Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-05 19:30:00,59.63392,-8.11896,60.1840670448,3.87392,0.26104,3.8827049911,55.76,-8.38,56.3861862516,133.21,59.99392,-1.26896,60.0073386883,3.87392,0.26104,3.8827049911,56.12,-1.53,56.140852327,132.71
2020-11-05 20:00:00,56.6151,-15.45764,58.6873766868,13.4351,-1.72764,13.5457244908,43.18,-13.73,45.3103222235,130.62,57.2351,3.23236,57.3263013213,13.4351,-1.72764,13.5457244908,43.8,4.96,44.0799455535,130.18
2020-11-05 20:30:00,56.0646,-15.90882,58.2780398345,2.4246,0.20118000000000003,2.4329320896,53.64,-16.11,56.0069790294,130.37,56.7946,2.94118,56.8707053671,2.4246,0.20118000000000003,2.4329320896,54.37,2.74,54.4389979702,129.96
2020-11-05 21:00:00,54.26308,-16.51488,56.7205704529,1.86308,0.13512000000000002,1.8679733673,52.4,-16.65,54.9816560318,130.94,54.98308,2.50512,55.0401191178,1.86308,0.13512000000000002,1.8679733673,53.12,2.37,53.1728436328,130.54
2020-11-05 21:30:00,51.95258,-17.32996,54.7667607428,4.69258,0.09004000000000001,4.6934437525,47.26,-17.42,50.3682836714,131.49,52.61258,1.85004,52.6450968492,4.69258,0.09004000000000001,4.6934437525,47.92,1.76,47.952309642,131.1
2020-11-05 22:00:00,49.43884,-17.5589,52.464405741,3.01884,0.10110000000000001,3.0205324292,46.42,-17.66,49.6658031245,131.87,50.08884,1.7610999999999999,50.1197901607,3.01884,0.10110000000000001,3.0205324292,47.07,1.6600000000000001,47.0992622023,131.51
2020-11-05 22:30:00,47.52626,-16.71836,50.3810376102,2.21626,0.0016400000000000002,2.2162606068,45.31,-16.72,48.2965267902,132.3,48.17626,2.72164,48.2530760872,2.21626,0.0016400000000000002,2.2162606068,45.96,2.7199999999999998,46.0404170268,131.92
2020-11-05 23:00:00,44.87824,-17.12386,48.0341858138,2.5682400000000003,-0.36386,2.5938871982,42.31,-16.76,45.508611273,132.08,45.50824,2.22614,45.56265584,2.5682400000000003,-0.36386,2.5938871982,42.94,2.59,43.0180392394,131.7
2020-11-05 23:30:00,42.13728,-17.5816,45.6581101707,2.37728,-0.2516,2.3905569975,39.76,-17.33,43.3726469102,132.75,42.73728,1.9884,42.7835112673,2.37728,-0.2516,2.3905569975,40.36,2.24,40.4221127602,132.39
2020-11-06 00:00:00,40.15158,-17.76226,43.9049798634,2.22158,-0.11226000000000001,2.2244145306,37.93,-17.65,41.8354801574,132.53,40.73158,1.72774,40.7682069118,2.22158,-0.11226000000000001,2.2244145306,38.51,1.8399999999999999,38.5539323546,132.18
2020-11-06 00:30:00,39.2342,-18.02874,43.1782111212,2.3542,-0.13874,2.3582846367,36.88,-17.89,40.9900780677,132.35,39.8142,1.40126,39.838851028,2.3542,-0.13874,2.3582846367,37.46,1.54,37.4916417352,131.98
2020-11-06 01:00:00,38.23752,-18.1342,42.3197016222,2.35752,-0.0442,2.3579343058,35.88,-18.09,40.1823655351,131.93,38.79752,1.1858,38.8156370525,2.35752,-0.0442,2.3579343058,36.44,1.23,36.4607528721,131.59
2020-11-06 01:30:00,37.38712,-18.34236,41.6441942204,2.38712,-0.02236,2.38722472,35.0,-18.32,39.5047136428,132.43,37.93712,1.07764,37.9524226086,2.38712,-0.02236,2.38722472,35.55,1.1,35.5670142126,132.03
2020-11-06 02:00:00,36.69842,-18.3783,41.0430985841,2.76842,-0.2783,2.7823731213,33.93,-18.1,38.4558825149,132.24,37.24842,0.9717,37.2610922195,2.76842,-0.2783,2.7823731213,34.48,1.25,34.5026506228,131.83
2020-11-06 02:30:00,36.23502,-18.76948,40.8077205179,2.7450200000000002,-0.25948000000000004,2.7572567292,33.49,-18.51,38.2648690054,132.86,36.77502,0.7705200000000001,36.7830911843,2.7450200000000002,-0.25948000000000004,2.7572567292,34.03,1.03,34.0455841483,132.45
2020-11-06 03:00:00,36.00652,-18.51864,40.4896222502,2.35652,0.02136,2.3566168038,33.65,-18.54,38.4194495015,132.63,36.55652,0.9213600000000001,36.5681290027,2.35652,0.02136,2.3566168038,34.2,0.9,34.2118400557,132.18
2020-11-06 03:30:00,35.7924,-18.5852,40.3299585519,3.1724,-0.4052,3.1981727283,32.62,-18.18,37.3440329906,132.97,36.3224,1.0048,36.3362954193,3.1724,-0.4052,3.1981727283,33.15,1.4100000000000001,33.1799728752,132.55
2020-11-06 04:00:00,35.77486,-18.779,40.4041018836,3.68486,-0.649,3.7415764351,32.09,-18.13,36.8573601876,133.09,36.30486,0.8310000000000001,36.3143693408,3.68486,-0.649,3.7415764351,32.62,1.48,32.6535572335,132.64
2020-11-06 04:30:00,35.96902,-18.98726,40.672920255,4.90902,-1.21726,5.0576871461,31.06,-17.77,35.7840257657,133.71,36.489020000000004,0.6327400000000001,36.494505620300004,4.90902,-1.21726,5.0576871461,31.58,1.85,31.6341413666,133.24
2020-11-06 05:00:00,36.05758,-20.1374,41.2996846745,5.20758,-1.2774,5.3619623475000004,30.85,-18.86,36.1582922716,131.77,36.62758,-0.47740000000000005,36.630691058400004,5.20758,-1.2774,5.3619623475000004,31.42,0.8,31.4301829457,131.29
2020-11-06 05:30:00,37.19716,-19.683,42.0838353892,5.33716,-1.343,5.5035375774,31.86,-18.34,36.7615995299,131.32,37.78716,-0.10300000000000001,37.7873003781,5.33716,-1.343,5.5035375774,32.45,1.24,32.4736831912,130.84
2020-11-06 06:00:00,39.05912,-19.24528,43.5430322492,8.23912,-2.23528,8.536953499500001,30.82,-17.01,35.2024501988,130.89,39.62912,0.21472000000000002,39.6297016978,8.23912,-2.23528,8.536953499500001,31.39,2.45,31.4854664885,130.41
2020-11-06 06:30:00,43.3422,-17.81334,46.8600190226,7.5022,-1.95334,7.7523249413,35.84,-15.86,39.192412531,130.44,43.9622,1.51666,43.988353986,7.5022,-1.95334,7.7523249413,36.46,3.47,36.6247525589,129.95
2020-11-06 07:00:00,47.58574,-9.23898,48.4743375694,9.37574,-2.53898,9.7134401727,38.21,-6.7,38.7929645683,131.83,47.86574,-2.59898,47.9362468576,9.37574,-2.53898,9.7134401727,38.49,-0.06,38.4900467654,131.39
2020-11-06 07:30:00,52.17488,-3.78134,52.3117255996,12.75488,-3.14134,13.1360184535,39.42,-0.64,39.42519499,133.52,52.25488,-3.93134,52.4025564072,12.75488,-3.14134,13.1360184535,39.5,-0.79,39.5078992102,133.05
2020-11-06 08:00:00,54.47136,-2.95154,54.5512662421,17.70136,-3.31154,18.0084547649,36.77,0.36,36.771762264,133.29,54.56136,-3.11154,54.6500108529,17.70136,-3.31154,18.0084547649,36.86,0.2,36.8605425896,132.78
2020-11-06 08:30:00,57.36756,-2.20044,57.4097454841,24.41756,-5.09044,24.9425302595,32.95,2.89,33.0764961869,132.42,57.43756,-2.34044,57.4852238245,24.41756,-5.09044,24.9425302595,33.02,2.75,33.1343160485,131.97
2020-11-06 09:00:00,58.01514,-1.50892,58.0347594876,18.85514,-3.08892,19.106484009,39.16,1.58,39.1918614,132.98,58.09514,-1.66892,58.1191068891,18.85514,-3.08892,19.106484009,39.24,1.42,39.2656847642,132.57
2020-11-06 09:30:00,58.3279,-1.5842,58.3494096633,20.9879,-3.5842,21.2917457258,37.34,2.0,37.3935235034,132.74,58.4179,-1.7342,58.4436351543,20.9879,-3.5842,21.2917457258,37.43,1.85,37.4756907875,132.31
2020-11-06 10:00:00,58.49018,-1.48006,58.5089030322,21.48018,-3.32006,21.7352462888,37.01,1.8399999999999999,37.055710761,132.93,58.56018,-1.63006,58.5828624876,21.48018,-3.32006,21.7352462888,37.08,1.69,37.1184926957,132.49
2020-11-06 10:30:00,59.04334,-1.39444,59.0598041079,21.62334,-3.8544400000000003,21.9641876806,37.42,2.46,37.5007733254,132.93,59.11334,-1.54444,59.1335121642,21.62334,-3.8544400000000003,21.9641876806,37.49,2.31,37.5610995579,132.45
2020-11-06 11:00:00,59.5619,-1.42452,59.5789324245,22.7619,-4.31452,23.1672004014,36.8,2.89,36.9133051893,133.4,59.6419,-1.5745200000000001,59.6626796988,22.7619,-4.31452,23.1672004014,36.88,2.74,36.9816440954,132.86
2020-11-06 11:30:00,59.10844,-1.47078,59.1267356874,20.22844,-3.98078,20.6164107992,38.88,2.51,38.9609355637,133.01,59.19844,-1.6207799999999999,59.2206233186,20.22844,-3.98078,20.6164107992,38.97,2.36,39.0413946984,132.48
2020-11-06 12:00:00,59.5911,-1.3921000000000001,59.6073581164,21.6111,-4.4121,22.0568871244,37.98,3.02,38.0998792649,133.5,59.6611,-1.5421,59.6810265128,21.6111,-4.4121,22.0568871244,38.05,2.87,38.1580843335,132.94
2020-11-06 12:30:00,59.61708,-1.55666,59.6373994913,21.17708,-3.7066600000000003,21.499024296,38.44,2.15,38.5000792207,133.75,59.67708,-1.70666,59.7014787562,21.17708,-3.7066600000000003,21.499024296,38.5,2.0,38.5519130524,133.16
2020-11-06 13:00:00,58.40202,-7.29654,58.856056919,22.55202,-3.5465400000000002,22.8291820277,35.85,-3.75,36.0455961249,133.16,58.71202,0.9734600000000001,58.7200895508,22.55202,-3.5465400000000002,22.8291820277,36.16,4.52,36.4414050223,132.59
2020-11-06 13:30:00,56.9751,-14.39102,58.7644746139,21.5151,-3.35102,21.7745002939,35.46,-11.04,37.1388368154,131.03,57.5851,5.18898,57.8184162309,21.5151,-3.35102,21.7745002939,36.07,8.54,37.0671889951,130.46
2020-11-06 14:00:00,55.97418,-14.7841,57.893682207,20.68418,-3.2541,20.9385880394,35.29,-11.53,37.1257996547,131.11,56.59418,4.7859,56.7961798775,20.68418,-3.2541,20.9385880394,35.91,8.04,36.7990448246,130.51
2020-11-06 14:30:00,54.67066,-15.08028,56.7123964378,18.11066,-2.35028,18.262525064,36.56,-12.73,38.7128725361,131.05,55.30066,4.46972,55.4810002912,18.11066,-2.35028,18.262525064,37.19,6.82,37.8101639774,130.47
2020-11-06 15:00:00,54.01304,-15.31862,56.1432864085,16.88304,-2.05862,17.008085017,37.13,-13.26,39.4266978075,131.88,54.65304,4.45138,54.8340183203,16.88304,-2.05862,17.008085017,37.77,6.51,38.3269226524,131.28
2020-11-06 15:30:00,54.35568,-15.36324,56.4851227454,12.88568,-1.88324,13.0225704821,41.47,-13.48,43.6058631379,131.42,55.04568,4.30676,55.2139028539,12.88568,-1.88324,13.0225704821,42.16,6.19,42.6119900967,130.88
2020-11-06 16:00:00,56.0309,-15.05306,58.0177246208,8.5809,-1.84306,8.7766004224,47.45,-13.21,49.2545084231,130.77,56.7809,4.39694,56.9508883704,8.5809,-1.84306,8.7766004224,48.2,6.24,48.6022386316,130.22
2020-11-06 16:30:00,57.52702,-14.72686,59.382139028,8.08702,-2.03686,8.3395857895,49.44,-12.69,51.0426263039,130.57,58.29702,4.87314,58.5003421728,8.08702,-2.03686,8.3395857895,50.21,6.91,50.6832536446,130.05
2020-11-06 17:00:00,61.9721,-11.36878,63.0062722044,15.8821,-4.31878,16.458826237,46.09,-7.05,46.6260721056,131.12,62.6221,7.79122,63.1049167458,15.8821,-4.31878,16.458826237,46.74,12.11,48.2833273501,130.63
2020-11-06 17:30:00,64.76528,-11.53196,65.7839463313,18.69528,-3.69196,19.0563391794,46.07,-7.84,46.7323282108,131.33,65.41528,7.65804,65.8620105533,18.69528,-3.69196,19.0563391794,46.72,11.35,48.0789028577,130.79
2020-11-06 18:00:00,63.65226,-12.45756,64.8598566469,23.85226,-4.13756,24.2084635998,39.8,-8.32,40.6603295609,131.39,64.26226,6.73244,64.613959859,23.85226,-4.13756,24.2084635998,40.41,10.87,41.8464454882,130.84
2020-11-06 18:30:00,63.8694,-12.4159,65.0650046428,21.6994,-4.6759,22.1974773605,42.17,-7.74,42.8744271099,131.71,64.4894,6.8941,64.8568525845,21.6994,-4.6759,22.1974773605,42.79,11.57,44.3266172858,131.19
2020-11-06 19:00:00,62.04438,-12.80778,63.35253995,16.26438,-4.40778,16.8510706281,45.78,-8.4,46.5442628043,131.74,62.69438,6.49222,63.029629573,16.26438,-4.40778,16.8510706281,46.43,10.9,47.6922939268,131.22
2020-11-06 19:30:00,59.51304,-13.11202,60.9403560748,16.97304,-4.93202,17.6750928745,42.54,-8.18,43.3193259412,131.44,60.13304,6.12798,60.4444756659,16.97304,-4.93202,17.6750928745,43.16,11.06,44.5545643004,130.97
2020-11-06 20:00:00,56.7348,-13.27578,58.2673481948,10.6648,-3.01578,11.0829999571,46.07,-10.26,47.1986493451,131.09,57.394800000000004,5.9042200000000005,57.6976852296,10.6648,-3.01578,11.0829999571,46.73,8.92,47.573724891,130.66
2020-11-06 20:30:00,54.7074,-13.87076,56.4384407805,7.6574,-1.95076,7.9019769259,47.05,-11.92,48.5364697933,131.32,55.3574,5.31924,55.6123731641,7.6574,-1.95076,7.9019769259,47.7,7.27,48.2508331534,130.83
2020-11-06 21:00:00,51.84298,-14.8047,53.9154311619,9.01298,-2.4647,9.3439046747,42.83,-12.34,44.5722391181,130.52,52.46298,4.1653,52.6280723053,9.01298,-2.4647,9.3439046747,43.45,6.63,43.9529225422,130.09
2020-11-06 21:30:00,49.46974,-15.27456,51.7741958785,7.09974,-1.69456,7.2991671896,42.37,-13.58,44.4930702469,130.59,50.07974,3.7454400000000003,50.2196045311,7.09974,-1.69456,7.2991671896,42.98,5.44,43.3229038731,130.2
2020-11-06 22:00:00,47.8614,-15.86844,50.423417159,7.4814,-2.00844,7.7463008716,40.38,-13.86,42.692434927,131.27,48.4714,3.31156,48.5843909872,7.4814,-2.00844,7.7463008716,40.99,5.32,41.3337936802,130.85
2020-11-06 22:30:00,44.97388,-16.42228,47.8783997503,5.21388,-1.24228,5.3598324837,39.76,-15.18,42.559252813,131.7,45.56388,2.8677200000000003,45.6540357324,5.21388,-1.24228,5.3598324837,40.35,4.11,40.5587795674,131.3
2020-11-06 23:00:00,42.46204,-17.05266,45.7582566761,4.54204,-1.06266,4.6646943777,37.92,-15.99,41.1534506451,132.49,43.04204,2.45734,43.1121296996,4.54204,-1.06266,4.6646943777,38.5,3.52,38.6605794059,132.1
2020-11-06 23:30:00,40.19492,-18.5948,44.2876752703,5.07492,-1.3048,5.2399729051,35.12,-17.29,39.1453509372,132.69,40.74492,0.9652000000000001,40.7563506321,5.07492,-1.3048,5.2399729051,35.67,2.27,35.7421571817,132.32
2020-11-07 00:00:00,38.2069,-19.49638,42.8937762468,5.5469,-1.42638,5.7273606062999995,32.66,-18.07,37.3256011338,133.18,38.7469,0.20362000000000002,38.7474350211,5.5469,-1.42638,5.7273606062999995,33.2,1.63,33.2399894705,132.79
2020-11-07 00:30:00,37.27696,-19.64934,42.1386794914,5.04696,-1.19934,5.1875063062,32.23,-18.45,37.1372508406,133.46,37.80696,0.09066,37.8070686999,5.04696,-1.19934,5.1875063062,32.76,1.29,32.7853885138,133.05
2020-11-07 01:00:00,36.01894,-19.819020000000002,41.1115262729,3.03894,-0.43902,3.0704877274,32.98,-19.38,38.252644353,133.68,36.55894,-0.00902,36.5589411127,3.03894,-0.43902,3.0704877274,33.52,0.43,33.5227579414,133.27
2020-11-07 01:30:00,34.69612,-20.5669,40.3338334239,3.29612,-0.47690000000000005,3.3304415119,31.4,-20.09,37.2769110845,133.68,35.17612,-3.0869,35.3113065443,3.29612,-0.47690000000000005,3.3304415119,31.88,-2.61,31.986661282500002,133.27
2020-11-07 02:00:00,33.47498,-13.36478,36.0443009427,2.40498,0.005220000000000001,2.404985665,31.07,-13.37,33.8245739071,131.76,33.54498,-13.54478,36.1763285651,2.40498,0.005220000000000001,2.404985665,31.14,-13.55,33.9603018243,131.36
2020-11-07 02:30:00,32.88034,-13.66606,35.6072738979,2.3003400000000003,0.023940000000000003,2.3004645703,30.58,-13.69,33.5045146212,132.65,32.94034,-13.85606,35.7359258735,2.3003400000000003,0.023940000000000003,2.3004645703,30.64,-13.88,33.6372412662,132.22
2020-11-07 03:00:00,32.06682,-13.50086,34.7930189212,2.03682,0.22914,2.0496684737,30.03,-13.73,33.0199000604,131.42,32.12682,-13.68086,34.918454915,2.03682,0.22914,2.0496684737,30.09,-13.91,33.1496033159,131.06
2020-11-07 03:30:00,31.91092,-13.50698,34.6517723063,1.99092,0.16302000000000003,1.9975830313,29.92,-13.67,32.8949129806,131.74,31.97092,-13.68698,34.7774804603,1.99092,0.16302000000000003,1.9975830313,29.98,-13.85,33.0245802396,131.39
2020-11-07 04:00:00,31.47896,-13.6536,34.3124717215,2.31896,0.0364,2.3192456622,29.16,-13.69,32.2136880844,131.44,31.53896,-13.8336,34.4394321504,2.31896,0.0364,2.3192456622,29.22,-13.87,32.3447878336,131.07
2020-11-07 04:30:00,31.23912,-13.7051,34.1132288766,2.26912,0.054900000000000004,2.2697840392,28.97,-13.76,32.0717710768,131.22,31.29912,-13.8951,34.2448348921,2.26912,0.054900000000000004,2.2697840392,29.03,-13.95,32.2078158216,130.85
2020-11-07 05:00:00,31.57368,-13.66658,34.4045444329,2.46368,0.013420000000000001,2.46371655,29.11,-13.68,32.1641803875,131.18,31.63368,-13.84658,34.5313985821,2.46368,0.013420000000000001,2.46371655,29.17,-13.86,32.2953324801,130.82
2020-11-07 05:30:00,31.92376,-13.5617,34.6849558084,2.17376,0.0683,2.1748327355,29.75,-13.63,32.7236825556,131.06,31.98376,-13.7617,34.818749125,2.17376,0.0683,2.1748327355,29.81,-13.83,32.8619080396,130.69
2020-11-07 06:00:00,32.67312,-13.39676,35.3129713991,2.56312,0.06324,2.5639000433,30.11,-13.46,32.9815660635,130.8,32.73312,-13.57676,35.437064735,2.56312,0.06324,2.5639000433,30.17,-13.64,33.1100966474,130.43
2020-11-07 06:30:00,35.03484,-12.81822,37.3061225242,3.6448400000000003,-0.47822000000000003,3.6760784804,31.39,-12.34,33.7284405213,130.0,35.10484,-12.98822,37.4305176319,3.6448400000000003,-0.47822000000000003,3.6760784804,31.46,-12.51,33.8560437736,129.59
2020-11-07 07:00:00,36.60776,-13.6711,39.0771936995,3.53776,-0.5111,3.5744886386,33.07,-13.16,35.5922814666,130.16,36.82776,-7.6711,37.6182094447,3.53776,-0.5111,3.5744886386,33.29,-7.16,34.0512804458,129.75
2020-11-07 07:30:00,38.38242,-18.64692,42.672213330700004,3.93242,-0.73692,4.0008721728,34.45,-17.91,38.827446478,132.79,38.93242,0.9130800000000001,38.9431257367,3.93242,-0.73692,4.0008721728,35.0,1.65,35.0388712718,132.35
2020-11-07 08:00:00,40.34432,-18.3194,44.3087414922,3.78432,-0.4994,3.8171295789,36.56,-17.82,40.6716854827,132.84,40.914320000000004,1.2506,40.9334286546,3.78432,-0.4994,3.8171295789,37.13,1.75,37.1712173597,132.38
2020-11-07 08:30:00,42.976820000000004,-17.44646,46.383035949,5.39682,-0.33646000000000004,5.40729798,37.58,-17.11,41.2917485704,132.0,43.53682,1.93354,43.5797346555,5.39682,-0.33646000000000004,5.40729798,38.14,2.27,38.2074927207,131.6
2020-11-07 09:00:00,45.5067,-16.78014,48.5018849459,7.0967,-0.34014000000000005,7.1048466633,38.41,-16.44,41.7803985141,131.13,46.0967,2.33986,46.156047228,7.0967,-0.34014000000000005,7.1048466633,39.0,2.68,39.0919736007,130.72
2020-11-07 09:30:00,47.48392,-16.47682,50.261399263,6.14392,-0.85682,6.2033775863,41.34,-15.62,44.192533306,131.41,48.09392,2.73318,48.1715207761,6.14392,-0.85682,6.2033775863,41.95,3.59,42.1033324097,131.02
2020-11-07 10:00:00,49.42248,-16.08578,51.9743575964,10.76248,-0.9957800000000001,10.8084482493,38.66,-15.09,41.5006469829,130.75,50.00248,2.93422,50.0884982123,10.76248,-0.9957800000000001,10.8084482493,39.24,3.93,39.4363094115,130.37
2020-11-07 10:30:00,50.37198,-16.26496,52.9328375673,10.98198,-1.09496,11.0364315846,39.39,-15.17,42.2102001891,132.4,50.97198,3.25504,51.0758067046,10.98198,-1.09496,11.0364315846,39.99,4.35,40.2258946451,132.02
2020-11-07 11:00:00,50.15086,-16.0094,52.6441796128,11.53086,-1.0794,11.5812709449,38.62,-14.93,41.4054259729,132.34,50.73086,3.4606,50.8487552325,11.53086,-1.0794,11.5812709449,39.2,4.54,39.4620273174,131.93
2020-11-07 11:30:00,49.90352,-16.11976,52.4424252953,10.17352,-1.37976,10.2666570435,39.73,-14.74,42.3761784497,132.62,50.50352,3.45024,50.6212375239,10.17352,-1.37976,10.2666570435,40.33,4.83,40.6181954301,132.22
2020-11-07 12:00:00,50.33858,-16.15072,52.866041964,10.81858,-1.3207200000000001,10.8988978587,39.52,-14.83,42.2108907748,132.52,50.93858,3.35928,51.0492281483,10.81858,-1.3207200000000001,10.8988978587,40.12,4.68,40.3920388195,132.11
2020-11-07 12:30:00,51.06548,-15.8621,53.4723242813,11.58548,-0.8521000000000001,11.6167732715,39.48,-15.01,42.2370749461,132.73,51.65548,3.7479,51.791267299,11.58548,-0.8521000000000001,11.6167732715,40.07,4.6,40.3331736911,132.33
2020-11-07 13:00:00,51.43186,-16.02476,53.8704850184,10.93186,-0.7347600000000001,10.9565247828,40.5,-15.29,43.2901155,132.73,52.04186,3.54524,52.1624761578,10.93186,-0.7347600000000001,10.9565247828,41.11,4.28,41.332196893,132.28
2020-11-07 13:30:00,50.24568,-16.2061,52.7945644539,7.71568,-0.5661,7.7364195254,42.53,-15.64,45.3145727112,133.02,50.86568,3.4739,50.9841679649,7.71568,-0.5661,7.7364195254,43.15,4.04,43.3387136403,132.62
2020-11-07 14:00:00,49.64472,-16.64814,52.3618065897,7.49472,-0.7081400000000001,7.5281000351,42.15,-15.94,45.0633565106,133.27,50.27472,3.06186,50.3678712846,7.49472,-0.7081400000000001,7.5281000351,42.78,3.77,42.9457949047,132.84
2020-11-07 14:30:00,48.7638,-16.98678,51.6377660749,5.9438,-0.34678000000000003,5.9539075243,42.82,-16.64,45.9395472333,133.4,49.3838,2.7532200000000002,49.4604885015,5.9438,-0.34678000000000003,5.9539075243,43.44,3.1,43.5504718689,132.95
2020-11-07 15:00:00,48.71382,-16.79656,51.5282513465,4.47382,-0.20656000000000002,4.4785859851,44.24,-16.59,47.2483407116,133.36,49.35382,2.99344,49.4445166993,4.47382,-0.20656000000000002,4.4785859851,44.88,3.2,44.9939373694,132.95
2020-11-07 15:30:00,49.75054,-16.66102,52.4662350253,4.37054,-0.52102,4.4014863094,45.38,-16.14,48.1647589011,133.24,50.40054,3.05898,50.4932846122,4.37054,-0.52102,4.4014863094,46.03,3.58,46.1690080032,132.81
2020-11-07 16:00:00,51.07836,-16.497,53.6763436654,4.26836,-0.647,4.3171177989,46.81,-15.85,49.4206292959,133.07,51.73836,3.173,51.8355652471,4.26836,-0.647,4.3171177989,47.47,3.8200000000000003,47.6234532557,132.64
2020-11-07 16:30:00,53.45524,-15.99112,55.7958654589,7.84524,-0.61112,7.8690061832,45.61,-15.38,48.13332006,132.66,54.10524,3.58888,54.2241372003,7.84524,-0.61112,7.8690061832,46.26,4.2,46.4502701822,132.24
2020-11-07 17:00:00,56.44638,-16.17194,58.7173352467,17.03638,-2.97194,17.293659846,39.41,-13.2,41.5618587169,132.73,57.04638,3.42806,57.1492875412,17.03638,-2.97194,17.293659846,40.01,6.4,40.5186389209,132.29
2020-11-07 17:30:00,57.55356,-16.35626,59.8325957139,19.46356,-2.80626,19.6648229858,38.09,-13.55,40.4283390705,132.09,58.14356,3.09374,58.2258086819,19.46356,-2.80626,19.6648229858,38.68,5.9,39.1273868282,131.69
2020-11-07 18:00:00,57.58904,-16.39666,59.8777754035,20.07904,-2.8966600000000002,20.2869043099,37.51,-13.5,39.8653997848,132.18,58.17904,3.08334,58.2606872675,20.07904,-2.8966600000000002,20.2869043099,38.1,5.98,38.5664413707,131.79
2020-11-07 18:30:00,56.7724,-15.98478,58.9798151354,10.0324,-0.68478,10.0557433046,46.74,-15.3,49.1804595342,132.18,57.4324,3.46522,57.5368431477,10.0324,-0.68478,10.0557433046,47.4,4.15,47.5813251182,131.73
2020-11-07 19:00:00,54.78978,-16.36452,57.181443732,8.79978,-0.47452000000000005,8.812564739,45.99,-15.89,48.6577044259,132.68,55.43978,3.22548,55.5335297607,8.79978,-0.47452000000000005,8.812564739,46.64,3.7,46.7865322502,132.26
2020-11-07 19:30:00,52.76576,-16.5756,55.3080097611,8.68576,-0.5456,8.7028791867,44.08,-16.03,46.9042354164,132.13,53.41576,2.8444000000000003,53.4914388266,8.68576,-0.5456,8.7028791867,44.73,3.39,44.8582768283,131.72
2020-11-07 20:00:00,50.60436,-16.6454,53.2716678185,8.73436,-0.5554,8.7520005581,41.87,-16.09,44.8551557795,131.26,51.21436,2.5246,51.2765470305,8.73436,-0.5554,8.7520005581,42.48,3.08,42.5915108913,130.87
2020-11-07 20:30:00,48.5323,-17.34214,51.5376945843,8.8023,-0.63214,8.824969477,39.73,-16.71,43.1010092689,131.07,49.1423,1.73786,49.1730190925,8.8023,-0.63214,8.824969477,40.34,2.37,40.4095595126,130.65
2020-11-07 21:00:00,46.64046,-17.89136,49.9543118425,6.25046,-0.7913600000000001,6.3003572011,40.39,-17.1,43.8607124885,131.65,47.23046,1.37864,47.2505767167,6.25046,-0.7913600000000001,6.3003572011,40.98,2.17,41.0374134175,131.26
2020-11-07 21:30:00,45.7598,-17.82054,49.1073410187,4.0198,-0.7705400000000001,4.0929847216,41.74,-17.05,45.0880261267,131.12,46.3798,1.28946,46.3977214433,4.0198,-0.7705400000000001,4.0929847216,42.36,2.06,42.4100601273,130.76
2020-11-07 22:00:00,44.26152,-18.3809,47.926398128,3.72152,-0.7109000000000001,3.7888111487,40.54,-17.67,44.2235288054,132.19,44.86152,1.0191,44.8730937369,3.72152,-0.7109000000000001,3.7888111487,41.14,1.73,41.1763585083,131.8
2020-11-07 22:30:00,41.96428,-18.9963,46.063653889,3.07428,-0.45630000000000004,3.1079586883,38.89,-18.54,43.0832183106,133.04,42.55428,0.6537000000000001,42.5593006288,3.07428,-0.45630000000000004,3.1079586883,39.48,1.11,39.4956010209,132.65
2020-11-07 23:00:00,39.87408,-19.39834,44.3422806202,3.33408,-0.5783400000000001,3.3838685852,36.54,-18.82,41.1018734366,133.04,40.44408,0.24166,40.4448019726,3.33408,-0.5783400000000001,3.3838685852,37.11,0.8200000000000001,37.1190584471,132.65
2020-11-07 23:30:00,38.26156,-19.48034,42.9351909295,3.33156,-0.55034,3.376709367,34.93,-18.93,39.7297092866,132.71,38.81156,0.08966,38.8116635633,3.33156,-0.55034,3.376709367,35.48,0.64,35.4857717966,132.38
2020-11-08 00:00:00,36.19754,-19.85762,41.2866440161,2.75754,-0.31762,2.7757718415,33.44,-19.54,38.7304169872,133.06,36.73754,-0.21762,36.7381845457,2.75754,-0.31762,2.7757718415,33.98,0.1,33.9801471451,132.72
2020-11-08 00:30:00,35.40708,-19.8056,40.5699778837,2.55708,-0.18560000000000001,2.5638068348000003,32.85,-19.62,38.2631271592,133.02,35.93708,-0.2056,35.9376681253,2.55708,-0.18560000000000001,2.5638068348000003,33.38,-0.02,33.3800059916,132.67
2020-11-08 01:00:00,34.37258,-19.91184,39.7234896257,2.2225800000000002,-0.14184000000000002,2.2271013542,32.15,-19.77,37.74222304,132.94,34.90258,-0.25184,34.9034885655,2.2225800000000002,-0.14184000000000002,2.2271013542,32.68,-0.11,32.680185128,132.59
2020-11-08 01:30:00,33.29204,-19.994,38.834520254,2.41204,-0.184,2.4190479453,30.88,-19.81,36.6880157545,132.9,33.80204,-0.374,33.8041089834,2.41204,-0.184,2.4190479453,31.39,-0.19,31.3905750186,132.54
2020-11-08 02:00:00,32.23454,-21.88016,38.9590422192,2.42454,-0.10016000000000001,2.4266079694,29.81,-21.78,36.9188908284,132.57,32.78454,-1.90016,32.8395595439,2.42454,-0.10016000000000001,2.4266079694,30.36,-1.8,30.4133128745,132.24
2020-11-08 02:30:00,31.48256,-23.11624,39.0578050573,3.02256,-0.39624000000000004,3.0484217378,28.46,-22.72,36.4166170862,132.08,32.03256,-3.33624,32.2058286261,3.02256,-0.39624000000000004,3.0484217378,29.01,-2.94,29.1585956452,131.72
2020-11-08 03:00:00,30.78434,-23.33234,38.6273695598,2.29434,-0.04234,2.2947306402,28.49,-23.29,36.798154845,132.68,31.33434,-3.38234,31.5163622125,2.29434,-0.04234,2.2947306402,29.04,-3.34,29.2314419761,132.31
2020-11-08 03:30:00,30.46544,-23.36946,38.3962849125,2.60544,-0.22946000000000003,2.6155247055,27.86,-23.14,36.2165597483,132.48,31.01544,-3.46946,31.2088876938,2.60544,-0.22946000000000003,2.6155247055,28.41,-3.24,28.5941549971,132.11
2020-11-08 04:00:00,30.10166,-23.585,38.2408441297,2.22166,-0.015,2.2217106372,27.88,-23.57,36.5080717102,133.07,30.65166,-3.505,30.8514065442,2.22166,-0.015,2.2217106372,28.43,-3.49,28.6434111097,132.72
2020-11-08 04:30:00,29.80994,-23.64634,38.0497295417,2.20994,0.0036600000000000005,2.2099430308,27.6,-23.65,36.3466986121,133.15,30.34994,-3.53634,30.5552705535,2.20994,0.0036600000000000005,2.2099430308,28.14,-3.54,28.3617911987,132.81
2020-11-08 05:00:00,29.7184,-23.76214,38.0502640719,2.1884,0.01786,2.1884728784,27.53,-23.78,36.3784180525,133.53,30.2684,-3.55214,30.476117488,2.1884,0.01786,2.1884728784,28.08,-3.5700000000000003,28.306029393,133.18
2020-11-08 05:30:00,30.09496,-23.53516,38.2048475148,1.9149600000000002,0.12484,1.9190249678,28.18,-23.66,36.7954888539,132.95,30.64496,-3.51516,30.8459061016,1.9149600000000002,0.12484,1.9190249678,28.73,-3.64,28.9596702329,132.58
2020-11-08 06:00:00,30.63878,-23.35168,38.5231852098,1.81878,0.19832000000000002,1.8295604693,28.82,-23.55,37.2182065661,132.85,31.18878,-3.34168,31.3672890622,1.81878,0.19832000000000002,1.8295604693,29.37,-3.54,29.5825708822,132.49
2020-11-08 06:30:00,32.13074,-22.79884,39.3976085352,2.18074,-0.13884000000000002,2.1851552561,29.95,-22.66,37.5563323555,132.07,32.70074,-3.01884,32.8397897602,2.18074,-0.13884000000000002,2.1851552561,30.52,-2.88,30.6555835045,131.72
2020-11-08 07:00:00,33.41876,-22.31428,40.1838352059,1.99876,0.07572000000000001,2.0001937546,31.42,-22.39,38.5814527979,132.86,34.00876,-2.29428,34.0860598699,1.99876,0.07572000000000001,2.0001937546,32.01,-2.37,32.097616734,132.46
2020-11-08 07:30:00,35.45464,-21.14172,41.2795811763,1.68464,0.16828,1.6930239479,33.77,-21.31,39.9315539392,133.26,36.07464,-1.00172,36.0885451922,1.68464,0.16828,1.6930239479,34.39,-1.17,34.4098968322,132.82
2020-11-08 08:00:00,36.83944,-20.69322,42.2534459362,1.82944,0.09678,1.8319981119,35.01,-20.79,40.7176153526,132.53,37.45944,-0.7132200000000001,37.4662291655,1.82944,0.09678,1.8319981119,35.63,-0.81,35.6392059395,132.11
2020-11-08 08:30:00,39.50314,-20.0268,44.2896239327,1.72314,0.2132,1.7362792689000002,37.78,-20.24,42.8600746616,132.23,40.16314,-0.07680000000000001,40.1632134285,1.72314,0.2132,1.7362792689000002,38.44,-0.29,38.441093897,131.84
2020-11-08 09:00:00,42.34696,-17.99874,46.0132552949,1.8269600000000001,0.24126000000000003,1.8428209976,40.52,-18.24,44.436111441,130.66,43.02696,1.48126,43.0524496171,1.8269600000000001,0.24126000000000003,1.8428209976,41.2,1.24,41.2186559703,130.3
2020-11-08 09:30:00,45.08506,-18.38788,48.6906229792,1.74506,0.25212,1.7631786347,43.34,-18.64,47.1784399912,130.07,45.79506,0.92212,45.8043428694,1.74506,0.25212,1.7631786347,44.05,0.67,44.0550950515,129.69
2020-11-08 10:00:00,47.89138,-17.60878,51.0260072061,1.91138,0.25122,1.9278187137,45.98,-17.86,49.3268689458,130.07,48.64138,1.73122,48.6721786136,1.91138,0.25122,1.9278187137,46.73,1.48,46.7534308901,129.69
2020-11-08 10:30:00,50.25988,-17.229,53.1309135872,2.47988,0.231,2.4906155493,47.78,-17.46,50.8702270488,130.1,51.01988,2.1310000000000002,51.0643644454,2.47988,0.231,2.4906155493,48.54,1.9,48.5771715932,129.74
2020-11-08 11:00:00,51.46698,-17.23978,54.2776201097,5.14698,0.28022,5.1546024453,46.32,-17.52,49.5226493637,130.25,52.21698,2.16022,52.2616451211,5.14698,0.28022,5.1546024453,47.07,1.88,47.1075291222,129.9
2020-11-08 11:30:00,52.34074,-16.94624,55.0157078832,4.44074,0.30376000000000003,4.4511169256,47.9,-17.25,50.9114181692,130.25,53.11074,2.45376,53.1673926527,4.44074,0.30376000000000003,4.4511169256,48.67,2.15,48.7174650408,129.9
2020-11-08 12:00:00,54.6784,-16.40872,57.087419968,5.2884,0.34128000000000003,5.2994005886,49.39,-16.75,52.152992244,130.09,55.4484,2.96128,55.5274188289,5.2884,0.34128000000000003,5.2994005886,50.16,2.62,50.2283784329,129.74
2020-11-08 12:30:00,56.16518,-15.90142,58.3727899149,7.82518,0.33858000000000005,7.8325014171,48.34,-16.24,50.9950311305,129.69,56.93518,3.34858,57.033566517,7.82518,0.33858000000000005,7.8325014171,49.11,3.01,49.2021564568,129.33
2020-11-08 13:00:00,57.1608,-6.50222,57.529435262,7.8908000000000005,0.34778000000000003,7.898460329,49.27,-6.85,49.7438981183,132.06,57.3808,-3.17222,57.4684190523,7.8908000000000005,0.34778000000000003,7.898460329,49.49,-3.52,49.615022926500004,131.69
2020-11-08 13:30:00,56.30716,-4.83672,56.5145125399,7.61716,0.36328000000000005,7.6258179118000005,48.69,-5.2,48.9668877916,132.94,56.42716,-5.00672,56.6488449205,7.61716,0.36328000000000005,7.6258179118000005,48.81,-5.37,49.1045109944,132.53
2020-11-08 14:00:00,54.85364,-6.66856,55.2575018773,7.74364,0.30144000000000004,7.7495049212,47.11,-6.97,47.6228201601,132.84,54.97364,-6.39856,55.3447618562,7.74364,0.30144000000000004,7.7495049212,47.23,-6.7,47.7028605012,132.45
2020-11-08 14:30:00,53.21356,-9.401,54.0375958835,7.49356,0.269,7.498386658,45.72,-9.67,46.7314380262,130.5,53.30356,-9.571,54.1560112053,7.49356,0.269,7.498386658,45.81,-9.84,46.8549004908,130.13
2020-11-08 15:00:00,52.84114,-9.609,53.7077178579,7.16114,0.281,7.1666510379,45.68,-9.89,46.7383621878,131.29,52.92114,-9.779,53.817059562,7.16114,0.281,7.1666510379,45.76,-10.06,46.8527608578,130.89
2020-11-08 15:30:00,52.54492,-9.63368,53.4207488542,7.2449200000000005,0.29632000000000003,7.2509772685,45.3,-9.93,46.3755851715,130.5,52.63492,-9.79368,53.5383131164,7.2449200000000005,0.29632000000000003,7.2509772685,45.39,-10.09,46.497959095,130.1
2020-11-08 16:00:00,53.35476,-9.79566,54.2465240314,14.61476,-2.04566,14.7572333008,38.74,-7.75,39.5075954723,130.5,53.43476,-9.95566,54.3542890883,14.61476,-2.04566,14.7572333008,38.82,-7.91,39.6176791344,130.14
2020-11-08 16:30:00,54.4481,-9.67202,55.3004843061,14.7281,-2.23202,14.8962694286,39.72,-7.44,40.4107906381,130.06,54.5281,-9.84202,55.4091964144,14.7281,-2.23202,14.8962694286,39.8,-7.61,40.5210081316,129.68
2020-11-08 17:00:00,55.7014,-9.13408,56.4453486074,16.8214,-1.84408,16.9221786129,38.88,-7.29,39.5575340485,131.01,55.7814,-9.08408,56.5162374491,16.8214,-1.84408,16.9221786129,38.96,-7.24,39.6270008959,130.65
2020-11-08 17:30:00,57.73566,-8.67928,58.3843843588,17.43566,-2.13928,17.5664099506,40.3,-6.54,40.8272164126,131.06,57.81566,-8.83928,58.4874637179,17.43566,-2.13928,17.5664099506,40.38,-6.7,40.932070556,130.69
2020-11-08 18:00:00,57.64052,-9.09278,58.3533049107,17.27052,-1.98278,17.3839661067,40.37,-7.11,40.9913283513,131.76,57.73052,-9.25278,58.4673146057,17.27052,-1.98278,17.3839661067,40.46,-7.27,41.107961516,131.31
2020-11-08 18:30:00,56.23124,-9.53406,57.0337676471,17.31124,-1.96406,17.4223007098,38.92,-7.57,39.6493543453,132.18,56.31124,-9.70406,57.141268194,17.31124,-1.96406,17.4223007098,39.0,-7.74,39.7606287677,131.73
2020-11-08 19:00:00,54.65164,-9.88174,55.537829811,17.65164,-2.1917400000000002,17.787189742,37.0,-7.69,37.7906880064,131.92,54.72164,-10.05174,55.6371760725,17.65164,-2.1917400000000002,17.787189742,37.07,-7.86,37.8941222355,131.49
2020-11-08 19:30:00,54.24742,-8.4477,54.9012405319,15.49742,-2.4477,15.6895271422,38.75,-6.0,39.2117648162,130.47,54.327420000000004,-8.6177,55.0066661155,15.49742,-2.4477,15.6895271422,38.83,-6.17,39.3171438434,130.06
2020-11-08 20:00:00,52.8404,-7.6913800000000005,53.3972396147,5.4904,-0.031380000000000005,5.4904896744,47.35,-7.66,47.9655928766,130.78,52.9404,-7.8613800000000005,53.5209047725,5.4904,-0.031380000000000005,5.4904896744,47.45,-7.83,48.0916978282,130.37
2020-11-08 20:30:00,50.53586,-8.13768,51.1868633706,2.15586,-0.06768,2.1569220946,48.38,-8.07,49.0484383034,131.13,50.61586,-8.30768,51.2931070469,2.15586,-0.06768,2.1569220946,48.46,-8.24,49.1555612317,130.75
2020-11-08 21:00:00,48.7265,-8.53798,49.4688680357,1.9665,0.09202,1.9686518053,46.76,-8.63,47.5497055722,131.53,48.8265,-8.70798,49.59693557,1.9665,0.09202,1.9686518053,46.86,-8.8,47.6791317035,131.12
2020-11-08 21:30:00,46.4344,-9.01228,47.3008952786,1.9044,0.08772,1.906419198,44.53,-9.1,45.4503124302,132.16,46.5244,-9.20228,47.4257498893,1.9044,0.08772,1.906419198,44.62,-9.29,45.5768417072,131.8
2020-11-08 22:00:00,44.27576,-9.5942,45.3033287653,1.85576,0.1058,1.8587734713000001,42.42,-9.7,43.5148985981,131.93,44.34576,-9.7642,45.4079952389,1.85576,0.1058,1.8587734713000001,42.49,-9.87,43.6212906732,131.52
2020-11-08 22:30:00,42.3089,-9.87186,43.4453293125,2.6889000000000003,-0.39186000000000004,2.7173033452,39.62,-9.48,40.7383701196,131.89,42.3889,-10.05186,43.5644204905,2.6889000000000003,-0.39186000000000004,2.7173033452,39.7,-9.66,40.8583602216,131.52
2020-11-08 23:00:00,40.05094,-10.26194,41.3447119647,2.95094,-0.49194000000000004,2.9916637256,37.1,-9.77,38.364865437,132.03,40.12094,-10.43194,41.4549779719,2.95094,-0.49194000000000004,2.9916637256,37.17,-9.94,38.4761289633,131.6
2020-11-08 23:30:00,37.9564,-10.25464,39.3172473921,2.3964,-0.27464,2.4120862525,35.56,-9.98,36.9339139545,132.34,38.0264,-10.44464,39.4347258351,2.3964,-0.27464,2.4120862525,35.63,-10.17,37.0530133727,131.92
2020-11-09 00:00:00,35.92654,-10.56968,37.4490909325,2.78654,-0.38968,2.8136552159,33.14,-10.18,34.6683140634,132.58,35.97654,-10.74968,37.5481963678,2.78654,-0.38968,2.8136552159,33.19,-10.36,34.7693212473,132.18
2020-11-09 00:30:00,35.38444,-10.53582,36.9196708705,4.09444,-0.8958200000000001,4.1912924482000005,31.29,-9.64,32.7413148789,131.92,35.45444,-10.71582,37.0384410307,4.09444,-0.8958200000000001,4.1912924482000005,31.36,-9.82,32.8615580884,131.54
2020-11-09 01:00:00,34.55736,-10.57372,36.1388251719,3.19736,-0.59372,3.2520169754,31.36,-9.98,32.9097250064,131.88,34.60736,-10.75372,36.2396448659,3.19736,-0.59372,3.2520169754,31.41,-10.16,33.0123264857,131.5
2020-11-09 01:30:00,33.64094,-10.56818,35.2618671173,2.49094,-0.26818000000000003,2.5053348271,31.15,-10.3,32.8087259734,132.05,33.70094,-10.74818,35.3733901428,2.49094,-0.26818000000000003,2.5053348271,31.21,-10.48,32.9225530602,131.68
2020-11-09 02:00:00,33.0453,-10.7376,34.7460487804,2.7653,-0.36760000000000004,2.7896261129,30.28,-10.37,32.0064884047,132.4,33.1153,-10.9276,34.8717010748,2.7653,-0.36760000000000004,2.7896261129,30.35,-10.56,32.1346557473,131.99
2020-11-09 02:30:00,32.65232,-10.8224,34.3991038131,2.96232,-0.46240000000000003,2.9981917121,29.69,-10.36,31.4455990561,132.63,32.70232,-11.0024,34.5035438635,2.96232,-0.46240000000000003,2.9981917121,29.74,-10.54,31.552483262,132.23
2020-11-09 03:00:00,32.30126,-10.87672,34.0833454277,2.2512600000000003,-0.17672000000000002,2.2581854543,30.05,-10.7,31.898158254,132.79,32.36126,-11.05672,34.1979854077,2.2512600000000003,-0.17672000000000002,2.2581854543,30.11,-10.88,32.0154103519,132.37
2020-11-09 03:30:00,32.4787,-11.3109,34.3918945756,2.8087,-0.41090000000000004,2.8385972768,29.67,-10.9,31.608842117400002,133.1,32.5287,-11.4909,34.4986536911,2.8087,-0.41090000000000004,2.8385972768,29.72,-11.08,31.718209281100002,132.69
2020-11-09 04:00:00,32.01686,-12.63202,34.4187049951,3.05686,-0.44202,3.0886525768,28.96,-12.19,31.4209754782,132.8,32.07686,-12.81202,34.540885975,3.05686,-0.44202,3.0886525768,29.02,-12.37,31.5464308599,132.34
2020-11-09 04:30:00,31.9763,-12.61482,34.3746628394,3.4963,-0.71482,3.5686245701,28.48,-11.9,30.8661691825,133.2,32.0263,-12.80482,34.4912642117,3.4963,-0.71482,3.5686245701,28.53,-12.09,30.9859484283,132.75
2020-11-09 05:00:00,32.3362,-12.50088,34.6684558528,3.3762,-0.64088,3.4364885587,28.96,-11.86,31.294427619,133.05,32.3862,-12.69088,34.7839673645,3.3762,-0.64088,3.4364885587,29.01,-12.05,31.4130959951,132.58
2020-11-09 05:30:00,33.46078,-12.00872,35.5504311401,3.6007800000000003,-0.7687200000000001,3.6819216514,29.86,-11.24,31.9054415422,132.31,33.53078,-12.18872,35.6774172642,3.6007800000000003,-0.7687200000000001,3.6819216514,29.93,-11.42,32.0346890105,131.87
2020-11-09 06:00:00,35.24764,-11.65574,37.1248218921,3.93764,-0.81574,4.0212486266,31.31,-10.84,33.1333925217,131.96,35.29764,-11.83574,37.2291301391,3.93764,-0.81574,4.0212486266,31.36,-11.02,33.2398856797,131.49
2020-11-09 06:30:00,40.18342,-10.26106,41.4728416584,4.55342,-0.6410600000000001,4.5983248711,35.63,-9.62,36.9058437107,131.83,40.25342,-10.44106,41.5854969385,4.55342,-0.6410600000000001,4.5983248711,35.7,-9.8,37.0206699021,131.34
2020-11-09 07:00:00,44.47652,-8.9924,45.3764706546,4.9865200000000005,-0.7724000000000001,5.0459868678,39.49,-8.22,40.3364413403,132.44,44.54652,-9.1724,45.4810440279,4.9865200000000005,-0.7724000000000001,5.0459868678,39.56,-8.4,40.441978191,131.99
2020-11-09 07:30:00,49.10578,-7.27378,49.6415703307,5.15578,-0.7537800000000001,5.2105903405,43.95,-6.52,44.4309903108,131.19,49.18578,-7.44378,49.7458622892,5.15578,-0.7537800000000001,5.2105903405,44.03,-6.69,44.5353455134,130.75
2020-11-09 08:00:00,53.20036,-4.66186,53.4042249526,6.84036,-1.09186,6.9269533844,46.36,-3.5700000000000003,46.497252607,130.47,53.28036,-4.82186,53.4981036635,6.84036,-1.09186,6.9269533844,46.44,-3.73,46.5895535501,130.02
2020-11-09 08:30:00,55.79864,-2.96916,55.8775817028,8.288640000000001,-1.04916,8.3547764635,47.51,-1.92,47.5487802157,130.07,55.88864,-3.13916,55.9767309384,8.288640000000001,-1.04916,8.3547764635,47.6,-2.09,47.6458613103,129.65
2020-11-09 09:00:00,57.14904,-1.30952,57.1640412808,7.77904,-0.7995200000000001,7.8200188972,49.37,-0.51,49.3726341205,130.07,57.23904,-1.4495200000000001,57.2573908622,7.77904,-0.7995200000000001,7.8200188972,49.46,-0.65,49.4642709438,129.65
2020-11-09 09:30:00,58.2674,-1.0854,58.277508491,8.1774,-0.8154,8.2179527816,50.09,-0.27,50.0907276849,130.13,58.3574,-1.2654,58.3711176175,8.1774,-0.8154,8.2179527816,50.18,-0.45,50.1820176956,129.73
2020-11-09 10:00:00,57.73738,-1.24762,57.750858045,9.75738,-0.84762,9.7941270223,47.98,-0.4,47.9816673324,130.13,57.82738,-1.40762,57.8445094346,9.75738,-0.84762,9.7941270223,48.07,-0.56,48.0732617991,129.77
2020-11-09 10:30:00,59.08236,-0.8786200000000001,59.0888926641,10.75236,-1.22862,10.8223265832,48.33,0.35000000000000003,48.3312673122,130.26,59.16236,-1.03862,59.1714760022,10.75236,-1.22862,10.8223265832,48.41,0.19,48.4103728554,129.88
2020-11-09 11:00:00,59.96296,-0.6375400000000001,59.9663491403,11.18296,-1.36754,11.2662664629,48.78,0.73,48.7854619738,129.99,60.05296,-0.79754,60.0582556757,11.18296,-1.36754,11.2662664629,48.87,0.5700000000000001,48.8733240122,129.63
2020-11-09 11:30:00,59.40298,-0.49778000000000006,59.4050655905,9.89298,-0.7077800000000001,9.9182662703,49.51,0.21,49.5104453626,130.2,59.49298,-0.63778,59.4963984844,9.89298,-0.7077800000000001,9.9182662703,49.6,0.07,49.6000493951,129.85
2020-11-09 12:00:00,58.58264,-0.93808,58.5901502256,11.62264,-0.67808,11.6424032337,46.96,-0.26,46.960719756,129.84,58.67264,-1.08808,58.6827283164,11.62264,-0.67808,11.6424032337,47.05,-0.41000000000000003,47.0517863635,129.49
2020-11-09 12:30:00,59.86912,-0.8294400000000001,59.8748653467,13.05912,-1.43944,13.1382115483,46.81,0.61,46.8139744094,129.88,59.96912,-0.9994400000000001,59.9774477107,13.05912,-1.43944,13.1382115483,46.91,0.44,46.9120634805,129.56
2020-11-09 13:00:00,60.26658,-0.59448,60.2695119556,19.32658,-3.73448,19.68408076,40.94,3.14,41.0602386744,131.13,60.35658,-0.5344800000000001,60.3589464634,19.32658,-3.73448,19.68408076,41.03,3.2,41.154597556,130.78
2020-11-09 13:30:00,59.33594,-0.28892,59.336643404,18.31594,-3.45892,18.6396830888,41.02,3.17,41.1423054775,132.89,59.42594,-0.43892000000000003,59.4275609095,18.31594,-3.45892,18.6396830888,41.11,3.02,41.2207775278,132.53
2020-11-09 14:00:00,57.98978,-2.6491800000000003,58.050260457,16.40978,-2.7991800000000002,16.6468101545,41.58,0.15,41.5802705619,133.24,58.16978,-0.039180000000000006,58.1697931948,16.40978,-2.7991800000000002,16.6468101545,41.76,2.76,41.8511075122,132.86
2020-11-09 14:30:00,56.5131,-13.48064,58.0986929837,8.8431,-0.7406400000000001,8.8740613712,47.67,-12.74,49.3430491559,130.81,57.2731,6.01936,57.588546417,8.8431,-0.7406400000000001,8.8740613712,48.43,6.76,48.8995143125,130.44
2020-11-09 15:00:00,56.28728,-14.0375,58.0112859369,9.03728,-0.8575,9.0778706781,47.25,-13.18,49.0537959795,131.05,57.03728,5.5125,57.303044998,9.03728,-0.8575,9.0778706781,48.0,6.37,48.4208312609,130.66
2020-11-09 15:30:00,55.56124,-14.62174,57.4529953176,9.76124,-0.60174,9.7797698012,45.8,-14.02,47.8978120586,131.05,56.30124,4.93826,56.5173958827,9.76124,-0.60174,9.7797698012,46.54,5.54,46.8685736928,130.66
2020-11-09 16:00:00,57.75476,-13.78834,59.3778630688,6.54476,-0.8483400000000001,6.5995124224,51.21,-12.94,52.819576863099996,130.66,58.54476,5.71166,58.8227165593,6.54476,-0.8483400000000001,6.5995124224,52.0,6.5600000000000005,52.4121512629,130.31
2020-11-09 16:30:00,61.51482,-11.80974,62.6381915328,17.74482,-3.91974,18.1725892074,43.77,-7.89,44.4754426622,130.02,62.14482,4.55026,62.3111829361,17.74482,-3.91974,18.1725892074,44.4,8.47,45.2006736675,129.66
2020-11-09 17:00:00,64.12552,-1.70402,64.1481566331,25.62552,-4.98402,26.1057030289,38.5,3.2800000000000002,38.63946687,132.27,64.21552,-1.84402,64.2419910855,25.62552,-4.98402,26.1057030289,38.59,3.14,38.71753737,131.88
2020-11-09 17:30:00,65.49716,-1.92134,65.525334913,28.18716,-5.74134,28.7659342602,37.31,3.8200000000000003,37.5050463271,132.3,65.58716,-2.07134,65.6198598464,28.18716,-5.74134,28.7659342602,37.4,3.67,37.5796341121,132.02
2020-11-09 18:00:00,64.76326,-2.49282,64.8112181445,26.40326,-5.30282,26.9305038679,38.36,2.81,38.4627833106,132.63,64.84326,-2.63282,64.8966879631,26.40326,-5.30282,26.9305038679,38.44,2.67,38.5326160545,132.28
2020-11-09 18:30:00,63.79002,-4.17112,63.9262457341,26.41002,-5.36112,26.9486690591,37.38,1.19,37.3989371507,133.28,63.88002,-4.32112,64.0260027899,26.41002,-5.36112,26.9486690591,37.47,1.04,37.484430101,132.92
2020-11-09 19:00:00,62.64298,-4.15906,62.7808945728,23.86298,-4.46906,24.2778564079,38.78,0.31,38.7812390209,133.4,62.74298,-4.33906,62.8928372787,23.86298,-4.46906,24.2778564079,38.88,0.13,38.8802173348,133.05
2020-11-09 19:30:00,59.6698,-4.3636,59.8291403665,16.6798,-2.7536,16.9055624278,42.99,-1.6099999999999999,43.0201371453,132.86,59.769800000000004,-4.5136,59.9399831248,16.6798,-2.7536,16.9055624278,43.09,-1.76,43.1259283958,132.5
2020-11-09 20:00:00,58.1348,-4.39882,58.3009827399,14.104800000000001,-3.30882,14.4877076459,44.03,-1.09,44.0434898708,132.57,58.2348,-4.55882,58.4129674887,14.104800000000001,-3.30882,14.4877076459,44.13,-1.25,44.1476998268,132.24
2020-11-09 20:30:00,56.5906,-4.1029,56.7391381391,4.1906,-0.8529,4.2765133894,52.4,-3.25,52.5006904716,132.61,56.7006,-4.2629,56.8606221982,4.1906,-0.8529,4.2765133894,52.51,-3.41,52.6206062299,132.34
2020-11-09 21:00:00,54.1777,-4.80856,54.3906740771,3.1677,-0.62856,3.2294598563,51.01,-4.18,51.1809779117,131.77,54.2877,-4.95856,54.5136834984,3.1677,-0.62856,3.2294598563,51.12,-4.33,51.3030535154,131.5
2020-11-09 21:30:00,51.1556,-5.58052,51.4590868053,2.7456,-0.36052,2.7691684727,48.41,-5.22,48.6906202466,132.88,51.2656,-5.76052,51.5882286382,2.7456,-0.36052,2.7691684727,48.52,-5.4,48.8195698465,132.56
2020-11-09 22:00:00,48.61386,-6.45514,49.0405568537,2.90386,-0.49514,2.945770955,45.71,-5.96,46.0969163828,133.37,48.71386,-6.62514,49.1623091008,2.90386,-0.49514,2.945770955,45.81,-6.13,46.218318879,133.0
2020-11-09 22:30:00,45.676,-6.9473400000000005,46.2013258368,3.186,-0.5773400000000001,3.2378878108,42.49,-6.37,42.964834458,133.05,45.766,-7.12734,46.3176611184,3.186,-0.5773400000000001,3.2378878108,42.58,-6.55,43.0808414495,132.76
2020-11-09 23:00:00,42.8559,-8.4439,43.6798307233,3.2359,-0.5439,3.2812918218,39.62,-7.9,40.399930693,133.08,42.9859,-7.2039,43.5853619237,3.2359,-0.5439,3.2812918218,39.75,-6.66,40.304070514,132.76
2020-11-09 23:30:00,39.40504,-21.32592,44.8057143816,3.96504,-0.87592,4.0606376406,35.44,-20.45,40.916941479,131.28,40.03504,-1.7559200000000001,40.0735284552,3.96504,-0.87592,4.0606376406,36.07,-0.88,36.0807330857,130.95
2020-11-10 00:00:00,37.1022,-21.55712,42.9101697449,2.9422,-0.52712,2.9890460576,34.16,-21.03,40.1144176076,131.37,37.7222,-1.9371200000000002,37.7719049921,2.9422,-0.52712,2.9890460576,34.78,-1.4100000000000001,34.8085693472,131.07
2020-11-10 00:30:00,35.99178,-21.63464,41.9936408936,2.49178,-0.15464,2.4965738719,33.5,-21.48,39.7949795829,131.32,36.61178,-2.02464,36.6677187987,2.49178,-0.15464,2.4965738719,34.12,-1.87,34.1712057148,131.04
2020-11-10 01:00:00,35.61044,-21.60704,41.6529424477,2.94044,-0.42704000000000003,2.9712876931,32.67,-21.18,38.9348340179,131.35,36.20044,-2.00704,36.2560348874,2.94044,-0.42704000000000003,2.9712876931,33.26,-1.58,33.2975074142,131.04
2020-11-10 01:30:00,34.81866,-21.75672,41.0572033796,2.30866,-0.06672,2.3096238988,32.51,-21.69,39.0814047854,131.69,35.42866,-2.09672,35.4906492495,2.30866,-0.06672,2.3096238988,33.12,-2.03,33.1821533358,131.36
2020-11-10 02:00:00,34.22498,-22.05802,40.7173857501,2.44498,-0.27802000000000004,2.4607361339000002,31.78,-21.78,38.5270917667,132.36,34.82498,-2.18802,34.8936478964,2.44498,-0.27802000000000004,2.4607361339000002,32.38,-1.9100000000000001,32.4362836959,132.08
2020-11-10 02:30:00,33.9757,-21.86244,40.4019117523,2.2057,-0.15244000000000002,2.2109614297,31.77,-21.71,38.4793061268,131.5,34.5557,-2.12244,34.6208196616,2.2057,-0.15244000000000002,2.2109614297,32.35,-1.97,32.4099274914,131.54
2020-11-10 03:00:00,33.44734,-21.92066,39.9904974702,1.97734,0.07934000000000001,1.9789311031999999,31.47,-22.0,38.3974074646,131.68,34.04734,-2.24066,34.1209894099,1.97734,0.07934000000000001,1.9789311031999999,32.07,-2.32,32.1538069286,131.41
2020-11-10 03:30:00,33.0416,-22.0307,39.7127066951,1.9016000000000002,0.07930000000000001,1.9032527552,31.14,-22.11,38.1909897751,132.01,33.6316,-2.2707,33.7081681058,1.9016000000000002,0.07930000000000001,1.9032527552,31.73,-2.35,31.816904312,131.66
2020-11-10 04:00:00,32.82276,-22.12798,39.5851117581,1.70276,0.12202,1.7071263861000001,31.12,-22.25,38.2559394081,132.14,33.40276,-2.33798,33.4844818699,1.70276,0.12202,1.7071263861000001,31.7,-2.46,31.7953078299,131.78
2020-11-10 04:30:00,33.26002,-21.95066,39.8504755911,2.07002,-0.050660000000000004,2.0706398132,31.19,-21.9,38.1107084689,132.04,33.84002,-2.14066,33.9076595895,2.07002,-0.050660000000000004,2.0706398132,31.77,-2.09,31.8386714547,131.72
2020-11-10 05:00:00,33.5977,-22.01722,40.1691849783,2.4877000000000002,-0.15722000000000003,2.4926631177000003,31.11,-21.86,38.022252695,131.82,34.1777,-2.2972200000000003,34.2548156763,2.4877000000000002,-0.15722000000000003,2.4926631177000003,31.69,-2.14,31.762174043999998,131.51
2020-11-10 05:30:00,34.7915,-21.53784,40.9185413244,2.9215,-0.41784000000000004,2.9512289839,31.87,-21.12,38.2328562888,131.28,35.3915,-1.9478400000000002,35.4450610511,2.9215,-0.41784000000000004,2.9512289839,32.47,-1.53,32.5060271334,130.94
2020-11-10 06:00:00,36.4774,-21.07082,42.1257660611,3.1774,-0.61082,3.2355790567,33.3,-20.46,39.0832649608,130.98,37.0874,-1.61082,37.1223649547,3.1774,-0.61082,3.2355790567,33.91,-1.0,33.9247417087,130.61
