Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-10 06:30:00,41.10984,-18.57984,45.1135168132,3.27984,-0.60984,3.3360538442,37.83,-17.97,41.881138953,130.07,41.75984,0.6501600000000001,41.764900872,3.27984,-0.60984,3.3360538442,38.48,1.26,38.5006233716,129.68
2020-11-10 07:00:00,45.0836,-9.3168,46.0362221647,3.2236000000000002,-0.6068,3.2802138955,41.86,-8.71,42.7565632389,131.01,45.3736,-2.8368,45.4621932071,3.2236000000000002,-0.6068,3.2802138955,42.15,-2.23,42.208949288,130.63
2020-11-10 07:30:00,49.69028,-4.25388,49.8720304533,3.5302800000000003,-0.7338800000000001,3.6057532823000003,46.16,-3.52,46.294016892,131.59,49.79028,-4.41388,49.9855411007,3.5302800000000003,-0.7338800000000001,3.6057532823000003,46.26,-3.68,46.4061418349,131.17
2020-11-10 08:00:00,52.93836,-2.95384,53.0207047316,3.19836,-0.60384,3.2548624295,49.74,-2.35,49.7954827268,132.92,53.04836,-3.10384,53.1390846876,3.19836,-0.60384,3.2548624295,49.85,-2.5,49.9126486975,132.52
2020-11-10 08:30:00,55.19712,-2.1195,55.2377980783,3.83712,-0.7795000000000001,3.9154961556,51.36,-1.34,51.3774775558,133.15,55.29712,-2.2795,55.3440836996,3.83712,-0.7795000000000001,3.9154961556,51.46,-1.5,51.4818569984,132.79
2020-11-10 09:00:00,56.19092,-1.46514,56.2100180187,4.36092,-0.8151400000000001,4.4364486322,51.83,-0.65,51.8340756646,132.51,56.29092,-1.62514,56.3143743148,4.36092,-0.8151400000000001,4.4364486322,51.93,-0.81,51.9363167735,132.2
2020-11-10 09:30:00,57.02696,-1.35934,57.0431588543,4.69696,-0.64934,4.7416321744,52.33,-0.71,52.3348163272,132.83,57.14696,-1.5193400000000001,57.1671534299,4.69696,-0.64934,4.7416321744,52.45,-0.87,52.457214947,132.47
2020-11-10 10:00:00,57.33674,-1.5354999999999999,57.3572969558,5.29674,-0.3755,5.3100334158999996,52.04,-1.16,52.052926911,132.78,57.45674,-1.6855,57.4814568507,5.29674,-0.3755,5.3100334158999996,52.16,-1.31,52.1764477518,132.41
2020-11-10 10:30:00,58.21076,-1.447,58.2287419474,5.62076,-0.797,5.6769844088,52.59,-0.65,52.59401677,132.88,58.32076,-1.607,58.3428958484,5.62076,-0.797,5.6769844088,52.7,-0.81,52.7062244901,132.5
2020-11-10 11:00:00,58.1373,-1.44136,58.1551646025,5.7873,-1.02136,5.876735279,52.35,-0.42,52.3516847866,132.73,58.2373,-1.5913599999999999,58.2590382511,5.7873,-1.02136,5.876735279,52.45,-0.5700000000000001,52.453097144,132.35
2020-11-10 11:30:00,58.22884,-1.3274,58.2439679152,8.27884,-1.1174,8.3539077386,49.95,-0.21,49.9504414395,132.73,58.33884,-1.5074,58.3583113815,8.27884,-1.1174,8.3539077386,50.06,-0.39,50.0615191539,132.35
2020-11-10 12:00:00,58.16484,-1.4737,58.1835062876,10.34484,-1.1237,10.4056915347,47.82,-0.35000000000000003,47.8212808277,132.76,58.26484,-1.6337000000000002,58.2877393275,10.34484,-1.1237,10.4056915347,47.92,-0.51,47.9227138213,132.35
2020-11-10 12:30:00,58.46636,-1.37498,58.4825257804,8.47636,-1.03498,8.5393127622,49.99,-0.34,49.9911562179,132.55,58.58636,-1.53498,58.6064650158,8.47636,-1.03498,8.5393127622,50.11,-0.5,50.11249445,132.18
2020-11-10 13:00:00,59.00544,-1.33492,59.0205384676,9.94544,-1.05492,10.0012315742,49.06,-0.28,49.0607990151,132.79,59.10544,-1.49492,59.1243420547,9.94544,-1.05492,10.0012315742,49.16,-0.44,49.1619690411,132.39
2020-11-10 13:30:00,59.18278,-1.31044,59.1972862682,6.28278,-1.04044,6.3683467181,52.9,-0.27,52.9006890314,133.14,59.29278,-1.48044,59.3112591564,6.28278,-1.04044,6.3683467181,53.01,-0.44,53.0118260391,132.74
2020-11-10 14:00:00,58.55006,-1.1673,58.5616949489,5.11006,-1.1073,5.2286543674,53.44,-0.06,53.4400336826,133.14,58.67006,-1.3073000000000001,58.6846229748,5.11006,-1.1073,5.2286543674,53.56,-0.2,53.5603734117,132.81
2020-11-10 14:30:00,58.14066,-1.39954,58.1575021596,4.90066,-1.05954,5.0138900514,53.24,-0.34,53.2410856388,133.03,58.26066,-1.5195400000000001,58.2804727627,4.90066,-1.05954,5.0138900514,53.36,-0.46,53.3619827218,132.68
2020-11-10 15:00:00,57.78708,-1.65942,57.8109011317,4.16708,-0.81942,4.2468817811,53.62,-0.84,53.6265792308,133.03,57.88708,-1.81942,57.9156655842,4.16708,-0.81942,4.2468817811,53.72,-1.0,53.7293067143,132.68
2020-11-10 15:30:00,58.42754,-1.65812,58.4510632272,3.41754,-0.5781200000000001,3.4660932454,55.01,-1.08,55.0206006874,133.09,58.55754,-1.81812,58.5857580918,3.41754,-0.5781200000000001,3.4660932454,55.14,-1.24,55.153940929,132.74
2020-11-10 16:00:00,60.03862,-1.40418,60.0550381981,4.29862,-0.56418,4.3354853219,55.74,-0.84,55.7463290271,131.78,60.15862,-1.5441799999999999,60.1784351091,4.29862,-0.56418,4.3354853219,55.86,-0.98,55.8685958299,131.47
2020-11-10 16:30:00,62.07496,-1.5039600000000002,62.0931763939,3.44496,-0.54396,3.4876413066,58.63,-0.96,58.6378589309,131.95,62.20496,-1.65396,62.2269445842,3.44496,-0.54396,3.4876413066,58.76,-1.11,58.7704832378,131.6
2020-11-10 17:00:00,63.36382,-3.0734,63.43831234,18.80382,-2.8034,19.011646382,44.56,-0.27,44.5608179907,133.02,63.46382,-3.2034,63.544615984,18.80382,-2.8034,19.011646382,44.66,-0.4,44.6617912762,132.68
2020-11-10 17:30:00,65.02294,-2.68202,65.0782295205,12.29294,-2.48202,12.5410046298,52.73,-0.2,52.7303792894,132.68,65.15294,-2.83202,65.2144610338,12.29294,-2.48202,12.5410046298,52.86,-0.35000000000000003,52.8611587085,132.4
2020-11-10 18:00:00,65.96688,-2.7188,66.0228833843,10.45688,-2.6188000000000002,10.7798169175,55.51,-0.1,55.5100900738,133.15,66.09688,-2.8388,66.1578138331,10.45688,-2.6188000000000002,10.7798169175,55.64,-0.22,55.6404349372,132.79
2020-11-10 18:30:00,65.87216,-2.93708,65.9376061288,14.22216,-2.9170800000000003,14.5182364904,51.65,-0.02,51.6500038722,133.28,66.00216,-3.01708,66.0710821494,14.22216,-2.9170800000000003,14.5182364904,51.78,-0.1,51.7800965623,132.9
2020-11-10 19:00:00,64.3973,-3.12902,64.4732736368,12.4673,-2.79902,12.7776399327,51.93,-0.33,51.9310485163,133.24,64.5073,-3.29902,64.5916038371,12.4673,-2.79902,12.7776399327,52.04,-0.5,52.042401943,132.86
2020-11-10 19:30:00,62.22142,-3.2641999999999998,62.3069828226,10.33142,-2.6942,10.6769355555,51.89,-0.5700000000000001,51.8931305666,132.7,62.34142,-3.4342,62.4359381867,10.33142,-2.6942,10.6769355555,52.01,-0.74,52.0152641058,132.36
2020-11-10 20:00:00,59.84646,-3.91418,59.9743243364,10.77646,-2.91418,11.1635359633,49.07,-1.0,49.0801884674,132.59,59.96646,-4.06418,60.1040255225,10.77646,-2.91418,11.1635359633,49.19,-1.15,49.2034409366,132.26
2020-11-10 20:30:00,57.43088,-4.18874,57.5834309534,3.8808800000000003,-0.80874,3.9642515009,53.55,-3.38,53.6565643701,133.08,57.55088,-4.33874,57.7141962914,3.8808800000000003,-0.80874,3.9642515009,53.67,-3.5300000000000002,53.7859628528,132.73
2020-11-10 21:00:00,54.73972,-4.86614,54.9555844676,3.19972,-0.6561400000000001,3.2663018504,51.54,-4.21,51.7116592269,132.67,54.85972,-5.01614,55.0885699486,3.19972,-0.6561400000000001,3.2663018504,51.66,-4.36,51.8436611362,132.33
2020-11-10 21:30:00,52.15074,-5.8133,52.473747145,3.75074,-0.8833000000000001,3.8533452269,48.4,-4.93,48.6504357637,132.07,52.26074,-5.9833,52.6021370691,3.75074,-0.8833000000000001,3.8533452269,48.51,-5.1,48.7773523267,131.73
2020-11-10 22:00:00,49.37582,-6.7914,49.8406933603,4.20582,-1.0214,4.3280688341,45.17,-5.77,45.5370376726,132.5,49.47582,-6.9514,49.961772653,4.20582,-1.0214,4.3280688341,45.27,-5.93,45.6567388235,132.14
2020-11-10 22:30:00,46.42646,-7.36088,47.0063691696,5.00646,-1.28088,5.1677166434,41.42,-6.08,41.8638603093,132.02,46.52646,-7.52088,47.1304054312,5.00646,-1.28088,5.1677166434,41.52,-6.24,41.9862834745,131.69
2020-11-10 23:00:00,43.89116,-7.5852,44.5417689948,5.58116,-1.4252,5.760255375,38.31,-6.16,38.8020837069,133.17,43.97116,-7.7652,44.6515536436,5.58116,-1.4252,5.760255375,38.39,-6.34,38.9099948599,132.88
2020-11-10 23:30:00,40.44004,-18.8323,44.6100028972,7.33004,-2.1623,7.6423182145,33.11,-16.67,37.0696776355,132.04,40.92004,-3.4423,41.0645723573,7.33004,-2.1623,7.6423182145,33.59,-1.28,33.6143793636,131.74
2020-11-11 00:00:00,38.4637,-22.20908,44.4150813591,8.7137,-2.66908,9.1133174934,29.75,-19.54,35.5931749076,131.72,39.0237,-2.47908,39.1023656489,8.7137,-2.66908,9.1133174934,30.31,0.19,30.3105955072,131.39
2020-11-11 00:30:00,37.33408,-22.25222,43.4625680831,8.46408,-2.60222,8.8550662999,28.87,-19.65,34.92276335,131.64,37.89408,-2.51222,37.9772635714,8.46408,-2.60222,8.8550662999,29.43,0.09,29.4301376144,131.33
2020-11-11 01:00:00,36.23746,-22.25234,42.5243476461,7.53746,-2.23234,7.8610842208000005,28.7,-20.02,34.9927192427,130.79,36.78746,-2.74234,36.8895329589,7.53746,-2.23234,7.8610842208000005,29.25,-0.51,29.254445816,130.48
2020-11-11 01:30:00,35.4783,-22.3014,41.9053959873,6.4383,-1.7414,6.6696462312,29.04,-20.56,35.5813883934,131.46,36.0283,-2.6414,36.1249968145,6.4383,-1.7414,6.6696462312,29.59,-0.9,29.6036838924,131.13
2020-11-11 02:00:00,34.6729,-22.29918,41.2245487917,6.1329,-1.62918,6.3456039809,28.54,-20.67,35.2389060557,131.6,35.2329,-2.57918,35.3271766758,6.1329,-1.62918,6.3456039809,29.1,-0.9500000000000001,29.1155027434,131.3
2020-11-11 02:30:00,34.36138,-22.0764,40.8420356063,6.75138,-1.9464000000000001,7.0263507502,27.61,-20.13,34.1691234889,132.58,34.90138,-2.0264,34.9601576493,6.75138,-1.9464000000000001,7.0263507502,28.15,-0.08,28.1501136765,132.32
2020-11-11 03:00:00,34.28208,-20.96528,40.1846236091,6.82208,-1.86528,7.0724850657,27.46,-19.1,33.4493886342,133.21,34.82208,-0.7552800000000001,34.8302699301,6.82208,-1.86528,7.0724850657,28.0,1.11,28.0219931482,132.87
2020-11-11 03:30:00,34.3261,-20.93976,40.2088881974,7.1961,-2.01976,7.474174581,27.13,-18.92,33.0757207027,132.7,34.8561,-0.8497600000000001,34.8664566492,7.1961,-2.01976,7.474174581,27.66,1.17,27.6847340605,132.4
2020-11-11 04:00:00,33.95196,-20.95308,39.8969566424,7.11196,-2.07308,7.4079440959,26.84,-18.88,32.8152403618,132.7,34.48196,-0.8730800000000001,34.493011381,7.11196,-2.07308,7.4079440959,27.37,1.2,27.3962935449,132.4
2020-11-11 04:30:00,34.0964,-20.75846,39.9183936868,7.4464,-2.16846,7.7557134895,26.65,-18.59,32.4932392968,132.48,34.6364,-0.6984600000000001,34.6434416785,7.4464,-2.16846,7.7557134895,27.19,1.47,27.229708041,132.21
2020-11-11 05:00:00,34.54464,-20.61282,40.227111518,7.36464,-2.15282,7.6728453837,27.18,-18.46,32.8561105428,132.34,35.07464,-0.61282,35.0799931511,7.36464,-2.15282,7.6728453837,27.71,1.54,27.7527602231,132.04
2020-11-11 05:30:00,35.67572,-20.05416,40.9258638372,6.91572,-1.9541600000000001,7.1865098917,28.76,-18.1,33.9815773619,131.77,36.23572,-0.22416000000000003,36.2364133383,6.91572,-1.9541600000000001,7.1865098917,29.32,1.73,29.370994195,131.47
2020-11-11 06:00:00,37.24926,-19.78382,42.1770898041,8.25926,-2.48382,8.6246586912,28.99,-17.3,33.7595927108,131.23,37.78926,-0.12382000000000001,37.7894628533,8.25926,-2.48382,8.6246586912,29.53,2.36,29.6241539964,130.9
2020-11-11 06:30:00,42.07986,-16.7607,45.2949851762,8.70986,-2.5507,9.0756670118,33.37,-14.21,36.26956024,130.63,42.67986,2.7393,42.767677212,8.70986,-2.5507,9.0756670118,33.97,5.29,34.3794269877,130.31
2020-11-11 07:00:00,45.51916,-17.1017,48.6257346474,8.83916,-2.6317,9.2226132086,36.68,-14.47,39.4309941543,129.76,46.15916,2.1383,46.2086612963,8.83916,-2.6317,9.2226132086,37.32,4.77,37.6236003062,129.42
2020-11-11 07:30:00,51.19526,-5.3858,51.477776643,8.24526,-2.4358,8.5975248826,42.95,-2.95,43.0511904597,131.87,51.33526,-3.4558,51.4514477241,8.24526,-2.4358,8.5975248826,43.09,-1.02,43.1020707159,131.51
2020-11-11 08:00:00,54.50278,-3.04714,54.587893254,7.92278,-2.32714,8.2574828797,46.58,-0.72,46.5855642877,133.04,54.62278,-3.20714,54.716851535,7.92278,-2.32714,8.2574828797,46.7,-0.88,46.7082904847,132.64
2020-11-11 08:30:00,57.34208,-1.8195000000000001,57.3709396731,11.31208,-2.5395,11.5936281714,46.03,0.72,46.0356307657,133.11,57.43208,-1.9695,57.4658397953,11.31208,-2.5395,11.5936281714,46.12,0.5700000000000001,46.1235221985,132.73
2020-11-11 09:00:00,57.64226,-1.8153800000000002,57.6708396198,9.67226,-2.47538,9.9839931717,47.97,0.66,47.9745401229,132.84,57.75226,-1.9653800000000001,57.7856924649,9.67226,-2.47538,9.9839931717,48.08,0.51,48.0827047908,132.49
2020-11-11 09:30:00,57.8791,-1.59294,57.9010161798,11.7391,-2.82294,12.0737508279,46.14,1.23,46.1563917567,132.57,57.9791,-1.74294,58.0052917987,11.7391,-2.82294,12.0737508279,46.24,1.08,46.2526107371,132.29
2020-11-11 10:00:00,58.51762,-1.4786000000000001,58.5362973583,13.41762,-2.9286000000000003,13.7335073606,45.1,1.45,45.1233032922,132.78,58.61762,-1.6286,58.640239703,13.41762,-2.9286000000000003,13.7335073606,45.2,1.3,45.2186908258,132.43
2020-11-11 10:30:00,59.66192,-1.35568,59.6773203684,15.28192,-3.74568,15.7342682559,44.38,2.39,44.444307847,132.28,59.75192,-1.4956800000000001,59.7706366233,15.28192,-3.74568,15.7342682559,44.47,2.25,44.526884014,131.98
2020-11-11 11:00:00,60.87494,-0.7721,60.879836222,15.36494,-3.4521,15.7479641736,45.51,2.68,45.5888418366,132.28,60.96494,-0.9221,60.9719130224,15.36494,-3.4521,15.7479641736,45.6,2.5300000000000002,45.6701313771,131.98
2020-11-11 11:30:00,60.8162,-1.0131000000000001,60.8246377223,13.4562,-3.3331,13.8628595192,47.36,2.32,47.4167902752,132.56,60.9262,-1.1531,60.9371109099,13.4562,-3.3331,13.8628595192,47.47,2.18,47.520030513500004,132.24
2020-11-11 12:00:00,61.32446,-0.8250200000000001,61.3300093942,14.33446,-3.66502,14.7955775518,46.99,2.84,47.0757442851,132.2,61.42446,-0.9650200000000001,61.4320400922,14.33446,-3.66502,14.7955775518,47.09,2.7,47.1673414557,131.88
2020-11-11 12:30:00,61.65516,-0.66186,61.6587123875,16.39516,-3.36186,16.7362891372,45.26,2.7,45.3404631648,132.05,61.755160000000004,-0.81186,61.7604963005,16.39516,-3.36186,16.7362891372,45.36,2.55,45.431620046,131.69
2020-11-11 13:00:00,61.20658,-1.1335,61.2170748856,18.23658,-3.5935,18.5872561812,42.97,2.46,43.0403589669,132.61,61.30658,-1.2835,61.3200140537,18.23658,-3.5935,18.5872561812,43.07,2.31,43.1319023462,132.23
2020-11-11 13:30:00,61.28826,-1.48312,61.3062024494,20.36826,-4.15312,20.7873620539,40.92,2.67,41.0070152535,133.17,61.37826,-1.63312,61.3999827489,20.36826,-4.15312,20.7873620539,41.01,2.52,41.0873520685,132.78
2020-11-11 14:00:00,61.51546,-1.21628,61.5274829328,16.09546,-4.32628,16.6667492706,45.42,3.11,45.5263495132,133.63,61.62546,-1.3662800000000002,61.6406038359,16.09546,-4.32628,16.6667492706,45.53,2.96,45.6261164247,133.27
2020-11-11 14:30:00,60.39554,-2.83678,60.4621251087,18.37554,-4.89678,19.0168063738,42.02,2.06,42.0704646991,133.21,60.48554,-2.76678,60.5487871114,18.37554,-4.89678,19.0168063738,42.11,2.13,42.1638352146,132.83
2020-11-11 15:00:00,59.40416,-3.47972,59.5059885775,17.94416,-4.6397200000000005,18.5342892981,41.46,1.16,41.4762245148,132.64,59.48416,-3.63972,59.5954096603,17.94416,-4.6397200000000005,18.5342892981,41.54,1.0,41.5520348479,132.29
2020-11-11 15:30:00,59.88344,-3.67186,59.9959077112,15.26344,-4.11186,15.8075929,44.62,0.44,44.622169378,131.82,59.97344,-3.82186,60.0950923062,15.26344,-4.11186,15.8075929,44.71,0.29,44.7109404956,131.43
2020-11-11 16:00:00,62.045,-3.34952,62.1353466976,17.685,-4.86952,18.3431581259,44.36,1.52,44.3860338395,129.99,62.145,-3.50952,62.2440178301,17.685,-4.86952,18.3431581259,44.46,1.3599999999999999,44.4807958562,129.66
2020-11-11 16:30:00,64.56944,-3.1921,64.6482952933,19.20944,-5.3021,19.9277407029,45.36,2.11,45.4090486577,129.8,64.65944,-3.3421,64.7457551776,19.20944,-5.3021,19.9277407029,45.45,1.96,45.4922421958,129.48
2020-11-11 17:00:00,66.10202,-3.47584,66.1933418992,21.59202,-5.38584,22.2535974662,44.51,1.9100000000000001,44.5509618302,129.73,66.19202,-3.62584,66.2912530232,21.59202,-5.38584,22.2535974662,44.6,1.76,44.6347129486,129.4
2020-11-11 17:30:00,67.90704,-3.9832400000000003,68.0237626309,30.70704,-7.65324,31.6463961307,37.2,3.67,37.3805952334,129.55,67.98704,-4.13324,68.1125633115,30.70704,-7.65324,31.6463961307,37.28,3.52,37.4458115148,129.18
2020-11-11 18:00:00,67.6379,-4.38332,67.7797832,32.6179,-7.87332,33.5546802731,35.02,3.49,35.1934724061,129.4,67.7179,-4.33332,67.8564045808,32.6179,-7.87332,33.5546802731,35.1,3.54,35.2780611712,129.05
2020-11-11 18:30:00,68.32826,-11.71172,69.3247106015,32.08826,-7.94172,33.0564267032,36.24,-3.77,36.4355664152,131.65,68.85826,7.04828,69.2180483775,32.08826,-7.94172,33.0564267032,36.77,14.99,39.708097411,131.33
2020-11-11 19:00:00,66.6555,-12.51888,67.8209262448,28.7755,-8.02888,29.8746098603,37.88,-4.49,38.1451766282,132.25,67.2155,6.58112,67.5369127271,28.7755,-8.02888,29.8746098603,38.44,14.61,41.1228124038,131.9
2020-11-11 19:30:00,64.73816,-13.25206,66.0806057359,28.64816,-7.99206,29.7420593508,36.09,-5.26,36.4712996752,133.16,65.27816,6.08794,65.5614306313,28.64816,-7.99206,29.7420593508,36.63,14.08,39.2428757866,132.84
2020-11-11 20:00:00,62.12484,-13.13368,63.4979471744,20.574840000000002,-5.57368,21.3164244133,41.55,-7.5600000000000005,42.2321690184,132.24,62.70484,6.00632,62.991847404,20.574840000000002,-5.57368,21.3164244133,42.13,11.58,43.692485624,132.16
2020-11-11 20:30:00,59.779,-13.487,61.2815470595,20.539,-5.6370000000000005,21.2985044076,39.24,-7.85,40.017497423,131.61,60.329,5.413,60.5713530475,20.539,-5.6370000000000005,21.2985044076,39.79,11.05,41.2958424057,131.31
2020-11-11 21:00:00,57.26892,-14.12712,58.9856314492,18.44892,-4.98712,19.1110966473,38.82,-9.14,39.881474396,132.37,57.82892,4.94288,58.0397799019,18.44892,-4.98712,19.1110966473,39.38,9.93,40.6126741301,132.04
2020-11-11 21:30:00,54.7734,-14.5734,56.6790025946,18.8934,-5.1434,19.5809889209,35.88,-9.43,37.0985080563,131.71,55.2934,4.3166,55.4616364627,18.8934,-5.1434,19.5809889209,36.4,9.46,37.609195684,131.45
2020-11-11 22:00:00,51.94508,-15.44728,54.1932633784,19.12508,-5.26728,19.8371601699,32.82,-10.18,34.3625493816,132.76,52.45508,3.79272,52.5920159606,19.12508,-5.26728,19.8371601699,33.33,9.06,34.5394339849,132.54
2020-11-11 22:30:00,49.10062,-16.0783,51.6660683164,19.69062,-5.4283,20.4251550025,29.41,-10.65,31.2789162216,132.98,49.57062,3.1917,49.6732656071,19.69062,-5.4283,20.4251550025,29.88,8.62,31.0985337275,132.72
2020-11-11 23:00:00,45.9994,-14.18788,48.137726777,17.9494,-4.82788,18.5873447715,28.05,-9.36,29.570459922,133.52,46.3094,-1.65788,46.3390666118,17.9494,-4.82788,18.5873447715,28.36,3.17,28.5366168282,133.34
2020-11-11 23:30:00,43.44324,-9.6337,44.4985761276,18.57324,-5.0837,19.2564080188,24.87,-4.55,25.282788612,132.19,43.49324,-9.8037,44.5844643277,18.57324,-5.0837,19.2564080188,24.92,-4.72,25.3630597523,131.95
2020-11-12 00:00:00,41.32406,-9.88532,42.4899692444,19.54406,-5.34532,20.2618539918,21.78,-4.54,22.2481459902,131.9,41.35406,-10.05532,42.5589912802,19.54406,-5.34532,20.2618539918,21.81,-4.71,22.3127810907,131.59
2020-11-12 00:30:00,40.17444,-9.79246,41.3506699119,18.22444,-5.02246,18.9038439944,21.95,-4.77,22.4623106559,131.56,40.21444,-9.97246,41.4324889786,18.22444,-5.02246,18.9038439944,21.99,-4.95,22.5402440093,131.35
2020-11-12 01:00:00,38.93392,-9.82548,40.1545786156,14.54392,-4.17548,15.1314322586,24.39,-5.65,25.0358662722,130.82,38.97392,-9.98548,40.2327758301,14.54392,-4.17548,15.1314322586,24.43,-5.8100000000000005,25.1113719259,130.83
2020-11-12 01:30:00,37.99548,-9.66834,39.2062915715,13.15548,-3.60834,13.6413625267,24.84,-6.06,25.5685197069,131.92,38.04548,-9.84834,39.2994700879,13.15548,-3.60834,13.6413625267,24.89,-6.24,25.6602747452,131.83
2020-11-12 02:00:00,37.11736,-9.45656,38.3030669843,13.86736,-3.83656,14.3882891965,23.25,-5.62,23.9195923878,132.23,37.15736,-9.62656,38.3841120726,13.86736,-3.83656,14.3882891965,23.29,-5.79,23.9989208091,131.97
2020-11-12 02:30:00,37.07438,-7.77426,37.8807176665,15.02438,-4.18426,15.5961542097,22.05,-3.59,22.3403357182,132.51,37.10438,-7.94426,37.9453064572,15.02438,-4.18426,15.5961542097,22.08,-3.76,22.3978570404,132.28
2020-11-12 03:00:00,36.85954,-7.9467,37.7064414908,15.66954,-4.1367,16.2063805553,21.19,-3.81,21.5297979554,132.37,36.89954,-8.1167,37.7817002145,15.66954,-4.1367,16.2063805553,21.23,-3.98,21.5998449069,132.07
2020-11-12 03:30:00,37.29438,-8.09622,38.1630653626,17.68438,-4.82622,18.3311127724,19.61,-3.27,19.8807696028,132.57,37.33438,-8.26622,38.2385449916,17.68438,-4.82622,18.3311127724,19.65,-3.44,19.9488370588,132.22
2020-11-12 04:00:00,36.95116,-8.1028,37.8291368285,16.85116,-4.5928,17.4658353704,20.1,-3.51,20.4041686917,131.98,36.98116,-8.2728,37.8951898634,16.85116,-4.5928,17.4658353704,20.13,-3.68,20.4636091636,131.63
2020-11-12 04:30:00,36.54996,-7.97356,37.4095874753,14.78996,-3.96356,15.3118491592,21.76,-4.01,22.1264027804,131.72,36.58996,-8.14356,37.4852336564,14.78996,-3.96356,15.3118491592,21.8,-4.18,22.1971259401,131.4
2020-11-12 05:00:00,36.54236,-7.8667,37.3795270604,10.67236,-2.6767000000000003,11.002908291,25.87,-5.19,26.3854694861,132.05,36.58236,-8.0367,37.4547408222,10.67236,-2.6767000000000003,11.002908291,25.91,-5.36,26.4586035157,131.7
2020-11-12 05:30:00,36.99452,-9.02604,38.0797046747,8.77452,-2.26604,9.0624024691,28.22,-6.76,29.0183734899,130.46,37.05452,-9.19604,38.1785882939,8.77452,-2.26604,9.0624024691,28.28,-6.93,29.1167185651,130.15
2020-11-12 06:00:00,38.49554,-8.70018,39.4664380445,8.49554,-2.31018,8.8040406362,30.0,-6.39,30.6729864865,130.16,38.55554,-8.87018,39.562731932,8.49554,-2.31018,8.8040406362,30.06,-6.5600000000000005,30.7674698342,129.88
2020-11-12 06:30:00,42.61396,-7.70454,43.3048441112,7.39396,-2.06454,7.6767812196000005,35.22,-5.64,35.6687257973,130.6,42.68396,-7.86454,43.4024357691,7.39396,-2.06454,7.6767812196000005,35.29,-5.8,35.7634464223,130.24
2020-11-12 07:00:00,45.92366,-6.7918400000000005,46.4231799684,5.67366,-1.6218400000000002,5.9009137243000005,40.25,-5.17,40.5806776681,131.06,45.99366,-6.95184,46.5160707668,5.67366,-1.6218400000000002,5.9009137243000005,40.32,-5.33,40.670767143,130.72
2020-11-12 07:30:00,50.92448,-5.22008,51.1913263989,4.92448,-1.06008,5.0372882463,46.0,-4.16,46.1877213121,130.83,51.02448,-5.38008,51.307336903,4.92448,-1.06008,5.0372882463,46.1,-4.32,46.3019697205,130.44
2020-11-12 08:00:00,55.02448,-7.59868,55.5466771015,6.42448,-1.42868,6.5814185259,48.6,-6.17,48.9900898142,131.55,55.45448,4.02132,55.6000932249,6.42448,-1.42868,6.5814185259,49.03,5.45,49.3319713776,131.21
2020-11-12 08:30:00,57.0265,-3.44668,57.1305636702,11.0065,-1.84668,11.1603436001,46.02,-1.6,46.0478055938,131.66,57.1065,-3.59668,57.2196509014,11.0065,-1.84668,11.1603436001,46.1,-1.75,46.1332038775,131.27
2020-11-12 09:00:00,58.4399,-2.42206,58.4900699833,12.4399,-1.65206,12.5491200589,46.0,-0.77,46.0064441138,131.49,58.5499,-2.57206,58.6063672535,12.4399,-1.65206,12.5491200589,46.11,-0.92,46.1191771392,131.14
2020-11-12 09:30:00,59.01726,-1.9981,59.0510743469,11.01726,-1.1181,11.0738505281,48.0,-0.88,48.008065989,131.49,59.10726,-2.1481,59.1462806803,11.01726,-1.1181,11.0738505281,48.09,-1.03,48.101029095,131.14
2020-11-12 10:00:00,59.82984,-2.3658,59.8765961296,11.24984,-1.4658,11.3449314527,48.58,-0.9,48.5883360489,132.27,59.92984,-2.5158,59.9826222507,11.24984,-1.4658,11.3449314527,48.68,-1.05,48.6913226356,131.87
2020-11-12 10:30:00,66.47508,-5.25446,66.682423553,9.92508,-1.96446,10.1176240342,56.55,-3.29,56.6456229554,132.99,66.59508,-5.41446,66.8148266278,9.92508,-1.96446,10.1176240342,56.67,-3.45,56.7749187582,132.6
2020-11-12 11:00:00,70.33082,-7.14452,70.6927747928,11.33082,-2.34452,11.5708364392,59.0,-4.8,59.1949322155,132.76,70.46082,-7.30452,70.8384300186,11.33082,-2.34452,11.5708364392,59.13,-4.96,59.337665104,132.38
2020-11-12 11:30:00,71.0534,-7.43516,71.4413553608,14.5334,-3.46516,14.9407847647,56.52,-3.9699999999999998,56.6592560841,132.73,71.1734,-7.59516,71.5775057053,14.5334,-3.46516,14.9407847647,56.64,-4.13,56.7903733039,132.31
2020-11-12 12:00:00,71.54684,-7.50204,71.9390778239,16.44684,-4.03204,16.9338682098,55.1,-3.47,55.2091559436,132.8,71.65684,-7.65204,72.0642521292,16.44684,-4.03204,16.9338682098,55.21,-3.62,55.3285504961,132.37
2020-11-12 12:30:00,71.52214,-7.62342,71.9272760688,18.69214,-4.23342,19.1655405005,52.83,-3.39,52.9386531752,132.56,71.63214,-7.77342,72.0526858589,18.69214,-4.23342,19.1655405005,52.94,-3.54,53.0582246216,132.15
2020-11-12 13:00:00,70.82112,-7.77832,71.2469880071,18.53112,-4.25832,19.0140920813,52.29,-3.52,52.4083438013,132.49,70.94112,-7.93832,71.3838877568,18.53112,-4.25832,19.0140920813,52.41,-3.68,52.5390378671,132.05
2020-11-12 13:30:00,69.75426,-8.19616,70.2341357667,17.98426,-4.08616,18.4426221371,51.77,-4.11,51.9328893862,132.56,69.87426,-8.34616,70.370949953,17.98426,-4.08616,18.4426221371,51.89,-4.26,52.0645724077,132.13
2020-11-12 14:00:00,69.2142,-8.2849,69.708285373,18.3442,-3.7049000000000003,18.7145921048,50.87,-4.58,51.0757603957,132.93,69.3242,-8.4449,69.8366740449,18.3442,-3.7049000000000003,18.7145921048,50.98,-4.74,51.1998828124,132.41
2020-11-12 14:30:00,68.76252,-8.2423,69.2547447186,14.58252,-3.1823,14.9257134784,54.18,-5.06,54.4157697731,132.51,68.88252,-8.4023,69.3930847192,14.58252,-3.1823,14.9257134784,54.3,-5.22,54.5503290549,132.06
2020-11-12 15:00:00,68.98916,-8.29872,69.4864947392,12.18916,-2.00872,12.3535653778,56.8,-6.29,57.1472142803,132.37,69.12916,-8.45872,69.6447464375,12.18916,-2.00872,12.3535653778,56.94,-6.45,57.3041542997,131.89
2020-11-12 15:30:00,69.79934,-8.15324,70.2739154092,13.30934,-1.87324,13.4405193104,56.49,-6.28,56.838002252,131.67,69.93934,-8.30324,70.4304981818,13.30934,-1.87324,13.4405193104,56.63,-6.43,56.9938751095,131.2
2020-11-12 16:00:00,72.4489,-7.35288,72.8210680745,15.3589,-2.05288,15.4954872626,57.09,-5.3,57.3354872657,131.19,72.5789,-7.51288,72.9667053601,15.3589,-2.05288,15.4954872626,57.22,-5.46,57.4799095337,130.74
2020-11-12 16:30:00,75.62818,-7.1537,75.9657622472,17.56818,-2.7537000000000003,17.7826829304,58.06,-4.4,58.2264853825,130.86,75.76818,-7.3037,76.1193873741,17.56818,-2.7537000000000003,17.7826829304,58.2,-4.55,58.3775855958,130.42
2020-11-12 17:00:00,74.55114,-7.71896,74.9496819125,20.17114,-2.97896,20.3899262279,54.38,-4.74,54.5861887294,130.65,74.69114,-7.86896,75.1045066955,20.17114,-2.97896,20.3899262279,54.52,-4.89,54.7388573136,130.24
2020-11-12 17:30:00,70.6227,-10.6376,71.4193551431,30.7127,-5.4576,31.1938349526,39.91,-5.18,40.2447574226,131.07,70.7227,-10.7676,71.5376928972,30.7127,-5.4576,31.1938349526,40.01,-5.31,40.3608250659,130.65
2020-11-12 18:00:00,74.12294,-8.61,74.6213262697,25.43294,-5.15,25.9491220862,48.69,-3.46,48.8127821375,130.22,74.24294,-8.76,74.7579543583,25.43294,-5.15,25.9491220862,48.81,-3.61,48.9433161933,129.82
2020-11-12 18:30:00,75.7606,-9.609,76.3675414909,24.4706,-5.059,24.9880720617,51.29,-4.55,51.4914225867,131.58,75.8906,-9.769,76.5167728629,24.4706,-5.059,24.9880720617,51.42,-4.71,51.6352641128,131.15
2020-11-12 19:00:00,75.3534,-9.09222,75.8999562325,18.2834,-3.99222,18.7141800806,57.07,-5.1,57.2974248985,132.23,75.4834,-9.23222,76.0458911559,18.2834,-3.99222,18.7141800806,57.2,-5.24,57.4395125328,131.81
2020-11-12 19:30:00,74.26598,-9.76968,74.9058237567,18.73598,-4.31968,19.2274954652,55.53,-5.45,55.796804568,132.36,74.39598,-9.92968,75.0557152059,18.73598,-4.31968,19.2274954652,55.66,-5.61,55.9420030031,131.93
2020-11-12 20:00:00,71.76118,-10.21444,72.4844930968,20.01118,-4.55444,20.5229200823,51.75,-5.66,52.0586025552,131.34,71.88118,-10.36444,72.6245526988,20.01118,-4.55444,20.5229200823,51.87,-5.8100000000000005,52.1943770918,130.94
2020-11-12 20:30:00,69.1697,-10.965440000000001,70.0334796543,11.8997,-2.11544,12.0862709916,57.27,-8.85,57.9497661773,130.73,69.2997,-11.13544,70.1886489689,11.8997,-2.11544,12.0862709916,57.4,-9.02,58.1043922608,130.35
2020-11-12 21:00:00,67.0172,-11.4662,67.9910202768,12.2072,-2.0862,12.3841819383,54.81,-9.38,55.6068386082,130.35,67.1272,-11.6262,68.1265697528,12.2072,-2.0862,12.3841819383,54.92,-9.54,55.7424254944,129.99
2020-11-12 21:30:00,64.03924,-12.61546,65.270009122,13.03924,-2.32546,13.2449818418,51.0,-10.29,52.02772434,131.38,64.12924,-12.77546,65.389385998,13.03924,-2.32546,13.2449818418,51.09,-10.45,52.1477765585,131.02
2020-11-12 22:00:00,60.33134,-13.72178,61.8721086804,14.16134,-2.73178,14.4224190954,46.17,-10.99,47.4599726085,130.98,60.43134,-13.89178,62.0074866912,14.16134,-2.73178,14.4224190954,46.27,-11.16,47.5968328778,130.65
2020-11-12 22:30:00,59.07732,-14.94664,60.9387543823,16.34732,-3.40664,16.6985049412,42.73,-11.54,44.2608687217,131.35,59.14732,-15.11664,61.0484911204,16.34732,-3.40664,16.6985049412,42.8,-11.71,44.3730109413,131.02
2020-11-12 23:00:00,54.5061,-15.58114,56.689389315,17.3961,-3.73114,17.7917312511,37.11,-11.85,38.9560598624,132.63,54.5661,-15.76114,56.7967675428,17.3961,-3.73114,17.7917312511,37.17,-12.03,39.0682710137,132.27
2020-11-12 23:30:00,52.02688,-16.59274,54.6087471312,18.35688,-4.05274,18.7989293536,33.67,-12.54,35.9293821266,131.91,52.09688,-16.76274,54.7272725251,18.35688,-4.05274,18.7989293536,33.74,-12.71,36.0545655916,131.61
2020-11-13 00:00:00,50.09188,-17.3873,53.0237177424,17.05188,-3.7873,17.4674054405,33.04,-13.6,35.72956199,132.83,50.15188,-17.5673,53.1396377182,17.05188,-3.7873,17.4674054405,33.1,-13.78,35.8538477712,132.52
2020-11-13 00:30:00,46.9121,-17.08304,49.9256986136,17.6021,-3.97304,18.044915385,29.31,-13.11,32.1083820832,131.79,46.9621,-17.26304,50.0345019607,17.6021,-3.97304,18.044915385,29.36,-13.29,32.2278404489,131.51
2020-11-13 01:00:00,45.02658,-16.76142,48.0451673627,15.62658,-3.38142,15.9882457985,29.4,-13.38,32.3014612673,131.79,45.08658,-16.94142,48.1644205583,15.62658,-3.38142,15.9882457985,29.46,-13.56,32.4309296814,131.54
2020-11-13 01:30:00,43.1125,-16.56648,46.1858843787,14.7025,-3.30648,15.069715201,28.41,-13.26,31.3521243299,131.98,43.1725,-16.74648,46.3066879472,14.7025,-3.30648,15.069715201,28.47,-13.44,31.482923943,131.72
2020-11-13 02:00:00,41.89232,-16.30546,44.9536928494,14.01232,-3.10546,14.352316663,27.88,-13.2,30.846951227,131.62,41.95232,-16.48546,45.0751322216,14.01232,-3.10546,14.352316663,27.94,-13.38,30.9785086794,131.4
2020-11-13 02:30:00,41.10026,-16.56314,44.3121764161,13.59026,-2.7031400000000003,13.8564834185,27.51,-13.86,30.8042156206,132.52,41.15026,-16.74314,44.4260805735,13.59026,-2.7031400000000003,13.8564834185,27.56,-14.04,30.9301665046,132.28
2020-11-13 03:00:00,40.62724,-16.3463,43.7923983553,12.82724,-2.6063,13.0893424475,27.8,-13.74,31.0101209285,131.62,40.67724,-16.5363,43.9099882909,12.82724,-2.6063,13.0893424475,27.85,-13.93,31.1394829758,131.43
2020-11-13 03:30:00,40.86074,-16.87032,44.2064222738,14.19074,-3.14032,14.5340535106,26.67,-13.73,29.9966964848,132.52,40.91074,-17.05032,44.3215755524,14.19074,-3.14032,14.5340535106,26.72,-13.91,30.1238526752,132.3
2020-11-13 04:00:00,41.17282,-17.04882,44.563026941,15.15282,-3.23882,15.4950930602,26.02,-13.81,29.4577069712,132.33,41.23282,-17.23882,44.6914125996,15.15282,-3.23882,15.4950930602,26.08,-14.0,29.6001081079,132.14
2020-11-13 04:30:00,41.22804,-17.15552,44.6549342034,15.30804,-3.24552,15.648306257,25.92,-13.91,29.4165684606,132.08,41.27804,-17.32552,44.76661959,15.30804,-3.24552,15.648306257,25.97,-14.08,29.5412812857,131.89
2020-11-13 05:00:00,41.73724,-17.2203,45.1501487806,14.67724,-3.0603,14.9928919861,27.06,-14.16,30.540943011,131.99,41.78724,-17.4003,45.2652611492,14.67724,-3.0603,14.9928919861,27.11,-14.34,30.6690022661,131.89
2020-11-13 05:30:00,42.34032,-16.35638,45.3897991228,13.22032,-2.69638,13.4924914677,29.12,-13.66,32.1647322389,131.65,42.40032,-16.53638,45.5108668299,13.22032,-2.69638,13.4924914677,29.18,-13.84,32.2957891992,131.57
2020-11-13 06:00:00,43.91658,-15.79584,46.6709177133,9.74658,-2.2058400000000002,9.9930751925,34.17,-13.59,36.7733191322,131.98,43.986580000000004,-15.97584,46.7979346104,9.74658,-2.2058400000000002,9.9930751925,34.24,-13.77,36.9051554664,131.96
2020-11-13 06:30:00,48.32218,-14.4482,50.4359352366,7.31218,-1.6982,7.5067875681,41.01,-12.75,42.9462757407,131.65,48.41218,-14.6282,50.5739400046,7.31218,-1.6982,7.5067875681,41.1,-12.93,43.0859014064,131.32
2020-11-13 07:00:00,50.2289,-13.30238,51.9605206756,10.6689,-1.39238,10.7593749481,39.56,-11.91,41.3139407464,132.01,50.3089,-13.46238,52.0789889924,10.6689,-1.39238,10.7593749481,39.64,-12.07,41.4368736755,131.63
2020-11-13 07:30:00,55.49342,-11.31572,56.6353704183,11.54342,-1.6957200000000001,11.6673052422,43.95,-9.62,44.9905201126,131.53,55.59342,-11.48572,56.767509292,11.54342,-1.6957200000000001,11.6673052422,44.05,-9.79,45.1247891962,131.19
2020-11-13 08:00:00,59.8148,-10.18916,60.6764310136,11.5748,-1.69916,11.698852069600001,48.24,-8.49,48.9814015724,131.68,59.9248,-10.33916,60.8101955641,11.5748,-1.69916,11.698852069600001,48.35,-8.64,49.115904756,131.5
2020-11-13 08:30:00,66.34356,-8.9178,66.940235362,9.99356,-1.3778000000000001,10.088090717,56.35,-7.54,56.8522127977,131.47,66.47356,-9.0678,67.0891882192,9.99356,-1.3778000000000001,10.088090717,56.48,-7.69,57.0011096383,131.2
2020-11-13 09:00:00,68.54868,-8.88724,69.1223883019,10.43868,-0.8672400000000001,10.4746429705,58.11,-8.02,58.6608259403,131.56,68.66868,-9.04724,69.2621120423,10.43868,-0.8672400000000001,10.4746429705,58.23,-8.18,58.8017457224,131.24
2020-11-13 09:30:00,66.90424,-8.62068,67.4573454387,10.90424,-1.35068,10.9875741836,56.0,-7.27,56.4699291659,131.56,67.03424,-8.76068,67.604281273,10.90424,-1.35068,10.9875741836,56.13,-7.41,56.6170027465,131.24
2020-11-13 10:00:00,66.9645,-7.80142,67.4174043869,13.3545,-1.4714200000000002,13.4353171554,53.61,-6.33,53.982413803,130.75,67.0845,-7.96142,67.5552688446,13.3545,-1.4714200000000002,13.4353171554,53.73,-6.49,54.1205413868,130.39
2020-11-13 10:30:00,68.57448,-7.74794,69.0107953984,14.67448,-2.15794,14.8322981467,53.9,-5.59,54.1890957666,130.35,68.69448,-7.89794,69.1470103382,14.67448,-2.15794,14.8322981467,54.02,-5.74,54.3241014652,130.03
2020-11-13 11:00:00,68.17774,-7.71474,68.6128373176,12.81774,-1.98474,12.9704915703,55.36,-5.73,55.6557499276,130.27,68.30774,-7.86474,68.7590101672,12.81774,-1.98474,12.9704915703,55.49,-5.88,55.8006675587,129.99
2020-11-13 11:30:00,69.52576,-7.72928,69.954078315,12.20576,-2.06928,12.3799231377,57.32,-5.66,57.5987673479,129.99,69.65576,-7.87928,70.0999854101,12.20576,-2.06928,12.3799231377,57.45,-5.8100000000000005,57.7430394074,129.61
2020-11-13 12:00:00,69.70676,-7.77782,70.1393389878,13.50676,-2.23782,13.6908876283,56.2,-5.54,56.472396797,130.64,69.81676,-7.91782,70.2642999713,13.50676,-2.23782,13.6908876283,56.31,-5.68,56.5957463066,130.24
2020-11-13 12:30:00,70.7532,-7.7926,71.1810362737,15.1832,-3.0526,15.4870245367,55.57,-4.74,55.7717894638,130.6,70.8732,-7.9526,71.3179803766,15.1832,-3.0526,15.4870245367,55.69,-4.9,55.9051527142,130.21
2020-11-13 13:00:00,69.76706,-8.16046,70.242691922,12.21706,-2.34046,12.4392245761,57.55,-5.82,57.8435381006,130.43,69.88706,-8.31046,70.3794352127,12.21706,-2.34046,12.4392245761,57.67,-5.97,57.9781838281,130.04
2020-11-13 13:30:00,60.1903,-6.90006,60.5845115693,9.7003,-1.89006,9.8827196102,50.49,-5.01,50.7379562064,130.75,60.2903,-7.05006,60.7011006498,9.7003,-1.89006,9.8827196102,50.59,-5.16,50.8524699498,130.34
2020-11-13 14:00:00,57.1708,-5.35122,57.4206925083,11.7608,-2.15122,11.9559259001,45.41,-3.2,45.5226108654,130.13,57.2708,-5.49122,57.5334513977,11.7608,-2.15122,11.9559259001,45.51,-3.34,45.6323974825,129.72
2020-11-13 14:30:00,56.87724,-4.9561,57.092760988,12.57724,-2.2861000000000002,12.7833180054,44.3,-2.67,44.3803886869,131.07,56.97724,-5.1161,57.206471288,12.57724,-2.2861000000000002,12.7833180054,44.4,-2.83,44.4900988985,130.68
2020-11-13 15:00:00,55.88896,-5.0183,56.1138056522,8.18896,-1.4583,8.3177944656,47.7,-3.56,47.8326624808,131.89,55.97896,-5.1583,56.2161188768,8.18896,-1.4583,8.3177944656,47.79,-3.7,47.9330168047,131.48
2020-11-13 15:30:00,56.64274,-5.0158,56.864384674,8.39274,-2.0058,8.6290971919,48.25,-3.01,48.3437958791,131.34,56.74274,-5.1558,56.9764935421,8.39274,-2.0058,8.6290971919,48.35,-3.15,48.4525025154,130.94
2020-11-13 16:00:00,57.57894,-4.7167200000000005,57.7718078225,5.46894,-1.21672,5.6026522542,52.11,-3.5,52.2274075558,132.01,57.68894,-4.85672,57.8930179511,5.46894,-1.21672,5.6026522542,52.22,-3.64,52.3467095432,131.61
2020-11-13 16:30:00,59.59134,-4.51692,59.7622821626,5.51134,-1.34692,5.6735405244,54.08,-3.17,54.1728280598,131.24,59.69134,-4.65692,59.872723129,5.51134,-1.34692,5.6735405244,54.18,-3.31,54.2810141762,130.82
2020-11-13 17:00:00,62.11132,-4.25188,62.2566828194,6.93132,-1.24188,7.0416946026,55.18,-3.01,55.2620348883,130.6,62.22132,-4.3918800000000005,62.3761274245,6.93132,-1.24188,7.0416946026,55.29,-3.15,55.3796587205,130.21
2020-11-13 17:30:00,61.7635,-5.4711,62.0053454749,17.4835,-2.9511000000000003,17.7308139537,44.28,-2.52,44.3516493493,130.6,61.8535,-5.6111,62.1074867102,17.4835,-2.9511000000000003,17.7308139537,44.37,-2.66,44.4496625409,130.21
2020-11-13 18:00:00,63.28528,-4.85584,63.4712993942,15.44528,-3.5358400000000003,15.8448363445,47.84,-1.32,47.8582072376,129.6,63.39528,-4.99584,63.5918229302,15.44528,-3.5358400000000003,15.8448363445,47.95,-1.46,47.9722221708,129.18
2020-11-13 18:30:00,63.45156,-4.05266,63.5808502578,15.61156,-3.21266,15.9386947367,47.84,-0.84,47.8473740136,132.04,63.57156,-3.99266,63.6968176184,15.61156,-3.21266,15.9386947367,47.96,-0.78,47.9663423663,131.6
2020-11-13 19:00:00,61.86454,-4.38046,62.0194303362,16.22454,-3.44046,16.5853086563,45.64,-0.9400000000000001,45.6496790788,132.62,61.96454,-4.52046,62.1292103283,16.22454,-3.44046,16.5853086563,45.74,-1.08,45.7527485513,132.21
2020-11-13 19:30:00,59.18744,-4.96682,59.3954741935,14.54744,-3.7968200000000003,15.0347548256,44.64,-1.17,44.655330029,131.71,59.29744,-5.10682,59.5169387743,14.54744,-3.7968200000000003,15.0347548256,44.75,-1.31,44.7691701956,131.31
2020-11-13 20:00:00,57.08098,-5.55982,57.3511105053,13.58098,-3.6398200000000003,14.0602740867,43.5,-1.92,43.5423517968,132.31,57.18098,-5.70982,57.4653505879,13.58098,-3.6398200000000003,14.0602740867,43.6,-2.07,43.6491111021,131.91
2020-11-13 20:30:00,54.27216,-6.01178,54.6041101918,5.86216,-1.17178,5.9781258128,48.41,-4.84,48.6513483883,132.2,54.38216,-6.16178,54.7301275262,5.86216,-1.17178,5.9781258128,48.52,-4.99,48.7759213137,131.82
2020-11-13 21:00:00,52.35036,-6.64616,52.7705565147,6.41036,-1.59616,6.6060912857,45.94,-5.05,46.216729655,130.64,52.46036,-6.80616,52.9000301066,6.41036,-1.59616,6.6060912857,46.05,-5.21,46.3437870701,130.28
2020-11-13 21:30:00,50.57804,-7.35058,51.109384232,7.52804,-1.9605800000000002,7.7791554926,43.05,-5.39,43.3861106807,131.14,50.67804,-7.50058,51.2300930955,7.52804,-1.9605800000000002,7.7791554926,43.15,-5.54,43.5041848562,130.78
2020-11-13 22:00:00,48.06828,-7.57188,48.6609998756,5.18828,-1.18188,5.3211925066,42.88,-6.39,43.3535062019,132.54,48.16828,-7.73188,48.7848866607,5.18828,-1.18188,5.3211925066,42.98,-6.55,43.4762337375,132.21
2020-11-13 22:30:00,45.55142,-8.29022,46.2996718311,4.68142,-1.07022,4.8021936721,40.87,-7.22,41.5028348429,133.36,45.63142,-8.45022,46.4072484561,4.68142,-1.07022,4.8021936721,40.95,-7.38,41.6096971871,133.01
2020-11-13 23:00:00,42.48808,-18.1939,46.2196380265,5.22808,-1.2539,5.3763450128,37.26,-16.94,40.9300769606,132.15,43.00808,-3.0639,43.1170781535,5.22808,-1.2539,5.3763450128,37.78,-1.81,37.8233327458,131.8
2020-11-13 23:30:00,39.87026,-21.1335,45.1249648722,5.00026,-1.1935,5.1407239099,34.87,-19.94,40.1686507117,131.18,40.49026,-1.4735,40.5170625431,5.00026,-1.1935,5.1407239099,35.49,-0.28,35.4911045193,130.87
2020-11-14 00:00:00,37.9293,-21.5265,43.6121772071,4.6593,-1.0865,4.7843033704,33.27,-20.44,39.047234217,131.75,38.5193,-1.7165,38.5575264344,4.6593,-1.0865,4.7843033704,33.86,-0.63,33.8658603907,131.41
2020-11-14 00:30:00,36.54808,-21.60354,42.4555660923,3.65808,-0.70354,3.7251198394,32.89,-20.9,38.9687323376,131.21,37.15808,-1.96354,37.209923389,3.65808,-0.70354,3.7251198394,33.5,-1.26,33.523687148,130.88
2020-11-14 01:00:00,35.8102,-21.70202,41.8729996074,4.0102,-0.8420200000000001,4.0976458754,31.8,-20.86,38.0312976376,131.28,36.3902,-2.06202,36.4485744923,4.0102,-0.8420200000000001,4.0976458754,32.38,-1.22,32.402975172,130.93
2020-11-14 01:30:00,34.73338,-21.59122,40.8972916868,4.15338,-0.8812200000000001,4.2458349135,30.58,-20.71,36.9329189207,130.96,35.31338,-1.9912200000000002,35.369475033,4.15338,-0.8812200000000001,4.2458349135,31.16,-1.11,31.1797642711,130.68
2020-11-14 02:00:00,34.05556,-21.96242,40.5231916212,5.36556,-1.25242,5.5097903744,28.69,-20.71,35.3838974676,131.38,34.59556,-2.27242,34.6701119752,5.36556,-1.25242,5.5097903744,29.23,-1.02,29.2477913696,131.07
2020-11-14 02:30:00,33.67916,-22.1398,40.3045476633,5.08916,-1.1398,5.2152366721,28.59,-21.0,35.4737663633,132.27,34.22916,-2.1898,34.2991343673,5.08916,-1.1398,5.2152366721,29.14,-1.05,29.1589111594,131.95
2020-11-14 03:00:00,32.81622,-22.47424,39.7743102852,4.90622,-0.9842400000000001,5.0039707299,27.91,-21.49,35.2248236333,132.4,33.36622,-2.53424,33.4623222366,4.90622,-0.9842400000000001,5.0039707299,28.46,-1.55,28.5021771098,132.03
2020-11-14 03:30:00,32.40086,-22.77768,39.6060403843,4.66086,-0.7976800000000001,4.7286265788,27.74,-21.98,35.3924850781,132.59,32.94086,-2.75768,33.0560895528,4.66086,-0.7976800000000001,4.7286265788,28.28,-1.96,28.3478394238,132.26
2020-11-14 04:00:00,32.34452,-22.8638,39.6096115163,5.46452,-1.1538,5.5850007404,26.88,-21.71,34.5522575239,133.41,32.88452,-2.6038,32.9874435213,5.46452,-1.1538,5.5850007404,27.42,-1.45,27.4583120384,133.09
2020-11-14 04:30:00,31.73712,-22.68218,39.0093075489,5.68712,-1.36218,5.8479798432,26.05,-21.32,33.6622176928,131.98,32.25712,-2.82218,32.3803411138,5.68712,-1.36218,5.8479798432,26.57,-1.46,26.6100826756,131.65
2020-11-14 05:00:00,32.03834,-22.7484,39.2930646872,5.88834,-1.4084,6.0544313123,26.15,-21.34,33.7523051065,132.37,32.56834,-2.8184,32.6900619289,5.88834,-1.4084,6.0544313123,26.68,-1.4100000000000001,26.7172322668,132.01
2020-11-14 05:30:00,32.23242,-22.67646,39.4100334583,6.69242,-1.5264600000000002,6.8642964379,25.54,-21.15,33.1604297318,131.68,32.75242,-2.9364600000000003,32.8837925609,6.69242,-1.5264600000000002,6.8642964379,26.06,-1.4100000000000001,26.0981167903,131.3
2020-11-14 06:00:00,32.95542,-22.63822,39.9818547862,8.70542,-1.8582200000000002,8.9015346399,24.25,-20.78,31.9354176425,131.68,33.45542,-2.86822,33.5781448765,8.70542,-1.8582200000000002,8.9015346399,24.75,-1.01,24.7705995083,131.33
2020-11-14 06:30:00,35.02384,-22.15658,41.4437378339,9.66384,-1.6665800000000002,9.8064923618,25.36,-20.49,32.603216099,131.44,35.53384,-2.44658,35.6179665175,9.66384,-1.6665800000000002,9.8064923618,25.87,-0.78,25.8817561228,131.07
2020-11-14 07:00:00,36.7602,-20.59364,42.1356180979,9.5402,-1.8036400000000001,9.7091983855,27.22,-18.79,33.0755574405,130.75,37.2902,-1.06364,37.3053661836,9.5402,-1.8036400000000001,9.7091983855,27.75,0.74,27.7598649132,130.34
2020-11-14 07:30:00,39.4887,-18.97912,43.8128340063,10.1387,-2.11912,10.3577945174,29.35,-16.86,33.8479260812,130.9,40.0387,0.6108800000000001,40.0433598998,10.1387,-2.11912,10.3577945174,29.9,2.73,30.0243717669,130.51
2020-11-14 08:00:00,42.06426,-18.8608,46.0991512502,11.36426,-2.2808,11.5908780508,30.7,-16.58,34.8910647588,132.93,42.63426,1.3492,42.6556029894,11.36426,-2.2808,11.5908780508,31.27,3.63,31.4799904701,132.56
2020-11-14 08:30:00,45.11984,-18.22214,48.6605214502,13.77984,-2.92214,14.0862660988,31.34,-15.3,34.8752863788,131.49,45.68984,1.59786,45.7177715534,13.77984,-2.92214,14.0862660988,31.91,4.52,32.2285354926,131.28
2020-11-14 09:00:00,47.95854,-17.41336,51.0220213773,15.46854,-3.39336,15.8363702224,32.49,-14.02,35.3858799523,130.67,48.54854,2.24664,48.6004951356,15.46854,-3.39336,15.8363702224,33.08,5.64,33.5573538885,130.6
2020-11-14 09:30:00,50.32132,-16.67088,53.0108808314,16.82132,-3.72088,17.2279352947,33.5,-12.95,35.9159087314,130.0,50.91132,2.80912,50.9887601273,16.82132,-3.72088,17.2279352947,34.09,6.53,34.7097824828,129.89
2020-11-14 10:00:00,52.1128,-16.08014,54.5372792341,17.0828,-3.75014,17.48958564,35.03,-12.33,37.1366368967,129.27,52.7128,3.15986,52.8074237116,17.0828,-3.75014,17.48958564,35.63,6.91,36.2938700058,129.12
2020-11-14 10:30:00,54.70142,-3.99132,54.8468411612,17.26142,-3.79132,17.6728811392,37.44,-0.2,37.4405341842,131.64,54.84142,-2.03132,54.8790270373,17.26142,-3.79132,17.6728811392,37.58,1.76,37.6211908371,131.47
2020-11-14 11:00:00,55.12778,-2.7268,55.1951770173,16.85778,-3.7268,17.2648134878,38.27,1.0,38.2830628346,132.22,55.19778,-2.8668,55.2721761754,16.85778,-3.7268,17.2648134878,38.34,0.86,38.3496440661,132.05
2020-11-14 11:30:00,55.58622,-2.4982,55.6423297241,19.12622,-3.8282,19.5055737349,36.46,1.33,36.4842500266,131.57,55.66622,-2.6382,55.7287012977,19.12622,-3.8282,19.5055737349,36.54,1.19,36.5593722594,131.42
2020-11-14 12:00:00,55.08254,-11.56874,56.2842958385,20.37254,-3.97874,20.7574265755,34.71,-7.59,35.5301590202,131.67,55.49254,2.20126,55.536182271,20.37254,-3.97874,20.7574265755,35.12,6.18,35.6595961839,131.5
2020-11-14 12:30:00,55.14884,-14.31002,56.9751807873,18.23884,-2.90002,18.4679560468,36.91,-11.41,38.6333560541,130.85,55.71884,4.91998,55.9356356373,18.23884,-2.90002,18.4679560468,37.48,7.82,38.2871101025,130.68
2020-11-14 13:00:00,54.84784,-14.65732,56.77255131,19.02784,-2.80732,19.2338176306,35.82,-11.85,37.729231373,131.11,55.39784,4.59268,55.587888845,19.02784,-2.80732,19.2338176306,36.37,7.4,37.1151842242,130.86
2020-11-14 13:30:00,54.18382,-15.11618,56.2528687943,19.89382,-3.22618,20.1537170662,34.29,-11.89,36.292922175,131.66,54.73382,4.30382,54.9027678572,19.89382,-3.22618,20.1537170662,34.84,7.53,35.6444455701,131.44
2020-11-14 14:00:00,54.17512,-15.62104,56.3822713066,19.51512,-4.11104,19.9434339695,34.66,-11.51,36.5211678346,132.79,54.70512,4.11896,54.8599670588,19.51512,-4.11104,19.9434339695,35.19,8.23,36.1395766439,132.56
2020-11-14 14:30:00,54.2559,-15.4066,56.4009397827,18.6959,-4.1466,19.150221105,35.56,-11.26,37.3001501337,132.71,54.8159,4.3434,54.9877078661,18.6959,-4.1466,19.150221105,36.12,8.49,37.1043730576,132.51
2020-11-14 15:00:00,54.60094,-15.4609,56.747705484,18.57094,-4.1809,19.0357489291,36.03,-11.28,37.7544606636,132.74,55.15094,4.3991,55.3261083368,18.57094,-4.1809,19.0357489291,36.58,8.58,37.5727667334,132.87
2020-11-14 15:30:00,54.8428,-15.42778,56.9714762628,20.2528,-3.85778,20.6169438659,34.59,-11.57,36.4737302726,132.04,55.3928,4.21222,55.5527235081,20.2528,-3.85778,20.6169438659,35.14,8.07,36.0547430999,132.08
2020-11-14 16:00:00,54.17792,-15.7249,56.413823621,23.61792,-4.3449,24.014252042,30.56,-11.38,32.6100904629,131.91,54.68792,3.8651,54.8243339397,23.61792,-4.3449,24.014252042,31.07,8.21,32.1364123698,131.91
2020-11-14 16:30:00,53.95746,-15.72972,56.2034837081,25.05746,-4.56972,25.470740910499998,28.9,-11.16,30.9799225306,131.45,54.45746,3.64028,54.578994019,25.05746,-4.56972,25.470740910499998,29.4,8.21,30.5248112197,131.21
2020-11-14 17:00:00,56.25772,-15.25398,58.289063858,25.22772,-4.60398,25.6443851211,31.03,-10.65,32.8067584501,130.81,56.75772,3.9260200000000003,56.8933424281,25.22772,-4.60398,25.6443851211,31.53,8.53,32.6634627681,130.51
2020-11-14 17:30:00,57.33406,-16.09946,59.5515495044,34.48406,-6.45946,35.0838284338,22.85,-9.64,24.8002439504,130.56,57.77406,3.01054,57.8524447191,34.48406,-6.45946,35.0838284338,23.29,9.47,25.1416984311,130.24
2020-11-14 18:00:00,57.57684,-16.0763,59.7790927171,33.87684,-6.2163,34.4424545304,23.7,-9.86,25.6692345036,130.61,58.02684,3.0537,58.1071359135,33.87684,-6.2163,34.4424545304,24.15,9.27,25.8680381939,130.29
2020-11-14 18:30:00,57.2834,-15.62286,59.3755982718,24.8334,-4.28286,25.2000128044,32.45,-11.34,34.374381449,130.45,57.8034,3.46714,57.907288931,24.8334,-4.28286,25.2000128044,32.97,7.75,33.8686196943,130.13
2020-11-14 19:00:00,56.81364,-15.67236,58.9356645676,18.80364,-4.04236,19.2332407987,38.01,-11.63,39.7494276688,131.21,57.39364,3.63764,57.5088022586,18.80364,-4.04236,19.2332407987,38.59,7.68,39.3467978367,130.91
2020-11-14 19:30:00,55.0297,-16.04554,57.3212633844,17.7697,-3.9455400000000003,18.2024592839,37.26,-12.1,39.175471918,131.83,55.5897,3.45446,55.6969302564,17.7697,-3.9455400000000003,18.2024592839,37.82,7.4,38.5371560964,131.53
