Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-14 20:00:00,52.79468,-16.56854,55.333486733,18.41468,-4.14854,18.8761972768,34.38,-12.42,36.554627614,130.83,53.34468,2.57146,53.4066221627,18.41468,-4.14854,18.8761972768,34.93,6.72,35.5705397766,130.5
2020-11-14 20:30:00,51.2222,-16.95928,53.956750745,17.9922,-4.00928,18.4334909054,33.23,-12.95,35.6642033417,131.4,51.7422,2.36072,51.7960255209,17.9922,-4.00928,18.4334909054,33.75,6.37,34.3458789377,131.08
2020-11-14 21:00:00,49.55452,-17.5352,52.5655180843,17.91452,-3.9952,18.3546084096,31.64,-13.54,34.4154209621,132.25,50.06452,2.0248,50.1054485847,17.91452,-3.9952,18.3546084096,32.15,6.02,32.7087587658,131.94
2020-11-14 21:30:00,47.35564,-18.00298,50.66225349,17.65564,-3.92298,18.0862211611,29.7,-14.08,32.8684712148,131.78,47.85564,1.4070200000000002,47.8763196694,17.65564,-3.92298,18.0862211611,30.2,5.33,30.6667393115,131.47
2020-11-14 22:00:00,45.72894,-18.534,49.3421230747,18.16894,-4.064,18.6179074206,27.56,-14.47,31.1277127332,132.18,46.20894,0.996,46.2196727804,18.16894,-4.064,18.6179074206,28.04,5.06,28.4928973606,131.86
2020-11-14 22:30:00,43.83594,-18.826340000000002,47.7076588556,17.33594,-3.79634,17.7467465491,26.5,-15.03,30.4655690904,132.68,44.30594,0.8636600000000001,44.3143569047,17.33594,-3.79634,17.7467465491,26.97,4.66,27.3696273267,132.39
2020-11-14 23:00:00,41.86382,-19.53234,46.1962306998,16.26382,-3.48234,16.6324542046,25.6,-16.05,30.2152693187,133.62,42.32382,0.36766000000000004,42.3254168706,16.26382,-3.48234,16.6324542046,26.06,3.85,26.3428567168,133.28
2020-11-14 23:30:00,39.6399,-19.74384,44.2847704065,15.3599,-3.23384,15.6966317774,24.28,-16.51,29.3615139255,133.67,40.0999,0.18616000000000002,40.1003321128,15.3599,-3.23384,15.6966317774,24.74,3.42,24.9752677663,133.38
2020-11-15 00:00:00,37.9635,-20.30028,43.0503043001,16.6435,-3.72028,17.0542245654,21.32,-16.58,27.0081247035,133.85,38.3835,-0.35028000000000004,38.3850982587,16.6435,-3.72028,17.0542245654,21.74,3.37,21.9996477245,133.52
2020-11-15 00:30:00,36.16392,-21.8975,42.276821262,15.05392,-3.1175,15.3733312466,21.11,-18.78,28.2545660027,133.8,36.59392,-1.9575,36.6462383774,15.05392,-3.1175,15.3733312466,21.54,1.16,21.5712122979,133.52
2020-11-15 01:00:00,35.22328,-21.7709,41.4083510994,13.82328,-2.7609,14.0962987613,21.4,-19.01,28.6241174536,133.61,35.64328,-1.8609,35.6918248058,13.82328,-2.7609,14.0962987613,21.82,0.9,21.8385530656,133.33
2020-11-15 01:30:00,33.91654,-21.90754,40.3766268331,13.516539999999999,-2.80754,13.8050401819,20.4,-19.1,27.9458404776,133.28,34.33654,-2.13754,34.4030094094,13.516539999999999,-2.80754,13.8050401819,20.82,0.67,20.8307777099,132.99
2020-11-15 02:00:00,33.34896,-19.97678,38.8744758453,13.74896,-3.09678,14.0934008476,19.6,-16.88,25.8668591058,133.08,33.66896,-4.87678,34.0203152638,13.74896,-3.09678,14.0934008476,19.92,-1.78,19.9993699901,132.78
2020-11-15 02:30:00,32.48474,-13.32582,35.1117617265,12.31474,-2.88582,12.648350815,20.17,-10.44,22.7117260463,130.55,32.52474,-13.49582,35.2135750747,12.31474,-2.88582,12.648350815,20.21,-10.61,22.8257792857,130.3
2020-11-15 03:00:00,31.87244,-13.68084,34.6845472027,12.35244,-2.78084,12.6615893575,19.52,-10.9,22.3571107257,131.4,31.91244,-13.86084,34.7926243945,12.35244,-2.78084,12.6615893575,19.56,-11.08,22.4802135221,131.1
2020-11-15 03:30:00,31.41462,-13.60662,34.2347551119,12.23462,-3.00662,12.5986384331,19.18,-10.6,21.9142054385,130.57,31.45462,-13.77662,34.3393124271,12.23462,-3.00662,12.5986384331,19.22,-10.77,22.0318247088,130.31
2020-11-15 04:00:00,30.86598,-13.84432,33.8285961521,11.71598,-2.84432,12.0562989189,19.15,-11.0,22.0844402238,130.79,30.89598,-14.01432,33.9258418499,11.71598,-2.84432,12.0562989189,19.18,-11.17,22.1955243236,130.51
2020-11-15 04:30:00,30.70942,-13.60346,33.5875363894,11.18942,-2.46346,11.4573886688,19.52,-11.14,22.4750973302,130.39,30.73942,-13.78346,33.688213243,11.18942,-2.46346,11.4573886688,19.55,-11.32,22.590814505,130.13
2020-11-15 05:00:00,30.50772,-13.63664,33.4167462523,10.93772,-1.96664,11.1131180003,19.57,-11.67,22.7853856671,130.98,30.54772,-13.81664,33.5270448756,10.93772,-1.96664,11.1131180003,19.61,-11.85,22.9123241946,130.7
2020-11-15 05:30:00,31.02556,-13.81486,33.9622692135,12.22556,-2.30486,12.4409282987,18.8,-11.51,22.0435954418,130.89,31.05556,-13.98486,34.059126767,12.22556,-2.30486,12.4409282987,18.83,-11.68,22.1583234925,130.56
2020-11-15 06:00:00,31.9149,-13.78086,34.7630974505,16.634900000000002,-3.69086,17.0394350126,15.28,-10.09,18.3108301286,131.28,31.9449,-13.95086,34.8583294314,16.634900000000002,-3.69086,17.0394350126,15.31,-10.26,18.4299674444,130.98
2020-11-15 06:30:00,33.62444,-13.54346,36.2495279153,18.24444,-4.17346,18.7156982046,15.38,-9.37,18.0094780602,131.06,33.64444,-13.72346,36.3356807737,18.24444,-4.17346,18.7156982046,15.4,-9.55,18.1207753697,130.75
2020-11-15 07:00:00,35.16468,-13.07714,37.5175466959,18.54468,-4.32714,19.0428279644,16.62,-8.75,18.7826222876,131.06,35.19468,-13.25714,37.608739161,18.54468,-4.32714,19.0428279644,16.65,-8.93,18.8935809205,130.75
2020-11-15 07:30:00,36.25408,-12.95442,38.4990300421,19.37408,-4.52442,19.8953600667,16.88,-8.43,18.8679437141,130.86,36.27408,-13.13442,38.5787748455,19.37408,-4.52442,19.8953600667,16.9,-8.61,18.9668684816,130.58
2020-11-15 08:00:00,37.58486,-12.57508,39.6327432589,18.73486,-4.38508,19.2412033362,18.85,-8.19,20.5523380665,130.19,37.60486,-12.73508,39.7027424522,18.73486,-4.38508,19.2412033362,18.87,-8.35,20.6349073175,129.93
2020-11-15 08:30:00,41.00034,-12.18962,42.7739957902,18.95034,-4.37962,19.4498446642,22.05,-7.8100000000000005,23.3922765032,129.98,41.12034,-8.23962,41.937735984,18.95034,-4.37962,19.4498446642,22.17,-3.86,22.5035219466,129.65
2020-11-15 09:00:00,44.22852,-17.41818,47.5347764895,18.08852,-3.80818,18.4850423506,26.14,-13.61,29.4708618808,131.01,44.67852,1.75182,44.7128507557,18.08852,-3.80818,18.4850423506,26.59,5.5600000000000005,27.1650823669,130.67
2020-11-15 09:30:00,46.8984,-17.27012,49.9771644591,18.1784,-3.55012,18.5218135876,28.72,-13.72,31.828867400500002,132.92,47.3884,2.41988,47.4501451397,18.1784,-3.55012,18.5218135876,29.21,5.97,29.8138390685,132.52
2020-11-15 10:00:00,48.67994,-16.93068,51.5401249869,17.86994,-3.2406800000000002,18.1614086036,30.81,-13.69,33.7145695509,132.53,49.17994,2.62932,49.2501758582,17.86994,-3.2406800000000002,18.1614086036,31.31,5.87,31.8555018796,132.11
2020-11-15 10:30:00,51.35632,-16.07184,53.8124116253,15.05632,-2.78184,15.3111529849,36.3,-13.29,38.6563591146,132.33,51.91632,3.41816,52.0287237988,15.05632,-2.78184,15.3111529849,36.86,6.2,37.3777955476,131.9
2020-11-15 11:00:00,53.6249,-15.47134,55.8121157224,15.6649,-3.31134,16.0110606958,37.96,-12.16,39.8600953336,131.81,54.1849,3.9086600000000002,54.3256938382,15.6649,-3.31134,16.0110606958,38.52,7.22,39.1907999408,131.47
2020-11-15 11:30:00,55.12908,-15.29898,57.2125357827,13.87908,-2.5889800000000003,14.1184871387,41.25,-12.71,43.1637185608,132.46,55.72908,4.27102,55.8925036967,13.87908,-2.5889800000000003,14.1184871387,41.85,6.86,42.4085144753,132.11
2020-11-15 12:00:00,55.9223,-15.17734,57.945278382,16.2023,-3.65734,16.6099566876,39.72,-11.52,41.3568470752,132.21,56.5023,4.29266,56.6651289169,16.2023,-3.65734,16.6099566876,40.3,7.95,41.0766661257,131.8
2020-11-15 12:30:00,57.7176,-14.68228,59.5557780216,17.8876,-4.02228,18.3342567386,39.83,-10.66,41.2318384261,131.57,58.2876,4.67772,58.4749978893,17.8876,-4.02228,18.3342567386,40.4,8.7,41.3261418475,131.24
2020-11-15 13:00:00,58.71948,-14.31048,60.4381267852,12.67948,-2.31048,12.888271059400001,46.04,-12.0,47.5781630583,132.13,59.35948,5.20952,59.5876410382,12.67948,-2.31048,12.888271059400001,46.68,7.52,47.2818442957,131.82
2020-11-15 13:30:00,57.66176,-14.50738,59.4587473864,14.58176,-2.27738,14.7585292073,43.08,-12.23,44.782354784,131.74,58.29176,4.96262,58.5026228571,14.58176,-2.27738,14.7585292073,43.71,7.24,44.3055493138,131.64
2020-11-15 14:00:00,55.64812,-15.3293,57.7208861507,17.02812,-2.4793,17.2076668734,38.62,-12.85,40.7016817834,132.63,56.22812,4.3007,56.3923531981,17.02812,-2.4793,17.2076668734,39.2,6.78,39.78201101,132.27
2020-11-15 14:30:00,54.01276,-15.6856,56.2442556194,15.13276,-2.0856,15.2758028456,38.88,-13.6,41.1899793639,132.63,54.58276,3.9344,54.7243747573,15.13276,-2.0856,15.2758028456,39.45,6.02,39.9066773861,132.24
2020-11-15 15:00:00,54.23058,-15.84324,56.4974695082,17.03058,-2.71324,17.245356663,37.2,-13.13,39.449168559,132.31,54.80058,3.75676,54.9291981922,17.03058,-2.71324,17.245356663,37.77,6.47,38.3201487471,132.15
2020-11-15 15:30:00,54.79714,-15.84482,57.0419571282,18.71714,-3.37482,19.0189573797,36.08,-12.47,38.1741705869,132.09,55.35714,3.6651800000000003,55.4783425619,18.71714,-3.37482,19.0189573797,36.64,7.04,37.3102023581,131.84
2020-11-15 16:00:00,55.36202,-15.76068,57.5617259344,21.08202,-3.70068,21.4043593631,34.28,-12.06,36.3395376966,131.99,55.90202,3.68932,56.0236282486,21.08202,-3.70068,21.4043593631,34.82,7.39,35.5955685444,131.62
2020-11-15 16:30:00,56.24044,-15.2771,58.2784426336,19.90044,-3.3971,20.1883085127,36.34,-11.88,38.2325777316,131.15,56.80044,3.9529,56.937820494,19.90044,-3.3971,20.1883085127,36.9,7.35,37.6248920264,130.78
2020-11-15 17:00:00,59.39208,-15.09192,61.279566056,26.98208,-5.80192,27.5988209316,32.41,-9.29,33.715162761,130.69,59.91208,4.01808,60.0466676579,26.98208,-5.80192,27.5988209316,32.93,9.82,34.3630222769,130.33
2020-11-15 17:30:00,59.89742,-15.83032,61.9540148333,28.80742,-5.20032,29.2730383657,31.09,-10.63,32.8570388197,131.46,60.41742,3.46968,60.5169671973,28.80742,-5.20032,29.2730383657,31.61,8.67,32.7774465143,131.06
2020-11-15 18:00:00,59.93972,-15.91914,62.0176511327,31.49972,-5.76914,32.0236683785,28.44,-10.15,30.1969551445,131.4,60.42972,3.33086,60.5214481619,31.49972,-5.76914,32.0236683785,28.93,9.1,30.3274611532,130.97
2020-11-15 18:30:00,59.82002,-15.31514,61.7493992361,21.130020000000002,-4.11514,21.5270091378,38.69,-11.2,40.2784818483,131.83,60.39002,4.11486,60.5300469884,21.130020000000002,-4.11514,21.5270091378,39.26,8.23,40.1133456595,131.44
2020-11-15 19:00:00,58.25648,-15.39638,60.2566675074,16.54648,-4.05638,17.0364379814,41.71,-11.34,43.2240638996,130.82,58.86648,3.75362,58.9860333528,16.54648,-4.05638,17.0364379814,42.32,7.8100000000000005,43.0346197845,130.47
2020-11-15 19:30:00,57.31154,-15.92018,59.4816337066,16.28154,-3.90018,16.7421608165,41.03,-12.02,42.7544301798,132.21,57.91154,3.5998200000000002,58.0233157378,16.28154,-3.90018,16.7421608165,41.63,7.5,42.3001997631,131.84
2020-11-15 20:00:00,54.981,-16.52022,57.4093026421,14.841,-3.54022,15.2574060262,40.14,-12.98,42.1864907287,132.86,55.571,3.16978,55.6613290018,14.841,-3.54022,15.2574060262,40.73,6.71,41.2790140386,132.47
2020-11-15 20:30:00,53.05918,-16.90444,55.6869524573,16.21918,-4.01444,16.7086064166,36.84,-12.89,39.0299590059,132.67,53.62918,2.7455600000000002,53.699413844,16.21918,-4.01444,16.7086064166,37.41,6.76,38.0158611635,132.31
2020-11-15 21:00:00,51.43534,-17.49206,54.3283200915,17.23534,-4.31206,17.7665642812,34.2,-13.18,36.6517721263,132.48,51.96534,2.08794,52.0072692492,17.23534,-4.31206,17.7665642812,34.73,6.4,35.3147688652,132.09
2020-11-15 21:30:00,48.86596,-18.0385,52.0890538306,16.37596,-4.5385,16.993235365,32.49,-13.5,35.1830939515,131.93,49.38596,1.3715,49.4050003276,16.37596,-4.5385,16.993235365,33.01,5.91,33.5348803487,131.55
2020-11-15 22:00:00,46.86798,-17.94946,50.1875548674,15.56798,-4.37946,16.1722500343,31.3,-13.57,34.1150245493,131.93,47.36798,1.49054,47.3914257938,15.56798,-4.37946,16.1722500343,31.8,5.87,32.3372370496,131.55
2020-11-15 22:30:00,44.46586,-18.31346,48.0894533418,14.96586,-4.07346,15.5103204967,29.5,-14.24,32.7570999937,131.6,44.96586,1.01654,44.977348956,14.96586,-4.07346,15.5103204967,30.0,5.09,30.4287380612,131.25
2020-11-15 23:00:00,42.28208,-18.5659,46.1786415125,13.39208,-3.6659,13.8847624948,28.89,-14.9,32.506031748,132.4,42.77208,0.9841000000000001,42.7833995883,13.39208,-3.6659,13.8847624948,29.38,4.65,29.7457038915,132.07
2020-11-15 23:30:00,40.12954,-19.01506,44.4066716543,15.95954,-4.41506,16.5589755666,24.17,-14.6,28.2373670869,132.66,40.56954,0.58494,40.5737566737,15.95954,-4.41506,16.5589755666,24.61,5.0,25.1127875792,132.27
2020-11-16 00:00:00,38.24628,-19.4577,42.9113041415,18.01628,-4.6577,18.6086139819,20.23,-14.8,25.0657714822,133.01,38.66628,0.21230000000000002,38.6668628198,18.01628,-4.6577,18.6086139819,20.65,4.87,21.2164888707,132.59
2020-11-16 00:30:00,38.38772,-19.32406,42.9771606982,20.31772,-4.76406,20.8687808384,18.07,-14.56,23.206001379,131.71,38.76772,0.02594,38.7677286784,20.31772,-4.76406,20.8687808384,18.45,4.79,19.0616526041,131.4
2020-11-16 01:00:00,37.65308,-19.53834,42.4205276186,18.98308,-4.20834,19.443956692,18.67,-15.33,24.1573549877,132.24,38.06308,-0.04834,38.0631106958,18.98308,-4.20834,19.443956692,19.08,4.16,19.5282359674,131.96
2020-11-16 01:30:00,36.10744,-19.45704,41.0161386398,16.92744,-3.44704,17.2748461561,19.18,-16.01,24.9838447802,132.13,36.49744,0.012960000000000001,36.497442301,16.92744,-3.44704,17.2748461561,19.57,3.46,19.873512523,131.84
2020-11-16 02:00:00,35.399,-19.5519,40.4396586856,16.059,-3.1619,16.3673178197,19.34,-16.39,25.3508915031,132.67,35.799,0.0381,35.7990202744,16.059,-3.1619,16.3673178197,19.74,3.2,19.9976898666,132.34
2020-11-16 02:30:00,34.80672,-19.4851,39.8895585231,16.35672,-3.2451,16.675519877,18.45,-16.24,24.5792615837,132.13,35.20672,0.0049,35.206720341,16.35672,-3.2451,16.675519877,18.85,3.25,19.1281206604,131.85
2020-11-16 03:00:00,34.24548,-19.7504,39.532659923,17.62548,-3.6104000000000003,17.9914572337,16.62,-16.14,23.1673045476,132.82,34.62548,-0.1004,34.6256255596,17.62548,-3.6104000000000003,17.9914572337,17.0,3.51,17.3585742502,132.5
2020-11-16 03:30:00,34.67118,-19.73538,39.8945603602,19.61118,-4.33538,20.0846683004,15.06,-15.4,21.5398142982,132.24,35.03118,-0.19538000000000003,35.0317248439,19.61118,-4.33538,20.0846683004,15.42,4.14,15.966089064,132.0
2020-11-16 04:00:00,34.98272,-19.93586,40.264490715,20.07272,-4.49586,20.5700472858,14.91,-15.44,21.4639628214,133.01,35.35272,-0.20586000000000002,35.3533193595,20.07272,-4.49586,20.5700472858,15.28,4.29,15.8708065328,132.68
2020-11-16 04:30:00,34.80184,-19.72976,40.0053933494,19.94184,-4.51976,20.4476212074,14.86,-15.21,21.2641411771,132.29,35.17184,-0.19976000000000002,35.1724072682,19.94184,-4.51976,20.4476212074,15.23,4.32,15.8308338378,131.98
2020-11-16 05:00:00,34.75884,-19.74782,39.976910247,18.79884,-4.29782,19.283869998,15.96,-15.45,22.2131515099,132.85,35.12884,-0.037820000000000006,35.1288603587,18.79884,-4.29782,19.283869998,16.33,4.26,16.8765073401,132.53
2020-11-16 05:30:00,35.7129,-19.29014,40.5896628174,16.3929,-3.84014,16.8366815504,19.32,-15.45,24.737924326799998,133.29,36.0529,-2.51014,36.1401771057,16.3929,-3.84014,16.8366815504,19.66,1.33,19.7049359299,132.91
2020-11-16 06:00:00,37.08638,-12.53882,39.1487111984,15.82638,-3.34882,16.176801269,21.26,-9.19,23.1612542838,130.93,37.11638,-12.70882,39.2318718658,15.82638,-3.34882,16.176801269,21.29,-9.36,23.2566915102,130.59
2020-11-16 06:30:00,42.01898,-8.65572,42.9012373826,14.66898,-3.11572,14.9962223696,27.35,-5.54,27.9054492886,130.35,42.06898,-8.61572,42.9421670315,14.66898,-3.11572,14.9962223696,27.4,-5.5,27.9465561385,129.97
2020-11-16 07:00:00,45.95724,-6.95592,46.4806705144,13.62724,-3.19592,13.9969844847,32.33,-3.76,32.5479108393,130.42,46.02724,-7.12592,46.5755897211,13.62724,-3.19592,13.9969844847,32.4,-3.93,32.6374769245,130.02
2020-11-16 07:30:00,50.53568,-5.23774,50.8063861475,9.46568,-2.42774,9.7720529762,41.07,-2.81,41.1660175387,130.45,50.60568,-5.39774,50.8927347012,9.46568,-2.42774,9.7720529762,41.14,-2.9699999999999998,41.2470665624,130.02
2020-11-16 08:00:00,54.36326,-3.68016,54.4876831537,7.09326,-1.7901600000000002,7.3156688179,47.27,-1.8900000000000001,47.307768918,131.11,54.46326,-3.8301600000000002,54.5977729899,7.09326,-1.7901600000000002,7.3156688179,47.37,-2.04,47.413906188,130.72
2020-11-16 08:30:00,56.99688,-2.69884,57.0607401554,7.67688,-1.91884,7.9130546238,49.32,-0.78,49.3261674976,130.33,57.09688,-2.84884,57.1679070378,7.67688,-1.91884,7.9130546238,49.42,-0.93,49.4287497313,129.96
2020-11-16 09:00:00,58.0897,-2.36864,58.1379712541,7.7097,-1.12864,7.7918741224,50.38,-1.24,50.3952577134,130.61,58.1997,-2.51864,58.2541726191,7.7097,-1.12864,7.7918741224,50.49,-1.3900000000000001,50.5091298678,130.24
2020-11-16 09:30:00,59.36284,-0.64132,59.3663041144,6.15284,-0.8513200000000001,6.2114560135,53.21,0.21,53.2104143942,130.4,59.46284,-0.81132,59.4683746289,6.15284,-0.8513200000000001,6.2114560135,53.31,0.04,53.3100150066,130.03
2020-11-16 10:00:00,60.08958,-0.46038,60.0913435889,12.10958,-1.47038,12.1985222515,47.98,1.01,47.9906292936,131.86,60.18958,-0.61038,60.1926748394,12.10958,-1.47038,12.1985222515,48.08,0.86,48.0876907327,131.44
2020-11-16 10:30:00,60.0514,-0.41392,60.0528265091,10.8414,-1.44392,10.9371321162,49.21,1.03,49.2207781328,132.28,60.1514,-0.5639200000000001,60.1540433199,10.8414,-1.44392,10.9371321162,49.31,0.88,49.3178517375,131.91
2020-11-16 11:00:00,60.76002,-0.57462,60.762737089,14.81002,-1.8346200000000001,14.9232209306,45.95,1.26,45.9672720531,131.89,60.85002,-0.72462,60.8543343415,14.81002,-1.8346200000000001,14.9232209306,46.04,1.11,46.053378812,131.6
2020-11-16 11:30:00,61.56016,-1.28504,61.5735708484,18.64016,-2.12504,18.7608997606,42.92,0.84,42.9282191571,132.47,61.64016,-1.43504,61.6568622671,18.64016,-2.12504,18.7608997606,43.0,0.6900000000000001,43.0055356902,132.07
2020-11-16 12:00:00,61.3603,-2.13586,61.3974617882,17.2903,-2.48586,17.4680844408,44.07,0.35000000000000003,44.0713898124,132.59,61.4603,-2.27586,61.5024228371,17.2903,-2.48586,17.4680844408,44.17,0.21,44.1704992048,132.17
2020-11-16 12:30:00,62.60272,-1.86586,62.6305195966,18.69272,-2.73586,18.8918689107,43.91,0.87,43.91861792,131.16,62.69272,-2.03586,62.725767169,18.69272,-2.73586,18.8918689107,44.0,0.7000000000000001,44.0055678295,130.79
2020-11-16 13:00:00,62.99,-1.85554,63.0173240363,19.57,-2.68554,19.7534054049,43.42,0.8300000000000001,43.4279322556,131.5,63.08,-2.00554,63.111873611,19.57,-2.68554,19.7534054049,43.51,0.68,43.5153133966,131.17
2020-11-16 13:30:00,63.14882,-2.0692,63.1827116863,21.24882,-3.2892,21.5018880109,41.9,1.22,41.9177575736,131.5,63.23882,-2.2192,63.277746512,21.24882,-3.2892,21.5018880109,41.99,1.07,42.0036307954,131.14
2020-11-16 14:00:00,62.46206,-2.2793,62.5036330779,21.922060000000002,-3.5393,22.2059307198,40.54,1.26,40.5595759347,131.95,62.54206,-2.4393000000000002,62.5896113867,21.922060000000002,-3.5393,22.2059307198,40.62,1.1,40.6348914112,131.61
2020-11-16 14:30:00,61.58096,-2.3955,61.627534875,19.94096,-3.2155,20.1985476204,41.64,0.8200000000000001,41.6480731847,131.27,61.67096,-2.5355,61.7230594476,19.94096,-3.2155,20.1985476204,41.73,0.68,41.7355400109,131.05
2020-11-16 15:00:00,61.31812,-2.76462,61.3804118924,20.19812,-3.15462,20.4429860558,41.12,0.39,41.1218494234,132.24,61.39812,-2.94462,61.4686906195,20.19812,-3.15462,20.4429860558,41.2,0.21,41.2005351907,132.42
2020-11-16 15:30:00,62.05408,-2.76832,62.1157986366,20.73408,-3.60832,21.0457132611,41.32,0.84,41.3285373562,131.49,62.13408,-2.9083200000000002,62.2021078636,20.73408,-3.60832,21.0457132611,41.4,0.7000000000000001,41.4059174515,131.56
2020-11-16 16:00:00,64.58834,-3.24552,64.6698311736,30.33834,-6.60552,31.0491186417,34.25,3.36,34.4144170371,131.03,64.65834,-3.39552,64.7474361471,30.33834,-6.60552,31.0491186417,34.32,3.21,34.4697911221,131.09
2020-11-16 16:30:00,65.76546,-3.6875999999999998,65.8687643938,33.35546,-6.1176,33.9118230352,32.41,2.43,32.5009692163,130.67,65.84546,-3.8276,65.9566154709,33.35546,-6.1176,33.9118230352,32.49,2.29,32.5706033103,130.7
2020-11-16 17:00:00,68.50906,-3.78504,68.613539698,36.48906,-7.01504,37.1572642411,32.02,3.23,32.1824999029,130.12,68.57906,-3.93504,68.6918627662,36.48906,-7.01504,37.1572642411,32.09,3.08,32.2374704343,130.18
2020-11-16 17:30:00,69.45056,-4.5141,69.5971075773,37.50056,-7.4341,38.2303262231,31.95,2.92,32.0831560168,129.77,69.52056,-4.6641,69.6768404244,37.50056,-7.4341,38.2303262231,32.02,2.77,32.1395908499,129.9
2020-11-16 18:00:00,68.70912,-5.61212,68.9379363056,38.13912,-7.52212,38.8738313479,30.57,1.9100000000000001,30.6296098571,129.98,68.76912,-5.76212,69.0100999309,38.13912,-7.52212,38.8738313479,30.63,1.76,30.6805231377,130.28
2020-11-16 18:30:00,68.8054,-4.9240200000000005,68.9813673547,30.2154,-7.20402,31.0623292964,38.59,2.2800000000000002,38.6572955598,129.75,68.8854,-5.06402,69.0712865938,30.2154,-7.20402,31.0623292964,38.67,2.14,38.7291685942,129.79
2020-11-16 19:00:00,67.55516,-5.16856,67.752591501,28.27516,-7.04856,29.1404679286,39.28,1.88,39.3249640814,130.3,67.63516,-5.31856,67.8439529265,28.27516,-7.04856,29.1404679286,39.36,1.73,39.3980012183,129.83
2020-11-16 19:30:00,65.84948,-12.6711,67.0575185306,27.74948,-6.7511,28.5589038914,38.1,-5.92,38.5571835071,132.09,66.34948,4.2189,66.483476244,27.74948,-6.7511,28.5589038914,38.6,10.97,40.1285546712,131.57
2020-11-16 20:00:00,62.89898,-14.03144,64.4450385485,21.04898,-4.20144,21.4641947698,41.85,-9.83,42.9889683524,133.37,63.45898,5.25856,63.6764838533,21.04898,-4.20144,21.4641947698,42.41,9.46,43.4522692158,132.92
2020-11-16 20:30:00,60.6077,-14.44142,62.3044774547,19.5977,-4.45142,20.0968899411,41.01,-9.99,42.2092430636,132.67,61.1677,4.79858,61.3556345685,19.5977,-4.45142,20.0968899411,41.57,9.25,42.586704498,132.64
2020-11-16 21:00:00,58.15296,-15.17936,60.1014120198,19.91296,-4.43936,20.4018110267,38.24,-10.74,39.7195820723,133.11,58.69296,4.24064,58.8459563706,19.91296,-4.43936,20.4018110267,38.78,8.68,39.7395369877,133.31
2020-11-16 21:30:00,54.95232,-16.026,57.2415072249,19.39232,-4.246,19.851715064,35.56,-11.78,37.460405764,133.11,55.47232,3.414,55.5772766712,19.39232,-4.246,19.851715064,36.08,7.66,36.8841700462,133.42
2020-11-16 22:00:00,51.70372,-15.9786,54.1164514709,19.07372,-4.1586,19.5218018789,32.63,-11.82,34.7048887046,133.24,52.12372,0.2514,52.1243262652,19.07372,-4.1586,19.5218018789,33.05,4.41,33.3429242869,133.35
2020-11-16 22:30:00,48.65918,-10.63808,49.8084786393,18.96918,-4.17808,19.4238549819,29.69,-6.46,30.3846622492,131.0,48.70918,-10.80808,49.8938754714,18.96918,-4.17808,19.4238549819,29.74,-6.63,30.4700590744,130.91
2020-11-16 23:00:00,45.96366,-11.11768,47.2891197759,20.31366,-4.57768,20.8230626176,25.65,-6.54,26.4706271176,131.75,45.99366,-11.29768,47.3608945606,20.31366,-4.57768,20.8230626176,25.68,-6.72,26.5446943851,131.48
2020-11-16 23:30:00,43.85914,-11.56836,45.3591348532,23.23914,-5.58836,23.9016190964,20.62,-5.98,21.4696250549,131.39,43.89914,-11.73836,45.4414303057,23.23914,-5.58836,23.9016190964,20.66,-6.15,21.5559295787,131.14
2020-11-17 00:00:00,41.20232,-12.15992,42.959222849,21.34232,-4.88992,21.8953406137,19.86,-7.27,21.1488179339,132.16,41.22232,-12.33992,43.0296791969,21.34232,-4.88992,21.8953406137,19.88,-7.45,21.2300942061,131.8
2020-11-17 00:30:00,40.31776,-12.15656,42.1106129432,21.00776,-4.77656,21.5439435956,19.31,-7.38,20.6722156529,132.21,40.34776,-12.33656,42.1916158692,21.00776,-4.77656,21.5439435956,19.34,-7.5600000000000005,20.7650957137,131.75
2020-11-17 01:00:00,39.94532,-12.22646,41.7745725775,22.305320000000002,-5.27646,22.9209146945,17.64,-6.95,18.9597494709,131.73,39.97532,-12.40646,41.8562594941,22.305320000000002,-5.27646,22.9209146945,17.67,-7.13,19.0542856072,131.81
2020-11-17 01:30:00,38.35552,-11.79338,40.1276678402,17.77552,-3.66338,18.1490899027,20.58,-8.13,22.1276591622,131.81,38.38552,-11.97338,40.2095756542,17.77552,-3.66338,18.1490899027,20.61,-8.31,22.2222456111,131.9
2020-11-17 02:00:00,37.85682,-10.28028,39.2278342174,17.79682,-3.65028,18.167315327,20.06,-6.63,21.1272454428,132.29,37.88682,-10.45028,39.3016473165,17.79682,-3.65028,18.167315327,20.09,-6.8,21.2096228161,132.34
2020-11-17 02:30:00,37.5238,-10.27134,38.9041899008,18.4938,-3.9013400000000003,18.900822528,19.03,-6.37,20.0678299774,132.08,37.5538,-10.46134,38.9836828562,18.4938,-3.9013400000000003,18.900822528,19.06,-6.5600000000000005,20.1573113286,132.24
2020-11-17 03:00:00,36.90652,-10.20794,38.2922088362,16.34652,-3.15794,16.6487627514,20.56,-7.05,21.7351351503,132.3,36.93652,-10.38794,38.3694645148,16.34652,-3.15794,16.6487627514,20.59,-7.23,21.8224884007,132.56
2020-11-17 03:30:00,37.20382,-10.44884,38.6432721174,17.33382,-3.65884,17.7157677208,19.87,-6.79,20.9981189634,132.05,37.23382,-10.62884,38.7211775588,17.33382,-3.65884,17.7157677208,19.9,-6.97,21.0853242802,132.23
2020-11-17 04:00:00,37.10908,-10.4741,38.5589236009,17.77908,-3.7241,18.1649279232,19.33,-6.75,20.4746526222,132.98,37.12908,-10.6641,38.6301904015,17.77908,-3.7241,18.1649279232,19.35,-6.94,20.5568990852,132.91
2020-11-17 04:30:00,37.20758,-10.33978,38.6175486004,17.78758,-3.76978,18.1826632677,19.42,-6.57,20.5012511813,132.03,37.24758,-10.50978,38.7019081119,17.78758,-3.76978,18.1826632677,19.46,-6.74,20.5941545104,131.95
2020-11-17 05:00:00,37.48238,-10.3936,38.8967316291,18.48238,-3.9836,18.9068093401,19.0,-6.41,20.0521345497,132.03,37.51238,-10.5736,38.9740897293,18.48238,-3.9836,18.9068093401,19.03,-6.59,20.1387437543,132.13
2020-11-17 05:30:00,38.81192,-9.998660000000001,40.0791508877,18.23192,-3.87866,18.6399278508,20.58,-6.12,21.4706963092,132.32,38.84192,-10.16866,40.1509202321,18.23192,-3.87866,18.6399278508,20.61,-6.29,21.548461662,132.5
2020-11-17 06:00:00,40.51752,-9.62416,41.6448542158,20.567520000000002,-4.74416,21.1075799905,19.95,-4.88,20.5381815164,131.73,40.55752,-9.80416,41.7256992974,20.567520000000002,-4.74416,21.1075799905,19.99,-5.06,20.6204679869,131.76
2020-11-17 06:30:00,44.39338,-7.02712,44.9461077661,18.45338,-4.10712,18.9049112169,25.94,-2.92,26.1038311364,130.79,44.42338,-7.18712,45.0010153721,18.45338,-4.10712,18.9049112169,25.97,-3.08,26.1520037473,130.65
2020-11-17 07:00:00,48.5158,-5.50948,48.8276276253,18.2058,-3.93948,18.6271483676,30.31,-1.57,30.3506342603,130.94,48.5658,-5.67948,48.8967629063,18.2058,-3.93948,18.6271483676,30.36,-1.74,30.4098207821,130.68
2020-11-17 07:30:00,53.44302,-5.94056,53.7721734714,19.59302,-4.49056,20.1010338499,33.85,-1.45,33.8810418966,130.94,53.50302,-6.10056,53.8496980626,19.59302,-4.49056,20.1010338499,33.91,-1.6099999999999999,33.948198774,130.68
2020-11-17 08:00:00,56.77704,-2.9340200000000003,56.8527989155,17.79704,-3.80402,18.1990439563,38.98,0.87,38.9897076162,131.73,56.83704,-3.07402,56.9201081774,17.79704,-3.80402,18.1990439563,39.04,0.73,39.0468244547,131.46
2020-11-17 08:30:00,58.781,-2.12318,58.8193323178,18.301,-3.91318,18.7146888489,40.48,1.79,40.5195570065,131.41,58.861,-2.25318,58.9041097133,18.301,-3.91318,18.7146888489,40.56,1.6600000000000001,40.593955215,131.13
2020-11-17 09:00:00,60.04566,-1.77302,60.0718310421,18.40566,-3.7530200000000002,18.7843945645,41.64,1.98,41.6870483484,131.83,60.12566,-1.9030200000000002,60.1557684313,18.40566,-3.7530200000000002,18.7843945645,41.72,1.85,41.760997354,131.51
2020-11-17 09:30:00,61.01052,-1.38406,61.0262170936,19.79052,-4.07406,20.2055103067,41.22,2.69,41.3076808838,131.58,61.09052,-1.5140600000000002,61.109279259,19.79052,-4.07406,20.2055103067,41.3,2.56,41.3792653391,131.32
2020-11-17 10:00:00,61.53392,-1.14316,61.5445377377,19.18392,-3.89316,19.574970788,42.35,2.75,42.4391917925,130.87,61.62392,-1.26316,61.6368646944,19.18392,-3.89316,19.574970788,42.44,2.63,42.5214122531,131.07
2020-11-17 10:30:00,61.61722,-1.22212,61.6293386126,21.58722,-3.58212,21.8824050557,40.03,2.36,40.0995074783,131.78,61.68722,-1.35212,61.7020367559,21.58722,-3.58212,21.8824050557,40.1,2.23,40.1619583686,132.02
2020-11-17 11:00:00,61.83818,-1.1544,61.8489542763,23.38818,-3.9744,23.7234655789,38.45,2.8200000000000003,38.5532735316,131.78,61.90818,-1.2844,61.9215021965,23.38818,-3.9744,23.7234655789,38.52,2.69,38.6138122956,131.91
2020-11-17 11:30:00,62.8582,-0.767,62.8628793187,21.0982,-3.887,21.4532704323,41.76,3.12,41.8763895292,131.28,62.9282,-0.897,62.9345927471,21.0982,-3.887,21.4532704323,41.83,2.99,41.9367261479,131.24
2020-11-17 12:00:00,62.64792,-1.7431800000000002,62.672167322,18.37792,-3.95318,18.7982865081,44.27,2.21,44.3251283134,131.0,62.73792,-1.87318,62.7658777461,18.37792,-3.95318,18.7982865081,44.36,2.08,44.4087378789,130.97
2020-11-17 12:30:00,62.9488,-2.87228,63.0142953134,20.4088,-4.13228,20.822940605,42.54,1.26,42.5586559938,130.6,63.0188,-3.02228,63.0912302134,20.4088,-4.13228,20.822940605,42.61,1.11,42.6244554217,130.62
2020-11-17 13:00:00,62.69102,-3.259,62.7756725941,25.31102,-4.259,25.6668427049,37.38,1.0,37.3933737446,130.73,62.75102,-3.399,62.8430084579,25.31102,-4.259,25.6668427049,37.44,0.86,37.4498758342,130.67
2020-11-17 13:30:00,62.28246,-3.31884,62.3708226866,24.87246,-4.18884,25.2227208484,37.41,0.87,37.4201149116,129.87,62.37246,-3.45884,62.4682906809,24.87246,-4.18884,25.2227208484,37.5,0.73,37.5071046603,129.93
2020-11-17 14:00:00,61.53376,-3.37916,61.62647436,24.12376,-4.06916,24.4645429069,37.41,0.6900000000000001,37.4163627308,130.06,61.60376,-3.52916,61.7047665618,24.12376,-4.06916,24.4645429069,37.48,0.54,37.4838898729,130.2
2020-11-17 14:30:00,60.85708,-3.40236,60.9521143169,19.74708,-3.89236,20.1270374098,41.11,0.49,41.1129201103,130.25,60.93708,-3.54236,61.0399544012,19.74708,-3.89236,20.1270374098,41.19,0.35000000000000003,41.1914869846,130.35
2020-11-17 15:00:00,60.80436,-3.37648,60.8980361933,15.69436,-3.12648,16.002743921,45.11,-0.25,45.1106927457,130.75,60.89436,-3.49648,60.994659210500004,15.69436,-3.12648,16.002743921,45.2,-0.37,45.2015143552,130.62
2020-11-17 15:30:00,61.48128,-3.43472,61.5771474812,17.18128,-2.89472,17.4234263656,44.3,-0.54,44.3032910741,131.1,61.56128,-3.57472,61.6649804858,17.18128,-2.89472,17.4234263656,44.38,-0.68,44.3852092481,130.76
2020-11-17 16:00:00,63.70352,-2.92108,63.7704568649,18.33352,-2.98108,18.5743046588,45.37,0.06,45.3700396738,131.1,63.79352,-3.05108,63.8664409777,18.33352,-2.98108,18.5743046588,45.46,-0.07,45.4600538935,130.81
2020-11-17 16:30:00,65.22192,-3.13042,65.297001293,17.18192,-2.9504200000000003,17.4333976339,48.04,-0.18,48.0403372178,130.38,65.31192,-3.27042,65.3937500153,17.18192,-2.9504200000000003,17.4333976339,48.13,-0.32,48.1310637738,130.1
2020-11-17 17:00:00,66.51204,-3.26824,66.5922882747,16.84204,-2.63824,17.0474227278,49.67,-0.63,49.6739952088,130.5,66.62204,-3.38824,66.7081433114,16.84204,-2.63824,17.0474227278,49.78,-0.75,49.7856495388,130.25
2020-11-17 17:30:00,66.31844,-4.75716,66.4888415849,24.87844,-4.33716,25.2536677277,41.44,-0.42,41.4421283237,130.24,66.40844,-4.90716,66.5894970885,24.87844,-4.33716,25.2536677277,41.53,-0.5700000000000001,41.5339114459,129.94
2020-11-17 18:00:00,65.7471,-5.09994,65.9446021022,24.6271,-4.21994,24.9860350599,41.12,-0.88,41.1294152645,130.4,65.8371,-5.24994,66.0460869879,24.6271,-4.21994,24.9860350599,41.21,-1.03,41.2228698661,130.11
2020-11-17 18:30:00,66.13174,-4.76066,66.3028726306,22.87174,-4.54066,23.3181063524,43.26,-0.22,43.2605594046,130.16,66.22174,-4.8906600000000005,66.4020888517,22.87174,-4.54066,23.3181063524,43.35,-0.35000000000000003,43.3514128951,129.84
2020-11-17 19:00:00,64.8336,-6.63358,65.1720804684,22.9936,-4.67358,23.4637590973,41.84,-1.96,41.8858830634,130.49,65.0136,-3.32358,65.0984974402,22.9936,-4.67358,23.4637590973,42.02,1.35,42.0416805088,130.15
2020-11-17 19:30:00,62.98816,-13.51726,64.4222369845,22.46816,-4.41726,22.8982619361,40.52,-9.1,41.5292716045,132.25,63.55816,5.51274,63.7967867913,22.46816,-4.41726,22.8982619361,41.09,9.93,42.2728399803,131.9
2020-11-17 20:00:00,62.0193,-13.79628,63.5352729933,19.9293,-4.32628,20.3934719243,42.09,-9.47,43.1421951226,133.42,62.5993,5.57372,62.8469467447,19.9293,-4.32628,20.3934719243,42.67,9.9,43.8034119676,133.08
2020-11-17 20:30:00,58.28906,-13.84428,59.9105884164,8.44906,-1.70428,8.6192334463,49.84,-12.14,51.2972240964,133.3,58.94906,5.47572,59.2028308817,8.44906,-1.70428,8.6192334463,50.5,7.18,51.00786606,132.96
2020-11-17 21:00:00,55.91732,-14.68136,57.8125333075,7.78732,-1.3913600000000002,7.9106406461,48.13,-13.29,49.9311626141,133.58,56.53732,4.23864,56.6959841773,7.78732,-1.3913600000000002,7.9106406461,48.75,5.63,49.074019603,133.26
2020-11-17 21:30:00,52.5262,-9.04228,53.2988228204,7.1962,-1.39228,7.3296478796,45.33,-7.65,45.9709843271,131.37,52.6162,-9.22228,53.4183016469,7.1962,-1.39228,7.3296478796,45.42,-7.83,46.0899696246,131.06
2020-11-17 22:00:00,49.93712,-8.85822,50.7167035153,7.98712,-1.70822,8.1677476371,41.95,-7.15,42.5549644577,132.17,50.00712,-9.02822,50.8155567426,7.98712,-1.70822,8.1677476371,42.02,-7.32,42.652817023,131.84
2020-11-17 22:30:00,47.21698,-8.13482,47.912613128,6.76698,-1.52482,6.9366486399,40.45,-6.61,40.9865172953,131.76,47.27698,-8.30482,48.0008632542,6.76698,-1.52482,6.9366486399,40.51,-6.78,41.0734524967,131.46
2020-11-17 23:00:00,44.77272,-8.35212,45.5450805762,6.11272,-1.44212,6.2805299054,38.66,-6.91,39.272683891,132.09,44.84272,-8.52212,45.6453290742,6.11272,-1.44212,6.2805299054,38.73,-7.08,39.3718084421,131.77
2020-11-17 23:30:00,41.96908,-8.76432,42.8744327205,6.23908,-1.5343200000000001,6.4249713703,35.73,-7.23,36.4541602564,131.4,42.03908,-8.93432,42.9779748372,6.23908,-1.5343200000000001,6.4249713703,35.8,-7.4,36.556805112,131.09
2020-11-18 00:00:00,39.93768,-9.3063,41.0076273817,7.39768,-1.8163,7.6173889931000005,32.54,-7.49,33.3908924709,131.63,39.99768,-9.4863,41.1072292069,7.39768,-1.8163,7.6173889931000005,32.6,-7.67,33.4901313822,131.31
2020-11-18 00:30:00,38.96656,-8.596,39.9034336146,7.44656,-2.036,7.7198802992,31.52,-6.5600000000000005,32.1954033986,131.11,39.02656,-8.766,39.9989392539,7.44656,-2.036,7.7198802992,31.58,-6.73,32.2891514289,130.81
2020-11-18 01:00:00,37.87744,-7.85998,38.6843604904,5.59744,-1.30998,5.7486852544,32.28,-6.55,32.9378338693,130.54,37.92744,-8.03998,38.770246109,5.59744,-1.30998,5.7486852544,32.33,-6.73,33.0230495261,130.28
2020-11-18 01:30:00,37.18666,-8.00576,38.0386628989,5.77666,-1.34576,5.931346452,31.41,-6.66,32.108312008,131.38,37.24666,-8.17576,38.1334070433,5.77666,-1.34576,5.931346452,31.47,-6.83,32.202636538,131.05
2020-11-18 02:00:00,36.46016,-8.12248,37.3539549255,6.06016,-1.33248,6.2049208034,30.4,-6.79,31.1490625862,131.42,36.52016,-8.29248,37.4497972087,6.06016,-1.33248,6.2049208034,30.46,-6.96,31.2450508081,131.1
2020-11-18 02:30:00,35.95654,-8.21608,36.8832853653,4.17654,-0.55608,4.2133966509,31.78,-7.66,32.6901208318,132.91,36.00654,-8.40608,36.9747630653,4.17654,-0.55608,4.2133966509,31.83,-7.85,32.7837063188,132.58
2020-11-18 03:00:00,35.66026,-8.2554,36.6033573928,4.73026,-0.8554,4.8069812593,30.93,-7.4,31.8029070998,133.43,35.72026,-8.4354,36.7027648499,4.73026,-0.8554,4.8069812593,30.99,-7.58,31.9035499592,133.12
2020-11-18 03:30:00,35.57146,-8.50154,36.5732818995,6.51146,-1.67154,6.7225856113999996,29.06,-6.83,29.8518424892,133.31,35.61146,-8.68154,36.6544024655,6.51146,-1.67154,6.7225856113999996,29.1,-7.01,29.9324255616,132.98
2020-11-18 04:00:00,35.38662,-8.43268,36.377506333,6.32662,-1.48268,6.4980351343,29.06,-6.95,29.8795264353,133.65,35.44662,-8.61268,36.4779539751,6.32662,-1.48268,6.4980351343,29.12,-7.13,29.9801817873,133.3
2020-11-18 04:30:00,35.32966,-8.609,36.3634398361,7.92966,-2.129,8.2104901629,27.4,-6.48,28.1558235539,133.47,35.36966,-8.789,36.4452928307,7.92966,-2.129,8.2104901629,27.44,-6.66,28.2366641089,133.15
2020-11-18 05:00:00,35.8255,-8.3969,36.7963908537,7.0555,-1.3769,7.1885974891,28.77,-7.02,29.6140726682,133.59,35.8655,-8.5869,36.8791125417,7.0555,-1.3769,7.1885974891,28.81,-7.21,29.698488177,133.26
2020-11-18 05:30:00,37.35328,-8.25028,38.2535573096,9.32328,-2.25028,9.5910015138,28.03,-6.0,28.664976888200002,133.34,37.40328,-8.44028,38.3437567439,9.32328,-2.25028,9.5910015138,28.08,-6.19,28.7541736101,132.99
2020-11-18 06:00:00,38.52348,-7.8502,39.3151898298,8.26348,-1.7902,8.4551710657,30.26,-6.06,30.8608360224,132.68,38.57348,-8.0202,39.398438641,8.26348,-1.7902,8.4551710657,30.31,-6.23,30.9436423195,132.38
2020-11-18 06:30:00,43.0083,-6.51954,43.4996352939,10.0683,-1.89954,10.2459219742,32.94,-4.62,33.2624112175,131.93,43.0683,-6.69954,43.5862627568,10.0683,-1.89954,10.2459219742,33.0,-4.8,33.3472637558,131.62
2020-11-18 07:00:00,47.2282,-5.86838,47.59139375,13.5282,-3.08838,13.8762489984,33.7,-2.7800000000000002,33.8144702753,132.03,47.2782,-6.03838,47.6622516072,13.5282,-3.08838,13.8762489984,33.75,-2.95,33.8786806119,131.7
2020-11-18 07:30:00,53.04242,-4.9545,53.2733084171,13.38242,-2.6445,13.6412076191,39.66,-2.31,39.7272161119,131.37,53.11242,-5.1245,53.3590635085,13.38242,-2.6445,13.6412076191,39.73,-2.48,39.807327215,131.08
2020-11-18 08:00:00,56.98928,-4.00218,57.1296374894,15.44928,-3.29218,15.7961609789,41.54,-0.71,41.5460672026,130.81,57.07928,-4.15218,57.2301040019,15.44928,-3.29218,15.7961609789,41.63,-0.86,41.6388820695,130.46
2020-11-18 08:30:00,59.6359,-4.1108,59.777414175,16.1959,-3.5008,16.5699359519,43.44,-0.61,43.4442827079,130.98,59.7159,-4.2608,59.8677135813,16.1959,-3.5008,16.5699359519,43.52,-0.76,43.5266355236,131.04
2020-11-18 09:00:00,60.89792,-3.7009600000000002,61.0102758988,16.63792,-3.21096,16.9449298036,44.26,-0.49,44.2627122983,130.76,60.97792,-3.86096,61.1000306027,16.63792,-3.21096,16.9449298036,44.34,-0.65,44.3447640652,130.87
2020-11-18 09:30:00,62.19968,-3.15112,62.2794488524,15.28968,-3.18112,15.6171008499,46.91,0.03,46.9100095928,130.41,62.28968,-3.31112,62.3776221906,15.28968,-3.18112,15.6171008499,47.0,-0.13,47.0001797869,130.44
2020-11-18 10:00:00,63.4839,-2.97178,63.553418756,15.7039,-3.21178,16.0289739528,47.78,0.24,47.7806027589,130.53,63.5839,-3.12178,63.6604889204,15.7039,-3.21178,16.0289739528,47.88,0.09,47.8800845864,130.33
2020-11-18 10:30:00,63.99624,-3.09478,64.0710261927,17.65624,-3.72478,18.044855139,46.34,0.63,46.3442822795,130.6,64.07624,-3.24478,64.1583441945,17.65624,-3.72478,18.044855139,46.42,0.48,46.4224816226,130.33
2020-11-18 11:00:00,63.83322,-2.91256,63.8996320907,20.19322,-3.59256,20.5103052469,43.64,0.68,43.6452975703,130.37,63.91322,-3.07256,63.9870324028,20.19322,-3.59256,20.5103052469,43.72,0.52,43.7230922969,130.15
2020-11-18 11:30:00,63.26944,-3.3506,63.3580978114,22.52944,-3.6206,22.8185102729,40.74,0.27,40.7408946883,130.78,63.35944,-3.4906,63.4555192672,22.52944,-3.6206,22.8185102729,40.83,0.13,40.8302069551,130.5
2020-11-18 12:00:00,64.26484,-3.33956,64.3515525937,24.62484,-4.08956,24.9621162168,39.64,0.75,39.6470944711,130.94,64.33484,-3.4995600000000002,64.4299507839,24.62484,-4.08956,24.9621162168,39.71,0.59,39.7143827851,130.71
2020-11-18 12:30:00,65.12802,-3.19302,65.2062448378,25.43802,-4.40302,25.8162632199,39.69,1.21,39.7084399089,130.39,65.19802,-3.35302,65.2841830388,25.43802,-4.40302,25.8162632199,39.76,1.05,39.7738620202,130.39
2020-11-18 13:00:00,63.76128,-3.14744,63.8389160763,25.13128,-4.25744,25.4893513019,38.63,1.11,38.6459441598,130.34,63.83128,-3.29744,63.9163939611,25.13128,-4.25744,25.4893513019,38.7,0.96,38.7119051456,130.42
2020-11-18 13:30:00,62.62222,-3.5127,62.7206624568,24.40222,-3.7827,24.6936663989,38.22,0.27,38.2209536773,131.25,62.70222,-3.6627,62.8091057429,24.40222,-3.7827,24.6936663989,38.3,0.12,38.3001879891,131.17
2020-11-18 14:00:00,61.87294,-3.662,61.9812144786,22.79294,-3.292,23.0294458866,39.08,-0.37,39.0817514961,131.95,61.95294,-3.822,62.0707214284,22.79294,-3.292,23.0294458866,39.16,-0.53,39.1635864037,131.69
2020-11-18 14:30:00,61.7863,-3.89966,61.9092417641,21.2663,-4.12966,21.6635548192,40.52,0.23,40.5206527588,131.82,61.8563,-4.05966,61.9893756139,21.2663,-4.12966,21.6635548192,40.59,0.07,40.5900603596,131.61
2020-11-18 15:00:00,61.27284,-3.18788,61.35571286,20.12284,-4.03788,20.5239656149,41.15,0.85,41.1587779216,132.72,61.35284,-3.35788,61.4446607457,20.12284,-4.03788,20.5239656149,41.23,0.68,41.235607186,132.32
2020-11-18 15:30:00,60.81684,-2.57402,60.8712872095,18.97684,-3.81402,19.3563220924,41.84,1.24,41.858370728,132.32,60.88684,-2.71402,60.9472984614,18.97684,-3.81402,19.3563220924,41.91,1.1,41.9244332102,131.94
2020-11-18 16:00:00,62.23408,-2.15118,62.2712476898,17.16408,-3.47118,17.5115599773,45.07,1.32,45.0893257878,132.28,62.32408,-2.32118,62.3672896993,17.16408,-3.47118,17.5115599773,45.16,1.15,45.1746400096,131.89
2020-11-18 16:30:00,64.31802,-1.96666,64.3480803776,15.90802,-3.17666,16.2220920068,48.41,1.21,48.4251195146,132.21,64.40802,-2.11666,64.4427908294,15.90802,-3.17666,16.2220920068,48.5,1.06,48.5115821222,131.77
2020-11-18 17:00:00,66.15946,-2.6890400000000003,66.2140852358,18.58946,-3.67904,18.9500226494,47.57,0.99,47.5803005455,130.9,66.24946,-2.82904,66.3098365072,18.58946,-3.67904,18.9500226494,47.66,0.85,47.6675791288,130.53
2020-11-18 17:30:00,68.29776,-4.55586,68.4495425942,26.807760000000002,-6.17586,27.5099480726,41.49,1.62,41.521614853,130.2,68.37776,-4.69586,68.5388150157,26.807760000000002,-6.17586,27.5099480726,41.57,1.48,41.5963375792,129.8
2020-11-18 18:00:00,67.81354,-4.9439,67.9935170038,28.713540000000002,-5.6339,29.261035671,39.1,0.6900000000000001,39.1060877614,129.95,67.89354,-5.1139,68.0858630476,28.713540000000002,-5.6339,29.261035671,39.18,0.52,39.1834505882,129.53
2020-11-18 18:30:00,67.36006,-5.02806,67.5474579134,28.52006,-5.53806,29.0527783692,38.84,0.51,38.8433482079,130.25,67.45006,-5.18806,67.6492909096,28.52006,-5.53806,29.0527783692,38.93,0.35000000000000003,38.931573305,129.84
2020-11-18 19:00:00,65.86524,-5.62676,66.1051455513,29.39524,-5.77676,29.9574880582,36.47,0.15,36.4703084714,130.12,65.94524,-5.74676,66.1951654515,29.39524,-5.77676,29.9574880582,36.55,0.03,36.5500123119,129.69
2020-11-18 19:30:00,64.62024,-5.92932,64.8916963357,26.51024,-6.00932,27.1828024994,38.11,0.08,38.1100839674,130.06,64.69024,-6.08932,64.9762031002,26.51024,-6.00932,27.1828024994,38.18,-0.08,38.1800838134,129.64
2020-11-18 20:00:00,63.03488,-9.63606,63.7671525861,22.21488,-4.78606,22.7245960082,40.82,-4.85,41.1071149559,131.27,63.37488,-0.25606,63.3753972906,22.21488,-4.78606,22.7245960082,41.16,4.53,41.4085317296,130.87
2020-11-18 20:30:00,60.15578,-14.13416,61.7939507259,17.49578,-3.72416,17.8877523885,42.66,-10.41,43.9117717702,131.85,60.73578,4.76584,60.9224769942,17.49578,-3.72416,17.8877523885,43.24,8.49,44.0656067699,131.43
2020-11-18 21:00:00,57.9522,-14.58508,59.75936783,18.5522,-4.04508,18.988069861,39.4,-10.54,40.7854336743,131.85,58.4922,4.31492,58.6511380576,18.5522,-4.04508,18.988069861,39.94,8.36,40.8055535436,131.47
2020-11-18 21:30:00,55.21426,-16.0311,57.4944403795,19.46426,-4.3511,19.9446606529,35.75,-11.68,37.6096383923,132.97,55.74426,3.5189,55.8552162305,19.46426,-4.3511,19.9446606529,36.28,7.87,37.1237834818,132.58
2020-11-18 22:00:00,51.68854,-17.41922,54.5447925355,19.12854,-4.28922,19.6035315885,32.56,-13.13,35.1076985859,130.92,52.20854,1.6907800000000002,52.2359108846,19.12854,-4.28922,19.6035315885,33.08,5.98,33.6161687288,130.59
2020-11-18 22:30:00,49.3247,-17.96758,52.4953327558,19.6447,-4.42758,20.1374701178,29.68,-13.54,32.6225995285,130.86,49.8147,1.12242,49.8273435249,19.6447,-4.42758,20.1374701178,30.17,5.55,30.6762351015,130.49
2020-11-18 23:00:00,46.48124,-18.33702,49.9675091877,20.31124,-4.66702,20.8405265293,26.17,-13.67,29.5252061805,130.74,46.93124,0.7329800000000001,46.9369635535,20.31124,-4.66702,20.8405265293,26.62,5.4,27.1621869517,130.42
2020-11-18 23:30:00,43.81182,-18.92624,47.7250262677,20.55182,-4.75624,21.0950023525,23.26,-14.17,27.236308487,130.83,44.24182,0.18376,44.2422016253,20.55182,-4.75624,21.0950023525,23.69,4.94,24.1995805749,130.53
2020-11-19 00:00:00,41.53602,-19.46754,45.8718439905,19.64602,-4.44754,20.1431555098,21.89,-15.02,26.5475516762,131.58,41.94602,-0.14754,41.9462794762,19.64602,-4.44754,20.1431555098,22.3,4.3,22.710790387,131.34
2020-11-19 00:30:00,39.97812,-19.71302,44.5741319181,20.53812,-4.72302,21.0741854185,19.44,-14.99,24.5481913794,131.12,40.38812,-0.50302,40.3912523482,20.53812,-4.72302,21.0741854185,19.85,4.22,20.2936172232,130.93
2020-11-19 01:00:00,39.12156,-19.8048,43.8489060282,20.41156,-4.6848,20.9422809807,18.71,-15.12,24.0557373614,131.12,39.51156,-0.6248,39.5164997017,20.41156,-4.6848,20.9422809807,19.1,4.06,19.5267406394,130.83
2020-11-19 01:30:00,37.76194,-19.65908,42.572802809,17.61194,-3.67908,17.9921110548,20.15,-15.98,25.7173657282,131.45,38.17194,-0.37908000000000003,38.1738222478,17.61194,-3.67908,17.9921110548,20.56,3.3,20.8231505781,131.19
2020-11-19 02:00:00,37.12182,-19.99772,42.1656059521,17.16182,-3.49772,17.5146256286,19.96,-16.5,25.8969419044,132.01,37.52182,-0.56772,37.5261146685,17.16182,-3.49772,17.5146256286,20.36,2.93,20.5697472031,131.75
2020-11-19 02:30:00,36.6509,-19.34644,41.4436148458,17.5209,-3.64644,17.8963253626,19.13,-15.7,24.7476645363,132.63,37.0509,0.24356000000000003,37.0517005316,17.5209,-3.64644,17.8963253626,19.53,3.89,19.9136385425,132.33
2020-11-19 03:00:00,36.30316,-19.10328,41.0226124564,17.62316,-3.65328,17.9978394021,18.68,-15.45,24.2413881616,132.36,36.69316,0.38672,36.6951978213,17.62316,-3.65328,17.9978394021,19.07,4.04,19.4932424188,132.03
2020-11-19 03:30:00,37.05502,-19.13046,41.7019065153,19.87502,-4.46046,20.3693918272,17.18,-14.67,22.5911774815,132.58,37.43502,0.46954,37.4379645575,19.87502,-4.46046,20.3693918272,17.56,4.93,18.2389281483,132.25
2020-11-19 04:00:00,37.00816,-19.12122,41.6560315065,19.62816,-4.38122,20.1111847904,17.38,-14.74,22.7888569261,132.66,37.39816,0.45878,37.4009739241,19.62816,-4.38122,20.1111847904,17.77,4.84,18.4173423707,132.29
2020-11-19 04:30:00,36.7572,-19.24436,41.4902053942,19.5672,-4.35436,20.0458416349,17.19,-14.89,22.7422118537,133.33,37.1372,0.55564,37.1413564595,19.5672,-4.35436,20.0458416349,17.57,4.91,18.2431631029,132.98
2020-11-19 05:00:00,37.11208,-19.0651,41.7227098825,20.30208,-4.5951,20.8156046354,16.81,-14.47,22.1801036968,132.55,37.50208,0.5149,37.5056145975,20.30208,-4.5951,20.8156046354,17.2,5.11,17.943023714,132.21
2020-11-19 05:30:00,38.2305,-18.84976,42.6249291179,20.6905,-4.71976,21.2219915349,17.54,-14.13,22.5235099396,132.75,38.6105,0.76024,38.617983830200004,20.6905,-4.71976,21.2219915349,17.92,5.48,18.7391782104,132.38
2020-11-19 06:00:00,39.6458,-18.52218,43.7591203019,21.3058,-4.95218,21.8737559736,18.34,-13.57,22.8144800511,132.24,40.0458,0.9678200000000001,40.0574933463,21.3058,-4.95218,21.8737559736,18.74,5.92,19.6528369453,131.89
2020-11-19 06:30:00,43.83422,-17.2302,47.0990300861,21.14422,-4.8902,21.7023523022,22.69,-12.34,25.8285055704,132.7,44.25422,2.4098,44.3197825339,21.14422,-4.8902,21.7023523022,23.11,7.3,24.2355544603,132.36
2020-11-19 07:00:00,47.45554,-16.0897,50.10894853,22.19554,-4.6497,22.677339041,25.26,-11.44,27.7297890363,132.14,47.91554,3.3903,48.0353318671,22.19554,-4.6497,22.677339041,25.72,8.04,26.9473560855,131.8
2020-11-19 07:30:00,51.46248,-15.8559,53.8497577762,24.89248,-4.3759,25.2741777583,26.57,-11.48,28.9440028331,131.73,51.93248,3.5041,52.0505638371,24.89248,-4.3759,25.2741777583,27.04,7.88,28.1648007271,131.36
2020-11-19 08:00:00,54.31892,-15.55272,56.5016120953,25.06892,-4.53272,25.4754057978,29.25,-11.02,31.2570456058,131.08,54.80892,3.6072800000000003,54.927499311,25.06892,-4.53272,25.4754057978,29.74,8.14,30.8338644999,130.7
2020-11-19 08:30:00,57.62212,-14.5551,59.431974974,21.05212,-4.3951,21.5060145193,36.57,-10.16,37.9551116452,131.48,58.18212,4.7349,58.3744667274,21.05212,-4.3951,21.5060145193,37.13,9.13,38.2360275133,131.13
2020-11-19 09:00:00,58.567,-13.6504,60.1367351056,20.237,-3.7804,20.5870734482,38.33,-9.87,39.580371398,131.25,59.147,5.5896,59.4105313657,20.237,-3.7804,20.5870734482,38.91,9.37,40.0223062804,130.9
2020-11-19 09:30:00,58.61824,-13.43824,60.1388755714,20.52824,-2.95824,20.7402946313,38.09,-10.48,39.5054236783,131.53,59.18824,5.88176,59.4797684511,20.52824,-2.95824,20.7402946313,38.66,8.84,39.6578012502,131.21
