Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-19 10:00:00,60.1818,-14.14526,61.8218200291,30.3018,-6.08526,30.9067868357,29.88,-8.06,30.9479886261,132.05,60.6918,5.3147400000000005,60.9240596851,30.3018,-6.08526,30.9067868357,30.39,11.4,32.4578511304,131.68
2020-11-19 10:30:00,59.77674,-14.10964,61.4193828197,27.93674,-5.06964,28.3930042714,31.84,-9.04,33.0984470935,133.44,60.30674,5.70036,60.5755478189,27.93674,-5.06964,28.3930042714,32.37,10.77,34.1146566742,133.02
2020-11-19 11:00:00,59.66038,-13.26488,61.1172478369,19.16038,-3.45488,19.4693697268,40.5,-9.81,41.6711662904,133.47,60.25038,6.56512,60.6070052944,19.16038,-3.45488,19.4693697268,41.09,10.02,42.2940716886,133.08
2020-11-19 11:30:00,60.4109,-12.63104,61.717258609699996,16.5809,-3.6810400000000003,16.9845900831,43.83,-8.95,44.734454283,132.61,61.0309,6.92896,61.4229699827,16.5809,-3.6810400000000003,16.9845900831,44.45,10.61,45.6987374005,132.17
2020-11-19 12:00:00,60.79034,-11.1142,61.7979844247,14.44034,-3.0042,14.7495300588,46.35,-8.11,47.0541666593,132.55,61.45034,8.4758,62.0321164539,14.44034,-3.0042,14.7495300588,47.01,11.48,48.3914300264,132.23
2020-11-19 12:30:00,60.79866,-10.73942,61.7398752812,15.77866,-3.48942,16.1598936671,45.02,-7.25,45.6000317982,131.76,61.43866,8.64058,62.0432797758,15.77866,-3.48942,16.1598936671,45.66,12.13,47.2437562012,131.4
2020-11-19 13:00:00,60.60318,-11.2551,61.6394573477,14.79318,-2.5351,15.0088276199,45.81,-8.72,46.6325476465,132.14,61.24318,8.2249,61.7930099325,14.79318,-2.5351,15.0088276199,46.45,10.76,47.6799758809,131.75
2020-11-19 13:30:00,59.80826,-11.2179,60.851205778,11.00826,-1.1379,11.0669148654,48.8,-10.08,49.8301755967,132.58,60.47826,8.3321,61.0495194333,11.00826,-1.1379,11.0669148654,49.47,9.47,50.3682618322,132.15
2020-11-19 14:00:00,58.52304,-11.02774,59.5529786018,7.75304,-0.48774000000000006,7.7683665947,50.77,-10.54,51.8525264573,132.77,59.21304,8.58226,59.8317582288,7.75304,-0.48774000000000006,7.7683665947,51.46,9.07,52.2531960745,132.34
2020-11-19 14:30:00,58.44224,-11.60622,59.583552755,9.99224,-1.92622,10.1762067445,48.45,-9.68,49.4075388984,132.86,59.12224,8.07378,59.6709744022,9.99224,-1.92622,10.1762067445,49.13,10.0,50.1373802666,132.44
2020-11-19 15:00:00,58.43096,-11.84526,59.6195208886,9.43096,-2.13526,9.6696608932,49.0,-9.71,49.9528187393,132.58,59.11096,7.66474,59.6058204489,9.43096,-2.13526,9.6696608932,49.68,9.8,50.6373617006,132.09
2020-11-19 15:30:00,58.91564,-11.59914,60.0465876245,8.62564,-1.12914,8.699231147,50.29,-10.47,51.3683268172,132.71,59.59564,8.00086,60.1303090608,8.62564,-1.12914,8.699231147,50.97,9.13,51.7812495021,132.26
2020-11-19 16:00:00,60.30276,-11.59546,61.4074715017,5.37276,-0.9854600000000001,5.4623878871,54.93,-10.61,55.9453036456,131.42,61.04276,7.64454,61.519570384,5.37276,-0.9854600000000001,5.4623878871,55.67,8.63,56.334942975,131.03
2020-11-19 16:30:00,62.63546,-12.916360000000001,63.9533674255,6.10546,-0.88636,6.1694631745,56.53,-12.03,57.7958631738,131.68,63.38546,6.40364,63.7081089396,6.10546,-0.88636,6.1694631745,57.28,7.29,57.7420340826,131.3
2020-11-19 17:00:00,64.31386,-13.94138,65.8075578061,18.14386,-1.9513800000000001,18.2484941736,46.17,-11.99,47.7014570008,131.63,64.96386,5.29862,65.1795863749,18.14386,-1.9513800000000001,18.2484941736,46.82,7.25,47.3780001689,131.2
2020-11-19 17:30:00,65.1672,-14.11306,66.6779005249,17.4572,-1.49306,17.5209320529,47.71,-12.62,49.3508713196,131.45,65.8272,5.09694,66.0242308339,17.4572,-1.49306,17.5209320529,48.37,6.59,48.8168515986,131.05
2020-11-19 18:00:00,64.93988,-14.58448,66.5574569172,19.10988,-2.14448,19.2298286026,45.83,-12.44,47.4883406743,131.45,65.58988,4.65552,65.7548950641,19.10988,-2.14448,19.2298286026,46.48,6.8,46.9747847254,131.08
2020-11-19 18:30:00,65.76092,-14.17474,67.2712557733,17.17092,-2.42474,17.341276127,48.59,-11.75,49.9905050985,131.42,66.44092,5.05526,66.6329610937,17.17092,-2.42474,17.341276127,49.27,7.48,49.8345592937,131.08
2020-11-19 19:00:00,64.9296,-14.07616,66.437875015,13.9696,-0.9561600000000001,14.0022843174,50.96,-13.12,52.621820569,131.79,65.6196,5.25384,65.8295886278,13.9696,-0.9561600000000001,14.0022843174,51.65,6.21,52.0219818923,131.45
2020-11-19 19:30:00,63.5714,-14.2334,65.1453188918,12.9714,-1.1534,13.0225784513,50.6,-13.08,52.2632413844,131.35,64.2614,4.9566,64.4522723689,12.9714,-1.1534,13.0225784513,51.29,6.11,51.6526494964,131.01
2020-11-19 20:00:00,61.02536,-14.2086,62.6576322333,2.34536,0.7914,2.475283315,58.68,-15.0,60.566842414,131.8,61.80536,5.1114,62.016360218,2.34536,0.7914,2.475283315,59.46,4.32,59.616725841,131.48
2020-11-19 20:30:00,58.87704,-7.22686,59.3189122003,1.67704,0.6631400000000001,1.8033906458,57.2,-7.89,57.7415976571,130.95,59.25704,0.61314,59.2602120332,1.67704,0.6631400000000001,1.8033906458,57.58,-0.05,57.5800217089,130.63
2020-11-19 21:00:00,57.36388,-2.378,57.4131484301,1.75388,0.652,1.8711491267,55.61,-3.03,55.6924860282,132.62,57.49388,-2.5380000000000003,57.5498712549,1.75388,0.652,1.8711491267,55.74,-3.19,55.8312072232,132.3
2020-11-19 21:30:00,54.06066,-7.25028,54.5446745312,3.51066,0.6797200000000001,3.5758569482,50.55,-7.93,51.1682264692,132.76,54.32066,-2.14028,54.3628080705,3.51066,0.6797200000000001,3.5758569482,50.81,-2.8200000000000003,50.8881960773,132.41
2020-11-19 22:00:00,50.07968,-17.77304,53.1399595384,1.56968,0.69696,1.7174540879,48.51,-18.47,51.9072345632,132.28,50.75968,1.66696,50.787044306,1.56968,0.69696,1.7174540879,49.19,0.97,49.1995630062,131.95
2020-11-19 22:30:00,48.03306,-16.40784,50.7581724103,1.41306,0.9421600000000001,1.6983533287,46.62,-17.35,49.7438126806,132.44,48.69306,3.0721600000000002,48.7898786556,1.41306,0.9421600000000001,1.6983533287,47.28,2.13,47.3279547414,132.11
2020-11-19 23:00:00,45.0548,-16.4036,47.9480249437,1.3548,1.3964,1.9456145559,43.7,-17.8,47.1861208408,131.08,45.6848,2.7064,45.7648943187,1.3548,1.3964,1.9456145559,44.33,1.31,44.3493517427,130.79
2020-11-19 23:30:00,42.72768,-16.92686,45.958385825,1.82768,1.09314,2.1296406368,40.9,-18.02,44.6937400538,131.68,43.33768,2.36314,43.4020614538,1.82768,1.09314,2.1296406368,41.51,1.27,41.5294233044,131.37
2020-11-20 00:00:00,40.56976,-17.63212,44.2356991824,2.00976,1.08788,2.2853048269,38.56,-18.72,42.8638775661,132.89,41.15976,1.95788,41.2062997289,2.00976,1.08788,2.2853048269,39.15,0.87,39.1596654735,132.54
2020-11-20 00:30:00,39.24272,-17.75864,43.0738942708,2.04272,0.89136,2.2287278093,37.2,-18.65,41.6132490921,132.17,39.82272,1.6613600000000002,39.8573599884,2.04272,0.89136,2.2287278093,37.78,0.77,37.7878459296,131.85
2020-11-20 01:00:00,38.37104,-17.98802,42.378126129,2.00104,0.7519800000000001,2.1376704615,36.37,-18.74,40.9141112576,132.2,38.95104,1.42198,38.9769873669,2.00104,0.7519800000000001,2.1376704615,36.95,0.67,36.9560739257,131.85
2020-11-20 01:30:00,37.67628,-18.08654,41.7926429388,1.75628,0.8434600000000001,1.9483183031,35.92,-18.93,40.6028484222,132.29,38.23628,1.31346,38.2588327764,1.75628,0.8434600000000001,1.9483183031,36.48,0.47000000000000003,36.4830275608,131.93
2020-11-20 02:00:00,36.9655,-18.23198,41.217147948,1.6155,1.09802,1.9533274611,35.35,-19.33,40.2898423923,133.08,37.5255,1.38802,37.5511617633,1.6155,1.09802,1.9533274611,35.91,0.29,35.9111709639,132.7
2020-11-20 02:30:00,36.1546,-18.63584,40.6749263511,1.4346,1.26416,1.9121134029,34.72,-19.9,40.0186006752,133.63,36.7146,1.17416,36.7333704534,1.4346,1.26416,1.9121134029,35.28,-0.09,35.2801147957,133.25
2020-11-20 03:00:00,35.71954,-18.63192,40.2868958931,2.03954,0.66808,2.1461720103,33.68,-19.3,38.8179391519,133.07,36.27954,0.93808,36.29166594,2.03954,0.66808,2.1461720103,34.24,0.27,34.2410645278,132.7
2020-11-20 03:30:00,35.01398,-18.94582,39.8110900493,2.85398,0.16418000000000002,2.8586984648,32.16,-19.11,37.4093263773,133.16,35.55398,0.7441800000000001,35.5617673592,2.85398,0.16418000000000002,2.8586984648,32.7,0.58,32.7051433264,132.8
2020-11-20 04:00:00,34.7753,-19.04614,39.649425456,2.8153,0.03386,2.8155036121,31.96,-19.08,37.2221439468,133.2,35.3053,0.6238600000000001,35.3108115085,2.8153,0.03386,2.8155036121,32.49,0.59,32.4953565914,132.8
2020-11-20 04:30:00,34.90494,-18.9088,39.6975761709,2.76494,-0.1388,2.7684216882,32.14,-18.77,37.2195177293,132.98,35.44494,0.7212000000000001,35.4522763873,2.76494,-0.1388,2.7684216882,32.68,0.86,32.691313831,132.6
2020-11-20 05:00:00,35.8454,-18.62838,40.3968964474,3.2754,-0.58838,3.3278275473,32.57,-18.04,37.2323313801,132.81,36.3854,0.9516200000000001,36.3978421584,3.2754,-0.58838,3.3278275473,33.11,1.54,33.145794605,132.43
2020-11-20 05:30:00,37.128,-18.35006,41.4151311238,4.728,-1.12006,4.8588597843,32.4,-17.23,36.696497108,132.38,37.658,1.09994,37.6740604661,4.728,-1.12006,4.8588597843,32.93,2.22,33.0047466283,131.97
2020-11-20 06:00:00,38.75736,-17.83496,42.6640217557,5.19736,-1.28496,5.3538465771,33.56,-16.55,37.418927029,132.0,39.29736,1.53504,39.3273295657,5.19736,-1.28496,5.3538465771,34.1,2.8200000000000003,34.216405422,131.62
2020-11-20 06:30:00,42.57968,-16.37436,45.6196099754,3.95968,-0.7943600000000001,4.0385732025,38.62,-15.58,41.6442168854,131.72,43.16968,2.9356400000000002,43.2693800916,3.95968,-0.7943600000000001,4.0385732025,39.21,3.73,39.387015627,131.32
2020-11-20 07:00:00,45.78728,-15.76936,48.4267253137,4.56728,-0.18936000000000003,4.5712037592,41.22,-15.58,44.0661411971,132.19,46.41728,3.65064,46.5606169956,4.56728,-0.18936000000000003,4.5712037592,41.85,3.84,42.0258027883,131.76
2020-11-20 07:30:00,51.51692,-14.71734,53.5779165605,11.58692,-2.13734,11.7823994739,39.93,-12.58,41.8647978617,132.01,52.11692,4.73266,52.3313617343,11.58692,-2.13734,11.7823994739,40.53,6.87,41.1081232848,131.76
2020-11-20 08:00:00,56.15778,-13.18368,57.6845358209,14.84778,-2.48368,15.0540770979,41.31,-10.7,42.6732480601,130.76,56.76778,6.12632,57.0973961129,14.84778,-2.48368,15.0540770979,41.92,8.61,42.7950756513,131.22
2020-11-20 08:30:00,59.42456,-13.92812,61.0349969929,11.35456,-2.6581200000000003,11.6615451261,48.07,-11.27,49.3734523808,130.61,60.09456,5.32188,60.3297484524,11.35456,-2.6581200000000003,11.6615451261,48.74,7.98,49.3889461317,131.0
2020-11-20 09:00:00,60.67782,-13.51788,62.1653514399,12.60782,-1.78788,12.7339561821,48.07,-11.73,49.4804789791,131.17,61.35782,5.98212,61.6487456064,12.60782,-1.78788,12.7339561821,48.75,7.77,49.3653258877,131.88
2020-11-20 09:30:00,61.33416,-13.62442,62.829165228,17.42416,-2.53442,17.6075164757,43.91,-11.09,45.2888087721,131.13,61.97416,5.83558,62.2482971787,17.42416,-2.53442,17.6075164757,44.55,8.37,45.3294540007,131.82
2020-11-20 10:00:00,62.37172,-13.23814,63.7611151598,14.63172,-2.90814,14.9179257411,47.74,-10.33,48.8448206057,131.48,63.03172,6.35186,63.3509577798,14.63172,-2.90814,14.9179257411,48.4,9.26,49.2778611549,132.18
2020-11-20 10:30:00,63.07794,-12.98324,64.4002409587,12.95794,-3.28324,13.3674183723,50.12,-9.7,51.0500186092,130.88,63.77794,6.44676,64.1029355423,12.95794,-3.28324,13.3674183723,50.82,9.73,51.7430700674,131.59
2020-11-20 11:00:00,63.64852,-13.022,64.9669653146,13.94852,-2.922,14.2512909657,49.7,-10.1,50.7158752266,131.78,64.32852,6.618,64.6680478242,13.94852,-2.922,14.2512909657,50.38,9.54,51.2752961961,132.42
2020-11-20 11:30:00,64.66616,-11.63384,65.7043262068,16.33616,-3.09384,16.6265441235,48.33,-8.54,49.0787173834,132.62,65.33616,8.06616,65.8321862062,16.33616,-3.09384,16.6265441235,49.0,11.16,50.2548067353,132.62
2020-11-20 12:00:00,64.95562,-11.49282,65.964516834,14.03562,-3.29282,14.4167018536,50.92,-8.2,51.5760254382,132.94,65.63562,8.17718,66.1430335375,14.03562,-3.29282,14.4167018536,51.6,11.47,52.8594447568,132.48
2020-11-20 12:30:00,64.694,-11.81142,65.7633885868,15.594,-3.81142,16.0530295713,49.1,-8.0,49.7474622468,132.15,65.354,7.71858,65.8082197998,15.594,-3.81142,16.0530295713,49.76,11.53,51.0783564732,131.94
2020-11-20 13:00:00,64.11022,-12.66594,65.3494173236,16.36022,-3.86594,16.8107789984,47.75,-8.8,48.5541192897,132.82,64.78022,7.00406,65.1577605488,16.36022,-3.86594,16.8107789984,48.42,10.87,49.6251277076,132.51
2020-11-20 13:30:00,63.75816,-12.45908,64.9640796212,17.19816,-3.21908,17.4968335259,46.56,-9.24,47.4680018539,132.3,64.40816,7.18092,64.8072271173,17.19816,-3.21908,17.4968335259,47.21,10.4,48.3419496918,132.33
2020-11-20 14:00:00,63.30642,-12.91718,64.610806777,19.16642,-3.52718,19.4882696607,44.14,-9.39,45.1277265104,132.64,63.92642,6.91282,64.2990999499,19.16642,-3.52718,19.4882696607,44.76,10.44,45.9614099,132.97
2020-11-20 14:30:00,62.4013,-13.48926,63.8426376103,18.4613,-3.2192600000000002,18.7398834745,43.94,-10.27,45.1242340655,132.79,63.0413,6.40074,63.3654083727,18.4613,-3.2192600000000002,18.7398834745,44.58,9.62,45.6061487083,133.21
2020-11-20 15:00:00,61.73382,-13.57892,63.2095847175,15.53382,-2.66892,15.7614307015,46.2,-10.91,47.4707078102,133.38,62.37382,6.48108,62.7096309936,15.53382,-2.66892,15.7614307015,46.84,9.15,47.7253402293,133.7
2020-11-20 15:30:00,61.26134,-14.06456,62.8551002433,12.47134,-2.49456,12.7183784733,48.79,-11.57,50.1430852661,133.98,61.94134,6.11544,62.2424951893,12.47134,-2.49456,12.7183784733,49.47,8.61,50.2136734366,134.14
2020-11-20 16:00:00,62.2474,-13.9701,63.7957874845,13.9674,-2.7201,14.2297999554,48.28,-11.25,49.5733890308,133.46,62.9074,6.1199,63.2043839521,13.9674,-2.7201,14.2297999554,48.94,8.84,49.7319736186,133.77
2020-11-20 16:30:00,64.06482,-13.6044,65.493365015,13.92482,-2.5544000000000002,14.1571738491,50.14,-11.05,51.3431796834,132.92,64.74482,6.2956,65.0501829067,13.92482,-2.5544000000000002,14.1571738491,50.82,8.85,51.584832073,133.03
2020-11-20 17:00:00,66.13664,-13.341380000000001,67.4688637135,14.79664,-2.79138,15.0576345285,51.34,-10.55,52.4127665746,132.23,66.82664,6.31862,67.1246956968,14.79664,-2.79138,15.0576345285,52.03,9.11,52.8215202356,132.36
2020-11-20 17:30:00,67.3085,-14.00602,68.7502928611,24.1385,-4.8760200000000005,24.6260584197,43.17,-9.13,44.1248886684,132.77,67.9485,5.80398,68.1959297619,24.1385,-4.8760200000000005,24.6260584197,43.81,10.68,45.0929983479,132.81
2020-11-20 18:00:00,66.39402,-14.36952,67.9312078267,21.34402,-5.06952,21.937803508800002,45.05,-9.3,45.9999184782,132.66,67.02402,5.29048,67.2324953842,21.34402,-5.06952,21.937803508800002,45.68,10.36,46.8400683176,132.37
2020-11-20 18:30:00,65.1331,-14.64714,66.7597140931,25.9531,-5.53714,26.5372063147,39.18,-9.11,40.225172467,132.54,65.7231,5.03286,65.9155183048,25.9531,-5.53714,26.5372063147,39.77,10.57,41.1506719265,132.37
2020-11-20 19:00:00,64.2123,-14.52882,65.8354470015,26.6323,-5.57882,27.2103406058,37.58,-8.95,38.6310613367,131.35,64.7823,4.81118,64.9607100198,26.6323,-5.57882,27.2103406058,38.15,10.39,39.5395321166,131.14
2020-11-20 19:30:00,62.11202,-14.768180000000001,63.8435757848,22.88202,-5.4581800000000005,23.5239998341,39.23,-9.31,40.3195858114,130.38,62.68202,4.29182,62.8287780415,22.88202,-5.4581800000000005,23.5239998341,39.8,9.75,40.9768532223,130.23
2020-11-20 20:00:00,60.61554,-14.05438,62.223542865,23.39554,-6.05438,24.1662328276,37.22,-8.0,38.0700459679,129.84,61.18554,4.88562,61.3802866389,23.39554,-6.05438,24.1662328276,37.79,10.94,39.3416789169,129.82
2020-11-20 20:30:00,58.04804,-13.97478,59.7065274814,14.53804,-2.93478,14.8313027307,43.51,-11.04,44.8887703106,130.68,58.64804,5.23522,58.8812374555,14.53804,-2.93478,14.8313027307,44.11,8.17,44.8602385192,130.75
2020-11-20 21:00:00,55.22052,-15.01968,57.2267124372,13.33052,-2.65968,13.5932579308,41.89,-12.36,43.6754129918,131.46,55.83052,4.39032,56.0028737939,13.33052,-2.65968,13.5932579308,42.5,7.05,43.0807671705,131.55
2020-11-20 21:30:00,52.87254,-15.471,55.0895391799,13.03254,-2.401,13.2518640142,39.84,-13.07,41.9291127977,130.79,53.46254,3.769,53.595228745200004,13.03254,-2.401,13.2518640142,40.43,6.17,40.89809042,130.99
2020-11-20 22:00:00,50.6238,-17.20562,53.4677705354,13.6538,-2.48562,13.8782045389,36.97,-14.72,39.7927041051,132.07,51.1738,2.35438,51.2279309715,13.6538,-2.48562,13.8782045389,37.52,4.84,37.8308868519,132.15
2020-11-20 22:30:00,47.78562,-18.6821,51.3077610035,14.62562,-2.8721,14.9049561822,33.16,-15.81,36.7361089393,132.0,48.32562,0.8879,48.333776128,14.62562,-2.8721,14.9049561822,33.7,3.76,33.909107921,132.21
2020-11-20 23:00:00,45.679,-19.1781,49.5416043403,15.709,-3.5881,16.1135701386,29.97,-15.59,33.7823770626,132.26,46.169,0.46190000000000003,46.1713104927,15.709,-3.5881,16.1135701386,30.46,4.05,30.7280669747,132.41
2020-11-20 23:30:00,43.07794,-19.56318,47.3120167226,17.30794,-3.81318,17.7230112779,25.77,-15.75,30.2019105356,132.09,43.53794,0.01682,43.537943249,17.30794,-3.81318,17.7230112779,26.23,3.83,26.5081459178,132.21
2020-11-21 00:00:00,40.80146,-19.9916,45.4359242086,15.17146,-2.9216,15.4502085776,25.63,-17.07,30.7941845159,132.37,41.26146,-0.4116,41.2635128884,15.17146,-2.9216,15.4502085776,26.09,2.51,26.2104597442,132.37
2020-11-21 00:30:00,39.5507,-19.85934,44.2566521071,17.4207,-3.68934,17.8070777537,22.13,-16.17,27.4081338292,130.59,39.9807,-0.75934,39.9879102946,17.4207,-3.68934,17.8070777537,22.56,2.93,22.7494725214,130.66
2020-11-21 01:00:00,38.53388,-19.69766,43.2765261699,17.48388,-3.74766,17.8810238893,21.05,-15.95,26.4103199526,130.04,38.94388,-0.7176600000000001,38.950491978,17.48388,-3.74766,17.8810238893,21.46,3.03,21.6728516813,130.17
2020-11-21 01:30:00,37.1487,-19.81048,42.1008435726,16.5987,-3.35048,16.9334744787,20.55,-16.46,26.3293391486,131.0,37.5587,-0.59048,37.5633413359,16.5987,-3.35048,16.9334744787,20.96,2.76,21.1409365923,131.05
2020-11-21 02:00:00,36.4754,-20.00806,41.6026113378,17.6854,-3.71806,18.072004408,18.79,-16.29,24.868216663,131.43,36.8654,-0.6480600000000001,36.8710957109,17.6854,-3.71806,18.072004408,19.18,3.07,19.4241421947,131.49
2020-11-21 02:30:00,35.7437,-20.22354,41.0682804585,18.2637,-3.87354,18.669950450400002,17.48,-16.35,23.9347634206,131.56,36.1337,-0.81354,36.1428571508,18.2637,-3.87354,18.669950450400002,17.87,3.06,18.1300992827,131.66
2020-11-21 03:00:00,35.14478,-20.56426,40.7190907388,16.71478,-3.39426,17.0559336126,18.43,-17.17,25.1887633678,132.12,35.53478,-1.02426,35.5495386496,16.71478,-3.39426,17.0559336126,18.82,2.37,18.9686399091,132.14
2020-11-21 03:30:00,35.37836,-20.69178,40.9850962651,18.82836,-4.17178,19.2849912797,16.55,-16.52,23.3840308758,132.24,35.75836,-1.12178,35.7759514235,18.82836,-4.17178,19.2849912797,16.93,3.05,17.2025405101,132.2
2020-11-21 04:00:00,35.30918,-20.7965,40.9784407283,19.05918,-4.2265,19.5221833954,16.25,-16.57,23.2083476361,132.84,35.67918,-1.1065,35.6963335333,19.05918,-4.2265,19.5221833954,16.62,3.12,16.9103163779,132.66
2020-11-21 04:30:00,35.12148,-21.03378,40.9382249063,18.88148,-4.17378,19.3372884986,16.24,-16.86,23.4093400163,132.98,35.49148,-1.27378,35.5143304608,18.88148,-4.17378,19.3372884986,16.61,2.9,16.8612603325,132.92
2020-11-21 05:00:00,34.647,-22.57906,41.3549097385,18.707,-4.10906,19.152969041,15.94,-18.47,24.3972232027,132.78,35.027,-2.84906,35.1426787807,18.707,-4.10906,19.152969041,16.32,1.26,16.3685674388,132.75
2020-11-21 05:30:00,35.2233,-22.4838,41.7875833871,17.7133,-3.7738,18.1108410442,17.51,-18.71,25.625459995900002,132.93,35.6133,-2.7338,35.7180738469,17.7133,-3.7738,18.1108410442,17.9,1.04,17.9301868367,132.93
2020-11-21 06:00:00,35.97312,-22.19126,42.2672140426,17.58312,-3.74126,17.9767387288,18.39,-18.45,26.0498483681,132.74,36.35312,-2.4612600000000002,36.4363435943,17.58312,-3.74126,17.9767387288,18.77,1.28,18.8135934898,132.79
2020-11-21 06:30:00,37.86916,-21.30144,43.449103847800004,16.67916,-3.46144,17.0345515109,21.19,-17.84,27.6998501801,131.68,38.28916,-1.90144,38.3363436908,16.67916,-3.46144,17.0345515109,21.61,1.56,21.6662340982,131.67
2020-11-21 07:00:00,39.61878,-20.8416,44.7662821692,17.62878,-3.7916,18.0319193335,21.99,-17.05,27.8255745673,131.01,40.03878,-1.6316000000000002,40.0720104618,17.62878,-3.7916,18.0319193335,22.41,2.16,22.5138557337,130.98
2020-11-21 07:30:00,41.80264,-19.52086,46.1359370351,18.30264,-3.9608600000000003,18.7263195238,23.5,-15.56,28.1844567093,130.55,42.23264,-0.43086,42.234837773,18.30264,-3.9608600000000003,18.7263195238,23.93,3.5300000000000002,24.1889602918,130.55
2020-11-21 08:00:00,44.09174,-18.45366,47.7976893126,19.90174,-4.63366,20.4340416957,24.19,-13.82,27.8594418465,130.85,44.54174,0.7363400000000001,44.5478259719,19.90174,-4.63366,20.4340416957,24.64,5.37,25.2183762364,130.88
2020-11-21 08:30:00,47.1737,-18.08362,50.5210380336,19.5937,-4.27362,20.0543488449,27.58,-13.81,30.844326869,131.61,47.6437,1.3363800000000001,47.6624386828,19.5937,-4.27362,20.0543488449,28.05,5.61,28.6054994713,131.65
2020-11-21 09:00:00,49.93994,-17.13678,52.7983601637,20.29994,-4.63678,20.8227590096,29.64,-12.5,32.1679903009,131.47,50.42994,2.30322,50.4825085626,20.29994,-4.63678,20.8227590096,30.13,6.94,30.9189343283,131.6
2020-11-21 09:30:00,52.38986,-16.66708,54.9771678658,19.26986,-4.08708,19.6985209431,33.12,-12.58,35.4286720045,131.88,52.90986,2.81292,52.984580815,19.26986,-4.08708,19.6985209431,33.64,6.9,34.3403494449,131.82
2020-11-21 10:00:00,54.2867,-16.22846,56.6604686784,19.3067,-4.13846,19.745265662,34.98,-12.09,37.0103836781,132.27,54.8267,3.40154,54.9321172654,19.3067,-4.13846,19.745265662,35.52,7.54,36.3114582467,132.26
2020-11-21 10:30:00,54.79972,-16.31474,57.1767439904,19.70972,-4.17474,20.1469977055,35.09,-12.14,37.1306840767,132.57,55.33972,3.44526,55.4468612831,19.70972,-4.17474,20.1469977055,35.63,7.62,36.4357146218,132.67
2020-11-21 11:00:00,55.55,-16.06212,57.8255497068,18.89,-3.90212,19.2888216461,36.66,-12.16,38.624101284,132.8,56.11,3.75788,56.2356982894,18.89,-3.90212,19.2888216461,37.22,7.66,38.0000526315,132.86
2020-11-21 11:30:00,56.66818,-15.71424,58.8066319669,19.21818,-3.92424,19.6147419583,37.45,-11.79,39.2620249096,132.8,57.22818,4.10576,57.3752721239,19.21818,-3.92424,19.6147419583,38.01,8.03,38.8489510798,132.86
2020-11-21 12:00:00,56.4839,-15.96362,58.6964063867,19.0839,-3.86362,19.4710759516,37.4,-12.1,39.3086504475,132.58,57.0539,3.7463800000000003,57.1767686068,19.0839,-3.86362,19.4710759516,37.97,7.61,38.7250952226,132.55
2020-11-21 12:30:00,56.46732,-15.97826,58.6844359316,19.24732,-3.92826,19.6440971747,37.22,-12.05,39.1220002045,131.76,57.01732,3.57174,57.1290828441,19.24732,-3.92826,19.6440971747,37.77,7.5,38.507439541,131.92
2020-11-21 13:00:00,56.57966,-15.983,58.7938280325,18.13966,-3.623,18.4979294494,38.44,-12.36,40.3782515719,131.69,57.14966,3.567,57.2608690741,18.13966,-3.623,18.4979294494,39.01,7.19,39.6670669448,131.89
2020-11-21 13:30:00,55.8859,-16.23524,58.1963644626,18.2659,-3.73524,18.6439030428,37.62,-12.5,39.6423309103,131.69,56.4459,3.32476,56.5437322421,18.2659,-3.73524,18.6439030428,38.18,7.06,38.8272584662,131.89
2020-11-21 14:00:00,55.2027,-16.31704,57.563737558,17.3327,-3.57704,17.697957635,37.87,-12.74,39.9555315319,131.27,55.7727,3.10296,55.8589511721,17.3327,-3.57704,17.697957635,38.44,6.68,39.0160992412,131.48
2020-11-21 14:30:00,55.18304,-16.41498,57.5727320182,18.33304,-3.29498,18.6267884736,36.85,-13.12,39.1159417629,131.27,55.74304,3.04502,55.8261466989,18.33304,-3.29498,18.6267884736,37.41,6.34,37.9434276259,131.66
2020-11-21 15:00:00,54.91298,-16.63828,57.3782862574,17.05298,-3.39828,17.3882843846,37.86,-13.24,40.1083183392,131.59,55.47298,2.92172,55.5498691073,17.05298,-3.39828,17.3882843846,38.42,6.32,38.9363429202,131.9
2020-11-21 15:30:00,55.5165,-16.66984,57.9652079948,19.3865,-3.46984,19.6945721425,36.13,-13.2,38.4657886959,132.73,56.0765,3.17016,56.1660374842,19.3865,-3.46984,19.6945721425,36.69,6.64,37.2859987127,132.87
2020-11-21 16:00:00,55.25374,-19.5927,58.6246507647,17.00374,-3.7127,17.404347597,38.25,-15.88,41.4154186264,132.04,55.88374,0.25730000000000003,55.8843323274,17.00374,-3.7127,17.404347597,38.88,3.9699999999999998,39.0821608922,132.12
2020-11-21 16:30:00,57.04978,-19.24574,60.2086032573,19.17978,-3.76574,19.5459652766,37.87,-15.48,40.9117012602,130.74,57.68978,0.45426000000000005,57.6915684359,19.17978,-3.76574,19.5459652766,38.51,4.22,38.7405278746,130.82
2020-11-21 17:00:00,58.52654,-18.5163,61.3857414231,21.01654,-3.7463,21.3478269916,37.51,-14.77,40.3131864283,130.05,59.16654,0.9637,59.1743878148,21.01654,-3.7463,21.3478269916,38.15,4.71,38.4396488017,130.12
2020-11-21 17:30:00,60.18312,-18.10268,62.8467577216,33.59312,-6.18268,34.1573307405,26.59,-11.92,29.1395693173,129.65,60.69312,1.26732,60.7063498764,33.59312,-6.18268,34.1573307405,27.1,7.45,28.1053820469,129.66
2020-11-21 18:00:00,59.22448,-18.55814,62.0640281607,32.46448,-5.83814,32.9852442818,26.76,-12.72,29.6293098131,129.65,59.75448,0.82186,59.7601316425,32.46448,-5.83814,32.9852442818,27.29,6.66,28.0909184613,129.69
2020-11-21 18:30:00,58.69482,-17.73752,61.3164049059,19.17482,-3.36752,19.4682796616,39.52,-14.37,42.0514839215,129.43,59.34482,1.6124800000000001,59.3667226027,19.17482,-3.36752,19.4682796616,40.17,4.98,40.4775159811,129.6
2020-11-21 19:00:00,57.33086,-18.12242,60.1269458313,18.68086,-2.95242,18.9127288934,38.65,-15.17,41.520493735,130.56,57.98086,1.5375800000000002,58.0012437677,18.68086,-2.95242,18.9127288934,39.3,4.49,39.5556582552,130.72
2020-11-21 19:30:00,56.87448,-18.3431,59.7593155322,19.44448,-3.3131,19.7247163245,37.43,-15.03,40.3349203545,131.34,57.52448,1.5269,57.5447410532,19.44448,-3.3131,19.7247163245,38.08,4.84,38.3863517412,131.45
2020-11-21 20:00:00,54.50464,-18.89224,57.6859819518,15.38464,-3.19224,15.7123373229,39.12,-15.7,42.152869416,131.74,55.15464,1.09776,55.1655634481,15.38464,-3.19224,15.7123373229,39.77,4.29,40.0007124937,131.89
2020-11-21 20:30:00,52.11906,-19.34996,55.5951199952,13.65906,-2.91996,13.9676800681,38.46,-16.43,41.8224401488,131.51,52.75906,0.5500400000000001,52.7619271453,13.65906,-2.91996,13.9676800681,39.1,3.47,39.2536737134,131.59
2020-11-21 21:00:00,50.16424,-19.39458,53.7829034932,12.74424,-2.57458,13.0016966337,37.42,-16.82,41.026440255,130.4,50.80424,0.12542,50.8043948114,12.74424,-2.57458,13.0016966337,38.06,2.7,38.1556496472,130.35
2020-11-21 21:30:00,48.3104,-19.80428,52.2121083129,11.4604,-2.03428,11.6395473829,36.85,-17.77,40.910822529,130.98,48.9404,-0.10428000000000001,48.9405110974,11.4604,-2.03428,11.6395473829,37.48,1.9300000000000002,37.529658938,131.04
2020-11-21 22:00:00,46.55454,-20.2541,50.7696145487,10.43454,-2.1541,10.6545657735,36.12,-18.1,40.4012920585,131.53,47.17454,-0.3241,47.1756533078,10.43454,-2.1541,10.6545657735,36.74,1.83,36.7855474337,131.74
2020-11-21 22:30:00,43.96924,-20.45118,48.4927296568,7.83924,-1.78118,8.0390475785,36.13,-18.67,40.6687324612,131.27,44.59924,-0.6211800000000001,44.6035657002,7.83924,-1.78118,8.0390475785,36.76,1.16,36.7782979487,131.38
2020-11-21 23:00:00,41.85354,-18.86656,45.9093225474,8.04354,-1.69656,8.2205140694,33.81,-17.17,37.9199815401,131.06,42.45354,0.79344,42.4609538937,8.04354,-1.69656,8.2205140694,34.41,2.49,34.499973913,130.86
2020-11-21 23:30:00,39.53036,-19.11318,43.9085756025,5.69036,-1.31318,5.8399176914,33.84,-17.8,38.2359202845,131.44,40.13036,0.6468200000000001,40.1355723747,5.69036,-1.31318,5.8399176914,34.44,1.96,34.4957272716,131.29
2020-11-22 00:00:00,37.38782,-19.47716,42.156954895,5.68782,-1.27716,5.8294454297,31.7,-18.2,36.5531120426,131.5,37.96782,0.23284000000000002,37.9685339461,5.68782,-1.27716,5.8294454297,32.28,1.51,32.3152982347,131.24
2020-11-22 00:30:00,36.031,-19.19924,40.8269981456,4.571,-0.51924,4.60039685,31.46,-18.68,36.5878941728,130.63,36.601,0.27076,36.602001475,4.571,-0.51924,4.60039685,32.03,0.79,32.0397409478,130.39
2020-11-22 01:00:00,35.27652,-19.34366,40.2319530412,5.43652,-0.78366,5.4927108704,29.84,-18.56,35.1411325942,130.87,35.81652,0.20634000000000002,35.8171143604,5.43652,-0.78366,5.4927108704,30.38,0.99,30.3961263979,130.66
2020-11-22 01:30:00,34.2239,-19.51214,39.3954177359,4.8639,-0.49214,4.8887344978,29.36,-19.02,34.9824241584,130.98,34.7839,0.027860000000000003,34.7839111572,4.8639,-0.49214,4.8887344978,29.92,0.52,29.9245183754,130.75
2020-11-22 02:00:00,33.40002,-19.53822,38.6950045454,3.36002,0.22178,3.3673314017,30.04,-19.76,35.9563513166,131.43,33.96002,0.19178,33.9605615084,3.36002,0.22178,3.3673314017,30.6,-0.03,30.6000147059,131.2
2020-11-22 02:30:00,32.97584,-19.59602,38.3589627538,3.7058400000000002,0.13398000000000002,3.7082611486,29.27,-19.73,35.2988073453,131.65,33.53584,0.16398000000000001,33.5362409036,3.7058400000000002,0.13398000000000002,3.7082611486,29.83,0.03,29.8300150855,131.4
2020-11-22 03:00:00,32.25448,-19.9077,37.9034035327,3.86448,-0.1277,3.8665893188,28.39,-19.78,34.6011632752,132.4,32.79448,0.0223,32.7944875819,3.86448,-0.1277,3.8665893188,28.93,0.15,28.9303888671,132.13
2020-11-22 03:30:00,31.9174,-20.02366,37.6784737291,3.2274,0.06634000000000001,3.2280817455,28.69,-20.09,35.0246227674,132.89,32.4574,0.07634,32.4574897759,3.2274,0.06634000000000001,3.2280817455,29.23,0.01,29.2300017106,132.6
2020-11-22 04:00:00,31.6234,-20.13448,37.4891545974,2.5934,0.36552,2.6190319644,29.03,-20.5,35.5385832582,133.1,32.1834,0.06552000000000001,32.1834666938,2.5934,0.36552,2.6190319644,29.59,-0.30000000000000004,29.591520745,132.81
2020-11-22 04:30:00,31.21552,-20.15792,37.1584502852,2.73552,0.16208,2.7403174263,28.48,-20.32,34.9858943004,132.73,31.75552,-0.03792,31.7555426406,2.73552,0.16208,2.7403174263,29.02,-0.2,29.0206891717,132.5
2020-11-22 05:00:00,31.12382,-20.2201,37.1152881627,2.36382,0.6799000000000001,2.4596562773,28.76,-20.9,35.552040729,132.46,31.67382,-0.2001,31.6744520616,2.36382,0.6799000000000001,2.4596562773,29.31,-0.88,29.3232075326,132.22
2020-11-22 05:30:00,31.63228,-20.24376,37.5554384469,3.84228,0.21624000000000002,3.8483600840000003,27.79,-20.46,34.5093567022,131.96,32.17228,-0.38376000000000005,32.1745687172,3.84228,0.21624000000000002,3.8483600840000003,28.33,-0.6000000000000001,28.3363529763,131.71
2020-11-22 06:00:00,32.1313,-20.10772,37.9043644359,3.2813,0.6322800000000001,3.3416624139,28.85,-20.74,35.5312552551,132.16,32.6913,-0.17772000000000002,32.6917830668,3.2813,0.6322800000000001,3.3416624139,29.41,-0.81,29.4211522548,131.89
2020-11-22 06:30:00,33.45306,-19.43698,38.6898360669,2.00306,1.09302,2.2818724951,31.45,-20.53,37.5577342235,131.22,34.02306,0.19302000000000002,34.0236075172,2.00306,1.09302,2.2818724951,32.02,-0.9,32.0326458476,130.94
2020-11-22 07:00:00,34.8354,-19.3474,39.847546724,1.9854,1.1026,2.2710217788,32.85,-20.45,38.6952839504,132.15,35.4254,0.5826,35.4301903455,1.9854,1.1026,2.2710217788,33.44,-0.52,33.4440428178,131.84
2020-11-22 07:30:00,36.3745,-18.96032,41.0194829898,1.7245,1.2896800000000002,2.1534100288999998,34.65,-20.25,40.1333402547,131.44,36.9845,0.76968,36.9925079922,1.7245,1.2896800000000002,2.1534100288999998,35.26,-0.52,35.2638341648,131.11
2020-11-22 08:00:00,38.02616,-18.48854,42.2825608931,1.68616,0.9814600000000001,1.9509995585,36.34,-19.47,41.2271330558,131.07,38.64616,1.1314600000000001,38.6627195691,1.68616,0.9814600000000001,1.9509995585,36.96,0.15,36.9603043819,130.76
2020-11-22 08:30:00,41.3449,-17.642,44.9515396845,1.6349,1.158,2.0034625053,39.71,-18.8,43.935453793,130.85,42.0149,1.928,42.0591132338,1.6349,1.158,2.0034625053,40.38,0.77,40.3873408384,130.52
2020-11-22 09:00:00,44.84036,-17.08732,47.9857727844,3.71036,1.50268,4.0031011119,41.13,-18.59,45.1360720489,131.56,45.52036,2.67268,45.5987542912,3.71036,1.50268,4.0031011119,41.81,1.17,41.8263672819,131.21
2020-11-22 09:30:00,48.14206,-16.11434,50.7674097693,5.19206,1.46566,5.3949649006,42.95,-17.58,46.4086080377,130.31,48.83206,3.2756600000000002,48.9418025034,5.19206,1.46566,5.3949649006,43.64,1.81,43.6775193893,129.96
2020-11-22 10:00:00,49.7672,-17.32732,52.6973454191,7.2972,1.3626800000000001,7.4233432241,42.47,-18.69,46.4006142201,129.68,50.4672,1.8626800000000001,50.5015628731,7.2972,1.3626800000000001,7.4233432241,43.17,0.5,43.1728954322,129.31
2020-11-22 10:30:00,52.54932,-7.76044,53.1192569739,7.78932,1.30956,7.898636177,44.76,-9.07,45.6697109691,132.15,52.76932,-3.28044,52.8711870479,7.78932,1.30956,7.898636177,44.98,-4.59,45.2135875595,131.81
2020-11-22 11:00:00,54.59626,-4.68952,54.7972919387,6.81626,1.36048,6.9507054475,47.78,-6.05,48.1615084897,133.42,54.69626,-4.85952,54.9117090666,6.81626,1.36048,6.9507054475,47.88,-6.22,48.2823238877,133.06
2020-11-22 11:30:00,55.0426,-4.88792,55.2592035473,8.8626,1.07208,8.9272075302,46.18,-5.96,46.563011071,133.18,55.1226,-5.05792,55.3541650238,8.8626,1.07208,8.9272075302,46.26,-6.13,46.6643814917,132.79
2020-11-22 12:00:00,55.35926,-4.75676,55.5632471463,9.10926,0.8132400000000001,9.1454894372,46.25,-5.57,46.5841968912,133.53,55.43926,-4.92676,55.6577444157,9.10926,0.8132400000000001,9.1454894372,46.33,-5.74,46.6842211031,133.16
2020-11-22 12:30:00,54.4078,-15.08398,56.460031469,7.0978,0.39602000000000004,7.1088393343,47.31,-15.48,49.7781729275,131.63,55.0578,1.70602,55.0842250112,7.0978,0.39602000000000004,7.1088393343,47.96,1.31,47.977887615,131.24
2020-11-22 13:00:00,54.08484,-16.66336,56.5936169927,6.58484,0.18664000000000003,6.5874845211,47.5,-16.85,50.4001240078,130.48,54.82484,2.77664,54.8951073477,6.58484,0.18664000000000003,6.5874845211,48.24,2.59,48.3094783661,130.1
2020-11-22 13:30:00,53.50692,-16.905,56.1138976804,7.37692,-0.34500000000000003,7.3849829848,46.13,-16.56,49.0123504843,130.9,54.24692,2.6950000000000003,54.3138228675,7.37692,-0.34500000000000003,7.3849829848,46.87,3.04,46.9684841144,130.51
2020-11-22 14:00:00,52.93048,-17.26634,55.6755081703,6.82048,-0.51634,6.8399966685999996,46.11,-16.75,49.0580737494,131.6,53.65048,2.49366,53.70840106,6.82048,-0.51634,6.8399966685999996,46.83,3.01,46.9266342283,131.13
2020-11-22 14:30:00,52.5814,-17.1304,55.3014848817,5.6414,-0.6104,5.6743265785,46.94,-16.52,49.7621743898,131.35,53.3214,2.5896,53.3842460481,5.6414,-0.6104,5.6743265785,47.68,3.2,47.7872619011,130.91
2020-11-22 15:00:00,52.48284,-17.21952,55.2354991242,3.87284,-0.31952,3.8859982882,48.61,-16.9,51.4639883802,131.32,53.23284,2.4704800000000002,53.2901353526,3.87284,-0.31952,3.8859982882,49.36,2.79,49.4387874042,130.86
2020-11-22 15:30:00,52.63602,-16.84866,55.266879279,2.58602,0.36134000000000005,2.6111426686,50.05,-17.21,52.9262373497,129.99,53.40602,2.47134,53.4631695061,2.58602,0.36134000000000005,2.6111426686,50.82,2.11,50.8637837759,129.58
2020-11-22 16:00:00,54.16088,-16.43174,56.5986130731,1.92088,0.7982600000000001,2.0801439859,52.24,-17.23,55.0080948588,130.13,54.96088,2.91826,55.0383009531,1.92088,0.7982600000000001,2.0801439859,53.04,2.12,53.082351116,129.72
2020-11-22 16:30:00,56.41218,-16.04908,58.6507205514,1.99218,1.12092,2.2858789992,54.42,-17.17,57.0643960802,130.88,57.22218,3.57092,57.3334924246,1.99218,1.12092,2.2858789992,55.23,2.45,55.2843142311,130.49
2020-11-22 17:00:00,59.01666,-16.10358,61.1742711144,5.94666,0.8764200000000001,6.0108965365,53.07,-16.98,55.720241385,130.35,59.82666,3.31642,59.9185103985,5.94666,0.8764200000000001,6.0108965365,53.88,2.44,53.9352204037,129.94
2020-11-22 17:30:00,60.39876,-16.8536,62.7060925469,15.60876,-1.2136,15.655868347,44.79,-15.64,47.4421089329,130.61,61.11876,2.6464,61.1760268152,15.60876,-1.2136,15.655868347,45.51,3.86,45.6734025446,130.18
2020-11-22 18:00:00,60.06468,-17.17138,62.4709698549,15.59468,-1.44138,15.661150041,44.47,-15.73,47.1700519398,130.72,60.774680000000004,2.33862,60.8196586032,15.59468,-1.44138,15.661150041,45.18,3.7800000000000002,45.3378517356,130.28
2020-11-22 18:30:00,59.10916,-16.7199,61.4283961366,6.74916,0.8801,6.8063012507,52.36,-17.6,55.2388414071,130.77,59.90916,2.8101000000000003,59.9750290864,6.74916,0.8801,6.8063012507,53.16,1.9300000000000002,53.1950232635,130.34
2020-11-22 19:00:00,57.80326,-16.6863,60.1635227885,3.81326,1.1237,3.9753809274,53.99,-17.81,56.8517035805,130.88,58.62326,2.8737,58.6936518264,3.81326,1.1237,3.9753809274,54.81,1.75,54.8379303038,130.47
2020-11-22 19:30:00,56.83374,-16.5279,59.1882207943,1.3337400000000001,1.4121000000000001,1.9423925447000001,55.5,-17.94,58.3274686576,131.02,57.66374,3.0821,57.7460496588,1.3337400000000001,1.4121000000000001,1.9423925447000001,56.33,1.67,56.354749578,130.66
2020-11-22 20:00:00,54.53394,-17.51778,57.2784708948,1.42394,1.32222,1.9431600171,53.11,-18.84,56.3526192825,132.22,55.34394,2.40222,55.3960500004,1.42394,1.32222,1.9431600171,53.92,1.08,53.9308149391,131.81
2020-11-22 20:30:00,53.02252,-13.6725,54.7569619628,1.3325200000000001,1.3675,1.9093626686,51.69,-15.04,53.833611248,130.33,53.59252,-0.6825,53.5968656378,1.3325200000000001,1.3675,1.9093626686,52.26,-2.05,52.3001921603,129.99
2020-11-22 21:00:00,51.76152,-6.3792,52.1531316926,1.33152,1.4708,1.9839854209,50.43,-7.85,51.0373138008,132.01,51.85152,-6.5292,52.2609852466,1.33152,1.4708,1.9839854209,50.52,-8.0,51.1494907111,131.7
2020-11-22 21:30:00,49.46202,-7.09738,49.9686324142,1.30202,1.47262,1.9656718304,48.16,-8.57,48.9165667234,132.82,49.56202,-7.26738,50.0920017422,1.30202,1.47262,1.9656718304,48.26,-8.74,49.0450323682,132.45
2020-11-22 22:00:00,47.0859,-7.6334,47.7006370436,1.2659,1.4166,1.8998048242,45.82,-9.05,46.7051913603,133.29,47.1759,-7.8034,47.8169278851,1.2659,1.4166,1.8998048242,45.91,-9.22,46.8266644125,132.95
2020-11-22 22:30:00,44.92722,-7.97368,45.6293180934,1.26722,1.42632,1.9079400595,43.66,-9.4,44.6604478258,132.66,45.00722,-8.14368,45.7380517302,1.26722,1.42632,1.9079400595,43.74,-9.57,44.7746859285,132.37
2020-11-22 23:00:00,42.31944,-8.35298,43.1359163203,1.2594400000000001,1.47702,1.9410762978,41.06,-9.83,42.2202854088,132.81,42.39944,-8.52298,43.2475860644,1.2594400000000001,1.47702,1.9410762978,41.14,-10.0,42.3379215361,132.52
2020-11-22 23:30:00,39.2925,-16.02802,42.4358101298,1.3325,1.14198,1.7549001597,37.96,-17.17,41.6625791328,132.46,39.6725,-5.54802,40.0585544194,1.3325,1.14198,1.7549001597,38.34,-6.69,38.9192972701,132.17
2020-11-23 00:00:00,36.74076,-22.20548,42.9297890445,1.40076,0.7645200000000001,1.5958130868,35.34,-22.97,42.1489798216,130.18,37.36076,-2.85548,37.4697231616,1.40076,0.7645200000000001,1.5958130868,35.96,-3.62,36.1417487125,129.91
2020-11-23 00:30:00,35.54184,-22.20092,41.9058854987,1.29184,1.09908,1.6961212905,34.25,-23.3,41.42405702,129.87,36.15184,-2.94092,36.2712633614,1.29184,1.09908,1.6961212905,34.86,-4.04,35.0933213019,129.59
2020-11-23 01:00:00,35.57688,-19.92844,40.7781450212,1.23688,1.50156,1.9453931654,34.34,-21.43,40.478148426,130.89,36.12688,-0.54844,36.1310426776,1.23688,1.50156,1.9453931654,34.89,-2.05,34.950173104,130.6
2020-11-23 01:30:00,35.18844,-19.38072,40.172610288,1.23844,1.56928,1.9990931324,33.95,-20.95,39.8936711773,131.5,35.71844,-0.12072000000000001,35.7186440021,1.23844,1.56928,1.9990931324,34.48,-1.69,34.5213919186,131.21
2020-11-23 02:00:00,34.524680000000004,-19.69658,39.7480665291,1.23468,1.57342,2.0000212996,33.29,-21.27,39.5048984304,132.06,35.06468,-0.30658,35.0660202304,1.23468,1.57342,2.0000212996,33.83,-1.88,33.8821973904,131.74
2020-11-23 02:30:00,34.08582,-19.81598,39.4273533024,1.21582,1.57402,1.9889085532,32.87,-21.39,39.216947867,132.54,34.60582,-0.26598,34.6068421448,1.21582,1.57402,1.9889085532,33.39,-1.8399999999999999,33.4406593835,132.25
2020-11-23 03:00:00,33.73638,-19.88634,39.1613311074,1.23638,1.57366,2.0012599281,32.5,-21.46,38.9458803983,132.79,34.26638,-0.26634,34.2674150659,1.23638,1.57366,2.0012599281,33.03,-1.8399999999999999,33.0812106792,132.47
2020-11-23 03:30:00,33.15804,-21.62594,39.5870799318,1.23804,1.58406,2.0104698767,31.92,-23.21,39.4663210852,133.37,33.67804,-1.8859400000000002,33.7308041399,1.23804,1.58406,2.0104698767,32.44,-3.47,32.6250593869,133.02
2020-11-23 04:00:00,33.00604,-21.63474,39.4646759945,1.25604,1.52526,1.9758680495,31.75,-23.16,39.2994669175,133.54,33.52604,-1.80474,33.5745803332,1.25604,1.52526,1.9758680495,32.27,-3.33,32.4413594043,133.21
2020-11-23 04:30:00,33.15814,-21.57446,39.5590643538,1.33814,1.09554,1.7294006335,31.82,-22.67,39.0696979768,133.29,33.67814,-1.8644600000000002,33.7297098261,1.33814,1.09554,1.7294006335,32.34,-2.96,32.4751782135,132.92
2020-11-23 05:00:00,33.6749,-21.4371,39.9192703643,1.5049000000000001,0.8229000000000001,1.715193406,32.17,-22.26,39.1205380842,133.33,34.1949,-1.7071,34.2374849605,1.5049000000000001,0.8229000000000001,1.715193406,32.69,-2.5300000000000002,32.7877568614,132.95
2020-11-23 05:30:00,34.74126,-20.95854,40.5735818645,1.76126,0.76146,1.9188168540000001,32.98,-21.72,39.4897303106,132.7,35.27126,-1.3985400000000001,35.2989758509,1.76126,0.76146,1.9188168540000001,33.51,-2.16,33.5795428796,132.33
2020-11-23 06:00:00,36.72276,-20.60084,42.1064806262,1.8427600000000002,0.6691600000000001,1.9604947139000002,34.88,-21.27,40.8537305518,132.82,37.26276,-1.05084,37.2775743246,1.8427600000000002,0.6691600000000001,1.9604947139000002,35.42,-1.72,35.4617371261,132.4
2020-11-23 06:30:00,41.45762,-18.54442,45.4161840009,1.7976200000000002,0.65558,1.9134322044,39.66,-19.2,44.0630865918,131.56,42.04762,0.7055800000000001,42.0535395752,1.7976200000000002,0.65558,1.9134322044,40.25,0.05,40.2500310559,131.2
2020-11-23 07:00:00,46.09572,-17.1165,49.1710277965,1.89572,0.6535000000000001,2.0051973889,44.2,-17.77,47.6383553452,131.63,46.71572,2.1235,46.7639577813,1.89572,0.6535000000000001,2.0051973889,44.82,1.47,44.8440999464,131.2
2020-11-23 07:30:00,51.22782,-14.39392,53.211600943,1.61782,0.9760800000000001,1.8894638707,49.61,-15.37,51.9363937909,131.63,51.90782,4.9360800000000005,52.1419856058,1.61782,0.9760800000000001,1.8894638707,50.29,3.96,50.4456707756,131.25
2020-11-23 08:00:00,55.20038,-13.36576,56.7954707043,1.9403800000000002,0.6942400000000001,2.0608356853,53.26,-14.06,55.084582235,131.86,55.90038,5.96424,56.2176541926,1.9403800000000002,0.6942400000000001,2.0608356853,53.96,5.27,54.2167363459,131.42
2020-11-23 08:30:00,57.65326,-12.15768,58.9211979818,2.58326,0.19232000000000002,2.5904090816,55.07,-12.35,56.4378188806,131.09,58.38326,7.02232,58.8040647099,2.58326,0.19232000000000002,2.5904090816,55.8,6.83,56.2164468817,130.72
2020-11-23 09:00:00,58.8622,-12.00174,60.0732915019,3.0722,0.42826000000000003,3.1019057799,55.79,-12.43,57.1579303334,131.85,59.5922,7.35826,60.0447690567,3.0722,0.42826000000000003,3.1019057799,56.52,6.93,56.9432638685,131.47
2020-11-23 09:30:00,60.65534,-11.67888,61.7694625893,6.03534,0.65112,6.0703612883,54.62,-12.33,55.9944041847,131.52,61.38534,7.55112,61.84803457,6.03534,0.65112,6.0703612883,55.35,6.9,55.7784232477,131.12
2020-11-23 10:00:00,62.24022,-11.51266,63.2960214068,8.650220000000001,-0.15266000000000002,8.6515669751,53.59,-11.36,54.7808150724,131.44,62.94022,7.70734,63.4103649534,8.650220000000001,-0.15266000000000002,8.6515669751,54.29,7.86,54.8560270162,131.05
2020-11-23 10:30:00,62.45212,-11.22198,63.4523453279,6.60212,-0.9619800000000001,6.6718358804,55.85,-10.26,56.7845938614,131.54,63.19212,8.05802,63.7038124166,6.60212,-0.9619800000000001,6.6718358804,56.59,9.02,57.3043497476,131.17
2020-11-23 11:00:00,62.08122,-11.54912,63.1463383694,8.91122,-1.08912,8.9775288506,53.17,-10.46,54.1891179113,132.79,62.80122,8.05088,63.3151632886,8.91122,-1.08912,8.9775288506,53.89,9.14,54.6595984252,132.37
2020-11-23 11:30:00,62.91702,-11.24226,63.9135339,9.77702,-1.07226,9.8356424085,53.14,-10.17,54.1044221853,132.49,63.62702,8.30774,64.1670960695,9.77702,-1.07226,9.8356424085,53.85,9.38,54.6608351564,132.11
2020-11-23 12:00:00,63.0224,-11.3404,64.0345810787,9.8224,-1.2104,9.8966969197,53.2,-10.13,54.1558574856,132.6,63.7324,8.2096,64.2589786872,9.8224,-1.2104,9.8966969197,53.91,9.42,54.7268170096,132.18
2020-11-23 12:30:00,63.89526,-10.87992,64.8149435676,7.38526,-1.36992,7.5112413138,56.51,-9.51,57.3046263403,132.71,64.63526,8.76008,65.226189808,7.38526,-1.36992,7.5112413138,57.25,10.13,58.1393102814,132.34
2020-11-23 13:00:00,63.8592,-11.22522,64.838283357,9.3492,-1.77522,9.51624646,54.51,-9.45,55.3230747519,132.91,64.5992,8.47478,65.1527323808,9.3492,-1.77522,9.51624646,55.25,10.25,56.1927486425,132.52
2020-11-23 13:30:00,63.64904,-11.29348,64.6431975032,8.41904,-1.66348,8.5818063502,55.23,-9.63,56.0632660483,132.91,64.37904,8.39652,64.9242815858,8.41904,-1.66348,8.5818063502,55.96,10.06,56.8570593682,132.48
2020-11-23 14:00:00,62.54166,-11.44392,63.5800482897,9.62166,-2.11392,9.8511420111,52.92,-9.33,53.736163800599996,131.6,63.24166,7.90608,63.733928645,9.62166,-2.11392,9.8511420111,53.62,10.02,54.5481878709,131.21
2020-11-23 14:30:00,62.07572,-11.74438,63.1769378421,8.51572,-1.9043800000000002,8.7260615574,53.56,-9.84,54.4563972367,131.82,62.80572,7.61562,63.2657579794,8.51572,-1.9043800000000002,8.7260615574,54.29,9.52,55.1183680818,131.39
2020-11-23 15:00:00,61.88432,-11.66238,62.973646624,7.94432,-1.74238,8.1331487338,53.94,-9.92,54.8445986402,131.82,62.60432,7.76762,63.0843625879,7.94432,-1.74238,8.1331487338,54.66,9.51,55.4811292243,131.47
2020-11-23 15:30:00,62.77918,-11.63856,63.8488959994,7.30918,-1.8185600000000002,7.5320165126,55.47,-9.82,56.3325243532,132.65,63.51918,8.01144,64.0224132531,7.30918,-1.8185600000000002,7.5320165126,56.21,9.83,57.0630616073,132.26
2020-11-23 16:00:00,64.29136,-11.093,65.2413490024,6.21136,-1.573,6.4074427075,58.08,-9.52,58.8550490612,131.36,65.05136,8.167,65.5620265615,6.21136,-1.573,6.4074427075,58.84,9.74,59.6407008678,130.96
2020-11-23 16:30:00,66.83976,-11.06662,67.7497128782,10.53976,-1.8866200000000002,10.7072814422,56.3,-9.18,57.0435132158,131.32,67.57976,8.20338,68.0758356914,10.53976,-1.8866200000000002,10.7072814422,57.04,10.09,57.9255530832,130.93
2020-11-23 17:00:00,68.07436,-11.48988,69.0372061415,13.884360000000001,-1.74988,13.994196390799999,54.19,-9.74,55.0583663034,131.58,68.79436,7.83012,69.2385351305,13.884360000000001,-1.74988,13.994196390799999,54.91,9.58,55.7394339763,131.18
2020-11-23 17:30:00,68.97834,-12.5905,70.1179868465,21.45834,-3.9605,21.820767993,47.52,-8.63,48.2972804617,132.35,69.64834,6.9695,69.9961798601,21.45834,-3.9605,21.820767993,48.19,10.93,49.4139757559,131.92
2020-11-23 18:00:00,68.13132,-13.54692,69.4650689658,22.02132,-4.25692,22.4289969109,46.11,-9.29,47.0365411143,133.18,68.79132,6.21308,69.071325964,22.02132,-4.25692,22.4289969109,46.77,10.47,47.9275891319,132.73
2020-11-23 18:30:00,67.47024,-15.37118,69.1990351107,23.88024,-4.85118,24.3680079171,43.59,-10.52,44.8414819113,132.91,68.10024,4.34882,68.2389545894,23.88024,-4.85118,24.3680079171,44.22,9.2,45.1668949564,132.47
2020-11-23 19:00:00,66.83896,-15.12714,68.5293874076,23.11896,-5.41714,23.745140919,43.72,-9.71,44.785293345,131.91,67.47896,4.34286,67.6185660574,23.11896,-5.41714,23.745140919,44.36,9.76,45.4209995487,131.52
2020-11-23 19:30:00,64.8713,-15.6377,66.7294779313,20.6913,-4.9777000000000005,21.2816210139,44.18,-10.66,45.4478602357,132.48,65.5113,3.9723,65.6316203897,20.6913,-4.9777000000000005,21.2816210139,44.82,8.95,45.7048673557,132.07
2020-11-23 20:00:00,62.56182,-15.8922,64.5487671652,19.11182,-4.5822,19.6534531458,43.45,-11.31,44.8978685463,132.27,63.20182,3.6378,63.3064265312,19.11182,-4.5822,19.6534531458,44.09,8.22,44.849710144,131.88
2020-11-23 20:30:00,60.57584,-16.04436,62.6646142533,14.39584,-2.27436,14.5743927049,46.18,-13.77,48.1892654022,132.37,61.22584,3.4756400000000003,61.3244124074,14.39584,-2.27436,14.5743927049,46.83,5.75,47.1816850059,131.96
2020-11-23 21:00:00,57.68164,-16.6219,60.0288193512,11.32164,-1.9319000000000002,11.485284929,46.36,-14.69,48.6317355232,132.02,58.34164,2.7781000000000002,58.4077460402,11.32164,-1.9319000000000002,11.485284929,47.02,4.71,47.2553118707,131.62
2020-11-23 21:30:00,54.53942,-17.37802,57.2411033529,12.38942,-2.21802,12.586395062,42.15,-15.16,44.7933934861,131.7,55.15942,1.94198,55.1935947466,12.38942,-2.21802,12.586395062,42.77,4.16,42.9718337984,131.33
2020-11-23 22:00:00,51.73278,-18.4298,54.9175568882,14.17278,-2.7398,14.4351722182,37.56,-15.69,40.7054013615,131.7,52.30278,0.8902,52.3103551103,14.17278,-2.7398,14.4351722182,38.13,3.63,38.3023994026,131.33
2020-11-23 22:30:00,49.2632,-17.34592,52.2278069125,14.7732,-3.07592,15.0900206125,34.49,-14.27,37.3255006664,130.5,49.8132,1.63408,49.8399951012,14.7732,-3.07592,15.0900206125,35.04,4.71,35.3551368262,130.16
