Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-23 23:00:00,46.41372,-17.63186,49.6499334471,15.97372,-3.46186,16.3445466532,30.44,-14.17,33.5765170916,131.02,46.92372,1.52814,46.9485964699,15.97372,-3.46186,16.3445466532,30.95,4.99,31.349682614,130.7
2020-11-23 23:30:00,43.59708,-18.00704,47.1694697245,14.55708,-3.12704,14.8891556943,29.04,-14.88,32.6302926741,131.44,44.08708,1.27296,44.1054537454,14.55708,-3.12704,14.8891556943,29.53,4.4,29.8560027465,131.1
2020-11-24 00:00:00,41.3174,-18.75478,45.3747651852,12.3174,-2.40478,12.549952574,29.0,-16.35,33.2914778885,132.6,41.8074,0.80522,41.8151536409,12.3174,-2.40478,12.549952574,29.49,3.21,29.6641905334,132.24
2020-11-24 00:30:00,39.82858,-18.488,43.9103852046,10.65858,-2.338,10.9119921012,29.17,-16.15,33.3423364508,130.86,40.32858,0.592,40.3329248731,10.65858,-2.338,10.9119921012,29.67,2.93,29.8143220617,130.53
2020-11-24 01:00:00,39.24822,-18.45292,43.3697248054,11.09822,-2.05292,11.2864949251,28.15,-16.4,32.5788658489,130.98,39.71822,0.6570800000000001,39.7236548431,11.09822,-2.05292,11.2864949251,28.62,2.71,28.7480173229,130.65
2020-11-24 01:30:00,37.94732,-18.5053,42.2190149491,8.90732,-1.2053,8.988498076599999,29.04,-17.3,33.8025383662,131.52,38.44732,0.7847000000000001,38.4553269297,8.90732,-1.2053,8.988498076599999,29.54,1.99,29.6069535751,131.21
2020-11-24 02:00:00,37.16604,-18.8447,41.670580118,10.15604,-1.5847,10.2789310033,27.01,-17.26,32.0538250448,131.91,37.64604,0.5553,37.650135269,10.15604,-1.5847,10.2789310033,27.49,2.14,27.5731699302,131.6
2020-11-24 02:30:00,36.66644,-19.05318,41.3213200465,10.54644,-1.79318,10.6977984271,26.12,-17.26,31.3075390282,132.52,37.13644,0.5268200000000001,37.1401765637,10.54644,-1.79318,10.6977984271,26.59,2.32,26.6910190888,132.22
2020-11-24 03:00:00,36.1244,-19.32744,40.9697719339,10.3044,-1.87744,10.4740364862,25.82,-17.45,31.1636791795,132.89,36.5944,0.35256000000000004,36.5960982881,10.3044,-1.87744,10.4740364862,26.29,2.23,26.3844082746,132.57
2020-11-24 03:30:00,36.1089,-19.62874,41.0991495435,10.0289,-1.9287400000000001,10.2126819787,26.08,-17.7,31.5191433894,133.57,36.5689,0.27126,36.5699060595,10.0289,-1.9287400000000001,10.2126819787,26.54,2.2,26.6310270174,133.26
2020-11-24 04:00:00,35.93872,-19.62432,40.9475949318,9.19872,-1.77432,9.3682795166,26.74,-17.85,32.1504292351,133.57,36.41872,0.23568000000000003,36.4194825815,9.19872,-1.77432,9.3682795166,27.22,2.01,27.2941110865,133.23
2020-11-24 04:30:00,35.74,-19.46368,40.6962214357,9.14,-1.92368,9.3402432914,26.6,-17.54,31.862385347,132.83,36.21,0.21632,36.2106461464,9.14,-1.92368,9.3402432914,27.07,2.14,27.1544563562,132.51
2020-11-24 05:00:00,36.29396,-19.38216,41.1451049184,9.69396,-2.26216,9.9544074835,26.6,-17.12,31.633121882,132.86,36.77396,0.24784000000000003,36.7747951557,9.69396,-2.26216,9.9544074835,27.08,2.51,27.1960750845,132.51
2020-11-24 05:30:00,37.39656,-18.85196,41.879578504,8.63656,-2.14196,8.8982111278,28.76,-16.71,33.262015874,132.26,37.87656,0.63804,37.8819335894,8.63656,-2.14196,8.8982111278,29.24,2.7800000000000002,29.3718572787,131.92
2020-11-24 06:00:00,38.90082,-18.36322,43.0172249854,6.32082,-1.59322,6.518520955,32.58,-16.77,36.6427250624,132.34,39.43082,1.11678,39.446631839,6.32082,-1.59322,6.518520955,33.11,2.71,33.2207194383,131.98
2020-11-24 06:30:00,43.3536,-16.79614,46.4934936508,6.0636,-1.12614,6.1672875934,37.29,-15.67,40.4486464545,132.88,43.9336,2.89386,44.0288046018,6.0636,-1.12614,6.1672875934,37.87,4.02,38.0827690695,132.53
2020-11-24 07:00:00,47.91218,-15.72544,50.4268426093,9.73218,-1.69544,9.8787572268,38.18,-14.03,40.6762006584,132.76,48.49218,3.92456,48.6507316733,9.73218,-1.69544,9.8787572268,38.76,5.62,39.1653162888,132.4
2020-11-24 07:30:00,53.07848,-13.08636,54.6678868913,8.53848,-1.16636,8.6177744436,44.54,-11.92,46.1074614352,131.91,53.70848,6.29364,54.0759718208,8.53848,-1.16636,8.6177744436,45.17,7.46,45.7818796032,131.52
2020-11-24 08:00:00,56.64366,-12.316,57.9671292561,9.48366,-1.4060000000000001,9.5873167777,47.16,-10.91,48.4055131158,131.32,57.31366,6.884,57.7256015871,9.48366,-1.4060000000000001,9.5873167777,47.83,8.29,48.5431045567,130.9
2020-11-24 08:30:00,58.96668,-12.86514,60.3538000249,10.16668,-1.54514,10.2834254916,48.8,-11.32,50.0957323532,132.84,59.64668,6.7648600000000005,60.0290743377,10.16668,-1.54514,10.2834254916,49.48,8.31,50.1729658282,132.41
2020-11-24 09:00:00,59.73294,-12.49652,61.0261184507,7.90294,-1.30652,8.0102094326,51.83,-11.19,53.0241925917,132.47,60.44294,7.07348,60.8554279843,7.90294,-1.30652,8.0102094326,52.54,8.38,53.2040975866,132.09
2020-11-24 09:30:00,60.8446,-11.89736,61.9968751158,8.5546,-1.22736,8.6421984315,52.29,-10.67,53.36752758,132.71,61.5546,7.73264,62.0383953897,8.5546,-1.22736,8.6421984315,53.0,8.96,53.7520381009,132.34
2020-11-24 10:00:00,60.77442,-11.86536,61.9218611983,8.90442,-1.44536,9.0209623137,51.87,-10.42,52.9062690047,133.11,61.48442,7.89464,61.9891865043,8.90442,-1.44536,9.0209623137,52.58,9.34,53.4031085238,132.74
2020-11-24 10:30:00,61.5249,-12.1311,62.7094642556,12.4949,-1.5411000000000001,12.5895796284,49.03,-10.59,50.1606319737,133.88,62.2049,7.7989,62.6918848434,12.4949,-1.5411000000000001,12.5895796284,49.71,9.34,50.5798349147,133.44
2020-11-24 11:00:00,62.22124,-10.13496,63.041257295,12.79124,-1.52496,12.8818214449,49.43,-8.61,50.1742663125,133.46,62.90124,9.71504,63.6470580289,12.79124,-1.52496,12.8818214449,50.11,11.24,51.3551331417,133.05
2020-11-24 11:30:00,63.29802,-7.8763000000000005,63.7861696421,12.97802,-1.8363,13.1072880799,50.32,-6.04,50.6811996701,133.39,63.82802,6.6837,64.1770050938,12.97802,-1.8363,13.1072880799,50.85,8.52,51.5588295057,132.97
2020-11-24 12:00:00,63.43438,-1.67622,63.4565227496,9.52438,-1.91622,9.7152310046,53.91,0.24,53.9105342211,131.21,63.52438,-1.79622,63.5497699498,9.52438,-1.91622,9.7152310046,54.0,0.12,54.0001333332,130.82
2020-11-24 12:30:00,64.0133,-1.51282,64.0311736675,12.1833,-1.8628200000000001,12.32488934,51.83,0.35000000000000003,51.8311817346,131.0,64.1033,-1.68282,64.1253846308,12.1833,-1.8628200000000001,12.32488934,51.92,0.18,51.9203120176,130.63
2020-11-24 13:00:00,64.20438,-1.58922,64.2240455857,15.00438,-2.37922,15.1918434363,49.2,0.79,49.2063420709,130.9,64.29438,-1.7292200000000002,64.3176297868,15.00438,-2.37922,15.1918434363,49.29,0.65,49.2942856729,130.52
2020-11-24 13:30:00,63.66802,-2.0396,63.7006808353,16.74802,-2.5996,16.9485720366,46.92,0.56,46.9233417395,130.31,63.74802,-2.1996,63.785956872,16.74802,-2.5996,16.9485720366,47.0,0.4,47.0017020968,129.95
2020-11-24 14:00:00,62.742,-2.3592,62.7863391881,14.342,-2.6792,14.5901020092,48.4,0.32,48.4010578397,130.68,62.822,-2.4992,62.8716922362,14.342,-2.6792,14.5901020092,48.48,0.18,48.4803341573,130.3
2020-11-24 14:30:00,61.99888,-2.4993,62.0492354646,9.82888,-2.0393,10.0382083334,52.17,-0.46,52.172027946,130.83,62.08888,-2.6393,62.1449509143,9.82888,-2.0393,10.0382083334,52.26,-0.6000000000000001,52.2634442034,130.48
2020-11-24 15:00:00,62.01626,-2.66212,62.0733709998,9.89626,-1.84212,10.0662489579,52.12,-0.8200000000000001,52.1264500997,130.83,62.10626,-2.81212,62.1698926337,9.89626,-1.84212,10.0662489579,52.21,-0.97,52.2190099485,130.45
2020-11-24 15:30:00,62.54454,-2.42254,62.5914385828,9.09454,-1.33254,9.1916440675,53.45,-1.09,53.4611129701,130.46,62.64454,-2.5625400000000003,62.6969297738,9.09454,-1.33254,9.1916440675,53.55,-1.23,53.5641241877,130.07
2020-11-24 16:00:00,65.03756,-3.03382,65.1082811518,9.09756,-1.59382,9.2361171574,55.94,-1.44,55.9585310744,130.25,65.29756,1.72618,65.3203723148,9.09756,-1.59382,9.2361171574,56.2,3.32,56.2979786493,129.86
2020-11-24 16:30:00,67.38454,-9.22106,68.0125295702,10.32454,-1.78106,10.4770368395,57.06,-7.44,57.5430030499,131.13,68.12454,9.99894,68.854424341,10.32454,-1.78106,10.4770368395,57.8,11.78,58.9882056008,130.78
2020-11-24 17:00:00,67.67744,-10.81258,68.53574083070001,14.16744,-1.84258,14.2867581071,53.51,-8.97,54.2566217157,131.76,68.40744,8.57742,68.9430923386,14.16744,-1.84258,14.2867581071,54.24,10.42,55.2318205385,131.42
2020-11-24 17:30:00,68.6786,-11.68476,69.6655130909,23.7486,-4.40476,24.1536314582,44.93,-7.28,45.5159675279,131.49,69.3186,7.65524,69.7400244151,23.7486,-4.40476,24.1536314582,45.57,12.06,47.1388215805,131.14
2020-11-24 18:00:00,67.98034,-13.27292,69.2639663306,23.90034,-4.84292,24.386064181,44.08,-8.43,44.8788513668,132.26,68.62034,6.25708,68.9050223993,23.90034,-4.84292,24.386064181,44.72,11.1,46.0769834082,131.89
2020-11-24 18:30:00,66.7521,-14.02658,68.2098805226,24.1121,-4.83658,24.592394607,42.64,-9.19,43.6190978815,131.96,67.3721,5.46342,67.5932601411,24.1121,-4.83658,24.592394607,43.26,10.3,44.4692882785,131.63
2020-11-24 19:00:00,65.31626,-15.28022,67.0797953458,22.71626,-4.46022,23.1499898669,42.6,-10.82,43.9526153943,132.69,65.93626,4.34978,66.079580574,22.71626,-4.46022,23.1499898669,43.22,8.81,44.1087803051,132.32
2020-11-24 19:30:00,62.880160000000004,-16.27322,64.9517683423,21.82016,-4.49322,22.2779803482,41.06,-11.78,42.7164137071,132.15,63.49016,3.18678,63.5700871762,21.82016,-4.49322,22.2779803482,41.67,7.68,42.3718220047,131.78
2020-11-24 20:00:00,61.70686,-15.37516,63.5934911456,17.34686,-4.39516,17.8949988345,44.36,-10.98,45.6986870709,131.14,62.34686,3.82484,62.4640724968,17.34686,-4.39516,17.8949988345,45.0,8.22,45.7445996813,130.82
2020-11-24 20:30:00,59.34374,-14.28914,61.0398148681,9.03374,-1.8291400000000002,9.2170608942,50.31,-12.46,51.8299884237,131.34,60.03374,4.9508600000000005,60.2375377412,9.03374,-1.8291400000000002,9.2170608942,51.0,6.78,51.4486967765,131.02
2020-11-24 21:00:00,56.95592,-14.84146,58.8578436402,7.97592,-1.48146,8.1123377382,48.98,-13.36,50.7693805359,131.53,57.62592,4.44854,57.7973716009,7.97592,-1.48146,8.1123377382,49.65,5.93,50.0028739174,131.22
2020-11-24 21:30:00,54.37406,-15.61604,56.5720700184,7.83406,-1.59604,7.9949884156,46.54,-14.02,48.6058844174,131.85,55.02406,3.77396,55.1533312953,7.83406,-1.59604,7.9949884156,47.19,5.37,47.4945575829,131.54
2020-11-24 22:00:00,50.98154,-16.84518,53.6924343833,7.58154,-1.62518,7.7537706185,43.4,-15.22,45.9913948473,131.92,51.61154,2.49482,51.6718026394,7.58154,-1.62518,7.7537706185,44.03,4.12,44.2223393773,131.58
2020-11-24 22:30:00,48.45804,-17.37054,51.4773474504,7.48804,-1.54054,7.6448679865999996,40.97,-15.83,43.921860161,132.53,49.05804,2.16946,49.1059858402,7.48804,-1.54054,7.6448679865999996,41.57,3.71,41.7352249305,132.21
2020-11-24 23:00:00,44.97082,-17.94114,48.4175500823,7.17082,-1.4711400000000001,7.3201716081,37.8,-16.47,41.2322798302,131.15,45.53082,1.17886,45.5460786542,7.17082,-1.4711400000000001,7.3201716081,38.36,2.65,38.4514252012,130.82
2020-11-24 23:30:00,42.36828,-18.63038,46.2834982375,6.97828,-1.32038,7.1020979367,35.39,-17.31,39.3965506104,131.79,42.91828,0.6696200000000001,42.9235034579,6.97828,-1.32038,7.1020979367,35.94,1.99,35.9950510487,131.57
2020-11-25 00:00:00,40.19632,-19.14874,44.5243572119,7.44632,-1.14874,7.5344067537,32.75,-18.0,37.3706101101,131.68,40.71632,0.09126000000000001,40.7164222732,7.44632,-1.14874,7.5344067537,33.27,1.24,33.2930998857,131.39
2020-11-25 00:30:00,39.00442,-19.2817,43.5100992234,7.27442,-1.0917,7.3558816757,31.73,-18.19,36.5741575433,131.68,39.51442,-0.0317,39.5144327155,7.27442,-1.0917,7.3558816757,32.24,1.06,32.2574208516,131.39
2020-11-25 01:00:00,38.17756,-19.26616,42.7634307405,6.58756,-1.2261600000000001,6.7007025825,31.59,-18.04,36.378148661,131.82,38.68756,0.07384,38.6876304663,6.58756,-1.2261600000000001,6.7007025825,32.1,1.3,32.1263132027,131.62
2020-11-25 01:30:00,37.1621,-18.90178,41.6929126301,4.1221,-0.68178,4.178101528,33.04,-18.22,37.7307566847,130.98,37.6821,0.23822000000000002,37.6828529862,4.1221,-0.68178,4.178101528,33.56,0.92,33.572607882,130.96
2020-11-25 02:00:00,36.37178,-18.92014,40.9985131192,2.46178,-0.09014000000000001,2.4634297205,33.91,-18.83,38.7873304057,131.37,36.90178,0.34986,36.9034384467,2.46178,-0.09014000000000001,2.4634297205,34.44,0.44,34.4428105706,131.47
2020-11-25 02:30:00,36.03736,-19.15688,40.8127108522,1.64736,0.5531200000000001,1.7377389631,34.39,-19.71,39.637812755,132.41,36.58736,0.53312,36.5912438803,1.64736,0.5531200000000001,1.7377389631,34.94,-0.02,34.9400057241,132.53
2020-11-25 03:00:00,35.92282,-18.42308,40.3715106658,1.3428200000000001,1.03692,1.6965755624,34.58,-19.46,39.6795665299,133.01,36.45282,1.30692,36.4762405661,1.3428200000000001,1.03692,1.6965755624,35.11,0.27,35.1110381504,133.06
2020-11-25 03:30:00,35.75868,-17.4174,39.7749798002,1.24868,1.5026000000000002,1.9537165870000002,34.51,-18.92,39.356149456,133.29,36.30868,2.3726000000000003,36.3861165021,1.24868,1.5026000000000002,1.9537165870000002,35.06,0.87,35.0707926914,133.28
2020-11-25 04:00:00,35.68608,-17.43324,39.7166736103,1.3260800000000001,1.40676,1.9332516298,34.36,-18.84,39.1861608224,133.71,36.22608,2.39676,36.3052796527,1.3260800000000001,1.40676,1.9332516298,34.9,0.99,34.9140387237,133.47
2020-11-25 04:30:00,35.57966,-17.34624,39.5828782159,1.58966,1.38376,2.1075603558,33.99,-18.73,38.8089293849,133.64,36.10966,2.50376,36.1963583728,1.58966,1.38376,2.1075603558,34.52,1.12,34.5381643982,133.38
2020-11-25 05:00:00,35.82294,-17.38066,39.8167097119,2.46294,0.77934,2.5833010431,33.36,-18.16,37.9825644211,133.44,36.35294,2.41934,36.4333563192,2.46294,0.77934,2.5833010431,33.89,1.6400000000000001,33.9296581179,133.2
2020-11-25 05:30:00,37.11276,-17.15792,40.8870538624,3.95276,-0.27792,3.9625182831,33.16,-16.88,37.2091386624,132.82,37.64276,2.47208,37.7238460386,3.95276,-0.27792,3.9625182831,33.69,2.75,33.8020502337,132.57
2020-11-25 06:00:00,38.96812,-17.0363,42.5294003488,4.52812,-0.7263000000000001,4.5859985199,34.44,-16.31,38.1068195996,133.62,39.50812,2.8137,39.6081866995,4.52812,-0.7263000000000001,4.5859985199,34.98,3.54,35.1586689168,133.32
2020-11-25 06:30:00,43.44136,-15.85988,46.2459463333,7.63136,-1.02988,7.7005394788,35.81,-14.83,38.7593214595,133.47,43.99136,3.9401200000000003,44.1674574802,7.63136,-1.02988,7.7005394788,36.36,4.97,36.6980994058,133.11
2020-11-25 07:00:00,47.11298,-14.7367,49.3639869882,5.06298,-0.8067000000000001,5.1268441921,42.05,-13.93,44.2972617664,133.04,47.72298,4.9433,47.9783183841,5.06298,-0.8067000000000001,5.1268441921,42.66,5.75,43.0457675039,132.66
2020-11-25 07:30:00,51.60206,-13.56636,53.3555875227,3.8320600000000002,-0.5863600000000001,3.8766611785,47.77,-12.98,49.5020534928,131.22,52.27206,5.60364,52.5715611133,3.8320600000000002,-0.5863600000000001,3.8766611785,48.44,6.19,48.8338990866,130.87
2020-11-25 08:00:00,55.21138,-13.57014,56.8545968337,5.43138,-1.12014,5.5456832153,49.78,-12.45,51.3132624182,131.93,55.89138,5.81986,56.1935683929,5.43138,-1.12014,5.5456832153,50.46,6.94,50.935009571,131.57
2020-11-25 08:30:00,57.916760000000004,-12.68338,59.2892841677,6.69676,-1.43338,6.8484430874,51.22,-11.25,52.4409277187,131.59,58.61676,6.59662,58.9867777415,6.69676,-1.43338,6.8484430874,51.92,8.03,52.5372943727,131.23
2020-11-25 09:00:00,59.28018,-12.32542,60.5479621375,9.98018,-1.30542,10.0651932028,49.3,-11.02,50.516634884,131.93,59.95018,7.05458,60.3638234459,9.98018,-1.30542,10.0651932028,49.97,8.36,50.6644895366,131.57
2020-11-25 09:30:00,60.30622,-11.91628,61.4722530881,8.19622,-1.15628,8.2773791581,52.11,-10.76,53.2093008787,131.69,60.99622,7.3737200000000005,61.4403011136,8.19622,-1.15628,8.2773791581,52.8,8.53,53.4845856299,131.34
2020-11-25 10:00:00,61.34086,-11.65694,62.4386527377,10.41086,-1.63694,10.5387655113,50.93,-10.02,51.9063127182,131.76,62.03086,7.65306,62.5011753466,10.41086,-1.63694,10.5387655113,51.62,9.29,52.4492945615,131.37
2020-11-25 10:30:00,60.87206,-11.8784,62.0201908672,11.53206,-1.4884,11.6277144101,49.34,-10.39,50.4220953551,131.94,61.55206,7.4816,62.0050838948,11.53206,-1.4884,11.6277144101,50.02,8.97,50.8179230193,131.54
2020-11-25 11:00:00,60.39884,-11.87918,61.5559484601,13.678840000000001,-1.15918,13.7278680799,46.72,-10.72,47.9340880794,132.05,61.04884,7.51082,61.5091316994,13.678840000000001,-1.15918,13.7278680799,47.37,8.67,48.1568873579,131.65
2020-11-25 11:30:00,59.87734,-12.07202,61.082153796,13.88734,-1.16202,13.9358710799,45.99,-10.91,47.2663537836,132.27,60.52734,7.33798,60.9705243372,13.88734,-1.16202,13.9358710799,46.64,8.5,47.4082229154,131.82
2020-11-25 12:00:00,60.2285,-11.94796,61.4021657632,14.2285,-1.18796,14.2780062058,46.0,-10.76,47.2416934497,132.27,60.8685,7.48204,61.3266272904,14.2285,-1.18796,14.2780062058,46.64,8.67,47.4389976707,131.82
2020-11-25 12:30:00,60.92626,-11.80634,62.0596392334,14.346260000000001,-1.21634,14.3977310359,46.58,-10.59,47.7686560414,132.16,61.57626,7.59366,62.0427229237,14.346260000000001,-1.21634,14.3977310359,47.23,8.81,48.0446563106,131.69
2020-11-25 13:00:00,61.31162,-11.50184,62.3811435484,9.14162,-0.25184,9.1450882779,52.17,-11.25,53.3691989822,132.08,62.02162,7.85816,62.517453771,9.14162,-0.25184,9.1450882779,52.88,8.11,53.4982850192,131.61
2020-11-25 13:30:00,60.30736,-11.80328,61.4515670177,5.08736,0.37672000000000005,5.1012890261,55.22,-12.18,56.5473323862,132.4,61.01736,7.65672,61.495882647,5.08736,0.37672000000000005,5.1012890261,55.93,7.28,56.4018022762,131.93
2020-11-25 14:00:00,59.41836,-12.22622,60.6631845568,4.70836,0.80378,4.7764752881,54.71,-13.03,56.2402435983,132.87,60.14836,7.32378,60.5925982623,4.70836,0.80378,4.7764752881,55.44,6.52,55.822074486700004,132.35
2020-11-25 14:30:00,58.94446,-12.25368,60.2046679107,3.64446,1.03632,3.7889375601,55.3,-13.29,56.8745470312,132.87,59.68446,7.31632,60.1312173819,3.64446,1.03632,3.7889375601,56.04,6.28,56.3907793881,132.35
2020-11-25 15:00:00,58.91818,-12.35944,60.2005622202,3.08818,0.7205600000000001,3.171129519,55.83,-13.08,57.3417413408,132.93,59.64818,7.22056,60.0836239255,3.08818,0.7205600000000001,3.171129519,56.56,6.5,56.9322720432,132.4
2020-11-25 15:30:00,59.68184,-12.16462,60.9089484848,3.61184,0.5353800000000001,3.6513038671,56.07,-12.7,57.4903026605,133.05,60.41184,7.46538,60.8713587061,3.61184,0.5353800000000001,3.6513038671,56.8,6.93,57.2211927523,132.55
2020-11-25 16:00:00,61.54738,-12.04758,62.7154220963,4.56738,0.56242,4.6018774778000004,56.98,-12.61,58.3586540283,132.92,62.29738,7.53242,62.7511028263,4.56738,0.56242,4.6018774778000004,57.73,6.97,58.1492373123,132.43
2020-11-25 16:30:00,64.3742,-11.73584,65.4352165592,6.4842,0.32416,6.4922976939,57.89,-12.06,59.1328648046,132.45,65.1342,7.73416,65.5917772327,6.4842,0.32416,6.4922976939,58.65,7.41,59.1162464979,131.98
2020-11-25 17:00:00,66.85612,-12.46166,68.0076006885,13.81612,-0.79166,13.8387823673,53.04,-11.67,54.3086595305,132.0,67.56612,6.88834,67.9163441287,13.81612,-0.79166,13.8387823673,53.75,7.68,54.2959013186,131.54
2020-11-25 17:30:00,66.78852,-13.2323,68.0867106496,16.89852,-1.1223,16.9357472667,49.89,-12.11,51.3387202801,131.96,67.46852,6.1177,67.7453130798,16.89852,-1.1223,16.9357472667,50.57,7.24,51.0856388822,131.54
2020-11-25 18:00:00,66.379,-13.47008,67.7319326183,18.279,-1.7900800000000001,18.366442971,48.1,-11.68,49.4978019714,131.96,67.059,5.90992,67.3189173666,18.279,-1.7900800000000001,18.366442971,48.78,7.7,49.3839893083,131.54
2020-11-25 18:30:00,65.86434,-13.82676,67.3000042774,18.77434,-1.76676,18.857287274,47.09,-12.06,48.6097901662,132.2,66.52434,5.59324,66.7590604048,18.77434,-1.76676,18.857287274,47.75,7.36,48.3138913771,131.76
2020-11-25 19:00:00,64.46134,-13.86132,65.9348204421,16.42134,-1.59132,16.4982637492,48.04,-12.27,49.5821994268,131.69,65.13134,5.44868,65.3588522232,16.42134,-1.59132,16.4982637492,48.71,7.04,49.2161121992,131.3
2020-11-25 19:30:00,64.15496,-13.55036,65.5703526659,12.734960000000001,-1.8503600000000002,12.8686844056,51.42,-11.7,52.7343000333,132.04,64.85496,5.86964,65.1200315597,12.734960000000001,-1.8503600000000002,12.8686844056,52.12,7.72,52.6886401419,131.67
2020-11-25 20:00:00,62.6458,-13.45798,64.0750613212,3.1658,0.6720200000000001,3.2363406064,59.48,-14.13,61.1353195788,132.62,63.4058,6.06202,63.6949257015,3.1658,0.6720200000000001,3.2363406064,60.24,5.39,60.4806555851,132.21
2020-11-25 20:30:00,60.03464,-13.88724,61.6199110251,2.34464,0.70276,2.4476944963,57.69,-14.59,59.5063374776,132.39,60.79464,5.59276,61.0513490199,2.34464,0.70276,2.4476944963,58.45,4.89,58.6541950759,132.01
2020-11-25 21:00:00,57.6248,-14.481,59.4164702422,2.9248000000000003,0.249,2.9353800504,54.7,-14.73,56.6485913329,132.31,58.3548,4.959,58.5651292498,2.9248000000000003,0.249,2.9353800504,55.43,4.71,55.6297492355,131.91
2020-11-25 21:30:00,54.94466,-14.99188,56.953245109,2.85466,0.43812,2.8880846335,52.09,-15.43,54.3272767585,131.92,55.64466,4.36812,55.8158459476,2.85466,0.43812,2.8880846335,52.79,3.93,52.9360841015,131.56
2020-11-25 22:00:00,51.3127,-16.12354,53.7862596155,1.8127,0.88646,2.0178435573,49.5,-17.01,52.3410937983,131.0,51.9927,2.9364600000000003,52.0755571321,1.8127,0.88646,2.0178435573,50.18,2.05,50.2218567956,130.63
2020-11-25 22:30:00,48.6331,-16.749,51.4364405515,1.4331,1.111,1.8133109524000002,47.2,-17.86,50.4660242143,131.47,49.2931,2.451,49.353997899,1.4331,1.111,1.8133109524000002,47.86,1.34,47.8787552052,131.11
2020-11-25 23:00:00,45.78312,-17.24356,48.9227394818,1.40312,1.29644,1.9103670872,44.38,-18.54,48.0969437698,131.61,46.42312,2.01644,46.4668925237,1.40312,1.29644,1.9103670872,45.02,0.72,45.025757073,131.3
2020-11-25 23:30:00,43.26382,-17.99474,46.8568969167,1.64382,0.88526,1.8670376161000002,41.62,-18.88,45.7020655988,132.08,43.87382,1.33526,43.894134012,1.64382,0.88526,1.8670376161000002,42.23,0.45,42.2323975166,131.72
2020-11-26 00:00:00,41.12472,-18.23604,44.9866174541,1.46472,1.25396,1.9281650241000001,39.66,-19.49,44.1902217691,132.92,41.72472,1.40396,41.7483336525,1.46472,1.25396,1.9281650241000001,40.26,0.15,40.2602794327,132.56
2020-11-26 00:30:00,40.51946,-16.67176,43.8152281768,1.37946,1.23824,1.8536850297,39.14,-17.91,43.0430911994,132.82,41.10946,2.90824,41.2122016081,1.37946,1.23824,1.8536850297,39.73,1.67,39.7650826731,132.49
2020-11-26 01:00:00,39.48348,-16.88686,42.9431162536,1.43348,1.13314,1.827257828,38.05,-18.02,42.1013408338,132.41,40.06348,2.57314,40.1460269413,1.43348,1.13314,1.827257828,38.63,1.44,38.6568299269,132.08
2020-11-26 01:30:00,38.93814,-16.87052,42.4357536958,1.55814,1.20948,1.972471072,37.38,-18.08,41.5228948894,132.23,39.50814,2.50948,39.5877584125,1.55814,1.20948,1.972471072,37.95,1.3,37.9722596115,131.87
2020-11-26 02:00:00,38.179,-16.89448,41.7499640176,2.109,0.97552,2.3236867841,36.07,-17.87,40.2539662642,132.11,38.739,2.45552,38.8167450911,2.109,0.97552,2.3236867841,36.63,1.48,36.6598867974,131.76
2020-11-26 02:30:00,37.72652,-17.26378,41.4888950347,3.53652,0.17622000000000002,3.5409076801,34.19,-17.44,38.3811112398,133.02,38.26652,2.35622,38.338992235,3.53652,0.17622000000000002,3.5409076801,34.73,2.18,34.7983519725,132.64
2020-11-26 03:00:00,37.34728,-17.1932,41.114783833,2.68728,0.5768,2.7484854081,34.66,-17.77,38.949820282,133.06,37.89728,2.4668,37.9774792955,2.68728,0.5768,2.7484854081,35.21,1.8900000000000001,35.2606891595,132.72
2020-11-26 03:30:00,36.79486,-17.38628,40.6957547498,1.5248599999999999,1.26372,1.9804510239000002,35.27,-18.65,39.8973106863,133.68,37.35486,2.42372,37.433407329,1.5248599999999999,1.26372,1.9804510239000002,35.83,1.16,35.8487726429,133.33
2020-11-26 04:00:00,36.87118,-17.34852,40.7486817061,1.72118,0.88148,1.9337703025000001,35.15,-18.23,39.5961538536,133.8,37.41118,2.52148,37.4960564644,1.72118,0.88148,1.9337703025000001,35.69,1.6400000000000001,35.7276601529,133.45
2020-11-26 04:30:00,37.22564,-17.23896,41.0235300199,1.65564,0.74104,1.8139140253,35.57,-17.98,39.8560572561,133.77,37.78564,2.63104,37.8771297974,1.65564,0.74104,1.8139140253,36.13,1.8900000000000001,36.1794002161,133.45
2020-11-26 05:00:00,37.52518,-17.297,41.3197935986,1.47518,0.913,1.7348559111,36.05,-18.21,40.3881987714,133.69,38.09518,2.523,38.1786362804,1.47518,0.913,1.7348559111,36.62,1.6099999999999999,36.6553747764,133.34
2020-11-26 05:30:00,38.27528,-17.00424,41.8824693285,1.55528,0.80576,1.7516121305999999,36.72,-17.81,40.8112055691,132.78,38.83528,2.5557600000000003,38.9192867593,1.55528,0.80576,1.7516121305999999,37.28,1.75,37.3210517001,132.41
2020-11-26 06:00:00,39.96334,-16.50406,43.2371661934,1.82334,0.7559400000000001,1.973832323,38.14,-17.26,41.8636739907,132.46,40.54334,2.95594,40.6509532439,1.82334,0.7559400000000001,1.973832323,38.72,2.2,38.782449639,132.06
2020-11-26 06:30:00,44.52174,-14.85038,46.9331345509,3.88174,0.7696200000000001,3.9572996313,40.64,-15.62,43.5384198151,132.0,45.13174,4.52962,45.3584767466,3.88174,0.7696200000000001,3.9572996313,41.25,3.76,41.4210103691,131.65
2020-11-26 07:00:00,48.3199,-13.96652,50.2978768629,4.6899,0.74348,4.7484654911,43.63,-14.71,46.043034218,133.01,48.9499,5.69348,49.2798987876,4.6899,0.74348,4.7484654911,44.26,4.95,44.5359416651,132.62
2020-11-26 07:30:00,53.20718,-12.49574,54.6548032811,2.37718,0.73426,2.4879956793,50.83,-13.23,52.5235356769,132.93,53.89718,7.17426,54.3725667823,2.37718,0.73426,2.4879956793,51.52,6.44,51.920939899,132.54
2020-11-26 08:00:00,56.21828,-11.40466,57.3634140884,5.48828,0.75534,5.540014068,50.73,-12.16,52.1670250254,132.45,56.91828,8.12534,57.4953193597,5.48828,0.75534,5.540014068,51.43,7.37,51.9553827818,132.04
2020-11-26 08:30:00,59.65032,-12.10872,60.8669185695,13.88032,-1.46872,13.9578086296,45.77,-10.64,46.9904511577,132.17,60.30032,7.35128,60.7467687185,13.88032,-1.46872,13.9578086296,46.42,8.82,47.2504899445,131.79
2020-11-26 09:00:00,60.71158,-11.97622,61.8815464544,14.88158,-1.14622,14.9256572246,45.83,-10.83,47.0922265347,132.31,61.361580000000004,7.57378,61.8272241297,14.88158,-1.14622,14.9256572246,46.48,8.72,47.2908955297,132.11
2020-11-26 09:30:00,60.59822,-11.41216,61.6634548419,5.65822,1.03784,5.7526137915,54.94,-12.45,56.332992997,132.41,61.33822,8.10784,61.8717569028,5.65822,1.03784,5.7526137915,55.68,7.07,56.1270638819,132.11
2020-11-26 10:00:00,61.7918,-11.69602,62.8889770236,15.2318,-1.2460200000000001,15.2826796433,46.56,-10.45,47.7182994249,132.51,62.4518,7.83398,62.9412310483,15.2318,-1.2460200000000001,15.2826796433,47.22,9.08,48.0850787667,132.14
2020-11-26 10:30:00,60.6953,-12.12758,61.8950534271,19.1353,-0.9675800000000001,19.1597473143,41.56,-11.16,43.0323041447,132.86,61.3053,7.50242,61.762659544,19.1353,-0.9675800000000001,19.1597473143,42.17,8.47,43.0122052446,132.5
2020-11-26 11:00:00,60.33466,-12.4593,61.6076728485,19.60466,-0.6693,19.6160815711,40.73,-11.79,42.4020872128,133.11,60.93466,7.2307,61.3621692234,19.60466,-0.6693,19.6160815711,41.33,7.9,42.0782473494,132.75
2020-11-26 11:30:00,60.01568,-11.48558,61.1048311821,8.63568,1.28442,8.7306760219,51.38,-12.77,52.9431515873,131.76,60.71568,7.82442,61.2177698565,8.63568,1.28442,8.7306760219,52.08,6.54,52.4890274248,131.41
2020-11-26 12:00:00,59.53146,-11.51324,60.6345563605,8.42146,1.15676,8.500534232,51.11,-12.67,52.6570128283,131.42,60.22146,7.66676,60.7075238618,8.42146,1.15676,8.500534232,51.8,6.51,52.207471687500004,131.03
2020-11-26 12:30:00,59.41248,-12.15896,60.6439039643,20.56248,-0.8589600000000001,20.5804129218,38.85,-11.3,40.4600111221,131.51,60.00248,7.08104,60.4188607442,20.56248,-0.8589600000000001,20.5804129218,39.44,7.94,40.2312962754,131.1
2020-11-26 13:00:00,59.2912,-12.56226,60.6073986717,20.3912,-0.7922600000000001,20.4065850486,38.9,-11.77,40.6416399768,131.51,59.8712,6.67774,60.2424501572,20.3912,-0.7922600000000001,20.4065850486,39.48,7.47,40.1804840688,131.1
2020-11-26 13:30:00,59.36954,-11.90906,60.5521922798,11.56954,1.2209400000000001,11.6337848654,47.8,-13.13,49.570524508,132.02,60.02954,7.43094,60.4877222409,11.56954,1.2209400000000001,11.6337848654,48.46,6.21,48.856275953,131.54
2020-11-26 14:00:00,58.07316,-13.03084,59.517179902,20.46316,-0.7608400000000001,20.477299497,37.61,-12.27,39.5609024164,131.91,58.65316,6.26916,58.9872490043,20.46316,-0.7608400000000001,20.477299497,38.19,7.03,38.8316494628,131.36
2020-11-26 14:30:00,57.87492,-13.44678,59.4165150221,18.16492,-0.5767800000000001,18.1740747708,39.71,-12.87,41.7435144663,132.32,58.47492,5.94322,58.7761697712,18.16492,-0.5767800000000001,18.1740747708,40.31,6.52,40.8338891119,131.74
2020-11-26 15:00:00,58.17432,-12.9339,59.594775582,13.11432,-1.2139,13.1703812501,45.06,-11.72,46.5592310933,131.79,58.80432,6.3561,59.146834724,13.11432,-1.2139,13.1703812501,45.69,7.57,46.3128599851,131.27
2020-11-26 15:30:00,58.93666,-12.33486,60.2136086211,4.50666,0.9151400000000001,4.5986373607,54.43,-13.25,56.0195269527,131.89,59.65666,6.94514,60.0595708607,4.50666,0.9151400000000001,4.5986373607,55.15,6.03,55.4786751825,131.36
2020-11-26 16:00:00,60.36572,-12.96092,61.7414414989,13.20572,-1.10092,13.2515306876,47.16,-11.86,48.6284402382,131.31,61.03572,6.16908,61.3466923637,13.20572,-1.10092,13.2515306876,47.83,7.27,48.3793530341,130.78
2020-11-26 16:30:00,62.73854,-12.4241,63.9568812728,8.35854,0.8059000000000001,8.3973010987,54.38,-13.23,55.966215702,131.62,63.45854,6.8059,63.8224613576,8.35854,0.8059000000000001,8.3973010987,55.1,6.0,55.4257160531,131.12
2020-11-26 17:00:00,66.85066,-12.4178,67.9942093069,17.39066,-1.3477999999999999,17.4428099822,49.46,-11.07,50.6836906707,132.19,67.54066,6.9822,67.9006028698,17.39066,-1.3477999999999999,17.4428099822,50.15,8.33,50.8371065266,131.69
2020-11-26 17:30:00,68.07478,-12.94034,69.2937808996,17.82478,-1.34034,17.8751026113,50.25,-11.6,51.5715279975,132.7,68.75478,6.59966,69.0707990758,17.82478,-1.34034,17.8751026113,50.93,7.94,51.5452083127,132.2
2020-11-26 18:00:00,67.8491,-13.23264,69.1274412385,17.8891,-1.31264,17.9371938324,49.96,-11.92,51.3623208198,132.8,68.5391,6.36736,68.8342320519,17.8891,-1.31264,17.9371938324,50.65,7.68,51.2289459193,132.33
2020-11-26 18:30:00,67.03744,-13.76882,68.4368231725,16.61744,-0.9388200000000001,16.6439386909,50.42,-12.83,52.0267748376,133.1,67.72744,5.90118,67.9840426449,16.61744,-0.9388200000000001,16.6439386909,51.11,6.84,51.5656639635,132.62
2020-11-26 19:00:00,67.18256,-12.48276,68.3323910409,9.43256,-0.67276,9.456521251,57.75,-11.81,58.9452169391,132.6,67.94256,7.11724,68.3143218115,9.43256,-0.67276,9.456521251,58.51,7.79,59.0263009175,132.21
2020-11-26 19:30:00,65.67046,-12.1433,66.7837484086,9.15046,-0.8133,9.1865322675,56.52,-11.33,57.6444212392,131.29,66.42046,7.0567,66.7942701248,9.15046,-0.8133,9.1865322675,57.27,7.87,57.8082156791,130.9
2020-11-26 20:00:00,62.61054,-13.44122,64.0370682822,11.21054,-0.35122000000000003,11.2160404145,51.4,-13.09,53.0406268817,131.61,63.31054,5.79878,63.5755481658,11.21054,-0.35122000000000003,11.2160404145,52.1,6.15,52.4617241425,131.18
2020-11-26 20:30:00,60.93758,-12.92128,62.2924404169,2.14758,1.51872,2.630325131,58.79,-14.44,60.5374074437,131.4,61.68758,6.28872,62.0073021949,2.14758,1.51872,2.630325131,59.54,4.77,59.7307667789,131.04
2020-11-26 21:00:00,58.4964,-13.5805,60.0521339605,1.3264,1.5594999999999999,2.047285327,57.17,-15.14,59.1407516016,131.56,59.2564,5.6795,59.5279569716,1.3264,1.5594999999999999,2.047285327,57.93,4.12,58.0763230585,131.21
2020-11-26 21:30:00,55.44468,-14.9527,57.4255672814,2.03468,1.3073000000000001,2.4184614929,53.41,-16.26,55.8302400138,131.73,56.15468,4.3073,56.3196317388,2.03468,1.3073000000000001,2.4184614929,54.12,3.0,54.2030847831,131.34
2020-11-26 22:00:00,52.12676,-15.73214,54.4490526738,1.31676,1.54786,2.0321730923,50.81,-17.28,53.6680025714,131.56,52.81676,3.49786,52.932458487,1.31676,1.54786,2.0321730923,51.5,1.9500000000000002,51.5369042532,131.22
2020-11-26 22:30:00,49.24012,-16.80302,52.0281740861,1.32012,1.55698,2.0412994721,47.92,-18.36,51.3168198547,132.46,49.90012,2.66698,49.971339369,1.32012,1.55698,2.0412994721,48.58,1.11,48.5926794898,132.1
2020-11-26 23:00:00,46.62648,-17.14112,49.6774257792,1.31648,1.53888,2.0251595603,45.31,-18.68,49.009575595,132.08,47.28648,2.21888,47.338510953,1.31648,1.53888,2.0251595603,45.97,0.68,45.9750290919,131.75
2020-11-26 23:30:00,44.33712,-17.61758,47.7091116554,1.31712,1.5324200000000001,2.0206722027,43.02,-19.15,47.0897324265,132.73,44.95712,1.89242,44.996932030400004,1.31712,1.5324200000000001,2.0206722027,43.64,0.36,43.641484851,132.39
2020-11-27 00:00:00,41.21012,-18.17044,45.0381935718,1.32012,1.48956,1.9903531867000002,39.89,-19.66,44.4716505203,132.12,41.81012,1.19956,41.8273245452,1.32012,1.48956,1.9903531867000002,40.49,-0.29,40.4910385147,131.79
2020-11-27 00:30:00,40.46654,-18.42926,44.4654751883,1.31654,1.4907400000000002,1.9888648318,39.15,-19.92,43.9264032218,132.44,41.05654,0.9807400000000001,41.0682520655,1.31654,1.4907400000000002,1.9888648318,39.74,-0.51,39.7432723867,132.06
2020-11-27 01:00:00,39.82282,-18.3549,43.8492798888,1.32282,1.4751,1.9813562937,38.5,-19.83,43.306799697,131.99,40.40282,0.9651000000000001,40.4143450023,1.32282,1.4751,1.9813562937,39.08,-0.51,39.0833276475,131.67
2020-11-27 01:30:00,39.25598,-18.49624,43.3951939724,1.3159800000000001,1.55376,2.0361663729,37.94,-20.05,42.9120740585,132.44,39.83598,0.9137600000000001,39.8464585616,1.3159800000000001,1.55376,2.0361663729,38.52,-0.64,38.5253163517,132.08
2020-11-27 02:00:00,38.48184,-18.58816,42.7360702682,1.32184,1.5618400000000001,2.0461195398,37.16,-20.15,42.2715992127,132.35,39.06184,0.8018400000000001,39.0700689988,1.32184,1.5618400000000001,2.0461195398,37.74,-0.76,37.7476515826,132.01
2020-11-27 02:30:00,38.0184,-18.66288,42.3521171661,1.3284,1.56712,2.0543883894,36.69,-20.23,41.8976013633,132.84,38.5884,0.88712,38.5985957835,1.3284,1.56712,2.0543883894,37.26,-0.68,37.266204529,132.51
2020-11-27 03:00:00,37.4659,-18.79568,41.9162408795,1.3459,1.52432,2.033469516,36.12,-20.32,41.4434168476,133.1,38.0259,0.82432,38.0348336959,1.3459,1.52432,2.033469516,36.68,-0.7000000000000001,36.6866787813,132.76
2020-11-27 03:30:00,37.30442,-19.03484,41.8801251832,1.44442,1.09516,1.8126567689000002,35.86,-20.13,41.1236732309,133.6,37.86442,0.75516,37.8719496272,1.44442,1.09516,1.8126567689000002,36.42,-0.34,36.4215870055,133.24
2020-11-27 04:00:00,37.02958,-19.73688,41.9611037404,1.46958,1.1231200000000001,1.8496118271,35.56,-20.86,41.2268504739,133.68,37.60958,0.38312,37.6115313263,1.46958,1.1231200000000001,1.8496118271,36.14,-0.74,36.147575299,133.32
2020-11-27 04:30:00,36.29976,-21.94218,42.4161742642,1.58976,0.7878200000000001,1.7742596231,34.71,-22.73,41.490203663,132.13,36.91976,-2.11218,36.9801295672,1.58976,0.7878200000000001,1.7742596231,35.33,-2.9,35.4488208549,131.76
2020-11-27 05:00:00,36.75578,-21.6572,42.6617120525,1.76578,0.6428,1.8791409868,34.99,-22.3,41.4920486359,131.43,37.37578,-2.0272,37.4307156016,1.76578,0.6428,1.8791409868,35.61,-2.67,35.7099565948,131.09
2020-11-27 05:30:00,38.1851,-21.27812,43.7133875688,1.9851,0.6118800000000001,2.0772624159,36.2,-21.89,42.3038071573,131.57,38.8251,-1.5981200000000002,38.857977013,1.9851,0.6118800000000001,2.0772624159,36.84,-2.21,36.9062284716,131.22
2020-11-27 06:00:00,39.65042,-20.929380000000002,44.8351954759,1.9104200000000002,0.6206200000000001,2.0086995198,37.74,-21.55,43.4592924471,131.19,40.30042,-1.37938,40.3240194098,1.9104200000000002,0.6206200000000001,2.0086995198,38.39,-2.0,38.4420615992,130.82
2020-11-27 06:30:00,44.37606,-18.89756,48.2322762792,3.0660600000000002,0.81244,3.1718736856,41.31,-19.71,45.7711721502,130.49,45.06606,0.46244,45.068432574,3.0660600000000002,0.81244,3.1718736856,42.0,-0.35000000000000003,42.001458308,130.12
2020-11-27 07:00:00,48.949,-16.74606,51.7342741954,4.729,0.6339400000000001,4.771301806,44.22,-17.38,47.5128698354,131.09,49.669,2.81394,49.7486464069,4.729,0.6339400000000001,4.771301806,44.94,2.18,44.9928438754,130.69
2020-11-27 07:30:00,53.75222,-15.56516,55.9604803478,3.01222,0.60484,3.0723445044,50.74,-16.17,53.2542627402,130.74,54.53222,3.91484,54.6725615858,3.01222,0.60484,3.0723445044,51.52,3.31,51.6262191139,130.38
2020-11-27 08:00:00,57.66636,-14.6023,59.4864374538,13.52636,-1.9923000000000002,13.6722958621,44.14,-12.61,45.9059004922,129.93,58.37636,4.6477,58.5610836831,13.52636,-1.9923000000000002,13.6722958621,44.85,6.64,45.3388586094,129.51
2020-11-27 08:30:00,60.6694,-13.13272,62.074507094,12.4794,-2.34272,12.6973919117,48.19,-10.79,49.3831975473,129.98,61.3894,5.83728,61.6662976849,12.4794,-2.34272,12.6973919117,48.91,8.18,49.5893184063,129.63
2020-11-27 09:00:00,62.03698,-11.79714,63.1487086147,14.23698,-1.89714,14.3628249206,47.8,-9.9,48.8144445835,131.27,62.71698,7.40286,63.1523706325,14.23698,-1.89714,14.3628249206,48.48,9.3,49.3639585123,130.91
2020-11-27 09:30:00,62.89156,-11.516680000000001,63.9373305468,15.57156,-1.9066800000000002,15.6878586638,47.32,-9.61,48.28596587,131.27,63.54156,7.67332,64.0032006001,15.57156,-1.9066800000000002,15.6878586638,47.97,9.58,48.9172495138,130.91
2020-11-27 10:00:00,64.17268,-11.0405,65.1154781802,14.00268,-2.1805,14.1714370278,50.17,-8.86,50.9463296028,131.62,64.86268,8.2695,65.3877044025,14.00268,-2.1805,14.1714370278,50.86,10.45,51.9224623838,131.29
2020-11-27 10:30:00,63.67648,-11.13858,64.6433451301,8.01648,-0.33858000000000005,8.0236268611,55.66,-10.8,56.6981093159,132.37,64.40648,8.37142,64.9482512375,8.01648,-0.33858000000000005,8.0236268611,56.39,8.71,57.0587083625,132.04
2020-11-27 11:00:00,63.08284,-11.30204,64.0872905546,8.14284,-0.21204,8.1456002988,54.94,-11.09,56.0481195046,132.44,63.81284,8.20796,64.338551089,8.14284,-0.21204,8.1456002988,55.67,8.42,56.303155329,132.09
2020-11-27 11:30:00,62.34032,-11.68894,63.4267042816,11.91032,-0.29894000000000004,11.914070993,50.43,-11.39,51.7002611212,132.95,63.03032,7.94106,63.5285894163,11.91032,-0.29894000000000004,11.914070993,51.12,8.24,51.7798416375,132.55
2020-11-27 12:00:00,61.82036,-11.80724,62.9378092004,13.95036,-0.5872400000000001,13.9627144548,47.87,-11.22,49.1673194307,132.73,62.49036,7.78276,62.9731406724,13.95036,-0.5872400000000001,13.9627144548,48.54,8.37,49.2563549199,132.34
2020-11-27 12:30:00,61.83616,-11.99184,62.9882124697,14.66616,-0.6318400000000001,14.6797639944,47.17,-11.36,48.5186407477,133.05,62.49616,7.67816,62.9660555834,14.66616,-0.6318400000000001,14.6797639944,47.83,8.31,48.5465240774,132.6
2020-11-27 13:00:00,61.77554,-12.9523,63.1187723073,22.52554,-3.6123000000000003,22.8133439807,39.25,-9.34,40.3459799732,132.94,62.36554,6.6577,62.7198975508,22.52554,-3.6123000000000003,22.8133439807,39.84,10.27,41.1424172844,132.42
2020-11-27 13:30:00,60.85928,-12.89106,62.2095763532,12.52928,-1.69106,12.6428850047,48.33,-11.2,49.6107740315,133.29,61.51928,6.80894,61.8949390148,12.52928,-1.69106,12.6428850047,48.99,8.5,49.7219277583,132.77
2020-11-27 14:00:00,59.91304,-12.937380000000001,61.2939488311,9.22304,-1.12738,9.2916872798,50.69,-11.81,52.0475955256,133.39,60.61304,6.79262,60.9924610465,9.22304,-1.12738,9.2916872798,51.39,7.92,51.9967162425,132.86
2020-11-27 14:30:00,58.45836,-5.61622,58.7275214953,10.78836,-0.66622,10.8089111652,47.67,-4.95,47.9263121886,131.24,58.55836,-5.23622,58.7920022263,10.78836,-0.66622,10.8089111652,47.77,-4.57,47.9881006084,130.71
2020-11-27 15:00:00,58.04356,-5.3867,58.2929789457,10.61356,-0.4767,10.624259916,47.43,-4.91,47.6834667364,131.4,58.13356,-5.5367,58.3966252892,10.61356,-0.4767,10.624259916,47.52,-5.06,47.7886388172,130.88
2020-11-27 15:30:00,59.2294,-5.6912400000000005,59.5022019517,14.4794,-2.6212400000000002,14.7147519006,44.75,-3.07,44.8551825322,131.29,59.3094,-5.83124,59.5953713664,14.4794,-2.6212400000000002,14.7147519006,44.83,-3.21,44.9447772272,130.76
2020-11-27 16:00:00,61.14362,-5.39266,61.3809665009,13.31362,-2.53266,13.552374116,47.83,-2.86,47.9154307087,130.91,61.24362,-5.54266,61.4939189724,13.31362,-2.53266,13.552374116,47.93,-3.01,48.0244208711,130.4
2020-11-27 16:30:00,63.37432,-5.15054,63.5832721536,13.62432,-2.64054,13.877843743,49.75,-2.51,49.8132773465,130.32,63.46432,-5.29054,63.6844543555,13.62432,-2.64054,13.877843743,49.84,-2.65,49.9104007197,129.82
2020-11-27 17:00:00,65.27634,-5.94934,65.5468932157,18.99634,-2.97934,19.2285568941,46.28,-2.9699999999999998,46.3752013473,130.09,65.36634,-6.08934,65.6493599865,18.99634,-2.97934,19.2285568941,46.37,-3.11,46.4741756247,129.6
2020-11-27 17:30:00,66.76898,-4.98052,66.9544790862,21.04898,-3.18052,21.2879136251,45.72,-1.8,45.7554193512,130.85,66.87898,-4.92052,67.0597456222,21.04898,-3.18052,21.2879136251,45.83,-1.74,45.8630188714,130.4
2020-11-27 18:00:00,66.45296,-5.02304,66.6425301411,20.46296,-3.42304,20.7472874083,45.99,-1.6,46.0178237208,131.29,66.54296,-5.16304,66.742958487,20.46296,-3.42304,20.7472874083,46.08,-1.74,46.1128398605,130.81
2020-11-27 18:30:00,66.30652,-4.59984,66.4658793859,18.26652,-3.70984,18.6394384501,48.04,-0.89,48.0482434643,130.06,66.39652,-4.7598400000000005,66.5669132898,18.26652,-3.70984,18.6394384501,48.13,-1.05,48.1414519931,129.67
2020-11-27 19:00:00,64.98936,-5.05562,65.1857055404,17.21936,-3.81562,17.6370438224,47.77,-1.24,47.7860910726,130.36,65.07936,-5.20562,65.2872236934,17.21936,-3.81562,17.6370438224,47.86,-1.3900000000000001,47.8801806596,129.95
2020-11-27 19:30:00,62.12546,-5.9261,62.4074630266,17.31546,-3.0961,17.5900821551,44.81,-2.83,44.8992761634,130.36,62.22546,-6.0761,62.5214112398,17.31546,-3.0961,17.5900821551,44.91,-2.98,45.0087602584,129.95
2020-11-27 20:00:00,60.6622,-6.08332,60.9664603783,13.4522,-2.46332,13.675877678,47.21,-3.62,47.3485849841,129.89,60.7522,-6.22332,61.0701196713,13.4522,-2.46332,13.675877678,47.3,-3.76,47.4492107416,129.45
2020-11-27 20:30:00,59.36196,-5.67092,59.6322197196,5.44196,-0.36092,5.4539152806,53.92,-5.31,54.1808314813,130.23,59.46196,-5.83092,59.7471699337,5.44196,-0.36092,5.4539152806,54.02,-5.47,54.2962365178,129.84
2020-11-27 21:00:00,56.8192,-4.3387,56.9846102586,4.0992,-0.008700000000000001,4.0992092323,52.72,-4.33,52.897516955,129.82,56.919200000000004,-4.4887,57.0959171599,4.0992,-0.008700000000000001,4.0992092323,52.82,-4.48,53.0096481784,129.45
2020-11-27 21:30:00,54.2536,-5.20514,54.5027209906,3.8936,0.12486000000000001,3.8956014914,50.36,-5.33,50.6412726933,130.51,54.3636,-5.36514,54.6277011431,3.8936,0.12486000000000001,3.8956014914,50.47,-5.49,50.7677161196,130.14
2020-11-27 22:00:00,51.6272,-5.90906,51.9642643547,4.2772,-0.26906,4.2856543402,47.35,-5.64,47.6847155806,130.48,51.7172,-6.06906,52.0720871977,4.2772,-0.26906,4.2856543402,47.44,-5.8,47.7932380154,130.14
2020-11-27 22:30:00,49.13188,-6.52734,49.5635733156,4.3918800000000005,-0.23734000000000002,4.3982883273,44.74,-6.29,45.1799922532,130.76,49.22188,-6.6973400000000005,49.6754248478,4.3918800000000005,-0.23734000000000002,4.3982883273,44.83,-6.46,45.2930513434,130.42
2020-11-27 23:00:00,46.05886,-7.03494,46.5930141255,3.16886,0.5050600000000001,3.2088563856,42.89,-7.54,43.5477175062,131.13,46.12886,-7.19494,46.6866028589,3.16886,0.5050600000000001,3.2088563856,42.96,-7.7,43.6446056231,130.79
2020-11-27 23:30:00,43.3119,-8.02744,44.0495229777,3.2219,0.26256,3.2325806043,40.09,-8.29,40.9381509109,132.02,43.3919,-8.19744,44.1594271721,3.2219,0.26256,3.2325806043,40.17,-8.46,41.051193648899996,131.67
2020-11-28 00:00:00,40.87656,-9.7182,42.015908519,3.26656,0.0618,3.2671445443,37.61,-9.78,38.8607835742,132.88,40.95656,-9.8882,42.1333158709,3.26656,0.0618,3.2671445443,37.69,-9.95,38.9812596,132.53
2020-11-28 00:30:00,39.47334,-9.8945,40.6945414153,4.32334,-0.2645,4.3314234387,35.15,-9.63,36.4452932489,131.71,39.55334,-10.0745,40.8162008938,4.32334,-0.2645,4.3314234387,35.23,-9.81,36.5703295036,131.38
2020-11-28 01:00:00,38.51082,-9.90806,39.7649708919,3.77082,-0.05806000000000001,3.7712669537,34.74,-9.85,36.109418439,131.77,38.57082,-10.07806,39.8657177138,3.77082,-0.05806000000000001,3.7712669537,34.8,-10.02,36.2138150434,131.47
2020-11-28 01:30:00,37.34794,-9.94386,38.6490488103,3.84794,-0.03386,3.8480889729000003,33.5,-9.91,34.9350554601,131.41,37.41794,-10.12386,38.7633173908,3.84794,-0.03386,3.8480889729000003,33.57,-10.09,35.0535732843,131.1
2020-11-28 02:00:00,36.58466,-10.12618,37.9602011152,3.87466,-0.07618000000000001,3.8754088182,32.71,-10.05,34.2190970074,132.29,36.64466,-10.29618,38.0636628441,3.87466,-0.07618000000000001,3.8754088182,32.77,-10.22,34.326684955,131.99
2020-11-28 02:30:00,36.07758,-10.2707,37.5110524665,3.57758,0.10930000000000001,3.5792492434,32.5,-10.38,34.1173621489,132.62,36.14758,-10.4507,37.627977229,3.57758,0.10930000000000001,3.5792492434,32.57,-10.56,34.2391369634,132.33
2020-11-28 03:00:00,35.53946,-10.64554,37.0996056446,4.27946,-0.06554,4.2799618437,31.26,-10.58,33.0018787344,133.0,35.58946,-10.82554,37.1994889667,4.27946,-0.06554,4.2799618437,31.31,-10.76,33.1073058403,132.65
2020-11-28 03:30:00,35.04352,-12.20764,37.1089580608,4.33352,-0.11764000000000001,4.3351164644,30.71,-12.09,33.0041239847,133.0,35.11352,-12.38764,37.2345660853,4.33352,-0.11764000000000001,4.3351164644,30.78,-12.27,33.1354990909,132.71
2020-11-28 04:00:00,34.81156,-12.39752,36.9532571201,4.44156,-0.24752000000000002,4.4484515715,30.37,-12.15,32.7102338726,133.68,34.87156,-12.58752,37.0738635238,4.44156,-0.24752000000000002,4.4484515715,30.43,-12.34,32.8368771353,133.38
2020-11-28 04:30:00,34.74074,-12.39288,36.8849900426,3.8807400000000003,0.04712,3.8810260553,30.86,-12.44,33.2730100832,133.59,34.80074,-12.57288,37.0022812275,3.8807400000000003,0.04712,3.8810260553,30.92,-12.62,33.3962692527,133.82
2020-11-28 05:00:00,34.65252,-12.3372,36.7831978788,3.59252,0.0228,3.5925923496000003,31.06,-12.36,33.4289275927,133.63,34.71252,-12.5272,36.9037909244,3.59252,0.0228,3.5925923496000003,31.12,-12.55,33.5552812535,133.82
2020-11-28 05:30:00,35.50506,-10.54538,37.0380118925,3.42506,0.08462,3.4261051572,32.08,-10.63,33.795314764,133.56,35.57506,-10.72538,37.1566773292,3.42506,0.08462,3.4261051572,32.15,-10.81,33.9187057536,133.59
2020-11-28 06:00:00,36.39914,-9.88266,37.7168975582,3.45914,0.12734,3.4614830659,32.94,-10.01,34.4273684734,132.87,36.45914,-10.06266,37.8222952214,3.45914,0.12734,3.4614830659,33.0,-10.19,34.5374593738,132.87
2020-11-28 06:30:00,38.29318,-9.64256,39.4885628742,3.23318,0.15744000000000002,3.237011008,35.06,-9.8,36.403895396,132.46,38.35318,-9.82256,39.5910229858,3.23318,0.15744000000000002,3.237011008,35.12,-9.98,36.5104752092,132.53
2020-11-28 07:00:00,39.96482,-9.01708,40.9694345746,2.40482,0.50292,2.4568450824,37.56,-9.52,38.7476967057,132.25,40.04482,-9.18708,41.0851560513,2.40482,0.50292,2.4568450824,37.64,-9.69,38.8672831569,132.3
2020-11-28 07:30:00,42.50474,-8.26408,43.3006690562,3.3247400000000003,-0.00408,3.3247425034,39.18,-8.26,40.0412287524,131.54,42.58474,-8.43408,43.4119083468,3.3247400000000003,-0.00408,3.3247425034,39.26,-8.43,40.1548564933,131.47
2020-11-28 08:00:00,45.36472,-6.59212,45.8411809051,3.65472,-0.06212000000000001,3.6552478948,41.71,-6.53,42.2180648538,130.73,45.45472,-6.76212,45.9549544355,3.65472,-0.06212000000000001,3.6552478948,41.8,-6.7,42.3335564299,130.64
2020-11-28 08:30:00,48.34566,-6.85966,48.829886096,4.72566,-0.39966,4.7425299737,43.62,-6.46,44.0957594333,130.98,48.42566,-7.01966,48.9317910254,4.72566,-0.39966,4.7425299737,43.7,-6.62,44.1985791627,130.64
2020-11-28 09:00:00,51.61312,-5.69724,51.9266087835,4.78312,-0.42724,4.8021631534,46.83,-5.27,47.1255960175,130.1,51.70312,-5.85724,52.0338339751,4.78312,-0.42724,4.8021631534,46.92,-5.43,47.2331589035,129.81
2020-11-28 09:30:00,54.90378,-3.7656,55.0327611669,6.71378,-0.2056,6.7169273666,48.19,-3.56,48.321317242,130.56,55.00378,-3.7156000000000002,55.1291347442,6.71378,-0.2056,6.7169273666,48.29,-3.51,48.4173956342,130.24
2020-11-28 10:00:00,56.82568,-2.60662,56.8854320128,6.40568,0.02338,6.405722667,50.42,-2.63,50.4885462259,131.74,56.92568,-2.75662,56.9923854325,6.40568,0.02338,6.405722667,50.52,-2.7800000000000002,50.5964307042,131.41
2020-11-28 10:30:00,57.29672,-2.43638,57.3484966696,5.90672,0.18362,5.909573374,51.39,-2.62,51.4567439701,131.56,57.39672,-2.57638,57.4545141887,5.90672,0.18362,5.909573374,51.49,-2.76,51.5639185865,131.23
2020-11-28 11:00:00,58.0277,-2.20782,58.0696860371,5.6177,0.46218000000000004,5.6366801969,52.41,-2.67,52.4779668051,132.2,58.1277,-2.34782,58.1750957545,5.6177,0.46218000000000004,5.6366801969,52.51,-2.81,52.5851328799,131.87
