Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-11-28 11:30:00,58.16176,-2.07852,58.1988880623,5.78176,0.52148,5.8052295465,52.38,-2.6,52.4444887476,132.37,58.27176,-2.21852,58.3139764078,5.78176,0.52148,5.8052295465,52.49,-2.74,52.5614659232,132.07
2020-11-28 12:00:00,58.25856,-2.16878,58.2989143978,7.15856,0.26122,7.163324449,51.1,-2.43,51.1577452591,132.21,58.36856,-2.31878,58.4146003766,7.15856,0.26122,7.163324449,51.21,-2.58,51.2749500244,131.91
2020-11-28 12:30:00,58.64656,-2.38166,58.6949001549,7.31656,0.21834,7.3198171145,51.33,-2.6,51.3958062491,132.07,58.73656,-2.51166,58.7902365754,7.31656,0.21834,7.3198171145,51.42,-2.73,51.4924198305,131.73
2020-11-28 13:00:00,58.39072,-2.7271,58.4543690115,7.08072,0.3129,7.0876302195,51.31,-3.04,51.3999776265,132.46,58.49072,-2.8771,58.5614380845,7.08072,0.3129,7.0876302195,51.41,-3.19,51.5088749634,132.08
2020-11-28 13:30:00,57.228,-2.8544400000000003,57.2991432023,4.418,0.43556000000000006,4.4394184882,52.81,-3.29,52.9123822938,132.27,57.338,-2.99444,57.4161381052,4.418,0.43556000000000006,4.4394184882,52.92,-3.43,53.03104091,131.95
2020-11-28 14:00:00,56.47496,-3.33726,56.5734779849,3.87496,0.67274,3.9329243712,52.6,-4.01,52.752631214,132.71,56.57496,-3.48726,56.6823348258,3.87496,0.67274,3.9329243712,52.7,-4.16,52.863934776,132.34
2020-11-28 14:30:00,55.59514,-4.80712,55.8025805345,3.76514,0.81288,3.8518895511,51.83,-5.62,52.1338018947,133.04,55.70514,-4.95712,55.9252685386,3.76514,0.81288,3.8518895511,51.94,-5.77,52.2595110961,132.65
2020-11-28 15:00:00,55.07552,-5.52056,55.3515084346,3.67552,0.79944,3.7614560457,51.4,-6.32,51.7870871936,133.28,55.17552,-5.67056,55.4661451517,3.67552,0.79944,3.7614560457,51.5,-6.47,51.9048254019,132.93
2020-11-28 15:30:00,55.11792,-5.60048,55.4017191191,3.8879200000000003,0.37952,3.9063995388,51.23,-5.98,51.5778372947,133.07,55.22792,-5.75048,55.5264906847,3.8879200000000003,0.37952,3.9063995388,51.34,-6.13,51.7046661337,132.7
2020-11-28 16:00:00,55.78208,-5.3392800000000005,56.0370266881,3.83208,0.32072,3.8454776615,51.95,-5.66,52.2574214825,132.86,55.89208,-5.49928,56.1619683349,3.83208,0.32072,3.8454776615,52.06,-5.82,52.3843106283,132.53
2020-11-28 16:30:00,57.72012,-5.3332,57.9659837754,7.13012,0.1368,7.1314322162,50.59,-5.47,50.8848602238,132.48,57.82012,-5.4732,58.0785863727,7.13012,0.1368,7.1314322162,50.69,-5.61,50.9994921543,132.1
2020-11-28 17:00:00,58.90778,-5.993,59.2118450441,16.02778,-0.923,16.0543346399,42.88,-5.07,43.178690346,132.14,58.99778,-6.153,59.3177667645,16.02778,-0.923,16.0543346399,42.97,-5.23,43.2871089356,131.79
2020-11-28 17:30:00,60.17282,-5.8657,60.4580408485,17.90282,-1.9757,18.0115061681,42.27,-3.89,42.4486159963,131.63,60.27282,-6.0057,60.571290751,17.90282,-1.9757,18.0115061681,42.37,-4.03,42.5612241365,131.31
2020-11-28 18:00:00,59.48802,-6.26522,59.8170335705,18.42802,-2.3052200000000003,18.5716439867,41.06,-3.96,41.2505175725,131.69,59.58802,-6.41522,59.9323549944,18.42802,-2.3052200000000003,18.5716439867,41.16,-4.11,41.3646914651,131.34
2020-11-28 18:30:00,59.04514,-6.80172,59.4356118213,18.34514,-2.3517200000000003,18.4952628686,40.7,-4.45,40.9425512151,132.11,59.12514,-6.95172,59.5324163039,18.34514,-2.3517200000000003,18.4952628686,40.78,-4.6,41.0386208345,131.74
2020-11-28 19:00:00,57.67006,-6.89668,58.080978086,18.42006,-2.32668,18.5664226556,39.25,-4.57,39.5151540551,132.33,57.76006,-7.05668,58.189528816,18.42006,-2.32668,18.5664226556,39.34,-4.73,39.6233327725,131.98
2020-11-28 19:30:00,56.51904,-6.33406,56.8728599475,9.79904,-0.5040600000000001,9.8119957911,46.72,-5.83,47.0823459483,132.67,56.61904,-6.48406,56.9891105792,9.79904,-0.5040600000000001,9.8119957911,46.82,-5.98,47.2003474563,132.34
2020-11-28 20:00:00,54.69918,-6.19082,55.0484018382,5.32918,0.55918,5.3584365019,49.37,-6.75,49.8293026241,133.14,54.79918,-6.34082,55.1648087728,5.32918,0.55918,5.3584365019,49.47,-6.9,49.9488828704,132.79
2020-11-28 20:30:00,52.44926,-6.69648,52.8750198008,5.21926,0.55352,5.2485292548,47.23,-7.25,47.7832125333,133.51,52.55926,-6.84648,53.0033027286,5.21926,0.55352,5.2485292548,47.34,-7.4,47.9148786913,133.19
2020-11-28 21:00:00,50.43634,-7.47428,50.9871479308,2.7763400000000003,0.48572000000000004,2.8185080653,47.66,-7.96,48.3201531455,133.02,50.53634,-7.64428,51.1112187031,2.7763400000000003,0.48572000000000004,2.8185080653,47.76,-8.13,48.4470277726,132.67
2020-11-28 21:30:00,48.03516,-8.24864,48.7382463582,2.52516,0.44136000000000003,2.5634413735,45.51,-8.69,46.3322371573,132.59,48.12516,-8.40864,48.8542347364,2.52516,0.44136000000000003,2.5634413735,45.6,-8.85,46.450861133,132.27
2020-11-28 22:00:00,46.31218,-8.66348,47.1155377987,2.33218,0.5165200000000001,2.3886934635,43.98,-9.18,44.9278621793,132.7,46.41218,-8.83348,47.2453259197,2.33218,0.5165200000000001,2.3886934635,44.08,-9.35,45.0607245836,132.37
2020-11-28 22:30:00,44.20122,-9.22584,45.1537813831,2.50122,0.49416000000000004,2.5495677269,41.7,-9.72,42.8178514174,133.53,44.30122,-9.39584,45.2866415491,2.50122,0.49416000000000004,2.5495677269,41.8,-9.89,42.9540696559,133.2
2020-11-28 23:00:00,41.58046,-11.14728,43.0487689163,2.17046,0.6327200000000001,2.2608032223,39.41,-11.78,41.1329126127,133.98,41.66046,-11.31728,43.1702994431,2.17046,0.6327200000000001,2.2608032223,39.49,-11.95,41.2584851879,133.61
2020-11-28 23:30:00,39.24374,-12.48546,41.1820087004,2.03374,0.66454,2.1395587861,37.21,-13.15,39.4652581393,133.71,39.36374,-11.18546,40.9221033452,2.03374,0.66454,2.1395587861,37.33,-11.85,39.1656916191,133.38
2020-11-29 00:00:00,36.641,-23.69356,43.6342487786,2.781,0.34644,2.8024956153,33.86,-24.04,41.5261507968,131.87,37.261,-3.97356,37.472273751,2.781,0.34644,2.8024956153,34.48,-4.32,34.7495726592,131.51
2020-11-29 00:30:00,35.52706,-23.45572,42.5716195718,2.17706,0.5342800000000001,2.2416612951,33.35,-23.99,41.0821445399,131.71,36.13706,-3.78572,36.3348150038,2.17706,0.5342800000000001,2.2416612951,33.96,-4.32,34.2336676387,131.37
2020-11-29 01:00:00,34.90138,-22.58238,41.5700638966,2.23138,0.5176200000000001,2.2906302995,32.67,-23.1,40.0117345288,131.71,35.50138,-2.89238,35.6190095871,2.23138,0.5176200000000001,2.2906302995,33.27,-3.41,33.4442969727,131.37
2020-11-29 01:30:00,33.95704,-22.70638,40.8492381602,2.07704,0.6636200000000001,2.1804785406000002,31.88,-23.37,39.5283607047,131.86,34.55704,-3.00638,34.6875674308,2.07704,0.6636200000000001,2.1804785406000002,32.48,-3.67,32.686683833000004,131.5
2020-11-29 02:00:00,33.13362,-22.98494,40.3254788082,2.05362,0.6550600000000001,2.1555645915,31.08,-23.64,39.0488924299,132.21,33.72362,-3.19494,33.8746245368,2.05362,0.6550600000000001,2.1555645915,31.67,-3.85,31.9031565836,131.83
2020-11-29 02:30:00,32.66244,-22.93968,39.9132046478,2.07244,0.66032,2.1750931143,30.59,-23.6,38.6355807514,132.21,33.24244,-3.13968,33.3903789684,2.07244,0.66032,2.1750931143,31.17,-3.8,31.4007786528,131.83
2020-11-29 03:00:00,32.13716,-23.0272,39.5354144117,2.38716,0.6628000000000001,2.4774657829,29.75,-23.69,38.0299697607,132.32,32.69716,-3.1772,32.8511624133,2.38716,0.6628000000000001,2.4774657829,30.31,-3.84,30.5522781475,131.98
2020-11-29 03:30:00,31.977240000000002,-23.09594,39.4457389651,2.82724,0.46406000000000003,2.8650720237,29.15,-23.56,37.4806096535,132.23,32.54724,-3.25594,32.7096924,2.82724,0.46406000000000003,2.8650720237,29.72,-3.7199999999999998,29.9519081195,131.9
2020-11-29 04:00:00,31.77546,-23.39942,39.4615346198,2.69546,0.50058,2.7415479109,29.08,-23.9,37.641153011,132.77,32.33546,-3.44942,32.5189248246,2.69546,0.50058,2.7415479109,29.64,-3.95,29.9020417363,132.4
2020-11-29 04:30:00,31.58414,-23.30164,39.2495137069,2.4741400000000002,0.51836,2.5278579527,29.11,-23.82,37.613621203,132.86,32.15414,-3.30164,32.3232044486,2.4741400000000002,0.51836,2.5278579527,29.68,-3.8200000000000003,29.9248191306,132.5
2020-11-29 05:00:00,31.67566,-23.23634,39.2845380911,2.5256600000000002,0.46366,2.5678666303,29.15,-23.7,37.5687702753,132.8,32.23566,-3.26634,32.4007214832,2.5256600000000002,0.46366,2.5678666303,29.71,-3.73,29.9432296187,132.44
2020-11-29 05:30:00,32.00544,-23.09762,39.4695862565,2.52544,0.49238000000000004,2.5729914998,29.48,-23.59,37.7565689649,132.63,32.57544,-3.18762,32.7310282829,2.52544,0.49238000000000004,2.5729914998,30.05,-3.68,30.2744925639,132.26
2020-11-29 06:00:00,32.48488,-22.92922,39.7619989239,2.62488,0.50078,2.6722229740000003,29.86,-23.43,37.9550326044,132.38,33.06488,-3.06922,33.2070233659,2.62488,0.50078,2.6722229740000003,30.44,-3.5700000000000003,30.6486296594,132.03
2020-11-29 06:30:00,34.03724,-22.47878,40.7900632153,2.47724,0.50122,2.5274373397,31.56,-22.98,39.0399026638,132.38,34.62724,-2.6087800000000003,34.7253723249,2.47724,0.50122,2.5274373397,32.15,-3.11,32.3000712074,132.03
2020-11-29 07:00:00,35.40588,-22.31792,41.8529078046,2.43588,0.5120800000000001,2.4891238018,32.97,-22.83,40.1027405547,132.44,35.99588,-2.42792,36.0776686123,2.43588,0.5120800000000001,2.4891238018,33.56,-2.94,33.6885321734,132.08
2020-11-29 07:30:00,37.25986,-21.98864,43.2642745954,2.10986,0.5513600000000001,2.1807125141,35.15,-22.54,41.7561264966,132.44,37.88986,-2.10864,37.9484894755,2.10986,0.5513600000000001,2.1807125141,35.78,-2.66,35.8787402231,132.05
2020-11-29 08:00:00,39.02766,-21.475,44.5458625472,1.9776600000000002,0.625,2.0740694481,37.05,-22.1,43.1406131157,132.33,39.67766,-1.585,39.7093053084,1.9776600000000002,0.625,2.0740694481,37.7,-2.21,37.7647203088,131.98
2020-11-29 08:30:00,41.45778,-20.88576,46.4215735764,1.7477800000000001,1.15424,2.0945178218,39.71,-22.04,45.4163593873,131.91,42.13778,-1.11576,42.1525494331,1.7477800000000001,1.15424,2.0945178218,40.39,-2.27,40.4537390114,131.55
2020-11-29 09:00:00,44.46256,-19.6804,48.6234242512,1.7825600000000001,1.3296000000000001,2.2238157104,42.68,-21.01,47.5710258456,131.02,45.16256,-0.13040000000000002,45.1627482547,1.7825600000000001,1.3296000000000001,2.2238157104,43.38,-1.46,43.4045619722,130.68
2020-11-29 09:30:00,47.97174,-17.27304,50.9867213053,2.02174,1.35696,2.4349071993,45.95,-18.63,49.5830555735,129.8,48.70174,1.95696,48.7410419613,2.02174,1.35696,2.4349071993,46.68,0.6000000000000001,46.6838558819,129.52
2020-11-29 10:00:00,50.9635,-14.93948,53.1080633701,3.8635,0.83052,3.9517585605,47.1,-15.77,49.6699396013,130.33,51.6535,3.9805200000000003,51.8066463084,3.8635,0.83052,3.9517585605,47.79,3.15,47.8937010472,130.01
2020-11-29 10:30:00,53.80736,-13.28664,55.423522016,5.90736,1.28336,6.0451563304,47.9,-14.57,50.0669042382,131.5,54.46736,5.94336,54.7906637436,5.90736,1.28336,6.0451563304,48.56,4.66,48.7830831334,131.15
2020-11-29 11:00:00,54.35676,-13.05144,55.9016765739,7.31676,1.37856,7.4454955894,47.04,-14.43,49.2035212155,131.37,55.00676,6.13856,55.3482209702,7.31676,1.37856,7.4454955894,47.69,4.76,47.9269621403,131.02
2020-11-29 11:30:00,55.83506,-12.50356,57.2179424471,7.81506,1.37644,7.9353481258,48.02,-13.88,49.9857459682,130.91,56.49506,6.55644,56.8742359059,7.81506,1.37644,7.9353481258,48.68,5.18,48.9548240728,130.58
2020-11-29 12:00:00,56.64516,-12.57022,58.0231383353,8.44516,1.32978,8.5492129623,48.2,-13.9,50.1642302841,131.16,57.31516,6.54978,57.6881892927,8.44516,1.32978,8.5492129623,48.87,5.22,49.1479938553,130.8
2020-11-29 12:30:00,55.94128,-12.78532,57.3837190808,10.13128,1.32468,10.217514939600001,45.81,-14.11,47.9337897521,130.55,56.58128,6.17468,56.9172023165,10.13128,1.32468,10.217514939600001,46.45,4.85,46.7025159922,130.22
2020-11-29 13:00:00,55.65234,-12.74624,57.0933409568,9.91234,1.33376,10.0016698612,45.74,-14.08,47.858060972,130.47,56.30234,6.18376,56.6409072775,9.91234,1.33376,10.0016698612,46.39,4.85,46.6428408226,130.13
2020-11-29 13:30:00,54.5846,-13.17604,56.1523515736,9.5046,1.36396,9.6019689669,45.08,-14.54,47.3668449445,131.31,55.2246,6.00396,55.5500133289,9.5046,1.36396,9.6019689669,45.72,4.64,45.9548474048,130.96
2020-11-29 14:00:00,53.76322,-13.83624,55.5150913005,9.25322,1.4037600000000001,9.3590930386,44.51,-15.24,47.0467607812,132.36,54.39322,5.58376,54.6790705637,9.25322,1.4037600000000001,9.3590930386,45.14,4.18,45.3331225485,131.95
2020-11-29 14:30:00,53.20824,-14.02138,55.0246844698,8.28824,1.45862,8.4156101741,44.92,-15.48,47.5124909892,132.39,53.84824,5.41862,54.120184717,8.28824,1.45862,8.4156101741,45.56,3.96,45.7317745118,131.98
2020-11-29 15:00:00,52.71894,-13.92834,54.5278395857,4.41894,1.50166,4.6671204698,48.3,-15.43,50.7047818258,132.47,53.38894,5.56166,53.6778443706,4.41894,1.50166,4.6671204698,48.97,4.06,49.1380148154,132.08
2020-11-29 15:30:00,53.20254,-13.74186,54.9486030642,3.78254,1.52814,4.0795613381,49.42,-15.27,51.7253255186,131.94,53.88254,5.58814,54.1715370422,3.78254,1.52814,4.0795613381,50.1,4.06,50.2642377839,131.53
2020-11-29 16:00:00,54.37616,-13.416,56.0067480965,4.57616,1.574,4.8392888264,49.8,-14.99,52.0071158593,131.59,55.06616,5.844,55.375394474,4.57616,1.574,4.8392888264,50.49,4.27,50.6702378127,131.22
2020-11-29 16:30:00,57.07164,-13.65314,58.6820272669,15.27164,-0.41314,15.2772272664,41.8,-13.24,43.846751305,130.9,57.69164,5.43686,57.9472585421,15.27164,-0.41314,15.2772272664,42.42,5.85,42.821477088,130.53
2020-11-29 17:00:00,60.25292,-13.31886,61.707425811,15.37292,-0.44886000000000004,15.3794715327,44.88,-12.87,46.6888776905,130.7,60.89292,5.69114,61.1582928197,15.37292,-0.44886000000000004,15.3794715327,45.52,6.14,45.9322326912,130.31
2020-11-29 17:30:00,61.53682,-13.2863,62.9547931726,17.01682,-1.3063,17.0668855566,44.52,-11.98,46.1036961642,130.01,62.17682,5.5237,62.4216966046,17.01682,-1.3063,17.0668855566,45.16,6.83,45.6735645642,129.62
2020-11-29 18:00:00,61.0455,-13.38894,62.4965341805,16.0355,-0.8889400000000001,16.0601206276,45.01,-12.5,46.7134894864,130.39,61.6855,5.54106,61.9338700242,16.0355,-0.8889400000000001,16.0601206276,45.65,6.43,46.1006225554,130.02
2020-11-29 18:30:00,60.25576,-12.44014,61.5265283955,6.38576,1.48986,6.5572565603,53.87,-13.93,55.6419068688,130.5,60.98576,6.54986,61.3364784512,6.38576,1.48986,6.5572565603,54.6,5.06,54.8339639275,130.18
2020-11-29 19:00:00,58.92986,-13.03984,60.3553297302,5.91986,1.53016,6.1144200089,53.01,-14.57,54.975858338,131.42,59.62986,6.17016,59.948236655,5.91986,1.53016,6.1144200089,53.71,4.64,53.9100519384,131.04
2020-11-29 19:30:00,57.85294,-13.067,59.3102786677,4.45294,1.533,4.7094334737,53.4,-14.6,55.3599132947,130.94,58.57294,5.983,58.8777172557,4.45294,1.533,4.7094334737,54.12,4.45,54.3026417405,130.57
2020-11-29 20:00:00,55.7995,-13.61686,57.4369487047,2.6795,1.21314,2.9413311459,53.12,-14.83,55.1512765038,130.62,56.5195,5.37314,56.7743297073,2.6795,1.21314,2.9413311459,53.84,4.16,54.000474072,130.29
2020-11-29 20:30:00,53.96954,-14.14428,55.7922208245,2.65954,1.04572,2.8577409487,51.31,-15.19,53.5112343345,130.76,54.65954,4.87572,54.8765702147,2.65954,1.04572,2.8577409487,52.0,3.83,52.1408563413,130.44
2020-11-29 21:00:00,52.16352,-14.32892,54.0957555374,2.10352,1.09108,2.3696522861,50.06,-15.42,52.381103463,130.6,52.84352,4.65108,53.0478100505,2.10352,1.09108,2.3696522861,50.74,3.56,50.8647343451,130.27
2020-11-29 21:30:00,50.04612,-15.24398,52.3162790467,3.06612,0.6860200000000001,3.1419285948,46.98,-15.93,49.6073109531,131.68,50.70612,4.01602,50.8649095359,3.06612,0.6860200000000001,3.1419285948,47.64,3.33,47.756240429900004,131.32
2020-11-29 22:00:00,47.5448,-15.78478,50.0965795907,3.5048,0.52522,3.5439355367000003,44.04,-16.31,46.9631525773,132.04,48.1848,3.61522,48.3202314428,3.5048,0.52522,3.5439355367000003,44.68,3.09,44.7867223628,131.73
2020-11-29 22:30:00,44.97494,-17.20622,48.1539119355,2.60494,0.8737800000000001,2.7475814623,42.37,-18.08,46.066292449,132.44,45.60494,2.27378,45.6615881009,2.60494,0.8737800000000001,2.7475814623,43.0,1.4,43.0227846612,132.09
2020-11-29 23:00:00,42.56172,-18.4227,46.3777520439,3.52172,0.5873,3.5703547511,39.04,-19.01,43.4223640536,132.56,43.14172,1.0873,43.1554194262,3.52172,0.5873,3.5703547511,39.62,0.5,39.6231548466,132.25
2020-11-29 23:30:00,40.23612,-18.70282,44.3704950232,1.7961200000000002,1.29718,2.2155638124,38.44,-20.0,43.3316697117,133.71,40.82612,1.14718,40.8422342215,1.7961200000000002,1.29718,2.2155638124,39.03,-0.15,39.0302882388,133.39
2020-11-30 00:00:00,37.97238,-19.76152,42.8067671703,1.63238,1.3984800000000002,2.1495140788000002,36.34,-21.16,42.0516491948,132.63,38.59238,-0.15152000000000002,38.592677445,1.63238,1.3984800000000002,2.1495140788000002,36.96,-1.55,36.9924870751,132.27
2020-11-30 00:30:00,36.92342,-20.43506,42.2010737032,1.7134200000000002,1.17494,2.0775687955,35.21,-21.61,41.312663918,132.33,37.55342,-0.5250600000000001,37.5570904318,1.7134200000000002,1.17494,2.0775687955,35.84,-1.7000000000000002,35.880295428,131.99
2020-11-30 01:00:00,36.02664,-20.5792,41.4900260584,2.30664,0.33080000000000004,2.3302396292,33.72,-20.91,39.6770273584,131.83,36.62664,-0.8092,36.6355778217,2.30664,0.33080000000000004,2.3302396292,34.32,-1.1400000000000001,34.3389283467,131.5
2020-11-30 01:30:00,35.48032,-20.58988,41.0218998307,2.89032,0.10012000000000001,2.8920535467,32.59,-20.69,38.6029040358,131.63,36.08032,-0.8898800000000001,36.09129227,2.89032,0.10012000000000001,2.8920535467,33.19,-0.99,33.2047617067,131.3
2020-11-30 02:00:00,35.0389,-20.77706,40.7358654683,2.4889,0.42294000000000004,2.5245794607,32.55,-21.2,38.8451090872,132.35,35.6389,-0.86706,35.6494458057,2.4889,0.42294000000000004,2.5245794607,33.15,-1.29,33.1750900526,131.99
2020-11-30 02:30:00,34.25632,-20.81048,40.082060049,2.55632,0.6495200000000001,2.6375458617,31.7,-21.46,38.2808254874,132.09,34.85632,-1.00048,34.8706754189,2.55632,0.6495200000000001,2.6375458617,32.3,-1.65,32.3421165046,131.71
2020-11-30 03:00:00,33.98724,-20.98286,39.9426200517,2.06724,0.6771400000000001,2.1753160224,31.92,-21.66,38.5751474398,132.84,34.56724,-0.96286,34.5806474867,2.06724,0.6771400000000001,2.1753160224,32.5,-1.6400000000000001,32.5413521538,132.44
2020-11-30 03:30:00,33.57678,-22.30374,40.3095146728,1.75678,0.86626,1.9587450972,31.82,-23.17,39.3619270362,132.41,34.17678,-2.38374,34.2598089247,1.75678,0.86626,1.9587450972,32.42,-3.25,32.5824937658,132.04
2020-11-30 04:00:00,33.59348,-22.37216,40.3613111974,2.21348,0.81784,2.3597364209,31.38,-23.19,39.0189761526,132.9,34.18348,-2.27216,34.2589114826,2.21348,0.81784,2.3597364209,31.97,-3.09,32.1189819266,132.57
2020-11-30 04:30:00,34.00834,-22.31874,40.67792208,4.90834,-0.39874000000000004,4.9245096348,29.1,-21.92,36.4320792709,131.48,34.57834,-2.68874,34.6827178858,4.90834,-0.39874000000000004,4.9245096348,29.67,-2.29,29.7582425556,131.08
2020-11-30 05:00:00,33.97274,-22.16026,40.5613632214,4.99274,-0.36026,5.0057207249,28.98,-21.8,36.2640372821,131.43,34.52274,-2.50026,34.6131604621,4.99274,-0.36026,5.0057207249,29.53,-2.14,29.6074399434,131.08
2020-11-30 05:30:00,35.10178,-21.72464,41.2806848574,5.4017800000000005,-0.28464,5.4092741748,29.7,-21.44,36.630091455,130.49,35.68178,-2.3346400000000003,35.758075562,5.4017800000000005,-0.28464,5.4092741748,30.28,-2.05,30.3493146545,130.14
2020-11-30 06:00:00,36.96828,-21.32408,42.6775129782,4.90828,-0.34408000000000005,4.9203255588,32.06,-20.98,38.3145403209,130.8,37.55828,-1.8540800000000002,37.6040158654,4.90828,-0.34408000000000005,4.9203255588,32.65,-1.51,32.6848986537,130.43
2020-11-30 06:30:00,41.14898,-20.28716,45.8781801721,7.16898,-0.9171600000000001,7.2274100967,33.98,-19.37,39.1131346225,131.6,41.75898,-0.56716,41.7628313349,7.16898,-0.9171600000000001,7.2274100967,34.59,0.35000000000000003,34.5917706977,131.22
2020-11-30 07:00:00,46.07562,-19.2293,49.9272344204,6.21562,-1.1893,6.3283778707,39.86,-18.04,43.7522707982,131.38,46.75562,0.45070000000000005,46.757792207,6.21562,-1.1893,6.3283778707,40.54,1.6400000000000001,40.573158615,130.99
2020-11-30 07:30:00,51.44078,-16.48992,54.0191753789,6.73078,-1.37992,6.8707771478,44.71,-15.11,47.1942390552,129.89,52.16078,2.79008,52.2353473868,6.73078,-1.37992,6.8707771478,45.43,4.17,45.6209798229,129.53
2020-11-30 08:00:00,55.94096,-14.3835,57.7605062129,7.59096,-1.7535,7.7908559203,48.35,-12.63,49.9723863749,130.35,56.70096,5.0665,56.926867884800004,7.59096,-1.7535,7.7908559203,49.11,6.82,49.5812918347,129.98
2020-11-30 08:30:00,58.76396,-13.33512,60.2580154029,8.32396,-1.82512,8.5217001294,50.44,-11.51,51.7365799024,130.27,59.54396,6.09488,59.8550811101,8.32396,-1.82512,8.5217001294,51.22,7.92,51.8287063315,129.91
2020-11-30 09:00:00,60.5029,-12.1553,61.7118483478,9.3729,-2.1053,9.6064323503,51.13,-10.05,52.1083429021,129.62,61.2929,7.0847,61.7009932213,9.3729,-2.1053,9.6064323503,51.92,9.19,52.7270566218,129.26
2020-11-30 09:30:00,62.01288,-10.51394,62.8978554501,7.70288,-1.42394,7.8333878634000005,54.31,-9.09,55.06545378,129.59,62.82288,8.71606,63.4246320716,7.70288,-1.42394,7.8333878634000005,55.12,10.14,56.0449284057,129.26
2020-11-30 10:00:00,63.27558,-10.27168,64.1038722259,10.25558,-1.89168,10.4285844849,53.02,-8.38,53.6781594319,129.44,64.08558,8.92832,64.7045320048,10.25558,-1.89168,10.4285844849,53.83,10.82,54.9066598875,129.08
2020-11-30 10:30:00,64.03604,-10.204,64.8439359916,12.35604,-2.664,12.6399612532,51.68,-7.54,52.2271385393,129.89,64.83604,9.146,65.4779458969,12.35604,-2.664,12.6399612532,52.48,11.81,53.7924390598,129.55
2020-11-30 11:00:00,64.0381,-10.15286,64.8379427326,13.1881,-2.86286,13.4952565366,50.85,-7.29,51.3698997468,129.83,64.8181,9.16714,65.4631388141,13.1881,-2.86286,13.4952565366,51.63,12.03,53.0129965197,129.49
2020-11-30 11:30:00,63.95322,-9.98228,64.7275850188,11.95322,-2.7722800000000003,12.2704932569,52.0,-7.21,52.497467558,129.56,64.74322,9.27772,65.4045917682,11.95322,-2.7722800000000003,12.2704932569,52.79,12.05,54.1478217475,129.24
2020-11-30 12:00:00,65.3987,-2.28222,65.4385092267,15.7987,-4.13222,16.3301611694,49.6,1.85,49.6344890172,130.88,65.7387,4.35778,65.8829790175,15.7987,-4.13222,16.3301611694,49.94,8.49,50.6565267266,130.59
2020-11-30 12:30:00,66.85048,1.53302,66.8680553519,18.70048,-4.70698,19.283765528300002,48.15,6.24,48.5526528626,132.52,66.94048,1.39302,66.9549726858,18.70048,-4.70698,19.283765528300002,48.24,6.1,48.624146265,132.2
2020-11-30 13:00:00,66.5839,1.4642,66.5999971535,16.2939,-3.7358000000000002,16.7166796598,50.29,5.2,50.5581259542,132.89,66.6739,1.3242,66.687048569,16.2939,-3.7358000000000002,16.7166796598,50.38,5.06,50.6334671932,132.53
2020-11-30 13:30:00,65.7092,1.4193,65.7245264504,12.9592,-2.6907,13.2355857872,52.75,4.11,52.9098724247,132.95,65.8192,1.2893,65.8318265213,12.9592,-2.6907,13.2355857872,52.86,3.98,53.0096217681,132.6
2020-11-30 14:00:00,64.93618,1.2353,64.9479286743,12.30618,-2.4247,12.542776259,52.63,3.66,52.7571085258,133.13,65.04618,1.0953,65.0554011184,12.30618,-2.4247,12.542776259,52.74,3.52,52.8573362931,132.76
2020-11-30 14:30:00,63.8671,-0.13638,63.8672456108,12.7271,-2.61638,12.9932489668,51.14,2.48,51.2000976562,133.79,63.9871,-0.27638,63.9876968824,12.7271,-2.61638,12.9932489668,51.26,2.34,51.3133822701,133.44
2020-11-30 15:00:00,62.97106,-1.9502000000000002,63.0012513968,13.70106,-2.8202,13.9883012966,49.27,0.87,49.2776805461,132.99,63.08106,-1.8902,63.1093732085,13.70106,-2.8202,13.9883012966,49.38,0.93,49.3887568177,132.67
2020-11-30 15:30:00,63.5167,-2.553,63.567987131,13.3267,-2.983,13.6564717951,50.19,0.43,50.1918419666,130.84,63.606700000000004,-2.7030000000000003,63.6641067941,13.3267,-2.983,13.6564717951,50.28,0.28,50.280779628,130.49
2020-11-30 16:00:00,66.28226,-3.80738,66.3915215458,13.04226,-2.75738,13.3305547661,53.24,-1.05,53.2503530505,130.6,66.65226,4.92262,66.8337934788,13.04226,-2.75738,13.3305547661,53.61,7.68,54.1573125256,130.27
2020-11-30 16:30:00,68.77944,-8.33054,69.2820991556,17.02944,-3.11054,17.3111896127,51.75,-5.22,52.0126032804,133.54,69.44944,11.02946,70.3197959625,17.02944,-3.11054,17.3111896127,52.42,14.14,54.2936092003,133.13
2020-11-30 17:00:00,69.75466,-8.37778,70.2559591027,17.24466,-2.98778,17.5015750104,52.51,-5.39,52.7859091046,132.65,70.42466,10.75222,71.2407395459,17.24466,-2.98778,17.5015750104,53.18,13.74,54.9263142765,132.3
2020-11-30 17:30:00,70.56696,-8.87362,71.1226895972,20.68696,-5.37362,21.3734907291,49.88,-3.5,50.0026439301,132.09,71.20696,10.14638,71.9262134381,20.68696,-5.37362,21.3734907291,50.52,15.52,52.8501731312,131.75
2020-11-30 18:00:00,69.52906,-9.10862,70.1231569654,18.42906,-5.09862,19.1213539894,51.1,-4.01,51.2570980451,131.67,70.18906,9.77138,70.8659580531,18.42906,-5.09862,19.1213539894,51.76,14.87,53.853639617,131.3
2020-11-30 18:30:00,68.5105,-9.2981,69.1385802129,17.5705,-4.4781,18.1321771958,50.94,-4.82,51.1675287658,132.1,69.1705,9.7219,69.8503644218,17.5705,-4.4781,18.1321771958,51.6,14.2,53.5182211961,131.73
2020-11-30 19:00:00,66.64096,-10.1821,67.4143360876,20.62096,-4.2221,21.0487557763,46.02,-5.96,46.4043316944,132.79,67.26096,8.9879,67.8588173087,20.62096,-4.2221,21.0487557763,46.64,13.21,48.4746707054,132.39
2020-11-30 19:30:00,64.72914,-10.67988,65.6042788388,19.51914,-4.73988,20.0863956138,45.21,-5.94,45.598549319,132.97,65.33914,8.55012,65.896189328,19.51914,-4.73988,20.0863956138,45.82,13.29,47.7084531294,132.6
2020-11-30 20:00:00,62.72002,-11.36104,63.7406788376,22.39002,-5.74104,23.1143361549,40.33,-5.62,40.7196917965,132.94,63.29002,7.87896,63.7785594246,22.39002,-5.74104,23.1143361549,40.9,13.62,43.1081709192,132.6
2020-11-30 20:30:00,59.99742,-11.5773,61.1042083816,13.73742,-3.0073,14.0627366308,46.26,-8.57,47.0471306245,133.05,60.61742,7.6527,61.0985713806,13.73742,-3.0073,14.0627366308,46.88,10.66,48.076709538,132.69
2020-11-30 21:00:00,58.18364,-13.32464,59.6898818459,12.57364,-3.04464,12.9370110759,45.61,-10.28,46.7541495485,133.37,58.79364,5.98536,59.0975180425,12.57364,-3.04464,12.9370110759,46.22,9.03,47.093835053,133.04
2020-11-30 21:30:00,55.15158,-14.74854,57.0895455283,13.64158,-2.88854,13.9440441848,41.51,-11.86,43.1710516434,131.96,55.74158,4.31146,55.9080712261,13.64158,-2.88854,13.9440441848,42.1,7.2,42.7112397385,131.6
2020-11-30 22:00:00,52.1543,-16.24534,54.6258371122,14.0843,-3.15534,14.4334222209,38.07,-13.09,40.2575831366,131.74,52.7343,3.04466,52.8221199026,14.0843,-3.15534,14.4334222209,38.65,6.2,39.1441247188,131.37
2020-11-30 22:30:00,49.1663,-16.69954,51.9249428685,12.856300000000001,-3.24954,13.2606168749,36.31,-13.45,38.7210356266,131.62,49.7263,2.59046,49.7937284676,12.856300000000001,-3.24954,13.2606168749,36.87,5.84,37.3296463953,131.28
2020-11-30 23:00:00,46.6061,-17.52426,49.79184919,13.7061,-3.30426,14.0987698526,32.9,-14.22,35.8415736262,132.89,47.1261,2.11574,47.1735694744,13.7061,-3.30426,14.0987698526,33.42,5.42,33.8566507499,132.54
2020-11-30 23:30:00,43.4797,-17.96916,47.0465197777,8.4097,-2.21916,8.6975700742,35.07,-15.75,38.4443415862,132.83,44.0297,1.62084,44.0595234245,8.4097,-2.21916,8.6975700742,35.62,3.84,35.8263869236,132.47
2020-12-01 00:00:00,40.37658,-17.79388,44.1235807472,4.82658,-0.8838800000000001,4.9068440316,35.55,-16.91,39.3668718595,131.37,40.92658,1.36612,40.949374041,4.82658,-0.8838800000000001,4.9068440316,36.1,2.25,36.170049765,131.03
2020-12-01 00:30:00,39.23012,-19.16474,43.6610761947,6.11012,-1.5147400000000002,6.2950777344,33.12,-17.65,37.5294137977,129.92,39.75012,-0.41474000000000005,39.7522835732,6.11012,-1.5147400000000002,6.2950777344,33.64,1.1,33.6579797374,129.6
2020-12-01 01:00:00,38.59298,-19.48438,43.2326169606,6.14298,-1.29438,6.2778677005,32.45,-18.19,37.2005188136,129.83,39.10298,-0.7643800000000001,39.1104502872,6.14298,-1.29438,6.2778677005,32.96,0.53,32.9642609503,129.52
2020-12-01 01:30:00,37.79366,-19.90362,42.7143398088,5.58366,-0.8936200000000001,5.6547162351,32.21,-19.01,37.4013930222,131.14,38.31366,-0.83362,38.3227277852,5.58366,-0.8936200000000001,5.6547162351,32.73,0.06,32.7300549954,130.77
2020-12-01 02:00:00,37.13684,-19.99678,42.1783842217,5.34684,-0.8367800000000001,5.4119219095,31.79,-19.16,37.1175120395,131.99,37.64684,-0.63678,37.6522250439,5.34684,-0.8367800000000001,5.4119219095,32.3,0.2,32.3006191891,131.63
2020-12-01 02:30:00,36.92432,-18.57232,41.3320272627,6.73432,-1.15232,6.8321963705,30.19,-17.42,34.8553080606,132.15,37.42432,0.76768,37.4321928298,6.73432,-1.15232,6.8321963705,30.69,1.92,30.75,131.78
2020-12-01 03:00:00,36.61532,-18.5141,41.0299105228,7.26532,-1.3441,7.3886047067,29.35,-17.17,34.0034027709,132.29,37.11532,0.9159,37.126619177,7.26532,-1.3441,7.3886047067,29.85,2.26,29.9354321833,131.95
2020-12-01 03:30:00,36.85064,-18.4418,41.2076407436,6.74064,-1.2418,6.8540714068,30.11,-17.2,34.676391104,132.56,37.34064,1.0382,37.3550700019,6.74064,-1.2418,6.8540714068,30.6,2.2800000000000002,30.6848236104,132.21
2020-12-01 04:00:00,36.7786,-18.47352,41.157458123,4.8186,-0.8635200000000001,4.8953623717,31.96,-17.61,36.4904603972,133.31,37.2986,1.21648,37.3184322494,4.8186,-0.8635200000000001,4.8953623717,32.48,2.08,32.5465328415,132.94
2020-12-01 04:30:00,36.5219,-18.23216,40.8198583765,3.2619,-0.27216,3.2732342836,33.26,-17.96,37.7993280364,133.05,37.0519,1.39784,37.078258458,3.2619,-0.27216,3.2732342836,33.79,1.67,33.8312429568,132.7
2020-12-01 05:00:00,36.84222,-18.19004,41.0880363333,2.80222,-0.16004000000000002,2.8067863706000002,34.04,-18.03,38.5201570609,133.57,37.38222,1.59996,37.4164434992,2.80222,-0.16004000000000002,2.8067863706000002,34.58,1.76,34.624759927,133.25
2020-12-01 05:30:00,38.1148,-17.90084,42.1091207667,2.9048,-0.20084000000000002,2.9117348344,35.21,-17.7,39.40855364,132.93,38.644800000000004,1.6891600000000002,38.6816988839,2.9048,-0.20084000000000002,2.9117348344,35.74,1.8900000000000001,35.7899385303,132.58
2020-12-01 06:00:00,40.06946,-17.52446,43.7340636459,3.60946,-0.5844600000000001,3.6564730251,36.46,-16.94,40.2031740041,133.06,40.62946,2.09554,40.6834647957,3.60946,-0.5844600000000001,3.6564730251,37.02,2.68,37.1168802568,132.69
2020-12-01 06:30:00,44.62924,-16.45282,47.5653692189,4.51924,-0.8028200000000001,4.5899945675,40.11,-15.65,43.0550182906,133.29,45.22924,3.26718,45.3470904924,4.51924,-0.8028200000000001,4.5899945675,40.71,4.07,40.912944162,132.91
2020-12-01 07:00:00,48.3143,-15.5154,50.7444501562,5.6243,-0.4554,5.6427067663,42.69,-15.06,45.2685288031,132.9,48.9243,4.0846,49.0945117875,5.6243,-0.4554,5.6427067663,43.3,4.54,43.5373586705,132.51
2020-12-01 07:30:00,53.58794,-14.19518,55.4361835688,6.22794,-1.28518,6.3591606581,47.36,-12.91,49.0880606665,132.61,54.24794,5.37482,54.5135550508,6.22794,-1.28518,6.3591606581,48.02,6.66,48.4796452132,132.25
2020-12-01 08:00:00,57.8278,-12.98806,59.2684077347,9.3478,-1.29806,9.437495674400001,48.48,-11.69,49.8694946836,133.07,58.4978,6.7019400000000005,58.8804602954,9.3478,-1.29806,9.437495674400001,49.15,8.0,49.796812147,132.67
2020-12-01 08:30:00,60.76558,-11.35808,61.8179722574,5.55558,-1.04808,5.6535777011,55.21,-10.31,56.1644033174,132.77,61.50558,8.27192,62.0593347662,5.55558,-1.04808,5.6535777011,55.95,9.32,56.7209388145,132.41
2020-12-01 09:00:00,61.62946,-10.6413,62.5414071283,6.95946,0.0287,6.9595191775,54.67,-10.67,55.7015062633,132.94,62.35946,9.0087,63.0068165136,6.95946,0.0287,6.9595191775,55.4,8.98,56.1230825953,132.58
2020-12-01 09:30:00,62.7293,-9.9519,63.5138204811,6.6393,0.6281,6.6689440019,56.09,-10.58,57.0791073862,132.45,63.4493,9.5481,64.1636959978,6.6393,0.6281,6.6689440019,56.81,8.92,57.5060214238,132.09
2020-12-01 10:00:00,63.25474,-10.06522,64.0505330666,7.94474,-0.16522,7.9464577842,55.31,-9.9,56.1890211696,132.56,63.99474,9.46478,64.6908711343,7.94474,-0.16522,7.9464577842,56.05,9.63,56.8712528436,132.18
2020-12-01 10:30:00,63.26008,-10.28976,64.091472775,8.42008,-0.56976,8.4393349065,54.84,-9.72,55.6947394284,132.89,63.98008,9.32024,64.6553749542,8.42008,-0.56976,8.4393349065,55.56,9.89,56.4333739909,132.49
2020-12-01 11:00:00,62.89906,-10.2009,63.7208765609,8.209060000000001,-0.28090000000000004,8.2138645529,54.69,-9.92,55.5823937952,132.93,63.62906,9.3991,64.319517701,8.209060000000001,-0.28090000000000004,8.2138645529,55.42,9.68,56.2590330525,132.53
2020-12-01 11:30:00,62.08562,-10.4913,62.9657969574,8.77562,-0.3013,8.780790857,53.31,-10.19,54.2751526944,132.98,62.79562,9.1387,63.4571172437,8.77562,-0.3013,8.780790857,54.02,9.44,54.8386177798,132.57
2020-12-01 12:00:00,62.1322,-10.17234,62.9594057939,5.0822,-0.09234,5.0830388072,57.05,-10.08,57.9336594736,132.57,62.8822,9.35766,63.5746559371,5.0822,-0.09234,5.0830388072,57.8,9.45,58.5674184167,132.18
2020-12-01 12:30:00,63.51504,-9.73072,64.2561064641,4.50504,-0.15072000000000002,4.5075605287,59.01,-9.58,59.7825768933,132.37,64.27504,9.76928,65.0132263368,4.50504,-0.15072000000000002,4.5075605287,59.77,9.92,60.5876167216,131.98
2020-12-01 13:00:00,63.69808,-9.49816,64.4023325592,3.15808,0.5418400000000001,3.2042253154,60.54,-10.04,61.3668738001,132.25,64.47808,9.93184,65.2385181183,3.15808,0.5418400000000001,3.2042253154,61.32,9.39,62.034784597,131.81
2020-12-01 13:30:00,63.62446,-10.00262,64.405933866,3.31446,0.41738000000000003,3.34063634,60.31,-10.42,61.2035333947,132.8,64.40446,9.54738,65.1082708475,3.31446,0.41738000000000003,3.34063634,61.09,9.13,61.7684790164,132.32
2020-12-01 14:00:00,63.59012,-9.72744,64.3298255133,2.60012,0.66256,2.6832088566,60.99,-10.39,61.868668969,132.69,64.37012,9.83256,65.1167534892,2.60012,0.66256,2.6832088566,61.77,9.17,62.4469518872,132.22
2020-12-01 14:30:00,62.6453,-10.11992,63.4574376484,3.7653,0.6500800000000001,3.8210061628,58.88,-10.77,59.8568901631,132.6,63.4053,9.42008,64.1012478451,3.7653,0.6500800000000001,3.8210061628,59.64,8.77,60.2813611326,132.15
2020-12-01 15:00:00,62.05524,-10.38356,62.9179714369,4.18524,0.65644,4.2364073613,57.87,-11.04,58.9136529168,132.49,62.81524,9.11644,63.4733318373,4.18524,0.65644,4.2364073613,58.63,8.46,59.2372222509,132.03
2020-12-01 15:30:00,62.90346,-10.44454,63.7646743564,5.65346,0.9354600000000001,5.7303311757,57.25,-11.38,58.3700856604,132.57,63.66346,9.06546,64.3056661903,5.65346,0.9354600000000001,5.7303311757,58.01,8.13,58.5769323198,132.09
2020-12-01 16:00:00,64.64056,-10.42424,65.4756960764,8.29056,0.7757600000000001,8.3267754078,56.35,-11.2,57.4522627927,132.11,65.38056,8.96576,65.9924425847,8.29056,0.7757600000000001,8.3267754078,57.09,8.19,57.6744674878,131.64
2020-12-01 16:30:00,67.0563,-11.54318,68.042577657,18.4863,-1.63318,18.5583017704,48.57,-9.91,49.5706869026,132.5,67.7263,7.96682,68.1932689684,18.4863,-1.63318,18.5583017704,49.24,9.6,50.1670967866,132.04
2020-12-01 17:00:00,68.88566,-11.58478,69.8529976542,19.04566,-2.39478,19.1956280461,49.84,-9.19,50.6801904101,132.41,69.58566,7.92522,70.0355137747,19.04566,-2.39478,19.1956280461,50.54,10.32,51.5828847584,131.98
2020-12-01 17:30:00,69.55108,-12.18582,70.6105299388,19.59108,-3.01582,19.8218461763,49.96,-9.17,50.7945912475,132.49,70.23108,7.29418,70.6088497275,19.59108,-3.01582,19.8218461763,50.64,10.31,51.6788709242,131.98
2020-12-01 18:00:00,68.65402,-12.72502,69.8233527995,18.90402,-2.75502,19.1037197258,49.75,-9.97,50.7391702731,132.6,69.33402,6.77498,69.6642425019,18.90402,-2.75502,19.1037197258,50.43,9.53,51.3225661868,132.09
2020-12-01 18:30:00,68.75612,-11.74298,69.7517140774,13.70612,-2.40298,13.9151729538,55.05,-9.34,55.8367092512,132.24,69.47612,7.73702,69.9055986938,13.70612,-2.40298,13.9151729538,55.77,10.14,56.6843232296,131.82
2020-12-01 19:00:00,67.59448,-11.39962,68.5489975318,10.54448,-1.7296200000000002,10.6853939476,57.05,-9.67,57.8637313004,131.74,68.35448,7.96038,68.8164412464,10.54448,-1.7296200000000002,10.6853939476,57.81,9.69,58.6164840297,131.35
2020-12-01 19:30:00,66.2359,-11.854800000000001,67.288414544,12.5259,-1.3248,12.5957638057,53.71,-10.53,54.7324857831,131.74,66.9559,7.4652,67.3707782043,12.5259,-1.3248,12.5957638057,54.43,8.79,55.1351884009,131.28
2020-12-01 20:00:00,64.28838,-12.49272,65.4909448399,12.84838,-1.43272,12.9280143573,51.44,-11.06,52.6155604361,132.08,64.98838,6.8872800000000005,65.3523079992,12.84838,-1.43272,12.9280143573,52.14,8.32,52.7996401503,131.61
2020-12-01 20:30:00,61.35142,-12.725,62.6571812406,3.75142,0.47500000000000003,3.7813723721,57.6,-13.2,59.0931468108,132.2,62.09142,6.695,62.4513207436,3.75142,0.47500000000000003,3.7813723721,58.34,6.22,58.670640017,131.75
2020-12-01 21:00:00,58.73222,-12.99672,60.15304146,2.34222,0.8832800000000001,2.5032335262,56.39,-13.88,58.0731134003,131.79,59.47222,6.31328,59.8063747111,2.34222,0.8832800000000001,2.5032335262,57.13,5.43,57.387470758,131.37
2020-12-01 21:30:00,55.55502,-13.67858,57.2141922779,2.01502,1.10142,2.2963953529,53.54,-14.78,55.5425962663,132.0,56.27502,5.69142,56.562090994,2.01502,1.10142,2.2963953529,54.26,4.59,54.4537941745,131.6
2020-12-01 22:00:00,52.02076,-14.82632,54.0923214118,1.74076,1.16368,2.0938950595,50.28,-15.99,52.761335275,131.59,52.71076,4.40368,52.8943911707,1.74076,1.16368,2.0938950595,50.97,3.24,51.0728744051,131.2
2020-12-01 22:30:00,49.35056,-15.47728,51.7206338758,1.46056,1.44272,2.0529677328,47.89,-16.92,50.7911261935,132.08,50.01056,3.89272,50.1618319095,1.46056,1.44272,2.0529677328,48.55,2.45,48.6117784081,131.7
2020-12-01 23:00:00,46.5341,-16.19432,49.2714771757,1.4041000000000001,1.42568,2.0010148106,45.13,-17.62,48.4477171805,132.79,47.1941,3.3656800000000002,47.3139606953,1.4041000000000001,1.42568,2.0010148106,45.79,1.94,45.8310778839,132.42
2020-12-01 23:30:00,43.4022,-16.58038,46.4613814451,1.3822,1.27962,1.8835881143000002,42.02,-17.86,45.6580770511,133.42,43.9822,1.84962,44.0210746232,1.3822,1.27962,1.8835881143000002,42.6,0.5700000000000001,42.6038132096,133.04
2020-12-02 00:00:00,40.12156,-9.68664,41.274333081500004,1.3715600000000001,1.3633600000000001,1.9338891704,38.75,-11.05,40.2947267021,130.85,40.19156,-9.84664,41.3801620891,1.3715600000000001,1.3633600000000001,1.9338891704,38.82,-11.21,40.4061443347,130.47
2020-12-02 00:30:00,39.45408,-9.54128,40.591383971,1.39408,1.45872,2.0177519879,38.06,-11.0,39.617718258400004,130.64,39.53408,-9.72128,40.7117521888,1.39408,1.45872,2.0177519879,38.14,-11.18,39.7448361426,130.27
2020-12-02 01:00:00,39.0417,-9.7018,40.2290847787,1.3717000000000001,1.4482,1.9947040207,37.67,-11.15,39.2855113242,130.53,39.1217,-9.8718,40.3479844122,1.3717000000000001,1.4482,1.9947040207,37.75,-11.32,39.4107206227,130.14
2020-12-02 01:30:00,37.93252,-9.89016,39.2006548208,1.6025200000000002,1.41984,2.1410315215,36.33,-11.31,38.0497700387,130.71,37.99252,-10.06016,39.301887934,1.6025200000000002,1.41984,2.1410315215,36.39,-11.48,38.1578628856,130.31
2020-12-02 02:00:00,37.18856,-9.8727,38.4767358304,1.43856,1.5473,2.1127215064,35.75,-11.42,37.5297069,130.71,37.25856,-10.0527,38.5908936222,1.43856,1.5473,2.1127215064,35.82,-11.6,37.6514594671,130.31
2020-12-02 02:30:00,37.0627,-9.80286,38.3371855445,1.3427,1.55714,2.0560953941,35.72,-11.36,37.4829027691,130.86,37.1327,-9.97286,38.448606553,1.3427,1.55714,2.0560953941,35.79,-11.53,37.6013962507,130.48
2020-12-02 03:00:00,36.48746,-9.95796,37.8218945138,1.34746,1.56204,2.0629147857,35.14,-11.52,36.9801297997,131.14,36.56746,-10.14796,37.9494429869,1.34746,1.56204,2.0629147857,35.22,-11.71,37.1156638092,130.76
2020-12-02 03:30:00,36.40556,-9.9325,37.7361809828,1.34556,1.5675,2.0658141164,35.06,-11.5,36.8978806979,131.14,36.47556,-10.0925,37.8460702526,1.34556,1.5675,2.0658141164,35.13,-11.66,37.0144904058,130.76
2020-12-02 04:00:00,36.30656,-9.88706,37.6287158229,1.34656,1.55294,2.055443134,34.96,-11.44,36.7841705085,131.57,36.37656,-10.06706,37.7438712174,1.34656,1.55294,2.055443134,35.03,-11.62,36.9069817243,131.18
2020-12-02 04:30:00,36.14444,-9.8615,37.4655805395,1.6344400000000001,1.2085,2.0326992802,34.51,-11.07,36.2420336074,131.01,36.21444,-10.0415,37.580811417,1.6344400000000001,1.2085,2.0326992802,34.58,-11.25,36.3639780552,130.65
2020-12-02 05:00:00,36.4104,-10.12724,37.792568293,2.4704,0.27276,2.4854122752,33.94,-10.4,35.4976562607,131.2,36.4804,-10.30724,37.9085581443,2.4704,0.27276,2.4854122752,34.01,-10.58,35.6176431,130.78
2020-12-02 05:30:00,37.54224,-9.51206,38.7285304351,1.83224,0.99794,2.0863814755,35.71,-10.51,37.2245107423,130.14,37.61224,-9.68206,38.8384202004,1.83224,0.99794,2.0863814755,35.78,-10.68,37.3399357257,129.79
2020-12-02 06:00:00,39.37872,-9.32342,40.4673911852,2.20872,0.90658,2.3875366667,37.17,-10.23,38.5520660925,130.36,39.44872,-9.49342,40.574949574,2.20872,0.90658,2.3875366667,37.24,-10.4,38.6649401913,129.95
2020-12-02 06:30:00,44.06606,-8.59012,44.8955209964,2.24606,0.45988,2.2926567859,41.82,-9.05,42.7880228569,129.81,44.20606,-6.78012,44.7229892554,2.24606,0.45988,2.2926567859,41.96,-7.24,42.5800328793,129.44
2020-12-02 07:00:00,48.42464,-14.35686,50.5080705253,1.65464,0.9931400000000001,1.9298084333,46.77,-15.35,49.2245406276,132.69,49.08464,5.22314,49.3617572154,1.65464,0.9931400000000001,1.9298084333,47.43,4.23,47.6182507029,132.31
2020-12-02 07:30:00,53.53492,-13.00938,55.0929362749,3.27492,1.13062,3.464592702,50.26,-14.14,52.2111788796,132.53,54.22492,6.53062,54.6167643365,3.27492,1.13062,3.464592702,50.95,5.4,51.2353637637,132.15
2020-12-02 08:00:00,56.92528,-12.01018,58.1784489885,5.90528,1.15982,6.0180988951,51.02,-13.17,52.6924026782,132.13,57.625280000000004,7.42982,58.102281541400004,5.90528,1.15982,6.0180988951,51.72,6.27,52.0986688889,131.75
2020-12-02 08:30:00,59.22828,-12.42512,60.5175409181,20.46828,-3.55512,20.7747289843,38.76,-8.87,39.7619730396,131.32,59.81828,6.8148800000000005,60.2052257829,20.46828,-3.55512,20.7747289843,39.35,10.37,40.6934810504,130.94
2020-12-02 09:00:00,60.47684,-11.91672,61.6397306284,16.85684,-1.88672,16.9620979582,43.62,-10.03,44.7582986719,131.73,61.10684,7.41328,61.5548748284,16.85684,-1.88672,16.9620979582,44.25,9.3,45.2167280992,131.33
2020-12-02 09:30:00,61.42754,-11.32012,62.4618906796,16.61754,-1.58012,16.692495765,44.81,-9.74,45.8563376209,131.57,62.06754,7.97988,62.5784148606,16.61754,-1.58012,16.692495765,45.45,9.56,46.4445486575,131.2
2020-12-02 10:00:00,62.40906,-11.37694,63.4375719416,18.06906,-1.78694,18.1572047366,44.34,-9.59,45.365225669,131.84,63.05906,8.01306,63.5661401899,18.06906,-1.78694,18.1572047366,44.99,9.8,46.0449790965,131.47
2020-12-02 10:30:00,63.21004,-11.27834,64.2083336488,17.18004,-1.75834,17.2697867375,46.03,-9.52,47.0041625816,132.79,63.88004,8.37166,64.426269499,17.18004,-1.75834,17.2697867375,46.7,10.13,47.7860534047,132.39
2020-12-02 11:00:00,63.7082,-11.148,64.6762139526,17.3782,-1.638,17.4552249839,46.33,-9.51,47.2959723444,133.08,64.3582,8.582,64.9278725298,17.3782,-1.638,17.4552249839,46.98,10.22,48.0787770227,132.68
2020-12-02 11:30:00,63.06022,-11.44346,64.0901250055,18.50022,-1.82346,18.5898667671,44.56,-9.62,45.586598908,132.94,63.71022,8.20654,64.2365895049,18.50022,-1.82346,18.5898667671,45.21,10.03,46.3092323409,132.52
2020-12-02 12:00:00,63.52646,-10.1645,64.3345022549,7.06646,-0.4445,7.0804263418,56.46,-9.72,57.2905751411,131.84,64.26646,9.1955,64.9209912215,7.06646,-0.4445,7.0804263418,57.2,9.64,58.0066341034,131.47
2020-12-02 12:30:00,63.68844,-10.6174,64.5673800955,13.95844,-1.2374,14.0131797246,49.73,-9.38,50.6068898471,131.75,64.36844,8.7126,64.9554113742,13.95844,-1.2374,14.0131797246,50.41,9.95,51.3825904368,131.38
2020-12-02 13:00:00,64.35038,-10.94318,65.274226113,15.61038,-2.11318,15.752761455,48.74,-8.83,49.5333877299,132.04,65.04038,8.46682,65.5891612346,15.61038,-2.11318,15.752761455,49.43,10.58,50.549592481,131.65
2020-12-02 13:30:00,64.53524,-11.0384,65.4724634974,16.06524,-2.1484,16.2082558845,48.47,-8.89,49.2785247344,132.14,65.20524,8.4216,65.7468377188,16.06524,-2.1484,16.2082558845,49.14,10.57,50.2639483129,131.77
2020-12-02 14:00:00,62.02164,-11.11714,63.0101152996,9.23164,-1.69714,9.3863444039,52.79,-9.42,53.6238799417,132.05,62.73164,8.28286,63.2760968049,9.23164,-1.69714,9.3863444039,53.5,9.98,54.4228848923,131.63
2020-12-02 14:30:00,61.5512,-11.54222,62.6240613819,14.4012,-2.16222,14.5626150388,47.15,-9.38,48.073973208,132.45,62.2312,8.00778,62.7442969039,14.4012,-2.16222,14.5626150388,47.83,10.17,48.8992617531,132.05
2020-12-02 15:00:00,61.94932,-12.28456,63.1555909073,18.79932,-3.65456,19.1512464674,43.15,-8.63,44.0045384023,133.77,62.57932,7.64544,63.0446194727,18.79932,-3.65456,19.1512464674,43.78,11.3,45.2148028858,133.34
2020-12-02 15:30:00,62.44314,-13.30566,63.8450179818,20.36314,-4.01566,20.755312474,42.08,-9.29,43.0932767378,133.1,63.12314,6.92434,63.5017896432,20.36314,-4.01566,20.755312474,42.76,10.94,44.137299419,132.63
2020-12-02 16:00:00,62.89754,-13.91854,64.4191453978,20.13754,-2.7885400000000002,20.3296943554,42.76,-11.13,44.1847767902,132.07,63.58754,6.03146,63.8729500883,20.13754,-2.7885400000000002,20.3296943554,43.45,8.82,44.3361579301,131.64
2020-12-02 16:30:00,65.37648,-13.33252,66.7221119775,15.85648,-1.98252,15.9799356551,49.52,-11.35,50.8040638138,131.42,66.14648,6.40748,66.456095404,15.85648,-1.98252,15.9799356551,50.29,8.39,50.9850585956,130.98
2020-12-02 17:00:00,68.44278,-13.09934,69.6850546571,19.34278,-3.01934,19.5770159157,49.1,-10.08,50.1240102147,130.06,69.21278,6.30066,69.4989728828,19.34278,-3.01934,19.5770159157,49.87,9.32,50.7334140385,129.66
2020-12-02 17:30:00,68.87658,-13.53872,70.1945881941,19.51658,-2.95872,19.7395774761,49.36,-10.58,50.4811449949,130.4,69.64658,5.951280000000001,69.9003851158,19.51658,-2.95872,19.7395774761,50.13,8.91,50.9156655657,129.99
2020-12-02 18:00:00,68.60182,-14.01814,70.0194112827,19.95182,-3.13814,20.1971048413,48.65,-10.88,49.8517492171,130.75,69.37182,5.52186,69.5912375804,19.95182,-3.13814,20.1971048413,49.42,8.66,50.1730206386,130.3
2020-12-02 18:30:00,67.6969,-14.27316,69.1852106017,20.4969,-3.24316,20.7518913932,47.2,-11.03,48.4716504774,130.09,68.4469,5.11684,68.6378916576,20.4969,-3.24316,20.7518913932,47.95,8.36,48.6733202073,129.68
2020-12-02 19:00:00,67.33436,-13.80838,68.7356340979,17.18436,-3.14838,17.4703899566,50.15,-10.66,51.2704408017,129.77,68.11436,5.48162,68.3345754068,17.18436,-3.14838,17.4703899566,50.93,8.63,51.6559948118,129.38
2020-12-02 19:30:00,66.0459,-12.84128,67.2826826074,15.7259,-2.81128,15.9752066042,50.32,-10.03,51.3098752678,130.85,66.7459,6.18872,67.032196906,15.7259,-2.81128,15.9752066042,51.02,9.0,51.8077252927,130.47
2020-12-02 20:00:00,63.65312,-13.38562,65.0453265694,13.14312,-3.14562,13.5143082886,50.51,-10.24,51.5375368057,130.98,64.34312,5.76438,64.6008139896,13.14312,-3.14562,13.5143082886,51.2,8.91,51.9694920121,130.6
2020-12-02 20:30:00,61.11224,-13.56734,62.6001485022,5.04224,-0.35734000000000005,5.0548863581,56.07,-13.21,57.6051126203,131.57,61.85224,5.74266,62.1182560677,5.04224,-0.35734000000000005,5.0548863581,56.81,6.1,57.1365565991,131.2
2020-12-02 21:00:00,58.90684,-14.0608,60.5617197198,3.51684,-0.0608,3.5173655235,55.39,-14.0,57.1318833927,132.08,59.64684,5.3392,59.8853285758,3.51684,-0.0608,3.5173655235,56.13,5.4,56.3891558724,131.68
2020-12-02 21:30:00,56.01212,-14.76832,57.9263399717,3.47212,-0.12832000000000002,3.4744903679,52.54,-14.64,54.5415548,132.3,56.72212,4.74168,56.9199650959,3.47212,-0.12832000000000002,3.4744903679,53.25,4.87,53.472230176,131.93
2020-12-02 22:00:00,52.58674,-15.03746,54.6945191686,3.24674,0.07254000000000001,3.2475502581,49.34,-15.11,51.6018187664,131.12,53.26674,4.12254,53.4260322903,3.24674,0.07254000000000001,3.2475502581,50.02,4.05,50.1836915741,130.79
2020-12-02 22:30:00,49.66722,-15.796520000000001,52.1187373853,3.45722,-0.12652000000000002,3.4595342806,46.21,-15.67,48.7946001111,131.06,50.32722,3.31348,50.4361796991,3.45722,-0.12652000000000002,3.4595342806,46.87,3.44,46.9960689845,130.68
2020-12-02 23:00:00,46.31058,-16.62864,49.205502621,3.85058,-0.18864,3.8551979698,42.46,-16.44,45.5315846419,132.12,46.93058,2.80136,47.0141144443,3.85058,-0.18864,3.8551979698,43.08,2.99,43.1836369473,131.74
2020-12-02 23:30:00,43.5679,-14.97288,46.068959679,5.6279,-0.7628800000000001,5.6793700623,37.94,-14.21,40.5137964155,133.32,43.9779,-2.10288,44.0281477319,5.6279,-0.7628800000000001,5.6793700623,38.35,-1.34,38.3734035499,132.93
2020-12-03 00:00:00,40.983,-9.90414,42.1627593753,5.423,-0.6741400000000001,5.4647409581,35.56,-9.23,36.7383518955,131.34,41.043,-10.06414,42.2589015823,5.423,-0.6741400000000001,5.4647409581,35.62,-9.39,36.8368904768,131.01
