Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-03 00:30:00,39.59122,-8.84738,40.5677314371,3.58122,-0.12738000000000002,3.5834846662,36.01,-8.72,37.0507557278,131.42,39.66122,-9.01738,40.6734005703,3.58122,-0.12738000000000002,3.5834846662,36.08,-8.89,37.1590971365,131.05
2020-12-03 01:00:00,38.8131,-8.32452,39.6957726319,3.9231,-0.42452,3.9460018804,34.89,-7.9,35.7732036586,130.19,38.8731,-8.48452,39.7882518244,3.9231,-0.42452,3.9460018804,34.95,-8.06,35.8673402973,129.84
2020-12-03 01:30:00,37.96654,-8.14204,38.8297691847,3.04654,-0.00204,3.046540683,34.92,-8.14,35.8561849616,130.41,38.02654,-8.31204,38.9243850733,3.04654,-0.00204,3.046540683,34.98,-8.31,35.9535325107,130.11
2020-12-03 02:00:00,37.70258,-8.37162,38.6208306498,4.83258,-0.34162000000000003,4.8446396853,32.87,-8.03,33.8366339934,130.47,37.76258,-8.53162,38.7143511902,4.83258,-0.34162000000000003,4.8446396853,32.93,-8.19,33.9331843481,130.27
2020-12-03 02:30:00,36.82808,-8.7579,37.8550959436,6.94808,-1.4479,7.0973396492,29.88,-7.31,30.7611849577,130.05,36.87808,-8.9379,37.9457354771,6.94808,-1.4479,7.0973396492,29.93,-7.49,30.8529577188,130.27
2020-12-03 03:00:00,36.1963,-8.76306,37.2419569069,5.3763,-1.14306,5.4964704906,30.82,-7.62,31.7480204107,130.57,36.2563,-8.93306,37.3405791419,5.3763,-1.14306,5.4964704906,30.88,-7.79,31.8474253276,130.72
2020-12-03 03:30:00,36.23864,-8.94108,37.3253525183,5.23864,-1.08108,5.3490263615,31.0,-7.86,31.9809255651,131.04,36.28864,-9.10108,37.4124985829,5.23864,-1.08108,5.3490263615,31.05,-8.02,32.0690333499,131.21
2020-12-03 04:00:00,35.94728,-8.57166,36.9551118866,3.12728,-0.10166000000000001,3.1289319190000002,32.82,-8.47,33.8953285867,131.29,35.98728,-8.74166,37.0337810837,3.12728,-0.10166000000000001,3.1289319190000002,32.86,-8.64,33.9768921475,131.44
2020-12-03 04:30:00,35.79846,-8.80398,36.8651570214,2.55846,0.25602,2.5712377976000003,33.24,-9.06,34.4525935163,131.93,35.86846,-8.973980000000001,36.974027909,2.55846,0.25602,2.5712377976000003,33.31,-9.23,34.5651414,131.64
2020-12-03 05:00:00,36.36214,-8.67262,37.3820754245,3.68214,-0.17262000000000002,3.686184022,32.68,-8.5,33.7673274039,131.47,36.42214,-8.84262,37.4801842397,3.68214,-0.17262000000000002,3.686184022,32.74,-8.67,33.86851783,131.47
2020-12-03 05:30:00,37.3132,-8.36296,38.2389068123,3.4432,-0.06296,3.4437755736,33.87,-8.3,34.8721507797,130.44,37.3732,-8.54296,38.3371653073,3.4432,-0.06296,3.4437755736,33.93,-8.48,34.9736372143,130.49
2020-12-03 06:00:00,39.05178,-8.20274,39.9039655257,3.32178,0.03726,3.3219889639,35.73,-8.24,36.6678401327,131.53,39.11178,-8.37274,39.9979263197,3.32178,0.03726,3.3219889639,35.79,-8.41,36.764822861,131.45
2020-12-03 06:30:00,43.47274,-6.78544,43.9991058898,3.51274,0.014560000000000002,3.5127701748,39.96,-6.8,40.534449546,130.61,43.54274,-6.95544,44.0947655885,3.51274,0.014560000000000002,3.5127701748,40.03,-6.97,40.6322753485,130.59
2020-12-03 07:00:00,47.9131,-6.13408,48.3041622333,5.1231,-0.54408,5.1519100008,42.79,-5.59,43.153588495,130.06,47.9931,-6.28408,48.4027613784,5.1231,-0.54408,5.1519100008,42.87,-5.74,43.2525663978,130.05
2020-12-03 07:30:00,53.09012,-4.997,53.3247677033,5.4301200000000005,-0.8270000000000001,5.4927344933,47.66,-4.17,47.8420787592,130.12,53.18012,-4.937,53.4087926489,5.4301200000000005,-0.8270000000000001,5.4927344933,47.75,-4.11,47.9265542262,129.9
2020-12-03 08:00:00,57.47482,-3.24048,57.5660980497,7.27482,-0.15048,7.2763761766,50.2,-3.09,50.2950106869,130.2,57.57482,-3.39048,57.6745633071,7.27482,-0.15048,7.2763761766,50.3,-3.24,50.404241885,129.9
2020-12-03 08:30:00,60.50346,-1.01088,60.5119042036,8.85346,-0.8308800000000001,8.8923627651,51.65,-0.18,51.6503136486,130.49,60.60346,-1.18088,60.6149638418,8.85346,-0.8308800000000001,8.8923627651,51.75,-0.35000000000000003,51.7511835613,130.26
2020-12-03 09:00:00,62.56744,-0.7693200000000001,62.5721695438,16.12744,-3.05932,16.4150467503,46.44,2.29,46.4964267444,131.3,62.65744,-0.91932,62.6641838423,16.12744,-3.05932,16.4150467503,46.53,2.14,46.5791852655,131.04
2020-12-03 09:30:00,63.65638,0.14612,63.6565477053,9.13638,-0.5738800000000001,9.1543857117,54.52,0.72,54.5247540114,131.3,63.76638,0.0061200000000000004,63.7663802937,9.13638,-0.5738800000000001,9.1543857117,54.63,0.58,54.6330788076,131.0
2020-12-03 10:00:00,65.16536,0.01844,65.165362609,15.53536,-2.37156,15.7153335047,49.63,2.39,49.687513522,130.87,65.25536,-0.12156000000000002,65.255473223,15.53536,-2.37156,15.7153335047,49.72,2.25,49.7708840589,130.67
2020-12-03 10:30:00,65.85894,0.2685,65.8594873209,14.97894,-2.7415000000000003,15.2277531427,50.88,3.01,50.9689562381,130.73,65.94894,0.11850000000000001,65.949046463,14.97894,-2.7415000000000003,15.2277531427,50.97,2.86,51.0501762974,130.77
2020-12-03 11:00:00,65.98844,0.6585200000000001,65.9917257103,12.94844,-1.64148,13.0520709094,53.04,2.3,53.0898446033,131.21,66.09844,0.52852,66.1005529767,12.94844,-1.64148,13.0520709094,53.15,2.17,53.1942797677,131.03
2020-12-03 11:30:00,66.21394,0.9104800000000001,66.2201995176,10.33394,-0.7495200000000001,10.361085664800001,55.88,1.6600000000000001,55.9046509693,131.24,66.30394,0.76048,66.3083010592,10.33394,-0.7495200000000001,10.361085664800001,55.97,1.51,55.9903652426,130.93
2020-12-03 12:00:00,68.4413,1.4771,68.457237529,2.6213,1.0571,2.8264242604,65.82,0.42,65.8213400046,131.24,68.5713,1.3371,68.5843350926,2.6213,1.0571,2.8264242604,65.95,0.28,65.950594387,130.93
2020-12-03 12:30:00,68.97798,0.8764200000000001,68.9835475813,12.11798,-1.07358,12.1654434073,56.86,1.9500000000000002,56.8934275642,130.66,69.08798,0.7464200000000001,69.0920120079,12.11798,-1.07358,12.1654434073,56.97,1.82,56.9990640274,130.7
2020-12-03 13:00:00,66.6566,-0.28892,66.6572261524,14.0866,-0.61892,14.1001901238,52.57,0.33,52.5710357516,131.4,66.7566,-0.44892000000000004,66.7581094155,14.0866,-0.61892,14.1001901238,52.67,0.17,52.670274349,131.1
2020-12-03 13:30:00,66.8866,0.6789200000000001,66.8900455369,2.7966,1.40892,3.131457668,64.09,-0.73,64.0941573,131.54,66.9866,0.5389200000000001,66.9887678221,2.7966,1.40892,3.131457668,64.19,-0.87,64.1958955074,131.31
2020-12-03 14:00:00,64.63836,1.28024,64.6510370988,0.6983600000000001,1.41024,1.5736847039000001,63.94,-0.13,63.940132155,131.43,64.76836,1.19024,64.7792955222,0.6983600000000001,1.41024,1.5736847039000001,64.07,-0.22,64.0703777108,131.09
2020-12-03 14:30:00,63.62176,0.49028000000000005,63.6236490621,0.9717600000000001,1.34028,1.6554962930000001,62.65,-0.85,62.6557658959,131.71,63.73176,0.35028000000000004,63.7327225903,0.9717600000000001,1.34028,1.6554962930000001,62.76,-0.99,62.7678078317,131.31
2020-12-03 15:00:00,61.71006,-1.07508,61.7194240269,11.72006,-0.56508,11.7336746934,49.99,-0.51,49.9926014526,131.86,61.81006,-1.20508,61.8218063066,11.72006,-0.56508,11.7336746934,50.09,-0.64,50.0940884736,131.46
2020-12-03 15:30:00,62.86116,-0.5229400000000001,62.863335123,11.82116,-1.36294,11.8994718029,51.04,0.84,51.0469117577,132.5,62.96116,-0.6829400000000001,62.9648638178,11.82116,-1.36294,11.8994718029,51.14,0.68,51.1445207231,132.13
2020-12-03 16:00:00,64.07006,-0.9271600000000001,64.0767681307,14.75006,-2.08716,14.8969965721,49.32,1.16,49.3336396387,132.41,64.16006,-1.06716,64.1689343037,14.75006,-2.08716,14.8969965721,49.41,1.02,49.4205271117,132.02
2020-12-03 16:30:00,66.05794,-1.6539000000000001,66.0786411956,20.89794,-2.8939,21.0973589213,45.16,1.24,45.1770207074,132.69,66.13794,-1.8039,66.1625359449,20.89794,-2.8939,21.0973589213,45.24,1.09,45.2531291736,132.27
2020-12-03 17:00:00,68.39428,-1.69576,68.4152990105,21.25428,-3.10576,21.4799944948,47.14,1.4100000000000001,47.1610824727,132.63,68.49428,-1.83576,68.518876286,21.25428,-3.10576,21.4799944948,47.24,1.27,47.2570682544,132.2
2020-12-03 17:30:00,68.71962,-2.28682,68.7576593454,20.11962,-2.93682,20.3328311028,48.6,0.65,48.6043465135,132.68,68.79962,-2.43682,68.8427614485,20.11962,-2.93682,20.3328311028,48.68,0.5,48.6825677219,132.24
2020-12-03 18:00:00,68.73262,-3.56586,68.8250565536,17.87262,-2.67586,18.0718226088,50.86,-0.89,50.8677864665,132.92,68.83262,-3.71586,68.9328455209,17.87262,-2.67586,18.0718226088,50.96,-1.04,50.9706111401,132.47
2020-12-03 18:30:00,67.51882,-3.95452,67.6345272965,18.54882,-2.87452,18.7702314483,48.97,-1.08,48.9819078844,132.88,67.60882,-4.10452,67.7332977657,18.54882,-2.87452,18.7702314483,49.06,-1.23,49.0754164526,132.47
2020-12-03 19:00:00,66.6785,-4.19832,66.8105399849,21.4885,-3.80832,21.8233575206,45.19,-0.39,45.1916828631,131.22,66.7785,-4.34832,66.9199219147,21.4885,-3.80832,21.8233575206,45.29,-0.54,45.2932191393,130.82
2020-12-03 19:30:00,66.47798,-3.51886,66.5710462632,14.84798,-3.58886,15.2755499469,51.63,0.07,51.630047453,131.31,66.56798,-3.63886,66.667362805,14.84798,-3.58886,15.2755499469,51.72,-0.05,51.7200241686,130.89
2020-12-03 20:00:00,64.43388,-3.56206,64.5322645139,11.28388,-2.60206,11.5800114032,53.15,-0.96,53.1586690955,131.18,64.53388,-3.72206,64.6411277632,11.28388,-2.60206,11.5800114032,53.25,-1.12,53.2617771014,130.79
2020-12-03 20:30:00,61.64002,-3.54796,61.7420447164,4.09002,-0.07796,4.0907629315,57.55,-3.47,57.6545176027,131.18,61.74002,-3.68796,61.8500696731,4.09002,-0.07796,4.0907629315,57.65,-3.61,57.7629171701,130.82
2020-12-03 21:00:00,58.90536,-4.0633,59.0453371878,3.67536,-0.013300000000000001,3.6753840642,55.23,-4.05,55.3782935815,130.99,59.01536,-4.2033,59.1648582084,3.67536,-0.013300000000000001,3.6753840642,55.34,-4.19,55.4983936704,130.64
2020-12-03 21:30:00,56.25142,-4.97918,56.4713598693,3.82142,-0.22918000000000002,3.8282860772,52.43,-4.75,52.6447281311,131.61,56.35142,-5.13918,56.5852781834,3.82142,-0.22918000000000002,3.8282860772,52.53,-4.91,52.7589708012,131.23
2020-12-03 22:00:00,53.50086,-6.08862,53.8462005553,4.20086,-0.6486200000000001,4.2506390865,49.3,-5.44,49.5992298327,131.68,53.59086,-6.24862,53.9539204085,4.20086,-0.6486200000000001,4.2506390865,49.39,-5.6,49.7064593388,131.3
2020-12-03 22:30:00,50.7632,-6.98062,51.2409165592,5.1632,-1.11062,5.2812982329,45.6,-5.87,45.9762645286,131.59,50.8532,-7.14062,51.3520827642,5.1632,-1.11062,5.2812982329,45.69,-6.03,46.0861909904,131.19
2020-12-03 23:00:00,47.86042,-7.4594000000000005,48.438233359,5.20042,-1.1394,5.3237769052,42.66,-6.32,43.1256072421,132.56,47.95042,-7.6294,48.5535840339,5.20042,-1.1394,5.3237769052,42.75,-6.49,43.2398265491,132.21
2020-12-03 23:30:00,44.88066,-8.13134,45.6113180278,5.04066,-0.92134,5.1241702383,39.84,-7.21,40.4871547531,132.15,44.96066,-8.29134,45.7187846145,5.04066,-0.92134,5.1241702383,39.92,-7.37,40.5946215649,131.76
2020-12-04 00:00:00,42.33742,-8.59954,43.2019585258,5.01742,-0.8995400000000001,5.0974185298,37.32,-7.7,38.1060677583,132.53,42.40742,-8.76954,43.3046660635,5.01742,-0.8995400000000001,5.0974185298,37.39,-7.87,38.2092789778,132.13
2020-12-04 00:30:00,41.29492,-8.78786,42.2196269664,6.08492,-1.30786,6.223885377,35.21,-7.48,35.9957566944,132.11,41.35492,-8.95786,42.3139771705,6.08492,-1.30786,6.223885377,35.27,-7.65,36.0901011359,131.72
2020-12-04 01:00:00,40.57048,-8.65174,41.4827247473,5.66048,-0.94174,5.7382844177,34.91,-7.71,35.7512545234,131.74,40.64048,-8.83174,41.5890399752,5.66048,-0.94174,5.7382844177,34.98,-7.89,35.8587855344,131.37
2020-12-04 01:30:00,39.6968,-8.8111,40.6628997177,6.7968,-1.3011,6.9202132518,32.9,-7.51,33.7462605336,131.91,39.7568,-8.9811,40.7585979083,6.7968,-1.3011,6.9202132518,32.96,-7.68,33.8429313151,131.53
2020-12-04 02:00:00,39.6101,-9.2076,40.6662011967,8.1301,-1.5776,8.2817478693,31.48,-7.63,32.391469556,133.48,39.6701,-9.3776,40.7634176164,8.1301,-1.5776,8.2817478693,31.54,-7.8,32.490176977,133.05
2020-12-04 02:30:00,39.05582,-9.50472,40.1957308448,10.18582,-2.1947200000000002,10.4195837225,28.87,-7.31,29.7810846008,133.37,39.09582,-9.68472,40.2774992142,10.18582,-2.1947200000000002,10.4195837225,28.91,-7.49,29.864497317,132.99
2020-12-04 03:00:00,38.36222,-13.07998,40.5308006352,11.25222,-2.41998,11.5095072931,27.11,-10.66,29.1305286598,133.47,38.49222,-10.08998,39.7926965275,11.25222,-2.41998,11.5095072931,27.24,-7.67,28.2992314383,133.05
2020-12-04 03:30:00,37.16328,-23.30082,43.8638529205,11.03328,-2.30082,11.270627322,26.13,-21.0,33.5227818058,131.36,37.69328,-3.24082,37.8323442497,11.03328,-2.30082,11.270627322,26.66,-0.9400000000000001,26.6765664957,130.91
2020-12-04 04:00:00,37.02938,-23.17292,43.6824816661,10.90938,-2.14292,11.1178540245,26.12,-21.03,33.5337934031,131.41,37.57938,-3.08292,37.705625534,10.90938,-2.14292,11.1178540245,26.67,-0.9400000000000001,26.6865602879,130.98
2020-12-04 04:30:00,38.07886,-23.23446,44.6076194208,14.56886,-3.62446,15.0129408175,23.51,-19.61,30.6149016004,131.21,38.57886,-3.21446,38.7125456666,14.56886,-3.62446,15.0129408175,24.01,0.41000000000000003,24.0135003696,130.79
2020-12-04 05:00:00,38.10562,-23.0127,44.5154202145,14.76562,-3.6827,15.2179437926,23.34,-19.33,30.3051893246,130.59,38.61562,-3.1227,38.7416747608,14.76562,-3.6827,15.2179437926,23.85,0.56,23.8565735176,130.21
2020-12-04 05:30:00,39.2152,-22.59652,45.2596357382,17.4952,-4.21652,17.9961402515,21.72,-18.38,28.4531685406,130.0,39.6952,-2.82652,39.7957047726,17.4952,-4.21652,17.9961402515,22.2,1.3900000000000001,22.2434732,129.65
2020-12-04 06:00:00,40.93982,-21.47314,46.2294776424,17.19982,-3.86314,17.6283197921,23.74,-17.61,29.5584116623,130.13,41.43982,-2.17314,41.4967615495,17.19982,-3.86314,17.6283197921,24.24,1.69,24.2988415362,129.69
2020-12-04 06:30:00,46.01768,-19.53918,49.9940639242,17.46768,-3.69918,17.8550770722,28.55,-15.84,32.6497794786,131.04,46.54768,0.060820000000000006,46.5477197342,17.46768,-3.69918,17.8550770722,29.08,3.76,29.3220735965,130.63
2020-12-04 07:00:00,49.92128,-17.9639,53.055027095,17.58128,-3.7339,17.9734085707,32.34,-14.23,35.3322586315,130.3,50.50128,1.3961000000000001,50.5205737977,17.58128,-3.7339,17.9734085707,32.92,5.13,33.3173123166,129.87
2020-12-04 07:30:00,56.17122,-5.57562,56.4472629511,17.20122,-3.73562,17.6021824293,38.97,-1.8399999999999999,39.0134143597,130.87,56.39122,-0.41562000000000004,56.3927516005,17.20122,-3.73562,17.6021824293,39.19,3.32,39.3303763013,130.44
2020-12-04 08:00:00,60.6299,-0.43202,60.6314391656,15.6799,-3.23202,16.0095351991,44.95,2.8,45.037123576,131.25,60.7199,-0.5820200000000001,60.7226893615,15.6799,-3.23202,16.0095351991,45.04,2.65,45.1178911298,130.83
2020-12-04 08:30:00,62.9835,0.62868,62.9866375574,16.0035,-3.03132,16.2880604491,46.98,3.66,47.1223513845,131.37,63.0835,0.49868000000000007,63.0854710214,16.0035,-3.03132,16.2880604491,47.08,3.5300000000000002,47.2121520374,130.96
2020-12-04 09:00:00,64.64188,1.38606,64.6567383361,16.72188,-2.7039400000000002,16.9390838671,47.92,4.09,48.0942252251,131.78,64.73188,1.24606,64.7438719406,16.72188,-2.7039400000000002,16.9390838671,48.01,3.95,48.1722181345,131.37
2020-12-04 09:30:00,65.62316,1.58088,65.6421991554,19.24316,-3.06912,19.486372273,46.38,4.65,46.6125187047,132.52,65.72316000000001,1.46088,65.7393940553,19.24316,-3.06912,19.486372273,46.48,4.53,46.7002280508,132.1
2020-12-04 10:00:00,65.70656,1.7125400000000002,65.7288735662,17.12656,-2.7874600000000003,17.3519160523,48.58,4.5,48.787973928,132.22,65.80656,1.58254,65.8255859973,17.12656,-2.7874600000000003,17.3519160523,48.68,4.37,48.8757537026,131.8
2020-12-04 10:30:00,65.75062,1.3830200000000001,65.7651638385,23.94062,-5.08698,24.4751026863,41.81,6.47,42.3076470629,131.88,65.84062,1.24302,65.8523525829,23.94062,-5.08698,24.4751026863,41.9,6.33,42.37545162,131.46
2020-12-04 11:00:00,65.39272,1.26402,65.4049354067,24.46272,-5.03598,24.9757034808,40.93,6.3,41.4120139573,131.84,65.48272,1.13402,65.4925386587,24.46272,-5.03598,24.9757034808,41.02,6.17,41.4814331961,131.4
2020-12-04 11:30:00,65.50592,1.10456,65.5152318766,25.93592,-4.84544,26.3846590852,39.57,5.95,40.0148397473,132.69,65.58592,0.9745600000000001,65.5931602337,25.93592,-4.84544,26.3846590852,39.65,5.82,40.0748661882,132.2
2020-12-04 12:00:00,66.15566,1.40626,66.1706046309,25.15566,-4.80374,25.6102156965,41.0,6.21,41.4676271325,132.2,66.24566,1.26626,66.2577609282,25.15566,-4.80374,25.6102156965,41.09,6.07,41.5359242103,131.74
2020-12-04 12:30:00,66.61622,1.61186,66.6357175976,20.76622,-3.73814,21.0999901362,45.85,5.35,46.1610766772,132.61,66.70622,1.4818600000000002,66.7226775223,20.76622,-3.73814,21.0999901362,45.94,5.22,46.235613978800004,132.12
2020-12-04 13:00:00,65.79052,0.48646000000000006,65.7923184361,29.00052,-6.07354,29.6296818816,36.79,6.5600000000000005,37.3702782971,132.99,65.88052,0.35646000000000005,65.8814843427,29.00052,-6.07354,29.6296818816,36.88,6.43,37.4363366263,132.47
2020-12-04 13:30:00,65.51528,0.87104,65.521070078,18.08528,-3.55896,18.4321335976,47.43,4.43,47.6364335357,133.47,65.60528,0.73104,65.609352865,18.08528,-3.55896,18.4321335976,47.52,4.29,47.7132528759,133.01
2020-12-04 14:00:00,63.8834,0.33404,63.8842733251,17.6434,-3.77596,18.0429331729,46.24,4.11,46.4222974442,133.19,63.9734,0.19404000000000002,63.9736942741,17.6434,-3.77596,18.0429331729,46.33,3.9699999999999998,46.4997827952,132.7
2020-12-04 14:30:00,63.14178,-0.0966,63.1418538937,16.84178,-3.6166,17.2257176666,46.3,3.52,46.4336128252,132.88,63.23178,-0.2366,63.2322226521,16.84178,-3.6166,17.2257176666,46.39,3.38,46.5129713091,132.39
2020-12-04 15:00:00,63.08124,0.1883,63.0815210409,13.45124,-2.5317,13.6874162071,49.63,2.7199999999999998,49.7044796774,133.02,63.18124,0.058300000000000005,63.1812668979,13.45124,-2.5317,13.6874162071,49.73,2.59,49.7973995305,132.57
2020-12-04 15:30:00,63.37112,0.12424000000000002,63.371241787,12.67112,-2.90576,13.0000278166,50.7,3.03,50.7904607185,133.19,63.47112,-0.02576,63.4711252274,12.67112,-2.90576,13.0000278166,50.8,2.88,50.8815723028,132.71
2020-12-04 16:00:00,64.51818,0.02868,64.5181863745,12.91818,-3.05132,13.2736554217,51.6,3.08,51.6918407488,132.44,64.62818,-0.10132000000000001,64.6282594215,12.91818,-3.05132,13.2736554217,51.71,2.95,51.7940788122,132.02
2020-12-04 16:30:00,67.57048,0.29876,67.5711404741,13.77048,-3.39124,14.1819120068,53.8,3.69,53.9263952068,132.41,67.67048,0.16876000000000002,67.6706904307,13.77048,-3.39124,14.1819120068,53.9,3.56,54.0174379252,131.95
2020-12-04 17:00:00,69.94308,0.8503600000000001,69.948249099,13.07308,-2.79964,13.3694953089,56.87,3.65,56.9870108007,132.14,70.06308,0.7103600000000001,70.066681029,13.07308,-2.79964,13.3694953089,56.99,3.51,57.0979877053,131.72
2020-12-04 17:30:00,70.5586,0.14586000000000002,70.558750762,18.5886,-4.64414,19.1599604984,51.97,4.79,52.1902768722,131.54,70.6786,0.015860000000000003,70.6786017795,18.5886,-4.64414,19.1599604984,52.09,4.66,52.2980276875,131.1
2020-12-04 18:00:00,70.09062,-0.14354,70.0907669791,19.02062,-4.65354,19.5816092218,51.07,4.51,51.2687526667,131.87,70.20062,-0.26354,70.2011146757,19.02062,-4.65354,19.5816092218,51.18,4.39,51.3679326039,131.43
2020-12-04 18:30:00,68.56364,-0.50232,68.5654800569,16.52364,-3.9923200000000003,16.9990969711,52.04,3.49,52.156895038,132.38,68.67364,-0.64232,68.676643816,16.52364,-3.9923200000000003,16.9990969711,52.15,3.35,52.2574875018,131.92
2020-12-04 19:00:00,66.55352,-0.8847800000000001,66.5594009892,18.25352,-4.11478,18.7115581083,48.3,3.23,48.4078805568,132.95,66.65352,-1.02478,66.6613973934,18.25352,-4.11478,18.7115581083,48.4,3.09,48.4985370913,132.52
2020-12-04 19:30:00,65.803,-1.3961999999999999,65.8178105336,18.413,-4.6562,18.9925977012,47.39,3.26,47.5019968001,132.49,65.913,-1.5362,65.9308992767,18.413,-4.6562,18.9925977012,47.5,3.12,47.6023570845,132.08
2020-12-04 20:00:00,64.25706,-1.8938000000000001,64.284961214,18.40706,-4.8138000000000005,19.0261012371,45.85,2.92,45.9428873712,132.93,64.36706,-2.0338,64.399182879,18.40706,-4.8138000000000005,19.0261012371,45.96,2.7800000000000002,46.044000695,132.52
2020-12-04 20:30:00,61.0856,-2.26534,61.1275902738,10.4756,-2.75534,10.831901674000001,50.61,0.49,50.6123720053,132.82,61.1756,-2.39534,61.2224769923,10.4756,-2.75534,10.831901674000001,50.7,0.36,50.7012780904,132.44
2020-12-04 21:00:00,57.64986,-2.90628,57.7230700973,5.37986,-1.15628,5.5027154259,52.27,-1.75,52.299286802,132.44,57.75986,-3.06628,57.8411920716,5.37986,-1.15628,5.5027154259,52.38,-1.9100000000000001,52.4148118379,132.05
2020-12-04 21:30:00,54.93094,-3.15886,55.021691775,3.45094,-0.05886,3.4514419281,51.48,-3.1,51.5732527576,132.72,55.04094,-3.30886,55.1403085826,3.45094,-0.05886,3.4514419281,51.59,-3.25,51.6922682807,132.35
2020-12-04 22:00:00,51.8352,-5.0797,52.0835032532,2.7452,0.1403,2.7487828452,49.09,-5.22,49.3667550078,132.55,51.9452,-5.2397,52.2087948446,2.7452,0.1403,2.7487828452,49.2,-5.38,49.493276311,132.56
2020-12-04 22:30:00,48.96688,-6.37682,49.3803520669,2.32688,0.56318,2.3940639605,46.64,-6.94,47.1535067625,132.58,49.05688,-6.5368200000000005,49.4904787919,2.32688,0.56318,2.3940639605,46.73,-7.1,47.2662977184,132.61
2020-12-04 23:00:00,46.49766,-7.06576,47.0314506459,2.34766,0.74424,2.4628034134,44.15,-7.8100000000000005,44.8354614117,133.29,46.59766,-7.02576,47.1243378845,2.34766,0.74424,2.4628034134,44.25,-7.77,44.9270007902,133.04
2020-12-04 23:30:00,43.44238,-8.4961,44.2653825836,1.96238,1.1139000000000001,2.2564814368,41.48,-9.61,42.5786624966,131.21,43.52238,-8.6661,44.3767827819,1.96238,1.1139000000000001,2.2564814368,41.56,-9.78,42.6952222151,130.92
2020-12-05 00:00:00,41.2237,-9.04778,42.2049258336,1.7737,1.38222,2.2486760145,39.45,-10.43,40.8054824748,131.53,41.3037,-9.22778,42.3219512478,1.7737,1.38222,2.2486760145,39.53,-10.61,40.9291216617,131.16
2020-12-05 00:30:00,39.75694,-9.08098,40.7808591857,1.40694,1.54902,2.092592441,38.35,-10.63,39.795972158,131.67,39.82694,-9.25098,40.8872324904,1.40694,1.54902,2.092592441,38.42,-10.8,39.9091017188,131.35
2020-12-05 01:00:00,39.1505,-9.23764,40.2255595737,3.3805,0.8123600000000001,3.4767382731,35.77,-10.05,37.1550185036,131.73,39.2205,-9.42764,40.3376748985,3.3805,0.8123600000000001,3.4767382731,35.84,-10.24,37.2741626331,131.44
2020-12-05 01:30:00,38.07908,-9.49414,39.2448089304,3.42908,0.82586,3.5271283484,34.65,-10.32,36.1541823307,131.64,38.14908,-9.66414,39.3541345577,3.42908,0.82586,3.5271283484,34.72,-10.49,36.2700771987,131.62
2020-12-05 02:00:00,37.12678,-9.53584,38.3318410421,2.2867800000000003,1.11416,2.5437600661,34.84,-10.65,36.4314163875,131.84,37.18678,-9.72584,38.437593193,2.2867800000000003,1.11416,2.5437600661,34.9,-10.84,36.5447068671,131.79
2020-12-05 02:30:00,36.64558,-9.79316,37.9315767708,4.16558,0.40684000000000003,4.1854002822,32.48,-10.2,34.0439480672,131.78,36.70558,-9.96316,38.033723987,4.16558,0.40684000000000003,4.1854002822,32.54,-10.37,34.1524303674,131.52
2020-12-05 03:00:00,35.86628,-9.94492,37.2195039575,2.9462800000000002,0.44508000000000003,2.9797083825,32.92,-10.39,34.5206966905,132.57,35.92628,-10.13492,37.3284636443,2.9462800000000002,0.44508000000000003,2.9797083825,32.98,-10.58,34.6354846942,132.21
2020-12-05 03:30:00,35.5086,-10.15476,36.9320974847,4.1486,-0.13476000000000002,4.1507881441,31.36,-10.02,32.9218772247,133.26,35.5686,-10.33476,37.0396081272,4.1486,-0.13476000000000002,4.1507881441,31.42,-10.2,33.0341701879,132.89
2020-12-05 04:00:00,35.46252,-11.1679,37.1794609315,4.85252,-0.9779,4.9500746217,30.61,-10.19,32.2615591688,133.98,35.51252,-11.3579,37.2845942604,4.85252,-0.9779,4.9500746217,30.66,-10.38,32.3694300228,133.6
2020-12-05 04:30:00,35.06116,-12.61818,37.2626274846,5.45116,-1.21818,5.5856161574000005,29.61,-11.4,31.7287267315,133.68,35.12116,-12.57818,37.305582583,5.45116,-1.21818,5.5856161574000005,29.67,-11.36,31.770402893300002,133.69
2020-12-05 05:00:00,34.40612,-13.80666,37.072967966,6.8661200000000004,-1.5266600000000001,7.0337966,27.54,-12.28,30.1537725666,132.27,34.45612,-13.99666,37.1904651303,6.8661200000000004,-1.5266600000000001,7.0337966,27.59,-12.47,30.2772026449,132.02
2020-12-05 05:30:00,35.3638,-13.78386,37.9551465145,9.1838,-2.24386,9.4539457445,26.18,-11.54,28.6105574919,131.97,35.4038,-13.96386,38.0580929703,9.1838,-2.24386,9.4539457445,26.22,-11.72,28.720146239199998,131.66
2020-12-05 06:00:00,36.39534,-13.46112,38.8049291375,9.91534,-2.32112,10.1833965537,26.48,-11.14,28.7278610412,131.49,36.44534,-13.64112,38.9145597761,9.91534,-2.32112,10.1833965537,26.53,-11.32,28.8441207181,131.15
2020-12-05 06:30:00,38.51802,-12.69558,40.556326464,9.45802,-2.16558,9.7027768735,29.06,-10.53,30.9089711896,130.82,38.56802,-12.87558,40.6604565525,9.45802,-2.16558,9.7027768735,29.11,-10.71,31.017675606,130.43
2020-12-05 07:00:00,40.30958,-12.385580000000001,42.1694774892,9.81958,-2.22558,10.0686323656,30.49,-10.16,32.1382280159,131.15,40.34958,-12.56558,42.2608850702,9.81958,-2.22558,10.0686323656,30.53,-10.34,32.2334686312,130.74
2020-12-05 07:30:00,43.8004,-10.06522,44.9420036693,10.4604,-2.47522,10.7492642636,33.34,-7.59,34.1930358407,130.27,43.870400000000004,-10.23522,45.0485485294,10.4604,-2.47522,10.7492642636,33.41,-7.76,34.2993542213,129.88
2020-12-05 08:00:00,46.79978,-9.07466,47.6714680093,11.99978,-2.62466,12.283466944,34.8,-6.45,35.3926899232,130.27,46.86978,-9.23466,47.7708616477,11.99978,-2.62466,12.283466944,34.87,-6.61,35.4909706827,129.88
2020-12-05 08:30:00,49.831,-8.34968,50.5256936331,11.641,-2.58968,11.9255743469,38.19,-5.76,38.6219328879,130.08,49.901,-8.51968,50.6230653784,11.641,-2.58968,11.9255743469,38.26,-5.93,38.7168245082,129.69
2020-12-05 09:00:00,53.38786,-8.25706,54.0226122584,15.40786,-3.67706,15.8405467085,37.98,-4.58,38.2551539011,129.64,53.48786,-6.91706,53.9332632651,15.40786,-3.67706,15.8405467085,38.08,-3.24,38.2175875743,129.24
2020-12-05 09:30:00,56.855,-15.60834,58.9585558045,15.615,-3.91834,16.0991184031,41.24,-11.69,42.8648305724,131.38,57.455,3.64166,57.570293664,15.615,-3.91834,16.0991184031,41.84,7.5600000000000005,42.5175163903,131.05
2020-12-05 10:00:00,58.76882,-16.06698,60.9255451392,13.37882,-3.14698,13.743955315400001,45.39,-12.92,47.1929920645,131.03,59.40882,3.22302,59.496182665,13.37882,-3.14698,13.743955315400001,46.03,6.37,46.4686754707,131.15
2020-12-05 10:30:00,59.582,-15.68304,61.611463768,11.562,-1.94304,11.7241310314,48.02,-13.74,49.9470519651,131.27,60.242,3.62696,60.3510845208,11.562,-1.94304,11.7241310314,48.68,5.57,48.9976254527,131.24
2020-12-05 11:00:00,60.30488,-15.73242,62.3232508047,16.43488,-2.70242,16.6555802802,43.87,-13.03,45.7641540947,131.88,60.94488,3.64758,61.0539371218,16.43488,-2.70242,16.6555802802,44.51,6.35,44.9606783757,131.58
2020-12-05 11:30:00,61.04908,-15.59592,63.0097047247,15.65908,-3.07592,15.958322916,45.39,-12.52,47.0850560157,131.94,61.67908,3.81408,61.7968940635,15.65908,-3.07592,15.958322916,46.02,6.89,46.5329184556,131.65
2020-12-05 12:00:00,60.90316,-15.67372,62.8876808018,13.89316,-2.49372,14.115188069,47.01,-13.18,48.8226637946,132.18,61.55316,3.7962800000000003,61.6701163273,13.89316,-2.49372,14.115188069,47.66,6.29,48.07327428,131.87
2020-12-05 12:30:00,60.84024,-15.8236,62.8643072038,13.52024,-2.9236,13.8327266516,47.32,-12.9,49.046838838,132.58,61.50024,3.7564,61.6148526008,13.52024,-2.9236,13.8327266516,47.98,6.68,48.4427786156,132.26
2020-12-05 13:00:00,60.34388,-16.16312,62.4710357013,14.73388,-3.41312,15.1240407295,45.61,-12.75,47.3585747252,132.89,60.98388,3.48688,61.0834834631,14.73388,-3.41312,15.1240407295,46.25,6.9,46.7618701508,132.54
2020-12-05 13:30:00,59.38484,-16.32744,61.5885096327,13.99484,-2.9474400000000003,14.3018512501,45.39,-13.38,47.3209942837,133.11,60.02484,3.41256,60.1217679612,13.99484,-2.9474400000000003,14.3018512501,46.03,6.36,46.4673057106,132.79
2020-12-05 14:00:00,58.17992,-16.3029,60.4209205459,11.39992,-2.4229,11.6545536344,46.78,-13.88,48.7957252226,133.41,58.83992,3.4971,58.9437519506,11.39992,-2.4229,11.6545536344,47.44,5.92,47.8079491298,133.06
2020-12-05 14:30:00,57.7067,-14.45318,59.4891388154,10.0667,-2.06318,10.2759505936,47.64,-12.39,49.2248077701,132.81,58.3767,5.19682,58.6075595892,10.0667,-2.06318,10.2759505936,48.31,7.26,48.8524687196,132.49
2020-12-05 15:00:00,58.01808,-15.03104,59.9335446171,20.44808,-4.15104,20.865164959,37.57,-10.88,39.1136715229,132.62,58.59808,4.54896,58.7743823172,20.44808,-4.15104,20.865164959,38.15,8.7,39.1294326562,132.24
2020-12-05 15:30:00,57.76728,-14.73114,59.615980444,11.57728,-1.7811400000000002,11.713491021,46.19,-12.95,47.971018334,132.84,58.39728,4.90886,58.6032355583,11.57728,-1.7811400000000002,11.713491021,46.82,6.69,47.2955441876,132.47
2020-12-05 16:00:00,57.94992,-14.67558,59.779309768,10.91992,-2.28558,11.1565464523,47.03,-12.39,48.634689266,132.4,58.61992,4.81442,58.8172904913,10.91992,-2.28558,11.1565464523,47.7,7.1,48.2255119206,132.01
2020-12-05 16:30:00,59.70674,-15.16316,61.6020796939,19.21674,-3.72316,19.5740904415,40.49,-11.44,42.0750959595,132.33,60.30674,4.31684,60.4610452855,19.21674,-3.72316,19.5740904415,41.09,8.04,41.8691975084,131.94
2020-12-05 17:00:00,62.83934,-14.45234,64.4798633925,18.57934,-3.19234,18.8516023062,44.26,-11.26,45.6698500107,131.85,63.46934,4.8776600000000006,63.6564897486,18.57934,-3.19234,18.8516023062,44.89,8.07,45.6096152143,131.44
2020-12-05 17:30:00,64.18412,-14.59372,65.8223208616,21.73412,-4.16372,22.1293591505,42.45,-10.43,43.7125542608,131.99,64.80412,4.82628,64.9835898332,21.73412,-4.16372,22.1293591505,43.07,8.99,43.9982386011,131.62
2020-12-05 18:00:00,63.5338,-14.81354,65.2379085331,23.9338,-4.24354,24.307085678299998,39.6,-10.57,40.9863989636,131.99,64.1338,4.60646,64.2990184697,23.9338,-4.24354,24.307085678299998,40.2,8.85,41.1626347553,131.62
2020-12-05 18:30:00,62.03624,-15.26154,63.8859114086,23.37624,-3.88154,23.6963066597,38.66,-11.38,40.3001240693,132.09,62.62624,4.15846,62.7641516003,23.37624,-3.88154,23.6963066597,39.25,8.04,40.06499844,131.72
2020-12-05 19:00:00,61.02516,-15.15364,62.8784777032,20.73516,-3.55364,21.0374717463,40.29,-11.6,41.9266514284,131.59,61.62516,4.15636,61.7651655343,20.73516,-3.55364,21.0374717463,40.89,7.71,41.6105299173,131.26
2020-12-05 19:30:00,59.72062,-15.67932,61.7445829919,22.26062,-3.58932,22.5481356402,37.46,-12.09,39.3626688628,131.76,60.29062,3.65068,60.4010457231,22.26062,-3.58932,22.5481356402,38.03,7.24,38.713027523,131.4
2020-12-05 20:00:00,57.22336,-16.16424,59.4625561548,22.22336,-3.71424,22.5316068772,35.0,-12.45,37.1483848909,131.08,57.77336,2.96576,57.8494326512,22.22336,-3.71424,22.5316068772,35.55,6.68,36.172156419,130.75
2020-12-05 20:30:00,55.32786,-15.88562,57.5632262383,11.51786,-1.4956200000000002,11.6145588881,43.81,-14.39,46.1127769712,131.35,55.93786,3.31438,56.0359643101,11.51786,-1.4956200000000002,11.6145588881,44.42,4.8100000000000005,44.6796653971,131.04
2020-12-05 21:00:00,53.28238,-16.19936,55.6904954447,6.05238,-0.72936,6.0961684421,47.23,-15.47,49.6990321837,131.56,53.94238,3.05064,54.0285735928,6.05238,-0.72936,6.0961684421,47.89,3.7800000000000002,48.0389477403,131.26
2020-12-05 21:30:00,51.55164,-16.74806,54.2039583467,4.89164,-0.048060000000000005,4.8918760873,46.66,-16.7,49.5585068379,132.24,52.20164,2.65194,52.2689583257,4.89164,-0.048060000000000005,4.8918760873,47.31,2.7,47.3869823897,131.89
2020-12-05 22:00:00,50.36342,-17.03816,53.167405149,4.81342,-0.49816000000000005,4.8391296203,45.55,-16.54,48.4600257945,131.71,51.02342,2.21184,51.0713385832,4.81342,-0.49816000000000005,4.8391296203,46.21,2.71,46.2893961939,131.38
2020-12-05 22:30:00,48.23654,-17.68708,51.3770044874,5.17654,-0.8970800000000001,5.2536957371,43.06,-16.79,46.2176124437,131.84,48.85654,1.57292,48.8818532597,5.17654,-0.8970800000000001,5.2536957371,43.68,2.47,43.7497805709,131.47
2020-12-05 23:00:00,45.0981,-18.35352,48.6897352632,5.0581,-1.03352,5.1626097277,40.04,-17.32,43.6254971318,131.89,45.6881,0.9364800000000001,45.6976966203,5.0581,-1.03352,5.1626097277,40.63,1.97,40.6777310085,131.56
2020-12-05 23:30:00,42.52098,-18.64718,46.4300663591,5.15098,-1.21718,5.2928368681,37.37,-17.43,41.2349584697,131.59,43.09098,0.57282,43.0947871571,5.15098,-1.21718,5.2928368681,37.94,1.79,37.9822024111,131.27
2020-12-06 00:00:00,40.49498,-18.84566,44.6654486828,4.54498,-0.91566,4.6362998648,35.95,-17.93,40.1732174465,131.83,41.04498,0.43434000000000006,41.0472780393,4.54498,-0.91566,4.6362998648,36.5,1.35,36.5249572211,131.5
2020-12-06 00:30:00,39.1386,-19.12734,43.5624281398,5.3286,-1.20734,5.4636661534,33.81,-17.92,38.2654217277,131.63,39.6786,0.07266,39.6786665279,5.3286,-1.20734,5.4636661534,34.35,1.28,34.3738403441,131.29
2020-12-06 01:00:00,38.21026,-19.1194,42.7267530434,5.22026,-1.1894,5.3540439695,32.99,-17.93,37.5476364103,131.45,38.74026,0.0606,38.7403073972,5.22026,-1.1894,5.3540439695,33.52,1.25,33.5432988837,131.14
2020-12-06 01:30:00,36.91392,-19.32524,41.6665620231,4.49392,-0.9352400000000001,4.5902059675,32.42,-18.39,37.2726240021,131.45,37.44392,-0.18524000000000002,37.4443782005,4.49392,-0.9352400000000001,4.5902059675,32.95,0.75,32.9585345548,131.14
2020-12-06 02:00:00,36.06632,-19.62402,41.0594885417,4.60632,-0.90402,4.6941917412,31.46,-18.72,36.6083323849,132.18,36.57632,-0.27402000000000004,36.5773464278,4.60632,-0.90402,4.6941917412,31.97,0.63,31.976206779400002,131.81
2020-12-06 02:30:00,35.72046,-19.68084,40.7834123844,5.81046,-1.1808400000000001,5.9292350702,29.91,-18.5,35.1689934459,132.04,36.22046,-0.37084,36.2223583566,5.81046,-1.1808400000000001,5.9292350702,30.41,0.81,30.4207856572,131.69
2020-12-06 03:00:00,35.13034,-19.96986,40.4096040185,6.42034,-1.37986,6.5669459671,28.71,-18.59,34.2031021985,132.37,35.62034,-0.56986,35.6248980649,6.42034,-1.37986,6.5669459671,29.2,0.81,29.2112324286,131.98
2020-12-06 03:30:00,35.02178,-19.96554,40.3131227004,6.46178,-1.2855400000000001,6.5884151251,28.56,-18.68,34.1264706643,132.31,35.51178,-0.5855400000000001,35.5166070432,6.46178,-1.2855400000000001,6.5884151251,29.05,0.7000000000000001,29.0584325111,131.94
2020-12-06 04:00:00,34.8205,-19.92018,40.115842151,6.6805,-1.43018,6.831873468,28.14,-18.49,33.6710513646,132.55,35.3105,-0.44018,35.313243531,6.6805,-1.43018,6.831873468,28.63,0.99,28.6471115472,132.2
2020-12-06 04:30:00,34.69666,-19.74926,39.923570553,5.12666,-0.5692600000000001,5.1581682508,29.57,-19.18,35.2456706561,132.6,35.19666,-0.30926000000000003,35.1980186502,5.12666,-0.5692600000000001,5.1581682508,30.07,0.26,30.0711240229,132.26
2020-12-06 05:00:00,34.38472,-20.06262,39.8097687853,4.03472,-0.54262,4.0710443307,30.35,-19.52,36.0853557555,132.98,34.89472,-0.5026200000000001,34.898339656,4.03472,-0.54262,4.0710443307,30.86,0.04,30.8600259235,132.61
2020-12-06 05:30:00,34.73674,-19.9251,40.0456079469,3.20674,-0.3251,3.2231772271,31.53,-19.6,37.1254750811,133.15,35.25674,-0.2651,35.2577366466,3.20674,-0.3251,3.2231772271,32.05,0.06,32.0500561622,132.79
2020-12-06 06:00:00,35.12322,-20.19962,40.5174682244,4.13322,-0.6596200000000001,4.1855233977,30.99,-19.54,36.6359345452,133.56,35.64322,-0.44962,35.6460557441,4.13322,-0.6596200000000001,4.1855233977,31.51,0.21,31.5106997701,133.22
2020-12-06 06:30:00,37.20844,-19.57244,42.0422218108,4.05844,-0.53244,4.0932172661,33.15,-19.04,38.2288385908,133.5,37.72844,0.16756000000000001,37.7288120829,4.05844,-0.53244,4.0932172661,33.67,0.7000000000000001,33.6772757212,133.15
2020-12-06 07:00:00,38.42846,-17.92464,42.4032929983,3.17846,-0.16464,3.1827212101,35.25,-17.76,39.4712566306,133.63,38.87846,-2.23464,38.9426279018,3.17846,-0.16464,3.1827212101,35.7,-2.07,35.7599622483,133.29
2020-12-06 07:30:00,39.7504,-12.07672,41.5444516887,2.4804,0.0032800000000000004,2.4804021687,37.27,-12.08,39.1788118758,130.56,39.8304,-12.25672,41.6735881503,2.4804,0.0032800000000000004,2.4804021687,37.35,-12.26,39.3106868421,130.23
2020-12-06 08:00:00,41.88014,-11.6255,43.4637593481,2.69014,-0.14550000000000002,2.6940719125,39.19,-11.48,40.8368277416,130.33,41.95014,-11.7955,43.5769212574,2.69014,-0.14550000000000002,2.6940719125,39.26,-11.65,40.9520463469,129.98
2020-12-06 08:30:00,45.07146,-9.63274,46.0893283357,2.48146,-0.10274000000000001,2.4835859637,42.59,-9.53,43.6432010742,129.46,45.15146,-9.79274,46.2012131533,2.48146,-0.10274000000000001,2.4835859637,42.67,-9.69,43.7564280992,129.14
2020-12-06 09:00:00,48.32036,-8.41934,49.0483687452,2.36036,0.31066000000000005,2.3807160614000002,45.96,-8.73,46.7817752977,130.11,48.41036,-8.38934,49.1319039013,2.36036,0.31066000000000005,2.3807160614000002,46.05,-8.7,46.8646188505,129.78
2020-12-06 09:30:00,51.83026,-6.44004,52.2288231427,2.21026,1.14996,2.4915170618,49.62,-7.59,50.1971363725,131.57,51.93026,-6.60004,52.3479935783,2.21026,1.14996,2.4915170618,49.72,-7.75,50.3203825502,131.24
2020-12-06 10:00:00,54.06652,-5.55208,54.3508433903,2.7465200000000003,1.04792,2.9396442705,51.32,-6.6,51.7426555175,131.87,54.14652,-5.7020800000000005,54.4459304672,2.7465200000000003,1.04792,2.9396442705,51.4,-6.75,51.8413203921,131.56
2020-12-06 10:30:00,55.90672,-5.06526,56.135712341,3.42672,0.8747400000000001,3.536605721,52.48,-5.94,52.8150925399,131.69,56.01672,-5.21526,56.2589713417,3.42672,0.8747400000000001,3.536605721,52.59,-6.09,52.9414412346,131.35
2020-12-06 11:00:00,56.84666,-4.71172,57.0415906029,3.59666,0.9282800000000001,3.7145210881,53.25,-5.64,53.5478486963,131.4,56.92666,-4.86172,57.1338860932,3.59666,0.9282800000000001,3.7145210881,53.33,-5.79,53.6433872905,131.07
2020-12-06 11:30:00,58.33598,-4.33672,58.4969546465,3.13598,1.40328,3.4356317205,55.2,-5.74,55.4976359857,131.46,58.44598,-4.48672,58.61794294,3.13598,1.40328,3.4356317205,55.31,-5.89,55.622730965,131.07
2020-12-06 12:00:00,59.10474,-4.14954,59.2502233977,2.80474,1.43046,3.1484571268,56.3,-5.58,56.5758464364,131.1,59.19474,-4.30954,59.3514058694,2.80474,1.43046,3.1484571268,56.39,-5.74,56.6813875977,130.73
2020-12-06 12:30:00,60.34446,-3.87148,60.4685224731,2.9844600000000003,1.37852,3.2874486889,57.36,-5.25,57.599757812,131.1,60.46446,-4.01148,60.5973835647,2.9844600000000003,1.37852,3.2874486889,57.48,-5.39,57.7321617472,130.73
2020-12-06 13:00:00,60.10022,-4.12098,60.2413389643,2.82022,1.1290200000000001,3.0378161578,57.28,-5.25,57.5200912725,131.1,60.19022,-4.27098,60.3415599219,2.82022,1.1290200000000001,3.0378161578,57.37,-5.4,57.6235793751,130.73
2020-12-06 13:30:00,59.13294,-4.31424,59.2901109783,2.73294,1.21576,2.9911592103,56.4,-5.53,56.6704587947,131.18,59.23294,-4.45424,59.4001804292,2.73294,1.21576,2.9911592103,56.5,-5.67,56.783790821,130.81
2020-12-06 14:00:00,57.85806,-4.73106,58.051167393,3.23806,1.02894,3.3976094666,54.62,-5.76,54.9228731951,131.94,57.96806,-4.89106,58.1740358587,3.23806,1.02894,3.3976094666,54.73,-5.92,55.0492443182,131.54
2020-12-06 14:30:00,56.87832,-5.0735,57.1041477327,3.17832,0.7865000000000001,3.2741869636,53.7,-5.86,54.0187893237,131.94,56.96832,-5.2235,57.2072935549,3.17832,0.7865000000000001,3.2741869636,53.79,-6.01,54.124709699,131.57
2020-12-06 15:00:00,56.01178,-5.68582,56.2996274219,4.75178,0.83418,4.8244449879,51.26,-6.52,51.6729910108,131.98,56.11178,-5.83582,56.4144365375,4.75178,0.83418,4.8244449879,51.36,-6.67,51.7912975315,131.49
2020-12-06 15:30:00,56.0641,-5.95966,56.3799685715,12.1341,-1.54966,12.2326542061,43.93,-4.41,44.1507984073,131.75,56.1541,-6.10966,56.4854927581,12.1341,-1.54966,12.2326542061,44.02,-4.5600000000000005,44.2555533238,131.26
2020-12-06 16:00:00,56.695,-5.32782,56.9447863369,4.345,0.7821800000000001,4.4148420756,52.35,-6.11,52.705356464,131.49,56.795,-5.47782,57.0585535827,4.345,0.7821800000000001,4.4148420756,52.45,-6.26,52.8222500467,131.07
2020-12-06 16:30:00,60.14718,-5.07734,60.3611020727,14.90718,-1.4973400000000001,14.9821908487,45.24,-3.58,45.3814279194,130.78,60.24718,-5.23734,60.4743948149,14.90718,-1.4973400000000001,14.9821908487,45.34,-3.74,45.493990812,130.37
2020-12-06 17:00:00,63.25272,-5.32508,63.4764764649,18.07272,-1.33508,18.1219658648,45.18,-3.99,45.3558430635,131.7,63.34272,-5.47508,63.5789012016,18.07272,-1.33508,18.1219658648,45.27,-4.14,45.4589100177,131.26
2020-12-06 17:30:00,64.0362,-5.43214,64.2661890532,17.9962,-1.15214,18.0330430327,46.04,-4.28,46.2385120868,132.05,64.1262,-5.58214,64.3687021263,17.9962,-1.15214,18.0330430327,46.13,-4.43,46.3422248063,131.59
2020-12-06 18:00:00,63.45936,-5.85822,63.7291857251,18.00936,-1.2582200000000001,18.053259129,45.45,-4.6,45.6821901839,132.44,63.54936,-6.00822,63.8327491495,18.00936,-1.2582200000000001,18.053259129,45.54,-4.75,45.7870516631,131.93
2020-12-06 18:30:00,62.02978,-6.12538,62.3314839146,17.87978,-1.26538,17.924500534,44.15,-4.86,44.4166871795,132.39,62.11978,-6.27538,62.4359468687,17.87978,-1.26538,17.924500534,44.24,-5.01,44.5227773168,131.93
2020-12-06 19:00:00,60.03502,-6.08638,60.3427514115,13.48502,-0.6863800000000001,13.5024768804,46.55,-5.4,46.8621649094,131.6,60.12502,-6.24638,60.448616966,13.48502,-0.6863800000000001,13.5024768804,46.64,-5.5600000000000005,46.970237385,131.16
2020-12-06 19:30:00,58.98346,-6.761,59.3696864955,17.32346,-1.7109999999999999,17.4077507844,41.66,-5.05,41.9649627666,130.6,59.07346,-6.921,59.4775076594,17.32346,-1.7109999999999999,17.4077507844,41.75,-5.21,42.0738232159,130.14
2020-12-06 20:00:00,58.20384,-4.92628,58.4119442014,10.99384,-1.54628,11.1020493506,47.21,-3.38,47.3308408968,129.36,58.29384,-5.07628,58.5144460846,10.99384,-1.54628,11.1020493506,47.3,-3.5300000000000002,47.4315390853,128.98
2020-12-06 20:30:00,56.81002,-4.47514,56.9860092516,2.00002,1.01486,2.2427707908,54.81,-5.49,55.0842645408,129.55,56.91002,-4.63514,57.0984666976,2.00002,1.01486,2.2427707908,54.91,-5.65,55.199914855,129.18
2020-12-06 21:00:00,54.4883,-5.03256,54.7202110471,1.3083,1.37744,1.8997341508,53.18,-6.41,53.5649185568,129.91,54.5883,-5.18256,54.8337617262,1.3083,1.37744,1.8997341508,53.28,-6.5600000000000005,53.6823248379,129.54
2020-12-06 21:30:00,52.14124,-5.58134,52.43911007,1.30124,1.52866,2.0074926982,50.84,-7.11,51.3347611273,130.2,52.24124,-5.74134,52.5557812399,1.30124,1.52866,2.0074926982,50.94,-7.27,51.4561609528,129.83
2020-12-06 22:00:00,49.57574,-6.27946,49.9718482192,1.3057400000000001,1.54054,2.0194604327,48.27,-7.82,48.8993384413,130.79,49.67574,-6.43946,50.0913744036,1.3057400000000001,1.54054,2.0194604327,48.37,-7.98,49.0238441985,130.41
2020-12-06 22:30:00,46.79174,-6.81408,47.2852896626,1.3017400000000001,1.5259200000000002,2.005731506,45.49,-8.34,46.2481967216,129.88,46.88174,-6.97408,47.3976300808,1.3017400000000001,1.5259200000000002,2.005731506,45.58,-8.5,46.3657891122,129.49
2020-12-06 23:00:00,43.88074,-7.1717,44.4629353938,1.31074,1.5583,2.0362559362,42.57,-8.73,43.4559293998,130.45,43.96074,-7.3417,44.5695772948,1.31074,1.5583,2.0362559362,42.65,-8.9,43.5687101025,130.09
2020-12-06 23:30:00,41.51124,-7.36326,42.1592296439,1.31124,1.55674,2.0353844269,40.2,-8.92,41.1777415602,130.93,41.60124,-7.53326,42.2778094958,1.31124,1.55674,2.0353844269,40.29,-9.09,41.302689985,130.59
2020-12-07 00:00:00,39.59446,-7.68888,40.3341063908,1.30446,1.58112,2.0497698276,38.29,-9.27,39.3961546347,131.18,39.67446,-7.85888,40.445330647,1.30446,1.58112,2.0497698276,38.37,-9.44,39.5141809987,130.82
2020-12-07 00:30:00,38.69232,-7.85548,39.481694404,1.30232,1.56452,2.0356228071,37.39,-9.42,38.5583778186,130.9,38.76232,-8.03548,39.586442005,1.30232,1.56452,2.0356228071,37.46,-9.6,38.6705521036,130.52
2020-12-07 01:00:00,37.7833,-8.06796,38.6350842817,1.3233000000000001,1.50204,2.001810943,36.46,-9.57,37.6950460936,130.77,37.8533,-8.23796,38.7393379635,1.3233000000000001,1.50204,2.001810943,36.53,-9.74,37.806196582,130.41
2020-12-07 01:30:00,37.15092,-8.14222,38.0327043921,1.33092,1.50778,2.0111560295,35.82,-9.65,37.0971009649,130.91,37.23092,-8.31222,38.1475347221,1.33092,1.50778,2.0111560295,35.9,-9.82,37.2188446892,130.51
2020-12-07 02:00:00,36.45994,-8.22818,37.3768667884,1.3699400000000002,1.4718200000000001,2.0107187063,35.09,-9.7,36.4060173598,130.38,36.52994,-8.39818,37.4828753395,1.3699400000000002,1.4718200000000001,2.0107187063,35.16,-9.87,36.5190703606,129.97
2020-12-07 02:30:00,35.64262,-8.24988,36.5849269574,1.39262,1.45012,2.0105318895,34.25,-9.7,35.5970855549,130.46,35.71262,-8.42988,36.6940608829,1.39262,1.45012,2.0105318895,34.32,-9.88,35.7138180541,130.11
2020-12-07 03:00:00,35.52294,-8.22098,36.4618126045,1.42294,1.43902,2.0237432653,34.1,-9.66,35.4418622536,130.6,35.58294,-8.39098,36.5589136108,1.42294,1.43902,2.0237432653,34.16,-9.83,35.5462304612,130.24
2020-12-07 03:30:00,35.51768,-8.16976,36.4451721225,1.38768,1.44024,1.99998676,34.13,-9.61,35.4571431449,130.82,35.58768,-8.34976,36.5540895091,1.38768,1.44024,1.99998676,34.2,-9.79,35.5736433332,130.45
2020-12-07 04:00:00,35.48794,-8.2631,36.4372434064,1.43794,1.4269,2.0257628325,34.05,-9.69,35.401957573,130.92,35.56794,-8.4331,36.5540084184,1.43794,1.4269,2.0257628325,34.13,-9.86,35.5257160378,130.5
2020-12-07 04:30:00,35.51628,-8.07562,36.4228195425,1.38628,1.45438,2.009227071,34.13,-9.53,35.4355443023,131.05,35.57628,-8.25562,36.5215958061,1.38628,1.45438,2.009227071,34.19,-9.71,35.5420905407,130.68
2020-12-07 05:00:00,35.88696,-7.98338,36.7642251961,1.3269600000000001,1.50662,2.0076669709,34.56,-9.49,35.8392759413,130.66,35.94696,-8.15338,36.8600262977,1.3269600000000001,1.50662,2.0076669709,34.62,-9.66,35.9424540064,130.28
2020-12-07 05:30:00,37.19876,-7.73762,37.9949800474,1.2987600000000001,1.56238,2.0317009627,35.9,-9.3,37.085037414,131.31,37.26876,-7.90762,38.0984373171,1.2987600000000001,1.56238,2.0317009627,35.97,-9.47,37.1957228724,130.91
2020-12-07 06:00:00,38.97276,-7.32196,39.654597719,1.3027600000000001,1.57804,2.0463122585,37.67,-8.9,38.7070910816,131.15,39.05276,-7.49196,39.7649032221,1.3027600000000001,1.57804,2.0463122585,37.75,-9.07,38.8243145464,130.76
2020-12-07 06:30:00,44.05332,-5.72698,44.424017186,1.30332,1.52302,2.0045530531,42.75,-7.25,43.3604082084,130.49,44.14332,-5.90698,44.5367838235,1.30332,1.52302,2.0045530531,42.84,-7.43,43.4795411659,130.11
2020-12-07 07:00:00,48.48474,-4.48504,48.6917405385,1.4347400000000001,1.41496,2.0150907347,47.05,-5.9,47.4184826834,130.71,48.56474,-4.63504,48.7854237152,1.4347400000000001,1.41496,2.0150907347,47.13,-6.05,47.5167275809,130.31
2020-12-07 07:30:00,53.40146,-2.92354,53.4814268346,1.85146,1.37646,2.3070644255,51.55,-4.3,51.7290295675,131.73,53.50146,-3.07354,53.5896713021,1.85146,1.37646,2.3070644255,51.65,-4.45,51.8413445042,131.35
2020-12-07 08:00:00,56.75294,-2.86432,56.8251751225,12.74294,-0.49432000000000004,12.7525241465,44.01,-2.37,44.0737677082,131.59,56.84294,-3.01432,56.9228069662,12.74294,-0.49432000000000004,12.7525241465,44.1,-2.52,44.1719413203,131.18
2020-12-07 08:30:00,59.37266,-2.04464,59.4078556102,16.66266,-1.21464,16.7068724962,42.71,-0.8300000000000001,42.7180640947,131.24,59.46266,-2.20464,59.5035156256,16.66266,-1.21464,16.7068724962,42.8,-0.99,42.8114482353,130.85
2020-12-07 09:00:00,61.9083,-1.23242,61.9205657916,17.8183,-1.58242,17.8884283252,44.09,0.35000000000000003,44.091389182,130.67,61.9983,-1.40242,62.0141595504,17.8183,-1.58242,17.8884283252,44.18,0.18,44.1803666802,130.3
2020-12-07 09:30:00,64.0072,-0.41016,64.0085141451,17.8072,-1.31016,17.8553322866,46.2,0.9,46.2087654022,130.47,64.0872,-0.56016,64.089648018,17.8072,-1.31016,17.8553322866,46.28,0.75,46.2860767402,130.13
2020-12-07 10:00:00,64.97448,-0.29436,64.97514678,18.15448,-1.35436,18.2049288678,46.82,1.06,46.831997608500004,130.26,65.06448,-0.43436,65.0659298426,18.15448,-1.35436,18.2049288678,46.91,0.92,46.9190206633,129.87
2020-12-07 10:30:00,65.18828,-0.076,65.1883243024,18.63828,-1.666,18.7125903434,46.55,1.5899999999999999,46.5771467568,130.18,65.29828,-0.216,65.2986372519,18.63828,-1.666,18.7125903434,46.66,1.45,46.6825245676,129.78
2020-12-07 11:00:00,65.50178,-1.07062,65.5105290038,19.36178,-2.1806200000000002,19.484189189,46.14,1.11,46.1533498243,129.89,65.59178,-1.23062,65.6033233088,19.36178,-2.1806200000000002,19.484189189,46.23,0.9500000000000001,46.2397599475,129.5
2020-12-07 11:30:00,65.80488,-1.7286800000000002,65.8275821093,19.55488,-2.15868,19.6736684723,46.25,0.43,46.2519988757,130.6,65.89488,-1.90868,65.9225171664,19.55488,-2.15868,19.6736684723,46.34,0.25,46.3406743585,130.18
