Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-07 12:00:00,66.21276,-1.43348,66.228275319,19.09276,-2.24348,19.2241173251,47.12,0.81,47.1269614976,130.36,66.30276,-1.58348,66.3216660868,19.09276,-2.24348,19.2241173251,47.21,0.66,47.214613204,129.95
2020-12-07 12:30:00,66.47162,-1.4704000000000002,66.4878811633,19.36162,-2.4004,19.5098500554,47.11,0.93,47.1191786855,130.36,66.57162,-1.6104,66.5910953325,19.36162,-2.4004,19.5098500554,47.21,0.79,47.2166093658,129.95
2020-12-07 13:00:00,66.35554,-1.4984600000000001,66.3724571721,18.83554,-2.08846,18.9509691642,47.52,0.59,47.5236625272,130.06,66.44554,-1.65846,66.4662341002,18.83554,-2.08846,18.9509691642,47.61,0.43,47.6119417793,129.66
2020-12-07 13:30:00,66.02546,-1.8602400000000001,66.0516605474,18.43546,-1.8602400000000001,18.5290765628,47.59,0.0,47.59,130.78,66.11546,-1.97024,66.1448100509,18.43546,-1.8602400000000001,18.5290765628,47.68,-0.11,47.6801268874,130.32
2020-12-07 14:00:00,64.99124,-1.82664,65.0169046512,18.66124,-1.81664,18.7494549048,46.33,-0.01,46.3300010792,130.64,65.09124,-1.94664,65.1203419219,18.66124,-1.81664,18.7494549048,46.43,-0.13,46.430181994,130.2
2020-12-07 14:30:00,63.61792,-2.16046,63.6545939626,17.66792,-1.5504600000000002,17.7358203458,45.95,-0.61,45.9540487879,130.85,63.70792,-2.31046,63.7498023223,17.66792,-1.5504600000000002,17.7358203458,46.04,-0.76,46.046272379,130.4
2020-12-07 15:00:00,63.33794,-1.40622,63.3535484257,6.7179400000000005,0.6137800000000001,6.7459205252,56.62,-2.02,56.6560217453,130.57,63.43794,-1.54622,63.4567807861,6.7179400000000005,0.6137800000000001,6.7459205252,56.72,-2.16,56.7611134493,130.19
2020-12-07 15:30:00,63.8847,-1.03982,63.8931617603,4.1947,1.23018,4.3713671686,59.69,-2.27,59.7331482512,131.15,63.9947,-1.16982,64.0053912333,4.1947,1.23018,4.3713671686,59.8,-2.4,59.8481411574,130.7
2020-12-07 16:00:00,64.78872,-2.01882,64.8201656387,14.86872,-0.49882000000000004,14.8770849238,49.92,-1.52,49.9431356645,130.85,64.89872,-2.17882,64.9352840467,14.86872,-0.49882000000000004,14.8770849238,50.03,-1.6800000000000002,50.0581991286,130.38
2020-12-07 16:30:00,67.75122,-1.8664800000000001,67.7769249751,16.32122,-1.25648,16.3695132572,51.43,-0.61,51.4336174112,130.94,67.85122,-1.99648,67.880586237,16.32122,-1.25648,16.3695132572,51.53,-0.74,51.5353131358,130.55
2020-12-07 17:00:00,70.06728,-2.18384,70.1013044368,18.88728,-1.47384,18.944697151,51.18,-0.71,51.1849245384,131.19,70.16728,-2.32384,70.2057505832,18.88728,-1.47384,18.944697151,51.28,-0.85,51.287044173,130.74
2020-12-07 17:30:00,70.25624,-2.5656,70.3030693661,18.51624,-1.6256,18.5874613409,51.74,-0.9400000000000001,51.7485381436,131.15,70.35624,-2.7156000000000002,70.4086286637,18.51624,-1.6256,18.5874613409,51.84,-1.09,51.8514580316,130.74
2020-12-07 18:00:00,69.52796,-3.12668,69.5982280635,18.50796,-1.77668,18.5930410419,51.02,-1.35,51.0378575177,131.24,69.63796,-3.26668,69.7145370148,18.50796,-1.77668,18.5930410419,51.13,-1.49,51.1517057389,130.77
2020-12-07 18:30:00,68.01308,-2.85326,68.0729031533,15.29308,-0.9132600000000001,15.3203243998,52.72,-1.94,52.7556821584,131.06,68.11308,-2.9932600000000003,68.1788183567,15.29308,-0.9132600000000001,15.3203243998,52.82,-2.08,52.8609383193,130.64
2020-12-07 19:00:00,66.13196,-4.18122,66.2640078333,13.66196,-0.49122000000000005,13.6707881313,52.47,-3.69,52.5995912532,131.66,66.23196,-4.34122,66.3740816624,13.66196,-0.49122000000000005,13.6707881313,52.57,-3.85,52.7107901667,131.23
2020-12-07 19:30:00,65.64432,-5.03572,65.8371872438,12.81432,-1.33572,12.883747319,52.83,-3.7,52.9594080405,131.97,65.74432,-5.17572,65.9477345311,12.81432,-1.33572,12.883747319,52.93,-3.84,53.0691106012,131.52
2020-12-07 20:00:00,63.91776,-5.04666,64.1166812973,4.23776,0.76334,4.3059607259,59.68,-5.8100000000000005,59.9621422232,131.19,64.01776,-5.19666,64.2283338611,4.23776,0.76334,4.3059607259,59.78,-5.96,60.076368066,130.77
2020-12-07 20:30:00,61.20218,-5.51326,61.4500030316,1.98218,1.13674,2.284997895,59.22,-6.65,59.5922050272,130.7,61.32218,-5.66326,61.5831330299,1.98218,1.13674,2.284997895,59.34,-6.8,59.7283483783,130.33
2020-12-07 21:00:00,59.3598,-5.7976600000000005,59.6422561404,1.8898000000000001,1.14234,2.2082311282,57.47,-6.94,57.8875159253,131.15,59.4798,-5.94766,59.7764273566,1.8898000000000001,1.14234,2.2082311282,57.59,-7.09,58.02478953,130.76
2020-12-07 21:30:00,56.70412,-3.74636,56.8277435609,1.8441200000000002,1.11364,2.1542916757,54.86,-4.86,55.074850885,129.54,56.81412,-3.9063600000000003,56.9482561614,1.8441200000000002,1.11364,2.1542916757,54.97,-5.02,55.1987436451,129.16
2020-12-07 22:00:00,53.48378,-4.08192,53.6393213415,1.71378,1.27808,2.1378798785,51.77,-5.36,52.0467338072,129.64,53.58378,-4.24192,53.7514219754,1.71378,1.27808,2.1378798785,51.87,-5.52,52.1628919827,129.25
2020-12-07 22:30:00,50.64708,-4.70526,50.8651765375,2.66708,0.7747400000000001,2.7773256550000003,47.98,-5.48,48.2919330738,129.52,50.75708,-4.86526,50.9897237195,2.66708,0.7747400000000001,2.7773256550000003,48.09,-5.64,48.4196003701,129.16
2020-12-07 23:00:00,47.84094,-5.23618,48.126636295,3.01094,0.6738200000000001,3.0854161917,44.83,-5.91,45.2178836303,131.41,47.93094,-5.39618,48.2337409691,3.01094,0.6738200000000001,3.0854161917,44.92,-6.07,45.3282616036,131.05
2020-12-07 23:30:00,44.69638,-6.18858,45.1227759288,3.67638,0.35142,3.6931376796,41.02,-6.54,41.5380789156,131.63,44.77638,-6.35858,45.2256093991,3.67638,0.35142,3.6931376796,41.1,-6.71,41.644136442,131.26
2020-12-08 00:00:00,42.31108,-6.53458,42.8127110394,2.85108,0.79542,2.9599577941,39.46,-7.33,40.1350283418,131.2,42.38108,-6.70458,42.9081266772,2.85108,0.79542,2.9599577941,39.53,-7.5,40.2351947926,130.84
2020-12-08 00:30:00,41.00138,-6.73512,41.5508724736,2.34138,0.5848800000000001,2.4133265255,38.66,-7.32,39.3468931429,130.94,41.07138,-6.90512,41.6477963081,2.34138,0.5848800000000001,2.4133265255,38.73,-7.49,39.4475981525,130.57
2020-12-08 01:00:00,40.1414,-6.94586,40.7379057525,2.4314,0.30414,2.4503483629,37.71,-7.25,38.400606766,130.65,40.2114,-7.11586,40.8361623258,2.4314,0.30414,2.4503483629,37.78,-7.42,38.5017506096,130.31
2020-12-08 01:30:00,39.95188,-6.99296,40.5592678077,3.26188,-0.012960000000000001,3.261905746,36.69,-6.98,37.3480454643,131.11,40.01188,-7.17296,40.6497465711,3.26188,-0.012960000000000001,3.261905746,36.75,-7.16,37.440994912,130.73
2020-12-08 02:00:00,39.3295,-7.05808,39.9578035374,3.8695,-0.07808000000000001,3.8702876813,35.46,-6.98,36.140448254,131.15,39.3895,-7.22808,40.0471952918,3.8695,-0.07808000000000001,3.8702876813,35.52,-7.15,36.232484044,130.8
2020-12-08 02:30:00,38.90918,-7.19082,39.5680702151,4.02918,0.04918,4.0294801333,34.88,-7.24,35.623475406,131.63,38.96918,-7.36082,39.6582735497,4.02918,0.04918,4.0294801333,34.94,-7.41,35.7171065457,131.26
2020-12-08 03:00:00,38.71496,-7.15944,39.3713818517,4.18496,-0.53944,4.219583595,34.53,-6.62,35.1588580588,131.34,38.78496,-7.32944,39.4714303378,4.18496,-0.53944,4.219583595,34.6,-6.79,35.2599503687,131.0
2020-12-08 03:30:00,38.3927,-7.21154,39.0641232138,4.3727,-0.54154,4.4061060883,34.02,-6.67,34.6676982218,131.85,38.4427,-7.39154,39.1468523238,4.3727,-0.54154,4.4061060883,34.07,-6.85,34.7517970758,131.48
2020-12-08 04:00:00,37.98696,-7.359,38.6932036803,4.48696,-0.459,4.5103759313000005,33.5,-6.9,34.203216223,131.85,38.04696,-7.529,38.784752239,4.48696,-0.459,4.5103759313000005,33.56,-7.07,34.2966251984,131.44
2020-12-08 04:30:00,38.25002,-7.36516,38.9526585977,4.58002,-0.5551600000000001,4.6135437384,33.67,-6.8100000000000005,34.3517830687,132.34,38.31002,-7.53516,39.0440298717,4.58002,-0.5551600000000001,4.6135437384,33.73,-6.98,34.4446410926,131.97
2020-12-08 05:00:00,38.39914,-9.15296,39.4749367257,5.37914,-1.26296,5.5254153782,33.02,-7.89,33.9495581709,132.4,38.45914,-9.32296,39.5730088912,5.37914,-1.26296,5.5254153782,33.08,-8.06,34.0477605725,131.97
2020-12-08 05:30:00,40.31286,-8.68408,41.2376033109,7.47286,-1.97408,7.7292061964,32.84,-6.71,33.518497878,132.4,40.37286,-8.86408,41.3344860719,7.47286,-1.97408,7.7292061964,32.9,-6.89,33.6137189255,131.97
2020-12-08 06:00:00,41.85818,-8.44846,42.7022681984,6.02818,-1.40846,6.1905342002,35.83,-7.04,36.5150722305,133.48,41.90818,-8.62846,42.787216232,6.02818,-1.40846,6.1905342002,35.88,-7.22,36.5992185709,133.05
2020-12-08 06:30:00,46.32708,-6.90324,46.8385852031,5.96708,-1.36324,6.120822414,40.36,-5.54,40.7384486695,132.1,46.39708,-7.06324,46.9316352988,5.96708,-1.36324,6.120822414,40.43,-5.7,40.8298285571,131.73
2020-12-08 07:00:00,50.27364,-5.71038,50.5969101684,6.10364,-1.52038,6.290149171,44.17,-4.19,44.3682882248,131.21,50.34364,-5.89038,50.6870660523,6.10364,-1.52038,6.290149171,44.24,-4.37,44.4553090193,130.84
2020-12-08 07:30:00,55.74504,-10.32294,56.692791207,6.11504,-1.37294,6.2672704142,49.63,-8.95,50.4305403501,132.54,56.28504,5.38706,56.5422509567,6.11504,-1.37294,6.2672704142,50.17,6.76,50.6233789864,132.18
2020-12-08 08:00:00,59.40654,-13.0268,60.8180443044,6.89654,-1.3368,7.024905566,52.51,-11.69,53.7955035296,132.78,60.11654,6.8032,60.5002637334,6.89654,-1.3368,7.024905566,53.22,8.14,53.8389078641,132.42
2020-12-08 08:30:00,62.76744,-12.00052,63.9043347859,7.08744,-0.9205200000000001,7.1469687857,55.68,-11.08,56.7717253569,133.24,63.51744,7.76948,63.9908587505,7.08744,-0.9205200000000001,7.1469687857,56.43,8.69,57.0951924421,132.85
2020-12-08 09:00:00,62.06758,-14.21494,63.6745554068,18.98758,-2.50494,19.1520995888,43.08,-11.71,44.6431461705,133.7,62.70758,5.64506,62.9611570086,18.98758,-2.50494,19.1520995888,43.72,8.15,44.4731480784,133.27
2020-12-08 09:30:00,65.12788,-12.59546,66.3346543362,8.23788,-0.47546000000000005,8.2515894897,56.89,-12.12,58.1667129895,133.24,65.85788,7.15454,66.2453605976,8.23788,-0.47546000000000005,8.2515894897,57.62,7.63,58.1229842661,132.87
2020-12-08 10:00:00,65.58704,-12.40554,66.7499605892,8.11704,-0.5955400000000001,8.1388577978,57.47,-11.81,58.6709212472,133.47,66.33704,7.40446,66.7489992723,8.11704,-0.5955400000000001,8.1388577978,58.22,8.0,58.7670690098,133.08
2020-12-08 10:30:00,64.76084,-11.74396,65.8170722077,10.24084,-0.96396,10.286108243,54.52,-10.78,55.5755233893,133.66,65.42084,5.80604,65.6779750509,10.24084,-0.96396,10.286108243,55.18,6.77,55.5937523468,133.27
2020-12-08 11:00:00,63.54412,-4.4429,63.6992507569,11.63412,-1.1529,11.6911045921,51.91,-3.29,52.014153843,130.98,63.65412,-4.6029,63.8203234196,11.63412,-1.1529,11.6911045921,52.02,-3.45,52.1342775916,130.6
2020-12-08 11:30:00,62.91454,-3.5625400000000003,63.0153238083,11.34454,-1.62254,11.4599835891,51.57,-1.94,51.6064773066,129.74,62.99454,-3.69254,63.1026696857,11.34454,-1.62254,11.4599835891,51.65,-2.07,51.6914635119,129.38
2020-12-08 12:00:00,64.05252,-2.2725400000000002,64.0928214108,7.46252,-0.9925400000000001,7.5282362079,56.59,-1.28,56.6044742048,130.01,64.15252,-2.20254,64.1903186221,7.46252,-0.9925400000000001,7.5282362079,56.69,-1.21,56.7029117418,129.66
2020-12-08 12:30:00,66.60556,-0.8313800000000001,66.6107484992,7.62556,-1.08138,7.7018535443000005,58.98,0.25,58.9805298382,131.23,66.72556,-0.9713800000000001,66.7326302225,7.62556,-1.08138,7.7018535443000005,59.1,0.11,59.1001023688,130.8
2020-12-08 13:00:00,67.46384,-0.8169400000000001,67.4687861052,7.91384,-1.30694,8.021032085,59.55,0.49,59.5520159189,131.23,67.56384,-0.97694,67.5709026676,7.91384,-1.30694,8.021032085,59.65,0.33,59.6509128178,130.8
2020-12-08 13:30:00,66.29688,-1.1648800000000001,66.307113066,7.68688,-1.27488,7.7918831581,58.61,0.11,58.6101032246,131.35,66.39688,-1.29488,66.409505253,7.68688,-1.27488,7.7918831581,58.71,-0.02,58.7100034066,130.92
2020-12-08 14:00:00,65.04942,-1.55786,65.068071818,8.94942,-1.29786,9.0430392522,56.1,-0.26,56.1006024923,131.39,65.16942,-1.7078600000000002,65.1917946441,8.94942,-1.29786,9.0430392522,56.22,-0.41000000000000003,56.2214949997,130.96
2020-12-08 14:30:00,65.05484,-2.29004,65.0951341548,16.38484,-3.88004,16.8379836152,48.67,1.5899999999999999,48.6959649252,131.69,65.14484,-2.44004,65.1905205826,16.38484,-3.88004,16.8379836152,48.76,1.44,48.7812586963,131.22
2020-12-08 15:00:00,64.21976,-2.6043000000000003,64.2725443167,16.12976,-3.9043,16.5955631464,48.09,1.3,48.1075680117,131.69,64.30976,-2.7543,64.3687144485,16.12976,-3.9043,16.5955631464,48.18,1.15,48.1937226203,131.22
2020-12-08 15:30:00,64.61792,-2.15022,64.6536853642,10.34792,-1.8702200000000002,10.5155680386,54.27,-0.28,54.2707223095,131.64,64.70792,-2.30022,64.7487908982,10.34792,-1.8702200000000002,10.5155680386,54.36,-0.43,54.3617006724,131.22
2020-12-08 16:00:00,65.91546,-1.9095400000000002,65.943113439,9.48546,-1.06954,9.5455679361,56.43,-0.84,56.4362516473,131.0,66.03546,-2.05954,66.067569067,9.48546,-1.06954,9.5455679361,56.55,-0.99,56.5586651186,130.59
2020-12-08 16:30:00,65.83286,-3.17388,65.9093238475,19.59286,-2.22388,19.7186664162,46.24,-0.9500000000000001,46.2497578372,131.43,65.92286,-3.32388,66.00660307,19.59286,-2.22388,19.7186664162,46.33,-1.1,46.3430566536,130.99
2020-12-08 17:00:00,68.4074,-3.28926,68.4864337377,21.0174,-3.44926,21.2985562259,47.39,0.16,47.3902700984,131.15,68.4974,-3.43926,68.5836884114,21.0174,-3.44926,21.2985562259,47.48,0.01,47.4800010531,130.73
2020-12-08 17:30:00,69.30346,-3.83034,69.4092290152,21.46346,-3.70034,21.7800971368,47.84,-0.13,47.8401766301,131.09,69.39346,-3.98034,69.5075204369,21.46346,-3.70034,21.7800971368,47.93,-0.28,47.9308178524,130.67
2020-12-08 18:00:00,68.91372,-4.3126,69.0485287533,22.36372,-3.8125999999999998,22.686381179,46.55,-0.5,46.5526852072,131.16,69.01372,-4.4726,69.15849694,22.36372,-3.8125999999999998,22.686381179,46.65,-0.66,46.6546685767,130.75
2020-12-08 18:30:00,69.23374,-3.52468,69.3234024229,25.54374,-4.93468,26.0160281344,43.69,1.4100000000000001,43.7127464248,130.84,69.31374,-3.66468,69.410549863,25.54374,-4.93468,26.0160281344,43.77,1.27,43.7884208439,130.45
2020-12-08 19:00:00,67.2408,-3.51488,67.3326040344,22.1208,-4.42488,22.5590193859,45.12,0.91,45.1291757071,130.39,67.3308,-3.68488,67.4315576659,22.1208,-4.42488,22.5590193859,45.21,0.74,45.2160557767,130.03
2020-12-08 19:30:00,65.44174,-4.1814,65.575189212,24.76174,-4.5814,25.1819974146,40.68,0.4,40.6819665208,130.3,65.53174,-4.3214,65.6740698098,24.76174,-4.5814,25.1819974146,40.77,0.26,40.770829032500004,129.87
2020-12-08 20:00:00,64.70914,-3.54756,64.8063112782,12.25914,-2.02756,12.4256795828,52.45,-1.52,52.4720201631,130.53,64.78914,-3.68756,64.8939963378,12.25914,-2.02756,12.4256795828,52.53,-1.6600000000000001,52.5562222767,130.15
2020-12-08 20:30:00,63.1351,-1.90964,63.1639737266,9.5551,-2.14964,9.7939209788,53.58,0.24,53.5805375113,129.64,63.2451,-2.06964,63.2789545089,9.5551,-2.14964,9.7939209788,53.69,0.08,53.6900596014,129.3
2020-12-08 21:00:00,60.75844,-2.56908,60.8127306021,7.92844,-2.04908,8.1889492415,52.83,-0.52,52.83255909,130.69,60.84844,-2.71908,60.909162254,7.92844,-2.04908,8.1889492415,52.92,-0.67,52.9242411377,130.33
2020-12-08 21:30:00,57.89116,-3.21588,57.9804129885,7.19116,-1.8458800000000002,7.4242881894,50.7,-1.37,50.7185064843,130.99,57.99116,-3.36588,58.0887578308,7.19116,-1.8458800000000002,7.4242881894,50.8,-1.52,50.82273507,130.62
2020-12-08 22:00:00,54.37064,-4.30282,54.540633971,6.73064,-1.56282,6.9096976173,47.64,-2.74,47.7187300753,130.64,54.46064,-4.45282,54.642372891,6.73064,-1.56282,6.9096976173,47.73,-2.89,47.8174131463,130.27
2020-12-08 22:30:00,51.07212,-5.18274,51.3344156994,8.62212,-2.07274,8.8677620853,42.45,-3.11,42.5637709796,129.85,51.17212,-5.34274,51.4502744016,8.62212,-2.07274,8.8677620853,42.55,-3.27,42.675466019699996,129.5
2020-12-08 23:00:00,48.032,-5.65498,48.3637449212,7.982,-1.99498,8.2275311729,40.05,-3.66,40.2168882436,130.48,48.102,-5.81498,48.4522073429,7.982,-1.99498,8.2275311729,40.12,-3.8200000000000003,40.3014491055,130.14
2020-12-08 23:30:00,44.78688,-6.22014,45.2167531094,6.56688,-1.6001400000000001,6.7590207097,38.22,-4.62,38.4982181406,130.44,44.85688,-6.39014,45.3097514069,6.56688,-1.6001400000000001,6.7590207097,38.29,-4.79,38.5884464575,130.14
2020-12-09 00:00:00,42.82156,-6.91808,43.3767890896,7.99156,-2.15808,8.2778222088,34.83,-4.76,35.1537551337,131.73,42.88156,-7.08808,43.463422163,7.99156,-2.15808,8.2778222088,34.89,-4.93,35.2365861002,131.4
2020-12-09 00:30:00,41.3802,-7.0598,41.9781101061,5.7202,-1.1898,5.8426288672,35.66,-5.87,36.1399017708,131.67,41.4302,-7.2298,42.0562894236,5.7202,-1.1898,5.8426288672,35.71,-6.04,36.2172017141,131.36
2020-12-09 01:00:00,40.81786,-7.14758,41.438938148,6.92786,-0.9975800000000001,6.9993149691,33.89,-6.15,34.4434986609,131.83,40.87786,-7.31758,41.5276584367,6.92786,-0.9975800000000001,6.9993149691,33.95,-6.32,34.533243404,131.54
2020-12-09 01:30:00,39.97012,-7.39044,40.64762104,7.39012,-1.86044,7.6207027634,32.58,-5.53,33.0459876536,131.67,40.03012,-7.56044,40.7378295962,7.39012,-1.86044,7.6207027634,32.64,-5.7,33.1339644474,131.37
2020-12-09 02:00:00,39.17942,-9.15922,40.2357833594,7.52942,-1.94922,7.7776361541,31.65,-7.21,32.4608471855,132.61,39.21942,-9.33922,40.3160505921,7.52942,-1.94922,7.7776361541,31.69,-7.39,32.5402550697,132.26
2020-12-09 02:30:00,38.34132,-9.25038,39.441429354,6.52132,-1.28038,6.6458248161,31.82,-7.97,32.802946514,132.56,38.41132,-9.43038,39.5520109614,6.52132,-1.28038,6.6458248161,31.89,-8.15,32.9149601245,132.21
2020-12-09 03:00:00,38.10546,-9.1817,39.1960418499,6.52546,-1.0117,6.6034207121,31.58,-8.17,32.6197072335,132.95,38.15546,-9.3617,39.2871550854,6.52546,-1.0117,6.6034207121,31.63,-8.35,32.7135965617,132.6
2020-12-09 03:30:00,37.73682,-9.29196,38.8639692306,6.67682,-1.64196,6.8757514465,31.06,-7.65,31.9882181436,132.89,37.77682,-9.46196,38.9437647943,6.67682,-1.64196,6.8757514465,31.1,-7.82,32.0680900585,132.52
2020-12-09 04:00:00,37.68038,-9.21014,38.7896599078,4.86038,-0.8001400000000001,4.9258012307,32.82,-8.41,33.8803851808,133.27,37.73038,-9.39014,38.8813104739,4.86038,-0.8001400000000001,4.9258012307,32.87,-8.59,33.9738870311,132.9
2020-12-09 04:30:00,37.82212,-8.99632,38.877326745,4.04212,-0.08632000000000001,4.0430415824,33.78,-8.91,34.9353188049,133.27,37.88212,-9.17632,38.9776841851,4.04212,-0.08632000000000001,4.0430415824,33.84,-9.09,35.0396018813,132.9
2020-12-09 05:00:00,38.11326,-9.04286,39.1713403499,4.89326,-0.46286000000000005,4.9151025226,33.22,-8.58,34.310126785,133.5,38.17326,-9.22286,39.2716045713,4.89326,-0.46286000000000005,4.9151025226,33.28,-8.76,34.413601962,133.13
2020-12-09 05:30:00,39.01438,-8.79452,39.993317302,3.99438,-0.09452,3.9954981685,35.02,-8.7,36.0844897428,133.21,39.05438,-8.98452,40.074508067,3.99438,-0.09452,3.9954981685,35.06,-8.89,36.1695410532,132.85
2020-12-09 06:00:00,40.87278,-8.51092,41.7494898672,4.38278,-0.12092000000000001,4.3844477617,36.49,-8.39,37.4421179956,133.17,40.94278,-8.68092,41.8529521799,4.38278,-0.12092000000000001,4.3844477617,36.56,-8.56,37.5487310039,132.76
2020-12-09 06:30:00,45.62448,-6.68666,46.111870459,4.15448,-0.08666,4.1553837399,41.47,-6.6,41.991914698,132.31,45.69448,-6.86666,46.2075375023,4.15448,-0.08666,4.1553837399,41.54,-6.78,42.0896661902,131.95
2020-12-09 07:00:00,49.23414,-5.84198,49.579524724,4.23414,-0.13198000000000001,4.2361964378,45.0,-5.71,45.3608212007,131.8,49.31414,-6.01198,49.6792542965,4.23414,-0.13198000000000001,4.2361964378,45.08,-5.88,45.4618609386,131.41
2020-12-09 07:30:00,54.92882,-4.05238,55.078099552,5.35882,-0.42238000000000003,5.3754401361,49.57,-3.63,49.7027343312,131.5,55.01882,-4.21238,55.1798396106,5.35882,-0.42238000000000003,5.3754401361,49.66,-3.79,49.804414463,131.12
2020-12-09 08:00:00,57.85094,-3.23478,57.9413070316,8.58094,-0.04478,8.5810568424,49.27,-3.19,49.3731607252,131.45,57.94094,-3.39478,58.0403054724,8.58094,-0.04478,8.5810568424,49.36,-3.35,49.4735494987,131.05
2020-12-09 08:30:00,59.924,-2.9734,59.9977239865,17.364,-1.9434,17.47241539,42.56,-1.03,42.5724617564,131.12,60.014,-3.1334,60.0957435395,17.364,-1.9434,17.47241539,42.65,-1.19,42.666598177,130.71
2020-12-09 09:00:00,61.44632,-1.98176,61.4782694473,16.98632,-1.49176,17.0516983037,44.46,-0.49,44.4627000979,130.54,61.53632,-2.14176,61.5735804955,16.98632,-1.49176,17.0516983037,44.55,-0.65,44.5547416107,130.2
2020-12-09 09:30:00,63.96408,-1.22654,63.9758386472,16.93408,-1.25654,16.9806348002,47.03,0.03,47.0300095684,130.3,64.05408,-1.35654,64.0684428203,16.93408,-1.25654,16.9806348002,47.12,-0.1,47.1201061119,129.92
2020-12-09 10:00:00,64.03624,-3.07768,64.1101563523,17.01624,-1.20768,17.0590420223,47.02,-1.87,47.0571705482,130.34,64.11624,-3.24768,64.1984396782,17.01624,-1.20768,17.0590420223,47.1,-2.04,47.1441576444,129.96
2020-12-09 10:30:00,64.71066,-3.27764,64.7936142039,18.58066,-1.95764,18.6835028944,46.13,-1.32,46.1488818933,130.11,64.80066,-3.4276400000000002,64.8912494286,18.58066,-1.95764,18.6835028944,46.22,-1.47,46.2433703356,129.73
2020-12-09 11:00:00,64.79746,-3.0643,64.8698755737,15.13746,-1.0943,15.176962401699999,49.66,-1.97,49.6990593472,130.49,64.89746,-3.2043,64.976517704,15.13746,-1.0943,15.176962401699999,49.76,-2.11,49.8047156402,130.16
2020-12-09 11:30:00,64.98556,-3.38266,65.0735383792,14.59556,-0.7126600000000001,14.6129482306,50.39,-2.67,50.4606876687,131.18,65.08556,-3.54266,65.1819036266,14.59556,-0.7126600000000001,14.6129482306,50.49,-2.83,50.5692495495,130.8
2020-12-09 12:00:00,65.62622,-3.07576,65.6982575954,16.42622,-0.50576,16.4340042797,49.2,-2.5700000000000003,49.2670772423,131.14,65.70622,-3.22576,65.7853545576,16.42622,-0.50576,16.4340042797,49.28,-2.7199999999999998,49.3550078513,130.75
2020-12-09 12:30:00,66.47472,-2.62828,66.5266582269,14.62472,-0.5182800000000001,14.6339006843,51.85,-2.11,51.8929147379,130.91,66.57472,-2.77828,66.6326660343,14.62472,-0.5182800000000001,14.6339006843,51.95,-2.26,51.9991355697,130.53
2020-12-09 13:00:00,66.33912,-2.9893400000000003,66.4064379109,13.50912,-1.00934,13.5467741699,52.83,-1.98,52.8670908978,130.91,66.43912,-3.13934,66.5132477181,13.50912,-1.00934,13.5467741699,52.93,-2.13,52.9728402108,130.46
2020-12-09 13:30:00,66.31696,-3.22714,66.3954337001,15.56696,-1.53714,15.6426673883,50.75,-1.69,50.7781311196,131.07,66.42696,-3.37714,66.5127513295,15.56696,-1.53714,15.6426673883,50.86,-1.8399999999999999,50.8932726399,130.64
2020-12-09 14:00:00,65.53264,-3.4364,65.6226771043,16.60264,-2.1164,16.7369890939,48.93,-1.32,48.9478017893,130.88,65.61264,-3.5964,65.711130113,16.60264,-2.1164,16.7369890939,49.01,-1.48,49.0323413677,130.49
2020-12-09 14:30:00,64.33992,-3.6208,64.4417217201,14.93992,-1.8608,15.0553573935,49.4,-1.76,49.431342284,130.98,64.43992,-3.7708,64.550152767,14.93992,-1.8608,15.0553573935,49.5,-1.9100000000000001,49.5368357891,130.61
2020-12-09 15:00:00,63.90856,-3.90518,64.0277632915,16.29856,-1.9351800000000001,16.4130429752,47.61,-1.97,47.6507397634,131.54,64.00856,-4.05518,64.1368867198,16.29856,-1.9351800000000001,16.4130429752,47.71,-2.12,47.7570780094,131.14
2020-12-09 15:30:00,63.8561,-4.17292,63.9923024163,15.5661,-2.15292,15.7142780215,48.29,-2.02,48.3322304472,131.61,63.9461,-4.32292,64.0920536614,15.5661,-2.15292,15.7142780215,48.38,-2.17,48.428641319,131.19
2020-12-09 16:00:00,65.20314,-4.03076,65.327608957,15.45314,-2.35076,15.6309183491,49.75,-1.6800000000000002,49.7783577471,131.12,65.30314,-4.18076,65.4368309749,15.45314,-2.35076,15.6309183491,49.85,-1.83,49.8835784603,130.73
2020-12-09 16:30:00,67.9264,-4.2106,68.0567775414,17.7764,-2.5206,17.9542145838,50.15,-1.69,50.1784674935,131.27,68.0164,-4.3706,68.1566784205,17.7764,-2.5206,17.9542145838,50.24,-1.85,50.2740499662,130.82
2020-12-09 17:00:00,69.59224,-4.37362,69.7295376445,19.92224,-3.11362,20.1640838156,49.67,-1.26,49.6859789075,130.98,69.69224,-4.52362,69.8388964269,19.92224,-3.11362,20.1640838156,49.77,-1.4100000000000001,49.7899688692,130.55
2020-12-09 17:30:00,69.88324,-4.84484,70.0509793474,21.413240000000002,-3.3148400000000002,21.6682950765,48.47,-1.53,48.4941419143,131.12,69.98324,-4.99484,70.1612593069,21.413240000000002,-3.3148400000000002,21.6682950765,48.57,-1.6800000000000002,48.5990462869,130.69
2020-12-09 18:00:00,68.87752,-5.20382,69.0738192367,21.10752,-3.27382,21.3598992962,47.77,-1.9300000000000002,47.8089719613,131.19,68.96752,-5.3638200000000005,69.1757860811,21.10752,-3.27382,21.3598992962,47.86,-2.09,47.9056124061,130.76
2020-12-09 18:30:00,67.541,-5.31082,67.7494759395,18.761,-3.18082,19.0287345053,48.78,-2.13,48.8264815443,131.19,67.631,-5.47082,67.8519125189,18.761,-3.18082,19.0287345053,48.87,-2.29,48.9236241503,130.76
2020-12-09 19:00:00,68.08808,-5.13322,68.2813048034,17.32808,-4.02322,17.7890037848,50.76,-1.11,50.7721350743,130.92,68.18808,-5.28322,68.3924459839,17.32808,-4.02322,17.7890037848,50.86,-1.26,50.8756051561,130.51
2020-12-09 19:30:00,67.03004,-5.43474,67.250001199,18.43004,-4.66474,19.0112117886,48.6,-0.77,48.6060994115,131.17,67.12004,-5.58474,67.3519791132,18.43004,-4.66474,19.0112117886,48.69,-0.92,48.6986909475,130.79
2020-12-09 20:00:00,64.75896,-5.59612,65.0003035326,13.24896,-2.90612,13.563940229,51.51,-2.69,51.5801919345,131.2,64.84896,-5.74612,65.103037626,13.24896,-2.90612,13.563940229,51.6,-2.84,51.6780959402,130.84
2020-12-09 20:30:00,62.1439,-6.2325800000000005,62.4556591564,13.7139,-2.8225800000000003,14.0013574723,48.43,-3.41,48.5499021626,130.98,62.2339,-6.39258,62.5613569887,13.7139,-2.8225800000000003,14.0013574723,48.52,-3.5700000000000003,48.6511592873,130.67
2020-12-09 21:00:00,59.78424,-6.995340000000001,60.1921102313,14.41424,-3.18534,14.7620020896,45.37,-3.81,45.5296936076,131.22,59.87424,-7.14534,60.2990920271,14.41424,-3.18534,14.7620020896,45.46,-3.96,45.6321509465,130.91
2020-12-09 21:30:00,57.12324,-7.53536,57.6181065155,15.88324,-3.31536,16.2255639294,41.24,-4.22,41.4553494739,131.06,57.20324,-7.69536,57.7185345624,15.88324,-3.31536,16.2255639294,41.32,-4.38,41.5514957613,130.85
2020-12-09 22:00:00,54.07554,-8.52476,54.7433608701,16.00554,-3.49476,16.382632821,38.07,-5.03,38.4008567613,130.36,54.14554,-8.68476,54.8376199169,16.00554,-3.49476,16.382632821,38.14,-5.19,38.4915016595,130.49
2020-12-09 22:30:00,50.99712,-8.87634,51.7638451053,15.03712,-3.08634,15.350585412000001,35.96,-5.79,36.4231478596,130.79,51.06712,-9.05634,51.8639377534,15.03712,-3.08634,15.350585412000001,36.03,-5.97,36.5212513477,130.9
2020-12-09 23:00:00,48.45246,-7.70764,49.0616815287,15.80246,-3.30764,16.1449132677,32.65,-4.4,32.9451438,132.32,48.52246,-7.87764,49.1577698479,15.80246,-3.30764,16.1449132677,32.72,-4.57,33.037604332,132.37
2020-12-09 23:30:00,45.06418,-10.23692,46.212280296,16.46418,-3.44692,16.8211319643,28.6,-6.79,29.3949672563,133.3,45.10418,-10.41692,46.2914600737,16.46418,-3.44692,16.8211319643,28.64,-6.97,29.4759308589,133.15
2020-12-10 00:00:00,42.51132,-10.43802,43.7740172895,15.01132,-3.08802,15.3256515575,27.5,-7.35,28.465285876,132.18,42.56132,-10.61802,43.8657988513,15.01132,-3.08802,15.3256515575,27.55,-7.53,28.5605217039,132.09
2020-12-10 00:30:00,41.28658,-10.63418,42.6341116052,13.38658,-2.64418,13.6452267101,27.9,-7.99,29.0215454447,132.24,41.31658,-10.80418,42.705855434200004,13.38658,-2.64418,13.6452267101,27.93,-8.16,29.0976029941,132.01
2020-12-10 01:00:00,40.58368,-10.69716,41.9698024109,12.75368,-2.39716,12.9770077294,27.83,-8.3,29.0413308924,131.86,40.63368,-10.87716,42.0643383403,12.75368,-2.39716,12.9770077294,27.88,-8.48,29.1411187157,131.68
2020-12-10 01:30:00,39.65152,-10.49748,41.017558736,11.79152,-2.0874800000000002,11.9748702148,27.86,-8.41,29.1016786457,132.28,39.69152,-10.67748,41.1026196131,11.79152,-2.0874800000000002,11.9748702148,27.9,-8.59,29.1924322385,132.11
2020-12-10 02:00:00,38.94072,-10.64764,40.3701859259,11.20072,-2.04764,11.3863496384,27.74,-8.6,29.0425136653,132.73,38.98072,-10.82764,40.4565732569,11.20072,-2.04764,11.3863496384,27.78,-8.78,29.1344606952,132.61
2020-12-10 02:30:00,37.91226,-10.80496,39.4219053181,9.71226,-1.6649600000000002,9.8539375941,28.2,-9.14,29.644216974,133.08,37.95226,-10.984960000000001,39.5100415756,9.71226,-1.6649600000000002,9.8539375941,28.24,-9.32,29.7381909335,132.91
2020-12-10 03:00:00,37.82366,-10.74098,39.3191798892,9.59366,-1.70098,9.7432871843,28.23,-9.04,29.6421068752,133.36,37.87366,-10.92098,39.4167721402,9.59366,-1.70098,9.7432871843,28.28,-9.22,29.7450298369,133.1
2020-12-10 03:30:00,37.85562,-10.65558,39.3267002267,8.62562,-1.66558,8.7849574342,29.23,-8.99,30.5812524269,133.49,37.89562,-10.84558,39.4170600213,8.62562,-1.66558,8.7849574342,29.27,-9.18,30.6758096878,133.24
2020-12-10 04:00:00,37.51262,-10.75808,39.0247734721,6.35262,-1.09808,6.4468256181,31.16,-9.66,32.6230164148,133.87,37.55262,-10.93808,39.1131801692,6.35262,-1.09808,6.4468256181,31.2,-9.84,32.7149140301,133.6
2020-12-10 04:30:00,37.4756,-10.73614,38.9831411954,5.5656,-0.9061400000000001,5.6388822527,31.91,-9.83,33.3897738836,133.84,37.5256,-10.91614,39.0811049979,5.5656,-0.9061400000000001,5.6388822527,31.96,-10.01,33.4909196649,133.7
2020-12-10 05:00:00,37.28836,-10.65188,38.7799476408,5.42836,-0.8618800000000001,5.4963560132,31.86,-9.79,33.3302220215,133.29,37.33836,-10.84188,38.8805798494,5.42836,-0.8618800000000001,5.4963560132,31.91,-9.98,33.43424143,133.13
2020-12-10 05:30:00,38.44078,-10.35872,39.812016365,6.2607800000000005,-1.21872,6.3782948071,32.18,-9.14,33.452832466,131.95,38.49078,-10.52872,39.9048128657,6.2607800000000005,-1.21872,6.3782948071,32.23,-9.31,33.5477122916,131.92
2020-12-10 06:00:00,40.19656,-9.8578,41.3876751784,3.95656,-0.5478000000000001,3.9943024264,36.24,-9.31,37.4167569412,132.76,40.25656,-10.0378,41.489131732,3.95656,-0.5478000000000001,3.9943024264,36.3,-9.49,37.5199960021,132.82
2020-12-10 06:30:00,44.76214,-8.4374,45.5503995168,5.23214,-0.9574,5.3190134179,39.53,-7.48,40.2314715117,131.39,44.82214,-8.6074,45.6411170869,5.23214,-0.9574,5.3190134179,39.59,-7.65,40.3223337618,131.45
2020-12-10 07:00:00,48.1867,-6.8866,48.6763116562,3.3767,-0.0966,3.3780814747,44.81,-6.79,45.3215202746,131.69,48.2667,-7.0566,48.7798107054,3.3767,-0.0966,3.3780814747,44.89,-6.96,45.4263546854,131.64
2020-12-10 07:30:00,53.30838,-4.38646,53.4885446573,3.90838,-0.29646,3.9196074747000003,49.4,-4.09,49.5690235934,131.21,53.39838,-4.55646,53.5924277707,3.90838,-0.29646,3.9196074747000003,49.49,-4.26,49.6730077608,131.05
2020-12-10 08:00:00,57.51114,-2.76006,57.5773319571,4.38114,-0.43006000000000005,4.4021970995,53.13,-2.33,53.1810661796,131.13,57.60114,-2.9200600000000003,57.6751079731,4.38114,-0.43006000000000005,4.4021970995,53.22,-2.49,53.2782178756,130.85
2020-12-10 08:30:00,59.73712,-2.40578,59.7855440997,8.22712,-0.5857800000000001,8.2479477267,51.51,-1.82,51.5421429512,131.56,59.83712,-2.55578,59.8916767281,8.22712,-0.5857800000000001,8.2479477267,51.61,-1.97,51.6475846483,131.23
2020-12-10 09:00:00,60.66332,-1.8475800000000002,60.6914486998,8.10332,-0.63758,8.1283641207,52.56,-1.21,52.573926047,131.49,60.76332,-2.00758,60.7964755136,8.10332,-0.63758,8.1283641207,52.66,-1.37,52.6778179123,131.15
2020-12-10 09:30:00,63.1704,-1.39466,63.1857935985,8.1504,-1.69466,8.3247157715,55.02,0.30000000000000004,55.0208178783,131.09,63.2704,-1.54466,63.2892525685,8.1504,-1.69466,8.3247157715,55.12,0.15,55.1202040998,130.81
2020-12-10 10:00:00,63.97558,-1.31114,63.9890140918,7.07558,-1.42114,7.216887919,56.9,0.11,56.9001063268,131.67,64.07558,-1.45114,64.0920101076,7.07558,-1.42114,7.216887919,57.0,-0.03,57.0000078947,131.34
2020-12-10 10:30:00,64.69306,-1.0741,64.7019760361,6.82306,-0.8141,6.8714559282,57.87,-0.26,57.8705840648,132.15,64.79306,-1.2241,64.8046220958,6.82306,-0.8141,6.8714559282,57.97,-0.41000000000000003,57.9714498697,131.82
2020-12-10 11:00:00,65.56434,-0.75846,65.5687268536,8.43434,-0.6984600000000001,8.4632108332,57.13,-0.06,57.1300315071,132.0,65.67434,-0.87846,65.6802148779,8.43434,-0.6984600000000001,8.4632108332,57.24,-0.18,57.2402830182,131.66
2020-12-10 11:30:00,65.6532,-0.7357800000000001,65.6573228395,6.4332,-0.6857800000000001,6.4696488659,59.22,-0.05,59.2200211077,131.81,65.7632,-0.8657800000000001,65.7688987991,6.4332,-0.6857800000000001,6.4696488659,59.33,-0.18,59.3302730484,131.47
2020-12-10 12:00:00,66.49152,-1.20986,66.5025262162,13.00152,-2.17986,13.1829932842,53.49,0.97,53.4987943789,131.54,66.58152,-1.36986,66.5956103803,13.00152,-2.17986,13.1829932842,53.58,0.81,53.5861222706,131.24
2020-12-10 12:30:00,66.44848,-1.08366,66.4573157245,14.74848,-2.14366,14.9034539791,51.7,1.06,51.710865396,131.06,66.56848,-1.22366,66.5797256926,14.74848,-2.14366,14.9034539791,51.82,0.92,51.8281660876,130.73
2020-12-10 13:00:00,65.81076,-1.55246,65.8290685323,17.58076,-3.04246,17.8420762533,48.23,1.49,48.2530102688,130.8,65.90076,-1.70246,65.9227467467,17.58076,-3.04246,17.8420762533,48.32,1.34,48.3385767271,130.42
2020-12-10 13:30:00,65.38064,-1.71744,65.4031932474,17.94064,-3.33744,18.2484264901,47.44,1.62,47.4676521433,131.11,65.47064,-1.87744,65.4975532594,17.94064,-3.33744,18.2484264901,47.53,1.46,47.5524184453,130.77
2020-12-10 14:00:00,64.7115,-1.92576,64.7401481604,17.8215,-3.31576,18.1273309295,46.89,1.3900000000000001,46.9105979497,130.88,64.8015,-2.07576,64.8347374625,17.8215,-3.31576,18.1273309295,46.98,1.24,46.9963615613,130.54
2020-12-10 14:30:00,63.99452,-1.7361,64.0180648977,10.89452,-1.0861,10.9485240668,53.1,-0.65,53.1039781937,131.56,64.08452,-1.8661,64.1116840587,10.89452,-1.0861,10.9485240668,53.19,-0.78,53.1957188127,131.25
2020-12-10 15:00:00,64.40892,-1.83458,64.4350421692,9.14892,-1.32458,9.2443090246,55.26,-0.51,55.2623533701,131.07,64.51892,-1.99458,64.5497435111,9.14892,-1.32458,9.2443090246,55.37,-0.67,55.3740534908,130.79
2020-12-10 15:30:00,65.46908,-1.50142,65.4862939711,6.59908,-1.17142,6.7022445242,58.87,-0.33,58.870924912,131.07,65.57908,-1.6514199999999999,65.5998698296,6.59908,-1.17142,6.7022445242,58.98,-0.48,58.9819531721,130.76
2020-12-10 16:00:00,68.16962,-0.18032,68.1698584878,13.64962,-3.54032,14.1012762489,54.52,3.36,54.6234381928,130.39,68.26962,-0.33032,68.2704191158,13.64962,-3.54032,14.1012762489,54.62,3.21,54.7142440321,130.15
2020-12-10 16:30:00,67.62696,-2.66374,67.6794003344,19.06696,-3.36374,19.3613974297,48.56,0.7000000000000001,48.5650450427,131.84,67.73696,-2.81374,67.7953750844,19.06696,-3.36374,19.3613974297,48.67,0.55,48.6731075647,131.76
2020-12-10 17:00:00,68.69318,-2.8273200000000003,68.7513397462,19.21318,-3.73732,19.5732942167,49.48,0.91,49.48836732,130.66,68.78318,-2.97732,68.84758736,19.21318,-3.73732,19.5732942167,49.57,0.76,49.5758257622,130.62
2020-12-10 17:30:00,70.09256,-3.22286,70.1666145252,18.05256,-3.92286,18.4738667618,52.04,0.7000000000000001,52.044707704,131.22,70.19256,-3.38286,70.2740294926,18.05256,-3.92286,18.4738667618,52.14,0.54,52.1427962426,130.94
2020-12-10 18:00:00,70.07414,-2.9281800000000002,70.135293076,15.67414,-4.15818,16.2163228154,54.4,1.23,54.4139035541,131.33,70.17414,-3.07818,70.2416195489,15.67414,-4.15818,16.2163228154,54.5,1.08,54.5106998671,130.98
2020-12-10 18:30:00,69.62854,-3.20784,69.7023946504,16.51854,-4.45784,17.1094857081,53.11,1.25,53.1247079992,132.29,69.72854,-3.35784,69.8093430709,16.51854,-4.45784,17.1094857081,53.21,1.1,53.2213688287,131.9
2020-12-10 19:00:00,67.95698,-3.42416,68.0431921828,16.87698,-4.36416,17.4321067696,51.08,0.9400000000000001,51.0886484456,131.33,68.05698,-3.57416,68.1507677611,16.87698,-4.36416,17.4321067696,51.18,0.79,51.1860967451,131.0
2020-12-10 19:30:00,67.33158,-8.34528,67.8467785792,16.80158,-4.3552800000000005,17.3568878079,50.53,-3.99,50.6872863744,131.8,67.90158,7.49472,68.3139472902,16.80158,-4.3552800000000005,17.3568878079,51.1,11.85,52.4560053759,131.63
2020-12-10 20:00:00,64.48684,-11.450380000000001,65.4955245443,8.816840000000001,-1.95038,9.0299861423,55.67,-9.5,56.4747633904,133.7,65.17684,8.17962,65.6881013254,8.816840000000001,-1.95038,9.0299861423,56.36,10.13,57.2631338646,133.82
2020-12-10 20:30:00,61.48022,-4.85006,61.6712293801,7.41022,-1.7600600000000002,7.6163752305,54.07,-3.09,54.1582219058,131.73,61.59022,-4.27006,61.7380645311,7.41022,-1.7600600000000002,7.6163752305,54.18,-2.51,54.238109296,131.66
2020-12-10 21:00:00,58.91454,-5.05644,59.1311306241,7.16454,-1.59644,7.3402489117,51.75,-3.46,51.8655386553,131.24,59.01454,-5.21644,59.2446383877,7.16454,-1.59644,7.3402489117,51.85,-3.62,51.9762147525,131.11
2020-12-10 21:30:00,55.72022,-5.58612,55.9995326186,6.34022,-1.37612,6.4878421607,49.38,-4.21,49.5591414373,130.9,55.82022,-5.76612,56.1172442365,6.34022,-1.37612,6.4878421607,49.48,-4.39,49.674364616,130.8
2020-12-10 22:00:00,52.7793,-6.4219,53.168555633,5.5693,-1.1319,5.6831593414,47.21,-5.29,47.5054544237,131.42,52.8793,-6.5819,53.2873509953,5.5693,-1.1319,5.6831593414,47.31,-5.45,47.6228789554,131.33
2020-12-10 22:30:00,49.91778,-7.03,50.410372545,4.85778,-0.93,4.9460010643,45.06,-6.1,45.471019342,131.68,49.99778,-7.21,50.5149691174,4.85778,-0.93,4.9460010643,45.14,-6.28,45.5747517821,131.64
2020-12-10 23:00:00,46.79092,-7.5917200000000005,47.4027890214,4.46092,-0.9317200000000001,4.5571821781,42.33,-6.66,42.8507234478,132.35,46.88092,-7.77172,47.5207353879,4.46092,-0.9317200000000001,4.5571821781,42.42,-6.84,42.9679182647,132.36
2020-12-10 23:30:00,43.80098,-8.03216,44.5313534852,3.65098,-0.58216,3.6971022742,40.15,-7.45,40.8353400867,132.05,43.87098,-8.20216,44.6311361588,3.65098,-0.58216,3.6971022742,40.22,-7.62,40.9354711711,132.14
2020-12-11 00:00:00,41.85364,-8.40894,42.6900158488,4.84364,-1.05894,4.9580442085000005,37.01,-7.35,37.7327788534,131.08,41.92364,-8.57894,42.7924035592,4.84364,-1.05894,4.9580442085000005,37.08,-7.52,37.8348622305,131.19
2020-12-11 00:30:00,40.84688,-8.45324,41.7124066943,5.71688,-1.39324,5.8842021237,35.13,-7.06,35.8323945613,130.63,40.90688,-8.63324,41.8079617326,5.71688,-1.39324,5.8842021237,35.19,-7.24,35.9270608316,130.63
2020-12-11 01:00:00,39.88566,-8.52602,40.7867489594,5.42566,-1.21602,5.5602599828,34.46,-7.31,35.2268037154,129.94,39.94566,-8.69602,40.8812489618,5.42566,-1.21602,5.5602599828,34.52,-7.48,35.3211098353,129.76
2020-12-11 01:30:00,39.08012,-8.70006,40.0368183453,6.34012,-1.03006,6.4232503624,32.74,-7.67,33.6264256203,131.8,39.14012,-8.88006,40.1348285061,6.34012,-1.03006,6.4232503624,32.8,-7.85,33.7262879665,131.6
2020-12-11 02:00:00,38.3641,-8.98218,39.4015701002,6.8641000000000005,-1.14218,6.9584800037,31.5,-7.84,32.4609858137,131.91,38.4241,-9.16218,39.5013544472,6.8641000000000005,-1.14218,6.9584800037,31.56,-8.02,32.5630772502,131.69
2020-12-11 02:30:00,37.39906,-8.94678,38.4543178493,4.95906,-0.41678000000000004,4.9765431428,32.44,-8.53,33.5427264843,132.25,37.44906,-9.11678,38.5428044186,4.95906,-0.41678000000000004,4.9765431428,32.49,-8.7,33.6346562343,132.05
2020-12-11 03:00:00,36.96738,-9.19376,38.0934693485,4.69738,-0.32376000000000005,4.7085241214,32.27,-8.87,33.4668462811,132.57,37.02738,-9.37376,38.1954741586,4.69738,-0.32376000000000005,4.7085241214,32.33,-9.05,33.5727776629,132.29
2020-12-11 03:30:00,36.7111,-10.85544,38.2824429837,5.4911,-0.7054400000000001,5.5362283916,31.22,-10.15,32.8285074288,133.2,36.7611,-11.04544,38.3846351813,5.4911,-0.7054400000000001,5.5362283916,31.27,-10.34,32.935216714,132.92
2020-12-11 04:00:00,36.62232,-10.80474,38.182937664,5.39232,-0.85474,5.4596424288,31.23,-9.95,32.7767509067,132.83,36.68232,-10.98474,38.2917368821,5.39232,-0.85474,5.4596424288,31.29,-10.13,32.8889191066,132.65
2020-12-11 04:30:00,36.9759,-10.68002,38.4874006398,6.1959,-1.07002,6.2876163695,30.78,-9.61,32.2453174895,132.78,37.0259,-10.87002,38.5885294564,6.1959,-1.07002,6.2876163695,30.83,-9.8,32.3500989179,132.57
2020-12-11 05:00:00,36.9726,-10.82852,38.5257056542,6.3526,-1.3485200000000002,6.4941537517,30.62,-9.48,32.0539357958,132.88,37.0226,-11.00852,38.6246090382,6.3526,-1.3485200000000002,6.4941537517,30.67,-9.66,32.1553183781,132.76
2020-12-11 05:30:00,38.06766,-10.55222,39.5031148747,5.74766,-1.24222,5.8803661454,32.32,-9.31,33.6341864775,132.99,38.11766,-10.74222,39.6024152597,5.74766,-1.24222,5.8803661454,32.37,-9.5,33.735247146,132.76
2020-12-11 06:00:00,39.68678,-10.12158,40.9571347687,5.11678,-1.12158,5.2382610917,34.57,-9.0,35.7223305511,132.37,39.74678,-10.30158,41.0600666203,5.11678,-1.12158,5.2382610917,34.63,-9.18,35.8260980292,132.64
2020-12-11 06:30:00,44.3053,-8.69736,45.150898984,7.1553,-1.72736,7.3608485013,37.15,-6.97,37.7981930785,131.3,44.3553,-8.86736,45.2329825621,7.1553,-1.72736,7.3608485013,37.2,-7.14,37.8790126587,131.31
2020-12-11 07:00:00,47.6116,-8.00576,48.2799818531,5.7316,-1.24576,5.8654204059,41.88,-6.76,42.4220697279,132.73,47.6716,-8.18576,48.369288948,5.7316,-1.24576,5.8654204059,41.94,-6.94,42.5103187473,132.39
2020-12-11 07:30:00,52.18564,-6.08916,52.5396887288,4.83564,-0.9091600000000001,4.9203644291,47.35,-5.18,47.6324983598,131.35,52.27564,-6.26916,52.650212768,4.83564,-0.9091600000000001,4.9203644291,47.44,-5.36,47.7418390932,131.03
2020-12-11 08:00:00,56.38428,-3.07936,56.4683051732,3.94428,-0.8193600000000001,4.0284855129,52.44,-2.26,52.4886768742,131.18,56.47428,-3.23936,56.5671084176,3.94428,-0.8193600000000001,4.0284855129,52.53,-2.42,52.5857138394,130.89
2020-12-11 08:30:00,59.20488,-2.13122,59.2432267395,2.71488,-0.061220000000000004,2.7155701616,56.49,-2.07,56.5279134588,131.33,59.29488,-2.29122,59.3391311303,2.71488,-0.061220000000000004,2.7155701616,56.58,-2.23,56.6239286874,131.01
2020-12-11 09:00:00,60.80378,-1.5834000000000001,60.8243932797,3.34378,0.18660000000000002,3.3489825691,57.46,-1.77,57.4872551093,131.44,60.91378,-1.7334,60.9384383575,3.34378,0.18660000000000002,3.3489825691,57.57,-1.92,57.6020077775,131.13
2020-12-11 09:30:00,62.4768,-0.99416,62.4847092683,4.0768,-0.13416,4.0790068823,58.4,-0.86,58.4063318485,131.27,62.5868,-1.15416,62.5974409984,4.0768,-0.13416,4.0790068823,58.51,-1.02,58.5188901125,131.13
2020-12-11 10:00:00,62.58148,-1.11404,62.5913949686,4.50148,-0.5340400000000001,4.5330476405999995,58.08,-0.58,58.0828959333,131.34,62.68148,-1.26404,62.694224073,4.50148,-0.5340400000000001,4.5330476405999995,58.18,-0.73,58.1845795723,131.02
2020-12-11 10:30:00,63.45386,-0.68022,63.4575058456,5.04386,-0.24022000000000002,5.0495771455,58.41,-0.44,58.411657227,131.04,63.54386,-0.8502200000000001,63.5495477383,5.04386,-0.24022000000000002,5.0495771455,58.5,-0.61,58.5031802554,130.82
2020-12-11 11:00:00,63.76108,-0.59338,63.7638410276,5.42108,-0.59338,5.4534583698,58.34,0.0,58.34,130.95,63.87108,-0.73338,63.8752902662,5.42108,-0.59338,5.4534583698,58.45,-0.14,58.4501676644,130.77
2020-12-11 11:30:00,63.81636,-0.76026,63.8208884216,5.87636,-0.6902600000000001,5.9167614214,57.94,-0.07,57.9400422851,131.18,63.91636,-0.87026,63.9222842843,5.87636,-0.6902600000000001,5.9167614214,58.04,-0.18,58.0402791172,130.88
2020-12-11 12:00:00,63.85372,-0.8262,63.859064856,5.52372,-0.6862,5.5661793969,58.33,-0.14,58.3301680094,131.27,63.97372,-0.9762000000000001,63.9811676752,5.52372,-0.6862,5.5661793969,58.45,-0.29,58.4507194139,130.96
2020-12-11 12:30:00,62.5997,-1.3602400000000001,62.6144767043,7.3697,-0.32024,7.3766545092,55.23,-1.04,55.239790912,131.52,62.6997,-1.51024,62.7178858456,7.3697,-0.32024,7.3766545092,55.33,-1.19,55.3427953757,131.21
2020-12-11 13:00:00,62.8777,-1.64078,62.8991042567,7.5477,-0.55078,7.5677694137,55.33,-1.09,55.3407354487,131.56,62.9777,-1.79078,63.0031553995,7.5477,-0.55078,7.5677694137,55.43,-1.24,55.4438680108,131.32
2020-12-11 13:30:00,61.23074,-2.10646,61.2669625057,8.04074,0.27354,8.0453914684,53.19,-2.38,53.2432202257,131.98,61.35074,-2.25646,61.3922219037,8.04074,0.27354,8.0453914684,53.31,-2.5300000000000002,53.3700009369,131.64
2020-12-11 14:00:00,59.46964,-3.40178,59.5668547843,17.15964,-1.57178,17.2314751922,42.31,-1.83,42.3495572586,132.25,59.54964,-3.56178,59.6560634043,17.15964,-1.57178,17.2314751922,42.39,-1.99,42.4366846019,131.89
2020-12-11 14:30:00,60.37682,-2.58662,60.4322016506,5.60682,0.13338,5.6084062564,54.77,-2.7199999999999998,54.8374990312,132.0,60.46682,-2.7366200000000003,60.5287155814,5.60682,0.13338,5.6084062564,54.86,-2.87,54.9350207063,131.68
2020-12-11 15:00:00,60.09076,-3.21828,60.176878978,11.06076,-2.2082800000000002,11.2790474924,49.03,-1.01,49.0404017112,131.94,60.19076,-3.37828,60.2854905026,11.06076,-2.2082800000000002,11.2790474924,49.13,-1.17,49.1439294318,131.63
2020-12-11 15:30:00,59.46076,-2.82886,59.5280138143,3.21076,0.32114000000000004,3.2267802338,56.25,-3.15,56.3381309594,132.46,59.55076,-2.97886,59.6252180162,3.21076,0.32114000000000004,3.2267802338,56.34,-3.3,56.4365626168,132.14
2020-12-11 16:00:00,59.858,-2.90862,59.9286261673,3.338,0.5213800000000001,3.3784731913,56.52,-3.43,56.6239816685,132.16,59.978,-3.06862,60.0564477197,3.338,0.5213800000000001,3.3784731913,56.64,-3.59,56.7536580319,131.82
2020-12-11 16:30:00,60.4752,-3.8838,60.5997831471,13.645199999999999,-1.2838,13.705459696,46.83,-2.6,46.9021204211,131.69,60.5552,-4.0238,60.6887404176,13.645199999999999,-1.2838,13.705459696,46.91,-2.74,46.9899531815,131.38
2020-12-11 17:00:00,63.2152,-3.5953,63.3173569658,14.7752,-1.3553,14.8372292942,48.44,-2.24,48.4917642492,130.78,63.3152,-3.7553,63.426467891,14.7752,-1.3553,14.8372292942,48.54,-2.4,48.5992962912,130.47
2020-12-11 17:30:00,63.99208,-3.83062,64.1066295504,15.70208,-1.32062,15.7575173651,48.29,-2.51,48.3551879326,130.55,64.09208,-3.98062,64.2155748577,15.70208,-1.32062,15.7575173651,48.39,-2.66,48.4630550007,130.22
2020-12-11 18:00:00,63.5043,-3.99522,63.6298507097,16.4443,-0.9752200000000001,16.4731920567,47.06,-3.02,47.1568022665,130.94,63.6043,-4.15522,63.7398841522,16.4443,-0.9752200000000001,16.4731920567,47.16,-3.18,47.2670921467,130.61
2020-12-11 18:30:00,62.46966,-4.38694,62.6235072723,16.46966,-1.14694,16.5095479005,46.0,-3.24,46.1139631782,130.98,62.55966,-4.53694,62.7239578142,16.46966,-1.14694,16.5095479005,46.09,-3.39,46.2145020529,130.66
2020-12-11 19:00:00,61.5105,-4.73778,61.692691379,16.2005,-0.8677800000000001,16.2237246765,45.31,-3.87,45.474971138,131.17,61.6105,-4.89778,61.804870028,16.2005,-0.8677800000000001,16.2237246765,45.41,-4.03,45.5884744206,130.85
2020-12-11 19:30:00,61.24864,-4.6285,61.4232766474,16.70864,-2.0085,16.8289251855,44.54,-2.62,44.6169922787,131.06,61.33864,-4.7785,61.5244895899,16.70864,-2.0085,16.8289251855,44.63,-2.77,44.7158786115,130.76
2020-12-11 20:00:00,59.258,-5.24854,59.4899801322,17.158,-2.7885400000000002,17.3831216797,42.1,-2.46,42.1718104899,130.91,59.348,-5.40854,59.5939376861,17.158,-2.7885400000000002,17.3831216797,42.19,-2.62,42.2712727511,130.6
2020-12-11 20:30:00,57.43286,-5.27944,57.6750023363,13.97286,-2.32944,14.1657017932,43.46,-2.95,43.5600057392,130.71,57.51286,-5.43944,57.7695124862,13.97286,-2.32944,14.1657017932,43.54,-3.11,43.6509301161,130.39
2020-12-11 21:00:00,55.50032,-5.41888,55.764233883,4.46032,-0.16888,4.4635159859,51.04,-5.25,51.3092983776,131.08,55.58032,-5.56888,55.8586107575,4.46032,-0.16888,4.4635159859,51.12,-5.4,51.4044200434,130.75
2020-12-11 21:30:00,52.5618,-6.43354,52.9540674186,4.2218,-0.35354,4.2365771292,48.34,-6.08,48.7208579563,130.74,52.6618,-6.59354,53.0729681568,4.2218,-0.35354,4.2365771292,48.44,-6.24,48.8402620796,130.4
2020-12-11 22:00:00,50.39088,-7.00522,50.8754743901,3.67088,-0.17522000000000001,3.6750594584,46.72,-6.83,47.2165998352,130.59,50.48088,-7.17522,50.9882636263,3.67088,-0.17522000000000001,3.6750594584,46.81,-7.0,47.330498624,130.26
2020-12-11 22:30:00,47.67788,-7.6407,48.2862354899,3.92788,-0.2707,3.9371969451,43.75,-7.37,44.3664219878,131.32,47.77788,-7.8007,48.4105023501,3.92788,-0.2707,3.9371969451,43.85,-7.53,44.491835206,131.02
2020-12-11 23:00:00,44.90244,-8.52866,45.7052202637,5.13244,-0.67866,5.1771150025,39.77,-7.85,40.5373334101,132.25,44.97244,-8.69866,45.8059717215,5.13244,-0.67866,5.1771150025,39.84,-8.02,40.6392175122,131.91
2020-12-11 23:30:00,42.70662,-9.02372,43.6495465551,5.66662,-0.8137200000000001,5.7247464977,37.04,-8.21,37.9389733651,132.88,42.77662,-9.20372,43.7555445682,5.66662,-0.8137200000000001,5.7247464977,37.11,-8.39,38.0466056305,132.54
