Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-12 00:00:00,40.97594,-9.27318,42.0121354634,5.25594,-0.82318,5.320012274,35.72,-8.45,36.7058701028,133.32,41.04594,-9.45318,42.1204439981,5.25594,-0.82318,5.320012274,35.79,-8.63,36.8157710771,132.95
2020-12-12 00:30:00,39.46022,-9.40724,40.5660588037,4.91022,-0.8472400000000001,4.9827779467,34.55,-8.56,35.5946077377,132.96,39.54022,-9.59724,40.6882785734,4.91022,-0.8472400000000001,4.9827779467,34.63,-8.75,35.7183342277,132.64
2020-12-12 01:00:00,38.61052,-9.55698,39.7757227639,8.01052,-1.53698,8.1566376768,30.6,-8.02,31.633532841,132.56,38.66052,-9.73698,39.8678389957,8.01052,-1.53698,8.1566376768,30.65,-8.2,31.7279450958,132.26
2020-12-12 01:30:00,37.75708,-9.77232,39.0012221387,8.29708,-1.50232,8.4319927602,29.46,-8.27,30.598766315,132.98,37.81708,-9.95232,39.1047338964,8.29708,-1.50232,8.4319927602,29.52,-8.45,30.7055841827,132.62
2020-12-12 02:00:00,36.73174,-10.17816,38.1158190836,8.89174,-2.12816,9.1428718253,27.84,-8.05,28.9804779119,133.36,36.80174,-10.35816,38.2316563284,8.89174,-2.12816,9.1428718253,27.91,-8.23,29.0981270875,133.01
2020-12-12 02:30:00,36.41308,-11.93132,38.3179956682,13.05308,-3.34132,13.4739495631,23.36,-8.59,24.8893089498,133.68,36.46308,-12.12132,38.4250257206,13.05308,-3.34132,13.4739495631,23.41,-8.78,25.0023298914,133.33
2020-12-12 03:00:00,35.9744,-12.1268,37.9633604097,14.6644,-3.8568,15.1630977574,21.31,-8.27,22.8584557659,133.41,36.0144,-12.3168,38.0623248055,14.6644,-3.8568,15.1630977574,21.35,-8.46,22.9650625952,133.03
2020-12-12 03:30:00,35.8292,-12.46102,37.9342667265,16.7092,-4.26102,17.2439454905,19.12,-8.2,20.8041918853,133.31,35.8592,-12.64102,38.0220674251,16.7092,-4.26102,17.2439454905,19.15,-8.38,20.903274863,132.93
2020-12-12 04:00:00,35.60636,-12.31326,37.6753134596,15.87636,-3.71326,16.304818511,19.73,-8.6,21.5228460014,133.53,35.64636,-12.49326,37.772271929,15.87636,-3.71326,16.304818511,19.77,-8.78,21.631950906,133.15
2020-12-12 04:30:00,35.56586,-12.25338,37.617492194,16.12586,-3.74338,16.5546445013,19.44,-8.51,21.2210673624,133.49,35.59586,-12.44338,37.7081284999,16.12586,-3.74338,16.5546445013,19.47,-8.7,21.3253581447,133.15
2020-12-12 05:00:00,35.4713,-12.371,37.566670929,15.4413,-3.531,15.8398771046,20.03,-8.84,21.8939831917,133.03,35.5113,-12.561,37.6673751234,15.4413,-3.531,15.8398771046,20.07,-9.03,22.0078576877,132.64
2020-12-12 05:30:00,35.64314,-12.13024,37.6507124968,13.23314,-2.89024,13.5450906795,22.41,-9.24,24.2401670786,132.8,35.68314,-12.30024,37.7436403162,13.23314,-2.89024,13.5450906795,22.45,-9.41,24.3423622518,132.44
2020-12-12 06:00:00,36.64272,-12.07928,38.5823526281,15.94272,-3.69928,16.3662761041,20.7,-8.38,22.3319143828,132.15,36.68272,-12.26928,38.6801910326,15.94272,-3.69928,16.3662761041,20.74,-8.57,22.4408667391,131.75
2020-12-12 06:30:00,38.64608,-11.5222,40.3271694048,13.57608,-3.2222,13.9532261863,25.07,-8.3,26.4082354579,131.83,38.68608,-11.7022,40.4172521407,13.57608,-3.2222,13.9532261863,25.11,-8.48,26.5032545171,131.43
2020-12-12 07:00:00,40.5384,-10.9992,42.0040983143,14.2484,-3.5892,14.6935107854,26.29,-7.41,27.3143222504,132.05,40.5984,-11.1692,42.106782247,14.2484,-3.5892,14.6935107854,26.35,-7.58,27.4185867615,131.65
2020-12-12 07:30:00,42.85238,-10.46524,44.1117639629,14.21238,-3.73524,14.6950251147,28.64,-6.73,29.4201036708,132.24,42.89238,-10.63524,44.1912275449,14.21238,-3.73524,14.6950251147,28.68,-6.9,29.4983457163,131.84
2020-12-12 08:00:00,44.99666,-9.86768,46.0659366532,13.01666,-3.41768,13.4578591959,31.98,-6.45,32.6239620525,131.67,45.05666,-10.03768,46.1612134821,13.01666,-3.41768,13.4578591959,32.04,-6.62,32.7167541177,131.29
2020-12-12 08:30:00,48.25194,-7.98416,48.9080415133,10.67194,-2.59416,10.9827123002,37.58,-5.39,37.9645690085,131.06,48.31194,-8.16416,48.9969086277,10.67194,-2.59416,10.9827123002,37.64,-5.57,38.049894875,130.7
2020-12-12 09:00:00,51.172,-6.28802,51.5568887688,10.922,-2.52802,11.2107523887,40.25,-3.76,40.4252408775,131.06,51.242,-6.44802,51.6460988451,10.922,-2.52802,11.2107523887,40.32,-3.92,40.5101073808,130.7
2020-12-12 09:30:00,53.57146,-5.46648,53.8496400185,10.35146,-1.46648,10.4548212669,43.22,-4.0,43.4047048141,131.23,53.64146,-5.61648,53.9346927174,10.35146,-1.46648,10.4548212669,43.29,-4.15,43.4884651373,130.88
2020-12-12 10:00:00,54.12818,-5.36816,54.3937221736,8.85818,-0.9281600000000001,8.9066735596,45.27,-4.44,45.4872124888,131.13,54.21818,-5.51816,54.4982672412,8.85818,-0.9281600000000001,8.9066735596,45.36,-4.59,45.5916406812,130.75
2020-12-12 10:30:00,55.20938,-5.3491,55.4679052317,13.26938,-2.4791,13.498977087,41.94,-2.87,42.038083924,131.17,55.28938,-5.5191,55.5641611616,13.26938,-2.4791,13.498977087,42.02,-3.04,42.129823166,130.78
2020-12-12 11:00:00,54.8579,-5.19578,55.1034057225,10.4779,-2.01578,10.6700401789,44.38,-3.18,44.4937838355,131.08,54.9379,-5.34578,55.1973751207,10.4779,-2.01578,10.6700401789,44.46,-3.33,44.5845320711,130.7
2020-12-12 11:30:00,54.95938,-5.29504,55.2138650937,12.93938,-2.23504,13.1309922925,42.02,-3.06,42.1312710466,131.12,55.03938,-5.45504,55.3090481945,12.93938,-2.23504,13.1309922925,42.1,-3.22,42.2229605783,130.73
2020-12-12 12:00:00,54.97226,-5.30636,55.2277722342,12.10226,-2.20636,12.301736526100001,42.87,-3.1,42.9819369038,131.19,55.05226,-5.45636,55.3219955855,12.10226,-2.20636,12.301736526100001,42.95,-3.25,43.0727872328,130.8
2020-12-12 12:30:00,55.59936,-5.32928,55.8541856778,12.32936,-2.32928,12.5474564485,43.27,-3.0,43.3738734724,131.19,55.66936,-5.48928,55.939340698,12.32936,-2.32928,12.5474564485,43.34,-3.16,43.4550480382,130.8
2020-12-12 13:00:00,56.1863,-5.4899000000000004,56.4538688639,11.4063,-2.3699,11.6498972399,44.78,-3.12,44.8885597898,131.47,56.2763,-5.6399,56.5582037701,11.4063,-2.3699,11.6498972399,44.87,-3.27,44.9889964325,131.04
2020-12-12 13:30:00,55.98498,-5.79258,56.2838517575,12.23498,-2.41258,12.4705764845,43.75,-3.38,43.8803703266,131.41,56.05498,-5.95258,56.3701516004,12.23498,-2.41258,12.4705764845,43.82,-3.54,43.9627569654,130.95
2020-12-12 14:00:00,54.61368,-5.9066,54.9321578559,8.55368,-1.4566,8.6768153779,46.06,-4.45,46.2744648808,131.83,54.70368,-6.0666,55.0390428796,8.55368,-1.4566,8.6768153779,46.15,-4.61,46.3796787397,131.37
2020-12-12 14:30:00,53.81856,-5.92118,54.1433077403,7.47856,-1.02118,7.5479578871,46.34,-4.9,46.5983433182,131.62,53.90856,-6.07118,54.249350852,7.47856,-1.02118,7.5479578871,46.43,-5.05,46.7038263957,131.2
2020-12-12 15:00:00,53.50498,-6.21852,53.8651359953,5.72498,-0.70852,5.7686563939,47.78,-5.51,48.096657888,131.95,53.59498,-6.37852,53.9732100082,5.72498,-0.70852,5.7686563939,47.87,-5.67,48.2046242595,131.49
2020-12-12 15:30:00,53.78164,-6.29954,54.1493213743,6.91164,-1.42954,7.0579283151,46.87,-4.87,47.122328041,131.37,53.86164,-6.4595400000000005,54.2475982925,6.91164,-1.42954,7.0579283151,46.95,-5.03,47.2186763898,130.91
2020-12-12 16:00:00,54.53518,-5.64604,54.8266689241,5.34518,-0.6560400000000001,5.3852890093,49.19,-4.99,49.4424534181,131.05,54.62518,-5.79604,54.9318156419,5.34518,-0.6560400000000001,5.3852890093,49.28,-5.14,49.5473309069,130.62
2020-12-12 16:30:00,57.72798,-5.23138,57.9645323589,4.74798,-0.7813800000000001,4.8118467125,52.98,-4.45,53.1665580981,130.76,57.82798,-5.39138,58.078759019,4.74798,-0.7813800000000001,4.8118467125,53.08,-4.61,53.2798132504,130.38
2020-12-12 17:00:00,60.61568,-4.85768,60.8100132942,3.76568,-0.5876800000000001,3.8112614244,56.85,-4.27,57.0101341868,130.76,60.71568,-5.00768,60.9218405569,3.76568,-0.5876800000000001,3.8112614244,56.95,-4.42,57.1212648669,130.38
2020-12-12 17:30:00,61.90602,-5.39626,62.1407670875,13.68602,-1.69626,13.790737523,48.22,-3.7,48.3617452125,131.0,62.01602,-5.54626,62.2635345658,13.68602,-1.69626,13.790737523,48.33,-3.85,48.4831042736,130.61
2020-12-12 18:00:00,63.03584,-4.7885,63.2174568988,10.50584,-1.9985,10.6942356602,52.53,-2.79,52.6040397688,130.93,63.12584,-4.9485,63.319501956,10.50584,-1.9985,10.6942356602,52.62,-2.95,52.7026270692,130.58
2020-12-12 18:30:00,60.95296,-5.11266,61.1670060166,5.63296,0.32734,5.6424631002,55.32,-5.44,55.5868329733,131.44,61.06296,-5.27266,61.2901788824,5.63296,0.32734,5.6424631002,55.43,-5.6,55.71216115,131.07
2020-12-12 19:00:00,59.2929,-5.62488,59.5591073256,6.3029,0.41512000000000004,6.3165554715,52.99,-6.04,53.3331201037,131.55,59.3929,-5.77488,59.6729906191,6.3029,0.41512000000000004,6.3165554715,53.09,-6.19,53.44964172,131.17
2020-12-12 19:30:00,57.59148,-6.05612,57.9090248411,6.39148,0.42388000000000003,6.4055203415,51.2,-6.48,51.6084334194,130.49,57.69148,-6.21612,58.0253997181,6.39148,0.42388000000000003,6.4055203415,51.3,-6.64,51.7279382926,130.16
2020-12-12 20:00:00,56.00268,-6.309,56.356930791,5.92268,1.051,6.0152090057,50.08,-7.36,50.6179414832,130.73,56.10268,-6.479,56.4755535093,5.92268,1.051,6.0152090057,50.18,-7.53,50.7418298842,130.38
2020-12-12 20:30:00,53.49522,-7.13138,53.9684643431,6.24522,0.6386200000000001,6.2777868993,47.25,-7.77,47.8846050417,130.99,53.59522,-7.30138,54.090274142,6.24522,0.6386200000000001,6.2777868993,47.35,-7.94,48.011103924,130.63
2020-12-12 21:00:00,53.17288,-6.9976,53.631348792,2.82288,0.5324,2.8726470814000002,50.35,-7.53,50.9099538401,130.51,53.25288,-7.1576,53.7317454216,2.82288,0.5324,2.8726470814000002,50.43,-7.69,51.0129493364,130.18
2020-12-12 21:30:00,51.51712,-7.42752,52.0498002536,2.06712,0.9224800000000001,2.2636153482,49.45,-8.35,50.1500249252,130.82,51.62712,-7.59752,52.1831565703,2.06712,0.9224800000000001,2.2636153482,49.56,-8.52,50.2870162169,130.47
2020-12-12 22:00:00,49.05492,-7.86216,49.6809695565,1.6549200000000002,0.7878400000000001,1.8328808123,47.4,-8.65,48.1828029488,130.66,49.14492,-8.03216,49.7969753707,1.6549200000000002,0.7878400000000001,1.8328808123,47.49,-8.82,48.3020962278,130.32
2020-12-12 22:30:00,47.42312,-8.29264,48.1427064954,1.57312,0.90736,1.8160420436,45.85,-9.2,46.7639016764,131.7,47.51312,-8.46264,48.2608832068,1.57312,0.90736,1.8160420436,45.94,-9.37,46.8858240836,131.34
2020-12-12 23:00:00,44.64286,-8.97414,45.5359213997,1.44286,0.93586,1.7197903707000002,43.2,-9.91,44.3220949415,132.41,44.72286,-9.14414,45.6481051405,1.44286,0.93586,1.7197903707000002,43.28,-10.08,44.438325801,132.07
2020-12-12 23:30:00,41.61532,-9.538499999999999,42.6944708476,1.50532,1.1315,1.8831570706,40.11,-10.67,41.5049515118,132.78,41.70532,-9.7185,42.8226920984,1.50532,1.1315,1.8831570706,40.2,-10.85,41.6384737953,132.44
2020-12-13 00:00:00,39.49838,-10.10158,40.7696448491,1.54838,1.23842,1.9827165004,37.95,-11.34,39.6080559987,133.54,39.56838,-10.28158,40.882362739,1.54838,1.23842,1.9827165004,38.02,-11.52,39.7269530672,133.18
2020-12-13 00:30:00,38.43256,-10.34752,39.8011662933,2.62256,0.25248000000000004,2.6346853899,35.81,-10.6,37.3458980345,132.53,38.51256,-10.527519999999999,39.9255050701,2.62256,0.25248000000000004,2.6346853899,35.89,-10.78,37.4739976517,132.15
2020-12-13 01:00:00,37.40516,-10.38318,38.8195365961,3.50516,-0.12318000000000001,3.5073237572,33.9,-10.26,35.4186052803,131.15,37.48516,-10.56318,38.9450637686,3.50516,-0.12318000000000001,3.5073237572,33.98,-10.44,35.5476300195,130.79
2020-12-13 01:30:00,36.4956,-10.54986,37.9898455561,4.1256,-0.52986,4.1594863841,32.37,-10.02,33.8853552438,130.88,36.5556,-10.72986,38.0977924161,4.1256,-0.52986,4.1594863841,32.43,-10.2,33.9962483224,130.54
2020-12-13 02:00:00,35.83018,-10.84434,37.435297633,4.50018,-0.46434000000000003,4.5240724649,31.33,-10.38,33.0047466283,131.7,35.90018,-11.02434,37.554746657,4.50018,-0.46434000000000003,4.5240724649,31.4,-10.56,33.1281390965,131.31
2020-12-13 02:30:00,35.16328,-10.858,36.8015274732,4.00328,-0.448,4.0282694496,31.16,-10.41,32.852910069,131.89,35.23328,-11.048,36.9248198853,4.00328,-0.448,4.0282694496,31.23,-10.6,32.9798862945,131.54
2020-12-13 03:00:00,34.49536,-11.05532,36.2236105576,4.41536,-0.94532,4.5154217779,30.08,-10.11,31.7335547961,131.98,34.54536,-11.22532,36.3234043921,4.41536,-0.94532,4.5154217779,30.13,-10.28,31.835440942399998,131.6
2020-12-13 03:30:00,33.97686,-11.22712,35.7837286899,5.25686,-1.20712,5.3936736789,28.72,-10.02,30.417738246,132.04,34.04686,-11.41712,35.9101560141,5.25686,-1.20712,5.3936736789,28.79,-10.21,30.5468198017,131.67
2020-12-13 04:00:00,34.0237,-11.40198,35.8833848684,6.7637,-1.67198,6.9672917845,27.26,-9.73,28.9444381531,132.5,34.0737,-11.58198,35.9883216115,6.7637,-1.67198,6.9672917845,27.31,-9.91,29.0524387961,132.09
2020-12-13 04:30:00,33.76752,-11.4212,35.64672799,7.99752,-1.8812000000000002,8.2157920854,25.77,-9.54,27.4791648345,132.08,33.82752,-11.6012,35.7615568843,7.99752,-1.8812000000000002,8.2157920854,25.83,-9.72,27.5983206011,131.73
2020-12-13 05:00:00,34.05678,-11.87922,36.0691021759,11.31678,-2.73922,11.643574871,22.74,-9.14,24.5081047819,132.84,34.10678,-12.05922,36.1759205685,11.31678,-2.73922,11.643574871,22.79,-9.32,24.6220734302,132.44
2020-12-13 05:30:00,33.9776,-13.11834,36.4220832204,11.3676,-2.57834,11.656335913,22.61,-10.54,24.9460157139,132.1,34.0276,-13.30834,36.5375077874,11.3676,-2.57834,11.656335913,22.66,-10.73,25.0720661295,131.91
2020-12-13 06:00:00,34.28834,-13.10696,36.7080735043,12.23834,-3.07696,12.61921744,22.05,-10.03,24.2240252642,131.37,34.32834,-13.28696,36.8100289758,12.23834,-3.07696,12.61921744,22.09,-10.21,24.335410413600002,131.71
2020-12-13 06:30:00,36.1954,-12.46612,38.2819948411,12.4854,-3.00612,12.8421949298,23.71,-9.46,25.527547865,130.52,36.2454,-12.64612,38.3881931356,12.4854,-3.00612,12.8421949298,23.76,-9.64,25.6411232203,130.8
2020-12-13 07:00:00,37.1044,-12.14956,39.0429034212,10.6144,-2.57956,10.9233519193,26.49,-9.57,28.1656705938,130.69,37.1444,-12.32956,39.13725209,10.6144,-2.57956,10.9233519193,26.53,-9.75,28.2648792674,130.87
2020-12-13 07:30:00,39.20472,-10.15796,40.4993113724,11.34472,-2.69796,11.6611174439,27.86,-7.46,28.8414840117,129.9,39.26472,-10.12796,40.5498928536,11.34472,-2.69796,11.6611174439,27.92,-7.43,28.891716806,130.04
2020-12-13 08:00:00,41.7621,-8.85388,42.6903289688,13.7121,-2.91388,14.0182874512,28.05,-5.94,28.6720438755,132.71,41.8121,-9.02388,42.7747836542,13.7121,-2.91388,14.0182874512,28.1,-6.11,28.7566009813,132.81
2020-12-13 08:30:00,44.55572,-8.161200000000001,45.2969907406,14.45572,-3.2112,14.8080939408,30.1,-4.95,30.5043029752,132.87,44.62572,-8.3312,45.3967375365,14.45572,-3.2112,14.8080939408,30.17,-5.12,30.6013610808,132.9
2020-12-13 09:00:00,47.08314,-7.45562,47.6697843696,14.17314,-2.79562,14.4462240272,32.91,-4.66,33.2382866586,133.01,47.14314,-7.62562,47.7558973263,14.17314,-2.79562,14.4462240272,32.97,-4.83,33.3219117099,133.07
2020-12-13 09:30:00,49.86744,-8.69432,50.619687597,14.83744,-2.66432,15.0747546188,35.03,-6.03,35.5452078345,132.22,49.93744,-8.64432,50.6800965076,14.83744,-2.66432,15.0747546188,35.1,-5.98,35.6057635784,132.31
2020-12-13 10:00:00,53.10244,-8.79048,53.8251026249,14.11244,-2.40048,14.3151411793,38.99,-6.39,39.5101531255,131.52,53.17244,-8.94048,53.9188330566,14.11244,-2.40048,14.3151411793,39.06,-6.54,39.6037270973,131.69
2020-12-13 10:30:00,56.11082,-8.08252,56.689957229,15.92082,-3.35252,16.2699692631,40.19,-4.73,40.4673819267,131.11,56.18082,-8.25252,56.7837003217,15.92082,-3.35252,16.2699692631,40.26,-4.9,40.5570906254,131.2
2020-12-13 11:00:00,58.20998,-6.90876,58.6185357744,14.83998,-3.27876,15.1978706909,43.37,-3.63,43.5216474872,130.45,58.27998,-7.04876,58.7046939038,14.83998,-3.27876,15.1978706909,43.44,-3.77,43.6032854267,130.54
2020-12-13 11:30:00,59.63536,-5.60056,59.8977665247,15.95536,-2.82056,16.2027488854,43.68,-2.7800000000000002,43.768376712,129.91,59.72536,-5.76056,60.002522269,15.95536,-2.82056,16.2027488854,43.77,-2.94,43.8686277424,130.07
2020-12-13 12:00:00,60.5532,-5.37482,60.7912717442,16.8532,-2.46482,17.032489186,43.7,-2.91,43.7967818452,130.25,60.6332,-5.51482,60.8834803692,16.8532,-2.46482,17.032489186,43.78,-3.05,43.8861128377,130.42
2020-12-13 12:30:00,61.2257,-5.17144,61.4437151559,16.8257,-2.4314400000000003,17.0004729629,44.4,-2.74,44.484464704,129.72,61.3157,-5.33144,61.5470496365,16.8257,-2.4314400000000003,17.0004729629,44.49,-2.9,44.5844154386,129.92
2020-12-13 13:00:00,61.87594,-5.33702,62.1056819733,18.26594,-2.76702,18.4743325661,43.61,-2.5700000000000003,43.6856612632,130.08,61.95594,-5.48702,62.1984396088,18.26594,-2.76702,18.4743325661,43.69,-2.7199999999999998,43.7745873767,130.17
2020-12-13 13:30:00,61.64882,-5.40984,61.8857283727,19.88882,-3.13984,20.1351373528,41.76,-2.27,41.8216510913,130.23,61.72882,-5.55984,61.9786982714,19.88882,-3.13984,20.1351373528,41.84,-2.42,41.9099272249,130.37
2020-12-13 14:00:00,60.9647,-5.72322,61.2327518021,18.8647,-2.79322,19.0703692691,42.1,-2.93,42.2018352681,131.41,61.0547,-5.87322,61.3365397235,18.8647,-2.79322,19.0703692691,42.19,-3.08,42.3022753525,131.44
2020-12-13 14:30:00,59.6875,-5.87932,59.9763625098,17.5975,-2.41932,17.7630266428,42.09,-3.46,42.2319748532,131.81,59.7575,-6.03932,60.0619030028,17.5975,-2.41932,17.7630266428,42.16,-3.62,42.3151273187,131.92
2020-12-13 15:00:00,58.90386,-5.96158,59.2047731099,16.07386,-2.03158,16.2017373326,42.83,-3.93,43.0099267612,132.2,58.98386,-6.11158,59.2996387054,16.07386,-2.03158,16.2017373326,42.91,-4.08,43.1035323378,132.24
2020-12-13 15:30:00,59.3538,-6.09582,59.6660087144,18.7538,-2.99582,18.9915758144,40.6,-3.1,40.7181777588,132.2,59.4438,-6.25582,59.7720724278,18.7538,-2.99582,18.9915758144,40.69,-3.26,40.8203833887,131.98
2020-12-13 16:00:00,59.9407,-6.248,60.2654546195,23.4407,-4.5280000000000005,23.8740277392,36.5,-1.72,36.5405035543,131.24,60.0007,-6.408,60.3419129999,23.4407,-4.5280000000000005,23.8740277392,36.56,-1.88,36.6083050687,131.25
2020-12-13 16:30:00,61.29268,-5.98262,61.5839619028,22.64268,-4.45262,23.0763251504,38.65,-1.53,38.6802714572,130.67,61.37268,-6.13262,61.6783177336,22.64268,-4.45262,23.0763251504,38.73,-1.6800000000000002,38.766419747,130.5
2020-12-13 17:00:00,62.77932,-6.04862,63.0700311049,23.89932,-4.35862,24.2935189869,38.88,-1.69,38.9167123483,130.72,62.86932,-6.20862,63.1751403605,23.89932,-4.35862,24.2935189869,38.97,-1.85,39.0138872711,130.43
2020-12-13 17:30:00,62.415,-7.09488,62.8169527056,32.875,-6.07488,33.4315687938,29.54,-1.02,29.5576047744,130.72,62.465,-7.24488,62.8837380506,32.875,-6.07488,33.4315687938,29.59,-1.17,29.6131220914,130.43
2020-12-13 18:00:00,61.8352,-7.2918,62.2636515656,32.2652,-5.9918,32.8168371157,29.57,-1.3,29.5985624651,130.93,61.9052,-7.4418,62.3508955371,32.2652,-5.9918,32.8168371157,29.64,-1.45,29.6754460792,130.65
2020-12-13 18:30:00,60.86016,-6.57956,61.2147832228,22.46016,-3.8495600000000003,22.7876698989,38.4,-2.73,38.4969206561,130.67,60.92016,-6.72956,61.290724194,22.46016,-3.8495600000000003,22.7876698989,38.46,-2.88,38.5676807703,130.41
2020-12-13 19:00:00,59.50656,-6.7908,59.8927846044,20.18656,-3.3608000000000002,20.4644125563,39.32,-3.43,39.4693209975,130.89,59.57656,-6.9508,59.9806645685,20.18656,-3.3608000000000002,20.4644125563,39.39,-3.59,39.5532577672,130.6
2020-12-13 19:30:00,58.94698,-6.88038,59.347165729,16.60698,-3.51038,16.9739374473,42.34,-3.37,42.4739037528,131.15,59.01698,-7.04038,59.4354345392,16.60698,-3.51038,16.9739374473,42.41,-3.5300000000000002,42.5566563536,130.88
2020-12-13 20:00:00,57.02622,-7.2231,57.4818487968,16.38622,-3.6131,16.7798300795,40.64,-3.61,40.8000208333,131.26,57.11622,-7.3731,57.5901483823,16.38622,-3.6131,16.7798300795,40.73,-3.76,40.9031844726,130.98
2020-12-13 20:30:00,55.2371,-7.21642,55.7064981311,16.9371,-3.84642,17.3683707706,38.3,-3.37,38.4479765397,130.73,55.3171,-7.36642,55.8054271198,16.9371,-3.84642,17.3683707706,38.38,-3.52,38.5410793829,130.44
2020-12-13 21:00:00,52.72224,-8.11616,53.3432905225,15.22224,-3.33616,15.5835347134,37.5,-4.78,37.8034178349,131.22,52.78224,-8.27616,53.4271436983,15.22224,-3.33616,15.5835347134,37.56,-4.94,37.8834686902,130.9
2020-12-13 21:30:00,50.46276,-8.53,51.1786190398,13.37276,-3.1,13.7273708341,37.09,-5.43,37.4853704797,130.69,50.52276,-8.69,51.2646601278,13.37276,-3.1,13.7273708341,37.15,-5.59,37.5682126272,130.43
2020-12-13 22:00:00,48.89302,-9.11898,49.7361357663,15.47302,-3.47898,15.8593079849,33.42,-5.64,33.8925655565,131.28,48.96302,-9.28898,49.8363569792,15.47302,-3.47898,15.8593079849,33.49,-5.8100000000000005,33.9902368335,130.97
2020-12-13 22:30:00,46.4034,-9.27324,47.3209098777,14.8934,-2.96324,15.1853269592,31.51,-6.31,32.1355908612,131.24,46.4534,-9.44324,47.4035141446,14.8934,-2.96324,15.1853269592,31.56,-6.48,32.2183798475,130.97
2020-12-13 23:00:00,43.28864,-9.5533,44.3302593489,12.12864,-2.3733,12.3586593585,31.16,-7.18,31.9765226377,131.04,43.34864,-9.7233,44.4257487583,12.12864,-2.3733,12.3586593585,31.22,-7.35,32.0735233487,130.76
2020-12-13 23:30:00,41.26824,-9.75414,42.4053166459,10.03824,-2.36414,10.3128764289,31.23,-7.39,32.0924445937,132.63,41.30824,-9.93414,42.4859721489,10.03824,-2.36414,10.3128764289,31.27,-7.57,32.17324665,132.33
2020-12-14 00:00:00,39.59336,-10.15784,40.8756146077,11.62336,-2.72784,11.9391628163,27.97,-7.43,28.9400380097,132.96,39.65336,-10.33784,40.9787737146,11.62336,-2.72784,11.9391628163,28.03,-7.61,29.0446724891,132.65
2020-12-14 00:30:00,38.77978,-10.40538,40.1515039543,14.22978,-3.13538,14.5711099987,24.55,-7.27,25.6038161218,132.16,38.81978,-10.58538,40.2371170562,14.22978,-3.13538,14.5711099987,24.59,-7.45,25.6937852408,131.85
2020-12-14 01:00:00,37.89378,-10.51642,39.3259920702,13.80378,-3.06642,14.1402713519,24.09,-7.45,25.2156816287,131.47,37.93378,-10.69642,39.4130063038,13.80378,-3.06642,14.1402713519,24.13,-7.63,25.3075838436,131.17
2020-12-14 01:30:00,37.40966,-10.50274,38.8560189523,14.86966,-3.01274,15.1717958997,22.54,-7.49,23.7518778205,131.54,37.43966,-10.67274,38.9311638668,14.86966,-3.01274,15.1717958997,22.57,-7.66,23.8344393683,131.23
2020-12-14 02:00:00,36.80454,-10.79088,38.3538427773,16.13454,-3.39088,16.4870084669,20.67,-7.4,21.9547010911,131.82,36.85454,-10.97088,38.4527934822,16.13454,-3.39088,16.4870084669,20.72,-7.58,22.0629735077,131.47
2020-12-14 02:30:00,36.52676,-10.78576,38.0859136017,17.94676,-3.78576,18.3417058442,18.58,-7.0,19.8548835303,131.7,36.54676,-10.96576,38.1564353534,17.94676,-3.78576,18.3417058442,18.6,-7.18,19.9377130083,131.4
2020-12-14 03:00:00,36.32912,-10.80308,37.901338993,18.70912,-4.05308,19.1431091691,17.62,-6.75,18.8686750992,131.93,36.35912,-10.99308,37.9846470967,18.70912,-4.05308,19.1431091691,17.65,-6.94,18.9653921657,131.6
2020-12-14 03:30:00,35.9997,-10.7975,37.5840977854,18.3597,-3.9475,18.7792795479,17.64,-6.85,18.92332159,132.33,36.0297,-10.9675,37.6619879765,18.3597,-3.9475,18.7792795479,17.67,-7.02,19.0133979078,131.98
2020-12-14 04:00:00,35.62264,-10.82202,37.2302108166,17.61264,-3.7320200000000003,18.0036957609,18.01,-7.09,19.3553145157,132.58,35.65264,-11.00202,37.3115958256,17.61264,-3.7320200000000003,18.0036957609,18.04,-7.27,19.4497943434,132.26
2020-12-14 04:30:00,36.04086,-10.77288,37.6164662486,18.14086,-3.92288,18.5601667297,17.9,-6.85,19.1659202753,132.74,36.06086,-10.96288,37.6904545188,18.14086,-3.92288,18.5601667297,17.92,-7.04,19.2532594643,132.36
2020-12-14 05:00:00,36.2405,-10.56572,37.7492818391,18.8705,-4.14572,19.3205270262,17.37,-6.42,18.5184583592,131.65,36.2605,-10.73572,37.8163925325,18.8705,-4.14572,19.3205270262,17.39,-6.59,18.596779291,131.32
2020-12-14 05:30:00,37.50496,-10.38642,38.9165741686,19.31496,-4.25642,19.7783920231,18.19,-6.13,19.1951295906,131.34,37.53496,-10.56642,38.9938771324,19.31496,-4.25642,19.7783920231,18.22,-6.31,19.2817141354,130.97
2020-12-14 06:00:00,38.90226,-9.85538,40.1312141363,18.63226,-4.05538,19.0684876079,20.27,-5.8,21.0834745713,131.53,38.93226,-10.03538,40.2048469771,18.63226,-4.05538,19.0684876079,20.3,-5.98,21.1624762256,131.16
2020-12-14 06:30:00,43.52176,-8.49946,44.3439332242,18.27176,-3.89946,18.6832278204,25.25,-4.6,25.6655898042,131.07,43.56176,-8.67946,44.4180139154,18.27176,-3.89946,18.6832278204,25.29,-4.78,25.7377640832,130.69
2020-12-14 07:00:00,46.8368,-7.5209600000000005,47.4368071603,17.7868,-3.72096,18.1718407863,29.05,-3.8,29.297482827,131.41,46.8768,-7.6909600000000005,47.5035287527,17.7868,-3.72096,18.1718407863,29.09,-3.9699999999999998,29.3596491805,130.99
2020-12-14 07:30:00,50.58896,-6.705,51.0313619148,17.07896,-3.545,17.4429899869,33.51,-3.16,33.6586645606,130.47,50.63896,-6.855,51.1008345811,17.07896,-3.545,17.4429899869,33.56,-3.31,33.7228364762,130.11
2020-12-14 08:00:00,54.22832,-6.3396,54.5976301517,17.57832,-3.6996,17.9634176643,36.65,-2.64,36.7449601986,130.79,54.29832,-6.4996,54.6859429377,17.57832,-3.6996,17.9634176643,36.72,-2.8,36.8265990827,130.43
2020-12-14 08:30:00,58.27262,-5.05612,58.491559999,17.64262,-3.72612,18.0318055313,40.63,-1.33,40.6517625694,130.7,58.33262,-5.20612,58.5644793498,17.64262,-3.72612,18.0318055313,40.69,-1.48,40.7169068079,130.33
2020-12-14 09:00:00,60.16742,-4.52212,60.3371195762,17.70742,-3.75212,18.1005836246,42.46,-0.77,42.4669812914,130.88,60.24742,-4.68212,60.42908128,17.70742,-3.75212,18.1005836246,42.54,-0.93,42.550164512,130.5
2020-12-14 09:30:00,61.83872,-4.00242,61.968110001,19.42872,-3.97242,19.8306651803,42.41,-0.03,42.4100106107,130.66,61.92872,-4.11242,62.0651138652,19.42872,-3.97242,19.8306651803,42.5,-0.14,42.5002305876,130.28
2020-12-14 10:00:00,62.7583,-3.5895200000000003,62.8608691693,22.2783,-4.17952,22.6669591767,40.48,0.59,40.4842994258,131.12,62.8383,-3.75952,62.950662725,22.2783,-4.17952,22.6669591767,40.56,0.42,40.5621744979,130.76
2020-12-14 10:30:00,62.35904,-3.90174,62.4809846653,23.64904,-4.10174,24.002111656,38.71,0.2,38.7105166589,131.27,62.42904,-4.03174,62.5590917673,23.64904,-4.10174,24.002111656,38.78,0.07,38.7800631768,130.86
2020-12-14 11:00:00,62.25694,-3.92714,62.3806781523,26.17694,-4.3871400000000005,26.5420267716,36.08,0.46,36.0829322534,131.71,62.32694,-4.10714,62.4621169089,26.17694,-4.3871400000000005,26.5420267716,36.15,0.28,36.1510843544,131.31
2020-12-14 11:30:00,63.5461,-3.53484,63.6443392537,23.7261,-4.24484,24.1028315315,39.82,0.71,39.8263292308,131.25,63.6061,-3.70484,63.7139058341,23.7261,-4.24484,24.1028315315,39.88,0.54,39.8836558003,130.86
2020-12-14 12:00:00,64.59572,-3.18058,64.6739756893,21.57572,-3.87058,21.9201524414,43.02,0.6900000000000001,43.025533117,131.73,64.66572,-3.33058,64.7514332371,21.57572,-3.87058,21.9201524414,43.09,0.54,43.0933834829,131.3
2020-12-14 12:30:00,64.30938,-3.15572,64.3867604768,20.95938,-3.23572,21.2076753536,43.35,0.08,43.3500738177,131.54,64.38938,-3.28572,64.4731588547,20.95938,-3.23572,21.2076753536,43.43,-0.05,43.4300287819,131.13
2020-12-14 13:00:00,63.86122,-3.31282,63.9470890365,21.39122,-3.19282,21.6281851444,42.47,-0.12,42.4701695311,131.66,63.93122,-3.45282,64.0243926691,21.39122,-3.19282,21.6281851444,42.54,-0.26,42.5407945389,131.25
2020-12-14 13:30:00,63.78414,-3.44996,63.8773726725,20.08414,-3.18996,20.335892514,43.7,-0.26,43.7007734485,131.66,63.85414,-3.56996,63.9538568778,20.08414,-3.18996,20.335892514,43.77,-0.38,43.7716495006,131.25
2020-12-14 14:00:00,63.50844,-3.32726,63.595539233,14.84844,-2.7672600000000003,15.1041020369,48.66,-0.56,48.6632222525,131.8,63.59844,-3.4772600000000002,63.6934290766,14.84844,-2.7672600000000003,15.1041020369,48.75,-0.71,48.7551699823,131.38
2020-12-14 14:30:00,62.44918,-3.7798,62.5634635447,16.64918,-2.5898,16.8493993576,45.8,-1.19,45.8154569987,131.6,62.54918,-3.9398,62.6731357338,16.64918,-2.5898,16.8493993576,45.9,-1.35,45.9198486496,131.16
2020-12-14 15:00:00,61.221,-4.25594,61.3687531752,19.171,-2.93594,19.3945091375,42.05,-1.32,42.0707130912,131.63,61.301,-4.39594,61.458415937,19.171,-2.93594,19.3945091375,42.13,-1.46,42.1552902967,131.16
2020-12-14 15:30:00,60.580799999999996,-4.2726,60.7312805678,17.0808,-2.7526,17.3011715037,43.5,-1.52,43.5265482206,131.11,60.6508,-4.4226,60.8118321661,17.0808,-2.7526,17.3011715037,43.57,-1.67,43.6019930737,130.69
2020-12-14 16:00:00,62.05504,-3.82676,62.1729208056,10.40504,-2.38676,10.6752742681,51.65,-1.44,51.6700696729,131.01,62.14504,-3.97676,62.2721496072,10.40504,-2.38676,10.6752742681,51.74,-1.5899999999999999,51.7644250427,130.63
2020-12-14 16:30:00,64.04828,-3.93576,64.169092075,11.54828,-2.37576,11.7901232621,52.5,-1.56,52.5231720291,131.11,64.13828,-4.07576,64.2676495675,11.54828,-2.37576,11.7901232621,52.59,-1.7000000000000002,52.6174695325,130.7
2020-12-14 17:00:00,66.48484,-3.70552,66.5880231595,13.71484,-2.36552,13.9173460507,52.77,-1.34,52.7870107129,131.11,66.60484,-3.84552,66.7157607728,13.71484,-2.36552,13.9173460507,52.89,-1.48,52.910703076,130.7
2020-12-14 17:30:00,66.55532,-5.204,66.7584619079,23.31532,-4.144,23.6807280864,43.24,-1.06,43.252990648,131.11,66.64532,-5.354,66.860032859,23.31532,-4.144,23.6807280864,43.33,-1.21,43.3468914687,130.66
2020-12-14 18:00:00,66.20524,-5.6583,66.4465963188,24.78524,-4.5883,25.2063606803,41.42,-1.07,41.4338183131,130.99,66.28524,-5.8083,66.5392319669,24.78524,-4.5883,25.2063606803,41.5,-1.22,41.5179286574,130.56
2020-12-14 18:30:00,66.06988,-5.37682,66.2883039195,21.56988,-4.47682,22.0295628764,44.5,-0.9,44.5091001931,131.33,66.15988,-5.52682,66.3903265614,21.56988,-4.47682,22.0295628764,44.59,-1.05,44.6023609241,130.89
2020-12-14 19:00:00,65.04668,-5.93696,65.3170580558,22.42668,-4.86696,22.9487096688,42.62,-1.07,42.6334293718,131.67,65.13668,-6.07696,65.4195423728,22.42668,-4.86696,22.9487096688,42.71,-1.21,42.7271365762,131.24
2020-12-14 19:30:00,64.27756,-6.13486,64.569661814,21.25756,-4.60486,21.7505998256,43.02,-1.53,43.0471985151,131.89,64.34756,-6.28486,64.6537542852,21.25756,-4.60486,21.7505998256,43.09,-1.6800000000000002,43.1227376218,131.47
2020-12-14 20:00:00,62.20796,-6.30242,62.5264007058,18.70796,-4.54242,19.2515284281,43.5,-1.76,43.5355900385,131.6,62.30796,-6.45242,62.6411654044,18.70796,-4.54242,19.2515284281,43.6,-1.9100000000000001,43.6418159567,131.25
2020-12-14 20:30:00,59.64236,-6.38748,59.9834227693,12.31236,-2.49748,12.5631053136,47.33,-3.89,47.4895883326,130.99,59.73236,-6.53748,60.0890462224,12.31236,-2.49748,12.5631053136,47.42,-4.04,47.5917850054,130.64
2020-12-14 21:00:00,57.71318,-6.46458,58.0741073137,13.62318,-2.80458,13.9088713521,44.09,-3.66,44.2416511898,130.23,57.80318,-6.62458,58.1815492943,13.62318,-2.80458,13.9088713521,44.18,-3.8200000000000003,44.3448396096,129.88
2020-12-14 21:30:00,55.24524,-7.3102,55.7267939747,12.80524,-2.8202,13.1121203281,42.44,-4.49,42.6768520395,130.11,55.31524,-7.4602,55.8160403495,12.80524,-2.8202,13.1121203281,42.51,-4.64,42.7624800497,129.88
2020-12-14 22:00:00,52.1063,-8.407,52.7801491916,11.6363,-2.507,11.903298983500001,40.47,-5.9,40.8978104548,130.15,52.1963,-8.577,52.8963010303,11.6363,-2.507,11.903298983500001,40.56,-6.07,41.0116873586,129.82
2020-12-14 22:30:00,49.60862,-8.90894,50.4022260444,11.35862,-2.83894,11.7080241129,38.25,-6.07,38.7286379828,131.01,49.67862,-9.06894,50.4996134424,11.35862,-2.83894,11.7080241129,38.32,-6.23,38.8231284159,130.69
2020-12-14 23:00:00,46.90114,-9.43678,47.8410885126,11.23114,-2.27678,11.4595913046,35.67,-7.16,36.3815131626,131.73,46.97114,-9.60678,47.9434898069,11.23114,-2.27678,11.4595913046,35.74,-7.33,36.483921116,131.4
2020-12-14 23:30:00,44.27358,-8.1663,45.0204213853,10.21358,-1.9463,10.3973698648,34.06,-6.22,34.6232869612,132.89,44.33358,-8.3463,45.112382328,10.21358,-1.9463,10.3973698648,34.12,-6.4,34.7150457295,132.55
2020-12-15 00:00:00,41.74978,-8.66766,42.6400335357,9.74978,-2.07766,9.9686950562,32.0,-6.59,32.6715181772,131.94,41.79978,-8.83766,42.7238322523,9.74978,-2.07766,9.9686950562,32.05,-6.76,32.755153793,131.58
2020-12-15 00:30:00,40.89494,-8.5748,41.7842471829,9.17494,-1.9748,9.3850604177,31.72,-6.6,32.3993580183,131.58,40.96494,-8.7548,41.8900087401,9.17494,-1.9748,9.3850604177,31.79,-6.78,32.5049611598,131.23
2020-12-15 01:00:00,39.95324,-8.74376,40.8988352577,9.13324,-1.99376,9.3483234772,30.82,-6.75,31.5505134665,131.27,40.00324,-8.91376,40.9843180721,9.13324,-1.99376,9.3483234772,30.87,-6.92,31.6361075355,130.92
2020-12-15 01:30:00,38.71462,-8.95346,39.7364599293,8.30462,-1.74346,8.4856564929,30.41,-7.21,31.2530350526,132.35,38.76462,-9.12346,39.8237778986,8.30462,-1.74346,8.4856564929,30.46,-7.38,31.3412826796,131.95
2020-12-15 02:00:00,38.18538,-8.9604,39.2225957058,9.13538,-1.9504000000000001,9.3412647915,29.05,-7.01,29.8838183638,132.15,38.23538,-9.1304,39.3104119529,9.13538,-1.9504000000000001,9.3412647915,29.1,-7.18,29.9726942399,131.79
2020-12-15 02:30:00,37.54274,-9.1269,38.6362217397,8.97274,-2.0169,9.1966270294,28.57,-7.11,29.4414164061,132.43,37.58274,-9.3169,38.7203689486,8.97274,-2.0169,9.1966270294,28.61,-7.3,29.5266337397,132.07
2020-12-15 03:00:00,37.24932,-9.04018,38.3306234608,8.78932,-1.98018,9.0096203524,28.46,-7.06,29.3226056141,132.27,37.29932,-9.21018,38.4196133257,8.78932,-1.98018,9.0096203524,28.51,-7.23,29.4124633446,131.91
2020-12-15 03:30:00,37.01772,-9.13362,38.127871804,8.77772,-2.11362,9.02860775,28.24,-7.02,29.0994501666,132.62,37.06772,-9.30362,38.2174464231,8.77772,-2.11362,9.02860775,28.29,-7.19,29.1893850569,132.24
2020-12-15 04:00:00,37.1325,-9.10248,38.2318937329,8.7025,-2.08248,8.9481969804,28.43,-7.02,29.2838744021,132.81,37.1825,-9.28248,38.3236577221,8.7025,-2.08248,8.9481969804,28.48,-7.2,29.3760174292,132.4
2020-12-15 04:30:00,36.87542,-9.09404,37.9802338552,7.47542,-1.77404,7.6830412011,29.4,-7.32,30.2975642585,132.78,36.92542,-9.27404,38.0722268865,7.47542,-1.77404,7.6830412011,29.45,-7.5,30.3900065811,132.4
2020-12-15 05:00:00,36.97578,-8.92916,38.0386409446,7.11578,-1.6291600000000002,7.2998963906,29.86,-7.3,30.7393819066,132.55,37.02578,-9.10916,38.1298463217,7.11578,-1.6291600000000002,7.2998963906,29.91,-7.48,30.83112875,132.19
2020-12-15 05:30:00,38.1173,-8.7667,39.1124479952,7.5373,-1.4567,7.6767744646,30.58,-7.31,31.4415727978,131.99,38.1573,-8.9367,39.1898475396,7.5373,-1.4567,7.6767744646,30.62,-7.48,31.5203870535,131.6
2020-12-15 06:00:00,39.79928,-8.3147,40.6585406109,6.94928,-1.5247000000000002,7.1145767695,32.85,-6.79,33.5443974458,132.62,39.85928,-8.4847,40.7523292121,6.94928,-1.5247000000000002,7.1145767695,32.91,-6.96,33.637920565900004,132.21
2020-12-15 06:30:00,43.87732,-6.90484,44.4172942198,9.21732,-1.74484,9.3810156491,34.66,-5.16,35.0419919525,132.43,43.93732,-7.07484,44.5032745965,9.21732,-1.74484,9.3810156491,34.72,-5.33,35.1267319858,131.99
2020-12-15 07:00:00,47.04736,-6.2786,47.4644593452,10.50736,-1.9986000000000002,10.6957475723,36.54,-4.28,36.7898083713,132.89,47.10736,-6.4386,47.5453355875,10.50736,-1.9986000000000002,10.6957475723,36.6,-4.44,36.868327871,132.46
2020-12-15 07:30:00,50.64962,-5.01932,50.8977168388,7.79962,-1.49932,7.9424198206,42.85,-3.52,42.9943356734,132.36,50.73962,-5.18932,51.0042947192,7.79962,-1.49932,7.9424198206,42.94,-3.69,43.0982563452,131.95
2020-12-15 08:00:00,54.628659999999996,-3.90762,54.7682388567,9.19866,-1.59762,9.3363662878,45.43,-2.31,45.4886909022,132.4,54.69866,-4.05762,54.8489533707,9.19866,-1.59762,9.3363662878,45.5,-2.46,45.566452572,132.0
2020-12-15 08:30:00,57.08542,-3.21738,57.1760151693,11.42542,-1.7673800000000002,11.5613085004,45.66,-1.45,45.6830176324,132.93,57.17542,-3.36738,57.2744960715,11.42542,-1.7673800000000002,11.5613085004,45.75,-1.6,45.7779695924,132.5
2020-12-15 09:00:00,59.1255,-2.5515,59.1805280688,12.525500000000001,-1.8315000000000001,12.6586943442,46.6,-0.72,46.6055618998,133.14,59.2155,-2.7115,59.2775477943,12.525500000000001,-1.8315000000000001,12.6586943442,46.69,-0.88,46.69829226,132.73
2020-12-15 09:30:00,60.23922,-2.07402,60.2749133983,11.89922,-0.77402,11.9243676381,48.34,-1.3,48.3574771881,133.17,60.32922,-2.23402,60.3705692467,11.89922,-0.77402,11.9243676381,48.43,-1.46,48.4520020226,132.73
2020-12-15 10:00:00,60.68294,-1.85636,60.7113274397,11.81294,-0.5863600000000001,11.8274836501,48.87,-1.27,48.8864991588,133.74,60.76294,-2.00636,60.7960554468,11.81294,-0.5863600000000001,11.8274836501,48.95,-1.42,48.9705921957,133.31
2020-12-15 10:30:00,61.32032,-1.4592,61.3376793622,10.38032,-1.9092,10.5544345155,50.94,0.45,50.9419875937,132.18,61.41032,-1.6392,61.4321933447,10.38032,-1.9092,10.5544345155,51.03,0.27,51.0307142807,131.86
2020-12-15 11:00:00,62.39808,-1.10116,62.4077955149,10.62808,-2.10116,10.8337877878,51.77,1.0,51.7796572024,131.85,62.49808,-1.25116,62.510602341,10.62808,-2.10116,10.8337877878,51.87,0.85,51.8769640592,131.52
2020-12-15 11:30:00,62.77826,-0.9191,62.7849876438,13.78826,-2.0691,13.942642814,48.99,1.15,49.0034957937,132.81,62.87826,-1.0591,62.8871789273,13.78826,-2.0691,13.942642814,49.09,1.01,49.1003890005,132.46
2020-12-15 12:00:00,63.0851,-0.7584400000000001,63.089659004,10.8651,-1.9284400000000002,11.0349118186,52.22,1.17,52.2331054026,132.27,63.1651,-0.90844,63.1716322509,10.8651,-1.9284400000000002,11.0349118186,52.3,1.02,52.3099455171,131.92
2020-12-15 12:30:00,64.14222,-0.5653600000000001,64.1447115393,11.88222,-1.92536,12.0371991451,52.26,1.3599999999999999,52.2776931396,132.63,64.25222,-0.7053600000000001,64.2560915996,11.88222,-1.92536,12.0371991451,52.37,1.22,52.3842084984,132.21
2020-12-15 13:00:00,64.38064,-0.82908,64.3859781354,13.60064,-2.83908,13.8938037864,50.78,2.01,50.8197648558,132.37,64.47064,-0.9790800000000001,64.478073945,13.60064,-2.83908,13.8938037864,50.87,1.8599999999999999,50.9039929672,131.92
2020-12-15 13:30:00,63.62444,-1.0914,63.6338001323,14.93444,-2.3914,15.1246914704,48.69,1.3,48.7073516012,132.56,63.72444,-1.2414,63.7365305557,14.93444,-2.3914,15.1246914704,48.79,1.15,48.8035511003,132.11
2020-12-15 14:00:00,62.33524,-1.32252,62.3492678787,15.34524,-2.15252,15.4954745977,46.99,0.8300000000000001,46.9973297114,132.72,62.41524,-1.47252,62.4326076614,15.34524,-2.15252,15.4954745977,47.07,0.68,47.0749115772,132.26
2020-12-15 14:30:00,61.34424,-1.5679400000000001,61.3642747616,15.21424,-1.79794,15.3201072784,46.13,0.23,46.130573376,132.79,61.43424,-1.72794,61.4585357865,15.21424,-1.79794,15.3201072784,46.22,0.07,46.2200530073,132.32
2020-12-15 15:00:00,60.40854,-1.49766,60.4271022837,11.79854,-1.22766,11.8622382039,48.61,-0.27,48.6107498399,132.79,60.48854,-1.63766,60.5107048514,11.79854,-1.22766,11.8622382039,48.69,-0.41000000000000003,48.6917261966,132.4
2020-12-15 15:30:00,61.00504,-1.4629400000000001,61.0225785988,8.23504,-1.13294,8.3126071028,52.77,-0.33,52.7710318262,132.79,61.11504,-1.62294,61.136585188,8.23504,-1.13294,8.3126071028,52.88,-0.49,52.8822701858,132.32
2020-12-15 16:00:00,62.33674,-1.7875800000000002,62.362365222,14.93674,-3.3475800000000002,15.3072693085,47.4,1.56,47.4256639384,131.98,62.41674,-1.93758,62.4468065515,14.93674,-3.3475800000000002,15.3072693085,47.48,1.4100000000000001,47.5009315698,131.51
2020-12-15 16:30:00,64.2277,-1.3583,64.2420611919,8.2877,-1.3683,8.3998938196,55.94,0.01,55.9400008938,131.7,64.3277,-1.4783,64.3446839932,8.2877,-1.3683,8.3998938196,56.04,-0.11,56.0401079585,131.27
2020-12-15 17:00:00,67.26006,-2.74366,67.3159961777,15.08006,-3.56366,15.4954148766,52.18,0.8200000000000001,52.1864426839,131.11,67.37006,-2.87366,67.4313199203,15.08006,-3.56366,15.4954148766,52.29,0.6900000000000001,52.2945522975,130.68
2020-12-15 17:30:00,67.91714,-4.1391,68.0431484765,16.40714,-3.3591,16.7474713252,51.51,-0.78,51.5159053109,131.15,68.00714,-4.2891,68.1422590599,16.40714,-3.3591,16.7474713252,51.6,-0.93,51.6083801335,130.74
2020-12-15 18:00:00,68.89126,-3.8072600000000003,68.9963834784,13.90126,-3.65726,14.374302776,54.99,-0.15,54.9902045823,131.22,68.99126,-3.90726,69.1018135587,13.90126,-3.65726,14.374302776,55.09,-0.25,55.0905672507,130.79
2020-12-15 18:30:00,68.25684,-3.92352,68.3695123281,14.26684,-3.85352,14.7781033958,53.99,-0.07,53.9900453788,131.6,68.37684,-4.03352,68.4957044783,14.26684,-3.85352,14.7781033958,54.11,-0.18,54.1102993893,131.19
2020-12-15 19:00:00,66.76692,-4.47496,66.9167159482,14.256920000000001,-3.79496,14.7533551875,52.51,-0.68,52.5144027863,131.55,66.86692,-4.62496,67.0266756246,14.256920000000001,-3.79496,14.7533551875,52.61,-0.8300000000000001,52.616546827,131.14
2020-12-15 19:30:00,64.7367,-4.72566,64.9089530753,14.4767,-3.8556600000000003,14.9813536413,50.26,-0.87,50.2675292808,129.69,64.8367,-4.87566,65.0197641285,14.4767,-3.8556600000000003,14.9813536413,50.36,-1.02,50.3703285675,129.35
2020-12-15 20:00:00,62.3548,-6.77664,62.7219573413,7.0748,-1.53664,7.2397553501,55.28,-5.24,55.5277948419,130.18,62.5948,-1.86664,62.6226263576,7.0748,-1.53664,7.2397553501,55.52,-0.33,55.520980719,129.85
2020-12-15 20:30:00,60.59344,-13.09072,61.9913858625,8.24344,-1.91072,8.4619828617,52.35,-11.18,53.5305043877,132.37,61.26344,5.95928,61.5525961983,8.24344,-1.91072,8.4619828617,53.02,7.87,53.6009076416,132.02
2020-12-15 21:00:00,58.50078,-14.11318,60.1790919699,11.02078,-2.41318,11.2818894482,47.48,-11.7,48.9003108375,133.43,59.13078,5.21682,59.3604612037,11.02078,-2.41318,11.2818894482,48.11,7.63,48.7112820607,133.06
2020-12-15 21:30:00,56.38786,-14.8654,58.3144139346,13.07786,-2.2854,13.2760489356,43.31,-12.58,45.1000277162,133.38,56.98786,4.4246,57.159367321,13.07786,-2.2854,13.2760489356,43.91,6.71,44.4197275993,133.0
2020-12-15 22:00:00,53.0648,-10.84976,54.1626281775,10.9748,-2.15976,11.1852938405,42.09,-8.69,42.9777174824,132.24,53.3348,-3.65976,53.4602163697,10.9748,-2.15976,11.1852938405,42.36,-1.5,42.3865497534,131.92
2020-12-15 22:30:00,49.68728,-8.89802,50.4777233413,11.55728,-2.53802,11.8326779099,38.13,-6.36,38.6567781896,130.62,49.77728,-9.07802,50.5983008738,11.55728,-2.53802,11.8326779099,38.22,-6.54,38.7755077336,130.28
2020-12-15 23:00:00,47.46154,-9.2535,48.3551966331,14.48154,-3.5235000000000003,14.9040280804,32.98,-5.73,33.4740690685,130.8,47.52154,-9.4135,48.4449248758,14.48154,-3.5235000000000003,14.9040280804,33.04,-5.89,33.5608953993,130.48
2020-12-15 23:30:00,44.98916,-8.66856,45.8166830967,14.63916,-3.42856,15.0352927866,30.35,-5.24,30.7990275821,131.69,45.04916,-8.83856,45.9080271802,14.63916,-3.42856,15.0352927866,30.41,-5.41,30.8874764265,131.41
2020-12-16 00:00:00,43.07978,-8.2483,43.8623061151,16.49978,-3.6683,16.9026378101,26.58,-4.58,26.9717036911,131.69,43.10978,-8.4283,43.9259532912,16.49978,-3.6683,16.9026378101,26.61,-4.76,27.0323824329,131.38
2020-12-16 00:30:00,41.66734,-8.36924,42.49954589,16.637340000000002,-3.77924,17.061176315,25.03,-4.59,25.4473770751,131.5,41.70734,-8.52924,42.5705314138,16.637340000000002,-3.77924,17.061176315,25.07,-4.75,25.5160224173,131.18
2020-12-16 01:00:00,40.43728,-8.50014,41.3210115295,16.50728,-3.56014,16.8868259249,23.93,-4.94,24.434575912,130.9,40.47728,-8.68014,41.397524402,16.50728,-3.56014,16.8868259249,23.97,-5.12,24.5107180637,130.6
2020-12-16 01:30:00,39.77986,-8.38726,40.6544387727,16.66986,-3.46726,17.0266298582,23.11,-4.92,23.6279178092,130.9,39.81986,-8.55726,40.7289571328,16.66986,-3.46726,17.0266298582,23.15,-5.09,23.7029660591,130.6
2020-12-16 02:00:00,39.10362,-8.32694,39.9803830255,17.50362,-3.67694,17.8856534929,21.6,-4.65,22.0948523417,130.16,39.13362,-8.48694,40.0433310911,17.50362,-3.67694,17.8856534929,21.63,-4.8100000000000005,22.1583618528,129.9
2020-12-16 02:30:00,38.3336,-8.65642,39.298835812,17.9136,-3.69642,18.290997397,20.42,-4.96,21.0137573984,130.4,38.3636,-8.82642,39.365867131,17.9136,-3.69642,18.290997397,20.45,-5.13,21.0836287199,130.1
2020-12-16 03:00:00,38.283,-8.5783,39.2323249361,18.623,-3.8483,19.0164545037,19.66,-4.73,20.2209915682,130.51,38.313,-8.7583,39.3013204344,18.623,-3.8483,19.0164545037,19.69,-4.91,20.2929593702,130.24
2020-12-16 03:30:00,38.41536,-8.7822,39.4064324796,20.23536,-4.4222,20.7129342965,18.18,-4.36,18.695507481699998,130.34,38.44536,-8.9522,39.4738849161,20.23536,-4.4222,20.7129342965,18.21,-4.53,18.7649940048,130.09
2020-12-16 04:00:00,38.45862,-8.855,39.4648765018,20.52862,-4.515,21.019264119,17.93,-4.34,18.4477776439,130.75,38.47862,-9.025,39.5228392465,20.52862,-4.515,21.019264119,17.95,-4.51,18.5079064186,130.54
2020-12-16 04:30:00,38.43288,-10.04942,39.7250186587,20.36288,-4.49942,20.8540562537,18.07,-5.55,18.903105565,129.55,38.46288,-10.20942,39.794791049,20.36288,-4.49942,20.8540562537,18.1,-5.71,18.9793071528,129.51
2020-12-16 05:00:00,38.5939,-10.32138,39.9502190521,20.3539,-4.49138,20.843553908,18.24,-5.83,19.1490600292,129.99,38.6139,-10.50138,40.016399827,20.3539,-4.49138,20.843553908,18.26,-6.01,19.2236234878,129.98
2020-12-16 05:30:00,39.27242,-10.23798,40.5849628204,20.04242,-4.38798,20.5171383954,19.23,-5.85,20.1001343279,129.8,39.30242,-10.39798,40.6546209666,20.04242,-4.38798,20.5171383954,19.26,-6.01,20.1759188143,129.69
2020-12-16 06:00:00,40.93846,-10.37762,42.2333103609,19.95846,-4.34762,20.4265005627,20.98,-6.03,21.8293678333,129.72,40.98846,-9.13762,41.9946419491,19.95846,-4.34762,20.4265005627,21.03,-4.79,21.5686114528,129.66
2020-12-16 06:30:00,44.9927,-15.08816,47.4551959797,19.6427,-4.24816,20.0968287716,25.35,-10.84,27.570420744,132.51,45.3127,-1.59816,45.3408744587,19.6427,-4.24816,20.0968287716,25.67,2.65,25.8064216814,132.46
2020-12-16 07:00:00,47.40154,-19.64074,51.3094987514,19.99154,-4.39074,20.4680304211,27.41,-15.25,31.3667116542,130.49,47.94154,0.30926000000000003,47.9425374727,19.99154,-4.39074,20.4680304211,27.95,4.7,28.3424152111,130.25
2020-12-16 07:30:00,52.3503,-8.34032,53.0105163887,22.0803,-4.35032,22.5047757641,30.27,-3.99,30.5318358439,130.89,52.5503,-2.62032,52.6155880609,22.0803,-4.35032,22.5047757641,30.47,1.73,30.5190727251,130.66
2020-12-16 08:00:00,56.04068,-3.73152,56.1647759398,21.41068,-4.02152,21.7850829967,34.63,0.29,34.6312142438,130.74,56.10068,-3.89152,56.2354890116,21.41068,-4.02152,21.7850829967,34.69,0.13,34.6902435852,130.57
2020-12-16 08:30:00,59.26218,-2.69942,59.3236280641,16.86218,-3.38942,17.1994558719,42.4,0.6900000000000001,42.4056140151,130.44,59.32218,-2.85942,59.3910542312,16.86218,-3.38942,17.1994558719,42.46,0.53,42.4633076903,130.29
2020-12-16 09:00:00,61.06334,-3.29482,61.152165381,14.08334,-2.07482,14.2353554079,46.98,-1.22,46.9958381136,130.18,61.14334,-3.42482,61.2391820519,14.08334,-2.07482,14.2353554079,47.06,-1.35,47.0793595963,130.11
2020-12-16 09:30:00,62.4632,-2.69484,62.5213045039,9.1432,-0.9248400000000001,9.1898550187,53.32,-1.77,53.3493701931,130.12,62.5632,-2.84484,62.6278461139,9.1432,-0.9248400000000001,9.1898550187,53.42,-1.92,53.4544927953,130.04
2020-12-16 10:00:00,63.10102,-2.34614,63.1446204988,6.74102,-0.8161400000000001,6.7902455876,56.36,-1.53,56.3807635635,130.02,63.19102,-2.48614,63.239907501,6.74102,-0.8161400000000001,6.7902455876,56.45,-1.67,56.474696989,130.04
2020-12-16 10:30:00,63.46552,-2.10094,63.5002848636,4.90552,-0.61094,4.9434172547,58.56,-1.49,58.5789527049,129.78,63.57552,-2.25094,63.6153556475,4.90552,-0.61094,4.9434172547,58.67,-1.6400000000000001,58.6929169492,129.84
2020-12-16 11:00:00,64.43866,-2.17542,64.4753701406,8.17866,-1.46542,8.3089069782,56.26,-0.71,56.2644799141,129.63,64.54866,-2.3254200000000003,64.5905340276,8.17866,-1.46542,8.3089069782,56.37,-0.86,56.3765598454,129.62
2020-12-16 11:30:00,64.91082,-1.90136,64.9386612344,7.47082,-0.8313600000000001,7.516934942,57.44,-1.07,57.4499651871,129.83,65.01082,-2.04136,65.0428617738,7.47082,-0.8313600000000001,7.516934942,57.54,-1.21,57.5527210477,129.78
2020-12-16 12:00:00,65.17532,-1.2771,65.1878310846,3.69532,0.23290000000000002,3.7026520647,61.48,-1.51,61.4985406331,129.69,65.27532,-1.4171,65.2907005133,3.69532,0.23290000000000002,3.7026520647,61.58,-1.65,61.6021014252,129.54
2020-12-16 12:30:00,66.13114,-1.04376,66.1393764155,5.20114,0.8162400000000001,5.2647986701,60.93,-1.8599999999999999,60.9583833447,131.02,66.26114,-1.19376,66.2718925114,5.20114,0.8162400000000001,5.2647986701,61.06,-2.01,61.0930740755,130.74
2020-12-16 13:00:00,66.12618,-1.3687200000000002,66.1403437837,6.10618,-0.07872000000000001,6.1066874024,60.02,-1.29,60.0338612784,131.19,66.23618,-1.50872,66.2533604961,6.10618,-0.07872000000000001,6.1066874024,60.13,-1.43,60.1470015878,130.89
2020-12-16 13:30:00,65.61818,-1.66132,65.6392072671,7.15818,-0.56132,7.1801546679,58.46,-1.1,58.4703480407,131.39,65.72818,-1.81132,65.7531332049,7.15818,-0.56132,7.1801546679,58.57,-1.25,58.5833372214,131.08
