Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-16 14:00:00,64.77392,-1.93592,64.8028432896,7.91392,-0.77592,7.951866549,56.86,-1.16,56.8718313403,131.77,64.87392,-2.07592,64.9071254949,7.91392,-0.77592,7.951866549,56.96,-1.3,56.974833040600004,131.44
2020-12-16 14:30:00,63.77978,-2.5249,63.8297380291,7.19978,-0.8949,7.2551828411,56.58,-1.63,56.603474275,131.88,63.88978,-2.6649000000000003,63.9453335315,7.19978,-0.8949,7.2551828411,56.69,-1.77,56.7176251266,131.55
2020-12-16 15:00:00,63.2233,-2.81866,63.2861004257,7.2833,-0.63866,7.3112478747,55.94,-2.18,55.9824615393,131.98,63.3233,-2.96866,63.3928486904,7.2833,-0.63866,7.3112478747,56.04,-2.33,56.0884168078,131.66
2020-12-16 15:30:00,62.9759,-3.01422,63.0479936478,7.6159,-0.64422,7.6430983389,55.36,-2.37,55.410707449,131.81,63.0959,-3.15422,63.1746919313,7.6159,-0.64422,7.6430983389,55.48,-2.51,55.5367490946,131.49
2020-12-16 16:00:00,62.06682,-3.51566,62.1663092852,10.62682,-1.23566,10.6984185256,51.44,-2.2800000000000002,51.4905039789,131.72,62.15682,-3.65566,62.2642282739,10.62682,-1.23566,10.6984185256,51.53,-2.42,51.5867938527,131.42
2020-12-16 16:30:00,63.63738,-3.7688,63.7488822389,12.48738,-1.9788000000000001,12.6431921881,51.15,-1.79,51.1813110422,131.23,63.72738,-3.9088000000000003,63.8471430771,12.48738,-1.9788000000000001,12.6431921881,51.24,-1.9300000000000002,51.2763346974,130.93
2020-12-16 17:00:00,67.25484,-3.70346,67.35673032,11.93484,-2.13346,12.1240281011,55.32,-1.57,55.3422740769,130.88,67.36484,-3.85346,67.4749644105,11.93484,-2.13346,12.1240281011,55.43,-1.72,55.4566794895,130.58
2020-12-16 17:30:00,68.89296,-4.2617,69.0246479488,20.62296,-4.1017,21.026897585,48.27,-0.16,48.2702651743,130.83,68.99296,-4.3917,69.1325940382,20.62296,-4.1017,21.026897585,48.37,-0.29,48.3708693327,130.5
2020-12-16 18:00:00,68.05286,-4.20662,68.1827500619,16.99286,-3.25662,17.302105791,51.06,-0.9500000000000001,51.0688368773,130.73,68.14286,-4.35662,68.2819852289,16.99286,-3.25662,17.302105791,51.15,-1.1,51.1618265898,130.42
2020-12-16 18:30:00,66.51808,-4.92786,66.7003655992,20.05808,-3.65786,20.3888820946,46.46,-1.27,46.477354701,131.4,66.60808,-5.06786,66.8005952538,20.05808,-3.65786,20.3888820946,46.55,-1.4100000000000001,46.5713495617,131.05
2020-12-16 19:00:00,65.54808,-5.20076,65.7540774117,20.48808,-3.7607600000000003,20.8303801661,45.06,-1.44,45.0830034492,131.62,65.64808,-5.34076,65.8649688762,20.48808,-3.7607600000000003,20.8303801661,45.16,-1.58,45.187631051,131.24
2020-12-16 19:30:00,64.27716,-5.23016,64.4895950622,18.87716,-3.5801600000000002,19.2136596017,45.4,-1.65,45.4299735857,131.47,64.34716,-5.39016,64.5725237612,18.87716,-3.5801600000000002,19.2136596017,45.47,-1.81,45.506010592,131.11
2020-12-16 20:00:00,62.21162,-5.64778,62.4674561828,14.34162,-3.53778,14.7715250246,47.87,-2.11,47.9164794199,130.76,62.30162,-5.79778,62.5708087494,14.34162,-3.53778,14.7715250246,47.96,-2.26,48.0132190131,130.53
2020-12-16 20:30:00,59.88204,-5.8330400000000004,60.1654640986,5.70204,-1.2230400000000001,5.8317310469,54.18,-4.61,54.3757712589,130.89,59.97204,-5.98304,60.2697465517,5.70204,-1.2230400000000001,5.8317310469,54.27,-4.76,54.4783489104,130.56
2020-12-16 21:00:00,57.08114,-6.53974,57.4545450158,5.72114,-1.26974,5.8603483316,51.36,-5.27,51.6296668593,130.28,57.18114,-6.6897400000000005,57.5711333306,5.72114,-1.26974,5.8603483316,51.46,-5.42,51.7446422347,129.97
2020-12-16 21:30:00,55.05616,-7.33422,55.5425200811,7.75616,-1.95422,7.9985619804,47.3,-5.38,47.6049829325,130.2,55.16616,-7.48422,55.6715255598,7.75616,-1.95422,7.9985619804,47.41,-5.53,47.7314257068,129.9
2020-12-16 22:00:00,52.54734,-7.81664,53.1255381334,6.95734,-1.7466400000000002,7.1732371469,45.59,-6.07,45.9923145754,130.51,52.62734,-7.96664,53.226913008,6.95734,-1.7466400000000002,7.1732371469,45.67,-6.22,46.0916185439,130.21
2020-12-16 22:30:00,49.95054,-8.37872,50.6483898572,6.11054,-1.37872,6.2641494179,43.84,-7.0,44.3953330881,131.11,50.03054,-8.53872,50.7539621304,6.11054,-1.37872,6.2641494179,43.92,-7.16,44.4997977523,130.8
2020-12-16 23:00:00,47.06232,-8.81704,47.8811252807,6.54232,-1.5370400000000002,6.7204496088,40.52,-7.28,41.168784291,130.99,47.14232,-8.97704,47.989431984,6.54232,-1.5370400000000002,6.7204496088,40.6,-7.44,41.276065704,130.73
2020-12-16 23:30:00,44.50916,-9.2857,45.4674559261,6.77916,-1.5657,6.9576164594000005,37.73,-7.72,38.511703416,130.65,44.58916,-9.4457,45.578662090899996,6.77916,-1.5657,6.9576164594000005,37.81,-7.88,38.6224092982,130.36
2020-12-17 00:00:00,41.9921,-9.78972,43.1181525589,6.4521,-1.51972,6.6286607462,35.54,-8.27,36.4895121919,131.43,42.0521,-9.95972,43.2154502104,6.4521,-1.51972,6.6286607462,35.6,-8.44,36.5867954322,131.17
2020-12-17 00:30:00,41.03872,-10.10494,42.2644809697,9.55872,-2.36494,9.846931971,31.48,-7.74,32.4175569715,131.18,41.10872,-10.26494,42.3709317014,9.55872,-2.36494,9.846931971,31.55,-7.9,32.5240295781,130.94
2020-12-17 01:00:00,40.69826,-10.40502,42.0072947026,10.63826,-2.59502,10.9501919905,30.06,-7.8100000000000005,31.0580054092,131.22,40.74826,-10.56502,42.0956095172,10.63826,-2.59502,10.9501919905,30.11,-7.97,31.1469581179,130.94
2020-12-17 01:30:00,39.39508,-10.0276,40.6512618496,8.09508,-2.0776,8.3574363274,31.3,-7.95,32.293846163,131.63,39.44508,-10.2076,40.7444405283,8.09508,-2.0776,8.3574363274,31.35,-8.13,32.3870251798,131.35
2020-12-17 02:00:00,38.5115,-8.3102,39.3979067501,5.5515,-1.1702,5.6734927769,32.96,-7.14,33.7244896181,131.96,38.5615,-8.4702,39.4808000209,5.5515,-1.1702,5.6734927769,33.01,-7.3,33.8075450159,131.66
2020-12-17 02:30:00,38.30028,-8.70328,39.2766919538,10.26028,-2.64328,10.5952949386,28.04,-6.06,28.6873700433,131.42,38.36028,-8.87328,39.3731657304,10.26028,-2.64328,10.5952949386,28.1,-6.23,28.7823365973,131.36
2020-12-17 03:00:00,37.65806,-8.58294,38.6237794889,8.52806,-2.02294,8.7647072745,29.13,-6.5600000000000005,29.8595127221,131.92,37.70806,-8.74294,38.7083555425,8.52806,-2.02294,8.7647072745,29.18,-6.72,29.9437940148,131.91
2020-12-17 03:30:00,37.15302,-8.6166,38.1391228357,7.73302,-1.6666,7.9105722853,29.42,-6.95,30.2297684411,132.14,37.20302,-8.7966,38.2288486445,7.73302,-1.6666,7.9105722853,29.47,-7.13,30.3202539567,131.91
2020-12-17 04:00:00,37.35706,-8.52366,38.3171333954,8.15706,-1.84366,8.3628171114,29.2,-6.68,29.9543385839,131.98,37.40706,-8.69366,38.4040084111,8.15706,-1.84366,8.3628171114,29.25,-6.85,30.0413881171,132.11
2020-12-17 04:30:00,36.97736,-8.4665,37.9342427738,6.87736,-1.6165,7.0647825741,30.1,-6.85,30.8696047918,131.8,37.02736,-8.6265,38.0189675139,6.87736,-1.6165,7.0647825741,30.15,-7.01,30.9542016534,131.88
2020-12-17 05:00:00,37.1233,-8.7012,38.1293887222,6.6733,-1.5712000000000002,6.8557714613,30.45,-7.13,31.2736214724,132.13,37.1733,-8.8712,38.217174442,6.6733,-1.5712000000000002,6.8557714613,30.5,-7.3,31.3614412934,131.96
2020-12-17 05:30:00,38.15526,-8.45628,39.0811020457,7.04526,-1.53628,7.2108144274,31.11,-6.92,31.8703388749,131.61,38.20526,-8.62628,39.1670090549,7.04526,-1.53628,7.2108144274,31.16,-7.09,31.9564344069,131.31
2020-12-17 06:00:00,39.63896,-8.02144,40.4424362465,6.83896,-1.55144,7.0127269985,32.8,-6.47,33.4320340392,131.61,39.68896,-8.18144,40.5234439103,6.83896,-1.55144,7.0127269985,32.85,-6.63,33.5123768181,131.5
2020-12-17 06:30:00,44.1269,-6.44944,44.5957237852,10.6169,-1.33944,10.7010590655,33.51,-5.11,33.8973774797,131.8,44.1869,-6.61944,44.6799632668,10.6169,-1.33944,10.7010590655,33.57,-5.28,33.9826911824,131.63
2020-12-17 07:00:00,47.11756,-5.74284,47.4662477095,10.27756,-1.62284,10.4048954449,36.84,-4.12,37.0696641474,131.69,47.16756,-5.91284,47.5367267828,10.27756,-1.62284,10.4048954449,36.89,-4.29,37.1386079438,131.37
2020-12-17 07:30:00,50.64234,-4.47532,50.8396999379,10.43234,-1.56532,10.5491205595,40.21,-2.91,40.3151609199,130.81,50.72234,-4.62532,50.9327925818,10.43234,-1.56532,10.5491205595,40.29,-3.06,40.4060354403,130.5
2020-12-17 08:00:00,54.59574,-4.02332,54.7437843958,12.33574,-2.14332,12.5205551782,42.26,-1.88,42.3017966522,130.54,54.67574,-4.16332,54.8340202609,12.33574,-2.14332,12.5205551782,42.34,-2.02,42.3881587239,130.19
2020-12-17 08:30:00,57.28208,-3.86838,57.4125513538,14.55208,-2.08838,14.701168775,42.73,-1.78,42.7670585849,131.74,57.35208,-4.01838,57.4926817791,14.55208,-2.08838,14.701168775,42.8,-1.9300000000000002,42.8434930882,131.47
2020-12-17 09:00:00,59.51734,-3.45682,59.6176430697,15.05734,-2.2168200000000002,15.2196510731,44.46,-1.24,44.4772885864,131.96,59.59734,-3.60682,59.7063822852,15.05734,-2.2168200000000002,15.2196510731,44.54,-1.3900000000000001,44.5616842141,131.6
2020-12-17 09:30:00,60.70236,-2.90936,60.7720403243,14.45236,-1.3593600000000001,14.5161485656,46.25,-1.55,46.2759656841,132.72,60.79236,-3.04936,60.8687902852,14.45236,-1.3593600000000001,14.5161485656,46.34,-1.69,46.3708065489,132.37
2020-12-17 10:00:00,60.66578,-2.7497800000000003,60.7280672594,13.21578,-1.19978,13.2701285999,47.45,-1.55,47.4753093723,132.46,60.73578,-2.89978,60.8049644047,13.21578,-1.19978,13.2701285999,47.52,-1.7000000000000002,47.5503985262,132.14
2020-12-17 10:30:00,61.7811,-2.72434,61.8411379718,13.6111,-1.8843400000000001,13.7409162884,48.17,-0.84,48.1773235039,132.85,61.8811,-2.87434,61.9478197166,13.6111,-1.8843400000000001,13.7409162884,48.27,-0.99,48.2801512011,132.51
2020-12-17 11:00:00,62.49276,-2.4829600000000003,62.5420669852,14.21276,-2.12296,14.3704386147,48.28,-0.36,48.281342152,133.04,62.58276,-2.60296,62.6368681367,14.21276,-2.12296,14.3704386147,48.37,-0.48,48.3723815829,132.72
2020-12-17 11:30:00,63.47178,-1.7369400000000002,63.4955417091,10.32178,-2.04694,10.5227898265,53.15,0.31,53.1509040375,132.47,63.55178,-1.89694,63.5800843231,10.32178,-2.04694,10.5227898265,53.23,0.15,53.2302113466,132.2
2020-12-17 12:00:00,64.321,-1.5515400000000001,64.339710268,10.141,-2.10154,10.3564642312,54.18,0.55,54.1827915486,132.29,64.421,-1.71154,64.4437321248,10.141,-2.10154,10.3564642312,54.28,0.39,54.2814010505,132.01
2020-12-17 12:30:00,65.94606,-1.35016,65.9598799389,14.14606,-1.9601600000000001,14.2812198621,51.8,0.61,51.8035915743,132.44,66.03606,-1.5201600000000002,66.0535548381,14.14606,-1.9601600000000001,14.2812198621,51.89,0.44,51.8918654511,132.13
2020-12-17 13:00:00,65.91554,-1.71726,65.9379056037,20.53554,-2.42726,20.6784911006,45.38,0.71,45.385553869,132.31,66.00554,-1.88726,66.03251518,20.53554,-2.42726,20.6784911006,45.47,0.54,45.4732063967,131.96
2020-12-17 13:30:00,64.593,-2.11764,64.6277034109,21.513,-2.41764,21.6484214706,43.08,0.30000000000000004,43.0810445556,132.31,64.683,-2.22764,64.7213478612,21.513,-2.41764,21.6484214706,43.17,0.19,43.1704181124,131.96
2020-12-17 14:00:00,63.60538,-2.2756600000000002,63.646076025,20.77538,-2.29566,20.9018293214,42.83,0.02,42.8300046696,132.38,63.68538,-2.41566,63.7311779193,20.77538,-2.29566,20.9018293214,42.91,-0.12,42.9101677927,132.02
2020-12-17 14:30:00,63.10446,-2.6114,63.1584695971,19.31446,-2.3214,19.4534640373,43.79,-0.29,43.7909602544,132.57,63.17446,-2.7514000000000003,63.2343466658,19.31446,-2.3214,19.4534640373,43.86,-0.43,43.8621077925,132.2
2020-12-17 15:00:00,62.39556,-2.9065000000000003,62.4632183766,18.47556,-2.1365,18.5986813931,43.92,-0.77,43.9267492537,132.6,62.47556,-3.0465,62.5497942408,18.47556,-2.1365,18.5986813931,44.0,-0.91,44.0094092212,132.2
2020-12-17 15:30:00,62.66628,-2.96286,62.7362828706,17.70628,-2.35286,17.861923234,44.96,-0.61,44.9641379324,132.51,62.73628,-3.10286,62.8129649708,17.70628,-2.35286,17.861923234,45.03,-0.75,45.036245403,132.12
2020-12-17 16:00:00,63.60578,-2.84152,63.6692192925,14.10578,-3.05152,14.4320755167,49.5,0.21,49.5004454525,131.28,63.69578,-3.00152,63.766460715,14.10578,-3.05152,14.4320755167,49.59,0.05,49.5900252067,130.96
2020-12-17 16:30:00,64.52416,-2.96396,64.5921998587,12.39416,-2.37396,12.6194646553,52.13,-0.59,52.1333386616,131.07,64.60416,-3.10396,64.678683173,12.39416,-2.37396,12.6194646553,52.21,-0.73,52.2151031791,130.76
2020-12-17 17:00:00,66.74708,-2.8292,66.8070135627,13.40708,-2.2992,13.6027980492,53.34,-0.53,53.3426330434,130.58,66.84708,-2.9692,66.9129901676,13.40708,-2.2992,13.6027980492,53.44,-0.67,53.4441998724,130.24
2020-12-17 17:30:00,68.54402,-3.45794,68.6311884409,27.26402,-4.7179400000000005,27.6692201626,41.28,1.26,41.2992251743,130.58,68.65402,-3.59794,68.7482336821,27.26402,-4.7179400000000005,27.6692201626,41.39,1.12,41.4051506458,130.19
2020-12-17 18:00:00,68.56162,-3.7686200000000003,68.6651165711,31.26162,-4.84862,31.635391588,37.3,1.08,37.3156321131,130.58,68.65162,-3.90862,68.7627969103,31.26162,-4.84862,31.635391588,37.39,0.9400000000000001,37.4018141271,130.19
2020-12-17 18:30:00,67.9306,-3.24176,68.0079070716,25.3806,-5.37176,25.9428344993,42.55,2.13,42.6032792165,130.02,67.9906,-3.39176,68.0751476257,25.3806,-5.37176,25.9428344993,42.61,1.98,42.655978479,129.68
2020-12-17 19:00:00,66.6879,-2.9769200000000002,66.7543111649,23.7079,-5.91692,24.4351072168,42.98,2.94,43.0804363952,129.84,66.7779,-3.11692,66.8506029793,23.7079,-5.91692,24.4351072168,43.07,2.8,43.1609186649,129.53
2020-12-17 19:30:00,65.13098,-3.04628,65.2021807733,32.20098,-5.7462800000000005,32.7096751252,32.93,2.7,33.0405039308,130.43,65.22098,-3.19628,65.2992529666,32.20098,-5.7462800000000005,32.7096751252,33.02,2.55,33.1183166843,130.09
2020-12-17 20:00:00,63.04996,-3.18502,63.1303556809,30.66996,-4.85502,31.0518544632,32.38,1.67,32.4230365635,131.37,63.10996,-3.33502,63.1980174499,30.66996,-4.85502,31.0518544632,32.44,1.52,32.4755908337,131.05
2020-12-17 20:30:00,61.47386,-3.58986,61.5785884713,21.96386,-3.22986,22.2000707593,39.51,-0.36,39.5116400571,130.55,61.51386,-3.72986,61.6268352889,21.96386,-3.22986,22.2000707593,39.55,-0.5,39.55316043,130.21
2020-12-17 21:00:00,58.50066,-4.54946,58.6772937918,16.04066,-3.25946,16.3684713009,42.46,-1.29,42.4795915705,129.82,58.58066,-4.69946,58.7688578273,16.04066,-3.25946,16.3684713009,42.54,-1.44,42.5643653776,129.77
2020-12-17 21:30:00,55.78776,-5.283,56.0373469645,14.81776,-2.833,15.0861492906,40.97,-2.45,41.0431894472,130.57,55.86776,-5.443,56.1322799859,14.81776,-2.833,15.0861492906,41.05,-2.61,41.1328895168,130.33
2020-12-17 22:00:00,53.4592,-5.9054400000000005,53.7843870118,15.6092,-3.06544,15.907358267,37.85,-2.84,37.9563973528,130.94,53.5292,-6.06544,53.8717441247,15.6092,-3.06544,15.907358267,37.92,-3.0,38.0384857743,130.83
2020-12-17 22:30:00,51.31254,-6.463,51.717957522,18.06254,-3.803,18.4585524961,33.25,-2.66,33.3562303026,131.07,51.36254,-6.6129999999999995,51.7865067778,18.06254,-3.803,18.4585524961,33.3,-2.81,33.4183497498,130.89
2020-12-17 23:00:00,48.30968,-7.01902,48.8169214869,18.54968,-3.90902,18.9570848356,29.76,-3.11,29.9220604237,130.88,48.36968,-7.18902,48.9010015425,18.54968,-3.90902,18.9570848356,29.82,-3.2800000000000002,29.9998466663,130.64
2020-12-17 23:30:00,45.96214,-7.56218,46.5800910232,19.37214,-4.1921800000000005,19.820549471,26.59,-3.37,26.8027050874,131.55,46.01214,-7.72218,46.6556437243,19.37214,-4.1921800000000005,19.820549471,26.64,-3.5300000000000002,26.8728580542,131.31
2020-12-18 00:00:00,43.62476,-8.73472,44.4906171966,19.95476,-4.44472,20.443776132,23.67,-4.29,24.0556230433,132.5,43.65476,-8.90472,44.5536991611,19.95476,-4.44472,20.443776132,23.7,-4.46,24.1160029856,132.24
2020-12-18 00:30:00,42.07478,-8.44396,42.9137224269,18.44478,-3.93396,18.8596381336,23.63,-4.51,24.056537573,131.89,42.11478,-8.60396,42.9846812496,18.44478,-3.93396,18.8596381336,23.67,-4.67,24.1262885666,131.67
2020-12-18 01:00:00,41.1589,-8.4825,42.0238962432,18.6689,-4.0025,19.0931357681,22.49,-4.48,22.9318664744,132.01,41.1989,-8.6525,42.0976854169,18.6689,-4.0025,19.0931357681,22.53,-4.65,23.0048560091,131.81
2020-12-18 01:30:00,39.94074,-8.6978,40.8768202847,17.55074,-3.6278,17.9217579324,22.39,-5.07,22.9568508293,132.6,39.96074,-8.8778,40.9350225869,17.55074,-3.6278,17.9217579324,22.41,-5.25,23.0167460776,132.4
2020-12-18 02:00:00,39.1958,-8.9748,40.2101700156,17.5558,-3.6348000000000003,17.9281310984,21.64,-5.34,22.2891273943,133.25,39.2258,-9.1548,40.2799422626,17.5558,-3.6348000000000003,17.9281310984,21.67,-5.52,22.362005724,133.24
2020-12-18 02:30:00,38.46296,-8.78756,39.4540302468,15.87296,-3.11756,16.1762183317,22.59,-5.67,23.290706301,133.39,38.49296,-8.95756,39.5214606349,15.87296,-3.11756,16.1762183317,22.62,-5.84,23.361720827,133.44
2020-12-18 03:00:00,37.3151,-8.98712,38.3820923596,13.2751,-2.31712,13.4758051746,24.04,-6.67,24.9481562445,133.18,37.3551,-9.16712,38.4634837879,13.2751,-2.31712,13.4758051746,24.08,-6.85,25.0353530033,133.1
2020-12-18 03:30:00,36.667,-9.0836,37.7753977869,12.827,-2.2036,13.0149061449,23.84,-6.88,24.8128998708,133.41,36.697,-9.2636,37.8481716066,12.827,-2.2036,13.0149061449,23.87,-7.06,24.8921774861,133.26
2020-12-18 04:00:00,36.67258,-9.95514,37.9997754767,14.48258,-2.70514,14.7330548725,22.19,-7.25,23.3443483524,133.98,36.71258,-10.12514,38.0832245257,14.48258,-2.70514,14.7330548725,22.23,-7.42,23.4356416597,133.78
2020-12-18 04:30:00,35.9443,-10.60284,37.4754975758,14.8943,-2.85284,15.165054189,21.05,-7.75,22.4313396836,132.78,35.9743,-10.78284,37.5555574976,14.8943,-2.85284,15.165054189,21.08,-7.93,22.5222401195,132.6
2020-12-18 05:00:00,36.68736,-10.66082,38.2049141714,18.41736,-3.98082,18.8426664048,18.27,-6.68,19.4528995268,132.4,36.71736,-10.83082,38.2814731592,18.41736,-3.98082,18.8426664048,18.3,-6.85,19.5400230297,132.18
2020-12-18 05:30:00,37.34912,-10.36584,38.7609004498,18.14912,-3.9358400000000002,18.570982561,19.2,-6.43,20.24808386,131.99,37.36912,-10.54584,38.8286733083,18.14912,-3.9358400000000002,18.570982561,19.22,-6.61,20.3248739233,131.79
2020-12-18 06:00:00,38.68388,-10.09408,39.9791573561,17.73388,-3.85408,18.1478492528,20.95,-6.24,21.8595539753,132.43,38.70388,-10.26408,40.041749029,17.73388,-3.85408,18.1478492528,20.97,-6.41,21.9278133885,132.2
2020-12-18 06:30:00,43.10162,-8.43612,43.9194463453,23.67162,-3.8761200000000002,23.986869318,19.43,-4.5600000000000005,19.9579182281,132.9,43.15162,-8.61612,44.0034070553,23.67162,-3.8761200000000002,23.986869318,19.48,-4.74,20.0483914567,132.64
2020-12-18 07:00:00,46.2496,-7.7799,46.8993853283,26.7596,-3.9798999999999998,27.0539423406,19.49,-3.8,19.8569912122,133.41,46.2596,-7.9499,46.9377407016,26.7596,-3.9798999999999998,27.0539423406,19.5,-3.9699999999999998,19.9000226131,133.06
2020-12-18 07:30:00,49.44306,-6.92914,49.9262372236,22.12306,-4.16914,22.5124745886,27.32,-2.76,27.4590604355,131.54,49.47306,-7.09914,49.9798104689,22.12306,-4.16914,22.5124745886,27.35,-2.93,27.5064974142,131.19
2020-12-18 08:00:00,52.707,-5.50384,52.9935854962,17.607,-3.81384,18.0153219384,35.1,-1.69,35.1406616329,130.41,52.757,-5.65384,53.0590892849,17.607,-3.81384,18.0153219384,35.15,-1.8399999999999999,35.1981263706,130.1
2020-12-18 08:30:00,55.81392,-5.34506,56.0692726203,17.58392,-3.76506,17.9824892429,38.23,-1.58,38.2626358214,130.34,55.88392,-5.4950600000000005,56.1534344361,17.58392,-3.76506,17.9824892429,38.3,-1.73,38.3390518923,130.05
2020-12-18 09:00:00,58.93318,-4.45022,59.1009658378,22.02318,-3.75022,22.3402015962,36.91,-0.7000000000000001,36.9166371708,130.79,58.98318,-4.59022,59.1615216383,22.02318,-3.75022,22.3402015962,36.96,-0.84,36.9695442222,130.53
2020-12-18 09:30:00,59.50708,-4.2252,59.6568930231,15.66708,-3.1052,15.9718396801,43.84,-1.12,43.8543042357,131.27,59.58708,-4.3752,59.7474893026,15.66708,-3.1052,15.9718396801,43.92,-1.27,43.9383579575,131.03
2020-12-18 10:00:00,61.45752,-3.78294,61.5738369731,21.06752,-3.54294,21.3633523304,40.39,-0.24,40.3907130415,131.12,61.54752,-3.95294,61.6743297717,21.06752,-3.54294,21.3633523304,40.48,-0.41000000000000003,40.4820762807,130.85
2020-12-18 10:30:00,62.18414,-3.88606,62.305447032000004,18.29414,-3.62606,18.6500367148,43.89,-0.26,43.8907701003,131.88,62.24414,-4.01606,62.3735657331,18.29414,-3.62606,18.6500367148,43.95,-0.39,43.9517303414,131.59
2020-12-18 11:00:00,61.86856,-4.11178,62.0050437565,17.14856,-3.45178,17.4925096896,44.72,-0.66,44.7248700389,131.25,61.94856,-4.25178,62.0942969945,17.14856,-3.45178,17.4925096896,44.8,-0.8,44.8071422878,131.05
2020-12-18 11:30:00,62.673,-3.78228,62.7870254989,16.303,-3.29228,16.632104996,46.37,-0.49,46.3725888861,130.88,62.753,-3.93228,62.8760831716,16.303,-3.29228,16.632104996,46.45,-0.64,46.4544088327,130.94
2020-12-18 12:00:00,63.36652,-3.51992,63.4642079736,20.37652,-2.77992,20.5652746764,42.99,-0.74,42.9963684513,130.88,63.47652,-3.6699200000000003,63.5825204291,20.37652,-2.77992,20.5652746764,43.1,-0.89,43.1091881158,131.01
2020-12-18 12:30:00,63.85024,-3.9094800000000003,63.9698146154,28.02024,-3.75948,28.2713200882,35.83,-0.15,35.8303139813,130.48,63.91024,-4.03948,64.0377714753,28.02024,-3.75948,28.2713200882,35.89,-0.28,35.891092209600004,130.63
2020-12-18 13:00:00,63.83672,-4.28,63.9800376708,28.78672,-3.96,29.0578190572,35.05,-0.32,35.0514607399,130.7,63.91672,-4.4,64.0679880717,28.78672,-3.96,29.0578190572,35.13,-0.44,35.1327553716,130.78
2020-12-18 13:30:00,63.43146,-4.49804,63.5907421059,29.67146,-4.27804,29.9782782156,33.76,-0.22,33.760716817,131.2,63.48146,-4.64804,63.6513946397,29.67146,-4.27804,29.9782782156,33.81,-0.37,33.8120244883,131.06
2020-12-18 14:00:00,62.22684,-4.68766,62.4031551499,20.19684,-4.08766,20.606341506,42.03,-0.6000000000000001,42.0342824371,131.37,62.29684,-4.82766,62.4836184536,20.19684,-4.08766,20.606341506,42.1,-0.74,42.1065030607,131.12
2020-12-18 14:30:00,61.50248,-5.0512,61.7095589645,18.28248,-4.0512,18.7259524829,43.22,-1.0,43.2315671703,131.88,61.57248,-5.2012,61.7917694745,18.28248,-4.0512,18.7259524829,43.29,-1.15,43.3052721964,131.65
2020-12-18 15:00:00,60.41296,-5.29238,60.6443321509,16.39296,-3.46238,16.7546176568,44.02,-1.83,44.058021971,132.15,60.48296,-5.43238,60.7264291954,16.39296,-3.46238,16.7546176568,44.09,-1.97,44.1339891693,131.86
2020-12-18 15:30:00,60.60704,-5.30606,60.8388656229,17.21704,-3.07606,17.489671566,43.39,-2.23,43.4472668876,132.18,60.70704,-5.45606,60.9517292313,17.21704,-3.07606,17.489671566,43.49,-2.38,43.5550743312,131.95
2020-12-18 16:00:00,61.69288,-4.92474,61.8891307643,22.21288,-2.6547400000000003,22.3709562237,39.48,-2.27,39.5452057777,131.76,61.77288,-5.06474,61.9801604932,22.21288,-2.6547400000000003,22.3709562237,39.56,-2.41,39.6333407625,131.6
2020-12-18 16:30:00,62.71442,-5.43634,62.9496010196,14.06442,-2.46634,14.2790315824,48.65,-2.9699999999999998,48.7405724218,131.85,62.78442,-5.58634,63.0324566341,14.06442,-2.46634,14.2790315824,48.72,-3.12,48.8197992622,131.67
2020-12-18 17:00:00,63.60918,-5.55294,63.8510996218,17.08918,-3.43294,17.4305808887,46.52,-2.12,46.5682810505,131.18,63.69918,-5.69294,63.9530695003,17.08918,-3.43294,17.4305808887,46.61,-2.26,46.6647586515,131.0
2020-12-18 17:30:00,63.54342,-6.55856,63.8809904007,28.51342,-6.42856,29.2291208176,35.03,-0.13,35.030241221,130.77,63.63342,-6.70856,63.9860681568,28.51342,-6.42856,29.2291208176,35.12,-0.28,35.1211161554,130.57
2020-12-18 18:00:00,63.25884,-6.59668,63.6018633781,29.00884,-6.69668,29.7717705414,34.25,0.1,34.2501459851,130.1,63.31884,-6.73668,63.6761992927,29.00884,-6.69668,29.7717705414,34.31,-0.04,34.3100233168,129.92
2020-12-18 18:30:00,62.82156,-6.75506,63.1836943874,25.53156,-6.06506,26.2420561092,37.29,-0.6900000000000001,37.2963832027,130.15,62.89156,-6.88506,63.2673088604,25.53156,-6.06506,26.2420561092,37.36,-0.8200000000000001,37.3689978458,129.92
2020-12-18 19:00:00,62.34078,-6.9594000000000005,62.7280328033,26.91078,-6.5894,27.7057804902,35.43,-0.37,35.4319319259,129.94,62.41078,-7.1294,62.8166682065,26.91078,-6.5894,27.7057804902,35.5,-0.54,35.5041068047,129.7
2020-12-18 19:30:00,60.73188,-7.39876,61.1809030488,27.31188,-6.64876,28.1095143799,33.42,-0.75,33.4284145601,130.49,60.80188,-7.54876,61.2686901204,27.31188,-6.64876,28.1095143799,33.49,-0.9,33.5020909795,130.24
2020-12-18 20:00:00,58.70246,-7.89922,59.2315497574,26.41246,-6.38922,27.174255748,32.29,-1.51,32.325287315,130.02,58.76246,-8.05922,59.3125427904,26.41246,-6.38922,27.174255748,32.35,-1.67,32.3930764207,129.97
2020-12-18 20:30:00,55.86706,-7.66188,56.3900061906,17.18706,-3.46188,17.5322458509,38.68,-4.2,38.9073566308,130.25,55.92706,-7.81188,56.4700053956,17.18706,-3.46188,17.5322458509,38.74,-4.35,38.9834593129,130.24
2020-12-18 21:00:00,54.25582,-7.86544,54.8229801294,23.12582,-3.46544,23.3840292735,31.13,-4.4,31.4394163432,130.25,54.33582,-8.03544,54.9267660714,23.12582,-3.46544,23.3840292735,31.21,-4.57,31.5428121765,130.03
2020-12-18 21:30:00,51.71344,-8.28068,52.3722210518,25.86344,-3.7406800000000002,26.13255088,25.85,-4.54,26.2456491632,129.61,51.77344,-8.44068,52.4569744486,25.86344,-3.7406800000000002,26.13255088,25.91,-4.7,26.3328331176,129.4
2020-12-18 22:00:00,49.43072,-9.52096,50.3392963701,18.39072,-3.7009600000000002,18.7594159568,31.04,-5.82,31.5809119564,131.13,49.47072,-9.68096,50.4090579543,18.39072,-3.7009600000000002,18.7594159568,31.08,-5.98,31.6500679304,130.88
2020-12-18 22:30:00,47.38906,-8.57714,48.1590109768,16.80906,-3.3571400000000002,17.1410293467,30.58,-5.22,31.0223274433,131.61,47.43906,-8.75714,48.2405629596,16.80906,-3.3571400000000002,17.1410293467,30.63,-5.4,31.1023616467,131.48
2020-12-18 23:00:00,45.09192,-8.60756,45.9061143906,17.64192,-3.61756,18.0090000178,27.45,-4.99,27.8998673832,130.86,45.14192,-8.77756,45.9873732762,17.64192,-3.61756,18.0090000178,27.5,-5.16,27.9799142243,130.72
2020-12-18 23:30:00,42.61186,-8.95206,43.5420485382,16.94186,-3.39206,17.278098602100002,25.67,-5.5600000000000005,26.265233675,131.85,42.66186,-9.13206,43.6283029524,16.94186,-3.39206,17.278098602100002,25.72,-5.74,26.3527228195,131.65
2020-12-19 00:00:00,40.6034,-9.3864,41.674219807,16.1134,-3.1764,16.42349465,24.49,-6.21,25.265078666,132.42,40.6234,-9.5564,41.7323065325,16.1134,-3.1764,16.42349465,24.51,-6.38,25.3267546283,132.24
2020-12-19 00:30:00,38.73742,-9.2864,39.834971234,11.43742,-2.2164,11.6501933553,27.3,-7.07,28.2006187875,131.3,38.78742,-9.4664,39.9258898363,11.43742,-2.2164,11.6501933553,27.35,-7.25,28.2946107943,131.44
2020-12-19 01:00:00,37.10376,-9.349920000000001,38.263690493,8.20376,-1.89992,8.420889154,28.9,-7.45,29.8448069185,131.08,37.14376,-9.52992,38.3468158019,8.20376,-1.89992,8.420889154,28.94,-7.63,29.928924137,131.18
2020-12-19 01:30:00,35.8459,-9.36818,37.0498494372,6.8659,-1.51818,7.0317461076,28.98,-7.85,30.0243717669,130.96,35.8959,-9.53818,37.141520089,6.8659,-1.51818,7.0317461076,29.03,-8.02,30.1174583921,130.96
2020-12-19 02:00:00,35.2441,-9.61942,36.5332701239,9.2941,-2.09942,9.5282663243,25.95,-7.52,27.0176405335,132.29,35.2941,-9.79942,36.6292523422,9.2941,-2.09942,9.5282663243,26.0,-7.7,27.1162313016,132.15
2020-12-19 02:30:00,34.60868,-9.6091,35.9178999129,8.90868,-1.9391,9.1172741624,25.7,-7.67,26.820121178,132.38,34.64868,-9.7891,36.0049649986,8.90868,-1.9391,9.1172741624,25.74,-7.85,26.9104087669,132.15
2020-12-19 03:00:00,33.65984,-9.941040000000001,35.0971381327,8.67984,-1.8110400000000002,8.8667631246,24.98,-8.13,26.2697030817,133.11,33.68984,-10.12104,35.1772763287,8.67984,-1.8110400000000002,8.8667631246,25.01,-8.31,26.354434162,132.85
2020-12-19 03:30:00,33.27282,-10.01892,34.7485152016,9.02282,-1.68892,9.1795278484,24.25,-8.33,25.6408151196,132.0,33.32282,-10.19892,34.8486484949,9.02282,-1.68892,9.1795278484,24.3,-8.51,25.7470406066,131.76
2020-12-19 04:00:00,33.51376,-9.983,34.9690205516,11.49376,-2.473,11.7567958193,22.02,-7.51,23.2654357363,132.61,33.54376,-10.163,35.0495421359,11.49376,-2.473,11.7567958193,22.05,-7.69,23.352485949,132.34
2020-12-19 04:30:00,33.43544,-10.08872,34.9243599688,13.93544,-2.83872,14.2216320875,19.5,-7.25,20.8041462214,132.0,33.46544,-10.26872,35.0054607859,13.93544,-2.83872,14.2216320875,19.53,-7.43,20.8955928368,131.74
2020-12-19 05:00:00,33.34838,-10.14658,34.8578188406,12.45838,-2.42658,12.6924986792,20.89,-7.72,22.270844169,132.48,33.38838,-10.32658,34.9488508183,12.45838,-2.42658,12.6924986792,20.93,-7.9,22.3712963415,132.21
2020-12-19 05:30:00,33.51734,-10.14316,35.0185061855,11.03734,-1.81316,11.1852770847,22.48,-8.33,23.9737210295,131.88,33.54734,-10.32316,35.0997386523,11.03734,-1.81316,11.1852770847,22.51,-8.51,24.0649163722,131.6
2020-12-19 06:00:00,34.2849,-9.91318,35.6892911911,11.1749,-2.00318,11.3530225104,23.11,-7.91,24.4262195192,131.55,34.3149,-10.09318,35.7684867519,11.1749,-2.00318,11.3530225104,23.14,-8.09,24.5134187742,131.27
2020-12-19 06:30:00,36.48046,-9.37172,37.6650115833,12.58046,-2.59172,12.8446481606,23.9,-6.78,24.843075494,131.09,36.52046,-9.54172,37.7463696158,12.58046,-2.59172,12.8446481606,23.94,-6.95,24.9284195247,130.8
2020-12-19 07:00:00,38.43498,-8.66488,39.3995917874,13.93498,-2.87488,14.2284434361,24.5,-5.79,25.1748704068,132.07,38.46498,-8.84488,39.4688052595,13.93498,-2.87488,14.2284434361,24.53,-5.97,25.2460254298,131.79
2020-12-19 07:30:00,40.49318,-8.32788,41.3406726095,14.37318,-3.13788,14.7117162223,26.12,-5.19,26.63063086,133.54,40.53318,-8.48788,41.4123506675,14.37318,-3.13788,14.7117162223,26.16,-5.35,26.7014625068,133.2
2020-12-19 08:00:00,42.41952,-8.10264,43.186438288,15.12952,-3.20264,15.4647754074,27.29,-4.9,27.7264152028,133.02,42.45952,-8.28264,43.2598308365,15.12952,-3.20264,15.4647754074,27.33,-5.08,27.7981168427,132.67
2020-12-19 08:30:00,44.84842,-7.55568,45.4804252042,15.24842,-3.68568,15.687528472,29.6,-3.87,29.8519161864,132.67,44.89842,-7.71568,45.5565564585,15.24842,-3.68568,15.687528472,29.65,-4.03,29.9226235481,132.32
2020-12-19 09:00:00,47.628659999999996,-7.33072,48.1895082888,17.78866,-4.56072,18.3640026006,29.84,-2.77,29.9682915763,132.32,47.67866,-7.50072,48.2650538165,17.78866,-4.56072,18.3640026006,29.89,-2.94,30.0342421246,131.95
2020-12-19 09:30:00,51.1227,-6.5407399999999996,51.5394192346,18.2227,-3.86074,18.6271873518,32.9,-2.68,33.0089745372,131.97,51.1627,-6.70074,51.5996297258,18.2227,-3.86074,18.6271873518,32.94,-2.84,33.0622019835,131.81
2020-12-19 10:00:00,53.29502,-5.4356,53.5714933912,24.84502,-3.5156,25.0925180514,28.45,-1.92,28.5147137457,131.55,53.37502,-5.5956,53.6675274199,24.84502,-3.5156,25.0925180514,28.53,-2.08,28.6057214557,131.22
2020-12-19 10:30:00,54.14932,-5.29482,54.4075727753,28.42932,-3.98482,28.7072295092,25.72,-1.31,25.7533395893,131.55,54.18932,-5.45482,54.4631752957,28.42932,-3.98482,28.7072295092,25.76,-1.47,25.8019088441,131.22
2020-12-19 11:00:00,53.35618,-5.58764,53.6479604921,25.90618,-4.02764,26.2173996835,27.45,-1.56,27.4942921349,131.31,53.39618,-5.7476400000000005,53.704631124,25.90618,-4.02764,26.2173996835,27.49,-1.72,27.5437560983,130.97
2020-12-19 11:30:00,53.09876,-5.9031,53.4258823338,19.45876,-3.4931,19.7698024357,33.64,-2.41,33.7262168053,132.27,53.15876,-6.0631,53.5034106048,19.45876,-3.4931,19.7698024357,33.7,-2.5700000000000003,33.7978534821,131.88
2020-12-19 12:00:00,53.21172,-5.81308,53.5283013409,19.85172,-3.8130800000000002,20.2146077391,33.36,-2.0,33.4198982644,132.23,53.26172,-5.96308,53.594487967,19.85172,-3.8130800000000002,20.2146077391,33.41,-2.15,33.4791069176,131.88
2020-12-19 12:30:00,53.6389,-5.8989,53.9622888175,21.3889,-4.1189,21.7818819302,32.25,-1.78,32.2990851264,132.05,53.6989,-6.0589,54.0396348102,21.3889,-4.1189,21.7818819302,32.31,-1.94,32.3681896312,131.67
2020-12-19 13:00:00,53.45854,-6.06766,53.8017843274,21.26854,-4.03766,21.6484062233,32.19,-2.03,32.2539454951,132.24,53.51854,-6.22766,53.8796610309,21.26854,-4.03766,21.6484062233,32.25,-2.19,32.3242726136,131.82
2020-12-19 13:30:00,53.36182,-6.04576,53.7032126384,19.03182,-3.45576,19.3430206971,34.33,-2.59,34.4275616331,132.55,53.42182,-6.20576,53.7810590198,19.03182,-3.45576,19.3430206971,34.39,-2.75,34.4997768109,132.12
2020-12-19 14:00:00,52.6123,-6.21834,52.9785037883,17.4623,-3.11834,17.7385446316,35.15,-3.1,35.2864350707,133.15,52.6623,-6.38834,53.0483621731,17.4623,-3.11834,17.7385446316,35.2,-3.27,35.3515614931,132.72
2020-12-19 14:30:00,52.24912,-6.3113,52.6289183668,15.07912,-2.5813,15.2984629837,37.17,-3.73,37.3566834716,133.24,52.30912,-6.4613,52.7066640271,15.07912,-2.5813,15.2984629837,37.23,-3.88,37.4316350164,132.79
2020-12-19 15:00:00,53.08906,-6.35876,53.4685152255,17.79906,-3.7687600000000003,18.1936826624,35.29,-2.59,35.384914865,132.18,53.14906,-6.52876,53.5485507369,17.79906,-3.7687600000000003,18.1936826624,35.35,-2.76,35.4575816998,131.74
2020-12-19 15:30:00,54.28502,-6.20628,54.6386429905,19.41502,-4.20628,19.8654421808,34.87,-2.0,34.9273087998,131.63,54.33502,-6.35628,54.7055453664,19.41502,-4.20628,19.8654421808,34.92,-2.15,34.9861243924,131.18
2020-12-19 16:00:00,55.35664,-6.01904,55.6829097175,17.85664,-3.78904,18.2542163954,37.5,-2.23,37.5662468181,131.11,55.40664,-6.16904,55.74901623,17.85664,-3.78904,18.2542163954,37.55,-2.38,37.6253491678,130.76
2020-12-19 16:30:00,57.32746,-6.98012,57.7508419442,17.63746,-3.85012,18.0527953311,39.69,-3.13,39.8132264455,130.9,57.40746,-7.14012,57.84978632,17.63746,-3.85012,18.0527953311,39.77,-3.29,39.9058517012,130.55
2020-12-19 17:00:00,58.63878,-7.64412,59.1349227653,20.95878,-4.23412,21.3821942574,37.68,-3.41,37.8339860443,130.31,58.70878,-7.79412,59.2238900754,20.95878,-4.23412,21.3821942574,37.75,-3.56,37.917490687,130.01
2020-12-19 17:30:00,60.2909,-7.8306000000000004,60.7972936829,31.3609,-6.3306000000000004,31.9934766034,28.93,-1.5,28.9688608682,130.23,60.3709,-7.9906,60.8974158333,31.3609,-6.3306000000000004,31.9934766034,29.01,-1.6600000000000001,29.0574551535,129.84
2020-12-19 18:00:00,59.9026,-8.03592,60.4392049667,37.0426,-6.61592,37.6287737271,22.86,-1.42,22.9040607753,130.2,59.9426,-8.19592,60.5003173496,37.0426,-6.61592,37.6287737271,22.9,-1.58,22.9544418359,129.78
2020-12-19 18:30:00,58.27542,-8.09536,58.8350187363,28.77542,-3.9753600000000002,29.0487225761,29.5,-4.12,29.7863122927,130.88,58.30542,-8.23536,58.8841502928,28.77542,-3.9753600000000002,29.0487225761,29.53,-4.26,29.8356917131,130.46
2020-12-19 19:00:00,57.65118,-8.17526,58.2279437337,24.67118,-3.99526,24.9925834011,32.98,-4.18,33.2438385269,130.74,57.69118,-8.33526,58.290211949,24.67118,-3.99526,24.9925834011,33.02,-4.34,33.3039937545,130.38
2020-12-19 19:30:00,55.84362,-8.9001,56.5484011685,17.47362,-3.8101000000000003,17.8841901666,38.37,-5.09,38.7061364644,131.27,55.91362,-9.0601,56.6429017046,17.47362,-3.8101000000000003,17.8841901666,38.44,-5.25,38.7968568314,130.91
2020-12-19 20:00:00,54.28556,-9.57528,55.1235703814,17.38556,-3.99528,17.8387207723,36.9,-5.58,37.3195176818,130.95,54.34556,-9.73528,55.2106472376,17.38556,-3.99528,17.8387207723,36.96,-5.74,37.4030640456,130.62
2020-12-19 20:30:00,53.8141,-9.25418,54.6040035738,23.6841,-3.66418,23.9658675596,30.13,-5.59,30.6441674712,131.28,53.8741,-9.42418,54.6921732927,23.6841,-3.66418,23.9658675596,30.19,-5.76,30.7345684857,130.96
2020-12-19 21:00:00,52.81268,-9.52552,53.6648367188,26.66268,-4.32552,27.0112685384,26.15,-5.2,26.6620048008,131.8,52.87268,-9.69552,53.7542872565,26.66268,-4.32552,27.0112685384,26.21,-5.37,26.7544575725,131.42
2020-12-19 21:30:00,50.11636,-10.34712,51.1733566609,19.43636,-4.20712,19.8864765291,30.68,-6.14,31.2883684458,131.66,50.13636,-10.50712,51.2255225912,19.43636,-4.20712,19.8864765291,30.7,-6.3,31.3397511158,131.38
2020-12-19 22:00:00,47.72896,-10.80668,48.9370815977,15.44896,-3.15668,15.7681639294,32.28,-7.65,33.1740998371,131.27,47.77896,-10.97668,49.0236322859,15.44896,-3.15668,15.7681639294,32.33,-7.82,33.262310503,131.23
2020-12-19 22:30:00,46.0312,-10.20964,47.1498475328,14.1812,-2.98964,14.4929079473,31.85,-7.22,32.6580908811,132.31,46.0812,-10.38964,47.2379255765,14.1812,-2.98964,14.4929079473,31.9,-7.4,32.7470609368,132.0
2020-12-19 23:00:00,44.32146,-9.66066,45.3621005705,16.25146,-3.36066,16.595300171,28.07,-6.3,28.7682967866,132.46,44.37146,-9.83066,45.4474238936,16.25146,-3.36066,16.595300171,28.12,-6.47,28.8547275156,132.18
2020-12-19 23:30:00,41.87136,-10.24886,43.1074230214,15.78136,-3.15886,16.0944002668,26.09,-7.09,27.0362016563,132.71,41.92136,-10.42886,43.1990919482,15.78136,-3.15886,16.0944002668,26.14,-7.27,27.1321303992,132.38
2020-12-20 00:00:00,39.46636,-10.55538,40.8535141523,14.03636,-2.66538,14.287184908,25.43,-7.89,26.6258708778,132.6,39.51636,-10.73538,40.948639677,14.03636,-2.66538,14.287184908,25.48,-8.07,26.727425989,132.31
2020-12-20 00:30:00,38.56044,-10.437,39.9479474065,13.03044,-2.6870000000000003,13.3045982876,25.53,-7.75,26.6803935503,131.35,38.60044,-10.617,40.0339188338,13.03044,-2.6870000000000003,13.3045982876,25.57,-7.93,26.7714362708,131.05
2020-12-20 01:00:00,37.48728,-10.69332,38.9826019452,15.09728,-3.58332,15.5167021503,22.39,-7.11,23.4917900553,131.12,37.52728,-10.86332,39.067997973,15.09728,-3.58332,15.5167021503,22.43,-7.28,23.5818425913,130.83
2020-12-20 01:30:00,35.8073,-10.62774,37.3511926289,14.4773,-2.79774,14.7451539293,21.33,-7.83,22.721747292,131.31,35.8473,-10.797740000000001,37.4382171904,14.4773,-2.79774,14.7451539293,21.37,-8.0,22.8183456894,131.02
2020-12-20 02:00:00,35.24396,-10.7632,36.8508234741,14.34396,-2.6532,14.5872772895,20.9,-8.11,22.4183429361,132.46,35.27396,-10.943200000000001,36.9324502345,14.34396,-2.6532,14.5872772895,20.93,-8.29,22.5119745913,132.12
2020-12-20 02:30:00,34.35606,-10.89852,36.0432600761,14.52606,-2.68852,14.772764091900001,19.83,-8.21,21.4623624049,132.8,34.38606,-11.08852,36.129716275,14.52606,-2.68852,14.772764091900001,19.86,-8.4,21.563385634,132.47
2020-12-20 03:00:00,33.23552,-11.09498,35.0385269506,11.88552,-1.9149800000000001,12.0388011891,21.35,-9.18,23.2399419104,133.25,33.26552,-11.26498,35.1211417137,11.88552,-1.9149800000000001,12.0388011891,21.38,-9.35,23.3351001712,132.92
2020-12-20 03:30:00,33.01146,-11.11602,34.8327775518,13.00146,-2.51602,13.2426703792,20.01,-8.6,21.7798094574,133.0,33.04146,-11.30602,34.9222589071,13.00146,-2.51602,13.2426703792,20.04,-8.79,21.8830002513,132.71
2020-12-20 04:00:00,32.07258,-13.88896,34.9507310043,10.45258,-2.24896,10.6917842168,21.62,-11.64,24.5543071578,133.09,32.11258,-13.84896,34.9715811387,10.45258,-2.24896,10.6917842168,21.66,-11.6,24.5706247377,132.79
2020-12-20 04:30:00,31.4685,-14.00506,34.4442767068,8.2885,-1.96506,8.5182564562,23.18,-12.04,26.1203751887,131.79,31.4985,-14.17506,34.5411034603,8.2885,-1.96506,8.5182564562,23.21,-12.21,26.2257163868,131.49
2020-12-20 05:00:00,31.305,-14.08364,34.3271312616,7.865,-1.72364,8.051655721,23.44,-12.36,26.4991169664,131.79,31.345,-14.26364,34.4377765114,7.865,-1.72364,8.051655721,23.48,-12.54,26.6188279231,131.46
2020-12-20 05:30:00,31.6082,-14.1483,34.630228127,8.1382,-1.7583000000000002,8.3259785089,23.47,-12.39,26.5396495832,132.24,31.6382,-14.3383,34.7356091947,8.1382,-1.7583000000000002,8.3259785089,23.5,-12.58,26.6553259218,132.13
2020-12-20 06:00:00,32.00236,-13.72016,34.8194462333,6.13236,-1.41016,6.2924073609,25.87,-12.31,28.6494851612,131.46,32.04236,-13.89016,34.9234789103,6.13236,-1.41016,6.2924073609,25.91,-12.48,28.7589725129,131.53
2020-12-20 06:30:00,33.53714,-13.27886,36.0703185775,5.99714,-1.47886,6.1767884114000005,27.54,-11.8,29.961501965,130.43,33.57714,-13.45886,36.1740962994,5.99714,-1.47886,6.1767884114000005,27.58,-11.98,30.0695327533,130.27
2020-12-20 07:00:00,34.68954,-13.01322,37.050075306,6.30954,-1.41322,6.4658708447,28.38,-11.6,30.6591650245,130.6,34.72954,-13.19322,37.1510700059,6.30954,-1.41322,6.4658708447,28.42,-11.78,30.7646680463,130.49
2020-12-20 07:30:00,36.19682,-12.81764,38.39924053,6.92682,-1.58764,7.1064362434,29.27,-11.23,31.3503716086,130.21,36.24682,-12.99764,38.5067605192,6.92682,-1.58764,7.1064362434,29.32,-11.41,31.4618896445,130.23
2020-12-20 08:00:00,38.1108,-12.36686,40.0670975103,6.0108,-0.8668600000000001,6.0729863247,32.1,-11.5,34.0978005156,130.6,38.1608,-12.53686,40.1673936832,6.0108,-0.8668600000000001,6.0729863247,32.15,-11.67,34.2025057562,130.35
2020-12-20 08:30:00,40.32878,-10.5143,41.6768640948,5.84878,-1.2043,5.9714793794,34.48,-9.31,35.7147938535,129.96,40.36878,-10.6943,41.7613032744,5.84878,-1.2043,5.9714793794,34.52,-9.49,35.8007053003,129.79
2020-12-20 09:00:00,42.95388,-9.88082,44.0756895684,6.74388,-1.5708199999999999,6.924405601,36.21,-8.31,37.1513149162,130.4,43.01388,-10.04082,44.1702607976,6.74388,-1.5708199999999999,6.924405601,36.27,-8.47,37.2458561453,130.34
2020-12-20 09:30:00,46.15486,-9.1011,47.0436087352,12.86486,-1.7811,12.9875686728,33.29,-7.32,34.0852827478,130.79,46.21486,-9.2711,47.1356190161,12.86486,-1.7811,12.9875686728,33.35,-7.49,34.1807343397,130.65
2020-12-20 10:00:00,48.76896,-7.82188,49.3922389269,14.86896,-1.39188,14.9339646918,33.9,-6.43,34.5044185576,130.03,48.82896,-7.76188,49.4420278287,14.86896,-1.39188,14.9339646918,33.96,-6.37,34.5522575239,129.92
2020-12-20 10:30:00,51.03906,-6.60386,51.4645179962,16.40906,-1.6838600000000001,16.4952306617,34.63,-4.92,34.977754359,131.25,51.09906,-6.77386,51.5460872636,16.40906,-1.6838600000000001,16.4952306617,34.69,-5.09,35.061434654,130.98
2020-12-20 11:00:00,53.11956,-6.24408,53.4852894695,18.61956,-1.8140800000000001,18.7077230266,34.5,-4.43,34.7832560293,130.96,53.16956,-6.40408,53.553845345,18.61956,-1.8140800000000001,18.7077230266,34.55,-4.59,34.8535593591,130.62
2020-12-20 11:30:00,53.8286,-6.2381,54.1888555846,13.8286,-2.8281,14.1148265158,40.0,-3.41,40.145088118,131.55,53.8986,-6.3881,54.2758408831,13.8286,-2.8281,14.1148265158,40.07,-3.56,40.2278324049,131.23
2020-12-20 12:00:00,55.88246,-5.47574,56.1500940712,24.11246,-3.19574,24.3233114809,31.77,-2.2800000000000002,31.8517079605,131.33,55.94246,-5.63574,56.2256204608,24.11246,-3.19574,24.3233114809,31.83,-2.44,31.9233848456,130.98
2020-12-20 12:30:00,58.11218,-4.7259,58.3040272637,19.53218,-2.2659000000000002,19.6631726423,38.58,-2.46,38.6583496802,131.33,58.16218,-4.8659,58.3653678577,19.53218,-2.2659000000000002,19.6631726423,38.63,-2.6,38.7173978981,131.11
2020-12-20 13:00:00,59.01892,-4.6370000000000005,59.2007997156,18.54892,-1.847,18.6406502614,40.47,-2.79,40.56605724,131.11,59.08892,-4.787,59.2825086831,18.54892,-1.847,18.6406502614,40.54,-2.94,40.646466021,130.75
2020-12-20 13:30:00,59.0626,-4.64376,59.2448751007,19.4626,-2.57376,19.632041139400002,39.6,-2.07,39.6540653654,131.11,59.1226,-4.79376,59.3166246991,19.4626,-2.57376,19.632041139400002,39.66,-2.22,39.7220845374,130.75
2020-12-20 14:00:00,57.5105,-4.9808,57.7257826183,17.8205,-1.7308,17.9043539088,39.69,-3.25,39.82284018,130.8,57.5805,-5.1308,57.8086419914,17.8205,-1.7308,17.9043539088,39.76,-3.4,39.9051074425,130.71
2020-12-20 14:30:00,57.27036,-5.2258,57.5082874042,17.69036,-1.8458,17.7863940856,39.58,-3.38,39.7240582015,131.24,57.34036,-5.3758,57.5918059325,17.69036,-1.8458,17.7863940856,39.65,-3.5300000000000002,39.8068260478,130.95
2020-12-20 15:00:00,56.34072,-6.0459,56.6641830165,10.57072,-2.0359,10.7649900199,45.77,-4.01,45.9453262041,131.79,56.40072,-6.1859,56.7389335054,10.57072,-2.0359,10.7649900199,45.83,-4.15,46.0175118841,131.44
2020-12-20 15:30:00,55.72594,-6.03298,56.0515587345,8.36594,-2.02298,8.6070552551,47.36,-4.01,47.5294613898,131.63,55.81594,-6.18298,56.1573539242,8.36594,-2.02298,8.6070552551,47.45,-4.16,47.6320070961,131.27
2020-12-20 16:00:00,55.8141,-6.0515,56.1412006557,11.1141,-2.0915,11.3091817149,44.7,-3.96,44.8750665738,131.21,55.9041,-6.2115,56.2481211158,11.1141,-2.0915,11.3091817149,44.79,-4.12,44.9790895862,130.85
2020-12-20 16:30:00,57.76472,-5.42196,58.0186222425,18.49472,-2.28196,18.6349673818,39.27,-3.14,39.3953360184,131.17,57.83472,-5.57196,58.1025092033,18.49472,-2.28196,18.6349673818,39.34,-3.29,39.4773314701,130.85
2020-12-20 17:00:00,59.8133,-5.2333,60.0418044847,16.5033,-1.5433,16.5753034898,43.31,-3.69,43.4669092529,130.92,59.8833,-5.3733,60.1238885284,16.5033,-1.5433,16.5753034898,43.38,-3.83,43.5487462506,130.58
2020-12-20 17:30:00,60.8203,-6.0441,61.1198825007,25.5603,-4.5041,25.9541105203,35.26,-1.54,35.2936141533,131.16,60.9003,-6.2041,61.2154996459,25.5603,-4.5041,25.9541105203,35.34,-1.7000000000000002,35.3808648848,130.77
2020-12-20 18:00:00,60.78956,-6.29964,61.1151050815,25.96956,-4.72964,26.3967335313,34.82,-1.57,34.8553769166,131.46,60.85956,-6.45964,61.2014133197,25.96956,-4.72964,26.3967335313,34.89,-1.73,34.9328641826,131.08
2020-12-20 18:30:00,58.84378,-5.9903200000000005,59.1479025697,15.70378,-1.35032,15.7617280268,43.14,-4.64,43.3888142267,131.78,58.91378,-6.13032,59.2318689321,15.70378,-1.35032,15.7617280268,43.21,-4.78,43.4735839332,131.38
2020-12-20 19:00:00,57.32306,-6.15704,57.6527739951,14.84306,-1.05704,14.8806506486,42.48,-5.1,42.7850487904,130.86,57.40306,-6.30704,57.7485069151,14.84306,-1.05704,14.8806506486,42.56,-5.25,42.8825850433,130.53
2020-12-20 19:30:00,55.56042,-6.52858,55.9426726873,14.54042,-1.01858,14.5760529291,41.02,-5.51,41.3884102135,131.48,55.64042,-6.68858,56.0409978515,14.54042,-1.01858,14.5760529291,41.1,-5.67,41.4892624663,131.16
2020-12-20 20:00:00,53.6101,-6.69874,54.0269926944,14.0201,-1.03874,14.0585271205,39.59,-5.66,39.9925455554,131.51,53.6601,-6.85874,54.0966602148,14.0201,-1.03874,14.0585271205,39.64,-5.82,40.0649722326,131.16
2020-12-20 20:30:00,52.34894,-6.83798,52.7936500879,4.30894,-0.94798,4.4119870811,48.04,-5.89,48.399728305,130.71,52.43894,-6.98798,52.9024979826,4.30894,-0.94798,4.4119870811,48.13,-6.04,48.5075097279,130.43
2020-12-20 21:00:00,50.2344,-7.62118,50.8092248312,3.6044,-0.69118,3.6700720908999998,46.63,-6.93,47.1421446267,131.94,50.3144,-7.77118,50.91100162,3.6044,-0.69118,3.6700720908999998,46.71,-7.08,47.2435233656,131.59
2020-12-20 21:30:00,48.52486,-7.97708,49.1761714995,3.70486,-0.7870800000000001,3.7875430751,44.82,-7.19,45.3930446214,131.31,48.61486,-8.13708,49.2911420414,3.70486,-0.7870800000000001,3.7875430751,44.91,-7.35,45.507478506300004,131.05
2020-12-20 22:00:00,46.57352,-8.60432,47.3616626382,4.09352,-0.80432,4.1717905811,42.48,-7.8,43.1901655473,131.34,46.65352,-8.77432,47.4714611093,4.09352,-0.80432,4.1717905811,42.56,-7.97,43.2998210158,131.08
2020-12-20 22:30:00,44.02146,-9.05744,44.9435886405,2.91146,-0.38744,2.9371259907000002,41.11,-8.67,42.0142951863,131.49,44.10146,-9.21744,45.0544112633,2.91146,-0.38744,2.9371259907000002,41.19,-8.83,42.1258234341,131.23
2020-12-20 23:00:00,41.42988,-9.35922,42.4738738029,3.00988,-0.09922,3.0115149382,38.42,-9.26,39.5201720644,132.4,41.49988,-9.52922,42.5798787436,3.00988,-0.09922,3.0115149382,38.49,-9.43,39.6283358217,132.13
2020-12-20 23:30:00,39.16092,-12.05334,40.9739021867,2.54092,0.27666,2.5559372453,36.62,-12.33,38.6400478778,133.01,39.34092,-8.72334,40.2964594872,2.54092,0.27666,2.5559372453,36.8,-9.0,37.8845614994,132.74
2020-12-21 00:00:00,36.19636,-22.02198,42.3691406612,2.43636,0.35802,2.4625247958,33.76,-22.38,40.5043454459,129.71,36.81636,-2.36198,36.8920494574,2.43636,0.35802,2.4625247958,34.38,-2.7199999999999998,34.487429594,129.46
2020-12-21 00:30:00,35.49874,-21.09702,41.2946097508,2.78874,0.24298000000000003,2.7993052831,32.71,-21.34,39.0555975502,130.74,36.09874,-1.20702,36.1189137,2.78874,0.24298000000000003,2.7993052831,33.31,-1.45,33.3415446553,130.47
2020-12-21 01:00:00,34.95704,-20.58182,40.5660690735,4.10704,-0.6418200000000001,4.1568871135,30.85,-19.94,36.7331743796,130.74,35.52704,-0.9618200000000001,35.5400572435,4.10704,-0.6418200000000001,4.1568871135,31.42,-0.32,31.4216294931,130.67
2020-12-21 01:30:00,34.21384,-20.73226,40.0051678193,4.08384,-0.64226,4.1340352022,30.13,-20.09,36.2136024168,131.47,34.77384,-0.9222600000000001,34.7860677837,4.08384,-0.64226,4.1340352022,30.69,-0.28,30.6912772624,131.4
2020-12-21 02:00:00,33.45892,-20.9179,39.4595725772,4.7289200000000005,-0.7979,4.7957615429,28.73,-20.12,35.0745962201,131.78,34.01892,-1.0179,34.0341451836,4.7289200000000005,-0.7979,4.7957615429,29.29,-0.22,29.2908262089,131.65
2020-12-21 02:30:00,32.9185,-21.17474,39.1407365326,5.7285,-1.09474,5.8321666572,27.19,-20.08,33.8009245436,132.07,33.4485,-1.23474,33.4712822449,5.7285,-1.09474,5.8321666572,27.72,-0.14,27.7203535331,131.87
2020-12-21 03:00:00,32.33694,-21.1305,38.6286903585,5.94694,-0.9305,6.0192961062,26.39,-20.2,33.2335989625,131.81,32.85694,-1.3005,32.8826672643,5.94694,-0.9305,6.0192961062,26.91,-0.37,26.9125435439,131.56
