Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-21 03:30:00,32.3692,-21.31846,38.758764756,7.9392,-1.83846,8.1492841288,24.43,-19.48,31.2457245075,132.1,32.8792,-1.37846,32.9080832716,7.9392,-1.83846,8.1492841288,24.94,0.46,24.9442418205,131.95
2020-12-21 04:00:00,32.80788,-21.55748,39.2566164365,10.04788,-2.53748,10.3633342726,22.76,-19.02,29.6610519031,132.49,33.28788,-1.45748,33.3197719507,10.04788,-2.53748,10.3633342726,23.24,1.08,23.2650811303,132.46
2020-12-21 04:30:00,32.7992,-21.62786,39.2880624213,9.6292,-2.34786,9.9113036085,23.17,-19.28,30.1424501327,132.62,33.2792,-1.54786,33.3151770702,9.6292,-2.34786,9.9113036085,23.65,0.8,23.663526787,132.54
2020-12-21 05:00:00,32.81786,-21.54756,39.2595119294,7.83786,-1.81756,8.0458420152,24.98,-19.73,31.8319540713,132.74,33.31786,-1.3875600000000001,33.3467407363,7.83786,-1.81756,8.0458420152,25.48,0.43,25.4836280777,132.8
2020-12-21 05:30:00,33.66646,-21.17856,39.773885058,6.99646,-1.5885600000000002,7.1745365986,26.67,-19.59,33.0916454713,132.36,34.18646,-1.11856,34.2047544035,6.99646,-1.5885600000000002,7.1745365986,27.19,0.47000000000000003,27.1940618518,132.45
2020-12-21 06:00:00,35.02556,-20.69588,40.6830345757,7.76556,-1.77588,7.9660323806,27.26,-18.92,33.1824351126,132.12,35.55556,-0.69588,35.5623690984,7.76556,-1.77588,7.9660323806,27.79,1.08,27.8109780482,132.13
2020-12-21 06:30:00,38.7402,-19.59628,43.414482444,8.3702,-1.9062800000000002,8.5845297762,30.37,-17.69,35.1464507454,132.33,39.2902,0.48372000000000004,39.2931775386,8.3702,-1.9062800000000002,8.5845297762,30.92,2.39,31.0122314579,132.38
2020-12-21 07:00:00,40.53264,-18.85114,44.7019058282,7.14264,-1.23114,7.2479660505,33.39,-17.62,37.7538938389,132.37,41.12264,1.22886,41.1409967972,7.14264,-1.23114,7.2479660505,33.98,2.46,34.068930127,132.38
2020-12-21 07:30:00,43.55708,-17.78932,47.0497515848,4.83708,-0.63932,4.879146748,38.72,-17.15,42.3480920467,132.08,44.19708,2.20068,44.251834685,4.83708,-0.63932,4.879146748,39.36,2.84,39.4623263379,132.09
2020-12-21 08:00:00,47.32838,-16.33532,50.0681359043,3.62838,-0.48532000000000003,3.6606935035,43.7,-15.85,46.4856160549,131.45,48.02838,3.48468,48.1546288546,3.62838,-0.48532000000000003,3.6606935035,44.4,3.9699999999999998,44.5771342731,131.49
2020-12-21 08:30:00,50.43526,-15.00158,52.6190350896,3.63526,-0.37158,3.6542012758,46.8,-14.63,49.0334263539,130.38,51.16526,4.56842,51.3688066064,3.63526,-0.37158,3.6542012758,47.53,4.94,47.7860282928,130.47
2020-12-21 09:00:00,52.94896,-14.65082,54.9385009966,7.17896,-1.27082,7.2905726904,45.77,-13.38,47.6856089402,130.29,53.66896,4.86918,53.8893883928,7.17896,-1.27082,7.2905726904,46.49,6.14,46.8937064008,130.37
2020-12-21 09:30:00,55.41222,-14.46266,57.2685136843,19.47222,-2.82266,19.6757404233,35.94,-11.64,37.7779459473,130.21,56.06222,5.04734,56.2889700777,19.47222,-2.82266,19.6757404233,36.59,7.87,37.4267952141,130.28
2020-12-21 10:00:00,57.22742,-14.4107,59.0139464393,27.55742,-4.4307,27.9113328157,29.67,-9.98,31.3035029989,129.84,57.76742,5.0093,57.984203883,27.55742,-4.4307,27.9113328157,30.21,9.44,31.6505560773,129.98
2020-12-21 10:30:00,59.14242,-14.42354,60.8758108742,29.45242,-4.39354,29.7783182465,29.69,-10.03,31.338426891,129.65,59.68242,5.03646,59.8945505567,29.45242,-4.39354,29.7783182465,30.23,9.43,31.6666670175,129.98
2020-12-21 11:00:00,59.91034,-15.47334,61.8762724287,29.84034,-4.41334,30.1649376142,30.07,-11.06,32.039483454,129.82,60.46034,3.9166600000000003,60.5870690698,29.84034,-4.41334,30.1649376142,30.62,8.33,31.7328426083,129.86
2020-12-21 11:30:00,60.40094,-15.57036,62.3755534117,30.60094,-4.64036,30.9507749469,29.8,-10.93,31.741217683,129.79,60.95094,3.77964,61.068017533,30.60094,-4.64036,30.9507749469,30.35,8.42,31.4963315324,129.72
2020-12-21 12:00:00,60.80022,-15.33554,62.7044299802,29.68022,-5.01554,30.1010149453,31.12,-10.32,32.7865338211,129.46,61.34022,3.9444600000000003,61.4669126794,29.68022,-5.01554,30.1010149453,31.66,8.96,32.9034527064,129.43
2020-12-21 12:30:00,61.89116,-15.06476,63.698215673600004,24.89116,-4.45476,25.286651277,37.0,-10.61,38.4911950971,129.53,62.52116,4.24524,62.6651219611,24.89116,-4.45476,25.286651277,37.63,8.7,38.6226216096,129.49
2020-12-21 13:00:00,62.5244,-14.861,64.2662424322,28.9744,-4.221,29.2802441308,33.55,-10.64,35.1967626352,129.76,63.1044,4.499,63.2645738179,28.9744,-4.221,29.2802441308,34.13,8.72,35.2263438353,129.69
2020-12-21 13:30:00,61.61434,-15.22136,63.4666581276,27.71434,-3.8213600000000003,27.9765515009,33.9,-11.4,35.7654861563,130.15,62.21434,4.22864,62.3578824038,27.71434,-3.8213600000000003,27.9765515009,34.5,8.05,35.4267201417,130.05
2020-12-21 14:00:00,60.93718,-15.412,62.8559436358,26.90718,-3.642,27.1525413093,34.03,-11.77,36.0079685625,130.42,61.51718,4.108,61.6541896318,26.90718,-3.642,27.1525413093,34.61,7.75,35.4670917894,130.34
2020-12-21 14:30:00,60.6831,-15.59782,62.6556510968,26.1331,-3.44782,26.3595595252,34.55,-12.15,36.6241040846,130.78,61.2831,4.08218,61.4189102733,26.1331,-3.44782,26.3595595252,35.15,7.53,35.947508954,130.86
2020-12-21 15:00:00,60.81384,-16.08254,62.9044611168,26.87384,-3.67254,27.1236211889,33.94,-12.41,36.1376770144,131.21,61.41384,3.7874600000000003,61.5305176055,26.87384,-3.67254,27.1236211889,34.54,7.46,35.3364287952,131.43
2020-12-21 15:30:00,61.57858,-16.04552,63.634740723,25.34858,-3.66552,25.6122342814,36.23,-12.38,38.2867770908,131.21,62.18858,3.77448,62.3030190415,25.34858,-3.66552,25.6122342814,36.84,7.44,37.5837624514,131.34
2020-12-21 16:00:00,62.35106,-16.68074,64.5437973013,32.39106,-6.00074,32.9422168117,29.96,-10.68,31.806665968,131.04,62.92106,3.00926,62.9929792697,32.39106,-6.00074,32.9422168117,30.53,9.01,31.8317608687,130.91
2020-12-21 16:30:00,63.6607,-17.00168,65.8918951565,34.7907,-6.11168,35.3234403607,28.87,-10.89,30.8556153722,131.42,64.2107,2.78832,64.2712122409,34.7907,-6.11168,35.3234403607,29.42,8.9,30.7367272168,131.27
2020-12-21 17:00:00,63.64162,-17.67754,66.051125779,37.21162,-5.90754,37.6776285331,26.43,-11.77,28.9322968324,131.23,64.16162,2.08246,64.1954057599,37.21162,-5.90754,37.6776285331,26.95,7.99,28.1094752708,131.18
2020-12-21 17:30:00,63.78446,-17.940080000000002,66.2593676992,38.15446,-6.18008,38.6517296728,25.63,-11.76,28.1991932509,131.13,64.28446,1.78992,64.3093742086,38.15446,-6.18008,38.6517296728,26.13,7.97,27.3184516399,130.98
2020-12-21 18:00:00,64.64802,-17.32124,66.9282589424,36.73802,-6.6112400000000004,37.3281476618,27.91,-10.71,29.8943506369,130.51,65.17802,2.24876,65.2168016132,36.73802,-6.6112400000000004,37.3281476618,28.44,8.86,29.788138579,130.38
2020-12-21 18:30:00,63.27902,-17.40648,65.6294135137,36.26902,-6.54648,36.8550975056,27.01,-10.86,29.1115045987,130.02,63.80902,1.9935200000000002,63.8401531589,36.26902,-6.54648,36.8550975056,27.54,8.54,28.8337163751,129.92
2020-12-21 19:00:00,62.4109,-16.44406,64.5408982591,36.3109,-6.41406,36.8730473991,26.1,-10.03,27.9608816027,130.41,62.8709,2.55594,62.9228328677,36.3109,-6.41406,36.8730473991,26.56,8.97,28.0338099444,130.25
2020-12-21 19:30:00,60.5553,-16.7344,62.8250308512,36.0353,-6.2244,36.5689212508,24.52,-10.51,26.6775279964,131.44,61.0153,2.6256,61.0717660581,36.0353,-6.2244,36.5689212508,24.98,8.85,26.501375436,131.39
2020-12-21 20:00:00,58.30244,-17.80394,60.9602722228,34.75244,-6.63394,35.379955425,23.55,-11.17,26.0647539793,132.43,58.74244,1.85606,58.7717552561,34.75244,-6.63394,35.379955425,23.99,8.49,25.4479900975,132.45
2020-12-21 20:30:00,55.83984,-18.13844,58.7119301067,21.82984,-4.71844,22.3339559966,34.01,-13.42,36.5619542694,132.65,56.35984,1.60156,56.3825909236,21.82984,-4.71844,22.3339559966,34.53,6.32,35.1036080767,132.7
2020-12-21 21:00:00,53.62628,-12.21736,55.000379926,19.29628,-4.28736,19.7668378252,34.33,-7.93,35.2339864336,132.05,53.80628,-7.39736,54.312399159,19.29628,-4.28736,19.7668378252,34.51,-3.11,34.6498513705,132.05
2020-12-21 21:30:00,51.82604,-11.2162,53.0258575086,20.40604,-4.6462,20.928297659400002,31.42,-6.57,32.0995529564,131.35,51.94604,-7.9562,52.5518048227,20.40604,-4.6462,20.928297659400002,31.54,-3.31,31.7132101812,131.2
2020-12-21 22:00:00,49.99362,-15.52324,52.3481902343,19.66362,-4.35324,20.1397281511,30.33,-11.17,32.3214758326,131.48,50.49362,3.82676,50.6384217053,19.66362,-4.35324,20.1397281511,30.83,8.18,31.8967286724,131.4
2020-12-21 22:30:00,47.64714,-16.1679,50.3155139156,17.59714,-3.6679,17.9753394012,30.05,-12.5,32.5461595277,132.48,48.15714,3.4521,48.2807117531,17.59714,-3.6679,17.9753394012,30.56,7.12,31.3784639522,132.4
2020-12-21 23:00:00,44.92898,-16.65118,47.9152902447,19.61898,-4.36118,20.0978672309,25.31,-12.29,28.1361013646,131.94,45.37898,2.83882,45.4676888002,19.61898,-4.36118,20.0978672309,25.76,7.2,26.7472914517,131.85
2020-12-21 23:30:00,42.6596,-18.23592,46.3938600507,20.0896,-4.48592,20.5843510077,22.57,-13.75,26.4285338224,133.15,43.0996,1.59408,43.1290692133,20.0896,-4.48592,20.5843510077,23.01,6.08,23.7997163849,133.1
2020-12-22 00:00:00,40.18148,-19.26098,44.5593613683,20.05148,-4.48098,20.5460709614,20.13,-14.78,24.9732917334,133.21,40.60148,0.5690200000000001,40.6054671436,20.05148,-4.48098,20.5460709614,20.55,5.05,21.1614035451,133.15
2020-12-22 00:30:00,39.0161,-19.35726,43.5540993928,19.2361,-4.21726,19.692963848,19.78,-15.14,24.9091950894,133.28,39.4161,0.47274000000000005,39.4189348197,19.2361,-4.21726,19.692963848,20.18,4.69,20.7178304849,133.2
2020-12-22 01:00:00,37.96774,-19.26476,42.5755828917,17.97774,-3.84476,18.3842681379,19.99,-15.42,25.246316563,132.91,38.36774,0.44524,38.3703233159,17.97774,-3.84476,18.3842681379,20.39,4.29,20.8364152387,132.78
2020-12-22 01:30:00,36.78824,-19.25942,41.5246897765,13.32824,-2.71942,13.6028389182,23.46,-16.54,28.7044108109,133.35,37.21824,0.5605800000000001,37.2224614801,13.32824,-2.71942,13.6028389182,23.89,3.2800000000000002,24.1141141243,133.18
2020-12-22 02:00:00,34.87868,-20.53282,40.4736830014,8.62868,-2.03282,8.8649013359,26.25,-18.5,32.1140545556,132.19,35.37868,-0.49282000000000004,35.3821122899,8.62868,-2.03282,8.8649013359,26.75,1.54,26.7942923027,131.96
2020-12-22 02:30:00,33.62512,-20.5865,39.426547874,7.16512,-1.8465,7.399223396,26.46,-18.74,32.4240528004,131.81,34.15512,-0.7465,34.1632768403,7.16512,-1.8465,7.399223396,26.99,1.1,27.0124064089,131.6
2020-12-22 03:00:00,32.65332,-20.46844,38.5382451995,4.00332,-0.31844,4.0159650218,28.65,-20.15,35.0263472261,132.08,33.18332,-0.53844,33.1876881367,4.00332,-0.31844,4.0159650218,29.18,-0.22,29.1808293234,131.86
2020-12-22 03:30:00,32.30866,-20.59362,38.3137924996,3.06866,-0.0036200000000000004,3.0686621352,29.24,-20.59,35.7620706895,132.48,32.85866,-0.59362,32.8640216909,3.06866,-0.0036200000000000004,3.0686621352,29.79,-0.59,29.7958419918,132.23
2020-12-22 04:00:00,32.13732,-20.55434,38.1482401903,3.31732,-0.03434,3.3174977344,28.82,-20.52,35.3788467873,132.68,32.69732,-0.46434000000000003,32.700616918,3.31732,-0.03434,3.3174977344,29.38,-0.43,29.3831465299,132.44
2020-12-22 04:30:00,31.58896,-20.7327,37.7850134732,2.47896,0.3573,2.5045770044999998,29.11,-21.09,35.9469080729,132.46,32.12896,-0.7527,32.137775716,2.47896,0.3573,2.5045770044999998,29.65,-1.11,29.6707701282,132.17
2020-12-22 05:00:00,31.8275,-20.49956,37.8579148454,1.7475,1.21044,2.1257754452,30.08,-21.71,37.0962329624,132.46,32.3975,-0.52956,32.4018277269,1.7475,1.21044,2.1257754452,30.65,-1.74,30.699350156,132.17
2020-12-22 05:30:00,32.89334,-20.20196,38.6016969083,1.44334,1.40804,2.0163846352,31.45,-21.61,38.1588076334,132.19,33.46334,-0.34196000000000004,33.4650871894,1.44334,1.40804,2.0163846352,32.02,-1.75,32.0677860165,131.88
2020-12-22 06:00:00,34.33564,-19.87554,39.6733319057,1.50564,0.89446,1.7512882405,32.83,-20.77,38.8484465584,132.7,34.91564,0.19446000000000002,34.9161815109,1.50564,0.89446,1.7512882405,33.41,-0.7000000000000001,33.4173323292,132.43
2020-12-22 06:30:00,37.4606,-18.86152,41.9410716252,1.3806,0.9884800000000001,1.6979838251000001,36.08,-19.85,41.1799575036,131.82,38.0806,0.9384800000000001,38.0921624625,1.3806,0.9884800000000001,1.6979838251000001,36.7,-0.05,36.7000340599,131.5
2020-12-22 07:00:00,40.09014,-18.26518,44.0549216961,1.26014,1.42482,1.9021211455,38.83,-19.69,43.5369383398,132.35,40.74014,1.61482,40.7721308108,1.26014,1.42482,1.9021211455,39.48,0.19,39.4804571909,131.97
2020-12-22 07:30:00,42.74004,-17.19502,46.069292723,1.30004,1.51498,1.9963137033,41.44,-18.71,45.4679854403,131.22,43.42004,2.42498,43.4877040277,1.30004,1.51498,1.9963137033,42.12,0.91,42.1298291001,130.89
2020-12-22 08:00:00,45.64558,-16.3752,48.4939805396,1.21558,1.5348000000000002,1.9578676606,44.43,-17.91,47.9039977455,131.16,46.35558,3.2448,46.4690060597,1.21558,1.5348000000000002,1.9578676606,45.14,1.71,45.1723776217,130.89
2020-12-22 08:30:00,48.74338,-15.27332,51.0802446906,1.2233800000000001,1.53668,1.9641904304,47.52,-16.81,50.4056197264,130.28,49.47338,4.09668,49.6427045561,1.2233800000000001,1.53668,1.9641904304,48.25,2.56,48.317865226,129.98
2020-12-22 09:00:00,50.77052,-13.29422,52.4822063797,0.8805200000000001,1.51578,1.7529701877,49.89,-14.81,52.0417928208,129.72,51.53052,5.94578,51.8724087669,0.8805200000000001,1.51578,1.7529701877,50.65,4.43,50.8433614152,129.45
2020-12-22 09:30:00,53.11044,-12.2776,54.5110841825,2.2904400000000003,1.6024,2.7953177196,50.82,-13.88,52.6813705213,130.05,53.89044,7.0624,54.3512374942,2.2904400000000003,1.6024,2.7953177196,51.6,5.46,51.8880679926,129.76
2020-12-22 10:00:00,55.23692,-11.6948,56.4613644728,9.40692,1.4852,9.5234428085,45.83,-13.18,47.6875382044,130.74,55.95692,7.8352,56.502807496,9.40692,1.4852,9.5234428085,46.55,6.35,46.9811132265,130.42
2020-12-22 10:30:00,55.34486,-11.71356,56.5708495278,9.99486,1.45644,10.1004180059,45.35,-13.17,47.223631796,130.64,56.07486,7.80644,56.6156376763,9.99486,1.45644,10.1004180059,46.08,6.35,46.5154694698,130.33
2020-12-22 11:00:00,55.4053,-11.586,56.6037336586,5.7953,1.4140000000000001,5.9653078789,49.61,-13.0,51.2850085308,130.23,56.1453,7.804,56.6850697106,5.7953,1.4140000000000001,5.9653078789,50.35,6.39,50.7538629072,129.92
2020-12-22 11:30:00,56.05706,-12.60134,57.4559635342,1.5870600000000001,1.23866,2.0132158452,54.47,-13.84,56.2007695677,129.79,56.87706,6.69866,57.2701667541,1.5870600000000001,1.23866,2.0132158452,55.29,5.46,55.5589389748,129.51
2020-12-22 12:00:00,56.84832,-13.16556,58.3529215801,1.8283200000000002,1.4444400000000002,2.3300559942,55.02,-14.61,56.9267292227,130.05,57.66832,6.16444,57.9968572609,1.8283200000000002,1.4444400000000002,2.3300559942,55.84,4.72,56.0391291867,129.72
2020-12-22 12:30:00,57.58218,-13.15756,59.0663088292,6.26218,1.44244,6.4261599347,51.32,-14.6,53.3563716907,130.02,58.37218,6.15244,58.6955187038,6.26218,1.44244,6.4261599347,52.11,4.71,52.3224254025,129.66
2020-12-22 13:00:00,58.10554,-13.0782,59.559156256,12.19554,1.3218,12.2669617726,45.91,-14.4,48.1153624116,129.72,58.82554,6.1518,59.1463337793,12.19554,1.3218,12.2669617726,46.63,4.83,46.8794816524,129.37
2020-12-22 13:30:00,57.89234,-13.3464,59.4108527429,12.22234,1.1836,12.2795156271,45.67,-14.53,47.9256695311,130.0,58.62234,5.9836,58.9269226758,12.22234,1.1836,12.2795156271,46.4,4.8,46.6476151588,129.68
2020-12-22 14:00:00,57.05468,-13.63486,58.6612812434,7.76468,1.18514,7.85460453,49.29,-14.82,51.4697629682,129.92,57.79468,5.66514,58.0716699219,7.76468,1.18514,7.85460453,50.03,4.48,50.2301831571,129.62
2020-12-22 14:30:00,56.07952,-13.92234,57.7818666582,3.9195200000000003,1.20766,4.1013509611,52.16,-15.13,54.310058921,130.06,56.87952,5.43766,57.1388479207,3.9195200000000003,1.20766,4.1013509611,52.96,4.23,53.1286598739,129.84
2020-12-22 15:00:00,55.60586,-14.03508,57.3497614376,4.11586,0.99492,4.2344030684,51.49,-15.03,53.6388012543,130.02,56.39586,5.34492,56.6485762835,4.11586,0.99492,4.2344030684,52.28,4.35,52.4606604991,129.84
2020-12-22 15:30:00,56.1069,-14.03712,57.8361907935,8.7669,0.7128800000000001,8.7958361458,47.34,-14.75,49.5846558927,130.26,56.8669,5.39288,57.1220401448,8.7669,0.7128800000000001,8.7958361458,48.1,4.68,48.3271393732,130.01
2020-12-22 16:00:00,57.1579,-13.7211,58.7817498686,12.4979,0.7989,12.5234079076,44.66,-14.52,46.9611115712,130.13,57.8579,5.6589,58.1339809545,12.4979,0.7989,12.5234079076,45.36,4.86,45.6196142027,129.84
2020-12-22 16:30:00,58.97254,-13.70462,60.5440094757,12.56254,0.8853800000000001,12.5937011635,46.41,-14.59,48.6493185975,129.99,59.71254,5.64538,59.9788108301,12.56254,0.8853800000000001,12.5937011635,47.15,4.76,47.3896623748,129.7
2020-12-22 17:00:00,61.47176,-8.36128,62.0377971944,19.43176,-1.28128,19.4739563298,42.04,-7.08,42.6320067555,130.77,61.86176,1.23872,61.8741608229,19.43176,-1.28128,19.4739563298,42.43,2.52,42.5047679678,130.46
2020-12-22 17:30:00,62.62206,-2.8201,62.6855275375,17.35206,-1.3301,17.4029638928,45.27,-1.49,45.2945140166,132.22,62.69206,-2.9501,62.7614330386,17.35206,-1.3301,17.4029638928,45.34,-1.62,45.3689321012,131.89
2020-12-22 18:00:00,61.8683,-3.11298,61.9465672122,15.4083,-1.31298,15.4641399816,46.46,-1.8,46.4948556294,132.06,61.9883,-3.25298,62.0735951574,15.4083,-1.31298,15.4641399816,46.58,-1.94,46.6203818088,131.78
2020-12-22 18:30:00,60.22724,-5.07654,60.4408115133,19.11724,-0.80654,19.1342460523,41.11,-4.27,41.3311625774,132.95,60.31724,-5.23654,60.5441226907,19.11724,-0.80654,19.1342460523,41.2,-4.43,41.437481825,132.68
2020-12-22 19:00:00,58.77996,-6.75996,59.1673960624,22.45996,-0.7899600000000001,22.4738479127,36.32,-5.97,36.8073810533,133.4,58.85996,-6.90996,59.2641749998,22.45996,-0.7899600000000001,22.4738479127,36.4,-6.12,36.9108981197,133.09
2020-12-22 19:30:00,55.7274,-8.087,56.3111239433,14.3874,-1.117,14.4306953318,41.34,-6.97,41.9234600194,133.78,55.7974,-8.247,56.4035713032,14.3874,-1.117,14.4306953318,41.41,-7.13,42.0193407849,133.48
2020-12-22 20:00:00,53.70162,-18.15352,56.6869850937,11.86162,-1.7235200000000002,11.9861816362,41.84,-16.43,44.9503114561,131.33,54.30162,-1.21352,54.3151780391,11.86162,-1.7235200000000002,11.9861816362,42.44,0.51,42.4430642155,131.05
2020-12-22 20:30:00,51.21928,-19.9761,54.9768971017,4.42928,0.6039,4.470259112,46.79,-20.58,51.115951522,130.85,51.94928,-0.4161,51.9509463988,4.42928,0.6039,4.470259112,47.52,-1.02,47.5309457091,130.59
2020-12-22 21:00:00,50.00928,-20.46868,54.0360522898,2.68928,0.22132000000000002,2.6983716313,47.32,-20.69,51.6455080331,130.55,50.75928,-1.02868,50.7697024677,2.68928,0.22132000000000002,2.6983716313,48.07,-1.25,48.0862495938,130.28
2020-12-22 21:30:00,47.9464,-21.14128,52.4004865722,2.7364,0.13872,2.7399139035,45.21,-21.28,49.967814641,131.02,48.6764,-1.56128,48.7014323424,2.7364,0.13872,2.7399139035,45.94,-1.7000000000000002,45.97144331,130.73
2020-12-22 22:00:00,45.49324,-21.59066,50.3566429077,2.48324,0.28934000000000004,2.5000397063,43.01,-21.88,48.2555126385,130.53,46.20324,-2.16066,46.2537332346,2.48324,0.28934000000000004,2.5000397063,43.72,-2.45,43.7885932635,130.25
2020-12-22 22:30:00,43.34382,-22.54056,48.8545144005,2.3738200000000003,0.42944000000000004,2.4123515718,40.97,-22.97,46.9697966783,132.17,44.02382,-2.64056,44.1029396357,2.3738200000000003,0.42944000000000004,2.4123515718,41.65,-3.07,41.7629907933,131.87
2020-12-22 23:00:00,41.08464,-21.01296,46.1464205751,3.2746399999999998,0.047040000000000005,3.2749778459,37.81,-21.06,43.279552909,131.79,41.74464,-1.23296,41.7628442409,3.2746399999999998,0.047040000000000005,3.2749778459,38.47,-1.28,38.4912886248,131.5
2020-12-22 23:30:00,38.45324,-21.48802,44.0498203177,3.46324,0.00198,3.463240566,34.99,-21.49,41.0623939877,131.7,39.07324,-1.71802,39.1109917647,3.46324,0.00198,3.463240566,35.61,-1.72,35.6515146943,131.44
2020-12-23 00:00:00,36.14242,-22.19002,42.410747589,3.36242,-0.13002000000000002,3.3649329052,32.78,-22.06,39.5116691624,132.54,36.74242,-2.21002,36.8088252442,3.36242,-0.13002000000000002,3.3649329052,33.38,-2.08,33.4447424867,132.22
2020-12-23 00:30:00,34.77368,-22.04644,41.1734664246,2.8736800000000002,-0.12644,2.8764602928,31.9,-21.92,38.7052502899,132.15,35.35368,-2.15644,35.4193862597,2.8736800000000002,-0.12644,2.8764602928,32.48,-2.03,32.54337567,131.87
2020-12-23 01:00:00,33.70022,-22.27826,40.398337796,3.03022,-0.058260000000000006,3.0307800112,30.67,-22.22,37.8731738834,132.15,34.28022,-2.35826,34.3612408605,3.03022,-0.058260000000000006,3.0307800112,31.25,-2.3,31.3345256865,131.87
2020-12-23 01:30:00,32.70392,-22.47716,39.6833605562,2.45392,0.25284,2.4669113142,30.25,-22.73,37.8380152756,132.42,33.28392,-2.51716,33.3789668059,2.45392,0.25284,2.4669113142,30.83,-2.77,30.9541887311,132.11
2020-12-23 02:00:00,31.65996,-22.86828,39.0552339304,2.39996,0.31172000000000005,2.4201192863,29.26,-23.18,37.3290771383,132.87,32.21996,-2.80828,32.3421127782,2.39996,0.31172000000000005,2.4201192863,29.82,-3.12,29.982775055,132.54
2020-12-23 02:30:00,31.08532,-22.88538,38.601006946,2.63532,0.25462,2.6475918957999998,28.45,-23.14,36.6723615275,132.69,31.63532,-2.8553800000000003,31.7639208292,2.63532,0.25462,2.6475918957999998,29.0,-3.11,29.1662836165,132.39
2020-12-23 03:00:00,30.42906,-23.18054,38.2526486295,3.32906,0.06946000000000001,3.3297845539,27.1,-23.25,35.7067570636,132.82,30.97906,-3.13054,31.1368341226,3.32906,0.06946000000000001,3.3297845539,27.65,-3.2,27.8345558614,132.49
2020-12-23 03:30:00,30.1062,-23.14816,37.9765794909,4.1862,-0.49816000000000005,4.2157364512,25.92,-22.65,34.4219246992,132.46,30.6262,-3.20816,30.7937723741,4.1862,-0.49816000000000005,4.2157364512,26.44,-2.71,26.5785195224,132.14
2020-12-23 04:00:00,29.52402,-23.03584,37.4475323815,3.08402,-0.5058400000000001,3.1252285462,26.44,-22.53,34.7372206718,131.98,30.05402,-3.22584,30.2266465534,3.08402,-0.5058400000000001,3.1252285462,26.97,-2.7199999999999998,27.1068127968,131.67
2020-12-23 04:30:00,29.51592,-23.0152,37.4284512702,2.83592,-0.4152,2.8661530466,26.68,-22.6,34.9654458001,132.26,30.05592,-3.1252,30.2179615806,2.83592,-0.4152,2.8661530466,27.22,-2.71,27.3545700021,131.94
2020-12-23 05:00:00,29.65578,-22.951,37.4995158423,2.3757800000000002,-0.001,2.3757802105,27.28,-22.95,35.6496970534,132.26,30.18578,-3.071,30.3415944737,2.3757800000000002,-0.001,2.3757802105,27.81,-3.07,27.9789385074,131.94
2020-12-23 05:30:00,30.43332,-22.835,38.0476568427,2.8033200000000003,0.305,2.8198631212,27.63,-23.14,36.0399292452,132.35,30.98332,-2.915,31.120143689,2.8033200000000003,0.305,2.8198631212,28.18,-3.22,28.3633707447,132.03
2020-12-23 06:00:00,31.53064,-22.59044,38.7880037925,3.20064,0.12956,3.2032611825,28.33,-22.72,36.3151111798,131.81,32.06064,-2.86044,32.1879908382,3.20064,0.12956,3.2032611825,28.86,-2.99,29.0144739742,131.51
2020-12-23 06:30:00,34.59844,-21.65062,40.8142303225,2.70844,0.57938,2.7697163064,31.89,-22.23,38.8734485221,132.13,35.17844,-1.79062,35.2239827506,2.70844,0.57938,2.7697163064,32.47,-2.37,32.5563787913,131.82
2020-12-23 07:00:00,36.3426,-21.20924,42.0786933749,2.5426,0.42076,2.5771794151,33.8,-21.63,40.1285048314,131.95,36.9426,-1.39924,36.9690893496,2.5426,0.42076,2.5771794151,34.4,-1.82,34.4481117044,131.64
2020-12-23 07:30:00,39.15716,-20.13856,44.0323151576,3.02716,0.25144,3.0375845238,36.13,-20.39,41.4864917774,131.34,39.78716,-0.47856000000000004,39.790037956,3.02716,0.25144,3.0375845238,36.76,-0.73,36.7672476533,131.07
2020-12-23 08:00:00,41.95288,-18.15444,45.7124472328,4.27288,-0.29444000000000004,4.2830127723,37.68,-17.86,41.6984651996,130.45,42.58288,1.26556,42.6016820232,4.27288,-0.29444000000000004,4.2830127723,38.31,1.56,38.3417487864,130.15
2020-12-23 08:30:00,44.79212,-17.359,48.0382024549,4.43212,-0.849,4.5127030364,40.36,-16.51,43.6063034434,129.81,45.45212,1.911,45.4922755366,4.43212,-0.849,4.5127030364,41.02,2.76,41.1127474149,129.56
2020-12-23 09:00:00,47.0815,-14.6794,49.3168574284,12.9015,-0.39940000000000003,12.9076807603,34.18,-14.28,37.0430938233,130.16,47.5615,-1.0194,47.5724232997,12.9015,-0.39940000000000003,12.9076807603,34.66,-0.62,34.6655448536,129.89
2020-12-23 09:30:00,49.62032,-6.12026,49.9963372595,14.390320000000001,-0.19026,14.3915776957,35.23,-5.93,35.725590268,132.34,49.68032,-6.28026,50.0757013028,14.390320000000001,-0.19026,14.3915776957,35.29,-6.09,35.8116210189,132.3
2020-12-23 10:00:00,51.481,-5.55982,51.7803530254,14.341,-0.26982,14.3435380514,37.14,-5.29,37.5148463945,132.63,51.561,-5.72982,51.8783920166,14.341,-0.26982,14.3435380514,37.22,-5.46,37.6183465878,132.6
2020-12-23 10:30:00,52.99368,-5.4991200000000005,53.2782360886,16.11368,-1.1391200000000001,16.1538935714,36.88,-4.36,37.1368280821,132.63,53.06368,-5.65912,53.36459289,16.11368,-1.1391200000000001,16.1538935714,36.95,-4.52,37.2254335099,132.74
2020-12-23 11:00:00,54.15388,-5.32462,54.4150190407,15.903880000000001,-0.95462,15.932504461,38.25,-4.37,38.4988233586,132.98,54.22388,-5.48462,54.5005524632,15.903880000000001,-0.95462,15.932504461,38.32,-4.53,38.5868280635,132.74
2020-12-23 11:30:00,55.06802,-5.20794,55.3137366823,16.23802,-1.29794,16.28981098,38.83,-3.91,39.0263628846,132.98,55.13802,-5.37794,55.3996704698,16.23802,-1.29794,16.28981098,38.9,-4.08,39.1133787853,132.7
2020-12-23 12:00:00,55.32772,-5.3967600000000004,55.5903014823,17.23772,-1.6167600000000002,17.3133735504,38.09,-3.7800000000000002,38.2771015099,132.45,55.41772,-5.55676,55.6956126791,17.23772,-1.6167600000000002,17.3133735504,38.18,-3.94,38.3827565451,132.18
2020-12-23 12:30:00,56.72044,-5.06228,56.9458953094,17.550440000000002,-1.66228,17.6289851946,39.17,-3.4,39.3172850029,132.02,56.79044,-5.21228,57.029132364,17.550440000000002,-1.66228,17.6289851946,39.24,-3.55,39.4002550753,131.94
2020-12-23 13:00:00,57.5122,-5.23066,57.749571019,17.3522,-1.22066,17.3950813644,40.16,-4.01,40.3597039137,132.8,57.5922,-5.3906600000000005,57.8439341338,17.3522,-1.22066,17.3950813644,40.24,-4.17,40.4554878848,132.62
2020-12-23 13:30:00,57.20818,-5.64894,57.4864017141,11.67818,-1.63894,11.7926253411,45.53,-4.01,45.7062468378,132.22,57.26818,-5.79894,57.5610297479,11.67818,-1.63894,11.7926253411,45.59,-4.16,45.7794025736,132.08
2020-12-23 14:00:00,57.42364,-5.74294,57.7101012882,10.94364,-2.10294,11.1438598831,46.48,-3.64,46.622312255,132.5,57.52364,-5.90294,57.8257197058,10.94364,-2.10294,11.1438598831,46.58,-3.8,46.734745104699996,132.38
2020-12-23 14:30:00,57.50256,-5.87912,57.802322259,20.69256,-2.98912,20.9073402835,36.81,-2.89,36.923274502699996,132.7,57.60256,-6.04912,57.9193125937,20.69256,-2.98912,20.9073402835,36.91,-3.06,37.0366264662,132.56
2020-12-23 15:00:00,57.15674,-6.0079,57.4716259544,28.15674,-3.7279,28.4024514054,29.0,-2.2800000000000002,29.0894895108,132.7,57.21674,-6.1579,57.5471551741,28.15674,-3.7279,28.4024514054,29.06,-2.43,29.1614214331,132.59
2020-12-23 15:30:00,58.08368,-6.00026,58.3927821088,25.68368,-3.81026,25.9647742068,32.4,-2.19,32.4739295436,132.21,58.12368,-6.16026,58.4492171035,25.68368,-3.81026,25.9647742068,32.44,-2.35,32.5250073021,132.12
2020-12-23 16:00:00,58.29434,-6.38134,58.6425747749,17.01434,-3.52134,17.3749129791,41.28,-2.86,41.3789560042,131.47,58.36434,-6.54134,58.7297651335,17.01434,-3.52134,17.3749129791,41.35,-3.02,41.4601362757,131.45
2020-12-23 16:30:00,60.00188,-6.36074,60.3380859564,19.18188,-4.24074,19.6450603481,40.82,-2.12,40.8750143731,130.98,60.08188,-6.51074,60.4336168013,19.18188,-4.24074,19.6450603481,40.9,-2.27,40.9629454507,130.95
2020-12-23 17:00:00,61.25354,-6.4443,61.5915997927,21.30354,-4.7743,21.831966403,39.95,-1.67,39.984889646,131.48,61.34354,-6.5943000000000005,61.696958533,21.30354,-4.7743,21.831966403,40.04,-1.82,40.0813422929,131.33
2020-12-23 17:30:00,61.74054,-7.09806,62.1472182423,30.48054,-7.17806,31.3143395916,31.26,0.08,31.2601023671,131.44,61.80054,-7.26806,62.2264528995,30.48054,-7.17806,31.3143395916,31.32,-0.09,31.3201293101,131.33
2020-12-23 18:00:00,62.4625,-7.01926,62.8556593888,29.2525,-7.32926,30.1567042032,33.21,0.31,33.2114468218,131.8,62.5325,-7.16926,62.9421309236,29.2525,-7.32926,30.1567042032,33.28,0.16,33.2803846132,131.57
2020-12-23 18:30:00,61.40228,-7.9874600000000004,61.9196213365,28.57228,-7.03746,29.4261962824,32.83,-0.9500000000000001,32.8437421741,132.79,61.47228,-7.93746,61.9826143338,28.57228,-7.03746,29.4261962824,32.9,-0.9,32.9123077283,132.46
2020-12-23 19:00:00,59.78432,-8.77902,60.4254591213,28.69432,-7.15902,29.5739001084,31.09,-1.62,31.1321778872,129.73,59.84432,-8.94902,60.5097314093,28.69432,-7.15902,29.5739001084,31.15,-1.79,31.2013877896,129.42
2020-12-23 19:30:00,58.11702,-9.10532,58.8259710161,28.82702,-7.14532,29.6993717102,29.29,-1.96,29.3555054462,130.14,58.16702,-9.26532,58.900325723899996,28.82702,-7.14532,29.6993717102,29.34,-2.12,29.416491973,129.85
2020-12-23 20:00:00,56.90204,-9.2091,57.6424295027,34.28204,-7.0891,35.0073364507,22.62,-2.12,22.7191285044,130.44,56.96204,-9.3791,57.7290353096,34.28204,-7.0891,35.0073364507,22.68,-2.29,22.7953175016,130.15
2020-12-23 20:30:00,54.98188,-9.19108,55.744803165,29.95188,-4.95108,30.3583317839,25.03,-4.24,25.386581101,130.7,55.02188,-9.35108,55.8108410248,29.95188,-4.95108,30.3583317839,25.07,-4.4,25.4531903698,130.38
2020-12-23 21:00:00,52.21678,-10.12898,53.1901151475,22.63678,-4.96898,23.1757323727,29.58,-5.16,30.0266881291,130.31,52.25678,-10.28898,53.2600616354,22.63678,-4.96898,23.1757323727,29.62,-5.32,30.0939661726,130.03
2020-12-23 21:30:00,50.3389,-10.71312,51.4662587852,21.3889,-4.95312,21.9549183771,28.95,-5.76,29.5174541585,131.44,50.3889,-10.88312,51.5507860672,21.3889,-4.95312,21.9549183771,29.0,-5.93,29.6000827702,131.15
2020-12-23 22:00:00,47.74818,-11.36584,49.0822881722,21.30818,-4.96584,21.8791705011,26.44,-6.4,27.2035585907,131.31,47.79818,-11.53584,49.1705360538,21.30818,-4.96584,21.8791705011,26.49,-6.57,27.2925814096,131.03
2020-12-23 22:30:00,45.55196,-11.89896,47.0804238397,21.97196,-5.19896,22.5786671733,23.58,-6.7,24.5133922581,131.77,45.59196,-12.08896,47.1674651696,21.97196,-5.19896,22.5786671733,23.62,-6.89,24.604400013,131.53
2020-12-23 23:00:00,42.72316,-12.5138,44.5181265422,23.09316,-5.6138,23.7657061588,19.63,-6.9,20.807376096,131.16,42.76316,-12.6738,44.6017158821,23.09316,-5.6138,23.7657061588,19.67,-7.06,20.8986243566,130.9
2020-12-23 23:30:00,40.12668,-11.9165,41.8587317064,21.05668,-4.8065,21.5982919434,19.07,-7.11,20.3523217349,131.94,40.15668,-12.0965,41.9390541247,21.05668,-4.8065,21.5982919434,19.1,-7.29,20.4439257483,131.69
2020-12-24 00:00:00,38.12406,-11.29654,39.7624919598,20.80406,-4.76654,21.3431210477,17.32,-6.53,18.5100864396,132.31,38.15406,-11.48654,39.8456132549,20.80406,-4.76654,21.3431210477,17.35,-6.72,18.6059372244,132.01
2020-12-24 00:30:00,36.66382,-11.46232,38.4138058096,20.56382,-4.76232,21.1080644488,16.1,-6.7,17.438463235,132.02,36.68382,-11.64232,38.48696227,20.56382,-4.76232,21.1080644488,16.12,-6.88,17.5268023324,131.69
2020-12-24 01:00:00,35.45558,-11.66472,37.3251101246,20.08558,-4.67472,20.6224036188,15.37,-6.99,16.8848156638,131.74,35.48558,-11.84472,37.4102095666,20.08558,-4.67472,20.6224036188,15.4,-7.17,16.9873158562,131.42
2020-12-24 01:30:00,33.87448,-11.75672,35.8566710729,18.90448,-4.15672,19.3560761837,14.97,-7.6,16.7887134707,133.04,33.89448,-11.93672,35.9349559458,18.90448,-4.15672,19.3560761837,14.99,-7.78,16.8887092461,132.68
2020-12-24 02:00:00,32.81594,-11.94452,34.9221631076,18.83594,-4.09452,19.2758327891,13.98,-7.85,16.033181219,133.87,32.83594,-12.12452,35.0028990359,18.83594,-4.09452,19.2758327891,14.0,-8.03,16.1394206835,133.53
2020-12-24 02:30:00,31.66256,-18.23064,36.5359267101,18.90256,-4.14064,19.3507538397,12.76,-14.09,19.0090951915,133.15,31.82256,-10.58064,33.5354330189,18.90256,-4.14064,19.3507538397,12.92,-6.44,14.4360659461,132.79
2020-12-24 03:00:00,30.30134,-25.68404,39.7220482417,18.90134,-4.13404,19.3481508294,11.4,-21.55,24.3795508572,131.59,30.67134,-5.52404,31.1648217598,18.90134,-4.13404,19.3481508294,11.77,-1.3900000000000001,11.8517931133,131.22
2020-12-24 03:30:00,30.49568,-25.6022,39.8178244446,19.72568,-4.5222,20.2374095255,10.77,-21.08,23.6719095132,131.36,30.86568,-5.4622,31.3452680751,19.72568,-4.5222,20.2374095255,11.14,-0.9400000000000001,11.1795885434,131.04
2020-12-24 04:00:00,30.00052,-25.64104,39.4651001842,16.55052,-3.55104,16.9271851574,13.45,-22.09,25.8625327453,131.72,30.39052,-5.40104,30.8667286727,16.55052,-3.55104,16.9271851574,13.84,-1.85,13.9630977938,131.38
2020-12-24 04:30:00,30.05222,-25.72442,39.5585858097,16.59222,-3.46442,16.9500433765,13.46,-22.26,26.0130582593,131.8,30.44222,-5.49442,30.9340816845,16.59222,-3.46442,16.9500433765,13.85,-2.03,13.9979784255,131.43
2020-12-24 05:00:00,30.07138,-25.74016,39.5833769647,17.26138,-3.70016,17.6535102325,12.81,-22.04,25.4923066826,131.64,30.47138,-5.56016,30.9745117529,17.26138,-3.70016,17.6535102325,13.21,-1.8599999999999999,13.3403035947,131.25
2020-12-24 05:30:00,30.68212,-25.60634,39.9634474976,16.47212,-3.51634,16.8432593131,14.21,-22.09,26.265799055,131.18,31.07212,-5.58634,31.5702999018,16.47212,-3.51634,16.8432593131,14.6,-2.07,14.7460130205,130.76
2020-12-24 06:00:00,31.70624,-25.22396,40.5158464433,14.66624,-3.10396,14.9911028086,17.04,-22.12,27.9223208204,130.71,32.12624,-5.31396,32.5627619747,14.66624,-3.10396,14.9911028086,17.46,-2.21,17.5993096456,130.34
2020-12-24 06:30:00,33.45172,-24.63272,41.5426102401,10.77172,-2.60272,11.0817012754,22.68,-22.03,31.6180850148,130.54,33.941720000000004,-4.79272,34.2784264743,10.77172,-2.60272,11.0817012754,23.17,-2.19,23.273267927,130.15
2020-12-24 07:00:00,34.73224,-24.1777,42.3189044365,9.55224,-2.2077,9.8040414273,25.18,-21.97,33.4172605101,130.33,35.26224,-4.3777,35.532940029,9.55224,-2.2077,9.8040414273,25.71,-2.17,25.8014146899,129.95
2020-12-24 07:30:00,35.9907,-23.85458,43.1783681195,10.1007,-1.93458,10.284295808,25.89,-21.92,33.92312633,130.89,36.5207,-3.92458,36.7309659098,10.1007,-1.93458,10.284295808,26.42,-1.99,26.4948391201,130.46
2020-12-24 08:00:00,38.76826,-22.41766,44.7831381583,9.13826,-1.7276600000000002,9.3001400475,29.63,-20.69,36.1388018617,129.86,39.33826,-2.75766,39.4347992071,9.13826,-1.7276600000000002,9.3001400475,30.2,-1.03,30.2175594647,129.47
2020-12-24 08:30:00,43.33446,-16.70354,46.4422617023,6.88446,-1.69354,7.0897014904,36.45,-15.01,39.4195712813,130.24,43.77446,-3.30354,43.8989376275,6.88446,-1.69354,7.0897014904,36.89,-1.6099999999999999,36.9251161136,129.87
2020-12-24 09:00:00,46.8381,-8.02384,47.5204126661,6.6581,-1.60384,6.8485471712,40.18,-6.42,40.6896645354,131.69,46.9081,-8.18384,47.616647118,6.6581,-1.60384,6.8485471712,40.25,-6.58,40.7842972233,131.33
2020-12-24 09:30:00,49.29714,-7.37474,49.8457099683,10.19714,-1.79474,10.3538763682,39.1,-5.58,39.4961567751,131.09,49.38714,-7.54474,49.9601110792,10.19714,-1.79474,10.3538763682,39.19,-5.75,39.6095771247,130.74
2020-12-24 10:00:00,50.7893,-6.94568,51.262027517,22.4893,-2.49568,22.6273514392,28.3,-4.45,28.6477311493,131.01,50.8493,-7.11568,51.3447583727,22.4893,-2.49568,22.6273514392,28.36,-4.62,28.7338476365,130.61
2020-12-24 10:30:00,51.70042,-6.81362,52.1474720929,24.86042,-3.37362,25.0882800224,26.84,-3.44,27.0595491463,130.79,51.75042,-6.97362,52.2181706505,24.86042,-3.37362,25.0882800224,26.89,-3.6,27.1299115369,130.4
2020-12-24 11:00:00,52.11114,-7.01532,52.581228844500004,27.27114,-3.25532,27.4647444045,24.84,-3.76,25.1229616089,131.31,52.15114,-7.18532,52.6438052082,27.27114,-3.25532,27.4647444045,24.88,-3.93,25.1884755394,130.85
2020-12-24 11:30:00,52.4764,-6.83922,52.9201992359,24.6164,-2.64922,24.7585442942,27.86,-4.19,28.1733153889,131.34,52.5164,-7.00922,52.9820859722,24.6164,-2.64922,24.7585442942,27.9,-4.36,28.2386189464,130.92
2020-12-24 12:00:00,52.73694,-6.80888,53.1746714839,22.926940000000002,-2.19888,23.032143865,29.81,-4.61,30.1643531341,131.48,52.79694,-6.96888,53.2548792302,22.926940000000002,-2.19888,23.032143865,29.87,-4.77,30.2484677298,131.06
2020-12-24 12:30:00,53.75934,-6.90462,54.2009263258,25.21934,-2.89462,25.3849155007,28.54,-4.01,28.820334835,131.45,53.81934,-7.07462,54.2823323576,25.21934,-2.89462,25.3849155007,28.6,-4.18,28.9038474948,130.98
2020-12-24 13:00:00,53.55708,-7.0886,54.0241526364,26.50708,-3.0786,26.6852593783,27.05,-4.01,27.3456139079,131.62,53.59708,-7.2486,54.0850181334,26.50708,-3.0786,26.6852593783,27.09,-4.17,27.4090678426,131.14
2020-12-24 13:30:00,53.73296,-7.0822,54.1976802751,27.17296,-3.5922,27.409371682,26.56,-3.49,26.7883127502,131.94,53.79296,-7.2522,54.2796181858,27.17296,-3.5922,27.409371682,26.62,-3.66,26.870429844,131.43
2020-12-24 14:00:00,52.62612,-7.2456,53.1225679501,26.68612,-3.3756,26.8987671839,25.94,-3.87,26.2270947686,132.06,52.65612,-7.4056,53.1743348319,26.68612,-3.3756,26.8987671839,25.97,-4.03,26.28082571,131.58
2020-12-24 14:30:00,52.2461,-7.32922,52.7576765127,26.2261,-3.09922,26.4085873499,26.02,-4.23,26.361587585,132.03,52.2961,-7.49922,52.8310550322,26.2261,-3.09922,26.4085873499,26.07,-4.4,26.4387008002,131.58
2020-12-24 15:00:00,52.5764,-7.4531600000000005,53.1020473329,26.6264,-2.97316,26.7918804369,25.95,-4.48,26.3338736231,132.03,52.6164,-7.62316,53.1657607615,26.6264,-2.97316,26.7918804369,25.99,-4.65,26.4027006194,131.58
2020-12-24 15:30:00,53.23196,-7.29006,53.72882411,25.30196,-2.80006,25.4564238621,27.93,-4.49,28.288601945,131.55,53.28196,-7.46006,53.8016705749,25.30196,-2.80006,25.4564238621,27.98,-4.66,28.3654014602,131.1
2020-12-24 16:00:00,54.54832,-7.22088,55.0241794377,25.78832,-3.3008800000000003,25.9987164529,28.76,-3.92,29.0259194514,131.27,54.58832,-7.38088,55.0850439774,25.78832,-3.3008800000000003,25.9987164529,28.8,-4.08,29.0875643532,130.82
2020-12-24 16:30:00,57.02362,-7.97682,57.5788406901,26.49362,-4.11682,26.8115666759,30.53,-3.86,30.7730482728,130.66,57.06362,-8.13682,57.6408237902,26.49362,-4.11682,26.8115666759,30.57,-4.02,30.8331850447,130.23
2020-12-24 17:00:00,60.17906,-8.64248,60.7964778835,25.15906,-3.69248,25.428580547,35.02,-4.95,35.3681056886,130.54,60.23906,-8.80248,60.8787976543,25.15906,-3.69248,25.428580547,35.08,-5.11,35.4502256692,130.11
2020-12-24 17:30:00,60.73528,-8.89302,61.3828969779,30.03528,-5.10302,30.4656996932,30.7,-3.79,30.933058368,130.35,60.80528,-9.06302,61.4769908779,30.03528,-5.10302,30.4656996932,30.77,-3.96,31.0237731425,129.94
2020-12-24 18:00:00,60.25344,-9.13262,60.9416260031,31.58344,-5.33262,32.0304623491,28.67,-3.8,28.9207347763,130.5,60.31344,-9.29262,61.0251082023,31.58344,-5.33262,32.0304623491,28.73,-3.96,29.0016292646,130.07
2020-12-24 18:30:00,59.245,-9.34002,59.9767121356,30.635,-5.17002,31.0681884216,28.61,-4.17,28.9122984213,130.5,59.295,-9.51002,60.0527893224,30.635,-5.17002,31.0681884216,28.66,-4.34,28.9867417969,130.11
2020-12-24 19:00:00,57.82212,-9.770199999999999,58.6417459608,30.27212,-4.7502,30.6425463912,27.55,-5.02,28.0036229799,131.19,57.87212,-9.9402,58.7195865903,30.27212,-4.7502,30.6425463912,27.6,-5.19,28.0837337261,130.77
2020-12-24 19:30:00,55.5612,-9.68408,56.3988328859,29.1512,-4.13408,29.4428782371,26.41,-5.55,26.9868597654,131.14,55.6212,-9.85408,56.4873506379,29.1512,-4.13408,29.4428782371,26.47,-5.72,27.080976718,130.77
2020-12-24 20:00:00,53.31922,-10.39574,54.3232052769,25.06922,-3.93574,25.376285007,28.25,-6.46,28.9792011622,131.68,53.35922,-10.55574,54.3932900821,25.06922,-3.93574,25.376285007,28.29,-6.62,29.0542337707,131.24
2020-12-24 20:30:00,51.67972,-10.54196,52.7439700811,11.09972,-1.79196,11.2434382962,40.58,-8.75,41.5126354259,131.56,51.72972,-10.70196,52.8251443833,11.09972,-1.79196,11.2434382962,40.63,-8.91,41.5954925443,131.18
2020-12-24 21:00:00,49.81354,-11.15154,51.0465044024,13.11354,-2.82154,13.4136504839,36.7,-8.33,37.6334811039,131.26,49.88354,-11.32154,51.1521732764,13.11354,-2.82154,13.4136504839,36.77,-8.5,37.7396727596,130.89
2020-12-24 21:30:00,47.79168,-11.5308,49.1630351571,10.56168,-2.3208,10.8136578946,37.23,-9.21,38.3522750303,131.8,47.86168,-11.7008,49.271179538,10.56168,-2.3208,10.8136578946,37.3,-9.38,38.4613364302,131.43
2020-12-24 22:00:00,45.84218,-11.80996,47.3389968457,9.21218,-2.19996,9.4712240156,36.63,-9.61,37.8696316327,132.18,45.92218,-11.97996,47.4590987857,9.21218,-2.19996,9.4712240156,36.71,-9.78,37.9904264256,131.82
2020-12-24 22:30:00,44.31048,-11.98594,45.9029562829,12.72048,-3.26594,13.1330489801,31.59,-8.72,32.7714281044,132.64,44.36048,-12.15594,45.9958591953,12.72048,-3.26594,13.1330489801,31.64,-8.89,32.8652050047,132.28
2020-12-24 23:00:00,41.38692,-13.97828,43.683743645,7.79692,-1.82828,8.0084061613,33.59,-12.15,35.7198908173,133.11,41.57692,-9.13828,42.5693368288,7.79692,-1.82828,8.0084061613,33.78,-7.31,34.561893756,132.68
2020-12-24 23:30:00,37.99764,-23.3958,44.6226859704,6.53764,-1.3858000000000001,6.6829019452,31.46,-22.01,38.3949436775,130.95,38.60764,-3.4758,38.7637853158,6.53764,-1.3858000000000001,6.6829019452,32.07,-2.09,32.1380304313,130.53
2020-12-25 00:00:00,35.66898,-23.66378,42.804796672,5.30898,-1.14378,5.4307919615,30.36,-22.52,37.8005290968,130.95,36.25898,-3.74378,36.451742336,5.30898,-1.14378,5.4307919615,30.95,-2.6,31.0590164043,130.53
2020-12-25 00:30:00,34.11378,-23.23506,41.2749076206,3.92378,-0.27506,3.9334091437,30.19,-22.96,37.9288504967,129.54,34.69378,-3.70506,34.891056738,3.92378,-0.27506,3.9334091437,30.77,-3.43,30.9605846198,129.17
2020-12-25 01:00:00,32.90722,-23.19962,40.2629792275,4.24722,-0.09962000000000001,4.24838815,28.66,-23.1,36.8104007041,129.23,33.46722,-3.75962,33.6777308777,4.24722,-0.09962000000000001,4.24838815,29.22,-3.66,29.4483276265,128.89
2020-12-25 01:30:00,31.67292,-23.56128,39.4754072375,5.66292,-0.7512800000000001,5.7125374891,26.01,-22.81,34.5950314352,129.73,32.22292,-3.98128,32.4679405532,5.66292,-0.7512800000000001,5.7125374891,26.56,-3.23,26.7556816396,129.37
2020-12-25 02:00:00,30.6479,-23.90166,38.8662208758,6.4079,-1.13166,6.5070605319,24.24,-22.77,33.2573375362,130.33,31.1579,-4.16166,31.4346011008,6.4079,-1.13166,6.5070605319,24.75,-3.03,24.9347829347,129.95
2020-12-25 02:30:00,30.01494,-23.95242,38.4007167519,6.07494,-1.05242,6.1654264946,23.94,-22.9,33.1290446587,130.63,30.53494,-4.11242,30.8106241264,6.07494,-1.05242,6.1654264946,24.46,-3.06,24.6506632771,130.25
2020-12-25 03:00:00,29.17716,-24.18524,37.8976582327,5.54716,-0.61524,5.581174099,23.63,-23.57,33.3754670379,131.27,29.78716,-4.18524,30.0797462543,5.54716,-0.61524,5.581174099,24.24,-3.5700000000000003,24.5014795472,130.87
2020-12-25 03:30:00,28.79344,-24.33636,37.7004059008,6.15344,-1.04636,6.2417700281,22.64,-23.29,32.4806665572,131.15,29.29344,-4.34636,29.6141262286,6.15344,-1.04636,6.2417700281,23.14,-3.3,23.3741224434,130.77
2020-12-25 04:00:00,28.12302,-24.46138,37.2728234163,5.82302,-1.03138,5.9136542531,22.3,-23.43,32.3458637232,131.03,28.61302,-4.52138,28.9680477531,5.82302,-1.03138,5.9136542531,22.79,-3.49,23.0556760907,130.63
2020-12-25 04:30:00,27.96482,-24.27034,37.0281050197,5.99482,-0.9303400000000001,6.0665805317,21.97,-23.34,32.0536503381,130.88,28.46482,-4.34034,28.7938279662,5.99482,-0.9303400000000001,6.0665805317,22.47,-3.41,22.7272743636,130.53
2020-12-25 05:00:00,27.75772,-24.30042,36.8917528965,6.22772,-0.6404200000000001,6.2605618098,21.53,-23.66,31.9896311326,130.96,28.23772,-4.34042,28.5693555506,6.22772,-0.6404200000000001,6.2605618098,22.01,-3.7,22.3188283743,130.61
2020-12-25 05:30:00,28.44974,-24.21446,37.359440295,6.95974,-1.07446,7.0421903666,21.49,-23.14,31.579735591,130.8,28.92974,-4.32446,29.251167682,6.95974,-1.07446,7.0421903666,21.97,-3.25,22.2090837272,130.44
2020-12-25 06:00:00,29.15466,-23.9561,37.7344527842,5.48466,-1.1761,5.6093410064,23.67,-22.78,32.8511384886,130.32,29.67466,-4.1661,29.9656776217,5.48466,-1.1761,5.6093410064,24.19,-2.99,24.3740887009,129.99
2020-12-25 06:30:00,31.22012,-23.61624,39.1461707521,4.56012,-0.88624,4.6454403184,26.66,-22.73,35.0343902473,130.6,31.77012,-3.7862400000000003,31.9949392585,4.56012,-0.88624,4.6454403184,27.21,-2.9,27.3641023971,130.2
2020-12-25 07:00:00,32.84396,-23.29778,40.2680054312,3.96396,-0.7177800000000001,4.0284223972,28.88,-22.58,36.6593889747,130.97,33.41396,-3.29778,33.5763022951,3.96396,-0.7177800000000001,4.0284223972,29.45,-2.58,29.5627958759,130.6
2020-12-25 07:30:00,35.40288,-22.742820000000002,42.0784953848,3.03288,-0.24282,3.0425848627,32.37,-22.5,39.4216552164,130.52,36.01288,-2.90282,36.129681563,3.03288,-0.24282,3.0425848627,32.98,-2.66,33.087097183,130.15
2020-12-25 08:00:00,38.37172,-22.05268,44.2573111581,3.32172,0.02732,3.3218323469,35.05,-22.08,41.4249791792,130.1,39.03172,-2.33268,39.1013626635,3.32172,0.02732,3.3218323469,35.71,-2.36,35.7878987927,129.73
2020-12-25 08:30:00,41.78612,-21.37212,46.9345005081,3.35612,0.44788000000000006,3.3858732919,38.43,-21.82,44.1925027578,129.77,42.47612,-1.57212,42.505203582,3.35612,0.44788000000000006,3.3858732919,39.12,-2.02,39.1721176349,129.38
2020-12-25 09:00:00,45.81006,-19.11466,49.6380078581,4.24006,0.5853400000000001,4.2802723884,41.57,-19.7,46.0016836648,130.47,46.48006,0.31534,46.4811296863,4.24006,0.5853400000000001,4.2802723884,42.24,-0.27,42.2408629173,130.11
2020-12-25 09:30:00,49.06352,-18.15174,52.3136183017,11.25352,0.9782600000000001,11.2959596767,37.81,-19.13,42.3739660641,130.35,49.71352,1.15826,49.727011141,11.25352,0.9782600000000001,11.2959596767,38.46,0.18,38.4604212145,129.97
2020-12-25 10:00:00,51.3711,-17.74198,54.348576518,10.9511,1.35802,11.0349811749,40.42,-19.1,44.7055522279,130.45,52.0411,1.60802,52.0659372098,10.9511,1.35802,11.0349811749,41.09,0.25,41.0907605186,130.06
2020-12-25 10:30:00,53.08138,-17.81972,55.9926363336,19.21138,-0.83972,19.2297231177,33.87,-16.98,37.8879571896,130.36,53.67138,1.53028,53.6931912628,19.21138,-0.83972,19.2297231177,34.46,2.37,34.541402693,129.95
2020-12-25 11:00:00,53.53624,-17.859560000000002,56.436627085,21.03624,-1.09956,21.0649572877,32.5,-16.76,36.5670288648,130.31,54.12624,1.48044,54.1464824262,21.03624,-1.09956,21.0649572877,33.09,2.58,33.190427837,129.9
2020-12-25 11:30:00,55.00944,-17.2138,57.6398594685,13.18944,1.1162,13.2365867939,41.82,-18.33,45.6607194424,130.49,55.70944,2.1762,55.7519286801,13.18944,1.1162,13.2365867939,42.52,1.06,42.5332105536,130.09
2020-12-25 12:00:00,56.7922,-16.37596,59.1060576148,12.9622,1.01404,13.0018039503,43.83,-17.39,47.1538015435,130.06,57.4722,2.90404,57.5455230332,12.9622,1.01404,13.0018039503,44.51,1.8900000000000001,44.5501088663,129.63
2020-12-25 12:30:00,58.57314,-15.7509,60.6539659072,22.21314,-1.6009,22.2707536799,36.36,-14.15,39.0163055658,129.43,59.20314,3.3691,59.2989259656,22.21314,-1.6009,22.2707536799,36.99,4.97,37.3223927422,128.97
2020-12-25 13:00:00,59.75632,-16.6023,62.0197883359,22.25632,-1.6023,22.3139226769,37.5,-15.0,40.3887360535,129.99,60.39632,2.7277,60.457884654,22.25632,-1.6023,22.3139226769,38.14,4.33,38.3850035821,129.56
2020-12-25 13:30:00,58.34366,-17.33514,60.8645195579,25.03366,-2.42514,25.1508536041,33.31,-14.91,36.4947146858,130.34,58.91366,2.03486,58.9487912498,25.03366,-2.42514,25.1508536041,33.88,4.46,34.1722987228,129.86
2020-12-25 14:00:00,54.89936,-18.45342,57.9177730762,26.90936,-3.36342,27.1187435127,27.99,-15.09,31.798556571,130.89,55.43936,1.08658,55.4500071533,26.90936,-3.36342,27.1187435127,28.53,4.45,28.8749614718,130.42
2020-12-25 14:30:00,51.33228,-19.3288,54.8507564163,23.50228,-2.4988,23.6347449032,27.83,-16.83,32.5231886506,131.4,51.86228,0.3312,51.8633375347,23.50228,-2.4988,23.6347449032,28.36,2.83,28.5008508645,130.93
2020-12-25 15:00:00,47.56304,-21.01504,51.9987949884,15.75304,-0.18504,15.7541267306,31.81,-20.83,38.023216592,131.22,48.16304,-1.4850400000000001,48.1859291271,15.75304,-0.18504,15.7541267306,32.41,-1.3,32.4360617215,130.72
2020-12-25 15:30:00,45.0798,-21.54122,49.9621109155,15.0498,-0.32122,15.0532276382,30.03,-21.22,36.7707669216,131.37,45.6398,-1.94122,45.6810647766,15.0498,-0.32122,15.0532276382,30.59,-1.62,30.6328663367,130.88
2020-12-25 16:00:00,43.68996,-21.72562,48.793597625,13.46996,0.08438000000000001,13.4702242886,30.22,-21.81,37.2682773951,131.44,44.24996,-2.13562,44.3014653571,13.46996,0.08438000000000001,13.4702242886,30.78,-2.22,30.8599546338,130.95
