Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-25 16:30:00,43.65366,-21.59776,48.7042633495,13.23366,0.17224,13.2347808298,30.42,-21.77,37.4073428621,131.27,44.23366,-2.01776,44.2796570946,13.23366,0.17224,13.2347808298,31.0,-2.19,31.0772601752,130.8
2020-12-25 17:00:00,44.95484,-21.5401,49.848907184,13.39484,0.2099,13.3964844879,31.56,-21.75,38.3287894408,130.99,45.50484,-2.0501,45.5509975021,13.39484,0.2099,13.3964844879,32.11,-2.26,32.1894346021,130.53
2020-12-25 17:30:00,45.3805,-21.86934,50.3751705931,20.6905,-2.10934,20.7977427979,24.69,-19.76,31.6236256618,130.71,45.8905,-2.41934,45.9542293623,20.6905,-2.10934,20.7977427979,25.2,-0.31,25.2019066739,130.25
2020-12-25 18:00:00,45.15314,-21.93638,50.1997093554,20.57314,-1.94638,20.6650062803,24.58,-19.99,31.6824320405,130.67,45.65314,-2.50638,45.7218889873,20.57314,-1.94638,20.6650062803,25.08,-0.56,25.0862512146,130.22
2020-12-25 18:30:00,45.2561,-21.92442,50.287123397,15.9761,-1.55442,16.0515417561,29.28,-20.37,35.668687949,130.91,45.8461,-2.39442,45.9085845169,15.9761,-1.55442,16.0515417561,29.87,-0.84,29.8818088475,130.5
2020-12-25 19:00:00,44.53888,-22.35692,49.8351653307,10.36888,-2.09692,10.5787875459,34.17,-20.26,39.7247592818,131.11,45.12888,-2.79692,45.2154682774,10.36888,-2.09692,10.5787875459,34.76,-0.7000000000000001,34.767047617,130.66
2020-12-25 19:30:00,44.06654,-22.42582,49.4446898084,10.56654,-2.19582,10.7922839586,33.5,-20.23,39.1344209105,130.89,44.66654,-2.9058200000000003,44.7609605063,10.56654,-2.19582,10.7922839586,34.1,-0.71,34.1073906947,130.48
2020-12-25 20:00:00,43.59862,-22.45738,49.0425690841,11.10862,-2.3873800000000003,11.3622630479,32.49,-20.07,38.1890691167,130.94,44.18862,-2.90738,44.2841619088,11.10862,-2.3873800000000003,11.3622630479,33.08,-0.52,33.0840868092,130.57
2020-12-25 20:30:00,42.89154,-22.64002,48.5000485481,5.58154,-1.18002,5.7049133185,37.31,-21.46,43.0414648914,131.5,43.54154,-2.94002,43.6406854113,5.58154,-1.18002,5.7049133185,37.96,-1.76,38.0007789394,131.12
2020-12-25 21:00:00,42.22022,-21.07382,47.1874227548,5.69022,-1.4838200000000001,5.8805038424,36.53,-19.59,41.4512846604,131.5,42.85022,-1.40382,42.8732091712,5.69022,-1.4838200000000001,5.8805038424,37.16,0.08,37.160086114,131.12
2020-12-25 21:30:00,41.38292,-21.4026,46.5898846799,5.08292,-1.2326,5.2302369436,36.3,-20.17,41.5273271473,131.85,42.00292,-1.6026,42.0334820743,5.08292,-1.2326,5.2302369436,36.92,-0.37,36.9218539621,131.46
2020-12-25 22:00:00,40.14486,-21.53414,45.555778667,3.79486,-0.05414000000000001,3.7952461790000003,36.35,-21.48,42.2221849269,132.45,40.77486,-1.57414,40.8052340363,3.79486,-0.05414000000000001,3.7952461790000003,36.98,-1.52,37.0112253242,132.08
2020-12-25 22:30:00,38.88366,-22.13568,44.7429027228,3.81366,-0.08568,3.814622348,35.07,-22.05,41.4259266643,133.0,39.503659999999996,-2.05568,39.5571102794,3.81366,-0.08568,3.814622348,35.69,-1.97,35.744328221399996,132.59
2020-12-25 23:00:00,36.98868,-22.35282,43.2181791622,4.31868,-0.32282000000000005,4.3307285409,32.67,-22.03,39.4036774934,132.47,37.57868,-2.37282,37.653518631,4.31868,-0.32282000000000005,4.3307285409,33.26,-2.05,33.3231166009,132.13
2020-12-25 23:30:00,35.1535,-22.6273,41.8062587125,4.4235,-0.39730000000000004,4.4413060624,30.73,-22.23,37.9276389985,132.22,35.7135,-2.7173,35.8167251649,4.4235,-0.39730000000000004,4.4413060624,31.29,-2.32,31.3758904256,131.88
2020-12-26 00:00:00,33.47626,-23.10072,40.6731268543,5.98626,-0.8007200000000001,6.0395745964,27.49,-22.3,35.3976002011,132.76,33.99626,-3.08072,34.1355610721,5.98626,-0.8007200000000001,6.0395745964,28.01,-2.2800000000000002,28.1026422245,132.39
2020-12-26 00:30:00,32.37152,-22.92262,39.6656251025,6.72152,-0.97262,6.7915256588,25.65,-21.95,33.7598133881,131.89,32.88152,-3.10262,33.0275734557,6.72152,-0.97262,6.7915256588,26.16,-2.13,26.2465712046,131.58
2020-12-26 01:00:00,31.44364,-23.08058,39.0053287332,9.79364,-2.21058,10.04002233,21.65,-20.87,30.0712387507,131.09,31.90364,-3.45058,32.0896984652,9.79364,-2.21058,10.04002233,22.11,-1.24,22.1447442975,130.81
2020-12-26 01:30:00,30.54384,-23.264780000000002,38.3950016329,11.79384,-3.12478,12.2007750571,18.75,-20.14,27.5169420539,131.32,30.96384,-3.55478,31.1672239443,11.79384,-3.12478,12.2007750571,19.17,-0.43,19.1748220331,131.02
2020-12-26 02:00:00,29.78174,-23.51086,37.943544581,11.15174,-2.41086,11.409362426,18.63,-21.1,28.1475913712,132.08,30.23174,-3.62086,30.4478033784,11.15174,-2.41086,11.409362426,19.08,-1.21,19.1183289019,131.77
2020-12-26 02:30:00,28.957,-23.40616,37.2338041965,7.787,-1.79616,7.9914679343,21.17,-21.61,30.2516280554,132.04,29.427,-3.51616,29.6363241672,7.787,-1.79616,7.9914679343,21.64,-1.72,21.7082472807,131.77
2020-12-26 03:00:00,27.96996,-23.6309,36.6160906872,6.35996,-1.1809,6.4686641597,21.61,-22.45,31.1607862545,132.71,28.42996,-3.5709,28.653341034,6.35996,-1.1809,6.4686641597,22.07,-2.39,22.1990315104,132.4
2020-12-26 03:30:00,27.94674,-23.79464,36.7042936093,6.88674,-1.58464,7.066701618,21.06,-22.21,30.6073144853,132.62,28.42674,-3.75464,28.6736267074,6.88674,-1.58464,7.066701618,21.54,-2.17,21.6490300014,132.31
2020-12-26 04:00:00,27.55738,-23.87798,36.4632297163,6.33738,-0.79798,6.3874218073,21.22,-23.08,31.352428933,133.13,28.01738,-3.66798,28.2564622581,6.33738,-0.79798,6.3874218073,21.68,-2.87,21.869140358,132.99
2020-12-26 04:30:00,27.47716,-23.92674,36.4346429747,7.84716,-1.20674,7.9394043538,19.63,-22.72,30.0255774299,132.58,27.91716,-3.76674,28.1701287305,7.84716,-1.20674,7.9394043538,20.07,-2.56,20.2326098168,132.71
2020-12-26 05:00:00,27.50422,-24.19312,36.6304405262,10.01422,-2.42312,10.3032088566,17.49,-21.77,27.9254901479,132.47,27.94422,-4.04312,28.2351952489,10.01422,-2.42312,10.3032088566,17.93,-1.62,18.0030358551,132.71
2020-12-26 05:30:00,27.88482,-23.843140000000002,36.6886700698,13.24482,-3.16314,13.6172945732,14.64,-20.68,25.3375610507,131.31,28.25482,-3.9531400000000003,28.5300222414,13.24482,-3.16314,13.6172945732,15.01,-0.79,15.0307750964,131.69
2020-12-26 06:00:00,28.5844,-23.68382,37.1213045723,14.8044,-3.35382,15.1795378043,13.78,-20.33,24.5600753256,131.48,28.9744,-3.72382,29.2127145393,14.8044,-3.35382,15.1795378043,14.17,-0.37,14.174829805,131.8
2020-12-26 06:30:00,29.79574,-23.40026,37.8861226601,14.60574,-3.22026,14.9565275186,15.19,-20.18,25.2580383245,131.43,30.19574,-3.46026,30.3933564026,14.60574,-3.22026,14.9565275186,15.59,-0.24,15.5918472286,131.72
2020-12-26 07:00:00,30.43988,-23.21148,38.2800091197,15.24988,-3.19148,15.580256243200001,15.19,-20.02,25.1303899691,131.21,30.83988,-3.3614800000000002,31.0225361021,15.24988,-3.19148,15.580256243200001,15.59,-0.17,15.5909268487,131.48
2020-12-26 07:30:00,31.40148,-22.99842,38.9227474453,15.47148,-3.49842,15.8620817009,15.93,-19.5,25.1796524996,130.71,31.80148,-3.30842,31.9731101566,15.47148,-3.49842,15.8620817009,16.33,0.19,16.3311052902,130.95
2020-12-26 08:00:00,32.93886,-22.93464,40.1368435484,18.31886,-4.41464,18.8432926536,14.62,-18.52,23.5952283312,130.77,33.32886,-3.26464,33.4883678794,18.31886,-4.41464,18.8432926536,15.01,1.15,15.0539895044,130.86
2020-12-26 08:30:00,34.53128,-22.52578,41.2288741424,18.52128,-4.15578,18.981789174,16.01,-18.37,24.367539884,130.85,34.93128,-2.86578,35.0486378829,18.52128,-4.15578,18.981789174,16.41,1.29,16.4606257475,130.76
2020-12-26 09:00:00,36.41468,-21.77466,42.4283482782,17.50468,-3.82466,17.9176406376,18.91,-17.95,26.0727942499,129.67,36.86468,-2.46466,36.9469779606,17.50468,-3.82466,17.9176406376,19.36,1.3599999999999999,19.4077098082,129.57
2020-12-26 09:30:00,39.07766,-21.58692,44.6436851768,17.29766,-3.61692,17.6717614222,21.78,-17.97,28.236311728,130.34,39.53766,-2.10692,39.5937579697,17.29766,-3.61692,17.6717614222,22.24,1.51,22.2912023005,130.22
2020-12-26 10:00:00,41.579,-20.96546,46.5656928866,19.989,-4.45546,20.4795323387,21.59,-16.51,27.17918689,129.56,42.029,-1.70546,42.0635879926,19.989,-4.45546,20.4795323387,22.04,2.75,22.210900477,129.43
2020-12-26 10:30:00,43.75208,-20.13788,48.1640811728,19.79208,-4.46788,20.2901055301,23.96,-15.67,28.6291896497,129.24,44.24208,-0.92788,44.251809048,19.79208,-4.46788,20.2901055301,24.45,3.54,24.7049408014,129.13
2020-12-26 11:00:00,46.461,-10.04794,47.5350988139,18.931,-4.13794,19.3779593467,27.53,-5.91,28.1572193229,131.09,46.651,-4.62794,46.8799917837,18.931,-4.13794,19.3779593467,27.72,-0.49,27.7243304698,131.0
2020-12-26 11:30:00,48.20896,-6.25418,48.6129467504,19.52896,-4.27418,19.9912204068,28.68,-1.98,28.7482660347,133.64,48.24896,-6.41418,48.6734408703,19.52896,-4.27418,19.9912204068,28.72,-2.14,28.799618053,133.48
2020-12-26 12:00:00,49.33416,-6.00938,49.6988127714,21.05416,-4.64938,21.561409687,28.28,-1.3599999999999999,28.3126826705,132.92,49.37416,-6.16938,49.7581041167,21.05416,-4.64938,21.561409687,28.32,-1.52,28.3607616259,132.84
2020-12-26 12:30:00,50.40398,-5.46626,50.6995187179,27.88398,-4.32626,28.2175985199,22.52,-1.1400000000000001,22.5488358901,132.55,50.43398,-5.62626,50.7468337951,27.88398,-4.32626,28.2175985199,22.55,-1.3,22.5874412008,132.5
2020-12-26 13:00:00,51.27116,-5.2981,51.5441724287,26.69116,-4.2581,27.0286780616,24.58,-1.04,24.6019917893,132.51,51.31116,-5.4481,51.5995826936,26.69116,-4.2581,27.0286780616,24.62,-1.19,24.6487423614,132.38
2020-12-26 13:30:00,52.17574,-5.2876,52.4429838807,23.07574,-4.6076,23.5312505895,29.1,-0.68,29.1079439329,132.58,52.23574,-5.4475999999999996,52.5190334937,23.07574,-4.6076,23.5312505895,29.16,-0.84,29.1720962565,132.5
2020-12-26 14:00:00,51.428960000000004,-5.7133,51.7453352832,20.82896,-4.7033000000000005,21.3533745711,30.6,-1.01,30.6166637634,132.54,51.47896,-5.8633,51.8117902564,20.82896,-4.7033000000000005,21.3533745711,30.65,-1.16,30.6719432055,132.5
2020-12-26 14:30:00,50.50838,-5.84026,50.8449121062,20.93838,-4.76026,21.4726764119,29.57,-1.08,29.5897161189,132.76,50.56838,-6.01026,50.924299515,20.93838,-4.76026,21.4726764119,29.63,-1.25,29.6563551368,132.7
2020-12-26 15:00:00,50.1356,-5.92492,50.484483402,19.6556,-4.37492,20.1365969411,30.48,-1.55,30.5193856426,132.94,50.1756,-6.08492,50.5432199881,19.6556,-4.37492,20.1365969411,30.52,-1.71,30.5678671156,132.9
2020-12-26 15:30:00,50.0126,-6.09726,50.382901249,20.7426,-4.76726,21.2833790237,29.27,-1.33,29.3002013645,132.9,50.0526,-6.24726,50.4409657349,20.7426,-4.76726,21.2833790237,29.31,-1.48,29.3473422987,132.84
2020-12-26 16:00:00,50.01194,-6.1146,50.384347527,20.15194,-4.5846,20.6668634031,29.86,-1.53,29.8991722293,132.9,50.06194,-6.2746,50.4536266459,20.15194,-4.5846,20.6668634031,29.91,-1.69,29.9577068548,132.89
2020-12-26 16:30:00,50.94918,-5.87538,51.2868309882,26.00918,-4.47538,26.3914090267,24.94,-1.4,24.9792633999,132.9,50.97918,-6.03538,51.3351985018,26.00918,-4.47538,26.3914090267,24.97,-1.56,25.0186830189,132.78
2020-12-26 17:00:00,51.30504,-16.82918,53.9947074154,25.30504,-4.64918,25.7285818512,26.0,-12.18,28.7115377505,131.56,51.73504,-0.9091800000000001,51.7430282461,25.30504,-4.64918,25.7285818512,26.43,3.74,26.6933044039,131.48
2020-12-26 17:30:00,52.85022,-20.39872,56.6502738889,33.62022,-5.7487200000000005,34.1081658036,19.23,-14.65,24.1746851065,130.27,53.28022,-0.9087200000000001,53.2879687668,33.62022,-5.7487200000000005,34.1081658036,19.66,4.84,20.2470047167,130.22
2020-12-26 18:00:00,51.65826,-21.2842,55.8712179558,30.14826,-4.5842,30.4947941568,21.51,-16.7,27.2317847377,130.51,52.11826,-1.7242000000000002,52.1467725853,30.14826,-4.5842,30.4947941568,21.97,2.86,22.1553718091,130.53
2020-12-26 18:30:00,51.02204,-21.52134,55.3752349084,31.41204,-4.99134,31.8061272707,19.61,-16.53,25.6474755093,130.55,51.47204,-1.93134,51.5082612399,31.41204,-4.99134,31.8061272707,20.06,3.06,20.2920477035,130.62
2020-12-26 19:00:00,49.7356,-21.7403,54.2795592415,29.5156,-4.3503,29.8344725687,20.22,-17.39,26.6694675612,130.89,50.1756,-2.1003,50.2195389809,29.5156,-4.3503,29.8344725687,20.66,2.25,20.7821582132,130.83
2020-12-26 19:30:00,48.76808,-22.0679,53.528663698,17.35808,-3.4279,17.6933162436,31.41,-18.64,36.5244808314,130.72,49.36808,-2.4679,49.4297264133,17.35808,-3.4279,17.6933162436,32.01,0.96,32.0243922659,130.69
2020-12-26 20:00:00,47.00342,-22.37694,52.0581303493,15.04342,-3.02694,15.3449291644,31.96,-19.35,37.3612647002,130.92,47.56342,-2.73694,47.6421007373,15.04342,-3.02694,15.3449291644,32.52,0.29,32.5212930247,130.9
2020-12-26 20:30:00,45.82618,-22.9857,51.2677401285,19.25618,-4.3457,19.7404553312,26.57,-18.64,32.4563476072,130.95,46.34618,-3.3457,46.4667850091,19.25618,-4.3457,19.7404553312,27.09,1.0,27.1084507119,130.9
2020-12-26 21:00:00,44.36072,-23.11826,50.0232688291,15.47072,-3.15826,15.7897999844,28.89,-19.96,35.1145795931,131.21,44.91072,-3.37826,45.0375999754,15.47072,-3.15826,15.7897999844,29.44,-0.22,29.4408219994,131.18
2020-12-26 21:30:00,42.17334,-22.9896,48.032409006,9.36334,-1.1796,9.4373509056,32.81,-21.81,39.3976166792,131.52,42.76334,-3.1296,42.8777056769,9.36334,-1.1796,9.4373509056,33.4,-1.9500000000000002,33.4568752277,131.61
2020-12-26 22:00:00,40.57932,-21.62686,45.9826302545,6.39932,-0.006860000000000001,6.3993236769,34.18,-21.62,40.4437485899,132.6,41.18932,-1.45686,41.2150764056,6.39932,-0.006860000000000001,6.3993236769,34.79,-1.45,34.8202039052,132.67
2020-12-26 22:30:00,38.65044,-22.80286,44.8756831299,4.15044,0.63714,4.1990593677,34.5,-23.44,41.7095145021,133.16,39.27044,-2.49286,39.3494829543,4.15044,0.63714,4.1990593677,35.12,-3.13,35.2592016359,133.23
2020-12-26 23:00:00,36.10876,-24.76274,43.7839678541,3.05876,0.98726,3.2141398609,33.05,-25.75,41.8970762703,133.09,36.69876,-4.42274,36.9643018958,3.05876,0.98726,3.2141398609,33.64,-5.41,34.0722423682,133.34
2020-12-26 23:30:00,34.74398,-25.238,42.9429946585,4.47398,0.312,4.4848457098,30.27,-25.55,39.6115563946,133.62,35.32398,-4.7379999999999995,35.6403171568,4.47398,0.312,4.4848457098,30.85,-5.05,31.2605982028,133.83
2020-12-27 00:00:00,32.70346,-24.54218,40.8880776648,2.62346,1.07782,2.8362366481,30.08,-25.62,39.5119070661,133.55,33.27346,-4.05218,33.5192974736,2.62346,1.07782,2.8362366481,30.65,-5.13,31.0763479193,133.76
2020-12-27 00:30:00,31.37852,-24.2244,39.6413051343,2.27852,1.1756,2.5639205819,29.1,-25.4,38.6260274944,132.13,31.94852,-4.1144,32.2123612539,2.27852,1.1756,2.5639205819,29.67,-5.29,30.1378997278,132.39
2020-12-27 01:00:00,30.94368,-24.40462,39.4093492624,4.99368,0.18538000000000002,4.9971197391,25.95,-24.59,35.7501132865,131.64,31.45368,-4.42462,31.7633632931,4.99368,0.18538000000000002,4.9971197391,26.46,-4.61,26.8585870812,132.0
2020-12-27 01:30:00,30.32674,-24.8948,39.2359812681,9.50674,-1.4748,9.6204542755,20.82,-23.42,31.336381412,132.32,30.78674,-4.7348,31.1487028762,9.50674,-1.4748,9.6204542755,21.28,-3.26,21.5282604964,132.58
2020-12-27 02:00:00,29.41744,-24.89892,38.5401348379,6.98744,-0.46892000000000006,7.0031566968,22.43,-24.43,33.1651895818,132.76,29.91744,-4.60892,30.2703709875,6.98744,-0.46892000000000006,7.0031566968,22.93,-4.14,23.3007403316,133.06
2020-12-27 02:30:00,29.03156,-24.91072,38.2540905911,7.15156,-0.5507200000000001,7.1727332971,21.88,-24.36,32.7436100636,133.02,29.51156,-4.59072,29.8664842884,7.15156,-0.5507200000000001,7.1727332971,22.36,-4.04,22.7220421617,133.19
2020-12-27 03:00:00,28.49814,-25.22214,38.0565412201,11.68814,-2.01214,11.8600726827,16.81,-23.21,28.6579866704,132.96,28.90814,-4.87214,29.3158371267,11.68814,-2.01214,11.8600726827,17.22,-2.86,17.455887259,133.16
2020-12-27 03:30:00,28.62254,-25.41816,38.2796637111,14.41254,-2.8381600000000002,14.6893315517,14.21,-22.58,26.6792147561,133.69,29.03254,-4.96816,29.4545580961,14.41254,-2.8381600000000002,14.6893315517,14.62,-2.13,14.7743460092,133.63
2020-12-27 04:00:00,28.15976,-25.36858,37.9016745603,13.38976,-2.5485800000000003,13.6301479403,14.77,-22.82,27.1828125844,133.5,28.56976,-4.90858,28.9883656675,13.38976,-2.5485800000000003,13.6301479403,15.18,-2.36,15.3623565901,133.63
2020-12-27 04:30:00,27.54606,-25.57352,37.5871034627,12.19606,-2.30352,12.4116914204,15.35,-23.27,27.8767896286,134.11,27.94606,-5.05352,28.3993016448,12.19606,-2.30352,12.4116914204,15.75,-2.75,15.9882769553,133.89
2020-12-27 05:00:00,27.33394,-25.4808,37.3686425304,11.44394,-2.0608,11.6280118405,15.89,-23.42,28.3017402292,134.11,27.75394,-4.9708,28.1955677042,11.44394,-2.0608,11.6280118405,16.31,-2.91,16.5675646973,133.89
2020-12-27 05:30:00,27.75528,-25.658360000000002,37.7982407761,12.36528,-2.48836,12.6131710909,15.39,-23.17,27.8154813009,134.24,28.16528,-5.12836,28.6283613532,12.36528,-2.48836,12.6131710909,15.8,-2.64,16.0190386728,133.98
2020-12-27 06:00:00,28.26576,-25.5093,38.0746316445,13.14576,-2.7893,13.4384225439,15.12,-22.72,27.2912586738,133.99,28.67576,-5.0393,29.1151808524,13.14576,-2.7893,13.4384225439,15.53,-2.25,15.6921445316,133.73
2020-12-27 06:30:00,29.46178,-25.2189,38.7813021697,11.99178,-2.4389,12.2372799583,17.47,-22.78,28.7076522899,134.1,29.91178,-4.7389,30.2848436677,11.99178,-2.4389,12.2372799583,17.92,-2.3,18.0669975369,133.89
2020-12-27 07:00:00,30.08468,-24.94154,39.0790018843,11.96468,-2.45154,12.2132557442,18.12,-22.49,28.8813867396,133.78,30.50468,-4.53154,30.8394286049,11.96468,-2.45154,12.2132557442,18.54,-2.08,18.6563126046,133.55
2020-12-27 07:30:00,31.57472,-24.72192,40.1015744275,13.19472,-2.75192,13.4786386392,18.38,-21.97,28.6444636885,133.37,32.02472,-4.46192,32.3340597693,13.19472,-2.75192,13.4786386392,18.83,-1.71,18.9074852902,133.06
2020-12-27 08:00:00,32.73232,-24.15004,40.677133682,13.00232,-2.78004,13.2962005018,19.73,-21.37,29.0852161759,132.69,33.19232,-4.07004,33.4409230223,13.00232,-2.78004,13.2962005018,20.19,-1.29,20.2311690221,132.4
2020-12-27 08:30:00,34.44552,-23.86368,41.9042846403,12.52552,-2.71368,12.8161113608,21.92,-21.15,30.4599556795,132.86,34.92552,-3.75368,35.1266574102,12.52552,-2.71368,12.8161113608,22.4,-1.04,22.4241298605,132.53
2020-12-27 09:00:00,36.40204,-22.8638,42.9867638536,12.19204,-2.3638,12.419073629,24.21,-20.5,31.7233998808,131.16,36.90204,-3.2237999999999998,37.0425895774,12.19204,-2.3638,12.419073629,24.71,-0.86,24.7249610718,130.87
2020-12-27 09:30:00,38.9017,-21.43986,44.4185756155,9.7917,-1.24986,9.871146788,29.11,-20.19,35.4263771786,131.0,39.4617,-1.87986,39.506450619,9.7917,-1.24986,9.871146788,29.67,-0.63,29.6766878206,130.68
2020-12-27 10:00:00,41.48268,-19.74254,45.9410559917,8.88268,-0.7325400000000001,8.9128345005,32.6,-19.01,37.7377808039,130.88,42.07268,-0.17254000000000003,42.0730337917,8.88268,-0.7325400000000001,8.9128345005,33.19,0.56,33.1947239784,130.58
2020-12-27 10:30:00,43.31774,-19.61836,47.5531980817,10.32774,-1.62836,10.4553225583,32.99,-17.99,37.5763249933,131.03,43.90774,-0.028360000000000003,43.9077491589,10.32774,-1.62836,10.4553225583,33.58,1.6,33.6180963173,130.69
2020-12-27 11:00:00,44.58392,-19.42914,48.6335008374,13.663920000000001,-2.11914,13.8272724753,30.92,-17.31,35.4356106198,130.89,45.13392,0.11086000000000001,45.1340561495,13.663920000000001,-2.11914,13.8272724753,31.47,2.23,31.5489112332,130.5
2020-12-27 11:30:00,46.10438,-19.1492,49.922997865,16.77438,-2.3992,16.9450873419,29.33,-16.75,33.7758996919,130.89,46.66438,0.40080000000000005,46.6661012023,16.77438,-2.3992,16.9450873419,29.89,2.8,30.0208610803,130.5
2020-12-27 12:00:00,46.76882,-18.94228,50.4592161631,15.24882,-2.72228,15.4899102577,31.52,-16.22,35.4485373464,130.38,47.33882,0.49772000000000005,47.3414364399,15.24882,-2.72228,15.4899102577,32.09,3.22,32.2511472664,130.01
2020-12-27 12:30:00,48.33342,-17.71738,51.4783939431,15.05342,-2.62738,15.2809875126,33.28,-15.09,36.5412985538,129.78,48.91342,1.5426199999999999,48.9377393487,15.05342,-2.62738,15.2809875126,33.86,4.17,34.1158101179,129.38
2020-12-27 13:00:00,50.14434,-8.74924,50.9019060018,14.63434,-2.60924,14.8651283416,35.51,-6.14,36.0369213446,131.52,50.38434,-2.9592400000000003,50.4711681915,14.63434,-2.60924,14.8651283416,35.75,-0.35000000000000003,35.7517132457,131.06
2020-12-27 13:30:00,49.95256,-5.19826,50.2223073701,12.78256,-2.19826,12.9702038219,37.17,-3.0,37.2908688555,132.91,50.02256,-5.35826,50.3087215022,12.78256,-2.19826,12.9702038219,37.24,-3.16,37.3738304165,132.45
2020-12-27 14:00:00,49.84002,-5.41924,50.1337785907,13.48002,-2.13924,13.6487100848,36.36,-3.2800000000000002,36.5076430354,132.98,49.90002,-5.58924,50.2120662767,13.48002,-2.13924,13.6487100848,36.42,-3.45,36.583041153,132.52
2020-12-27 14:30:00,49.99258,-5.41548,50.2850422958,13.43258,-2.29548,13.6273047184,36.56,-3.12,36.6928875942,132.66,50.08258,-5.57548,50.3919715499,13.43258,-2.29548,13.6273047184,36.65,-3.2800000000000002,36.7964794512,132.2
2020-12-27 15:00:00,49.53616,-5.38996,49.8285341581,9.85616,-1.42996,9.959351161,39.68,-3.96,39.8771112294,132.33,49.61616,-5.55996,49.9267111709,9.85616,-1.42996,9.959351161,39.76,-4.13,39.9739227497,131.87
2020-12-27 15:30:00,50.07918,-5.00156,50.3283207738,9.03918,-1.53156,9.1680123858,41.04,-3.47,41.186435874,133.01,50.14918,-5.15156,50.4130818846,9.03918,-1.53156,9.1680123858,41.11,-3.62,41.2690743778,132.59
2020-12-27 16:00:00,51.00494,-4.9339200000000005,51.2430236322,13.41494,-2.00392,13.5637867342,37.59,-2.93,37.7040183535,132.9,51.07494,-5.09392,51.3283305492,13.41494,-2.00392,13.5637867342,37.66,-3.09,37.786554487000004,132.45
2020-12-27 16:30:00,52.65384,-6.07,53.0025637752,17.81384,-1.65,17.8900921056,34.84,-4.42,35.1192539784,133.33,52.72384,-6.23,53.0906414008,17.81384,-1.65,17.8900921056,34.91,-4.58,35.2091536394,132.9
2020-12-27 17:00:00,55.95562,-6.69156,56.3543111467,26.09562,-4.01156,26.4021589424,29.86,-2.68,29.9800266844,133.08,56.00562,-6.86156,56.4243783946,26.09562,-4.01156,26.4021589424,29.91,-2.85,30.0454755329,132.61
2020-12-27 17:30:00,55.26108,-7.13146,55.7193385145,26.51108,-3.35146,26.7220816348,28.75,-3.7800000000000002,28.9974291964,133.14,55.33108,-7.29146,55.8094418795,26.51108,-3.35146,26.7220816348,28.82,-3.94,29.0880731572,132.68
2020-12-27 18:00:00,53.46456,-20.68446,57.3263121218,25.17456,-2.88446,25.3392695373,28.29,-17.8,33.4240048468,131.6,53.99456,-1.33446,54.0110478799,25.17456,-2.88446,25.3392695373,28.82,1.55,28.8616510269,131.15
2020-12-27 18:30:00,51.9926,-20.62808,55.9352137678,20.6726,-2.61808,20.8377238115,31.32,-18.01,36.1289703701,130.49,52.5826,-1.17808,52.5957954141,20.6726,-2.61808,20.8377238115,31.91,1.44,31.9424748572,130.11
2020-12-27 19:00:00,50.97242,-19.06352,54.4206339126,7.29242,-0.53352,7.3119103555,43.68,-18.53,47.4479009019,130.27,51.702420000000004,0.31648000000000004,51.703388607,7.29242,-0.53352,7.3119103555,44.41,0.85,44.4181336843,129.88
2020-12-27 19:30:00,50.12048,-20.1545,54.0209809767,2.31048,0.5255000000000001,2.3694868812,47.81,-20.68,52.0908677217,130.07,50.88048,-0.8545,50.8876548416,2.31048,0.5255000000000001,2.3694868812,48.57,-1.38,48.5896007393,129.7
2020-12-27 20:00:00,48.24992,-20.8154,52.5484125085,2.33992,0.4746,2.3875658664,45.91,-21.29,50.60624665,130.65,48.96992,-1.3454000000000002,48.9883982792,2.33992,0.4746,2.3875658664,46.63,-1.82,46.6655043903,130.29
2020-12-27 20:30:00,46.52146,-21.16744,51.1107303478,1.81146,0.8525600000000001,2.00206041,44.71,-22.02,49.838383802,130.69,47.25146,-1.67744,47.2812254186,1.81146,0.8525600000000001,2.00206041,45.44,-2.5300000000000002,45.5103779373,130.37
2020-12-27 21:00:00,44.70286,-21.89462,49.776702152,1.59286,0.9253800000000001,1.842153936,43.11,-22.82,48.7772949229,131.79,45.40286,-2.12462,45.4525434527,1.59286,0.9253800000000001,1.842153936,43.81,-3.05,43.9160403497,131.45
2020-12-27 21:30:00,43.55622,-20.72956,48.2375264548,2.42622,0.54044,2.4856827798,41.13,-21.27,46.3043172933,131.51,44.23622,-0.9895600000000001,44.2472867968,2.42622,0.54044,2.4856827798,41.81,-1.53,41.8379851331,131.21
2020-12-27 22:00:00,42.0059,-20.75956,46.8556823257,2.4359,0.42044000000000004,2.471918001,39.57,-21.18,44.8818148029,132.2,42.6759,-0.8595600000000001,42.6845555699,2.4359,0.42044000000000004,2.471918001,40.24,-1.28,40.2603527059,131.84
2020-12-27 22:30:00,40.1573,-21.37676,45.4925775417,2.8373,0.29324,2.8524131866999998,37.32,-21.67,43.1552001502,132.71,40.7973,-1.33676,40.8191941933,2.8373,0.29324,2.8524131866999998,37.96,-1.63,37.9949799316,132.35
2020-12-27 23:00:00,38.12854,-21.54854,43.796405545,2.83854,0.33146000000000003,2.8578269827,35.29,-21.88,41.5225059456,132.07,38.74854,-1.69854,38.785749835,2.83854,0.33146000000000003,2.8578269827,35.91,-2.03,35.9673324004,131.73
2020-12-27 23:30:00,35.94012,-21.80566,42.0378286029,2.81012,0.34434000000000003,2.8311383665000003,33.13,-22.15,39.8524704379,132.27,36.54012,-1.86566,36.5877172949,2.81012,0.34434000000000003,2.8311383665000003,33.73,-2.21,33.8023224054,131.97
2020-12-28 00:00:00,34.00758,-22.17084,40.5963254958,2.74758,0.18916000000000002,2.7540837609,31.26,-22.36,38.4338028303,132.36,34.57758,-2.23084,34.6494687659,2.74758,0.18916000000000002,2.7540837609,31.83,-2.42,31.9218624143,132.04
2020-12-28 00:30:00,33.0772,-22.42148,39.9602793437,3.8172,0.05852,3.8176485473,29.26,-22.48,36.8984823536,132.44,33.6372,-2.46148,33.7271420021,3.8172,0.05852,3.8176485473,29.82,-2.52,29.9262894459,132.08
2020-12-28 01:00:00,32.27046,-22.48732,39.3327109337,5.44046,-0.8373200000000001,5.5045172172,26.83,-21.65,34.4756638805,131.85,32.79046,-2.68732,32.9003944626,5.44046,-0.8373200000000001,5.5045172172,27.35,-1.85,27.41249715,131.54
2020-12-28 01:30:00,31.54044,-22.7049,38.862730725,5.84044,-1.1649,5.9554791078000004,25.7,-21.54,33.5329927087,132.12,32.07044,-2.8449,32.1963752277,5.84044,-1.1649,5.9554791078000004,26.23,-1.6800000000000002,26.2837459279,131.77
2020-12-28 02:00:00,30.76138,-22.69314,38.2261834685,4.49138,-0.19314,4.4955308212,26.27,-22.5,34.5884792959,132.59,31.28138,-2.67314,31.3953883901,4.49138,-0.19314,4.4955308212,26.79,-2.48,26.9045442258,132.26
2020-12-28 02:30:00,29.99346,-22.6845,37.6057732672,4.03346,-0.3845,4.0517452809,25.96,-22.3,34.2229688952,132.42,30.51346,-2.7145,30.6339640174,4.03346,-0.3845,4.0517452809,26.48,-2.33,26.5823117881,132.11
2020-12-28 03:00:00,29.1893,-23.42444,37.4261890099,3.8293,-0.48444000000000004,3.8598213176,25.36,-22.94,34.1960991927,133.13,29.7093,-3.30444,29.8925045823,3.8293,-0.48444000000000004,3.8598213176,25.88,-2.8200000000000003,26.0331865126,132.76
2020-12-28 03:30:00,28.94752,-24.79716,38.1163751978,6.33752,-1.24716,6.4590686493,22.61,-23.55,32.6468160775,132.95,29.43752,-4.63716,29.8005173884,6.33752,-1.24716,6.4590686493,23.1,-3.39,23.3474216992,132.83
2020-12-28 04:00:00,29.23658,-24.81626,38.3487205847,7.31658,-1.43626,7.4562179209,21.92,-23.38,32.0485693908,132.82,29.71658,-4.60626,30.0714608572,7.31658,-1.43626,7.4562179209,22.4,-3.17,22.6231938506,132.94
2020-12-28 04:30:00,28.54992,-24.57512,37.6700737326,3.68992,-0.29512000000000005,3.7017030433,24.86,-24.28,34.7496474802,132.74,29.07992,-4.33512,29.4012756972,3.68992,-0.29512000000000005,3.7017030433,25.39,-4.04,25.7094087836,133.0
2020-12-28 05:00:00,28.44884,-24.44976,37.5116949951,3.07884,0.54024,3.1258782771,25.37,-24.99,35.6109112492,133.27,28.96884,-4.16976,29.2673980634,3.07884,0.54024,3.1258782771,25.89,-4.71,26.3149425232,133.29
2020-12-28 05:30:00,28.7956,-24.3549,37.714025685,2.6556,0.7551,2.7608671410000003,26.14,-25.11,36.2465405246,133.35,29.3356,-4.1049,29.6214049527,2.6556,0.7551,2.7608671410000003,26.68,-4.86,27.1190339061,133.21
2020-12-28 06:00:00,29.35084,-24.17904,38.0275924038,2.20084,0.68096,2.3037802038,27.15,-24.86,36.812254753,133.42,29.88084,-3.98904,30.1459290656,2.20084,0.68096,2.3037802038,27.68,-4.67,28.0711827325,133.11
2020-12-28 06:30:00,31.11604,-23.39406,38.929294735,2.15604,0.8159400000000001,2.3052693043,28.96,-24.21,37.7465985223,132.72,31.67604,-3.40406,31.8584232906,2.15604,0.8159400000000001,2.3052693043,29.52,-4.22,29.8201073103,132.41
2020-12-28 07:00:00,32.26172,-23.2336,39.7569961934,1.88172,0.9764,2.1199592256,30.38,-24.21,38.8467308792,133.06,32.84172,-3.1236,32.9899295167,1.88172,0.9764,2.1199592256,30.96,-4.1,31.2302993902,132.82
2020-12-28 07:30:00,33.39434,-23.0091,40.5536758734,1.67434,1.1709,2.0431400455,31.72,-24.18,39.8852203203,132.81,33.98434,-2.9891,34.1155402133,1.67434,1.1709,2.0431400455,32.31,-4.16,32.5767048671,132.51
2020-12-28 08:00:00,35.11228,-22.61614,41.7655599184,1.85228,1.08386,2.1460879987,33.26,-23.7,40.8401469145,132.73,35.71228,-2.61614,35.8079758056,1.85228,1.08386,2.1460879987,33.86,-3.7,34.061556042,132.41
2020-12-28 08:30:00,36.87354,-21.96092,42.91782799,1.72354,1.09908,2.044154343,35.15,-23.06,42.0391020361,132.33,37.50354,-2.03092,37.5584897004,1.72354,1.09908,2.044154343,35.78,-3.13,35.9166437742,132.05
2020-12-28 09:00:00,39.46002,-21.7244,45.044896867,4.56002,-0.1844,4.5637468992,34.9,-21.54,41.0119689847,131.74,40.07002,-1.9544000000000001,40.1176542455,4.56002,-0.1844,4.5637468992,35.51,-1.77,35.5540855599,131.43
2020-12-28 09:30:00,41.58782,-20.32744,46.2898648659,9.17782,-1.18744,9.2543175711,32.41,-19.14,37.639709085,130.72,42.17782,-0.8374400000000001,42.1861328603,9.17782,-1.18744,9.2543175711,33.0,0.35000000000000003,33.0018560084,130.42
2020-12-28 10:00:00,44.26678,-19.83796,48.5086844651,10.27678,-1.80796,10.4346023657,33.99,-18.03,38.4759795197,130.15,44.86678,-0.5079600000000001,44.8696553467,10.27678,-1.80796,10.4346023657,34.59,1.3,34.6144204054,129.86
2020-12-28 10:30:00,46.83054,-20.03838,50.9375711015,18.61054,-1.8283800000000001,18.7001383021,28.22,-18.21,33.5853018447,130.11,47.36054,-0.73838,47.3662955499,18.61054,-1.8283800000000001,18.7001383021,28.75,1.09,28.7706551889,129.79
2020-12-28 11:00:00,48.04802,-20.08262,52.0761351483,30.05802,-3.81262,30.2988553841,17.99,-16.27,24.2559889512,129.59,48.46802,-0.8926200000000001,48.4762388515,30.05802,-3.81262,30.2988553841,18.41,2.92,18.6401314373,129.29
2020-12-28 11:30:00,49.56154,-19.9714,53.4341002089,33.33154,-4.6414,33.6531447673,16.23,-15.33,22.3253622591,129.41,49.96154,-0.8614,49.9689652598,33.33154,-4.6414,33.6531447673,16.63,3.7800000000000002,17.0541871691,129.08
2020-12-28 12:00:00,53.00098,-18.29662,56.0702254711,35.29098,-5.94662,35.7884836056,17.71,-12.35,21.5908915981,130.68,53.41098,1.00338,53.4204039294,35.29098,-5.94662,35.7884836056,18.12,6.95,19.4071352858,130.36
2020-12-28 12:30:00,54.00178,-17.55084,56.7822527545,28.42178,-4.33084,28.7498478861,25.58,-13.22,28.7941799675,130.99,54.45178,1.56916,54.474384882,28.42178,-4.33084,28.7498478861,26.03,5.9,26.690277256,130.63
2020-12-28 13:00:00,54.29876,-18.04664,57.2191974151,35.13876,-6.39664,35.7162352107,19.16,-11.65,22.4238288434,130.84,54.69876,1.00336,54.7079617316,35.13876,-6.39664,35.7162352107,19.56,7.4,20.9130007412,130.45
2020-12-28 13:30:00,53.6387,-18.18902,56.6387728173,33.5187,-5.42902,33.9555224941,20.12,-12.76,23.8250288562,131.1,54.0587,0.95098,54.0670639914,33.5187,-5.42902,33.9555224941,20.54,6.38,21.5080450065,130.72
2020-12-28 14:00:00,52.47554,-18.25024,55.5585597217,31.66554,-4.84024,32.0333318084,20.81,-13.41,24.7564981369,131.31,52.89554,0.9597600000000001,52.9042464378,31.66554,-4.84024,32.0333318084,21.23,5.8,22.0080189931,130.95
2020-12-28 14:30:00,51.32514,-19.06342,54.7511093779,31.83514,-4.19342,32.1101371862,19.49,-14.87,24.514832245,132.08,51.72514,0.33658000000000005,51.7262350661,31.83514,-4.19342,32.1101371862,19.89,4.53,20.3993382246,131.7
2020-12-28 15:00:00,50.81864,-19.23348,54.3365523783,28.85864,-3.55348,29.0765940708,21.96,-15.68,26.9834023059,132.26,51.25864,0.21652000000000002,51.2590972956,28.85864,-3.55348,29.0765940708,22.4,3.77,22.7150368699,131.89
2020-12-28 15:30:00,51.5684,-18.68394,54.8487875206,25.3684,-3.80394,25.6520111898,26.2,-14.88,30.1306222969,132.42,52.0384,0.8160600000000001,52.0447982846,25.3684,-3.80394,25.6520111898,26.67,4.62,27.0671997074,132.06
2020-12-28 16:00:00,50.97094,-20.7321,55.0259638252,25.47094,-2.8921,25.6346060413,25.5,-17.84,31.120983275,133.23,51.44094,-1.0421,51.4514944437,25.47094,-2.8921,25.6346060413,25.97,1.85,26.0358099548,132.84
2020-12-28 16:30:00,53.0515,-20.55848,56.8956303433,24.2915,-2.4784800000000002,24.41761322,28.76,-18.08,33.970928748,132.73,53.5515,-1.02848,53.5613752938,24.2915,-2.4784800000000002,24.41761322,29.26,1.45,29.2959058573,132.31
2020-12-28 17:00:00,56.60776,-20.01868,60.0432014566,24.61776,-2.83868,24.7808839947,31.99,-17.18,36.3113274337,131.84,57.12776,-0.6886800000000001,57.1319108972,24.61776,-2.83868,24.7808839947,32.51,2.15,32.5810159449,131.47
2020-12-28 17:30:00,59.26414,-19.83456,62.4951842971,33.78414,-3.07456,33.9237532525,25.48,-16.76,30.4979999344,131.84,59.71414,-0.53456,59.7165326382,33.78414,-3.07456,33.9237532525,25.93,2.54,26.0541071618,131.41
2020-12-28 18:00:00,59.39824,-19.87518,62.6352432352,34.26824,-2.56518,34.3641153113,25.13,-17.31,30.514799688,132.04,59.85824,-0.54518,59.8607226579,34.26824,-2.56518,34.3641153113,25.59,2.02,25.6696026459,131.61
2020-12-28 18:30:00,57.39368,-20.06764,60.8008608419,27.39368,-2.38764,27.4975367754,30.0,-17.68,34.8221538679,131.98,57.91368,-0.7276400000000001,57.9182509328,27.39368,-2.38764,27.4975367754,30.52,1.6600000000000001,30.5651108292,131.61
2020-12-28 19:00:00,55.0195,-20.55398,58.7333931771,18.1995,-1.54398,18.2648754305,36.82,-19.01,41.4378148555,132.5,55.5995,-1.06398,55.6096794964,18.1995,-1.54398,18.2648754305,37.4,0.48,37.4030800871,132.12
2020-12-28 19:30:00,53.12282,-20.9746,57.1136397887,17.59282,-0.7146,17.6073271314,35.53,-20.26,40.9004706574,133.21,53.66282,-1.3246,53.6791655627,17.59282,-0.7146,17.6073271314,36.07,-0.61,36.0751576573,132.82
2020-12-28 20:00:00,51.643,-21.1375,55.8013741341,14.113,-1.6175000000000002,14.205388951,37.53,-19.52,42.3028521497,132.72,52.233,-1.5675,52.2565148594,14.113,-1.6175000000000002,14.205388951,38.12,0.05,38.1200327912,132.38
2020-12-28 20:30:00,49.22076,-21.85454,53.8544718068,18.63076,-0.69454,18.6437014562,30.59,-21.16,37.1953451389,133.26,49.71076,-2.17454,49.7582986444,18.63076,-0.69454,18.6437014562,31.08,-1.48,31.1152181416,132.87
2020-12-28 21:00:00,49.60544,-21.43152,54.0371143484,18.21544,-0.8915200000000001,18.2372438242,31.39,-20.54,37.5129804201,133.05,50.13544,-1.81152,50.1681567202,18.21544,-0.8915200000000001,18.2372438242,31.92,-0.92,31.9332553931,132.69
2020-12-28 21:30:00,47.10144,-21.80948,51.9056747181,7.09144,1.31052,7.2115174509,40.01,-23.12,46.2096797219,133.74,47.72144,-1.9994800000000001,47.7633097256,7.09144,1.31052,7.2115174509,40.63,-3.31,40.7646047448,133.37
2020-12-28 22:00:00,44.0531,-22.4387,49.4385565859,1.5531000000000001,1.4013,2.0918320439,42.5,-23.84,48.729822491,133.81,44.6631,-2.5987,44.7386381476,1.5531000000000001,1.4013,2.0918320439,43.11,-4.0,43.295174096,133.48
2020-12-28 22:30:00,41.7867,-15.28726,44.4952650874,1.3367,1.41274,1.9448910502999999,40.45,-16.7,43.7617698454,132.27,41.9467,-12.13726,43.6673644865,1.3367,1.41274,1.9448910502999999,40.61,-13.55,42.810916832,131.9
2020-12-28 23:00:00,39.16908,-13.305,41.3671349388,1.58908,1.385,2.1079374389,37.58,-14.69,40.3491325805,131.66,39.23908,-13.495,41.4948240657,1.58908,1.385,2.1079374389,37.65,-14.88,40.4837856431,131.32
2020-12-28 23:30:00,37.03338,-13.88488,39.5507411667,2.78338,0.43512000000000006,2.8171854108,34.25,-14.32,37.1231046654,132.09,37.08338,-14.06488,39.6610378286,2.78338,0.43512000000000006,2.8171854108,34.3,-14.5,37.238958095,131.74
2020-12-29 00:00:00,35.13676,-14.34142,37.9508660101,5.37676,-0.68142,5.4197676439,29.76,-13.66,32.7452775221,131.88,35.17676,-14.51142,38.0524079989,5.37676,-0.68142,5.4197676439,29.8,-13.83,32.852837016,131.54
2020-12-29 00:30:00,34.1955,-14.48906,37.1384582331,7.4255,-1.33906,7.5452721577,26.77,-13.15,29.8254153366,130.95,34.2455,-14.66906,37.2550076035,7.4255,-1.33906,7.5452721577,26.82,-13.33,29.9499799666,130.62
2020-12-29 01:00:00,33.36382,-13.06146,35.8294044372,6.02382,-1.46146,6.1985702161,27.34,-11.6,29.699084161000002,130.12,33.40382,-13.23146,35.9289120949,6.02382,-1.46146,6.1985702161,27.38,-11.77,29.8026391449,129.81
2020-12-29 01:30:00,32.4273,-12.9972,34.9350396183,4.9973,-1.0472,5.105843234,27.43,-11.95,29.9200167112,129.93,32.4873,-13.1772,35.0579985329,4.9973,-1.0472,5.105843234,27.49,-12.13,30.0472461301,129.61
2020-12-29 02:00:00,31.54538,-12.88502,34.0754272129,3.05538,-0.24502000000000002,3.0651886964,28.49,-12.64,31.1680878464,130.52,31.58538,-13.05502,34.1770358127,3.05538,-0.24502000000000002,3.0651886964,28.53,-12.81,31.2739028585,130.2
2020-12-29 02:30:00,30.88076,-12.85278,33.4486964156,3.06076,0.017220000000000003,3.0608084399,27.82,-12.87,30.6527209233,130.46,30.94076,-13.03278,33.5735607868,3.06076,0.017220000000000003,3.0608084399,27.88,-13.05,30.783061901,130.14
2020-12-29 03:00:00,30.05408,-13.0619,32.7698177636,2.9140800000000002,0.1481,2.917840958,27.14,-13.21,30.184163066099998,131.09,30.09408,-13.2419,32.8785882704,2.9140800000000002,0.1481,2.917840958,27.18,-13.39,30.2992491656,130.78
2020-12-29 03:30:00,29.74236,-12.98994,32.455300331,2.45236,0.6700600000000001,2.5422529326000003,27.29,-13.66,30.517858706,131.12,29.79236,-13.17994,32.5775311031,2.45236,0.6700600000000001,2.5422529326000003,27.34,-13.85,30.647970569,130.82
2020-12-29 04:00:00,29.59984,-12.96182,32.3134539432,2.42984,0.41818000000000005,2.4655621951,27.17,-13.38,30.2858597368,131.46,29.64984,-13.13182,32.4277305487,2.42984,0.41818000000000005,2.4655621951,27.22,-13.55,30.406099717,131.23
2020-12-29 04:30:00,29.91126,-13.14312,32.6714719308,5.54126,-0.6031200000000001,5.5739856586,24.37,-12.54,27.4070884991,132.23,29.94126,-13.32312,32.7717039063,5.54126,-0.6031200000000001,5.5739856586,24.4,-12.72,27.5165114068,131.95
2020-12-29 05:00:00,30.28894,-13.1004,33.0006116077,7.42894,-0.8504,7.4774547597,22.86,-12.25,25.9353446092,131.94,30.32894,-13.2804,33.1091169572,7.42894,-0.8504,7.4774547597,22.9,-12.43,26.0559954713,131.63
2020-12-29 05:30:00,30.81024,-12.97404,33.4304741632,8.07024,-1.3640400000000001,8.1847039518,22.74,-11.61,25.5323265685,131.08,30.85024,-13.15404,33.5375323538,8.07024,-1.3640400000000001,8.1847039518,22.78,-11.79,25.650194931,130.98
2020-12-29 06:00:00,31.86544,-12.9228,34.3861167658,10.17544,-2.4328,10.4622222799,21.69,-10.49,24.093488747,131.4,31.90544,-13.1028,34.4911650924,10.17544,-2.4328,10.4622222799,21.73,-10.67,24.2083002295,131.21
2020-12-29 06:30:00,33.84384,-12.23716,35.9882423968,7.32384,-1.42716,7.4615962107,26.52,-10.81,28.6385491951,131.47,33.88384,-12.40716,36.0839608748,7.32384,-1.42716,7.4615962107,26.56,-10.98,28.7401113429,131.21
2020-12-29 07:00:00,35.36502,-12.03312,37.3561322481,6.68502,-1.44312,6.83901219,28.68,-10.59,30.5727084178,132.28,35.42502,-12.20312,37.4679620441,6.68502,-1.44312,6.83901219,28.74,-10.76,30.6881931694,131.96
2020-12-29 07:30:00,37.26106,-11.6255,39.0325356923,6.79106,-1.4555,6.9452844558999995,30.47,-10.17,32.1224189625,132.11,37.31106,-11.8055,39.134192576,6.79106,-1.4555,6.9452844558999995,30.52,-10.35,32.2272074496,131.77
2020-12-29 08:00:00,39.15318,-11.1219,40.7021886847,6.56318,-1.4219,6.7154397713,32.59,-9.7,34.0029131105,131.33,39.22318,-11.2919,40.816232738,6.56318,-1.4219,6.7154397713,32.66,-9.87,34.118799803,131.01
2020-12-29 08:30:00,41.33984,-10.54282,42.6630217493,7.26984,-1.64282,7.4531490779,34.07,-8.9,35.2132773255,130.66,41.39984,-10.71282,42.76343373,7.26984,-1.64282,7.4531490779,34.13,-9.07,35.3146117068,130.34
2020-12-29 09:00:00,43.73454,-9.9763,44.8579597251,6.12454,-1.2063,6.2422071338,37.61,-8.77,38.6189720215,130.44,43.80454,-10.1463,44.9642650146,6.12454,-1.2063,6.2422071338,37.68,-8.94,38.7260377524,130.15
2020-12-29 09:30:00,46.18792,-9.21212,47.0976337922,5.36792,-0.10212,5.3688912841,40.82,-9.11,41.8242094964,129.79,46.26792,-9.37212,47.2075953044,5.36792,-0.10212,5.3688912841,40.9,-9.27,41.9373687777,129.51
2020-12-29 10:00:00,48.1059,-8.65498,48.8782803872,5.7459,-0.06498000000000001,5.7462674155,42.36,-8.59,43.2221899029,129.42,48.1759,-8.81498,48.9757206502,5.7459,-0.06498000000000001,5.7462674155,42.43,-8.75,43.3228277009,129.11
2020-12-29 10:30:00,48.91782,-11.30544,50.2072314228,14.29782,-1.14544,14.3436288834,34.62,-10.16,36.0800498891,130.42,49.13782,-4.20544,49.3174520829,14.29782,-1.14544,14.3436288834,34.84,-3.06,34.9741218617,130.07
2020-12-29 11:00:00,49.89692,-15.7456,52.3223331365,18.37692,-1.0856,18.4089574948,31.52,-14.66,34.7624222401,132.26,50.40692,3.7444,50.5458021526,18.37692,-1.0856,18.4089574948,32.03,4.83,32.3921255863,131.96
2020-12-29 11:30:00,50.04832,-15.68408,52.4483050276,19.77832,-1.20408,19.8149375641,30.27,-14.48,33.5550786022,132.18,50.55832,3.75592,50.6976395532,19.77832,-1.20408,19.8149375641,30.78,4.96,31.1770749109,131.82
2020-12-29 12:00:00,51.45574,-15.9118,53.8598046616,19.85574,-1.6518000000000002,19.9243281992,31.6,-14.26,34.668539052,131.58,51.97574,3.3482,52.0834713876,19.85574,-1.6518000000000002,19.9243281992,32.12,5.0,32.5068362041,131.2
2020-12-29 12:30:00,53.4163,-17.2871,56.1439661237,19.9963,-2.2571,20.1232828858,33.42,-15.03,36.6441987223,131.63,53.9263,1.9729,53.9623773207,19.9963,-2.2571,20.1232828858,33.93,4.23,34.1926571065,131.2
2020-12-29 13:00:00,54.76234,-17.14884,57.3846372788,21.39234,-2.61884,21.5520424466,33.37,-14.53,36.3961234199,131.7,55.30234,2.13116,55.3433885159,21.39234,-2.61884,21.5520424466,33.91,4.75,34.2410659881,131.26
2020-12-29 13:30:00,55.44494,-17.07404,58.0143448944,23.67494,-3.10404,23.8775595136,31.77,-13.97,34.7058179561,131.34,55.94494,2.12596,55.9853196608,23.67494,-3.10404,23.8775595136,32.27,5.23,32.6910660579,130.96
2020-12-29 14:00:00,55.49948,-17.34568,58.1469250686,26.42948,-3.30568,26.635407512,29.07,-14.04,32.2829134373,131.22,55.99948,1.81432,56.0288632522,26.42948,-3.30568,26.635407512,29.57,5.12,30.0099866711,130.89
2020-12-29 14:30:00,55.3858,-17.389,58.0513924264,25.9158,-3.119,26.1028130791,29.47,-14.27,32.7431489017,131.15,55.8658,1.7610000000000001,55.8935482023,25.9158,-3.119,26.1028130791,29.95,4.88,30.344964986,130.8
2020-12-29 15:00:00,54.21482,-17.918,57.0990493059,28.43482,-3.5380000000000003,28.6540822996,25.78,-14.38,29.5193631368,131.35,54.67482,1.252,54.6891529102,28.43482,-3.5380000000000003,28.6540822996,26.24,4.79,26.6736143033,130.93
2020-12-29 15:30:00,54.24092,-18.25826,57.2314726411,34.40092,-5.91826,34.9062902394,19.84,-12.34,23.3645286706,130.99,54.64092,0.84174,54.6474030918,34.40092,-5.91826,34.9062902394,20.24,6.76,21.3390533998,130.6
2020-12-29 16:00:00,54.732,-18.17058,57.6694182521,32.872,-5.82058,33.3833421864,21.86,-12.35,25.1074112564,130.99,55.172,0.93942,55.1799972267,32.872,-5.82058,33.3833421864,22.3,6.76,23.3020943265,130.6
2020-12-29 16:30:00,55.46732,-18.43758,58.4514152458,32.39732,-4.99758,32.7805147769,23.07,-13.44,26.6994101058,130.93,55.90732,0.6324200000000001,55.9108968327,32.39732,-4.99758,32.7805147769,23.51,5.63,24.174718199,130.55
2020-12-29 17:00:00,58.66712,-17.92494,61.344392108,30.97712,-4.8749400000000005,31.3583641713,27.69,-13.05,30.6110862271,130.66,59.14712,1.07506,59.1568893562,30.97712,-4.8749400000000005,31.3583641713,28.17,5.95,28.791516111500002,130.28
2020-12-29 17:30:00,60.36836,-17.70772,62.9118608586,29.70836,-4.13772,29.995122615,30.66,-13.57,33.5288010522,130.85,60.87836,1.37228,60.893824553,29.70836,-4.13772,29.995122615,31.17,5.51,31.6532620752,130.5
2020-12-29 18:00:00,60.8116,-18.16336,63.4661984134,31.9816,-4.67336,32.3212473808,28.83,-13.49,31.8300015708,131.18,61.3016,0.9766400000000001,61.3093792845,31.9816,-4.67336,32.3212473808,29.32,5.65,29.8594189495,130.79
2020-12-29 18:30:00,59.29622,-18.56462,62.1344254181,31.56622,-4.41462,31.8734233309,27.73,-14.15,31.131582035,131.59,59.76622,0.6753800000000001,59.7700358979,31.56622,-4.41462,31.8734233309,28.2,5.09,28.6556818101,131.2
2020-12-29 19:00:00,57.54532,-18.85264,60.5548172227,30.10532,-3.60264,30.320113906,27.44,-15.25,31.3929307329,131.82,58.03532,0.44736000000000004,58.0370441914,30.10532,-3.60264,30.320113906,27.93,4.05,28.222108355,131.42
2020-12-29 19:30:00,55.37944,-19.2532,58.6307776254,29.22944,-3.3932,29.4257365066,26.15,-15.86,30.5836900978,132.26,55.83944,0.18680000000000002,55.8397524507,29.22944,-3.3932,29.4257365066,26.61,3.58,26.8497392911,131.89
2020-12-29 20:00:00,54.44858,-19.5059,57.8370815207,25.36858,-3.8959,25.6659869872,29.08,-15.61,33.0048254048,132.7,54.94858,0.0441,54.9485976966,25.36858,-3.8959,25.6659869872,29.58,3.94,29.8412466228,132.33
2020-12-29 20:30:00,51.81286,-20.29528,55.6459419155,26.91286,-3.95528,27.2019534824,24.9,-16.34,29.7826392383,132.26,52.26286,-0.84528,52.2696951747,26.91286,-3.95528,27.2019534824,25.35,3.11,25.5400587313,131.94
2020-12-29 21:00:00,50.21024,-20.32516,54.1680748216,20.21024,-3.31516,20.4803341448,30.0,-17.01,34.4868105223,132.22,50.73024,-0.8851600000000001,50.7379617119,20.21024,-3.31516,20.4803341448,30.52,2.43,30.6165853746,131.91
2020-12-29 21:30:00,47.48294,-20.8032,51.8401651356,7.56294,-0.9932000000000001,7.6278770103,39.92,-19.81,44.5650367441,133.05,48.09294,-1.1732,48.1072476461,7.56294,-0.9932000000000001,7.6278770103,40.53,-0.18,40.530399702,132.7
2020-12-29 22:00:00,44.44166,-17.26904,47.6789354545,6.04166,-0.46904,6.0598394432,38.4,-16.8,41.9141980718,131.65,44.71166,-9.70904,45.7536664944,6.04166,-0.46904,6.0598394432,38.67,-9.24,39.7586028427,131.31
2020-12-29 22:30:00,41.81154,-14.76824,44.3430466913,4.63154,-0.00824,4.6315473299,37.18,-14.76,40.0026249139,130.35,41.88154,-14.93824,44.465879133,4.63154,-0.00824,4.6315473299,37.25,-14.93,40.1306292002,130.05
2020-12-29 23:00:00,39.6103,-15.16332,42.4134664878,3.4903,0.07668000000000001,3.4911422074000003,36.12,-15.24,39.2034692342,130.89,39.6703,-15.34332,42.5341059705,3.4903,0.07668000000000001,3.4911422074000003,36.18,-15.42,39.3289816802,130.58
2020-12-29 23:30:00,37.44176,-14.99766,40.3337972099,3.83176,-0.05766,3.8321938068,33.61,-14.94,36.780914888,131.51,37.50176,-15.17766,40.4566850616,3.83176,-0.05766,3.8321938068,33.67,-15.12,36.9091221787,131.19
2020-12-30 00:00:00,35.32284,-14.6881,38.254977549,3.27284,0.19190000000000002,3.2784611139,32.05,-14.88,35.3357736579,131.22,35.37284,-14.8681,38.3705382719,3.27284,0.19190000000000002,3.2784611139,32.1,-15.06,35.4572080119,130.87
2020-12-30 00:30:00,34.42164,-14.74784,37.4479383272,5.80164,-0.9078400000000001,5.8722397903,28.62,-13.84,31.7907219169,130.82,34.46164,-14.92784,37.5558921949,5.80164,-0.9078400000000001,5.8722397903,28.66,-14.02,31.9054227366,130.48
2020-12-30 01:00:00,33.42864,-14.83282,36.5716628198,6.61864,-1.33282,6.7515038771,26.81,-13.5,30.017096795,130.22,33.47864,-15.00282,36.6865635376,6.61864,-1.33282,6.7515038771,26.86,-13.67,30.1384886814,129.92
2020-12-30 01:30:00,32.67476,-15.03578,35.9682446231,6.23476,-1.05578,6.3235198795,26.44,-13.98,29.9084269061,130.75,32.73476,-15.21578,36.0982613607,6.23476,-1.05578,6.3235198795,26.5,-14.16,30.0458915661,130.4
2020-12-30 02:00:00,31.46694,-15.16704,34.9314674087,4.8269400000000005,-0.58704,4.8625061157000005,26.64,-14.58,30.3688327072,131.09,31.50694,-15.35704,35.0503344595,4.8269400000000005,-0.58704,4.8625061157000005,26.68,-14.77,30.4954963888,130.74
2020-12-30 02:30:00,31.04764,-15.1843,34.5618129741,6.32764,-1.2243,6.4449932862,24.72,-13.96,28.3894346545,131.2,31.08764,-15.3543,34.6726965963,6.32764,-1.2243,6.4449932862,24.76,-14.13,28.5081479581,130.87
2020-12-30 03:00:00,30.17922,-15.25362,33.8150594102,5.98922,-0.98362,6.0694533949,24.19,-14.27,28.0853876598,131.45,30.22922,-15.44362,33.9457087201,5.98922,-0.98362,6.0694533949,24.24,-14.46,28.2253290503,131.14
2020-12-30 03:30:00,29.71926,-15.23888,33.3984712016,4.07926,-0.09888000000000001,4.0804582343,25.64,-15.14,29.7763194502,131.73,29.75926,-15.41888,33.5164946885,4.07926,-0.09888000000000001,4.0804582343,25.68,-15.32,29.9025885167,131.39
2020-12-30 04:00:00,29.53924,-15.1306,33.1888800073,4.14924,-0.1506,4.1519721745,25.39,-14.98,29.4796964028,131.8,29.58924,-15.3106,33.3157259584,4.14924,-0.1506,4.1519721745,25.44,-15.16,29.6145099571,131.48
2020-12-30 04:30:00,29.41858,-15.22952,33.1268943405,3.63858,0.02048,3.6386376361,25.78,-15.25,29.9528112203,132.42,29.47858,-15.41952,33.2678264371,3.63858,0.02048,3.6386376361,25.84,-15.44,30.1014816911,132.07
