Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-12-30 05:00:00,29.58248,-15.15592,33.2389084357,4.19248,-0.14592000000000002,4.195018617,25.39,-15.01,29.4949521105,132.02,29.62248,-15.33592,33.3568848005,4.19248,-0.14592000000000002,4.195018617,25.43,-15.19,29.621293017,131.68
2020-12-30 05:30:00,30.19512,-15.0562,33.74069398,4.11512,-0.09620000000000001,4.1162442899,26.08,-14.96,30.0660606,131.99,30.23512,-15.2462,33.8616168523,4.11512,-0.09620000000000001,4.1162442899,26.12,-15.15,30.1956437255,131.61
2020-12-30 06:00:00,31.08096,-14.73946,34.3988045666,3.92096,-0.03946,3.921158555,27.16,-14.7,30.8829337985,131.83,31.14096,-14.91946,34.5304166846,3.92096,-0.03946,3.921158555,27.22,-14.88,31.0216505041,131.49
2020-12-30 06:30:00,33.46072,-14.16146,36.3340987538,3.32072,-0.16146000000000002,3.3246429357,30.14,-14.0,33.2328090898,131.95,33.51072,-14.34146,36.450594369,3.32072,-0.16146000000000002,3.3246429357,30.19,-14.18,33.3542875805,131.58
2020-12-30 07:00:00,34.77892,-13.49814,37.3064747708,2.32892,0.38186000000000003,2.3600180987,32.45,-13.88,35.293864906,131.52,34.84892,-13.67814,37.437130486,2.32892,0.38186000000000003,2.3600180987,32.52,-14.06,35.4292816749,131.19
2020-12-30 07:30:00,36.75818,-12.98726,38.9850319895,2.08818,0.55274,2.1600965765,34.67,-13.54,37.2201625467,131.19,36.81818,-13.16726,39.1018556391,2.08818,0.55274,2.1600965765,34.73,-13.72,37.341817042,130.85
2020-12-30 08:00:00,38.90486,-12.61246,40.8981940784,2.83486,0.21754,2.8431944835,36.07,-12.83,38.2838582173,131.02,38.97486,-12.79246,41.0205649019,2.83486,0.21754,2.8431944835,36.14,-13.01,38.410411349,130.68
2020-12-30 08:30:00,41.1132,-12.0457,42.8414997722,2.9932,0.2543,3.0039831441,38.12,-12.3,40.0552668197,130.43,41.1832,-12.2157,42.9567141286,2.9932,0.2543,3.0039831441,38.19,-12.47,40.1743326018,130.09
2020-12-30 09:00:00,43.61022,-10.36702,44.8255105061,2.75022,0.40298000000000006,2.779586827,40.86,-10.77,42.2555617641,129.5,43.69022,-10.52702,44.940554889,2.75022,0.40298000000000006,2.779586827,40.94,-10.93,42.3739129654,129.14
2020-12-30 09:30:00,46.33786,-9.44214,47.2900758845,2.92786,0.48786,2.9682270060000002,43.41,-9.93,44.5312586842,129.85,46.42786,-9.62214,47.4144678591,2.92786,0.48786,2.9682270060000002,43.5,-10.11,44.659401026,129.5
2020-12-30 10:00:00,48.36586,-12.14412,49.8671842409,3.24586,0.7458800000000001,3.3304570428,45.12,-12.89,46.9251158763,130.4,48.67586,-4.18412,48.8553600633,3.24586,0.7458800000000001,3.3304570428,45.43,-4.93,45.6967154181,130.07
2020-12-30 10:30:00,50.75964,-15.87404,53.1838904073,7.47964,0.70596,7.5128818739,43.28,-16.58,46.3471120999,131.83,51.38964,3.48596,51.5077374426,7.47964,0.70596,7.5128818739,43.91,2.7800000000000002,43.9979147233,131.58
2020-12-30 11:00:00,51.56912,-15.786,53.9311777507,2.62912,0.984,2.8072278095,48.94,-16.77,51.7335142823,132.13,52.23912,3.624,52.3646735345,2.62912,0.984,2.8072278095,49.61,2.64,49.6801942428,131.8
2020-12-30 11:30:00,52.34978,-15.49516,54.5948665121,2.79978,1.08484,3.0026065133,49.55,-16.58,52.2503483242,131.83,53.02978,3.83484,53.1682571153,2.79978,1.08484,3.0026065133,50.23,2.75,50.3052223929,131.5
2020-12-30 12:00:00,53.4396,-15.33668,55.5968038792,2.5196,1.20332,2.792196838,50.92,-16.54,53.5389391004,132.27,54.1296,4.12332,54.2864197013,2.5196,1.20332,2.792196838,51.61,2.92,51.6925381462,131.94
2020-12-30 12:30:00,54.21998,-15.02066,56.2621227651,2.3999800000000002,1.37934,2.7681190068,51.82,-16.4,54.3532188559,132.08,54.90998,4.38934,55.08513601,2.3999800000000002,1.37934,2.7681190068,52.51,3.01,52.5961994825,131.77
2020-12-30 13:00:00,54.61402,-15.08722,56.6596451444,3.33402,1.10278,3.5116681348,51.28,-16.19,53.7750360297,131.53,55.30402,4.16278,55.4604666901,3.33402,1.10278,3.5116681348,51.97,3.06,52.0600086439,131.23
2020-12-30 13:30:00,54.67124,-15.26812,56.7631920479,4.49124,0.63188,4.5354723097,50.18,-15.9,52.6387917794,131.23,55.35124,3.91188,55.4893014434,4.49124,0.63188,4.5354723097,50.86,3.2800000000000002,50.9656551022,130.94
2020-12-30 14:00:00,54.02038,-15.2063,56.1198094708,2.50038,1.3637000000000001,2.848083186,51.52,-16.57,54.1190844342,131.8,54.71038,4.1137,54.8648175741,2.50038,1.3637000000000001,2.848083186,52.21,2.75,52.2823737028,131.51
2020-12-30 14:30:00,53.52258,-15.39754,55.6933641281,2.61258,1.34246,2.9373071184,50.91,-16.74,53.5915637018,131.61,54.20258,3.85246,54.3393147427,2.61258,1.34246,2.9373071184,51.59,2.51,51.6510232232,131.29
2020-12-30 15:00:00,53.352,-15.65524,55.6014608033,1.6920000000000002,1.55476,2.2978561003,51.66,-17.21,54.4512598569,132.12,54.062,3.72476,54.1901622166,1.6920000000000002,1.55476,2.2978561003,52.37,2.17,52.4149387103,131.79
2020-12-30 15:30:00,53.5747,-15.64662,55.812769126,6.2947,1.63338,6.5031667912,47.28,-17.28,50.33882001,131.7,54.2047,3.6133800000000003,54.325003609,6.2947,1.63338,6.5031667912,47.91,1.98,47.9508967591,131.37
2020-12-30 16:00:00,52.88412,-16.44084,55.3807851884,8.85412,1.94916,9.0661273805,44.03,-18.39,47.716171263,131.84,53.53412,2.83916,53.6093539756,8.85412,1.94916,9.0661273805,44.68,0.89,44.6888632659,131.47
2020-12-30 16:30:00,54.76538,-16.38926,57.1651527584,11.79538,-0.24926,11.7980133875,42.97,-16.14,45.9012036879,131.75,55.37538,2.94074,55.4534098311,11.79538,-0.24926,11.7980133875,43.58,3.19,43.6965959773,131.43
2020-12-30 17:00:00,59.00218,-16.10572,61.1608654408,20.26218,-0.6357200000000001,20.272150312,38.74,-15.47,41.7146077532,132.38,59.58218,3.39428,59.6787844235,20.26218,-0.6357200000000001,20.272150312,39.32,4.03,39.5259825937,132.04
2020-12-30 17:30:00,60.55372,-16.49546,62.7602836709,22.46372,-1.05546,22.4885017742,38.09,-15.44,41.100385643,132.92,61.13372,3.11454,61.2130058113,22.46372,-1.05546,22.4885017742,38.67,4.17,38.8941872264,132.5
2020-12-30 18:00:00,60.583,-16.60752,62.8180675407,22.683,-1.17752,22.7135431483,37.9,-15.43,40.9205926155,132.73,61.153,2.97248,61.225199439,22.683,-1.17752,22.7135431483,38.47,4.15,38.6931957843,132.34
2020-12-30 18:30:00,59.76032,-16.5635,62.0132677639,22.76032,-1.2135,22.7926468132,37.0,-15.35,40.0577395768,132.33,60.33032,2.9265,60.4012575494,22.76032,-1.2135,22.7926468132,37.57,4.14,37.7974139327,131.98
2020-12-30 19:00:00,58.2036,-17.2075,60.6939627081,22.6236,-1.1275,22.6516783751,35.58,-16.08,39.0448818669,132.72,58.7736,2.3725,58.821465582,22.6236,-1.1275,22.6516783751,36.15,3.5,36.3190377075,132.37
2020-12-30 19:30:00,56.15432,-15.56192,58.2707560338,22.64432,-1.2319200000000001,22.6778053424,33.51,-14.33,36.4454249529,132.6,56.52432,-2.89192,56.5982504389,22.64432,-1.2319200000000001,22.6778053424,33.88,-1.6600000000000001,33.9206426826,132.24
2020-12-30 20:00:00,54.50932,-11.12216,55.6324402658,21.60932,-2.04216,21.7056013123,32.9,-9.08,34.1299926751,130.82,54.57932,-11.28216,55.7331975211,21.60932,-2.04216,21.7056013123,32.97,-9.24,34.2403051972,130.49
2020-12-30 20:30:00,52.40132,-11.8593,53.7265421764,22.36132,-2.0993,22.4596458706,30.04,-9.76,31.5857436196,131.32,52.45132,-12.0193,53.8108217948,22.36132,-2.0993,22.4596458706,30.09,-9.92,31.6830317362,130.96
2020-12-30 21:00:00,49.73016,-12.68156,51.321640442,22.60016,-1.7415600000000002,22.6671626645,27.13,-10.94,29.25270073,131.81,49.79016,-12.86156,51.4245054275,22.60016,-1.7415600000000002,22.6671626645,27.19,-11.12,29.3760191313,131.45
2020-12-30 21:30:00,47.2381,-12.5756,48.8833694314,12.6881,-2.0656,12.8551384656,34.55,-10.51,36.1131914956,130.27,47.3081,-12.7356,48.9923650477,12.6881,-2.0656,12.8551384656,34.62,-10.67,36.2269692356,129.98
2020-12-30 22:00:00,45.59474,-12.5409,47.2879951835,3.25474,0.5391,3.2990849152,42.34,-13.08,44.3143543336,130.55,45.68474,-12.7009,47.417384256,3.25474,0.5391,3.2990849152,42.43,-13.24,44.4477502243,130.24
2020-12-30 22:30:00,43.38626,-13.09212,45.3185520828,2.52626,0.41788000000000003,2.5605884640000003,40.86,-13.51,43.0355632007,130.7,43.46626,-13.26212,45.4444670481,2.52626,0.41788000000000003,2.5605884640000003,40.94,-13.68,43.1651016447,130.38
2020-12-30 23:00:00,40.8407,-13.6179,43.0512482618,2.9307,0.3921,2.9568133015,37.91,-14.01,40.4159399247,130.95,40.9107,-13.7979,43.1748470628,2.9307,0.3921,2.9568133015,37.98,-14.19,40.5442536002,130.63
2020-12-30 23:30:00,38.11938,-14.14938,40.6606946076,2.98938,0.14062000000000002,2.9926855446,35.13,-14.29,37.9252027022,131.22,38.17938,-14.31938,40.7763375105,2.98938,0.14062000000000002,2.9926855446,35.19,-14.46,38.0450745827,130.91
2020-12-31 00:00:00,35.94992,-14.274000000000001,38.6800184075,3.27992,0.036000000000000004,3.2801175598,32.67,-14.31,35.6665809968,130.48,36.00992,-14.444,38.7987560935,3.27992,0.036000000000000004,3.2801175598,32.73,-14.48,35.7899888237,130.21
2020-12-31 00:30:00,34.8059,-14.32536,37.638631935,3.1459,0.16464,3.1502052536,31.66,-14.49,34.8183241986,130.38,34.8659,-14.49536,37.7590577788,3.1459,0.16464,3.1502052536,31.72,-14.66,34.9438692763,130.08
2020-12-31 01:00:00,33.87456,-14.55132,36.8676922106,3.82456,-0.21132,3.8303936268000003,30.05,-14.34,33.2962175029,130.02,33.93456,-14.71132,36.9861771279,3.82456,-0.21132,3.8303936268000003,30.11,-14.5,33.4194868303,129.72
2020-12-31 01:30:00,33.00574,-14.6671,36.1178999301,3.44574,-0.057100000000000005,3.4462130749,29.56,-14.61,32.9734089836,130.33,33.06574,-14.8471,36.2460968955,3.44574,-0.057100000000000005,3.4462130749,29.62,-14.79,33.1072273076,130.01
2020-12-31 02:00:00,32.15822,-14.83518,35.4151617136,3.8782200000000002,-0.49518000000000006,3.9097050529,28.28,-14.34,31.7079485303,130.25,32.21822,-15.01518,35.5453137615,3.8782200000000002,-0.49518000000000006,3.9097050529,28.34,-14.52,31.8431468294,129.95
2020-12-31 02:30:00,31.19154,-14.03496,34.2036879557,2.85154,0.6550400000000001,2.9258089092,28.34,-14.69,31.9210228533,130.42,31.25154,-14.20496,34.3284086577,2.85154,0.6550400000000001,2.9258089092,28.4,-14.86,32.0527627514,130.11
2020-12-31 03:00:00,30.48596,-14.04654,33.5663379458,2.16596,1.08346,2.4218315989,28.32,-15.13,32.1082434898,130.33,30.53596,-14.21654,33.6831539897,2.16596,1.08346,2.4218315989,28.37,-15.3,32.2326992354,130.02
2020-12-31 03:30:00,30.3324,-14.67476,33.6957426215,2.1024,1.03524,2.3434606072,28.23,-15.71,32.3069187636,131.05,30.3824,-14.86476,33.8238276902,2.1024,1.03524,2.3434606072,28.28,-15.9,32.4433105586,130.72
2020-12-31 04:00:00,30.10282,-14.9748,33.6217847086,2.22282,0.45520000000000005,2.2689503724,27.88,-15.43,31.865016868,131.05,30.16282,-15.1448,33.7514544485,2.22282,0.45520000000000005,2.2689503724,27.94,-15.6,32.00005625,130.76
2020-12-31 04:30:00,30.17266,-14.88136,33.6428935576,2.10266,0.52864,2.1680957832,28.07,-15.41,32.0217582278,131.25,30.22266,-15.06136,33.7676434257,2.10266,0.52864,2.1680957832,28.12,-15.59,32.1524882396,130.97
2020-12-31 05:00:00,30.40502,-15.0046,33.9057998337,3.85502,-0.11460000000000001,3.856723008,26.55,-14.89,30.4403449389,131.01,30.46502,-15.1846,34.0395287976,3.85502,-0.11460000000000001,3.856723008,26.61,-15.07,30.5809908276,130.73
2020-12-31 05:30:00,30.79692,-14.99192,34.2521232447,3.39692,0.17808000000000002,3.4015846267,27.4,-15.17,31.3191459015,130.97,30.84692,-15.16192,34.3717368134,3.39692,0.17808000000000002,3.4015846267,27.45,-15.34,31.4454782123,130.63
2020-12-31 06:00:00,31.69566,-14.49182,34.8515094328,3.24566,0.26818000000000003,3.2567206432,28.45,-14.76,32.0508985833,130.72,31.75566,-14.67182,34.9811984378,3.24566,0.26818000000000003,3.2567206432,28.51,-14.94,32.1873220383,130.43
2020-12-31 06:30:00,33.59674,-14.01328,36.4021009694,3.76674,0.28672000000000003,3.7776366403,29.83,-14.3,33.0804912297,131.25,33.64674,-14.19328,36.5178355025,3.76674,0.28672000000000003,3.7776366403,29.88,-14.48,33.2036865423,130.97
2020-12-31 07:00:00,35.07304,-13.76158,37.6762421021,4.14304,0.12842,4.1450298115,30.93,-13.89,33.9057074841,131.34,35.13304,-13.93158,37.7944363755,4.14304,0.12842,4.1450298115,30.99,-14.06,34.0303349969,131.06
2020-12-31 07:30:00,36.80974,-13.3696,39.1625224293,3.38974,0.2504,3.3989759381,33.42,-13.62,36.0887905034,131.06,36.88974,-13.5496,39.2994221004,3.38974,0.2504,3.3989759381,33.5,-13.8,36.2310640197,130.73
2020-12-31 08:00:00,38.97714,-12.91922,41.0624364595,2.94714,1.01078,3.1156556915,36.03,-13.93,38.6290797198,130.72,39.03714,-13.08922,41.173122053,2.94714,1.01078,3.1156556915,36.09,-14.1,38.7465882369,130.38
2020-12-31 08:30:00,41.86886,-11.42642,43.4000519783,2.87886,0.8335800000000001,2.9971136975,38.99,-12.26,40.8720894988,129.88,41.94886,-11.59642,43.5222220494,2.87886,0.8335800000000001,2.9971136975,39.07,-12.43,40.9996317057,129.58
2020-12-31 09:00:00,44.5681,-9.93192,45.6613465909,2.0881,1.16808,2.3926078861,42.48,-11.1,43.9062683452,129.18,44.6481,-10.08192,45.7722398894,2.0881,1.16808,2.3926078861,42.56,-11.25,44.0217684788,128.93
2020-12-31 09:30:00,47.78604,-15.88752,50.3579081241,2.5160400000000003,0.99248,2.7047132624,45.27,-16.88,48.3146696149,131.4,48.34604,0.60248,48.3497938551,2.5160400000000003,0.99248,2.7047132624,45.83,-0.39,45.8316593634,131.14
2020-12-31 10:00:00,49.11458,-16.76806,51.8980713008,4.16458,0.87194,4.2548802498,44.95,-17.64,48.2873906936,131.6,49.74458,2.49194,49.8069573889,4.16458,0.87194,4.2548802498,45.58,1.62,45.6087798565,131.34
2020-12-31 10:30:00,50.04936,-16.48402,52.694035258,5.88936,0.79598,5.942907148,44.16,-17.28,47.4205018953,131.43,50.67936,2.81598,50.7575341538,5.88936,0.79598,5.942907148,44.79,2.02,44.8355272078,131.37
2020-12-31 11:00:00,51.23582,-16.26676,53.7560855343,6.03582,0.88324,6.1001013082,45.2,-17.15,48.3442085466,131.56,51.86582,3.00324,51.9526970885,6.03582,0.88324,6.1001013082,45.83,2.12,45.8790071819,131.37
2020-12-31 11:30:00,51.45464,-16.19494,53.9430816614,7.19464,0.5250600000000001,7.2137738205,44.26,-16.72,47.3128523765,131.72,52.07464,3.10506,52.1671307313,7.19464,0.5250600000000001,7.2137738205,44.88,2.58,44.9540965875,131.44
2020-12-31 12:00:00,52.73382,-16.02048,55.1136240073,5.3638200000000005,0.46952000000000005,5.3843304155,47.37,-16.49,50.1581199807,132.16,53.40382,3.41952,53.5131862967,5.3638200000000005,0.46952000000000005,5.3843304155,48.04,2.95,48.1304903362,131.91
2020-12-31 12:30:00,53.43216,-15.69856,55.6905782726,4.90216,0.8614400000000001,4.9772735046,48.53,-16.56,51.2776218247,132.16,54.09216,3.74144,54.2213993432,4.90216,0.8614400000000001,4.9772735046,49.19,2.88,49.2742376907,131.86
2020-12-31 13:00:00,53.05698,-16.16752,55.4655914029,11.02698,1.08248,11.0799842451,42.03,-17.25,45.4321846272,132.7,53.65698,3.38248,53.7634882952,11.02698,1.08248,11.0799842451,42.63,2.3,42.6920004216,132.35
2020-12-31 13:30:00,53.33084,-16.07996,55.7022765128,15.18084,1.20004,15.2281975003,38.15,-17.28,41.8810326998,132.83,53.91084,3.51004,54.0249854263,15.18084,1.20004,15.2281975003,38.73,2.31,38.7988273019,132.49
2020-12-31 14:00:00,52.30894,-16.35608,54.8064463078,14.78894,1.39392,14.8544861671,37.52,-17.75,41.5067813737,133.04,52.87894,3.31392,52.9826798236,14.78894,1.39392,14.8544861671,38.09,1.92,38.1383599543,132.69
2020-12-31 14:30:00,51.54446,-16.641,54.1641416224,14.07446,1.459,14.1498800451,37.47,-18.1,41.6126290926,133.04,52.11446,2.999,52.2006795175,14.07446,1.459,14.1498800451,38.04,1.54,38.0711596881,132.66
2020-12-31 15:00:00,50.42266,-16.92782,53.1883044609,9.14266,1.48218,9.262024046,41.28,-18.41,45.1991869396,132.89,51.03266,2.71218,51.1046798936,9.14266,1.48218,9.262024046,41.89,1.23,41.9080541185,132.52
2020-12-31 15:30:00,51.58608,-16.88202,54.2782299734,3.64608,0.92798,3.7623192643000003,47.94,-17.81,51.1413697509,132.4,52.25608,2.57798,52.3196318589,3.64608,0.92798,3.7623192643000003,48.61,1.65,48.6379954357,131.99
2020-12-31 16:00:00,53.4344,-16.39258,55.8923231081,9.5444,1.57742,9.6738733306,43.89,-17.97,47.4262901775,132.4,54.0544,3.05742,54.1407977076,9.5444,1.57742,9.6738733306,44.51,1.48,44.5345989092,131.99
2020-12-31 16:30:00,54.50084,-16.6217,56.9791406709,14.87084,-0.7317,14.888830283,39.63,-15.89,42.6969436845,131.59,55.10084,2.6283000000000003,55.1634890992,14.87084,-0.7317,14.888830283,40.23,3.36,40.3700693584,131.18
2020-12-31 17:00:00,57.5146,-16.52316,59.8409895435,17.0746,-0.33316,17.0778500036,40.44,-16.19,43.560414369,131.16,58.1046,2.60684,58.1630480283,17.0746,-0.33316,17.0778500036,41.03,2.94,41.1351978238,130.78
2020-12-31 17:30:00,59.19618,-16.85572,61.5491918981,20.56618,-0.32572,20.5687591583,38.63,-16.53,42.0180651625,131.35,59.77618,2.30428,59.8205767417,20.56618,-0.32572,20.5687591583,39.21,2.63,39.29810428,130.96
2020-12-31 18:00:00,59.56064,-16.94918,61.925314209,20.74064,-0.8091800000000001,20.7564187634,38.82,-16.14,42.0415508753,131.66,60.14064,2.31082,60.1850186399,20.74064,-0.8091800000000001,20.7564187634,39.4,3.12,39.5233399398,131.27
2020-12-31 18:30:00,59.58642,-16.67068,61.8744940996,19.63642,-1.7206800000000002,19.7116648226,39.95,-14.95,42.6556561314,131.57,60.19642,2.5693200000000003,60.2512272579,19.63642,-1.7206800000000002,19.7116648226,40.56,4.29,40.7862440046,131.19
2020-12-31 19:00:00,57.83122,-17.04356,60.2904050755,18.62122,-1.47356,18.6794328972,39.21,-15.57,42.1882566599,132.08,58.41122,2.33644,58.4579299476,18.62122,-1.47356,18.6794328972,39.79,3.81,39.9719926949,131.68
2020-12-31 19:30:00,55.9014,-17.71112,58.6400059142,19.3814,-1.7311200000000002,19.4585570486,36.52,-15.98,39.8631509041,132.59,56.4614,1.82888,56.4910124888,19.3814,-1.7311200000000002,19.4585570486,37.08,3.56,37.2505033523,132.23
2020-12-31 20:00:00,53.28914,-17.81884,56.1893539817,18.63914,-1.45884,18.6961427595,34.65,-16.36,38.3180388329,132.36,53.83914,1.63116,53.8638438926,18.63914,-1.45884,18.6961427595,35.2,3.09,35.3353661365,131.98
2020-12-31 20:30:00,50.90512,-18.24404,54.0756529109,18.51512,-0.99404,18.5417848153,32.39,-17.25,36.6970652778,132.56,51.43512,1.29596,51.4514439228,18.51512,-0.99404,18.5417848153,32.92,2.29,32.9995530273,132.24
2020-12-31 21:00:00,48.56476,-19.19248,52.2196055367,13.82476,-1.08248,13.8670743853,34.74,-18.11,39.1770302601,132.9,49.11476,0.41752000000000006,49.1165346173,13.82476,-1.08248,13.8670743853,35.29,1.5,35.3218643336,132.55
2020-12-31 21:30:00,46.20976,-19.57694,50.1856403668,3.50976,1.01306,3.6530406268,42.7,-20.59,47.4050429807,133.6,46.83976,0.23306000000000002,46.8403398133,3.50976,1.01306,3.6530406268,43.33,-0.78,43.3370199714,133.28
2020-12-31 22:00:00,44.67578,-19.95906,48.9314765227,2.9757800000000003,1.10094,3.1729064739,41.7,-21.06,46.7163097858,133.89,45.28578,-0.05906,45.2858185119,2.9757800000000003,1.10094,3.1729064739,42.31,-1.16,42.325898691,133.6
2020-12-31 22:30:00,43.65576,-19.6067,47.8565362941,1.53576,0.9833000000000001,1.8235782592,42.12,-20.59,46.8832859343,133.66,44.22576,-1.2967,44.2447655488,1.53576,0.9833000000000001,1.8235782592,42.69,-2.2800000000000002,42.750842097,133.37
2020-12-31 23:00:00,41.28738,-12.4875,43.1345036313,1.38738,0.8425,1.6231541869,39.9,-13.33,42.0677893405,130.42,41.35738,-12.6675,43.2538834871,1.38738,0.8425,1.6231541869,39.97,-13.51,42.1914801826,130.16
2020-12-31 23:30:00,39.94112,-12.83548,41.9528618057,1.49112,0.81452,1.6990826009000002,38.45,-13.65,40.8010416534,130.53,40.01112,-13.01548,42.0748433543,1.49112,0.81452,1.6990826009000002,38.52,-13.83,40.9274883178,130.19
2021-01-01 00:00:00,38.51394,-13.05882,40.6676327577,1.25394,1.20118,1.7364328136,37.26,-14.26,39.895553637,130.71,38.58394,-13.23882,40.7919940787,1.25394,1.20118,1.7364328136,37.33,-14.44,40.0255231071,130.37
2021-01-01 00:30:00,37.60668,-13.16076,39.8430418568,1.30668,1.03924,1.669560541,36.3,-14.2,38.9785838634,130.53,37.67668,-13.34076,39.9688390274,1.30668,1.03924,1.669560541,36.37,-14.38,39.1096062368,130.18
2021-01-01 01:00:00,36.3181,-13.31898,38.6833247776,1.4981,0.9210200000000001,1.7585736977000002,34.82,-14.24,37.6192769734,130.25,36.3781,-13.50898,38.8053952467,1.4981,0.9210200000000001,1.7585736977000002,34.88,-14.43,37.7470435928,129.93
2021-01-01 01:30:00,34.89956,-13.47712,37.4113893312,1.44956,0.80288,1.6570577805000002,33.45,-14.28,36.3706048891,130.52,34.95956,-13.65712,37.5324894203,1.44956,0.80288,1.6570577805000002,33.51,-14.46,36.4967354704,130.21
2021-01-01 02:00:00,33.62542,-13.52708,36.244320431,1.24542,1.36292,1.8462453528,32.38,-14.89,35.6395356311,130.71,33.69542,-13.71708,36.3804839537,1.24542,1.36292,1.8462453528,32.45,-15.08,35.7828017349,130.35
2021-01-01 02:30:00,32.68842,-13.64032,35.4202079582,1.20842,1.5196800000000001,1.9415731248,31.48,-15.16,34.9401774466,131.02,32.74842,-13.81032,35.5412992306,1.20842,1.5196800000000001,1.9415731248,31.54,-15.33,35.0682263595,130.67
2021-01-01 03:00:00,31.52114,-13.77378,34.3991174652,1.21114,1.56622,1.9798750434999999,30.31,-15.34,33.9707477103,131.4,31.57114,-13.97378,34.5254023639,1.21114,1.56622,1.9798750434999999,30.36,-15.54,34.1060287926,131.05
2021-01-01 03:30:00,30.74374,-13.83026,33.7113280791,1.22374,1.50974,1.9434130943,29.52,-15.34,33.2677922321,131.65,30.80374,-14.01026,33.8401800122,1.22374,1.50974,1.9434130943,29.58,-15.52,33.4042931373,131.3
2021-01-01 04:00:00,30.64098,-14.02908,33.6999219733,2.25098,0.90092,2.4245757994,28.39,-14.93,32.0764243643,131.99,30.69098,-14.21908,33.8248206116,2.25098,0.90092,2.4245757994,28.44,-15.12,32.2094396102,131.63
2021-01-01 04:30:00,30.08422,-14.03748,33.1980592469,1.5042200000000001,0.8525200000000001,1.7290078539,28.58,-14.89,32.2262082784,132.15,30.14422,-14.21748,33.3288274165,1.5042200000000001,0.8525200000000001,1.7290078539,28.64,-15.07,32.362856796,131.78
2021-01-01 05:00:00,29.8547,-14.17326,33.0482134331,1.9947,0.71674,2.1195622939,27.86,-14.89,31.5894238631,132.27,29.9047,-14.36326,33.1752064035,1.9947,0.71674,2.1195622939,27.91,-15.08,31.7234061853,131.9
2021-01-01 05:30:00,30.13746,-14.10684,33.2756582209,1.8774600000000001,0.74316,2.0191936106,28.26,-14.85,31.9241303719,132.45,30.18746,-14.29684,33.4018319144,1.8774600000000001,0.74316,2.0191936106,28.31,-15.04,32.0571006175,132.06
2021-01-01 06:00:00,30.41932,-13.89264,33.4415979796,1.82932,0.73736,1.9723365413,28.59,-14.63,32.1158060774,132.37,30.47932,-14.08264,33.5754329389,1.82932,0.73736,1.9723365413,28.65,-14.82,32.2560831472,132.02
2021-01-01 06:30:00,31.5747,-13.42072,34.3085616925,1.6747,0.82928,1.8687764469,29.9,-14.25,33.1220847774,131.63,31.6247,-13.60072,34.4252993394,1.6747,0.82928,1.8687764469,29.95,-14.43,33.2449605204,131.29
2021-01-01 07:00:00,32.24522,-13.2958,34.8788261054,2.14522,0.6942,2.2547466573,30.1,-13.99,33.1923198948,131.82,32.30522,-13.4858,35.0070570155,2.14522,0.6942,2.2547466573,30.16,-14.18,33.3271360906,131.49
2021-01-01 07:30:00,33.253,-13.24856,35.7950604284,2.863,0.08144000000000001,2.8641580741,30.39,-13.33,33.1849514087,131.6,33.313,-13.41856,35.913976687,2.863,0.08144000000000001,2.8641580741,30.45,-13.5,33.3084448751,131.25
2021-01-01 08:00:00,34.09552,-13.14882,36.5430698144,3.54552,-0.61882,3.5991179840000003,30.55,-12.53,33.0197425793,131.29,34.15552,-13.33882,36.6677469374,3.54552,-0.61882,3.5991179840000003,30.61,-12.72,33.1477073114,130.96
2021-01-01 08:30:00,35.18584,-12.90242,37.4768699115,3.7058400000000002,-0.7224200000000001,3.7755980667999998,31.48,-12.18,33.7541523372,130.83,35.24584,-13.07242,37.5919858741,3.7058400000000002,-0.7224200000000001,3.7755980667999998,31.54,-12.35,33.8717301005,130.52
2021-01-01 09:00:00,37.06638,-12.4783,39.1104141783,2.60638,-0.1183,2.6090633558,34.46,-12.36,36.6095779817,130.4,37.12638,-12.6583,39.2250003288,2.60638,-0.1183,2.6090633558,34.52,-12.54,36.7271289376,130.1
2021-01-01 09:30:00,39.60462,-12.02742,41.3906361053,3.12462,0.22258000000000003,3.1325376296,36.48,-12.25,38.4818515667,130.09,39.67462,-12.20742,41.5101984481,3.12462,0.22258000000000003,3.1325376296,36.55,-12.43,38.6057949018,129.75
2021-01-01 10:00:00,42.20702,-11.56978,43.7640531319,4.72702,-0.29978000000000005,4.7365162439,37.48,-11.27,39.1377477635,129.56,42.28702,-11.73978,43.8863816568,4.72702,-0.29978000000000005,4.7365162439,37.56,-11.44,39.2635607147,129.23
2021-01-01 10:30:00,44.6114,-11.05802,45.9614709978,4.6214,-0.6980200000000001,4.6738174847,39.99,-10.36,41.3101646087,129.33,44.6914,-11.21802,46.077816861,4.6214,-0.6980200000000001,4.6738174847,40.07,-10.52,41.427953123500004,129.04
2021-01-01 11:00:00,46.42682,-10.59362,47.620104998,4.30682,-0.45362,4.3306430951,42.12,-10.14,43.3233655202,129.45,46.49682,-10.75362,47.7241512572,4.30682,-0.45362,4.3306430951,42.19,-10.3,43.4290927835,129.18
2021-01-01 11:30:00,49.51022,-16.81582,52.2879879774,11.91022,-0.88582,11.943115905,37.6,-15.93,40.8353388623,131.59,50.00022,-0.17582,50.0005291244,11.91022,-0.88582,11.943115905,38.09,0.71,38.0966166477,131.21
2021-01-01 12:00:00,50.87752,-17.66728,53.857727615900004,13.26752,-0.7872800000000001,13.2908576378,37.61,-16.88,41.2243435363,131.95,51.43752,1.6627200000000002,51.4643867305,13.26752,-0.7872800000000001,13.2908576378,38.17,2.45,38.2485476848,131.55
2021-01-01 12:30:00,52.12562,-17.32398,54.9290500867,13.98562,-0.8539800000000001,14.0116683027,38.14,-16.47,41.5441993544,131.66,52.71562,1.92602,52.7507928379,13.98562,-0.8539800000000001,14.0116683027,38.73,2.7800000000000002,38.8296446031,131.23
2021-01-01 13:00:00,52.48878,-17.22996,55.2443983358,10.69878,-0.9399600000000001,10.7399915405,41.79,-16.29,44.8527390468,131.53,53.09878,2.01004,53.1368111415,10.69878,-0.9399600000000001,10.7399915405,42.4,2.95,42.5024999265,131.16
2021-01-01 13:30:00,53.13682,-17.11734,55.8258449859,14.55682,-1.16734,14.6035506363,38.58,-15.95,41.7470825328,132.39,53.69682,2.3926600000000002,53.7501004649,14.55682,-1.16734,14.6035506363,39.14,3.56,39.3015673988,132.04
2021-01-01 14:00:00,51.75896,-17.45652,54.6234384746,15.51896,-0.9965200000000001,15.5509218888,36.24,-16.46,39.8028792928,132.57,52.31896,2.09348,52.3608272852,15.51896,-0.9965200000000001,15.5509218888,36.8,3.09,36.9295017567,132.21
2021-01-01 14:30:00,51.0024,-17.66888,53.9762366807,14.4024,-0.77888,14.4234454904,36.6,-16.89,40.3092061445,132.81,51.5624,1.93112,51.5985495747,14.4024,-0.77888,14.4234454904,37.16,2.71,37.2586862356,132.46
2021-01-01 15:00:00,50.32168,-18.01268,53.4483687198,13.16168,-0.5526800000000001,13.1732788479,37.16,-17.46,41.057486528,133.34,50.89168,1.7473200000000002,50.9216674943,13.16168,-0.5526800000000001,13.1732788479,37.73,2.3,37.8000383598,132.97
2021-01-01 15:30:00,50.53264,-17.92812,53.6187018875,13.56264,-1.21812,13.6172324686,36.97,-16.71,40.5709871706,133.06,51.10264,1.7618800000000001,51.1330033941,13.56264,-1.21812,13.6172324686,37.54,2.98,37.6580934196,132.69
2021-01-01 16:00:00,51.08676,-17.89814,54.1313260761,14.09676,-1.41814,14.1679131687,36.99,-16.48,40.4950676009,132.83,51.65676,1.7118600000000002,51.6851169908,14.09676,-1.41814,14.1679131687,37.56,3.13,37.6901910316,132.46
2021-01-01 16:30:00,52.99128,-17.55828,55.8244476246,14.01128,-1.3382800000000001,14.0750474456,38.98,-16.22,42.2200047371,132.44,53.58128,1.97172,53.6175460665,14.01128,-1.3382800000000001,14.0750474456,39.57,3.31,39.708198146,132.08
2021-01-01 17:00:00,57.01968,-17.31898,59.5918700457,20.77968,-3.36898,21.0510124969,36.24,-13.95,38.8322044185,132.16,57.55968,2.16102,57.6002323706,20.77968,-3.36898,21.0510124969,36.78,5.53,37.1934039851,131.83
2021-01-01 17:30:00,57.52204,-18.17758,60.3258609588,23.16204,-3.17758,23.3789886783,34.36,-15.0,37.491460361,133.08,58.08204,1.54242,58.1025165549,23.16204,-3.17758,23.3789886783,34.92,4.72,35.2375481553,132.72
2021-01-01 18:00:00,57.23844,-18.47704,60.1468205377,23.01844,-3.01704,23.2153205964,34.22,-15.46,37.5502330219,133.25,57.77844,1.28296,57.7926821942,23.01844,-3.01704,23.2153205964,34.76,4.3,35.0249568165,132.89
2021-01-01 18:30:00,56.7121,-18.34116,59.6041981454,21.6321,-3.61116,21.9314437955,35.08,-14.73,38.047066904,132.24,57.2621,1.10884,57.2728349443,21.6321,-3.61116,21.9314437955,35.63,4.72,35.9412757147,131.86
2021-01-01 19:00:00,54.83098,-18.10712,57.7434339337,14.83098,-1.58712,14.9156601481,40.0,-16.52,43.2771348405,132.14,55.42098,1.29288,55.4360583272,14.83098,-1.58712,14.9156601481,40.59,2.88,40.6920446771,131.78
2021-01-01 19:30:00,53.6856,-18.6164,56.8217739632,21.0056,-3.6064,21.312938613,32.68,-15.01,35.9622371384,132.37,54.2156,0.8636,54.2224777036,21.0056,-3.6064,21.312938613,33.21,4.47,33.5094762716,132.0
2021-01-01 20:00:00,51.663380000000004,-18.86426,54.9996830752,12.76338,-1.07426,12.80850903,38.9,-17.79,42.7749237287,133.39,52.25338,0.8557400000000001,52.2603866458,12.76338,-1.07426,12.80850903,39.49,1.9300000000000002,39.5371344435,133.01
2021-01-01 20:30:00,49.77288,-19.00276,53.2770538892,12.00288,-0.8527600000000001,12.0331345838,37.77,-18.15,41.904598793,133.39,50.35288,0.77724,50.3588783266,12.00288,-0.8527600000000001,12.0331345838,38.35,1.63,38.384624526,133.07
2021-01-01 21:00:00,47.23682,-19.69364,51.1776965109,5.99682,-0.6436400000000001,6.0312621036,41.24,-19.05,45.4273056652,133.6,47.84682,0.12636,47.8469868535,5.99682,-0.6436400000000001,6.0312621036,41.85,0.77,41.8570830326,133.27
2021-01-01 21:30:00,45.76078,-20.23014,50.0330645736,4.91078,-1.02014,5.0156201838,40.85,-19.21,45.1414067127,133.88,46.36078,-0.31014,46.3618173611,4.91078,-1.02014,5.0156201838,41.45,0.71,41.4560803743,133.58
2021-01-01 22:00:00,43.56684,-20.75064,48.2561768895,6.12684,-1.27064,6.2572113913,37.44,-19.48,42.2045495178,133.06,44.12684,-1.15064,44.1418393454,6.12684,-1.27064,6.2572113913,38.0,0.12,38.0001894732,132.74
2021-01-01 22:30:00,41.83708,-21.10068,46.857016117,6.73708,-1.4106800000000002,6.8831871243,35.1,-19.69,40.2455724273,133.12,42.38708,-1.4306800000000002,42.4112178107,6.73708,-1.4106800000000002,6.8831871243,35.65,-0.02,35.6500056101,132.79
2021-01-01 23:00:00,39.76016,-20.8442,44.8926608352,7.20016,-1.4642,7.3475292218,32.56,-19.38,37.8911335275,133.58,40.23016,-3.3042,40.3656228896,7.20016,-1.4642,7.3475292218,33.03,-1.8399999999999999,33.0812106792,133.2
2021-01-01 23:30:00,37.1149,-13.71736,39.5686968117,6.9349,-1.15736,7.0308121991,30.18,-12.56,32.6892337016,131.41,37.1749,-13.88736,39.6841524765,6.9349,-1.15736,7.0308121991,30.24,-12.73,32.8102194446,131.11
2021-01-02 00:00:00,35.17818,-13.97996,37.8542418986,6.85818,-1.34996,6.9897800333,28.32,-12.63,31.0086971671,131.41,35.22818,-14.15996,37.9674746765,6.85818,-1.34996,6.9897800333,28.37,-12.81,31.1280098946,131.11
2021-01-02 00:30:00,34.13328,-13.95206,36.8746631415,5.33328,-1.25206,5.478277996,28.8,-12.7,31.4758637689,131.21,34.18328,-14.13206,36.989346458200004,5.33328,-1.25206,5.478277996,28.85,-12.88,31.5945707361,130.91
2021-01-02 01:00:00,33.47382,-13.97026,36.2720938169,6.22382,-1.50026,6.4020868051,27.25,-12.47,29.9677059516,130.86,33.52382,-14.15026,36.3878601385,6.22382,-1.50026,6.4020868051,27.3,-12.65,30.0884113904,130.59
2021-01-02 01:30:00,32.26124,-14.03258,35.1809736618,5.09124,-1.22258,5.2359742736,27.17,-12.81,30.0383921008,130.43,32.31124,-14.21258,35.2989186887,5.09124,-1.22258,5.2359742736,27.22,-12.99,30.1607111985,130.15
2021-01-02 02:00:00,31.52084,-14.13788,34.5462444442,5.79084,-1.23788,5.9216699334000005,25.73,-12.9,28.7826840305,130.63,31.57084,-14.31788,34.665827929,5.79084,-1.23788,5.9216699334000005,25.78,-13.08,28.9083863265,130.34
2021-01-02 02:30:00,31.13794,-14.28822,34.2596634282,6.73794,-1.43822,6.8897251188,24.4,-12.85,27.5768471729,130.79,31.17794,-14.46822,34.3714028316,6.73794,-1.43822,6.8897251188,24.44,-13.03,27.6964708943,130.49
2021-01-02 03:00:00,30.62478,-14.39196,33.8379323052,8.09478,-1.65196,8.2616242404,22.53,-12.74,25.882590674,130.95,30.67478,-14.58196,33.9643296046,8.09478,-1.65196,8.2616242404,22.58,-12.93,26.0200172944,130.67
2021-01-02 03:30:00,30.08442,-14.33586,33.3255038773,5.65442,-1.29586,5.8010101427,24.43,-13.04,27.6923545406,131.27,30.12442,-14.51586,33.4393611164,5.65442,-1.29586,5.8010101427,24.47,-13.22,27.8127542685,130.95
2021-01-02 04:00:00,29.97974,-14.50702,33.3052314171,6.05974,-1.41702,6.2232141654,23.92,-13.09,27.2674622948,131.67,30.01974,-14.69702,33.4243502038,6.05974,-1.41702,6.2232141654,23.96,-13.28,27.3941599616,131.31
2021-01-02 04:30:00,30.00484,-14.39172,33.2778008285,6.30484,-1.30172,6.4378165851,23.7,-13.09,27.07467636,131.67,30.05484,-14.57172,33.4010244032,6.30484,-1.30172,6.4378165851,23.75,-13.27,27.2057971763,131.34
2021-01-02 05:00:00,29.89388,-14.32354,33.1482708386,6.05388,-0.6135400000000001,6.0848906634,23.84,-13.71,27.5010854331,131.76,29.94388,-14.51354,33.2757989053,6.05388,-0.6135400000000001,6.0848906634,23.89,-13.9,27.6395025281,131.42
2021-01-02 05:30:00,30.16644,-14.38986,33.4227792545,5.21644,-0.67986,5.2605566144,24.95,-13.71,28.4686950878,131.97,30.21644,-14.56986,33.5457011656,5.21644,-0.67986,5.2605566144,25.0,-13.89,28.5995122336,131.58
2021-01-02 06:00:00,31.01014,-14.21196,34.111707519,6.29014,-1.11196,6.3876690789,24.72,-13.1,27.9765687675,131.92,31.05014,-14.39196,34.223379533,6.29014,-1.11196,6.3876690789,24.76,-13.28,28.0965478306,131.58
2021-01-02 06:30:00,32.73858,-13.63746,35.4654047724,5.38858,-1.07746,5.4952447141,27.35,-12.56,30.0961143671,131.81,32.78858,-13.81746,35.5810789503,5.38858,-1.07746,5.4952447141,27.4,-12.74,30.2170084555,131.46
2021-01-02 07:00:00,33.62858,-13.20258,36.127406653,3.5485800000000003,-0.09258000000000001,3.5497874687,30.08,-13.11,32.8127795226,131.81,33.69858,-13.38258,36.2586229947,3.5485800000000003,-0.09258000000000001,3.5497874687,30.15,-13.29,32.9491517341,131.46
2021-01-02 07:30:00,35.07674,-12.90278,37.3745825496,3.04674,0.40722,3.0738335602,32.03,-13.31,34.6854003869,131.91,35.12674,-13.08278,37.4839565088,3.04674,0.40722,3.0738335602,32.08,-13.49,34.8009554467,131.51
2021-01-02 08:00:00,36.59584,-12.61404,38.7087782089,3.60584,0.23596000000000003,3.613552162,32.99,-12.85,35.404273753300004,131.71,36.66584,-12.79404,38.833893475,3.60584,0.23596000000000003,3.613552162,33.06,-13.03,35.5351164343,131.33
2021-01-02 08:30:00,38.34972,-11.99648,40.1822915781,2.86972,0.48352000000000006,2.9101691478,35.48,-12.48,37.6109133098,131.34,38.41972,-12.17648,40.3031208478,2.86972,0.48352000000000006,2.9101691478,35.55,-12.66,37.736959337,130.98
2021-01-02 09:00:00,40.95852,-11.51366,42.5460306866,3.82852,-0.28366,3.8390139862,37.13,-11.23,38.7911046504,130.11,41.02852,-11.67366,42.6569313381,3.82852,-0.28366,3.8390139862,37.2,-11.39,38.9046539632,129.76
2021-01-02 09:30:00,43.46156,-10.83448,44.7916638952,3.97156,0.42552,3.9942904381,39.49,-11.26,41.0639464738,129.64,43.53156,-10.84448,44.8620046643,3.97156,0.42552,3.9942904381,39.56,-11.27,41.1340066125,129.25
2021-01-02 10:00:00,46.35974,-17.6224,49.5961135033,4.11974,0.6976,4.1783852656,42.24,-18.32,46.0417202111,132.7,46.97974,1.8276,47.0152750947,4.11974,0.6976,4.1783852656,42.86,1.13,42.8748935859,132.6
2021-01-02 10:30:00,49.18172,-16.95972,52.0237799918,4.54172,-0.44972000000000006,4.5639312699,44.64,-16.51,47.5952697229,132.59,49.82172,2.65028,49.8921613867,4.54172,-0.44972000000000006,4.5639312699,45.28,3.1,45.3859934341,132.35
2021-01-02 11:00:00,50.89594,-16.55034,53.5192531955,4.10594,-0.55034,4.1426582528,46.79,-16.0,49.450016178,132.85,51.55594,3.09966,51.6490352417,4.10594,-0.55034,4.1426582528,47.45,3.65,47.590177558,132.55
2021-01-02 11:30:00,52.31474,-16.18048,54.7598388812,3.64474,0.02952,3.6448595443,48.67,-16.21,51.2984697628,132.65,52.97474,3.41952,53.0849902995,3.64474,0.02952,3.6448595443,49.33,3.39,49.4463446576,132.33
2021-01-02 12:00:00,53.91132,-15.93604,56.2173264663,5.15132,-0.15604,5.1536827826,48.76,-15.78,51.2498390241,132.17,54.57132,3.52396,54.6849820392,5.15132,-0.15604,5.1536827826,49.42,3.68,49.5568239499,131.84
2021-01-02 12:30:00,55.84888,-15.97708,58.0892802725,14.44888,-0.9270800000000001,14.4785914571,41.4,-15.05,44.050681039,132.54,56.44888,3.59292,56.5631074763,14.44888,-0.9270800000000001,14.4785914571,42.0,4.52,42.2425188643,132.18
2021-01-02 13:00:00,56.05552,-16.0726,58.3142331959,14.23552,-0.7726000000000001,14.2564701252,41.82,-15.3,44.530915104,132.24,56.67552,3.3874,56.7766593419,14.23552,-0.7726000000000001,14.2564701252,42.44,4.16,42.6433957372,131.86
2021-01-02 13:30:00,56.00104,-15.98016,58.2364318508,12.80104,-0.72016,12.821281352,43.2,-15.26,45.8160190326,132.43,56.61104,3.50984,56.7197393039,12.80104,-0.72016,12.821281352,43.81,4.23,44.0137364921,132.03
2021-01-02 14:00:00,55.19978,-16.51636,57.6177564619,11.61978,-0.75636,11.6443706441,43.58,-15.76,46.3421406497,132.91,55.82978,3.10364,55.915980865,11.61978,-0.75636,11.6443706441,44.21,3.86,44.3781894628,132.49
2021-01-02 14:30:00,54.4129,-16.6027,56.8894835071,9.0329,0.09730000000000001,9.0334240297,45.38,-16.7,48.3552934021,132.75,55.0629,2.9573,55.1422576587,9.0329,0.09730000000000001,9.0334240297,46.03,2.86,46.1187651613,132.34
2021-01-02 15:00:00,53.71362,-16.60634,56.2220908692,4.21362,0.48366000000000003,4.2412875993,49.5,-17.09,52.367147144,132.69,54.39362,2.96366,54.4742983186,4.21362,0.48366000000000003,4.2412875993,50.18,2.48,50.2412460037,132.34
2021-01-02 15:30:00,53.48702,-16.71476,56.0378845991,3.2370200000000002,0.8652400000000001,3.3506624327,50.25,-17.58,53.2364433448,132.93,54.16702,2.9352400000000003,54.2464901126,3.2370200000000002,0.8652400000000001,3.3506624327,50.93,2.07,50.9720492035,132.55
2021-01-02 16:00:00,54.43616,-16.6903,56.9373482842,8.70616,0.2897,8.7109785923,45.73,-16.98,48.7806652271,132.76,55.07616,2.8897,55.1519153469,8.70616,0.2897,8.7109785923,46.37,2.6,46.4428347541,132.35
2021-01-02 16:30:00,56.74268,-16.20102,59.010209139,10.80268,-0.64102,10.8216820237,45.94,-15.56,48.5035792494,132.33,57.39268,3.2989800000000002,57.4874158979,10.80268,-0.64102,10.8216820237,46.59,3.94,46.7563011796,131.95
2021-01-02 17:00:00,60.37582,-16.32628,62.5442807882,20.54582,-3.2162800000000002,20.7960375195,39.83,-13.11,41.9320998759,131.88,60.95582,3.02372,61.0307698994,20.54582,-3.2162800000000002,20.7960375195,40.41,6.24,40.8889434933,131.47
2021-01-02 17:30:00,61.5587,-16.92756,63.8436827983,24.5387,-3.09756,24.7334323466,37.02,-13.83,39.5189739239,132.47,62.1287,2.6124400000000003,62.1836007838,24.5387,-3.09756,24.7334323466,37.59,5.71,38.0212072402,132.08
2021-01-02 18:00:00,61.70498,-16.90528,63.9788484476,24.38498,-3.01528,24.5706972445,37.32,-13.89,39.8210308757,132.47,62.28498,2.62472,62.3402589719,24.38498,-3.01528,24.5706972445,37.9,5.64,38.3173537708,132.08
2021-01-02 18:30:00,60.93446,-17.34804,63.3558435137,24.49446,-3.32804,24.7195149818,36.44,-14.02,39.0440008196,132.34,61.48446,2.15196,61.5221078421,24.49446,-3.32804,24.7195149818,36.99,5.48,37.3937227352,131.95
2021-01-02 19:00:00,60.29378,-17.38908,62.7512550467,19.52378,-3.83908,19.8976511361,40.77,-13.55,42.9627210498,131.93,60.92378,1.9809200000000002,60.9559760281,19.52378,-3.83908,19.8976511361,41.4,5.82,41.8070855239,131.55
2021-01-02 19:30:00,58.41252,-17.66784,61.0260195574,17.42252,-3.6978400000000002,17.8106210957,40.99,-13.97,43.305207539,132.02,58.98252,1.71216,59.0073652811,17.42252,-3.6978400000000002,17.8106210957,41.56,5.41,41.9106394606,131.61
2021-01-02 20:00:00,55.2895,-17.82156,58.0907635609,8.0095,-1.7015600000000002,8.1882474733,47.28,-16.12,49.9525054427,131.25,55.9695,1.32844,55.9852630885,8.0095,-1.7015600000000002,8.1882474733,47.96,3.03,48.0556188182,130.88
2021-01-02 20:30:00,53.37202,-18.54046,56.5006298716,8.65202,-1.96046,8.8713501505,44.72,-16.58,47.694599275,131.76,54.00202,0.7495400000000001,54.0072215013,8.65202,-1.96046,8.8713501505,45.35,2.71,45.4308991767,131.39
2021-01-02 21:00:00,51.2647,-18.44568,54.4822225754,8.3747,-1.70568,8.5466335099,42.89,-16.74,46.0410653656,131.21,51.8747,0.69432,51.8793463755,8.3747,-1.70568,8.5466335099,43.5,2.4,43.5661565897,130.87
2021-01-02 21:30:00,49.3866,-19.2415,53.0025620306,8.2266,-1.7315,8.406844819,41.16,-17.51,44.7296959525,131.89,49.9866,0.0385,49.9866148265,8.2266,-1.7315,8.406844819,41.76,1.77,41.797493944,131.5
2021-01-02 22:00:00,47.59826,-19.63088,51.4875305739,7.72826,-1.4508800000000002,7.8632725631,39.87,-18.18,43.8192800032,132.14,48.18826,-0.24088,48.188862043,7.72826,-1.4508800000000002,7.8632725631,40.46,1.21,40.4780891347,131.79
2021-01-02 22:30:00,45.4271,-20.2554,49.7383417855,7.0871,-1.4554,7.234996584,38.34,-18.8,42.7012365161,132.92,45.9971,-0.6954,46.002356348,7.0871,-1.4554,7.234996584,38.91,0.76,38.9174215487,132.52
2021-01-02 23:00:00,42.97742,-20.78484,47.7395873849,7.3074200000000005,-1.39484,7.4393525042,35.67,-19.39,40.5995197016,133.27,43.53742,-1.14484,43.5524694923,7.3074200000000005,-1.39484,7.4393525042,36.23,0.25,36.2308625346,132.87
2021-01-02 23:30:00,39.83778,-22.33682,45.6725545929,6.00778,-1.11682,6.1107043326,33.83,-21.22,39.9344124785,132.26,40.42778,-2.29682,40.4929719561,6.00778,-1.11682,6.1107043326,34.42,-1.18,34.4402206729,131.92
2021-01-03 00:00:00,37.87968,-22.86436,44.2453287378,6.97968,-0.9743600000000001,7.0473619399,30.9,-21.89,37.8679561107,132.21,38.45968,-3.04436,38.579983327,6.97968,-0.9743600000000001,7.0473619399,31.48,-2.07,31.5479840877,131.83
2021-01-03 00:30:00,36.92316,-22.862940000000002,43.4284903011,8.26316,-1.29294,8.363701754000001,28.66,-21.57,35.8700501812,132.16,37.47316,-3.03294,37.5956971664,8.26316,-1.29294,8.363701754000001,29.21,-1.74,29.2617788249,131.79
2021-01-03 01:00:00,36.17416,-22.8281,42.774899197,10.11416,-1.8981,10.2907247614,26.06,-20.93,33.424369852,131.48,36.68416,-3.1681,36.8207068443,10.11416,-1.8981,10.2907247614,26.57,-1.27,26.6003345844,131.16
2021-01-03 01:30:00,35.01158,-23.00558,41.8935250991,8.63158,-1.5855800000000002,8.7760034887,26.38,-21.42,33.9811830283,132.06,35.53158,-3.21558,35.6767870195,8.63158,-1.5855800000000002,8.7760034887,26.9,-1.63,26.9493395095,131.69
2021-01-03 02:00:00,34.05,-23.08692,41.138891272,7.89,-1.17692,7.977295324,26.16,-21.91,34.1232135064,132.12,34.58,-3.28692,34.7358639318,7.89,-1.17692,7.977295324,26.69,-2.11,26.7732739873,131.75
2021-01-03 02:30:00,33.43846,-23.26608,40.736237992,8.76846,-1.3260800000000001,8.8681666052,24.67,-21.94,33.0147315603,132.72,33.94846,-3.28608,34.1071291395,8.76846,-1.3260800000000001,8.8681666052,25.18,-1.96,25.256167563600002,132.33
2021-01-03 03:00:00,32.52636,-24.67174,40.8247333056,8.916360000000001,-1.67174,9.0717247686,23.61,-23.0,32.9610694608,133.15,33.01636,-4.57174,33.3313791235,8.916360000000001,-1.67174,9.0717247686,24.1,-2.9,24.2738542469,132.79
2021-01-03 03:30:00,32.23346,-25.2024,40.9164625711,9.01346,-1.8524,9.2018393233,23.22,-23.35,32.9300911022,133.7,32.73346,-4.9724,33.1089740906,9.01346,-1.8524,9.2018393233,23.72,-3.12,23.9243139923,133.29
2021-01-03 04:00:00,31.65744,-23.83402,39.6264307844,7.4374400000000005,-1.5240200000000002,7.5919793673000004,24.22,-22.31,32.9293865719,133.05,32.14744,-3.74402,32.3647274716,7.4374400000000005,-1.5240200000000002,7.5919793673000004,24.71,-2.22,24.8095243808,132.69
2021-01-03 04:30:00,31.75336,-23.8941,39.7391983575,9.24336,-1.8841,9.4334265725,22.51,-22.01,31.4823791985,133.52,32.24336,-3.6841,32.4531486438,9.24336,-1.8841,9.4334265725,23.0,-1.8,23.0703272625,133.15
2021-01-03 05:00:00,31.5961,-23.68818,39.4897886411,9.3361,-1.7981800000000001,9.5076923868,22.26,-21.89,31.2198606659,132.98,32.0861,-3.57818,32.2849993855,9.3361,-1.7981800000000001,9.5076923868,22.75,-1.78,22.8195289171,132.66
2021-01-03 05:30:00,32.09088,-23.8687,39.9942423214,9.79088,-1.8087,9.956541913,22.3,-22.06,31.3677158875,133.28,32.57088,-3.7387,32.7847541041,9.79088,-1.8087,9.956541913,22.78,-1.9300000000000002,22.8616119292,132.9
2021-01-03 06:00:00,32.37248,-23.57434,40.0465599994,10.39248,-1.63434,10.5202047407,21.98,-21.94,31.0561427096,132.99,32.85248,-3.51434,33.0399156746,10.39248,-1.63434,10.5202047407,22.46,-1.88,22.5385447623,132.63
2021-01-03 06:30:00,34.00262,-22.98788,41.0441322695,10.83262,-1.69788,10.964873577,23.17,-21.29,31.4660610817,132.43,34.50262,-3.08788,34.6405223656,10.83262,-1.69788,10.964873577,23.67,-1.3900000000000001,23.7107781399,132.06
2021-01-03 07:00:00,34.70164,-22.7343,41.4855663476,9.59164,-1.3343,9.6840030142,25.11,-21.4,32.9920005456,132.38,35.21164,-2.8143000000000002,35.3239278108,9.59164,-1.3343,9.6840030142,25.62,-1.48,25.6627122495,132.06
2021-01-03 07:30:00,36.06248,-22.61712,42.5680229849,9.12248,-1.19712,9.2006922373,26.94,-21.42,34.4177279901,132.7,36.59248,-2.62712,36.6866644988,9.12248,-1.19712,9.2006922373,27.47,-1.43,27.5071954223,132.35
2021-01-03 08:00:00,37.28574,-22.4003,43.4971245882,8.30574,-1.3403,8.4131873293,28.98,-21.06,35.8240701205,132.74,37.83574,-2.3903,37.9111692703,8.30574,-1.3403,8.4131873293,29.53,-1.05,29.5486615602,132.38
2021-01-03 08:30:00,38.8254,-21.86614,44.5593959077,6.9054,-1.50614,7.0677441139,31.92,-20.36,37.8604807154,132.53,39.4254,-1.87614,39.4700147765,6.9054,-1.50614,7.0677441139,32.52,-0.37,32.5221047904,132.16
2021-01-03 09:00:00,40.79244,-21.2258,45.9843206625,6.42244,-1.3658000000000001,6.5660600967,34.37,-19.86,39.6952956911,131.46,41.40244,-1.5458,41.4312869169,6.42244,-1.3658000000000001,6.5660600967,34.98,-0.18,34.9804631187,131.13
2021-01-03 09:30:00,43.942660000000004,-18.93384,47.8481730583,6.07266,-0.9938400000000001,6.1534476045,37.87,-17.94,41.9044210078,130.55,44.59266,0.5161600000000001,44.5956471757,6.07266,-0.9938400000000001,6.1534476045,38.52,1.51,38.5495849524,130.23
2021-01-03 10:00:00,46.82306,-18.259,50.2572385708,5.76306,-0.159,5.7652529488,41.06,-18.1,44.8724146888,131.04,47.49306,1.351,47.5122715639,5.76306,-0.159,5.7652529488,41.73,1.51,41.7573107372,130.73
2021-01-03 10:30:00,49.54676,-18.1759,52.7754182106,6.74676,-0.7959,6.79354306,42.8,-17.38,46.1942030995,130.57,50.24676,1.2541,50.2624079935,6.74676,-0.7959,6.79354306,43.5,2.05,43.5482778075,130.22
2021-01-03 11:00:00,52.1064,-18.63638,55.3388794652,7.9264,-0.97638,7.9863092142,44.18,-17.66,47.5788608523,129.76,52.8164,0.58362,52.819624395299996,7.9264,-0.97638,7.9863092142,44.89,1.56,44.9170980808,129.42
2021-01-03 11:30:00,53.94324,-18.3693,56.9851237095,8.83324,-1.2993000000000001,8.9282870355,45.11,-17.07,48.2317011933,130.08,54.67324,0.9207000000000001,54.680991766700004,8.83324,-1.2993000000000001,8.9282870355,45.84,2.22,45.8937250613,129.7
2021-01-03 12:00:00,55.8515,-17.54,58.5409399673,13.3415,-1.42,13.4168559003,42.51,-16.12,45.463771291,129.55,56.5315,1.62,56.5547070742,13.3415,-1.42,13.4168559003,43.19,3.04,43.296855544,129.18
2021-01-03 12:30:00,57.92582,-16.7928,60.3108510511,15.01582,-1.0728,15.0540941312,42.91,-15.72,45.6988676008,130.6,58.61582,2.6772,58.6769269314,15.01582,-1.0728,15.0540941312,43.6,3.75,43.7609700532,130.21
2021-01-03 13:00:00,58.59032,-16.69854,60.9234506232,15.06032,-0.91854,15.0883052141,43.53,-15.78,46.3019362446,130.26,59.29032,2.65146,59.3495769642,15.06032,-0.91854,15.0883052141,44.23,3.5700000000000003,44.3738413933,129.85
2021-01-03 13:30:00,58.16554,-16.88964,60.5680607484,15.25554,-1.17964,15.3010800671,42.91,-15.71,45.6954286554,130.37,58.85554,2.50036,58.9086274566,15.25554,-1.17964,15.3010800671,43.6,3.68,43.7550271397,129.96
2021-01-03 14:00:00,57.178960000000004,-17.25444,59.7256156636,11.37896,-1.46444,11.4728076422,45.8,-15.79,48.4454755369,130.47,57.91896,2.16556,57.9594304457,11.37896,-1.46444,11.4728076422,46.54,3.63,46.681350666,130.06
2021-01-03 14:30:00,56.40862,-17.69408,59.1186339266,8.81862,-1.39408,8.9281306975,47.59,-16.3,50.3040564965,130.59,57.14862,1.72592,57.1746759304,8.81862,-1.39408,8.9281306975,48.33,3.12,48.4306029283,130.16
2021-01-03 15:00:00,55.64162,-17.78218,58.4140034733,8.15162,-1.53218,8.2943646036,47.49,-16.25,50.1932525346,130.36,56.39162,1.61782,56.4148220575,8.15162,-1.53218,8.2943646036,48.24,3.15,48.3427357521,129.98
2021-01-03 15:30:00,55.9907,-17.9924,58.8105853078,8.1307,-1.5624,8.2794550696,47.86,-16.43,50.601625468,130.5,56.7307,1.3976,56.7479128096,8.1307,-1.5624,8.2794550696,48.6,2.96,48.6900564797,130.07
2021-01-03 16:00:00,56.34272,-18.1662,59.1989266747,8.16272,-1.6461999999999999,8.3270626417,48.18,-16.52,50.933513525,130.31,57.09272,1.2038,57.1054096513,8.16272,-1.6461999999999999,8.3270626417,48.93,2.85,49.0129309468,129.93
2021-01-03 16:30:00,57.85622,-17.98034,60.5857641629,7.71622,-0.90034,7.768568929,50.14,-17.08,52.9692929913,130.53,58.63622,1.4496600000000002,58.6541371943,7.71622,-0.90034,7.768568929,50.92,2.35,50.9741983753,130.15
