Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-03 17:00:00,61.49662,-18.08678,64.1012159182,22.71662,-3.39678,22.9691736593,38.78,-14.69,41.469078842,130.53,62.12662,1.34322,62.1411389708,22.71662,-3.39678,22.9691736593,39.41,4.74,39.6940259989,130.11
2021-01-03 17:30:00,61.48112,-18.8581,64.3082891396,26.20112,-3.4281,26.4244310982,35.28,-15.43,38.5066656567,131.24,62.09112,0.7719,62.0959178406,26.20112,-3.4281,26.4244310982,35.89,4.2,36.1349152483,130.82
2021-01-03 18:00:00,62.00858,-18.06386,64.5861210456,22.43858,-3.49386,22.7089614495,39.57,-14.57,42.1671649509,130.63,62.67858,1.42614,62.6948025447,22.43858,-3.49386,22.7089614495,40.24,4.92,40.539659594,130.26
2021-01-03 18:30:00,61.063,-17.8722,63.6247239824,16.373,-1.7522000000000002,16.4664912425,44.69,-16.12,47.5084255685,131.26,61.783,1.7678,61.8082858995,16.373,-1.7522000000000002,16.4664912425,45.41,3.52,45.5462237732,130.84
2021-01-03 19:00:00,58.56428,-18.25434,61.3432622278,13.63428,-1.90434,13.7666300144,44.93,-16.35,47.8124188888,130.31,59.29428,1.11566,59.3047750013,13.63428,-1.90434,13.7666300144,45.66,3.02,45.7597639854,129.92
2021-01-03 19:30:00,56.94024,-19.00628,60.0285732855,12.11024,-1.85628,12.2516810396,44.83,-17.15,47.9984520584,131.17,57.65024,0.58372,57.6531950641,12.11024,-1.85628,12.2516810396,45.54,2.44,45.6053198651,130.76
2021-01-03 20:00:00,54.36542,-19.69752,57.8237942886,9.22542,-1.7675200000000002,9.3932156968,45.14,-17.93,48.5706135436,130.35,55.07542,-0.35752,55.0765804015,9.22542,-1.7675200000000002,9.3932156968,45.85,1.4100000000000001,45.8716753564,129.97
2021-01-03 20:30:00,52.51036,-19.9744,56.1810872331,10.55036,-2.1344,10.764095851,41.96,-17.84,45.5950348174,129.74,53.19036,-0.7644000000000001,53.1958523222,10.55036,-2.1344,10.764095851,42.64,1.37,42.6620030003,129.42
2021-01-03 21:00:00,50.69008,-20.57068,54.7050005582,12.88008,-2.73068,13.166361459,37.81,-17.84,41.8074359415,129.87,51.33008,-1.32068,51.3470671847,12.88008,-2.73068,13.166361459,38.45,1.4100000000000001,38.4758443702,129.55
2021-01-03 21:30:00,49.11148,-21.0959,53.4506731913,13.41148,-3.2059,13.7893288669,35.7,-17.89,39.9317179696,130.27,49.72148,-1.7559,49.7524748952,13.41148,-3.2059,13.7893288669,36.31,1.45,36.3389405459,129.95
2021-01-03 22:00:00,47.0033,-21.52462,51.6973836575,12.5433,-3.05462,12.9098829675,34.46,-18.47,39.0977301131,130.58,47.6033,-2.07462,47.6484860099,12.5433,-3.05462,12.9098829675,35.06,0.98,35.073693846,130.27
2021-01-03 22:30:00,44.94102,-22.02468,50.0477952336,11.60102,-2.8046800000000003,11.9352375319,33.34,-19.22,38.4832950772,131.23,45.53102,-2.43468,45.5960683496,11.60102,-2.8046800000000003,11.9352375319,33.93,0.37,33.9320173288,130.88
2021-01-03 23:00:00,42.0997,-22.52448,47.7465908664,10.2697,-2.36448,10.5383824072,31.83,-20.16,37.677241141,131.98,42.6797,-2.68448,42.7640412609,10.2697,-2.36448,10.5383824072,32.41,-0.32,32.4115797208,131.66
2021-01-03 23:30:00,39.53516,-22.76718,45.6220709896,9.31516,-2.14718,9.5594240296,30.22,-20.62,36.5845978521,131.51,40.08516,-3.09718,40.204633765,9.31516,-2.14718,9.5594240296,30.77,-0.9500000000000001,30.7846617652,131.17
2021-01-04 00:00:00,37.90968,-22.85994,44.268732696,10.53968,-2.12994,10.752743785,27.37,-20.73,34.3343821846,131.47,38.43968,-3.16994,38.5701635738,10.53968,-2.12994,10.752743785,27.9,-1.04,27.9193767839,131.17
2021-01-04 00:30:00,36.83358,-22.59348,43.2108545869,10.63358,-1.9834800000000001,10.8169874053,26.2,-20.61,33.3348481322,130.52,37.35358,-3.17348,37.4881436474,10.63358,-1.9834800000000001,10.8169874053,26.72,-1.19,26.7464857505,130.24
2021-01-04 01:00:00,36.29204,-22.68604,42.7991656255,12.69204,-2.82604,13.00286051,23.6,-19.86,30.8444419629,130.04,36.77204,-3.38604,36.927607459,12.69204,-2.82604,13.00286051,24.08,-0.56,24.0865107477,129.76
2021-01-04 01:30:00,34.79776,-22.60558,41.4957389156,10.28776,-1.78558,10.4415660585,24.51,-20.82,32.1591744297,130.31,35.29776,-3.28558,35.4503441021,10.28776,-1.78558,10.4415660585,25.01,-1.5,25.0549416283,129.99
2021-01-04 02:00:00,34.29816,-22.69896,41.1291449518,11.45816,-1.98896,11.6295052546,22.84,-20.71,30.8313103841,130.92,34.76816,-3.15896,34.9113731908,11.45816,-1.98896,11.6295052546,23.31,-1.17,23.3393444638,130.64
2021-01-04 02:30:00,34.03484,-22.91666,41.0310082667,12.96484,-2.75666,13.2546690106,21.07,-20.16,29.1611128046,130.82,34.49484,-3.39666,34.6616688257,12.96484,-2.75666,13.2546690106,21.53,-0.64,21.539510208,130.53
2021-01-04 03:00:00,33.27464,-23.13364,40.5261269649,11.55464,-2.24364,11.7704556403,21.72,-20.89,30.1355355021,131.6,33.74464,-3.39364,33.9148569388,11.55464,-2.24364,11.7704556403,22.19,-1.15,22.2197794769,131.29
2021-01-04 03:30:00,33.554,-23.16824,40.775461502,13.214,-2.90824,13.530249661300001,20.34,-20.26,28.7085910487,131.81,34.014,-3.39824,34.1833326505,13.214,-2.90824,13.530249661300001,20.8,-0.49,20.8057708341,131.47
2021-01-04 04:00:00,33.55498,-21.42716,39.8128103563,11.90498,-2.16716,12.1006252428,21.65,-19.26,28.9770616178,131.95,34.02498,-1.5971600000000001,34.0624453624,11.90498,-2.16716,12.1006252428,22.12,0.5700000000000001,22.1273428138,131.62
2021-01-04 04:30:00,33.876,-21.28596,40.0084424731,10.816,-1.61596,10.9360496854,23.06,-19.67,30.309610687,132.13,34.356,-1.4559600000000001,34.3868369514,10.816,-1.61596,10.9360496854,23.54,0.16,23.540543749,131.78
2021-01-04 05:00:00,34.06936,-21.1334,40.0916685406,10.29936,-1.4334,10.398627408,23.77,-19.7,30.8723646649,131.81,34.55936,-1.4034,34.5878431702,10.29936,-1.4334,10.398627408,24.26,0.03,24.260018549,131.47
2021-01-04 05:30:00,35.18744,-21.18878,41.0745703768,10.40744,-1.4287800000000002,10.5050568605,24.78,-19.76,31.6939426389,131.72,35.69744,-1.46878,35.7276438804,10.40744,-1.4287800000000002,10.5050568605,25.29,-0.04,25.290031633,131.33
2021-01-04 06:00:00,36.96534,-20.65844,42.3462808821,10.145340000000001,-1.32844,10.2319439282,26.82,-19.33,33.0599652147,132.08,37.48534,-0.8584400000000001,37.495168144,10.145340000000001,-1.32844,10.2319439282,27.34,0.47000000000000003,27.3440395699,131.7
2021-01-04 06:30:00,41.08308,-19.38038,45.4248675422,10.40308,-1.46038,10.5050836851,30.68,-17.92,35.5301111735,131.48,41.65308,0.26962,41.6539526147,10.40308,-1.46038,10.5050836851,31.25,1.73,31.2978497664,131.08
2021-01-04 07:00:00,44.25108,-18.46468,47.9489571176,10.32108,-1.53468,10.4345548572,33.93,-16.93,37.9192536846,131.41,44.86108,1.1553200000000001,44.8759541745,10.32108,-1.53468,10.4345548572,34.54,2.69,34.6445912084,130.98
2021-01-04 07:30:00,47.457,-18.69658,51.0071460944,9.837,-1.43658,9.9413445316,37.62,-17.26,41.3904819977,130.53,48.097,0.68342,48.1018551814,9.837,-1.43658,9.9413445316,38.26,2.12,38.3186899567,130.12
2021-01-04 08:00:00,51.61012,-18.0229,54.6665291639,11.93012,-2.0129,12.0987408281,39.68,-16.01,42.7881116667,130.47,52.27012,1.3971,52.2887878347,11.93012,-2.0129,12.0987408281,40.34,3.41,40.4838696273,130.12
2021-01-04 08:30:00,55.80596,-16.75108,58.2658034587,12.19596,-2.01108,12.3606586834,43.61,-14.74,46.0336800615,130.81,56.51596,2.78892,56.5847312399,12.19596,-2.01108,12.3606586834,44.32,4.8,44.5791700237,130.43
2021-01-04 09:00:00,58.65504,-15.80878,60.7480966162,13.36504,-2.07878,13.5257391846,45.29,-13.73,47.3254371348,130.06,59.385040000000004,3.56122,59.4917243294,13.36504,-2.07878,13.5257391846,46.02,5.64,46.3643181768,129.73
2021-01-04 09:30:00,62.17196,-14.8249,63.9150238227,19.95196,-1.8849,20.0407972858,42.22,-12.94,44.1584872929,131.12,62.85196,4.8151,63.036133002,19.95196,-1.8849,20.0407972858,42.9,6.7,43.4200414555,130.74
2021-01-04 10:00:00,63.3981,-14.35164,65.0022203798,20.5581,-1.92164,20.6477159972,42.84,-12.43,44.6068436453,131.39,64.0881,5.3883600000000005,64.3142207066,20.5581,-1.92164,20.6477159972,43.53,7.31,44.1395174419,131.01
2021-01-04 10:30:00,64.86606,-14.20336,66.4028702332,25.27606,-3.37336,25.5001718977,39.59,-10.83,41.0445733319,131.21,65.51606,5.47664,65.7445640613,25.27606,-3.37336,25.5001718977,40.24,8.85,41.2017002076,130.83
2021-01-04 11:00:00,65.31254,-13.94132,66.7838924037,25.08254,-3.16132,25.2809761875,40.23,-10.78,41.6492652996,131.02,65.98254,5.70868,66.2290314907,25.08254,-3.16132,25.2809761875,40.9,8.87,41.8507694075,130.66
2021-01-04 11:30:00,66.16272,-13.72242,67.570780138,26.42272,-3.54242,26.65912361,39.74,-10.18,41.0231641881,131.06,66.80272,5.89758,67.0625443094,26.42272,-3.54242,26.65912361,40.38,9.44,41.4687593255,130.66
2021-01-04 12:00:00,66.85526,-13.4224,68.1893438261,26.45526,-3.4624,26.6808732134,40.4,-9.96,41.6096334999,130.95,67.51526,6.1776,67.7972940067,26.45526,-3.4624,26.6808732134,41.06,9.64,42.1764531463,130.56
2021-01-04 12:30:00,68.08826,-13.21462,69.3587581461,28.35826,-4.17462,28.6638860305,39.73,-9.04,40.7454844124,130.56,68.74826,6.28538,69.0349857302,28.35826,-4.17462,28.6638860305,40.39,10.46,41.7224603781,130.15
2021-01-04 13:00:00,68.73368,-13.19204,69.988203904,29.34368,-4.39204,29.670550573,39.39,-8.8,40.3610220386,130.45,69.39368,6.26796,69.6761806251,29.34368,-4.39204,29.670550573,40.05,10.66,41.4443976914,130.03
2021-01-04 13:30:00,68.45658,-13.16382,69.7107560014,25.21658,-3.14382,25.4117986591,43.24,-10.02,44.3857860131,130.59,69.13658,6.29618,69.422680564,25.21658,-3.14382,25.4117986591,43.92,9.44,44.9230453108,130.14
2021-01-04 14:00:00,66.55184,-13.52562,67.9123685625,18.72184,-3.0556200000000002,18.9695573636,47.83,-10.47,48.9625346566,130.42,67.29184,5.90438,67.5503770069,18.72184,-3.0556200000000002,18.9695573636,48.57,8.96,49.3895383659,130.01
2021-01-04 14:30:00,67.03312,-13.51924,68.3828123662,25.87312,-3.45924,26.103346144,41.16,-10.06,42.3715612174,130.23,67.69312,5.86076,67.9463538618,25.87312,-3.45924,26.103346144,41.82,9.32,42.8459426317,129.81
2021-01-04 15:00:00,66.87284,-13.73638,68.2690622842,26.29284,-3.52638,26.528264006,40.58,-10.21,41.8447189022,130.23,67.54284,5.64362,67.7782094922,26.29284,-3.52638,26.528264006,41.25,9.17,42.2569686561,129.85
2021-01-04 15:30:00,66.95956,-13.63658,68.3340251228,26.40956,-3.7665800000000003,26.6768061111,40.55,-9.87,41.7339118703,130.23,67.61956,5.75342,67.8638838875,26.40956,-3.7665800000000003,26.6768061111,41.21,9.52,42.2953248007,129.85
2021-01-04 16:00:00,67.15172,-13.80364,68.5557727417,26.30172,-4.02364,26.6077085411,40.85,-9.78,42.0044152441,130.28,67.81172,5.59636,68.0422560958,26.30172,-4.02364,26.6077085411,41.51,9.62,42.6101455055,129.89
2021-01-04 16:30:00,68.41362,-14.04122,69.8396682452,25.17362,-3.60122,25.4299022686,43.24,-10.44,44.4824819451,130.21,69.11362,5.33878,69.3195141457,25.17362,-3.60122,25.4299022686,43.94,8.94,44.8402408557,129.82
2021-01-04 17:00:00,69.54892,-15.49274,71.2536123005,27.46892,-5.56274,28.0265167703,42.08,-9.93,43.2357641311,130.1,70.22892,3.86726,70.3353176169,27.46892,-5.56274,28.0265167703,42.76,9.43,43.7874696688,129.7
2021-01-04 17:30:00,71.1342,-15.76806,72.8608682751,32.2842,-7.07806,33.0509985175,38.85,-8.69,39.8100313991,130.01,71.7842,3.56194,71.8725176003,32.2842,-7.07806,33.0509985175,39.5,10.64,40.9079405495,129.6
2021-01-04 18:00:00,71.2874,-15.61394,72.9773151129,31.7574,-6.88394,32.4949393704,39.53,-8.73,40.4825122738,129.95,71.9274,3.71606,72.0233293641,31.7574,-6.88394,32.4949393704,40.17,10.6,41.5450225659,129.54
2021-01-04 18:30:00,70.62354,-15.05268,72.2098855927,26.02354,-6.16268,26.7432843704,44.6,-8.89,45.4773800916,129.76,71.34354,4.24732,71.4698567713,26.02354,-6.16268,26.7432843704,45.32,10.41,46.5002204296,129.37
2021-01-04 19:00:00,69.22562,-15.2379,70.8828615449,25.24562,-6.0579,25.9622703475,43.98,-9.18,44.9278621793,130.02,69.92562,4.1121,70.0464253106,25.24562,-6.0579,25.9622703475,44.68,10.17,45.8228250984,129.62
2021-01-04 19:30:00,67.115,-14.5168,68.6670278026,24.985,-6.0468,25.7063030255,42.13,-8.47,42.9729891909,130.11,67.765,4.5032,67.9144611643,24.985,-6.0468,25.7063030255,42.78,10.55,44.0616715525,129.69
2021-01-04 20:00:00,65.02404,-13.46242,66.4030310316,22.95404,-5.57242,23.6207497124,42.07,-7.89,42.8034694855,130.69,65.62404,5.56758,65.8597948143,22.95404,-5.57242,23.6207497124,42.67,11.14,44.1002097501,130.26
2021-01-04 20:30:00,62.0623,-13.81458,63.581221299,16.0123,-3.33458,16.3558300024,46.05,-10.48,47.2274591737,131.74,62.7023,5.48542,62.9417846734,16.0123,-3.33458,16.3558300024,46.69,8.82,47.515771066,131.3
2021-01-04 21:00:00,59.85808,-14.03472,61.4814045608,15.77808,-3.21472,16.1022431097,44.08,-10.82,45.3885315911,131.66,60.48808,5.26528,60.716809827,15.77808,-3.21472,16.1022431097,44.71,8.48,45.5070818665,131.26
2021-01-04 21:30:00,57.45868,-14.51276,59.2631429318,14.63868,-2.91276,14.9256531837,42.82,-11.6,44.3634128534,132.16,58.06868,4.93724,58.278194342,14.63868,-2.91276,14.9256531837,43.43,7.85,44.1337444593,131.77
2021-01-04 22:00:00,54.3842,-15.41042,56.5254124639,14.0442,-2.83042,14.3265777845,40.34,-12.58,42.2560291556,132.27,54.9742,4.01958,55.1209550808,14.0442,-2.83042,14.3265777845,40.93,6.85,41.4992457763,131.85
2021-01-04 22:30:00,51.75868,-17.73904,54.714116053,14.62868,-2.87904,14.9092974303,37.13,-14.86,39.993205673,132.79,52.30868,1.84096,52.3410654942,14.62868,-2.87904,14.9092974303,37.68,4.72,37.9744756382,132.4
2021-01-04 23:00:00,48.63258,-18.29724,51.9607239083,12.88258,-2.36724,13.0982705986,35.75,-15.93,39.1385666575,132.6,49.19258,1.21276,49.2075270043,12.88258,-2.36724,13.0982705986,36.31,3.58,36.4860589815,132.22
2021-01-04 23:30:00,45.88586,-19.34288,49.7961761045,14.13586,-2.69288,14.3900709044,31.75,-16.65,35.850871677,133.46,46.39586,0.38712,46.3974750071,14.13586,-2.69288,14.3900709044,32.26,3.08,32.4066968388,133.05
2021-01-05 00:00:00,43.89256,-19.74532,48.1293515981,14.30256,-2.66532,14.5487852846,29.59,-17.08,34.165691856,133.34,44.38256,-0.05532,44.3825944764,14.30256,-2.66532,14.5487852846,30.08,2.61,30.1930207167,132.94
2021-01-05 00:30:00,42.90578,-19.77152,47.2421312021,15.30578,-2.99152,15.5953869243,27.6,-16.78,32.3005944218,133.27,43.39578,-0.10152000000000001,43.3958987477,15.30578,-2.99152,15.5953869243,28.09,2.89,28.2382754431,132.87
2021-01-05 01:00:00,42.20106,-19.75918,46.5977967225,14.87106,-2.82918,15.1377899641,27.33,-16.93,32.148931553,132.92,42.67106,-0.20918,42.6715727129,14.87106,-2.82918,15.1377899641,27.8,2.62,27.9231874971,132.51
2021-01-05 01:30:00,41.48544,-19.83046,45.9813970623,15.40544,-3.00046,15.6949145205,26.08,-16.83,31.0389320048,133.02,41.94544,-0.24046,41.9461292351,15.40544,-3.00046,15.6949145205,26.54,2.76,26.6831257539,132.62
2021-01-05 02:00:00,40.76154,-19.921,45.3690355217,14.56154,-3.261,14.9222172673,26.2,-16.66,31.0482785352,133.26,41.23154,-0.241,41.2322443213,14.56154,-3.261,14.9222172673,26.67,3.02,26.8404415016,132.88
2021-01-05 02:30:00,40.01216,-20.00024,44.7323434209,13.53216,-3.32024,13.9335332175,26.48,-16.68,31.295571571700002,133.26,40.48216,-0.35024000000000005,40.4836750595,13.53216,-3.32024,13.9335332175,26.95,2.9699999999999998,27.1131591667,132.85
2021-01-05 03:00:00,39.38692,-20.5927,44.4453457673,10.85692,-1.9527,11.0311263784,28.53,-18.64,34.0794732941,133.83,39.87692,-0.7727,39.884405649,10.85692,-1.9527,11.0311263784,29.02,1.18,29.0439804435,133.42
2021-01-05 03:30:00,38.50018,-22.5043,44.5949254795,10.10018,-1.6543,10.2347615762,28.4,-20.85,35.2318392935,132.58,39.04018,-2.8543000000000003,39.1443825206,10.10018,-1.6543,10.2347615762,28.94,-1.2,28.9648683753,132.2
2021-01-05 04:00:00,38.67966,-23.07708,45.0407339976,12.64966,-2.28708,12.85475138,26.03,-20.79,33.3134357279,133.14,39.18966,-2.96708,39.3018194826,12.64966,-2.28708,12.85475138,26.54,-0.68,26.5487099498,132.74
2021-01-05 04:30:00,39.17058,-22.8988,45.3727823588,14.44058,-2.7888,14.7074048077,24.73,-20.11,31.8745196042,132.84,39.68058,-2.8487999999999998,39.7827109506,14.44058,-2.7888,14.7074048077,25.24,-0.06,25.2400713153,132.46
2021-01-05 05:00:00,39.29598,-23.01406,45.5392248709,14.62598,-2.83406,14.8980262801,24.67,-20.18,31.8722653729,132.98,39.80598,-2.98406,39.9176735024,14.62598,-2.83406,14.8980262801,25.18,-0.15,25.1804467792,132.55
2021-01-05 05:30:00,39.91034,-22.68188,45.9053691767,13.13034,-2.50188,13.3665714396,26.78,-20.18,33.5320861266,132.44,40.44034,-2.78188,40.5359094588,13.13034,-2.50188,13.3665714396,27.31,-0.28,27.3114353339,132.03
2021-01-05 06:00:00,41.01316,-22.22416,46.6475356358,10.63316,-2.14416,10.8471892069,30.38,-20.08,36.4163534693,132.01,41.57316,-2.41416,41.6431963337,10.63316,-2.14416,10.8471892069,30.94,-0.27,30.9411780642,131.59
2021-01-05 06:30:00,45.42434,-21.08964,50.0813695876,11.20434,-2.24964,11.4279532273,34.22,-18.84,39.0634611882,131.91,46.03434,-1.34964,46.0541201997,11.20434,-2.24964,11.4279532273,34.83,0.9,34.8416259667,131.46
2021-01-05 07:00:00,47.9471,-20.27964,52.0594678895,9.9171,-2.08964,10.1348639724,38.03,-18.19,42.156339974,131.44,48.6071,-0.65964,48.611575734,9.9171,-2.08964,10.1348639724,38.69,1.43,38.7164177062,131.02
2021-01-05 07:30:00,51.09722,-18.33328,54.2866009922,9.67722,-2.24328,9.9338256521,41.42,-16.09,44.4353969263,130.55,51.76722,1.08672,51.7786251931,9.67722,-2.24328,9.9338256521,42.09,3.33,42.2215229474,130.18
2021-01-05 08:00:00,54.14692,-16.25624,56.5345406316,8.47692,-2.01624,8.713403263,45.67,-14.24,47.8385461736,130.27,54.87692,3.07376,54.9629361409,8.47692,-2.01624,8.713403263,46.4,5.09,46.6783472287,129.85
2021-01-05 08:30:00,57.88612,-15.04072,59.808244806,12.57612,-2.63072,12.8483260378,45.31,-12.41,46.9787632873,130.19,58.59612,4.3392800000000005,58.7565709515,12.57612,-2.63072,12.8483260378,46.02,6.97,46.5448310771,129.81
2021-01-05 09:00:00,61.83068,-13.9707,63.3893796132,19.38068,-2.6307,19.5584084156,42.45,-11.34,43.938571893,130.14,62.52068,5.3993,62.7533892961,19.38068,-2.6307,19.5584084156,43.14,8.03,43.8809810738,129.76
2021-01-05 09:30:00,63.44012,-13.67068,64.8963505698,17.64012,-1.20068,17.6809351019,45.8,-12.47,47.4672613493,131.27,64.17012,5.98932,64.449020589,17.64012,-1.20068,17.6809351019,46.53,7.19,47.0822365654,130.87
2021-01-05 10:00:00,64.72836,-13.38254,66.0972992273,20.48836,-1.83254,20.570150664,44.24,-11.55,45.7228618964,131.09,65.42836,6.2374600000000004,65.7250043708,20.48836,-1.83254,20.570150664,44.94,8.07,45.658827186,130.69
2021-01-05 10:30:00,64.96022,-13.33628,66.3150552038,20.64022,-2.18628,20.755686013400002,44.32,-11.15,45.7010382814,131.27,65.67022,6.32372,65.9739890372,20.64022,-2.18628,20.755686013400002,45.03,8.51,45.8270771488,130.86
2021-01-05 11:00:00,65.56954,-13.14406,66.8739926212,23.25954,-2.95406,23.4463786435,42.31,-10.19,43.5197909002,131.04,66.24954,6.44594,66.5623894756,23.25954,-2.95406,23.4463786435,42.99,9.4,44.0056825876,130.59
2021-01-05 11:30:00,65.0793,-13.16606,66.3977441214,24.6093,-2.77606,24.765382202,40.47,-10.39,41.7824484682,131.1,65.7493,6.45394,66.0652994545,24.6093,-2.77606,24.765382202,41.14,9.23,42.1626908534,130.68
2021-01-05 12:00:00,65.69944,-12.97106,66.9676400498,23.42944,-2.25106,23.5373305589,42.27,-10.72,43.6081563472,131.03,66.37944,6.63894,66.710610693,23.42944,-2.25106,23.5373305589,42.95,8.89,43.860398995,130.62
2021-01-05 12:30:00,67.03738,-12.94008,68.2748561893,25.33738,-2.86008,25.4982917638,41.7,-10.08,42.9010069812,130.78,67.71738,6.6199200000000005,68.0401858821,25.33738,-2.86008,25.4982917638,42.38,9.48,43.4273508287,130.37
2021-01-05 13:00:00,66.56302,-13.01784,67.8240354873,23.11302,-2.49784,23.2475998371,43.45,-10.52,44.7054012397,131.05,67.26302,6.57216,67.5833348288,23.11302,-2.49784,23.2475998371,44.15,9.07,45.0720245829,130.59
2021-01-05 13:30:00,66.35284,-13.07978,67.6297273461,22.74284,-2.23978,22.8528638405,43.61,-10.84,44.9370415137,131.29,67.04284,6.60022,67.3669451535,22.74284,-2.23978,22.8528638405,44.3,8.84,45.1733948248,130.85
2021-01-05 14:00:00,65.14902,-13.48694,66.5303867231,22.61902,-1.9869400000000002,22.7061224414,42.53,-11.5,44.0573592037,131.52,65.83902,6.23306,66.13340753,22.61902,-1.9869400000000002,22.7061224414,43.22,8.22,43.9947360488,131.04
2021-01-05 14:30:00,64.48758,-13.8262,65.9531028891,21.28758,-1.9462000000000002,21.3763597625,43.2,-11.88,44.8037319874,131.44,65.18758,5.8338,65.4481001153,21.28758,-1.9462000000000002,21.3763597625,43.9,7.78,44.5840599318,130.93
2021-01-05 15:00:00,64.29288,-13.80668,65.758640735,19.82288,-1.56668,19.8846940564,44.47,-12.24,46.1237303348,131.44,65.00288,5.89332,65.2694846687,19.82288,-1.56668,19.8846940564,45.18,7.46,45.7917459811,130.99
2021-01-05 15:30:00,64.34376,-14.06614,65.8633110725,16.09376,-1.95614,16.2122051133,48.25,-12.11,49.7465033947,131.12,65.10376,5.55386,65.3402244183,16.09376,-1.95614,16.2122051133,49.01,7.51,49.5820552216,130.67
2021-01-05 16:00:00,65.51256,-14.36512,67.069010656,20.09256,-3.74512,20.4386127506,45.42,-10.62,46.6450511845,131.07,66.23256,5.25488,66.4406936144,20.09256,-3.74512,20.4386127506,46.14,9.0,47.0095692386,130.6
2021-01-05 16:30:00,66.37172,-14.27864,67.8902406536,10.85172,-2.14864,11.062390375,55.52,-12.13,56.829633995,131.33,67.19172,5.39136,67.4076701808,10.85172,-2.14864,11.062390375,56.34,7.54,56.8423011498,130.85
2021-01-05 17:00:00,68.33946,-14.47144,69.8548807798,19.66946,-1.53144,19.7289879407,48.67,-12.94,50.3608230671,131.37,69.08946,5.19856,69.2847639035,19.66946,-1.53144,19.7289879407,49.42,6.73,49.876139586,130.9
2021-01-05 17:30:00,70.63374,-15.1618,72.2426840976,29.04374,-3.7218,29.281233383,41.59,-11.44,43.134692534,131.51,71.31374,4.5482,71.4586288423,29.04374,-3.7218,29.281233383,42.27,8.27,43.0714035063,131.02
2021-01-05 18:00:00,70.64474,-15.0254,72.2249398396,29.24474,-3.8654,29.4990870168,41.4,-11.16,42.8777984509,131.25,71.32474,4.6746,71.4777617251,29.24474,-3.8654,29.4990870168,42.08,8.54,42.9378387905,130.82
2021-01-05 18:30:00,70.4234,-14.58698,71.918253963,26.9034,-4.26698,27.2396778593,43.52,-10.32,44.7268688821,130.41,71.1334,4.87302,71.3001186498,26.9034,-4.26698,27.2396778593,44.23,9.14,45.1645048683,130.0
2021-01-05 19:00:00,68.65308,-14.9965,70.2719033877,26.19308,-3.9165,26.4842672569,42.46,-11.08,43.8818641354,130.5,69.32308,4.4535,69.4659850786,26.19308,-3.9165,26.4842672569,43.13,8.37,43.9346537485,130.04
2021-01-05 19:30:00,65.09228,-16.10406,67.0547959812,23.31228,-3.81406,23.6222236989,41.78,-12.29,43.5501148104,130.26,65.79228,3.25594,65.8727960002,23.31228,-3.81406,23.6222236989,42.48,7.07,43.0643158543,129.83
2021-01-05 20:00:00,64.70192,-15.79874,66.6028425615,16.95192,-4.03874,17.4263883944,47.75,-11.76,49.1768248263,130.26,65.45192,3.60126,65.5509184167,16.95192,-4.03874,17.4263883944,48.5,7.64,49.0980610615,129.83
2021-01-05 20:30:00,62.28176,-16.0532,64.3173604786,11.47176,-2.5532,11.7524511374,50.81,-13.5,52.5728646737,130.49,63.05176,3.3768000000000002,63.1421192021,11.47176,-2.5532,11.7524511374,51.58,5.93,51.9197582814,130.09
2021-01-05 21:00:00,59.63206,-16.89774,61.9799660935,11.02206,-2.39774,11.279847683,48.61,-14.5,50.726542362,130.14,60.37206,2.41226,60.420233589,11.02206,-2.39774,11.279847683,49.35,4.8100000000000005,49.583854227,129.75
2021-01-05 21:30:00,57.2958,-17.63716,59.9489625474,13.4258,-3.21716,13.8058764338,43.87,-14.42,46.1791435607,129.95,58.0058,1.64284,58.0290595901,13.4258,-3.21716,13.8058764338,44.58,4.86,44.8441300507,129.61
2021-01-05 22:00:00,54.27978,-18.01524,57.1912877028,11.75978,-2.48524,12.019519271,42.52,-15.53,45.2673314875,129.72,54.95978,1.16476,54.972120966,11.75978,-2.48524,12.019519271,43.2,3.65,43.3539213913,129.36
2021-01-05 22:30:00,51.66052,-18.77142,54.9652211447,11.66052,-2.42142,11.9092821567,40.0,-16.35,43.2125271189,130.8,52.32052,0.7185800000000001,52.3254543247,11.66052,-2.42142,11.9092821567,40.66,3.14,40.7810642333,130.44
2021-01-05 23:00:00,48.67788,-19.3815,52.3944514576,13.27788,-2.9215,13.5954867344,35.4,-16.46,39.0396157768,130.93,49.28788,0.14850000000000002,49.2881037081,13.27788,-2.9215,13.5954867344,36.01,3.07,36.1406281074,130.57
2021-01-05 23:30:00,45.75034,-20.2073,50.0142837938,13.19034,-2.4073,13.408212506,32.56,-17.8,37.1078643956,132.19,46.33034,-0.32730000000000004,46.3314960886,13.19034,-2.4073,13.408212506,33.14,2.08,33.2052104345,131.83
2021-01-06 00:00:00,43.45446,-19.06088,47.4511036781,11.73446,-2.0108800000000002,11.9055109032,31.72,-17.05,36.0119549594,132.46,44.03446,0.91912,44.0440512336,11.73446,-2.0108800000000002,11.9055109032,32.3,2.93,32.432620924,132.11
2021-01-06 00:30:00,42.33082,-18.73584,46.2917921707,9.22082,-1.37584,9.3228996121,33.11,-17.36,37.3850464758,132.42,42.92082,1.2141600000000001,42.9379898689,9.22082,-1.37584,9.3228996121,33.7,2.59,33.7993801718,132.07
2021-01-06 01:00:00,41.43376,-18.7939,45.4968915965,8.96376,-1.5339,9.0940553411,32.47,-17.26,36.7723877386,131.89,42.01376,0.9861000000000001,42.025330725,8.96376,-1.5339,9.0940553411,33.05,2.52,33.1459333856,131.53
2021-01-06 01:30:00,40.61152,-18.78678,44.7463815239,7.96152,-1.04678,8.0300404158,32.65,-17.74,37.1581767583,132.15,41.21152,1.08322,41.2257534349,7.96152,-1.04678,8.0300404158,33.25,2.13,33.3181542106,131.8
2021-01-06 02:00:00,40.39066,-18.98884,44.6316195066,9.04066,-1.22884,9.1237920286,31.35,-17.76,36.0310990673,132.6,40.96066,0.9511600000000001,40.9717021001,9.04066,-1.22884,9.1237920286,31.92,2.18,31.9943557522,132.19
2021-01-06 02:30:00,39.8392,-19.12242,44.190822613899996,9.4292,-1.2824200000000001,9.5160082859,30.41,-17.84,35.2566830544,132.6,40.3892,0.8575800000000001,40.3983034309,9.4292,-1.2824200000000001,9.5160082859,30.96,2.14,31.0338718177,132.22
2021-01-06 03:00:00,39.34414,-19.17142,43.7664791496,8.82414,-1.6614200000000001,8.979184994,30.52,-17.51,35.1862259983,132.9,39.91414,0.90858,39.9244798282,8.82414,-1.6614200000000001,8.979184994,31.09,2.5700000000000003,31.1960414155,132.51
2021-01-06 03:30:00,39.17528,-19.30214,43.6723616451,9.76528,-1.6321400000000001,9.9007360564,29.41,-17.67,34.3100131157,133.01,39.72528,0.7778600000000001,39.7328949016,9.76528,-1.6321400000000001,9.9007360564,29.96,2.41,30.0567746107,132.61
2021-01-06 04:00:00,39.05484,-19.56004,43.679236397,9.77484,-1.8800400000000002,9.9539965555,29.28,-17.68,34.203812653,133.27,39.60484,0.6099600000000001,39.6095367636,9.77484,-1.8800400000000002,9.9539965555,29.83,2.49,29.9337435013,132.86
2021-01-06 04:30:00,38.6438,-19.37176,43.2274029284,8.0638,-1.73176,8.2476580396,30.58,-17.64,35.3030593575,133.05,39.2138,0.74824,39.2209379482,8.0638,-1.73176,8.2476580396,31.15,2.48,31.2485663671,132.65
2021-01-06 05:00:00,38.81196,-19.2549,43.3257361513,8.17196,-1.8349000000000002,8.3754276459,30.64,-17.42,35.2457940753,132.99,39.38196,0.8751,39.3916815261,8.17196,-1.8349000000000002,8.3754276459,31.21,2.71,31.3274352605,132.65
2021-01-06 05:30:00,39.90046,-18.9412,44.1680400929,8.01046,-1.7012,8.1891117254,31.89,-17.24,36.2517544403,132.61,40.48046,1.0688,40.4945672313,8.01046,-1.7012,8.1891117254,32.47,2.77,32.5879394869,132.24
2021-01-06 06:00:00,41.03764,-18.5747,45.0456144021,7.84764,-1.6347,8.0160899234,33.19,-16.94,37.2631144699,132.07,41.62764,1.2753,41.6471703968,7.84764,-1.6347,8.0160899234,33.78,2.91,33.9051102343,131.7
2021-01-06 06:30:00,45.03386,-17.11434,48.1762304475,6.73386,-1.29434,6.8571266967,38.3,-15.82,41.4386582794,131.23,45.68386,2.5056599999999998,45.7525233898,6.73386,-1.29434,6.8571266967,38.95,3.8,39.1349268557,130.85
2021-01-06 07:00:00,48.26238,-16.32798,50.9495854168,8.54238,-1.70798,8.7114552025,39.72,-14.62,42.3252028938,131.06,48.91238,3.27202,49.0216996048,8.54238,-1.70798,8.7114552025,40.37,4.98,40.6760039827,130.68
2021-01-06 07:30:00,51.09466,-16.5932,53.7214907347,7.91466,-1.6332,8.0814098495,43.18,-14.96,45.6980743577,130.28,51.80466,2.7668,51.8784924603,7.91466,-1.6332,8.0814098495,43.89,4.4,44.11,129.9
2021-01-06 08:00:00,54.22044,-16.04294,56.5440716401,7.00044,-1.29294,7.1188379696,47.22,-14.75,49.4701010713,130.09,54.95044,3.26706,55.047475303,7.00044,-1.29294,7.1188379696,47.95,4.5600000000000005,48.1663378305,129.7
2021-01-06 08:30:00,58.43984,-15.19464,60.3828782351,8.41984,-1.85464,8.6216816895,50.02,-13.34,51.7682914534,130.78,59.21984,4.34536,59.3790502042,8.41984,-1.85464,8.6216816895,50.8,6.2,51.1769479356,130.41
2021-01-06 09:00:00,61.15248,-14.45628,62.8379649701,8.89248,-1.93628,9.100845059,52.26,-12.52,53.7387941807,130.73,61.95248,5.08372,62.1607109611,8.89248,-1.93628,9.100845059,53.06,7.02,53.5223691553,130.41
2021-01-06 09:30:00,63.33344,-14.12994,64.8905218552,14.90344,-1.9299400000000002,15.0278804972,48.43,-12.2,49.9430165288,131.44,64.07344,5.60006,64.3176988506,14.90344,-1.9299400000000002,15.0278804972,49.17,7.53,49.7432387365,131.06
2021-01-06 10:00:00,63.7205,-13.82006,65.2019645306,18.8505,-2.00006,18.9563074003,44.87,-11.82,46.4007467612,131.41,64.4305,5.91994,64.7018934797,18.8505,-2.00006,18.9563074003,45.58,7.92,46.2629743964,131.06
2021-01-06 10:30:00,64.61494,-13.45668,66.0013083797,22.42494,-2.36668,22.5494813294,42.19,-11.09,43.6232071265,131.47,65.30494,6.26332,65.6046062851,22.42494,-2.36668,22.5494813294,42.88,8.63,43.7398136713,131.03
2021-01-06 11:00:00,64.52152,-12.71566,65.7625619357,13.06152,-0.6256600000000001,13.0764962871,51.46,-12.09,52.8611360075,131.21,65.31152,6.97434,65.6828445117,13.06152,-0.6256600000000001,13.0764962871,52.25,7.6,52.79983428,130.86
2021-01-06 11:30:00,64.8637,-12.619,66.079790698,7.0537,-0.739,7.0923060206,57.81,-11.88,59.018052323,130.98,65.7237,6.991,66.0944689266,7.0537,-0.739,7.0923060206,58.67,7.73,59.1770377765,130.63
2021-01-06 12:00:00,65.07958,-12.47462,66.2643786443,7.42958,-0.14462,7.4309874122,57.65,-12.33,58.953807341,130.88,65.91958,7.10538,66.3014136525,7.42958,-0.14462,7.4309874122,58.49,7.25,58.9376161717,130.5
2021-01-06 12:30:00,65.36088,-13.65924,66.7728947384,19.72088,-2.60924,19.8927434345,45.64,-11.05,46.9586211467,130.45,66.07088,5.76076,66.3215465724,19.72088,-2.60924,19.8927434345,46.35,8.37,47.0996751581,130.01
2021-01-06 13:00:00,66.28258,-13.79052,67.7019855937,25.42258,-2.27052,25.5237699983,40.86,-11.52,42.4529150943,131.24,66.96258,5.83948,67.2167140444,25.42258,-2.27052,25.5237699983,41.54,8.11,42.324268452,130.76
2021-01-06 13:30:00,66.4954,-13.3909,67.8303355732,21.3154,-1.4309,21.3633740774,45.18,-11.96,46.7362172196,131.37,67.2154,6.2691,67.5071226758,21.3154,-1.4309,21.3633740774,45.9,7.7,46.5413794381,130.92
2021-01-06 14:00:00,66.42406,-12.5588,67.600881683,9.05406,-0.38880000000000003,9.0624040918,57.37,-12.17,58.6466179758,131.24,67.29406,7.0912,67.666650787,9.05406,-0.38880000000000003,9.0624040918,58.24,7.48,58.7183787242,130.81
2021-01-06 14:30:00,65.93506000000001,-12.42786,67.0960791804,6.14506,-0.027860000000000003,6.1451231544,59.79,-12.4,61.0622968779,131.3,66.80506,7.24214,67.1964629529,6.14506,-0.027860000000000003,6.1451231544,60.66,7.27,61.0940954594,130.87
2021-01-06 15:00:00,65.14296,-12.69014,66.3674987534,3.68296,0.41986,3.7068149106,61.46,-13.11,62.8426901079,131.53,66.03296,7.03986,66.4071640351,3.68296,0.41986,3.7068149106,62.35,6.62,62.7004537464,131.12
2021-01-06 15:30:00,64.87484,-12.5942,66.0859950267,2.80484,0.7358,2.8997463795,62.07,-13.33,63.4852250528,131.29,65.78484,7.1058,66.1674963065,2.80484,0.7358,2.8997463795,62.98,6.37,63.3013214712,130.92
2021-01-06 16:00:00,65.22918,-13.08816,66.5292856993,2.46918,0.8118400000000001,2.5992179705,62.76,-13.9,64.2808494032,131.66,66.11918,6.67184,66.4549427271,2.46918,0.8118400000000001,2.5992179705,63.65,5.86,63.9191841312,131.24
2021-01-06 16:30:00,65.83122,-14.45036,67.3985343373,12.43122,-1.20036,12.489038987,53.4,-13.25,55.0192920711,131.83,66.63122,5.41964,66.8512675753,12.43122,-1.20036,12.489038987,54.2,6.62,54.6027874746,131.44
2021-01-06 17:00:00,68.69004,-14.30232,70.1632236473,22.58004,-1.64232,22.6396868659,46.11,-12.66,47.8163957236,131.55,69.43004,5.47768,69.6457854617,22.58004,-1.64232,22.6396868659,46.85,7.12,47.387940449,131.17
2021-01-06 17:30:00,70.29956,-14.41222,71.7616904868,23.54956,-1.89222,23.6254581484,46.75,-12.52,48.3974472467,131.31,71.03956,5.25778,71.2338636852,23.54956,-1.89222,23.6254581484,47.49,7.15,48.0252287865,130.88
2021-01-06 18:00:00,70.04602,-14.6054,71.5525165665,23.28602,-1.9754,23.3696583758,46.76,-12.63,48.4356738365,131.22,70.77602,5.0546,70.9562822321,23.28602,-1.9754,23.3696583758,47.49,7.03,48.0075098292,130.8
2021-01-06 18:30:00,68.33288,-14.692,69.8944729796,17.92288,-1.772,18.0102640595,50.41,-12.92,52.0393552996,131.37,69.11288,5.008,69.2940852158,17.92288,-1.772,18.0102640595,51.19,6.78,51.6370458102,130.92
2021-01-06 19:00:00,67.99292,-14.05044,69.429475256,9.83292,-1.77044,9.9910346571,58.16,-12.28,59.4422745191,130.72,68.86292,5.5095600000000005,69.0829718695,9.83292,-1.77044,9.9910346571,59.03,7.28,59.4772166464,130.34
2021-01-06 19:30:00,66.0649,-14.56198,67.6507374204,9.6449,-1.73198,9.799176023,56.42,-12.83,57.8603949174,130.96,66.9049,5.05802,67.0958211093,9.6449,-1.73198,9.799176023,57.26,6.79,57.6611801822,130.58
2021-01-06 20:00:00,63.53024,-15.19616,65.32239029,6.95024,-0.83616,7.0003571054,56.58,-14.36,58.3738468837,131.04,64.37024,4.40384,64.5207067878,6.95024,-0.83616,7.0003571054,57.42,5.24,57.6585986649,130.66
2021-01-06 20:30:00,60.49364,-15.58748,62.4695927088,1.8636400000000002,0.57252,1.949598215,58.63,-16.16,60.8163012687,131.13,61.34364,4.03252,61.4760391209,1.8636400000000002,0.57252,1.949598215,59.48,3.46,59.5805505178,130.77
2021-01-06 21:00:00,59.59004,-5.83316,59.8748580189,1.9600400000000002,0.7668400000000001,2.104709098,57.63,-6.6,58.0066970272,131.76,59.88004,-1.30316,59.8942185556,1.9600400000000002,0.7668400000000001,2.104709098,57.92,-2.07,57.9569780096,131.4
2021-01-06 21:30:00,57.13946,-3.41818,57.2416093729,1.9494600000000002,0.72182,2.0788021561,55.19,-4.14,55.3450603035,132.81,57.24946,-3.58818,57.3617965723,1.9494600000000002,0.72182,2.0788021561,55.3,-4.31,55.4677032155,132.46
2021-01-06 22:00:00,53.93038,-5.55888,54.2161141525,1.50038,0.75112,1.6778919508999999,52.43,-6.31,52.808342144,133.74,54.02038,-5.71888,54.3222518292,1.50038,0.75112,1.6778919508999999,52.52,-6.47,52.917022781,133.33
2021-01-06 22:30:00,51.15672,-6.53112,51.5719451796,1.53672,0.66888,1.675979956,49.62,-7.2,50.1396489816,134.17,51.24672,-6.71112,51.6842862233,1.53672,0.66888,1.675979956,49.71,-7.38,50.2548355882,133.84
2021-01-06 23:00:00,47.79418,-8.3089,48.511044733,1.70418,0.5911000000000001,1.8037817724,46.09,-8.9,46.9414326582,133.08,47.88418,-8.2689,48.5928945576,1.70418,0.5911000000000001,1.8037817724,46.18,-8.86,47.0222500525,132.73
2021-01-06 23:30:00,45.13508,-9.24446,46.072068407,2.51508,0.36554000000000003,2.5415048491,42.62,-9.61,43.6900045777,133.34,45.21508,-9.41446,46.1847974608,2.51508,0.36554000000000003,2.5415048491,42.7,-9.78,43.8056891282,132.99
2021-01-07 00:00:00,43.10916,-8.37054,43.9142985347,2.5191600000000003,0.61946,2.594204656,40.59,-8.99,41.5736479034,133.59,43.17916,-8.53054,44.0137475228,2.5191600000000003,0.61946,2.594204656,40.66,-9.15,41.676829294,133.26
2021-01-07 00:30:00,41.76668,-8.57774,42.6384003186,1.35668,1.36226,1.9225849604,40.41,-9.94,41.6145611535,133.75,41.82668,-8.74774,42.7316523777,1.35668,1.36226,1.9225849604,40.47,-10.11,41.7137027846,133.36
2021-01-07 01:00:00,41.24914,-8.42562,42.1008624986,1.2691400000000002,1.23438,1.7704265938,39.98,-9.66,41.1304753194,133.4,41.31914,-8.60562,42.2057819016,1.2691400000000002,1.23438,1.7704265938,40.05,-9.84,41.2410972211,133.05
2021-01-07 01:30:00,40.50284,-8.4287,41.3705575471,1.30284,1.0713,1.6867352358,39.2,-9.5,40.3347244939,133.21,40.57284,-8.598700000000001,41.4740037536,1.30284,1.0713,1.6867352358,39.27,-9.67,40.4430686274,132.87
2021-01-07 02:00:00,39.88664,-8.47398,40.7768609328,1.21664,1.34602,1.8143821896,38.67,-9.82,39.8973846261,133.02,39.95664,-8.64398,40.8809426302,1.21664,1.34602,1.8143821896,38.74,-9.99,40.0073455755,132.67
2021-01-07 02:30:00,39.45438,-8.45782,40.350747457,1.20438,1.51218,1.9331889553,38.25,-9.97,39.5280077919,133.35,39.52438,-8.62782,40.4551095949,1.20438,1.51218,1.9331889553,38.32,-10.14,39.6388950401,133.03
2021-01-07 03:00:00,39.02726,-8.58332,39.9599850517,1.18726,1.52668,1.93399538,37.84,-10.11,39.1673039664,133.48,39.09726,-8.75332,40.0651513229,1.18726,1.52668,1.93399538,37.91,-10.28,39.2790847653,133.12
2021-01-07 03:30:00,38.74232,-8.61762,39.6891765277,1.20232,1.52238,1.9399005765,37.54,-10.14,38.8853597129,133.6,38.80232,-8.78762,39.7849507056,1.20232,1.52238,1.9399005765,37.6,-10.31,38.9878968399,133.23
2021-01-07 04:00:00,38.70042,-8.5445,39.6324486807,1.20042,1.5354999999999999,1.9490429514,37.5,-10.08,38.8311266898,133.79,38.77042,-8.7245,39.7399341623,1.20042,1.5354999999999999,1.9490429514,37.57,-10.26,38.9457635694,133.43
2021-01-07 04:30:00,38.82022,-8.46298,39.7319960652,1.20022,1.53702,1.9501175679,37.62,-10.0,38.9263972132,133.62,38.89022,-8.63298,39.8368868679,1.20022,1.53702,1.9501175679,37.69,-10.17,39.0379943132,133.29
2021-01-07 05:00:00,39.21208,-8.39928,40.1015600999,1.19208,1.5707200000000001,1.9718559898999999,38.02,-9.97,39.3054868943,133.99,39.28208,-8.57928,40.208032213,1.19208,1.5707200000000001,1.9718559898999999,38.09,-10.15,39.4191653894,133.66
2021-01-07 05:30:00,40.17812,-8.26144,41.0186874194,1.19812,1.5685600000000002,1.9737963441000002,38.98,-9.83,40.2003644262,133.79,40.24812,-8.43144,41.1217745727,1.19812,1.5685600000000002,1.9737963441000002,39.05,-10.0,40.3100793847,133.43
2021-01-07 06:00:00,41.2276,-8.18324,42.0318976333,1.2076,1.54676,1.9623364282,40.02,-9.73,41.1858385856,133.45,41.3076,-8.36324,42.1457186563,1.2076,1.54676,1.9623364282,40.1,-9.91,41.3063929677,133.04
2021-01-07 06:30:00,45.30462,-6.91316,45.8290341872,1.98462,1.54684,2.5162334013,43.32,-8.46,44.1383506715,132.34,45.38462,-7.06316,45.9309477556,1.98462,1.54684,2.5162334013,43.4,-8.61,44.2458144913,131.98
2021-01-07 07:00:00,49.03196,-5.7831,49.3718274632,9.25196,1.4868999999999999,9.3706795619,39.78,-7.27,40.4388587871,132.76,49.10196,-5.9531,49.4615191381,9.25196,1.4868999999999999,9.3706795619,39.85,-7.44,40.538575456,132.4
2021-01-07 07:30:00,52.49204,-5.08592,52.7378502179,9.72204,-0.7959200000000001,9.754565618600001,42.77,-4.29,42.9846135262,130.86,52.57204,-5.24592,52.833124708,9.72204,-0.7959200000000001,9.754565618600001,42.85,-4.45,43.0804480014,130.53
2021-01-07 08:00:00,55.9633,-4.37434,56.1339985866,11.0933,-0.42434000000000005,11.1014129428,44.87,-3.95,45.043527837,130.94,56.0633,-4.5243400000000005,56.2455621301,11.0933,-0.42434000000000005,11.1014129428,44.97,-4.1,45.1565155875,130.59
2021-01-07 08:30:00,61.02852,-2.07262,61.0637044983,8.68852,1.4773800000000001,8.8132304778,52.34,-3.55,52.4602525728,131.04,61.10852,-2.23262,61.1492911541,8.68852,1.4773800000000001,8.8132304778,52.42,-3.71,52.5511227283,130.66
2021-01-07 09:00:00,62.4094,-2.17058,62.4471346492,20.4794,-0.48058000000000006,20.4850379911,41.93,-1.69,41.964044133,131.47,62.4894,-2.32058,62.5324731951,20.4794,-0.48058000000000006,20.4850379911,42.01,-1.8399999999999999,42.0502758612,131.12
2021-01-07 09:30:00,63.88788,-2.9722600000000003,63.9569819519,19.05788,-1.01226,19.0847441796,44.83,-1.96,44.8728258526,130.82,63.97788,-3.12226,64.0540212383,19.05788,-1.01226,19.0847441796,44.92,-2.11,44.9695285721,130.47
2021-01-07 10:00:00,64.99734,-3.43772,65.088187299,24.86734,-1.37772,24.9054755239,40.13,-2.06,40.1828383766,130.82,65.07734,-3.58772,65.1761606439,24.86734,-1.37772,24.9054755239,40.21,-2.21,40.2706866095,130.47
2021-01-07 10:30:00,64.87946,-3.44728,64.9709786696,25.67946,-1.25728,25.7102201253,39.2,-2.19,39.2611270852,131.16,64.95946,-3.58728,65.0584354353,25.67946,-1.25728,25.7102201253,39.28,-2.33,39.3490444611,130.8
2021-01-07 11:00:00,64.62004,-3.50144,64.7148333203,25.88004,-1.00144,25.8994083422,38.74,-2.5,38.8205821698,131.35,64.68004,-3.65144,64.7830270092,25.88004,-1.00144,25.8994083422,38.8,-2.65,38.890390844,131.0
2021-01-07 11:30:00,64.3722,-2.9844,64.4413436871,17.2922,-0.9744,17.3196315261,47.08,-2.01,47.1228872205,130.86,64.4822,-3.1244,64.5578499657,17.2922,-0.9744,17.3196315261,47.19,-2.15,47.2389521476,130.52
2021-01-07 12:00:00,66.02992,-2.55828,66.0794607406,19.11992,-1.0682800000000001,19.1497405456,46.91,-1.49,46.9336574326,130.94,66.10992,-2.69828,66.1649623091,19.11992,-1.0682800000000001,19.1497405456,46.99,-1.63,47.0182624094,130.58
2021-01-07 12:30:00,66.04372,-3.02476,66.1129497489,23.59372,-1.12476,23.6205145688,42.45,-1.9,42.492499338100004,130.91,66.12372,-3.17476,66.1998900882,23.59372,-1.12476,23.6205145688,42.53,-2.05,42.5793776375,130.49
2021-01-07 13:00:00,65.18488,-3.41836,65.2744495626,26.95488,-1.32836,26.987591521,38.23,-2.09,38.2870865959,131.16,65.25488,-3.56836,65.3523722362,26.95488,-1.32836,26.987591521,38.3,-2.24,38.3654479969,130.76
2021-01-07 13:30:00,65.2987,-3.6128,65.3985668461,26.4487,-1.9428,26.5199585884,38.85,-1.67,38.8858766135,131.37,65.3787,-3.7628,65.4868924101,26.4487,-1.9428,26.5199585884,38.93,-1.82,38.9725198056,130.9
2021-01-07 14:00:00,62.49464,-4.11086,62.6296990147,18.49464,-1.36086,18.5446393513,44.0,-2.75,44.0858537402,131.22,62.58464,-4.25086,62.7288368669,18.49464,-1.36086,18.5446393513,44.09,-2.89,44.1846149695,130.76
2021-01-07 14:30:00,62.7961,-3.32858,62.8842557404,7.1361,0.45142000000000004,7.1503638527,55.66,-3.7800000000000002,55.788206639,131.37,62.9061,-3.46858,63.0016544579,7.1361,0.45142000000000004,7.1503638527,55.77,-3.92,55.907596085,130.88
2021-01-07 15:00:00,62.75786,-3.32686,62.845978306,6.15786,0.62314,6.1893087853,56.6,-3.95,56.7376638574,131.49,62.85786,-3.4768600000000003,62.9539444296,6.15786,0.62314,6.1893087853,56.7,-4.1,56.8480430622,131.03
2021-01-07 15:30:00,62.59792,-4.6225000000000005,62.7683606172,22.00792,-1.1425,22.037555422,40.59,-3.48,40.7389064654,131.78,62.65792,-4.7725,62.839411956,22.00792,-1.1425,22.037555422,40.65,-3.63,40.8117556594,131.24
2021-01-07 16:00:00,62.64128,-4.7072400000000005,62.8178960843,18.96128,-1.13724,18.9953534859,43.68,-3.5700000000000003,43.825646601,131.29,62.74128,-4.84724,62.9282444667,18.96128,-1.13724,18.9953534859,43.78,-3.71,43.9369150032,130.79
2021-01-07 16:30:00,63.68528,-4.97476,63.8792855763,16.25528,-1.53476,16.3275722671,47.43,-3.44,47.5545844267,131.37,63.77528,-5.12476,63.9808526368,16.25528,-1.53476,16.3275722671,47.52,-3.59,47.655414173,130.89
2021-01-07 17:00:00,68.17052,-4.67328,68.33051546,23.56052,-1.92328,23.6388897503,44.61,-2.75,44.6946820103,131.79,68.25052,-4.8232800000000005,68.4207388898,23.56052,-1.92328,23.6388897503,44.69,-2.9,44.7839937924,131.28
2021-01-07 17:30:00,70.93772,-4.3485,71.070877095,27.34772,-2.1885,27.4351475565,43.59,-2.16,43.6434840497,131.91,71.00772,-4.4985,71.1500723952,27.34772,-2.1885,27.4351475565,43.66,-2.31,43.7210670044,131.38
2021-01-07 18:00:00,72.17562,-4.41234,72.3103648633,35.06562,-2.88234,35.1838825296,37.11,-1.53,37.1415266245,132.07,72.25562,-4.56234,72.3995135886,35.06562,-2.88234,35.1838825296,37.19,-1.6800000000000002,37.2279263457,131.55
2021-01-07 18:30:00,70.82962,-4.8697,70.9968242067,34.79962,-2.7997,34.9120591234,36.03,-2.07,36.0894139603,132.16,70.88962,-5.0197,71.0671204696,34.79962,-2.7997,34.9120591234,36.09,-2.22,36.1582148343,131.63
2021-01-07 19:00:00,66.97768,-4.96096,67.1611550102,17.17768,-2.15096,17.3118259899,49.8,-2.81,49.8792151101,131.1,67.08768,-5.10096,67.2813243085,17.17768,-2.15096,17.3118259899,49.91,-2.95,49.9971059162,130.68
2021-01-07 19:30:00,65.3618,-5.17956,65.5667045156,13.4218,-2.33956,13.6241791031,51.94,-2.84,52.017585488,131.29,65.4618,-5.32956,65.6783942331,13.4218,-2.33956,13.6241791031,52.04,-2.99,52.1258256529,130.84
2021-01-07 20:00:00,62.68122,-6.21164,62.9882513821,19.00122,-1.7816400000000001,19.0845645111,43.68,-4.43,43.9040692875,132.32,62.76122,-6.37164,63.0838214773,19.00122,-1.7816400000000001,19.0845645111,43.76,-4.59,44.0000647727,131.87
2021-01-07 20:30:00,60.31692,-6.85846,60.7055953917,22.15692,-1.70846,22.222689744,38.16,-5.15,38.505948891,131.86,60.38692,-7.00846,60.7922578842,22.15692,-1.70846,22.222689744,38.23,-5.3,38.5956331727,131.44
2021-01-07 21:00:00,59.17494,-5.53572,59.433304804,4.79494,0.04428000000000001,4.7951444527,54.38,-5.58,54.6655357607,131.65,59.28494,-5.68572,59.5569603214,4.79494,0.04428000000000001,4.7951444527,54.49,-5.73,54.7904462475,131.27
2021-01-07 21:30:00,56.64212,-5.17404,56.8779434229,2.66212,0.30596,2.679644457,53.98,-5.48,54.2574492581,131.4,56.74212,-5.33404,56.9922816249,2.66212,0.30596,2.679644457,54.08,-5.64,54.3733022723,131.01
2021-01-07 22:00:00,53.35402,-6.19282,53.7122189982,2.42402,0.36718,2.4516716976,50.93,-6.5600000000000005,51.3507400141,130.81,53.44402,-6.34282,53.8190917734,2.42402,0.36718,2.4516716976,51.02,-6.71,51.4593480332,130.43
2021-01-07 22:30:00,51.03448,-6.84838,51.4919261389,2.29448,0.40162000000000003,2.3293640967,48.74,-7.25,49.2762630482,130.87,51.12448,-7.01838,51.6039738111,2.29448,0.40162000000000003,2.3293640967,48.83,-7.42,49.3905385676,130.48
2021-01-07 23:00:00,48.22202,-7.53906,48.8077928057,3.25202,0.25094,3.2616874412,44.97,-7.79,45.6397304988,131.15,48.30202,-7.69906,48.9117640345,3.25202,0.25094,3.2616874412,45.05,-7.95,45.7460927293,130.78
2021-01-07 23:30:00,45.63742,-7.86918,46.3108853093,1.89742,0.6908200000000001,2.0192659381,43.74,-8.56,44.5697341253,132.7,45.71742,-8.03918,46.4188636928,1.89742,0.6908200000000001,2.0192659381,43.82,-8.73,44.6811515071,132.35
2021-01-08 00:00:00,43.44092,-8.41042,44.2475840586,1.7109200000000002,0.7095800000000001,1.8522286637,41.73,-9.12,42.7149540559,133.29,43.51092,-8.58042,44.3488868702,1.7109200000000002,0.7095800000000001,1.8522286637,41.8,-9.29,42.8199030826,132.9
2021-01-08 00:30:00,42.29744,-8.56996,43.1568956826,1.39744,1.10004,1.7784618508999999,40.9,-9.67,42.0275968859,133.2,42.36744,-8.74996,43.2615507368,1.39744,1.10004,1.7784618508999999,40.97,-9.85,42.1374346633,132.79
2021-01-08 01:00:00,41.41228,-8.57074,42.2898867218,1.31228,1.29926,1.8466605931000002,40.1,-9.87,41.2968146471,132.87,41.48228,-8.74074,42.3931608841,1.31228,1.29926,1.8466605931000002,40.17,-10.04,41.4056819772,132.51
2021-01-08 01:30:00,40.75184,-8.77074,41.684989427,1.43184,1.24926,1.9002148124,39.32,-10.02,40.5766287412,133.06,40.83184,-8.95074,41.8013744311,1.43184,1.24926,1.9002148124,39.4,-10.2,40.6988943339,132.65
2021-01-08 02:00:00,40.12786,-9.01564,41.1281766285,1.52786,1.34436,2.0351068741,38.6,-10.36,39.9661056397,133.32,40.19786,-9.18564,41.2340142454,1.52786,1.34436,2.0351068741,38.67,-10.53,40.0780463596,132.89
2021-01-08 02:30:00,39.48812,-8.90888,40.4806097285,1.8081200000000002,0.9911200000000001,2.0619449044,37.68,-9.9,38.9588552193,133.08,39.54812,-9.08888,40.5790775547,1.8081200000000002,0.9911200000000001,2.0619449044,37.74,-10.08,39.0629491974,132.72
2021-01-08 03:00:00,39.05028,-9.0631,40.0882046204,2.35028,0.47690000000000005,2.3981763255,36.7,-9.54,37.9196729944,133.18,39.12028,-9.2431,40.197402962,2.35028,0.47690000000000005,2.3981763255,36.77,-9.72,38.0330290669,132.82
2021-01-08 03:30:00,38.77884,-9.2117,39.8579207766,2.89884,0.17830000000000001,2.9043182049,35.88,-9.39,37.0883607079,133.31,38.83884,-9.3817,39.955873003,2.89884,0.17830000000000001,2.9043182049,35.94,-9.56,37.1897458986,132.94
2021-01-08 04:00:00,38.72754,-9.06856,39.775132117,2.56754,0.42144000000000004,2.6018980236,36.16,-9.49,37.3845649968,133.45,38.79754,-9.24856,39.8846458192,2.56754,0.42144000000000004,2.6018980236,36.23,-9.67,37.4982906277,133.09
2021-01-08 04:30:00,38.44432,-9.06316,39.498184888,2.27432,0.59684,2.3513292938,36.17,-9.66,37.437741652,133.33,38.50432,-9.23316,39.5958823901,2.27432,0.59684,2.3513292938,36.23,-9.83,37.5398694723,132.97
2021-01-08 05:00:00,38.65266,-9.15258,39.7215035684,3.06266,-0.19258000000000003,3.0687087402,35.59,-8.96,36.7005408679,133.23,38.71266,-9.33258,39.8216912465,3.06266,-0.19258000000000003,3.0687087402,35.65,-9.14,36.8030175393,132.88
2021-01-08 05:30:00,39.65198,-9.00154,40.6608809581,4.22198,-0.8515400000000001,4.3069984319,35.43,-8.15,36.3552939749,132.31,39.72198,-9.17154,40.7670558306,4.22198,-0.8515400000000001,4.3069984319,35.5,-8.32,36.461930832,131.9
2021-01-08 06:00:00,40.79564,-10.2231,42.0570566804,4.05564,-0.2931,4.0662173355,36.74,-9.93,38.0582776804,132.68,40.85564,-10.1731,42.1031505166,4.05564,-0.2931,4.0662173355,36.8,-9.88,38.1032072141,132.3
