Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-08 06:30:00,45.01928,-10.22178,46.1651422405,12.22928,-2.26178,12.436677132,32.79,-7.96,33.7423428351,131.26,45.08928,-10.37178,46.2668022591,12.22928,-2.26178,12.436677132,32.86,-8.11,33.8459997636,130.84
2021-01-08 07:00:00,47.46148,-9.41732,48.3867543835,5.87148,-1.07732,5.9694971122,41.59,-8.34,42.4179643547,131.02,47.54148,-9.58732,48.4985466316,5.87148,-1.07732,5.9694971122,41.67,-8.51,42.5300952268,130.65
2021-01-08 07:30:00,50.73474,-7.5396,51.2919039521,3.69474,-0.5696,3.7383883998,47.04,-6.97,47.5535750496,130.29,50.81474,-7.6896,51.3932656038,3.69474,-0.5696,3.7383883998,47.12,-7.12,47.6548927184,129.92
2021-01-08 08:00:00,54.78678,-10.41252,55.7674800894,3.34678,-0.48252000000000006,3.3813846156,51.44,-9.93,52.3896793271,131.02,55.27678,1.7174800000000001,55.3034550884,3.34678,-0.48252000000000006,3.3813846156,51.93,2.2,51.9765803031,130.66
2021-01-08 08:30:00,58.2712,-12.43422,59.583072902,3.4112,-0.31422,3.4256414944,54.86,-12.12,56.1828621556,132.3,58.9912,7.08578,59.4152333636,3.4112,-0.31422,3.4256414944,55.58,7.4,56.0704592455,131.94
2021-01-08 09:00:00,60.5372,-12.91046,61.898566714,15.2072,-0.6904600000000001,15.222866578,45.33,-12.22,46.9482406486,132.21,61.1672,6.56954,61.518982531,15.2072,-0.6904600000000001,15.222866578,45.96,7.26,46.5298742745,131.81
2021-01-08 09:30:00,61.19014,-13.13644,62.5843374104,16.74014,-1.00644,16.7703669815,44.45,-12.13,46.0753665205,132.4,61.81014,6.37356,62.1378763227,16.74014,-1.00644,16.7703669815,45.07,7.38,45.6702233408,131.97
2021-01-08 10:00:00,62.39634,-12.52292,63.6406063039,21.16634,-1.00292,21.1900872467,41.23,-11.52,42.8091497229,132.34,63.00634,6.98708,63.3925718608,21.16634,-1.00292,21.1900872467,41.84,7.99,42.5960761104,131.92
2021-01-08 10:30:00,63.03814,-12.1964,64.207159006,16.54814,-1.6364,16.6288527091,46.49,-10.56,47.6742456679,132.24,63.69814,7.2936,64.1143481634,16.54814,-1.6364,16.6288527091,47.15,8.93,47.9882006331,131.84
2021-01-08 11:00:00,65.58592,-11.4484,66.5776145923,20.42592,-2.5484,20.5842792054,45.16,-8.9,46.028638911,132.24,66.21592,8.0516,66.7036455076,20.42592,-2.5484,20.5842792054,45.79,10.6,47.0008946723,131.84
2021-01-08 11:30:00,65.6884,-11.85378,66.7493669996,24.5684,-2.77378,24.7244845052,41.12,-9.08,42.1105782435,132.6,66.2884,7.74622,66.7394628301,24.5684,-2.77378,24.7244845052,41.72,10.52,43.0259084738,132.18
2021-01-08 12:00:00,66.04064,-11.69406,67.0680040772,24.59064,-2.63406,24.7313131009,41.45,-9.06,42.428600024,132.02,66.65064,7.73594,67.0980817915,24.59064,-2.63406,24.7313131009,42.06,10.37,43.319516387,131.6
2021-01-08 12:30:00,66.18672,-11.7046,67.2136858498,25.15672,-2.8646000000000003,25.3192909521,41.03,-8.84,41.9714962802,131.65,66.77672,7.6054,67.2084253879,25.15672,-2.8646000000000003,25.3192909521,41.62,10.47,42.916725178,131.22
2021-01-08 13:00:00,65.77008000000001,-12.155,66.8838354777,24.76008,-2.585,24.8946537756,41.01,-9.57,42.1118154441,132.1,66.38008,7.285,66.7786361481,24.76008,-2.585,24.8946537756,41.62,9.87,42.7743065403,131.66
2021-01-08 13:30:00,65.4405,-12.51548,66.6265433583,24.9405,-2.85548,25.1034321614,40.5,-9.66,41.6361093283,132.19,66.0305,6.92452,66.3925892512,24.9405,-2.85548,25.1034321614,41.09,9.78,42.2378562429,131.73
2021-01-08 14:00:00,64.60016,-12.9398,65.8833749596,25.13016,-2.5198,25.2561741692,39.47,-10.42,40.8222647583,133.07,65.19016,6.7602,65.5397380592,25.13016,-2.5198,25.2561741692,40.06,9.28,41.1208219762,132.62
2021-01-08 14:30:00,63.394,-12.903,64.6937913945,19.584,-2.203,19.7075179817,43.81,-10.7,45.0977394112,132.52,64.034,6.667,64.3801370378,19.584,-2.203,19.7075179817,44.45,8.87,45.3263653959,132.08
2021-01-08 15:00:00,62.89466,-13.61824,64.3521150951,22.23466,-2.19824,22.3430607664,40.66,-11.42,42.2333043936,133.27,63.49466,6.11176,63.7881294507,22.23466,-2.19824,22.3430607664,41.26,8.31,42.0885221884,132.81
2021-01-08 15:30:00,61.50722,-13.26664,62.9217120636,8.14722,0.09336000000000001,8.1477548943,53.36,-13.36,55.0070831803,133.13,62.22722,6.43336,62.5588924919,8.14722,0.09336000000000001,8.1477548943,54.08,6.34,54.4503627169,132.69
2021-01-08 16:00:00,62.7035,-13.43204,64.126036918,7.5535,-0.50204,7.5701655472,55.15,-12.93,56.6454534804,132.92,63.4335,6.19796,63.7355758616,7.5535,-0.50204,7.5701655472,55.88,6.7,56.2802309874,132.47
2021-01-08 16:30:00,64.28786,-13.68146,65.7275535153,13.26786,-2.05146,13.4255203665,51.02,-11.63,52.32874258,132.42,64.97786,5.84854,65.2405373239,13.26786,-2.05146,13.4255203665,51.71,7.9,52.3099808832,132.0
2021-01-08 17:00:00,67.31762,-13.77768,68.7130732004,28.99762,-2.80768,29.1332290117,38.32,-10.97,39.859293772,132.75,67.87762,5.81232,68.1260182357,28.99762,-2.80768,29.1332290117,38.88,8.62,39.8240982321,132.28
2021-01-08 17:30:00,69.04596,-13.77476,70.4065948998,35.28596,-3.07476,35.4196714013,33.76,-10.7,35.4150758858,132.75,69.58596,5.82524,69.8293580823,35.28596,-3.07476,35.4196714013,34.3,8.9,35.4358575457,132.28
2021-01-08 18:00:00,68.74104,-13.85262,70.1229324911,35.04104,-2.97262,35.1669013981,33.7,-10.88,35.4127717074,132.79,69.28104,5.76738,69.520681639,35.04104,-2.97262,35.1669013981,34.24,8.74,35.3378720355,132.33
2021-01-08 18:30:00,66.47738,-14.20476,67.9780645379,25.40738,-2.50476,25.5305460404,41.07,-11.7,42.7040384507,132.95,67.09738,5.46524,67.3195903963,25.40738,-2.50476,25.5305460404,41.69,7.97,42.4449879255,132.5
2021-01-08 19:00:00,64.47964,-14.51244,66.0926235618,22.78964,-2.20244,22.8958169385,41.69,-12.31,43.46943984,132.67,65.07964,5.06756,65.2766398253,22.78964,-2.20244,22.8958169385,42.29,7.27,42.91033675,132.23
2021-01-08 19:30:00,62.31916,-15.08972,64.1200230254,23.35916,-2.48972,23.4914678465,38.96,-12.6,40.9468142839,132.37,62.90916,4.42028,63.0642631542,23.35916,-2.48972,23.4914678465,39.55,6.91,40.1491045977,131.95
2021-01-08 20:00:00,60.26284,-15.93996,62.3353207232,25.98284,-3.32996,26.195354704,34.28,-12.61,36.5257511901,132.67,60.80284,3.63004,60.9111036057,25.98284,-3.32996,26.195354704,34.82,6.96,35.5087876448,132.24
2021-01-08 20:30:00,57.51786,-16.48516,59.8336420353,22.83786,-3.87516,23.1642982714,34.68,-12.61,36.901415962,132.4,58.06786,3.03484,58.1471118699,22.83786,-3.87516,23.1642982714,35.23,6.91,35.9012673871,132.02
2021-01-08 21:00:00,55.00882,-16.98714,57.5719827969,17.94882,-3.20714,18.2330986498,37.06,-13.78,39.5389934116,133.05,55.56882,2.72286,55.6354897774,17.94882,-3.20714,18.2330986498,37.62,5.93,38.0845020973,132.69
2021-01-08 21:30:00,53.29592,-17.21212,56.0063582421,25.48592,-3.22212,25.6887947468,27.81,-13.99,31.1306312175,132.24,53.77592,2.22788,53.8220495814,25.48592,-3.22212,25.6887947468,28.29,5.45,28.8101822278,131.84
2021-01-08 22:00:00,50.68396,-17.82118,53.7257690301,12.17396,-1.34118,12.2476147014,38.51,-16.48,41.8880710943,132.63,51.28396,1.69882,51.3120896346,12.17396,-1.34118,12.2476147014,39.11,3.04,39.2279708881,132.25
2021-01-08 22:30:00,50.14964,-18.12242,53.3236204583,10.51964,-2.56242,10.8272259599,39.63,-15.56,42.575233411,132.48,50.72964,1.35758,50.747801903,10.51964,-2.56242,10.8272259599,40.21,3.92,40.4006249952,132.08
2021-01-08 23:00:00,47.51158,-18.5594,51.0078578501,9.21158,-2.4294000000000002,9.526551866,38.3,-16.13,41.5579944174,132.73,48.08158,1.0006,48.0919903483,9.21158,-2.4294000000000002,9.526551866,38.87,3.43,39.0210430409,132.34
2021-01-08 23:30:00,44.5528,-18.955280000000002,48.4175033198,6.1928,-1.50528,6.3731185238,38.36,-17.45,42.142521282,133.67,45.1328,0.83472,45.1405183103,6.1928,-1.50528,6.3731185238,38.94,2.34,39.0102448083,133.28
2021-01-09 00:00:00,42.50972,-19.40806,46.7306011885,5.56972,-1.24806,5.7078397527,36.94,-18.16,41.1624732007,133.79,43.07972,0.38194000000000006,43.0814130855,5.56972,-1.24806,5.7078397527,37.51,1.63,37.5453991855,133.37
2021-01-09 00:30:00,41.4992,-19.27424,45.7567473518,5.3392,-1.18424,5.4689561177,36.16,-18.09,40.4325821585,133.64,42.0492,0.50576,42.0522414839,5.3392,-1.18424,5.4689561177,36.71,1.69,36.748880255,133.25
2021-01-09 01:00:00,40.59826,-19.07214,44.8549355056,4.01826,-0.6821400000000001,4.0757488155,36.58,-18.39,40.9425023661,133.17,41.16826,0.57786,41.1723153783,4.01826,-0.6821400000000001,4.0757488155,37.15,1.26,37.171361288,132.82
2021-01-09 01:30:00,39.60162,-19.08666,43.9612203718,2.64162,0.33334,2.6625686432,36.96,-19.42,41.7513832106,133.63,40.17162,0.62334,40.1764558688,2.64162,0.33334,2.6625686432,37.53,0.29,37.5311204203,133.24
2021-01-09 02:00:00,38.7592,-18.82594,43.0893444081,2.4792,0.5440600000000001,2.5381950129,36.28,-19.37,41.1270628662,133.75,39.2992,0.06406,39.2992522107,2.4792,0.5440600000000001,2.5381950129,36.82,-0.48,36.8231286015,133.36
2021-01-09 02:30:00,37.94428,-11.22916,39.5709795055,3.93428,-0.27916,3.9441715764,34.01,-10.95,35.7292961028,130.95,37.99428,-11.40916,39.6703194419,3.93428,-0.27916,3.9441715764,34.06,-11.13,35.8323945613,130.6
2021-01-09 03:00:00,37.2758,-11.57758,39.0323663681,4.5558,-0.8475800000000001,4.633972971,32.72,-10.73,34.4344493204,131.08,37.3358,-11.74758,39.1403576567,4.5558,-0.8475800000000001,4.633972971,32.78,-10.9,34.544730423,130.69
2021-01-09 03:30:00,36.94742,-11.53332,38.7056754867,4.43742,-0.8933200000000001,4.5264463853,32.51,-10.64,34.2068662698,131.15,37.00742,-11.70332,38.8138742472,4.43742,-0.8933200000000001,4.5264463853,32.57,-10.81,34.3170657254,130.78
2021-01-09 04:00:00,36.67612,-11.56466,38.4561976692,4.06612,-0.8446600000000001,4.1529245563,32.61,-10.72,34.3268189613,131.48,36.73612,-11.75466,38.5709028203,4.06612,-0.8446600000000001,4.1529245563,32.67,-10.91,34.4435335005,131.1
2021-01-09 04:30:00,36.50906,-11.66644,38.327761275,3.16906,-0.31644,3.1848195486,33.34,-11.35,35.2190019734,131.7,36.57906,-11.83644,38.4464425189,3.16906,-0.31644,3.1848195486,33.41,-11.52,35.340323994,131.29
2021-01-09 05:00:00,36.338,-11.63996,38.1567675885,3.038,0.41004,3.0655467378,33.3,-12.05,35.4131684547,131.86,36.398,-11.81996,38.2691240872,3.038,0.41004,3.0655467378,33.36,-12.23,35.5311483068,131.47
2021-01-09 05:30:00,36.66542,-11.73442,38.4973977888,3.33542,0.28558,3.3476234126,33.33,-12.02,35.431191061,132.14,36.72542,-11.90442,38.6066275361,3.33542,0.28558,3.3476234126,33.39,-12.19,35.5455791907,131.7
2021-01-09 06:00:00,37.2426,-11.5116,38.9811260653,2.9626,0.0584,2.9631755466,34.28,-11.57,36.1798742397,131.82,37.3126,-11.6916,39.1014530334,2.9626,0.0584,2.9631755466,34.35,-11.75,36.3040631335,131.42
2021-01-09 06:30:00,39.0159,-11.04546,40.549261885,2.6259,0.45454000000000006,2.6649497972000002,36.39,-11.5,38.1638847603,131.5,39.0759,-11.22546,40.6563268511,2.6259,0.45454000000000006,2.6649497972000002,36.45,-11.68,38.2756436915,131.07
2021-01-09 07:00:00,40.37744,-10.37544,41.6891762469,2.51744,0.7445600000000001,2.6252378458,37.86,-11.12,39.4592701402,131.37,40.45744,-10.54544,41.8092185546,2.51744,0.7445600000000001,2.6252378458,37.94,-11.29,39.5841849733,130.97
2021-01-09 07:30:00,42.20914,-10.01708,43.3814867342,2.27914,0.5729200000000001,2.3500460561,39.93,-10.59,41.3104466207,131.21,42.26914,-10.18708,43.4793835658,2.27914,0.5729200000000001,2.3500460561,39.99,-10.76,41.4122892388,130.77
2021-01-09 08:00:00,43.94866,-9.437,44.9504358688,2.4086600000000002,0.503,2.4606202461,41.54,-9.94,42.7127053697,130.6,44.02866,-9.617,45.0667237593,2.4086600000000002,0.503,2.4606202461,41.62,-10.12,42.8326837824,130.22
2021-01-09 08:30:00,46.36896,-8.6263,47.1645364991,2.71896,0.44370000000000004,2.754925257,43.65,-9.07,44.5823664693,129.77,46.44896,-8.776299999999999,47.2708083998,2.71896,0.44370000000000004,2.754925257,43.73,-9.22,44.6914007388,129.41
2021-01-09 09:00:00,49.60028,-7.07788,50.1027360667,3.00028,0.29212000000000005,3.0144674775,46.6,-7.37,47.179199866,130.76,49.71028,-7.03788,50.2060125142,3.00028,0.29212000000000005,3.0144674775,46.71,-7.33,47.2816349125,130.37
2021-01-09 09:30:00,52.39812,-6.02852,52.7437771962,2.87812,0.48148,2.9181154406000003,49.52,-6.51,49.9460759219,130.52,52.48812,-6.19852,52.8528560375,2.87812,0.48148,2.9181154406000003,49.61,-6.68,50.0577116936,130.16
2021-01-09 10:00:00,54.35726,-5.33594,54.6185313826,2.39726,0.7840600000000001,2.5222223517,51.96,-6.12,52.3191743054,130.48,54.45726,-5.49594,54.7338882521,2.39726,0.7840600000000001,2.5222223517,52.06,-6.28,52.4374103098,130.16
2021-01-09 10:30:00,56.35136,-4.40196,56.5230309316,3.37136,0.8380400000000001,3.4739572955,52.98,-5.24,53.2385011059,130.01,56.45136,-4.55196,56.6345864794,3.37136,0.8380400000000001,3.4739572955,53.08,-5.39,53.3529614923,129.66
2021-01-09 11:00:00,57.52398,-2.94864,57.5995030611,2.9239800000000002,1.07136,3.1140763141,54.6,-4.02,54.7477889965,129.85,57.63398,-3.10864,57.7177554422,2.9239800000000002,1.07136,3.1140763141,54.71,-4.18,54.8694496054,129.49
2021-01-09 11:30:00,57.81034,-3.00846,57.8885674593,4.2903400000000005,0.8315400000000001,4.3701803266,53.52,-3.84,53.6575810114,129.81,57.90034,-3.16846,57.9869684575,4.2903400000000005,0.8315400000000001,4.3701803266,53.61,-4.0,53.7590187782,129.49
2021-01-09 12:00:00,58.05292,-2.9011,58.1253636697,4.00292,1.1889,4.1757456503,54.05,-4.09,54.2045256413,129.89,58.16292,-3.0511,58.2428920482,4.00292,1.1889,4.1757456503,54.16,-4.24,54.3257139852,129.56
2021-01-09 12:30:00,58.6856,-2.81102,58.7528848722,10.0756,1.30898,10.160272831,48.61,-4.12,48.7842853796,129.67,58.7756,-2.97102,58.8506424366,10.0756,1.30898,10.160272831,48.7,-4.28,48.8877121576,129.32
2021-01-09 13:00:00,58.76184,-2.90534,58.8336199864,12.27184,1.3046600000000002,12.3409965036,46.49,-4.21,46.6802335041,129.96,58.85184,-3.06534,58.9316161385,12.27184,1.3046600000000002,12.3409965036,46.58,-4.37,46.7845412503,129.58
2021-01-09 13:30:00,58.4451,-3.11632,58.5281228501,12.8551,1.34368,12.9251333437,45.59,-4.46,45.8076380094,130.16,58.5351,-3.27632,58.6267192051,12.8551,1.34368,12.9251333437,45.68,-4.62,45.9130351861,129.76
2021-01-09 14:00:00,56.98326,-3.52422,57.0921364711,9.51326,1.38578,9.6136622593,47.47,-4.91,47.7232542897,130.5,57.08326,-3.68422,57.2020283664,9.51326,1.38578,9.6136622593,47.57,-5.07,47.8394168025,130.07
2021-01-09 14:30:00,55.97928,-3.9006,56.1150110904,4.46928,1.4294,4.6922966742,51.51,-5.33,51.7850267935,130.38,56.07928,-4.0706,56.226821266,4.46928,1.4294,4.6922966742,51.61,-5.5,51.9022359827,129.96
2021-01-09 15:00:00,55.5201,-3.83886,55.6526580687,3.3901,1.4911400000000001,3.7035491774000002,52.13,-5.33,52.4017728708,130.25,55.6201,-3.98886,55.7629494208,3.3901,1.4911400000000001,3.7035491774000002,52.23,-5.48,52.5166954406,129.85
2021-01-09 15:30:00,56.1489,-3.77142,56.275417191,2.7789,1.51858,3.1667602414,53.37,-5.29,53.6315299055,130.18,56.2489,-3.93142,56.3861225341,2.7789,1.51858,3.1667602414,53.47,-5.45,53.7470315459,129.77
2021-01-09 16:00:00,56.75984,-3.7366200000000003,56.8827018157,1.95984,1.5333800000000002,2.4884185842,54.8,-5.27,55.052819183,129.72,56.86984,-3.89662,57.0031784118,1.95984,1.5333800000000002,2.4884185842,54.91,-5.43,55.1778306931,129.31
2021-01-09 16:30:00,58.93682,-3.7809,59.0579711514,2.30682,1.2591,2.6280698854,56.63,-5.04,56.8538345233,130.51,59.05682,-3.9309000000000003,59.1874983702,2.30682,1.2591,2.6280698854,56.75,-5.19,56.9868283027,130.11
2021-01-09 17:00:00,62.58694,-2.7703800000000003,62.6482247467,10.31694,1.23962,10.3911456879,52.27,-4.01,52.4235920173,131.31,62.67694,-2.93038,62.7454056861,10.31694,1.23962,10.3911456879,52.36,-4.17,52.5257889041,130.92
2021-01-09 17:30:00,64.38372,-3.11648,64.4591021395,15.59372,-0.29648,15.5965382002,48.79,-2.8200000000000003,48.8714282582,131.06,64.48372,-3.25648,64.5658950765,15.59372,-0.29648,15.5965382002,48.89,-2.96,48.9795232725,130.66
2021-01-09 18:00:00,65.32094,-1.72884,65.3438144757,15.33094,-1.15884,15.3746750024,49.99,-0.5700000000000001,49.9932495443,130.02,65.42094,-1.89884,65.4484910737,15.33094,-1.15884,15.3746750024,50.09,-0.74,50.0954658627,129.57
2021-01-09 18:30:00,64.7513,-2.00158,64.7822288455,15.3413,-1.13158,15.382976272,49.41,-0.87,49.4176587871,130.56,64.8513,-2.15158,64.8869818083,15.3413,-1.13158,15.382976272,49.51,-1.02,49.5205058536,130.13
2021-01-09 19:00:00,63.04632,-2.55814,63.0981976431,15.34632,-1.06814,15.3834476176,47.7,-1.49,47.7232658145,131.27,63.14632,-2.69814,63.2039372903,15.34632,-1.06814,15.3834476176,47.8,-1.63,47.8277837663,130.82
2021-01-09 19:30:00,61.16476,-4.20296,61.3089939456,14.52476,-1.26296,14.5795651862,46.64,-2.94,46.7325710827,131.32,61.25476,-4.35296,61.4092328841,14.52476,-1.26296,14.5795651862,46.73,-3.09,46.8320509907,130.88
2021-01-09 20:00:00,58.84096,-5.863020000000001,59.1323395211,2.9309600000000002,1.38698,3.2425668909,55.91,-7.25,56.3781039057,131.82,58.97096,-6.01302,59.2767284256,2.9309600000000002,1.38698,3.2425668909,56.04,-7.4,56.5264681366,131.44
2021-01-09 20:30:00,57.06626,-6.44916,57.4295193702,1.18626,1.4608400000000001,1.8818252558,55.88,-7.91,56.4370667204,132.21,57.16626,-6.60916,57.5470440448,1.18626,1.4608400000000001,1.8818252558,55.98,-8.07,56.5586889876,131.83
2021-01-09 21:00:00,54.80056,-6.834820000000001,55.2251404774,1.20056,1.38518,1.8330488117,53.6,-8.22,54.2266392099,130.79,54.91056,-6.99482,55.3542871542,1.20056,1.38518,1.8330488117,53.71,-8.38,54.3598059231,130.41
2021-01-09 21:30:00,52.967060000000004,-7.3423,53.4735337745,1.88706,1.2677,2.2733364761,51.08,-8.61,51.8005646687,131.23,53.05706,-7.5023,53.5848497351,1.88706,1.2677,2.2733364761,51.17,-8.77,51.9161034747,130.89
2021-01-09 22:00:00,50.91452,-8.17162,51.5661101912,2.61452,0.9483800000000001,2.781211868,48.3,-9.12,49.1534780051,131.23,51.00452,-8.331620000000001,51.6805277861,2.61452,0.9483800000000001,2.781211868,48.39,-9.28,49.2718022808,130.83
2021-01-09 22:30:00,48.61612,-8.65082,49.3797915197,1.2561200000000001,1.38918,1.8728744023,47.36,-10.04,48.4125107798,132.08,48.70612,-8.81082,49.4966329615,1.2561200000000001,1.38918,1.8728744023,47.45,-10.2,48.5339314295,131.68
2021-01-09 23:00:00,46.29506,-9.03164,47.1678184941,1.44506,1.00836,1.7620976968000002,44.85,-10.04,45.9600271976,132.03,46.38506,-9.19164,47.2869964905,1.44506,1.00836,1.7620976968000002,44.94,-10.2,46.0830077143,131.68
2021-01-09 23:30:00,43.62376,-9.56552,44.6601792362,1.35376,1.28448,1.866160499,42.27,-10.85,43.6402955994,132.66,43.70376,-9.74552,44.7771571028,1.35376,1.28448,1.866160499,42.35,-11.03,43.7628084108,132.31
2021-01-10 00:00:00,41.53192,-10.2025,42.7667088415,1.86192,0.8075,2.0294832683,39.67,-11.01,41.169515421,133.23,41.61192,-10.3625,42.8827855011,1.86192,0.8075,2.0294832683,39.75,-11.17,41.2896040184,132.86
2021-01-10 00:30:00,40.48758,-10.16656,41.7444975594,1.94758,0.7034400000000001,2.0707234702,38.54,-10.87,40.0435825071,132.84,40.56758,-10.34656,41.8662137157,1.94758,0.7034400000000001,2.0707234702,38.62,-11.05,40.1697261629,132.48
2021-01-10 01:00:00,39.498,-10.31528,40.8227510768,2.358,0.83472,2.5013839126,37.14,-11.15,38.7775979143,132.53,39.568,-10.47528,40.9311386976,2.358,0.83472,2.5013839126,37.21,-11.31,38.8908755366,132.17
2021-01-10 01:30:00,38.54058,-10.36354,39.9096387865,2.08058,0.8264600000000001,2.2387159865,36.46,-11.19,38.138533008,132.76,38.61058,-10.53354,40.0216485526,2.08058,0.8264600000000001,2.2387159865,36.53,-11.36,38.2555943621,132.37
2021-01-10 02:00:00,37.6839,-10.63936,39.1570210872,3.6339,0.050640000000000004,3.6342528282,34.05,-10.69,35.688634045,133.02,37.7439,-10.80936,39.2612308877,3.6339,0.050640000000000004,3.6342528282,34.11,-10.86,35.7970906639,132.67
2021-01-10 02:30:00,37.14038,-10.78832,38.6755177724,5.23038,-0.48832000000000003,5.2531258663,31.91,-10.3,33.5311511881,132.92,37.21038,-10.95832,38.7904260993,5.23038,-0.48832000000000003,5.2531258663,31.98,-10.47,33.6502793451,132.57
2021-01-10 03:00:00,36.56362,-10.8393,38.1364488645,5.36362,-0.4893,5.3858921261,31.2,-10.35,32.8719105012,133.25,36.62362,-11.0093,38.2425708915,5.36362,-0.4893,5.3858921261,31.26,-10.52,32.982692431,132.89
2021-01-10 03:30:00,35.80134,-11.82716,37.7043453658,4.71134,-0.24716000000000002,4.7178186338,31.09,-11.58,33.1765655245,133.44,35.86134,-12.00716,37.8180855922,4.71134,-0.24716000000000002,4.7178186338,31.15,-11.76,33.2959472008,133.09
2021-01-10 04:00:00,35.0567,-13.97388,37.7391247533,5.2967,-0.49388000000000004,5.3196755864,29.76,-13.48,32.6705984028,132.37,35.1167,-13.93388,37.7800956953,5.2967,-0.49388000000000004,5.3196755864,29.82,-13.44,32.7088061537,132.02
2021-01-10 04:30:00,34.71136,-14.00706,37.4309530054,4.94136,-0.38706,4.9564961508,29.77,-13.62,32.7377045622,132.02,34.77136,-14.18706,37.5542294248,4.94136,-0.38706,4.9564961508,29.83,-13.8,32.8674443789,131.68
2021-01-10 05:00:00,34.59932,-14.12502,37.3715016351,5.24932,-0.41502000000000006,5.2657005292,29.35,-13.71,32.3942371418,132.21,34.64932,-14.29502,37.482302134,5.24932,-0.41502000000000006,5.2657005292,29.4,-13.88,32.5117578731,131.86
2021-01-10 05:30:00,35.11576,-14.13526,37.8539585201,6.16576,-0.74526,6.2106367504,28.95,-13.39,31.8966236458,132.26,35.17576,-14.31526,37.9771083739,6.16576,-0.74526,6.2106367504,29.01,-13.57,32.0269417834,131.91
2021-01-10 06:00:00,35.47714,-13.93026,38.1140342426,5.92714,-0.61026,5.9584734494,29.55,-13.32,32.4133444742,131.99,35.53714,-14.10026,38.2322593035,5.92714,-0.61026,5.9584734494,29.61,-13.49,32.5381652832,131.66
2021-01-10 06:30:00,37.11312,-13.55474,39.5109434537,6.23312,-0.68474,6.270618295,30.88,-12.87,33.4546155261,131.58,37.17312,-13.73474,39.6293317304,6.23312,-0.68474,6.270618295,30.94,-13.05,33.5795488356,131.24
2021-01-10 07:00:00,38.55522,-13.33112,40.7948985745,6.43522,-0.8811200000000001,6.495262035,32.12,-12.45,34.4484673099,131.34,38.61522,-13.50112,40.907401004,6.43522,-0.8811200000000001,6.495262035,32.18,-12.62,34.5661221429,131.0
2021-01-10 07:30:00,39.55094,-12.9198,41.6076686072,4.62094,-0.3098,4.6313132612,34.93,-12.61,37.1364645598,131.65,39.62094,-13.0898,41.7272303241,4.62094,-0.3098,4.6313132612,35.0,-12.78,37.2602791187,131.3
2021-01-10 08:00:00,40.83116,-12.57366,42.7233022219,4.92116,-0.17366,4.9242231409,35.91,-12.4,37.9906317399,131.07,40.90116,-12.74366,42.8404687129,4.92116,-0.17366,4.9242231409,35.98,-12.57,38.1125346835,130.71
2021-01-10 08:30:00,42.69196,-12.11132,44.3766551329,4.79196,-0.08132,4.7926499543,37.9,-12.03,39.7634367227,130.7,42.76196,-12.281320000000001,44.4906287209,4.79196,-0.08132,4.7926499543,37.97,-12.2,39.881836718,130.36
2021-01-10 09:00:00,45.50662,-10.25904,46.6486909307,4.15662,0.0009600000000000001,4.1566201109,41.35,-10.26,42.603874237,129.65,45.59662,-10.41904,46.7718734919,4.15662,0.0009600000000000001,4.1566201109,41.44,-10.42,42.729966066,129.29
2021-01-10 09:30:00,49.15106,-9.08618,49.9838510533,4.21106,-0.046180000000000006,4.2113132056,44.94,-9.04,45.8402137866,129.47,49.23106,-9.24618,50.0918068482,4.21106,-0.046180000000000006,4.2113132056,45.02,-9.2,45.9504124029,129.15
2021-01-10 10:00:00,53.35252,-7.32224,53.852637716,4.23252,0.24776,4.2397653907,49.12,-7.57,49.699892354,130.25,53.47252,-7.28224,53.9661135767,4.23252,0.24776,4.2397653907,49.24,-7.53,49.8124331869,129.95
2021-01-10 10:30:00,56.90964,-5.84828,57.2093480463,9.93964,-0.25828,9.9429951166,46.97,-5.59,47.3014693218,130.43,56.98964,-5.99828,57.3044363927,9.93964,-0.25828,9.9429951166,47.05,-5.74,47.3988407031,130.11
2021-01-10 11:00:00,59.29788,-3.94264,59.4288060007,14.57788,-0.7226400000000001,14.5957800019,44.72,-3.22,44.8357758938,129.89,59.36788,-4.10264,59.5094684119,14.57788,-0.7226400000000001,14.5957800019,44.79,-3.38,44.917351881,129.53
2021-01-10 11:30:00,60.3688,-4.03908,60.5037699709,21.9588,-2.0390800000000002,22.053270612,38.41,-2.0,38.4620345276,129.93,60.4388,-4.18908,60.5838009429,21.9588,-2.0390800000000002,22.053270612,38.48,-2.15,38.5400168656,129.5
2021-01-10 12:00:00,62.56136,-3.33734,62.6503120768,23.95136,-3.20734,24.1651541631,38.61,-0.13,38.6102188546,130.57,62.65136,-3.27734,62.7370215051,23.95136,-3.20734,24.1651541631,38.7,-0.07,38.7000633074,130.18
2021-01-10 12:30:00,64.7822,-3.34168,64.8683301933,15.7022,-1.33168,15.7585677161,49.08,-2.01,49.1211410698,131.06,64.8922,-3.49168,64.9860712004,15.7022,-1.33168,15.7585677161,49.19,-2.16,49.2374014343,130.67
2021-01-10 13:00:00,65.28016,-3.01664,65.349823309,15.21016,-1.28664,15.2644819668,50.07,-1.73,50.0998782434,131.95,65.38016,-3.14664,65.455837516,15.21016,-1.28664,15.2644819668,50.17,-1.8599999999999999,50.2044669327,131.53
2021-01-10 13:30:00,63.43312,-3.61018,63.535770339,17.96312,-2.00018,18.0741362219,45.47,-1.6099999999999999,45.4984944806,131.95,63.52312,-3.76018,63.6343125064,17.96312,-2.00018,18.0741362219,45.56,-1.76,45.593982059,131.53
2021-01-10 14:00:00,62.9108,-3.58198,63.0126918752,14.3208,-1.43198,14.3922159295,48.59,-2.15,48.6375431123,131.83,63.0108,-3.71198,63.1200420798,14.3208,-1.43198,14.3922159295,48.69,-2.2800000000000002,48.7433533931,131.41
2021-01-10 14:30:00,62.10264,-4.57266,62.2707564949,13.42264,-1.25266,13.48096516,48.68,-3.32,48.7930814768,132.7,62.20264,-4.72266,62.3816634953,13.42264,-1.25266,13.48096516,48.78,-3.47,48.9032647172,132.28
2021-01-10 15:00:00,60.36944,-5.8441600000000005,60.6516569602,4.91944,-0.49416000000000004,4.9441970045,55.45,-5.35,55.7074950074,133.5,60.48944,-5.98416,60.7847227716,4.91944,-0.49416000000000004,4.9441970045,55.57,-5.49,55.8405318743,133.07
2021-01-10 15:30:00,59.92438,-6.04974,60.2289853181,4.88438,-0.70974,4.9356761292,55.04,-5.34,55.2984375909,133.12,60.02438,-6.1897400000000005,60.3426803817,4.88438,-0.70974,4.9356761292,55.14,-5.48,55.4116413762,132.7
2021-01-10 16:00:00,60.75702,-6.00488,61.0530430289,5.34702,-1.27488,5.4969029366,55.41,-4.73,55.611518591,132.97,60.88702,-6.15488,61.1973181789,5.34702,-1.27488,5.4969029366,55.54,-4.88,55.7539774366,132.56
2021-01-10 16:30:00,62.1293,-5.8596,62.405006455,6.2893,-1.5896,6.4870735043,55.84,-4.27,56.0030222399,132.64,62.2393,-5.9996,62.5277991349,6.2893,-1.5896,6.4870735043,55.95,-4.41,56.1235298248,132.25
2021-01-10 17:00:00,64.99978,-5.6538,65.2452056054,11.45978,-2.1038,11.6512888595,53.54,-3.55,53.6575633066,132.55,65.09978,-5.7738,65.3553220671,11.45978,-2.1038,11.6512888595,53.64,-3.67,53.7654024443,132.17
2021-01-10 17:30:00,63.48482,-16.75998,65.6598758759,23.82482,-3.95998,24.1516767458,39.66,-12.8,41.6743998157,131.76,64.05482,-0.7699800000000001,64.0594476594,23.82482,-3.95998,24.1516767458,40.23,3.19,40.356275844,131.33
2021-01-10 18:00:00,64.41672,-16.15964,66.4127079744,13.25672,-3.47964,13.705784169,51.16,-12.68,52.7079500645,130.57,65.20672,3.41036,65.2958412802,13.25672,-3.47964,13.705784169,51.95,6.89,52.4049100753,130.19
2021-01-10 18:30:00,63.21326,-15.82804,65.1647380879,9.36326,-1.8480400000000001,9.5438927943,53.85,-13.98,55.6350869506,130.96,64.03326,3.82196,64.1472194602,9.36326,-1.8480400000000001,9.5438927943,54.67,5.67,54.963240443000004,130.56
2021-01-10 19:00:00,60.43292,-16.19842,62.5661780056,4.91292,-0.55842,4.9445541581,55.52,-15.64,57.680846041,130.83,61.26292,3.38158,61.3561769525,4.91292,-0.55842,4.9445541581,56.35,3.94,56.4875747399,130.43
2021-01-10 19:30:00,60.02766,-5.9821,60.3249988436,4.78766,-0.3521,4.8005898268,55.24,-5.63,55.5261605012,131.65,60.29766,-1.9821,60.3302289229,4.78766,-0.3521,4.8005898268,55.51,-1.63,55.533926567500004,131.22
2021-01-10 20:00:00,58.14744,-4.40776,58.3142617785,6.45744,-0.9677600000000001,6.5295551741,51.69,-3.44,51.8043405517,133.25,58.23744,-4.5377600000000005,58.4139596635,6.45744,-0.9677600000000001,6.5295551741,51.78,-3.5700000000000003,51.9029218831,132.85
2021-01-10 20:30:00,55.90786,-6.29148,56.2607459102,7.30786,-1.60148,7.4812803697,48.6,-4.69,48.8257729073,133.1,56.00786,-6.45148,56.3782047956,7.30786,-1.60148,7.4812803697,48.7,-4.85,48.9409082466,132.7
2021-01-10 21:00:00,53.7987,-9.27772,54.5928219649,7.2187,-1.65772,7.4065960662,46.58,-7.62,47.1991610095,133.33,54.0187,-5.21772,54.2701073492,7.2187,-1.65772,7.4065960662,46.8,-3.56,46.935206402,132.94
2021-01-10 21:30:00,50.7623,-19.23138,54.2831196413,6.7722999999999995,-1.72138,6.9876459838,43.99,-17.51,47.3468077065,131.45,51.4723,0.45862,51.4743431196,6.7722999999999995,-1.72138,6.9876459838,44.7,2.18,44.753127265,131.04
2021-01-10 22:00:00,48.4036,-19.8909,52.3312181759,7.0436,-1.5909,7.2210292736,41.36,-18.3,45.2276419903,131.21,49.0836,-0.3009,49.0845223036,7.0436,-1.5909,7.2210292736,42.04,1.29,42.0597872082,130.8
2021-01-10 22:30:00,46.47344,-19.94248,50.5715644803,7.28344,-1.66248,7.4707655554,39.19,-18.28,43.2436642758,130.82,47.13344,-0.41248,47.1352448385,7.28344,-1.66248,7.4707655554,39.85,1.25,39.8695999478,130.47
2021-01-10 23:00:00,44.3672,-20.48784,48.869213455,10.0272,-2.53784,10.3433733233,34.34,-17.95,38.7483948055,131.67,44.9672,-0.69784,44.9726145171,10.0272,-2.53784,10.3433733233,34.94,1.8399999999999999,34.9884152256,131.32
2021-01-10 23:30:00,41.87242,-20.74894,46.7313392466,10.64242,-2.76894,10.9967327957,31.23,-17.98,36.0360000555,131.05,42.43242,-1.16894,42.448518087,10.64242,-2.76894,10.9967327957,31.79,1.6,31.8302387676,130.68
2021-01-11 00:00:00,40.23808,-21.05704,45.414777503,12.76808,-3.41704,13.2174138638,27.47,-17.64,32.6461406601,131.36,40.76808,-1.39704,40.7920098506,12.76808,-3.41704,13.2174138638,28.0,2.02,28.0727697244,131.0
2021-01-11 00:30:00,39.57878,-20.91354,44.7644499756,11.15878,-2.34354,11.4022169257,28.42,-18.57,33.9490986626,131.05,40.12878,-1.36354,40.151939251,11.15878,-2.34354,11.4022169257,28.97,0.98,28.9865710287,130.67
2021-01-11 01:00:00,38.46724,-20.875,43.7663589783,9.11724,-1.675,9.269826871,29.35,-19.2,35.0722468627,130.56,39.00724,-1.455,39.0343668761,9.11724,-1.675,9.269826871,29.89,0.22,29.8908096244,130.21
2021-01-11 01:30:00,37.50302,-20.93018,42.9482123487,7.75302,-1.26018,7.8547675174,29.75,-19.67,35.6647080459,130.69,38.06302,-1.43018,38.0898793166,7.75302,-1.26018,7.8547675174,30.31,-0.17,30.3104767366,130.33
2021-01-11 02:00:00,37.393,-21.1848,42.977112514,7.913,-1.7548,8.1052385554,29.48,-19.43,35.3071564984,131.65,37.933,-1.4648,37.9612714229,7.913,-1.7548,8.1052385554,30.02,0.29,30.0214007002,131.27
2021-01-11 02:30:00,37.09586,-21.1148,42.6841610926,9.84586,-1.9048,10.0284207221,27.25,-19.21,33.3404649038,131.12,37.62586,-1.5248,37.6567438287,9.84586,-1.9048,10.0284207221,27.78,0.38,27.7825988705,130.79
2021-01-11 03:00:00,36.56658,-21.40912,42.3729299444,9.49658,-1.84912,9.6749303083,27.07,-19.56,33.3972828236,132.04,37.09658,-1.57912,37.1301746248,9.49658,-1.84912,9.6749303083,27.6,0.27,27.6013206206,131.67
2021-01-11 03:30:00,36.12456,-21.26616,41.9193677951,9.80456,-1.91616,9.9900483452,26.32,-19.35,32.6674899556,131.25,36.63456,-1.63616,36.6710786034,9.80456,-1.91616,9.9900483452,26.83,0.28,26.8314610113,130.88
2021-01-11 04:00:00,35.7359,-21.23022,41.5665344966,8.2659,-1.8502200000000002,8.4704437226,27.47,-19.38,33.6182286862,131.4,36.2659,-1.5802200000000002,36.3003112667,8.2659,-1.8502200000000002,8.4704437226,28.0,0.27,28.0013017555,131.04
2021-01-11 04:30:00,36.04538,-21.20458,41.8198951735,11.05538,-2.08458,11.2501955859,24.99,-19.12,31.4654493055,131.21,36.55538,-1.57458,36.5892758759,11.05538,-2.08458,11.2501955859,25.5,0.51,25.5050994901,130.84
2021-01-11 05:00:00,36.62086,-20.97798,42.2038272201,10.88086,-1.70798,11.0140959693,25.74,-19.27,32.1540121913,130.92,37.12086,-1.45798,37.1494811918,10.88086,-1.70798,11.0140959693,26.24,0.25,26.2411909029,130.56
2021-01-11 05:30:00,37.69072,-20.74604,43.0231164585,11.33072,-1.78604,11.4706213694,26.36,-18.96,32.4704665812,130.84,38.21072,-1.23604,38.2307064779,11.33072,-1.78604,11.4706213694,26.88,0.55,26.8856262713,130.47
2021-01-11 06:00:00,39.26264,-20.41518,44.2530730481,12.10264,-2.38518,12.3354358902,27.16,-18.03,32.5997929441,131.14,39.78264,-0.7751800000000001,39.7901916231,12.10264,-2.38518,12.3354358902,27.68,1.6099999999999999,27.7267830806,130.76
2021-01-11 06:30:00,43.8451,-19.00986,47.7887808092,14.0351,-2.93986,14.3396934706,29.81,-16.07,33.8656315459,130.42,44.4151,0.41014000000000006,44.4169936266,14.0351,-2.93986,14.3396934706,30.38,3.35,30.5641440253,130.03
2021-01-11 07:00:00,46.73352,-18.10196,50.1168918373,12.42352,-2.13196,12.605122079200001,34.31,-15.97,37.8446429498,131.55,47.33352,1.68804,47.3636104476,12.42352,-2.13196,12.605122079200001,34.91,3.8200000000000003,35.1183783794,131.14
2021-01-11 07:30:00,49.9112,-17.36166,52.844631926,13.1512,-2.38166,13.3651175003,36.76,-14.98,39.6950626653,130.74,50.5412,2.18834,50.5885533436,13.1512,-2.38166,13.3651175003,37.39,4.57,37.6682492293,130.35
2021-01-11 08:00:00,53.95684,-15.92908,56.2590097001,13.15684,-2.39908,13.3737812017,40.8,-13.53,42.9848915318,130.14,54.62684,3.47092,54.7369978537,13.15684,-2.39908,13.3737812017,41.47,5.87,41.8833833399,129.76
2021-01-11 08:30:00,58.99468,-12.41048,60.2859210938,13.43468,-2.59048,13.6821494413,45.56,-9.82,46.606287129500004,131.73,59.65468,7.3295200000000005,60.1032670438,13.43468,-2.59048,13.6821494413,46.22,9.92,47.2725586361,131.34
2021-01-11 09:00:00,61.29096,-11.1202,62.2915774865,12.69096,-2.5202,12.938774044,48.6,-8.6,49.3550402695,132.43,61.97096,8.4998,62.5511509355,12.69096,-2.5202,12.938774044,49.28,11.02,50.4971167494,132.06
2021-01-11 09:30:00,64.0832,-10.50924,64.9392073221,17.3832,-2.83924,17.6135438234,46.7,-7.67,47.3256685109,132.5,64.7332,9.07076,65.3656321718,17.3832,-2.83924,17.6135438234,47.35,11.91,48.8248973373,132.09
2021-01-11 10:00:00,66.00606,-9.88296,66.7418373667,23.33606,-3.28296,23.5658550171,42.67,-6.6,43.1774119187,132.41,66.60606,9.67704,67.3053662934,23.33606,-3.28296,23.5658550171,43.27,12.96,45.169176437,131.99
2021-01-11 10:30:00,66.33594,-9.53026,67.0170335911,21.25594,-2.62026,21.4168332802,45.08,-6.91,45.6065181745,132.35,66.97594,10.04974,67.7257248979,21.25594,-2.62026,21.4168332802,45.72,12.67,47.4430953881,131.99
2021-01-11 11:00:00,67.31082,-9.35712,67.9580913782,22.07082,-2.66712,22.2313882735,45.24,-6.69,45.7319767777,132.25,67.94082,10.19288,68.7011631995,22.07082,-2.66712,22.2313882735,45.87,12.86,47.6386030442,131.87
2021-01-11 11:30:00,67.07488,-9.72464,67.7761621084,23.99488,-3.05464,24.1885322362,43.08,-6.67,43.5932942091,132.63,67.69488,9.88536,68.4128432427,23.99488,-3.05464,24.1885322362,43.7,12.94,45.5755811812,132.19
2021-01-11 12:00:00,69.1225,-9.26394,69.740523303,26.5625,-4.01394,26.8640674615,42.56,-5.25,42.8825850433,132.63,69.7325,10.366060000000001,70.4987713097,26.5625,-4.01394,26.8640674615,43.17,14.38,45.5020142411,132.19
2021-01-11 12:30:00,70.148,-8.8787,70.7076602476,24.008,-3.0987,24.2071478223,46.14,-5.78,46.5006236517,132.31,70.798,10.7013,71.6021970731,24.008,-3.0987,24.2071478223,46.79,13.8,48.7826208808,131.93
2021-01-11 13:00:00,70.60806,-8.88146,71.1644466619,23.65806,-3.01146,23.8489558324,46.95,-5.87,47.31553022,132.68,71.24806,10.78854,72.0602431934,23.65806,-3.01146,23.8489558324,47.59,13.8,49.5504601391,132.29
2021-01-11 13:30:00,69.30124,-9.53632,69.9542941118,19.51124,-3.75632,19.8695351299,49.79,-5.78,50.1243703202,132.68,69.99124,10.09368,70.7153169595,19.51124,-3.75632,19.8695351299,50.48,13.85,52.345514612,132.26
2021-01-11 14:00:00,68.59622,-9.82546,69.296327915,19.06622,-3.92546,19.4661239414,49.53,-5.9,49.8801653967,133.34,69.26622,10.00454,69.9849987762,19.06622,-3.92546,19.4661239414,50.2,13.93,52.096879945,132.93
2021-01-11 14:30:00,67.14204,-11.70226,68.1542106144,16.50204,-3.30226,16.8292080999,50.64,-8.4,51.3319549598,133.47,67.83204,8.17774,68.3232104198,16.50204,-3.30226,16.8292080999,51.33,11.48,52.5980921707,133.08
2021-01-11 15:00:00,66.7097,-11.92806,67.7677112603,15.4797,-3.24806,15.8167950563,51.23,-8.68,51.960131832,133.38,67.3897,7.97194,67.8595865995,15.4797,-3.24806,15.8167950563,51.91,11.22,53.1087233889,133.08
2021-01-11 15:30:00,66.8804,-11.98728,67.9461756537,15.9604,-3.3172800000000002,16.3014942493,50.92,-8.67,51.652834385,132.84,67.5704,7.74272,68.0125625834,15.9604,-3.3172800000000002,16.3014942493,51.61,11.06,52.7817743165,132.56
2021-01-11 16:00:00,68.25324,-11.84054,69.2726725195,23.34324,-3.55054,23.6117171758,44.91,-8.29,45.6687223382,132.48,68.88324,7.82946,69.3267711407,23.34324,-3.55054,23.6117171758,45.54,11.38,46.9403451202,132.34
2021-01-11 16:30:00,69.21838,-11.81232,70.219050361,18.59838,-3.88232,18.9992670176,50.62,-7.93,51.2373818613,132.08,69.89838,7.80768,70.3330888957,18.59838,-3.88232,18.9992670176,51.3,11.69,52.615074836,132.06
2021-01-11 17:00:00,71.32784,-11.72424,72.2849815843,18.51784,-4.18424,18.9846849498,52.81,-7.54,53.345549955,131.27,72.02784,7.71576,72.4399246786,18.51784,-4.18424,18.9846849498,53.51,11.9,54.8172427253,131.45
2021-01-11 17:30:00,73.01116,-12.29136,74.0385508718,27.90116,-7.01136,28.7686269814,45.11,-5.28,45.4179534986,130.69,73.65116,6.98864,73.9819873915,27.90116,-7.01136,28.7686269814,45.75,14.0,47.8441480225,130.85
2021-01-11 18:00:00,73.20258,-10.679,73.9774206069,27.16258,-6.839,28.0103136944,46.04,-3.84,46.1998614717,130.17,73.83258000000001,8.451,74.3146638992,27.16258,-6.839,28.0103136944,46.67,15.29,49.1108236543,130.29
2021-01-11 18:30:00,71.80102,-11.19072,72.6678655745,27.05102,-6.66072,27.8589819261,44.75,-4.53,44.9786994032,130.66,72.43102,8.10928,72.8835583678,27.05102,-6.66072,27.8589819261,45.38,14.77,47.7231317078,130.85
2021-01-11 19:00:00,69.55212,-11.44124,70.4868737371,22.77212,-5.51124,23.4295372475,46.78,-5.93,47.1543561084,130.54,70.20212,7.78876,70.6328707815,22.77212,-5.51124,23.4295372475,47.43,13.3,49.2594650803,130.72
2021-01-11 19:30:00,67.0516,-11.99958,68.1168626901,19.3516,-4.47958,19.8633093803,47.7,-7.52,48.2891333532,131.38,67.7016,7.44042,68.1092247228,19.3516,-4.47958,19.8633093803,48.35,11.92,49.7976796648,131.49
2021-01-11 20:00:00,64.55302,-12.47732,65.747820538,19.44302,-4.63732,19.9883907182,45.11,-7.84,45.7862173585,131.41,65.18302,6.97268,65.5548957951,19.44302,-4.63732,19.9883907182,45.74,11.61,47.19046196,131.54
2021-01-11 20:30:00,61.79424,-13.13034,63.1738389343,19.70424,-4.84034,20.2900459658,42.09,-8.29,42.8986270177,131.0,62.39424,6.12966,62.6946083558,19.70424,-4.84034,20.2900459658,42.69,10.97,44.0769440864,130.9
2021-01-11 21:00:00,59.36514,-13.38684,60.8557912807,20.05514,-4.78684,20.6184984324,39.31,-8.6,40.239732852,131.07,59.94514,5.94316,60.2390318681,20.05514,-4.78684,20.6184984324,39.89,10.73,41.307929021,131.06
2021-01-11 21:30:00,56.63566,-13.9663,58.3322853943,19.97566,-4.6663,20.5134431075,36.66,-9.3,37.8212321322,131.51,57.17566,5.4637,57.4361220324,19.97566,-4.6663,20.5134431075,37.2,10.13,38.5545963537,131.47
2021-01-11 22:00:00,53.96132,-14.965160000000001,55.9980363046,20.23132,-4.72516,20.7757899,33.73,-10.24,35.250113475,131.98,54.49132,4.58484,54.6838615422,20.23132,-4.72516,20.7757899,34.26,9.31,35.5024463946,131.97
2021-01-11 22:30:00,51.23468,-16.56984,53.8474886353,20.04468,-4.71984,20.5928649276,31.19,-11.85,33.3652304053,132.74,51.73468,3.20016,51.8335618951,20.04468,-4.71984,20.5928649276,31.69,7.92,32.6646980699,132.79
2021-01-11 23:00:00,48.333,-17.83892,51.5199568688,19.853,-4.76892,20.4177424552,28.48,-13.07,31.335846885,132.51,48.813,1.9210800000000001,48.8507882983,19.853,-4.76892,20.4177424552,28.96,6.69,29.7226798926,132.79
2021-01-11 23:30:00,45.73216,-12.58008,47.4308852023,20.23216,-4.84008,20.8030447933,25.5,-7.74,26.6487823362,131.79,45.89216,-6.93008,46.4124590845,20.23216,-4.84008,20.8030447933,25.66,-2.09,25.7449742668,132.06
2021-01-12 00:00:00,43.42274,-10.76186,44.7364725897,20.53274,-4.87186,21.1028062534,22.89,-5.89,23.6356552691,130.98,43.45274,-10.92186,44.8043261233,20.53274,-4.87186,21.1028062534,22.92,-6.05,23.7050395486,131.19
2021-01-12 00:30:00,42.52882,-10.55648,43.81939982,20.79882,-4.93648,21.376616855400002,21.73,-5.62,22.4449838494,130.34,42.55882,-10.72648,43.8897543053,20.79882,-4.93648,21.376616855400002,21.76,-5.79,22.5171423587,130.56
2021-01-12 01:00:00,42.01546,-10.59244,43.330112672,21.04546,-5.01244,21.6341383319,20.97,-5.58,21.6997073713,129.82,42.04546,-10.75244,43.3985676326,21.04546,-5.01244,21.6341383319,21.0,-5.74,21.770337618,130.04
2021-01-12 01:30:00,41.36682,-10.67968,42.7231712518,20.67682,-4.8796800000000005,21.2448149489,20.69,-5.8,21.4875801336,130.21,41.39682,-10.84968,42.7950027715,20.67682,-4.8796800000000005,21.2448149489,20.72,-5.97,21.5629149235,130.41
2021-01-12 02:00:00,40.79954,-10.76124,42.1948664004,20.00954,-4.64124,20.5407594735,20.79,-6.12,21.6720672756,130.61,40.82954,-10.921240000000001,42.2649360552,20.00954,-4.64124,20.5407594735,20.82,-6.28,21.7465123641,130.82
2021-01-12 02:30:00,40.27682,-10.82756,41.7068134106,20.70682,-4.86756,21.2712372669,19.57,-5.96,20.4574314126,130.91,40.28682,-10.98756,41.7582846926,20.70682,-4.86756,21.2712372669,19.58,-6.12,20.5141609626,131.09
2021-01-12 03:00:00,39.75688,-10.6739,41.1648108042,21.01688,-4.9739,21.5974286929,18.74,-5.7,19.5876900118,130.84,39.78688,-10.8439,41.2381617843,21.01688,-4.9739,21.5974286929,18.77,-5.87,19.6664638408,130.96
2021-01-12 03:30:00,39.42228,-10.79526,40.8736320733,20.44228,-4.78526,20.9948928282,18.98,-6.01,19.9088045849,131.25,39.45228,-10.95526,40.9450866267,20.44228,-4.78526,20.9948928282,19.01,-6.17,19.986220253,131.46
2021-01-12 04:00:00,39.16912,-10.94662,40.6699944799,19.91912,-4.58662,20.4403626337,19.25,-6.36,20.273433355,131.59,39.18912,-11.11662,40.7353208727,19.91912,-4.58662,20.4403626337,19.27,-6.53,20.3463461093,131.67
2021-01-12 04:30:00,39.04134,-10.90798,40.5365299042,19.78134,-4.52798,20.2929548138,19.26,-6.38,20.2892089545,132.15,39.07134,-11.06798,40.6087403237,19.78134,-4.52798,20.2929548138,19.29,-6.54,20.3684977355,132.12
2021-01-12 05:00:00,39.10778,-10.90908,40.6008187476,19.47778,-4.49908,19.9906386735,19.63,-6.41,20.6500605326,131.85,39.12778,-11.07908,40.6660691655,19.47778,-4.49908,19.9906386735,19.65,-6.58,20.7224250511,131.8
2021-01-12 05:30:00,39.99528,-10.61896,41.380970672,19.04528,-4.52896,19.576367614,20.95,-6.09,21.8172088041,131.62,40.02528,-10.77896,41.4512848747,19.04528,-4.52896,19.576367614,20.98,-6.25,21.8911603164,131.61
2021-01-12 06:00:00,40.92952,-10.40142,42.2305001799,17.54952,-4.45142,18.1052697369,23.38,-5.95,24.1252336776,131.67,40.96952,-10.56142,42.3089253166,17.54952,-4.45142,18.1052697369,23.42,-6.11,24.2038943148,131.48
2021-01-12 06:30:00,44.52926,-8.9151,45.4129277206,16.29926,-3.9051,16.7605394471,28.23,-5.01,28.6711178715,130.52,44.56926,-9.0751,45.4838034575,16.29926,-3.9051,16.7605394471,28.27,-5.17,28.7388552312,130.35
2021-01-12 07:00:00,47.05932,-8.0552,47.7437519043,14.92932,-3.5952,15.3561081887,32.13,-4.46,32.4380717676,129.98,47.11932,-8.2052,47.8283976765,14.92932,-3.5952,15.3561081887,32.19,-4.61,32.518428621300004,129.78
2021-01-12 07:30:00,49.6933,-7.63914,50.2770377492,12.1033,-3.22914,12.5266602105,37.59,-4.41,37.8478031067,130.11,49.7633,-7.79914,50.3707515492,12.1033,-3.22914,12.5266602105,37.66,-4.57,37.9362689257,129.83
2021-01-12 08:00:00,53.40066,-6.1903,53.7582579938,10.34066,-2.8803,10.7343084233,43.06,-3.31,43.1870316183,129.83,53.48066,-6.1203,53.8297228873,10.34066,-2.8803,10.7343084233,43.14,-3.24,43.2614978936,129.6
2021-01-12 08:30:00,57.6622,-3.2394,57.7531213113,8.8422,-2.2894,9.1337754078,48.82,-0.9500000000000001,48.8292422632,131.26,57.7522,-3.3794,57.8509891808,8.8422,-2.2894,9.1337754078,48.91,-1.09,48.9221442703,131.09
2021-01-12 09:00:00,60.85124,-2.43056,60.8997621625,15.46124,-2.16056,15.6114689204,45.39,-0.27,45.3908030332,130.93,60.93124,-2.58056,60.9858614586,15.46124,-2.16056,15.6114689204,45.47,-0.42,45.4719396991,130.7
2021-01-12 09:30:00,62.13486,-1.82646,62.1616986846,12.49486,-0.77646,12.5189622793,49.64,-1.05,49.6511037138,131.14,62.21486,-1.96646,62.2459297445,12.49486,-0.77646,12.5189622793,49.72,-1.19,49.7342387094,130.94
2021-01-12 10:00:00,62.6874,-1.60844,62.7080313675,12.2774,-0.92844,12.312455140800001,50.41,-0.68,50.414586183,130.77,62.7774,-1.74844,62.8017435522,12.2774,-0.92844,12.312455140800001,50.5,-0.8200000000000001,50.506656987,130.53
2021-01-12 10:30:00,63.12234,-1.71514,63.145637318,13.552340000000001,-2.72514,13.8236141257,49.57,1.01,49.5802884219,130.77,63.20234,-1.8451400000000002,63.229267931,13.552340000000001,-2.72514,13.8236141257,49.65,0.88,49.6577979778,130.53
2021-01-12 11:00:00,63.12762,-1.2432,63.1398602557,7.73762,-0.8632000000000001,7.7856199178,55.39,-0.38,55.391303469,130.7,63.23762,-1.3732,63.2525277084,7.73762,-0.8632000000000001,7.7856199178,55.5,-0.51,55.5023431938,130.43
2021-01-12 11:30:00,63.81698,-0.7698200000000001,63.8216229749,5.37698,-0.7998200000000001,5.4361407223,58.44,0.03,58.4400077002,130.55,63.92698,-0.8398200000000001,63.9324961937,5.37698,-0.7998200000000001,5.4361407223,58.55,-0.04,58.5500136635,130.33
2021-01-12 12:00:00,64.23706,0.27204,64.2376360338,4.28706,-0.7379600000000001,4.3501113095,59.95,1.01,59.9585073196,130.42,64.33706,0.16204000000000002,64.3372640575,4.28706,-0.7379600000000001,4.3501113095,60.05,0.9,60.056744001,130.17
2021-01-12 12:30:00,65.00896,1.08898,65.0180802371,4.46896,-0.7110200000000001,4.525168828,60.54,1.8,60.5667532562,130.24,65.11896,0.95898,65.1260208682,4.46896,-0.7110200000000001,4.525168828,60.65,1.67,60.6729873997,129.94
2021-01-12 13:00:00,65.7218,1.03516,65.7299517075,4.6218,-0.37484,4.6369753359,61.1,1.4100000000000001,61.1162670653,130.64,65.8218,0.8951600000000001,65.8278866945,4.6218,-0.37484,4.6369753359,61.2,1.27,61.2131758693,130.31
2021-01-12 13:30:00,65.95316,0.4073,65.9544176479,12.78316,-2.3827,13.0033241471,53.17,2.79,53.2431497941,130.58,66.05316,0.2773,66.0537420687,12.78316,-2.3827,13.0033241471,53.27,2.66,53.3363712676,130.22
2021-01-12 14:00:00,63.95712,0.60228,63.9599557527,3.92712,0.07228000000000001,3.9277851129,60.03,0.53,60.0323396179,130.74,64.06712,0.43228000000000005,64.0685783446,3.92712,0.07228000000000001,3.9277851129,60.14,0.36,60.1410774762,130.41
2021-01-12 14:30:00,62.78238,-0.10936000000000001,62.7824752465,5.20238,-0.18936000000000003,5.2058250906,57.58,0.08,57.5800555748,130.79,62.87238,-0.23936000000000002,62.8728356293,5.20238,-0.18936000000000003,5.2058250906,57.67,-0.05,57.670021675,130.47
2021-01-12 15:00:00,61.81322,-1.3757000000000001,61.8285267272,13.44322,-1.4557,13.5218055917,48.37,0.08,48.3700661567,131.42,61.90322,-1.5457,61.9225147653,13.44322,-1.4557,13.5218055917,48.46,-0.09,48.460083574,131.07
2021-01-12 15:30:00,62.42062,-0.10906,62.4207152736,2.6806200000000002,1.27094,2.966649974,59.74,-1.38,59.755936943500004,131.03,62.54062,-0.24906000000000003,62.5411159228,2.6806200000000002,1.27094,2.966649974,59.86,-1.52,59.879295253,130.72
2021-01-12 16:00:00,62.69872,-0.2579,62.6992504106,2.47872,0.8821,2.6309985269,60.22,-1.1400000000000001,60.2307894685,131.03,62.80872,-0.39790000000000003,62.809980357,2.47872,0.8821,2.6309985269,60.33,-1.28,60.343577123,130.68
2021-01-12 16:30:00,63.43252,-0.43996,63.4340457353,2.21252,1.30004,2.5661934362,61.22,-1.74,61.2447222216,130.83,63.54252,-0.56996,63.5450761456,2.21252,1.30004,2.5661934362,61.33,-1.87,61.3585022633,130.48
2021-01-12 17:00:00,64.38794,-1.81658,64.4135605315,15.14794,-0.34658000000000005,15.1519043008,49.24,-1.47,49.2619376395,131.22,64.46794,-1.96658,64.4979280655,15.14794,-0.34658000000000005,15.1519043008,49.32,-1.62,49.346598667,130.87
2021-01-12 17:30:00,66.41366,-2.2720000000000002,66.4525110029,22.63366,-0.912,22.652026598,43.78,-1.3599999999999999,43.8011187072,131.18,66.49366,-2.432,66.5381202334,22.63366,-0.912,22.652026598,43.86,-1.52,43.8863304458,130.78
2021-01-12 18:00:00,66.55422,-2.59052,66.6046169096,22.81422,-1.01052,22.8365887312,43.74,-1.58,43.7685275055,131.31,66.63422,-2.7305200000000003,66.6901418088,22.81422,-1.01052,22.8365887312,43.82,-1.72,43.8537432838,130.9
2021-01-12 18:30:00,65.84032,-2.48732,65.887286319,22.86032,-1.00732,22.8825025748,42.98,-1.48,43.0054740702,131.39,65.92032,-2.63732,65.9730554521,22.86032,-1.00732,22.8825025748,43.06,-1.63,43.0908400939,130.99
2021-01-12 19:00:00,64.9868,-1.96866,65.0166116961,18.3768,-1.27866,18.4212309479,46.61,-0.6900000000000001,46.6151069933,130.08,65.0868,-2.11866,65.1212734399,18.3768,-1.27866,18.4212309479,46.71,-0.84,46.717552376,129.7
