Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-12 19:30:00,62.34264,-2.20486,62.3816172425,10.99264,-0.8948600000000001,11.0290030642,51.35,-1.31,51.3667071166,130.42,62.44264,-2.35486,62.4870279001,10.99264,-0.8948600000000001,11.0290030642,51.45,-1.46,51.4707110889,130.04
2021-01-12 20:00:00,61.09034,-2.1822,61.1293026147,2.72034,1.1478,2.9525742252000002,58.37,-3.33,58.464910844,130.7,61.19034,-2.3222,61.2343883954,2.72034,1.1478,2.9525742252000002,58.47,-3.47,58.5728759751,130.35
2021-01-12 20:30:00,58.75196,-2.84398,58.8207533621,2.20196,1.12602,2.4731657611,56.55,-3.9699999999999998,56.6891823896,130.88,58.85196,-2.98398,58.9275600418,2.20196,1.12602,2.4731657611,56.65,-4.11,56.798896116,130.53
2021-01-12 21:00:00,55.81388,-3.6347,55.9321038827,2.31388,0.8153,2.453315052,53.5,-4.45,53.6847510938,131.23,55.91388,-3.7847,56.0418230498,2.31388,0.8153,2.453315052,53.6,-4.6,53.7970259401,130.89
2021-01-12 21:30:00,52.9353,-4.32184,53.1114327342,1.8253,0.62816,1.9303639749000001,51.11,-4.95,51.3491441019,131.72,53.0253,-4.47184,53.2135301693,1.8253,0.62816,1.9303639749000001,51.2,-5.1,51.4533769543,131.38
2021-01-12 22:00:00,50.1251,-5.31056,50.4056316052,1.9651,0.5994400000000001,2.0544941771,48.16,-5.91,48.5212705934,132.37,50.2151,-5.47056,50.5122093629,1.9651,0.5994400000000001,2.0544941771,48.25,-6.07,48.6303135914,131.99
2021-01-12 22:30:00,47.8579,-6.8462,48.3451036492,1.4479,0.7938000000000001,1.6512216235000001,46.41,-7.64,47.0346436151,132.96,47.9479,-7.0062,48.4570733005,1.4479,0.7938000000000001,1.6512216235000001,46.5,-7.8,47.149655354,132.6
2021-01-12 23:00:00,45.04152,-7.92894,45.7340859036,1.53152,0.82106,1.7377263979,43.51,-8.75,44.3811063404,133.69,45.12152,-8.08894,45.8408389696,1.53152,0.82106,1.7377263979,43.59,-8.91,44.4913047685,133.31
2021-01-12 23:30:00,42.27032,-8.49818,43.1161108661,1.34032,1.01182,1.6793562501000001,40.93,-9.51,42.0202927167,133.33,42.34032,-8.67818,43.2205218133,1.34032,1.01182,1.6793562501000001,41.0,-9.69,42.1295157817,132.96
2021-01-13 00:00:00,40.14346,-8.82442,41.1019192874,1.23346,1.32558,1.8106865847,38.91,-10.15,40.2120703272,133.29,40.20346,-8.99442,41.1973031533,1.23346,1.32558,1.8106865847,38.97,-10.32,40.3133141778,132.96
2021-01-13 00:30:00,39.27324,-8.98972,40.2889866561,1.31324,1.12028,1.7261594874,37.96,-10.11,39.283249611,133.29,39.34324,-9.15972,40.3954329619,1.31324,1.12028,1.7261594874,38.03,-10.28,39.3949146464,132.96
2021-01-13 01:00:00,38.25984,-9.14286,39.3370975773,1.42984,1.05714,1.778197797,36.83,-10.2,38.2163433625,133.07,38.32984,-9.30286,39.4426145001,1.42984,1.05714,1.778197797,36.9,-10.36,38.3267478401,132.71
2021-01-13 01:30:00,37.44452,-9.23136,38.5656594068,1.6345200000000002,0.7786400000000001,1.8105070781000001,35.81,-10.01,37.1827406198,133.19,37.51452,-9.40136,38.6746012349,1.6345200000000002,0.7786400000000001,1.8105070781000001,35.88,-10.18,37.2962035601,132.82
2021-01-13 02:00:00,37.1468,-9.42896,38.3247966325,2.5868,0.30104000000000003,2.6042579215,34.56,-9.73,35.9035722457,133.55,37.2068,-9.59896,38.4250699326,2.5868,0.30104000000000003,2.6042579215,34.62,-9.9,36.0076991767,133.18
2021-01-13 02:30:00,36.82238,-9.61006,38.0557606949,3.90238,-0.58006,3.9452552855,32.92,-9.03,34.1360117764,133.63,36.87238,-9.78006,38.1473718684,3.90238,-0.58006,3.9452552855,32.97,-9.2,34.2295325706,133.27
2021-01-13 03:00:00,36.16144,-9.70772,37.4418158009,4.30144,-0.99772,4.4156348662,31.86,-8.71,33.0291341091,133.57,36.22144,-9.87772,37.5441349357,4.30144,-0.99772,4.4156348662,31.92,-8.88,33.1321716765,133.21
2021-01-13 03:30:00,35.338,-12.4604,37.4704658653,4.258,-1.0504,4.3856475189,31.08,-11.41,33.1082240539,132.36,35.398,-12.4204,37.5137939985,4.258,-1.0504,4.3856475189,31.14,-11.37,33.1508144696,132.01
2021-01-13 04:00:00,35.05662,-12.68234,37.280133499,4.46662,-1.11234,4.6030418747,30.59,-11.57,32.704938465,132.15,35.10662,-12.84234,37.3818199731,4.46662,-1.11234,4.6030418747,30.64,-11.73,32.8085735746,131.8
2021-01-13 04:30:00,35.24592,-12.69688,37.4631237136,5.35592,-1.36688,5.5275889844,29.89,-11.33,31.9653093212,132.26,35.28592,-12.86688,37.5586574731,5.35592,-1.36688,5.5275889844,29.93,-11.5,32.0632952143,131.92
2021-01-13 05:00:00,35.55324,-12.70496,37.7551173101,5.51324,-0.9249600000000001,5.5902921479,30.04,-11.78,32.2671659741,132.26,35.61324,-12.87496,37.8690831457,5.51324,-0.9249600000000001,5.5902921479,30.1,-11.95,32.3853747855,131.92
2021-01-13 05:30:00,36.96616,-12.3891,38.9870078867,7.41616,-1.1991,7.5124742898,29.55,-11.19,31.597762579,131.89,37.01616,-12.5591,39.0887080108,7.41616,-1.1991,7.5124742898,29.6,-11.36,31.7050406087,131.56
2021-01-13 06:00:00,38.50356,-12.2716,40.4118336534,11.02356,-2.4016,11.2821344449,27.48,-9.87,29.1987551104,131.48,38.54356,-12.4416,40.5018447485,11.02356,-2.4016,11.2821344449,27.52,-10.04,29.2942315141,131.16
2021-01-13 06:30:00,42.76944,-11.03166,44.1692485817,12.75944,-3.35166,13.1923058587,30.01,-7.68,30.9771286597,130.79,42.81944,-11.20166,44.2603844162,12.75944,-3.35166,13.1923058587,30.06,-7.85,31.0680881291,130.47
2021-01-13 07:00:00,46.18166,-9.04296,47.0586957524,14.24166,-3.76296,14.7304021506,31.94,-5.28,32.3734767981,130.32,46.24166,-9.19296,47.1465972592,14.24166,-3.76296,14.7304021506,32.0,-5.43,32.4574321227,130.03
2021-01-13 07:30:00,49.92522,-12.5594,51.4807354299,16.14522,-4.3294,16.7156164472,33.78,-8.23,34.7681075125,130.91,50.26522,-0.4894,50.2676024295,16.14522,-4.3294,16.7156164472,34.12,3.84,34.3354044683,130.65
2021-01-13 08:00:00,53.57928,-15.05838,55.655135015,15.85928,-4.23838,16.4158651049,37.72,-10.82,39.2411875457,133.05,54.15928,4.71162,54.3638388374,15.85928,-4.23838,16.4158651049,38.3,8.95,39.3318255361,132.86
2021-01-13 08:30:00,56.70562,-14.02784,58.4149607091,16.76562,-4.4378400000000005,17.3430227426,39.94,-9.59,41.0751956782,132.13,57.28562,5.47216,57.5463881912,16.76562,-4.4378400000000005,17.3430227426,40.52,9.91,41.7142481653,131.91
2021-01-13 09:00:00,59.02496,-13.39204,60.5251405481,18.09496,-4.19204,18.5741965308,40.93,-9.2,41.9512204828,131.65,59.61496,5.96796,59.9129368531,18.09496,-4.19204,18.5741965308,41.52,10.16,42.7450114048,131.46
2021-01-13 09:30:00,59.4656,-14.104800000000001,61.1154887602,29.7156,-5.9548000000000005,30.3063776522,29.75,-8.15,30.8461504892,132.06,59.9556,5.4152000000000005,60.1996541718,29.7156,-5.9548000000000005,30.3063776522,30.24,11.37,32.3068800722,131.94
2021-01-13 10:00:00,60.628659999999996,-13.80698,62.1809223968,30.40866,-5.916980000000001,30.9789808631,30.22,-7.89,31.2330033778,133.08,61.13866,6.00302,61.4326622874,30.40866,-5.916980000000001,30.9789808631,30.73,11.92,32.9608752918,132.93
2021-01-13 10:30:00,62.44306,-13.28084,63.8397717201,28.49306,-6.45084,29.2141713021,33.95,-6.83,34.6302093554,132.89,62.97306,6.4691600000000005,63.304473119,28.49306,-6.45084,29.2141713021,34.48,12.92,36.8211460984,132.7
2021-01-13 11:00:00,64.20058,-12.8183,65.4677270663,27.16058,-6.4783,27.9224905198,37.04,-6.34,37.5786801258,132.56,64.77058,6.8217,65.1288232999,27.16058,-6.4783,27.9224905198,37.61,13.3,39.8923814782,132.34
2021-01-13 11:30:00,62.98374,-13.3527,64.3835856541,30.95374,-6.4327,31.6150857863,32.03,-6.92,32.7689990692,132.56,63.50374,6.2973,63.8152096391,30.95374,-6.4327,31.6150857863,32.55,12.73,34.9507567872,132.34
2021-01-13 12:00:00,63.27116,-13.02202,64.5973118065,30.41116,-5.8920200000000005,30.9766775531,32.86,-7.13,33.624641262,132.65,63.81116,6.67798,64.1596411884,30.41116,-5.8920200000000005,30.9766775531,33.4,12.57,35.6870410654,132.46
2021-01-13 12:30:00,65.94142,-12.31242,67.0810446987,34.85142,-6.54242,35.4601852149,31.09,-5.77,31.6208949905,132.32,66.45142,7.26758,66.8476547014,34.85142,-6.54242,35.4601852149,31.6,13.81,34.4858826188,132.1
2021-01-13 13:00:00,65.14552,-12.94736,66.4196725906,40.615520000000004,-6.69736,41.1640024274,24.53,-6.25,25.3136998481,132.48,65.60552,6.68264,65.9449917116,40.615520000000004,-6.69736,41.1640024274,24.99,13.38,28.3465077214,132.21
2021-01-13 13:30:00,64.61998,-13.35144,65.9848676991,41.83998,-7.02144,42.4250462118,22.78,-6.33,23.6431237361,132.79,65.05998,6.32856,65.3670533929,41.83998,-7.02144,42.4250462118,23.22,13.35,26.7841538974,132.49
2021-01-13 14:00:00,63.1401,-13.61226,64.5907566941,37.8701,-6.97226,38.5065823401,25.27,-6.64,26.1278108536,132.96,63.6101,6.13774,63.9055292938,37.8701,-6.97226,38.5065823401,25.74,13.11,28.8863237536,132.68
2021-01-13 14:30:00,62.33022,-13.59202,63.7949789006,35.47022,-6.01202,35.9761155675,26.86,-7.58,27.9090666272,133.12,62.80022,6.18798,63.1043479368,35.47022,-6.01202,35.9761155675,27.33,12.2,29.9293985907,132.8
2021-01-13 15:00:00,63.02832,-13.12912,64.3812310693,34.03832,-5.58912,34.4941370496,28.99,-7.54,29.9544938198,133.22,63.53832,6.68088,63.8885926124,34.03832,-5.58912,34.4941370496,29.5,12.27,31.9500062598,132.9
2021-01-13 15:30:00,62.1649,-13.24278,63.5597829932,24.9249,-4.98278,25.4180789309,37.24,-8.26,38.1450547254,133.17,62.7349,6.55722,63.0766582195,24.9249,-4.98278,25.4180789309,37.81,11.54,39.531856774,132.9
2021-01-13 16:00:00,62.47258,-13.20458,63.8528322381,22.63258,-4.68458,23.112312027,39.84,-8.52,40.7408394612,133.79,63.07258,6.78542,63.4365215978,22.63258,-4.68458,23.112312027,40.44,11.47,42.0351579038,133.51
2021-01-13 16:30:00,63.42304,-13.54092,64.8524364792,23.25304,-4.96092,23.7763453139,40.17,-8.58,41.0760915862,133.5,64.02304,6.33908,64.3360986235,23.25304,-4.96092,23.7763453139,40.77,11.3,42.3070076938,133.2
2021-01-13 17:00:00,64.31592,-14.18302,65.861184485,22.51592,-3.78302,22.831510983,41.8,-10.4,43.074354319,133.54,64.93592,5.69698,65.1853456489,22.51592,-3.78302,22.831510983,42.42,9.48,43.4663870134,133.26
2021-01-13 17:30:00,66.6825,-14.37544,68.2144345534,23.6025,-4.57544,24.041893799,43.08,-9.8,44.180611132,133.69,67.3125,5.58456,67.5437633438,23.6025,-4.57544,24.041893799,43.71,10.16,44.8752682443,133.43
2021-01-13 18:00:00,66.55904,-14.6585,68.1540712502,24.68904,-5.1185,25.2140385177,41.87,-9.54,42.9430844258,133.63,67.17904,5.2815,67.3863313853,24.68904,-5.1185,25.2140385177,42.49,10.4,43.7442579089,133.39
2021-01-13 18:30:00,66.12078,-14.40956,67.6726899658,26.23078,-6.53956,27.033676487,39.89,-7.87,40.6589350574,132.8,66.70078,5.34044,66.9142313114,26.23078,-6.53956,27.033676487,40.47,11.88,42.1776635199,132.62
2021-01-13 19:00:00,64.69642,-14.23664,66.2443105429,27.86642,-6.65664,28.650448857,36.83,-7.58,37.6019321312,131.92,65.25642,5.2633600000000005,65.4683382232,27.86642,-6.65664,28.650448857,37.39,11.92,39.2440887268,131.74
2021-01-13 19:30:00,61.39418,-15.467,63.3125060859,29.71418,-6.047,30.3232369986,31.68,-9.42,33.0508517288,132.13,61.91418,4.033,62.0453928513,29.71418,-6.047,30.3232369986,32.2,10.08,33.740871358,131.89
2021-01-13 20:00:00,60.71468,-14.48098,62.4177150276,16.59468,-3.50098,16.9599606504,44.12,-10.98,45.4657541453,132.13,61.35468,5.09902,61.5661982167,16.59468,-3.50098,16.9599606504,44.76,8.6,45.5786967782,131.99
2021-01-13 20:30:00,59.1128,-14.72318,60.9187586311,16.0228,-3.50318,16.4012923257,43.09,-11.22,44.5268065327,132.13,59.7328,4.82682,59.9275027609,16.0228,-3.50318,16.4012923257,43.71,8.33,44.4966627962,131.99
2021-01-13 21:00:00,56.43696,-15.59874,58.5529772397,16.43696,-3.49874,16.8052026358,40.0,-12.1,41.790070591,132.71,57.03696,4.08126,57.182790149,16.43696,-3.49874,16.8052026358,40.6,7.58,41.301530238,132.52
2021-01-13 21:30:00,53.80826,-16.23468,56.2040361445,13.85826,-2.70468,14.1197260643,39.95,-13.53,42.1789449844,133.36,54.40826,3.6253200000000003,54.5289070249,13.85826,-2.70468,14.1197260643,40.55,6.33,41.04109404,133.14
2021-01-13 22:00:00,50.44822,-17.21314,53.3039875603,12.71822,-2.30314,12.9250753896,37.73,-14.91,40.5692124646,133.36,51.02822,2.61686,51.095275639,12.71822,-2.30314,12.9250753896,38.31,4.92,38.6246359206,133.14
2021-01-13 22:30:00,48.6359,-17.53396,51.7000050492,12.9259,-2.39396,13.1457192763,35.71,-15.14,38.7869011394,133.31,49.1859,2.31604,49.2403980497,12.9259,-2.39396,13.1457192763,36.26,4.71,36.5646236135,133.14
2021-01-13 23:00:00,45.63858,-11.19374,46.9912736538,12.56858,-2.67374,12.849828357,33.07,-8.52,34.1498945826,131.02,45.75858,-8.21374,46.4899254506,12.56858,-2.67374,12.849828357,33.19,-5.54,33.6491857257,130.99
2021-01-13 23:30:00,43.39796,-10.08192,44.553653532,13.66796,-3.41192,14.0873818947,29.73,-6.67,30.4690301782,129.94,43.44796,-10.26192,44.643389547,13.66796,-3.41192,14.0873818947,29.78,-6.85,30.5576651595,130.0
2021-01-14 00:00:00,41.1135,-10.65484,42.4717023167,11.7235,-2.69484,12.0292399958,29.39,-7.96,30.4488702582,131.69,41.1635,-10.81484,42.560480454,11.7235,-2.69484,12.0292399958,29.44,-8.12,30.5392861737,131.73
2021-01-14 00:30:00,39.75572,-10.77368,41.1896765399,11.09572,-2.63368,11.4040024843,28.66,-8.14,29.7935429246,131.44,39.79572,-10.94368,41.2730355348,11.09572,-2.63368,11.4040024843,28.7,-8.31,29.8788570732,131.5
2021-01-14 01:00:00,39.17482,-10.85492,40.650901715,13.52482,-3.26492,13.9133194687,25.65,-7.59,26.7494037317,130.69,39.22482,-11.02492,40.7447587432,13.52482,-3.26492,13.9133194687,25.7,-7.76,26.8459978395,130.75
2021-01-14 01:30:00,38.24266,-10.76258,39.7282540786,12.27266,-2.95258,12.6228329678,25.97,-7.8100000000000005,27.1189417198,130.59,38.27266,-10.93258,39.803489909,12.27266,-2.95258,12.6228329678,26.0,-7.98,27.1970660182,130.7
2021-01-14 02:00:00,37.68326,-10.83624,39.2103580902,11.89326,-2.8262400000000003,12.224453606,25.79,-8.01,27.0052624501,130.76,37.72326,-10.99624,39.293277277,11.89326,-2.8262400000000003,12.224453606,25.83,-8.17,27.091286422,130.93
2021-01-14 02:30:00,37.1374,-10.92128,38.7099578351,11.6374,-2.68128,11.942292125,25.5,-8.24,26.798276064,131.04,37.1774,-11.08128,38.7937345096,11.6374,-2.68128,11.942292125,25.54,-8.4,26.8858996502,131.2
2021-01-14 03:00:00,36.66326,-10.896840000000001,38.2483431774,10.79326,-2.52684,11.0850972848,25.87,-8.37,27.1903254854,131.29,36.70326,-11.06684,38.3354175954,10.79326,-2.52684,11.0850972848,25.91,-8.54,27.2811235106,131.45
2021-01-14 03:30:00,36.54004,-11.02424,38.1668493693,10.13004,-2.41424,10.4137536546,26.41,-8.61,27.7780524875,131.65,36.58004,-11.20424,38.257474046,10.13004,-2.41424,10.4137536546,26.45,-8.79,27.8723267776,131.75
2021-01-14 04:00:00,35.75032,-10.9602,37.3926645767,8.28032,-1.9202,8.50005102,27.47,-9.04,28.9192409997,131.16,35.80032,-11.1202,37.4876214255,8.28032,-1.9202,8.50005102,27.52,-9.2,29.0170708377,131.25
2021-01-14 04:30:00,35.67488,-10.81808,37.2790546809,7.26488,-1.65808,7.4516918012,28.41,-9.16,29.8501876041,131.27,35.71488,-10.98808,37.3669714521,7.26488,-1.65808,7.4516918012,28.45,-9.33,29.9407982526,131.4
2021-01-14 05:00:00,35.98596,-10.8505,37.5862031518,8.20596,-1.8405,8.4098287599,27.78,-9.01,29.2045972408,130.97,36.02596,-11.0205,37.6738797335,8.20596,-1.8405,8.4098287599,27.82,-9.18,29.2954740532,131.05
2021-01-14 05:30:00,36.35814,-10.78622,37.9243574256,7.35814,-1.72622,7.5579137166,29.0,-9.06,30.3822908945,130.83,36.40814,-10.94622,38.0180534818,7.35814,-1.72622,7.5579137166,29.05,-9.22,30.4780396351,130.71
2021-01-14 06:00:00,37.361,-10.40276,38.7822348069,7.331,-1.8427600000000002,7.5590558549,30.03,-8.56,31.226182924,130.96,37.421,-10.57276,38.8859164096,7.331,-1.8427600000000002,7.5590558549,30.09,-8.73,31.3308314604,130.71
2021-01-14 06:30:00,41.47968,-8.96856,42.4381776397,9.67968,-2.54856,10.0095635757,31.8,-6.42,32.4415844249,131.53,41.51968,-9.12856,42.5113447797,9.67968,-2.54856,10.0095635757,31.84,-6.58,32.5127974804,131.23
2021-01-14 07:00:00,44.62128,-7.47212,45.2425817801,12.88128,-3.45212,13.3358354419,31.74,-4.02,31.9935618523,132.27,44.67128,-7.6321200000000005,45.3185669735,12.88128,-3.45212,13.3358354419,31.79,-4.18,32.0636320463,131.92
2021-01-14 07:30:00,48.3607,-6.71746,48.8250097116,16.1207,-3.84746,16.573470274599998,32.24,-2.87,32.3674914073,131.16,48.4307,-6.87746,48.9165836761,16.1207,-3.84746,16.573470274599998,32.31,-3.03,32.4517642047,130.83
2021-01-14 08:00:00,52.11174,-5.89312,52.4438967771,16.59174,-4.28312,17.1356631959,35.52,-1.6099999999999999,35.5564691723,130.35,52.17174,-6.04312,52.5205650575,16.59174,-4.28312,17.1356631959,35.58,-1.76,35.6235034773,130.04
2021-01-14 08:30:00,55.26442,-6.17132,55.6079248712,16.28442,-3.84132,16.7313500375,38.98,-2.33,39.0495749017,129.91,55.34442,-6.32132,55.7042539819,16.28442,-3.84132,16.7313500375,39.06,-2.48,39.1386509732,129.6
2021-01-14 09:00:00,57.89016,-5.46634,58.147669754,16.57016,-3.91634,17.0266826311,41.32,-1.55,41.349061658,130.01,57.96016,-5.61634,58.2316359226,16.57016,-3.91634,17.0266826311,41.39,-1.7000000000000002,41.4248971031,129.68
2021-01-14 09:30:00,58.98236,-4.8619,59.1824033204,14.00236,-3.0119,14.3226264065,44.98,-1.85,45.0180286108,129.45,59.07236,-5.0019,59.2837475163,14.00236,-3.0119,14.3226264065,45.07,-1.99,45.11391138,129.12
2021-01-14 10:00:00,60.47846,-8.23434,61.0364520529,16.63846,-3.60434,17.0243830434,43.84,-4.63,44.0838122217,130.44,60.79846,0.68566,60.8023261727,16.63846,-3.60434,17.0243830434,44.16,4.29,44.3678904164,130.06
2021-01-14 10:30:00,61.40028,-12.11836,62.5847348254,17.53028,-4.00836,17.9827046566,43.87,-8.11,44.6133276051,131.92,62.03028,7.30164,62.458542919,17.53028,-4.00836,17.9827046566,44.5,11.31,45.9147699548,131.55
2021-01-14 11:00:00,62.1711,-11.85726,63.291707908,18.3111,-4.27726,18.8040244713,43.86,-7.58,44.5101786112,131.84,62.7911,7.57274,63.2460957713,18.3111,-4.27726,18.8040244713,44.48,11.85,46.0314338252,131.49
2021-01-14 11:30:00,61.9512,-11.77658,63.0605979827,17.7912,-4.14658,18.2680300836,44.16,-7.63,44.8143113302,131.8,62.5712,7.63342,63.0351026836,17.7912,-4.14658,18.2680300836,44.78,11.78,46.3035290232,131.44
2021-01-14 12:00:00,62.52572,-11.94004,63.6555591973,21.11572,-4.80004,21.6544225303,41.41,-7.14,42.0210387782,131.88,63.13572,7.48996,63.5784447806,21.11572,-4.80004,21.6544225303,42.02,12.29,43.7804122868,131.51
2021-01-14 12:30:00,63.94114,-11.95146,65.0484956062,21.77114,-5.07146,22.3540207442,42.17,-6.88,42.7275473202,131.81,64.54114,7.44854,64.9695274774,21.77114,-5.07146,22.3540207442,42.77,12.52,44.564821328,131.4
2021-01-14 13:00:00,64.43022,-11.86402,65.5134201504,22.68022,-4.95402,23.2149670129,41.75,-6.91,42.3179701782,131.84,65.03022,7.52598,65.4642642073,22.68022,-4.95402,23.2149670129,42.35,12.48,44.1505707777,131.4
2021-01-14 13:30:00,63.70904,-12.0193,64.8329032993,23.11904,-4.6093,23.5740462588,40.59,-7.41,41.2608313052,132.03,64.30904,7.4107,64.734620569,23.11904,-4.6093,23.5740462588,41.19,12.02,42.9080004195,131.59
2021-01-14 14:00:00,62.77614,-12.2093,63.9524101171,22.21614,-4.0293,22.5785769036,40.56,-8.18,41.3766359193,132.23,63.36614,7.2707,63.7819000735,22.21614,-4.0293,22.5785769036,41.15,11.3,42.6733230485,131.8
2021-01-14 14:30:00,61.8441,-12.68362,63.1313465809,19.5441,-3.97362,19.943959003,42.3,-8.71,43.1874298842,132.51,62.4641,6.86638,62.8403609404,19.5441,-3.97362,19.943959003,42.92,10.84,44.2677309109,132.04
2021-01-14 15:00:00,61.3237,-13.04732,62.6963215896,19.2337,-3.92732,19.630564385,42.09,-9.12,43.0667214912,132.61,61.9237,6.53268,62.2673311591,19.2337,-3.92732,19.630564385,42.69,10.46,43.952789445,132.15
2021-01-14 15:30:00,61.97054,-12.89284,63.297497195,17.85054,-3.68284,18.2264941433,44.12,-9.21,45.0710383728,132.61,62.60054,6.67716,62.9556357601,17.85054,-3.68284,18.2264941433,44.75,10.36,45.933561804,132.15
2021-01-14 16:00:00,62.5482,-12.99086,63.8830162624,17.7382,-3.72086,18.1242527675,44.81,-9.27,45.7588133587,132.41,63.1782,6.54914,63.516739447,17.7382,-3.72086,18.1242527675,45.44,10.27,46.5861191773,131.98
2021-01-14 16:30:00,63.46254,-13.1101,64.8025362564,17.55254,-3.7201,17.942430283,45.91,-9.39,46.8604332033,132.24,64.10254,6.3799,64.4192421444,17.55254,-3.7201,17.942430283,46.55,10.1,47.6331029852,131.82
2021-01-14 17:00:00,65.11296,-14.30308,66.6654007522,28.97296,-5.72308,29.5327962755,36.14,-8.58,37.1445285338,132.06,65.66296,5.11692,65.8620314464,28.97296,-5.72308,29.5327962755,36.69,10.84,38.2578318779,131.63
2021-01-14 17:30:00,67.8388,-14.31364,69.3324099934,33.7288,-6.45364,34.3406671264,34.11,-7.86,35.0038812134,131.83,68.3788,5.05636,68.5654947177,33.7288,-6.45364,34.3406671264,34.65,11.51,36.511677584,131.4
2021-01-14 18:00:00,67.53204,-14.35372,69.0406090964,30.36204,-6.36372,31.0217730828,37.17,-7.99,38.0190610089,131.66,68.10204,4.98628,68.2843381779,30.36204,-6.36372,31.0217730828,37.74,11.35,39.4097716309,131.27
2021-01-14 18:30:00,67.30446,-14.46484,68.8412807269,30.64446,-6.29484,31.2843081962,36.66,-8.17,37.5593463734,132.01,67.86446,4.97516,68.0465807232,30.64446,-6.29484,31.2843081962,37.22,11.27,38.8888325873,131.61
2021-01-14 19:00:00,66.56002,-14.91938,68.2116131021,36.78002,-6.67938,37.3815995964,29.78,-8.24,30.8989643839,132.41,67.05002,4.59062,67.2069860504,36.78002,-6.67938,37.3815995964,30.27,11.27,32.2999349845,131.95
2021-01-14 19:30:00,63.08112,-15.7645,65.0211285714,27.42112,-5.3445,27.9370990317,35.66,-10.42,37.1512045565,133.14,63.64112,3.9855,63.7657930642,27.42112,-5.3445,27.9370990317,36.22,9.33,37.4023702457,132.71
2021-01-14 20:00:00,61.29892,-16.4642,63.4714697703,22.31892,-3.9042,22.6578235408,38.98,-12.56,40.9535590639,132.59,61.87892,3.0658,61.9548212007,22.31892,-3.9042,22.6578235408,39.56,6.97,40.1693228721,132.14
2021-01-14 20:30:00,60.00898,-16.3771,62.2035938275,17.86898,-2.1471,17.9975132907,42.14,-14.23,44.477775349,133.16,60.61898,3.3229,60.7099860044,17.86898,-2.1471,17.9975132907,42.75,5.47,43.0985312975,132.73
2021-01-14 21:00:00,56.64052,-17.82424,59.3788854514,21.81052,-3.87424,22.1519416361,34.83,-13.95,37.5197468009,133.38,57.19052,1.96576,57.2242937069,21.81052,-3.87424,22.1519416361,35.38,5.84,35.8587506754,132.99
2021-01-14 21:30:00,53.4335,-18.44288,56.5267966981,21.9135,-3.64288,22.2142309555,31.52,-14.8,34.8216943873,132.48,53.9335,1.05712,53.9438590105,21.9135,-3.64288,22.2142309555,32.02,4.7,32.3631024471,132.09
2021-01-14 22:00:00,51.1423,-18.31912,54.3242579964,6.8923000000000005,-1.49912,7.0534502241,44.25,-16.82,47.3389364055,133.0,51.7923,1.34088,51.8096544909,6.8923000000000005,-1.49912,7.0534502241,44.9,2.84,44.9897277164,132.63
2021-01-14 22:30:00,49.01232,-18.8752,52.5212403397,6.40232,-1.6452,6.6103240785,42.61,-17.23,45.9617775983,133.6,49.61232,0.9248000000000001,49.620938633,6.40232,-1.6452,6.6103240785,43.21,2.5700000000000003,43.2863604384,133.2
2021-01-14 23:00:00,45.92192,-19.11052,49.7396693913,3.44192,-0.19052000000000002,3.4471888774,42.48,-18.92,46.5028687287,133.74,46.54192,0.71948,46.5474807993,3.44192,-0.19052000000000002,3.4471888774,43.1,0.91,43.1096056581,133.37
2021-01-14 23:30:00,43.18292,-19.78696,47.5004038485,2.89292,0.09304000000000001,2.8944157559,40.29,-19.88,44.927703035,133.85,43.78292,0.26304,43.7837101416,2.89292,0.09304000000000001,2.8944157559,40.89,0.17,40.8903533856,133.47
2021-01-15 00:00:00,41.05874,-21.16322,46.1920124173,2.60874,0.48678000000000005,2.6537669747,38.45,-21.65,44.1262393594,132.67,41.70874,-1.16322,41.7249574374,2.60874,0.48678000000000005,2.6537669747,39.1,-1.65,39.1347990924,132.3
2021-01-15 00:30:00,39.93002,-21.08158,45.1535105224,2.30002,0.36842,2.329340099,37.63,-21.45,43.3141939784,131.56,40.57002,-1.42158,40.5949185551,2.30002,0.36842,2.329340099,38.27,-1.79,38.3118389013,131.19
2021-01-15 01:00:00,39.14612,-20.9003,44.3761338012,1.5461200000000002,0.7597,1.7226813821,37.6,-21.66,43.3925754018,131.19,39.77612,-1.3303,39.7983595183,1.5461200000000002,0.7597,1.7226813821,38.23,-2.09,38.2870865959,130.84
2021-01-15 01:30:00,38.08044,-21.13444,43.5520890969,1.4404400000000002,0.65556,1.5826011207000001,36.64,-21.79,42.6297278903,131.05,38.72044,-1.61444,38.7540822405,1.4404400000000002,0.65556,1.5826011207000001,37.28,-2.27,37.3490468419,130.69
2021-01-15 02:00:00,37.5814,-21.19846,43.1478427309,1.3314,0.93154,1.6249285312000001,36.25,-22.13,42.4711596263,131.58,38.2114,-1.5584600000000002,38.2431678543,1.3314,0.93154,1.6249285312000001,36.88,-2.49,36.9639621794,131.2
2021-01-15 02:30:00,36.85656,-21.34726,42.5923881056,1.29656,1.28274,1.8238667005,35.56,-22.63,42.1500948991,131.49,37.47656,-1.72726,37.5163427927,1.29656,1.28274,1.8238667005,36.18,-3.01,36.3049927696,131.13
2021-01-15 03:00:00,36.60514,-21.51254,42.4585168332,1.50514,0.77746,1.6940751079,35.1,-22.29,41.5794913389,131.75,37.22514,-1.79254,37.2682740098,1.50514,0.77746,1.6940751079,35.72,-2.5700000000000003,35.8123344673,131.38
2021-01-15 03:30:00,36.71698,-21.42194,42.5092476255,1.51698,1.13806,1.8964200178000001,35.2,-22.56,41.8090133823,132.03,37.33698,-1.6319400000000002,37.3726277332,1.51698,1.13806,1.8964200178000001,35.82,-2.77,35.9269439279,131.66
2021-01-15 04:00:00,36.52482,-21.5874,42.4273298098,1.38482,1.1726,1.8145845784999999,35.14,-22.76,41.8668986193,132.7,37.14482,-1.5974,37.1791519483,1.38482,1.1726,1.8145845784999999,35.76,-2.77,35.8671228286,132.32
2021-01-15 04:30:00,36.45582,-21.5427,42.3451855016,1.39582,0.6973,1.5603014973,35.06,-22.24,41.518925805,132.15,37.06582,-1.7127,37.105368258,1.39582,0.6973,1.5603014973,35.67,-2.41,35.7513216539,131.77
2021-01-15 05:00:00,36.91222,-21.50042,42.7174442764,1.5322200000000001,0.6695800000000001,1.6721350139000002,35.38,-22.17,41.7522849674,132.12,37.54222,-1.69042,37.5802581458,1.5322200000000001,0.6695800000000001,1.6721350139000002,36.01,-2.36,36.0872512115,131.73
2021-01-15 05:30:00,37.81864,-21.1748,43.3430696477,1.55864,0.6352,1.6831035884999999,36.26,-21.81,42.3138712481,131.85,38.43864,-1.4248,38.4650373728,1.55864,0.6352,1.6831035884999999,36.88,-2.06,36.9374877327,131.46
2021-01-15 06:00:00,39.01148,-20.93802,44.275232956,1.61148,0.6119800000000001,1.7237712467000001,37.4,-21.55,43.1643660906,131.6,39.66148,-1.2580200000000001,39.6814265131,1.61148,0.6119800000000001,1.7237712467000001,38.05,-1.87,38.0959236665,131.2
2021-01-15 06:30:00,42.88218,-19.52206,47.1167930593,1.32218,0.9379400000000001,1.6210772331999999,41.56,-20.46,46.3232684512,130.88,43.57218,-0.022060000000000003,43.5721855843,1.32218,0.9379400000000001,1.6210772331999999,42.25,-0.96,42.2609051015,130.51
2021-01-15 07:00:00,45.92072,-18.77784,49.6116901585,1.25072,1.11216,1.673678698,44.67,-19.89,48.8980674465,131.11,46.62072,0.8221600000000001,46.627968864,1.25072,1.11216,1.673678698,45.37,-0.29,45.3709268144,130.73
2021-01-15 07:30:00,49.67324,-16.2069,52.2503050681,1.33324,1.4331,1.9573718368000002,48.34,-17.64,51.4579945198,130.3,50.43324,3.1330999999999998,50.5304661814,1.33324,1.4331,1.9573718368000002,49.1,1.7000000000000002,49.1294209207,129.92
2021-01-15 08:00:00,53.76308,-15.37312,55.9178110232,12.16308,-1.19312,12.2214586045,41.6,-14.18,43.950340158,130.19,54.44308,3.96688,54.5874078595,12.16308,-1.19312,12.2214586045,42.28,5.16,42.5937084556,129.78
2021-01-15 08:30:00,56.70088,-14.49186,58.5235320109,10.50088,-2.01186,10.6918689402,46.2,-12.48,47.8559338014,129.96,57.44088,4.81814,57.6425985555,10.50088,-2.01186,10.6918689402,46.94,6.83,47.4342966639,129.56
2021-01-15 09:00:00,59.44016,-14.20118,61.113060259,11.52016,-2.10118,11.7102110919,47.92,-12.1,49.4240467789,130.15,60.18016,5.15882,60.400869873,11.52016,-2.10118,11.7102110919,48.66,7.26,49.1986097365,129.76
2021-01-15 09:30:00,61.25156,-13.79192,62.7851149535,15.96156,-1.91192,16.0756597289,45.29,-11.88,46.8222009308,129.74,61.97156,5.45808,62.2114530141,15.96156,-1.91192,16.0756597289,46.01,7.37,46.5965342059,129.36
2021-01-15 10:00:00,61.87196,-14.06556,63.4506060834,21.64196,-1.52556,21.6956623765,40.23,-12.54,42.1391089132,130.27,62.53196,5.30444,62.7565383459,21.64196,-1.52556,21.6956623765,40.89,6.83,41.4564952691,129.87
2021-01-15 10:30:00,62.90444,-13.66612,64.3718215337,21.97444,-0.8661200000000001,21.9915023854,40.93,-12.8,42.8847863467,130.31,63.58444,5.69388,63.8388696608,21.97444,-0.8661200000000001,21.9915023854,41.61,6.5600000000000005,42.1239326274,129.87
2021-01-15 11:00:00,64.49874,-12.638,65.7252349223,19.22874,-0.928,19.2511201229,45.27,-11.71,46.7599935843,130.17,65.20874,6.702,65.5522431072,19.22874,-0.928,19.2511201229,45.98,7.63,46.6087684883,129.76
2021-01-15 11:30:00,64.56948,-12.55006,65.7778211366,16.85948,-0.99006,16.8885252368,47.71,-11.56,49.0905051919,130.43,65.30948,6.85994,65.6687669648,16.85948,-0.99006,16.8885252368,48.45,7.85,49.0818194447,129.99
2021-01-15 12:00:00,64.27886,-11.94706,65.3796916905,4.06886,1.20294,4.2429572639,60.21,-13.15,61.6292673979,130.5,65.15886,7.47294,65.5859883568,4.06886,1.20294,4.2429572639,61.09,6.27,61.4109192245,130.08
2021-01-15 12:30:00,65.93486,-12.24154,67.0616214,12.04486,-1.41154,12.1272873138,53.89,-10.83,54.9674540069,130.17,66.74486,7.15846,67.1276387637,12.04486,-1.41154,12.1272873138,54.7,8.57,55.3672728243,129.78
2021-01-15 13:00:00,65.06862,-12.1553,66.1942340902,4.28862,1.2747,4.4740497979,60.78,-13.43,62.2460705587,130.52,65.94862,7.3147,66.3530354693,4.28862,1.2747,4.4740497979,61.66,6.04,61.9551224678,130.12
2021-01-15 13:30:00,64.36152,-13.23906,65.7090402182,17.93152,-0.36906000000000005,17.935317527,46.43,-12.87,48.1807202105,130.86,65.08152,6.29094,65.3848619452,17.93152,-0.36906000000000005,17.935317527,47.15,6.66,47.6180438489,130.4
2021-01-15 14:00:00,61.66048,-13.6155,63.1458362371,8.53048,0.9845,8.5871024962,53.13,-14.6,55.0995181467,131.11,62.47048,5.9945,62.7574290557,8.53048,0.9845,8.5871024962,53.94,5.01,54.1721672079,130.67
2021-01-15 14:30:00,61.4879,-13.69656,62.9949013988,10.4279,0.8734400000000001,10.4644156953,51.06,-14.57,53.0981026026,131.19,62.2679,5.91344,62.5480626642,10.4279,0.8734400000000001,10.4644156953,51.84,5.04,52.0844237753,130.73
2021-01-15 15:00:00,61.00166,-13.78028,62.5387770878,6.06166,1.24972,6.1891455011,54.94,-15.03,56.9587965112,130.95,61.82166,5.76972,62.090315783,6.06166,1.24972,6.1891455011,55.76,4.52,55.9428994601,130.49
2021-01-15 15:30:00,59.94864,-14.289860000000001,61.6282365208,3.25864,0.8501400000000001,3.3677103006999998,56.69,-15.14,58.6768753428,130.99,60.77864,5.26014,61.005837041,3.25864,0.8501400000000001,3.3677103006999998,57.52,4.41,57.6888074066,130.53
2021-01-15 16:00:00,59.73722,-14.56994,61.4883615405,2.8372200000000003,0.5300600000000001,2.8863092232,56.9,-15.1,58.8695167298,130.51,60.58722,4.86006,60.781834544,2.8372200000000003,0.5300600000000001,2.8863092232,57.75,4.33,57.9121006354,130.08
2021-01-15 16:30:00,61.97506,-11.93144,63.1131311414,2.15506,0.53856,2.2213352915,59.82,-12.47,61.1059186986,130.16,62.72506,4.35856,62.8763087122,2.15506,0.53856,2.2213352915,60.57,3.8200000000000003,60.6903394289,129.74
2021-01-15 17:00:00,66.86462,-0.43592000000000003,66.8660409624,3.63462,0.08408,3.6355923851,63.23,-0.52,63.2321381894,131.87,66.98462,-0.58592,66.9871824963,3.63462,0.08408,3.6355923851,63.35,-0.67,63.3535429159,131.45
2021-01-15 17:30:00,67.86866,-3.23184,67.9455649765,20.38866,-1.50184,20.443898355800002,47.48,-1.73,47.5115070272,133.56,67.95866,-3.38184,68.0427535508,20.38866,-1.50184,20.443898355800002,47.57,-1.88,47.6071349695,133.07
2021-01-15 18:00:00,68.93098,-2.86832,68.9906317074,16.86098,-2.31832,17.0196138083,52.07,-0.55,52.0729046626,132.94,69.03098,-3.00832,69.096499108,16.86098,-2.31832,17.0196138083,52.17,-0.6900000000000001,52.1745627677,132.49
2021-01-15 18:30:00,67.3197,-2.69306,67.3735451068,3.4297,0.17694000000000001,3.4342611802,63.89,-2.87,63.9544290882,132.28,67.4497,-2.83306,67.5091716662,3.4297,0.17694000000000001,3.4342611802,64.02,-3.01,64.0907208572,131.85
2021-01-15 19:00:00,67.09624,-4.07826,67.2200686311,17.45624,-2.07826,17.5795187524,49.64,-2.0,49.6802737513,133.18,67.21624,-3.34826,67.2995822035,17.45624,-2.07826,17.5795187524,49.76,-1.27,49.7762041542,132.72
2021-01-15 19:30:00,62.76188,-15.35082,64.6119281233,9.76188,-1.79082,9.924783998,53.0,-13.56,54.7071622368,129.71,63.58188,3.94918,63.7044071239,9.76188,-1.79082,9.924783998,53.82,5.74,54.1252251727,129.34
2021-01-15 20:00:00,60.74574,-15.83652,62.7761124462,4.50574,-0.95652,4.6061506117,56.24,-14.88,58.1751837126,130.1,61.57574,3.53348,61.6770397916,4.50574,-0.95652,4.6061506117,57.07,4.49,57.2463535957,129.7
2021-01-15 20:30:00,58.82576,-8.86436,59.4898892064,5.69576,-1.33436,5.8499742382,53.13,-7.53,53.6609522838,131.02,59.16576,-2.47436,59.2174772663,5.69576,-1.33436,5.8499742382,53.47,-1.1400000000000001,53.4821512282,130.65
2021-01-15 21:00:00,56.5495,-5.88078,56.8544591361,5.8395,-1.37078,5.9982329113,50.71,-4.51,50.9101581219,132.1,56.6395,-6.03078,56.9596635143,5.8395,-1.37078,5.9982329113,50.8,-4.66,51.0132884649,131.7
2021-01-15 21:30:00,54.05462,-6.45,54.4380789829,5.03462,-1.23,5.1826922101,49.02,-5.22,49.2971479905,132.33,54.15462,-6.6,54.5553193313,5.03462,-1.23,5.1826922101,49.12,-5.37,49.4126633567,131.95
2021-01-15 22:00:00,52.0307,-7.19736,52.5261433332,5.9007000000000005,-1.50736,6.0901883928,46.13,-5.69,46.4795976747,132.78,52.1107,-7.35736,52.6275194234,5.9007000000000005,-1.50736,6.0901883928,46.21,-5.85,46.5788213677,132.37
2021-01-15 22:30:00,49.56212,-8.03948,50.2099290735,7.15212,-1.8094800000000002,7.3774682897,42.41,-6.23,42.8651490141,133.52,49.65212,-8.19948,50.3245913323,7.15212,-1.8094800000000002,7.3774682897,42.5,-6.39,42.9776930512,133.13
2021-01-15 23:00:00,46.84402,-12.36488,48.4484516489,8.29402,-2.00488,8.532895849300001,38.55,-10.36,39.9178168241,133.1,47.06402,-6.8148800000000005,47.5548585107,8.29402,-2.00488,8.532895849300001,38.77,-4.8100000000000005,39.0672369128,132.78
2021-01-15 23:30:00,43.51938,-22.37136,48.9327516479,8.66938,-1.5913599999999999,8.8142257876,34.85,-20.78,40.5750033888,131.62,44.13938,-2.63136,44.2177444273,8.66938,-1.5913599999999999,8.8142257876,35.47,-1.04,35.4852434119,131.3
2021-01-16 00:00:00,41.43054,-22.84146,47.3098503445,8.10054,-1.84146,8.3072091116,33.33,-21.0,39.39402112,131.5,42.03054,-3.16146,42.1492719038,8.10054,-1.84146,8.3072091116,33.93,-1.32,33.9556666847,131.14
2021-01-16 00:30:00,40.35706,-22.50914,46.2098872037,8.83706,-1.90914,9.0409316435,31.52,-20.6,37.6546199025,130.24,40.92706,-3.19914,41.0519029642,8.83706,-1.90914,9.0409316435,32.09,-1.29,32.1159181715,129.89
2021-01-16 01:00:00,39.61406,-22.65534,45.6348351613,7.97406,-1.8053400000000002,8.1758721491,31.64,-20.85,37.8921113162,130.49,40.17406,-3.22534,40.3033238704,7.97406,-1.8053400000000002,8.1758721491,32.2,-1.42,32.2312953509,130.16
2021-01-16 01:30:00,38.68938,-22.85076,44.9335660432,9.11938,-1.95076,9.3256933341,29.57,-20.9,36.2104252944,130.71,39.24938,-3.32076,39.3896087485,9.11938,-1.95076,9.3256933341,30.13,-1.37,30.1611306154,130.59
2021-01-16 02:00:00,38.0497,-23.32188,44.6283514912,11.0597,-2.4018800000000002,11.3175081897,26.99,-20.92,34.1483015683,131.14,38.5697,-3.59188,38.7365894217,11.0597,-2.4018800000000002,11.3175081897,27.51,-1.19,27.5357258847,131.31
2021-01-16 02:30:00,37.7309,-23.4783,44.4393000136,11.7409,-2.6683,12.0402889376,25.99,-20.81,33.2946872639,131.25,38.2409,-3.6883,38.4183548542,11.7409,-2.6683,12.0402889376,26.5,-1.02,26.5196229234,131.54
2021-01-16 03:00:00,37.26498,-23.53198,44.0730395721,13.01498,-2.64198,13.2804278064,24.25,-20.89,32.0071023368,131.68,37.76498,-3.63198,37.9392276295,13.01498,-2.64198,13.2804278064,24.75,-0.99,24.7697920863,131.85
2021-01-16 03:30:00,36.94976,-23.46228,43.7694339335,14.94976,-2.9422800000000002,15.236546054,22.0,-20.52,30.0843879778,131.61,37.41976,-3.5222800000000003,37.585168549,14.94976,-2.9422800000000002,15.236546054,22.47,-0.58,22.4774842898,131.85
2021-01-16 04:00:00,36.73862,-22.7483,43.2112410421,14.54862,-2.9583,14.8463424046,22.19,-19.79,29.7328135231,131.89,37.20862,-2.7782999999999998,37.3122011304,14.54862,-2.9583,14.8463424046,22.66,0.18,22.6607149049,131.96
2021-01-16 04:30:00,36.184,-21.64138,42.161963715,13.164,-2.65138,13.4283547728,23.02,-18.99,29.841925206,131.75,36.674,-1.7713800000000002,36.7167545285,13.164,-2.65138,13.4283547728,23.51,0.88,23.5264638227,131.61
2021-01-16 05:00:00,36.03828,-21.70236,42.068397342,11.52828,-2.33236,11.7618511693,24.51,-19.37,31.2399903969,131.88,36.52828,-1.73236,36.5693356643,11.52828,-2.33236,11.7618511693,25.0,0.6000000000000001,25.0071989635,131.92
2021-01-16 05:30:00,36.24788,-21.50742,42.1482848945,10.76788,-2.3174200000000003,11.0144303144,25.48,-19.19,31.8980642046,131.22,36.76788,-1.7374200000000002,36.8089069106,10.76788,-2.3174200000000003,11.0144303144,26.0,0.58,26.0064684261,131.32
2021-01-16 06:00:00,36.52018,-21.43856,42.3477909944,8.78018,-1.92856,8.9894885564,27.74,-19.51,33.9138275634,131.0,37.05018,-1.7585600000000001,37.0918909104,8.78018,-1.92856,8.9894885564,28.27,0.17,28.2705111379,131.12
2021-01-16 06:30:00,38.50462,-20.74238,43.7361645484,7.27462,-1.6823800000000002,7.4666256508,31.23,-19.06,36.586835064,131.03,39.08462,-1.00238,39.0974716089,7.27462,-1.6823800000000002,7.4666256508,31.81,0.68,31.8172673245,131.19
2021-01-16 07:00:00,40.01356,-19.64732,44.5769241543,5.72356,-1.29732,5.8687458844,34.29,-18.35,38.8912149463,130.94,40.60356,0.06268,40.6036083797,5.72356,-1.29732,5.8687458844,34.88,1.3599999999999999,34.906503692,131.06
2021-01-16 07:30:00,41.38994,-18.21976,45.2226357885,5.26994,-1.15976,5.3960458543,36.12,-17.06,39.9461888044,130.97,42.00994,1.51024,42.0370774872,5.26994,-1.15976,5.3960458543,36.74,2.67,36.8368904768,131.06
2021-01-16 08:00:00,43.27684,-17.8802,46.825062012000004,5.89684,-1.4102000000000001,6.0631168573,37.38,-16.47,40.84758622,130.69,43.91684,1.7298,43.9508935475,5.89684,-1.4102000000000001,6.0631168573,38.02,3.14,38.1494429841,130.74
2021-01-16 08:30:00,45.41812,-17.13602,48.5432673578,6.85812,-0.78602,6.9030165417,38.56,-16.35,41.8831242865,130.21,46.06812,2.34398,46.127713173,6.85812,-0.78602,6.9030165417,39.21,3.13,39.3347302012,130.24
2021-01-16 09:00:00,47.03448,-18.26484,50.4563840272,9.99448,-2.21484,10.2369500681,37.04,-16.05,40.3678597401,129.99,47.65448,1.18516,47.6692151005,9.99448,-2.21484,10.2369500681,37.66,3.4,37.8131670189,130.03
2021-01-16 09:30:00,50.42918,-18.2005,53.6130618014,12.29918,-3.0805,12.6790894359,38.13,-15.12,41.0184263472,130.49,51.07918,1.3895,51.0980756949,12.29918,-3.0805,12.6790894359,38.78,4.47,39.036768565,130.44
2021-01-16 10:00:00,53.22534,-17.39716,55.9964105473,16.26534,-4.00716,16.7516750381,36.96,-13.39,39.3107326312,129.41,53.84534,1.83284,53.8765249639,16.26534,-4.00716,16.7516750381,37.58,5.84,38.0310662485,129.19
2021-01-16 10:30:00,54.45532,-16.72292,56.9652343946,14.50532,-2.88292,14.789034317,39.95,-13.84,42.2794051519,129.64,55.12532,2.56708,55.1850596161,14.50532,-2.88292,14.789034317,40.62,5.45,40.983983457,129.39
2021-01-16 11:00:00,54.77694,-16.48074,57.2025169613,11.55694,-2.44074,11.8118615769,43.22,-14.04,45.4432613266,130.11,55.46694,2.93926,55.5447628702,11.55694,-2.44074,11.8118615769,43.91,5.38,44.238360051,129.82
2021-01-16 11:30:00,55.05542,-16.5081,57.4770966298,10.93542,-1.8881000000000001,11.0972218229,44.12,-14.62,46.4792297699,130.52,55.75542,2.9819,55.835101746,10.93542,-1.8881000000000001,11.0972218229,44.82,4.87,45.0838030783,130.15
2021-01-16 12:00:00,55.40806,-16.54218,57.8247077997,12.19806,-2.27218,12.407879340000001,43.21,-14.27,45.5053513337,130.77,56.09806,3.04782,56.1807933596,12.19806,-2.27218,12.407879340000001,43.9,5.32,44.2211759229,130.42
2021-01-16 12:30:00,56.36522,-16.30018,58.6748148159,11.64522,-2.24018,11.8587332916,44.72,-14.06,46.8781612267,130.58,57.08522,3.24982,57.1776501133,11.64522,-2.24018,11.8587332916,45.44,5.49,45.7704457046,130.21
2021-01-16 13:00:00,56.9706,-16.34662,59.2693955578,11.4806,-2.14662,11.6795613695,45.49,-14.2,47.654801437,130.61,57.6806,3.16338,57.767279574,11.4806,-2.14662,11.6795613695,46.2,5.31,46.5041514276,130.21
2021-01-16 13:30:00,56.41546,-16.21838,58.7004256955,11.43546,-1.76838,11.5713833761,44.98,-14.45,47.2440779358,130.33,57.13546,3.22162,57.2262144898,11.43546,-1.76838,11.5713833761,45.7,4.99,45.9716227688,129.92
2021-01-16 14:00:00,55.46116,-16.49508,57.8621459397,12.03116,-1.4750800000000002,12.1212487786,43.43,-15.02,45.9539475997,130.48,56.16116,2.96492,56.2393691568,12.03116,-1.4750800000000002,12.1212487786,44.13,4.44,44.3527958532,130.05
2021-01-16 14:30:00,55.80304,-16.5461,58.2044044592,12.56304,-1.5461,12.6578196879,43.24,-15.0,45.7678664567,130.93,56.50304,3.0639,56.5860496276,12.56304,-1.5461,12.6578196879,43.94,4.61,44.1811690656,130.51
2021-01-16 15:00:00,55.10234,-16.70776,57.5796588883,13.03234,-1.38776,13.1060201317,42.07,-15.32,44.7726177479,130.52,55.78234,2.7622400000000003,55.850688677,13.03234,-1.38776,13.1060201317,42.75,4.15,42.9509604084,130.11
2021-01-16 15:30:00,55.2581,-16.694,57.724754236,13.9381,-1.3940000000000001,14.0076360465,41.32,-15.3,44.0616885741,130.43,55.9381,2.7560000000000002,56.0059511803,13.9381,-1.3940000000000001,14.0076360465,42.0,4.15,42.2045317472,130.01
2021-01-16 16:00:00,55.75464,-16.9587,58.2767310959,14.42464,-1.7387000000000001,14.5290507887,41.33,-15.22,44.0433570473,130.75,56.43464,2.5813,56.4936430195,14.42464,-1.7387000000000001,14.5290507887,42.01,4.32,42.2315344263,130.35
2021-01-16 16:30:00,57.01664,-17.1761,59.5475914551,11.66664,-2.3661,11.9041554971,45.35,-14.81,47.707007871,130.87,57.74664,2.4139,57.7970703799,11.66664,-2.3661,11.9041554971,46.08,4.78,46.3272576352,130.44
2021-01-16 17:00:00,59.84734,-16.52668,62.0873196144,13.99734,-2.16668,14.1640400062,45.85,-14.36,48.046145527,129.98,60.56734,2.81332,60.632643387,13.99734,-2.16668,14.1640400062,46.57,4.98,46.8355132352,129.6
2021-01-16 17:30:00,64.1,-7.55828,64.544074837,24.03,-4.85828,24.5161943327,40.07,-2.7,40.1608627895,131.6,64.31,-3.38828,64.3991967447,24.03,-4.85828,24.5161943327,40.28,1.47,40.3068145603,131.2
2021-01-16 18:00:00,64.28334,-5.23032,64.4957676817,23.47334,-4.54032,23.9084126712,40.81,-0.6900000000000001,40.8158327123,132.26,64.37334,-5.38032,64.5977921144,23.47334,-4.54032,23.9084126712,40.9,-0.84,40.9086250074,131.83
2021-01-16 18:30:00,63.0036,-5.32088,63.2278844888,16.7936,-2.39088,16.962939254,46.21,-2.93,46.3027968918,132.64,63.1036,-5.48088,63.3411744329,16.7936,-2.39088,16.962939254,46.31,-3.09,46.4129744791,132.21
2021-01-16 19:00:00,61.31052,-5.64504,61.5698492711,17.15052,-2.43504,17.322521643,44.16,-3.21,44.2765140904,133.1,61.40052,-5.80504,61.6743248497,17.15052,-2.43504,17.322521643,44.25,-3.37,44.3781410156,132.67
2021-01-16 19:30:00,59.02996,-5.84106,59.3182447441,15.77996,-2.01106,15.9075925245,43.25,-3.83,43.4192514906,132.82,59.10996,-5.99106,59.4127946753,15.77996,-2.01106,15.9075925245,43.33,-3.98,43.5124039786,132.4
2021-01-16 20:00:00,56.38772,-6.65818,56.7794533939,10.45772,-2.4681800000000003,10.745036999,45.93,-4.19,46.1207220238,132.82,56.47772,-6.80818,56.8865904349,10.45772,-2.4681800000000003,10.745036999,46.02,-4.34,46.2241927999,132.4
2021-01-16 20:30:00,53.86616,-7.4004,54.3721354492,10.35616,-2.6204,10.6825346293,43.51,-4.78,43.7717774371,131.78,53.95616,-7.5604,54.4832712868,10.35616,-2.6204,10.6825346293,43.6,-4.94,43.8789653479,131.39
2021-01-16 21:00:00,52.14802,-7.85658,52.7365323018,9.96802,-2.23658,10.2158559513,42.18,-5.62,42.5527531424,132.53,52.23802,-8.02658,52.8510805946,9.96802,-2.23658,10.2158559513,42.27,-5.79,42.664704382,132.13
2021-01-16 21:30:00,50.07402,-8.35658,50.7665234998,8.95402,-2.06658,9.1894084171,41.12,-6.29,41.5982992441,133.02,50.15402,-8.52658,50.8736502392,8.95402,-2.06658,9.1894084171,41.2,-6.46,41.7033763621,132.63
2021-01-16 22:00:00,48.2496,-8.64408,49.0177928839,8.9296,-2.42408,9.2527790423,39.32,-6.22,39.8089286467,133.35,48.3196,-8.81408,49.1169191868,8.9296,-2.42408,9.2527790423,39.39,-6.39,39.9049395439,132.99
2021-01-16 22:30:00,45.70178,-16.63436,48.634911614800004,11.37178,-2.67436,11.6820195933,34.33,-13.96,37.0598232592,132.42,46.06178,-5.75436,46.4198258913,11.37178,-2.67436,11.6820195933,34.69,-3.08,34.8264626398,132.08
2021-01-16 23:00:00,43.53098,-22.22748,48.8774701362,11.73098,-2.72748,12.0438797283,31.8,-19.5,37.3026808688,132.1,44.11098,-2.31748,44.1718153364,11.73098,-2.72748,12.0438797283,32.38,0.41000000000000003,32.3825956341,131.76
2021-01-16 23:30:00,41.88632,-21.64788,47.1497031978,12.79632,-3.42788,13.2474966253,29.09,-18.22,34.3248670791,132.07,42.42632,-1.75788,42.4627221317,12.79632,-3.42788,13.2474966253,29.63,1.67,29.6770247835,131.73
2021-01-17 00:00:00,40.00166,-21.91872,45.6131898599,10.93166,-2.92872,11.3171812389,29.07,-18.99,34.7229751029,132.35,40.55166,-1.95872,40.5989373358,10.93166,-2.92872,11.3171812389,29.62,0.97,29.6358785934,131.98
2021-01-17 00:30:00,38.61832,-21.96042,44.4256084505,11.19832,-3.02042,11.5985045501,27.42,-18.94,33.3253657144,131.74,39.14832,-2.20042,39.2101110302,11.19832,-3.02042,11.5985045501,27.95,0.8200000000000001,27.9620260353,131.36
2021-01-17 01:00:00,38.06434,-21.85606,43.8928392606,12.48434,-3.32606,12.919807288,25.58,-18.53,31.586346734,131.32,38.57434,-2.20606,38.6373706036,12.48434,-3.32606,12.919807288,26.09,1.12,26.1140287968,130.95
2021-01-17 01:30:00,37.21826,-22.01226,43.240472566,14.14826,-3.52226,14.5801089343,23.07,-18.49,29.5652667838,131.71,37.68826,-2.24226,37.7549026185,14.14826,-3.52226,14.5801089343,23.54,1.28,23.5747746543,131.34
2021-01-17 02:00:00,36.61918,-22.40682,42.9305244131,14.74918,-3.30682,15.1153355631,21.87,-19.1,29.0363031393,132.51,37.09918,-2.44682,37.1797805909,14.74918,-3.30682,15.1153355631,22.35,0.86,22.3665397413,132.11
2021-01-17 02:30:00,35.80584,-22.47442,42.2747883784,14.78584,-3.11442,15.1102837975,21.02,-19.36,28.5770887251,132.51,36.26584,-2.50442,36.3522113556,14.78584,-3.11442,15.1102837975,21.48,0.61,21.4886598,132.11
2021-01-17 03:00:00,35.10308,-22.49248,41.6909808236,14.47308,-3.56248,14.9050765995,20.63,-18.93,27.998960695,132.43,35.56308,-2.5024800000000003,35.6510177307,14.47308,-3.56248,14.9050765995,21.09,1.06,21.1166214154,132.06
2021-01-17 03:30:00,34.71878,-22.73934,41.5026657978,14.44878,-3.12934,14.7837753069,20.27,-19.61,28.2032799511,133.21,35.16878,-2.52934,35.2596178017,14.44878,-3.12934,14.7837753069,20.72,0.6000000000000001,20.7286854383,132.83
2021-01-17 04:00:00,34.70592,-22.84952,41.5523940018,14.82592,-3.59952,15.2566198116,19.88,-19.25,27.6726742474,133.5,35.16592,-2.5495200000000002,35.2582186402,14.82592,-3.59952,15.2566198116,20.34,1.05,20.3670837382,133.13
2021-01-17 04:30:00,34.18002,-16.88902,38.1249624755,14.35002,-3.79902,14.8443803158,19.83,-13.09,23.7608291101,131.64,34.33002,-11.07902,36.0734661124,14.35002,-3.79902,14.8443803158,19.98,-7.28,21.2649664942,131.27
2021-01-17 05:00:00,34.01376,-14.3779,36.927765675,14.29376,-3.6179,14.7445167892,19.72,-10.76,22.4645498508,130.87,34.04376,-14.5579,37.0258024538,14.29376,-3.6179,14.7445167892,19.75,-10.94,22.577557441,130.49
2021-01-17 05:30:00,33.94906,-14.3345,36.8512763026,13.03906,-2.9845,13.3762597887,20.91,-11.35,23.7918179213,130.95,33.96906,-14.5145,36.9400561387,13.03906,-2.9845,13.3762597887,20.93,-11.53,23.8957276516,130.55
2021-01-17 06:00:00,34.50862,-14.23386,37.3289113798,13.19862,-3.50386,13.6557901567,21.31,-10.73,23.8589396244,131.09,34.53862,-14.40386,37.4217510868,13.19862,-3.50386,13.6557901567,21.34,-10.9,23.9625875064,130.69
2021-01-17 06:30:00,36.23782,-13.60294,38.7068414495,13.04782,-3.29294,13.456933551,23.19,-10.31,25.3785775803,130.43,36.26782,-13.78294,38.7985077367,13.04782,-3.29294,13.456933551,23.22,-10.49,25.4795702476,130.02
2021-01-17 07:00:00,37.09176,-13.2263,39.3793559062,9.85176,-2.3463,10.1273046161,27.24,-10.88,29.3324393803,130.61,37.14176,-13.4063,39.4872031877,9.85176,-2.3463,10.1273046161,27.29,-11.06,29.4460133125,130.27
2021-01-17 07:30:00,38.5279,-12.7554,40.5844712614,8.3479,-1.8554,8.5516047365,30.18,-10.9,32.0880413862,130.0,38.5779,-12.9154,40.682452305300004,8.3479,-1.8554,8.5516047365,30.23,-11.06,32.1896955562,129.62
2021-01-17 08:00:00,39.92666,-12.18134,41.7435410926,8.20666,-1.8613400000000002,8.4150968474,31.72,-10.32,33.3565705671,129.89,39.97666,-12.36134,41.8441880236,8.20666,-1.8613400000000002,8.4150968474,31.77,-10.5,33.4601688579,129.5
