Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-17 08:30:00,42.40852,-13.32646,44.4530888097,10.31852,-2.43646,10.602272979,32.09,-10.89,33.8874637587,130.44,42.64852,-6.54646,43.1480288857,10.31852,-2.43646,10.602272979,32.33,-4.11,32.5901979129,130.04
2021-01-17 09:00:00,45.2849,-18.26258,48.8287210181,9.594899999999999,-2.13258,9.8290387865,35.69,-16.13,39.1657120451,131.59,45.9149,1.4274200000000001,45.9370827313,9.594899999999999,-2.13258,9.8290387865,36.32,3.56,36.4940543103,131.15
2021-01-17 09:30:00,48.117,-17.29826,51.1319419544,8.307,-1.71826,8.4828454205,39.81,-15.58,42.7501169589,131.17,48.767,2.31174,48.8217618571,8.307,-1.71826,8.4828454205,40.46,4.03,40.6602078204,130.77
2021-01-17 10:00:00,50.8367,-16.50232,53.448074168,6.8567,-0.5923200000000001,6.8822364005,43.98,-15.91,46.7693115194,130.5,51.5467,2.91768,51.6292081817,6.8567,-0.5923200000000001,6.8822364005,44.69,3.51,44.8276276419,130.11
2021-01-17 10:30:00,52.79496,-17.432760000000002,55.5986413739,5.74496,-0.01276,5.7449741705,47.05,-17.42,50.1712955782,130.37,53.53496,1.94724,53.5703620094,5.74496,-0.01276,5.7449741705,47.79,1.96,47.8301756217,129.99
2021-01-17 11:00:00,55.28904,-14.34066,57.1185825573,5.80904,0.019340000000000003,5.8090721942,49.48,-14.36,51.5216459364,130.06,55.93904,1.67934,55.9642419671,5.80904,0.019340000000000003,5.8090721942,50.13,1.6600000000000001,50.1574770099,129.67
2021-01-17 11:30:00,57.9564,-3.19954,58.044649686,6.6064,-0.51954,6.6267973239,51.35,-2.68,51.4198881757,132.02,58.0564,-3.34954,58.1529448882,6.6064,-0.51954,6.6267973239,51.45,-2.83,51.5277730937,131.61
2021-01-17 12:00:00,59.33538,-2.65054,59.3945509457,6.9253800000000005,-0.69054,6.9597222384,52.41,-1.96,52.4466366891,132.2,59.43538,-2.81054,59.5017943497,6.9253800000000005,-0.69054,6.9597222384,52.51,-2.12,52.5527782329,131.8
2021-01-17 12:30:00,61.12212,-2.23922,61.1631233629,10.99212,-0.7392200000000001,11.01694823,50.13,-1.5,50.1524366307,132.33,61.22212,-2.37922,61.2683332979,10.99212,-0.7392200000000001,11.01694823,50.23,-1.6400000000000001,50.2567657137,131.91
2021-01-17 13:00:00,62.45096,-2.5031600000000003,62.5011057095,14.86096,-1.24316,14.9128662204,47.59,-1.26,47.6066770527,133.03,62.54096,-2.65316,62.5972118845,14.86096,-1.24316,14.9128662204,47.68,-1.4100000000000001,47.7008438081,132.59
2021-01-17 13:30:00,61.71162,-4.13712,61.8501398941,14.61162,-1.02712,14.6476760791,47.1,-3.11,47.202564549,133.44,61.80162,-4.29712,61.9508311076,14.61162,-1.02712,14.6476760791,47.19,-3.27,47.3031605709,132.96
2021-01-17 14:00:00,59.95142,-5.84992,60.2361546251,12.88142,-0.47992,12.8903570324,47.07,-5.37,47.3753290226,132.41,60.04142,-5.78992,60.3199410579,12.88142,-0.47992,12.8903570324,47.16,-5.31,47.4579993257,131.94
2021-01-17 14:30:00,58.96722,-6.33326,59.3063505601,12.05722,-0.47326,12.0665044299,46.91,-5.86,47.2745988878,131.86,59.05722,-6.48326,59.412018097,12.05722,-0.47326,12.0665044299,47.0,-6.01,47.3826983191,131.38
2021-01-17 15:00:00,57.75372,-6.57326,58.1265853192,7.74372,-0.35326,7.7517734788,50.01,-6.22,50.3953222036,132.15,57.85372,-6.73326,58.2442246756,7.74372,-0.35326,7.7517734788,50.11,-6.38,50.5145177152,131.75
2021-01-17 15:30:00,58.12446,-6.34804,58.4700817695,9.96446,0.27196000000000004,9.9681706112,48.16,-6.62,48.6128583813,131.97,58.21446,-6.49804,58.5760008616,9.96446,0.27196000000000004,9.9681706112,48.25,-6.77,48.7226374491,131.56
2021-01-17 16:00:00,58.55412,-6.4492,58.9082095265,9.45412,0.5908,9.4725619351,49.1,-7.04,49.6021330187,131.83,58.64412,-6.6192,59.0164944673,9.45412,0.5908,9.4725619351,49.19,-7.21,49.7155931273,131.4
2021-01-17 16:30:00,59.61868,-6.16424,59.9365069029,9.52868,0.44576000000000005,9.5391008235,50.09,-6.61,50.5242535818,131.25,59.70868,-6.31424,60.0416196827,9.52868,0.44576000000000005,9.5391008235,50.18,-6.76,50.6332894448,130.84
2021-01-17 17:00:00,62.06412,-5.84422,62.3386709738,10.57412,0.16578,10.5754194613,51.49,-6.01,51.8395621123,130.57,62.17412,-5.99422,62.4624036616,10.57412,0.16578,10.5754194613,51.6,-6.16,51.9663891376,130.18
2021-01-17 17:30:00,61.95062,-7.12922,62.3594828089,21.76062,-1.77922,21.8332362831,40.19,-5.35,40.544526141,130.68,62.02062,-7.28922,62.4474982156,21.76062,-1.77922,21.8332362831,40.26,-5.51,40.6353011555,130.26
2021-01-17 18:00:00,61.34448,-7.1986,61.7654034912,20.77448,-1.3786,20.8201718828,40.57,-5.82,40.9853303024,130.68,61.42448,-7.3586,61.8636867413,20.77448,-1.3786,20.8201718828,40.65,-5.98,41.0875029662,130.26
2021-01-17 18:30:00,61.63208,-6.42216,61.9657762333,10.56208,0.47784000000000004,10.5728834758,51.07,-6.9,51.5340169209,131.08,61.74208,-6.58216,62.0919420939,10.56208,0.47784000000000004,10.5728834758,51.18,-7.06,51.664649423,130.7
2021-01-17 19:00:00,60.07162,-6.923,60.4692273675,4.49162,-0.463,4.5154201603,55.58,-6.46,55.9541598096,130.98,60.18162,-7.083,60.5969988929,4.49162,-0.463,4.5154201603,55.69,-6.62,56.082087158,130.59
2021-01-17 19:30:00,58.08096,-6.85982,58.4846564917,2.96096,0.04018,2.9612326072,55.12,-6.9,55.5501971194,130.88,58.17096,-7.00982,58.5917926313,2.96096,0.04018,2.9612326072,55.21,-7.05,55.658302166,130.5
2021-01-17 20:00:00,55.90694,-7.27962,56.3788861854,2.5669399999999998,0.35038,2.5907425785,53.34,-7.63,53.8829518494,130.19,56.01694,-7.42962,56.5074934881,2.5669399999999998,0.35038,2.5907425785,53.45,-7.78,54.0132474491,129.83
2021-01-17 20:30:00,54.11542,-8.09848,54.7180414497,4.08542,-0.31848000000000004,4.0978147941,50.03,-7.78,50.6313075083,129.52,54.21542,-8.26848,54.842315116,4.08542,-0.31848000000000004,4.0978147941,50.13,-7.95,50.7564715086,129.14
2021-01-17 21:00:00,51.69818,-8.48646,52.3900927528,2.58818,0.26354,2.601562808,49.11,-8.75,49.8834100679,130.1,51.78818,-8.64646,52.5050174578,2.58818,0.26354,2.601562808,49.2,-8.91,50.0002809992,129.72
2021-01-17 21:30:00,50.28308,-9.12386,51.1041383411,4.78308,-0.6238600000000001,4.8235936381,45.5,-8.5,46.2871472441,130.49,50.36308,-9.28386,51.2116186386,4.78308,-0.6238600000000001,4.8235936381,45.58,-8.66,46.3953877018,130.14
2021-01-17 22:00:00,48.05276,-9.70492,49.0229866065,4.27276,0.06508,4.2732556001,43.78,-9.77,44.8568980203,131.7,48.13276,-9.87492,49.135289052,4.27276,0.06508,4.2732556001,43.86,-9.94,44.972249221,131.31
2021-01-17 22:30:00,45.9923,-9.70374,47.004831978,4.1923,-0.07374,4.1929484707,41.8,-9.63,42.8949519174,132.52,46.0723,-9.88374,47.1205384485,4.1923,-0.07374,4.1929484707,41.88,-9.81,43.0136083118,132.15
2021-01-17 23:00:00,43.75592,-8.29286,44.5348409902,2.95592,0.22714,2.9646341471,40.8,-8.52,41.6800959692,132.15,43.83592,-8.45286,44.6434622809,2.95592,0.22714,2.9646341471,40.88,-8.68,41.791348387,131.8
2021-01-17 23:30:00,41.41492,-8.54486,42.2872348472,2.93492,0.37514000000000003,2.9587979698,38.48,-8.92,39.500339239,131.73,41.47492,-8.72486,42.3826871615,2.93492,0.37514000000000003,2.9587979698,38.54,-9.1,39.5997676761,131.42
2021-01-18 00:00:00,39.9442,-8.78442,40.8987181752,3.5642,0.005580000000000001,3.5642043679,36.38,-8.79,37.426841972,132.14,40.0042,-8.96442,40.9963028037,3.5642,0.005580000000000001,3.5642043679,36.44,-8.97,37.5277830414,131.82
2021-01-18 00:30:00,39.13714,-8.9715,40.1522544775,4.74714,-0.7315,4.8031687905,34.39,-8.24,35.3633949162,131.56,39.19714,-9.1415,40.2490100056,4.74714,-0.7315,4.8031687905,34.45,-8.41,35.4616779073,131.27
2021-01-18 01:00:00,38.09806,-10.37058,39.4843146743,5.79806,-1.14058,5.9091812039,32.3,-9.23,33.5928995474,131.15,38.15806,-10.54058,39.587136417,5.79806,-1.14058,5.9091812039,32.36,-9.4,33.697620094,130.84
2021-01-18 01:30:00,37.51828,-11.21852,39.1596287667,6.4482800000000005,-0.94852,6.5176686897,31.07,-10.27,32.7233525177,131.73,37.56828,-11.38852,39.256516019,6.4482800000000005,-0.94852,6.5176686897,31.12,-10.44,32.8245030427,131.42
2021-01-18 02:00:00,36.83002,-10.54514,38.3099249649,5.13002,-0.8351400000000001,5.1975536573,31.7,-9.71,33.1537946546,132.52,36.88002,-10.72514,38.4078703291,5.13002,-0.8351400000000001,5.1975536573,31.75,-9.89,33.2546929019,132.15
2021-01-18 02:30:00,36.43052,-9.41322,37.6270049066,4.33052,-0.8532200000000001,4.4137725178,32.1,-8.56,33.22173385,131.96,36.50052,-9.59322,37.7401355355,4.33052,-0.8532200000000001,4.4137725178,32.17,-8.74,33.3361140507,131.64
2021-01-18 03:00:00,35.6612,-9.5282,36.9121630453,4.5312,-0.7882,4.5992426203,31.13,-8.74,32.3336434693,131.87,35.7112,-9.7082,37.0072824277,4.5312,-0.7882,4.5992426203,31.18,-8.92,32.43083101,131.56
2021-01-18 03:30:00,35.54954,-9.64848,36.8356208109,5.28954,-0.9884800000000001,5.3811082615,30.26,-8.66,31.4748026205,132.41,35.59954,-9.818480000000001,36.9287123756,5.28954,-0.9884800000000001,5.3811082615,30.31,-8.83,31.5700015838,132.08
2021-01-18 04:00:00,35.56444,-9.57342,36.8304189904,5.48444,-1.20342,5.6149177919,30.08,-8.37,31.2228009634,132.26,35.62444,-9.74342,36.9328439009,5.48444,-1.20342,5.6149177919,30.14,-8.54,31.3265255016,131.95
2021-01-18 04:30:00,35.81994,-9.31766,37.0119830525,4.93994,-0.9976600000000001,5.0396758506,30.88,-8.32,31.9811944743,132.64,35.85994,-9.49766,37.0963723601,4.93994,-0.9976600000000001,5.0396758506,30.92,-8.5,32.0670609816,132.35
2021-01-18 05:00:00,36.03062,-9.23908,37.196319399,4.24062,-0.83908,4.3228362484,31.79,-8.4,32.8810598978,132.18,36.10062,-9.41908,37.3091655285,4.24062,-0.83908,4.3228362484,31.86,-8.58,32.9950905439,131.9
2021-01-18 05:30:00,36.87898,-9.1837,38.0052563671,4.70898,-0.9937,4.8126845243,32.17,-8.19,33.1961594164,131.84,36.92898,-9.3537,38.0951606839,4.70898,-0.9937,4.8126845243,32.22,-8.36,33.2869043319,131.54
2021-01-18 06:00:00,38.7191,-8.87158,39.7224575839,6.1691,-1.39158,6.3241038659,32.55,-7.48,33.3983966681,131.97,38.7791,-9.04158,39.8192009677,6.1691,-1.39158,6.3241038659,32.61,-7.65,33.4952922065,131.67
2021-01-18 06:30:00,43.21322,-7.5808,43.8731228819,7.02322,-1.7308,7.2333455474,36.19,-5.85,36.6597681389,131.78,43.27322,-7.7408,43.9601132142,7.02322,-1.7308,7.2333455474,36.25,-6.01,36.744830929,131.47
2021-01-18 07:00:00,46.20702,-6.79584,46.7040912403,6.02702,-1.3558400000000002,6.1776429312,40.18,-5.44,40.5465904855,132.17,46.28702,-6.96584,46.808238029099996,6.02702,-1.3558400000000002,6.1776429312,40.26,-5.61,40.6489815371,131.83
2021-01-18 07:30:00,49.3281,-7.0786,49.8334027292,7.8081,-1.0986,7.8850077723,41.52,-5.98,41.9484302448,131.12,49.3881,-7.2486,49.9171976734,7.8081,-1.0986,7.8850077723,41.58,-6.15,42.0323553944,130.82
2021-01-18 08:00:00,53.31098,-6.46158,53.7011415582,12.80098,-1.2715800000000002,12.8639809024,40.51,-5.19,40.8411091916,131.35,53.40098,-6.63158,53.8111746597,12.80098,-1.2715800000000002,12.8639809024,40.6,-5.36,40.9522844296,131.02
2021-01-18 08:30:00,57.54032,-5.08586,57.7646466071,14.06032,-1.87586,14.1849021584,43.48,-3.21,43.5983313901,131.24,57.61032,-5.23586,57.8477588195,14.06032,-1.87586,14.1849021584,43.55,-3.36,43.6794242178,130.93
2021-01-18 09:00:00,60.17012,-3.78402,60.2889886146,11.76012,-0.91402,11.7955862497,48.41,-2.87,48.4949997422,132.34,60.26012,-3.9340200000000003,60.3883976917,11.76012,-0.91402,11.7955862497,48.5,-3.02,48.5939337778,132.02
2021-01-18 09:30:00,62.594,-2.93908,62.6629637605,10.774000000000001,-0.019080000000000003,10.7740168947,51.82,-2.92,51.9022041921,132.62,62.694,-3.08908,62.7700569639,10.774000000000001,-0.019080000000000003,10.7740168947,51.92,-3.07,52.0106844792,132.3
2021-01-18 10:00:00,63.72694,-2.43974,63.7736247443,10.29694,0.35026,10.3028954877,53.43,-2.79,53.5027943195,132.78,63.82694,-2.59974,63.8798631638,10.29694,0.35026,10.3028954877,53.53,-2.95,53.611224571,132.47
2021-01-18 10:30:00,64.19296,-2.31154,64.2345649221,10.05296,0.5984600000000001,10.0707576246,54.14,-2.91,54.2181491753,132.91,64.28296,-2.4615400000000003,64.3300717047,10.05296,0.5984600000000001,10.0707576246,54.23,-3.06,54.3162636786,132.6
2021-01-18 11:00:00,65.00624,-1.9508400000000001,65.0355058075,9.74624,0.6591600000000001,9.7685048008,55.26,-2.61,55.3216024714,133.19,65.10624,-2.11084,65.1404492803,9.74624,0.6591600000000001,9.7685048008,55.36,-2.77,55.4292567152,132.87
2021-01-18 11:30:00,65.72376,-1.80716,65.7486004095,10.83376,0.052840000000000005,10.8338888587,54.89,-1.8599999999999999,54.9215048956,132.28,65.81376,-1.9471600000000002,65.84255795,10.83376,0.052840000000000005,10.8338888587,54.98,-2.0,55.0163648381,131.96
2021-01-18 12:00:00,66.3449,-1.6701800000000002,66.3659193957,11.1549,-0.45018,11.1639802957,55.19,-1.22,55.20348268,131.08,66.4549,-1.8201800000000001,66.4798224219,11.1549,-0.45018,11.1639802957,55.3,-1.37,55.3169675597,130.74
2021-01-18 12:30:00,67.80474,-1.40656,67.8193274628,13.36474,-1.10656,13.4104716659,54.44,-0.30000000000000004,54.4408265918,130.27,67.90474,-1.54656,67.9223495052,13.36474,-1.10656,13.4104716659,54.54,-0.44,54.5417748153,129.98
2021-01-18 13:00:00,68.10604,-0.1577,68.1062225775,8.97604,-1.4177,9.0873080377,59.13,1.26,59.1434231339,130.04,68.21604,-0.2977,68.2166895897,8.97604,-1.4177,9.0873080377,59.24,1.12,59.250586495,129.75
2021-01-18 13:30:00,68.86476,0.22022000000000003,68.8651121157,12.55476,-1.80978,12.6845300388,56.31,2.03,56.3465793105,130.07,68.96476,0.09022000000000001,68.9648190131,12.55476,-1.80978,12.6845300388,56.41,1.9,56.4419888027,129.8
2021-01-18 14:00:00,67.56694,-0.23936000000000002,67.5673639724,9.00694,-2.10936,9.250641479,58.56,1.87,58.5898498035,130.73,67.66694,-0.38936000000000004,67.6680601922,9.00694,-2.10936,9.250641479,58.66,1.72,58.6852110842,130.43
2021-01-18 14:30:00,65.8436,-0.6196200000000001,65.8465153968,9.9636,-2.36962,10.2415049629,55.88,1.75,55.9073957541,130.22,65.9436,-0.7596200000000001,65.9479749765,9.9636,-2.36962,10.2415049629,55.98,1.6099999999999999,56.003147233,129.99
2021-01-18 15:00:00,65.46032,-0.8423200000000001,65.465739112,10.33032,-2.34232,10.5925433341,55.13,1.5,55.1504025371,130.62,65.56032,-0.9823200000000001,65.56767886,10.33032,-2.34232,10.5925433341,55.23,1.3599999999999999,55.2467419854,130.35
2021-01-18 15:30:00,65.18482,-1.10464,65.1941790957,11.97482,-2.05464,12.149809034,53.21,0.9500000000000001,53.2184798731,130.93,65.28482,-1.24464,65.296683309,11.97482,-2.05464,12.149809034,53.31,0.81,53.3161532746,130.69
2021-01-18 16:00:00,65.99636,-1.09178,66.0053900588,15.64636,-1.71178,15.7397195661,50.35,0.62,50.3538171344,130.82,66.07636,-1.2517800000000001,66.0882160753,15.64636,-1.71178,15.7397195661,50.43,0.46,50.4320979139,130.8
2021-01-18 16:30:00,67.02168,-1.05852,67.03003845,14.84168,-1.6185200000000002,14.9296708675,52.18,0.56,52.1830048962,130.82,67.11168,-1.21852,67.1227411792,14.84168,-1.6185200000000002,14.9296708675,52.27,0.4,52.2715304922,130.8
2021-01-18 17:00:00,68.81162,-2.3568,68.8519684052,23.36162,-3.1768,23.5766271393,45.45,0.8200000000000001,45.4573965379,131.21,68.91162,-2.5168,68.9575641483,23.36162,-3.1768,23.5766271393,45.55,0.66,45.5547813078,131.21
2021-01-18 17:30:00,69.67752,-2.8842600000000003,69.7371905736,28.39752,-4.26426,28.7159024845,41.28,1.38,41.3030604193,131.18,69.74752,-3.03426,69.8134892402,28.39752,-4.26426,28.7159024845,41.35,1.23,41.3682897882,131.04
2021-01-18 18:00:00,69.3661,-3.12564,69.4364850393,28.1161,-4.19564,28.427424685,41.25,1.07,41.2638752422,131.12,69.4461,-3.27564,69.5233099228,28.1161,-4.19564,28.427424685,41.33,0.92,41.3402382673,131.08
2021-01-18 18:30:00,69.35814,-2.69118,69.4103308885,25.94814,-4.46118,26.3288453308,43.41,1.77,43.4460700179,130.87,69.43814,-2.84118,69.4962415563,25.94814,-4.46118,26.3288453308,43.49,1.62,43.5201619942,130.78
2021-01-18 19:00:00,68.75676,-7.32974,69.1463457759,23.07676,-3.79974,23.3874940121,45.68,-3.5300000000000002,45.8161903698,131.02,69.17676,5.08026,69.3630533192,23.07676,-3.79974,23.3874940121,46.1,8.88,46.9474642553,131.01
2021-01-18 19:30:00,66.51568,-10.68184,67.3679255406,23.86568,-4.2118400000000005,24.234485306,42.65,-6.47,43.1379577634,132.31,67.09568,8.44816,67.6254514369,23.86568,-4.2118400000000005,24.234485306,43.23,12.66,45.0456268688,132.29
2021-01-18 20:00:00,62.8637,-11.4322,63.8947570191,13.4937,-3.2322,13.8754119409,49.37,-8.2,50.0463475191,132.61,63.4937,7.7778,63.9683055312,13.4937,-3.2322,13.8754119409,50.0,11.01,51.197852494,132.63
2021-01-18 20:30:00,60.619,-12.02458,61.8001107214,14.389,-3.55458,14.8215505254,46.23,-8.47,46.9995085081,133.31,61.229,7.36542,61.6704131069,14.389,-3.55458,14.8215505254,46.84,10.92,48.0960705256,133.18
2021-01-18 21:00:00,58.77432,-13.39016,60.2803208045,21.05432,-3.49016,21.3416402249,37.72,-9.9,38.9975435124,133.04,59.31432,5.91984,59.609001524,21.05432,-3.49016,21.3416402249,38.26,9.41,39.4001992381,133.03
2021-01-18 21:30:00,55.72912,-15.399000000000001,57.8175061463,17.38912,-4.019,17.8475167845,38.34,-11.38,39.9932494304,132.14,56.26912,3.661,56.3880908222,17.38912,-4.019,17.8475167845,38.88,7.68,39.6312603887,132.24
2021-01-18 22:00:00,52.73028,-16.60044,55.2816157241,17.19028,-3.70044,17.5840547847,35.54,-12.9,37.8087503099,132.85,53.24028,2.54956,53.3012914541,17.19028,-3.70044,17.5840547847,36.05,6.25,36.5877711811,132.91
2021-01-18 22:30:00,50.10976,-18.0439,53.2594627692,16.29976,-3.4139,16.6534347589,33.81,-14.63,36.8395575435,132.23,50.63976,1.4961,50.6618555529,16.29976,-3.4139,16.6534347589,34.34,4.91,34.6892447309,132.28
2021-01-18 23:00:00,47.76966,-18.6428,51.2785960061,16.36966,-3.3228,16.7034956927,31.4,-15.32,34.9379793348,133.0,48.27966,1.1372,48.2930511933,16.36966,-3.3228,16.7034956927,31.91,4.46,32.2201753564,133.09
2021-01-18 23:30:00,45.0124,-19.955280000000002,49.237479156,16.3124,-3.31528,16.6458846337,28.7,-16.64,33.1749845516,133.85,45.4924,0.07472000000000001,45.4924613627,16.3124,-3.31528,16.6458846337,29.18,3.39,29.3762574199,133.95
2021-01-19 00:00:00,42.427,-21.13592,47.4001840001,17.197,-3.69592,17.5896740631,25.23,-17.44,30.670939014,132.73,42.887,-1.40592,42.9100382201,17.197,-3.69592,17.5896740631,25.69,2.29,25.7918630579,132.95
2021-01-19 00:30:00,41.4953,-21.06334,46.5351932847,18.1253,-3.94334,18.5492973033,23.37,-17.12,28.9698343109,132.27,41.9253,-1.47334,41.9511800888,18.1253,-3.94334,18.5492973033,23.8,2.47,23.9278268967,132.49
2021-01-19 01:00:00,40.84394,-20.89204,45.8770614805,18.68394,-4.11204,19.1310869238,22.16,-16.78,27.7962947171,131.6,41.26394,-1.51204,41.2916336476,18.68394,-4.11204,19.1310869238,22.58,2.6,22.7291970822,131.74
2021-01-19 01:30:00,40.07384,-21.01402,45.2493280492,19.23384,-4.26402,19.7008240362,20.84,-16.75,26.7370174103,131.9,40.48384,-1.5640200000000002,40.5140402787,19.23384,-4.26402,19.7008240362,21.25,2.7,21.4208426538,131.93
2021-01-19 02:00:00,39.76048,-21.0793,45.0025850182,20.23048,-4.6293,20.7533789904,19.53,-16.45,25.5347488729,132.14,40.16048,-1.5493000000000001,40.1903531251,20.23048,-4.6293,20.7533789904,19.93,3.08,20.1665887051,132.18
2021-01-19 02:30:00,39.07926,-21.1973,44.4580036601,20.16926,-4.5973,20.6865709154,18.91,-16.6,25.162434302,132.3,39.46926,-1.6573,39.5040393914,20.16926,-4.5973,20.6865709154,19.3,2.94,19.5226432637,132.29
2021-01-19 03:00:00,38.90026,-21.2344,44.3185059702,20.79026,-4.8044,21.3381622973,18.11,-16.43,24.4523414012,132.63,39.28026,-1.6344,39.3142479138,20.79026,-4.8044,21.3381622973,18.49,3.17,18.7597707875,132.51
2021-01-19 03:30:00,38.49286,-21.35166,44.018105999,21.00286,-4.8616600000000005,21.5581971912,17.49,-16.49,24.0378909225,132.86,38.87286,-1.7116600000000002,38.9105258836,21.00286,-4.8616600000000005,21.5581971912,17.87,3.15,18.1455063308,132.73
2021-01-19 04:00:00,38.188,-21.46602,43.8076860681,19.758,-4.44602,20.2520531759,18.43,-17.02,25.0867554698,133.16,38.578,-1.69602,38.615263405,19.758,-4.44602,20.2520531759,18.82,2.75,19.0198554148,133.1
2021-01-19 04:30:00,38.19916,-21.3414,43.756498702100004,19.61916,-4.4014,20.1068088235,18.58,-16.94,25.1431899329,133.16,38.59916,-1.5714000000000001,38.6311331786,19.61916,-4.4014,20.1068088235,18.98,2.83,19.1898228236,133.1
2021-01-19 05:00:00,38.71684,-21.21112,44.1464076822,18.91684,-4.16112,19.3690927831,19.8,-17.05,26.1293417445,132.93,39.11684,-1.47112,39.1444934268,18.91684,-4.16112,19.3690927831,20.2,2.69,20.3783242687,132.95
2021-01-19 05:30:00,39.53004,-21.13204,44.8239576227,18.82004,-4.12204,19.2661651442,20.71,-17.01,26.8000783581,132.96,39.94004,-1.42204,39.965347402,18.82004,-4.12204,19.2661651442,21.12,2.7,21.2918857784,132.95
2021-01-19 06:00:00,40.63438,-20.70012,45.6031556583,19.19438,-4.26012,19.6614558464,21.44,-16.44,27.0175350467,132.44,41.05438,-1.13012,41.0699316824,19.19438,-4.26012,19.6614558464,21.86,3.13,22.0829459086,132.41
2021-01-19 06:30:00,44.63174,-19.73248,48.7992108786,19.83174,-4.50248,20.3364263719,24.8,-15.23,29.103142442,132.07,45.08174,-0.29248,45.0826887616,19.83174,-4.50248,20.3364263719,25.25,4.21,25.598566366100002,131.91
2021-01-19 07:00:00,47.68798,-18.7949,51.258089142,18.97798,-4.1949,19.4360724142,28.71,-14.6,32.2090685988,132.63,48.15798,0.7951,48.1645432003,18.97798,-4.1949,19.4360724142,29.18,4.99,29.6035893094,132.41
2021-01-19 07:30:00,51.37194,-17.70854,54.3384634333,21.82194,-4.17854,22.2183991749,29.55,-13.53,32.5002061532,131.51,51.86194,1.64146,51.8879100706,21.82194,-4.17854,22.2183991749,30.04,5.82,30.598594739,131.55
2021-01-19 08:00:00,55.7125,-16.266,58.038482167,25.8925,-4.136,26.2207561342,29.82,-12.13,32.1926901641,131.42,56.2025,3.044,56.284873121,25.8925,-4.136,26.2207561342,30.31,7.18,31.1488121764,131.29
2021-01-19 08:30:00,59.7406,-13.66652,61.2838727339,26.8806,-4.45652,27.2475178112,32.86,-9.21,34.1262904518,130.95,60.2706,5.55348,60.5259148173,26.8806,-4.45652,27.2475178112,33.39,10.01,34.8581726429,130.9
2021-01-19 09:00:00,61.94202,-12.48316,63.1873652344,27.23202,-4.54316,27.6083903201,34.71,-7.94,35.6065682143,132.05,62.47202,7.04684,62.8682052938,27.23202,-4.54316,27.6083903201,35.24,11.59,37.0969769658,131.88
2021-01-19 09:30:00,63.77934,-12.12712,64.9220397887,27.61934,-4.59712,27.999311676,36.16,-7.53,36.9357076553,132.27,64.32934,7.41288,64.7550366746,27.61934,-4.59712,27.999311676,36.71,12.01,38.6246579273,131.99
2021-01-19 10:00:00,64.58252,-11.90586,65.6707803509,27.14252,-4.42586,27.500993231,37.44,-7.48,38.1798899946,132.02,65.14252,7.58414,65.5825212346,27.14252,-4.42586,27.500993231,38.0,12.01,39.8527301449,131.81
2021-01-19 10:30:00,64.90364,-11.9799,66.0000037065,27.90364,-4.4699,28.2593901431,37.0,-7.51,37.7544712584,132.41,65.46364,7.5901,65.9021834241,27.90364,-4.4699,28.2593901431,37.56,12.06,39.4486653767,132.11
2021-01-19 11:00:00,65.11254,-11.71172,66.1574428965,28.37254,-4.51172,28.7290209268,36.74,-7.2,37.4388514781,132.25,65.67254,7.82828,66.137466521,28.37254,-4.51172,28.7290209268,37.3,12.34,39.2882374255,131.95
2021-01-19 11:30:00,65.93432,-11.69356,66.9632279638,29.14432,-4.77356,29.5326643454,36.79,-6.92,37.4351505941,132.15,66.48432,7.78644,66.9387291016,29.14432,-4.77356,29.5326643454,37.34,12.56,39.3958018068,131.82
2021-01-19 12:00:00,67.74462,-11.10926,68.6494661064,28.89462,-4.65926,29.2678623868,38.85,-6.45,39.3817851297,131.89,68.30462,8.30074,68.8071464158,28.89462,-4.65926,29.2678623868,39.41,12.96,41.486259171,131.55
2021-01-19 12:30:00,67.96606,-11.00982,68.8520257389,21.17606,-4.6298200000000005,21.6762715972,46.79,-6.38,47.2229658111,131.44,68.60606,8.34018,69.1111428871,21.17606,-4.6298200000000005,21.6762715972,47.43,12.97,49.1713920893,131.18
2021-01-19 13:00:00,68.15774,-11.27512,69.0840491932,20.50774,-4.46512,20.9882037469,47.65,-6.8100000000000005,48.134172892,132.17,68.81774,8.25488,69.3110696969,20.50774,-4.46512,20.9882037469,48.31,12.72,49.9565261002,131.92
2021-01-19 13:30:00,68.50908,-11.47504,69.4634478373,27.82908,-5.19504,28.3098239883,40.68,-6.28,41.1618852824,132.34,69.08908,8.12496,69.5651920881,27.82908,-5.19504,28.3098239883,41.26,13.32,43.3567757104,132.07
2021-01-19 14:00:00,67.86986,-11.17938,68.7844199918,27.53986,-4.22938,27.8627267869,40.33,-6.95,40.9244596788,132.86,68.45986,8.55062,68.9917787392,27.53986,-4.22938,27.8627267869,40.92,12.78,42.8692757112,132.57
2021-01-19 14:30:00,67.50594,-11.9446,68.5545432808,34.46594,-6.3746,35.0504856634,33.04,-5.57,33.5062158412,132.36,68.02594,7.6854,68.4587020476,34.46594,-6.3746,35.0504856634,33.56,14.06,36.3862226674,132.13
2021-01-19 15:00:00,66.79096,-11.91814,67.845960814,26.44096,-3.91814,26.7296873678,40.35,-8.0,41.1354166139,132.36,67.39096,7.71186,67.8307767491,26.44096,-3.91814,26.7296873678,40.95,11.63,42.5694655827,132.3
2021-01-19 15:30:00,66.66368,-11.97772,67.7311745619,25.07368,-3.59772,25.3304760702,41.59,-8.38,42.4258470746,132.03,67.26368,7.57228,67.6885667712,25.07368,-3.59772,25.3304760702,42.19,11.17,43.6436135076,132.05
2021-01-19 16:00:00,67.35874,-12.29514,68.4716753264,27.02874,-4.24514,27.3600804021,40.33,-8.05,41.1255565312,132.24,67.94874,7.32486,68.3424088075,27.02874,-4.24514,27.3600804021,40.92,11.57,42.5242436735,132.26
2021-01-19 16:30:00,67.99924,-12.41318,69.1229605724,27.98924,-4.53318,28.3539640384,40.01,-7.88,40.7786034582,131.77,68.57924,7.08682,68.9444354295,27.98924,-4.53318,28.3539640384,40.59,11.62,42.2205222611,131.76
2021-01-19 17:00:00,69.65464,-12.41154,70.751785834,28.85464,-4.70154,29.2351625257,40.8,-7.71,41.5220917103,131.51,70.25464,6.96846,70.5993900562,28.85464,-4.70154,29.2351625257,41.4,11.67,43.0133572277,131.4
2021-01-19 17:30:00,72.0163,-12.98588,73.1777325767,36.0663,-6.97588,36.734736932,35.95,-6.01,36.4489039616,132.18,72.5563,6.60412,72.8562356334,36.0663,-6.97588,36.734736932,36.49,13.58,38.9350292153,132.02
2021-01-19 18:00:00,71.28858,-13.30296,72.5191725213,31.35858,-6.75296,32.0774532714,39.93,-6.55,40.4636552971,132.12,71.87858,6.22704,72.1478086291,31.35858,-6.75296,32.0774532714,40.52,12.98,42.548217354,131.85
2021-01-19 18:30:00,69.00268,-13.9274,70.3941923595,26.42268,-6.4574,27.2002947253,42.58,-7.47,43.2302822105,131.43,69.62268,5.3926,69.8312086759,26.42268,-6.4574,27.2002947253,43.2,11.85,44.7957866322,131.17
2021-01-19 19:00:00,67.29424,-14.01946,68.7390718287,27.67424,-6.87946,28.5164957432,39.62,-7.14,40.2582165526,131.08,67.87424,5.20054,68.0731817375,27.67424,-6.87946,28.5164957432,40.2,12.08,41.9757834948,130.81
2021-01-19 19:30:00,65.02544,-14.49566,66.6215581177,27.72544,-6.8456600000000005,28.558065131,37.3,-7.65,38.0764034541,131.48,65.57544,4.84434,65.7541326551,27.72544,-6.8456600000000005,28.558065131,37.85,11.69,39.6141212196,131.27
2021-01-19 20:00:00,62.9324,-15.33088,64.772855822,28.1224,-6.90088,28.9567181589,34.81,-8.43,35.8162114133,132.22,63.4724,4.19912,63.6111481624,28.1224,-6.90088,28.9567181589,35.35,11.1,37.0517543444,131.95
2021-01-19 20:30:00,60.18096,-15.50412,62.1460029567,21.14096,-4.73412,21.6645351184,39.04,-10.77,40.4983271259,131.67,60.76096,3.89588,60.8857301927,21.14096,-4.73412,21.6645351184,39.62,8.63,40.5489987546,131.5
2021-01-19 21:00:00,57.93322,-15.97778,60.0961515681,19.95322,-4.42778,20.4385964317,37.98,-11.55,39.697391602,131.56,58.49322,3.44222,58.5944166666,19.95322,-4.42778,20.4385964317,38.54,7.87,39.3353339887,131.63
2021-01-19 21:30:00,55.33398,-16.615099999999998,57.7746561275,20.27398,-4.5351,20.7750185812,35.06,-12.08,37.0827453137,131.4,55.87398,2.6849,55.9384512572,20.27398,-4.5351,20.7750185812,35.6,7.22,36.3247629036,131.35
2021-01-19 22:00:00,52.46624,-17.85252,55.4203826231,20.25624,-4.5025200000000005,20.7506131304,32.21,-13.35,34.8669843835,133.03,52.98624,1.88748,53.0198473224,20.25624,-4.5025200000000005,20.7506131304,32.73,6.39,33.347938467,132.87
2021-01-19 22:30:00,49.9881,-18.68206,53.365058863,20.1081,-4.46206,20.597224693,29.88,-14.22,33.0911287205,133.4,50.4881,1.21794,50.5027882344,20.1081,-4.46206,20.597224693,30.38,5.68,30.906420045,133.39
2021-01-19 23:00:00,46.7817,-14.49164,48.9748413451,20.0917,-4.51164,20.5920204055,26.69,-9.98,28.494850412,131.97,46.9417,-9.42164,47.8778706625,20.0917,-4.51164,20.5920204055,26.85,-4.91,27.2952486708,132.09
2021-01-19 23:30:00,44.29586,-11.9314,45.8746282721,19.28586,-4.2614,19.7510487291,25.01,-7.67,26.1596827198,131.56,44.32586,-12.1014,45.9480766377,19.28586,-4.2614,19.7510487291,25.04,-7.84,26.2386585023,131.74
2021-01-20 00:00:00,42.65206,-11.19974,44.0979863294,19.47206,-4.40974,19.9651428122,23.18,-6.79,24.1540162292,131.59,42.69206,-11.35974,44.1775472374,19.47206,-4.40974,19.9651428122,23.22,-6.95,24.2377989925,131.68
2021-01-20 00:30:00,41.74586,-11.03968,43.1809143215,18.29586,-3.95968,18.7194433369,23.45,-7.08,24.4954873395,131.08,41.77586,-11.20968,43.25366348,18.29586,-3.95968,18.7194433369,23.48,-7.25,24.573825506,131.21
2021-01-20 01:00:00,40.83564,-11.08594,42.3136805288,18.56564,-4.03594,18.999257888,22.27,-7.05,23.359267968,131.01,40.86564,-11.25594,42.3874594414,18.56564,-4.03594,18.999257888,22.3,-7.22,23.4396757657,131.13
2021-01-20 01:30:00,40.3349,-10.00164,41.556431039,19.7749,-4.46164,20.2719733006,20.56,-5.54,21.2933135045,130.81,40.3749,-10.17164,41.6364601077,19.7749,-4.46164,20.2719733006,20.6,-5.71,21.3767186444,130.81
2021-01-20 02:00:00,39.93722,-9.60194,41.0752820208,20.67722,-4.68194,21.2006601098,19.26,-4.92,19.8784808273,131.73,39.94722,-9.78194,41.1274450445,20.67722,-4.68194,21.2006601098,19.27,-5.1,19.9334618168,131.76
2021-01-20 02:30:00,39.43952,-9.65122,40.6032238291,20.54952,-4.63122,21.0649227608,18.89,-5.02,19.5456516903,132.33,39.46952,-9.82122,40.6730791964,20.54952,-4.63122,21.0649227608,18.92,-5.19,19.618932183,132.21
2021-01-20 03:00:00,38.96666,-9.6912,40.1537040508,20.02666,-4.4612,20.5175392334,18.94,-5.23,19.648829481699998,132.37,38.98666,-9.8612,40.2144616201,20.02666,-4.4612,20.5175392334,18.96,-5.4,19.7139950289,132.15
2021-01-20 03:30:00,38.5757,-9.69492,39.7753202916,19.7057,-4.35492,20.1811778818,18.87,-5.34,19.6110300596,132.25,38.6057,-9.86492,39.8461631666,19.7057,-4.35492,20.1811778818,18.9,-5.51,19.6868001463,132.05
2021-01-20 04:00:00,38.49512,-9.75638,39.7122300371,19.63512,-4.34638,20.1104191035,18.86,-5.41,19.6205937729,132.31,38.51512,-9.92638,39.77370348,19.63512,-4.34638,20.1104191035,18.88,-5.58,19.6873258722,132.34
2021-01-20 04:30:00,38.63914,-9.49404,39.7884397214,20.35914,-4.57404,20.866634215,18.28,-4.92,18.9305256134,132.09,38.65914,-9.67404,39.8511750826,20.35914,-4.57404,20.866634215,18.3,-5.1,18.9973682388,132.2
2021-01-20 05:00:00,38.76842,-9.57524,39.9333896677,20.07842,-4.47524,20.5711137947,18.69,-5.1,19.3733347671,132.21,38.79842,-9.75524,40.0060258205,20.07842,-4.47524,20.5711137947,18.72,-5.28,19.4503676058,132.12
2021-01-20 05:30:00,39.58856,-9.55428,40.7251562206,20.42856,-4.56428,20.9322410552,19.16,-4.99,19.7991338194,132.26,39.61856,-9.72428,40.7945084293,20.42856,-4.56428,20.9322410552,19.19,-5.16,19.871630532,132.05
2021-01-20 06:00:00,40.497,-9.13318,41.5141179108,18.907,-4.12318,19.3513633192,21.59,-5.01,22.1636684689,131.87,40.527,-9.30318,41.5810880944,18.907,-4.12318,19.3513633192,21.62,-5.18,22.2318870094,131.67
2021-01-20 06:30:00,44.08258,-8.20822,44.8402579723,18.24258,-4.00822,18.6777287866,25.84,-4.2,26.1791061727,131.42,44.11258,-8.36822,44.8992964335,18.24258,-4.00822,18.6777287866,25.87,-4.36,26.234833714,131.18
2021-01-20 07:00:00,47.2178,-7.25566,47.772013134,19.4378,-4.44566,19.9397081643,27.78,-2.81,27.9217567499,131.06,47.2678,-7.41566,47.8459708865,19.4378,-4.44566,19.9397081643,27.83,-2.9699999999999998,27.9880295841,130.83
2021-01-20 07:30:00,50.84668,-4.09632,51.0114173942,20.87668,-3.77632,21.2154745543,29.97,-0.32,29.9717083264,129.89,50.83668,-6.76632,51.284998974,20.87668,-3.77632,21.2154745543,29.96,-2.99,30.1088309305,129.63
2021-01-20 08:00:00,54.68762,6.8369,55.1133285411,19.32762,-3.1631,19.5847414196,35.36,10.0,36.7468311559,131.37,54.26762,-12.7631,55.748285194,19.32762,-3.1631,19.5847414196,34.94,-9.6,36.2348395884,131.25
2021-01-20 08:30:00,58.72382,7.59992,59.2135611106,19.59382,-3.70008,19.9401197138,39.13,11.3,40.7289442534,131.4,58.28382,-12.02008,59.510385623,19.59382,-3.70008,19.9401197138,38.69,-8.32,39.5744677791,131.35
2021-01-20 09:00:00,61.9046,6.9075,62.2887875738,24.1346,-3.5324999999999998,24.3917501096,37.77,10.44,39.1863050057,131.92,61.4846,-12.8125,62.8053834747,24.1346,-3.5324999999999998,24.3917501096,37.35,-9.28,38.4855934084,131.75
2021-01-20 09:30:00,64.1045,6.8574,64.470232317,27.6045,-4.7026,28.0021939678,36.5,11.56,38.2868593645,131.92,63.6845,-12.8926,64.9764162986,27.6045,-4.7026,28.0021939678,36.08,-8.19,36.9978715604,131.63
2021-01-20 10:00:00,65.51788,7.13174,65.9048884008,28.53788,-5.07826,28.9861918769,36.98,12.21,38.943606664,131.4,65.10788,-12.46826,66.2909763506,28.53788,-5.07826,28.9861918769,36.57,-7.39,37.3092079787,131.11
2021-01-20 10:30:00,66.85484,6.977040000000001,67.2179196241,34.71484,-6.86296,35.3867254233,32.14,13.84,34.9932164855,132.49,66.45484,-13.00296,67.7150110994,34.71484,-6.86296,35.3867254233,31.74,-6.14,32.3284271192,132.27
2021-01-20 11:00:00,67.94838,7.13376,68.321833087,35.81838,-7.26624,36.5479765454,32.13,14.4,35.2093297295,131.69,67.55838,-12.63624,68.7299735891,35.81838,-7.26624,36.5479765454,31.74,-5.37,32.1910624242,131.52
2021-01-20 11:30:00,67.16954,7.23532,67.5581006195,36.58954,-6.72468,37.2023622706,30.58,13.96,33.6157403607,132.85,66.78954,-12.80468,68.0059003566,36.58954,-6.72468,37.2023622706,30.2,-6.08,30.8059474777,132.55
2021-01-20 12:00:00,67.4181,7.2635,67.8082490547,36.3781,-6.6165,36.9749135477,31.04,13.88,34.0019999412,132.35,67.0281,-12.6365,68.208850759,36.3781,-6.6165,36.9749135477,30.65,-6.02,31.2356030837,132.04
2021-01-20 12:30:00,68.68958,7.37984,69.0848785119,38.02958,-7.02016,38.6721036589,30.66,14.4,33.873228367,132.18,68.30958,-12.50016,69.4438818025,38.02958,-7.02016,38.6721036589,30.28,-5.48,30.771883270300002,131.88
2021-01-20 13:00:00,67.8184,6.4458,68.1240318551,40.2284,-7.0342,40.83875777,27.59,13.48,30.7069780343,132.25,67.4584,-13.4242,68.781137503,40.2284,-7.0342,40.83875777,27.23,-6.39,27.9697157654,131.92
2021-01-20 13:30:00,66.81526,5.14604,67.0131382383,39.05526,-6.32396,39.5639457556,27.76,11.47,30.0362863883,133.15,66.45526,-14.94396,68.1147819651,39.05526,-6.32396,39.5639457556,27.4,-8.62,28.7239342709,132.79
2021-01-20 14:00:00,64.86598,4.36718,65.0128265999,39.34598,-6.53282,39.8846321196,25.52,10.9,27.7503225206,133.34,64.50598,-15.782820000000001,66.408725804,39.34598,-6.53282,39.8846321196,25.16,-9.25,26.8064936163,132.98
2021-01-20 14:30:00,64.39076,4.27604,64.5325847263,38.17076,-6.21396,38.6732493833,26.22,10.49,28.240547091,133.34,64.03076,-15.88396,65.9714969624,38.17076,-6.21396,38.6732493833,25.86,-9.67,27.6088482194,132.98
2021-01-20 15:00:00,63.99468,4.1785,64.130951424,38.17468,-6.3415,38.6978140901,25.82,10.52,27.8808679922,133.44,63.62468,-16.0315,65.6133286562,38.17468,-6.3415,38.6978140901,25.45,-9.69,27.2323080182,133.14
2021-01-20 15:30:00,64.0576,-2.21876,64.0960140235,27.8976,-3.84876,28.1618365754,36.16,1.63,36.1967194646,132.38,63.9576,-9.49876,64.659114124,27.8976,-3.84876,28.1618365754,36.06,-5.65,36.4999465753,132.08
2021-01-20 16:00:00,64.52164,-10.99312,65.4514378423,29.85164,-6.12312,30.4731522692,34.67,-4.87,35.0103670361,131.53,64.90164,1.18688,64.9124915469,29.85164,-6.12312,30.4731522692,35.05,7.31,35.8041701482,131.24
2021-01-20 16:30:00,66.26462,-13.88048,67.7027886337,34.73462,-6.18048,35.2801950048,31.53,-7.7,32.4566002533,132.17,66.77462,5.64952,67.0131849144,34.73462,-6.18048,35.2801950048,32.04,11.83,34.1542164308,131.86
2021-01-20 17:00:00,66.07184,-14.79,67.7069578477,37.13184,-5.88,37.5945201031,28.94,-8.91,30.2805498629,132.25,66.57184,4.75,66.7410846554,37.13184,-5.88,37.5945201031,29.44,10.63,31.3003274743,131.96
2021-01-20 17:30:00,67.88614,-14.81888,69.4847264408,38.10614,-6.13888,38.5974578613,29.78,-8.68,31.0192005055,131.86,68.39614,4.63112,68.5527478614,38.10614,-6.13888,38.5974578613,30.29,10.77,32.1477370899,131.56
2021-01-20 18:00:00,68.47034,-15.31522,70.1622649532,41.70034,-7.23522,42.3233595614,26.77,-8.08,27.9628199579,131.93,68.94034,4.14478,69.0648223089,41.70034,-7.23522,42.3233595614,27.24,11.38,29.5215514497,131.59
2021-01-20 18:30:00,67.99914,-15.278880000000001,69.6945278684,38.61914,-6.90888,39.2322647472,29.38,-8.37,30.5489983469,131.59,68.48914,4.04112,68.6082571473,38.61914,-6.90888,39.2322647472,29.87,10.95,31.8138240392,131.24
2021-01-20 19:00:00,68.42692,-14.29752,69.9046669317,31.25692,-6.18752,31.8634657819,37.17,-8.11,38.044460832,130.38,68.99692,4.7424800000000005,69.1597143288,31.25692,-6.18752,31.8634657819,37.74,10.93,39.2908704409,130.1
2021-01-20 19:30:00,64.62814,-16.1518,66.6158924214,33.46814,-5.0718,33.8502518499,31.16,-11.08,33.0713168773,131.95,65.15814,3.3482,65.2441081746,33.46814,-5.0718,33.8502518499,31.69,8.42,32.7895181422,131.85
2021-01-20 20:00:00,62.3888,-16.65338,64.5731943678,27.2288,-4.25338,27.5590056218,35.16,-12.4,37.2825106451,131.37,62.9388,2.74662,62.9987021046,27.2288,-4.25338,27.5590056218,35.71,7.0,36.3896152769,131.48
2021-01-20 20:30:00,60.54958,-16.7819,62.8321876572,19.99958,-2.3319,20.1350678615,40.55,-14.45,43.0477060945,132.61,61.13958,2.8281,61.204953984,19.99958,-2.3319,20.1350678615,41.14,5.16,41.4623347148,132.31
2021-01-20 21:00:00,58.089,-17.74456,60.7387959264,21.569,-2.82456,21.7531583958,36.52,-14.92,39.4501812417,132.13,58.659,1.67544,58.6829223897,21.569,-2.82456,21.7531583958,37.09,4.5,37.3619873668,131.76
2021-01-20 21:30:00,54.83988,-18.16822,57.771071103,17.93988,-2.58822,18.1256221185,36.9,-15.58,40.0542931532,131.28,55.39988,1.06178,55.4100539684,17.93988,-2.58822,18.1256221185,37.46,3.65,37.6374029391,130.93
2021-01-20 22:00:00,52.0227,-19.16294,55.4398735995,12.5527,-2.72294,12.8446362165,39.47,-16.44,42.756923416,131.68,52.6127,0.15706,52.6129344281,12.5527,-2.72294,12.8446362165,40.06,2.88,40.1633912911,131.3
2021-01-20 22:30:00,50.26096,-20.202,54.1690400886,16.06096,-3.312,16.3988956982,34.2,-16.89,38.1433100294,133.11,50.80096,-0.482,50.8032465589,16.06096,-3.312,16.3988956982,34.74,2.83,34.8550785396,132.72
2021-01-20 23:00:00,48.02946,-20.57838,52.2522607292,17.13946,-3.75838,17.5466951109,30.89,-16.82,35.172496357200004,133.26,48.53946,-0.8183800000000001,48.5463584928,17.13946,-3.75838,17.5466951109,31.4,2.94,31.5373366028,132.92
2021-01-20 23:30:00,45.75426,-17.60656,49.0249249176,16.34426,-3.58656,16.7331481671,29.41,-14.02,32.5807995605,132.62,46.08426,-5.47656,46.4085307802,16.34426,-3.58656,16.7331481671,29.74,-1.8900000000000001,29.7999949664,132.3
2021-01-21 00:00:00,43.30294,-12.78208,45.1500407726,16.14294,-3.40208,16.4975349725,27.16,-9.38,28.7341260525,130.58,43.35294,-12.94208,45.2435060685,16.14294,-3.40208,16.4975349725,27.21,-9.54,28.8339331344,130.23
2021-01-21 00:30:00,42.12882,-12.93766,44.0706310469,15.78882,-3.10766,16.0917490556,26.34,-9.83,28.1144891471,130.02,42.15882,-13.09766,44.1465151656,15.78882,-3.10766,16.0917490556,26.37,-9.99,28.1988829566,129.66
2021-01-21 01:00:00,41.49242,-11.95724,43.1809738875,15.52242,-3.02724,15.8148570867,25.97,-8.93,27.4624434455,130.05,41.53242,-12.32724,43.3232357641,15.52242,-3.02724,15.8148570867,26.01,-9.3,27.6226374555,129.72
2021-01-21 01:30:00,39.93212,-10.94706,41.4054625664,11.93212,-1.92706,12.0867302418,28.0,-9.02,29.4170086855,131.87,39.97212,-11.11706,41.4892684961,11.93212,-1.92706,12.0867302418,28.04,-9.19,29.5075871599,131.46
2021-01-21 02:00:00,39.21162,-12.25148,41.0810163605,11.14162,-1.7614800000000002,11.2800047879,28.07,-10.49,29.9660641393,132.77,39.26162,-12.43148,41.1827208913,11.14162,-1.7614800000000002,11.2800047879,28.12,-10.67,30.0762913272,132.37
2021-01-21 02:30:00,38.89624,-12.2541,40.7808834253,11.48624,-2.1141,11.6791749772,27.41,-10.14,29.2254632128,132.48,38.94624,-12.4241,40.8799201436,11.48624,-2.1141,11.6791749772,27.46,-10.31,29.3316842339,132.1
2021-01-21 03:00:00,38.29434,-12.35726,40.2387667647,10.95434,-2.03726,11.1421718324,27.34,-10.32,29.2229019777,133.29,38.34434,-12.53726,40.3419297796,10.95434,-2.03726,11.1421718324,27.39,-10.5,29.3336342788,132.88
2021-01-21 03:30:00,38.43862,-11.33124,40.0739879154,10.62862,-1.9812400000000001,10.8117008395,27.81,-9.35,29.3397102917,132.85,38.47862,-11.50124,40.1607111322,10.62862,-1.9812400000000001,10.8117008395,27.85,-9.52,29.4321745714,132.72
2021-01-21 04:00:00,38.96768,-11.2392,40.5561302545,13.05768,-2.5492,13.3041883489,25.91,-8.69,27.3284503769,133.56,39.00768,-11.4192,40.6447687608,13.05768,-2.5492,13.3041883489,25.95,-8.87,27.4240660734,133.29
2021-01-21 04:30:00,39.2419,-11.2721,40.8287515609,14.6819,-2.9821,14.9816924284,24.56,-8.29,25.9213753493,133.41,39.2919,-11.3721,40.9044993127,14.6819,-2.9821,14.9816924284,24.61,-8.39,26.0008499861,133.15
2021-01-21 05:00:00,38.6366,-12.41302,40.5816451746,13.9266,-2.5830200000000003,14.164115923,24.71,-9.83,26.5934766437,131.22,38.6766,-12.44302,40.6289076186,13.9266,-2.5830200000000003,14.164115923,24.75,-9.86,26.6417360545,130.93
2021-01-21 05:30:00,39.9003,-11.0933,41.4137084186,13.9703,-2.6433,14.2181685522,25.93,-8.45,27.2720992958,130.53,39.9403,-11.2633,41.4980661113,13.9703,-2.6433,14.2181685522,25.97,-8.62,27.3632107034,130.24
2021-01-21 06:00:00,41.30118,-9.84176,42.4575989581,13.94118,-2.72176,14.2043823269,27.36,-7.12,28.2712574888,130.3,41.34118,-10.22176,42.5861191152,13.94118,-2.72176,14.2043823269,27.4,-7.5,28.4079214305,130.16
2021-01-21 06:30:00,45.6218,-9.51976,46.6044468447,16.6518,-3.43976,17.0033641406,28.97,-6.08,29.6011368025,131.99,45.6618,-9.68976,46.6785971094,16.6518,-3.43976,17.0033641406,29.01,-6.25,29.6756229926,131.74
2021-01-21 07:00:00,48.71174,-8.68756,49.4803730037,18.78174,-3.25756,19.0621471661,29.93,-5.43,30.418576561,131.55,48.77174,-8.84756,49.567751014,18.78174,-3.25756,19.0621471661,29.99,-5.59,30.5065271704,131.45
2021-01-21 07:30:00,52.70632,-8.42606,53.3755998099,22.55632,-3.02606,22.7583964959,30.15,-5.4,30.6297649354,131.17,52.76632,-8.59606,53.4619189131,22.55632,-3.02606,22.7583964959,30.21,-5.57,30.719195953,130.85
2021-01-21 08:00:00,56.2732,-7.94378,56.8311242096,23.1432,-3.18378,23.3611678075,33.13,-4.76,33.4702031664,130.95,56.3332,-8.11378,56.9145222955,23.1432,-3.18378,23.3611678075,33.19,-4.93,33.5541502649,130.63
2021-01-21 08:30:00,59.69902,-6.50316,60.05217797,20.60902,-2.57316,20.7690360331,39.09,-3.93,39.287058938,130.81,59.77902,-6.65316,60.1481152668,20.60902,-2.57316,20.7690360331,39.17,-4.08,39.3819159006,130.48
2021-01-21 09:00:00,62.01996,-5.94638,62.3043728281,20.60996,-2.46638,20.7570104183,41.41,-3.48,41.5559682837,130.96,62.09996,-6.09638,62.3984846058,20.60996,-2.46638,20.7570104183,41.49,-3.63,41.6484933701,130.64
2021-01-21 09:30:00,63.7009,-5.35762,63.9258066267,18.7209,-1.49762,18.7807071878,44.98,-3.86,45.1453209093,131.42,63.7909,-5.51762,64.0290797472,18.7209,-1.49762,18.7807071878,45.07,-4.02,45.2489259541,131.1
2021-01-21 10:00:00,63.8674,-4.95108,64.0590194737,17.5674,-0.9310800000000001,17.5920565235,46.3,-4.02,46.4741906869,131.55,63.9574,-5.10108,64.1605021172,17.5674,-0.9310800000000001,17.5920565235,46.39,-4.17,46.5770437018,131.21
2021-01-21 10:30:00,63.26404,-5.43836,63.4973583436,11.55404,-1.18836,11.614992028,51.71,-4.25,51.8843579511,132.2,63.36404,-5.59836,63.6108732829,11.55404,-1.18836,11.614992028,51.81,-4.41,51.9973480093,131.84
2021-01-21 11:00:00,63.41624,-5.2763,63.63535839,12.796240000000001,-1.4963,12.8834262457,50.62,-3.7800000000000002,50.7609377376,132.04,63.51624,-5.4263,63.7476076055,12.796240000000001,-1.4963,12.8834262457,50.72,-3.93,50.8720286602,131.66
2021-01-21 11:30:00,63.63528,-5.16892,63.8448634946,13.45528,-1.77892,13.5723659045,50.18,-3.39,50.2943784135,131.79,63.72528,-5.31892,63.9468702991,13.45528,-1.77892,13.5723659045,50.27,-3.54,50.394488786,131.47
2021-01-21 12:00:00,64.01298,-5.04726,64.211653475,14.40298,-2.23726,14.5757046206,49.61,-2.81,49.6895180093,131.31,64.11298,-5.19726,64.3232906185,14.40298,-2.23726,14.5757046206,49.71,-2.96,49.7980491586,130.95
2021-01-21 12:30:00,65.48072,-4.3079,65.622272851,16.92072,-1.5079,16.9877758323,48.56,-2.8,48.6406578903,130.91,65.57072,-4.4579,65.722082999,16.92072,-1.5079,16.9877758323,48.65,-2.95,48.7393578128,130.55
2021-01-21 13:00:00,66.14464,-4.38786,66.2900197323,20.06464,-1.58786,20.1273713562,46.08,-2.8,46.1649910647,131.27,66.23464,-4.53786,66.3899066825,20.06464,-1.58786,20.1273713562,46.17,-2.95,46.2641481063,130.85
2021-01-21 13:30:00,65.10662,-4.50736,65.2624567573,17.13662,-0.9373600000000001,17.1622372899,47.97,-3.5700000000000003,48.1026589702,131.68,65.19662,-4.65736,65.3627589809,17.13662,-0.9373600000000001,17.1622372899,48.06,-3.7199999999999998,48.2037550405,131.25
2021-01-21 14:00:00,64.12814,-4.60316,64.2931366621,14.99814,-0.49316000000000004,15.0062457079,49.13,-4.11,49.3016125497,131.68,64.23814,-4.75316,64.4137497794,14.99814,-0.49316000000000004,15.0062457079,49.24,-4.26,49.4239334736,131.25
2021-01-21 14:30:00,63.50192,-4.8753400000000005,63.6887963758,14.20192,-0.66534,14.21749658,49.3,-4.21,49.47943108,131.49,63.59192,-5.02534,63.7901742544,14.20192,-0.66534,14.21749658,49.39,-4.36,49.5820703481,131.05
2021-01-21 15:00:00,62.35116,-5.45374,62.5892197853,11.94116,-0.7637400000000001,11.9655589478,50.41,-4.69,50.6277019032,131.76,62.46116,-5.60374,62.7120276385,11.94116,-0.7637400000000001,11.9655589478,50.52,-4.84,50.7513152539,131.3
2021-01-21 15:30:00,61.29506,-5.84066,61.5727024715,7.16506,-1.23066,7.2699799752,54.13,-4.61,54.3259514413,131.79,61.39506,-5.99066,61.6866387449,7.16506,-1.23066,7.2699799752,54.23,-4.76,54.438502,131.3
2021-01-21 16:00:00,61.84916,-5.81276,62.1217093416,12.63916,-1.11276,12.6880495082,49.21,-4.7,49.4339367237,131.99,61.95916,-5.97276,62.2463763598,12.63916,-1.11276,12.6880495082,49.32,-4.86,49.5588740792,131.49
2021-01-21 16:30:00,62.9294,-5.72884,63.1896272509,11.2794,-1.14884,11.3377554086,51.65,-4.58,51.8526653124,131.77,63.0194,-5.8688400000000005,63.2920852817,11.2794,-1.14884,11.3377554086,51.74,-4.72,51.9548457798,131.34
2021-01-21 17:00:00,64.96608,-5.72344,65.2177070741,9.06608,-1.73344,9.2303098973,55.9,-3.99,56.0422171225,130.86,65.07608,-5.87344,65.3405959997,9.06608,-1.73344,9.2303098973,56.01,-4.14,56.1627964047,130.48
2021-01-21 17:30:00,69.71962,-5.3034,69.9210373529,23.61962,-4.5134,24.0469796129,46.1,-0.79,46.1067684836,130.57,69.81962,-5.4434000000000005,70.0314924909,23.61962,-4.5134,24.0469796129,46.2,-0.93,46.2093594416,130.12
2021-01-21 18:00:00,69.25054,-5.05324,69.4346637119,26.07054,-4.87324,26.5220950151,43.18,-0.18,43.1803751721,130.75,69.34054,-5.18324,69.5339950268,26.07054,-4.87324,26.5220950151,43.27,-0.31,43.2711104549,130.31
2021-01-21 18:30:00,68.36346,-5.2302,68.5632383658,23.98346,-4.1102,24.3331070275,44.38,-1.12,44.3941302426,131.36,68.45346,-5.3802,68.6645668304,23.98346,-4.1102,24.3331070275,44.47,-1.27,44.4881310014,130.91
2021-01-21 19:00:00,68.70934,-5.1946200000000005,68.905424171,21.15934,-3.4346200000000002,21.4362842811,47.55,-1.76,47.5825608811,131.74,68.80934,-5.34462,69.0165939045,21.15934,-3.4346200000000002,21.4362842811,47.65,-1.9100000000000001,47.6882648038,131.3
2021-01-21 19:30:00,66.50234,-5.67476,66.7440194065,20.97234,-3.17476,21.2112740337,45.53,-2.5,45.5985844079,132.14,66.59234000000001,-5.83476,66.847469443,20.97234,-3.17476,21.2112740337,45.62,-2.66,45.6974835193,131.68
2021-01-21 20:00:00,63.60878,-6.16714,63.9070458468,20.12878,-3.18714,20.3795398787,43.48,-2.98,43.5820008719,131.02,63.70878,-6.31714,64.0212066964,20.12878,-3.18714,20.3795398787,43.58,-3.13,43.6922567511,130.59
2021-01-21 20:30:00,60.53402,-6.86606,60.922166387,8.32402,-2.33606,8.6456049692,52.21,-4.53,52.4061542188,130.67,60.63402,-7.01606,61.0385900827,8.32402,-2.33606,8.6456049692,52.31,-4.68,52.5189346807,130.31
2021-01-21 21:00:00,58.80144,-7.19038,59.2394371227,12.83144,-2.00038,12.9864303262,45.97,-5.19,46.2620470797,130.57,58.89144,-7.34038,59.3471388006,12.83144,-2.00038,12.9864303262,46.06,-5.34,46.36851518,130.18
2021-01-21 21:30:00,56.06508,-7.9318,56.6233754438,13.18508,-1.6118000000000001,13.2832313029,42.88,-6.32,43.3432439949,130.91,56.16508,-8.0818,56.7435608915,13.18508,-1.6118000000000001,13.2832313029,42.98,-6.47,43.4642531283,130.47
