Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-21 22:00:00,53.18456,-8.77874,53.9042085405,12.87456,-1.64874,12.979701028200001,40.31,-7.13,40.9357179001,131.57,53.26456,-8.92874,54.0077378714,12.87456,-1.64874,12.979701028200001,40.39,-7.28,41.0408394164,131.16
2021-01-21 22:30:00,50.05158,-9.24462,50.8981695097,6.51158,-1.84462,6.7678133131,43.54,-7.4,44.1643702548,131.37,50.13158,-9.39462,51.0042566679,6.51158,-1.84462,6.7678133131,43.62,-7.55,44.2685768915,131.01
2021-01-21 23:00:00,47.1268,-9.55398,48.0854844218,5.0068,-0.68398,5.0533033632,42.12,-8.87,43.0438299876,130.93,47.2168,-9.71398,48.2056802636,5.0068,-0.68398,5.0533033632,42.21,-9.03,43.1650900613,130.6
2021-01-21 23:30:00,44.67906,-10.00626,45.7858454293,4.42906,-0.25626000000000004,4.4364672512,40.25,-9.75,41.4140676582,131.01,44.75906,-10.16626,45.899088166,4.42906,-0.25626000000000004,4.4364672512,40.33,-9.91,41.5297122552,130.71
2021-01-22 00:00:00,42.49628,-10.60462,43.7994495306,5.08628,-0.57462,5.1186357931,37.41,-10.03,38.7312406205,130.51,42.56628,-10.76462,43.9063234259,5.08628,-0.57462,5.1186357931,37.48,-10.19,38.8405265155,130.16
2021-01-22 00:30:00,41.85684,-10.1616,43.0726498993,5.93684,-1.1316,6.0437230037,35.92,-9.03,37.0376470635,130.81,41.91684,-10.5216,43.2171903546,5.93684,-1.1316,6.0437230037,35.98,-9.39,37.1851112678,130.44
2021-01-22 01:00:00,40.8619,-9.70714,41.9990885447,3.3119,-0.48714,3.3475344643,37.55,-9.22,38.6653708116,131.14,40.9419,-9.85714,42.1117843909,3.3119,-0.48714,3.3475344643,37.63,-9.37,38.7790381521,130.79
2021-01-22 01:30:00,40.00264,-9.6123,41.1413115768,3.24264,-0.15230000000000002,3.2462146355,36.76,-9.46,37.9577291207,131.47,40.07264,-9.7723,41.2469916947,3.24264,-0.15230000000000002,3.2462146355,36.83,-9.62,38.0656446156,131.16
2021-01-22 02:00:00,39.22406,-11.48466,40.8708245353,3.5740600000000002,-0.5946600000000001,3.623192708,35.65,-10.89,37.2761934752,133.1,39.30406,-11.65466,40.995612353,3.5740600000000002,-0.5946600000000001,3.623192708,35.73,-11.06,37.4026269131,132.75
2021-01-22 02:30:00,38.768,-11.54116,40.4494276615,2.508,0.07884000000000001,2.5092388777,36.26,-11.62,38.0763968884,133.29,38.978,-11.76116,40.713749134,2.508,0.07884000000000001,2.5092388777,36.47,-11.84,38.3437935004,132.95
2021-01-22 03:00:00,37.7409,-12.7843,39.8473820884,3.3309,-0.33430000000000004,3.3476336867,34.41,-12.45,36.5930403219,131.89,37.8109,-12.7343,39.897701128,3.3309,-0.33430000000000004,3.3476336867,34.48,-12.4,36.641921347,131.56
2021-01-22 03:30:00,37.58506,-12.9133,39.7415406356,4.19506,-0.6933,4.2519634633,33.39,-12.22,35.5558785576,131.96,37.65506,-13.0833,39.8632196704,4.19506,-0.6933,4.2519634633,33.46,-12.39,35.6802984853,131.62
2021-01-22 04:00:00,37.34162,-12.89752,39.5062350316,4.31162,-0.6275200000000001,4.3570458312,33.03,-12.27,35.2354054894,131.96,37.39162,-13.06752,39.609258074,4.31162,-0.6275200000000001,4.3570458312,33.08,-12.44,35.3417600014,131.62
2021-01-22 04:30:00,37.5176,-13.03574,39.7177646288,5.2676,-1.11574,5.3844670588,32.25,-11.92,34.3823922961,132.86,37.5776,-13.19574,39.827171327,5.2676,-1.11574,5.3844670588,32.31,-12.08,34.4943836008,132.49
2021-01-22 05:00:00,37.6934,-11.24904,39.3361577239,4.5334,-0.98904,4.6400340173,33.16,-10.26,34.7109953761,132.06,37.7634,-11.41904,39.4521083604,4.5334,-0.98904,4.6400340173,33.23,-10.43,34.828405074,131.73
2021-01-22 05:30:00,38.78696,-10.86434,40.2797982825,3.16696,-0.49434000000000006,3.2053092951,35.62,-10.37,37.098804563,131.52,38.86696,-11.03434,40.402936018,3.16696,-0.49434000000000006,3.2053092951,35.7,-10.54,37.2234012417,131.14
2021-01-22 06:00:00,40.5558,-10.44368,41.8789131375,2.3258,0.49632000000000004,2.3781671897,38.23,-10.94,39.7645130738,132.17,40.6458,-10.60368,42.0061791548,2.3258,0.49632000000000004,2.3781671897,38.32,-11.1,39.8952678898,131.81
2021-01-22 06:30:00,44.99954,-8.9071,45.872595638600004,7.62954,0.7229,7.6637109171,37.37,-9.63,38.5908512474,131.8,45.06954,-9.0571,45.9705829441,7.62954,0.7229,7.6637109171,37.44,-9.78,38.6962788909,131.44
2021-01-22 07:00:00,48.7708,-7.61946,49.3624057693,9.5508,0.45054000000000005,9.5614207591,39.22,-8.07,40.0416445716,132.74,48.8508,-7.77946,49.4663588566,9.5508,0.45054000000000005,9.5614207591,39.3,-8.23,40.1524955638,132.37
2021-01-22 07:30:00,51.51036,-6.78622,51.9554613993,2.80036,0.49378000000000005,2.8435602364,48.71,-7.28,49.251015218,132.41,51.65036,-6.92622,52.1126876261,2.80036,0.49378000000000005,2.8435602364,48.85,-7.42,49.4103116768,132.03
2021-01-22 08:00:00,54.99936,-6.28074,55.3568179663,1.98936,0.5392600000000001,2.0611536957,53.01,-6.82,53.4469129137,131.67,55.11936,-6.41074,55.4909130773,1.98936,0.5392600000000001,2.0611536957,53.13,-6.95,53.5826408457,131.28
2021-01-22 08:30:00,58.97128,-6.25708,59.3023010933,6.13128,-0.12708,6.1325968207,52.84,-6.13,53.1943841021,131.58,59.07128,-6.39708,59.4166538385,6.13128,-0.12708,6.1325968207,52.94,-6.27,53.3100037516,131.19
2021-01-22 09:00:00,61.44478,-5.95294,61.7324751156,10.91478,0.25706,10.9178066612,50.53,-6.21,50.9101659789,132.3,61.54478,-6.09294,61.8456454659,10.91478,0.25706,10.9178066612,50.63,-6.35,51.0266538194,131.9
2021-01-22 09:30:00,62.99156,-5.30692,63.2147137233,11.19156,0.55308,11.2052181023,51.8,-5.86,52.1304095514,132.0,63.11156,-5.43692,63.3453163598,11.19156,0.55308,11.2052181023,51.92,-5.99,52.2643903628,131.62
2021-01-22 10:00:00,64.16294,-5.16648,64.370609637,12.39294,0.36352,12.3982703888,51.77,-5.53,52.0645157473,132.94,64.27294,-5.31648,64.4924474325,12.39294,0.36352,12.3982703888,51.88,-5.68,52.1900067063,132.54
2021-01-22 10:30:00,63.90506,-4.65142,64.0741164716,12.02506,0.9385800000000001,12.061633406,51.88,-5.59,52.1802884239,133.22,64.00506,-4.78142,64.1834066003,12.02506,0.9385800000000001,12.061633406,51.98,-5.72,52.293774008,132.86
2021-01-22 11:00:00,63.6406,-8.89718,64.259518986,11.9706,0.8228200000000001,11.9988456575,51.67,-9.72,52.5762997937,132.76,64.0706,0.63282,64.0737250791,11.9706,0.8228200000000001,11.9988456575,52.1,-0.19,52.100346448,132.42
2021-01-22 11:30:00,62.30406,-13.7845,63.8107227097,6.66406,0.9655,6.7336383875,55.64,-14.75,57.5618979882,130.44,63.19406,6.1255,63.490243105,6.66406,0.9655,6.7336383875,56.53,5.16,56.7650112305,130.13
2021-01-22 12:00:00,62.76954,-13.4368,64.1916096235,6.18954,1.1732,6.2997463164,56.58,-14.61,58.4358494419,130.3,63.65954,6.3932,63.9797627321,6.18954,1.1732,6.2997463164,57.47,5.22,57.7065793476,129.94
2021-01-22 12:30:00,64.09996,-13.20584,65.4461540666,4.16996,0.8841600000000001,4.2626641091,59.93,-14.09,61.5640560717,130.15,65.02996,6.54416,65.3584097703,4.16996,0.8841600000000001,4.2626641091,60.86,5.66,61.1226242892,129.73
2021-01-22 13:00:00,64.7742,-10.48868,65.6179045214,3.4142,1.00132,3.5580055343,61.36,-11.49,62.4265143989,130.15,65.5442,5.15132,65.7463173979,3.4142,1.00132,3.5580055343,62.13,4.15,62.2684462629,129.79
2021-01-22 13:30:00,65.53578,-0.22116000000000002,65.5361531672,2.84578,1.1988400000000001,3.0879898241,62.69,-1.42,62.7060802475,130.92,65.64578,-0.36116000000000004,65.6467734801,2.84578,1.1988400000000001,3.0879898241,62.8,-1.56,62.8193728081,130.61
2021-01-22 14:00:00,64.49244,-0.76644,64.4969940961,2.84244,0.8735600000000001,2.9736462848,61.65,-1.6400000000000001,61.6718096054,131.28,64.61244,-0.90644,64.618797855,2.84244,0.8735600000000001,2.9736462848,61.77,-1.78,61.7956414321,130.96
2021-01-22 14:30:00,64.14062,-2.52398,64.1902610138,2.52062,0.90602,2.6785065661000003,61.62,-3.43,61.7153894908,130.89,64.25062,-2.6739800000000002,64.3062387286,2.52062,0.90602,2.6785065661000003,61.73,-3.58,61.8337229997,130.53
2021-01-22 15:00:00,65.21018,-2.69598,65.2658860646,8.09018,0.6740200000000001,8.1182088784,57.12,-3.37,57.2193262805,131.19,65.29018,-2.84598,65.352178285,8.09018,0.6740200000000001,8.1182088784,57.2,-3.52,57.3082053462,131.02
2021-01-22 15:30:00,63.42414,-5.2596,63.6418488646,18.71414,-0.5196000000000001,18.721351983799998,44.71,-4.74,44.9605571585,131.66,63.46414,-5.4196,63.6951264235,18.71414,-0.5196000000000001,18.721351983799998,44.75,-4.9,45.0174688316,131.5
2021-01-22 16:00:00,61.5326,-6.17268,61.8414330457,19.2226,-0.6026800000000001,19.2320454955,42.31,-5.57,42.6750629759,131.27,61.6226,-6.32268,61.9461145928,19.2226,-0.6026800000000001,19.2320454955,42.4,-5.72,42.784090501,131.0
2021-01-22 16:30:00,61.667,-6.50106,62.008730596,15.497,-0.55106,15.5067945148,46.17,-5.95,46.551814143,131.41,61.787,-6.66106,62.1450166089,15.497,-0.55106,15.5067945148,46.29,-6.11,46.6915002972,131.06
2021-01-22 17:00:00,62.1325,-6.45634,62.467046372,17.9925,-0.61634,18.0030533867,44.14,-5.84,44.5246583367,130.99,62.2025,-6.59634,62.5512806235,17.9925,-0.61634,18.0030533867,44.21,-5.98,44.6126047211,130.61
2021-01-22 17:30:00,64.96654,-6.69324,65.3104186273,21.05654,-1.08324,21.0843848777,43.91,-5.61,44.266919929,132.13,65.06654,-6.85324,65.4264589143,21.05654,-1.08324,21.0843848777,44.01,-5.77,44.3866308701,131.74
2021-01-22 18:00:00,65.30582,-8.3729,65.8403795576,26.25582,-3.3129,26.4640017813,39.05,-5.06,39.3764663219,131.98,65.35582,-8.5229,65.9092029407,26.25582,-3.3129,26.4640017813,39.1,-5.21,39.4455840367,131.64
2021-01-22 18:30:00,65.1236,-8.68384,65.7000179156,29.1036,-4.14384,29.3971247387,36.02,-4.54,36.3049858835,132.23,65.1936,-8.84384,65.7907211308,29.1036,-4.14384,29.3971247387,36.09,-4.7,36.3947537428,131.85
2021-01-22 19:00:00,63.63904,-9.11938,64.2891165261,24.18904,-4.42938,24.5912395642,39.45,-4.69,39.7278063829,132.49,63.73904,-9.26938,64.4095227874,24.18904,-4.42938,24.5912395642,39.55,-4.84,39.8450511356,132.11
2021-01-22 19:30:00,61.5846,-9.68282,62.3411578358,27.8246,-4.57282,28.1978553779,33.76,-5.11,34.1445412914,132.19,61.6146,-9.84282,62.3958335044,27.8246,-4.57282,28.1978553779,33.79,-5.27,34.1984941189,131.77
2021-01-22 20:00:00,59.033,-10.1425,59.8979581893,28.873,-4.5625,29.2312595563,30.16,-5.58,30.6718437659,131.76,59.093,-10.3025,59.9843659235,28.873,-4.5625,29.2312595563,30.22,-5.74,30.760299088300002,131.36
2021-01-22 20:30:00,57.37214,-9.82854,58.2079259784,16.92214,-1.60854,16.9984182532,40.45,-8.22,41.276759805,131.71,57.53214,-9.99854,58.3945026104,16.92214,-1.60854,16.9984182532,40.61,-8.39,41.4676283383,131.36
2021-01-22 21:00:00,56.57824,-10.00092,57.455336065,13.37824,-1.72092,13.4884717868,43.2,-8.28,43.9863433352,131.24,56.65824,-10.15092,57.5603799218,13.37824,-1.72092,13.4884717868,43.28,-8.43,44.0933475708,130.86
2021-01-22 21:30:00,53.90546,-10.25454,54.872162418,10.265460000000001,-0.8345400000000001,10.299326484,43.64,-9.42,44.6451117145,131.46,54.01546,-10.41454,55.0102950585,10.265460000000001,-0.8345400000000001,10.299326484,43.75,-9.58,44.7865928599,131.14
2021-01-22 22:00:00,51.22634,-10.87892,52.3687770543,3.57634,-0.20892000000000002,3.5824370702,47.65,-10.67,48.830025599,131.97,51.29634,-11.03892,52.4706799285,3.57634,-0.20892000000000002,3.5824370702,47.72,-10.83,48.9334987509,131.65
2021-01-22 22:30:00,48.66994,-11.64698,50.0441325504,3.60994,-0.16698000000000002,3.6137998179,45.06,-11.48,46.4993978456,131.73,48.76994,-11.82698,50.1835082823,3.60994,-0.16698000000000002,3.6137998179,45.16,-11.66,46.6409819794,131.4
2021-01-22 23:00:00,46.4309,-12.15904,47.9965699663,2.7309,0.47096000000000005,2.7712123938,43.7,-12.63,45.4885359184,132.06,46.5009,-12.32904,48.1075766188,2.7309,0.47096000000000005,2.7712123938,43.77,-12.8,45.6032115097,131.73
2021-01-22 23:30:00,44.42542,-12.35542,46.111542433,3.2854200000000002,0.29458,3.2985999989,41.14,-12.65,43.0409351664,131.8,44.49542,-12.52542,46.2247611909,3.2854200000000002,0.29458,3.2985999989,41.21,-12.82,43.1580409657,131.51
2021-01-23 00:00:00,42.20196,-12.70824,44.0738561024,2.56196,0.17176000000000002,2.5677111479,39.64,-12.88,41.6800191939,131.28,42.29196,-12.87824,44.2092631259,2.56196,0.17176000000000002,2.5677111479,39.73,-13.05,41.8183619957,131.0
2021-01-23 00:30:00,40.82646,-12.83538,42.7965748148,2.25646,0.43462000000000006,2.2979352201,38.57,-13.27,40.788942129,131.18,40.89646,-13.01538,42.9176019493,2.25646,0.43462000000000006,2.2979352201,38.64,-13.45,40.9139597204,130.89
2021-01-23 01:00:00,39.7551,-12.94638,41.8100075474,1.7851,1.18362,2.1418539433,37.97,-14.13,40.5139210642,130.85,39.8351,-13.11638,41.9389391415,1.7851,1.18362,2.1418539433,38.05,-14.3,40.6484009526,130.53
2021-01-23 01:30:00,38.59414,-13.2471,40.8043294363,2.78414,1.0029,2.9592640892,35.81,-14.25,38.5411286809,131.0,38.66414,-13.4271,40.9292406031,2.78414,1.0029,2.9592640892,35.88,-14.43,38.6729789388,130.69
2021-01-23 02:00:00,37.59066,-13.2972,39.8732146569,1.32066,1.4328,1.9486042891,36.27,-14.73,39.1469768948,131.06,37.66066,-13.4672,39.9961346567,1.32066,1.4328,1.9486042891,36.34,-14.9,39.2760181281,130.74
2021-01-23 02:30:00,37.21216,-13.1338,39.4619000342,1.31216,1.3362,1.8727504654,35.9,-14.47,38.7064710352,131.14,37.28216,-13.3138,39.5880881668,1.31216,1.3362,1.8727504654,35.97,-14.65,38.8389417981,130.87
2021-01-23 03:00:00,36.49102,-13.38084,38.8669708074,1.17102,1.52916,1.9260369015,35.32,-14.91,38.3381076737,131.34,36.57102,-13.55084,39.0008303571,1.17102,1.52916,1.9260369015,35.4,-15.08,38.4781288526,131.03
2021-01-23 03:30:00,36.3566,-13.34578,38.7287000475,1.1766,1.55422,1.949355629,35.18,-14.9,38.2052666526,131.69,36.4266,-13.52578,38.8567100019,1.1766,1.55422,1.949355629,35.25,-15.08,38.3401734477,131.38
2021-01-23 04:00:00,35.9966,-13.57184,38.4701189567,1.2366,1.20816,1.7288233414,34.76,-14.78,37.7717619393,131.95,36.0766,-13.75184,38.6087317966,1.2366,1.20816,1.7288233414,34.84,-14.96,37.9160546471,131.61
2021-01-23 04:30:00,35.7193,-13.71546,38.2620207974,1.2993000000000001,1.25454,1.8061149193000001,34.42,-14.97,37.5344814804,132.06,35.7793,-13.89546,38.3828362306,1.2993000000000001,1.25454,1.8061149193000001,34.48,-15.15,37.6615573231,131.71
2021-01-23 05:00:00,35.51272,-13.5889,38.0238278584,1.46272,1.0111,1.7781656302000002,34.05,-14.6,37.0481106131,131.73,35.58272,-13.7589,38.1501938633,1.46272,1.0111,1.7781656302000002,34.12,-14.77,37.1796624514,131.42
2021-01-23 05:30:00,35.91696,-13.72196,38.4489297885,1.8069600000000001,0.6680400000000001,1.926494714,34.11,-14.39,37.0211318033,132.41,35.98696,-13.91196,38.5824302123,1.8069600000000001,0.6680400000000001,1.926494714,34.18,-14.58,37.1597739498,132.07
2021-01-23 06:00:00,36.491,-13.90926,39.0520242081,2.451,0.39074000000000003,2.4819505933,34.04,-14.3,36.921695519,132.36,36.561,-14.07926,39.1782118421,2.451,0.39074000000000003,2.4819505933,34.11,-14.47,37.0523008732,132.0
2021-01-23 06:30:00,38.61288,-13.1965,40.8056627706,2.46288,0.35350000000000004,2.4881198011,36.15,-13.55,38.6060228462,130.98,38.69288,-13.3665,40.9365641566,2.46288,0.35350000000000004,2.4881198011,36.23,-13.72,38.7408221389,130.65
2021-01-23 07:00:00,40.36092,-12.30748,42.1957098198,2.33092,0.54252,2.3932229309,38.03,-12.85,40.1422894215,130.45,40.44092,-12.47748,42.3220452908,2.33092,0.54252,2.3932229309,38.11,-13.02,40.2727265032,130.13
2021-01-23 07:30:00,42.94116,-11.62692,44.4873969887,3.41116,0.15308000000000002,3.414593099,39.53,-11.78,41.2479005526,131.99,43.05116,-11.78692,44.6355672131,3.41116,0.15308000000000002,3.414593099,39.64,-11.94,41.3991932289,131.64
2021-01-23 08:00:00,44.59818,-21.43772,49.4830627398,3.36818,-0.18772000000000003,3.3734070775,41.23,-21.25,46.3839993963,131.64,45.29818,-1.57772,45.3256473943,3.36818,-0.18772000000000003,3.3734070775,41.93,-1.3900000000000001,41.9530332634,131.25
2021-01-23 08:30:00,47.13476,-20.91622,51.5671781208,3.87476,-0.6062200000000001,3.9218959377,43.26,-20.31,47.7904143108,131.41,47.89476,-0.7262200000000001,47.900265458,3.87476,-0.6062200000000001,3.9218959377,44.02,-0.12,44.0201635617,131.06
2021-01-23 09:00:00,49.87178,-20.29212,53.8420335283,3.68178,-0.37212,3.7005374289,46.19,-19.92,50.3023110801,131.05,50.64178,-0.27212000000000003,50.6425111034,3.68178,-0.37212,3.7005374289,46.96,0.1,46.9601064735,130.69
2021-01-23 09:30:00,52.43288,-19.3116,55.8761559134,3.7928800000000003,0.22840000000000002,3.7997506832,48.64,-19.54,52.4181380822,130.72,53.23288,0.6384000000000001,53.2367078965,3.7928800000000003,0.22840000000000002,3.7997506832,49.44,0.41000000000000003,49.4417000112,130.36
2021-01-23 10:00:00,54.13074,-18.7778,57.2952248079,5.87074,-0.1978,5.8740712447,48.26,-18.58,51.7130931196,130.38,54.92074,1.1122,54.9320004277,5.87074,-0.1978,5.8740712447,49.05,1.31,49.0674902558,130.05
2021-01-23 10:30:00,54.75594,-18.5919,57.8262199257,7.63594,-0.7419,7.67189646,47.12,-17.85,50.3876661496,130.35,55.52594,1.2981,55.5411115886,7.63594,-0.7419,7.67189646,47.89,2.04,47.9334298794,130.05
2021-01-23 11:00:00,55.6077,-18.60466,58.6374425858,13.1377,-1.33466,13.2053200872,42.47,-17.27,45.8470696992,130.48,56.2977,1.31534,56.3130637118,13.1377,-1.33466,13.2053200872,43.16,2.65,43.2412777332,130.14
2021-01-23 11:30:00,55.91978,-17.7259,58.661992176,16.26978,-0.9159,16.2955396983,39.65,-16.81,43.0662118139,130.18,56.60978,2.0941,56.6484990662,16.26978,-0.9159,16.2955396983,40.34,3.01,40.4521408581,129.82
2021-01-23 12:00:00,56.18706,-17.0286,58.7108076031,17.74706,-0.8886000000000001,17.7692922933,38.44,-16.14,41.6909246719,129.94,56.86706,2.6814,56.9302416911,17.74706,-0.8886000000000001,17.7692922933,39.12,3.5700000000000003,39.2825571978,129.52
2021-01-23 12:30:00,56.8171,-17.25608,59.3797536992,19.3571,-1.71608,19.4330196052,37.46,-15.54,40.555433668,130.16,57.4771,2.52392,57.5324881834,19.3571,-1.71608,19.4330196052,38.12,4.24,38.3550778907,129.69
2021-01-23 13:00:00,56.99032,-17.38508,59.5830309762,18.55032,-1.30508,18.5961718079,38.44,-16.08,41.6677333197,130.37,57.65032,2.39492,57.700043656,18.55032,-1.30508,18.5961718079,39.1,3.7,39.2746737733,129.82
2021-01-23 13:30:00,56.28012,-17.46738,58.9284419553,18.01012,-1.00738,18.0382714493,38.27,-16.46,41.6596267386,130.46,56.95012,2.34262,56.9982809958,18.01012,-1.00738,18.0382714493,38.94,3.35,39.0838342541,129.9
2021-01-23 14:00:00,55.13376,-17.87662,57.9595120266,13.12376,-0.8766200000000001,13.153004948,42.01,-17.0,45.3193126603,130.94,55.89376,2.09338,55.9329477747,13.12376,-0.8766200000000001,13.153004948,42.77,2.9699999999999998,42.8729961631,130.38
2021-01-23 14:30:00,54.6972,-18.06968,57.6046614706,10.0772,-1.27968,10.1581268324,44.62,-16.79,47.6744008877,130.7,55.4472,1.85032,55.4780647819,10.0772,-1.27968,10.1581268324,45.37,3.13,45.477838559,130.19
2021-01-23 15:00:00,54.10174,-18.399,57.1447414206,10.38174,-1.749,10.5280352596,43.72,-16.65,46.7831262316,131.03,54.83174,1.621,54.8556957155,10.38174,-1.749,10.5280352596,44.45,3.37,44.5775661067,130.52
2021-01-23 15:30:00,54.49038,-18.2589,57.4681558931,9.16038,-1.7489,9.3258357778,45.33,-16.51,48.2430202205,131.14,55.24038,1.7811,55.2690862938,9.16038,-1.7489,9.3258357778,46.08,3.5300000000000002,46.2150116304,130.61
2021-01-23 16:00:00,55.24766,-18.0387,58.1179716883,8.73766,-1.7987000000000002,8.9208757398,46.51,-16.24,49.2637564544,130.76,56.03766,1.8913000000000002,56.0695670927,8.73766,-1.7987000000000002,8.9208757398,47.3,3.69,47.4437150738,130.26
2021-01-23 16:30:00,56.99882,-17.49806,59.6242197866,13.75882,-1.54806,13.8456353251,43.24,-15.95,46.0879604669,130.12,57.68882,2.23194,57.7319799518,13.75882,-1.54806,13.8456353251,43.93,3.7800000000000002,44.0923269969,129.61
2021-01-23 17:00:00,59.29938,-8.56328,59.914491008,14.23938,-1.93328,14.3700213759,45.06,-6.63,45.5451479304,131.27,59.58938,-3.27328,59.6792138918,14.23938,-1.93328,14.3700213759,45.35,-1.34,45.3697928142,130.77
2021-01-23 17:30:00,62.25588,-7.59912,62.7179497381,24.66588,-4.22912,25.0258085214,37.59,-3.37,37.7407604587,131.11,62.29588,-7.73912,62.7747611971,24.66588,-4.22912,25.0258085214,37.63,-3.51,37.7933459752,130.65
2021-01-23 18:00:00,63.1983,-7.77834,63.6751733099,24.598300000000002,-3.98834,24.9195348842,38.6,-3.79,38.7856171796,129.87,63.2983,-7.92834,63.7928942598,24.598300000000002,-3.98834,24.9195348842,38.7,-3.94,38.9000462725,129.41
2021-01-23 18:30:00,63.08258,-8.0354,63.5922916132,22.12258,-2.7854,22.2972419599,40.96,-5.25,41.295085664,130.54,63.17258,-8.1954,63.7019579371,22.12258,-2.7854,22.2972419599,41.05,-5.41,41.4049586402,130.05
2021-01-23 19:00:00,61.26848,-7.77132,61.7593722123,19.25848,-1.28132,19.3010578169,42.01,-6.49,42.508354473,130.98,61.34848,-7.92132,61.8577667626,19.25848,-1.28132,19.3010578169,42.09,-6.64,42.6105350823,130.55
2021-01-23 19:30:00,58.9248,-8.95828,59.6018693968,18.7948,-0.54828,18.8027954836,40.13,-8.41,41.0017682546,132.07,58.9948,-9.12828,59.6968334403,18.7948,-0.54828,18.8027954836,40.2,-8.58,41.1054302982,131.61
2021-01-23 20:00:00,56.15804,-10.14592,57.0671985407,18.46804,-0.61592,18.4783077929,37.69,-9.53,38.8761752234,130.71,56.23804,-10.30592,57.1745496711,18.46804,-0.61592,18.4783077929,37.77,-9.69,38.9931917134,130.27
2021-01-23 20:30:00,56.08908,-9.60116,56.9048958227,8.06908,0.48884000000000005,8.0838738605,48.02,-10.09,49.0686101291,131.14,56.23908,-9.77116,57.0816055047,8.06908,0.48884000000000005,8.0838738605,48.17,-10.26,49.2505482203,130.73
2021-01-23 21:00:00,53.73666,-10.02558,54.6638901131,1.30666,1.02442,1.6603604103,52.43,-11.05,53.5817823518,131.49,53.82666,-10.18558,54.7818890391,1.30666,1.02442,1.6603604103,52.52,-11.21,53.7030213303,131.12
2021-01-23 21:30:00,51.41134,-10.73766,52.5206932825,1.20134,1.31234,1.7791722994999999,50.21,-12.05,51.6357105112,131.27,51.49134,-10.90766,52.6339732651,1.20134,1.31234,1.7791722994999999,50.29,-12.22,51.753381532,130.93
2021-01-23 22:00:00,49.53686,-11.385580000000001,50.8284559139,1.20686,1.28442,1.7624544805,48.33,-12.67,49.9631644314,131.39,49.62686,-11.56558,50.956725505,1.20686,1.28442,1.7624544805,48.42,-12.85,50.0960966543,131.03
2021-01-23 22:30:00,47.7842,-12.14764,49.3041065958,3.1242,0.5523600000000001,3.1726530238,44.66,-12.7,46.4306536676,131.54,47.8542,-12.31764,49.4140537986,3.1242,0.5523600000000001,3.1726530238,44.73,-12.87,46.5447075402,131.17
2021-01-23 23:00:00,45.44764,-12.54738,47.1479026727,1.69764,1.31262,2.1459153837000002,43.75,-13.86,45.8929417231,132.3,45.53764,-12.72738,47.2827966435,1.69764,1.31262,2.1459153837000002,43.84,-14.04,46.0333270577,131.92
2021-01-23 23:30:00,42.75526,-13.03308,44.697577473,1.16526,1.56692,1.9527081589000002,41.59,-14.6,44.0782043645,132.5,42.82526,-13.21308,44.8172776634,1.16526,1.56692,1.9527081589000002,41.66,-14.78,44.2041174553,132.12
2021-01-24 00:00:00,40.82962,-13.47166,42.9946914456,1.16962,1.54834,1.9404555393,39.66,-15.02,42.4089141573,132.88,40.89962,-13.65166,43.1178238887,1.16962,1.54834,1.9404555393,39.73,-15.2,42.5383697384,132.53
2021-01-24 00:30:00,39.66766,-13.50106,41.9022895675,1.32766,1.38894,1.9214149472000002,38.34,-14.89,41.1298881593,132.58,39.73766,-13.68106,42.0268131673,1.32766,1.38894,1.9214149472000002,38.41,-15.07,41.260550166,132.21
2021-01-24 01:00:00,38.3084,-13.87494,40.7436801303,2.1184,0.45506,2.1667252164,36.19,-14.33,38.923835885,132.32,38.3784,-14.04494,40.8676146376,2.1184,0.45506,2.1667252164,36.26,-14.5,39.0517297952,131.95
2021-01-24 01:30:00,37.28984,-14.1874,39.8975498745,3.20984,-0.07740000000000001,3.2107730511,34.08,-14.11,36.8854781723,132.36,37.34984,-14.3674,40.0179051274,3.20984,-0.07740000000000001,3.2107730511,34.14,-14.29,37.0100486355,131.95
2021-01-24 02:00:00,36.65166,-14.2956,39.3409247491,3.92166,-0.2456,3.9293430132,32.73,-14.05,35.6181891735,132.58,36.72166,-14.4856,39.4754723913,3.92166,-0.2456,3.9293430132,32.8,-14.24,35.7577627936,132.23
2021-01-24 02:30:00,35.70614,-14.34672,38.4806030158,3.10614,0.07328000000000001,3.10700429,32.6,-14.42,35.646828751,132.7,35.75614,-14.526720000000001,38.5943926194,3.10614,0.07328000000000001,3.10700429,32.65,-14.6,35.7656609054,132.35
2021-01-24 03:00:00,35.12416,-13.96072,37.796935307300004,3.10416,0.03928,3.1044085144,32.02,-14.0,34.9468224593,133.24,35.20416,-14.13072,37.9342869845,3.10416,0.03928,3.1044085144,32.1,-14.17,35.0884439666,132.89
2021-01-24 03:30:00,35.01064,-12.85634,37.2965198297,2.75064,0.14366,2.7543889713,32.26,-13.0,34.7808510534,133.29,35.06064,-13.04634,37.4092964997,2.75064,0.14366,2.7543889713,32.31,-13.19,34.8985988257,132.92
2021-01-24 04:00:00,34.7321,-13.1959,37.1544149089,3.5621,-0.0659,3.5627095335,31.17,-13.13,33.8225634747,133.88,34.7821,-13.3859,37.2689790472,3.5621,-0.0659,3.5627095335,31.22,-13.32,33.9427576959,133.47
2021-01-24 04:30:00,34.50848,-13.14176,36.9261566888,4.63848,-0.37176000000000003,4.6533538666,29.87,-12.77,32.4852243335,133.73,34.55848,-13.32176,37.0372492149,4.63848,-0.37176000000000003,4.6533538666,29.92,-12.95,32.6022836623,133.34
2021-01-24 05:00:00,33.796,-14.16918,36.646081344,3.596,0.07082000000000001,3.5966973006,30.2,-14.24,33.3888843779,132.29,33.856,-14.56918,36.8576958297,3.596,0.07082000000000001,3.5966973006,30.26,-14.64,33.6154309804,131.95
2021-01-24 05:30:00,34.0748,-14.36466,36.9788514148,3.7248,0.03534,3.7249676449,30.35,-14.4,33.5928935937,131.81,34.1248,-14.53466,37.0912161617,3.7248,0.03534,3.7249676449,30.4,-14.57,33.7111984361,131.47
2021-01-24 06:00:00,34.41598,-14.21902,37.2376181988,2.40598,0.54098,2.4660492941,32.01,-14.76,35.2490808391,132.04,34.48598,-14.39902,37.3713070887,2.40598,0.54098,2.4660492941,32.08,-14.94,35.3882748944,131.74
2021-01-24 06:30:00,35.4812,-14.03382,38.1557814392,1.9012,0.6661800000000001,2.0145364808,33.58,-14.7,36.6566010426,131.56,35.5612,-14.21382,38.2966268023,1.9012,0.6661800000000001,2.0145364808,33.66,-14.88,36.8023097101,131.24
2021-01-24 07:00:00,36.91206,-13.64728,39.3541411397,1.37206,0.84272,1.6101942870000001,35.54,-14.49,38.3803556523,131.81,36.98206,-13.82728,39.4824826226,1.37206,0.84272,1.6101942870000001,35.61,-14.67,38.5133872829,131.49
2021-01-24 07:30:00,39.05306,-12.99474,41.1582891169,1.34306,1.03526,1.695751583,37.71,-14.03,40.235370012,131.81,39.12306,-13.16474,41.2786167771,1.34306,1.03526,1.695751583,37.78,-14.2,40.3604806711,131.49
2021-01-24 08:00:00,40.92876,-12.65404,42.840262878,1.64876,1.08596,1.9742640804,39.28,-13.74,41.6137717589,131.35,41.00876,-12.83404,42.9701172847,1.64876,1.08596,1.9742640804,39.36,-13.92,41.748964059,131.02
2021-01-24 08:30:00,43.64326,-11.5395,45.1430415865,1.40326,1.3705,1.9614812968000002,42.24,-12.91,44.1688317708,130.71,43.73326,-11.6995,45.2711423589,1.40326,1.3705,1.9614812968000002,42.33,-13.07,44.3018487199,130.44
2021-01-24 09:00:00,47.0146,-9.52322,47.9694103813,1.6546,1.24678,2.0717532499,45.36,-10.77,46.6210521117,129.9,47.1046,-9.68322,48.0895840149,1.6546,1.24678,2.0717532499,45.45,-10.93,46.7457741406,129.61
2021-01-24 09:30:00,50.61258,-13.77506,52.4536512767,3.27258,1.09494,3.4508945884,47.34,-14.87,49.6204846812,131.21,51.12258,0.71494,51.1275789086,3.27258,1.09494,3.4508945884,47.85,-0.38,47.8515088581,130.92
2021-01-24 10:00:00,53.5322,-15.06608,55.6118980382,8.8422,1.16392,8.9184758006,44.69,-16.23,47.5458620702,131.83,54.1622,4.26392,54.3297793352,8.8422,1.16392,8.9184758006,45.32,3.1,45.4259001012,131.56
2021-01-24 10:30:00,54.31276,-17.38764,57.0281152028,8.99276,1.08236,9.0576617064,45.32,-18.47,48.9391796008,132.3,54.96276,2.08236,55.0021927744,8.99276,1.08236,9.0576617064,45.97,1.0,45.9808753723,132.13
2021-01-24 11:00:00,55.43992,-16.91322,57.9624166195,8.83992,1.40678,8.9511572199,46.6,-18.32,50.0717724871,132.15,56.08992,2.52678,56.1468052767,8.83992,1.40678,8.9511572199,47.25,1.12,47.26327221,131.94
2021-01-24 11:30:00,56.72134,-16.88548,59.1813302168,8.77134,1.45452,8.8911210669,47.95,-18.34,51.3376869366,132.06,57.38134,2.5045200000000003,57.4359713126,8.77134,1.45452,8.8911210669,48.61,1.05,48.6213389367,131.79
2021-01-24 12:00:00,58.80868,-16.66372,61.1239757181,8.57868,1.48628,8.7064791265,50.23,-18.15,53.4085704733,132.52,59.49868,2.83628,59.5662438465,8.57868,1.48628,8.7064791265,50.92,1.35,50.9378925752,132.2
2021-01-24 12:30:00,60.5593,-15.9101,62.6143761328,8.8293,1.5099,8.9574737789,51.73,-17.42,54.584332001,131.71,61.2693,3.3399,61.3602644592,8.8293,1.5099,8.9574737789,52.44,1.83,52.4719210626,131.39
2021-01-24 13:00:00,61.29148,-15.83338,63.3035657986,8.84148,1.52662,8.9723094694,52.45,-17.36,55.2482768962,131.83,61.99148,3.43662,62.0866648292,8.84148,1.52662,8.9723094694,53.15,1.9100000000000001,53.1843078361,131.47
2021-01-24 13:30:00,60.31872,-16.18938,62.4535347857,8.96872,1.52062,9.0967149907,51.35,-17.71,54.3181976873,131.89,60.99872,3.08062,61.0764607785,8.96872,1.52062,9.0967149907,52.03,1.56,52.0533812542,131.51
2021-01-24 14:00:00,58.65044,-16.69418,60.9800767306,4.33044,1.52582,4.5913872921,54.32,-18.22,57.2942475297,132.21,59.40044,2.6958200000000003,59.4615818631,4.33044,1.52582,4.5913872921,55.07,1.17,55.0824273249,131.86
2021-01-24 14:30:00,58.01828,-16.65206,60.3606818749,1.69828,1.41794,2.2123988795,56.32,-18.07,59.1478427333,132.03,58.75828,2.68794,58.8197287481,1.69828,1.41794,2.2123988795,57.06,1.27,57.0741316184,131.66
2021-01-24 15:00:00,58.3004,-17.32738,60.8208413114,13.4904,-0.57738,13.5027500838,44.81,-16.75,47.8382545668,132.41,58.8804,2.11262,58.9182880558,13.4904,-0.57738,13.5027500838,45.39,2.69,45.4696404208,131.98
2021-01-24 15:30:00,57.8076,-17.6431,60.4400330524,13.6676,-1.5231,13.7522043095,44.14,-16.12,46.9914247496,132.15,58.4576,1.7269,58.4831016736,13.6676,-1.5231,13.7522043095,44.79,3.25,44.9077565683,131.75
2021-01-24 16:00:00,57.75484,-17.459600000000002,60.3362177766,6.56484,0.41040000000000004,6.5776555387,51.19,-17.87,54.219489116,132.54,58.46484,1.9804,58.4983717755,6.56484,0.41040000000000004,6.5776555387,51.9,1.57,51.923741198,132.12
2021-01-24 16:30:00,59.33114,-17.15602,61.7617454088,9.92114,-1.70602,10.0667533565,49.41,-15.45,51.769205132,131.58,60.02114,2.09398,60.0576556247,9.92114,-1.70602,10.0667533565,50.1,3.8,50.243905103,131.19
2021-01-24 17:00:00,60.63532,-16.85104,62.9332946904,11.74532,-1.5610400000000002,11.8486027777,48.89,-15.29,51.2251520252,131.84,61.28532,2.49896,61.3362474283,11.74532,-1.5610400000000002,11.8486027777,49.54,4.06,49.7060881583,131.48
2021-01-24 17:30:00,61.24816,-17.87674,63.8037219636,23.61816,-2.73674,23.7761903511,37.63,-15.14,40.5615150112,131.47,61.80816,1.3532600000000001,61.8229727141,23.61816,-2.73674,23.7761903511,38.19,4.09,38.4083871049,131.07
2021-01-24 18:00:00,61.3316,-18.51584,64.0656030134,26.0816,-3.7858400000000003,26.3549320444,35.25,-14.73,38.2038662965,131.68,61.8916,0.7641600000000001,61.8963172658,26.0816,-3.7858400000000003,26.3549320444,35.81,4.55,36.0979029862,131.28
2021-01-24 18:30:00,60.3233,-18.88754,63.211072528,19.8233,-4.08754,20.2403361173,40.5,-14.8,43.1194851546,131.9,60.9533,0.47246000000000005,60.9551310337,19.8233,-4.08754,20.2403361173,41.13,4.5600000000000005,41.3820069595,131.52
2021-01-24 19:00:00,58.90556,-18.48756,61.7386011638,10.93556,-1.49756,11.037624675,47.97,-16.99,50.8898909411,132.47,59.58556,1.03244,59.5945038814,10.93556,-1.49756,11.037624675,48.65,2.5300000000000002,48.7157407826,132.08
2021-01-24 19:30:00,59.80026,-18.4355,62.5774620476,11.79026,-2.5355,12.0598089171,48.01,-15.9,50.5744016277,132.55,60.46026,1.1045,60.4703477708,11.79026,-2.5355,12.0598089171,48.67,3.64,48.8059268942,132.14
2021-01-24 20:00:00,58.35962,-18.67526,61.274877255,10.89962,-2.40526,11.1618543178,47.46,-16.27,50.171351387,132.14,59.02962,0.67474,59.0334761929,10.89962,-2.40526,11.1618543178,48.13,3.08,48.2284490731,131.7
2021-01-24 20:30:00,55.98364,-19.1309,59.1621439982,9.35364,-1.4409,9.4639724249,46.63,-17.69,49.8727681205,132.47,56.63364,0.30910000000000004,56.6344835101,9.35364,-1.4409,9.4639724249,47.28,1.75,47.3123757594,132.05
2021-01-24 21:00:00,54.38468,-19.64118,57.8227409459,12.23468,-2.03118,12.4021404159,42.15,-17.61,45.6807902734,132.36,54.98468,-0.18118,54.9849785023,12.23468,-2.03118,12.4021404159,42.75,1.85,42.7900105165,131.92
2021-01-24 21:30:00,52.52328,-19.96446,56.1896307609,14.84328,-2.8644600000000002,15.1171456383,37.68,-17.1,41.3786466671,132.21,53.08328,-0.51446,53.0857729024,14.84328,-2.8644600000000002,15.1171456383,38.24,2.35,38.3121403735,131.8
2021-01-24 22:00:00,50.31156,-20.54188,54.3435543884,14.72156,-2.83188,14.9914600079,35.59,-17.71,39.7528892032,131.81,50.86156,-1.23188,50.8764760372,14.72156,-2.83188,14.9914600079,36.14,1.6,36.1754004815,131.39
2021-01-24 22:30:00,48.1369,-21.00006,52.5182221863,14.1469,-2.64006,14.3911325619,33.99,-18.36,38.6317188331,131.85,48.6769,-1.68006,48.7058846056,14.1469,-2.64006,14.3911325619,34.53,0.96,34.5433423397,131.46
2021-01-24 23:00:00,45.0426,-21.20274,49.7834510482,10.5526,-1.89274,10.7209995554,34.49,-19.31,39.5276637306,132.28,45.5926,-1.78274,45.6274406105,10.5526,-1.89274,10.7209995554,35.04,0.11,35.0401726594,131.89
2021-01-24 23:30:00,41.7446,-23.7578,48.0317050499,7.2946,-1.1378,7.3828028553,34.45,-22.62,41.2124604944,132.2,42.3446,-4.1878,42.5511788086,7.2946,-1.1378,7.3828028553,35.05,-3.05,35.1824530128,131.79
2021-01-25 00:00:00,40.03388,-22.80968,46.0759487103,4.97388,-1.01968,5.0773250395,35.06,-21.79,41.2796281475,132.6,40.65388,-2.85968,40.7543338647,4.97388,-1.01968,5.0773250395,35.68,-1.8399999999999999,35.7274124448,132.17
2021-01-25 00:30:00,39.05054,-22.47054,45.0540768653,5.40054,-0.7405400000000001,5.4510762041,33.65,-21.73,40.0564027341,131.42,39.64054,-2.8205400000000003,39.740758138,5.40054,-0.7405400000000001,5.4510762041,34.24,-2.08,34.3031193917,131.06
2021-01-25 01:00:00,38.74356,-21.16034,44.145480294,5.60356,-0.7403400000000001,5.6522551242,33.14,-20.42,38.9260324205,129.91,39.34356,-1.96034,39.3923678698,5.60356,-0.7403400000000001,5.6522551242,33.74,-1.22,33.7620497008,129.5
2021-01-25 01:30:00,37.82804,-21.83334,43.6767139995,5.48804,-1.19334,5.6162837711,32.34,-20.64,38.3651560664,129.95,38.40804,-2.62334,38.4975252373,5.48804,-1.19334,5.6162837711,32.92,-1.43,32.9510439895,129.56
2021-01-25 02:00:00,36.78338,-22.74786,43.2490714213,5.92338,-1.19786,6.0432854644,30.86,-21.55,37.6396346954,131.09,37.35338,-3.22786,37.4925869687,5.92338,-1.19786,6.0432854644,31.43,-2.03,31.4954885658,130.68
2021-01-25 02:30:00,36.4304,-22.98336,43.0744574086,6.3304,-1.37336,6.4776602141,30.1,-21.61,37.0540429643,131.09,36.8604,-3.35336,37.0126209751,6.3304,-1.37336,6.4776602141,30.53,-1.98,30.5941383275,130.68
2021-01-25 03:00:00,35.59232,-22.88376,42.3140604849,5.06232,-1.04376,5.1688024454,30.53,-21.84,37.5375345488,131.24,36.16232,-3.3137600000000003,36.3138319807,5.06232,-1.04376,5.1688024454,31.1,-2.27,31.1827340046,130.84
2021-01-25 03:30:00,35.49002,-22.77632,42.1699214173,4.30002,-0.7563200000000001,4.3660270204,31.19,-22.02,38.1797917752,131.64,36.07002,-3.07632,36.200968047,4.30002,-0.7563200000000001,4.3660270204,31.77,-2.32,31.8545962147,131.24
2021-01-25 04:00:00,35.40834,-22.85336,42.1429306627,4.06834,-0.6833600000000001,4.1253328648,31.34,-22.17,38.3888590609,132.02,35.97834,-3.05336,36.1076717118,4.06834,-0.6833600000000001,4.1253328648,31.91,-2.37,31.9978905555,131.64
2021-01-25 04:30:00,35.64962,-22.61514,42.2177683371,4.8196200000000005,-0.8051400000000001,4.886408432,30.83,-21.81,37.7645998258,131.87,36.21962,-2.82514,36.3296337576,4.8196200000000005,-0.8051400000000001,4.886408432,31.4,-2.02,31.4649074367,131.51
2021-01-25 05:00:00,35.90412,-23.38486,42.8480747548,5.16412,-0.9948600000000001,5.259076135,30.74,-22.39,38.0297212717,132.02,36.47412,-3.58486,36.6498656341,5.16412,-0.9948600000000001,5.259076135,31.31,-2.59,31.4169412897,131.6
2021-01-25 05:30:00,36.78774,-23.3144,43.5534047081,4.85774,-1.0144,4.9625240823,31.93,-22.3,38.9463079123,130.37,37.37774,-3.9544,37.5863369706,4.85774,-1.0144,4.9625240823,32.52,-2.94,32.6526262343,129.97
2021-01-25 06:00:00,38.25652,-22.76366,44.5168006387,3.04652,-0.21366000000000002,3.0540030625,35.21,-22.55,41.8120389362,130.26,38.87652,-3.43366,39.0278596429,3.04652,-0.21366000000000002,3.0540030625,35.83,-3.22,35.9743978407,129.85
2021-01-25 06:30:00,42.79062,-21.59728,47.9320317051,3.44062,-0.13728,3.4433576321,39.35,-21.46,44.8213576323,131.16,43.46062,-1.92728,43.5033320446,3.44062,-0.13728,3.4433576321,40.02,-1.79,40.0600112331,130.79
2021-01-25 07:00:00,46.78446,-20.69486,51.1572372975,3.70446,-0.33486000000000005,3.7195638335,43.08,-20.36,47.6488824633,131.49,47.49446,-0.93486,47.5036597949,3.70446,-0.33486000000000005,3.7195638335,43.79,-0.6000000000000001,43.7941103346,131.08
2021-01-25 07:30:00,51.69726,-19.93132,55.4063553074,3.81726,-0.46132000000000006,3.8450344667,47.88,-19.47,51.6872837359,130.86,52.45726,-0.34132,52.4583704098,3.81726,-0.46132000000000006,3.8450344667,48.64,0.12,48.6401480261,130.47
2021-01-25 08:00:00,56.7053,-18.83998,59.7531245584,6.0053,-1.14998,6.1144159239,50.7,-17.69,53.6975427743,131.16,57.4853,0.8700200000000001,57.4918833479,6.0053,-1.14998,6.1144159239,51.48,2.02,51.5196156818,130.78
2021-01-25 08:30:00,60.71046,-17.5248,63.1892282628,7.83046,-2.0848,8.103239775,52.88,-15.44,55.0880023236,131.16,61.52046,2.1652,61.5585500938,7.83046,-2.0848,8.103239775,53.69,4.25,53.8579483456,130.74
2021-01-25 09:00:00,64.13634,-16.19212,66.1487328578,8.05634,-1.42212,8.1808947854,56.08,-14.77,57.9924072616,130.69,64.97634,3.38788,65.0646024401,8.05634,-1.42212,8.1808947854,56.92,4.8100000000000005,57.1228719516,130.32
2021-01-25 09:30:00,67.12422,-14.99672,68.7790849123,13.964220000000001,-0.8067200000000001,13.9875028996,53.16,-14.19,55.0212840635,130.85,67.93422,4.62328,68.091357491,13.964220000000001,-0.8067200000000001,13.9875028996,53.97,5.43,54.2424722888,130.47
2021-01-25 10:00:00,68.39408,-14.56486,69.9277150053,13.56408,-0.9948600000000001,13.6005151618,54.83,-13.57,56.4842792288,131.22,69.21408,5.13514,69.4043120639,13.56408,-0.9948600000000001,13.6005151618,55.65,6.13,55.9866001825,130.83
2021-01-25 10:30:00,68.8937,-14.50958,70.4050410941,13.8637,-1.59958,13.9556738951,55.03,-12.91,56.5240568254,131.44,69.7237,5.24042,69.9203571463,13.8637,-1.59958,13.9556738951,55.86,6.84,56.2772174152,131.02
2021-01-25 11:00:00,69.5188,-14.2015,70.9545358359,14.5088,-1.6915,14.6070684838,55.01,-12.51,56.4145389062,131.74,70.3588,5.6485,70.5851704658,14.5088,-1.6915,14.6070684838,55.85,7.34,56.3302591863,131.32
2021-01-25 11:30:00,68.8224,-14.17564,70.2671438951,9.3324,-1.98564,9.541302634800001,59.49,-12.19,60.7260751243,131.53,69.6924,5.64436,69.9205936586,9.3324,-1.98564,9.541302634800001,60.36,7.63,60.8403361266,131.14
2021-01-25 12:00:00,68.5697,-14.49984,70.0860122857,8.8297,-1.78984,9.0092801774,59.74,-12.71,61.0770963619,132.42,69.4497,5.56016,69.6719183697,8.8297,-1.78984,9.0092801774,60.62,7.35,61.0639574545,132.0
2021-01-25 12:30:00,69.09846,-14.62886,70.6300270372,8.49846,-1.48886,8.6278923539,60.6,-13.14,62.0082220355,133.18,69.97846,5.65114,70.2062692875,8.49846,-1.48886,8.6278923539,61.48,7.14,61.8932144908,132.72
2021-01-25 13:00:00,68.91156,-14.72178,70.466544601,7.71156,-1.16178,7.7985825893000005,61.2,-13.56,62.6842372531,133.74,69.81156,5.65822,70.0404837448,7.71156,-1.16178,7.7985825893000005,62.1,6.82,62.4733735282,133.19
2021-01-25 13:30:00,67.63944,-14.54146,69.1848820368,8.81944,-1.53146,8.951418415300001,58.82,-13.01,60.2416176742,131.86,68.51944,5.33854,68.7270955828,8.81944,-1.53146,8.951418415300001,59.7,6.87,60.0939838919,131.34
2021-01-25 14:00:00,66.43794,-15.36734,68.1920450648,10.26794,-2.06734,10.4739909547,56.17,-13.3,57.7231227499,131.53,67.27794,4.41266,67.4224946062,10.26794,-2.06734,10.4739909547,57.01,6.48,57.3770903759,130.99
2021-01-25 14:30:00,66.08926,-15.24074,67.8238191427,11.82926,-2.13074,12.019627494,54.26,-13.11,55.821319404,131.0,66.89926,4.39926,67.0437504701,11.82926,-2.13074,12.019627494,55.07,6.53,55.455800418,130.48
2021-01-25 15:00:00,64.78566000000001,-16.01262,66.735191173,10.71566,-2.07262,10.9142623617,54.07,-13.94,55.8380560192,131.0,65.60566,3.61738,65.7053122822,10.71566,-2.07262,10.9142623617,54.89,5.69,55.1841299651,130.48
2021-01-25 15:30:00,66.5412,-15.5413,68.3320078962,15.7412,-2.3813,15.9203004724,50.8,-13.16,52.4769053966,131.23,67.3312,4.1687,67.4601256531,15.7412,-2.3813,15.9203004724,51.59,6.55,52.0041402198,130.75
2021-01-25 16:00:00,66.61852,-15.35788,68.3658663741,15.58852,-1.92788,15.7072810214,51.03,-13.43,52.767658655700004,131.35,67.40852,4.40212,67.5521075103,15.58852,-1.92788,15.7072810214,51.82,6.33,52.2051846084,130.85
2021-01-25 16:30:00,67.05588,-15.5953,68.8455112891,6.25588,-1.1153,6.3545203331,60.8,-14.48,62.5004831981,131.89,67.93588,4.2947,68.0714935892,6.25588,-1.1153,6.3545203331,61.68,5.41,61.9168030505,131.37
2021-01-25 17:00:00,68.78878,-15.42864,70.4977956119,11.68878,-1.6786400000000001,11.8087006118,57.1,-13.75,58.7322100725,131.21,69.66878,4.29136,69.8008214661,11.68878,-1.6786400000000001,11.8087006118,57.98,5.97,58.2865447595,130.73
2021-01-25 17:30:00,68.61688,-17.34752,70.775791561,29.38688,-4.28752,29.6980057224,39.23,-13.06,41.3467834299,131.55,69.27688,2.4624800000000002,69.3206312023,29.38688,-4.28752,29.6980057224,39.89,6.75,40.4570710754,131.04
2021-01-25 18:00:00,70.59846,-16.72148,72.551708786,34.87846,-4.33148,35.1463894442,35.72,-12.39,37.8078100397,131.41,71.22846,3.03852,71.2932403371,34.87846,-4.33148,35.1463894442,36.35,7.37,37.0896131012,130.89
2021-01-25 18:30:00,69.61372,-17.0939,71.6817370705,30.893720000000002,-3.9839,31.1495328159,38.72,-13.11,40.8792184368,131.72,70.27372,2.7361,70.3269647137,30.893720000000002,-3.9839,31.1495328159,39.38,6.72,39.949252809,131.19
2021-01-25 19:00:00,70.23512,-15.44646,71.9135954319,20.94512,-3.46646,21.2300352507,49.29,-11.98,50.7249889108,131.0,70.99512,4.21354,71.1200462819,20.94512,-3.46646,21.2300352507,50.05,7.68,50.6358065009,130.52
2021-01-25 19:30:00,68.29816,-14.93386,69.9117932389,18.83816,-2.60386,19.0172647635,49.46,-12.33,50.9737236231,131.0,69.07816,4.69614,69.2376048104,18.83816,-2.60386,19.0172647635,50.24,7.3,50.7675841458,130.52
2021-01-25 20:00:00,65.31474,-14.39476,66.8821678531,11.02474,-0.7247600000000001,11.0485369676,54.29,-13.67,55.9845782337,130.09,66.08474,4.56524,66.2422393728,11.02474,-0.7247600000000001,11.0485369676,55.06,5.29,55.3135399337,129.65
2021-01-25 20:30:00,62.33334,-14.38498,63.9716572019,3.47334,-0.45498000000000005,3.50301264,58.86,-13.93,60.4859033164,130.59,63.09334,4.64502,63.2640953714,3.47334,-0.45498000000000005,3.50301264,59.62,5.1,59.8377339143,130.2
2021-01-25 21:00:00,59.8986,-15.22198,61.8025157828,4.1386,-0.56198,4.176581315,55.76,-14.66,57.654949484,131.28,60.6386,3.97802,60.7689431624,4.1386,-0.56198,4.176581315,56.5,4.54,56.6821100525,130.89
2021-01-25 21:30:00,57.75098,-16.14516,59.9653390083,9.86098,-0.7851600000000001,9.8921889785,47.89,-15.36,50.2929587517,132.36,58.43098,3.3548400000000003,58.5272105536,9.86098,-0.7851600000000001,9.8921889785,48.57,4.14,48.7461229228,131.97
2021-01-25 22:00:00,54.64098,-17.2378,57.2955359884,10.04098,-0.7978000000000001,10.0726244942,44.6,-16.44,47.533499766,132.89,55.28098,2.3822,55.3322837645,10.04098,-0.7978000000000001,10.0726244942,45.24,3.18,45.3516262112,132.48
2021-01-25 22:30:00,51.41242,-17.81772,54.412388996,3.02242,-0.40772,3.0497964284,48.39,-17.41,51.4266487339,132.74,52.08242,1.74228,52.1115535429,3.02242,-0.40772,3.0497964284,49.06,2.15,49.1070880831,132.33
2021-01-25 23:00:00,48.54344,-18.20976,51.8465131546,2.62344,0.21024,2.631850735,45.92,-18.42,49.4766894608,132.88,49.19344,1.4202400000000002,49.2139372606,2.62344,0.21024,2.631850735,46.57,1.21,46.5857166951,132.51
2021-01-25 23:30:00,45.61088,-20.24114,49.9004621509,2.86088,0.35886,2.8832993036000003,42.75,-20.6,47.4544255049,133.85,46.24088,-0.35114,46.2422132091,2.86088,0.35886,2.8832993036000003,43.38,-0.71,43.3858098922,133.49
2021-01-26 00:00:00,43.04086,-21.84168,48.2656670394,3.98086,-0.32168,3.9938357956,39.06,-21.52,44.5958966722,132.08,43.69086,-2.25168,43.7488435317,3.98086,-0.32168,3.9938357956,39.71,-1.9300000000000002,39.7568736195,131.73
2021-01-26 00:30:00,41.71636,-21.49436,46.9282665721,2.52636,0.30564,2.5447810631000003,39.19,-21.8,44.8452461249,131.24,42.37636,-1.89436,42.4186808689,2.52636,0.30564,2.5447810631000003,39.85,-2.2,39.9106815276,130.89
2021-01-26 01:00:00,40.91626,-21.4396,46.193038226,2.36626,0.34040000000000004,2.3906188629000003,38.55,-21.78,44.2772051964,130.66,41.58626,-2.0296,41.6357574321,2.36626,0.34040000000000004,2.3906188629000003,39.22,-2.37,39.2915423469,130.3
2021-01-26 01:30:00,40.14672,-21.61758,45.5969175692,2.86672,0.14242000000000002,2.8702555661,37.28,-21.76,43.1659124773,131.0,40.78672,-2.11758,40.8416536567,2.86672,0.14242000000000002,2.8702555661,37.92,-2.26,37.9872873472,130.62
2021-01-26 02:00:00,39.52816,-21.59946,45.0445568885,3.01816,0.07054,3.0189842128,36.51,-21.67,42.4566720316,130.79,40.15816,-2.12946,40.2145796258,3.01816,0.07054,3.0189842128,37.14,-2.2,37.2051018007,130.45
2021-01-26 02:30:00,38.99686,-21.902540000000002,44.7266849689,4.77686,-0.5825400000000001,4.8122494024,34.22,-21.32,40.3181199959,131.22,39.61686,-2.30254,39.6837156364,4.77686,-0.5825400000000001,4.8122494024,34.84,-1.72,34.8824311079,130.88
2021-01-26 03:00:00,38.52884,-21.92606,44.3308427494,3.79884,-0.16606,3.8024677867000003,34.73,-21.76,40.983783378300004,131.22,39.13884,-2.32606,39.2078990979,3.79884,-0.16606,3.8024677867000003,35.34,-2.16,35.4059486527,130.88
2021-01-26 03:30:00,38.41996,-22.23278,44.3890733507,5.0499600000000004,-0.66278,5.0932674513,33.37,-21.57,39.7343906459,131.73,39.02996,-2.48278,39.108847773,5.0499600000000004,-0.66278,5.0932674513,33.98,-1.82,34.0287055293,131.36
2021-01-26 04:00:00,38.2702,-22.18314,44.2346008041,5.4702,-0.86314,5.5378785378,32.8,-21.32,39.1201022494,131.38,38.8602,-2.52314,38.9420258782,5.4702,-0.86314,5.5378785378,33.39,-1.6600000000000001,33.4312383857,131.05
2021-01-26 04:30:00,38.54504,-22.52628,44.6447466029,7.24504,-2.07628,7.5366798552,31.3,-20.45,37.3884006077,131.81,39.13504,-2.65628,39.2250835466,7.24504,-2.07628,7.5366798552,31.89,-0.58,31.8952739446,131.46
2021-01-26 05:00:00,38.78894,-22.2286,44.7067391372,6.23894,-1.5386000000000002,6.4258588752,32.55,-20.69,38.5691405141,131.4,39.37894,-2.5186,39.4594001663,6.23894,-1.5386000000000002,6.4258588752,33.14,-0.98,33.1544868758,131.07
2021-01-26 05:30:00,39.44088,-22.01706,45.170055858,4.10088,-0.31706,4.1131185028,35.34,-21.7,41.4705389403,131.91,40.06088,-2.18706,40.1205351138,4.10088,-0.31706,4.1131185028,35.96,-1.87,36.0085892531,131.56
2021-01-26 06:00:00,40.87296,-21.52754,46.195604094,4.34296,-0.33754,4.3560572555,36.53,-21.19,42.2309957259,131.55,41.50296,-1.82754,41.5431774328,4.34296,-0.33754,4.3560572555,37.16,-1.49,37.1898601772,131.18
2021-01-26 06:30:00,45.2615,-20.21924,49.572381912,7.6815,-0.25924,7.6858732508,37.58,-19.96,42.5518272228,130.91,45.9115,-0.6792400000000001,45.9165242503,7.6815,-0.25924,7.6858732508,38.23,-0.42,38.2323070191,130.56
2021-01-26 07:00:00,48.7577,-19.47888,52.5046671768,10.8377,-0.43888000000000005,10.8465827312,37.92,-19.04,42.4316862734,130.71,49.3977,-0.00888,49.3977007982,10.8377,-0.43888000000000005,10.8465827312,38.56,0.43,38.5623974877,130.3
2021-01-26 07:30:00,53.052,-16.89866,55.6783567807,10.732,-0.46866,10.7422281765,42.32,-16.43,45.3974371523,130.64,53.752,2.59134,53.8144269411,10.732,-0.46866,10.7422281765,43.02,3.06,43.1286911464,130.26
2021-01-26 08:00:00,56.1852,-16.32088,58.5076731977,17.7052,-2.94088,17.9477820974,38.48,-13.38,40.7398429059,130.56,56.8452,3.15912,56.9329149281,17.7052,-2.94088,17.9477820974,39.14,6.1,39.6124929789,130.15
2021-01-26 08:30:00,59.23654,-14.715440000000001,61.0369711369,7.58654,-1.46544,7.7267783432,51.65,-13.25,53.3224624338,130.01,60.01654,4.61456,60.1936810435,7.58654,-1.46544,7.7267783432,52.43,6.08,52.7813537151,129.65
2021-01-26 09:00:00,62.65412,-13.46704,64.0850990429,4.26412,-0.73704,4.3273487652,58.39,-12.73,59.7615679179,130.37,63.51412,5.9729600000000005,63.7943546917,4.26412,-0.73704,4.3273487652,59.25,6.71,59.628739715,130.0
2021-01-26 09:30:00,65.35608,-13.1976,66.6752865665,6.35608,-1.2476,6.4773651068,59.0,-11.95,60.1980273763,131.74,66.23608,6.6324000000000005,66.5673119746,6.35608,-1.2476,6.4773651068,59.88,7.88,60.3962647852,131.34
