Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-26 10:00:00,67.34382,-13.21262,68.6277161172,16.01382,-1.9026200000000002,16.1264501319,51.33,-11.31,52.5612499851,132.11,68.12382,6.67738,68.4502903942,16.01382,-1.9026200000000002,16.1264501319,52.11,8.58,52.8116322414,131.68
2021-01-26 10:30:00,67.979,-12.94358,69.200294105,17.509,-2.16358,17.642169918,50.47,-10.78,51.6084227622,131.79,68.759,6.92642,69.1069849944,17.509,-2.16358,17.642169918,51.25,9.09,52.0498856867,131.41
2021-01-26 11:00:00,68.67348,-12.50804,69.8032801518,15.41348,-1.81804,15.5203297372,53.26,-10.69,54.3222210518,131.75,69.48348,7.34196,69.8702967616,15.41348,-1.81804,15.5203297372,54.07,9.16,54.8404093712,131.41
2021-01-26 11:30:00,69.0582,-12.69294,70.2149963547,20.0382,-3.14294,20.2831834554,49.02,-9.55,49.9415948884,131.49,69.8282,7.12706,70.190971638,20.0382,-3.14294,20.2831834554,49.79,10.27,50.8381451275,131.23
2021-01-26 12:00:00,69.92836,-12.7605,71.0830914672,23.56836,-4.1405,23.9292986387,46.36,-8.62,47.1545755998,130.98,70.65836,6.9195,70.9963613021,23.56836,-4.1405,23.9292986387,47.09,11.06,48.3713934056,130.79
2021-01-26 12:30:00,72.01682,-6.76248,72.3336263342,23.63682,-4.18248,24.0040079708,48.38,-2.58,48.4487440498,130.98,72.46682,3.85752,72.5694182246,23.63682,-4.18248,24.0040079708,48.83,8.04,49.4874782142,130.79
2021-01-26 13:00:00,72.40292,-1.1899600000000001,72.412697984,23.55292,-4.22996,23.9297430435,48.85,3.04,48.9445002018,132.55,72.51292,-1.31996,72.5249326875,23.55292,-4.22996,23.9297430435,48.96,2.91,49.0464035379,132.4
2021-01-26 13:30:00,71.50046,-1.1208,71.5092439678,17.77046,-4.2408,18.2694727141,53.73,3.12,53.820510031,133.12,71.60046,-1.2608000000000001,71.6115597432,17.77046,-4.2408,18.2694727141,53.83,2.98,53.9124225017,133.01
2021-01-26 14:00:00,70.38632,-1.2530000000000001,70.3974719158,13.96632,-3.303,14.3515819108,56.42,2.05,56.4572307149,133.35,70.49632,-1.383,70.5098845733,13.96632,-3.303,14.3515819108,56.53,1.92,56.5625962983,133.23
2021-01-26 14:30:00,69.56398,-1.07066,69.5722187822,11.36398,-1.83066,11.5104890198,58.2,0.76,58.2049619878,133.31,69.68398,-1.22066,69.6946703807,11.36398,-1.83066,11.5104890198,58.32,0.61,58.3231900705,133.23
2021-01-26 15:00:00,68.70352,0.25674,68.7039997076,15.24352,-1.76326,15.3451617071,53.46,2.02,53.4981495007,133.4,68.73352,-2.22326,68.7694674737,15.24352,-1.76326,15.3451617071,53.49,-0.46,53.4919779032,133.29
2021-01-26 15:30:00,66.65444,6.14562,66.9371572215,19.83444,-2.7143800000000002,20.0193123982,46.82,8.86,47.6509391303,130.8,66.10444,-13.81438,67.532466877,19.83444,-2.7143800000000002,20.0193123982,46.27,-11.1,47.582800464,130.75
2021-01-26 16:00:00,66.0245,5.68692,66.2689645259,22.5945,-3.48308,22.8613927077,43.43,9.17,44.3875410448,131.03,65.5045,-14.29308,67.0457430128,22.5945,-3.48308,22.8613927077,42.91,-10.81,44.2506971696,130.95
2021-01-26 16:30:00,66.44484,5.40622,66.6644131251,22.41484,-3.41378,22.6733091126,44.03,8.82,44.9047135611,131.53,65.91484,-14.71378,67.5371116803,22.41484,-3.41378,22.6733091126,43.5,-11.3,44.9437426123,131.44
2021-01-26 17:00:00,68.56146,5.48384,68.7804208949,21.40146,-2.89616,21.5965328902,47.16,8.38,47.898747374,132.37,68.00146,-14.92616,69.6203189771,21.40146,-2.89616,21.5965328902,46.6,-12.03,48.127756025,132.32
2021-01-26 17:30:00,69.543,4.93776,69.7180774464,23.853,-2.77224,24.0135570796,45.69,7.71,46.3359493266,131.72,69.003,-15.29224,70.6772000946,23.853,-2.77224,24.0135570796,45.15,-12.52,46.8537394452,131.7
2021-01-26 18:00:00,69.28142,4.39208,69.4204978659,25.03142,-2.60792,25.1669075165,44.25,7.0,44.8002511154,131.59,68.74142,-15.73792,70.5199613552,25.03142,-2.60792,25.1669075165,43.71,-13.13,45.6394675692,131.51
2021-01-26 18:30:00,68.1225,4.11174,68.2464754553,25.2425,-2.71826,25.3884372043,42.88,6.83,43.4205400703,131.21,67.6025,-15.90826,69.4490514152,25.2425,-2.71826,25.3884372043,42.36,-13.19,44.3660421945,131.08
2021-01-26 19:00:00,68.70662,4.64504,68.8634593121,19.19662,-2.27496,19.330950893,49.51,6.92,49.9912642369,130.99,68.12662,-15.26496,69.8158675118,19.19662,-2.27496,19.330950893,48.93,-12.99,50.6249444444,130.7
2021-01-26 19:30:00,66.46448,-8.755,67.0386241406,3.93448,0.215,3.940349968,62.53,-8.97,63.1701021053,131.86,67.04448,4.915,67.2243967877,3.93448,0.215,3.940349968,63.11,4.7,63.2847698898,131.56
2021-01-26 20:00:00,63.64202,-12.36604,64.832288676,2.27202,0.59396,2.3483746213,61.37,-12.96,62.7235083521,132.7,64.37202,6.77396,64.7274554804,2.27202,0.59396,2.3483746213,62.1,6.18,62.406749635,132.39
2021-01-26 20:30:00,60.56404,-14.54972,62.2872161298,2.90404,0.20028,2.9109380619,57.66,-14.75,59.5167043778,132.43,61.29404,4.57028,61.4641911913,2.90404,0.20028,2.9109380619,58.39,4.37,58.5533005048,132.11
2021-01-26 21:00:00,58.72226,-15.79118,60.8084302157,8.92226,-0.7511800000000001,8.9538257131,49.8,-15.04,52.021549381,132.06,59.42226,3.57882,59.5299331102,8.92226,-0.7511800000000001,8.9538257131,50.5,4.33,50.6852927386,131.72
2021-01-26 21:30:00,56.45394,-16.76348,58.8902504939,11.50394,-0.46348000000000006,11.5132727421,44.95,-16.3,47.8141453965,132.83,57.10394,2.80652,57.172865225,11.50394,-0.46348000000000006,11.5132727421,45.6,3.27,45.7170963645,132.47
2021-01-26 22:00:00,52.69552,-18.74504,55.9302632988,8.91552,-0.51504,8.9303842623,43.78,-18.23,47.4238473766,133.31,53.31552,0.95496,53.3240716888,8.91552,-0.51504,8.9303842623,44.4,1.47,44.4243277946,132.95
2021-01-26 22:30:00,49.27158,-19.6147,53.0323019657,4.02158,-0.31470000000000004,4.0338742899,45.25,-19.3,49.1940291092,133.02,49.93158,0.0053,49.9315802813,4.02158,-0.31470000000000004,4.0338742899,45.91,0.32,45.9111152119,132.74
2021-01-26 23:00:00,46.57712,-17.05956,49.6029907857,3.05712,0.08044000000000001,3.0581780995,43.52,-17.14,46.773603667,132.73,47.01712,-4.42956,47.2253170967,3.05712,0.08044000000000001,3.0581780995,43.96,-4.51,44.1907422431,132.44
2021-01-26 23:30:00,42.83228,-12.28366,44.5588657059,2.16228,0.76634,2.2940644703,40.67,-13.05,42.7124267632,131.4,42.92228,-12.44366,44.6896721245,2.16228,0.76634,2.2940644703,40.76,-13.21,42.8471901062,131.13
2021-01-27 00:00:00,41.57282,-12.34548,43.3671562266,3.26282,0.18452000000000002,3.2680333509,38.31,-12.53,40.3070341256,131.34,41.65282,-12.50548,43.4895900646,3.26282,0.18452000000000002,3.2680333509,38.39,-12.69,40.4330087923,131.02
2021-01-27 00:30:00,40.82318,-12.29836,42.6354510238,2.28318,0.43164,2.3236230335,38.54,-12.73,40.5879846753,131.09,40.90318,-12.45836,42.7584011394,2.28318,0.43164,2.3236230335,38.62,-12.89,40.7143279448,130.77
2021-01-27 01:00:00,39.38534,-12.34202,41.2738472231,1.66534,1.13798,2.0170165582,37.72,-13.48,40.0563203502,130.77,39.46534,-12.50202,41.3982314284,1.66534,1.13798,2.0170165582,37.8,-13.64,40.185688995,130.48
2021-01-27 01:30:00,38.5091,-12.67648,40.5418786935,2.3491,0.67352,2.4437471228,36.16,-13.35,38.5456625316,131.26,38.5891,-12.83648,40.6680938526,2.3491,0.67352,2.4437471228,36.24,-13.51,38.6763196284,130.92
2021-01-27 02:00:00,37.6435,-12.62784,39.7051059099,1.6035,0.8321600000000001,1.8065720344,36.04,-13.46,38.4714595512,131.0,37.7135,-12.78784,39.8225681507,1.6035,0.8321600000000001,1.8065720344,36.11,-13.62,38.5932183162,130.71
2021-01-27 02:30:00,36.9035,-12.85546,39.0785256127,1.8435000000000001,0.7345400000000001,1.9844498637,35.06,-13.59,37.601751289,131.42,36.9835,-13.02546,39.2102267331,1.8435000000000001,0.7345400000000001,1.9844498637,35.14,-13.76,37.7380073666,131.14
2021-01-27 03:00:00,36.86658,-12.917300000000001,39.0640673789,2.63658,0.2927,2.6527772968,34.23,-13.21,36.6905573683,131.25,36.94658,-13.0873,39.1960099371,2.63658,0.2927,2.6527772968,34.31,-13.38,36.8266275947,130.97
2021-01-27 03:30:00,36.46722,-13.09994,38.7487620774,2.05722,0.48006000000000004,2.1124894632,34.41,-13.58,36.9927628057,131.64,36.54722,-13.26994,38.8817514694,2.05722,0.48006000000000004,2.1124894632,34.49,-13.75,37.1298074328,131.34
2021-01-27 04:00:00,36.14976,-12.989,38.4124884518,1.40976,1.201,1.8519784711,34.74,-14.19,37.5263067727,131.88,36.21976,-13.139,38.5292659605,1.40976,1.201,1.8519784711,34.81,-14.34,37.6479972907,131.57
2021-01-27 04:30:00,36.15128,-12.94912,38.4004525288,1.33128,1.36088,1.9037596521000002,34.82,-14.31,37.6458297823,132.2,36.22128,-13.12912,38.5273268838,1.33128,1.36088,1.9037596521000002,34.89,-14.49,37.7792562129,131.88
2021-01-27 05:00:00,36.5191,-12.90228,38.7312986357,1.2891,1.38772,1.8940817322,35.23,-14.29,38.0178510703,131.88,36.5991,-13.06228,38.8602274776,1.2891,1.38772,1.8940817322,35.31,-14.45,38.1523079249,131.55
2021-01-27 05:30:00,38.18286,-11.76734,39.95498828,1.27286,1.44266,1.9239127982,36.91,-13.21,39.2027065392,132.41,38.25286,-11.93734,40.0722021413,1.27286,1.44266,1.9239127982,36.98,-13.38,39.3261338044,132.05
2021-01-27 06:00:00,40.07196,-10.40054,41.3996764545,1.24196,1.44946,1.9087689575,38.83,-11.85,40.5979235922,131.74,40.15196,-10.55054,41.5149826705,1.24196,1.44946,1.9087689575,38.91,-12.0,40.7184000177,131.38
2021-01-27 06:30:00,44.3701,-8.64558,45.2045553849,1.8701,1.20442,2.2243879038,42.5,-9.85,43.6265114351,130.92,44.4501,-8.80558,45.3139010586,1.8701,1.20442,2.2243879038,42.58,-10.01,43.7407876015,130.63
2021-01-27 07:00:00,47.48042,-8.133,48.1719417543,4.05042,1.287,4.2499730795,43.43,-9.42,44.4398616109,130.11,47.56042,-8.283,48.2763051566,4.05042,1.287,4.2499730795,43.51,-9.57,44.5500280584,129.79
2021-01-27 07:30:00,51.85146,2.23442,51.8995812783,1.53146,1.34442,2.0378505509,50.32,0.89,50.3278700125,131.5,51.47146,-13.80558,53.2907612412,1.53146,1.34442,2.0378505509,49.94,-15.15,52.1874132335,131.19
2021-01-27 08:00:00,55.61454,5.48364,55.8842318285,1.9145400000000001,1.14364,2.2301066928,53.7,4.34,53.8750925753,132.81,55.11454,-14.42636,56.971329476,1.9145400000000001,1.14364,2.2301066928,53.2,-15.57,55.4316236457,132.51
2021-01-27 08:30:00,59.44722,6.74082,59.8281758037,2.22722,0.7708200000000001,2.3568352511,57.22,5.97,57.5305944694,132.47,58.92722,-13.06918,60.3590980947,2.22722,0.7708200000000001,2.3568352511,56.7,-13.84,58.3646776741,132.18
2021-01-27 09:00:00,62.43002,7.41848,62.8692392408,8.14002,0.50848,8.1558860653,54.29,6.91,54.7279837012,132.08,61.93002,-12.27152,63.1341237392,8.14002,0.50848,8.1558860653,53.79,-12.78,55.2873629322,131.78
2021-01-27 09:30:00,64.40838,8.08648,64.9140244709,11.11838,0.45648000000000005,11.1277467537,53.29,7.63,53.8334561402,132.08,63.91838,-11.63352,64.9684391795,11.11838,0.45648000000000005,11.1277467537,52.8,-12.09,54.1664850253,131.78
2021-01-27 10:00:00,65.8277,7.75814,66.28329219,19.4277,-2.15186,19.5465093751,46.4,9.91,47.44647616,131.68,65.3777,-11.83186,66.4397213145,19.4277,-2.15186,19.5465093751,45.95,-9.68,46.9585444834,131.38
2021-01-27 10:30:00,66.38952,8.5177,66.9336953942,11.17952,0.8077000000000001,11.2086594524,55.21,7.71,55.745746026,132.5,65.86952,-11.2723,66.8270784362,11.17952,0.8077000000000001,11.2086594524,54.69,-12.08,56.0082360015,132.19
2021-01-27 11:00:00,65.66454,8.5064,66.2132211448,4.98454,1.1464,5.1146722252,60.68,7.36,61.1247249483,131.45,65.13454,-10.9936,66.0557911312,4.98454,1.1464,5.1146722252,60.15,-12.14,61.3628723252,131.17
2021-01-27 11:30:00,66.11334,8.39496,66.6441976421,2.48334,1.17496,2.747272931,63.63,7.22,64.0383111895,131.92,65.55334,-11.28504,66.5176105476,2.48334,1.17496,2.747272931,63.07,-12.46,64.2890076141,131.66
2021-01-27 12:00:00,66.91892,8.22474,67.4224606643,6.7289200000000005,0.71474,6.7667730591,60.19,7.51,60.6567077906,132.44,66.39892,-11.56526,67.3986039621,6.7289200000000005,0.71474,6.7667730591,59.67,-12.28,60.9204998338,132.15
2021-01-27 12:30:00,67.84946,8.19288,68.3423185514,3.79946,0.48288000000000003,3.830022113,64.05,7.71,64.5123755569,132.26,67.26946,-11.52712,68.2499431808,3.79946,0.48288000000000003,3.830022113,63.47,-12.01,64.5962924633,131.96
2021-01-27 13:00:00,67.45816,7.8164,67.90949462,2.8381600000000002,0.5464,2.8902776935,64.62,7.27,65.0276656509,132.38,66.90816,-11.9536,67.9675689395,2.8381600000000002,0.5464,2.8902776935,64.07,-12.5,65.2779817396,132.08
2021-01-27 13:30:00,66.76234,7.42378,67.1738234118,8.19234,0.76378,8.227866951,58.57,6.66,58.9474384516,132.9,66.25234,-12.49622,67.420531515,8.19234,0.76378,8.227866951,58.06,-13.26,59.5549427,132.6
2021-01-27 14:00:00,65.3082,6.59862,65.6407097246,11.3282,-1.9613800000000001,11.4967441802,53.98,8.56,54.6544966128,132.86,64.7982,-13.341380000000001,66.1573816255,11.3282,-1.9613800000000001,11.4967441802,53.47,-11.38,54.6675891182,132.56
2021-01-27 14:30:00,64.88864,6.99846,65.2649526424,3.72864,0.12846000000000002,3.7308522111,61.16,6.87,61.5446382717,132.82,64.32864000000001,-12.92154,65.6135665867,3.72864,0.12846000000000002,3.7308522111,60.6,-13.05,61.989212771300004,132.56
2021-01-27 15:00:00,64.34974,6.56226,64.6834777542,4.08974,-0.14774,4.0924076502,60.26,6.71,60.632431091,133.17,63.80974,-13.44774,65.2113842053,4.08974,-0.14774,4.0924076502,59.72,-13.3,61.1830728225,132.86
2021-01-27 15:30:00,64.30348,6.67564,64.6490658055,3.75348,0.17564000000000002,3.7575871939,60.55,6.5,60.8978858418,133.23,63.77348,-13.36436,65.1587512888,3.75348,0.17564000000000002,3.7575871939,60.02,-13.54,61.5283024307,132.94
2021-01-27 16:00:00,64.20472,6.54554,64.5375097457,2.20472,0.91554,2.3872586307,62.0,5.63,62.2550953738,133.23,63.65472,-13.50446,65.0714516372,2.20472,0.91554,2.3872586307,61.45,-14.42,63.1192434999,132.94
2021-01-27 16:30:00,64.75674,6.24278,65.0569571803,1.63674,1.17278,2.0135368772,63.12,5.07,63.3232919233,133.23,64.19674,-13.77722,65.6584588424,1.63674,1.17278,2.0135368772,62.56,-14.95,64.3215057349,132.91
2021-01-27 17:00:00,66.9428,5.95844,67.2074510681,13.3128,-0.8315600000000001,13.3387456634,53.63,6.79,54.0581261236,132.85,66.4628,-13.99156,67.9195666585,13.3128,-0.8315600000000001,13.3387456634,53.15,-13.16,54.7549824217,132.53
2021-01-27 17:30:00,67.8986,3.70728,67.9997338742,19.6686,-0.62272,19.6784553804,48.23,4.33,48.4239795969,133.46,67.4286,-16.42272,69.3997250006,19.6686,-0.62272,19.6784553804,47.76,-15.8,50.3056418307,133.14
2021-01-27 18:00:00,66.66654,3.05228,66.736376653,23.10654,-1.52772,23.15698856,43.56,4.58,43.8001141551,133.46,66.22654,-17.11772,68.4030038695,23.10654,-1.52772,23.15698856,43.12,-15.59,45.8517447869,133.21
2021-01-27 18:30:00,65.94652,2.8930800000000003,66.009949341,23.10652,-1.75692,23.1732180415,42.84,4.65,43.0916244762,133.46,65.49652,-17.26692,67.7343388423,23.10652,-1.75692,23.1732180415,42.39,-15.51,45.1383672722,133.21
2021-01-27 19:00:00,65.24288,2.68662,65.2981723919,16.26288,-1.21338,16.3080825641,48.98,3.9,49.1350221329,133.98,64.76288,-17.59338,67.1100413181,16.26288,-1.21338,16.3080825641,48.5,-16.38,51.191350832,133.68
2021-01-27 19:30:00,64.94886,5.4374400000000005,65.1760705248,12.42886,-0.80256,12.4547446161,52.52,6.24,52.8893940219,131.94,64.46886,-14.30256,66.036331911,12.42886,-0.80256,12.4547446161,52.04,-13.5,53.7625483027,131.84
2021-01-27 20:00:00,62.16008,4.80162,62.3452572393,5.07008,0.96162,5.1604674431,57.09,3.84,57.2189977193,130.89,61.64008,-14.64838,63.3567241817,5.07008,0.96162,5.1604674431,56.57,-15.61,58.6842142318,130.91
2021-01-27 20:30:00,59.34768,3.85508,59.4727564788,1.37768,1.04508,1.7292178545999999,57.97,2.81,58.0380650952,131.06,58.83768,-15.62492,60.8770130081,1.37768,1.04508,1.7292178545999999,57.46,-16.67,59.8292612356,131.02
2021-01-27 21:00:00,56.658,2.96244,56.7353947263,1.8479999999999999,0.90244,2.0565752973,54.81,2.06,54.8486982526,132.48,56.148,-16.85756,58.6240158395,1.8479999999999999,0.90244,2.0565752973,54.3,-17.76,57.1306187609,132.24
2021-01-27 21:30:00,54.08658,2.10656,54.1275875236,2.36658,0.25656,2.380446162,51.72,1.85,51.7530762371,132.11,53.59658,-17.67344,56.4353069375,2.36658,0.25656,2.380446162,51.23,-17.93,54.2770467141,132.0
2021-01-27 22:00:00,51.31542,1.05678,51.3263004097,2.41542,0.29678000000000004,2.4335842177,48.9,0.76,48.9059055739,132.31,50.84542,-18.78322,54.2039305636,2.41542,0.29678000000000004,2.4335842177,48.43,-19.08,52.052966294,132.2
2021-01-27 22:30:00,49.13898,0.12388,49.1391361513,3.78898,-0.22612000000000002,3.7957212351000003,45.35,0.35000000000000003,45.3513505863,133.08,48.67898,-19.92612,52.599366461,3.78898,-0.22612000000000002,3.7957212351000003,44.89,-19.7,49.0224652583,132.88
2021-01-27 23:00:00,46.69388,0.6513800000000001,46.6984231571,4.27388,-0.37862,4.2906180626,42.42,1.03,42.4325028722,133.4,46.25388,-19.52862,50.2074537709,4.27388,-0.37862,4.2906180626,41.98,-19.15,46.1415528564,133.29
2021-01-27 23:30:00,43.05946,-16.03012,45.9465106695,3.89946,-0.24012000000000003,3.9068460305,39.16,-15.79,42.2235680633,132.5,43.46946,-5.40012,43.8035985817,3.89946,-0.24012000000000003,3.9068460305,39.57,-5.16,39.9050184814,132.48
2021-01-28 00:00:00,41.0679,-21.57118,46.3884491765,6.8279,-1.41118,6.9722053471,34.24,-20.16,39.734156591,132.02,41.6879,-1.64118,41.7201926913,6.8279,-1.41118,6.9722053471,34.86,-0.23,34.860758741,132.04
2021-01-28 00:30:00,40.06118,-21.70136,45.5614658329,8.10118,-1.94136,8.330545963,31.96,-19.76,37.5752471715,131.62,40.65118,-1.8713600000000001,40.6942308398,8.10118,-1.94136,8.330545963,32.55,0.07,32.5500752687,131.63
2021-01-28 01:00:00,39.74862,-21.65092,45.2627344374,9.87862,-2.50092,10.1902764413,29.87,-19.15,35.4815360434,131.21,40.30862,-1.95092,40.3558042312,9.87862,-2.50092,10.1902764413,30.43,0.55,30.4349700181,131.2
2021-01-28 01:30:00,38.72808,-21.7013,44.3938126565,10.18808,-2.3413,10.4536433733,28.54,-19.36,34.4868264704,131.21,39.28808,-1.9713,39.3375044172,10.18808,-2.3413,10.4536433733,29.1,0.37,29.1023521386,131.29
2021-01-28 02:00:00,38.1914,-21.83058,43.9904223337,10.7214,-2.59058,11.0299375654,27.47,-19.24,33.5377175729,131.51,38.7414,-2.01058,38.7935369088,10.7214,-2.59058,11.0299375654,28.02,0.58,28.0260022122,131.52
2021-01-28 02:30:00,37.5104,-21.99948,43.4857129231,12.5004,-2.9494800000000003,12.8436533911,25.01,-19.05,31.4388708449,131.42,38.0204,-2.14948,38.0811118592,12.5004,-2.9494800000000003,12.8436533911,25.52,0.8,25.5325361059,131.55
2021-01-28 03:00:00,37.26482,-22.11426,43.332520178,13.37482,-3.24426,13.7626680909,23.89,-18.87,30.4435379022,131.93,37.76482,-2.22426,37.8302651614,13.37482,-3.24426,13.7626680909,24.39,1.02,24.4113190959,131.79
2021-01-28 03:30:00,38.20148,-22.40774,44.2883719062,15.95148,-4.02774,16.4521245953,22.25,-18.38,28.859779971400002,132.69,38.69148,-2.30774,38.7602410789,15.95148,-4.02774,16.4521245953,22.74,1.72,22.8049556018,132.53
2021-01-28 04:00:00,37.62716,-22.69938,43.9438849221,15.85716,-3.46938,16.2322555688,21.77,-19.23,29.0469585327,133.04,38.10716,-2.52938,38.1910121161,15.85716,-3.46938,16.2322555688,22.25,0.9400000000000001,22.2698473277,132.81
2021-01-28 04:30:00,37.50398,-22.72452,43.8514803065,17.31398,-3.87452,17.7422041661,20.19,-18.85,27.6217052334,132.76,37.96398,-2.58452,38.051853057,17.31398,-3.87452,17.7422041661,20.65,1.29,20.6902537442,132.6
2021-01-28 05:00:00,37.90924,-22.36812,44.0163977367,17.96924,-3.89812,18.3871946123,19.94,-18.47,27.1798546722,132.49,38.36924,-2.27812,38.4368105976,17.96924,-3.89812,18.3871946123,20.4,1.62,20.4642224382,132.37
2021-01-28 05:30:00,38.67572,-22.26768,44.6280280777,18.28572,-3.98768,18.715478826400002,20.39,-18.28,27.3844937875,132.08,39.13572,-2.30768,39.2036983829,18.28572,-3.98768,18.715478826400002,20.85,1.6800000000000002,20.9175739511,131.96
2021-01-28 06:00:00,40.03794,-22.13554,45.7495220799,19.05794,-4.21554,19.5186027813,20.98,-17.92,27.5914262045,132.6,40.50794,-2.03554,40.5590511,19.05794,-4.21554,19.5186027813,21.45,2.18,21.5604939647,132.45
2021-01-28 06:30:00,44.02036,-20.48464,48.5531932056,20.91036,-4.84464,21.464242173,23.11,-15.64,27.9048687508,130.97,44.51036,-0.81464,44.5178142507,20.91036,-4.84464,21.464242173,23.6,4.03,23.9416143984,130.83
2021-01-28 07:00:00,47.14206,-19.0637,50.8507470814,20.82206,-4.8037,21.3689895955,26.32,-14.26,29.9347624009,130.65,47.63206,0.1463,47.6322846768,20.82206,-4.8037,21.3689895955,26.81,4.95,27.2631362833,130.44
2021-01-28 07:30:00,51.1899,-18.07466,54.2871918239,23.3199,-4.83466,23.815786221,27.87,-13.24,30.8550563117,132.0,51.6799,1.38534,51.6984644929,23.3199,-4.83466,23.815786221,28.36,6.22,29.0340834193,131.73
2021-01-28 08:00:00,54.5647,-17.65128,57.3487068008,20.8547,-4.82128,21.4047483734,33.71,-12.83,36.0690033131,133.56,55.1047,2.23872,55.1501571106,20.8547,-4.82128,21.4047483734,34.25,7.06,34.9700743494,133.25
2021-01-28 08:30:00,58.16194,-16.25126,60.389690479,21.01194,-4.89126,21.5737351182,37.15,-11.36,38.8480643018,133.2,58.73194,3.56874,58.8402641169,21.01194,-4.89126,21.5737351182,37.72,8.46,38.6570821454,132.92
2021-01-28 09:00:00,60.50904,-15.33168,62.4211849723,25.60904,-4.62168,26.0227372838,34.9,-10.71,36.5063569807,132.92,61.05904,4.40832,61.2179683667,25.60904,-4.62168,26.0227372838,35.45,9.03,36.5820092395,132.63
2021-01-28 09:30:00,61.75338,-14.61898,63.4601805675,20.27338,-4.81898,20.8382462042,41.48,-9.8,42.621947398,132.43,62.36338,4.97102,62.5611876875,20.27338,-4.81898,20.8382462042,42.09,9.79,43.2135649999,132.14
2021-01-28 10:00:00,62.0201,-14.43618,63.6780660589,19.2501,-4.90618,19.8654713562,42.77,-9.53,43.8188749285,132.1,62.6401,5.04382,62.8428376842,19.2501,-4.90618,19.8654713562,43.39,9.95,44.5162285015,131.79
2021-01-28 10:30:00,63.7215,-14.14042,65.2715944345,24.7015,-4.49042,25.1063333449,39.02,-9.65,40.1955582123,132.41,64.3015,5.41958,64.5294874428,24.7015,-4.49042,25.1063333449,39.6,9.91,40.8211722027,132.07
2021-01-28 11:00:00,63.8572,-13.80568,65.3325247645,26.8072,-4.59568,27.1982765355,37.05,-9.21,38.1775667114,132.33,64.4272,5.74432,64.682774462,26.8072,-4.59568,27.1982765355,37.62,10.34,39.0151252721,132.0
2021-01-28 11:30:00,64.3317,-13.4678,65.7263209204,26.5117,-4.2978,26.8577981549,37.82,-9.17,38.91582326,132.33,64.9117,6.0722,65.1950949821,26.5117,-4.2978,26.8577981549,38.4,10.37,39.7755817054,132.0
2021-01-28 12:00:00,64.86076,-13.14104,66.1785850563,25.07076,-3.6810400000000003,25.3395552932,39.79,-9.46,40.899091677,132.2,65.45076,6.37896,65.7608783036,25.07076,-3.6810400000000003,25.3395552932,40.38,10.06,41.6142763964,131.89
2021-01-28 12:30:00,65.36064,-13.09012,66.6585666124,24.25064,-3.22012,24.4634975673,41.11,-9.87,42.2782331703,132.06,65.96064,6.38988,66.2694242892,24.25064,-3.22012,24.4634975673,41.71,9.61,42.8027592569,131.76
2021-01-28 13:00:00,65.93072,-13.70304,67.3396847703,28.91072,-4.81304,29.3086179299,37.02,-8.89,38.0724638026,131.85,66.50072,5.75696,66.7494445592,28.91072,-4.81304,29.3086179299,37.59,10.57,39.0478296452,131.62
2021-01-28 13:30:00,65.36902,-13.75216,66.7999302427,25.33902,-3.6121600000000003,25.5951877201,40.03,-10.14,41.2943155894,132.13,65.96902,5.78784,66.2224334469,25.33902,-3.6121600000000003,25.5951877201,40.63,9.4,41.703200117,131.9
2021-01-28 14:00:00,64.4519,-13.86882,65.9271687683,22.6519,-3.01882,22.8521738091,41.8,-10.85,43.1852115892,132.34,65.0619,5.70118,65.3112110208,22.6519,-3.01882,22.8521738091,42.41,8.72,43.2971881304,132.09
2021-01-28 14:30:00,63.78488,-14.0642,65.3170164525,23.40488,-3.2842000000000002,23.6341781633,40.38,-10.78,41.7941718425,132.56,64.39488,5.5958,64.6375552435,23.40488,-3.2842000000000002,23.6341781633,40.99,8.88,41.9408452466,132.36
2021-01-28 15:00:00,63.26978,-14.2831,64.8619457529,22.37978,-2.7831,22.5521661589,40.89,-11.5,42.4763710785,132.85,63.86978,5.4469,64.1016186758,22.37978,-2.7831,22.5521661589,41.49,8.23,42.2983805837,132.6
2021-01-28 15:30:00,64.17062,-14.12006,65.7057422573,22.82062,-3.10006,23.0302207803,41.35,-11.02,42.7932576465,132.32,64.78062,5.44994,65.0094652615,22.82062,-3.10006,23.0302207803,41.96,8.55,42.8222383815,132.05
2021-01-28 16:00:00,63.79986,-14.06808,65.3324805201,19.94986,-2.25808,20.0772468059,43.85,-11.81,45.4125379163,132.06,64.43986,5.39192,64.6650474221,19.94986,-2.25808,20.0772468059,44.49,7.65,45.1429130651,131.77
2021-01-28 16:30:00,64.0555,-14.26628,65.6249481927,14.6055,-2.30628,14.7864653548,49.45,-11.96,50.8757712472,131.48,64.7155,5.07372,64.9140861053,14.6055,-2.30628,14.7864653548,50.11,7.38,50.6505330673,131.3
2021-01-28 17:00:00,66.07588,-13.08922,67.3598515288,14.02588,-2.00922,14.1690604764,52.05,-11.08,53.2162465794,131.72,66.79588,6.34078,67.0961629006,14.02588,-2.00922,14.1690604764,52.77,8.35,53.4265420929,131.51
2021-01-28 17:30:00,69.37208,-13.5151,70.6763285092,26.97208,-5.3351,27.4946611461,42.4,-8.18,43.1818526698,131.24,70.00208,5.8049,70.2423523833,26.97208,-5.3351,27.4946611461,43.03,11.14,44.4486276504,131.03
2021-01-28 18:00:00,67.42794,-14.8024,69.033601517,31.987940000000002,-5.3624,32.434297267,35.44,-9.44,36.6757031289,132.26,68.00794,4.7976,68.1769526219,31.987940000000002,-5.3624,32.434297267,36.02,10.16,37.4254726089,132.1
2021-01-28 18:30:00,66.6839,-15.4859,68.4584225499,33.0939,-5.2559000000000005,33.5086660734,33.59,-10.23,35.1132596037,132.6,67.2339,4.2541,67.3683506999,33.0939,-5.2559000000000005,33.5086660734,34.14,9.51,35.4398038934,132.51
2021-01-28 19:00:00,64.57542,-16.78414,66.721002868,32.02542,-4.88414,32.39571499,32.55,-11.9,34.6570699858,132.24,65.12542,2.8358600000000003,65.1871339462,32.02542,-4.88414,32.39571499,33.1,7.72,33.9883568299,132.2
2021-01-28 19:30:00,63.97914,-16.40074,66.0478207641,25.23914,-3.17074,25.4375270042,38.74,-13.23,40.936786635,131.64,64.55914,3.09926,64.6334895398,25.23914,-3.17074,25.4375270042,39.32,6.27,39.8167715919,131.85
2021-01-28 20:00:00,63.27398,-16.00056,65.2657219783,21.79398,-3.54056,22.0796994851,41.48,-12.46,43.3109916765,131.39,63.88398,3.34944,63.9717253867,21.79398,-3.54056,22.0796994851,42.09,6.89,42.6502075024,131.35
2021-01-28 20:30:00,59.8295,-16.78552,62.1395425789,15.3595,-2.98552,15.6469667962,44.47,-13.8,46.5620113397,131.62,60.4595,2.61448,60.5160032216,15.3595,-2.98552,15.6469667962,45.1,5.6,45.446341987,131.51
2021-01-28 21:00:00,57.71816,-17.31786,60.2602212804,13.78816,-3.25786,14.1678159208,43.93,-14.06,46.1251395662,131.96,58.35816,2.16214,58.3981993555,13.78816,-3.25786,14.1678159208,44.57,5.42,44.8983440675,131.83
2021-01-28 21:30:00,56.04442,-17.97706,58.8570446028,20.87442,-3.55706,21.1753178531,35.17,-14.42,38.0113838212,132.93,56.60442,1.72294,56.6306355763,20.87442,-3.55706,21.1753178531,35.73,5.28,36.1180190487,132.66
2021-01-28 22:00:00,52.72552,-18.83402,55.9883985182,16.96552,-4.05402,17.4431633321,35.76,-14.78,38.6940047036,132.5,53.29552,0.7759800000000001,53.3011688149,16.96552,-4.05402,17.4431633321,36.33,4.83,36.6496630271,132.27
2021-01-28 22:30:00,50.51994,-19.40308,54.1178699792,18.70994,-4.12308,19.1588528751,31.81,-15.28,35.2895806152,132.65,51.04994,0.25692000000000004,51.050586499,18.70994,-4.12308,19.1588528751,32.34,4.38,32.6352570083,132.41
2021-01-28 23:00:00,47.95858,-20.11456,52.0059700382,19.67858,-4.41456,20.1676684525,28.28,-15.7,32.3457632465,133.78,48.45858,-0.12456,48.4587400869,19.67858,-4.41456,20.1676684525,28.78,4.29,29.0979810296,133.54
2021-01-28 23:30:00,45.29224,-19.15378,49.1757490284,18.80224,-4.17378,19.2599238967,26.49,-14.98,30.4322279828,133.66,45.69224,-2.70378,45.7721664607,18.80224,-4.17378,19.2599238967,26.89,1.47,26.9301503895,133.39
2021-01-29 00:00:00,42.8778,-12.47924,44.656882603,18.4978,-4.21924,18.9728909504,24.38,-8.26,25.7412509409,131.62,42.9178,-12.639240000000001,44.7402273644,18.4978,-4.21924,18.9728909504,24.42,-8.42,25.8308497731,131.33
2021-01-29 00:30:00,41.9185,-12.34766,43.6992602881,19.8485,-4.56766,20.3672892189,22.07,-7.78,23.4011388612,130.47,41.9485,-12.50766,43.7734875344,19.8485,-4.56766,20.3672892189,22.1,-7.94,23.4830492058,130.18
2021-01-29 01:00:00,40.98444,-12.678560000000001,42.9007016934,20.25444,-4.68856,20.7900200718,20.73,-7.99,22.2165028751,130.63,41.02444,-12.83856,42.9864315824,20.25444,-4.68856,20.7900200718,20.77,-8.15,22.3117771592,130.31
2021-01-29 01:30:00,39.81034,-12.32722,41.6752147426,19.33034,-4.19722,19.780765916500002,20.48,-8.13,22.0346840231,130.59,39.85034,-12.49722,41.7639809626,19.33034,-4.19722,19.780765916500002,20.52,-8.3,22.1350491303,130.31
2021-01-29 02:00:00,39.36128,-12.54974,41.3135127689,18.97128,-4.06974,19.4028927871,20.39,-8.48,22.0830817596,131.22,39.39128,-12.71974,41.3940179942,18.97128,-4.06974,19.4028927871,20.42,-8.65,22.1765394054,130.94
2021-01-29 02:30:00,38.9845,-12.66518,40.9902186464,18.8045,-3.96518,19.2180090718,20.18,-8.7,21.9754954438,131.68,39.0145,-12.82518,41.0684362045,18.8045,-3.96518,19.2180090718,20.21,-8.86,22.0668008556,131.39
2021-01-29 03:00:00,38.18214,-12.5458,40.1904579797,18.77214,-4.0158,19.1968718759,19.41,-8.53,21.201627296,130.02,38.21214,-12.7158,40.2723132315,18.77214,-4.0158,19.1968718759,19.44,-8.7,21.2979717344,129.74
2021-01-29 03:30:00,38.37086,-12.72244,40.4250340345,18.17086,-3.95244,18.5957504579,20.2,-8.77,22.0216461692,130.24,38.40086,-12.89244,40.5072963538,18.17086,-3.95244,18.5957504579,20.23,-8.94,22.1173348304,130.0
2021-01-29 04:00:00,38.19586,-13.0752,40.3718289923,18.26586,-4.5252,18.8180518806,19.93,-8.55,21.6865718822,130.7,38.22586,-13.2452,40.4555521008,18.26586,-4.5252,18.8180518806,19.96,-8.72,21.7816436478,130.39
2021-01-29 04:30:00,38.12468,-12.94968,40.2639471141,18.72468,-4.1296800000000005,19.1746681328,19.4,-8.82,21.3108516958,130.57,38.16468,-13.10968,40.3535191675,18.72468,-4.1296800000000005,19.1746681328,19.44,-8.98,21.4138740073,130.34
2021-01-29 05:00:00,38.28194,-12.80444,40.3665779312,17.64194,-3.7744400000000002,18.0411874409,20.64,-9.03,22.5288814636,130.4,38.30194,-12.97444,40.4397663331,17.64194,-3.7744400000000002,18.0411874409,20.66,-9.2,22.615826317,130.19
2021-01-29 05:30:00,38.9203,-12.53596,40.8893634728,14.7603,-2.8059600000000002,15.0246420128,24.16,-9.73,26.045700221,131.01,38.9703,-12.70596,40.9893364378,14.7603,-2.8059600000000002,15.0246420128,24.21,-9.9,26.1559572564,130.79
2021-01-29 06:00:00,40.55088,-12.2711,42.3668946701,16.42088,-3.8811,16.8732995346,24.13,-8.39,25.5469959095,130.61,40.58088,-12.4311,42.442196795,16.42088,-3.8811,16.8732995346,24.16,-8.55,25.6282675965,130.45
2021-01-29 06:30:00,44.87538,-10.16048,46.0112495372,17.15538,-3.88048,17.588780173,27.72,-6.28,28.4224699842,129.98,44.92538,-10.32048,46.0955754447,17.15538,-3.88048,17.588780173,27.77,-6.44,28.5069552916,129.89
2021-01-29 07:00:00,48.06904,-11.95528,49.5334364485,15.40904,-3.5552799999999998,15.8138714299,32.66,-8.4,33.7229239539,130.33,48.29904,-4.77528,48.5345296052,15.40904,-3.5552799999999998,15.8138714299,32.89,-1.22,32.9126191604,130.53
2021-01-29 07:30:00,51.5028,-16.21818,53.9959977253,13.9828,-3.68818,14.4610292702,37.52,-12.53,39.5569374447,131.87,52.0728,3.26182,52.1748595547,13.9828,-3.68818,14.4610292702,38.09,6.95,38.7188662024,131.7
2021-01-29 08:00:00,55.61636,-15.26214,57.6724580457,19.24636,-4.31214,19.723511975,36.37,-10.95,37.9826197095,132.44,56.17636,4.35786,56.3451361399,19.24636,-4.31214,19.723511975,36.93,8.67,37.9340717561,132.17
2021-01-29 08:30:00,58.67876,-13.93444,60.3105753019,22.67876,-3.88444,23.0090206061,36.0,-10.05,37.3764966256,131.6,59.24876,5.41556,59.4957465005,22.67876,-3.88444,23.0090206061,36.57,9.3,37.7340019081,131.27
2021-01-29 09:00:00,60.32068,-13.4053,61.7922851475,21.83068,-2.8253,22.0127442486,38.49,-10.58,39.9176214221,131.33,60.90068,5.8647,61.182411938,21.83068,-2.8253,22.0127442486,39.07,8.69,40.02475484,131.0
2021-01-29 09:30:00,60.91594,-13.092,62.3069194398,14.62594,-2.022,14.7650467281,46.29,-11.07,47.5952623693,132.14,61.56594,6.398,61.8974908383,14.62594,-2.022,14.7650467281,46.94,8.42,47.6892021321,131.78
2021-01-29 10:00:00,61.5656,-13.17276,62.9590717004,15.1856,-3.29276,15.5384914254,46.38,-9.88,47.4206579457,131.95,62.2156,6.24724,62.5284646459,15.1856,-3.29276,15.5384914254,47.03,9.54,47.9878370006,131.58
2021-01-29 10:30:00,62.23418,-13.12636,63.603415687500004,16.93418,-3.92636,17.3834045895,45.3,-9.2,46.2247769059,131.95,62.89418,6.32364,63.2112830175,16.93418,-3.92636,17.3834045895,45.96,10.25,47.0891080824,131.58
2021-01-29 11:00:00,62.27538,-13.01656,63.6211740569,17.32538,-3.97656,17.7758775192,44.95,-9.04,45.8500174482,132.06,62.90538,6.47344,63.2375858045,17.32538,-3.97656,17.7758775192,45.58,10.45,46.7625801256,131.7
2021-01-29 11:30:00,62.88128,-12.8018,64.1711886884,17.09128,-4.0718,17.5696160254,45.79,-8.73,46.6147723367,131.95,63.53128,6.6482,63.8781817343,17.09128,-4.0718,17.5696160254,46.44,10.72,47.6612211342,131.59
2021-01-29 12:00:00,63.64982,-12.8317,64.9303635514,16.68982,-4.0017,17.162857994,46.96,-8.83,47.7829519808,132.16,64.30982,6.6683,64.6546144782,16.68982,-4.0017,17.162857994,47.62,10.67,48.8007510188,131.78
2021-01-29 12:30:00,64.1242,-12.9607,65.4208894019,18.3242,-4.4407,18.8546047991,45.8,-8.52,46.5857317212,131.79,64.7742,6.4793,65.0974524396,18.3242,-4.4407,18.8546047991,46.45,10.92,47.7163378729,131.46
2021-01-29 13:00:00,64.34734,-13.57316,65.763293998,21.00734,-4.89316,21.569685873,43.34,-8.68,44.2006561037,132.35,64.96734000000001,6.00684,65.2444433915,21.00734,-4.89316,21.569685873,43.96,10.9,45.2911867807,132.0
2021-01-29 13:30:00,62.56644,-13.99508,64.1125703624,19.83644,-4.06508,20.2486845815,42.73,-9.93,43.8686425593,132.63,63.19644,5.63492,63.4471618915,19.83644,-4.06508,20.2486845815,43.36,9.7,44.4317409067,132.25
2021-01-29 14:00:00,61.16336,-14.37274,62.82939011,17.82336,-3.5427400000000002,18.1720435944,43.34,-10.83,44.6726370388,133.13,61.79336,5.37726,62.0268834071,17.82336,-3.5427400000000002,18.1720435944,43.97,8.92,44.8656583592,132.73
2021-01-29 14:30:00,60.58146,-14.66358,62.330842078,19.85146,-2.8635800000000002,20.05693283,40.73,-11.8,42.4048688242,133.41,61.16146,3.9664200000000003,61.2899394432,19.85146,-2.8635800000000002,20.05693283,41.31,6.83,41.8708132235,132.99
2021-01-29 15:00:00,60.0672,-7.66174,60.5538667276,21.7672,-2.90174,21.9597607197,38.3,-4.76,38.5946576614,131.4,60.1372,-7.82174,60.643733728,21.7672,-2.90174,21.9597607197,38.37,-4.92,38.6841479162,130.97
2021-01-29 15:30:00,60.16924,-7.6702200000000005,60.6561597616,22.92924,-3.60022,23.2101622361,37.24,-4.07,37.4617471563,130.72,60.24924,-7.83022,60.7559319394,22.92924,-3.60022,23.2101622361,37.32,-4.23,37.5589576533,130.32
2021-01-29 16:00:00,60.51922,-7.457,60.9769041393,20.03922,-3.327,20.3135242439,40.48,-4.13,40.6901376257,130.72,60.58922,-7.607,61.0648837648,20.03922,-3.327,20.3135242439,40.55,-4.28,40.7752486197,130.32
2021-01-29 16:30:00,61.65046,-7.35674,62.0878477775,16.85046,-2.35674,17.0144710655,44.8,-5.0,45.0781543544,130.27,61.74046,-7.50674,62.1951408587,16.85046,-2.35674,17.0144710655,44.89,-5.15,45.1844508653,129.83
2021-01-29 17:00:00,63.34604,3.9224200000000002,63.4673629698,15.66604,-1.8475800000000002,15.7746112833,47.68,5.77,48.0278596233,131.97,62.95604,-13.10758,64.306077675,15.66604,-1.8475800000000002,15.7746112833,47.29,-11.26,48.6120530321,131.6
2021-01-29 17:30:00,64.28796,4.3873,64.4374906576,23.97796,-3.4727,24.2281285091,40.31,7.86,41.0691575273,131.91,63.86796,-15.3427,65.6849659957,23.97796,-3.4727,24.2281285091,39.89,-11.87,41.6186136242,131.53
2021-01-29 18:00:00,65.17036,3.98956,65.2923610503,22.78036,-3.16044,22.9985474046,42.39,7.15,42.9887729529,132.1,64.74036,-15.77044,66.6334825048,22.78036,-3.16044,22.9985474046,41.96,-12.61,43.8138528322,131.73
2021-01-29 18:30:00,66.57752,4.4725,66.7275762006,21.37752,-3.0275,21.5908341108,45.2,7.5,45.8180095596,132.19,66.11752,-15.2775,67.8596231731,21.37752,-3.0275,21.5908341108,44.74,-12.25,46.3867448739,131.79
2021-01-29 19:00:00,65.54318,4.6947600000000005,65.711104206,20.96318,-3.09524,21.1904560208,44.58,7.79,45.2555024279,132.01,65.09318,-15.02524,66.8047896454,20.96318,-3.09524,21.1904560208,44.13,-11.93,45.7141312944,131.62
2021-01-29 19:30:00,63.0381,4.81578,63.2217825486,12.9981,-0.81422,13.0235769978,50.04,5.63,50.3557196354,131.96,62.5581,-14.884220000000001,64.3044001653,12.9981,-0.81422,13.0235769978,49.56,-14.07,51.5185257941,131.59
2021-01-29 20:00:00,60.18194,4.65142,60.3614248521,9.78194,0.19142,9.7838127425,50.4,4.46,50.5969524774,131.44,59.71194,-14.93858,61.5522294558,9.78194,0.19142,9.7838127425,49.93,-15.13,52.1720404048,131.12
2021-01-29 20:30:00,57.34902,4.04986,57.4918382119,2.9990200000000002,0.8898600000000001,3.1282537909,54.35,3.16,54.441786341,131.7,56.84902,-15.58014,58.9453292245,2.9990200000000002,0.8898600000000001,3.1282537909,53.85,-16.47,56.3123734183,131.39
2021-01-29 21:00:00,55.06224,3.38284,55.1660573205,3.79224,1.4528400000000001,4.0610132089,51.27,1.9300000000000002,51.3063134517,132.49,54.58224,-16.46716,57.0121766106,3.79224,1.4528400000000001,4.0610132089,50.79,-17.92,53.8586158381,132.15
2021-01-29 21:30:00,52.40056,2.66506,52.4682878806,1.17056,1.52506,1.9225032424,51.23,1.1400000000000001,51.2426824044,132.15,51.91056,-17.10494,54.6560629017,1.17056,1.52506,1.9225032424,50.74,-18.63,54.052053615,131.85
2021-01-29 22:00:00,50.4593,2.04636,50.5007776746,1.1693,1.5563600000000002,1.9466686774,49.29,0.49,49.2924355251,133.24,49.9893,-17.97364,53.1223291031,1.1693,1.5563600000000002,1.9466686774,48.82,-19.53,52.581491991,132.89
2021-01-29 22:30:00,47.82884,0.4223,47.8307042917,1.20884,1.5023,1.9282633211,46.62,-1.08,46.6325079746,133.52,47.36884,-19.6877,51.297295584,1.20884,1.5023,1.9282633211,46.16,-21.19,50.7913545793,133.17
2021-01-29 23:00:00,44.61578,-8.47238,45.4130933528,1.2957800000000002,1.26762,1.812706891,43.32,-9.74,44.4014639398,131.72,44.54578,-14.45238,46.831589803,1.2957800000000002,1.26762,1.812706891,43.25,-15.72,46.0182670252,131.4
2021-01-29 23:30:00,42.29434,-12.27628,44.0399619286,1.8743400000000001,0.86372,2.0637738912,40.42,-13.14,42.502188179,131.04,42.38434,-12.45628,44.1768173217,1.8743400000000001,0.86372,2.0637738912,40.51,-13.32,42.6436689322,130.72
2021-01-30 00:00:00,40.327420000000004,-12.75824,42.2974407235,2.38742,0.6117600000000001,2.4645536217,37.94,-13.37,40.2268629152,131.0,40.41742,-12.91824,42.4316952779,2.38742,0.6117600000000001,2.4645536217,38.03,-13.53,40.3651062181,130.67
2021-01-30 00:30:00,39.37042,-12.97246,41.4525595039,3.64042,-0.09246000000000001,3.641593968,35.73,-12.88,37.9806174252,130.89,39.44042,-13.15246,41.5756411114,3.64042,-0.09246000000000001,3.641593968,35.8,-13.06,38.10778923,130.57
2021-01-30 01:00:00,38.7453,-12.94246,40.8497924467,4.8253,-0.47246000000000005,4.8483748351,33.92,-12.47,36.139553124,130.23,38.8153,-13.09246,40.9638868144,4.8253,-0.47246000000000005,4.8483748351,33.99,-12.62,36.2571992851,129.92
2021-01-30 01:30:00,38.27524,-13.0491,40.4385089719,6.64524,-1.0191,6.7229293814,31.63,-12.03,33.840475765,130.77,38.34524,-13.2191,40.5598574389,6.64524,-1.0191,6.7229293814,31.7,-12.2,33.966601243,130.66
2021-01-30 02:00:00,37.45712,-13.35222,39.7657845091,9.39712,-2.25222,9.663247861,28.06,-11.1,30.1757120877,130.63,37.51712,-13.53222,39.8830198358,9.39712,-2.25222,9.663247861,28.12,-11.28,30.2980659449,130.43
2021-01-30 02:30:00,37.43528,-13.64224,39.8435804226,12.41528,-2.85224,12.7386989326,25.02,-10.79,27.2474677723,130.89,37.47528,-13.80224,39.9361795881,12.41528,-2.85224,12.7386989326,25.06,-10.95,27.3478719465,130.67
2021-01-30 03:00:00,36.90176,-13.72566,39.371736481,13.70176,-2.96566,14.019035856,23.2,-10.76,25.57376781,130.79,36.95176,-13.89566,39.4781196859,13.70176,-2.96566,14.019035856,23.25,-10.93,25.6909984236,130.53
2021-01-30 03:30:00,36.7132,-14.05436,39.3113735355,14.7432,-3.51436,15.1562750189,21.97,-10.54,24.3674475479,131.12,36.7532,-14.23436,39.4133824335,14.7432,-3.51436,15.1562750189,22.01,-10.72,24.481799362,130.87
2021-01-30 04:00:00,36.50646,-14.22688,39.1806806509,16.26646,-3.91688,16.731397726,20.24,-10.31,22.7146142384,131.12,36.53646,-14.39688,39.2706386893,16.26646,-3.91688,16.731397726,20.27,-10.48,22.8189241639,130.87
2021-01-30 04:30:00,36.67428,-14.17438,39.3181365518,16.90428,-3.88438,17.3448289211,19.77,-10.29,22.2875974479,131.75,36.71428,-14.34438,39.4169962517,16.90428,-3.88438,17.3448289211,19.81,-10.46,22.4019575038,131.46
2021-01-30 05:00:00,36.60428,-14.29942,39.2981771416,17.84428,-4.40942,18.3810041471,18.76,-9.89,21.2073029874,131.4,36.63428,-14.46942,39.38825442,17.84428,-4.40942,18.3810041471,18.79,-10.06,21.3135567187,131.14
2021-01-30 05:30:00,36.6727,-14.38702,39.3938227362,16.8527,-3.75702,17.2664036953,19.82,-10.63,22.490649168,131.36,36.7027,-14.55702,39.4841109634,16.8527,-3.75702,17.2664036953,19.85,-10.8,22.5978428174,131.18
2021-01-30 06:00:00,36.93204,-14.2563,39.5881000839,16.00204,-3.6663,16.4166695725,20.93,-10.59,23.4566195348,130.76,36.98204,-14.4263,39.6962141048,16.00204,-3.6663,16.4166695725,20.98,-10.76,23.5783375156,130.59
2021-01-30 06:30:00,39.02002,-13.59986,41.3221266735,16.50002,-3.70986,16.9119401968,22.52,-9.89,24.5959854448,130.56,39.05002,-13.76986,41.4066794904,16.50002,-3.70986,16.9119401968,22.55,-10.06,24.692227522,130.33
2021-01-30 07:00:00,40.46192,-13.07174,42.5210225267,16.17192,-3.39174,16.5237676307,24.29,-9.68,26.1477819327,130.56,40.51192,-13.23174,42.6180079956,16.17192,-3.39174,16.5237676307,24.34,-9.84,26.2537844891,130.33
2021-01-30 07:30:00,42.24518,-12.63018,44.0928189172,14.74518,-3.03018,15.0533160488,27.5,-9.6,29.1274784353,130.82,42.29518,-12.800180000000001,44.1896691464,14.74518,-3.03018,15.0533160488,27.55,-9.77,29.2310690875,130.63
2021-01-30 08:00:00,44.11908,-12.03966,45.7323368413,13.76908,-2.73966,14.0389921633,30.35,-9.3,31.7429125948,131.03,44.16908,-12.20966,45.8255761051,13.76908,-2.73966,14.0389921633,30.4,-9.47,31.8408683927,130.87
2021-01-30 08:30:00,46.34764,-11.57526,47.771229601499996,12.48764,-2.63526,12.7626700983,33.86,-8.94,35.0203255268,130.63,46.40764,-11.72526,47.865966745,12.48764,-2.63526,12.7626700983,33.92,-9.09,35.1168691657,130.48
2021-01-30 09:00:00,48.92176,-10.62334,50.0619012249,13.18176,-2.8933400000000002,13.4955627172,35.74,-7.73,36.5663848363,130.01,48.99176,-10.56334,50.1176286336,13.18176,-2.8933400000000002,13.4955627172,35.81,-7.67,36.6221927252,129.86
2021-01-30 09:30:00,52.17448,-8.12664,52.8035854934,14.93448,-3.47664,15.3338096558,37.24,-4.65,37.5291899726,131.58,52.24448,-8.27664,52.8960155414,14.93448,-3.47664,15.3338096558,37.31,-4.8,37.6174972586,131.44
2021-01-30 10:00:00,54.08624,-7.59372,54.6167185098,15.47624,-3.61372,15.8925446916,38.61,-3.98,38.8145913285,130.45,54.16624,-7.74372,54.7169695357,15.47624,-3.61372,15.8925446916,38.69,-4.13,38.909805962,130.36
2021-01-30 10:30:00,56.09804,-7.11512,56.5474581609,15.83804,-3.19512,16.1571130731,40.26,-3.92,40.4503893677,130.11,56.17804,-7.25512,56.644584423,15.83804,-3.19512,16.1571130731,40.34,-4.06,40.5437936064,129.91
2021-01-30 11:00:00,57.24278,-6.71962,57.6358322146,15.40278,-3.00962,15.6940576102,41.84,-3.71,42.0041628889,130.07,57.32278,-6.86962,57.7329436793,15.40278,-3.00962,15.6940576102,41.92,-3.86,42.0973395834,129.81
2021-01-30 11:30:00,57.5737,-6.9482800000000005,57.991460808,17.5637,-3.47828,17.90480353,40.01,-3.47,40.1601917326,129.71,57.6537,-7.09828,58.089023943,17.5637,-3.47828,17.90480353,40.09,-3.62,40.2531054703,129.44
2021-01-30 12:00:00,58.19488,-10.42674,59.1215778311,19.16488,-3.98674,19.5751557144,39.03,-6.44,39.5577362851,130.66,58.48488,-2.76674,58.5502864113,19.16488,-3.98674,19.5751557144,39.32,1.22,39.3389222018,130.49
2021-01-30 12:30:00,58.99212,-8.59012,59.6142632573,19.63212,-4.11012,20.0577471843,39.36,-4.48,39.61413889,131.15,59.14212,-5.74012,59.420024703,19.63212,-4.11012,20.0577471843,39.51,-1.63,39.5436088389,130.87
2021-01-30 13:00:00,59.69748,-7.28606,60.1404671471,19.59748,-4.16606,20.0354006267,40.1,-3.12,40.2211934184,130.99,59.77748,-7.42606,60.2369776987,19.59748,-4.16606,20.0354006267,40.18,-3.26,40.312032943,130.66
2021-01-30 13:30:00,60.45588,-7.21368,60.8847321232,24.72588,-4.29368,25.0959126098,35.73,-2.92,35.8491185387,131.24,60.53588,-7.3636800000000004,60.9821002468,24.72588,-4.29368,25.0959126098,35.81,-3.07,35.9413550106,130.84
2021-01-30 14:00:00,60.07822,-7.17384,60.5050121784,20.13822,-4.36384,20.605606138,39.94,-2.81,40.0387275023,131.53,60.16822,-7.31384,60.611112459,20.13822,-4.36384,20.605606138,40.03,-2.95,40.1385525399,131.15
2021-01-30 14:30:00,59.62846,-7.46056,60.0933706617,20.68846,-4.52056,21.1765870689,38.94,-2.94,39.0508284163,131.56,59.70846,-7.61056,60.191534447,20.68846,-4.52056,21.1765870689,39.02,-3.09,39.1421575798,131.19
2021-01-30 15:00:00,59.3065,-7.7971,59.8168513937,20.2565,-4.4971,20.7496915799,39.05,-3.3,39.1891885601,132.2,59.3765,-7.9471,59.9059692406,20.2565,-4.4971,20.7496915799,39.12,-3.45,39.2718334179,131.78
2021-01-30 15:30:00,59.51052,-7.63852,59.998741474,25.01052,-4.56852,25.4243482839,34.5,-3.07,34.6363234192,131.76,59.59052,-7.77852,60.0960518442,25.01052,-4.56852,25.4243482839,34.58,-3.21,34.7286697125,131.38
2021-01-30 16:00:00,59.8193,-7.62488,60.3032954946,25.7793,-4.16488,26.1135699188,34.04,-3.46,34.2153941962,131.95,59.8993,-7.77488,60.4017789432,25.7793,-4.16488,26.1135699188,34.12,-3.61,34.3104430167,131.53
2021-01-30 16:30:00,61.20598,-7.6458200000000005,61.6816873248,26.51598,-4.61582,26.9147355483,34.69,-3.03,34.822076331,132.03,61.27598,-7.79582,61.7698999063,26.51598,-4.61582,26.9147355483,34.76,-3.18,34.9051572121,131.62
2021-01-30 17:00:00,62.5996,-7.39994,63.0354585306,22.4696,-4.55994,22.9276247563,40.13,-2.84,40.230367883,131.17,62.6596,-7.54994,63.1128122188,22.4696,-4.55994,22.9276247563,40.19,-2.99,40.3010694647,130.8
2021-01-30 17:30:00,65.53562,-6.8732,65.89505571,23.15562,-4.5032,23.5894372087,42.38,-2.37,42.446216557,130.45,65.64562,-7.0132,66.0191820566,23.15562,-4.5032,23.5894372087,42.49,-2.51,42.5640717037,130.11
2021-01-30 18:00:00,67.08036,-7.10012,67.4550695037,33.65036,-7.18012,34.4078603134,33.43,0.08,33.4300957223,129.9,67.16036,-7.24012,67.5494877327,33.65036,-7.18012,34.4078603134,33.51,-0.06,33.5100537153,129.55
2021-01-30 18:30:00,66.9552,-7.32302,67.3544759386,33.8752,-7.5330200000000005,34.7026737494,33.08,0.21,33.0806665592,130.56,67.0352,-7.46302,67.449349193,33.8752,-7.5330200000000005,34.7026737494,33.16,0.07,33.1600738841,130.2
2021-01-30 19:00:00,64.93372,-7.7889800000000005,65.3992064362,32.70372,-7.15898,33.4781166806,32.23,-0.63,32.2361567188,130.77,64.99372,-7.92898,65.4755860094,32.70372,-7.15898,33.4781166806,32.29,-0.77,32.2991795561,130.41
2021-01-30 19:30:00,61.90936,-8.14014,62.4422191696,20.79936,-4.93014,21.3756790963,41.11,-3.21,41.2351330785,130.77,61.97936,-8.29014,62.5313320443,20.79936,-4.93014,21.3756790963,41.18,-3.36,41.3168488634,130.41
2021-01-30 20:00:00,59.35246,-8.5267,59.9618138563,19.06246,-5.0767,19.7268919027,40.29,-3.45,40.4374405718,130.05,59.44246,-8.6767,60.0723827873,19.06246,-5.0767,19.7268919027,40.38,-3.6,40.5401578685,129.71
2021-01-30 20:30:00,57.0967,-9.06142,57.8112660587,17.2067,-4.45142,17.7731726179,39.89,-4.61,40.1555002459,130.91,57.1667,-9.20142,57.9024845659,17.2067,-4.45142,17.7731726179,39.96,-4.75,40.2413232884,130.56
2021-01-30 21:00:00,54.98654,-9.66966,55.8302955902,16.73654,-4.32966,17.287502043,38.25,-5.34,38.620954157,131.04,55.06654,-9.82966,55.9369827868,16.73654,-4.32966,17.287502043,38.33,-5.5,38.7225890147,130.7
2021-01-30 21:30:00,52.88234,-10.20244,53.857512622,18.88234,-4.85244,19.4958697633,34.0,-5.35,34.4183453989,131.04,52.96234,-10.36244,53.9665602112,18.88234,-4.85244,19.4958697633,34.08,-5.51,34.522550601,130.7
2021-01-30 22:00:00,51.20142,-10.2716,52.2215585422,17.52142,-4.6116,18.1181404503,33.68,-5.66,34.1522766445,130.59,51.27142,-10.4216,52.3198648257,17.52142,-4.6116,18.1181404503,33.75,-5.8100000000000005,34.246439231,130.25
2021-01-30 22:30:00,49.25202,-10.70016,50.4009414407,17.00202,-4.35016,17.5497172657,32.25,-6.35,32.8692105168,131.41,49.32202,-10.87016,50.5056633983,17.00202,-4.35016,17.5497172657,32.32,-6.52,32.9710903672,131.07
2021-01-30 23:00:00,46.9128,-11.20232,48.2317610836,15.8428,-3.93232,16.3235245098,31.07,-7.27,31.9092118361,131.69,46.9728,-11.36232,48.3274896474,15.8428,-3.93232,16.3235245098,31.13,-7.43,32.0044028221,131.31
