Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-30 23:30:00,44.63512,-11.54602,46.1042787088,14.72512,-3.66602,15.1746124054,29.91,-7.88,30.9306078181,132.43,44.69512,-11.70602,46.2026477169,14.72512,-3.66602,15.1746124054,29.97,-8.04,31.0297035113,132.05
2021-01-31 00:00:00,42.67292,-12.3065,44.4120258891,13.80292,-3.4665,14.2315572857,28.87,-8.84,30.1930869571,132.84,42.73292,-12.4665,44.5142232772,13.80292,-3.4665,14.2315572857,28.93,-9.0,30.2976055159,132.44
2021-01-31 00:30:00,41.16842,-13.46088,43.3132092516,13.91842,-3.53088,14.3593011275,27.25,-9.93,29.0028860633,132.84,41.22842,-13.63088,43.423306015,13.91842,-3.53088,14.3593011275,27.31,-10.1,29.1177969634,132.49
2021-01-31 01:00:00,40.30004,-13.56676,42.5223494283,14.78004,-3.79676,15.2599137907,25.52,-9.77,27.3262383068,132.28,40.37004,-13.72676,42.6399351512,14.78004,-3.79676,15.2599137907,25.59,-9.93,27.4490983458,131.89
2021-01-31 01:30:00,38.68052,-13.42102,40.9427210296,12.39052,-2.85102,12.7142951401,26.29,-10.57,28.3352960105,132.41,38.73052,-13.59102,41.0459377297,12.39052,-2.85102,12.7142951401,26.34,-10.74,28.4454425172,132.04
2021-01-31 02:00:00,37.6092,-13.57742,39.9849754095,10.0592,-2.24742,10.307201428900001,27.55,-11.33,29.7887797669,133.21,37.669200000000004,-13.74742,40.0993788642,10.0592,-2.24742,10.307201428900001,27.61,-11.5,29.9092310165,132.82
2021-01-31 02:30:00,37.01324,-13.50028,39.3984453421,8.10324,-1.63028,8.2656101636,28.91,-11.87,31.2519599385,133.43,37.07324,-13.67028,39.5133101546,8.10324,-1.63028,8.2656101636,28.97,-12.04,31.3723206027,133.06
2021-01-31 03:00:00,36.33916,-13.77294,38.861657527,9.19916,-1.9829400000000001,9.4104514105,27.14,-11.79,29.5902636014,133.63,36.39916,-13.94294,38.9782557915,9.19916,-1.9829400000000001,9.4104514105,27.2,-11.96,29.7133236108,133.21
2021-01-31 03:30:00,35.41686,-21.06096,41.2058006642,9.21686,-2.29096,9.497315725,26.2,-18.77,32.2296897286,131.89,35.77686,-8.74096,36.8291744841,9.21686,-2.29096,9.497315725,26.56,-6.45,27.3319611444,131.5
2021-01-31 04:00:00,34.91744,-25.3395,43.142993364,10.46744,-2.7395,10.8199889281,24.45,-22.6,33.2950822195,130.8,35.43744,-5.4195,35.8494509582,10.46744,-2.7395,10.8199889281,24.97,-2.68,25.113408769,130.4
2021-01-31 04:30:00,34.78934,-25.18696,42.9497512412,9.18934,-2.32696,9.4793835494,25.6,-22.86,34.3211246902,130.63,35.33934,-5.31696,35.7370817958,9.18934,-2.32696,9.4793835494,26.15,-2.99,26.3203837358,130.26
2021-01-31 05:00:00,34.7716,-25.41506,43.0695883584,9.0716,-2.25506,9.3476853907,25.7,-23.16,34.5958899293,130.99,35.3216,-5.45506,35.7403568276,9.0716,-2.25506,9.3476853907,26.25,-3.2,26.4443283144,130.58
2021-01-31 05:30:00,34.87594,-25.33774,43.1083780626,9.27594,-2.27774,9.5515005309,25.6,-23.06,34.4546600622,130.85,35.40594,-5.40774,35.8165358346,9.27594,-2.27774,9.5515005309,26.13,-3.13,26.3167969176,130.45
2021-01-31 06:00:00,35.21558,-25.28872,43.3550047166,10.15558,-2.73872,10.5183835438,25.06,-22.55,33.7121061341,130.85,35.75558,-5.37872,36.1578778411,10.15558,-2.73872,10.5183835438,25.6,-2.64,25.7357649974,130.45
2021-01-31 06:30:00,36.71276,-24.81666,44.3135798641,8.70276,-2.18666,8.9732666055,28.01,-22.63,36.0094015502,130.37,37.28276,-5.04666,37.6227719656,8.70276,-2.18666,8.9732666055,28.58,-2.86,28.7227436015,129.93
2021-01-31 07:00:00,38.02638,-24.15278,45.048444564,7.19638,-1.81278,7.4211896912,30.83,-22.34,38.0731467047,130.42,38.61638,-4.37278,38.8631703446,7.19638,-1.81278,7.4211896912,31.42,-2.56,31.5241177513,129.98
2021-01-31 07:30:00,39.50902,-23.73408,46.0897951265,7.97902,-1.99408,8.2244218768,31.53,-21.74,38.2984138053,129.7,40.10902,-4.16408,40.3245960625,7.97902,-1.99408,8.2244218768,32.13,-2.17,32.2031954936,129.26
2021-01-31 08:00:00,40.69524,-23.57304,47.0296797087,5.6752400000000005,-1.31304,5.8251543412,35.02,-22.26,41.4958793135,130.82,41.33524,-3.66304,41.4972279544,5.6752400000000005,-1.31304,5.8251543412,35.66,-2.35,35.7373488105,130.38
2021-01-31 08:30:00,43.86272,-16.35952,46.8142296789,6.65272,-1.52952,6.8262811859,37.21,-14.83,40.0563727764,131.35,44.20272,-7.60952,44.852929113100004,6.65272,-1.52952,6.8262811859,37.55,-6.08,38.0390444149,130.97
2021-01-31 09:00:00,46.79374,-10.98092,48.0649009906,5.98374,-1.28092,6.1193055516,40.81,-9.7,41.9469438696,132.63,46.88374,-11.14092,48.1892641035,5.98374,-1.28092,6.1193055516,40.9,-9.86,42.0717197176,132.22
2021-01-31 09:30:00,49.8834,-10.49646,50.975771383,7.3434,-1.68646,7.5345650765,42.54,-8.81,43.4426944376,131.77,49.9634,-10.64646,51.0851098667,7.3434,-1.68646,7.5345650765,42.62,-8.96,43.5516475004,131.33
2021-01-31 10:00:00,52.8379,-9.8148,53.7417340198,6.8379,-1.4548,6.9909455333,46.0,-8.36,46.7534982648,131.58,52.9279,-9.9748,53.8596252628,6.8379,-1.4548,6.9909455333,46.09,-8.52,46.8708704848,131.14
2021-01-31 10:30:00,56.35356,-8.69412,57.0202722481,6.37356,-1.13412,6.4736771041,49.98,-7.5600000000000005,50.5485311359,131.49,56.46356,-8.84412,57.1520084201,6.37356,-1.13412,6.4736771041,50.09,-7.71,50.6798993685,131.05
2021-01-31 11:00:00,58.59626,-8.01282,59.1415841041,7.27626,-0.99282,7.3436810347,51.32,-7.02,51.7979034325,131.0,58.69626,-8.15282,59.2597621657,7.27626,-0.99282,7.3436810347,51.42,-7.16,51.9161054009,130.59
2021-01-31 11:30:00,61.61788,-5.9412,61.9036428099,6.60788,-1.3912,6.7527413348,55.01,-4.55,55.1978495958,131.0,61.71788,-6.0912,62.0177347953,6.60788,-1.3912,6.7527413348,55.11,-4.7,55.3100542397,130.59
2021-01-31 12:00:00,63.54656,-5.58472,63.7914914805,6.98656,-1.52472,7.1509993506,56.56,-4.06,56.7055305945,130.61,63.66656,-5.72472,63.9234173157,6.98656,-1.52472,7.1509993506,56.68,-4.2,56.835397421,130.22
2021-01-31 12:30:00,65.44152,-5.16046,65.6446714313,8.61152,-1.66046,8.7701427652,56.83,-3.5,56.937675576,129.96,65.55152,-5.30046,65.765467006,8.61152,-1.66046,8.7701427652,56.94,-3.64,57.0562284067,129.62
2021-01-31 13:00:00,66.67342,-4.99816,66.8605005806,9.46342,-1.62816,9.6024592205,57.21,-3.37,57.3091702959,130.45,66.78342,-5.13816,66.9807873579,9.46342,-1.62816,9.6024592205,57.32,-3.51,57.4273671693,130.14
2021-01-31 13:30:00,66.34572,-5.3495,66.5610374962,12.81572,-1.4095,12.892996911800001,53.53,-3.94,53.6748032134,131.76,66.44572,-5.4895,66.6720954866,12.81572,-1.4095,12.892996911800001,53.63,-4.08,53.7849728084,131.4
2021-01-31 14:00:00,64.54754,-5.69324,64.798131931,7.35754,-1.33324,7.4773607476,57.19,-4.36,57.3559560987,131.68,64.65754,-5.82324,64.9192390817,7.35754,-1.33324,7.4773607476,57.3,-4.49,57.4756478867,131.4
2021-01-31 14:30:00,63.56764,-6.0342,63.8533979112,6.77764,-1.6341999999999999,6.9718730345,56.79,-4.4,56.9601975067,132.0,63.68764,-6.1842,63.9871847983,6.77764,-1.6341999999999999,6.9718730345,56.91,-4.55,57.0915983311,131.73
2021-01-31 15:00:00,62.36746,-6.69674,62.7259626748,6.9874600000000004,-1.64674,7.1788822166,55.38,-5.05,55.6097734216,132.33,62.47746,-6.83674,62.8504098784,6.9874600000000004,-1.64674,7.1788822166,55.49,-5.19,55.7321828031,132.05
2021-01-31 15:30:00,61.83676,-6.83612,62.2134826541,6.18676,-1.2461200000000001,6.311007396,55.65,-5.59,55.9300509565,132.71,61.95676,-6.98612,62.3493863831,6.18676,-1.2461200000000001,6.311007396,55.77,-5.74,56.0646100495,132.4
2021-01-31 16:00:00,61.22346,-7.02092,61.6247139711,6.52346,-1.13092,6.6207635827,54.7,-5.89,55.0161985237,132.59,61.33346,-7.16092,61.7500776584,6.52346,-1.13092,6.6207635827,54.81,-6.03,55.1407018454,132.32
2021-01-31 16:30:00,61.31762,-7.31026,61.7518455087,8.29762,-1.7802600000000002,8.4864493949,53.02,-5.53,53.3076101509,132.09,61.41762,-7.46026,61.8690514371,8.29762,-1.7802600000000002,8.4864493949,53.12,-5.68,53.422811607,131.78
2021-01-31 17:00:00,62.07344,-6.97012,62.4635455786,8.07344,-1.8001200000000002,8.271690604,54.0,-5.17,54.2469252585,131.42,62.18344,-7.11012,62.5886093203,8.07344,-1.8001200000000002,8.271690604,54.11,-5.31,54.3699199926,131.14
2021-01-31 17:30:00,64.58318,-6.4492,64.9043859809,8.55318,-2.1092,8.8094047899,56.03,-4.34,56.1978335881,130.75,64.69318,-6.5892,65.0278793684,8.55318,-2.1092,8.8094047899,56.14,-4.48,56.3184694394,130.47
2021-01-31 18:00:00,65.72168,-6.596,66.0518465906,10.83168,-1.996,11.0140504639,54.89,-4.6,55.0824118935,131.88,65.85168,-6.746,66.1963161726,10.83168,-1.996,11.0140504639,55.02,-4.75,55.2246584417,131.51
2021-01-31 18:30:00,64.97756,-6.7664,65.3289175826,10.98756,-1.7164000000000001,11.1208139861,53.99,-5.05,54.2256636658,131.88,65.07756,-6.8964,65.4419525115,10.98756,-1.7164000000000001,11.1208139861,54.09,-5.18,54.3374686565,131.51
2021-01-31 19:00:00,62.96234,-7.29692,63.3837621143,10.61234,-1.15692,10.6752154153,52.35,-6.14,52.7088427116,132.71,63.08234,-7.45692,63.5215496958,10.61234,-1.15692,10.6752154153,52.47,-6.3,52.8468627262,132.33
2021-01-31 19:30:00,60.76666,-7.54336,61.2330731521,9.92666,-0.44336000000000003,9.9365560857,50.84,-7.1,51.3333770563,132.18,60.85666,-7.68336,61.3397675839,9.92666,-0.44336000000000003,9.9365560857,50.93,-7.24,51.4420304809,131.8
2021-01-31 20:00:00,57.91408,-7.61772,58.4129293928,3.50408,-0.18772000000000003,3.5091046500000003,54.41,-7.43,54.9149615314,130.98,58.02408,-7.76772,58.5417059356,3.50408,-0.18772000000000003,3.5091046500000003,54.52,-7.58,55.044407527,130.73
2021-01-31 20:30:00,56.08528,-7.9421800000000005,56.6448307953,3.27528,-0.11218000000000002,3.2772005478,52.81,-7.83,53.3873112265,130.58,56.20528,-8.09218,56.7848296381,3.27528,-0.11218000000000002,3.2772005478,52.93,-7.98,53.5281729559,130.35
2021-01-31 21:00:00,53.83586,-8.52634,54.5068646662,2.56586,0.30366000000000004,2.5837660372,51.27,-8.83,52.0248190771,131.33,53.93586,-8.68634,54.6308474814,2.56586,0.30366000000000004,2.5837660372,51.37,-8.99,52.1507142808,131.04
2021-01-31 21:30:00,51.76576,-9.0674,52.5538928257,2.41576,0.4626,2.4596534588,49.35,-9.53,50.2617488753,131.02,51.86576,-9.2174,52.6784350863,2.41576,0.4626,2.4596534588,49.45,-9.68,50.3885393716,130.69
2021-01-31 22:00:00,49.7986,-9.45524,50.6882839068,2.5786,0.49476000000000003,2.6256361929,47.22,-9.95,48.2569259278,131.36,49.8986,-9.62524,50.8184565588,2.5786,0.49476000000000003,2.6256361929,47.32,-10.12,48.3900485637,131.01
2021-01-31 22:30:00,47.49526,-10.10816,48.5589808486,2.65526,0.44184,2.6917704681,44.84,-10.55,46.0643908024,131.95,47.58526,-10.25816,48.6784019443,2.65526,0.44184,2.6917704681,44.93,-10.7,46.1865229261,131.61
2021-01-31 23:00:00,44.70994,-10.59568,45.9483097564,2.06994,0.52432,2.1353133414,42.64,-11.12,44.0661321198,132.6,44.80994,-10.76568,46.0850364941,2.06994,0.52432,2.1353133414,42.74,-11.29,44.2060142967,132.24
2021-01-31 23:30:00,42.26604,-12.17846,43.9856002034,1.81604,0.55154,1.8979456402000001,40.45,-12.73,42.4058415787,133.25,42.34604,-12.358460000000001,44.1125677926,1.81604,0.55154,1.8979456402000001,40.53,-12.91,42.5364431987,132.91
2021-02-01 00:00:00,40.16386,-12.69974,42.1238536481,1.9738600000000002,0.5402600000000001,2.0464613769,38.19,-13.24,40.4199666007,133.57,40.25386,-12.86974,42.2611340663,1.9738600000000002,0.5402600000000001,2.0464613769,38.28,-13.41,40.5608986587,133.25
2021-02-01 00:30:00,39.33932,-12.6252,41.3155875319,2.26932,0.5048,2.3247873671,37.07,-13.13,39.3266042267,132.96,39.41932,-12.8052,41.4470256629,2.26932,0.5048,2.3247873671,37.15,-13.31,39.462369417,132.63
2021-02-01 01:00:00,38.38278,-12.67908,40.4227271492,2.12278,0.5409200000000001,2.1906139265,36.26,-13.22,38.5947664846,132.51,38.46278,-12.84908,40.5522416418,2.12278,0.5409200000000001,2.1906139265,36.34,-13.39,38.7283836482,132.21
2021-02-01 01:30:00,37.68022,-12.84316,39.8088650684,2.35022,0.49684000000000006,2.4021623663,35.33,-13.34,37.7645932058,132.89,37.76022,-13.00316,39.9364042502,2.35022,0.49684000000000006,2.4021623663,35.41,-13.5,37.8961488809,132.56
2021-02-01 02:00:00,37.0712,-13.11004,39.3210760056,4.2812,-0.25004000000000004,4.2884954753,32.79,-12.86,35.221636816,133.0,37.1412,-13.29004,39.4473560666,4.2812,-0.25004000000000004,4.2884954753,32.86,-13.04,35.352810355,132.66
2021-02-01 02:30:00,36.93406,-13.18626,39.2173716721,4.65406,-0.46626000000000006,4.6773574667,32.28,-12.72,34.6957749589,133.39,37.01406,-13.35626,39.3500993502,4.65406,-0.46626000000000006,4.6773574667,32.36,-12.89,34.832767619,133.03
2021-02-01 03:00:00,36.16468,-13.25262,38.5164382617,4.40468,-0.44262,4.426863265,31.76,-12.81,34.2460756876,133.35,36.23468,-13.43262,38.644369768,4.40468,-0.44262,4.426863265,31.83,-12.99,34.3786125374,132.99
2021-02-01 03:30:00,35.86714,-13.35788,38.2738120635,2.95714,0.26212,2.9687343892999998,32.91,-13.62,35.6170254232,133.97,35.94714,-13.31788,38.3348770948,2.95714,0.26212,2.9687343892999998,32.99,-13.58,35.6757130272,133.56
2021-02-01 04:00:00,35.21526,-14.03086,37.9075133609,2.00526,0.51914,2.0713700797,33.21,-14.55,36.2575040509,131.8,35.27526,-14.20086,38.0264170388,2.00526,0.51914,2.0713700797,33.27,-14.72,36.3809194496,131.43
2021-02-01 04:30:00,35.53046,-13.87188,38.1423995384,2.02046,0.54812,2.0934885111,33.51,-14.42,36.4809059646,132.06,35.60046,-14.04188,38.2696635228,2.02046,0.54812,2.0934885111,33.58,-14.59,36.6126276031,131.69
2021-02-01 05:00:00,35.89146,-13.73762,38.4307052264,1.8714600000000001,0.99238,2.1182966261,34.02,-14.73,37.0720015645,132.13,35.97146,-13.90762,38.5664080334,1.8714600000000001,0.99238,2.1182966261,34.1,-14.9,37.2131697118,131.75
2021-02-01 05:30:00,36.89264,-13.5681,39.3085260952,1.7026400000000002,1.1519,2.0556888334,35.19,-14.72,38.144652312,131.92,36.96264,-13.7381,39.4331351452,1.7026400000000002,1.1519,2.0556888334,35.26,-14.89,38.2750532331,131.53
2021-02-01 06:00:00,37.9791,-13.20978,40.210823474,1.3991,1.19022,1.8368735554,36.58,-14.4,39.3122932427,131.52,38.0491,-13.38978,40.3363386943,1.3991,1.19022,1.8368735554,36.65,-14.58,39.4436167206,131.13
2021-02-01 06:30:00,42.92048,-10.6892,44.2315113926,3.31048,0.1708,3.314883176,39.61,-10.86,41.0717871537,129.77,43.00048,-10.8492,44.348014847,3.31048,0.1708,3.314883176,39.69,-11.02,41.1914614939,129.41
2021-02-01 07:00:00,46.5088,-9.26366,47.4223984425,1.7187999999999999,0.75634,1.8778508023,44.79,-10.02,45.897107752,129.82,46.5888,-9.41366,47.5303406261,1.7187999999999999,0.75634,1.8778508023,44.87,-10.17,46.0081058076,129.46
2021-02-01 07:30:00,50.29528,-8.20716,50.9605010331,3.54528,0.36284000000000005,3.5637989764,46.75,-8.57,47.5290164005,130.24,50.39528,-8.15716,51.0511851532,3.54528,0.36284000000000005,3.5637989764,46.85,-8.52,47.6184092552,129.89
2021-02-01 08:00:00,54.74916,-6.0041,55.077397701,8.40916,0.9359000000000001,8.4610803516,46.34,-6.94,46.856794598,131.76,54.84916,-6.1541,55.193326585,8.40916,0.9359000000000001,8.4610803516,46.44,-7.09,46.9780980884,131.32
2021-02-01 08:30:00,57.8055,-5.54626,58.0709637447,18.7655,-1.04626,18.7946441902,39.04,-4.5,39.2984936098,131.52,57.8955,-5.6962600000000005,58.1750487601,18.7655,-1.04626,18.7946441902,39.13,-4.65,39.4053219756,131.13
2021-02-01 09:00:00,60.09216,-5.05862,60.3047040435,19.50216,-1.16862,19.537141996,40.59,-3.89,40.7759757701,131.69,60.18216,-5.20862,60.4071362057,19.50216,-1.16862,19.537141996,40.68,-4.04,40.8801174167,131.32
2021-02-01 09:30:00,63.09694,-3.67004,63.2035840041,18.83694,-1.51004,18.8973683185,44.26,-2.16,44.3126753875,131.11,63.16694,-3.82004,63.2823436242,18.83694,-1.51004,18.8973683185,44.33,-2.31,44.3901453028,130.75
2021-02-01 10:00:00,64.2106,-3.84016,64.325329235,18.2806,-1.31016,18.3274890693,45.93,-2.5300000000000002,45.9996282594,133.17,64.3206,-3.98016,64.443628529,18.2806,-1.31016,18.3274890693,46.04,-2.67,46.1173557351,132.8
2021-02-01 10:30:00,64.06464,-5.6554400000000005,64.3137784609,19.14464,-1.20544,19.182552654,44.92,-4.45,45.1398814797,132.39,64.17464,-5.58544,64.4172458207,19.14464,-1.20544,19.182552654,45.03,-4.38,45.2425165083,132.01
2021-02-01 11:00:00,64.03428,-6.00554,64.3152822105,20.56428,-0.65554,20.5747258696,43.47,-5.35,43.7979839719,132.1,64.11428,-6.15554,64.4090954183,20.56428,-0.65554,20.5747258696,43.55,-5.5,43.8959280572,131.71
2021-02-01 11:30:00,64.39684,-5.85324,64.6623029321,21.02684,-0.5532400000000001,21.0341169266,43.37,-5.3,43.692641256900004,131.97,64.49684,-6.00324,64.7756224245,21.02684,-0.5532400000000001,21.0341169266,43.47,-5.45,43.8103115716,131.58
2021-02-01 12:00:00,64.57388,-5.91346,64.8440821311,21.29388,-0.52346,21.3003130453,43.28,-5.39,43.6143382387,131.91,64.66388,-6.06346,64.9475397827,21.29388,-0.52346,21.3003130453,43.37,-5.54,43.7224027245,131.49
2021-02-01 12:30:00,66.97214,-7.40506,67.3802823516,23.28214,-1.20506,23.3133054838,43.69,-6.2,44.127724845,130.74,67.22214,-1.56506,67.240356327,23.28214,-1.20506,23.3133054838,43.94,-0.36,43.9414747135,130.34
2021-02-01 13:00:00,66.44694,-12.60096,67.6312060242,23.83694,-1.25096,23.8697425517,42.61,-11.35,44.0957435588,132.65,67.08694,6.9290400000000005,67.4438219104,23.83694,-1.25096,23.8697425517,43.25,8.18,44.0167570364,132.21
2021-02-01 13:30:00,65.34682,-12.21116,66.4779611049,10.89682,0.00884,10.8968235857,54.45,-12.22,55.8043985722,132.14,66.05682,7.20884,66.4490093429,10.89682,0.00884,10.8968235857,55.16,7.2,55.6279210469,131.76
2021-02-01 14:00:00,65.11768000000001,-11.25874,66.0838215827,4.10768,1.3412600000000001,4.3211125153,61.01,-12.6,62.2975127914,132.14,65.90768,8.16126,66.4110566681,4.10768,1.3412600000000001,4.3211125153,61.8,6.82,62.1751751103,131.76
2021-02-01 14:30:00,65.21164,-11.71252,66.255121434,12.96164,0.9374800000000001,12.9954984606,52.25,-12.65,53.7595107865,132.23,65.95164,7.67748,66.397006844,12.96164,0.9374800000000001,12.9954984606,52.99,6.74,53.4169233483,131.79
2021-02-01 15:00:00,64.82562,-12.468820000000001,66.0138809689,16.53562,-0.85882,16.5579074939,48.29,-11.61,49.6660467523,132.75,65.48562,7.10118,65.86951635,16.53562,-0.85882,16.5579074939,48.95,7.96,49.5929843829,132.34
2021-02-01 15:30:00,65.50994,-12.1674,66.6303073801,9.90994,-0.8774000000000001,9.948705522000001,55.6,-11.29,56.734681633,132.08,66.24994,7.2726,66.6479201533,9.90994,-0.8774000000000001,9.948705522000001,56.34,8.15,56.9264270792,131.75
2021-02-01 16:00:00,66.55376,-12.28072,67.677315652,9.29376,-0.9207200000000001,9.3392558727,57.26,-11.36,58.3759984925,132.29,67.31376,7.17928,67.6955267847,9.29376,-0.9207200000000001,9.3392558727,58.02,8.1,58.5826800343,131.88
2021-02-01 16:30:00,67.21232,-12.8639,68.4322722332,12.33232,-0.8939,12.3646744313,54.88,-11.97,56.1702350004,132.41,67.95232,6.6361,68.2755858019,12.33232,-0.8939,12.3646744313,55.62,7.53,56.1274023985,132.01
2021-02-01 17:00:00,65.15048,-15.40462,66.9468995666,14.27048,-0.68462,14.2868927334,50.88,-14.72,52.9665252778,133.49,65.87048,4.42538,66.0189679075,14.27048,-0.68462,14.2868927334,51.6,5.11,51.8524068872,133.11
2021-02-01 17:30:00,67.91,-15.41758,69.6381351923,23.6,-1.60758,23.6546890374,44.31,-13.81,46.4121988275,132.88,68.56,4.28242,68.6936148492,23.6,-1.60758,23.6546890374,44.96,5.89,45.3441694157,132.53
2021-02-01 18:00:00,68.75596,-15.98988,70.5907805449,24.39596,-2.17988,24.4931570267,44.36,-13.81,46.4599365045,132.99,69.39596,3.66012,69.4924150015,24.39596,-2.17988,24.4931570267,45.0,5.84,45.3773688087,132.53
2021-02-01 18:30:00,67.66292,-16.26758,69.5909829071,21.15292,-2.04758,21.25179071,46.51,-14.22,48.635259843,132.99,68.33292,3.42242,68.4185714144,21.15292,-2.04758,21.25179071,47.18,5.47,47.4960345713,132.6
2021-02-01 19:00:00,67.05204,-15.62346,68.8481558978,14.83204,-2.07346,14.9762694598,52.22,-13.55,53.9493364185,132.4,67.76204,3.90654,67.8745542875,14.83204,-2.07346,14.9762694598,52.93,5.98,53.2667372757,132.04
2021-02-01 19:30:00,63.69834,-16.78424,65.8725225806,16.18834,-1.76424,16.2841915591,47.51,-15.02,49.8277081552,132.59,64.37834,2.79576,64.4390171801,16.18834,-1.76424,16.2841915591,48.19,4.5600000000000005,48.4052652095,132.23
2021-02-01 20:00:00,63.82164,-16.21872,65.8501982588,11.00164,-2.22872,11.225118063,52.82,-13.99,54.6413076344,131.75,64.53164,3.12128,64.6070812677,11.00164,-2.22872,11.225118063,53.53,5.35,53.7966857715,131.39
2021-02-01 20:30:00,61.16968,-16.35312,63.3178828218,5.47968,-0.62312,5.5149951439,55.69,-15.73,57.8688949264,131.52,61.91968,2.96688,61.9907182426,5.47968,-0.62312,5.5149951439,56.44,3.59,56.554059978,131.25
2021-02-01 21:00:00,58.5143,-17.33174,61.0271457297,3.6743,-0.29174,3.6858639038,54.84,-17.04,57.4263632838,132.72,59.2543,2.32826,59.300024141,3.6743,-0.29174,3.6858639038,55.58,2.62,55.6417181618,132.44
2021-02-01 21:30:00,56.34672,-17.8833,59.1165397638,6.92672,-0.45330000000000004,6.9415366345,49.42,-17.43,52.4036382325,132.99,57.05672,1.8467,57.0865973592,6.92672,-0.45330000000000004,6.9415366345,50.13,2.3,50.1827350789,132.73
2021-02-01 22:00:00,53.2473,-18.5377,56.3819233317,6.0073,-0.6077,6.0379593059,47.24,-17.93,50.5282346812,132.35,53.9073,1.1023,53.9185687735,6.0073,-0.6077,6.0379593059,47.9,1.71,47.9305132457,132.47
2021-02-01 22:30:00,50.75574,-19.27518,54.2925198069,5.47574,-0.9051800000000001,5.5500521962,45.28,-18.37,48.864458454,132.39,51.41574,0.30482000000000004,51.41664356,5.47574,-0.9051800000000001,5.5500521962,45.94,1.21,45.9559321524,132.35
2021-02-01 23:00:00,47.93698,-19.438,51.7280378085,4.87698,-0.888,4.9571643023,43.06,-18.55,46.8856705188,131.83,48.55698,-0.058,48.5570146397,4.87698,-0.888,4.9571643023,43.68,0.8300000000000001,43.6878850484,131.72
2021-02-01 23:30:00,45.31908,-20.038,49.5513920697,5.58908,-1.118,5.6998016848,39.73,-18.92,44.0049917623,131.95,45.92908,-0.538,45.9322308804,5.58908,-1.118,5.6998016848,40.34,0.58,40.3441693433,132.13
2021-02-02 00:00:00,43.35632,-20.5826,47.9938944732,6.43632,-1.3226,6.5708055748,36.92,-19.26,41.6417338736,132.19,43.92632,-1.1026,43.9401560705,6.43632,-1.3226,6.5708055748,37.49,0.22,37.4906454999,132.19
2021-02-02 00:30:00,42.25588,-20.54344,46.9850223115,6.4558800000000005,-1.44344,6.6152781958,35.8,-19.1,40.5764710146,131.71,42.81588,-1.23344,42.833642787,6.4558800000000005,-1.44344,6.6152781958,36.36,0.21,36.3606064306,131.55
2021-02-02 01:00:00,41.41804,-20.82578,46.3591107556,5.7880400000000005,-0.6957800000000001,5.8297098427,35.63,-20.13,40.9232672205,132.26,41.98804,-1.32578,42.0089656579,5.7880400000000005,-0.6957800000000001,5.8297098427,36.2,-0.63,36.2054816292,132.11
2021-02-02 01:30:00,40.46412,-20.99548,45.5867874258,4.6641200000000005,-0.25548000000000004,4.6711117954,35.8,-20.74,41.3737549662,133.14,41.03412,-1.28548,41.0542502429,4.6641200000000005,-0.25548000000000004,4.6711117954,36.37,-1.03,36.3845818995,132.95
2021-02-02 02:00:00,39.71536,-20.93768,44.8965061415,4.04536,-0.04768000000000001,4.0456409767,35.67,-20.89,41.3369205433,133.3,40.27536,-1.14768,40.291708731599996,4.04536,-0.04768000000000001,4.0456409767,36.23,-1.1,36.2466950218,133.18
2021-02-02 02:30:00,38.63098,-21.6646,44.2911673917,3.81098,-0.4746,3.8404184304,34.82,-21.19,40.7608697159,132.43,39.22098,-2.0846,39.2763393065,3.81098,-0.4746,3.8404184304,35.41,-1.6099999999999999,35.4465823458,132.32
2021-02-02 03:00:00,37.95162,-22.1159,43.9253741411,3.13162,-0.2359,3.1404924191,34.82,-21.88,41.1237984627,131.49,38.57162,-2.3459,38.6428921826,3.13162,-0.2359,3.1404924191,35.44,-2.11,35.502756231,131.5
2021-02-02 03:30:00,37.8973,-22.37636,44.010303727,3.6573,-0.23636000000000001,3.66492965,34.24,-22.14,40.7744675011,132.38,38.5273,-2.37636,38.6005172522,3.6573,-0.23636000000000001,3.66492965,34.87,-2.14,34.935605047,132.35
2021-02-02 04:00:00,38.14734,-22.587,44.3327431824,7.76734,-1.407,7.8937456049,30.38,-21.18,37.0342652148,133.02,38.71734,-2.407,38.7920876684,7.76734,-1.407,7.8937456049,30.95,-1.0,30.9661508748,132.89
2021-02-02 04:30:00,39.18178,-23.01278,45.4400696225,14.99178,-3.77278,15.4592152614,24.19,-19.24,30.9084729484,132.78,39.70178,-2.90278,39.807756366,14.99178,-3.77278,15.4592152614,24.71,0.87,24.7253109182,132.61
2021-02-02 05:00:00,40.06052,-23.05032,46.2186381752,18.33052,-4.52032,18.8796519134,21.73,-18.53,28.557902584,132.74,40.53052,-2.84032,40.629920861,18.33052,-4.52032,18.8796519134,22.2,1.6800000000000002,22.2634768174,132.96
2021-02-02 05:30:00,40.76248,-22.79456,46.7030164052,18.72248,-4.12456,19.1714175935,22.04,-18.67,28.8847797291,132.25,41.24248,-2.70456,41.3310633948,18.72248,-4.12456,19.1714175935,22.52,1.42,22.5647246826,132.52
2021-02-02 06:00:00,41.72386,-22.3619,47.3385156602,18.29386,-3.9919000000000002,18.7243312113,23.43,-18.37,29.7728366133,132.12,42.20386,-2.3319,42.2682334207,18.29386,-3.9919000000000002,18.7243312113,23.91,1.6600000000000001,23.9675551527,132.34
2021-02-02 06:30:00,45.68148,-20.76988,50.1815257859,17.51148,-3.78988,17.9168948818,28.17,-16.98,32.8917816483,131.42,46.21148,-0.9598800000000001,46.2214479804,17.51148,-3.78988,17.9168948818,28.7,2.83,28.8391903492,131.4
2021-02-02 07:00:00,48.46508,-19.71504,52.3215709016,20.45508,-3.43504,20.741499406,28.01,-16.28,32.3975076202,130.91,49.01508,-0.09504000000000001,49.015172141,20.45508,-3.43504,20.741499406,28.56,3.34,28.7546378868,130.73
2021-02-02 07:30:00,52.35666,-18.51534,55.5341125946,22.24666,-3.1353400000000002,22.4665137053,30.11,-15.38,33.8105974511,130.55,52.92666,1.01466,52.9363851587,22.24666,-3.1353400000000002,22.4665137053,30.68,4.15,30.9594072941,130.34
2021-02-02 08:00:00,56.18088,-17.16844,58.7456092794,23.14088,-3.63844,23.4251696431,33.04,-13.53,35.7029760664,129.97,56.76088,2.19156,56.8031727424,23.14088,-3.63844,23.4251696431,33.62,5.83,34.1217423353,129.72
2021-02-02 08:30:00,59.6451,-14.94824,61.4897376243,18.6051,-4.02824,19.036188261,41.04,-10.92,42.4679643967,130.18,60.3051,4.48176,60.4714086053,18.6051,-4.02824,19.036188261,41.7,8.51,42.5594889537,129.93
2021-02-02 09:00:00,61.10544,-14.3653,62.7713042853,16.72544,-3.6153,17.1117134526,44.38,-10.75,45.6634087646,130.61,61.81544,5.2547,62.0383792058,16.72544,-3.6153,17.1117134526,45.09,8.87,45.9541619443,130.42
2021-02-02 09:30:00,62.8342,-13.82512,64.3371636976,16.0742,-3.6051200000000003,16.4735180169,46.76,-10.22,47.8638276781,130.9,63.5742,5.85488,63.8432339834,16.0742,-3.6051200000000003,16.4735180169,47.5,9.46,48.4328566161,130.66
2021-02-02 10:00:00,63.56822,-13.80032,65.0489617601,16.58822,-3.34032,16.9211932342,46.98,-10.46,48.1303646361,131.27,64.29822,5.93968,64.5719822653,16.58822,-3.34032,16.9211932342,47.71,9.28,48.6041407701,130.98
2021-02-02 10:30:00,64.21976,-13.29876,65.5822734586,13.81976,-2.81876,14.1042963098,50.4,-10.48,51.4780574614,130.51,64.99976,6.24124,65.2987126733,13.81976,-2.81876,14.1042963098,51.18,9.06,51.9757251032,130.25
2021-02-02 11:00:00,64.64024,-12.87786,65.9105447211,12.87024,-2.50786,13.1123010733,51.77,-10.37,52.798388233,130.22,65.44024,6.59214,65.7714324083,12.87024,-2.50786,13.1123010733,52.57,9.1,53.351803156,129.96
2021-02-02 11:30:00,65.37676,-12.6461,66.588622101,14.09676,-2.7361,14.3598358524,51.28,-9.91,52.2287899534,130.34,66.16676,6.8739,66.522857952,14.09676,-2.7361,14.3598358524,52.07,9.61,52.9493814884,130.08
2021-02-02 12:00:00,66.10328,-12.591380000000001,67.2918009646,17.42328,-2.92138,17.666497872,48.68,-9.67,49.6311525153,130.12,66.85328,6.82862,67.2011242306,17.42328,-2.92138,17.666497872,49.43,9.75,50.3824116136,129.81
2021-02-02 12:30:00,67.10932,-12.39576,68.2445286953,24.21932,-2.86576,24.3882767255,42.89,-9.53,43.9360102877,130.31,67.81932,7.07424,68.1872791424,24.21932,-2.86576,24.3882767255,43.6,9.94,44.7187164395,129.99
2021-02-02 13:00:00,67.29556,-12.75202,68.493112134,24.95556,-2.88202,25.1214254013,42.34,-9.87,43.4751940766,130.47,67.98556,6.73798,68.3186412555,24.95556,-2.88202,25.1214254013,43.03,9.62,44.0922362781,130.08
2021-02-02 13:30:00,65.68594,-13.44522,67.0478683817,18.60594,-2.22522,18.7385326889,47.08,-11.22,48.3984999768,131.29,66.42594,6.29478,66.7235322816,18.60594,-2.22522,18.7385326889,47.82,8.52,48.573066611,130.91
2021-02-02 14:00:00,64.7033,-14.01462,66.2036751596,16.5233,-3.29462,16.8485596961,48.18,-10.72,49.3581887836,131.65,65.4533,5.80538,65.7102497167,16.5233,-3.29462,16.8485596961,48.93,9.1,49.7690154614,131.24
2021-02-02 14:30:00,63.71768,-13.4279,65.1172115726,15.25768,-2.7279,15.4996205564,48.46,-10.7,49.6272263984,129.79,64.45768,5.6321,64.7032693254,15.25768,-2.7279,15.4996205564,49.2,8.36,49.9052061412,129.53
2021-02-02 15:00:00,64.9307,-12.823,66.1847802103,19.8607,-4.283,20.317270818,45.07,-8.54,45.8719576648,131.25,65.5807,6.467,65.8987883158,19.8607,-4.283,20.317270818,45.72,10.75,46.9668063636,130.99
2021-02-02 15:30:00,64.58002,-13.6773,66.0124800208,21.07002,-4.6373,21.5742970706,43.51,-9.04,44.4391910367,131.93,65.22002,5.7427,65.4723576182,21.07002,-4.6373,21.5742970706,44.15,10.38,45.3537969745,131.56
2021-02-02 16:00:00,64.86066,-13.7233,66.2965623432,20.42066,-4.5333,20.917795384,44.44,-9.19,45.3802787563,131.58,65.48066,5.6367,65.7228211577,20.42066,-4.5333,20.917795384,45.06,10.17,46.1934248568,131.26
2021-02-02 16:30:00,66.81046,-13.57698,68.1760364889,27.40046,-4.63698,27.7900484298,39.41,-8.94,40.4112818406,130.82,67.41046,5.56302,67.6396134594,27.40046,-4.63698,27.7900484298,40.01,10.2,41.2897093717,130.6
2021-02-02 17:00:00,67.9522,-13.6166,69.3030539039,29.3622,-4.7866,29.7497954346,38.59,-8.83,39.5873338329,130.88,68.5422,5.5834,68.7692339379,29.3622,-4.7866,29.7497954346,39.18,10.37,40.5291166941,130.6
2021-02-02 17:30:00,69.52164,-14.50058,71.0177812145,37.83164,-7.14058,38.4996216582,31.69,-7.36,32.5334550886,130.55,70.06164,4.67942,70.217735445,37.83164,-7.14058,38.4996216582,32.23,11.82,34.329073684,130.46
2021-02-02 18:00:00,70.69476,-14.4877,72.1639975524,37.44476,-6.9477,38.0838625503,33.25,-7.54,34.0941945205,131.09,71.23476,4.8123000000000005,71.3971236364,37.44476,-6.9477,38.0838625503,33.79,11.76,35.7779499133,130.94
2021-02-02 18:30:00,71.05776,-14.50958,72.5240178699,36.22776,-6.92958,36.8845451862,34.83,-7.58,35.6452703735,131.79,71.61776,4.92042,71.7865870507,36.22776,-6.92958,36.8845451862,35.39,11.85,37.3212352422,131.43
2021-02-02 19:00:00,69.28696,-14.90856,70.8727591343,35.60696,-6.79856,36.2501864618,33.68,-8.11,34.6426687771,131.79,69.83696,4.53144,69.9838190621,35.60696,-6.79856,36.2501864618,34.23,11.33,36.0563697563,131.48
2021-02-02 19:30:00,66.4466,-15.54434,68.2405829224,29.9266,-7.40434,30.8289740082,36.52,-8.14,37.4161729737,130.88,67.0066,3.64566,67.1057022942,29.9266,-7.40434,30.8289740082,37.08,11.05,38.6914577136,130.54
2021-02-02 20:00:00,64.06708,-16.13464,66.0675211254,27.99708,-6.87464,28.828755846500002,36.07,-9.26,37.2396629953,131.31,64.62708,3.14536,64.7035760902,27.99708,-6.87464,28.828755846500002,36.63,10.02,37.9757462073,130.96
2021-02-02 20:30:00,61.1777,-16.479,63.3582545395,20.6877,-4.599,21.192728288,40.49,-11.88,42.1968541481,131.48,61.7777,2.831,61.8425321142,20.6877,-4.599,21.192728288,41.09,7.43,41.7563528101,131.11
2021-02-02 21:00:00,58.9653,-16.95252,61.3538469734,20.7053,-4.70252,21.2325962247,38.26,-12.25,40.1732510509,131.68,59.5453,2.43748,59.5951680998,20.7053,-4.70252,21.2325962247,38.84,7.14,39.4908242507,131.36
2021-02-02 21:30:00,56.63478,-17.56474,59.2960234494,20.96478,-4.76474,21.4994127296,35.67,-12.8,37.8970830012,132.41,57.20478,2.01526,57.2402666636,20.96478,-4.76474,21.4994127296,36.24,6.78,36.8687672699,132.1
2021-02-02 22:00:00,53.72236,-18.2012,56.7219150365,21.16236,-4.8412,21.7090464602,32.56,-13.36,35.194363185,132.89,54.25236,1.5488,54.2744631204,21.16236,-4.8412,21.7090464602,33.09,6.39,33.7013382524,132.63
2021-02-02 22:30:00,51.25928,-18.77114,54.5881807997,20.99928,-4.80114,21.5411398449,30.26,-13.97,33.3290938971,133.38,51.76928,1.13886,51.7818052391,20.99928,-4.80114,21.5411398449,30.77,5.94,31.3380998148,133.19
2021-02-02 23:00:00,47.83464,-21.67238,52.5151867444,20.69464,-4.71238,21.2243880947,27.14,-16.96,32.0034560634,132.29,48.35464,-1.9323800000000002,48.3932361182,20.69464,-4.71238,21.2243880947,27.66,2.7800000000000002,27.7993525104,132.09
2021-02-02 23:30:00,44.99218,-22.34208,50.2340999708,20.09218,-4.52208,20.594778578,24.9,-17.82,30.6196407556,131.72,45.50218,-2.44208,45.5676655039,20.09218,-4.52208,20.594778578,25.41,2.08,25.4949897039,131.64
2021-02-03 00:00:00,42.93064,-22.57174,48.5028174175,20.11064,-4.76174,20.6666883907,22.82,-17.81,28.9473401196,131.5,43.41064,-2.78174,43.4996752015,20.11064,-4.76174,20.6666883907,23.3,1.98,23.3839774204,131.32
2021-02-03 00:30:00,42.003,-22.11084,47.4672650835,19.993,-4.53084,20.4999648806,22.01,-17.58,28.1690699172,130.48,42.473,-2.61084,42.5531692651,19.993,-4.53084,20.4999648806,22.48,1.92,22.5618438963,130.3
2021-02-03 01:00:00,41.8776,-20.07544,46.440894403,19.9276,-4.46544,20.4217872909,21.95,-15.61,26.9346356946,131.42,42.3176,-0.77544,42.3247040976,19.9276,-4.46544,20.4217872909,22.39,3.69,22.6920294377,131.22
2021-02-03 01:30:00,40.34104,-20.5687,45.2821259215,17.62104,-3.7387,18.0132986533,22.72,-16.83,28.2744991114,133.15,40.73104,-3.0087,40.8420113997,17.62104,-3.7387,18.0132986533,23.11,0.73,23.1215267662,132.92
2021-02-03 02:00:00,38.8385,-12.93084,40.9345294996,13.9885,-2.73084,14.2525653605,24.85,-10.2,26.8619154194,130.85,38.8885,-13.10084,41.0359286596,13.9885,-2.73084,14.2525653605,24.9,-10.37,26.9730773179,130.58
2021-02-03 02:30:00,38.08216,-12.80754,40.1781531571,12.48216,-2.69754,12.7703187242,25.6,-10.11,27.5240276849,130.7,38.13216,-12.97754,40.2799971539,12.48216,-2.69754,12.7703187242,25.65,-10.28,27.6333295135,130.45
2021-02-03 03:00:00,37.48622,-12.9271,39.6525737412,9.37622,-2.0571,9.5992271511,28.11,-10.87,30.1384969765,131.15,37.53622,-13.0771,39.7489415746,9.37622,-2.0571,9.5992271511,28.16,-11.02,30.2394775087,130.88
2021-02-03 03:30:00,37.08202,-12.88892,39.2581261148,6.36202,-1.31892,6.4972954717,30.72,-11.57,32.8265639384,131.08,37.14202,-13.05892,39.3708653861,6.36202,-1.31892,6.4972954717,30.78,-11.74,32.942920332,130.78
2021-02-03 04:00:00,36.67682,-12.80536,38.8479905535,5.36682,-1.08536,5.4754692257,31.31,-11.72,33.431639206,132.09,36.726820000000004,-12.97536,38.9514990012,5.36682,-1.08536,5.4754692257,31.36,-11.89,33.5383616177,131.83
2021-02-03 04:30:00,36.53834,-12.73776,38.694971505,4.34834,-0.8877600000000001,4.438037694,32.19,-11.85,34.3018745843,131.92,36.58834,-12.90776,38.7984135265,4.34834,-0.8877600000000001,4.438037694,32.24,-12.02,34.4078188789,131.66
2021-02-03 05:00:00,36.54634,-12.66718,38.6793538797,3.36634,-0.54718,3.4105206271,33.18,-12.12,35.3243089104,131.75,36.61634,-12.83718,38.8014116412,3.36634,-0.54718,3.4105206271,33.25,-12.29,35.4486473649,131.5
2021-02-03 05:30:00,37.5507,-12.44896,39.5604812353,3.4907,-0.42896,3.5169579428,34.06,-12.02,36.118748594,130.81,37.6107,-12.60896,39.6680050768,3.4907,-0.42896,3.5169579428,34.12,-12.18,36.2288117387,130.55
2021-02-03 06:00:00,39.22074,-10.58232,40.6232931054,4.57074,-0.94232,4.6668652359,34.65,-9.64,35.9659853195,130.08,39.23074,-12.71232,41.2389869023,4.57074,-0.94232,4.6668652359,34.66,-11.77,36.6039410446,129.83
2021-02-03 06:30:00,44.56822,2.2749,44.6262412038,6.61822,-0.4051,6.6306064563,37.95,2.68,38.0445120878,132.66,44.14822,-17.7051,47.5661212963,6.61822,-0.4051,6.6306064563,37.53,-17.3,41.3254267976,132.4
2021-02-03 07:00:00,47.85694,2.93098,47.9466093684,10.76694,-0.11902000000000001,10.7675978159,37.09,3.05,37.215193134,132.76,47.43694,-17.05902,50.4110448208,10.76694,-0.11902000000000001,10.7675978159,36.67,-16.94,40.3937185711,132.48
2021-02-03 07:30:00,50.39632,2.24372,50.4462421691,3.70632,0.14372000000000001,3.7091054691,46.69,2.1,46.7372025265,132.67,49.91632,-17.71628,52.9670235088,3.70632,0.14372000000000001,3.7091054691,46.21,-17.86,49.5413332481,132.38
2021-02-03 08:00:00,53.02696,3.07692,53.1161550145,4.37696,0.51692,4.407378487,48.65,2.56,48.7173080127,131.47,52.56696,-16.533079999999998,55.1056078628,4.37696,0.51692,4.407378487,48.19,-17.05,51.1173023545,131.15
2021-02-03 08:30:00,57.07602,4.4804,57.2516029749,9.16602,0.5304,9.1813532118,47.91,3.95,48.0725555801,131.83,56.60602,-15.2296,58.6189578242,9.16602,0.5304,9.1813532118,47.44,-15.76,49.9893108574,131.51
2021-02-03 09:00:00,59.85212,5.06556,60.0660983135,9.95212,0.14556000000000002,9.9531844255,49.9,4.92,50.1419624666,131.92,59.38212,-14.65444,61.1636230729,9.95212,0.14556000000000002,9.9531844255,49.43,-14.8,51.5981094615,131.6
2021-02-03 09:30:00,61.19208,6.05666,61.4910870377,12.96208,-0.5733400000000001,12.9747538197,48.23,6.63,48.6835680697,131.61,60.73208,-13.58334,62.2325691795,12.96208,-0.5733400000000001,12.9747538197,47.77,-13.01,49.5099282973,131.28
2021-02-03 10:00:00,61.39912,6.87292,61.782594362,12.61912,0.26292000000000004,12.6218586785,48.78,6.61,49.2258113189,131.69,60.92912,-12.76708,62.2523573506,12.61912,0.26292000000000004,12.6218586785,48.31,-13.03,50.0363567818,131.36
2021-02-03 10:30:00,63.28318,7.63636,63.7422533722,12.82318,0.046360000000000005,12.823263803,50.46,7.59,51.0276366296,132.02,62.81318,-12.10364,63.9686929909,12.82318,0.046360000000000005,12.823263803,49.99,-12.15,51.4453360374,131.68
2021-02-03 11:00:00,63.96412,7.7339,64.429976382,13.43412,-0.30610000000000004,13.4376068325,50.53,8.04,51.1656378833,132.02,63.48412,-11.9761,64.6038734395,13.43412,-0.30610000000000004,13.4376068325,50.05,-11.67,51.3925228024,131.68
2021-02-03 11:30:00,63.96804,7.60716,64.4187785099,16.14804,-1.35284,16.2046095882,47.82,8.96,48.6521736411,132.33,63.50804,-12.21284,64.6716677186,16.14804,-1.35284,16.2046095882,47.36,-10.86,48.5891880978,131.96
2021-02-03 12:00:00,64.82156,7.16016,65.2158150456,16.89156,-1.63984,16.9709715237,47.93,8.8,48.7311491759,132.4,64.34156,-12.65984,65.5752079071,16.89156,-1.63984,16.9709715237,47.45,-11.02,48.7128617513,132.01
2021-02-03 12:30:00,65.11344,7.2284,65.5134324791,17.30344,-1.4416,17.3633881024,47.81,8.67,48.5897622962,132.15,64.65344,-12.5516,65.8605342097,17.30344,-1.4416,17.3633881024,47.35,-11.11,48.6359393864,131.79
2021-02-03 13:00:00,65.26472,7.10784,65.6506288328,17.30472,-1.62216,17.3805850691,47.96,8.73,48.7480717567,132.27,64.79472,-12.69216,66.0261059381,17.30472,-1.62216,17.3805850691,47.49,-11.07,48.763152072,131.86
2021-02-03 13:30:00,65.04234,6.59734,65.3760727465,17.95234,-1.80266,18.0426188385,47.09,8.4,47.8333367015,132.48,64.58234,-13.21266,65.9200502438,17.95234,-1.80266,18.0426188385,46.63,-11.41,48.0056767477,132.05
2021-02-03 14:00:00,62.56466,6.03854,62.8553947267,14.684660000000001,-2.30146,14.8639146071,47.88,8.34,48.6009259171,132.7,62.09466,-13.88146,63.6273662212,14.684660000000001,-2.30146,14.8639146071,47.41,-11.58,48.8037344883,132.29
2021-02-03 14:30:00,62.26942,6.03558,62.5612411408,11.25942,-2.02442,11.4399656937,51.01,8.06,51.6428475203,132.31,61.77942,-13.79442,63.3007326867,11.25942,-2.02442,11.4399656937,50.52,-11.77,51.8729534536,131.92
2021-02-03 15:00:00,61.53152,5.72046,61.7968576557,15.70152,-1.77954,15.8020407835,45.83,7.5,46.4396263982,133.37,61.08152,-14.39954,62.7558669586,15.70152,-1.77954,15.8020407835,45.38,-12.62,47.1021103561,132.95
2021-02-03 15:30:00,61.65718,5.60656,61.9115607991,20.47718,-2.09344,20.5839109934,41.18,7.7,41.8937035842,133.18,61.22718,-14.44344,62.9077143901,20.47718,-2.09344,20.5839109934,40.75,-12.35,42.5803358371,132.73
2021-02-03 16:00:00,62.40312,5.5702,62.6512291482,15.70312,-1.9598,15.8249421413,46.7,7.53,47.3031806542,133.22,61.91312,-14.4898,63.5860734137,15.70312,-1.9598,15.8249421413,46.21,-12.53,47.878648686,132.79
2021-02-03 16:30:00,62.53966,5.06708,62.7445963621,11.93966,-2.01292,12.1081512975,50.6,7.08,51.0929192746,132.69,62.06966,-14.852920000000001,63.8220332255,11.93966,-2.01292,12.1081512975,50.13,-12.84,51.7482608403,132.27
2021-02-03 17:00:00,63.61838,5.19446,63.830092343,9.54838,-1.8455400000000002,9.7251004373,54.07,7.04,54.5263835221,131.83,63.11838,-14.50554,64.7637289269,9.54838,-1.8455400000000002,9.7251004373,53.57,-12.66,55.0456219876,131.45
2021-02-03 17:30:00,67.9748,5.26844,68.1786615817,24.1048,-5.06156,24.6304846212,43.87,10.33,45.0697881069,131.4,67.5548,-14.34156,69.060345686,24.1048,-5.06156,24.6304846212,43.45,-9.28,44.4299549853,131.02
2021-02-03 18:00:00,71.04234,5.31422,71.2408240188,28.11234,-5.81578,28.7076114869,42.93,11.13,44.3493156655,131.4,70.61234,-14.30578,72.0469145882,28.11234,-5.81578,28.7076114869,42.5,-8.49,43.3397058135,131.02
2021-02-03 18:30:00,71.0887,5.38782,71.2925793617,27.8287,-5.72218,28.4109114187,43.26,11.11,44.6638522745,131.47,70.6487,-14.24218,72.0699556184,27.8287,-5.72218,28.4109114187,42.82,-8.52,43.659395323300004,131.08
2021-02-03 19:00:00,69.14298,4.92532,69.3181827545,25.99298,-5.17468,26.5030625095,43.15,10.1,44.3162780477,131.64,68.70298,-14.71468,70.261093561,25.99298,-5.17468,26.5030625095,42.71,-9.54,43.7624919309,131.23
2021-02-03 19:30:00,67.25616,4.69838,67.4200699538,25.46616,-4.83162,25.9204524839,41.79,9.53,42.8628627135,131.92,66.82616,-15.01162,68.4914914086,25.46616,-4.83162,25.9204524839,41.36,-10.18,42.5943893019,131.49
2021-02-03 20:00:00,64.35992,4.0367,64.4863880931,25.58992,-4.8633,26.0479498713,38.77,8.9,39.7784225429,131.29,63.95992,-15.5033,65.8120329218,25.58992,-4.8633,26.0479498713,38.37,-10.64,39.8179168215,130.9
2021-02-03 20:30:00,61.71308,4.0117,61.8433341596,12.27308,-2.4683,12.5188257267,49.44,6.48,49.862851904,130.91,61.22308,-15.4483,63.1420263975,12.27308,-2.4683,12.5188257267,48.95,-12.98,50.641711069,130.6
2021-02-03 21:00:00,59.18026,3.25264,59.2695776992,16.50026,-2.64736,16.7112864567,42.68,5.9,43.0858723946,131.77,58.75026,-16.37736,60.990253079,16.50026,-2.64736,16.7112864567,42.25,-13.73,44.424941193,131.39
2021-02-03 21:30:00,56.77074,2.8127,56.8403747475,17.64074,-2.6372999999999998,17.8367894823,39.13,5.45,39.507713171,131.83,56.36074,-16.8873,58.8363315872,17.64074,-2.6372999999999998,17.8367894823,38.72,-14.25,41.2589493322,131.5
2021-02-03 22:00:00,53.32494,1.8118400000000001,53.3557118797,14.47494,-2.5681599999999998,14.7009977141,38.85,4.38,39.0961238488,132.62,52.89494,-18.10816,55.9086767523,14.47494,-2.5681599999999998,14.7009977141,38.42,-15.54,41.4437932627,132.27
2021-02-03 22:30:00,49.78944,0.23158,49.789978558,8.77944,-2.14842,9.0384885468,41.01,2.38,41.0790031525,132.9,49.34944,-19.77842,53.1653376366,8.77944,-2.14842,9.0384885468,40.57,-17.63,44.2350743189,132.57
2021-02-03 23:00:00,47.0307,-0.31652,47.0317650891,10.4807,-2.48652,10.7716226354,36.55,2.17,36.6143605707,133.03,46.6307,-20.36652,50.8843524023,10.4807,-2.48652,10.7716226354,36.15,-17.88,40.3300991816,132.7
2021-02-03 23:30:00,44.34702,-1.85148,44.3856526489,8.11702,-2.02148,8.3649503926,36.23,0.17,36.2303988385,133.76,43.98702,-20.14148,48.3790982251,8.11702,-2.02148,8.3649503926,35.87,-18.12,40.1869543509,133.4
2021-02-04 00:00:00,41.18066,-12.67196,43.0862545167,7.82066,-1.9419600000000001,8.0581593107,33.36,-10.73,35.0431519701,130.55,41.25066,-12.85196,43.2063632614,7.82066,-1.9419600000000001,8.0581593107,33.43,-10.91,35.165224299,130.24
2021-02-04 00:30:00,40.32516,-12.70388,42.2789202331,7.50516,-1.8338800000000002,7.7259654724,32.82,-10.87,34.5732454363,130.48,40.39516,-12.86388,42.393966081,7.50516,-1.8338800000000002,7.7259654724,32.89,-11.03,34.6902435852,130.15
2021-02-04 01:00:00,39.4754,-12.71704,41.4732481429,7.1554,-1.79704,7.3776081437,32.32,-10.92,34.1149351458,129.92,39.5454,-12.88704,41.5922403956,7.1554,-1.79704,7.3776081437,32.39,-11.09,34.2359489426,129.61
2021-02-04 01:30:00,38.70268,-12.87924,40.7893645717,6.35268,-1.55924,6.5412363174,32.35,-11.32,34.2733847176,130.67,38.76268,-13.03924,40.8970309504,6.35268,-1.55924,6.5412363174,32.41,-11.48,34.3831135879,130.31
2021-02-04 02:00:00,37.8619,-12.9836,40.0262081713,5.9019,-1.4136,6.0688292586,31.96,-11.57,33.9897999406,131.03,37.9419,-13.1536,40.1572530008,5.9019,-1.4136,6.0688292586,32.04,-11.74,34.1231475688,130.68
2021-02-04 02:30:00,37.67454,-13.22046,39.926827157,7.96454,-2.10046,8.2368579946,29.71,-11.12,31.7228387759,130.86,37.73454,-13.390460000000001,40.0399791212,7.96454,-2.10046,8.2368579946,29.77,-11.29,31.8389227205,130.51
2021-02-04 03:00:00,37.27028,-13.2109,39.5424031906,7.9402800000000004,-2.0509,8.2008680814,29.33,-11.16,31.381435595,130.73,37.33028,-13.3809,39.6559994161,7.9402800000000004,-2.0509,8.2008680814,29.39,-11.33,31.4982697938,130.34
2021-02-04 03:30:00,36.67892,-13.00218,38.9152907881,5.79892,-1.36218,5.9567614959,30.88,-11.64,33.0009696827,130.62,36.73892,-13.16218,39.0255201774,5.79892,-1.36218,5.9567614959,30.94,-11.8,33.1137977284,130.27
2021-02-04 04:00:00,36.65118,-13.08112,38.9156099252,4.35118,-1.07112,4.4810786031,32.3,-12.01,34.460558614199996,131.7,36.71118,-13.26112,39.0329097128,4.35118,-1.07112,4.4810786031,32.36,-12.19,34.5798452859,131.31
2021-02-04 04:30:00,36.44468,-12.940760000000001,38.6739960397,3.73468,-0.9007600000000001,3.8417708521,32.71,-12.04,34.8554974143,131.35,36.51468,-13.11076,38.7970860153,3.73468,-0.9007600000000001,3.8417708521,32.78,-12.21,34.9801729555,131.0
2021-02-04 05:00:00,36.85484,-12.93788,39.0597999268,4.02484,-0.91788,4.12817644,32.83,-12.02,34.9612542681,131.29,36.92484,-13.11788,39.1857446621,4.02484,-0.91788,4.12817644,32.9,-12.2,35.089172119,130.94
2021-02-04 05:30:00,38.22206,-12.88796,40.3364027103,6.00206,-1.24796,6.1304264456,32.22,-11.64,34.2581085292,131.23,38.28206,-13.05796,40.4478236399,6.00206,-1.24796,6.1304264456,32.28,-11.81,34.3725835514,130.86
2021-02-04 06:00:00,39.43212,-12.4277,41.3441630098,5.79212,-1.0077,5.8791252227,33.64,-11.42,35.5255682572,130.75,39.49212,-12.5977,41.4527392024,5.79212,-1.0077,5.8791252227,33.7,-11.59,35.6373133106,130.39
2021-02-04 06:30:00,43.35768,-10.88202,44.7024247023,3.85768,-0.47202000000000005,3.8864505481,39.5,-10.41,40.8487221342,130.15,43.42768,-11.05202,44.811946356600004,3.85768,-0.47202000000000005,3.8864505481,39.57,-10.58,40.9599963379,129.8
2021-02-04 07:00:00,46.462180000000004,-9.4113,47.4057669281,3.36218,-0.3113,3.3765606825,43.1,-9.1,44.0501986375,130.36,46.55218,-9.3513,47.4821258417,3.36218,-0.3113,3.3765606825,43.19,-9.04,44.1259300185,130.0
2021-02-04 07:30:00,49.86494,-7.1685,50.3775707379,3.36494,-0.3285,3.3809367716,46.5,-6.84,47.0003787219,131.21,49.95494,-7.3385,50.4910844868,3.36494,-0.3285,3.3809367716,46.59,-7.01,47.1144160528,130.83
2021-02-04 08:00:00,52.26576,-6.45458,52.6628072871,3.14576,-0.5745800000000001,3.1978036453,49.12,-5.88,49.4706862697,131.05,52.36576,-6.61458,52.7818670469,3.14576,-0.5745800000000001,3.1978036453,49.22,-6.04,49.5892125366,130.68
2021-02-04 08:30:00,56.5237,-5.14312,56.7572052256,7.7137,-0.37312,7.7227188363,48.81,-4.77,49.0425223658,131.76,56.6237,-5.29312,56.8705593521,7.7137,-0.37312,7.7227188363,48.91,-4.92,49.1568357403,131.4
2021-02-04 09:00:00,59.7802,-3.9949,59.9135338471,6.4502,-0.1549,6.452059675,53.33,-3.84,53.4680699109,131.46,59.8702,-4.1349,60.012817348,6.4502,-0.1549,6.452059675,53.42,-3.98,53.5680576463,131.08
2021-02-04 09:30:00,60.90396,-3.4996,61.0044223302,2.44396,0.040400000000000005,2.4442938943,58.46,-3.54,58.567082905,131.26,61.02396,-3.6596,61.1335944162,2.44396,0.040400000000000005,2.4442938943,58.58,-3.7,58.6967324474,130.91
2021-02-04 10:00:00,62.0236,-3.08576,62.1003129762,2.2436,0.51424,2.3017783859,59.78,-3.6,59.8882993581,131.32,62.1336,-3.23576,62.2177980303,2.2436,0.51424,2.3017783859,59.89,-3.75,60.0072878907,130.99
2021-02-04 10:30:00,63.24738,-2.8835,63.3130764465,9.50738,0.35650000000000004,9.5140615257,53.74,-3.24,53.8375816693,131.32,63.36738,-3.0335,63.4399477484,9.50738,0.35650000000000004,9.5140615257,53.86,-3.39,53.9665794729,131.1
2021-02-04 11:00:00,64.1832,-2.67058,64.2387356645,10.6732,0.34942,10.678918137,53.51,-3.02,53.5951536988,130.54,64.2932,-2.82058,64.3550405002,10.6732,0.34942,10.678918137,53.62,-3.17,53.7136230392,131.0
2021-02-04 11:30:00,65.05024,-2.54218,65.0998955699,11.06024,0.06782,11.0604479299,53.99,-2.61,54.0530498677,130.77,65.16024,-2.69218,65.2158317436,11.06024,0.06782,11.0604479299,54.1,-2.76,54.1703572076,130.95
2021-02-04 12:00:00,65.86818,-2.47288,65.9145831513,12.87818,-0.8428800000000001,12.905733873199999,52.99,-1.63,53.015063897,130.29,65.97818,-2.6228800000000003,66.0302940748,12.87818,-0.8428800000000001,12.905733873199999,53.1,-1.78,53.1298258985,130.59
