Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-04 12:30:00,65.97644,-2.56532,66.0262940182,12.23644,-0.7453200000000001,12.259117659,53.74,-1.82,53.7708099251,130.48,66.07644,-2.70532,66.1317977933,12.23644,-0.7453200000000001,12.259117659,53.84,-1.96,53.875664265,130.54
2021-02-04 13:00:00,64.48962,-2.94956,64.5570367345,14.19962,-0.07956,14.1998428843,50.29,-2.87,50.3718274435,131.29,64.59962,-3.09956,64.6739373808,14.19962,-0.07956,14.1998428843,50.4,-3.02,50.4903990874,131.16
2021-02-04 13:30:00,63.79184,-3.38868,63.8817814618,13.95184,-0.02868,13.9518694779,49.84,-3.36,49.9531300321,131.85,63.88184,-3.5386800000000003,63.9797760072,13.95184,-0.02868,13.9518694779,49.93,-3.51,50.0532216745,131.64
2021-02-04 14:00:00,63.70474,-3.24616,63.7873925883,11.85474,0.19384,11.8563246587,51.85,-3.44,51.963988492,132.08,63.81474,-3.40616,63.9055785297,11.85474,0.19384,11.8563246587,51.96,-3.6,52.0845620122,131.85
2021-02-04 14:30:00,63.31214,-3.2218,63.3940617615,10.85214,0.31820000000000004,10.8568040334,52.46,-3.54,52.5793039132,132.33,63.41214,-3.3718,63.5017207217,10.85214,0.31820000000000004,10.8568040334,52.56,-3.69,52.6893698956,132.09
2021-02-04 15:00:00,62.88342,-3.68548,62.9913269723,10.67342,0.33452000000000004,10.678660877,52.21,-4.02,52.364534754,133.47,62.98342,-3.8454800000000002,63.1007045232,10.67342,0.33452000000000004,10.678660877,52.31,-4.18,52.4767424675,133.2
2021-02-04 15:30:00,62.8493,-4.1913,62.9888998648,10.1593,0.4587,10.169650052,52.69,-4.65,52.894788023,133.96,62.9493,-4.3513,63.099510158,10.1593,0.4587,10.169650052,52.79,-4.8100000000000005,53.0086804212,133.64
2021-02-04 16:00:00,62.52004,-5.28352,62.7428958942,5.55004,0.64648,5.5875647998,56.97,-5.93,57.2777949995,134.0,62.62004,-5.44352,62.8561955546,5.55004,0.64648,5.5875647998,57.07,-6.09,57.3940153675,133.67
2021-02-04 16:30:00,63.30314,-5.18456,63.5150942395,4.20314,0.5954400000000001,4.2451071427,59.1,-5.78,59.3819703277,133.57,63.42314,-5.34456,63.6479301239,4.20314,0.5954400000000001,4.2451071427,59.22,-5.94,59.5171571902,133.28
2021-02-04 17:00:00,65.32218,-4.9905,65.5125353669,6.55218,0.7295,6.592665091,58.77,-5.72,59.0477035963,132.95,65.42218,-5.1405,65.6238247605,6.55218,0.7295,6.592665091,58.87,-5.87,59.1619286366,132.66
2021-02-04 17:30:00,67.1723,-4.8806,67.3493737436,9.4623,-1.6706,9.6086432783,57.71,-3.21,57.7992058769,131.18,67.2923,-5.0406,67.4808216284,9.4623,-1.6706,9.6086432783,57.83,-3.37,57.9281088937,130.92
2021-02-04 18:00:00,68.98262,-3.67284,69.08032727,13.46262,-1.16284,13.5127470978,55.52,-2.51,55.5767082508,130.92,69.11262,-3.8228400000000002,69.2182660064,13.46262,-1.16284,13.5127470978,55.65,-2.66,55.7135360572,130.63
2021-02-04 18:30:00,68.9665,-4.00644,69.0827741461,16.6765,-0.81644,16.6964734757,52.29,-3.19,52.3872140889,131.26,69.0765,-4.14644,69.2008368224,16.6765,-0.81644,16.6964734757,52.4,-3.33,52.5057034997,130.95
2021-02-04 19:00:00,66.597,-4.6182,66.7569335743,12.817,-0.7782,12.8406029547,53.78,-3.84,53.9169175677,131.95,66.697,-4.7682,66.8672232132,12.817,-0.7782,12.8406029547,53.88,-3.99,54.0275346467,131.67
2021-02-04 19:30:00,63.68362,-5.21876,63.8970962739,8.93362,-0.8787600000000001,8.9767357899,54.75,-4.34,54.9217452381,132.0,63.80362,-5.37876,64.0299381871,8.93362,-0.8787600000000001,8.9767357899,54.87,-4.5,55.0542178221,131.89
2021-02-04 20:00:00,61.83144,-5.5155,62.0769499309,14.01144,-0.9055000000000001,14.0406688275,47.82,-4.61,48.0416954322,130.81,61.93144,-5.6655,62.1900406072,14.01144,-0.9055000000000001,14.0406688275,47.92,-4.76,48.1558303843,131.12
2021-02-04 20:30:00,59.19414,-5.79476,59.477100247,9.54414,1.30524,9.6329777222,49.65,-7.1,50.155084488,130.56,59.29414,-5.93476,59.5904053904,9.54414,1.30524,9.6329777222,49.75,-7.24,50.2740499662,130.42
2021-02-04 21:00:00,56.85444,-6.18698,57.1900871588,9.13444,1.27302,9.2227205332,47.72,-7.46,48.2995859196,130.52,56.95444,-6.34698,57.3070012375,9.13444,1.27302,9.2227205332,47.82,-7.62,48.4233084372,130.33
2021-02-04 21:30:00,54.35212,-6.98908,54.7996367483,9.33212,0.9709200000000001,9.3824916382,45.02,-7.96,45.7182895568,131.27,54.46212,-7.15908,54.9306375472,9.33212,0.9709200000000001,9.3824916382,45.13,-8.13,45.8564477473,131.03
2021-02-04 22:00:00,51.52594,-8.10168,52.1589849566,8.65594,0.29832000000000003,8.6610791537,42.87,-8.4,43.6852023001,131.97,51.60594,-8.26168,52.2630691761,8.65594,0.29832000000000003,8.6610791537,42.95,-8.56,43.7947040177,131.7
2021-02-04 22:30:00,48.40706,-8.67014,49.1773808317,2.87706,-0.00014000000000000001,2.8770600034,45.53,-8.67,46.3481369636,131.8,48.49706,-8.82014,49.2925927322,2.87706,-0.00014000000000000001,2.8770600034,45.62,-8.82,46.4647909712,131.58
2021-02-04 23:00:00,45.8373,-9.1167,46.7351290806,2.3173,0.3533,2.3440776822,43.52,-9.47,44.5384249834,132.36,45.9373,-9.2767,46.8646209222,2.3173,0.3533,2.3440776822,43.62,-9.63,44.670362658,132.14
2021-02-04 23:30:00,43.5978,-10.06424,44.7443526226,1.9478,0.9857600000000001,2.1830363299,41.65,-11.05,43.0908923092,132.96,43.6778,-10.23424,44.8607833326,1.9478,0.9857600000000001,2.1830363299,41.73,-11.22,43.2120504026,132.73
2021-02-05 00:00:00,40.99106,-11.4878,42.5703717245,1.69106,0.7122,1.8349149200000001,39.3,-12.2,41.1500911299,133.45,41.08106,-11.6578,42.7031356175,1.69106,0.7122,1.8349149200000001,39.39,-12.37,41.2866685505,133.21
2021-02-05 00:30:00,39.87386,-11.50764,41.5012107012,1.7038600000000002,0.61236,1.8105589383,38.17,-12.12,40.0480124351,133.02,39.95386,-11.67764,41.6254514074,1.7038600000000002,0.61236,1.8105589383,38.25,-12.29,40.1759455396,132.79
2021-02-05 01:00:00,39.17876,-11.678560000000001,40.8823189021,1.5887600000000002,0.9514400000000001,1.8518629569,37.59,-12.63,39.6550753372,133.24,39.26876,-11.85856,41.0202505747,1.5887600000000002,0.9514400000000001,1.8518629569,37.68,-12.81,39.7979710538,132.98
2021-02-05 01:30:00,38.19612,-11.79388,39.9754823424,1.73612,0.67612,1.8631293323,36.46,-12.47,38.5335243652,133.02,38.26612,-11.96388,40.0927719734,1.73612,0.67612,1.8631293323,36.53,-12.64,38.655019079,132.77
2021-02-05 02:00:00,37.60018,-11.85672,39.4253135078,1.6301800000000002,1.01328,1.9194330389,35.97,-12.87,38.2031124386,133.44,37.69018,-12.02672,39.5625032372,1.6301800000000002,1.01328,1.9194330389,36.06,-13.04,38.3453413076,133.21
2021-02-05 02:30:00,37.6556,-12.0947,39.5502968314,3.2156000000000002,0.0853,3.2167311747,34.44,-12.18,36.5303435516,133.38,37.7256,-12.0447,39.6017132641,3.2156000000000002,0.0853,3.2167311747,34.51,-12.13,36.5797348268,133.15
2021-02-05 03:00:00,36.48028,-12.94582,38.7092377134,2.76028,0.17418,2.7657701189,33.72,-13.12,36.1824930042,131.41,36.56028,-13.11582,38.8417147916,2.76028,0.17418,2.7657701189,33.8,-13.29,36.3189220655,131.2
2021-02-05 03:30:00,36.18974,-13.13502,38.4996887217,3.31974,-0.34502000000000005,3.3376207795,32.87,-12.79,35.270681876,131.75,36.25974,-13.29502,38.6202835524,3.31974,-0.34502000000000005,3.3376207795,32.94,-12.95,35.394153472,131.5
2021-02-05 04:00:00,35.91514,-13.24994,38.2813034159,3.56514,-0.7999400000000001,3.6537825911,32.35,-12.45,34.6630206416,131.86,35.97514,-13.41994,38.3966858937,3.56514,-0.7999400000000001,3.6537825911,32.41,-12.62,34.7803464618,131.62
2021-02-05 04:30:00,35.73146,-13.34838,38.1433674753,3.72146,-0.8283800000000001,3.8125421907,32.01,-12.52,34.3713616256,131.82,35.80146,-13.51838,38.2686704232,3.72146,-0.8283800000000001,3.8125421907,32.08,-12.69,34.4987318608,131.62
2021-02-05 05:00:00,35.97924,-13.1234,38.2979025344,3.53924,-0.7334,3.6144287706,32.44,-12.39,34.725577029,131.56,36.04924,-13.2934,38.4221575154,3.53924,-0.7334,3.6144287706,32.51,-12.56,34.8518823021,131.35
2021-02-05 05:30:00,36.8283,-12.904160000000001,39.023595762,3.1983,-0.58416,3.2512098972,33.63,-12.32,35.8156292699,131.26,36.8983,-13.07416,39.1461135056,3.1983,-0.58416,3.2512098972,33.7,-12.49,35.9400904284,131.04
2021-02-05 06:00:00,38.5737,-12.31744,40.4925877148,3.7837,-0.8374400000000001,3.8752666287,34.79,-11.48,36.6351538826,130.73,38.6437,-12.48744,40.6112263721,3.7837,-0.8374400000000001,3.8752666287,34.86,-11.65,36.755164263,130.49
2021-02-05 06:30:00,43.02682,-11.0497,44.4230020305,7.74682,-0.8197,7.7900659947,35.28,-10.23,36.7332451602,130.11,43.10682,-11.2097,44.5404906192,7.74682,-0.8197,7.7900659947,35.36,-10.39,36.8548734905,129.82
2021-02-05 07:00:00,46.28664,-9.97898,47.3501117668,11.67664,-1.08898,11.7273099699,34.61,-8.89,35.7335164796,129.87,46.35664,-10.13898,47.4524708264,11.67664,-1.08898,11.7273099699,34.68,-9.05,35.8413852969,129.56
2021-02-05 07:30:00,50.06988,-7.47748,50.6251478059,11.17988,-0.89748,11.2158453611,38.89,-6.58,39.4427242974,130.99,50.14988,-7.43748,50.6983882659,11.17988,-0.89748,11.2158453611,38.97,-6.54,39.5149655194,130.67
2021-02-05 08:00:00,52.52806,-6.20498,52.8932780622,5.65806,-1.04498,5.7537488791,46.87,-5.16,47.1531812288,131.4,52.60806,-6.36498,52.9917064017,5.65806,-1.04498,5.7537488791,46.95,-5.32,47.2504486751,131.06
2021-02-05 08:30:00,55.80664,-5.02056,56.0320184431,4.21664,-0.93056,4.3181008329,51.59,-4.09,51.7518714637,131.33,55.91664,-5.16056,56.1542697255,4.21664,-0.93056,4.3181008329,51.7,-4.23,51.872756819,131.06
2021-02-05 09:00:00,58.1611,-4.62838,58.344969403,4.6111,-0.99838,4.717945086,53.55,-3.63,53.6728925995,132.47,58.2611,-4.77838,58.4567249222,4.6111,-0.99838,4.717945086,53.65,-3.7800000000000002,53.7829982429,132.15
2021-02-05 09:30:00,59.0386,-4.59268,59.2169654706,5.3786,-0.9726800000000001,5.4658434246,53.66,-3.62,53.7819672381,132.16,59.1486,-4.73268,59.3376368079,5.3786,-0.9726800000000001,5.4658434246,53.77,-3.76,53.9013033238,131.83
2021-02-05 10:00:00,59.5169,-4.27816,59.6704620277,7.0869,-1.13816,7.1777127134,52.43,-3.14,52.5239421597,132.05,59.6169,-4.42816,59.7811288501,7.0869,-1.13816,7.1777127134,52.53,-3.29,52.6329269564,131.79
2021-02-05 10:30:00,59.77706,-4.09892,59.9174269091,8.07706,-0.9589200000000001,8.133782995,51.7,-3.14,51.795266193,132.46,59.87706,-4.24892,60.0276239361,8.07706,-0.9589200000000001,8.133782995,51.8,-3.29,51.9043745748,132.22
2021-02-05 11:00:00,60.96774,-3.53104,61.06990719,6.92774,-1.06104,7.0085224826,54.04,-2.47,54.0964185506,131.8,61.05774,-3.6810400000000003,61.168600355,6.92774,-1.06104,7.0085224826,54.13,-2.62,54.1933695206,131.57
2021-02-05 11:30:00,62.14278,-3.17778,62.2239776281,5.76278,-1.07778,5.8626992978,56.38,-2.1,56.419096058,131.41,62.25278,-3.32778,62.3416613306,5.76278,-1.07778,5.8626992978,56.49,-2.25,56.5347910583,131.16
2021-02-05 12:00:00,63.23218,-3.06392,63.3063677154,5.62218,-1.12392,5.7334199322,57.61,-1.94,57.642655213,131.24,63.34218,-3.21392,63.4236631623,5.62218,-1.12392,5.7334199322,57.72,-2.09,57.7578263095,130.98
2021-02-05 12:30:00,63.92196,-2.8403400000000003,63.9850334184,5.27196,-0.7203400000000001,5.320944649,58.65,-2.12,58.6883029232,130.52,64.03196,-3.00034,64.1022147945,5.27196,-0.7203400000000001,5.320944649,58.76,-2.2800000000000002,58.8042175358,130.29
2021-02-05 13:00:00,63.34274,-3.26082,63.4266163198,5.96274,-0.5208200000000001,5.9854424882,57.38,-2.74,57.4453827561,130.63,63.46274,-3.40082,63.5537956772,5.96274,-0.5208200000000001,5.9854424882,57.5,-2.88,57.5720800389,130.4
2021-02-05 13:30:00,62.64332,-3.63356,62.748611928,4.36332,0.36644000000000004,4.3786801317,58.28,-4.0,58.4171070835,131.38,62.75332,-3.78356,62.8672768401,4.36332,0.36644000000000004,4.3786801317,58.39,-4.15,58.537292387,131.14
2021-02-05 14:00:00,60.90824,-4.19992,61.0528707589,4.04824,0.030080000000000003,4.0483517515,56.86,-4.23,57.0171246206,131.87,61.01824,-4.34992,61.1730938951,4.04824,0.030080000000000003,4.0483517515,56.97,-4.38,57.1381247505,131.59
2021-02-05 14:30:00,60.4236,-4.08026,60.561208365,4.0836,0.5197400000000001,4.1165420716,56.34,-4.6,56.5274765048,132.02,60.5436,-4.25026,60.6926042531,4.0836,0.5197400000000001,4.1165420716,56.46,-4.77,56.6611374753,131.76
2021-02-05 15:00:00,60.44416,-4.3983,60.6039728153,10.14416,0.6117,10.1625862356,50.3,-5.01,50.5488882172,132.63,60.53416,-4.5483,60.7047902541,10.14416,0.6117,10.1625862356,50.39,-5.16,50.6535062952,132.32
2021-02-05 15:30:00,59.35394,-5.06868,59.5699732287,2.81394,0.53132,2.8636618631,56.54,-5.6,56.8166489684,132.55,59.47394,-5.22868,59.7033385471,2.81394,0.53132,2.8636618631,56.66,-5.76,56.9520254249,132.22
2021-02-05 16:00:00,58.83488,-5.4978,59.0911914709,2.62488,0.5622,2.6844112677,56.21,-6.06,56.5357205667,132.48,58.94488,-5.6578,59.2157882583,2.62488,0.5622,2.6844112677,56.32,-6.22,56.662428469,132.07
2021-02-05 16:30:00,59.70336,-5.43498,59.9502310495,2.9833600000000002,0.49502,3.0241497466,56.72,-5.93,57.0291443036,132.48,59.82336,-5.60498,60.085357638,2.9833600000000002,0.49502,3.0241497466,56.84,-6.1,57.1663852277,132.02
2021-02-05 17:00:00,60.76828,-5.4471,61.0119230361,3.61828,0.0129,3.6183029957,57.15,-5.46,57.4102264409,131.42,60.87828,-5.5971,61.1350349977,3.61828,0.0129,3.6183029957,57.26,-5.61,57.5341611567,130.98
2021-02-05 17:30:00,64.33566,-4.84036,64.5174878042,16.67566,-2.04036,16.800020993,47.66,-2.8,47.742178417,130.58,64.45566,-4.99036,64.648556047,16.67566,-2.04036,16.800020993,47.78,-2.95,47.8709818157,130.17
2021-02-05 18:00:00,65.50382,-5.62668,65.7450375497,20.78382,-1.6066799999999999,20.8458291851,44.72,-4.02,44.9003207115,131.47,65.60382,-5.7866800000000005,65.8585367588,20.78382,-1.6066799999999999,20.8458291851,44.82,-4.18,45.0144954431,131.06
2021-02-05 18:30:00,67.2211,-5.10782,67.4148804817,19.0511,-2.10782,19.1673502697,48.17,-3.0,48.263328729,131.62,67.3211,-5.25782,67.5261073686,19.0511,-2.10782,19.1673502697,48.27,-3.15,48.372672037,131.21
2021-02-05 19:00:00,66.22448,-5.1863,66.4272493707,17.80448,-2.0863,17.9262978822,48.42,-3.1,48.5191343699,131.8,66.32448,-5.3263,66.538005072,17.80448,-2.0863,17.9262978822,48.52,-3.24,48.6280577445,131.4
2021-02-05 19:30:00,64.10128,-6.3606,64.4160797472,17.06128,-1.2006000000000001,17.1034708641,47.04,-5.16,47.3221639404,133.05,64.21128,-6.5206,64.5415114759,17.06128,-1.2006000000000001,17.1034708641,47.15,-5.32,47.4491822901,132.64
2021-02-05 20:00:00,61.38252,-7.54252,61.8441862223,14.81252,-1.44252,14.8825942866,46.57,-6.1,46.9678070597,132.09,61.48252,-7.69252,61.9618844896,14.81252,-1.44252,14.8825942866,46.67,-6.25,47.0866371702,131.68
2021-02-05 20:30:00,58.07312,-7.8085,58.5957331107,2.09312,0.6515000000000001,2.1921686943,55.98,-8.46,56.6156515462,132.01,58.17312,-7.9685,58.7163425529,2.09312,0.6515000000000001,2.1921686943,56.08,-8.62,56.7386182419,131.64
2021-02-05 21:00:00,55.96986,-8.0615,56.5474403547,5.68986,1.3785,5.8544657373,50.28,-9.44,51.1584988052,131.88,56.08986,-8.211500000000001,56.6877511202,5.68986,1.3785,5.8544657373,50.4,-9.59,51.3042698028,131.56
2021-02-05 21:30:00,53.68436,-8.98972,54.431843385,8.69436,0.8802800000000001,8.7388093404,44.99,-9.87,46.0599283543,131.83,53.78436,-9.15972,54.5587559525,8.69436,0.8802800000000001,8.7388093404,45.09,-10.04,46.194260466,131.47
2021-02-05 22:00:00,50.8868,-9.64028,51.7919048956,1.5468000000000002,1.17972,1.9453353229,49.34,-10.82,50.5124539099,131.96,50.9868,-9.80028,51.9201238666,1.5468000000000002,1.17972,1.9453353229,49.44,-10.98,50.6445851005,131.64
2021-02-05 22:30:00,48.58788,-10.19642,49.6462391699,1.44788,1.16358,1.8574915641,47.14,-11.36,48.4894751467,131.9,48.69788,-10.36642,49.7890166614,1.44788,1.16358,1.8574915641,47.25,-11.53,48.6364410705,131.58
2021-02-05 23:00:00,46.35322,-10.801,47.5949850863,1.51322,1.069,1.8527265768,44.84,-11.87,46.3845071118,132.55,46.44322,-10.961,47.7191387702,1.51322,1.069,1.8527265768,44.93,-12.03,46.5126412924,132.21
2021-02-05 23:30:00,44.08362,-11.14688,45.4710730689,1.40362,1.3731200000000001,1.9635701258,42.68,-12.52,44.4784532105,132.93,44.18362,-11.31688,45.6099117434,1.40362,1.3731200000000001,1.9635701258,42.78,-12.69,44.6224663146,132.62
2021-02-06 00:00:00,41.86864,-11.826740000000001,43.5069511053,1.35864,1.43326,1.9748764207,40.51,-13.26,42.6249656891,133.91,41.95864,-11.99674,43.63999589,1.35864,1.43326,1.9748764207,40.6,-13.43,42.7635931605,133.56
2021-02-06 00:30:00,40.45452,-11.88872,42.1652683102,1.66452,0.99128,1.937333959,38.79,-12.88,40.8724662823,132.91,40.54452,-12.06872,42.3026252669,1.66452,0.99128,1.937333959,38.88,-13.06,41.0148509689,132.58
2021-02-06 01:00:00,39.24962,-12.08832,41.0689682189,1.67962,1.19168,2.0594233578,37.57,-13.28,39.8480024593,132.87,39.32962,-12.25832,41.1956966025,1.67962,1.19168,2.0594233578,37.65,-13.45,39.9803076526,132.58
2021-02-06 01:30:00,38.3597,-12.36236,40.302537499,1.9097,0.8876400000000001,2.1059104586,36.45,-13.25,38.7835661073,133.0,38.4497,-12.53236,40.4405672223,1.9097,0.8876400000000001,2.1059104586,36.54,-13.42,38.9264434543,132.62
2021-02-06 02:00:00,37.40542,-12.55986,39.4577689257,1.79542,0.6701400000000001,1.916408254,35.61,-13.23,37.9882218589,133.64,37.48542,-12.73986,39.5911700433,1.79542,0.6701400000000001,1.916408254,35.69,-13.41,38.1261616216,133.27
2021-02-06 02:30:00,37.00184,-11.6594,38.7953318293,1.57184,0.7706000000000001,1.7505728621,35.43,-12.43,37.5471676695,133.3,37.08184,-11.8294,38.9229695957,1.57184,0.7706000000000001,1.7505728621,35.51,-12.6,37.6791732924,132.98
2021-02-06 03:00:00,36.37808,-11.5078,38.1548707943,1.37808,1.0522,1.7338481266999999,35.0,-12.56,37.1853949824,133.3,36.45808,-11.6878,38.2857188273,1.37808,1.0522,1.7338481266999999,35.08,-12.74,37.321763088,132.94
2021-02-06 03:30:00,36.32474,-11.82156,38.1999478652,1.37474,0.93844,1.6645058429000001,34.95,-12.76,37.2064523974,133.3,36.40474,-11.76156,38.2575402777,1.37474,0.93844,1.6645058429000001,35.03,-12.7,37.261117804,132.94
2021-02-06 04:00:00,35.74458,-12.58216,37.8944026162,1.45458,1.3478400000000001,1.98304706,34.29,-13.93,37.0114711948,132.52,35.81458,-12.76216,38.0204795925,1.45458,1.3478400000000001,1.98304706,34.36,-14.11,37.144336042,132.16
2021-02-06 04:30:00,35.65114,-12.47216,37.7698101447,1.68114,1.29784,2.1238221124,33.97,-13.77,36.6547923197,132.52,35.73114,-12.64216,37.9016962043,1.68114,1.29784,2.1238221124,34.05,-13.94,36.7930170005,132.16
2021-02-06 05:00:00,35.6864,-12.4616,37.7996113673,1.3764,1.4584000000000001,2.0053447384,34.31,-13.92,37.0262406949,132.92,35.7564,-12.6316,37.9219917663,1.3764,1.4584000000000001,2.0053447384,34.38,-14.09,37.1552486198,132.58
2021-02-06 05:30:00,35.78878,-12.53456,37.920337133,1.24878,1.48544,1.9406142023,34.54,-14.02,37.2769633956,133.0,35.85878,-12.71456,38.0461842907,1.24878,1.48544,1.9406142023,34.61,-14.2,37.4097861528,132.63
2021-02-06 06:00:00,36.58502,-12.44406,38.6434770393,1.24502,1.46594,1.9232927193,35.34,-13.91,37.9789902446,132.59,36.65502,-12.61406,38.7647391438,1.24502,1.46594,1.9232927193,35.41,-14.08,38.1066201598,132.23
2021-02-06 06:30:00,38.62708,-11.72152,40.3663887465,1.25708,1.47848,1.9406579392,37.37,-13.2,39.6327755778,131.07,38.70708,-11.89152,40.4925461046,1.25708,1.47848,1.9406579392,37.45,-13.37,39.7650524959,130.72
2021-02-06 07:00:00,40.14786,-11.1952,41.6795293354,1.30786,1.2248,1.7918238807,38.84,-12.42,40.7774692692,130.33,40.22786,-11.3652,41.8024938397,1.30786,1.2248,1.7918238807,38.92,-12.59,40.90567809,130.13
2021-02-06 07:30:00,42.05878,-10.10338,43.2552801692,1.35878,0.9066200000000001,1.6334757154,40.7,-11.01,42.1628995682,129.66,42.14878,-10.26338,43.3803714197,1.35878,0.9066200000000001,1.6334757154,40.79,-11.17,42.2917604268,129.77
2021-02-06 08:00:00,43.73338,-9.13872,44.6780117,1.43338,0.8212800000000001,1.6519924524,42.3,-9.96,43.4567785276,129.51,43.82338,-9.29872,44.7990494125,1.43338,0.8212800000000001,1.6519924524,42.39,-10.12,43.5812631758,129.45
2021-02-06 08:30:00,46.78924,-8.00184,47.4685414055,1.5092400000000001,0.9381600000000001,1.7770620595,45.28,-8.94,46.1541114095,131.27,46.87924,-7.9618400000000005,47.5505419439,1.5092400000000001,0.9381600000000001,1.7770620595,45.37,-8.9,46.2346936834,130.97
2021-02-06 09:00:00,49.331,-7.19704,49.8532340552,1.641,1.21296,2.0406256299,47.69,-8.41,48.4258629247,132.47,49.431,-7.35704,49.9754919792,1.641,1.21296,2.0406256299,47.79,-8.57,48.5523325907,132.18
2021-02-06 09:30:00,51.52876,-6.74238,51.9679977987,3.12876,1.51762,3.4773998335,48.4,-8.26,49.0997718936,132.47,51.63876,-6.90238,52.0980266805,3.12876,1.51762,3.4773998335,48.51,-8.42,49.2353176084,132.18
2021-02-06 10:00:00,53.8865,-6.06382,54.226605972,10.8565,1.42618,10.9497754152,43.03,-7.49,43.6770076814,132.05,53.9865,-6.22382,54.3440715961,10.8565,1.42618,10.9497754152,43.13,-7.65,43.8031893816,131.76
2021-02-06 10:30:00,55.1653,-5.64664,55.4535379158,10.2353,1.4033600000000002,10.3310592574,44.93,-7.05,45.4797471409,131.52,55.2553,-5.80664,55.5595648487,10.2353,1.4033600000000002,10.3310592574,45.02,-7.21,45.5936892563,131.25
2021-02-06 11:00:00,56.30092,-5.39434,56.5587526107,10.86092,1.36566,10.9464428232,45.44,-6.76,45.9400827165,131.92,56.39092,-5.55434,56.6638028311,10.86092,1.36566,10.9464428232,45.53,-6.92,46.052875046,131.61
2021-02-06 11:30:00,57.41666,-5.06246,57.6394079325,9.91666,1.41754,10.0174630125,47.5,-6.48,47.9399666249,131.8,57.51666,-5.22246,57.7532706087,9.91666,1.41754,10.0174630125,47.6,-6.64,48.0608947066,131.49
2021-02-06 12:00:00,57.78426,-5.07726,58.006889874,6.98426,1.43274,7.1297006708,50.8,-6.51,51.2154283395,131.58,57.87426,-5.22726,58.1098461335,6.98426,1.43274,7.1297006708,50.89,-6.66,51.323948601,131.29
2021-02-06 12:30:00,57.73276,-5.34906,57.9800312185,4.38276,1.15094,4.5313627201,53.35,-6.5,53.7445113477,131.58,57.84276,-5.49906,58.103567406,4.38276,1.15094,4.5313627201,53.46,-6.65,53.8720159266,131.26
2021-02-06 13:00:00,58.40384,-5.41686,58.6545045074,8.42384,0.8331400000000001,8.4649396103,49.98,-6.25,50.3692654304,131.92,58.51384,-5.57686,58.778999983,8.42384,0.8331400000000001,8.4649396103,50.09,-6.41,50.4984772048,131.56
2021-02-06 13:30:00,58.28954,-5.25076,58.5255581263,5.59954,0.62924,5.634784041,52.69,-5.88,53.0170774374,131.98,58.37954,-5.40076,58.6288231094,5.59954,0.62924,5.634784041,52.78,-6.03,53.1233404447,131.65
2021-02-06 14:00:00,57.72182,-5.4899000000000004,57.9823033875,3.35182,0.6001000000000001,3.4051163449,54.37,-6.09,54.7100082252,132.48,57.83182,-5.6499,58.1071490827,3.35182,0.6001000000000001,3.4051163449,54.48,-6.25,54.8373312626,132.14
2021-02-06 14:30:00,56.70956,-6.12364,57.039224769,3.94956,0.34636,3.9647180787,52.76,-6.47,53.1552302224,132.53,56.82956,-6.28364,57.1758954582,3.94956,0.34636,3.9647180787,52.88,-6.63,53.294008106,132.14
2021-02-06 15:00:00,56.3535,-6.18928,56.6923641169,4.0935,-0.049280000000000004,4.0937966203,52.26,-6.14,52.619456477599996,132.65,56.4535,-6.34928,56.8094271998,4.0935,-0.049280000000000004,4.0937966203,52.36,-6.3,52.737648791,132.32
2021-02-06 15:30:00,56.18124,-6.57876,56.5651112531,5.43124,-1.10876,5.5432586693,50.75,-5.47,51.0439359768,132.31,56.28124,-6.72876,56.6820446621,5.43124,-1.10876,5.5432586693,50.85,-5.62,51.1596217734,131.95
2021-02-06 16:00:00,55.94766,-6.49218,56.3230775138,3.99766,-0.6421800000000001,4.0489110422,51.95,-5.85,52.2783415957,132.36,56.05766,-6.66218,56.4521557341,3.99766,-0.6421800000000001,4.0489110422,52.06,-6.02,52.4069079416,131.99
2021-02-06 16:30:00,57.41322,-6.09526,57.7358642893,9.08322,-0.6752600000000001,9.1082853291,48.33,-5.42,48.6329651574,131.49,57.52322,-6.24526,57.8612487908,9.08322,-0.6752600000000001,9.1082853291,48.44,-5.57,48.7591888776,131.12
2021-02-06 17:00:00,58.62402,-5.89004,58.9191674429,10.91402,-0.5300400000000001,10.9268831312,47.71,-5.36,48.010141637,131.26,58.72402,-6.04004,59.0338259658,10.91402,-0.5300400000000001,10.9268831312,47.81,-5.51,48.1264604973,130.9
2021-02-06 17:30:00,60.77344,-7.06514,61.1827362305,13.64344,-2.35514,13.8452208163,47.13,-4.71,47.3647653853,131.54,60.87344,-7.22514,61.3007205949,13.64344,-2.35514,13.8452208163,47.23,-4.87,47.4804149097,131.14
2021-02-06 18:00:00,63.52232,-7.61318,63.9769149607,18.77232,-3.21318,19.0453281383,44.75,-4.4,44.9657925539,131.98,63.63232,-7.76318,64.1041271081,18.77232,-3.21318,19.0453281383,44.86,-4.55,45.0901552448,131.57
2021-02-06 18:30:00,62.90514,-5.76726,63.1689633153,12.57514,-1.16726,12.6291979922,50.33,-4.6,50.5397754249,131.61,63.00514,-5.91726,63.2823959117,12.57514,-1.16726,12.6291979922,50.43,-4.75,50.6532072035,131.22
2021-02-06 19:00:00,62.35424,-5.79688,62.6231192429,10.59424,-0.13688,10.595124223500001,51.76,-5.66,52.0685432867,131.52,62.45424,-5.93688,62.7357843508,10.59424,-0.13688,10.595124223500001,51.86,-5.8,52.1833268391,131.12
2021-02-06 19:30:00,61.107,-6.31772,61.43271958,11.367,-0.57772,11.3816716434,49.74,-5.74,50.0701028559,132.64,61.217,-6.47772,61.5587682252,11.367,-0.57772,11.3816716434,49.85,-5.9,50.1979332244,132.21
2021-02-06 20:00:00,57.97094,-7.05698,58.3988942635,8.32094,-0.8469800000000001,8.3639355332,49.65,-6.21,50.036852419,131.31,58.07094,-7.21698,58.5176800019,8.32094,-0.8469800000000001,8.3639355332,49.75,-6.37,50.1561501712,130.9
2021-02-06 20:30:00,55.29016,-7.8833,55.8493349263,4.33016,-0.6733,4.3821933453,50.96,-7.21,51.4675208262,130.66,55.41016,-8.0333,55.9894609736,4.33016,-0.6733,4.3821933453,51.08,-7.36,51.607518832,130.31
2021-02-06 21:00:00,52.77192,-9.62512,53.6425062381,4.4019200000000005,-0.7151200000000001,4.4596296148,48.37,-8.91,49.1837879794,131.1,52.87192,-9.77512,53.7679541688,4.4019200000000005,-0.7151200000000001,4.4596296148,48.47,-9.06,49.3094767768,130.7
2021-02-06 21:30:00,50.37422,-10.22032,51.4005542919,5.13422,-1.17032,5.2659152966,45.24,-9.05,46.1363208329,131.72,50.48422,-10.38032,51.5403483914,5.13422,-1.17032,5.2659152966,45.35,-9.21,46.2757668764,131.35
2021-02-06 22:00:00,49.15198,-11.09184,50.3879554309,6.64198,-1.32184,6.7722344397,42.51,-9.77,43.618264523,132.37,49.24198,-11.26184,50.5133807471,6.64198,-1.32184,6.7722344397,42.6,-9.94,43.7442979141,131.97
2021-02-06 22:30:00,47.30774,-11.70538,48.7343634908,5.85774,-0.97538,5.9383906955,41.45,-10.73,42.8162982987,133.03,47.40774,-11.87538,48.8724714134,5.85774,-0.97538,5.9383906955,41.55,-10.9,42.9559367259,132.63
2021-02-06 23:00:00,44.95558,-12.20352,46.5825082357,7.53558,-1.58352,7.7001624351,37.42,-10.62,38.897825132,133.17,45.03558,-12.37352,46.7044694128,7.53558,-1.58352,7.7001624351,37.5,-10.79,39.021456918,132.77
2021-02-06 23:30:00,42.17978,-17.77144,45.7707102908,6.51978,-1.3114400000000002,6.6503688711,35.66,-16.46,39.2755292771,132.53,42.50978,-8.78144,43.4073160207,6.51978,-1.3114400000000002,6.6503688711,35.99,-7.47,36.7570537448,132.19
2021-02-07 00:00:00,39.80868,-24.36804,46.6747509558,6.60868,-1.32804,6.7407968063,33.2,-23.04,40.411404331,130.89,40.43868,-4.35804,40.672833105,6.60868,-1.32804,6.7407968063,33.83,-3.03,33.965420651,130.55
2021-02-07 00:30:00,39.42102,-14.4361,41.9811600727,7.20102,-1.2961,7.3167318011999996,32.22,-13.14,34.796379122,131.5,39.58102,-11.4961,41.2167133509,7.20102,-1.2961,7.3167318011999996,32.38,-10.2,33.9485551975,131.14
2021-02-07 01:00:00,38.49514,-12.74638,40.5505364542,7.79514,-0.87638,7.8442494557,30.7,-11.87,32.9148431562,131.88,38.56514,-12.91638,40.6706638196,7.79514,-0.87638,7.8442494557,30.77,-12.04,33.0417084909,131.54
2021-02-07 01:30:00,38.27858,-12.9969,40.4248574076,11.45858,-1.7269,11.58797822,26.82,-11.27,29.0916706292,132.43,38.33858,-13.1569,40.5333286818,11.45858,-1.7269,11.58797822,26.88,-11.43,29.2092331293,132.08
2021-02-07 02:00:00,37.33142,-7.4965,38.0766651831,12.97142,-2.2965,13.1731411997,24.36,-5.2,24.9088257451,131.49,37.06142,-21.3565,42.7743959007,12.97142,-2.2965,13.1731411997,24.09,-19.06,30.7182632973,131.11
2021-02-07 02:30:00,36.75238,-4.70416,37.0522139281,12.45238,-2.15416,12.6373325101,24.3,-2.55,24.433429968,130.0,36.33238,-24.78416,43.9806369141,12.45238,-2.15416,12.6373325101,23.88,-22.63,32.8994118488,129.64
2021-02-07 03:00:00,36.27674,-4.83306,36.5972722206,13.31674,-2.46306,13.5426079021,22.96,-2.37,23.0819951477,130.55,35.85674,-25.07306,43.7534471921,13.31674,-2.46306,13.5426079021,22.54,-22.61,31.9259095407,130.18
2021-02-07 03:30:00,35.46766,-4.68284,35.7754650052,10.47766,-1.48284,10.5820684907,24.99,-3.2,25.1940489005,131.05,35.02766,-25.07284,43.0764932503,10.47766,-1.48284,10.5820684907,24.55,-23.59,34.0468882572,130.69
2021-02-07 04:00:00,35.19518,-4.86258,35.52950013,13.05518,-2.36258,13.2672344175,22.14,-2.5,22.2807001685,131.5,34.79518,-25.38258,43.0694778084,13.05518,-2.36258,13.2672344175,21.74,-23.02,31.6630383886,131.11
2021-02-07 04:30:00,35.3592,-4.89504,35.6964205662,15.1092,-3.04504,15.4129878103,20.25,-1.85,20.3343305766,130.89,34.9592,-25.25504,43.1272849834,15.1092,-3.04504,15.4129878103,19.85,-22.21,29.7876920892,130.54
2021-02-07 05:00:00,35.02738,-4.8695,35.3642387153,13.81738,-2.8095,14.1001163227,21.21,-2.06,21.3098029085,130.86,34.62738,-25.2295,42.8437056744,13.81738,-2.8095,14.1001163227,20.81,-22.42,30.589418105,130.5
2021-02-07 05:30:00,35.4999,-4.82618,35.8264554959,14.4599,-2.88618,14.7451260762,21.04,-1.94,21.1292498684,130.8,35.0799,-25.14618,43.1616699469,14.4599,-2.88618,14.7451260762,20.62,-22.26,30.3429069141,130.43
2021-02-07 06:00:00,36.23174,-4.71338,36.5370351076,16.02174,-3.13338,16.3252633318,20.21,-1.58,20.2716674203,130.33,35.85174,-24.91338,43.658032068,16.02174,-3.13338,16.3252633318,19.83,-21.78,29.4550046681,129.98
2021-02-07 06:30:00,37.8615,-4.16774,38.0901987256,15.5015,-3.29774,15.8483939678,22.36,-0.87,22.3769189121,130.56,37.4415,-24.44774,44.7164165979,15.5015,-3.29774,15.8483939678,21.94,-21.15,30.4743515107,130.21
2021-02-07 07:00:00,39.00074,-4.14254,39.2201269529,16.45074,-4.05254,16.9425478308,22.55,-0.09,22.5501796002,130.09,38.58074,-24.28254,45.5863493581,16.45074,-4.05254,16.9425478308,22.13,-20.23,29.9831586061,129.75
2021-02-07 07:30:00,40.14008,-3.70678,40.3108700027,14.92008,-3.14678,15.2483117615,25.22,-0.56,25.2262165217,130.68,39.69008,-24.06678,46.416724895,14.92008,-3.14678,15.2483117615,24.77,-20.92,32.4222038116,130.36
2021-02-07 08:00:00,40.81064,-3.51914,40.962088369,14.60064,-2.75914,14.8590558902,26.21,-0.76,26.221016380000002,130.11,40.38064,-23.69914,46.8214194952,14.60064,-2.75914,14.8590558902,25.78,-20.94,33.2128288467,129.77
2021-02-07 08:30:00,44.13954,-6.95286,44.6837918444,12.95954,-2.49286,13.1971219586,31.18,-4.46,31.4973649692,131.25,43.95954,-15.84286,46.7272658091,12.95954,-2.49286,13.1971219586,31.0,-13.35,33.7523702871,130.85
2021-02-07 09:00:00,48.1026,-9.71606,49.0740455708,17.2826,-3.61606,17.656844358,30.82,-6.1,31.4178675279,132.73,48.1526,-9.88606,49.1569635869,17.2826,-3.61606,17.656844358,30.87,-6.27,31.5003142841,132.31
2021-02-07 09:30:00,51.3043,-9.2209,52.1263483787,18.6643,-4.0109,19.0904010775,32.64,-5.21,33.0531950044,132.43,51.3643,-9.3809,52.2139119325,18.6643,-4.0109,19.0904010775,32.7,-5.37,33.1379978273,132.0
2021-02-07 10:00:00,54.33534,-8.3845,54.978441349,18.06534,-3.5445,18.4097797262,36.27,-4.84,36.5915085778,131.58,54.40534,-8.5345,55.07067015,18.06534,-3.5445,18.4097797262,36.34,-4.99,36.6809991685,131.19
2021-02-07 10:30:00,57.36898,-7.4375,57.8490818638,19.22898,-3.8775,19.6160311503,38.14,-3.56,38.3057854638,131.75,57.43898,-7.5975,57.9392650082,19.22898,-3.8775,19.6160311503,38.21,-3.7199999999999998,38.3906564153,131.35
2021-02-07 11:00:00,59.05314,-7.24626,59.4960639694,22.73314,-4.46626,23.1677174674,36.32,-2.7800000000000002,36.4262377964,132.23,59.12314,-7.39626,59.5839772544,22.73314,-4.46626,23.1677174674,36.39,-2.93,36.507766297,131.75
2021-02-07 11:30:00,60.24492,-6.8467400000000005,60.6327323682,24.53492,-5.02674,25.0445685615,35.71,-1.82,35.7563490866,131.48,60.31492,-6.99674,60.7193868977,24.53492,-5.02674,25.0445685615,35.78,-1.97,35.8341917727,131.01
2021-02-07 12:00:00,62.16178,-6.40202,62.4905813131,25.01178,-5.14202,25.5348684831,37.15,-1.26,37.171361288,131.11,62.23178,-6.54202,62.5746951063,25.01178,-5.14202,25.5348684831,37.22,-1.4,37.2463206237,130.65
2021-02-07 12:30:00,63.424,-6.34392,63.740482403,26.064,-5.50392,26.6387918526,37.36,-0.84,37.3694420617,130.77,63.504,-6.49392,63.8351706582,26.064,-5.50392,26.6387918526,37.44,-0.99,37.4530866552,130.34
2021-02-07 13:00:00,64.28748,-6.2373,64.5893489365,31.60748,-5.1773,32.028693811,32.68,-1.06,32.6971864233,131.87,64.36748,-6.3873,64.683615258,31.60748,-5.1773,32.028693811,32.76,-1.21,32.7823382327,131.36
2021-02-07 13:30:00,63.38928,-6.2875,63.7003412484,30.77928,-4.8875,31.1649118973,32.61,-1.4,32.6400382965,131.76,63.44928,-6.4375,63.7750150041,30.77928,-4.8875,31.1649118973,32.67,-1.55,32.7067485391,131.27
2021-02-07 14:00:00,62.9534,-6.49826,63.2878973785,29.1834,-4.71826,29.5623546591,33.77,-1.78,33.8168789216,132.4,63.0234,-6.6482600000000005,63.3730882046,29.1834,-4.71826,29.5623546591,33.84,-1.9300000000000002,33.8949922555,131.92
2021-02-07 14:30:00,62.80456,-6.5337,63.1435031692,28.79456,-4.8037,29.1925027924,34.01,-1.73,34.0539718682,132.28,62.87456,-6.6937,63.2298656877,28.79456,-4.8037,29.1925027924,34.08,-1.8900000000000001,34.1323673366,131.84
2021-02-07 15:00:00,62.9159,-6.66014,63.2674318874,28.1259,-4.74014,28.5225380713,34.79,-1.92,34.8429404614,132.71,62.9859,-6.8101400000000005,63.3529920811,28.1259,-4.74014,28.5225380713,34.86,-2.07,34.9214046109,132.27
2021-02-07 15:30:00,61.26754,-7.39618,61.7123564308,24.19754,-4.70618,24.6509446522,37.07,-2.69,37.1674723381,132.71,61.33754,-7.54618,61.799989044,24.19754,-4.70618,24.6509446522,37.14,-2.84,37.2484254701,132.27
2021-02-07 16:00:00,60.73604,-7.632,61.2136747703,21.66604,-4.7219999999999995,22.1746380643,39.07,-2.91,39.1782209907,132.34,60.81604,-7.782,61.3119094898,21.66604,-4.7219999999999995,22.1746380643,39.15,-3.06,39.2694041208,131.91
2021-02-07 16:30:00,62.0237,-7.42286,62.4662966108,26.9437,-4.63286,27.3390995,35.08,-2.79,35.1907729384,132.22,62.1037,-7.57286,62.5637096268,26.9437,-4.63286,27.3390995,35.16,-2.94,35.282703978,131.73
2021-02-07 17:00:00,61.24164,-7.71786,61.7260385321,26.19164,-4.72786,26.6149331404,35.05,-2.99,35.1773023411,131.69,61.31164,-7.87786,61.8156766336,26.19164,-4.72786,26.6149331404,35.12,-3.15,35.2609826862,131.2
2021-02-07 17:30:00,62.13078,-8.47124,62.705627582700004,31.26078,-6.35124,31.899445383,30.87,-2.12,30.9427099654,131.28,62.21078,-8.62124,62.8053097066,31.26078,-6.35124,31.899445383,30.95,-2.27,31.0331339056,130.82
2021-02-07 18:00:00,65.91774,-7.6900200000000005,66.3647862523,37.08774,-6.66002,37.6809809414,28.83,-1.03,28.8483933695,130.62,65.97774,-7.83002,66.4407359134,37.08774,-6.66002,37.6809809414,28.89,-1.17,28.9136818825,130.15
2021-02-07 18:30:00,66.3783,-7.08666,66.7555200777,32.7083,-6.86666,33.4213091971,33.67,-0.22,33.670718733,130.45,66.4483,-7.21666,66.8390361574,32.7083,-6.86666,33.4213091971,33.74,-0.35000000000000003,33.7418153039,130.02
2021-02-07 19:00:00,63.971940000000004,-8.787420000000001,64.5726556494,21.40194,-4.64742,21.9007202717,42.57,-4.14,42.7708370271,130.92,64.05194,-8.92742,64.6710897204,21.40194,-4.64742,21.9007202717,42.65,-4.28,42.8642146784,130.51
2021-02-07 19:30:00,62.51642,-7.98542,63.024358007,23.34642,-4.42542,23.7621478194,39.17,-3.56,39.3314441637,132.09,62.58642,-8.13542,63.1129545101,23.34642,-4.42542,23.7621478194,39.24,-3.71,39.4149933401,131.64
2021-02-07 20:00:00,59.7911,-9.31818,60.512842585,20.0911,-4.40818,20.5690143206,39.7,-4.91,40.0024761734,130.7,59.8711,-9.46818,60.6151387668,20.0911,-4.40818,20.5690143206,39.78,-5.06,40.1005236874,130.28
2021-02-07 20:30:00,58.1185,-10.0852,58.9870435036,20.8585,-4.6152,21.362984185,37.26,-5.47,37.6593746629,131.27,58.1985,-10.2452,59.0933966302,20.8585,-4.6152,21.362984185,37.34,-5.63,37.7620510566,130.86
2021-02-07 21:00:00,55.94666,-10.55348,56.9333356239,24.17666,-4.55348,24.6017289812,31.77,-6.0,32.3316083732,131.44,56.03666,-10.71348,57.0516074941,24.17666,-4.55348,24.6017289812,31.86,-6.16,32.4500416024,130.99
2021-02-07 21:30:00,53.81424,-10.92554,54.9121102405,20.53424,-4.51554,21.0248689382,33.28,-6.41,33.8916877715,132.39,53.86424,-11.09554,54.9951575929,20.53424,-4.51554,21.0248689382,33.33,-6.58,33.9733027538,131.91
2021-02-07 22:00:00,51.10742,-11.21356,52.3231526853,19.97742,-4.34356,20.4441635517,31.13,-6.87,31.8790495467,131.5,51.16742,-11.37356,52.4162449679,19.97742,-4.34356,20.4441635517,31.19,-7.03,31.9724412581,131.09
2021-02-07 22:30:00,49.39718,-11.71902,50.7682658923,20.44718,-4.46902,20.9298664523,28.95,-7.25,29.8440111245,132.69,49.46718,-11.88902,50.8758360493,20.44718,-4.46902,20.9298664523,29.02,-7.42,29.9535774157,132.24
2021-02-07 23:00:00,46.65932,-12.10072,48.2028999893,21.02932,-4.66072,21.5396056273,25.63,-7.44,26.6880216577,132.37,46.70932,-12.27072,48.2942143966,21.02932,-4.66072,21.5396056273,25.68,-7.61,26.7838477445,131.96
2021-02-07 23:30:00,44.03294,-12.80084,45.8558754114,21.17294,-4.76084,21.7015894752,22.86,-8.04,24.2326473997,133.31,44.08294,-12.76084,45.8927514598,21.17294,-4.76084,21.7015894752,22.91,-8.0,24.2666046245,132.88
2021-02-08 00:00:00,41.66718,-13.94332,43.9382528302,20.67718,-4.57332,21.1768984645,20.99,-9.37,22.9864525319,131.27,41.70718,-14.10332,44.0271790895,20.67718,-4.57332,21.1768984645,21.03,-9.53,23.0885642689,130.87
2021-02-08 00:30:00,41.4266,-12.47938,43.2654378545,21.7866,-4.98938,22.3506119009,19.64,-7.49,21.019745479,130.07,41.4566,-12.64938,43.3434712263,21.7866,-4.98938,22.3506119009,19.67,-7.66,21.1088725421,129.67
2021-02-08 01:00:00,40.99386,-15.887,43.9646827203,23.36386,-5.527,24.0087001543,17.63,-10.36,20.448630761,130.7,41.19386,-7.607,41.8903395868,23.36386,-5.527,24.0087001543,17.83,-2.08,17.9509136258,130.3
2021-02-08 01:30:00,40.2949,-20.924500000000002,45.4038948358,23.3349,-5.5344999999999995,23.9822486073,16.96,-15.39,22.901827438,132.43,40.6749,-1.3245,40.6964591858,23.3349,-5.5344999999999995,23.9822486073,17.34,4.21,17.8437580123,132.01
2021-02-08 02:00:00,39.78272,-21.03314,45.0006420938,23.44272,-5.55314,24.0914608286,16.34,-15.48,22.5083540047,132.95,40.17272,-1.30314,40.1938503512,23.44272,-5.55314,24.0914608286,16.73,4.25,17.261384649,132.53
2021-02-08 02:30:00,39.53316,-18.50412,43.6494352376,23.35316,-5.55412,24.0045481307,16.18,-12.95,20.7242587322,132.64,39.77316,-5.92412,40.2119317387,23.35316,-5.55412,24.0045481307,16.42,-0.37,16.4241681677,132.21
2021-02-08 03:00:00,38.7727,-14.04788,41.2391221752,23.1127,-5.48788,23.7552884256,15.66,-8.56,17.8468260483,131.29,38.8027,-14.21788,41.325508333,23.1127,-5.48788,23.7552884256,15.69,-8.73,17.9551942345,130.88
2021-02-08 03:30:00,38.7131,-14.03454,41.1785432552,21.0531,-4.81454,21.5965926716,17.66,-9.22,19.9219476959,131.99,38.7431,-14.20454,41.2649579452,21.0531,-4.81454,21.5965926716,17.69,-9.39,20.0276858374,131.54
2021-02-08 04:00:00,38.1175,-14.01946,40.6139023604,20.2275,-4.47946,20.7175606224,17.89,-9.54,20.2747059165,131.77,38.1575,-14.18946,40.7103866518,20.2275,-4.47946,20.7175606224,17.93,-9.71,20.3904144146,131.35
2021-02-08 04:30:00,38.04252,-14.06682,40.5599402473,19.38252,-4.16682,19.8253491889,18.66,-9.9,21.1235792422,132.57,38.08252,-14.23682,40.6566768596,19.38252,-4.16682,19.8253491889,18.7,-10.07,21.2389947973,132.14
2021-02-08 05:00:00,38.50594,-14.06382,40.9938830593,20.33594,-4.51382,20.8308671609,18.17,-9.55,20.5268458366,132.47,38.53594,-14.24382,41.0841219923,20.33594,-4.51382,20.8308671609,18.2,-9.73,20.6376573283,132.01
2021-02-08 05:30:00,39.39848,-13.6174,41.6854148243,19.68848,-4.2774,20.1477640315,19.71,-9.34,21.8109995186,131.79,39.42848,-13.7874,41.7695754571,19.68848,-4.2774,20.1477640315,19.74,-9.51,21.9113600673,131.38
2021-02-08 06:00:00,41.168,-13.34224,43.276085685,19.598,-4.28224,20.0603884164,21.57,-9.06,23.3954803327,132.28,41.198,-13.50224,43.354188829,19.598,-4.28224,20.0603884164,21.6,-9.22,23.4854933949,131.82
2021-02-08 06:30:00,46.11104,-11.5737,47.541335084,23.80104,-4.3437,24.1941570378,22.31,-7.23,23.452270679,131.27,46.14104,-11.7437,47.6120789503,23.80104,-4.3437,24.1941570378,22.34,-7.4,23.5337119894,130.83
2021-02-08 07:00:00,49.68294,-10.33932,50.7473749578,22.75294,-3.36932,23.0010564085,26.93,-6.97,27.8173650801,131.02,49.73294,-10.50932,50.8312023063,22.75294,-3.36932,23.0010564085,26.98,-7.14,27.9087799805,130.55
2021-02-08 07:30:00,54.47664,1.34558,54.4932554655,25.28664,-4.12442,25.6207923926,29.19,5.47,29.6980975822,131.71,54.17664,-15.14442,56.2535490332,25.28664,-4.12442,25.6207923926,28.89,-11.02,30.920422054,131.24
2021-02-08 08:00:00,58.26484,4.2699,58.4210888827,25.75484,-4.1301,26.0838936786,32.51,8.4,33.5776726412,132.46,57.87484,-15.5901,59.9378705247,25.75484,-4.1301,26.0838936786,32.12,-11.46,34.1031670084,131.96
2021-02-08 08:30:00,62.12634,5.4484200000000005,62.3647929708,24.27634,-3.47158,24.523306292,37.85,8.92,38.8868731065,131.75,61.70634,-14.20158,63.3194857109,24.27634,-3.47158,24.523306292,37.43,-10.73,38.9376142053,131.27
2021-02-08 09:00:00,64.9913,6.47664,65.3132141406,23.8613,-2.90336,24.0372863897,41.13,9.38,42.1860320485,132.16,64.5613,-13.29336,65.9156648892,23.8613,-2.90336,24.0372863897,40.7,-10.39,42.0052627655,131.68
2021-02-08 09:30:00,66.96884,7.10664,67.3448577327,18.06884,-3.15336,18.3419371451,48.9,10.26,49.9647635839,132.08,66.48884,-12.64336,67.6802807074,18.06884,-3.15336,18.3419371451,48.42,-9.49,49.3412251571,131.61
2021-02-08 10:00:00,68.63152,7.67928,69.0598065363,17.71152,-3.29072,18.0146268024,50.92,10.97,52.0882645132,131.98,68.13152,-12.03072,69.185563821,17.71152,-3.29072,18.0146268024,50.42,-8.74,51.171906355,131.53
2021-02-08 10:30:00,69.46688,7.9964200000000005,69.9256043932,17.36688,-3.31358,17.6801677976,52.1,11.31,53.3134701553,132.12,68.97688,-11.77358,69.9744750645,17.36688,-3.31358,17.6801677976,51.61,-8.46,52.2987925291,131.69
2021-02-08 11:00:00,70.86248,8.37506,71.3556774318,23.38248,-3.40494,23.6290919706,47.48,11.78,48.919513489,131.95,70.40248,-11.30494,71.3043537139,23.38248,-3.40494,23.6290919706,47.02,-7.9,47.6790352251,131.48
2021-02-08 11:30:00,71.24576,8.72346,71.7778313433,23.35576,-2.82654,23.5261737975,47.89,11.55,49.26311602,131.61,70.79576,-10.86654,71.6248652742,23.35576,-2.82654,23.5261737975,47.44,-8.04,48.1164753489,131.14
2021-02-08 12:00:00,72.0161,8.84666,72.5574396762,26.3061,-2.84334,26.4593174433,45.71,11.69,47.1811424194,131.66,71.5561,-10.79334,72.3655417693,26.3061,-2.84334,26.4593174433,45.25,-7.95,45.9430625884,131.2
2021-02-08 12:30:00,73.28134,8.96482,73.8276559958,25.96134,-2.64518,26.0957496889,47.32,11.61,48.72344918,131.11,72.82134,-10.49518,73.5737477816,25.96134,-2.64518,26.0957496889,46.86,-7.85,47.5129677036,130.65
2021-02-08 13:00:00,73.92598,8.92138,74.4623498156,26.99598,-3.64862,27.24142735,46.93,12.57,48.5842546511,131.48,73.46598,-10.63862,74.2322736609,26.99598,-3.64862,27.24142735,46.47,-6.99,46.9927760406,131.0
2021-02-08 13:30:00,73.18488,8.71132,73.7015180085,26.51488,-3.73868,26.7771654504,46.67,12.45,48.3020848411,131.55,72.72488,-10.88868,73.5355119868,26.51488,-3.73868,26.7771654504,46.21,-7.15,46.759882378,131.09
2021-02-08 14:00:00,71.3595,8.51248,71.865433666,24.6295,-3.04752,24.8173255691,46.73,11.56,48.1386175539,132.14,70.8895,-11.27752,71.7809422312,24.6295,-3.04752,24.8173255691,46.26,-8.23,46.9863863263,131.68
2021-02-08 14:30:00,69.84596,8.14496,70.3192612427,21.10596,-2.06504,21.2067427419,48.74,10.21,49.7979085906,132.33,69.38596,-11.66504,70.3596802389,21.10596,-2.06504,21.2067427419,48.28,-9.6,49.2251805482,131.86
2021-02-08 15:00:00,68.55544,7.81498,68.9994367078,16.52544,-2.02502,16.649050219,52.03,9.84,52.9523040103,132.56,68.04544,-12.07502,69.1085234453,16.52544,-2.02502,16.649050219,51.52,-10.05,52.4910744794,132.11
2021-02-08 15:30:00,68.1477,7.53966,68.5635142638,18.7377,-2.47034,18.8998407667,49.41,10.01,50.4137699443,132.17,67.6877,-12.270340000000001,68.7908858426,18.7377,-2.47034,18.8998407667,48.95,-9.8,49.9213631625,131.74
2021-02-08 16:00:00,69.02892,7.4832,69.4333499019,20.26892,-2.8368,20.4664738586,48.76,10.32,49.8401444621,132.34,68.54892,-12.3568,69.6537503614,20.26892,-2.8368,20.4664738586,48.28,-9.52,49.2096413318,131.9
2021-02-08 16:30:00,68.95876,6.97504,69.3106179726,17.55876,-2.08496,17.6821127397,51.4,9.06,52.19237109,132.34,68.49876,-12.81496,69.6871819013,17.55876,-2.08496,17.6821127397,50.94,-10.73,52.0578188172,131.85
2021-02-08 17:00:00,69.91716,7.0295,70.2696458844,14.30716,-1.9605000000000001,14.440858268,55.61,8.99,56.3319820351,132.34,69.40716,-12.8105,70.579478388,14.30716,-1.9605000000000001,14.440858268,55.1,-10.85,56.1581027101,131.85
2021-02-08 17:30:00,69.29666,4.2813,69.4287880986,32.26666,-4.9587,32.6454599178,37.03,9.24,38.1654097319,133.49,68.90666,-15.9087,70.7192656074,32.26666,-4.9587,32.6454599178,36.64,-10.95,38.2412355972,133.02
2021-02-08 18:00:00,71.06052,3.9491,71.1701685644,34.20052,-5.4209,34.6274706711,36.86,9.37,38.0323086336,132.52,70.66052,-15.9809,72.4451395987,34.20052,-5.4209,34.6274706711,36.46,-10.56,37.9584667762,132.09
2021-02-08 18:30:00,72.77494,4.42106,72.9091054912,31.80494,-5.49894,32.2768113284,40.97,9.92,42.1538527302,132.7,72.34494,-15.53894,73.9949255012,31.80494,-5.49894,32.2768113284,40.54,-10.04,41.7647363214,132.25
2021-02-08 19:00:00,71.175,4.20484,71.2990975008,33.295,-6.17516,33.8628059385,37.88,10.38,39.2764407756,132.48,70.775,-15.69516,72.4944044215,33.295,-6.17516,33.8628059385,37.48,-9.52,38.6701538657,132.02
2021-02-08 19:30:00,68.50778,3.2166,68.5832518629,30.91778,-5.2234,31.3559089756,37.59,8.44,38.5258575505,132.19,68.08778,-16.5934,70.0805729777,30.91778,-5.2234,31.3559089756,37.17,-11.37,38.870114484,131.77
2021-02-08 20:00:00,67.94478,3.45296,68.0324632952,28.89478,-5.40704,29.3963329824,39.05,8.86,40.042503668,132.01,67.53478,-16.29704,69.4733043867,28.89478,-5.40704,29.3963329824,38.64,-10.89,40.1452575032,131.58
2021-02-08 20:30:00,66.04328,4.49036,66.1957564054,23.48328,-3.56964,23.753037054,42.56,8.06,43.3164772344,131.59,65.60328,-15.06964,67.31184439969999,23.48328,-3.56964,23.753037054,42.12,-11.5,43.6617040437,131.13
2021-02-08 21:00:00,63.49398,4.085,63.6252522293,24.36398,-3.855,24.6670741362,39.13,7.94,39.9274404389,130.61,63.09398,-15.275,64.9166845829,24.36398,-3.855,24.6670741362,38.73,-11.42,40.3785747643,130.23
2021-02-08 21:30:00,61.09884,3.47694,61.1976908152,23.17884,-4.33306,23.5803738882,37.92,7.8100000000000005,38.7159204979,131.71,60.66884,-16.20306,62.7952808761,23.17884,-4.33306,23.5803738882,37.49,-11.87,39.324254602,131.34
2021-02-08 22:00:00,57.73818,2.37302,57.7869245905,18.87818,-4.46698,19.3994739731,38.86,6.84,39.4573846067,132.33,57.32818,-17.41698,59.9155356684,18.87818,-4.46698,19.3994739731,38.45,-12.95,40.5722195597,131.89
2021-02-08 22:30:00,54.52022,1.9140000000000001,54.5538063278,17.60022,-3.936,18.0349616037,36.92,5.85,37.3805952334,132.77,54.12022,-18.036,57.0464329196,17.60022,-3.936,18.0349616037,36.52,-14.1,39.1474188166,132.36
2021-02-08 23:00:00,51.23156,1.24874,51.2467764022,17.21156,-3.84126,17.634995776,34.02,5.09,34.3986700324,132.57,50.84156,-18.69126,54.16850952,17.21156,-3.84126,17.634995776,33.63,-14.85,36.7627447289,132.21
2021-02-08 23:30:00,47.76376,-7.13142,48.2932078097,17.84376,-4.32142,18.3595871891,29.92,-2.81,30.0516638474,131.98,47.65376,-15.22142,50.0257180753,17.84376,-4.32142,18.3595871891,29.81,-10.9,31.740291429,131.6
2021-02-09 00:00:00,45.38896,-11.961,46.9385045659,16.00896,-3.821,16.458640323,29.38,-8.14,30.4867840219,130.76,45.44896,-12.121,47.0375021242,16.00896,-3.821,16.458640323,29.44,-8.3,30.5876380258,130.36
2021-02-09 00:30:00,44.35462,-12.0222,45.9550389858,16.87462,-3.9522,17.3312632253,27.48,-8.07,28.6404486697,130.51,44.42462,-12.1922,46.0673051413,16.87462,-3.9522,17.3312632253,27.55,-8.24,28.755870705,130.12
2021-02-09 01:00:00,44.23234,-10.43606,45.4467958188,19.58234,-4.93606,20.1948688582,24.65,-5.5,25.2561378679,130.54,44.28234,-10.39606,45.4863023272,19.58234,-4.93606,20.1948688582,24.7,-5.46,25.2962764058,130.16
2021-02-09 01:30:00,42.5381,-9.92938,43.6816041234,14.6681,-3.53938,15.0890810984,27.87,-6.39,28.5931635186,131.87,42.5881,-10.08938,43.7669035961,14.6681,-3.53938,15.0890810984,27.92,-6.55,28.6780212009,131.47
