Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-09 02:00:00,41.60498,-10.08266,42.8092792917,12.57498,-3.23266,12.983844295,29.03,-6.85,29.827225818,132.14,41.67498,-10.24266,42.9152192337,12.57498,-3.23266,12.983844295,29.1,-7.01,29.9324255616,131.72
2021-02-09 02:30:00,40.96116,-10.1199,42.1927600964,11.51116,-2.9899,11.8931201354,29.45,-7.13,30.3008151706,132.6,41.03116,-10.2899,42.3017509443,11.51116,-2.9899,11.8931201354,29.52,-7.3,30.4092157084,132.2
2021-02-09 03:00:00,40.21568,-10.627,41.5960821095,10.39568,-2.637,10.7249210562,29.82,-7.99,30.8718723112,133.07,40.27568,-10.797,41.6977890117,10.39568,-2.637,10.7249210562,29.88,-8.16,30.9741827979,132.66
2021-02-09 03:30:00,40.05434,-11.8062,41.7580712112,9.03434,-2.1762,9.2927469392,31.02,-9.63,32.4804140983,133.57,40.12434,-11.9662,41.8706651831,9.03434,-2.1762,9.2927469392,31.09,-9.79,32.5949720049,133.11
2021-02-09 04:00:00,39.83856,-11.69118,41.5186048979,9.59856,-2.3111800000000002,9.8728874736,30.24,-9.38,31.6613644684,133.43,39.89856,-11.87118,41.627154654899996,9.59856,-2.3111800000000002,9.8728874736,30.3,-9.56,31.7723716458,132.98
2021-02-09 04:30:00,39.98116,-11.76442,41.6760690671,8.61116,-1.93442,8.825761003,31.37,-9.83,32.8740901015,133.64,40.05116,-11.93442,41.7914560417,8.61116,-1.93442,8.825761003,31.44,-10.0,32.9920232784,133.14
2021-02-09 05:00:00,40.48804,-11.62076,42.1227188821,10.56804,-2.44076,10.8462333932,29.92,-9.18,31.2966260162,133.29,40.55804,-11.79076,42.2371475128,10.56804,-2.44076,10.8462333932,29.99,-9.35,31.4137326658,132.84
2021-02-09 05:30:00,41.69716,-11.584340000000001,43.2764379923,13.18716,-3.13434,13.5545297263,28.51,-8.45,29.7358806831,132.81,41.75716,-11.76434,43.3827166842,13.18716,-3.13434,13.5545297263,28.57,-8.63,29.8449627241,132.36
2021-02-09 06:00:00,43.41484,-11.34058,44.871562118599996,15.78484,-4.02058,16.288837815,27.63,-7.32,28.583199611,132.47,43.47484,-11.510580000000001,44.9728269621,15.78484,-4.02058,16.288837815,27.69,-7.49,28.685121579,132.0
2021-02-09 06:30:00,48.31312,-9.59358,49.2564142153,17.06312,-4.34358,17.6072925616,31.25,-5.25,31.6879314566,131.33,48.37312,-9.75358,49.3466418447,17.06312,-4.34358,17.6072925616,31.31,-5.41,31.7739547428,130.9
2021-02-09 07:00:00,52.0797,-9.04224,52.8588427447,22.6797,-4.26224,23.0767303123,29.4,-4.78,29.7860437118,132.7,52.1297,-9.20224,52.9356859133,22.6797,-4.26224,23.0767303123,29.45,-4.94,29.8614483909,132.19
2021-02-09 07:30:00,55.2706,-7.77806,55.8152079789,22.1106,-3.38806,22.3686741432,33.16,-4.39,33.4493303371,132.22,55.3506,-7.94806,55.9183384779,22.1106,-3.38806,22.3686741432,33.24,-4.5600000000000005,33.5513218816,131.77
2021-02-09 08:00:00,58.99162,-6.31258,59.3284071628,22.64162,-3.23258,22.8712161828,36.35,-3.08,36.4802535627,131.72,59.05162,-6.47258,59.4052869405,22.64162,-3.23258,22.8712161828,36.41,-3.24,36.5538739397,131.28
2021-02-09 08:30:00,63.05716,-4.05762,63.1875755772,19.02716,-3.08762,19.2760528877,44.03,-0.97,44.0406834643,130.73,63.13716,-4.19762,63.2765437309,19.02716,-3.08762,19.2760528877,44.11,-1.11,44.1239640105,130.29
2021-02-09 09:00:00,65.7589,-3.4183,65.8476856397,22.4789,-3.1083,22.6927846264,43.28,-0.31,43.2811101983,130.44,65.8489,-3.5683,65.9455108108,22.4789,-3.1083,22.6927846264,43.37,-0.46,43.3724394057,129.98
2021-02-09 09:30:00,67.87704,-3.88958,67.9883915955,24.92704,-3.38958,25.1564420326,42.95,-0.5,42.9529102623,130.32,67.96704,-4.02958,68.086386608,24.92704,-3.38958,25.1564420326,43.04,-0.64,43.0447581013,129.85
2021-02-09 10:00:00,68.901,-3.93314,69.0131682453,29.151,-4.49314,29.4952387354,39.75,0.56,39.7539444584,131.16,68.981,-4.08314,69.1017394373,29.151,-4.49314,29.4952387354,39.83,0.41000000000000003,39.8321101625,130.67
2021-02-09 10:30:00,69.0096,-3.80746,69.1145545006,28.5996,-4.71746,28.9860578384,40.41,0.91,40.4202449275,130.71,69.0796,-3.95746,69.1928654256,28.5996,-4.71746,28.9860578384,40.48,0.76,40.4871337588,130.25
2021-02-09 11:00:00,68.3968,-4.17414,68.5240519451,26.5068,-4.59414,26.9019807557,41.89,0.42,41.8921054615,130.95,68.4968,-4.32414,68.6331537741,26.5068,-4.59414,26.9019807557,41.99,0.27,41.9908680549,130.47
2021-02-09 11:30:00,69.8978,-3.5644400000000003,69.9886253426,30.6278,-4.53444,30.9616420584,39.27,0.97,39.2819780561,130.51,69.9678,-3.71444,70.066326444,30.6278,-4.53444,30.9616420584,39.34,0.8200000000000001,39.3485450811,130.02
2021-02-09 12:00:00,71.14886,-3.18458,71.2200942788,29.77886,-4.43458,30.1072416982,41.37,1.25,41.3888801491,130.76,71.23886,-3.32458,71.3163936713,29.77886,-4.43458,30.1072416982,41.46,1.11,41.4748562384,130.27
2021-02-09 12:30:00,72.4848,-3.02982,72.5480946702,31.0748,-5.21982,31.5101525841,41.41,2.19,41.4678694895,129.99,72.5648,-3.16982,72.6340000129,31.0748,-5.21982,31.5101525841,41.49,2.05,41.5406138616,129.52
2021-02-09 13:00:00,73.25562,-3.2703,73.3285805377,31.68562,-5.6603,32.1872258959,41.57,2.39,41.6386479127,130.16,73.35562,-3.4203,73.4353146495,31.68562,-5.6603,32.1872258959,41.67,2.24,41.730162952,129.69
2021-02-09 13:30:00,72.97992,-4.12234,73.0962544203,36.80992,-7.46234,37.5587104236,36.17,3.34,36.3238833276,130.49,73.05992,-4.26234,73.1841475504,36.80992,-7.46234,37.5587104236,36.25,3.2,36.3909672859,129.99
2021-02-09 14:00:00,71.6365,-4.34726,71.7682854871,37.2765,-6.9672600000000005,37.9220274268,34.36,2.62,34.4597446305,131.16,71.7065,-4.49726,71.847390278,37.2765,-6.9672600000000005,37.9220274268,34.43,2.47,34.518484903,130.67
2021-02-09 14:30:00,67.59396,-6.3034,67.8872320841,27.49396,-4.8634,27.9207896744,40.1,-1.44,40.1258470316,132.14,67.67396,-6.4434000000000005,67.980013722,27.49396,-4.8634,27.9207896744,40.18,-1.58,40.2110532068,131.63
2021-02-09 15:00:00,66.92748,-6.92938,67.2852427084,23.86748,-4.71938,24.3295941013,43.06,-2.21,43.1166754284,132.14,67.00748,-7.0793800000000005,67.3804125628,23.86748,-4.71938,24.3295941013,43.14,-2.36,43.2045043948,131.63
2021-02-09 15:30:00,67.29118,-6.91346,67.6453903453,22.94118,-4.68346,23.4143660466,44.35,-2.23,44.40602887,132.27,67.37118,-7.05346,67.739406497,22.94118,-4.68346,23.4143660466,44.43,-2.37,44.4931657673,131.78
2021-02-09 16:00:00,67.52408,-6.80616,67.8662301428,22.58408,-4.81616,23.0919047848,44.94,-1.99,44.9840382803,131.82,67.61408,-6.956160000000001,67.9709642141,22.58408,-4.81616,23.0919047848,45.03,-2.14,45.0808218647,131.34
2021-02-09 16:30:00,68.42512,-7.12184,68.7947501776,20.25512,-4.60184,20.7712979277,48.17,-2.52,48.2358715066,132.45,68.51512,-7.27184,68.8999370508,20.25512,-4.60184,20.7712979277,48.26,-2.67,48.3338028713,131.93
2021-02-09 17:00:00,70.35566,-6.92342,70.6954923495,24.66566,-4.71342,25.1119714744,45.69,-2.21,45.7434170127,131.76,70.47566,-7.06342,70.8287410204,24.66566,-4.71342,25.1119714744,45.81,-2.35,45.8702365374,131.3
2021-02-09 17:30:00,70.60726,-8.29932,71.0933462229,36.46726,-6.39932,37.0244830939,34.14,-1.9,34.1928296577,132.57,70.67726,-8.45932,71.181705346,36.46726,-6.39932,37.0244830939,34.21,-2.06,34.2719666783,132.05
2021-02-09 18:00:00,71.94614,-8.4597,72.4417944628,39.93614,-7.0997,40.5623103162,32.01,-1.3599999999999999,32.0388779454,132.37,72.02614,-8.6197,72.5400859621,39.93614,-7.0997,40.5623103162,32.09,-1.52,32.1259785843,131.83
2021-02-09 18:30:00,71.5966,-8.4878,72.0979603068,40.3866,-7.1978,41.0229909246,31.21,-1.29,31.2366483477,132.26,71.6666,-8.6378,72.1852695804,40.3866,-7.1978,41.0229909246,31.28,-1.44,31.3131282372,131.75
2021-02-09 19:00:00,70.4659,-8.62764,70.9921068484,30.9959,-6.98764,31.7737773892,39.47,-1.6400000000000001,39.5040567537,131.91,70.5359,-8.77764,71.079956055,30.9959,-6.98764,31.7737773892,39.54,-1.79,39.5804964597,131.46
2021-02-09 19:30:00,70.29402,-8.40986,70.795303467,31.76402,-7.15986,32.5609668434,38.53,-1.25,38.5502710756,131.71,70.38402,-8.56986,70.9038276243,31.76402,-7.15986,32.5609668434,38.62,-1.4100000000000001,38.6457306827,131.22
2021-02-09 20:00:00,68.20998,-8.79364,68.7744827392,35.23998,-7.27364,35.9828018538,32.97,-1.52,33.0050193152,131.53,68.27998,-8.93364,68.8619313732,35.23998,-7.27364,35.9828018538,33.04,-1.6600000000000001,33.0816746855,131.07
2021-02-09 20:30:00,64.88792,-7.56862,65.3278361086,20.57792,-4.62862,21.0920580938,44.31,-2.94,44.4074284326,130.65,64.95792,-7.70862,65.4137156339,20.57792,-4.62862,21.0920580938,44.38,-3.08,44.4867485888,130.24
2021-02-09 21:00:00,62.0974,-8.16084,62.6313531409,20.4874,-4.60084,20.99764957,41.61,-3.56,41.7620126431,131.4,62.1874,-8.32084,62.7416057897,20.4874,-4.60084,20.99764957,41.7,-3.7199999999999998,41.8655992433,131.01
2021-02-09 21:30:00,59.4785,-8.88786,60.1388893947,20.1985,-4.42786,20.6781369187,39.28,-4.46,39.5323917819,131.53,59.5685,-9.03786,60.2502207932,20.1985,-4.42786,20.6781369187,39.37,-4.61,39.6389833371,131.11
2021-02-09 22:00:00,56.51814,-8.5655,57.1635193048,20.28814,-4.4955,20.7802344768,36.23,-4.07,36.4578907783,130.94,56.59814,-8.7155,57.2652546638,20.28814,-4.4955,20.7802344768,36.31,-4.22,36.5544046594,130.52
2021-02-09 22:30:00,54.13526,-9.07066,54.8899193669,21.02526,-4.75066,21.555285396,33.11,-4.32,33.3906349146,132.03,54.20526,-9.22066,54.9839138522,21.02526,-4.75066,21.555285396,33.18,-4.47,33.4797446227,131.61
2021-02-09 23:00:00,51.0431,-9.52416,51.924056865,20.1431,-4.45416,20.6296878046,30.9,-5.07,31.3131745436,132.29,51.1131,-9.68416,52.0224177304,20.1431,-4.45416,20.6296878046,30.97,-5.23,31.4084988498,131.89
2021-02-09 23:30:00,47.28876,-19.09598,50.9988556195,19.92876,-4.40598,20.4100008549,27.36,-14.69,31.0542380361,131.87,47.67876,-5.71598,48.0201684972,19.92876,-4.40598,20.4100008549,27.75,-1.31,27.780903513,131.47
2021-02-10 00:00:00,45.09846,-23.7769,50.9824682414,19.94846,-4.4769,20.4446494218,25.15,-19.3,31.7019321178,131.48,45.63846,-3.6369,45.7831417968,19.94846,-4.4769,20.4446494218,25.69,0.84,25.7037293014,131.03
2021-02-10 00:30:00,43.76044,-23.7588,49.7941430937,19.61044,-4.3788,20.0933632435,24.15,-19.38,30.9646072153,130.92,44.28044,-3.7488,44.4388441348,19.61044,-4.3788,20.0933632435,24.67,0.63,24.6780428722,130.52
2021-02-10 01:00:00,42.86096,-23.695,48.9746354465,19.76096,-4.495,20.2657485705,23.1,-19.2,30.0374765918,130.21,43.37096,-3.895,43.5455071887,19.76096,-4.495,20.2657485705,23.61,0.6000000000000001,23.6176226577,129.82
2021-02-10 01:30:00,42.22364,-23.88218,48.5097340376,19.12364,-4.24218,19.5885093359,23.1,-19.64,30.3206134503,130.94,42.73364,-3.9321800000000002,42.9141704709,19.12364,-4.24218,19.5885093359,23.61,0.31,23.6120350669,130.52
2021-02-10 02:00:00,41.46908,-23.872700000000002,47.8496645896,18.26908,-4.0927,18.7218983369,23.2,-19.78,30.4875121976,130.77,41.97908,-3.9327,42.1628899263,18.26908,-4.0927,18.7218983369,23.71,0.16,23.7105398505,130.36
2021-02-10 02:30:00,40.95836,-23.89916,47.4210618038,17.80836,-3.93916,18.2388230814,23.15,-19.96,30.5667155579,131.11,41.47836,-3.86916,41.6584294879,17.80836,-3.93916,18.2388230814,23.67,0.07,23.6701035063,130.7
2021-02-10 03:00:00,40.6495,-23.92468,47.1674905348,17.0395,-3.78468,17.4547518731,23.61,-20.14,31.0330742918,131.36,41.1595,-3.8046800000000003,41.3349734505,17.0395,-3.78468,17.4547518731,24.12,-0.02,24.1200082919,130.97
2021-02-10 03:30:00,39.99066,-24.02278,46.6513327373,15.31066,-3.21278,15.6441127893,24.68,-20.81,32.2824797684,131.52,40.51066,-3.86278,40.6944055487,15.31066,-3.21278,15.6441127893,25.2,-0.65,25.2083815427,131.12
2021-02-10 04:00:00,39.93804,-23.71462,46.4481457196,14.28804,-2.80462,14.5606998591,25.65,-20.91,33.0930596954,131.72,40.47804,-3.5346200000000003,40.6320718249,14.28804,-2.80462,14.5606998591,26.19,-0.73,26.2001717552,131.27
2021-02-10 04:30:00,40.5227,-22.18876,46.199894866,15.2727,-3.33876,15.633383627,25.25,-18.85,31.510077753,131.65,41.0627,-1.99876,41.1113168462,15.2727,-3.33876,15.633383627,25.79,1.34,25.8247884793,131.22
2021-02-10 05:00:00,40.88472,-21.92128,46.3907625106,16.08472,-3.8212800000000002,16.5324044929,24.8,-18.1,30.7026057526,131.92,41.41472,-1.64128,41.4472294939,16.08472,-3.8212800000000002,16.5324044929,25.33,2.18,25.4236366399,131.46
2021-02-10 05:30:00,41.71938,-21.29946,46.8420074706,15.92938,-4.04946,16.43603582,25.79,-17.25,31.0271913005,130.05,42.24938,-1.55946,42.2781506913,15.92938,-4.04946,16.43603582,26.32,2.49,26.4375206856,129.6
2021-02-10 06:00:00,42.48286,-21.21766,47.4866559115,13.00286,-3.3076600000000003,13.4169662314,29.48,-17.91,34.4940357163,129.82,43.05286,-1.54766,43.0806685841,13.00286,-3.3076600000000003,13.4169662314,30.05,1.76,30.1014966405,129.38
2021-02-10 06:30:00,47.67996,-6.33656,48.0991744028,14.51996,-3.01656,14.8299990774,33.16,-3.32,33.3257858122,131.6,47.55996,-13.91656,49.5542171509,14.51996,-3.01656,14.8299990774,33.04,-10.9,34.7915449499,131.17
2021-02-10 07:00:00,50.94988,-0.43658,50.9517504519,16.31988,-3.03658,16.5999789551,34.63,2.6,34.7274660751,130.32,50.43988,-20.58658,54.4792508255,16.31988,-3.03658,16.5999789551,34.12,-17.55,38.3689575047,129.88
2021-02-10 07:30:00,52.83868,-7.1693999999999996,53.3228506412,13.548680000000001,-2.5494,13.786448785,39.29,-4.62,39.5606938766,132.03,52.82868,-10.0794,53.781630087799996,13.548680000000001,-2.5494,13.786448785,39.28,-7.53,39.9952409669,131.59
2021-02-10 08:00:00,55.99202,-7.88424,56.5443856104,18.56202,-2.02424,18.6720682855,37.43,-5.86,37.8859406641,132.72,56.08202,-8.04424,56.6560037812,18.56202,-2.02424,18.6720682855,37.52,-6.02,37.9998789472,132.24
2021-02-10 08:30:00,60.22308,-6.4022,60.5624267143,19.16308,-1.7622,19.2439336916,41.06,-4.64,41.3213407333,131.98,60.31308,-6.5522,60.6679400007,19.16308,-1.7622,19.2439336916,41.15,-4.79,41.4278481218,131.53
2021-02-10 09:00:00,63.23838,-5.96752,63.5193198954,21.22838,-2.54752,21.3806916533,42.01,-3.42,42.1489798216,132.2,63.31838,-6.11752,63.6132163687,21.22838,-2.54752,21.3806916533,42.09,-3.5700000000000003,42.2411292463,131.71
2021-02-10 09:30:00,66.46888,-3.8307,66.5791729518,14.48888,-3.2507,14.8490637464,51.98,-0.58,51.9832357592,131.51,66.55888,-3.9607,66.6766199754,14.48888,-3.2507,14.8490637464,52.07,-0.71,52.0748403742,131.08
2021-02-10 10:00:00,67.5508,-3.04936,67.6195916658,21.5608,-3.22936,21.8013041502,45.99,0.18,45.9903522491,131.57,67.6508,-3.16936,67.7249996932,21.5608,-3.22936,21.8013041502,46.09,0.06,46.090039054,131.08
2021-02-10 10:30:00,67.56152,-2.80904,67.6198912335,15.22152,-3.05904,15.5258621929,52.34,0.25,52.3405970543,131.5,67.65152,-2.9390400000000003,67.7153314577,15.22152,-3.05904,15.5258621929,52.43,0.12,52.4301373258,131.04
2021-02-10 11:00:00,67.33876,-2.75498,67.3950926488,15.74876,-2.54498,15.9530675651,51.59,-0.21,51.5904274066,131.76,67.44876,-2.88498,67.5104313061,15.74876,-2.54498,15.9530675651,51.7,-0.34,51.7011179763,131.27
2021-02-10 11:30:00,67.78844,-2.72744,67.8432865255,15.79844,-2.96744,16.0747132661,51.99,0.24,51.9905539497,131.76,67.87844,-2.84744,67.9381375325,15.79844,-2.96744,16.0747132661,52.08,0.12,52.0801382487,131.24
2021-02-10 12:00:00,67.35312,-2.6,67.4032845916,15.95312,-2.63,16.16845502,51.4,0.03,51.4000087549,131.46,67.45312,-2.73,67.5083424307,15.95312,-2.63,16.16845502,51.5,-0.1,51.5000970873,131.0
2021-02-10 12:30:00,68.34122,-2.45248,68.3852104569,19.21122,-2.4624800000000002,19.368396465300002,49.13,0.01,49.1300010177,131.32,68.46122,-2.59248,68.5102882525,19.21122,-2.4624800000000002,19.368396465300002,49.25,-0.13,49.2501715733,130.84
2021-02-10 13:00:00,69.09506,-2.87228,69.1547345364,32.55506,-5.07228,32.9478368941,36.54,2.2,36.606168879,131.44,69.18506,-3.03228,69.2514783178,32.55506,-5.07228,32.9478368941,36.63,2.04,36.6867619176,130.94
2021-02-10 13:30:00,68.20628,-3.34824,68.2884129449,34.65628,-5.67824,35.1183734381,33.55,2.33,33.6308102787,131.72,68.28628,-3.4882400000000002,68.3753161202,34.65628,-5.67824,35.1183734381,33.63,2.19,33.7012314315,131.19
2021-02-10 14:00:00,64.06916,-4.4668600000000005,64.2246845174,34.68916,-4.74686,35.0124335253,29.38,0.28,29.3813342107,132.31,64.13916,-4.59686,64.3036777126,34.68916,-4.74686,35.0124335253,29.45,0.15,29.4503820009,131.78
2021-02-10 14:30:00,65.47634,-3.7783800000000003,65.5852670591,19.04634,-3.29838,19.3298312983,46.43,-0.48,46.4324810881,132.15,65.52634,-3.92838,65.6439898484,19.04634,-3.29838,19.3298312983,46.48,-0.63,46.4842693822,131.64
2021-02-10 15:00:00,65.24106,-3.52314,65.3361188424,12.60106,-2.20314,12.792206181200001,52.64,-1.32,52.6565475511,132.1,65.34106,-3.6631400000000003,65.4436606295,12.60106,-2.20314,12.792206181200001,52.74,-1.46,52.7602047001,131.64
2021-02-10 15:30:00,64.80826,-3.5659,64.9062878852,10.74826,-2.1459,10.9603822852,54.06,-1.42,54.0786464328,132.15,64.91826,-3.7059,65.0239507892,10.74826,-2.1459,10.9603822852,54.17,-1.56,54.1924579623,131.64
2021-02-10 16:00:00,64.64222,-3.98384,64.7648638358,12.17222,-2.10384,12.3526953526,52.47,-1.88,52.5036693956,132.25,64.75222,-4.13384,64.8840398563,12.17222,-2.10384,12.3526953526,52.58,-2.03,52.6191723614,131.77
2021-02-10 16:30:00,65.24366,-4.48044,65.3973203793,12.70366,-2.65044,12.977203458,52.54,-1.83,52.5718603437,132.18,65.33366,-4.6104400000000005,65.4961318399,12.70366,-2.65044,12.977203458,52.63,-1.96,52.6664836495,131.7
2021-02-10 17:00:00,66.3528,-4.3405000000000005,66.4946163843,11.0728,-2.1705,11.2835264917,55.28,-2.17,55.3225749581,132.15,66.4928,-4.4805,66.6435843281,11.0728,-2.1705,11.2835264917,55.42,-2.31,55.4681214753,131.7
2021-02-10 17:30:00,66.53742,-5.50026,66.764370141,30.45742,-4.71026,30.8194902995,36.08,-0.79,36.0886477996,132.4,66.61742,-5.65026,66.8566083908,30.45742,-4.71026,30.8194902995,36.16,-0.9400000000000001,36.1722158569,131.88
2021-02-10 18:00:00,69.21684,-5.07028,69.4022959193,28.11684,-4.07028,28.4099255695,41.1,-1.0,41.1121636502,131.84,69.29684,-5.22028,69.4931892869,28.11684,-4.07028,28.4099255695,41.18,-1.15,41.1960544227,131.34
2021-02-10 18:30:00,69.6892,-5.01096,69.8691227708,26.9292,-3.35096,27.1368890177,42.76,-1.6600000000000001,42.7922095714,132.17,69.7792,-5.16096,69.969795346,26.9292,-3.35096,27.1368890177,42.85,-1.81,42.8882105013,131.68
2021-02-10 19:00:00,68.33646,-5.4137,68.5505646441,26.38646,-2.9937,26.5557434658,41.95,-2.42,42.0197441687,132.64,68.42646,-5.5637,68.6522773535,26.38646,-2.9937,26.5557434658,42.04,-2.5700000000000003,42.1184816915,132.13
2021-02-10 19:30:00,67.38322,-5.35134,67.5953783728,22.14322,-2.47134,22.2807027125,45.24,-2.88,45.3315783974,132.32,67.47322,-5.49134,67.6963088518,22.14322,-2.47134,22.2807027125,45.33,-3.02,45.4304886613,131.89
2021-02-10 20:00:00,65.95872,-5.2412600000000005,66.1666347219,15.41872,-3.42126,15.7937312382,50.54,-1.82,50.5727594659,131.6,66.04872,-5.39126,66.2683868675,15.41872,-3.42126,15.7937312382,50.63,-1.97,50.6683115961,131.15
2021-02-10 20:30:00,63.221940000000004,-5.34452,63.4474395968,5.66194,-1.29452,5.8080415455,57.56,-4.05,57.7023058465,131.0,63.33194,-5.48452,63.5689750098,5.66194,-1.29452,5.8080415455,57.67,-4.19,57.8220113798,130.58
2021-02-10 21:00:00,60.29996,-6.14766,60.6125308783,9.36996,-1.69766,9.5225101668,50.93,-4.45,51.1240393553,130.66,60.44996,-6.30766,60.7781559335,9.36996,-1.69766,9.5225101668,51.08,-4.61,51.2876057152,130.26
2021-02-10 21:30:00,56.76358,-8.96076,57.4665053244,25.89358,-3.77076,26.1666986109,30.87,-5.19,31.3032426435,132.31,56.85358,-9.12076,57.580533358,25.89358,-3.77076,26.1666986109,30.96,-5.35,31.4188494379,131.86
2021-02-10 22:00:00,52.94784,-10.3049,53.9413081476,29.42784,-4.6649,29.7952858532,23.52,-5.64,24.1867732449,131.83,52.99784,-10.4649,54.0211548995,29.42784,-4.6649,29.7952858532,23.57,-5.8,24.273131236,131.39
2021-02-10 22:30:00,50.62522,-8.76698,51.3787197035,13.07522,-1.64698,13.1785401759,37.55,-7.12,38.2190646144,131.5,50.67522,-8.92698,51.4555040202,13.07522,-1.64698,13.1785401759,37.6,-7.28,38.2982819458,131.11
2021-02-10 23:00:00,48.8781,-10.1656,49.9240231048,7.1681,-0.5556,7.1896000563,41.71,-9.61,42.8027592569,132.11,48.9781,-10.3356,50.0567568563,7.1681,-0.5556,7.1896000563,41.81,-9.78,42.9386131588,131.72
2021-02-10 23:30:00,45.691,-11.31382,47.0709040065,6.001,-1.36382,6.1540235612,39.69,-9.95,40.9181939973,133.42,45.771,-11.48382,47.1896446563,6.001,-1.36382,6.1540235612,39.77,-10.12,41.0373890495,132.99
2021-02-11 00:00:00,43.73816,-11.73306,45.2845595888,6.74816,-1.6430600000000002,6.945308456,36.99,-10.09,38.3414684122,133.28,43.81816,-11.90306,45.4061007261,6.74816,-1.6430600000000002,6.945308456,37.07,-10.26,38.4636516727,132.84
2021-02-11 00:30:00,42.80014,-11.78566,44.3931725117,8.35014,-2.10566,8.6115412125,34.45,-9.68,35.7841431363,132.47,42.88014,-11.95566,44.5156625521,8.35014,-2.10566,8.6115412125,34.53,-9.85,35.9074282009,132.05
2021-02-11 01:00:00,41.99834,-11.80298,43.6253469859,7.80834,-2.04298,8.0711796434,34.19,-9.76,35.5557829333,132.02,42.06834,-11.97298,43.7389698145,7.80834,-2.04298,8.0711796434,34.26,-9.93,35.6700504625,131.61
2021-02-11 01:30:00,41.0216,-11.86224,42.7022763372,7.4416,-1.94224,7.6908846551,33.58,-9.92,35.0146083799,132.13,41.1116,-12.03224,42.8361815989,7.4416,-1.94224,7.6908846551,33.67,-10.09,35.1493527679,131.73
2021-02-11 02:00:00,40.46702,-12.08074,42.2317888163,8.10702,-2.13074,8.3823520702,32.36,-9.95,33.8551635648,132.73,40.52702,-12.25074,42.3381622254,8.10702,-2.13074,8.3823520702,32.42,-10.12,33.9627855159,132.31
2021-02-11 02:30:00,40.45722,-11.9955,42.1980884683,9.88722,-2.6355,10.2324473895,30.57,-9.36,31.9708382749,132.7,40.53722,-12.1655,42.3233457512,9.88722,-2.6355,10.2324473895,30.65,-9.53,32.0974048795,132.31
2021-02-11 03:00:00,40.25176,-12.2102,42.0629666944,10.98176,-2.7902,11.3306782117,29.27,-9.42,30.7484845155,133.08,40.31176,-12.3802,42.1699815786,10.98176,-2.7902,11.3306782117,29.33,-9.59,30.8580135459,132.65
2021-02-11 03:30:00,39.93632,-12.141,41.7410294092,11.85632,-3.011,12.2326793853,28.08,-9.13,29.5269927355,132.8,40.00632,-12.321,41.8606340246,11.85632,-3.011,12.2326793853,28.15,-9.31,29.6495969618,132.39
2021-02-11 04:00:00,39.48564,-12.3273,41.3651796986,12.19564,-3.0973,12.5828018462,27.29,-9.23,28.8086271801,132.77,39.54564,-12.5073,41.4763811862,12.19564,-3.0973,12.5828018462,27.35,-9.41,28.9235302133,132.34
2021-02-11 04:30:00,39.92352,-12.15236,41.7320896045,13.13352,-3.39236,13.5645661176,26.79,-8.76,28.1858421907,132.77,39.97352,-12.32236,41.829688705,13.13352,-3.39236,13.5645661176,26.84,-8.93,28.2865780893,132.38
2021-02-11 05:00:00,40.4952,-12.15278,42.2794428153,13.9352,-3.64278,14.403459486100001,26.56,-8.51,27.8900286841,132.41,40.5652,-12.32278,42.395593615,13.9352,-3.64278,14.403459486100001,26.63,-8.68,28.0089146523,132.01
2021-02-11 05:30:00,41.51334,-12.05348,43.2278125524,14.13334,-3.63348,14.5929255623,27.38,-8.42,28.6454324457,131.66,41.57334,-12.22348,43.3330827667,14.13334,-3.63348,14.5929255623,27.44,-8.59,28.7531163528,131.23
2021-02-11 06:00:00,43.07134,-11.81302,44.6619275325,15.29134,-3.78302,15.752343296,27.78,-8.03,28.917283759,132.31,43.13134,-11.763020000000001,44.7066117002,15.29134,-3.78302,15.752343296,27.84,-7.98,28.9611118571,131.89
2021-02-11 06:30:00,47.6621,-11.18058,48.9559102208,20.7821,-3.43058,21.063346352,26.88,-7.75,27.9749334226,131.78,47.7221,-11.34058,49.0510711723,20.7821,-3.43058,21.063346352,26.94,-7.91,28.0772452352,131.34
2021-02-11 07:00:00,50.70214,-10.18504,51.7150078834,21.53214,-3.54504,21.8220155252,29.17,-6.64,29.9161912683,131.5,50.75214,-10.345040000000001,51.7957485435,21.53214,-3.54504,21.8220155252,29.22,-6.8,30.0008066558,131.06
2021-02-11 07:30:00,53.71574,-9.45688,54.5418490985,14.75574,-3.49688,15.1644331474,38.96,-5.96,39.4132363553,130.93,53.77574,-9.61688,54.6288805805,14.75574,-3.49688,15.1644331474,39.02,-6.12,39.497022672599996,130.5
2021-02-11 08:00:00,57.75188,-10.37432,58.676282764,24.80188,-6.02432,25.5230421971,32.95,-4.35,33.2358992657,130.6,57.98188,-4.27432,58.1392141312,24.80188,-6.02432,25.5230421971,33.18,1.75,33.2261177389,130.18
2021-02-11 08:30:00,61.1025,-15.1589,62.9548072466,29.8425,-5.6889,30.3799010772,31.26,-9.47,32.6629530202,132.66,61.6325,4.4311,61.7915827881,29.8425,-5.6889,30.3799010772,31.79,10.12,33.3619318985,132.22
2021-02-11 09:00:00,64.88768,-14.17764,66.418495103,36.61768,-6.37764,37.1689222409,28.27,-7.8,29.3263175322,131.69,65.36768000000001,5.10236,65.5665132987,36.61768,-6.37764,37.1689222409,28.75,11.48,30.957275396900002,131.21
2021-02-11 09:30:00,67.46234,-12.73242,68.6533454198,35.30234,-6.39242,35.8764301866,32.16,-6.34,32.7789749687,131.3,67.98234,6.47758,68.290245237,35.30234,-6.39242,35.8764301866,32.68,12.87,35.1229170201,130.87
2021-02-11 10:00:00,68.55108,-13.42476,69.8532372208,28.89108,-6.64476,29.6453594855,39.66,-6.78,40.2353575851,131.0,69.12108,5.73524,69.3586092581,28.89108,-6.64476,29.6453594855,40.23,12.38,42.0917723552,130.61
2021-02-11 10:30:00,68.65374,-13.63184,69.9940217288,21.76374,-4.76184,22.2785883523,46.89,-8.87,47.7215779286,131.31,69.28374,5.59816,69.5095390847,21.76374,-4.76184,22.2785883523,47.52,10.36,48.6362005095,130.92
2021-02-11 11:00:00,70.11258,-13.19634,71.3436560855,21.42258,-4.33634,21.8570532884,48.69,-8.86,49.4895514225,131.37,70.79258,6.02366,71.0483909941,21.42258,-4.33634,21.8570532884,49.37,10.36,50.4452822373,130.98
2021-02-11 11:30:00,70.78604,-12.77974,71.9304192491,28.91604,-4.56974,29.2749020997,41.87,-8.21,42.6673294219,131.44,71.38604,6.47026,71.6786646873,28.91604,-4.56974,29.2749020997,42.47,11.04,43.8814596384,131.02
2021-02-11 12:00:00,71.9034,-12.49328,72.9806890672,28.8034,-4.6532800000000005,29.1768549765,43.1,-7.84,43.8072551069,131.24,72.5234,6.69672,72.8319271084,28.8034,-4.6532800000000005,29.1768549765,43.72,11.35,45.1692472818,130.83
2021-02-11 12:30:00,72.21852,-12.6486,73.3178130672,21.90852,-4.5386,22.3736930021,50.31,-8.11,50.959476057,131.08,72.87852,6.5114,73.1688253791,21.90852,-4.5386,22.3736930021,50.97,11.05,52.1540353185,130.67
2021-02-11 13:00:00,72.07256,-13.2248,73.2758434956,21.71256,-4.6048,22.1954825312,50.36,-8.62,51.0924064808,131.86,72.75256,6.1052,73.0082766102,21.71256,-4.6048,22.1954825312,51.04,10.71,52.1515646937,131.41
2021-02-11 13:30:00,71.19838,-13.84048,72.5311533153,21.24838,-4.44048,21.7074069215,49.95,-9.4,50.8267891962,132.52,71.88838,5.66952,72.111598485,21.24838,-4.44048,21.7074069215,50.64,10.11,51.6393425597,132.03
2021-02-11 14:00:00,70.15426,-14.11524,71.5601858327,21.53426,-4.57524,22.0149307245,48.62,-9.54,49.5471088965,132.86,70.82426,5.49476,71.0370902558,21.53426,-4.57524,22.0149307245,49.29,10.07,50.3081404944,132.38
2021-02-11 14:30:00,69.14996,-14.13972,70.5807951902,21.13996,-4.36972,21.586856225,48.01,-9.77,48.9940098379,132.93,69.80996,5.49028,70.0255217023,21.13996,-4.36972,21.586856225,48.67,9.86,49.6587202815,132.46
2021-02-11 15:00:00,68.56834,-14.41864,70.067927255,21.11834,-4.27864,21.5474138728,47.45,-10.14,48.5213571533,133.1,69.21834,5.27136,69.4187714426,21.11834,-4.27864,21.5474138728,48.1,9.55,49.0388876301,132.65
2021-02-11 15:30:00,68.34104,-14.63616,69.8907356366,21.75104,-4.56616,22.2251559776,46.59,-10.07,47.6658473123,133.2,69.00104,5.08384,69.1880694212,21.75104,-4.56616,22.2251559776,47.25,9.65,48.225356401,132.74
2021-02-11 16:00:00,68.6354,-13.4837,69.9473251729,21.0954,-4.6937,21.6112637495,47.54,-8.79,48.3457929917,133.99,69.2954,6.4863,69.59830852,21.0954,-4.6937,21.6112637495,48.2,11.18,49.479616005,133.53
2021-02-11 16:30:00,69.5322,-13.52654,70.8356839539,20.4522,-4.75654,20.9980274695,49.08,-8.77,49.8573896228,133.79,70.2022,6.38346,70.4918253871,20.4522,-4.75654,20.9980274695,49.75,11.14,50.9819781884,133.33
2021-02-11 17:00:00,70.22632,-13.55034,71.521659201,20.74632,-4.72034,21.2765458488,49.48,-8.83,50.2617080888,133.42,70.91632,6.28966,71.1946926762,20.74632,-4.72034,21.2765458488,50.17,11.01,51.3638880927,133.0
2021-02-11 17:30:00,71.24834,-14.57712,72.7242626656,40.17834,-6.92712,40.7711171867,31.07,-7.65,31.9979280579,133.09,71.82834,5.16288,72.0136497968,40.17834,-6.92712,40.7711171867,31.65,12.09,33.8805342343,132.62
2021-02-11 18:00:00,72.99426,-14.14828,74.3527795036,50.78426,-8.04828,51.4180500866,22.21,-6.1,23.0324575328,132.17,73.42426,5.37172,73.6204953278,50.78426,-8.04828,51.4180500866,22.64,13.42,26.3185485922,131.71
2021-02-11 18:30:00,73.66378,-14.1273,75.0062203366,50.59378,-7.8373,51.1972054509,23.07,-6.29,23.9121099027,132.49,74.11378,5.4427,74.3133592914,50.59378,-7.8373,51.1972054509,23.52,13.28,27.010161051,132.0
2021-02-11 19:00:00,72.6448,-14.1842,74.0166096,41.7648,-7.7142,42.4712538157,30.88,-6.47,31.5505198055,132.35,73.1348,5.3558,73.3306454675,41.7648,-7.7142,42.4712538157,31.37,13.07,33.9838461626,131.91
2021-02-11 19:30:00,71.23498,-14.54564,72.7048692909,39.00498,-7.78564,39.7744221204,32.23,-6.76,32.931299701,133.05,71.76498,5.17436,71.9512776524,39.00498,-7.78564,39.7744221204,32.76,12.96,35.2303732594,132.57
2021-02-11 20:00:00,69.50824,-15.086,71.1265268651,37.51824,-7.466,38.2538820082,31.99,-7.62,32.8850193857,133.93,70.02824,4.884,70.1983465154,37.51824,-7.466,38.2538820082,32.51,12.35,34.77675373,133.47
2021-02-11 20:30:00,66.71558,-14.85016,68.3483420923,27.40558,-4.70016,27.8057065935,39.31,-10.15,40.5992438353,131.79,67.29558,4.47984,67.4445257524,27.40558,-4.70016,27.8057065935,39.89,9.18,40.932682541,131.34
2021-02-11 21:00:00,64.13486,-14.95856,65.8561977683,27.14486,-4.6985600000000005,27.5485006941,36.99,-10.26,38.3865562404,131.61,64.71486,4.35144,64.8609908565,27.14486,-4.6985600000000005,27.5485006941,37.57,9.05,38.6446296398,131.18
2021-02-11 21:30:00,61.6203,-15.74562,63.6002037833,27.2703,-4.65562,27.6648524246,34.35,-11.09,36.0958529474,132.4,62.1603,3.7943800000000003,62.2760003185,27.2703,-4.65562,27.6648524246,34.89,8.45,35.8986712846,131.98
2021-02-11 22:00:00,59.08764,-16.7162,61.4066815844,25.80764,-4.6062,26.2154794122,33.28,-12.11,35.4148344624,132.98,59.62764,2.9938000000000002,59.7027494376,25.80764,-4.6062,26.2154794122,33.82,7.6,34.6634158732,132.54
2021-02-11 22:30:00,55.61526,-17.86184,58.4132046121,19.91526,-4.53184,20.4243764814,35.7,-13.33,38.1074651479,133.5,56.17526,1.9481600000000001,56.2090309777,19.91526,-4.53184,20.4243764814,36.26,6.48,36.8344675542,133.04
2021-02-11 23:00:00,52.35862,-19.00526,55.7012117999,19.95862,-4.60526,20.4830401057,32.4,-14.4,35.4558880865,134.05,52.89862,0.7647400000000001,52.9041475233,19.95862,-4.60526,20.4830401057,32.94,5.37,33.3748483143,133.58
2021-02-11 23:30:00,48.90748,-11.6647,50.2792882412,19.94748,-4.6347000000000005,20.4788281511,28.96,-7.03,29.8010486393,131.13,48.95748,-11.7547,50.3488611593,19.94748,-4.6347000000000005,20.4788281511,29.01,-7.12,29.8709641625,130.74
2021-02-12 00:00:00,47.11768,-12.0942,48.6450967953,20.11768,-4.6342,20.6445357958,27.0,-7.46,28.0116332976,132.63,47.15768,-12.2742,48.7288699707,20.11768,-4.6342,20.6445357958,27.04,-7.64,28.0985978298,132.2
2021-02-12 00:30:00,45.7901,-10.95984,47.0834509232,19.8601,-4.59984,20.3858308645,25.93,-6.36,26.6985861049,129.67,45.8401,-11.10984,47.1671847033,19.8601,-4.59984,20.3858308645,25.98,-6.51,26.7832130261,129.29
2021-02-12 01:00:00,45.87028,-1.01936,45.8816050513,19.77028,-4.61936,20.3027697147,26.1,3.6,26.3471061029,131.92,45.56028,-18.10936,49.0274212384,19.77028,-4.61936,20.3027697147,25.79,-13.49,29.1050545438,131.54
2021-02-12 01:30:00,45.04546,0.46204000000000006,45.0478295545,19.58546,-4.50796,20.097560717,25.46,4.97,25.9405570488,132.74,44.68546,-19.46796,48.7420947639,19.58546,-4.50796,20.097560717,25.1,-14.96,29.220054757,132.35
2021-02-12 02:00:00,43.63532,-12.57744,45.4118172776,19.72532,-4.57744,20.2494742168,23.91,-8.0,25.2128558478,132.6,43.76532,-10.12744,44.9218017855,19.72532,-4.57744,20.2494742168,24.04,-5.55,24.6723347091,132.2
2021-02-12 02:30:00,42.35208,-22.28276,47.8562438303,19.92208,-4.62276,20.4513858099,22.43,-17.66,28.5478633176,131.6,42.82208,-2.53276,42.896916075,19.92208,-4.62276,20.4513858099,22.9,2.09,22.995175581,131.22
2021-02-12 03:00:00,41.94844,-22.275,47.495760268,19.59844,-4.785,20.1741189506,22.35,-17.49,28.3799682875,131.91,42.41844,-2.435,42.4882722293,19.59844,-4.785,20.1741189506,22.82,2.35,22.9406822043,131.53
2021-02-12 03:30:00,41.659,-22.67764,47.431504688,20.009,-4.71764,20.5576313852,21.65,-17.96,28.129772484,132.76,42.129,-2.59764,42.2090082159,20.009,-4.71764,20.5576313852,22.12,2.12,22.2213590943,132.34
2021-02-12 04:00:00,41.5948,-22.7101,47.3906744946,19.5648,-4.5401,20.0846684576,22.03,-18.17,28.5564318499,133.06,42.0748,-2.5601000000000003,42.1526144747,19.5648,-4.5401,20.0846684576,22.51,1.98,22.5969135061,132.6
2021-02-12 04:30:00,41.94122,-22.4239,47.5594073375,20.11122,-4.5639,20.6225690228,21.83,-17.86,28.2051147844,132.47,42.41122,-2.4139,42.4798598762,20.11122,-4.5639,20.6225690228,22.3,2.15,22.4034037593,132.05
2021-02-12 05:00:00,42.1771,-22.46154,47.7852335307,20.0871,-4.55154,20.5963128443,22.09,-17.91,28.4382875715,132.67,42.6571,-2.40154,42.7246483284,20.0871,-4.55154,20.5963128443,22.57,2.15,22.6721723706,132.25
2021-02-12 05:30:00,43.22862,-21.96056,48.4869032071,19.11862,-4.31056,19.5985345936,24.11,-17.65,29.8800033467,132.17,43.71862,-2.01056,43.7648270443,19.11862,-4.31056,19.5985345936,24.6,2.3,24.7072863747,131.77
2021-02-12 06:00:00,44.47614,-21.74664,49.5080132967,18.65614,-4.09664,19.100628759,25.82,-17.65,31.2761074944,132.46,44.99614,-1.75664,45.0304163759,18.65614,-4.09664,19.100628759,26.34,2.34,26.4437364985,132.0
2021-02-12 06:30:00,48.0594,-20.56918,52.2761618162,25.5194,-3.46918,25.7541256158,22.54,-17.1,28.292430083,131.34,48.5294,-0.8691800000000001,48.537183048,25.5194,-3.46918,25.7541256158,23.01,2.6,23.1564267537,130.91
2021-02-12 07:00:00,52.32654,-19.3547,55.7913183252,24.67654,-3.8947000000000003,24.9819998091,27.65,-15.46,31.6786063456,131.48,52.85654,0.32530000000000003,52.8575410028,24.67654,-3.8947000000000003,24.9819998091,28.18,4.22,28.4942239761,130.98
2021-02-12 07:30:00,55.5933,-16.84256,58.0886118981,19.0933,-3.93256,19.4940794357,36.5,-12.91,38.7158636737,129.83,56.2033,2.45744,56.2569990512,19.0933,-3.93256,19.4940794357,37.11,6.39,37.6561309749,129.39
2021-02-12 08:00:00,58.76042,-15.90882,60.8759189858,18.45042,-4.04882,18.8894399485,40.31,-11.86,42.0185161566,129.94,59.43042,3.42118,59.5288106212,18.45042,-4.04882,18.8894399485,40.98,7.47,41.655267374,129.46
2021-02-12 08:30:00,63.772,-7.0554,64.1610992203,23.492,-3.9554,23.8226625959,40.28,-3.1,40.3991138517,131.06,64.072,-0.4554,64.0736183867,23.492,-3.9554,23.8226625959,40.58,3.5,40.7306567588,130.58
2021-02-12 09:00:00,67.35628,-2.65598,67.4086247093,26.65628,-4.12598,26.9737089478,40.7,1.47,40.7265380311,132.24,67.44628,-2.79598,67.5042086836,26.65628,-4.12598,26.9737089478,40.79,1.33,40.8116772505,131.75
2021-02-12 09:30:00,68.56238,1.96854,68.5906342076,28.31238,-4.48146,28.6648625497,40.25,6.45,40.7635253628,132.03,68.23238,-12.26146,69.3253278521,28.31238,-4.48146,28.6648625497,39.92,-7.78,40.6710560473,131.51
2021-02-12 10:00:00,69.22142,4.80752,69.3881635105,30.18142,-4.64248,30.5363837703,39.04,9.45,40.1674507531,131.33,68.73142,-15.17248,70.3861651503,30.18142,-4.64248,30.5363837703,38.55,-10.53,39.96227471,130.79
2021-02-12 10:30:00,70.08156,5.09456,70.2664898343,31.35156,-4.63544,31.6923905445,38.73,9.73,39.9335172506,131.74,69.59156,-15.02544,71.1951478011,31.35156,-4.63544,31.6923905445,38.24,-10.39,39.6263763168,131.18
2021-02-12 11:00:00,69.20926,4.88068,69.3811408598,27.52926,-4.79932,27.9444740264,41.68,9.68,42.7893070755,132.07,68.67926,-15.35932,70.3757732818,27.52926,-4.79932,27.9444740264,41.15,-10.56,42.4833626259,131.54
2021-02-12 11:30:00,68.85796,4.88876,69.0312873247,25.16796,-4.89124,25.6388462942,43.69,9.78,44.771246353,132.27,68.33796,-15.40124,70.0519448017,25.16796,-4.89124,25.6388462942,43.17,-10.51,44.4309464225,131.73
2021-02-12 12:00:00,68.4632,4.70408,68.6246174699,26.9232,-5.06592,27.3956610376,41.54,9.77,42.6734636513,132.6,67.9532,-15.71592,69.7468818779,26.9232,-5.06592,27.3956610376,41.03,-10.65,42.3896614754,132.08
2021-02-12 12:30:00,68.68064,4.43148,68.8234576711,27.95064,-5.16852,28.4244942857,40.73,9.6,41.8460619414,132.0,68.16064,-15.76852,69.9608395333,27.95064,-5.16852,28.4244942857,40.21,-10.6,41.5836999316,131.45
2021-02-12 13:00:00,67.78488,3.99682,67.9026106032,29.25488,-5.17318,29.7087494709,38.53,9.17,39.6061838606,132.23,67.29488,-16.30318,69.2415666513,29.25488,-5.17318,29.7087494709,38.04,-11.13,39.634814242,131.7
2021-02-12 13:30:00,66.93376,3.64788,67.0330907555,29.79376,-5.31212,30.2636209637,37.14,8.96,38.2055126912,132.32,66.45376,-16.70212,68.5205299938,29.79376,-5.31212,30.2636209637,36.66,-11.39,38.3886402468,131.8
2021-02-12 14:00:00,66.13916,3.66942,66.2408720402,32.65916,-5.07058,33.0504389296,33.48,8.74,34.6019941622,133.0,65.68916,-16.85058,67.8159847517,32.65916,-5.07058,33.0504389296,33.03,-11.78,35.0677815095,132.45
2021-02-12 14:30:00,65.29986,3.2551,65.3809405869,33.44986,-5.1049,33.8371561753,31.85,8.36,32.9288946064,133.0,64.82986,-17.2649,67.089399458,33.44986,-5.1049,33.8371561753,31.38,-12.16,33.6536773622,132.49
2021-02-12 15:00:00,64.45304,3.0112,64.5233422157,26.02304,-4.7688,26.4563804078,38.43,7.78,39.2096072411,133.12,63.94304,-17.5688,66.3127069111,26.02304,-4.7688,26.4563804078,37.92,-12.8,40.0220739093,132.62
2021-02-12 15:30:00,64.00416,2.83002,64.0666957983,23.92416,-4.36998,24.3199950022,40.08,7.2,40.7215716789,133.32,63.51416,-17.79998,65.9612599069,23.92416,-4.36998,24.3199950022,39.59,-13.43,41.8058967133,132.8
2021-02-12 16:00:00,63.60474,2.62282,63.6587946416,23.02474,-4.33718,23.4296773862,40.58,6.96,41.1725393922,133.44,63.07474,-18.07718,65.6140782365,23.02474,-4.33718,23.4296773862,40.05,-13.74,42.3413521277,132.97
2021-02-12 16:30:00,64.46088,2.67278,64.5162677416,19.11088,-3.51722,19.4318442486,45.35,6.19,45.7704992326,133.01,63.91088,-17.87722,66.3641136255,19.11088,-3.51722,19.4318442486,44.8,-14.36,47.0451867889,132.55
2021-02-12 17:00:00,66.4571,3.04636,66.5268851643,23.0971,-3.85364,23.4163739648,43.36,6.9,43.9055759557,132.11,65.9371,-17.25364,68.1570924384,23.0971,-3.85364,23.4163739648,42.84,-13.4,44.8868087527,131.65
2021-02-12 17:30:00,69.24146,3.19324,69.315052944,30.26146,-6.33676,30.9178021313,38.98,9.53,40.1280612539,131.26,68.74146,-16.90676,70.7900194705,30.26146,-6.33676,30.9178021313,38.48,-10.57,39.905329218,130.82
2021-02-12 18:00:00,70.84596,3.83034,70.9494295455,34.88596,-6.54966,35.495468038,35.96,10.38,37.4281444905,130.39,70.40596,-15.99966,72.2010271647,34.88596,-6.54966,35.495468038,35.52,-9.45,36.7555832494,129.92
2021-02-12 18:30:00,72.05604,4.44958,72.1932937513,38.45604,-7.31042,39.1447219055,33.6,11.76,35.5985617687,130.45,71.60604,-15.39042,73.2413134253,38.45604,-7.31042,39.1447219055,33.15,-8.08,34.1205055648,129.97
2021-02-12 19:00:00,72.40288,4.29694,72.5302745456,35.29288,-6.73306,35.929395704,37.11,11.03,38.7145063251,130.51,71.92288,-15.56306,73.5874276222,35.29288,-6.73306,35.929395704,36.63,-8.83,37.6792489309,130.04
2021-02-12 19:30:00,70.50806,3.8434,70.6127343227,35.21806,-6.9466,35.8966154633,35.29,10.79,36.9026855391,130.15,70.06806,-15.906600000000001,71.8509078281,35.21806,-6.9466,35.8966154633,34.85,-8.96,35.9833864443,129.71
2021-02-12 20:00:00,67.82438,3.02344,67.8917352247,35.08438,-6.86656,35.7500121149,32.74,9.89,34.2011651848,130.72,67.37438,-16.88656,69.4583543501,35.08438,-6.86656,35.7500121149,32.29,-10.02,33.8089411251,130.27
2021-02-12 20:30:00,65.24262,2.87646,65.3059988561,27.81262,-4.47354,28.1700974687,37.43,7.35,38.1448214047,129.85,64.75262,-16.76354,66.8873535894,27.81262,-4.47354,28.1700974687,36.94,-12.29,38.9308065676,129.45
2021-02-12 21:00:00,62.59926,2.15436,62.6363202907,27.35926,-4.33564,27.7006657313,35.24,6.49,35.8326345668,130.44,62.13926,-17.66564,64.6015670859,27.35926,-4.33564,27.7006657313,34.78,-13.33,37.2469770585,130.05
2021-02-12 21:30:00,60.00492,1.58758,60.0259180227,27.15492,-4.25242,27.4858646592,32.85,5.84,33.3650730555,130.44,59.55492,-18.19242,62.2716038148,27.15492,-4.25242,27.4858646592,32.4,-13.94,35.2715692875,130.05
2021-02-12 22:00:00,57.10932,0.9574400000000001,57.1173451958,22.28932,-4.33256,22.7064938336,34.82,5.29,35.2195471294,130.61,56.63932,-18.88256,59.7039667209,22.28932,-4.33256,22.7064938336,34.35,-14.55,37.3044903463,130.22
2021-02-12 22:30:00,54.01662,0.34824000000000005,54.0177425234,17.74662,-3.96176,18.1834557695,36.27,4.31,36.5251830933,130.54,53.54662,-19.48176,56.9805184789,17.74662,-3.96176,18.1834557695,35.8,-15.52,39.0193592977,130.18
2021-02-12 23:00:00,50.94026,-0.29268000000000005,50.9411007974,17.10026,-4.02268,17.5670386363,33.84,3.73,34.0449482302,131.28,50.47026,-20.30268,54.4007900646,17.10026,-4.02268,17.5670386363,33.37,-16.28,37.1294398019,130.9
2021-02-12 23:30:00,47.9871,-0.7307600000000001,47.9926637788,17.0471,-4.12076,17.5380808924,30.94,3.39,31.125161847,130.64,47.5471,-20.59076,51.8141497642,17.0471,-4.12076,17.5380808924,30.5,-16.47,34.6628172542,130.31
2021-02-13 00:00:00,45.9369,-1.3062,45.9554669223,18.0369,-3.8762,18.4487042377,27.9,2.5700000000000003,28.0181173529,132.12,45.5169,-21.5362,50.3547028196,18.0369,-3.8762,18.4487042377,27.48,-17.66,32.6653639196,131.75
2021-02-13 00:30:00,44.79126,-1.48624,44.8159110331,18.18126,-3.91624,18.5982566636,26.61,2.43,26.7207222956,131.55,44.37126,-21.52624,49.3172152755,18.18126,-3.91624,18.5982566636,26.19,-17.61,31.5599144486,131.15
2021-02-13 01:00:00,43.69558,-1.4669,43.720195644,16.58558,-3.7969,17.0146382138,27.11,2.33,27.2099430356,130.78,43.27558,-21.3369,48.2497577812,16.58558,-3.7969,17.0146382138,26.69,-17.54,31.9375593933,130.45
2021-02-13 01:30:00,42.82826,-1.57802,42.8573214486,16.54826,-3.78802,16.9762777,26.28,2.21,26.3727605684,131.51,42.40826,-21.63802,47.6094993226,16.54826,-3.78802,16.9762777,25.86,-17.85,31.4223185013,131.14
2021-02-13 02:00:00,41.99024,-1.9342000000000001,42.0347640043,15.90024,-3.5042,16.281801181,26.09,1.57,26.137195718,132.13,41.57024,-22.1442,47.1004293749,15.90024,-3.5042,16.281801181,25.67,-18.64,31.7237844527,131.73
2021-02-13 02:30:00,40.89546,-3.30272,41.0286071907,15.09546,-3.31272,15.4546765223,25.8,0.01,25.800001938,131.82,40.49546,-23.45272,46.7964993991,15.09546,-3.31272,15.4546765223,25.4,-20.14,32.4157307491,131.46
2021-02-13 03:00:00,40.28642,-3.34826,40.4253198063,15.11642,-3.58826,15.5364656033,25.17,0.24,25.1711441933,131.71,39.87642,-23.47826,46.274804858,15.11642,-3.58826,15.5364656033,24.76,-19.89,31.7595607652,131.37
2021-02-13 03:30:00,39.93604,-3.34202,40.075633352,14.88604,-3.58202,15.3109455672,25.05,0.24,25.0511496742,131.98,39.51604,-23.55202,46.0023375858,14.88604,-3.58202,15.3109455672,24.63,-19.97,31.7086392013,131.64
2021-02-13 04:00:00,39.5743,-3.45732,39.7250334433,14.9843,-3.5373200000000002,15.3961644338,24.59,0.08,24.5901301339,132.86,39.1743,-23.90732,45.8931991702,14.9843,-3.5373200000000002,15.3961644338,24.19,-20.37,31.6242470266,132.5
2021-02-13 04:30:00,39.6155,-3.4749,39.7676095618,15.9155,-3.7249,16.3455810622,23.7,0.25,23.7013185287,132.19,39.2055,-23.7449,45.8354830482,15.9155,-3.7249,16.3455810622,23.29,-20.02,30.711960211,131.83
2021-02-13 05:00:00,39.59044,-3.38154,39.7345913804,15.42044,-3.61154,15.8377141963,24.17,0.23,24.171094307,132.55,39.18044,-23.78154,45.8330505571,15.42044,-3.61154,15.8377141963,23.76,-20.17,31.1667531193,132.21
2021-02-13 05:30:00,39.59986,-3.50156,39.7543687468,15.74986,-3.91156,16.2283206665,23.85,0.41000000000000003,23.8535238487,131.67,39.19986,-23.62156,45.7668779889,15.74986,-3.91156,16.2283206665,23.45,-19.71,30.6330964808,131.32
2021-02-13 06:00:00,40.5397,-3.29686,40.6735363836,15.8197,-4.02686,16.3241694903,24.72,0.73,24.7307763728,131.89,40.1297,-23.50686,46.5076906452,15.8197,-4.02686,16.3241694903,24.31,-19.48,31.1519903056,131.51
2021-02-13 06:30:00,42.94826,-2.7390600000000003,43.0355142494,16.63826,-4.18906,17.1575033006,26.31,1.45,26.3499259961,132.1,42.52826,-22.98906,48.3440769724,16.63826,-4.18906,17.1575033006,25.89,-18.8,31.9958137887,131.7
2021-02-13 07:00:00,44.44072,-2.39124,44.5050067167,17.49072,-4.56124,18.0756796955,26.95,2.17,27.0372224905,132.02,44.01072,-22.60124,49.4748372858,17.49072,-4.56124,18.0756796955,26.52,-18.04,32.0741640577,131.62
2021-02-13 07:30:00,46.49266,-1.9398400000000002,46.533110933,17.86266,-4.52984,18.4280783779,28.63,2.59,28.7469128777,132.02,46.06266,-22.14984,51.1114865593,17.86266,-4.52984,18.4280783779,28.2,-17.62,33.2521337661,131.58
2021-02-13 08:00:00,48.19884,-1.37632,48.2184864351,17.68884,-4.23632,18.1890480149,30.51,2.86,30.6437546655,131.62,47.74884,-21.48632,52.3604208204,17.68884,-4.23632,18.1890480149,30.06,-17.25,34.6578432682,131.2
2021-02-13 08:30:00,51.92198,0.1096,51.922095675,18.27198,-4.2904,18.7689313835,33.65,4.4,33.9364479579,130.28,51.44198,-19.6204,55.056674459,18.27198,-4.2904,18.7689313835,33.17,-15.33,36.5411795102,129.84
2021-02-13 09:00:00,54.97662,-12.55254,56.3914444493,17.98662,-4.39254,18.5152074435,36.99,-8.16,37.8793571751,130.89,55.26662,-3.91254,55.4049389087,17.98662,-4.39254,18.5152074435,37.28,0.48,37.2830900007,130.44
2021-02-13 09:30:00,57.32638,-18.74,60.3117023794,17.39638,-4.11,17.8752940425,39.93,-14.63,42.5257780646,132.92,57.93638,0.92,57.9436841037,17.39638,-4.11,17.8752940425,40.54,5.03,40.8508567842,132.45
2021-02-13 10:00:00,59.64784,-17.62796,62.1981494132,19.96784,-4.33796,20.4336127796,39.68,-13.29,41.8464634109,130.56,60.30784,1.88204,60.3371994712,19.96784,-4.33796,20.4336127796,40.34,6.22,40.8167122635,130.12
2021-02-13 10:30:00,61.16798,-16.48074,63.3493217661,17.18798,-4.10074,17.6703911962,43.98,-12.38,45.6892197351,130.13,61.87798,2.89926,61.9458644094,17.18798,-4.10074,17.6703911962,44.69,7.0,45.2348991377,129.69
2021-02-13 11:00:00,62.5909,-11.10696,63.5687448614,16.7509,-3.97696,17.2165287341,45.84,-7.13,46.3911898964,130.69,63.0409,-0.006960000000000001,63.0409003842,16.7509,-3.97696,17.2165287341,46.29,3.9699999999999998,46.4599289711,130.26
2021-02-13 11:30:00,63.38184,-4.73456,63.5584274521,15.71184,-3.74456,16.1518929472,47.67,-0.99,47.6802789421,132.8,63.47184,-4.87456,63.6587449466,15.71184,-3.74456,16.1518929472,47.76,-1.13,47.7733660108,132.37
2021-02-13 12:00:00,64.8042,-4.3065,64.947134501,14.0242,-3.1865,14.3816538649,50.78,-1.12,50.7923498177,133.02,64.9042,-4.4365,65.0556508682,14.0242,-3.1865,14.3816538649,50.88,-1.25,50.8953524401,132.69
2021-02-13 12:30:00,65.7062,-4.1378,65.8363585512,15.5462,-3.6678,15.9730113404,50.16,-0.47000000000000003,50.1622019054,132.46,65.8162,-4.2778,65.9550737645,15.5462,-3.6678,15.9730113404,50.27,-0.61,50.2737008783,132.15
2021-02-13 13:00:00,66.41992,-4.03976,66.5426587511,16.02992,-3.7897600000000002,16.4718127741,50.39,-0.25,50.3906201589,132.84,66.51992,-4.15976,66.6498564144,16.02992,-3.7897600000000002,16.4718127741,50.49,-0.37,50.4913556958,132.46
2021-02-13 13:30:00,65.23728,-4.3421,65.3816222972,17.34728,-3.5721,17.7112399851,47.89,-0.77,47.8961898276,132.84,65.35728,-4.4821,65.5107874278,17.34728,-3.5721,17.7112399851,48.01,-0.91,48.0186234705,132.46
2021-02-13 14:00:00,65.6239,-4.47872,65.7765549725,23.6139,-3.60872,23.8880541955,42.01,-0.87,42.0190076037,133.46,65.7239,-4.61872,65.8859894488,23.6139,-3.60872,23.8880541955,42.11,-1.01,42.1221105834,133.05
2021-02-13 14:30:00,64.58612,-4.6591000000000005,64.7539505317,21.66612,-3.3491,21.9234401193,42.92,-1.31,42.9399871914,133.42,64.67612,-4.8091,64.8546678433,21.66612,-3.3491,21.9234401193,43.01,-1.46,43.0347731492,133.01
2021-02-13 15:00:00,63.08234,-6.14138,63.3805819489,22.05234,-3.3313800000000002,22.3025512482,41.03,-2.81,41.1261109272,132.25,63.17234,-6.0713799999999996,63.4634240817,22.05234,-3.3313800000000002,22.3025512482,41.12,-2.74,41.2111878014,131.83
2021-02-13 15:30:00,62.7415,-6.1700800000000005,63.0441568225,21.7215,-3.36008,21.9798475849,41.02,-2.81,41.1161343027,131.45,62.8315,-6.32008,63.1485613728,21.7215,-3.36008,21.9798475849,41.11,-2.96,41.216425124,131.03
2021-02-13 16:00:00,62.90212,-6.23308,63.2101889475,20.86212,-3.40308,21.1378571379,42.04,-2.83,42.1351456625,131.9,62.98212,-6.37308,63.303740714,20.86212,-3.40308,21.1378571379,42.12,-2.9699999999999998,42.2245817031,131.45
