Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-13 16:30:00,63.43958,-6.04414,63.7268541426,16.94958,-2.37414,17.1150460974,46.49,-3.67,46.6346330531,131.55,63.53958,-6.19414,63.8407831791,16.94958,-2.37414,17.1150460974,46.59,-3.8200000000000003,46.7463421029,131.1
2021-02-13 17:00:00,63.94902,-5.74358,64.2064316886,17.58902,-2.53358,17.7705557644,46.36,-3.21,46.4709984829,130.34,64.04902,-5.8735800000000005,64.3177728546,17.58902,-2.53358,17.7705557644,46.46,-3.34,46.5799012451,129.95
2021-02-13 17:30:00,65.2815,-7.4193,65.7017522958,27.5315,-5.9093,28.1585390022,37.75,-1.51,37.7801879297,130.18,65.3815,-7.5693,65.8181953926,27.5315,-5.9093,28.1585390022,37.85,-1.6600000000000001,37.8863840977,129.79
2021-02-13 18:00:00,68.39086,-7.48098,68.7987993594,28.40086,-5.97098,29.0217410039,39.99,-1.51,40.0184982227,132.23,68.49086,-7.42098,68.8917182809,28.40086,-5.97098,29.0217410039,40.09,-1.45,40.1162136798,131.83
2021-02-13 18:30:00,65.58996,-13.81306,67.0286765449,28.34996,-5.76306,28.9297959302,37.24,-8.05,38.1001325457,132.5,65.91996,-5.57306,66.1551216775,28.34996,-5.76306,28.9297959302,37.57,0.19,37.5704804334,132.07
2021-02-13 19:00:00,64.69734,-20.48304,67.8623660855,28.82734,-5.97304,29.4396456894,35.87,-14.51,38.6936299667,130.62,65.32734,-0.9430400000000001,65.3341463242,28.82734,-5.97304,29.4396456894,36.5,5.03,36.8449575926,130.22
2021-02-13 19:30:00,64.9853,-20.29486,68.0806180826,22.9753,-4.29486,23.3732803113,42.01,-16.0,44.9537551268,131.05,65.6753,-0.6348600000000001,65.6783684124,22.9753,-4.29486,23.3732803113,42.7,3.66,42.8565700914,130.63
2021-02-13 20:00:00,62.73284,-19.60176,65.7239546099,21.76284,-3.72176,22.0787839874,40.97,-15.88,43.9399055529,131.99,63.41284,0.27824000000000004,63.4134504215,21.76284,-3.72176,22.0787839874,41.65,4.0,41.8416359623,131.53
2021-02-13 20:30:00,59.63878,-17.788240000000002,62.2350830496,18.85878,-2.99824,19.0956284575,40.78,-14.79,43.3791712692,130.53,60.32878,1.6617600000000001,60.3516623018,18.85878,-2.99824,19.0956284575,41.47,4.66,41.7310016654,130.11
2021-02-13 21:00:00,57.31246,-18.32382,60.1704283734,16.58246,-2.73382,16.8063009447,40.73,-15.59,43.6117071438,130.94,57.97246,1.26618,57.9862857083,16.58246,-2.73382,16.8063009447,41.39,4.0,41.5828341987,130.55
2021-02-13 21:30:00,54.85714,-19.25592,58.1385953049,11.59714,-2.90592,11.9556692504,43.26,-16.35,46.2466225794,131.94,55.56714,0.6540800000000001,55.5709894498,11.59714,-2.90592,11.9556692504,43.97,3.56,44.1138810353,131.55
2021-02-13 22:00:00,52.57898,-19.94382,56.2343764439,11.13898,-2.7038200000000003,11.4624394451,41.44,-17.24,44.883083673,132.38,53.27898,0.046180000000000006,53.2790000134,11.13898,-2.7038200000000003,11.4624394451,42.14,2.75,42.2296353288,131.97
2021-02-13 22:30:00,50.13444,-21.74186,54.6458648973,12.46444,-3.15186,12.8567680998,37.67,-18.59,42.0073445959,132.33,50.80444,-1.7918600000000002,50.836029408,12.46444,-3.15186,12.8567680998,38.34,1.3599999999999999,38.3641134395,131.92
2021-02-13 23:00:00,47.44174,-23.644,53.0071450866,14.701740000000001,-3.4939999999999998,15.1112274494,32.74,-20.15,38.4438564663,131.78,48.06174,-3.394,48.1814288687,14.701740000000001,-3.4939999999999998,15.1112274494,33.36,0.1,33.3601498798,131.38
2021-02-13 23:30:00,44.88776,-24.14398,50.9690373468,14.24776,-3.38398,14.6441109549,30.64,-20.76,37.010636309,131.68,45.47776,-3.9039800000000002,45.6450185065,14.24776,-3.38398,14.6441109549,31.23,-0.52,31.2343288707,131.27
2021-02-14 00:00:00,42.80864,-24.2946,49.2220199485,12.77864,-3.0846,13.1456607825,30.03,-21.21,36.76499694,131.63,43.39864,-4.1046,43.5923123384,12.77864,-3.0846,13.1456607825,30.62,-1.02,30.6369841858,131.21
2021-02-14 00:30:00,41.61996,-24.0681,48.0780044096,12.86996,-3.1381,13.2470201182,28.75,-20.93,35.5616000765,130.38,42.18996,-4.2181,42.4002959,12.86996,-3.1381,13.2470201182,29.32,-1.08,29.339884117,130.0
2021-02-14 01:00:00,40.99988,-23.65386,47.3338700395,15.54988,-3.8838600000000003,16.0275742555,25.45,-19.77,32.2266256378,129.56,41.53988,-4.01386,41.7333523997,15.54988,-3.8838600000000003,16.0275742555,25.99,-0.13,25.990325123,129.19
2021-02-14 01:30:00,39.8881,-22.99888,46.0435554976,15.4581,-3.83888,15.9276443727,24.43,-19.16,31.0472301502,130.25,40.4181,-3.17888,40.5429165905,15.4581,-3.83888,15.9276443727,24.96,0.66,24.9687244368,129.86
2021-02-14 02:00:00,39.70494,-23.1778,45.9749135208,17.36494,-4.1978,17.8651242941,22.34,-18.98,29.3140921742,130.63,40.19494,-3.2278000000000002,40.3243337756,17.36494,-4.1978,17.8651242941,22.83,0.97,22.8505973664,130.24
2021-02-14 02:30:00,39.06282,-23.34066,45.5048383756,17.18282,-4.26066,17.7031784374,21.88,-19.08,29.030687212,130.73,39.55282,-3.36066,39.6953348089,17.18282,-4.26066,17.7031784374,22.37,0.9,22.388097284,130.33
2021-02-14 03:00:00,37.8807,-23.30334,44.4746342047,14.8707,-3.6433400000000002,15.3105076613,23.01,-19.66,30.2650904509,130.37,38.3807,-3.46334,38.5366430355,14.8707,-3.6433400000000002,15.3105076613,23.51,0.18,23.5106890584,130.01
2021-02-14 03:30:00,38.12418,-23.48218,44.7757286733,17.50418,-4.25218,18.0132549037,20.62,-19.23,28.1953418139,130.69,38.61418,-3.4921800000000003,38.7717708936,17.50418,-4.25218,18.0132549037,21.11,0.76,21.1236762899,130.34
2021-02-14 04:00:00,37.57568,-23.59182,44.3678453204,16.23568,-3.9218200000000003,16.7026338395,21.34,-19.67,29.0224826643,130.9,38.05568,-3.53182,38.2192167996,16.23568,-3.9218200000000003,16.7026338395,21.82,0.39,21.8234850562,130.56
2021-02-14 04:30:00,37.34698,-23.8223,44.2978429769,16.89698,-3.9723,17.3576236971,20.45,-19.85,28.4995614001,131.15,37.82698,-3.7423,38.0116459156,16.89698,-3.9723,17.3576236971,20.93,0.23,20.9312636981,130.79
2021-02-14 05:00:00,36.92016,-23.78872,43.9203986055,15.65016,-3.65872,16.0721417385,21.27,-20.13,29.2853171402,130.94,37.40016,-3.72872,37.5855733076,15.65016,-3.65872,16.0721417385,21.75,-0.07,21.7501126434,130.58
2021-02-14 05:30:00,37.42606,-23.56124,44.2249024585,16.35606,-3.57124,16.7413993997,21.07,-19.99,29.043846164,130.77,37.89606,-3.55124,38.062089657,16.35606,-3.57124,16.7413993997,21.54,0.02,21.540009285,130.41
2021-02-14 06:00:00,37.95182,-23.1916,44.4768586107,15.29182,-3.1016,15.6031945919,22.66,-20.09,30.2833898367,130.25,38.46182,-3.3116,38.6041227367,15.29182,-3.1016,15.6031945919,23.17,-0.21,23.1709516421,129.98
2021-02-14 06:30:00,39.477,-22.7727,45.5744379482,14.937,-3.3327,15.3042758172,24.54,-19.44,31.3069513048,129.81,39.987,-2.9627,40.0966053462,14.937,-3.3327,15.3042758172,25.05,0.37,25.0527323859,129.77
2021-02-14 07:00:00,40.92366,-21.52992,46.2415765627,14.46366,-3.35992,14.8487886039,26.46,-18.17,32.0979828027,131.11,41.44366,-1.91992,41.488107296,14.46366,-3.35992,14.8487886039,26.98,1.44,27.018401137,131.05
2021-02-14 07:30:00,42.47606,-21.25666,47.4980133003,13.50606,-2.88666,13.8110992567,28.97,-18.37,34.303320539,131.88,43.01606,-1.3166600000000002,43.0362058211,13.50606,-2.88666,13.8110992567,29.51,1.57,29.5517342977,131.82
2021-02-14 08:00:00,43.9855,-20.87568,48.6879679768,14.6355,-3.07568,14.9551886552,29.35,-17.8,34.3258284678,131.58,44.5355,-0.9856800000000001,44.5464064242,14.6355,-3.07568,14.9551886552,29.9,2.09,29.9729561438,131.55
2021-02-14 08:30:00,46.33764,-20.27184,50.5779040467,15.15764,-2.89184,15.4310333081,31.18,-17.38,35.6967337441,131.5,46.89764,-0.39184,46.8992769257,15.15764,-2.89184,15.4310333081,31.74,2.5,31.8383039749,131.47
2021-02-14 09:00:00,49.48592,-19.67564,53.2539865893,18.92592,-4.08564,19.3618930391,30.56,-15.59,34.3068754042,130.58,50.05592,-0.07564000000000001,50.0559771501,18.92592,-4.08564,19.3618930391,31.13,4.01,31.3872107713,130.51
2021-02-14 09:30:00,53.9572,-18.5189,57.0467272422,25.1172,-4.3189,25.4858123875,28.84,-14.2,32.1463154965,130.53,54.4972,1.0311,54.506953456,25.1172,-4.3189,25.4858123875,29.38,5.35,29.8631361381,130.4
2021-02-14 10:00:00,57.0519,-17.51676,59.680450522,25.7019,-3.93676,26.0016488498,31.35,-13.58,34.1648781646,130.15,57.6119,1.97324,57.6456823857,25.7019,-3.93676,26.0016488498,31.91,5.91,32.4526763149,130.03
2021-02-14 10:30:00,60.0066,-16.7679,62.3053329497,24.9766,-3.6979,25.2488615975,35.03,-13.07,37.3888459303,129.68,60.6166,2.5521000000000003,60.6703008891,24.9766,-3.6979,25.2488615975,35.64,6.25,36.1838651888,129.56
2021-02-14 11:00:00,62.74766,-16.25514,64.8189664519,24.897660000000002,-3.6151400000000002,25.1587501815,37.85,-12.64,39.9047879333,129.97,63.38766,3.19486,63.4681224765,24.897660000000002,-3.6151400000000002,25.1587501815,38.49,6.8100000000000005,39.0878011661,129.88
2021-02-14 11:30:00,65.00752,-11.177,65.9613749519,25.37752,-3.797,25.66000254,39.63,-7.38,40.311304866,130.06,65.39752,-0.447,65.3990476318,25.37752,-3.797,25.66000254,40.02,3.35,40.1599663844,129.96
2021-02-14 12:00:00,67.32684,-5.85844,67.5812452062,26.04684,-3.94844,26.3444121669,41.28,-1.9100000000000001,41.3241636334,131.0,67.40684,-5.99844,67.6732100703,26.04684,-3.94844,26.3444121669,41.36,-2.05,41.410772753,130.85
2021-02-14 12:30:00,68.36596,-6.7263,68.6960522768,24.97596,-3.7463,25.2553626308,43.39,-2.98,43.4922119465,132.64,68.46596,-6.8663,68.8094016426,24.97596,-3.7463,25.2553626308,43.49,-3.12,43.601771753,132.48
2021-02-14 13:00:00,68.13592,-7.16242,68.5113410648,24.67592,-3.6924200000000003,24.9506511599,43.46,-3.47,43.5983084534,132.31,68.22592,-7.31242,68.6166717796,24.67592,-3.6924200000000003,24.9506511599,43.55,-3.62,43.7001933634,132.14
2021-02-14 13:30:00,68.08852,-7.06914,68.4545053019,25.27852,-3.79914,25.5624145599,42.81,-3.27,42.934706241,133.15,68.19852,-7.21914,68.5795458758,25.27852,-3.79914,25.5624145599,42.92,-3.42,43.0560425492,133.02
2021-02-14 14:00:00,66.86042,-4.7033000000000005,67.0256428053,25.16042,-3.7333,25.4358853486,41.7,-0.97,41.7112802489,133.15,66.84042,-8.8633,67.4255132177,25.16042,-3.7333,25.4358853486,41.68,-5.13,41.994515118,133.16
2021-02-14 14:30:00,65.23164,2.01116,65.2626357239,23.23164,-3.42884,23.483314094,42.0,5.44,42.350839425,131.34,64.71164,-18.16884,67.21386091,23.23164,-3.42884,23.483314094,41.48,-14.74,44.021108573,131.26
2021-02-14 15:00:00,64.44044,1.64512,64.4614359692,20.38044,-3.62488,20.7002920175,44.06,5.27,44.3740521026,131.18,63.90044,-18.52488,66.5314768452,20.38044,-3.62488,20.7002920175,43.52,-14.9,46.0000043478,131.34
2021-02-14 15:30:00,63.88132,1.33976,63.8953676083,22.16132,-3.84024,22.4915883699,41.72,5.18,42.0403472869,131.42,63.38132,-18.87024,66.1307619992,22.16132,-3.84024,22.4915883699,41.22,-15.03,43.874699999,131.45
2021-02-14 16:00:00,63.57144,1.1421999999999999,63.581700233,25.47144,-3.8078000000000003,25.75448692,38.1,4.95,38.4202095257,131.7,63.08144,-19.1678,65.9293002338,25.47144,-3.8078000000000003,25.75448692,37.61,-15.36,40.6256286105,131.89
2021-02-14 16:30:00,63.7577,1.25048,63.7699616553,24.6277,-3.61952,24.8922584817,39.13,4.87,39.431888111,131.15,63.2577,-18.93952,66.032128749,24.6277,-3.61952,24.8922584817,38.63,-15.32,41.5569404552,131.42
2021-02-14 17:00:00,64.12286,1.35612,64.1371985359,25.82286,-3.88388,26.1133035527,38.3,5.24,38.6567924174,130.18,63.63286,-18.57388,66.2882334207,25.82286,-3.88388,26.1133035527,37.81,-14.69,40.5634342728,130.49
2021-02-14 17:30:00,67.1417,-5.07746,67.3334127974,32.6217,-5.95746,33.1612219398,34.52,0.88,34.5312148642,131.07,67.2017,-6.19746,67.4868653394,32.6217,-5.95746,33.1612219398,34.58,-0.24,34.5808328413,131.4
2021-02-14 18:00:00,67.445,-5.63094,67.6796535916,31.085,-5.58094,31.5820220424,36.36,-0.05,36.3600343784,132.44,67.545,-5.78094,67.7919338291,31.085,-5.58094,31.5820220424,36.46,-0.2,36.4605485422,132.33
2021-02-14 18:30:00,65.8957,-8.53972,66.4467463174,23.1357,-3.08972,23.3411007489,42.76,-5.45,43.1059172272,132.96,66.1057,-4.37972,66.2506265613,23.1357,-3.08972,23.3411007489,42.97,-1.29,42.9893591485,132.83
2021-02-14 19:00:00,62.89584,-19.09492,65.7305306468,22.12584,-2.78492,22.3004164784,40.77,-16.31,43.911376658,131.29,63.59584,0.7350800000000001,63.6000881125,22.12584,-2.78492,22.3004164784,41.47,3.52,41.6191218072,131.21
2021-02-14 19:30:00,61.39342,-19.79044,64.504368338,22.12342,-2.78044,22.2974563368,39.27,-17.01,42.7957124021,132.56,62.07342,0.45956,62.0751211508,22.12342,-2.78044,22.2974563368,39.95,3.24,40.0811688951,132.6
2021-02-14 20:00:00,58.54666,-20.54686,62.0474403422,17.80666,-2.4768600000000003,17.9780971133,40.74,-18.07,44.5676171676,132.73,59.21666,-0.27686,59.2173072084,17.80666,-2.4768600000000003,17.9780971133,41.41,2.2,41.4683988116,132.91
2021-02-14 20:30:00,55.9633,-19.01854,59.1066477701,12.6233,-2.55854,12.8799778657,43.34,-16.46,46.3604055202,129.57,56.6833,0.39146000000000003,56.684651713,12.6233,-2.55854,12.8799778657,44.06,2.95,44.1586469449,129.83
2021-02-14 21:00:00,53.86742,-19.24096,57.2006422969,12.89742,-2.40096,13.1189958296,40.97,-16.84,44.2958971012,129.69,54.55742,0.17904,54.5577137752,12.89742,-2.40096,13.1189958296,41.66,2.58,41.7398131285,129.92
2021-02-14 21:30:00,51.77114,-19.73898,55.406482187,11.34114,-1.97898,11.5125070397,40.43,-17.76,44.1588326386,130.48,52.44114,-0.08898,52.4412154888,11.34114,-1.97898,11.5125070397,41.1,1.8900000000000001,41.1434332549,130.72
2021-02-14 22:00:00,49.09874,-20.28398,53.1236869412,7.57874,-1.38398,7.7040703935,41.52,-18.9,45.6192985479,131.63,49.79874,-0.30398000000000003,49.7996677642,7.57874,-1.38398,7.7040703935,42.22,1.08,42.2338110996,131.92
2021-02-14 22:30:00,46.74058,-20.55834,51.0619933247,7.71058,-1.9383400000000002,7.9504846325,39.03,-18.62,43.2440203959,131.18,47.41058,-0.79834,47.4173010903,7.71058,-1.9383400000000002,7.9504846325,39.7,1.1400000000000001,39.7163643855,131.27
2021-02-14 23:00:00,44.00052,-20.8679,48.6982033619,6.42052,-1.5679,6.6091896236,37.58,-19.3,42.246259006,131.55,44.64052,-0.8879,44.6493492929,6.42052,-1.5679,6.6091896236,38.22,0.68,38.2260487103,132.08
2021-02-14 23:30:00,41.63252,-22.43726,47.293734869,6.05252,-1.3972600000000002,6.2117094151,35.58,-21.04,41.3354327424,132.88,42.26252,-2.26726,42.3232922238,6.05252,-1.3972600000000002,6.2117094151,36.21,-0.87,36.2204500248,133.32
2021-02-15 00:00:00,39.62108,-22.81402,45.7199025472,5.85108,-1.2740200000000002,5.9881770287,33.77,-21.54,40.0547687548,131.68,40.25108,-2.43402,40.3246065638,5.85108,-1.2740200000000002,5.9881770287,34.4,-1.16,34.4195525828,131.93
2021-02-15 00:30:00,38.9125,-23.04336,45.2236563796,7.3225,-1.8633600000000001,7.5558663792,31.59,-21.18,38.0331500142,132.04,39.5225,-2.55336,39.6048943129,7.3225,-1.8633600000000001,7.5558663792,32.2,-0.6900000000000001,32.2073920087,132.27
2021-02-15 01:00:00,38.01152,-22.9044,44.3789048093,6.39152,-1.4944,6.5638981764,31.62,-21.41,38.1865486788,131.34,38.61152,-2.6744,38.7040294035,6.39152,-1.4944,6.5638981764,32.22,-1.18,32.2416004566,131.42
2021-02-15 01:30:00,37.3481,-22.74496,43.7288666559,5.5581,-1.22496,5.6914850972,31.79,-21.52,38.3889893068,131.51,37.9581,-2.5149600000000003,38.0413246275,5.5581,-1.22496,5.6914850972,32.4,-1.29,32.4256703863,131.47
2021-02-15 02:00:00,36.81218,-23.00004,43.4066635017,5.59218,-1.37004,5.7575590969,31.22,-21.63,37.9808543874,131.98,37.41218,-2.65004,37.5059185243,5.59218,-1.37004,5.7575590969,31.82,-1.28,31.8457344082,131.91
2021-02-15 02:30:00,36.09504,-22.8754,42.7333106342,4.63504,-1.0954,4.7627194922000005,31.46,-21.78,38.263559688,131.53,36.69504,-2.6954000000000002,36.7939008772,4.63504,-1.0954,4.7627194922000005,32.06,-1.6,32.0999003114,131.44
2021-02-15 03:00:00,35.50848,-22.69994,42.1442692179,3.5184800000000003,-0.71994,3.5913806696,31.99,-21.98,38.8134061891,131.63,36.11848,-2.45994,36.2021532828,3.5184800000000003,-0.71994,3.5913806696,32.6,-1.74,32.6464025583,131.55
2021-02-15 03:30:00,35.42946,-22.77522,42.1183722613,3.8194600000000003,-0.8752200000000001,3.9184543815,31.61,-21.9,38.4551960078,131.95,36.02946,-2.47522,36.114383588,3.8194600000000003,-0.8752200000000001,3.9184543815,32.21,-1.6,32.2497147274,131.82
2021-02-15 04:00:00,35.15092,-22.7145,41.8513522732,3.15092,-0.6145,3.2102814668,32.0,-22.1,38.8897158642,132.32,35.76092,-2.2945,35.8344545026,3.15092,-0.6145,3.2102814668,32.61,-1.6800000000000002,32.653246393,132.2
2021-02-15 04:30:00,35.56228,-22.579720000000002,42.1250461611,4.44228,-0.8997200000000001,4.5324769913,31.12,-21.68,37.9272566896,131.74,36.16228,-2.28972,36.2346976319,4.44228,-0.8997200000000001,4.5324769913,31.72,-1.3900000000000001,31.7504409418,131.66
2021-02-15 05:00:00,35.83092,-22.566580000000002,42.3450748133,5.13092,-1.28658,5.2897663599,30.7,-21.28,37.3540948224,131.26,36.43092,-2.41658,36.5109817855,5.13092,-1.28658,5.2897663599,31.3,-1.13,31.3203911214,131.17
2021-02-15 05:30:00,36.75594,-22.31552,42.9997855594,4.02594,-0.7955200000000001,4.1037842236,32.73,-21.52,39.1709496949,131.38,37.36594,-2.14552,37.4274862655,4.02594,-0.7955200000000001,4.1037842236,33.34,-1.35,33.3673208394,131.27
2021-02-15 06:00:00,38.02646,-21.76052,43.8124627338,2.56646,-0.10052000000000001,2.5684277685,35.46,-21.66,41.5519819022,131.05,38.66646,-1.71052,38.7042763477,2.56646,-0.10052000000000001,2.5684277685,36.1,-1.6099999999999999,36.1358838276,130.92
2021-02-15 06:30:00,43.31848,-19.52544,47.5156133992,9.99848,-0.5754400000000001,10.0150253871,33.32,-18.95,38.3317740263,130.26,43.94848,0.32456,43.9496784232,9.99848,-0.5754400000000001,10.0150253871,33.95,0.9,33.9619272127,130.13
2021-02-15 07:00:00,46.33912,-19.1353,50.1345564303,9.97912,-0.2753,9.9829167113,36.36,-18.86,40.9603369127,130.65,46.98912,0.8047000000000001,46.9960098356,9.97912,-0.2753,9.9829167113,37.01,1.08,37.02575455,130.45
2021-02-15 07:30:00,49.36916,-17.50842,52.3818549691,10.86916,-0.12842,10.8699186198,38.5,-17.38,42.2411458178,129.76,50.01916,1.7915800000000002,50.0512350098,10.86916,-0.12842,10.8699186198,39.15,1.92,39.1970521851,129.56
2021-02-15 08:00:00,53.22196,-15.63082,55.4698076445,11.77196,-1.6408200000000002,11.8857617557,41.45,-13.99,43.7472581998,129.64,53.89196,3.6491800000000003,54.0153669553,11.77196,-1.6408200000000002,11.8857617557,42.12,5.29,42.4508951614,129.47
2021-02-15 08:30:00,57.47086,-7.6728000000000005,57.9807865502,9.78086,-2.0228,9.9878397154,47.69,-5.65,48.0235213203,130.68,57.84086,-0.0228,57.8408644937,9.78086,-2.0228,9.9878397154,48.06,2.0,48.1015966471,130.53
2021-02-15 09:00:00,60.45658,-3.04448,60.5331886139,15.97658,-2.16448,16.1225333669,44.48,-0.88,44.4887041843,133.34,60.54658,-3.19448,60.630792937,15.97658,-2.16448,16.1225333669,44.57,-1.03,44.5818999147,133.15
2021-02-15 09:30:00,62.35732,-2.36222,62.4020467686,16.08732,-2.01222,16.212676957,46.27,-0.35000000000000003,46.271323733,132.54,62.44732,-2.51222,62.4978321585,16.08732,-2.01222,16.212676957,46.36,-0.5,46.3626962115,132.37
2021-02-15 10:00:00,63.84934,-1.83018,63.8755647902,15.68934,-1.83018,15.7957256392,48.16,0.0,48.16,133.51,63.95934,-1.97018,63.9896771555,15.68934,-1.83018,15.7957256392,48.27,-0.14,48.2702030242,133.32
2021-02-15 10:30:00,65.69526,-1.5314800000000002,65.7131084142,17.59526,-2.41148,17.7597412779,48.1,0.88,48.1080492226,134.12,65.77526,-1.68148,65.7967491831,17.59526,-2.41148,17.7597412779,48.18,0.73,48.1855299857,133.91
2021-02-15 11:00:00,66.28044,-1.1816,66.2909715207,18.32044,-2.4816000000000003,18.4877489261,47.96,1.3,47.977615614,133.77,66.39044,-1.3316,66.4037926775,18.32044,-2.4816000000000003,18.4877489261,48.07,1.15,48.0837540132,133.55
2021-02-15 11:30:00,66.8646,-1.18026,66.8750158641,21.7446,-3.07026,21.96028519,45.12,1.8900000000000001,45.1595670927,134.02,66.9546,-1.33026,66.9678135587,21.7446,-3.07026,21.96028519,45.21,1.74,45.2434713522,133.79
2021-02-15 12:00:00,66.37488,3.5874,66.4717544057,18.50488,-2.7926,18.7144115209,47.87,6.38,48.2932842122,132.4,66.02488,-8.5626,66.5777958315,18.50488,-2.7926,18.7144115209,47.52,-5.77,47.8690223422,132.13
2021-02-15 12:30:00,67.01576,7.16044,67.3972105459,14.88576,-2.77956,15.1430447589,52.13,9.94,53.0692048179,129.98,66.43576,-12.47956,67.5977042848,14.88576,-2.77956,15.1430447589,51.55,-9.7,52.4546709074,129.72
2021-02-15 13:00:00,67.7381,8.73494,68.2989704784,15.4281,-3.16506,15.7494087004,52.31,11.9,53.6464919636,129.65,67.1481,-10.84506,68.0182524034,15.4281,-3.16506,15.7494087004,51.72,-7.68,52.2870997475,129.4
2021-02-15 13:30:00,66.30696,8.06582,66.7957363663,12.78696,-2.37418,13.0055017863,53.52,10.44,54.5287447132,130.09,65.69696,-11.58418,66.7104473041,12.78696,-2.37418,13.0055017863,52.91,-9.21,53.7056067836,129.77
2021-02-15 14:00:00,65.32486,8.11206,65.8266120309,10.80486,-1.9379400000000002,10.9772770332,54.52,10.05,55.4385506665,131.13,64.71486,-11.84794,65.7904764161,10.80486,-1.9379400000000002,10.9772770332,53.91,-9.91,54.8132848861,130.81
2021-02-15 14:30:00,64.29768,8.01982,64.7959039308,9.19768,-1.49018,9.3176152429,55.1,9.51,55.9146680219,131.02,63.67768,-11.93018,64.7856166523,9.19768,-1.49018,9.3176152429,54.48,-10.44,55.4712898714,130.73
2021-02-15 15:00:00,62.8698,7.62092,63.3300100559,6.4498,-1.29908,6.5793258687,56.42,8.92,57.1207738043,130.85,62.2398,-12.23908,63.4317568989,6.4498,-1.29908,6.5793258687,55.79,-10.94,56.8525083,130.51
2021-02-15 15:30:00,63.13382,7.51108,63.5790496198,7.6138200000000005,-1.45892,7.7523352971,55.52,8.97,56.23994399,130.35,62.51382,-12.24892,63.7025410181,7.6138200000000005,-1.45892,7.7523352971,54.9,-10.79,55.9502823943,130.05
2021-02-15 16:00:00,63.51448,7.41928,63.9463438,11.77448,-1.23072,11.8386253843,51.74,8.65,52.458079454,130.88,62.95448,-12.45072,64.1738808285,11.77448,-1.23072,11.8386253843,51.18,-11.22,52.3954272814,130.53
2021-02-15 16:30:00,63.65764,7.43862,64.0907809117,10.41764,-1.06138,10.4715686826,53.24,8.5,53.9142615641,130.29,63.03764,-12.30138,64.2266923224,10.41764,-1.06138,10.4715686826,52.62,-11.24,53.8070813184,129.98
2021-02-15 17:00:00,64.78888,7.17362,65.1848126143,12.54888,-1.28638,12.6146408097,52.24,8.46,52.9205933451,129.89,64.22888,-12.466380000000001,65.4275145207,12.54888,-1.28638,12.6146408097,51.68,-11.18,52.8754650098,129.58
2021-02-15 17:30:00,65.60428,1.90386,65.6318995399,22.74428,-3.32614,22.9862019485,42.86,5.23,43.1779168094,130.78,65.38428,-8.49614,65.9339705009,22.74428,-3.32614,22.9862019485,42.64,-5.17,42.9522816623,130.44
2021-02-15 18:00:00,67.86746,-3.9524600000000003,67.9824541106,22.95746,-3.53246,23.2276396412,44.91,-0.42,44.9119638849,132.82,67.96746,-4.13246,68.092972064,22.95746,-3.53246,23.2276396412,45.01,-0.6000000000000001,45.0139989337,132.47
2021-02-15 18:30:00,70.08494,-3.29592,70.1623966484,22.92494,-4.31592,23.327666824,47.16,1.02,47.1710292447,132.47,70.18494,-3.45592,70.2699735723,22.92494,-4.31592,23.327666824,47.26,0.86,47.2678241513,132.1
2021-02-15 19:00:00,69.03728,-3.23216,69.1128995779,23.66728,-4.33216,24.0605019246,45.37,1.1,45.3833328437,132.76,69.15728,-3.38216,69.23993344350001,23.66728,-4.33216,24.0605019246,45.49,0.9500000000000001,45.4999186812,132.38
2021-02-15 19:30:00,66.62476,-5.65072,66.8639610072,23.70476,-4.29072,24.0899548521,42.92,-1.3599999999999999,42.9415416584,132.76,66.80476,-2.45072,66.8496969864,23.70476,-4.29072,24.0899548521,43.1,1.8399999999999999,43.1392582226,132.38
2021-02-15 20:00:00,63.1472,-16.0789,65.1621047316,19.7172,-5.3689,20.4350939085,43.43,-10.71,44.7310742102,130.83,63.7772,3.0311,63.8491879905,19.7172,-5.3689,20.4350939085,44.06,8.4,44.8535795673,130.52
2021-02-15 20:30:00,61.01344,-16.79282,63.2822144381,17.72344,-2.63282,17.917925845,43.29,-14.16,45.54700539,131.82,61.64344,2.54718,61.6960438034,17.72344,-2.63282,17.917925845,43.92,5.18,44.2244140719,131.49
2021-02-15 21:00:00,58.07488,-16.31704,60.323606336,14.54488,-1.81704,14.657938756,43.53,-14.5,45.8814875522,132.19,58.71488,3.15296,58.7994752543,14.54488,-1.81704,14.657938756,44.17,4.97,44.4487322654,131.92
2021-02-15 21:30:00,56.3326,-16.81418,58.7884212395,17.7926,-2.54418,17.9735769015,38.54,-14.27,41.097013273499996,132.42,56.9326,2.72582,56.997816076,17.7926,-2.54418,17.9735769015,39.14,5.27,39.4931956165,132.19
2021-02-15 22:00:00,52.48448,-18.93594,55.7959717592,13.94448,-2.50594,14.1678600273,38.54,-16.43,41.8960200974,133.1,53.07448,0.68406,53.0788881322,13.94448,-2.50594,14.1678600273,39.13,3.19,39.2598140597,132.89
2021-02-15 22:30:00,49.05308,-21.0444,53.376693686,12.10308,-2.5244,12.3635407892,36.95,-18.52,41.3315000938,131.39,49.69308,-1.3044,49.7101967331,12.10308,-2.5244,12.3635407892,37.59,1.22,37.6097926078,131.19
2021-02-15 23:00:00,47.19956,-21.46028,51.849224506,16.49956,-3.72028,16.9137802833,30.7,-17.74,35.4569823871,131.23,47.78956,-1.78028,47.822708433,16.49956,-3.72028,16.9137802833,31.29,1.94,31.3500829345,131.03
2021-02-15 23:30:00,45.26066,-21.7923,50.2337703435,18.56066,-3.8323,18.9521667079,26.7,-17.96,32.1784337717,131.62,45.79066,-1.9523000000000001,45.8322595835,18.56066,-3.8323,18.9521667079,27.23,1.88,27.2948218532,131.43
2021-02-16 00:00:00,43.40016,-21.8406,48.5858590166,19.74016,-4.1906,20.1800655397,23.66,-17.65,29.5180978384,132.71,43.90016,-1.7406000000000001,43.9346530245,19.74016,-4.1906,20.1800655397,24.16,2.45,24.2839061932,132.47
2021-02-16 00:30:00,42.37374,-20.80762,47.2068945351,19.39374,-4.12762,19.8281213949,22.98,-16.68,28.3954714699,131.58,42.86374,-0.98762,42.875116327,19.39374,-4.12762,19.8281213949,23.47,3.14,23.6791152706,131.35
2021-02-16 01:00:00,41.261,-20.79078,46.203102212,16.971,-3.45078,17.3182771547,24.29,-17.34,29.8442574041,131.71,41.751,-0.93078,41.7613739286,16.971,-3.45078,17.3182771547,24.78,2.52,24.9078060053,131.5
2021-02-16 01:30:00,40.44034,-20.79512,45.4737079545,13.81034,-2.49512,14.0339272739,26.63,-18.3,32.3117145939,131.94,40.95034,-0.8251200000000001,40.9586519447,13.81034,-2.49512,14.0339272739,27.14,1.67,27.1913313392,131.87
2021-02-16 02:00:00,39.77008,-21.25412,45.0932021504,14.21008,-2.64412,14.4539871378,25.56,-18.61,31.6171741305,132.72,40.30008,-1.10412,40.3152022069,14.21008,-2.64412,14.4539871378,26.09,1.54,26.1354108443,132.58
2021-02-16 02:30:00,38.69936,-21.12714,44.0907757812,14.27936,-2.74714,14.5412138485,24.42,-18.38,30.564044235,131.83,39.18936,-1.02714,39.2028181868,14.27936,-2.74714,14.5412138485,24.91,1.72,24.9693111639,132.17
2021-02-16 03:00:00,38.39442,-21.209,43.8628905584,12.53442,-2.409,12.7638147016,25.86,-18.8,31.9715435974,132.57,38.92442,-0.989,38.9369823347,12.53442,-2.409,12.7638147016,26.39,1.42,26.4281762519,132.68
2021-02-16 03:30:00,38.29976,-21.21994,43.785356795,14.30976,-2.78994,14.5791973874,23.99,-18.43,30.2520247256,132.41,38.79976,-0.97994,38.812132877,14.30976,-2.78994,14.5791973874,24.49,1.81,24.5567953935,132.68
2021-02-16 04:00:00,38.43178,-21.13578,43.8602657331,15.90178,-3.27578,16.2356811307,22.53,-17.86,28.7503130418,132.61,38.91178,-0.92578,38.922791413,15.90178,-3.27578,16.2356811307,23.01,2.35,23.1296908756,132.59
2021-02-16 04:30:00,38.17716,-21.05986,43.6006106481,13.81716,-3.21986,14.1873679337,24.36,-17.84,30.1939596608,132.44,38.67716,-0.8698600000000001,38.6869404591,13.81716,-3.21986,14.1873679337,24.86,2.35,24.9708249764,132.49
2021-02-16 05:00:00,38.67694,-21.07898,44.0480315747,14.76694,-3.2989800000000002,15.1309545635,23.91,-17.78,29.796249764,132.77,39.17694,-0.82898,39.185709584,14.76694,-3.2989800000000002,15.1309545635,24.41,2.47,24.5346489683,132.78
2021-02-16 05:30:00,39.0323,-20.80474,44.2307319605,11.9723,-2.40474,12.211418499,27.06,-18.4,32.7231355466,132.59,39.5423,-0.6347400000000001,39.5473941513,11.9723,-2.40474,12.211418499,27.57,1.77,27.6267587675,132.55
2021-02-16 06:00:00,39.79208,-20.31274,44.6768064776,8.44208,-1.95274,8.6649817215,31.35,-18.36,36.3305945451,132.18,40.36208,-0.29274,40.3631415853,8.44208,-1.95274,8.6649817215,31.92,1.6600000000000001,31.9631350152,132.05
2021-02-16 06:30:00,43.86828,-19.02082,47.8144076993,7.80828,-1.8708200000000001,8.0292716999,36.06,-17.15,39.9305158995,131.97,44.48828,0.9091800000000001,44.4975692104,7.80828,-1.8708200000000001,8.0292716999,36.68,2.7800000000000002,36.7851981101,131.78
2021-02-16 07:00:00,46.53934,-18.31338,50.0128988828,8.93934,-1.91338,9.141817251500001,37.6,-16.4,41.0209702469,131.38,47.18934,1.44662,47.2115083328,8.93934,-1.91338,9.141817251500001,38.25,3.36,38.3972928733,131.17
2021-02-16 07:30:00,49.30828,-18.46612,52.652673858200004,9.18828,-2.13612,9.4333185048,40.12,-16.33,43.3160859266,130.16,49.97828,0.9638800000000001,49.98757382,9.18828,-2.13612,9.4333185048,40.79,3.1,40.9076288729,129.97
2021-02-16 08:00:00,52.07882,-16.21032,54.5433585975,9.94882,-2.45032,10.246125487,42.13,-13.76,44.320136507,130.23,52.72882,2.82968,52.8046924761,9.94882,-2.45032,10.246125487,42.78,5.28,43.1046030025,130.02
2021-02-16 08:30:00,56.7097,-14.33632,58.4937615924,11.8697,-2.83632,12.2038718951,44.84,-11.5,46.2912043481,131.86,57.3397,5.13368,57.5690530271,11.8697,-2.83632,12.2038718951,45.47,7.97,46.1632082941,131.64
2021-02-16 09:00:00,58.99458,-13.71668,60.5682076637,15.38458,-2.63668,15.6088879552,43.61,-11.08,44.9955386677,131.22,59.63458,5.55332,59.8925913181,15.38458,-2.63668,15.6088879552,44.25,8.19,45.0015399736,131.01
2021-02-16 09:30:00,60.83294,-13.25646,62.2605840061,12.56294,-2.52646,12.8144629843,48.27,-10.73,49.4482133145,131.47,61.48294,6.09354,61.7841657771,12.56294,-2.52646,12.8144629843,48.92,8.62,49.6736429105,131.26
2021-02-16 10:00:00,61.97012,-12.90408,63.2993764066,13.81012,-3.30408,14.1998717973,48.16,-9.6,49.1074902637,130.96,62.65012,6.30592,62.9666750199,13.81012,-3.30408,14.1998717973,48.84,9.61,49.7764773764,130.76
2021-02-16 10:30:00,63.2707,-12.55912,64.505139126,15.4107,-3.10912,15.7212054775,47.86,-9.45,48.7840352984,131.6,63.9507,6.8308800000000005,64.3144847765,15.4107,-3.10912,15.7212054775,48.54,9.94,49.5473026511,131.38
2021-02-16 11:00:00,64.0167,-12.23898,65.1761498581,21.3167,-2.94898,21.519716121000002,42.7,-9.29,43.6989027322,131.6,64.6467,7.15102,65.041009432,21.3167,-2.94898,21.519716121000002,43.33,10.1,44.4915598738,131.38
2021-02-16 11:30:00,64.59548,-12.19784,65.7370773392,22.48548,-2.85784,22.6663640731,42.11,-9.34,43.1333710716,131.77,65.18548,7.22216,65.5843456771,22.48548,-2.85784,22.6663640731,42.7,10.08,43.8736412895,131.53
2021-02-16 12:00:00,64.52612,-12.234,65.6756493554,15.13612,-2.824,15.3973083575,49.39,-9.41,50.2784267853,132.06,65.19612,7.296,65.6030919931,15.13612,-2.824,15.3973083575,50.06,10.12,51.0726737111,131.82
2021-02-16 12:30:00,65.73766,-12.03254,66.8297984519,16.24766,-3.04254,16.530078799800002,49.49,-8.99,50.2999025844,131.84,66.42766,7.41746,66.840502137,16.24766,-3.04254,16.530078799800002,50.18,10.46,51.2585992786,131.58
2021-02-16 13:00:00,65.93754,-12.23234,67.0625776654,17.69754,-3.32234,18.006689455,48.24,-8.91,49.0559445939,131.98,66.60754,7.24766,67.0006937302,17.69754,-3.32234,18.006689455,48.91,10.57,50.0391147004,131.71
2021-02-16 13:30:00,64.4208,-13.14972,65.7491795289,20.7008,-3.71972,21.0323426541,43.72,-9.43,44.725421183,132.59,65.0608,6.50028,65.3847179142,20.7008,-3.71972,21.0323426541,44.36,10.22,45.522060586,132.28
2021-02-16 14:00:00,62.941720000000004,-13.32692,64.337134792,19.67172,-3.60692,19.9996609882,43.27,-9.72,44.3482953449,132.45,63.56172,6.27308,63.8705235773,19.67172,-3.60692,19.9996609882,43.89,9.88,44.9882929216,132.15
2021-02-16 14:30:00,64.87814,-13.04544,66.17670704,23.74814,-3.38544,23.9882337293,41.13,-9.66,42.2491715895,132.74,65.48814,6.56456,65.8163348163,23.74814,-3.38544,23.9882337293,41.74,9.95,42.9095572105,132.33
2021-02-16 15:00:00,63.4953,-13.5168,64.9180791793,18.4153,-3.4368,18.7332556789,45.08,-10.08,46.1932116225,132.99,64.1453,6.2232,64.4464718222,18.4153,-3.4368,18.7332556789,45.73,9.66,46.739153822,132.68
2021-02-16 15:30:00,63.36032,-13.53022,64.788864813,20.19032,-4.12022,20.6064367262,43.17,-9.41,44.1836734552,131.89,63.97032,5.90978,64.2427220824,20.19032,-4.12022,20.6064367262,43.78,10.03,44.9142438431,131.59
2021-02-16 16:00:00,63.70342,-13.84546,65.1906625393,20.27342,-4.16546,20.6969228512,43.43,-9.68,44.4956997922,132.41,64.33342,5.71454,64.5867238394,20.27342,-4.16546,20.6969228512,44.06,9.88,45.1541581695,132.05
2021-02-16 16:30:00,64.53962,-14.01766,66.0443588932,24.56962,-4.22766,24.9306906447,39.97,-9.79,41.1514884299,131.95,65.15962,5.43234,65.3856742446,24.56962,-4.22766,24.9306906447,40.59,9.66,41.7236587562,131.61
2021-02-16 17:00:00,65.81232,-13.87034,67.2580686275,27.59232,-4.37034,27.9362845543,38.22,-9.5,39.3829709392,131.66,66.40232,5.52966,66.6321637132,27.59232,-4.37034,27.9362845543,38.81,9.9,40.0527914133,131.37
2021-02-16 17:30:00,67.83774,-14.47646,69.3651703843,35.76774,-7.14646,36.4746914345,32.07,-7.33,32.8970181019,130.9,68.36774,4.67354,68.5272927295,35.76774,-7.14646,36.4746914345,32.6,11.82,34.6766838092,130.55
2021-02-16 18:00:00,69.48344,-14.29872,70.9394236505,32.77344,-5.96872,33.3125199868,36.71,-8.33,37.6432331236,130.48,70.03344,4.73128,70.1930746489,32.77344,-5.96872,33.3125199868,37.26,10.7,38.7659334984,130.13
2021-02-16 18:30:00,69.59964,-15.18914,71.2377699122,31.28964,-6.01914,31.8633271594,38.31,-9.17,39.3921946583,130.38,70.18964,3.80086,70.2924754157,31.28964,-6.01914,31.8633271594,38.9,9.82,40.1203489516,130.03
2021-02-16 19:00:00,67.63836,-15.49804,69.3911881101,23.35836,-5.47804,23.9921217097,44.28,-10.02,45.3995462532,130.8,68.25836,3.6319600000000003,68.3549182088,23.35836,-5.47804,23.9921217097,44.9,9.11,45.8148676742,130.5
2021-02-16 19:30:00,65.1879,-16.19726,67.1700345237,20.3979,-5.32726,21.0820782542,44.79,-10.87,46.0901399434,131.87,65.8379,3.24274,65.9177096016,20.3979,-5.32726,21.0820782542,45.44,8.57,46.2410910338,131.54
2021-02-16 20:00:00,62.8337,-15.28108,64.6651781228,19.6737,-5.20108,20.3495873387,43.16,-10.08,44.3214620697,131.82,63.4637,4.17892,63.6011367041,19.6737,-5.20108,20.3495873387,43.79,9.38,44.7833507009,131.54
2021-02-16 20:30:00,60.58556,-15.53334,62.5451415545,17.25556,-2.70334,17.4660355567,43.33,-12.83,45.1895762317,132.48,61.22556,4.04666,61.3591448316,17.25556,-2.70334,17.4660355567,43.97,6.75,44.4850918848,132.14
2021-02-16 21:00:00,57.40952,-15.88062,59.565485629,11.71952,-2.8006200000000003,12.0495071026,45.69,-13.08,47.5253879521,131.54,58.05952,3.41938,58.1601239873,11.71952,-2.8006200000000003,12.0495071026,46.34,6.22,46.7555772074,131.22
2021-02-16 21:30:00,55.04078,-16.9278,57.5850490653,11.35078,-2.7978,11.6905043282,43.69,-14.13,45.918111895,132.73,55.68078,2.7122,55.746796233,11.35078,-2.7978,11.6905043282,44.33,5.51,44.6711204247,132.39
2021-02-16 22:00:00,51.86734,-17.47222,54.7311559389,13.73734,-3.05222,14.0723330405,38.13,-14.42,40.765589656,133.05,52.36734,-1.42222,52.3866491427,13.73734,-3.05222,14.0723330405,38.63,1.63,38.6643737826,132.74
2021-02-16 22:30:00,49.4523,-10.84826,50.6282008402,14.4123,-3.07826,14.7373700475,35.04,-7.77,35.8911479337,130.68,49.5123,-11.00826,50.7212937485,14.4123,-3.07826,14.7373700475,35.1,-7.93,35.9846481156,130.4
2021-02-16 23:00:00,46.72516,-11.49038,48.1172464878,14.77516,-3.18038,15.1135756845,31.95,-8.31,33.0130065277,131.36,46.79516,-11.65038,48.2236285815,14.77516,-3.18038,15.1135756845,32.02,-8.47,33.1213118702,131.06
2021-02-16 23:30:00,44.71286,-11.61084,46.1957947749,14.97286,-3.08084,15.2865336713,29.74,-8.53,30.9391095541,132.32,44.76286,-11.78084,46.2871669741,14.97286,-3.08084,15.2865336713,29.79,-8.7,31.0344018792,132.04
2021-02-17 00:00:00,42.69978,-10.94918,44.0812403945,13.82978,-2.69918,14.0907199078,28.87,-8.25,30.025645705,133.53,42.74978,-11.10918,44.1696453497,13.82978,-2.69918,14.0907199078,28.92,-8.41,30.1180095624,133.2
2021-02-17 00:30:00,41.62526,-10.98266,43.0497513436,13.86526,-2.74266,14.1339173177,27.76,-8.24,28.9571269293,131.96,41.67526,-11.152660000000001,43.1417329409,13.86526,-2.74266,14.1339173177,27.81,-8.41,29.0538155842,131.66
2021-02-17 01:00:00,40.77638,-12.13816,42.544659995,14.95638,-3.16816,15.2882484441,25.82,-8.97,27.3337392246,131.13,40.82638,-12.28816,42.6355741147,14.95638,-3.16816,15.2882484441,25.87,-9.12,27.4304812207,130.87
2021-02-17 01:30:00,39.74138,-12.76504,41.7411491278,14.29138,-3.07504,14.6184613864,25.45,-9.69,27.2323080182,131.45,39.79138,-12.93504,41.8409988182,14.29138,-3.07504,14.6184613864,25.5,-9.86,27.3398902704,131.13
2021-02-17 02:00:00,38.5438,-12.98288,40.6716079291,12.793800000000001,-2.91288,13.121211389700001,25.75,-10.07,27.6490035987,131.8,38.5938,-13.15288,40.7735165363,12.793800000000001,-2.91288,13.121211389700001,25.8,-10.24,27.7578385326,131.48
2021-02-17 02:30:00,38.5798,-12.955400000000001,40.6969698774,14.6898,-3.3654,15.0703729615,23.89,-9.59,25.7429640873,132.32,38.7198,-13.1754,40.9000498435,14.6898,-3.3654,15.0703729615,24.03,-9.81,25.9552884785,132.05
2021-02-17 03:00:00,38.72964,-13.07892,40.878394818,15.56964,-3.34892,15.925732476,23.16,-9.73,25.1208777713,132.98,38.76964,-13.24892,40.970951501,15.56964,-3.34892,15.925732476,23.2,-9.9,25.2239965113,132.82
2021-02-17 03:30:00,38.5293,-13.03808,40.6755268998,17.7893,-3.7680800000000003,18.1839935486,20.74,-9.27,22.7174052215,132.75,38.5493,-13.21808,40.7524989341,17.7893,-3.7680800000000003,18.1839935486,20.76,-9.45,22.8096492739,132.61
2021-02-17 04:00:00,38.44086,-13.0977,40.6109524984,18.89086,-4.0277,19.3154590634,19.55,-9.07,21.5515057479,132.48,38.47086,-13.2677,40.6944582521,18.89086,-4.0277,19.3154590634,19.58,-9.24,21.6507274705,132.25
2021-02-17 04:30:00,38.26056,-12.81948,40.3510782877,19.74056,-4.27948,20.1991004301,18.52,-8.54,20.3941658324,130.45,38.30056,-12.96948,40.4368681748,19.74056,-4.27948,20.1991004301,18.56,-8.69,20.4936502361,130.24
2021-02-17 05:00:00,38.72222,-12.79304,40.7807821672,20.50222,-4.51304,20.9930596858,18.22,-8.28,20.0131656666,130.84,38.74222,-12.96304,40.8533966344,20.50222,-4.51304,20.9930596858,18.24,-8.45,20.1022411686,130.64
2021-02-17 05:30:00,39.59794,-12.73604,41.5957157304,19.95794,-4.36604,20.4299210553,19.64,-8.37,21.349156892,131.44,39.63794,-12.90604,41.6861146657,19.95794,-4.36604,20.4299210553,19.68,-8.54,21.4530650491,131.19
2021-02-17 06:00:00,40.85896,-12.34452,42.6830386256,19.42896,-4.21452,19.8808114903,21.43,-8.13,22.9203359487,130.9,40.88896,-12.514520000000001,42.7612004124,19.42896,-4.21452,19.8808114903,21.46,-8.3,23.009163392,130.67
2021-02-17 06:30:00,45.1841,-9.94856,46.266367254,20.1841,-4.45856,20.6706712538,25.0,-5.49,25.5957047178,129.76,45.2341,-10.08856,46.3454727636,20.1841,-4.45856,20.6706712538,25.05,-5.63,25.6748787728,129.51
2021-02-17 07:00:00,48.31116,-8.36136,49.0293842669,23.28116,-3.7813600000000003,23.5862479932,25.03,-4.58,25.4455752539,130.68,48.35116,-8.52136,49.0963160491,23.28116,-3.7813600000000003,23.5862479932,25.07,-4.74,25.5141627337,130.42
2021-02-17 07:30:00,50.70808,-7.6995000000000005,51.2892939856,18.46808,-3.9495,18.8856699414,32.24,-3.75,32.4573581796,130.19,50.79808,-7.6395,51.3693185855,18.46808,-3.9495,18.8856699414,32.33,-3.69,32.5398985862,129.93
2021-02-17 08:00:00,53.7393,-5.8214,54.0536868534,15.6193,-3.4414,15.9939290498,38.12,-2.38,38.1942246943,131.52,53.8093,-5.9714,54.13961936,15.6193,-3.4414,15.9939290498,38.19,-2.5300000000000002,38.2737116047,131.23
2021-02-17 08:30:00,56.31646,-6.33714,56.671889066,15.46646,-3.12714,15.7794293151,40.85,-3.21,40.9759270792,132.88,56.40646,-6.49714,56.779411391,15.46646,-3.12714,15.7794293151,40.94,-3.37,41.0784675956,132.57
2021-02-17 09:00:00,58.91222,-5.71562,59.1888332147,19.52222,-3.3456200000000003,19.806823241300002,39.39,-2.37,39.4612341419,131.65,58.98222,-5.86562,59.2731623428,19.52222,-3.3456200000000003,19.806823241300002,39.46,-2.52,39.540384419,131.34
2021-02-17 09:30:00,61.07156,-4.86534,61.2650550816,22.89156,-2.6353400000000002,23.0427545261,38.18,-2.23,38.2450689632,132.3,61.15156,-5.02534,61.3576998636,22.89156,-2.6353400000000002,23.0427545261,38.26,-2.39,38.334575777,131.98
2021-02-17 10:00:00,61.19534,-4.88988,61.3903947221,16.69534,-2.6598800000000002,16.9058965846,44.5,-2.23,44.5558402457,131.74,61.30534,-5.03988,61.5121541074,16.69534,-2.6598800000000002,16.9058965846,44.61,-2.38,44.673442894,131.43
2021-02-17 10:30:00,61.62218,-4.63908,61.7965543635,15.36218,-2.63908,15.5872164801,46.26,-2.0,46.3032137114,132.62,61.70218,-4.79908,61.8885303235,15.36218,-2.63908,15.5872164801,46.34,-2.16,46.3903136441,132.31
2021-02-17 11:00:00,62.2722,-4.37038,62.4253723592,16.5322,-2.87038,16.7795327165,45.74,-1.5,45.7645889307,132.19,62.3622,-4.52038,62.5258172612,16.5322,-2.87038,16.7795327165,45.83,-1.65,45.8596925415,131.91
2021-02-17 11:30:00,63.27346,-4.0935,63.4057369851,22.12346,-2.9335,22.3170989293,41.15,-1.16,41.1663466924,132.62,63.34346,-4.2435,63.4854409847,22.12346,-2.9335,22.3170989293,41.22,-1.31,41.2408110977,132.28
2021-02-17 12:00:00,63.08054,-4.10384,63.2138911113,16.77054,-2.72384,16.9903006518,46.31,-1.38,46.3305568712,132.54,63.19054,-4.26384,63.3342299001,16.77054,-2.72384,16.9903006518,46.42,-1.54,46.4455379988,132.18
2021-02-17 12:30:00,63.93922,-3.90734,64.0584979537,18.62922,-2.24734,18.7642845556,45.31,-1.6600000000000001,45.3403981015,132.28,64.00922,-4.05734,64.1376820043,18.62922,-2.24734,18.7642845556,45.38,-1.81,45.4160819534,131.91
2021-02-17 13:00:00,64.84036,-3.62234,64.9414631188,20.18036,-2.02234,20.2814395151,44.66,-1.6,44.6886518033,132.1,64.95036,-3.77234,65.0598171931,20.18036,-2.02234,20.2814395151,44.77,-1.75,44.8041895362,131.73
2021-02-17 13:30:00,63.99412,-3.99464,64.1186754644,11.33412,-2.2746399999999998,11.5601151942,52.66,-1.72,52.6880821439,131.99,64.11412,-4.14464,64.2479449018,11.33412,-2.2746399999999998,11.5601151942,52.78,-1.87,52.813116742,131.63
2021-02-17 14:00:00,64.28772,-2.5648,64.338861832,10.84772,-2.3748,11.1046253534,53.44,-0.19,53.4403377609,131.81,64.38772,-2.7148,64.4449270761,10.84772,-2.3748,11.1046253534,53.54,-0.34,53.5410795558,131.52
2021-02-17 14:30:00,64.39592,-2.54718,64.4462771508,11.40592,-2.38718,11.6530527931,52.99,-0.16,52.9902415545,131.46,64.49592,-2.68718,64.5518755188,11.40592,-2.38718,11.6530527931,53.09,-0.30000000000000004,53.0908476105,131.25
2021-02-17 15:00:00,63.86184,-3.00694,63.9325918163,13.57184,-2.39694,13.7818780414,50.29,-0.61,50.2936994066,131.74,63.96184,-3.14694,64.0392083614,13.57184,-2.39694,13.7818780414,50.39,-0.75,50.3955811555,131.49
2021-02-17 15:30:00,63.0626,-2.8562000000000003,63.1272476606,9.3226,-1.8862,9.5114994191,53.74,-0.97,53.7487534739,131.7,63.1826,-3.0062,63.2540763999,9.3226,-1.8862,9.5114994191,53.86,-1.12,53.871643747,131.49
2021-02-17 16:00:00,63.4798,-2.94058,63.5478718666,8.0198,-1.6705800000000002,8.1919490707,55.46,-1.27,55.4745392049,132.0,63.5798,-3.09058,63.6548713986,8.0198,-1.6705800000000002,8.1919490707,55.56,-1.42,55.578143186,131.84
2021-02-17 16:30:00,64.97188,-3.3962,65.0605822689,17.75188,-1.8362,17.8465927833,47.22,-1.56,47.2457617147,132.15,65.05188,-3.5562,65.1490111205,17.75188,-1.8362,17.8465927833,47.3,-1.72,47.331262396,131.96
2021-02-17 17:00:00,66.22268,-3.3588,66.3078040944,17.83268,-1.8188,17.9251920331,48.39,-1.54,48.4144988614,131.33,66.33268,-3.5088,66.4254176759,17.83268,-1.8188,17.9251920331,48.5,-1.69,48.5294353975,131.21
2021-02-17 17:30:00,68.91542,-3.84906,69.0228250411,25.76542,-4.25906,26.1150619348,43.15,0.41000000000000003,43.1519478124,131.07,68.99542,-4.00906,69.1117974232,25.76542,-4.25906,26.1150619348,43.23,0.25,43.2307228716,130.97
2021-02-17 18:00:00,70.75328,-4.07182,70.8703488694,27.95328,-4.6618200000000005,28.3393441786,42.8,0.59,42.8040663956,130.65,70.84328,-4.23182,70.9695612335,27.95328,-4.6618200000000005,28.3393441786,42.89,0.43,42.8921554599,130.65
2021-02-17 18:30:00,70.56288,-4.29474,70.693456738,30.62288,-5.78474,31.1644668872,39.94,1.49,39.967783276,130.65,70.65288,-4.43474,70.7919230644,30.62288,-5.78474,31.1644668872,40.03,1.35,40.0527577078,130.7
2021-02-17 19:00:00,68.20822,-4.84516,68.3800910426,22.98822,-5.41516,23.6174134188,45.22,0.5700000000000001,45.2235922943,131.26,68.29822,-5.01516,68.4821048522,22.98822,-5.41516,23.6174134188,45.31,0.4,45.3117655803,131.23
2021-02-17 19:30:00,65.91754,-5.23308,66.1249363398,24.36754,-5.77308,25.0420737627,41.55,0.54,41.5535088771,129.98,65.99754,-5.36308,66.2150882589,24.36754,-5.77308,25.0420737627,41.63,0.41000000000000003,41.6320189277,129.9
2021-02-17 20:00:00,63.68012,-5.76996,63.94098937,25.31012,-6.10996,26.0371616275,38.37,0.34,38.3715063556,130.72,63.75012,-5.91996,64.0243994616,25.31012,-6.10996,26.0371616275,38.44,0.19,38.4404695601,130.56
2021-02-17 20:30:00,61.64774,-5.86706,61.9262968387,18.08774,-3.7470600000000003,18.4717838053,43.56,-2.12,43.611558101,131.03,61.73774,-6.01706,62.0302631894,18.08774,-3.7470600000000003,18.4717838053,43.65,-2.27,43.7089853463,130.89
2021-02-17 21:00:00,59.06892,-6.35046,59.4093061075,18.52892,-3.8804600000000002,18.9308966026,40.54,-2.47,40.6151757352,132.13,59.13892,-6.51046,59.4962011239,18.52892,-3.8804600000000002,18.9308966026,40.61,-2.63,40.6950734119,131.95
2021-02-17 21:30:00,56.82484,-7.00886,57.2554500421,19.23484,-4.09886,19.6667161246,37.59,-2.91,37.7024694151,132.17,56.89484,-7.1688600000000005,57.3447065763,19.23484,-4.09886,19.6667161246,37.66,-3.07,37.7849242423,131.98
2021-02-17 22:00:00,53.67978,-7.83082,54.2479540879,19.78978,-4.29082,20.2496056436,33.89,-3.54,34.0743848074,132.7,53.72978,-7.99082,54.320736953,19.78978,-4.29082,20.2496056436,33.94,-3.7,34.1410837555,132.51
2021-02-17 22:30:00,51.46412,-8.20744,52.1144674609,19.79412,-4.27744,20.2510167529,31.67,-3.93,31.9129096135,132.98,51.51412,-8.36744,52.1892576258,19.79412,-4.27744,20.2510167529,31.72,-4.09,31.9825968302,132.83
2021-02-17 23:00:00,48.3658,-10.57474,49.5083400621,19.5858,-4.26474,20.0447391828,28.78,-6.31,29.4636131525,132.57,48.4158,-10.52474,49.5465421771,19.5858,-4.26474,20.0447391828,28.83,-6.26,29.5018050295,132.39
2021-02-17 23:30:00,45.71074,-10.6666,46.9387697635,19.16074,-4.1766,19.6106589616,26.55,-6.49,27.3317141797,131.96,45.75074,-10.8266,47.014311418,19.16074,-4.1766,19.6106589616,26.59,-6.65,27.4089510927,131.77
2021-02-18 00:00:00,43.12918,-10.4391,44.3745532516,18.20918,-3.9591000000000003,18.634610516,24.92,-6.48,25.7487242402,131.4,43.15918,-10.5991,44.4415991958,18.20918,-3.9591000000000003,18.634610516,24.95,-6.64,25.818444957,131.17
2021-02-18 00:30:00,41.66634,-11.22568,43.1520541858,17.08634,-3.62568,17.4667847659,24.58,-7.6,25.7281246888,131.24,41.70634,-11.39568,43.2351745557,17.08634,-3.62568,17.4667847659,24.62,-7.77,25.8169963396,130.98
2021-02-18 01:00:00,40.64236,-12.09424,42.4036798821,17.10236,-3.62424,17.4821575656,23.54,-8.47,25.0174439142,130.21,40.69236,-12.25424,42.4974653403,17.10236,-3.62424,17.4821575656,23.59,-8.63,25.1190167005,129.98
2021-02-18 01:30:00,40.43322,-12.30784,42.2649761036,18.23322,-3.84784,18.6348110866,22.2,-8.46,23.7573483369,130.7,40.46322,-12.47784,42.3434606974,18.23322,-3.84784,18.6348110866,22.23,-8.63,23.8463791801,130.44
2021-02-18 02:00:00,40.03076,-12.43494,41.9176511625,19.44076,-4.20494,19.8903159799,20.59,-8.23,22.1738810315,130.87,40.06076,-12.59494,41.9940115419,19.44076,-4.20494,19.8903159799,20.62,-8.39,22.2615475653,130.59
2021-02-18 02:30:00,39.52516,-12.52586,41.4624582214,19.76516,-4.29586,20.2266152128,19.76,-8.23,21.4053848365,130.82,39.56516,-12.69586,41.5522171125,19.76516,-4.29586,20.2266152128,19.8,-8.4,21.5081379947,130.51
2021-02-18 03:00:00,38.68618,-12.5259,40.6634810832,18.60618,-3.9559,19.0220682104,20.08,-8.57,21.8323452703,130.82,38.71618,-12.6859,40.7415592804,18.60618,-3.9559,19.0220682104,20.11,-8.73,21.9231612684,130.51
2021-02-18 03:30:00,38.01382,-12.70298,40.0801224034,17.02382,-3.50298,17.3804866524,20.99,-9.2,22.9176809473,130.97,38.05382,-12.86298,40.169011328,17.02382,-3.50298,17.3804866524,21.03,-9.36,23.0189161343,130.67
2021-02-18 04:00:00,37.93172,-12.78982,40.0299247787,17.94172,-3.53982,18.2875816387,19.99,-9.25,22.026406879,131.67,37.97172,-12.96982,40.1256495348,17.94172,-3.53982,18.2875816387,20.03,-9.43,22.1387849712,131.35
2021-02-18 04:30:00,37.83618,-12.55018,39.863310638,18.59618,-3.70018,18.9607289582,19.24,-8.85,21.1778209455,130.95,37.86618,-12.71018,39.9424118379,18.59618,-3.70018,18.9607289582,19.27,-9.01,21.2723529493,130.66
