Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-18 05:00:00,38.57862,-12.50344,40.5542344637,19.41862,-3.91344,19.8090336801,19.16,-8.59,20.9974688951,131.38,38.60862,-12.67344,40.6354724316,19.41862,-3.91344,19.8090336801,19.19,-8.76,21.0948737849,131.1
2021-02-18 05:30:00,39.32928,-12.32024,41.2138396534,17.89928,-3.41024,18.2212502693,21.43,-8.91,23.2084682821,130.92,39.36928,-12.49024,41.303102825,17.89928,-3.41024,18.2212502693,21.47,-9.08,23.3110982152,130.66
2021-02-18 06:00:00,40.37234,-11.91722,42.0944885894,16.17234,-2.95722,16.4404906011,24.2,-8.96,25.8054567873,130.98,40.41234,-12.08722,42.1812530824,16.17234,-2.95722,16.4404906011,24.24,-9.13,25.9024033634,130.96
2021-02-18 06:30:00,44.16712,-10.74882,45.4562605203,13.88712,-2.25882,14.0696257835,30.28,-8.49,31.4477105685,131.28,44.23712,-10.90882,45.5623214914,13.88712,-2.25882,14.0696257835,30.35,-8.65,31.5585962932,131.26
2021-02-18 07:00:00,46.4303,-9.92364,47.4789573278,14.1903,-2.50364,14.4094700576,32.24,-7.42,33.0828354287,130.95,46.4803,-10.09364,47.5636400682,14.1903,-2.50364,14.4094700576,32.29,-7.59,33.1700497437,130.8
2021-02-18 07:30:00,47.23896,-9.23722,48.133622087,23.63896,-2.19722,23.7408551996,23.6,-7.04,24.6276592473,131.85,47.27896,-9.39722,48.2038152267,23.63896,-2.19722,23.7408551996,23.64,-7.2,24.712134671,131.53
2021-02-18 08:00:00,50.34614,-8.44268,51.0491200559,23.94614,-2.55268,24.0818146343,26.4,-5.89,27.0490683758,130.7,50.40614,-8.59268,51.1332875853,23.94614,-2.55268,24.0818146343,26.46,-6.04,27.1406190055,130.37
2021-02-18 08:30:00,55.62548,-7.23986,56.0946485687,18.79548,-2.51986,18.9636431851,36.83,-4.72,37.1312173245,130.66,55.70548,-7.39986,56.1948256519,18.79548,-2.51986,18.9636431851,36.91,-4.88,37.2312033112,130.33
2021-02-18 09:00:00,58.96962,-4.67238,59.1544353181,18.83962,-2.09238,18.9554566236,40.13,-2.58,40.2128499363,130.55,59.04962,-4.82238,59.246206385,18.83962,-2.09238,18.9554566236,40.21,-2.73,40.3025681564,130.23
2021-02-18 09:30:00,59.50964,-4.30926,59.6654588072,7.30964,-0.45926000000000006,7.3240532956,52.2,-3.85,52.3417854109,131.46,59.61964,-4.44926,59.7854278924,7.30964,-0.45926000000000006,7.3240532956,52.31,-3.99,52.4619500209,131.12
2021-02-18 10:00:00,60.0457,-4.15262,60.1891214536,7.7557,-0.33262,7.762829288,52.29,-3.8200000000000003,52.4293476976,131.18,60.1357,-4.29262,60.2887137112,7.7557,-0.33262,7.762829288,52.38,-3.96,52.5294774389,130.85
2021-02-18 10:30:00,60.03666,-4.5419,60.2082170436,12.51666,-0.5919,12.5306473562,47.52,-3.95,47.6838851186,131.38,60.11666,-4.6919,60.2994754137,12.51666,-0.5919,12.5306473562,47.6,-4.1,47.7762493296,131.03
2021-02-18 11:00:00,60.72584,-4.51758,60.8936464072,11.71584,-0.7075800000000001,11.7371877535,49.01,-3.81,49.1578701736,131.82,60.81584,-4.66758,60.9946940148,11.71584,-0.7075800000000001,11.7371877535,49.1,-3.96,49.2594315842,131.42
2021-02-18 11:30:00,60.78796,-4.8612,60.9820247811,14.77796,-0.8312,14.8013173468,46.01,-4.03,46.1861559344,132.22,60.86796,-5.0012,61.0730755407,14.77796,-0.8312,14.8013173468,46.09,-4.17,46.2782562334,131.76
2021-02-18 12:00:00,61.15304,-4.8777,61.3472595845,16.27304,-1.1277,16.312067255,44.88,-3.75,45.036395282,132.34,61.23304,-5.0277,61.4390995615,16.27304,-1.1277,16.312067255,44.96,-3.9,45.1288333552,131.87
2021-02-18 12:30:00,62.68024,-4.84508,62.8672194921,16.93024,-1.34508,16.9835881563,45.75,-3.5,45.8836844641,132.26,62.76024,-5.00508,62.9594992885,16.93024,-1.34508,16.9835881563,45.83,-3.66,45.9759121715,131.72
2021-02-18 13:00:00,62.3463,-4.94388,62.5420104661,16.5263,-1.25388,16.5737988025,45.82,-3.69,45.9683423673,132.66,62.4263,-5.09388,62.6337811819,16.5263,-1.25388,16.5737988025,45.9,-3.84,46.0603473717,132.1
2021-02-18 13:30:00,61.93566,-5.0277,62.1393896568,13.96566,-1.0477,14.0049039456,47.97,-3.98,48.1348241921,133.06,62.01566,-5.1777,62.2314282539,13.96566,-1.0477,14.0049039456,48.05,-4.13,48.2271645445,132.5
2021-02-18 14:00:00,60.17564,-5.83606,60.4579791734,17.20564,-1.65606,17.2851549757,42.97,-4.18,43.1728305766,132.47,60.24564,-5.98606,60.542299703,17.20564,-1.65606,17.2851549757,43.04,-4.33,43.2572595064,131.91
2021-02-18 14:30:00,59.55476,-5.93964,59.850219398,16.99476,-1.73964,17.0835656345,42.56,-4.2,42.7667347362,131.17,59.63476,-6.09964,59.9458940077,16.99476,-1.73964,17.0835656345,42.64,-4.36,42.8623284482,130.64
2021-02-18 15:00:00,58.97406,-5.9103,59.2694811769,15.16406,-1.5503,15.2431015798,43.81,-4.36,44.0264204768,131.47,59.05406,-6.0803,59.3662534659,15.16406,-1.5503,15.2431015798,43.89,-4.53,44.1231571853,130.96
2021-02-18 15:30:00,59.42962,-5.85064,59.7169131968,14.53962,-1.4206400000000001,14.6088592215,44.89,-4.43,45.1080591469,131.47,59.50962,-6.01064,59.8123955861,14.53962,-1.4206400000000001,14.6088592215,44.97,-4.59,45.203639234,130.96
2021-02-18 16:00:00,59.354,-6.16476,59.6732903555,13.644,-1.3147600000000002,13.7071999277,45.71,-4.85,45.9665813391,131.15,59.444,-6.32476,59.7795259688,13.644,-1.3147600000000002,13.7071999277,45.8,-5.01,46.0732037089,130.64
2021-02-18 16:30:00,60.39172,-6.12666,60.701695259,11.66172,-1.18666,11.7219399126,48.73,-4.94,48.9797560223,130.41,60.48172,-6.28666,60.8075698258,11.66172,-1.18666,11.7219399126,48.82,-5.1,49.0856638949,129.95
2021-02-18 17:00:00,61.96056,-9.13936,62.6309739404,9.64056,-0.89936,9.682419404400001,52.32,-8.24,52.9648940337,130.56,62.31056,-1.53936,62.3295717675,9.64056,-0.89936,9.682419404400001,52.67,-0.64,52.673888218,130.1
2021-02-18 17:30:00,65.10806,-13.83862,66.5625035622,22.58806,-3.07862,22.796893553,42.52,-10.76,43.8603237562,131.76,65.71806,5.53138,65.9504327118,22.58806,-3.07862,22.796893553,43.13,8.61,43.9810072645,131.27
2021-02-18 18:00:00,67.78458,-13.35636,69.087926863,24.36458,-3.18636,24.5720501511,43.42,-10.17,44.5951264153,131.43,68.42458,5.92364,68.6805114936,24.36458,-3.18636,24.5720501511,44.06,9.11,44.9919515025,130.95
2021-02-18 18:30:00,69.31006,-13.34496,70.5830884462,23.55006,-2.94496,23.7334808953,45.76,-10.4,46.9269389583,132.13,69.96006,6.15504,70.2302962588,23.55006,-2.94496,23.7334808953,46.41,9.1,47.2937427151,131.67
2021-02-18 19:00:00,68.23484,-13.75806,69.608028307,23.15484,-2.71806,23.3138256318,45.08,-11.04,46.4121535807,133.07,68.89484,6.02194,69.1575212106,23.15484,-2.71806,23.3138256318,45.74,8.74,46.5675337548,132.62
2021-02-18 19:30:00,66.02836,-14.49532,67.6007294797,23.93836,-3.02532,24.128772049,42.09,-11.47,43.624866762,132.98,66.64836,5.27468,66.8567583704,23.93836,-3.02532,24.128772049,42.71,8.3,43.5090117102,132.56
2021-02-18 20:00:00,63.21302,-15.28212,65.0340609928,24.39302,-4.15212,24.7438785403,38.82,-11.13,40.3840228308,132.34,63.81302,4.28788,63.9569185969,24.39302,-4.15212,24.7438785403,39.42,8.44,40.3133972768,131.92
2021-02-18 20:30:00,60.66508,-15.55706,62.6280611807,14.84508,-2.9970600000000003,15.1445953677,45.82,-12.56,47.5102725734,131.83,61.32508,3.87294,61.4472546274,14.84508,-2.9970600000000003,15.1445953677,46.48,6.87,46.984968873,131.44
2021-02-18 21:00:00,58.01462,-16.1467,60.2196982277,12.28462,-2.3467000000000002,12.5067537528,45.73,-13.8,47.7668598507,132.02,58.66462,3.3033,58.757547861,12.28462,-2.3467000000000002,12.5067537528,46.38,5.65,46.7228734134,131.63
2021-02-18 21:30:00,55.0606,-16.72732,57.5453986583,8.5906,-1.87732,8.7933349045,46.47,-14.85,48.7850735369,132.78,55.7206,2.95268,55.7987776169,8.5906,-1.87732,8.7933349045,47.13,4.83,47.3768487766,132.39
2021-02-18 22:00:00,52.16856,-17.13688,54.9111219027,6.80856,-1.56688,6.9865300549,45.36,-15.57,47.9578408605,132.6,52.81856,2.47312,52.8764276687,6.80856,-1.56688,6.9865300549,46.01,4.04,46.1870295646,132.22
2021-02-18 22:30:00,49.96584,-16.19612,52.5252269863,7.87584,-1.43612,8.005703989,42.09,-14.76,44.6029786001,132.9,50.43584,-1.7961200000000002,50.4678115591,7.87584,-1.43612,8.005703989,42.56,-0.36,42.5615225292,132.55
2021-02-18 23:00:00,47.23476,-10.21552,48.3267979606,9.60476,-2.53552,9.933794659,37.63,-7.68,38.4057196261,129.81,47.29476,-10.36552,48.4173349982,9.60476,-2.53552,9.933794659,37.69,-7.83,38.4947399004,129.49
2021-02-18 23:30:00,45.02672,-10.32046,46.1943439024,9.86672,-2.33046,10.1382053328,35.16,-7.99,36.0564238382,130.27,45.09672,-10.49046,46.3007981116,9.86672,-2.33046,10.1382053328,35.23,-8.16,36.1626672136,129.94
2021-02-19 00:00:00,42.52314,-10.60686,43.8260529197,8.00314,-1.5868600000000002,8.1589444488,34.52,-9.02,35.6789966227,130.49,42.57314,-10.76686,43.9135232442,8.00314,-1.5868600000000002,8.1589444488,34.57,-9.18,35.7681045067,130.16
2021-02-19 00:30:00,41.63648,-10.85566,43.0283838974,9.29648,-1.9056600000000001,9.4897882182,32.34,-8.95,33.5555971486,130.98,41.69648,-11.02566,43.1295910348,9.29648,-1.9056600000000001,9.4897882182,32.4,-9.12,33.6590908968,130.64
2021-02-19 01:00:00,40.97254,-10.96784,42.415121694,9.04254,-2.14784,9.29412429,31.93,-8.82,33.1257799908,130.53,41.03254,-11.11784,42.5120654064,9.04254,-2.14784,9.29412429,31.99,-8.97,33.223801709,130.19
2021-02-19 01:30:00,40.29572,-11.02614,41.7770369176,8.90572,-2.00614,9.1288798008,31.39,-9.02,32.6602587252,131.14,40.34572,-11.20614,41.8730784158,8.90572,-2.00614,9.1288798008,31.44,-9.2,32.75841266,130.78
2021-02-19 02:00:00,39.4918,-11.4878,41.1287225194,9.5318,-1.8678,9.713078198,29.96,-9.62,31.4665854519,131.84,39.5418,-11.6478,41.2216592592,9.5318,-1.8678,9.713078198,30.01,-9.78,31.5634044425,131.47
2021-02-19 02:30:00,39.13834,-11.5026,40.7936203924,10.78834,-2.3026,11.0313302333,28.35,-9.2,29.8054105826,131.84,39.17834,-11.6726,40.8802142352,10.78834,-2.3026,11.0313302333,28.39,-9.37,29.8963041194,131.47
2021-02-19 03:00:00,38.5643,-12.83756,40.6449035088,11.4343,-2.28756,11.6608810664,27.13,-10.55,29.1090947987,132.93,38.6243,-13.00756,40.755774654,11.4343,-2.28756,11.6608810664,27.19,-10.72,29.2269481814,132.56
2021-02-19 03:30:00,37.85944,-12.76908,39.9548069844,11.01944,-1.79908,11.1653368404,26.84,-10.97,28.9952840993,131.4,37.89944,-12.93908,40.047313812,11.01944,-1.79908,11.1653368404,26.88,-11.14,29.0969757879,131.06
2021-02-19 04:00:00,37.75508,-12.9773,39.923130903,11.84508,-1.9673,12.0073389848,25.91,-11.01,28.1522325935,131.58,37.80508,-13.1473,40.0259362301,11.84508,-1.9673,12.0073389848,25.96,-11.18,28.2650667786,131.22
2021-02-19 04:30:00,37.9828,-12.758420000000001,40.0683213616,12.4628,-2.1684200000000002,12.6500367247,25.52,-10.59,27.630028954,131.11,38.0228,-12.92842,40.1606444612,12.4628,-2.1684200000000002,12.6500367247,25.56,-10.76,27.732493577,130.79
2021-02-19 05:00:00,38.22908,-12.926,40.3552231272,13.52908,-2.436,13.7466396493,24.7,-10.49,26.8352398909,131.76,38.28908,-13.096,40.4667624508,13.52908,-2.436,13.7466396493,24.76,-10.66,26.957247634,131.42
2021-02-19 05:30:00,38.73272,-12.69784,40.7609953174,12.68272,-2.18784,12.8700439185,26.05,-10.51,28.0902580978,131.2,38.77272,-12.86784,40.8522352199,12.68272,-2.18784,12.8700439185,26.09,-10.68,28.191319586,130.87
2021-02-19 06:00:00,40.06068,-12.36164,41.9245539696,14.31068,-2.7016400000000003,14.5634618395,25.75,-9.66,27.5023289923,130.56,40.11068,-12.52164,42.0197348677,14.31068,-2.7016400000000003,14.5634618395,25.8,-9.82,27.6056588402,130.26
2021-02-19 06:30:00,44.19118,-11.153,45.5768559555,16.22118,-3.343,16.5620750388,27.97,-7.8100000000000005,29.0399207988,130.6,44.24118,-11.313,45.6647125995,16.22118,-3.343,16.5620750388,28.02,-7.97,29.1314486423,130.35
2021-02-19 07:00:00,47.58452,-8.10596,48.2700023944,16.21452,-3.27596,16.5421453491,31.37,-4.83,31.7396565829,130.38,47.64452,-8.46596,48.3908334786,16.21452,-3.27596,16.5421453491,31.43,-5.19,31.8556274463,130.15
2021-02-19 07:30:00,50.6794,-6.64498,51.1131817006,17.7894,-3.7749800000000002,18.1855224385,32.89,-2.87,33.0149814478,130.56,50.7394,-6.8049800000000005,51.1936955607,17.7894,-3.7749800000000002,18.1855224385,32.95,-3.03,33.0890223488,130.33
2021-02-19 08:00:00,53.37756,-6.4156,53.7617320676,17.50756,-3.6656,17.8871820171,35.87,-2.75,35.9752609442,131.1,53.45756,-6.7756,53.8852435878,17.50756,-3.6656,17.8871820171,35.95,-3.11,36.0842708115,130.87
2021-02-19 08:30:00,56.5691,-7.30764,57.0391503897,18.0991,-3.84764,18.5035605865,38.47,-3.46,38.6252831705,132.42,56.6391,-7.45764,57.1279620079,18.0991,-3.84764,18.5035605865,38.54,-3.61,38.7087031558,132.22
2021-02-19 09:00:00,59.58832,-6.5720600000000005,59.9496443114,18.15832,-3.85206,18.5624069416,41.43,-2.7199999999999998,41.5191919478,132.78,59.67832,-6.72206,60.0557072114,18.15832,-3.85206,18.5624069416,41.52,-2.87,41.6190737523,132.56
2021-02-19 09:30:00,61.63012,-5.72068,61.8950553023,18.52012,-3.9906800000000002,18.9451938939,43.11,-1.73,43.1446983997,132.11,61.73012,-5.87068,62.0086493876,18.52012,-3.9906800000000002,18.9451938939,43.21,-1.88,43.2508786038,131.93
2021-02-19 10:00:00,62.7168,-5.33078,62.9429441451,17.5368,-3.67078,17.916863008,45.18,-1.6600000000000001,45.2104855094,132.18,62.8068,-5.48078,63.0454841813,17.5368,-3.67078,17.916863008,45.27,-1.81,45.3061695578,132.02
2021-02-19 10:30:00,64.09332,-5.13066,64.2983463291,22.35332,-3.59066,22.6398708976,41.74,-1.54,41.7683995384,132.25,64.16332,-5.28066,64.3802532106,22.35332,-3.59066,22.6398708976,41.81,-1.69,41.8441417644,132.02
2021-02-19 11:00:00,64.84202,-5.08296,65.0409412604,18.66202,-3.85296,19.0556104925,46.18,-1.23,46.1963775636,132.34,64.95202,-5.23296,65.1624797905,18.66202,-3.85296,19.0556104925,46.29,-1.38,46.3105657491,132.18
2021-02-19 11:30:00,66.6775,-4.71646,66.8441022169,24.1975,-4.14646,24.5501962677,42.48,-0.5700000000000001,42.4838239804,132.5,66.7575,-4.85646,66.9339152447,24.1975,-4.14646,24.5501962677,42.56,-0.71,42.5659218155,132.28
2021-02-19 12:00:00,67.2799,-4.40656,67.4240514582,26.2799,-4.29656,26.6288109356,41.0,-0.11,41.0001475607,132.3,67.3699,-4.52656,67.5217977504,26.2799,-4.29656,26.6288109356,41.09,-0.23,41.0906437039,132.09
2021-02-19 12:30:00,67.77654,-4.68334,67.9381560533,25.73654,-5.1333400000000005,26.2434881585,42.04,0.45,42.0424083516,131.61,67.83654,-4.84334,68.0092207096,25.73654,-5.1333400000000005,26.2434881585,42.1,0.29,42.1009988005,131.44
2021-02-19 13:00:00,68.54688,-4.97198,68.7269622699,30.74688,-5.21198,31.1854992786,37.8,0.24,37.8007618971,132.34,68.63688,-5.14198,68.8292180288,30.74688,-5.21198,31.1854992786,37.89,0.07,37.8900646608,132.08
2021-02-19 13:30:00,67.62914,-10.92144,68.5053167923,28.89914,-4.53144,29.2522518999,38.73,-6.39,39.2535985612,131.92,68.03914,0.67856,68.0425235835,28.89914,-4.53144,29.2522518999,39.14,5.21,39.4852339489,131.69
2021-02-19 14:00:00,66.63844,-14.15652,68.1255366522,28.85844,-4.49652,29.2066473828,37.78,-9.66,38.9954356303,130.52,67.27844,5.46348,67.4999118706,28.85844,-4.49652,29.2066473828,38.42,9.96,39.6900239355,130.4
2021-02-19 14:30:00,65.4579,-14.48568,67.041566192,27.6779,-4.13568,27.9851746014,37.78,-10.35,39.1720678545,130.57,66.0879,5.09432,66.2839544888,27.6779,-4.13568,27.9851746014,38.41,9.23,39.5034302308,130.36
2021-02-19 15:00:00,64.05688,-15.27822,65.8536854071,22.09688,-4.31822,22.5148646388,41.96,-10.96,43.3677668321,130.81,64.75688,4.35178,64.9029390436,22.09688,-4.31822,22.5148646388,42.66,8.67,43.5321088393,130.58
2021-02-19 15:30:00,63.5698,-15.46168,65.4231076949,19.8798,-4.38168,20.3569537913,43.69,-11.08,45.0730795487,130.81,64.2798,4.18832,64.416106002,19.8798,-4.38168,20.3569537913,44.4,8.57,45.2195190156,130.58
2021-02-19 16:00:00,63.2511,-15.85876,65.2089098203,19.1511,-4.14876,19.595327013,44.1,-11.71,45.628216051,131.28,63.9511,3.92124,64.0712050327,19.1511,-4.14876,19.595327013,44.8,8.07,45.5210379934,131.04
2021-02-19 16:30:00,63.58236,-16.14252,65.5995232842,19.91236,-4.40252,20.3932406233,43.67,-11.74,45.2205318412,131.07,64.29236,3.56748,64.3912608039,19.91236,-4.40252,20.3932406233,44.38,7.97,45.089968951,130.81
2021-02-19 17:00:00,65.11996,-15.96086,67.0474327796,23.61996,-4.36086,24.019150908,41.5,-11.6,43.0907182581,131.0,65.79996,3.70914,65.9044190896,23.61996,-4.36086,24.019150908,42.18,8.07,42.9450497729,130.73
2021-02-19 17:30:00,66.35708,-16.4197,68.3583836425,27.49708,-6.8197,28.3301556052,38.86,-9.6,40.0282350348,129.89,66.99708,2.9603,67.0624492888,27.49708,-6.8197,28.3301556052,39.5,9.78,40.6927315377,129.61
2021-02-19 18:00:00,67.07622,-15.58274,68.8624794456,27.74622,-6.83274,28.5751475971,39.33,-8.75,40.2915797655,130.46,67.68622,3.52726,67.7780638628,27.74622,-6.83274,28.5751475971,39.94,10.36,41.261764383,130.29
2021-02-19 18:30:00,66.85704,-15.44368,68.6175709968,27.53704,-6.81368,28.3674956086,39.32,-8.63,40.2559225456,131.2,67.44704,3.86632,67.5577651725,27.53704,-6.81368,28.3674956086,39.91,10.68,41.3142892956,131.02
2021-02-19 19:00:00,66.15456,-15.74274,68.0019093225,33.38456,-6.60274,34.0312359738,32.77,-9.14,34.0207657174,131.67,66.67456,3.64726,66.7742424645,33.38456,-6.60274,34.0312359738,33.29,10.25,34.8322637794,131.45
2021-02-19 19:30:00,64.54308,-16.19506,66.5438888576,35.23308,-6.41506,35.8123291771,29.31,-9.78,30.8986164739,132.54,65.03308,3.44494,65.1242589661,35.23308,-6.41506,35.8123291771,29.8,9.86,31.3888451524,132.37
2021-02-19 20:00:00,61.61932,-16.50536,63.7915943208,34.33932,-6.23536,34.900839709,27.28,-10.27,29.1491217706,131.17,62.09932,2.68464,62.1573232724,34.33932,-6.23536,34.900839709,27.76,8.92,29.1579148774,130.93
2021-02-19 20:30:00,59.3149,-16.7411,61.632149007,28.8649,-4.6411,29.2356334157,30.45,-12.1,32.7660266129,131.37,59.8049,2.4789,59.8562528832,28.8649,-4.6411,29.2356334157,30.94,7.12,31.7486692635,131.13
2021-02-19 21:00:00,56.62494,-17.15136,59.1654711792,25.69494,-3.59136,25.9447067483,30.93,-13.56,33.7718595875,131.66,57.13494,2.17864,57.1764622992,25.69494,-3.59136,25.9447067483,31.44,5.77,31.965082512,131.65
2021-02-19 21:30:00,53.54546,-17.74632,56.409645985,16.83546,-3.38632,17.1726490838,36.71,-14.36,39.4186973402,131.56,54.10546,1.57368,54.1283407334,16.83546,-3.38632,17.1726490838,37.27,4.96,37.5985970483,131.43
2021-02-19 22:00:00,51.54748,-18.61802,54.8066908604,17.58748,-3.64802,17.9618346132,33.96,-14.97,37.1131041547,132.3,52.07748,0.8819800000000001,52.0849480356,17.58748,-3.64802,17.9618346132,34.49,4.53,34.7862185355,132.15
2021-02-19 22:30:00,49.63978,-19.31292,53.2644030979,18.87978,-4.20292,19.3419396487,30.76,-15.11,34.2708287031,132.59,50.12978,0.36708,50.1311239708,18.87978,-4.20292,19.3419396487,31.25,4.57,31.5823906632,132.69
2021-02-19 23:00:00,47.30522,-19.90464,51.3223005406,19.02522,-4.27464,19.4995267424,28.28,-15.63,32.3118445775,133.2,47.77522,-0.06464,47.775263729,19.02522,-4.27464,19.4995267424,28.75,4.21,29.0566102634,133.27
2021-02-19 23:30:00,45.05396,-20.2573,49.3985578228,19.82396,-4.4973,20.3276928689,25.23,-15.76,29.7477814299,132.9,45.51396,-0.5073,45.5167871029,19.82396,-4.4973,20.3276928689,25.69,3.99,25.9980037695,132.92
2021-02-20 00:00:00,42.48422,-20.46384,47.1558871887,16.13422,-3.30384,16.4690137456,26.35,-17.16,31.4450011926,132.96,42.95422,-0.8138400000000001,42.9619290926,16.13422,-3.30384,16.4690137456,26.82,2.49,26.9353392405,132.79
2021-02-20 00:30:00,40.81866,-21.87924,46.3126780393,13.84866,-2.55924,14.0831492633,26.97,-19.32,33.1759445985,133.44,41.28866,-2.08924,41.3414848351,13.84866,-2.55924,14.0831492633,27.44,0.47000000000000003,27.4440248506,133.36
2021-02-20 01:00:00,39.83706,-22.03044,45.5228693739,14.65706,-2.81044,14.9240738687,25.18,-19.22,31.6771337087,132.93,40.28706,-2.36044,40.356150466,14.65706,-2.81044,14.9240738687,25.63,0.45,25.6339501443,132.91
2021-02-20 01:30:00,39.76422,-22.0642,45.4755111444,15.64422,-3.0042,15.9300607986,24.12,-19.06,30.7417956535,133.46,40.21422,-2.2942,40.2796082882,15.64422,-3.0042,15.9300607986,24.57,0.71,24.5802563046,133.32
2021-02-20 02:00:00,38.42038,-23.12712,44.8440551115,17.04038,-3.52712,17.4015840095,21.38,-19.6,29.0045582625,131.9,38.87038,-3.54712,39.0318908284,17.04038,-3.52712,17.4015840095,21.83,-0.02,21.8300091617,131.73
2021-02-20 02:30:00,37.60024,-23.43358,44.3047482746,16.68024,-3.52358,17.0483436871,20.92,-19.91,28.8800017313,131.96,38.06024,-3.65358,38.235199956,16.68024,-3.52358,17.0483436871,21.38,-0.13,21.3803952255,131.73
2021-02-20 03:00:00,36.44344,-23.37022,43.2930883847,13.37344,-2.56022,13.6162999336,23.07,-20.81,31.0689716598,131.93,36.92344,-3.54022,37.0927699031,13.37344,-2.56022,13.6162999336,23.55,-0.98,23.5703818382,131.73
2021-02-20 03:30:00,35.93966,-23.31152,42.8379052432,11.89966,-2.23152,12.1070884042,24.04,-21.08,31.97323881,131.89,36.44966,-3.50152,36.6174597211,11.89966,-2.23152,12.1070884042,24.55,-1.27,24.5828273394,131.73
2021-02-20 04:00:00,35.67068,-23.63516,42.7903984544,13.39068,-2.73516,13.6671654372,22.28,-20.9,30.548459863,132.49,36.14068,-3.64516,36.3240408309,13.39068,-2.73516,13.6671654372,22.75,-0.91,22.7681927258,132.37
2021-02-20 04:30:00,35.1368,-23.65254,42.3560782261,12.5468,-2.33254,12.7617762514,22.59,-21.32,31.0620427532,132.36,35.6168,-3.71254,35.8097667612,12.5468,-2.33254,12.7617762514,23.07,-1.38,23.1112375264,132.22
2021-02-20 05:00:00,35.20794,-23.77418,42.4830633749,13.39794,-2.57418,13.6429908347,21.81,-21.2,30.4157212638,132.6,35.67794,-3.79418,35.8791193386,13.39794,-2.57418,13.6429908347,22.28,-1.22,22.3133771536,132.39
2021-02-20 05:30:00,36.0192,-23.75886,43.1493475865,15.5092,-3.23886,15.8437842304,20.51,-20.52,29.0125920938,132.42,36.4792,-3.81886,36.6785458319,15.5092,-3.23886,15.8437842304,20.97,-0.58,20.9780194489,132.17
2021-02-20 06:00:00,37.07238,-23.3629,43.8199321688,17.11238,-3.5629,17.4793536973,19.96,-19.8,28.1147932591,131.78,37.51238,-3.6029,37.6850042016,17.11238,-3.5629,17.4793536973,20.4,-0.04,20.4000392156,131.59
2021-02-20 06:30:00,39.18134,-22.37152,45.1183145885,17.75134,-3.80152,18.1538322705,21.43,-18.57,28.3564772142,130.9,39.65134,-2.82152,39.7516004572,17.75134,-3.80152,18.1538322705,21.9,0.98,21.9219159747,130.76
2021-02-20 07:00:00,40.5252,-21.95438,46.0899841205,18.2752,-3.97438,18.702369674,22.25,-17.98,28.6066932727,130.5,40.9952,-2.49438,41.0710159921,18.2752,-3.97438,18.702369674,22.72,1.48,22.768153197,130.37
2021-02-20 07:30:00,42.28662,-21.76244,47.5579859306,18.15662,-3.88244,18.5670727412,24.13,-17.88,30.0325040581,130.94,42.77662,-2.17244,42.831748904,18.15662,-3.88244,18.5670727412,24.62,1.71,24.6793131995,130.87
2021-02-20 08:00:00,44.16834,-21.215,48.9991681904,19.41834,-4.275,19.8833486454,24.75,-16.94,29.9921006267,130.59,44.65834,-1.645,44.6886267025,19.41834,-4.275,19.8833486454,25.24,2.63,25.3766526555,130.73
2021-02-20 08:30:00,47.59334,-13.213940000000001,49.3936658154,20.21334,-4.4839400000000005,20.7047055492,27.38,-8.73,28.7380810076,130.84,47.85334,-4.90394,48.1039580147,20.21334,-4.4839400000000005,20.7047055492,27.64,-0.42,27.6431908433,130.77
2021-02-20 09:00:00,50.13398,-7.50412,50.692482358,19.74398,-4.29412,20.20554906,30.39,-3.21,30.5590608494,132.06,50.18398,-7.67412,50.7673513827,19.74398,-4.29412,20.20554906,30.44,-3.38,30.6270795212,131.9
2021-02-20 09:30:00,52.64806,-6.9833,53.1091771792,19.61806,-4.2733,20.0780818569,33.03,-2.71,33.1409867083,131.7,52.69806,-7.1333,53.1786564014,19.61806,-4.2733,20.0780818569,33.08,-2.86,33.20340344,131.56
2021-02-20 10:00:00,54.5052,-14.80528,56.4802013357,24.6652,-4.20528,25.0211204969,29.84,-10.6,31.6667901752,130.83,54.8452,-2.93528,54.9236909878,24.6652,-4.20528,25.0211204969,30.18,1.27,30.2067095196,130.77
2021-02-20 10:30:00,56.19646,-19.27464,59.4100485075,27.98646,-4.26464,28.3095230914,28.21,-15.01,31.9547210909,130.94,56.72646,0.35536,56.7275730563,27.98646,-4.26464,28.3095230914,28.74,4.62,29.1089676904,130.81
2021-02-20 11:00:00,57.71734,-18.80348,60.703065794,28.34734,-4.3834800000000005,28.6842566922,29.37,-14.42,32.7190051805,130.73,58.26734,0.7465200000000001,58.2721220035,28.34734,-4.3834800000000005,28.6842566922,29.92,5.13,30.3566022473,130.56
2021-02-20 11:30:00,57.6681,-19.23976,60.7929117782,20.0181,-4.26976,20.4683946138,37.65,-14.97,40.5169520078,130.66,58.3081,0.26024,58.3086807471,20.0181,-4.26976,20.4683946138,38.29,4.53,38.5570356744,130.46
2021-02-20 12:00:00,58.49678,-18.44702,61.336496617,20.53678,-4.49702,21.0233803573,37.96,-13.95,40.4421080064,130.36,59.12678,1.00298,59.1352862684,20.53678,-4.49702,21.0233803573,38.59,5.5,38.9799704977,130.16
2021-02-20 12:30:00,59.2553,-17.5342,61.795135308,21.4753,-4.3942,21.920253277,37.78,-13.14,39.9998499997,129.48,59.8853,1.6658,59.9084638906,21.4753,-4.3942,21.920253277,38.41,6.06,38.885108975,129.29
2021-02-20 13:00:00,59.97922,-17.1283,62.3769628364,24.69922,-4.2783,25.0670165656,35.28,-12.85,37.5473154833,129.63,60.56922,2.1317,60.6067203889,24.69922,-4.2783,25.0670165656,35.87,6.41,36.4382354128,129.42
2021-02-20 13:30:00,59.5577,-17.50766,62.0776754394,23.2677,-4.19766,23.6433122207,36.29,-13.31,38.6538510371,130.15,60.1777,1.86234,60.206510342,23.2677,-4.19766,23.6433122207,36.91,6.06,37.4041668802,129.91
2021-02-20 14:00:00,58.617,-18.27068,61.3984563052,21.467,-4.22068,21.8779850229,37.15,-14.05,39.7180689359,130.96,59.247,1.30932,59.2614657924,21.467,-4.22068,21.8779850229,37.78,5.53,38.1825784881,130.68
2021-02-20 14:30:00,57.56132,-18.52656,60.4693226816,18.93132,-4.01656,19.3527163772,38.63,-14.51,41.2652032589,130.91,58.21132,1.08344,58.2214017212,18.93132,-4.01656,19.3527163772,39.28,5.1,39.609700832,130.68
2021-02-20 15:00:00,57.16628,-19.02578,60.2491815185,19.32628,-4.12578,19.761760024,37.84,-14.9,40.6678693811,131.52,57.79628,0.7142200000000001,57.8006928336,19.32628,-4.12578,19.761760024,38.47,4.84,38.7732704321,131.24
2021-02-20 15:30:00,56.94502,-19.2705,60.1172809852,19.80502,-4.2905,20.2644320782,37.14,-14.98,40.0472221259,131.52,57.57502,0.4295,57.5766219767,19.80502,-4.2905,20.2644320782,37.77,4.72,38.0637793709,131.2
2021-02-20 16:00:00,57.74006,-17.33634,60.2865093814,19.27006,-4.13634,19.7089959409,38.47,-13.2,40.6716227854,131.52,58.38006,2.43366,58.430763358,19.27006,-4.13634,19.7089959409,39.11,6.57,39.6580004539,131.26
2021-02-20 16:30:00,57.93044,-17.3266,60.4660809558,18.59044,-3.9466,19.0047391709,39.34,-13.38,41.5530985608,131.22,58.58044,2.3334,58.6268940517,18.59044,-3.9466,19.0047391709,39.99,6.28,40.4801000493,130.92
2021-02-20 17:00:00,59.07126,-17.03306,61.4779545118,17.88126,-3.73306,18.2667784831,41.19,-13.3,43.2840166805,130.73,59.74126,2.50694,59.7938365933,17.88126,-3.73306,18.2667784831,41.86,6.24,42.3225377311,130.47
2021-02-20 17:30:00,61.02068,-17.5001,63.4805236878,20.75068,-3.1401,20.9869232731,40.27,-14.36,42.7537425262,130.08,61.68068,1.8399,61.7081154896,20.75068,-3.1401,20.9869232731,40.93,4.98,41.2318481274,129.81
2021-02-20 18:00:00,62.16138,-17.4715,64.570043176,24.44138,-3.2515,24.6567091996,37.72,-14.22,40.311373085,129.54,62.79138,1.7185000000000001,62.8148919012,24.44138,-3.2515,24.6567091996,38.35,4.97,38.6707046742,129.29
2021-02-20 18:30:00,62.3752,-16.6271,64.5532805475,24.6752,-3.4571,24.9162002611,37.7,-13.17,39.9341821001,129.5,63.0252,2.5729,63.0776953403,24.6752,-3.4571,24.9162002611,38.35,6.03,38.8211720586,129.24
2021-02-20 19:00:00,60.85732,-16.3817,63.0235947283,21.87732,-2.4017,22.0087549233,38.98,-13.98,41.4111192797,129.75,61.49732,2.8683,61.5641739332,21.87732,-2.4017,22.0087549233,39.62,5.27,39.968954202,129.47
2021-02-20 19:30:00,58.86772,-17.06616,61.2916166792,23.81772,-3.04616,24.0117237354,35.05,-14.02,37.750005298,130.08,59.47772,2.26384,59.5207875279,23.81772,-3.04616,24.0117237354,35.66,5.31,36.053178778,129.78
2021-02-20 20:00:00,56.20752,-17.85604,58.9756175808,16.65752,-3.42604,17.0061965951,39.55,-14.43,42.1002066503,130.24,56.86752,1.54396,56.8884754887,16.65752,-3.42604,17.0061965951,40.21,4.97,40.5159844999,129.99
2021-02-20 20:30:00,54.42166,-11.22716,55.5676722458,17.56166,-3.86716,17.9824032994,36.86,-7.36,37.5876203024,130.55,54.69166,-4.10716,54.8456601457,17.56166,-3.86716,17.9824032994,37.13,-0.24,37.130775645,130.26
2021-02-20 21:00:00,52.6929,-7.4942400000000005,53.2231654788,18.3229,-3.99424,18.7532028621,34.37,-3.5,34.5477481176,131.2,52.7529,-7.65424,53.3053078819,18.3229,-3.99424,18.7532028621,34.43,-3.66,34.6239873498,130.92
2021-02-20 21:30:00,50.27406,-8.33412,50.9601674355,14.36406,-2.85412,14.6448701141,35.91,-5.48,36.3257277973,132.05,50.35406,-8.49412,51.0654622329,14.36406,-2.85412,14.6448701141,35.99,-5.64,36.4292423748,131.76
2021-02-20 22:00:00,47.81456,-9.90596,48.8299108285,12.22456,-2.84596,12.5514682613,35.59,-7.06,36.2834907361,132.96,47.88456,-10.07596,48.9331795034,12.22456,-2.84596,12.5514682613,35.66,-7.23,36.3855534519,132.65
2021-02-20 22:30:00,45.702,-12.33266,47.336743727,15.232,-3.94266,15.7339884287,30.47,-8.39,31.604002911,132.86,45.752,-12.70266,47.4826607834,15.232,-3.94266,15.7339884287,30.52,-8.76,31.7522912559,132.53
2021-02-20 23:00:00,43.22386,-13.1955,45.1931775111,12.04386,-2.6355,12.3288451994,31.18,-10.56,32.9196901565,132.54,43.27386,-13.3755,45.2938291553,12.04386,-2.6355,12.3288451994,31.23,-10.74,33.0251495076,132.19
2021-02-20 23:30:00,41.0282,-13.561,43.2112707085,10.6682,-2.501,10.9574400404,30.36,-11.06,32.3118120817,133.0,41.0882,-13.741,43.3249957904,10.6682,-2.501,10.9574400404,30.42,-11.24,32.4301403019,132.67
2021-02-21 00:00:00,39.27658,-13.20228,41.4360945758,8.17658,-1.8422800000000001,8.3815545154,31.1,-11.36,33.1098112347,133.48,39.33658,-13.39228,41.5538167885,8.17658,-1.8422800000000001,8.3815545154,31.16,-11.55,33.2317333283,133.17
2021-02-21 00:30:00,38.4998,-12.44352,40.4607932452,8.1098,-1.87352,8.3233967363,30.39,-10.57,32.1757206601,133.37,38.5498,-12.62352,40.5640276258,8.1098,-1.87352,8.3233967363,30.44,-10.75,32.2824425966,133.1
2021-02-21 01:00:00,37.37446,-12.41062,39.381134431,6.36446,-1.54062,6.5482716098000004,31.01,-10.87,32.8599604382,132.45,37.43446,-12.58062,39.4919079696,6.36446,-1.54062,6.5482716098000004,31.07,-11.04,32.9731178386,132.21
2021-02-21 01:30:00,36.61206,-12.59706,38.718585435,6.91206,-1.75706,7.1318884797,29.7,-10.84,31.6163818297,133.25,36.67206,-12.77706,38.8341762741,6.91206,-1.75706,7.1318884797,29.76,-11.02,31.7348073887,132.98
2021-02-21 02:00:00,35.8632,-12.9089,38.1157292131,9.2232,-2.4789,9.550516396999999,26.64,-10.43,28.6089933413,133.33,35.9032,-13.0889,38.2146447511,9.2232,-2.4789,9.550516396999999,26.68,-10.61,28.7122708959,133.05
2021-02-21 02:30:00,34.95734,-5.8920200000000005,35.4504093003,7.96734,-2.20202,8.2660388794,26.99,-3.69,27.2410756028,131.37,34.60734,-22.50202,41.2796425125,7.96734,-2.20202,8.2660388794,26.64,-20.3,33.4929783686,131.11
2021-02-21 03:00:00,34.13566,-4.49826,34.4307656996,7.46566,-2.10826,7.7576310471,26.67,-2.39,26.7768743508,131.04,33.68566,-24.84826,41.8588068949,7.46566,-2.10826,7.7576310471,26.22,-22.74,34.7072903005,130.75
2021-02-21 03:30:00,33.44624,-4.30924,33.7227003592,4.41624,-0.9292400000000001,4.5129439078,29.03,-3.38,29.2261064803,131.41,32.97624,-24.75924,41.2365416823,4.41624,-0.9292400000000001,4.5129439078,28.56,-23.83,37.1960011292,131.11
2021-02-21 04:00:00,33.03838,-4.34892,33.3233800535,3.37838,-0.64892,3.4401378738,29.66,-3.7,29.8898912678,131.98,32.55838,-24.93892,41.0121669629,3.37838,-0.64892,3.4401378738,29.18,-24.29,37.9667815333,131.65
2021-02-21 04:30:00,32.98244,-9.18698,34.2380190705,3.23244,-0.55698,3.2800754677,29.75,-8.63,30.9764329773,131.49,32.88244,-15.316980000000001,36.2748499194,3.23244,-0.55698,3.2800754677,29.65,-14.76,33.1206899083,131.19
2021-02-21 05:00:00,32.90628,-11.14168,34.7413341232,3.39628,-0.6916800000000001,3.4659975564,29.51,-10.45,31.3056320811,131.57,32.96628,-11.31168,34.8529729214,3.39628,-0.6916800000000001,3.4659975564,29.57,-10.62,31.4192504685,131.31
2021-02-21 05:30:00,32.97254,-11.17526,34.814865074,3.15254,-0.50526,3.1927724816,29.82,-10.67,31.6714587602,131.42,33.03254,-11.35526,34.9297957125,3.15254,-0.50526,3.1927724816,29.88,-10.85,31.7889430463,131.16
2021-02-21 06:00:00,33.51972,-11.22958,35.3507439222,3.6097200000000003,-0.64958,3.6677012767,29.91,-10.58,31.7260854818,131.64,33.56972,-11.39958,35.4524544292,3.6097200000000003,-0.64958,3.6677012767,29.96,-10.75,31.8302387676,131.36
2021-02-21 06:30:00,35.05954,-10.69448,36.6543755571,3.28954,-0.60448,3.3446179875,31.77,-10.09,33.3337816637,130.95,35.10954,-10.86448,36.7520982351,3.28954,-0.60448,3.3446179875,31.82,-10.26,33.4332170154,130.68
2021-02-21 07:00:00,36.32014,-10.2191,37.7303932451,3.00014,-0.5091,3.0430285621,33.32,-9.71,34.706000922,132.2,36.38014,-10.3791,37.8317367197,3.00014,-0.5091,3.0430285621,33.38,-9.87,34.8086382957,131.95
2021-02-21 07:30:00,37.20796,-10.074,38.5476038602,3.09796,-0.5640000000000001,3.1488810968,34.11,-9.51,35.4109051,132.43,37.27796,-10.254,38.6625247205,3.09796,-0.5640000000000001,3.1488810968,34.18,-9.69,35.5270108509,132.12
2021-02-21 08:00:00,38.5079,-9.7094,39.7131062846,3.3479,-0.6294000000000001,3.4065493934,35.16,-9.08,36.3135236517,132.03,38.5679,-9.8694,39.8106514236,3.3479,-0.6294000000000001,3.4065493934,35.22,-9.24,36.4118936613,131.76
2021-02-21 08:30:00,41.24894,-9.23834,42.2708170855,4.04894,-0.78834,4.1249721307,37.2,-8.45,38.1476408183,131.55,41.32894,-9.40834,42.3862966427,4.04894,-0.78834,4.1249721307,37.28,-8.62,38.2635962764,131.28
2021-02-21 09:00:00,44.11678,-8.87384,45.0003923751,6.03678,-1.46384,6.2117260334,38.08,-7.41,38.7942585958,131.77,44.17678,-9.03384,45.0909986174,6.03678,-1.46384,6.2117260334,38.14,-7.57,38.883987707,131.51
2021-02-21 09:30:00,47.06092,-8.00596,47.7370462719,4.83092,-0.94596,4.9226647629,42.23,-7.06,42.8160775877,131.3,47.15092,-8.16596,47.8528176764,4.83092,-0.94596,4.9226647629,42.32,-7.22,42.9314663155,131.05
2021-02-21 10:00:00,49.78072,-8.36838,50.4792023267,8.10072,-1.74838,8.2872490697,41.68,-6.62,42.2024501658,130.07,49.85072,-8.52838,50.574969599,8.10072,-1.74838,8.2872490697,41.75,-6.78,42.2969372414,129.86
2021-02-21 10:30:00,52.35958,-8.87084,53.1057192785,8.699580000000001,-2.15084,8.961518001,43.66,-6.72,44.1741327023,129.78,52.44958,-9.02084,53.2196767792,8.699580000000001,-2.15084,8.961518001,43.75,-6.87,44.2861084314,129.76
2021-02-21 11:00:00,54.30868,-8.0094,54.8961129016,5.65868,-1.2394,5.7928207035,48.65,-6.77,49.1187886658,130.14,54.40868,-8.1694,55.0185746426,5.65868,-1.2394,5.7928207035,48.75,-6.93,49.2400995125,130.18
2021-02-21 11:30:00,56.28604,-7.17702,56.7417651731,3.78604,0.17298000000000002,3.7899895728,52.5,-7.35,53.0120033577,129.87,56.38604,-7.31702,56.8588101226,3.78604,0.17298000000000002,3.7899895728,52.6,-7.49,53.1305947642,129.79
2021-02-21 12:00:00,57.3056,-7.02984,57.7351750823,4.0956,0.23016000000000003,4.1020620407,53.21,-7.26,53.702995261,130.08,57.4156,-7.18984,57.864020968,4.0956,0.23016000000000003,4.1020620407,53.32,-7.42,53.8338072219,129.79
2021-02-21 12:30:00,58.08846,-6.83538,58.4892434976,3.37846,0.60462,3.4321359699,54.71,-7.44,55.2135644566,129.87,58.20846,-6.98538,58.6261063803,3.37846,0.60462,3.4321359699,54.83,-7.59,55.3528409388,129.54
2021-02-21 13:00:00,58.30412,-6.78154,58.697186421,3.21412,1.13846,3.4097886366,55.09,-7.92,55.6563967572,130.27,58.39412,-6.92154,58.8028993039,3.21412,1.13846,3.4097886366,55.18,-8.06,55.765544918,129.92
2021-02-21 13:30:00,57.0846,-7.09792,57.5241864392,4.6546,1.16208,4.7974713221,52.43,-8.26,53.076666248,130.64,57.1846,-7.25792,57.6433506997,4.6546,1.16208,4.7974713221,52.53,-8.42,53.2005385311,130.29
2021-02-21 14:00:00,54.65924,-7.87584,55.2237392168,7.54924,1.19416,7.643104257,47.11,-9.07,47.9751706615,131.49,54.75924,-8.03584,55.3457233206,7.54924,1.19416,7.643104257,47.21,-9.23,48.1038148175,131.11
2021-02-21 14:30:00,54.41566,-7.56622,54.9391639755,3.3156600000000003,1.33378,3.5738732943000002,51.1,-8.9,51.8692587184,131.21,54.51566,-7.72622,55.0604364378,3.3156600000000003,1.33378,3.5738732943000002,51.2,-9.06,51.995419029,130.87
2021-02-21 15:00:00,54.2155,-7.9609000000000005,54.7968645915,6.5455,1.2791000000000001,6.6693078396,47.67,-9.24,48.5572497162,131.56,54.2955,-8.1009,54.8965017197,6.5455,1.2791000000000001,6.6693078396,47.75,-9.38,48.6625821345,131.16
2021-02-21 15:30:00,53.87292,-7.9356,54.4542492069,2.42292,0.9944000000000001,2.6190404133,51.45,-8.93,52.2192244293,131.41,53.97292,-8.1056,54.5781718701,2.42292,0.9944000000000001,2.6190404133,51.55,-9.1,52.3470390758,131.08
2021-02-21 16:00:00,54.2222,-8.0592,54.8178591107,8.5622,1.2208,8.6487930649,45.66,-9.28,46.5934974004,131.52,54.3122,-8.2192,54.930595459,8.5622,1.2208,8.6487930649,45.75,-9.44,46.7137677778,131.16
2021-02-21 16:30:00,54.56592,-7.89694,55.1343929577,4.46592,1.5530599999999999,4.7282593848,50.1,-9.45,50.9834531981,131.18,54.66592,-8.05694,55.256466514,4.46592,1.5530599999999999,4.7282593848,50.2,-9.61,51.1115652275,130.83
2021-02-21 17:00:00,56.52868,-7.69914,57.0505777296,9.96868,1.38086,10.0638638346,46.56,-9.08,47.4371162699,130.61,56.62868,-7.84914,57.17006557,9.96868,1.38086,10.0638638346,46.66,-9.23,47.5641514168,130.21
2021-02-21 17:30:00,58.46284,-7.64792,58.9609560743,17.36284,-1.2479200000000001,17.4076281323,41.1,-6.4,41.5953122359,130.27,58.54284,-7.79792,59.0598990144,17.36284,-1.2479200000000001,17.4076281323,41.18,-6.55,41.6976606058,129.89
2021-02-21 18:00:00,57.99292,-8.635580000000001,58.6323461245,22.21292,-1.7755800000000002,22.2837721058,35.78,-6.86,36.4316895024,130.91,58.06292,-8.78558,58.7238375352,22.21292,-1.7755800000000002,22.2837721058,35.85,-7.01,36.5289282624,130.56
2021-02-21 18:30:00,57.75188,-8.874880000000001,58.4298137816,23.89188,-1.55488,23.9424222198,33.86,-7.32,34.6421996992,131.39,57.82188,-9.03488,58.5234898425,23.89188,-1.55488,23.9424222198,33.93,-7.48,34.744716145,130.99
2021-02-21 19:00:00,57.31048,-9.15206,58.0366377392,23.03048,-1.70206,23.0932894425,34.28,-7.45,35.0802066699,131.51,57.39048,-9.31206,58.1410496644,23.03048,-1.70206,23.0932894425,34.36,-7.61,35.192637014,131.1
2021-02-21 19:30:00,57.35282,-9.89002,58.1992994593,18.19282,-1.18002,18.2310489757,39.16,-8.71,40.1169502829,130.85,57.43282,-10.06002,58.3072278157,18.19282,-1.18002,18.2310489757,39.24,-8.88,40.2322258892,130.5
2021-02-21 20:00:00,55.38864,-8.57654,56.0487152343,10.42864,1.05346,10.4817131339,44.96,-9.63,45.9797618524,129.74,55.49864,-8.73654,56.182080533,10.42864,1.05346,10.4817131339,45.07,-9.79,46.121025574,129.49
2021-02-21 20:30:00,53.4749,-8.9083,54.2118320932,10.5749,0.6317,10.5937507475,42.9,-9.54,43.9479419313,129.74,53.5449,-9.0783,54.309040195,10.5749,0.6317,10.5937507475,42.97,-9.71,44.0534334644,129.59
2021-02-21 21:00:00,51.33386,-9.5256,52.2101737007,8.62386,0.6144000000000001,8.6457185161,42.71,-10.14,43.8971946712,130.84,51.42386,-9.6956,52.3298962034,8.62386,0.6144000000000001,8.6457185161,42.8,-10.31,44.0242671716,130.57
2021-02-21 21:30:00,48.9006,-10.10804,49.934368455,2.2506,0.59196,2.3271478255,46.65,-10.7,47.8613884044,130.5,48.9906,-10.27804,50.0571372993,2.2506,0.59196,2.3271478255,46.74,-10.87,47.9873368713,130.18
2021-02-21 22:00:00,46.75004,-10.63324,47.9440510689,2.82004,0.29676,2.8356114154,43.93,-10.93,45.2693030651,130.86,46.82004,-10.79324,48.0479986607,2.82004,0.29676,2.8356114154,44.0,-11.09,45.376074092,130.58
2021-02-21 22:30:00,44.54976,-10.97942,45.8827721437,2.46976,0.22058000000000003,2.4795906908,42.08,-11.2,43.5449928235,130.31,44.63976,-11.15942,46.0134852798,2.46976,0.22058000000000003,2.4795906908,42.17,-11.38,43.678522182,130.09
2021-02-21 23:00:00,41.9269,-11.39856,43.4487297131,1.4569,0.8214400000000001,1.6725194419,40.47,-12.22,42.2746886446,130.84,42.0069,-11.57856,43.5734173469,1.4569,0.8214400000000001,1.6725194419,40.55,-12.4,42.4035670669,130.7
2021-02-21 23:30:00,39.67598,-12.43198,41.5780893703,2.47598,0.49802,2.5255694171,37.2,-12.93,39.3830534621,131.66,39.73598,-12.61198,41.689448858,2.47598,0.49802,2.5255694171,37.26,-13.11,39.4991101166,131.41
2021-02-22 00:00:00,37.79588,-13.45582,40.1196664598,3.12588,0.43418,3.1558894225,34.67,-13.89,37.3489089533,131.94,37.86588,-13.63582,40.2462477164,3.12588,0.43418,3.1558894225,34.74,-14.07,37.4810952348,131.67
2021-02-22 00:30:00,36.90102,-13.29638,39.2234495952,3.20102,0.5136200000000001,3.2419646119,33.7,-13.81,36.4198585939,131.46,36.97102,-13.47638,39.3505925971,3.20102,0.5136200000000001,3.2419646119,33.77,-13.99,36.5531530788,131.19
2021-02-22 01:00:00,36.19306,-13.3591,38.5798282134,2.77306,0.3809,2.7990974570000002,33.42,-13.74,36.1342496809,131.46,36.25306,-13.5391,38.6987285085,2.77306,0.3809,2.7990974570000002,33.48,-13.92,36.2584721134,131.16
2021-02-22 01:30:00,35.44184,-13.5181,37.9323483348,3.82184,-0.2081,3.8275013515,31.62,-13.31,34.3071494007,131.23,35.51184,-13.6981,38.0621691946,3.82184,-0.2081,3.8275013515,31.69,-13.49,34.4417798611,130.93
2021-02-22 02:00:00,35.27028,-13.96692,37.9350432393,6.27028,-0.9069200000000001,6.3355280099,29.0,-13.06,31.8050876433,132.38,35.31028,-14.14692,38.0388120104,6.27028,-0.9069200000000001,6.3355280099,29.04,-13.24,31.9158142619,132.02
2021-02-22 02:30:00,34.9709,-14.07468,37.6969556319,7.8709,-1.77468,8.0684915512,27.1,-12.3,29.7607123571,132.06,35.0309,-14.24468,37.8163306405,7.8709,-1.77468,8.0684915512,27.16,-12.47,29.8858913202,131.76
2021-02-22 03:00:00,34.48642,-14.2515,37.315123163,9.28642,-2.2515,9.5554617192,25.2,-12.0,27.9112880391,132.19,34.52642,-14.4415,37.4249996696,9.28642,-2.2515,9.5554617192,25.24,-12.19,28.0295148014,131.83
2021-02-22 03:30:00,34.23948,-14.35288,37.1260980304,10.26948,-2.41288,10.5491331096,23.97,-11.94,26.7791803459,132.36,34.28948,-14.54288,37.2459903529,10.26948,-2.41288,10.5491331096,24.02,-12.13,26.9090560964,131.99
2021-02-22 04:00:00,34.40516,-14.30406,37.2601820595,9.85516,-1.92406,10.0412243033,24.55,-12.38,27.4948522455,132.56,34.45516,-14.48406,37.3757413934,9.85516,-1.92406,10.0412243033,24.6,-12.56,27.6208906446,132.18
2021-02-22 04:30:00,34.55064,-14.00652,37.2817559527,7.71064,-1.37652,7.8325459794,26.84,-12.63,29.6631505407,132.72,34.610640000000004,-14.18652,37.4052636793,7.71064,-1.37652,7.8325459794,26.9,-12.81,29.7943971243,132.37
2021-02-22 05:00:00,34.27062,-13.9816,37.0129779097,4.63062,-0.9116000000000001,4.7194974462,29.64,-13.07,32.3937416795,132.49,34.32062,-14.1716,37.1313776171,4.63062,-0.9116000000000001,4.7194974462,29.69,-13.26,32.5165142658,132.15
2021-02-22 05:30:00,34.93036,-13.67838,37.513039455,3.03036,-0.14838,3.0339905,31.9,-13.53,34.6506984057,132.49,35.00036,-13.85838,37.6441216706,3.03036,-0.14838,3.0339905,31.97,-13.71,34.7857010854,132.09
2021-02-22 06:00:00,36.41086,-13.22404,38.7379137262,2.35086,0.02596,2.3510033308000002,34.06,-13.25,36.5464923077,132.23,36.48086,-13.40404,38.8654272415,2.35086,0.02596,2.3510033308000002,34.13,-13.43,36.6772654379,131.87
2021-02-22 06:30:00,41.32274,-16.39678,44.456981853,2.17274,0.28322,2.1911213285,39.15,-16.68,42.5551982724,132.34,41.71274,-6.67678,42.2437222493,2.17274,0.28322,2.1911213285,39.54,-6.96,40.1478916009,132.0
2021-02-22 07:00:00,44.94944,-20.26606,49.3068488573,5.9694400000000005,0.41394000000000003,5.9837747482,38.98,-20.68,44.1259878076,130.87,45.63944,-0.30606,45.6404662141,5.9694400000000005,0.41394000000000003,5.9837747482,39.67,-0.72,39.6765333667,130.5
2021-02-22 07:30:00,48.3608,-15.8194,50.8824173266,2.2408,0.6506000000000001,2.3333377381,46.12,-16.47,48.9725974398,130.68,48.9808,-0.33940000000000003,48.9819758789,2.2408,0.6506000000000001,2.3333377381,46.74,-0.99,46.75048342,130.35
2021-02-22 08:00:00,53.19846,-4.68536,53.404388815,5.54846,1.25464,5.6885437417,47.65,-5.94,48.0188098561,132.29,53.28846,-4.84536,53.508293588,5.54846,1.25464,5.6885437417,47.74,-6.1,48.1281373003,131.89
2021-02-22 08:30:00,57.00488,-3.85966,57.1353946265,9.72488,1.21034,9.7999088736,47.28,-5.07,47.5510599251,131.6,57.09488,-4.00966,57.2355020554,9.72488,1.21034,9.7999088736,47.37,-5.22,47.6567445384,131.24
2021-02-22 09:00:00,58.97624,-3.92962,59.1070114105,10.04624,1.3403800000000001,10.1352630297,48.93,-5.27,49.2129840591,132.15,59.05624,-4.07962,59.1969828816,10.04624,1.3403800000000001,10.1352630297,49.01,-5.42,49.3087872493,131.76
2021-02-22 09:30:00,60.51314,-3.415,60.6094244954,10.58314,1.315,10.6645242397,49.93,-4.73,50.1535422478,132.02,60.61314,-3.565,60.7178883498,10.58314,1.315,10.6645242397,50.03,-4.88,50.2674377704,131.64
2021-02-22 10:00:00,60.82662,-3.41004,60.9221312285,11.706620000000001,1.10996,11.7591225449,49.12,-4.52,49.3275257843,131.59,60.92662,-3.56004,61.0305407925,11.706620000000001,1.10996,11.7591225449,49.22,-4.67,49.4410487348,131.2
2021-02-22 10:30:00,61.11718,-3.39068,61.2111623972,15.63718,0.34932,15.6410812547,45.48,-3.74,45.6335183829,131.79,61.19718,-3.54068,61.2995208367,15.63718,0.34932,15.6410812547,45.56,-3.89,45.7257662593,131.39
2021-02-22 11:00:00,60.55578,-2.9821400000000002,60.6291650148,6.07578,0.6178600000000001,6.1071149971,54.48,-3.6,54.5988131739,131.94,60.65578,-3.14214,60.7371113174,6.07578,0.6178600000000001,6.1071149971,54.58,-3.76,54.7093593455,131.55
2021-02-22 11:30:00,60.49124,-2.99378,60.5652774734,7.09124,0.66622,7.1224668357,53.4,-3.66,53.5252800086,131.89,60.59124,-3.14378,60.6727427881,7.09124,0.66622,7.1224668357,53.5,-3.81,53.6354929128,131.48
2021-02-22 12:00:00,60.4021,-3.34962,60.4949058893,8.5321,0.61038,8.5539051991,51.87,-3.96,52.020942898,131.76,60.5021,-3.48962,60.6026530125,8.5321,0.61038,8.5539051991,51.97,-4.1,52.1314770556,131.3
2021-02-22 12:30:00,60.97714,-3.12052,61.0569344764,6.87714,0.8094800000000001,6.9246164118,54.1,-3.93,54.2425561713,132.27,61.06714,-3.27052,61.1546554961,6.87714,0.8094800000000001,6.9246164118,54.19,-4.08,54.3433758613,131.8
2021-02-22 13:00:00,60.8034,-3.28206,60.8919154683,7.4634,0.49794000000000005,7.4799922329,53.34,-3.7800000000000002,53.4737692705,133.0,60.8934,-3.44206,60.9906053471,7.4634,0.49794000000000005,7.4799922329,53.43,-3.94,53.575073495,132.48
2021-02-22 13:30:00,59.2396,-4.67916,59.4241091348,9.8096,0.74084,9.8375350605,49.43,-5.42,49.7262636843,133.93,59.3296,-4.83916,59.526623503,9.8096,0.74084,9.8375350605,49.52,-5.58,49.8333904125,133.37
2021-02-22 14:00:00,56.81256,-4.05746,56.95726429,10.51256,0.53254,10.5260399299,46.3,-4.59,46.5269610011,133.05,56.71256,-9.34746,57.477730211,10.51256,0.53254,10.5260399299,46.2,-9.88,47.2446229745,132.52
2021-02-22 14:30:00,56.0678,2.42794,56.1203447021,9.0178,0.6779400000000001,9.0432471759,47.05,1.75,47.0825339165,130.74,55.4578,-17.83206,58.2541839243,9.0178,0.6779400000000001,9.0432471759,46.44,-18.51,49.9929365011,130.25
2021-02-22 15:00:00,55.48358,2.10932,55.5236605465,8.83358,0.42932000000000003,8.8440065173,46.65,1.6800000000000002,46.6802410019,130.98,54.87358,-18.23068,57.8227245577,8.83358,0.42932000000000003,8.8440065173,46.04,-18.66,49.6777334427,130.49
2021-02-22 15:30:00,55.5371,3.30994,55.6356466594,8.0171,0.35994000000000004,8.0251759615,47.52,2.95,47.611478658,131.46,54.9271,-17.15006,57.5422529313,8.0171,0.35994000000000004,8.0251759615,46.91,-17.51,50.0714309762,130.95
2021-02-22 16:00:00,56.16554,3.63354,56.2829503173,11.85554,0.39354000000000006,11.8620699047,44.31,3.24,44.4282984144,131.08,55.57554,-16.73646,58.0409315882,11.85554,0.39354000000000006,11.8620699047,43.72,-17.13,46.9560997103,130.61
2021-02-22 16:30:00,57.48936,3.38862,57.5891418473,14.16936,0.048620000000000003,14.1694434158,43.32,3.34,43.4485672951,131.24,56.91936,-17.01138,59.4070752715,14.16936,0.048620000000000003,14.1694434158,42.75,-17.06,46.0283184572,130.74
2021-02-22 17:00:00,59.35138,1.60918,59.3731906518,7.20138,-0.8208200000000001,7.2480079592,52.15,2.43,52.206583876,130.09,58.94138,-11.86082,60.1229184869,7.20138,-0.8208200000000001,7.2480079592,51.74,-11.04,52.9047181261,129.65
2021-02-22 17:30:00,62.41896,-12.6438,63.6866724356,18.78896,-2.9838,19.0244074894,43.63,-9.66,44.6866031379,131.02,63.12896,6.9662,63.5121526412,18.78896,-2.9838,19.0244074894,44.34,9.95,45.4426902813,130.51
2021-02-22 18:00:00,64.61692,-12.50348,65.8155252383,16.99692,-1.82348,17.0944543287,47.62,-10.68,48.8029384361,130.26,65.37692,6.90652,65.7407155969,16.99692,-1.82348,17.0944543287,48.38,8.73,49.1613394854,129.79
2021-02-22 18:30:00,67.0263,-13.2693,68.3271484417,16.6563,-1.4293,16.7175126194,50.37,-11.84,51.7428497476,130.37,67.8163,6.1507,68.0946521849,16.6563,-1.4293,16.7175126194,51.16,7.58,51.7184879903,129.9
