Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-22 19:00:00,65.46514,-13.38586,66.8196513247,9.32514,-1.63586,9.4675379038,56.14,-11.75,57.3564477631,130.2,66.30514,6.03414,66.5791441516,9.32514,-1.63586,9.4675379038,56.98,7.67,57.4939066337,129.79
2021-02-22 19:30:00,63.42954,-14.98868,65.1764303468,10.62954,-2.32868,10.8816299861,52.8,-12.66,54.2965523767,130.81,64.22954,4.5513200000000005,64.3905918776,10.62954,-2.32868,10.8816299861,53.6,6.88,54.039748334,130.36
2021-02-22 20:00:00,60.77568,-16.26408,62.914255759,11.94568,-2.6640800000000002,12.2391418371,48.83,-13.6,50.6885480163,129.98,61.53568,3.03592,61.6105244525,11.94568,-2.6640800000000002,12.2391418371,49.59,5.7,49.9165112964,129.54
2021-02-22 20:30:00,59.40622,-8.26612,59.9785604574,5.77622,-0.7461200000000001,5.8242091775,53.63,-7.52,54.1546609259,132.13,59.69622,-3.49612,59.7985078187,5.77622,-0.7461200000000001,5.8242091775,53.92,-2.75,53.9900814965,131.71
2021-02-22 21:00:00,56.65654,-14.47332,58.475982391,9.62654,-1.60332,9.7591448085,47.03,-12.87,48.7591816995,131.45,57.18654,-1.57332,57.2081785499,9.62654,-1.60332,9.7591448085,47.56,0.03,47.5600094617,131.05
2021-02-22 21:30:00,53.44234,-17.89192,56.3578255965,5.53234,-1.22192,5.6656751021,47.91,-16.67,50.7272806289,130.13,54.19234,1.47808,54.2124933494,5.53234,-1.22192,5.6656751021,48.66,2.7,48.7348499536,129.77
2021-02-22 22:00:00,50.69304,-18.8056,54.0687978024,4.56304,-0.7956000000000001,4.6318801151999995,46.13,-18.01,49.5210763211,130.73,51.43304,0.6944,51.4377273507,4.56304,-0.7956000000000001,4.6318801151999995,46.87,1.49,46.8936776122,130.35
2021-02-22 22:30:00,48.7341,-19.23496,52.3927112203,6.2541,-1.09496,6.3492286312,42.48,-18.14,46.1910164426,131.42,49.4241,0.48504,49.4264799941,6.2541,-1.09496,6.3492286312,43.17,1.58,43.1989039213,131.08
2021-02-22 23:00:00,46.41808,-19.97026,50.5316676487,8.53808,-2.42026,8.8744841289,37.88,-17.55,41.7480167194,131.49,47.05808,-0.22026,47.0585954715,8.53808,-2.42026,8.8744841289,38.52,2.2,38.5827733581,131.16
2021-02-22 23:30:00,43.35174,-20.47446,47.943475816,6.12174,-1.46446,6.2944692961,37.23,-19.01,41.8025477692,131.32,43.99174,-0.8244600000000001,43.9994650254,6.12174,-1.46446,6.2944692961,37.87,0.64,37.8754075886,130.99
2021-02-23 00:00:00,41.30386,-20.8518,46.2688492848,6.88386,-1.5817999999999999,7.0632584364,34.42,-19.27,39.4470442492,131.0,41.90386,-1.3118,41.9243879161,6.88386,-1.5817999999999999,7.0632584364,35.02,0.27,35.0210408183,130.67
2021-02-23 00:30:00,40.38766,-20.72982,45.3970100063,7.43766,-1.67982,7.6249971481,32.95,-19.05,38.0605438742,130.05,40.96766,-1.48982,40.9947402664,7.43766,-1.67982,7.6249971481,33.53,0.19,33.5305383196,129.74
2021-02-23 01:00:00,39.55506,-20.91852,44.7458070728,8.08506,-1.93852,8.3142080196,31.47,-18.98,36.7505278874,129.63,40.13506,-1.76852,40.1740053292,8.08506,-1.93852,8.3142080196,32.05,0.17,32.0504508549,129.31
2021-02-23 01:30:00,38.85232,-21.0004,44.1646869064,9.50232,-2.0104,9.7126615066,29.35,-18.99,34.9577258986,130.12,39.39232,-1.7204000000000002,39.4298700371,9.50232,-2.0104,9.7126615066,29.89,0.29,29.8914067919,129.81
2021-02-23 02:00:00,38.77848,-21.26138,44.2246174728,11.78848,-2.63138,12.0785935197,26.99,-18.63,32.7953807723,130.25,39.29848,-1.91138,39.3449349194,11.78848,-2.63138,12.0785935197,27.51,0.72,27.5194204154,129.94
2021-02-23 02:30:00,38.03762,-21.28826,43.5895692694,12.18762,-2.57826,12.4573474661,25.85,-18.71,31.9106032535,130.72,38.54762,-1.7882600000000002,38.5890772304,12.18762,-2.57826,12.4573474661,26.36,0.79,26.371835355199998,130.41
2021-02-23 03:00:00,37.46584,-21.30156,43.098093059199996,13.38584,-2.68156,13.6517938945,24.08,-18.62,30.4392969695,130.83,37.96584,-1.7415600000000002,38.0057632227,13.38584,-2.68156,13.6517938945,24.58,0.9400000000000001,24.5979673957,130.55
2021-02-23 03:30:00,37.2333,-21.1021,42.7973977398,14.9533,-3.2321,15.298615993,22.28,-17.87,28.5610801616,130.04,37.7033,-1.7421,37.7435258462,14.9533,-3.2321,15.298615993,22.75,1.49,22.7987411933,129.77
2021-02-23 04:00:00,37.07866,-21.2862,42.7542902857,15.86866,-3.5061999999999998,16.2513940521,21.21,-17.78,27.6765695129,130.26,37.53866,-1.8562,37.5845243822,15.86866,-3.5061999999999998,16.2513940521,21.67,1.65,21.7327264741,129.99
2021-02-23 04:30:00,37.24952,-21.29096,42.9049148461,17.31952,-3.98096,17.7711512163,19.93,-17.31,26.3977461159,129.67,37.69952,-2.04096,37.7547258757,17.31952,-3.98096,17.7711512163,20.38,1.94,20.4721273931,129.39
2021-02-23 05:00:00,37.54126,-21.32826,43.1768558028,16.68126,-3.78826,17.1060033034,20.86,-17.54,27.2541960072,129.92,37.99126,-2.00826,38.0443023936,16.68126,-3.78826,17.1060033034,21.31,1.78,21.3842114655,129.62
2021-02-23 05:30:00,39.3028,-5.54416,39.6919109888,17.4828,-4.00416,17.9354841904,21.82,-1.54,21.8742771309,131.49,39.0828,-18.00416,43.0303966185,17.4828,-4.00416,17.9354841904,21.6,-14.0,25.7402408691,131.19
2021-02-23 06:00:00,41.0066,-2.29404,41.0707178301,19.2866,-4.41404,19.7852644329,21.72,2.12,21.8232169948,130.56,40.6266,-22.18404,46.2887919294,19.2866,-4.41404,19.7852644329,21.34,-17.77,27.7699207777,130.29
2021-02-23 06:30:00,45.29848,-1.03872,45.3103876561,17.61848,-3.89872,18.0446904975,27.68,2.86,27.8273606366,132.75,44.85848,-21.48872,49.7398061431,17.61848,-3.89872,18.0446904975,27.24,-17.59,32.4256950581,132.39
2021-02-23 07:00:00,48.59026,1.49476,48.6132458732,17.25026,-3.7252400000000003,17.6479144129,31.34,5.22,31.7717484568,131.55,48.13026,-18.65524,51.6191815813,17.25026,-3.7252400000000003,17.6479144129,30.88,-14.93,34.299844023,131.24
2021-02-23 07:30:00,52.15964,1.9293200000000001,52.1953093735,18.66964,-4.21068,19.1385810287,33.49,6.14,34.0481967217,130.71,51.68964,-17.96068,54.7211559581,18.66964,-4.21068,19.1385810287,33.02,-13.75,35.7684623656,130.39
2021-02-23 08:00:00,55.61286,-9.05014,56.344433899,20.94286,-4.77014,21.479236965,34.67,-4.28,34.9331833648,130.53,55.80286,-4.07014,55.9510967167,20.94286,-4.77014,21.479236965,34.86,0.7000000000000001,34.8670274041,130.18
2021-02-23 08:30:00,58.62476,-14.6458,60.4265003347,17.87476,-3.6458,18.2427767266,40.75,-11.0,42.2085595585,131.44,59.22476,4.5842,59.4019114734,17.87476,-3.6458,18.2427767266,41.35,8.23,42.1610649771,131.05
2021-02-23 09:00:00,60.19284,-14.19818,61.8446950237,17.12284,-3.57818,17.492713391,43.07,-10.62,44.3599966186,131.36,60.79284,4.99182,60.9974398002,17.12284,-3.57818,17.492713391,43.67,8.57,44.5029639462,130.95
2021-02-23 09:30:00,61.57332,-13.60916,63.0593606987,17.80332,-3.69916,18.1835636696,43.77,-9.91,44.8778453137,131.55,62.19332,5.64084,62.4486038957,17.80332,-3.69916,18.1835636696,44.39,9.34,45.3619631409,131.14
2021-02-23 10:00:00,62.12572,-13.6284,63.6029745537,17.72572,-3.4884,18.065715709,44.4,-10.14,45.5431619456,131.87,62.75572,5.6815999999999995,63.0123874431,17.72572,-3.4884,18.065715709,45.03,9.17,45.9542141702,131.44
2021-02-23 10:30:00,63.2049,-13.54724,64.6404447357,19.2449,-4.00724,19.657674034,43.96,-9.54,44.9832546622,131.94,63.8249,5.80276,64.0881415211,19.2449,-4.00724,19.657674034,44.58,9.81,45.6466044739,131.53
2021-02-23 11:00:00,64.24586,-13.25794,65.5995693597,20.92586,-4.53794,21.412251544,43.32,-8.72,44.1889216886,131.46,64.84586,6.02206,65.1248859176,20.92586,-4.53794,21.412251544,43.92,10.56,45.1716725393,131.11
2021-02-23 11:30:00,64.54082,-11.92018,65.6323711099,24.00082,-5.58018,24.6409774462,40.54,-6.34,41.0327576456,129.76,65.13082,6.92982,65.4984436388,24.00082,-5.58018,24.6409774462,41.13,12.51,42.9904291674,129.43
2021-02-23 12:00:00,66.24178,-11.28076,67.1954534455,23.33178,-5.30076,23.9263456162,42.91,-5.98,43.3246869579,130.57,66.85178,7.75924,67.3005668219,23.33178,-5.30076,23.9263456162,43.52,13.06,45.4373634798,130.2
2021-02-23 12:30:00,68.20174,-10.67362,69.0319020666,30.50174,-5.39362,30.9749460005,37.7,-5.28,38.0679445203,129.85,68.75174,8.18638,69.2374073065,30.50174,-5.39362,30.9749460005,38.25,13.58,40.5891475643,129.5
2021-02-23 13:00:00,68.0428,-10.4566,68.8415798439,29.3028,-4.6466,29.668922788,38.74,-5.8100000000000005,39.1732523541,130.06,68.6028,8.4534,69.121661868,29.3028,-4.6466,29.668922788,39.3,13.1,41.4258373482,129.72
2021-02-23 13:30:00,67.44182,-11.16566,68.3598643076,30.33182,-5.19566,30.773595619399998,37.11,-5.97,37.5871387578,130.76,68.01182,7.93434,68.473070699,30.33182,-5.19566,30.773595619399998,37.68,13.13,39.9021214975,130.39
2021-02-23 14:00:00,65.86768000000001,-11.81524,66.9189895683,28.17768,-4.51524,28.5371519679,37.69,-7.3,38.3904428211,131.37,66.41768,7.45476,66.834733958,28.17768,-4.51524,28.5371519679,38.24,11.97,40.0696705751,131.0
2021-02-23 14:30:00,66.09956,-11.81372,67.1469717294,28.13956,-4.52372,28.5008575245,37.96,-7.29,38.6536634745,132.07,66.66956,7.65628,67.1077406417,28.13956,-4.52372,28.5008575245,38.53,12.18,40.4093219443,131.71
2021-02-23 15:00:00,64.79502,-13.57732,66.2022524933,28.83502,-4.70732,29.2167287694,35.96,-8.87,37.0377982607,132.28,65.33502,5.92268,65.6029189654,28.83502,-4.70732,29.2167287694,36.5,10.63,38.0164030387,131.92
2021-02-23 15:30:00,63.36488,-14.40074,64.9806842836,23.80488,-5.20074,24.3663704388,39.56,-9.2,40.6156817005,132.02,63.95488,5.02926,64.1523197707,23.80488,-5.20074,24.3663704388,40.15,10.23,41.4327817072,131.67
2021-02-23 16:00:00,63.47518,-14.49842,65.109927496,21.18518,-4.73842,21.7086267582,42.29,-9.76,43.4016324578,131.88,64.08518,4.87158,64.2700753643,21.18518,-4.73842,21.7086267582,42.9,9.61,43.9631902846,131.5
2021-02-23 16:30:00,63.8644,-14.79194,65.5550385274,20.6544,-4.65194,21.1717922039,43.21,-10.14,44.3838225032,131.65,64.4844,4.52806,64.6431834823,20.6544,-4.65194,21.1717922039,43.83,9.18,44.7810372814,131.26
2021-02-23 17:00:00,64.8847,-14.7722,66.5450387852,20.3847,-4.5822,20.8933614081,44.5,-10.19,45.6517918597,130.47,65.5047,4.2378,65.6416382408,20.3847,-4.5822,20.8933614081,45.12,8.82,45.9739795972,130.08
2021-02-23 17:30:00,67.4029,-14.84056,69.0173394845,35.0129,-6.83056,35.6729549704,32.39,-8.01,33.3657339197,130.93,67.9229,4.35944,68.0626554105,35.0129,-6.83056,35.6729549704,32.91,11.19,34.7603826216,130.53
2021-02-23 18:00:00,69.35716,-14.7002,70.8978950555,35.81716,-6.9902,36.4929013166,33.54,-7.71,34.4147599149,130.48,69.89716,4.3598,70.0329981659,35.81716,-6.9902,36.4929013166,34.08,11.35,35.9203131946,130.08
2021-02-23 18:30:00,70.05578,-14.84942,71.6122725917,35.92578,-7.00942,36.6031916278,34.13,-7.84,35.0188877607,130.61,70.59578,4.26058,70.7242299056,35.92578,-7.00942,36.6031916278,34.67,11.27,36.4557512609,130.22
2021-02-23 19:00:00,68.76716,-15.22856,70.4331692751,36.25716,-7.08856,36.9435966595,32.51,-8.14,33.5135748615,131.41,69.29716,4.08144,69.4172495605,36.25716,-7.08856,36.9435966595,33.04,11.17,34.8770769991,130.99
2021-02-23 19:30:00,65.92934,-15.68194,67.7687325763,33.68934,-6.96194,34.4011662331,32.24,-8.72,33.3984430775,130.81,66.45934,3.46806,66.54976569,33.68934,-6.96194,34.4011662331,32.77,10.43,34.3897920901,130.42
2021-02-23 20:00:00,62.5659,-17.47258,64.9598560241,27.3659,-6.69258,28.172382041,35.2,-10.78,36.8136985374,132.74,63.1059,2.01742,63.1381390149,27.3659,-6.69258,28.172382041,35.74,8.71,36.7860258794,132.32
2021-02-23 20:30:00,59.73518,-18.9141,62.6580793549,20.88518,-4.7141,21.4105927625,38.85,-14.2,41.3637824673,132.5,60.39518,1.1559,60.4062403402,20.88518,-4.7141,21.4105927625,39.51,5.87,39.9436728406,132.12
2021-02-23 21:00:00,57.5663,-18.00366,60.3159238434,22.7863,-4.68366,23.2626769458,34.78,-13.32,37.2433994152,131.37,58.1663,1.70634,58.191322823,22.7863,-4.68366,23.2626769458,35.38,6.39,35.9524199464,130.98
2021-02-23 21:30:00,54.98366,-18.95756,58.1600545748,22.84366,-4.76756,23.33586147,32.14,-14.19,35.1331140094,131.85,55.54366,0.90244,55.5509906676,22.84366,-4.76756,23.33586147,32.7,5.67,33.187933048,131.47
2021-02-23 22:00:00,52.59918,-15.2479,54.7646984022,23.08918,-4.7979,23.5824103408,29.51,-10.45,31.3056320811,130.37,52.98918,-2.1979,53.0347429661,23.08918,-4.7979,23.5824103408,29.9,2.6,30.0128305896,130.04
2021-02-23 22:30:00,50.4442,-8.24298,51.1132471373,20.6542,-4.68298,21.1784390199,29.79,-3.56,30.0019616025,131.54,50.4942,-8.41298,51.1902575313,20.6542,-4.68298,21.1784390199,29.84,-3.73,30.0722214012,131.23
2021-02-23 23:00:00,47.79962,-8.84502,48.6110897938,20.38962,-4.59502,20.9009763539,27.41,-4.25,27.7375305318,132.6,47.83962,-9.01502,48.6816169344,20.38962,-4.59502,20.9009763539,27.45,-4.42,27.803577108,132.26
2021-02-23 23:30:00,44.92978,-9.3955,45.9016399609,20.44978,-4.6255,20.9663719393,24.48,-4.77,24.9403949447,132.12,44.96978,-9.5655,45.9758621833,20.44978,-4.6255,20.9663719393,24.52,-4.94,25.012676786,131.84
2021-02-24 00:00:00,43.1888,-9.62564,44.2484507169,20.2788,-4.55564,20.7842148096,22.91,-5.07,23.46429202,132.8,43.2288,-9.79564,44.3247528188,20.2788,-4.55564,20.7842148096,22.95,-5.24,23.5406053448,132.51
2021-02-24 00:30:00,41.81192,-9.75116,42.933923364099996,19.72192,-4.39116,20.2048611634,22.09,-5.36,22.7309854604,132.23,41.86192,-9.93116,43.0238106754,19.72192,-4.39116,20.2048611634,22.14,-5.54,22.8226028314,131.96
2021-02-24 01:00:00,41.327420000000004,-9.83534,42.4816378777,20.01742,-4.49534,20.5159739026,21.31,-5.34,21.9688802628,132.59,41.34742,-10.00534,42.5407565656,20.01742,-4.49534,20.5159739026,21.33,-5.51,22.0301838395,132.31
2021-02-24 01:30:00,40.67986,-9.74062,41.829782304,19.93986,-4.48062,20.4370734794,20.74,-5.26,21.396616555,132.25,40.72986,-9.92062,41.9206416554,19.93986,-4.48062,20.4370734794,20.79,-5.44,21.48994416,132.02
2021-02-24 02:00:00,40.02108,-11.01748,41.5098989389,20.10108,-4.49748,20.5980762091,19.92,-6.52,20.9598854959,133.51,40.05108,-11.19748,41.5869278442,20.10108,-4.49748,20.5980762091,19.95,-6.7,21.0450112853,133.24
2021-02-24 02:30:00,39.1352,-11.4933,40.7879862696,20.1952,-4.5333,20.6977513738,18.94,-6.96,20.1783349164,132.79,39.1652,-11.6833,40.8706788533,20.1952,-4.5333,20.6977513738,18.97,-7.15,20.2727255198,132.54
2021-02-24 03:00:00,39.02994,-11.4154,40.6650657637,20.43994,-4.6254,20.9567524288,18.59,-6.79,19.7912152229,133.81,39.05994,-11.5954,40.7447200747,20.43994,-4.6254,20.9567524288,18.62,-6.97,19.8817831192,133.56
2021-02-24 03:30:00,38.7234,-12.07332,40.5618880648,20.1734,-4.54332,20.6786804265,18.55,-7.53,20.0200749249,133.68,38.7634,-12.04332,40.5911657406,20.1734,-4.54332,20.6786804265,18.59,-7.5,20.0458998301,133.43
2021-02-24 04:00:00,38.16956,-12.78876,40.2550331379,19.79956,-4.43876,20.2910119642,18.37,-8.35,20.1786867759,132.87,38.18956,-12.95876,40.3283021429,19.79956,-4.43876,20.2910119642,18.39,-8.52,20.2677699809,132.58
2021-02-24 04:30:00,38.29802,-12.28076,40.2188438682,19.81802,-4.48076,20.318246157,18.48,-7.8,20.0586739342,131.78,38.31802,-12.47076,40.2962840929,19.81802,-4.48076,20.318246157,18.5,-7.99,20.1516773495,131.56
2021-02-24 05:00:00,38.43076,-12.27502,40.3435178211,20.31076,-4.61502,20.8284752533,18.12,-7.66,19.6725697355,131.14,38.47076,-12.44502,40.433623357,20.31076,-4.61502,20.8284752533,18.16,-7.83,19.7761093241,130.94
2021-02-24 05:30:00,39.32854,-12.0085,41.1210181146,20.17854,-4.5685,20.6892404109,19.15,-7.44,20.5444907457,130.68,39.34854,-12.1885,41.1930471364,20.17854,-4.5685,20.6892404109,19.17,-7.62,20.6289432594,130.48
2021-02-24 06:00:00,40.83552,-10.82276,42.245376406,20.19552,-4.55276,20.7023344502,20.64,-6.27,21.5713351464,130.95,40.87552,-11.00276,42.3304720372,20.19552,-4.55276,20.7023344502,20.68,-6.45,21.6625229371,130.73
2021-02-24 06:30:00,45.0639,-9.96132,46.1517386385,20.0339,-4.48132,20.528988727,25.03,-5.48,25.6228667405,132.19,45.1039,-10.13132,46.2277561661,20.0339,-4.48132,20.528988727,25.07,-5.65,25.6987820723,131.93
2021-02-24 07:00:00,47.68014,-9.83038,48.6829756831,19.63014,-4.36038,20.1085879704,28.05,-5.47,28.5783729418,132.11,47.73014,-9.99038,48.7644743329,19.63014,-4.36038,20.1085879704,28.1,-5.63,28.6584525053,131.87
2021-02-24 07:30:00,50.76466,-8.69978,51.5047267439,19.42466,-4.32978,19.9013670627,31.34,-4.37,31.6432062219,131.52,50.82466,-8.85978,51.5911016142,19.42466,-4.32978,19.9013670627,31.4,-4.53,31.7250831362,131.25
2021-02-24 08:00:00,54.8433,-7.39828,55.3400587445,19.4533,-4.33828,19.9311704184,35.39,-3.06,35.5220452677,131.68,54.9033,-7.56828,55.4224793116,19.4533,-4.33828,19.9311704184,35.45,-3.23,35.5968453658,131.37
2021-02-24 08:30:00,58.14966,-6.4999400000000005,58.5118122956,19.84966,-4.46994,20.3467286245,38.3,-2.03,38.35375992,131.49,58.21966,-6.63994,58.5970785425,19.84966,-4.46994,20.3467286245,38.37,-2.17,38.4313127541,131.16
2021-02-24 09:00:00,60.01432,-6.1434,60.3279368835,20.20432,-4.5334,20.7066719253,39.81,-1.6099999999999999,39.8425425895,131.34,60.07432,-6.3034,60.404112236,20.20432,-4.5334,20.7066719253,39.87,-1.77,39.9092695999,131.0
2021-02-24 09:30:00,61.04302,-5.15582,61.2603686782,20.47302,-4.52582,20.9672982187,40.57,-0.63,40.5748912506,130.31,61.11302,-5.32582,61.3446458315,20.47302,-4.52582,20.9672982187,40.64,-0.8,40.6478732531,130.03
2021-02-24 10:00:00,61.7992,-4.20078,61.9418087664,20.5792,-4.42078,21.0486761685,41.22,0.22,41.2205870895,130.61,61.8792,-4.35078,62.0319649797,20.5792,-4.42078,21.0486761685,41.3,0.07,41.300059322,130.3
2021-02-24 10:30:00,62.2378,-4.18708,62.3784849749,20.8878,-4.45708,21.3580371515,41.35,0.27,41.35088149,130.42,62.3078,-4.36708,62.4606542438,20.8878,-4.45708,21.3580371515,41.42,0.09,41.4200977787,130.08
2021-02-24 11:00:00,63.01968,-4.00768,63.1469838257,19.979680000000002,-4.51768,20.4840680892,43.04,0.51,43.0430215017,130.48,63.08968,-4.17768,63.2278477626,19.979680000000002,-4.51768,20.4840680892,43.11,0.34,43.1113407354,130.12
2021-02-24 11:30:00,63.6666,-3.50092,63.7627822198,19.2966,-4.45092,19.8032689323,44.37,0.9500000000000001,44.3801689947,130.0,63.7366,-3.65092,63.8410792234,19.2966,-4.45092,19.8032689323,44.44,0.8,44.4472001368,129.63
2021-02-24 12:00:00,64.44598,-3.62536,64.5478704009,19.86598,-4.58536,20.3882978125,44.58,0.96,44.5903352757,129.88,64.57598,-2.12536,64.6109460393,19.86598,-4.58536,20.3882978125,44.71,2.46,44.7776249928,129.53
2021-02-24 12:30:00,65.34732,-10.79128,66.2323482539,19.97732,-4.39128,20.4542576111,45.37,-6.4,45.8191761166,132.95,65.94732,8.46872,66.488857966,19.97732,-4.39128,20.4542576111,45.97,12.86,47.7348981354,132.57
2021-02-24 13:00:00,65.30892,-11.79644,66.3657368545,26.74892,-4.47644,27.1209003582,38.56,-7.32,39.2486432887,133.46,65.85892,7.58356,66.294100234,26.74892,-4.47644,27.1209003582,39.11,12.06,40.927200002,133.06
2021-02-24 13:30:00,64.45588,-8.85698,65.0615597822,27.28588,-4.31698,27.6252703823,37.17,-4.54,37.4462347907,132.55,64.77588,1.75302,64.799596518,27.28588,-4.31698,27.6252703823,37.49,6.07,37.9782174411,132.14
2021-02-24 14:00:00,63.0266,-5.3331,63.2518320934,27.4266,-4.2531,27.7544095086,35.6,-1.08,35.616378255,131.64,63.0966,-5.4831,63.334392846,27.4266,-4.2531,27.7544095086,35.67,-1.23,35.6912005962,131.21
2021-02-24 14:30:00,62.52832,-5.416,62.7624398667,27.11832,-4.216,27.4440874438,35.41,-1.2,35.4303274046,131.23,62.58832,-5.566,62.8353257048,27.11832,-4.216,27.4440874438,35.47,-1.35,35.4956814275,130.82
2021-02-24 15:00:00,61.66728,-5.69924,61.9300795993,20.12728,-3.93924,20.509144594,41.54,-1.76,41.5772678275,131.3,61.75728,-5.84924,62.0336621648,20.12728,-3.93924,20.509144594,41.63,-1.9100000000000001,41.673792724,130.92
2021-02-24 15:30:00,62.06056,-5.704,62.3221367053,24.44056,-3.5540000000000003,24.6976089756,37.62,-2.15,37.6813866518,131.67,62.12056,-5.864,62.396718429,24.44056,-3.5540000000000003,24.6976089756,37.68,-2.31,37.7507417146,131.24
2021-02-24 16:00:00,62.90042,-5.48992,63.1395443267,23.48042,-3.44992,23.7325108529,39.42,-2.04,39.4727500942,131.49,62.98042,-5.63992,63.2324442117,23.48042,-3.44992,23.7325108529,39.5,-2.19,39.5606635435,131.06
2021-02-24 16:30:00,63.37166,-6.17354,63.6716568599,22.76166,-3.46354,23.0236677201,40.61,-2.71,40.700321866,132.25,63.45166,-6.32354,63.7659808588,22.76166,-3.46354,23.0236677201,40.69,-2.86,40.790387348,131.79
2021-02-24 17:00:00,63.47952,-6.14518,63.7762706393,14.22952,-2.52518,14.4518432549,49.25,-3.62,49.382860387,132.07,63.56952,-6.30518,63.8814461942,14.22952,-2.52518,14.4518432549,49.34,-3.7800000000000002,49.4845834579,131.7
2021-02-24 17:30:00,64.49742,-7.1614,64.893781186,20.75742,-4.9414,21.3374768662,43.74,-2.22,43.7963012137,131.51,64.57742,-7.3114,64.9899972597,20.75742,-4.9414,21.3374768662,43.82,-2.37,43.8840437973,131.1
2021-02-24 18:00:00,66.3723,-6.91152,66.7311869818,25.9623,-4.79152,26.4007516029,40.41,-2.12,40.4655717864,131.16,66.4423,-7.06152,66.8164971695,25.9623,-4.79152,26.4007516029,40.48,-2.27,40.5435975217,130.73
2021-02-24 18:30:00,67.03884,-6.81842,67.384693513,29.07884,-5.14842,29.5310880978,37.96,-1.67,37.9967169634,130.79,67.10884,-6.97842,67.4706955044,29.07884,-5.14842,29.5310880978,38.03,-1.83,38.0740042549,130.37
2021-02-24 19:00:00,65.41202,-7.37308,65.826246051,26.26202,-5.5930800000000005,26.8510006958,39.15,-1.78,39.1904439883,130.79,65.49202,-7.52308,65.9226927269,26.26202,-5.5930800000000005,26.8510006958,39.23,-1.9300000000000002,39.2774464547,130.37
2021-02-24 19:30:00,63.21676,-7.7226,63.6867120808,21.78676,-5.2126,22.4016541813,41.43,-2.51,41.505963427,131.16,63.29676,-7.8726,63.7844625066,21.78676,-5.2126,22.4016541813,41.51,-2.66,41.5951403412,130.79
2021-02-24 20:00:00,60.01948,-8.40928,60.6057255512,19.84948,-4.89928,20.4451657071,40.17,-3.51,40.3230579198,131.1,60.08948,-8.56928,60.6974312998,19.84948,-4.89928,20.4451657071,40.24,-3.67,40.4070105304,130.79
2021-02-24 20:30:00,58.28722,-7.43212,58.7591390596,16.27722,-2.25212,16.4322833296,42.01,-5.18,42.3281525701,130.29,58.36722,-7.59212,58.85892164,16.27722,-2.25212,16.4322833296,42.09,-5.34,42.4273932737,130.07
2021-02-24 21:00:00,55.7453,-7.02878,56.1866729784,15.3553,-1.56878,15.4352294696,40.39,-5.46,40.7573760196,130.7,55.8253,-7.18878,56.2862565639,15.3553,-1.56878,15.4352294696,40.47,-5.62,40.8583565504,130.47
2021-02-24 21:30:00,52.90072,-7.52642,53.4334462162,13.64072,-1.2864200000000001,13.7012451454,39.26,-6.24,39.7528011592,130.76,52.97072,-7.68642,53.5254914012,13.64072,-1.2864200000000001,13.7012451454,39.33,-6.4,39.8473198597,130.47
2021-02-24 22:00:00,49.48282,-8.5435,50.2149466534,6.05282,-1.3135,6.1936993955,43.43,-7.23,44.0276935576,131.83,49.57282,-8.7035,50.3310579563,6.05282,-1.3135,6.1936993955,43.52,-7.39,44.142977924,131.59
2021-02-24 22:30:00,47.05692,-9.24996,47.957434042,5.67692,-1.25996,5.8150597493,41.38,-7.99,42.1443293932,130.85,47.12692,-9.42996,48.061114576,5.67692,-1.25996,5.8150597493,41.45,-8.17,42.2475017013,130.59
2021-02-24 23:00:00,44.32826,-9.7192,45.3812459422,4.93826,-1.0092,5.0403270199,39.39,-8.71,40.3414947666,130.92,44.38826,-9.8892,45.4765203426,4.93826,-1.0092,5.0403270199,39.45,-8.88,40.4370733362,130.66
2021-02-24 23:30:00,41.79586,-10.4028,43.0710130015,4.13586,-0.9028,4.2332476634,37.66,-9.5,38.8397425326,131.27,41.86586,-10.5828,43.1827035904,4.13586,-0.9028,4.2332476634,37.73,-9.68,38.9519614397,130.95
2021-02-25 00:00:00,39.88732,-10.78866,41.3206181147,4.37732,-0.8286600000000001,4.4550654067,35.51,-9.96,36.8803701174,131.67,39.94732,-10.96866,41.4258358682,4.37732,-0.8286600000000001,4.4550654067,35.57,-10.14,36.987085584,131.35
2021-02-25 00:30:00,38.95354,-10.6339,40.3789314834,3.59354,-0.4339,3.61964072,35.36,-10.2,36.8017608274,131.83,39.01354,-10.8139,40.484524655,3.59354,-0.4339,3.61964072,35.42,-10.38,36.9096301797,131.54
2021-02-25 01:00:00,38.14116,-10.80662,39.6425418202,3.46116,-0.56662,3.5072334924,34.68,-10.24,36.1601991145,131.08,38.21116,-10.97662,39.7564955092,3.46116,-0.56662,3.5072334924,34.75,-10.41,36.2757577454,130.77
2021-02-25 01:30:00,37.5144,-10.97294,39.0862587056,3.9444,-0.70294,4.0065466431,33.57,-10.27,35.1058086362,131.89,37.5644,-11.16294,39.1879493825,3.9444,-0.70294,4.0065466431,33.62,-10.46,35.2096009634,131.56
2021-02-25 02:00:00,37.15158,-11.02672,38.7534314668,4.57158,-0.8967200000000001,4.6586962183,32.58,-10.13,34.1185184321,131.67,37.20158,-11.20672,38.8529037223,4.57158,-0.8967200000000001,4.6586962183,32.63,-10.31,34.2200672121,131.36
2021-02-25 02:30:00,36.38412,-12.31796,38.4127104841,5.34412,-1.1979600000000001,5.476744173,31.04,-11.12,32.97174548,133.08,36.43412,-12.49796,38.518100996,5.34412,-1.1979600000000001,5.476744173,31.09,-11.3,33.0798745463,132.73
2021-02-25 03:00:00,36.01674,-12.87884,38.2500990845,5.56674,-1.22884,5.7007580174,30.45,-11.65,32.6025305766,133.02,36.07674,-13.05884,38.3674923754,5.56674,-1.22884,5.7007580174,30.51,-11.83,32.7232180569,132.68
2021-02-25 03:30:00,35.7673,-12.68666,37.9506401955,5.8073,-1.36666,5.9659444219,29.96,-11.32,32.0272384073,132.74,35.8173,-12.86666,38.0582437699,5.8073,-1.36666,5.9659444219,30.01,-11.5,32.1379853133,132.48
2021-02-25 04:00:00,35.0918,-12.70872,37.322191673,4.3618,-0.9287200000000001,4.4595762218,30.73,-11.78,32.9105044021,133.36,35.1418,-12.89872,37.4342501578,4.3618,-0.9287200000000001,4.4595762218,30.78,-11.97,33.0255855361,133.06
2021-02-25 04:30:00,35.11746,-12.51804,37.2818631816,3.52746,-0.70804,3.5978180461,31.59,-11.81,33.7254236445,133.18,35.17746,-12.70804,37.4025129195,3.52746,-0.70804,3.5978180461,31.65,-12.0,33.8485228629,132.89
2021-02-25 05:00:00,35.13318,-12.52574,37.2992560175,3.33318,-0.69574,3.4050173362000002,31.8,-11.83,33.9291747616,133.3,35.18318,-12.70574,37.4071114076,3.33318,-0.69574,3.4050173362000002,31.85,-12.01,34.0391333615,133.0
2021-02-25 05:30:00,35.86298,-12.22084,37.8880227088,2.98298,-0.5108400000000001,3.0264049937,32.88,-11.71,34.9029869782,132.77,35.92298,-12.41084,38.0064394753,2.98298,-0.5108400000000001,3.0264049937,32.94,-11.9,35.0236148905,132.5
2021-02-25 06:00:00,37.11534,-11.99974,39.0069509624,2.48534,-0.16974,2.4911295798,34.63,-11.83,36.5948876211,132.93,37.17534,-12.17974,39.1197133244,2.48534,-0.16974,2.4911295798,34.69,-12.01,36.7101648049,132.63
2021-02-25 06:30:00,41.51452,-10.85146,42.9093178105,2.87452,0.05854,2.8751160258,38.64,-10.91,40.1506874163,132.33,41.58452,-11.03146,43.0228475738,2.87452,0.05854,2.8751160258,38.71,-11.09,40.2672596535,131.98
2021-02-25 07:00:00,44.57894,-9.80756,45.6450449083,3.44894,-0.7075600000000001,3.5207709777,41.13,-9.1,42.1246590491,131.71,44.64894,-9.97756,45.7501863021,3.44894,-0.7075600000000001,3.5207709777,41.2,-9.27,42.23,131.37
2021-02-25 07:30:00,47.45074,-8.53306,48.2118848367,2.97074,-0.13306,2.9737183981,44.48,-8.4,45.2662169835,131.22,47.56074,-8.70306,48.3504626939,2.97074,-0.13306,2.9737183981,44.59,-8.57,45.4060898999,130.85
2021-02-25 08:00:00,51.73218,-6.41332,52.128198904,4.74218,-0.16332000000000002,4.7449915253,46.99,-6.25,47.4038247402,130.38,51.81218,-6.57332,52.2274882813,4.74218,-0.16332000000000002,4.7449915253,47.07,-6.41,47.5044524229,130.03
2021-02-25 08:30:00,56.15874,-4.6916,56.3543715159,12.49874,-0.10160000000000001,12.4991529372,43.66,-4.59,43.9006116131,131.0,56.23874,-4.8516,56.4476208475,12.49874,-0.10160000000000001,12.4991529372,43.74,-4.75,43.9971601356,130.6
2021-02-25 09:00:00,57.79896,-3.75142,57.920574316,11.17896,0.9685800000000001,11.2208419425,46.62,-4.72,46.8583269014,131.2,57.88896,-3.91142,58.0209522181,11.17896,0.9685800000000001,11.2208419425,46.71,-4.88,46.9642257468,130.79
2021-02-25 09:30:00,58.52758,-4.12022,58.6724282223,15.90758,-0.42022000000000004,15.9131293687,42.62,-3.7,42.7803038792,131.29,58.60758,-4.28022,58.7636683394,15.90758,-0.42022000000000004,15.9131293687,42.7,-3.86,42.8741134019,130.89
2021-02-25 10:00:00,58.50688,-4.15146,58.6539821961,18.21688,-1.33146,18.2654729658,40.29,-2.8200000000000003,40.3885689274,131.26,58.56688,-4.31146,58.7253618147,18.21688,-1.33146,18.2654729658,40.35,-2.98,40.4598924863,130.85
2021-02-25 10:30:00,58.0757,-3.85744,58.2036663265,17.1057,-1.16744,17.1454917877,40.97,-2.69,41.0582147688,131.81,58.1657,-4.01744,58.3042749774,17.1057,-1.16744,17.1454917877,41.06,-2.85,41.1587912845,131.37
2021-02-25 11:00:00,58.47838,-3.9556,58.6120098511,13.39838,-1.4756,13.4793910094,45.08,-2.48,45.1481649682,132.14,58.56838,-4.1156,58.7128035371,13.39838,-1.4756,13.4793910094,45.17,-2.64,45.2470827789,131.68
2021-02-25 11:30:00,57.2308,-4.4652,57.4047252383,12.1808,-1.6252,12.2887413383,45.05,-2.84,45.1394295489,131.98,57.3008,-4.6251999999999995,57.4871651387,12.1808,-1.6252,12.2887413383,45.12,-3.0,45.2196240586,131.49
2021-02-25 12:00:00,57.07526,-4.62444,57.2622978004,11.02526,-1.50444,11.127429972,46.05,-3.12,46.1555727946,131.51,57.17526,-4.77444,57.3742593275,11.02526,-1.50444,11.127429972,46.15,-3.27,46.2657043608,131.0
2021-02-25 12:30:00,58.08942,-4.19192,58.2404748369,9.67942,-1.39192,9.7789883333,48.41,-2.8,48.4909073951,131.45,58.16942,-4.34192,58.3312411356,9.67942,-1.39192,9.7789883333,48.49,-2.95,48.579652119,130.91
2021-02-25 13:00:00,57.38756,-4.51196,57.5646577841,11.48756,-1.50196,11.5853320451,45.9,-3.01,45.9985880218,131.54,57.46756,-4.67196,57.6571562132,11.48756,-1.50196,11.5853320451,45.98,-3.17,46.0891451429,131.05
2021-02-25 13:30:00,56.0493,-5.14536,56.2849781027,10.0393,-0.74536,10.066931311,46.01,-4.4,46.2199102119,132.22,56.1493,-5.30536,56.3993859472,10.0393,-0.74536,10.066931311,46.11,-4.5600000000000005,46.3349295888,131.69
2021-02-25 14:00:00,55.26204,-5.2876,55.5144285634,9.65204,-1.0776,9.7120079243,45.61,-4.21,45.8038884812,132.72,55.33204,-5.4376,55.5985804164,9.65204,-1.0776,9.7120079243,45.68,-4.36,45.8876018114,132.17
2021-02-25 14:30:00,54.82876,-5.29744,55.0840793124,10.46876,-0.9674400000000001,10.5133665441,44.36,-4.33,44.5708256598,132.41,54.91876,-5.45744,55.1892548536,10.46876,-0.9674400000000001,10.5133665441,44.45,-4.49,44.6761972419,131.92
2021-02-25 15:00:00,54.64558,-5.74096,54.9463195788,10.81558,-1.30096,10.8935424752,43.83,-4.44,44.0543130692,132.47,54.72558,-5.90096,55.0428054814,10.81558,-1.30096,10.8935424752,43.91,-4.6,44.1502899198,131.95
2021-02-25 15:30:00,54.7043,-6.01032,55.0334842164,11.2943,-1.3203200000000002,11.3712117821,43.41,-4.69,43.6626178785,132.31,54.7943,-6.17032,55.1406216994,11.2943,-1.3203200000000002,11.3712117821,43.5,-4.85,43.7695384943,131.8
2021-02-25 16:00:00,55.3042,-5.84248,55.6119511453,9.5942,-0.47248,9.605826929,45.71,-5.37,46.0243522497,132.25,55.3942,-5.9924800000000005,55.7173869648,9.5942,-0.47248,9.605826929,45.8,-5.52,46.1314469749,131.76
2021-02-25 16:30:00,55.83654,-5.92748,56.1502824421,6.92654,-0.30748000000000003,6.9333614014,48.91,-5.62,49.2318240572,132.01,55.92654,-6.08748,56.2568688173,6.92654,-0.30748000000000003,6.9333614014,49.0,-5.78,49.3397243608,131.54
2021-02-25 17:00:00,57.09114,-5.5478000000000005,57.3600588506,3.9211400000000003,0.3622,3.9378328735,53.17,-5.91,53.4974485373,131.39,57.19114,-5.7078,57.4752596805,3.9211400000000003,0.3622,3.9378328735,53.27,-6.07,53.6147162634,130.98
2021-02-25 17:30:00,59.04766,-5.8273,59.3345057851,11.20766,-1.8273000000000001,11.3556447622,47.84,-4.0,48.0069328327,130.94,59.13766,-5.9673,59.4379634541,11.20766,-1.8273000000000001,11.3556447622,47.93,-4.14,48.1084659909,130.5
2021-02-25 18:00:00,61.93104,-5.31306,62.158525739,17.53104,-1.86306,17.6297576854,44.4,-3.45,44.5338354513,130.5,62.04104,-5.47306,62.2819799785,17.53104,-1.86306,17.6297576854,44.51,-3.61,44.6561552308,130.06
2021-02-25 18:30:00,65.04752,-4.85896,65.2287463503,17.86752,-2.10896,17.9915531078,47.18,-2.75,47.2600772323,129.85,65.13752,-4.99896,65.3290602476,17.86752,-2.10896,17.9915531078,47.27,-2.89,47.3582622147,129.46
2021-02-25 19:00:00,65.23112,-4.8345,65.4100252767,17.45112,-1.7445,17.538097659199998,47.78,-3.09,47.879813074,130.06,65.33112,-4.9945,65.5217541791,17.45112,-1.7445,17.538097659199998,47.88,-3.25,47.9901750361,129.64
2021-02-25 19:30:00,64.51024,5.49152,64.7435545577,18.14024,-2.03848,18.2544161224,46.37,7.53,46.9774179793,131.87,64.12024,-12.73848,65.3733435765,18.14024,-2.03848,18.2544161224,45.98,-10.7,47.2085839652,131.47
2021-02-25 20:00:00,62.30596,5.29228,62.5303196787,17.99596,-1.91772,18.0978514283,44.31,7.21,44.8927633366,132.55,61.90596,-14.05772,63.4820240314,17.99596,-1.91772,18.0978514283,43.91,-12.14,45.5573012809,132.12
2021-02-25 20:30:00,58.62288,4.86938,58.8247645221,2.8728800000000003,0.57938,2.9307201639000002,55.75,4.29,55.914815568,132.42,58.18288,-14.43062,59.9457281103,2.8728800000000003,0.57938,2.9307201639000002,55.31,-15.01,57.3105243389,132.03
2021-02-25 21:00:00,56.52378,4.53904,56.7057368316,1.97378,0.70904,2.0972708957,54.55,3.83,54.68428842,132.66,56.07378,-14.86096,58.0096279561,1.97378,0.70904,2.0972708957,54.1,-15.57,56.2959581142,132.31
2021-02-25 21:30:00,52.85,-12.56372,54.3228272482,2.09,0.6362800000000001,2.1847087308,50.76,-13.2,52.4482373393,132.24,53.28,-1.8237200000000002,53.3112028999,2.09,0.6362800000000001,2.1847087308,51.19,-2.46,51.2490751136,131.85
2021-02-25 22:00:00,50.18514,-17.58564,53.1770910358,2.30514,0.29436,2.3238584787,47.88,-17.88,51.1095764021,131.51,50.86514,1.63436,50.8913902328,2.30514,0.29436,2.3238584787,48.56,1.34,48.5784849496,131.15
2021-02-25 22:30:00,47.72602,-18.33428,51.1264981019,3.09602,-0.014280000000000001,3.0960529322,44.63,-18.32,48.2437488179,131.93,48.35602,1.01572,48.3666864418,3.09602,-0.014280000000000001,3.0960529322,45.26,1.03,45.2717185448,131.57
2021-02-25 23:00:00,45.19456,-18.80664,48.9513836544,3.37456,-0.07664,3.3754301775,41.82,-18.73,45.8227596288,132.22,45.81456,0.64336,45.8190770322,3.37456,-0.07664,3.3754301775,42.44,0.72,42.4461070064,131.89
2021-02-25 23:30:00,42.73336,-19.90786,47.1430052783,4.11336,-0.30786,4.1248646365,38.62,-19.6,43.3089413401,133.1,43.31336,-0.23786000000000002,43.314013112,4.11336,-0.30786,4.1248646365,39.2,0.07,39.2000625,132.73
2021-02-26 00:00:00,40.42426,-21.36836,45.7244749083,3.43426,-0.13836,3.4370460045,36.99,-21.23,42.6494196912,133.1,40.99426,-1.69836,41.0294257776,3.43426,-0.13836,3.4370460045,37.56,-1.56,37.592382207,132.73
2021-02-26 00:30:00,39.62898,-21.4902,45.0808690231,3.50898,-0.1102,3.5107099966,36.12,-21.38,41.9733105675,133.22,40.19898,-1.7902,40.2388221632,3.50898,-0.1102,3.5107099966,36.69,-1.6800000000000002,36.7284426569,132.86
2021-02-26 01:00:00,39.57402,-21.39602,44.9876953266,2.8540200000000002,0.12398,2.8567116062,36.72,-21.52,42.5613533619,132.99,40.14402,-1.77602,40.1832874315,2.8540200000000002,0.12398,2.8567116062,37.29,-1.9,37.3383730229,132.65
2021-02-26 01:30:00,38.66854,-21.41224,44.2011312926,2.42854,0.28776,2.445529053,36.24,-21.7,42.240118371,132.89,39.24854,-1.83224,39.2912839641,2.42854,0.28776,2.445529053,36.82,-2.12,36.8809815488,132.54
2021-02-26 02:00:00,38.1543,-21.5513,43.8201910103,2.3143000000000002,0.5187,2.3717154509,35.84,-22.07,42.0902660956,133.37,38.7143,-1.8313000000000001,38.7575887302,2.3143000000000002,0.5187,2.3717154509,36.4,-2.35,36.4757796353,133.03
2021-02-26 02:30:00,37.34998,-21.6011,43.1465934601,1.82998,0.9989,2.0848568321,35.52,-22.6,42.1002422796,133.5,37.90998,-1.8211,37.9536953248,1.82998,0.9989,2.0848568321,36.08,-2.8200000000000003,36.1900373031,133.2
2021-02-26 03:00:00,36.78486,-19.61114,41.686001695,3.16486,0.70886,3.2432732415,33.62,-20.32,39.2836709079,132.99,37.18486,-5.43114,37.5793972134,3.16486,0.70886,3.2432732415,34.02,-6.14,34.5696398593,132.66
2021-02-26 03:30:00,35.91528,-13.46256,38.355545351800004,1.38528,1.38744,1.9606097091999999,34.53,-14.85,37.5878091939,131.01,35.99528,-13.64256,38.4938907573,1.38528,1.38744,1.9606097091999999,34.61,-15.03,37.7326516428,130.66
2021-02-26 04:00:00,36.12036,-13.4306,38.5364946887,1.16036,1.5094,1.9038707124,34.96,-14.94,38.0184849777,131.23,36.20036,-13.6106,38.6744682768,1.16036,1.5094,1.9038707124,35.04,-15.12,38.1630187485,130.87
2021-02-26 04:30:00,35.95022,-13.24698,38.3131935131,1.15022,1.51302,1.9005882165,34.8,-14.76,37.8007618971,130.87,36.02022,-13.42698,38.441384480400004,1.15022,1.51302,1.9005882165,34.87,-14.94,37.935741722,130.57
2021-02-26 05:00:00,36.77694,-13.26532,39.0961894622,1.91694,1.24468,2.2855824785,34.86,-14.51,37.7592333079,131.32,36.846940000000004,-13.44532,39.2233810025,1.91694,1.24468,2.2855824785,34.93,-14.69,37.8932843654,130.99
2021-02-26 05:30:00,37.52022,-12.94718,39.6912632553,1.16022,1.50282,1.8985727273,36.36,-14.45,39.1261050962,130.84,37.59022,-13.12718,39.8164224209,1.16022,1.50282,1.8985727273,36.43,-14.63,39.2578883793,130.5
2021-02-26 06:00:00,39.07978,-12.64924,41.0759355027,1.19978,1.34076,1.7991968836,37.88,-13.99,40.3808679946,130.42,39.15978,-12.82924,41.2077391836,1.19978,1.34076,1.7991968836,37.96,-14.17,40.5185204567,130.07
2021-02-26 06:30:00,44.04532,-16.3804,46.9926347214,1.32532,0.9996,1.6600220667999999,42.72,-17.38,46.1200910667,131.11,44.56532,-1.4203999999999999,44.5879499738,1.32532,0.9996,1.6600220667999999,43.24,-2.42,43.3076667577,130.76
2021-02-26 07:00:00,47.35248,-16.8125,50.2485573763,1.4024800000000002,1.0675,1.7625284112,45.95,-17.88,49.3061547882,132.54,48.00248,2.6975,48.0782132821,1.4024800000000002,1.0675,1.7625284112,46.6,1.63,46.6284987963,132.18
2021-02-26 07:30:00,50.58312,-15.88738,53.0194386258,1.31312,1.27262,1.8286185493,49.27,-17.16,52.1727754677,132.67,51.27312,3.66262,51.4037704823,1.31312,1.27262,1.8286185493,49.96,2.39,50.0171340642,132.33
2021-02-26 08:00:00,53.81336,-9.40064,54.6282870581,1.97336,1.08936,2.254075176,51.84,-10.49,52.8906957791,132.05,54.01336,-6.33064,54.3830861693,1.97336,1.08936,2.254075176,52.04,-7.42,52.5663200158,131.7
2021-02-26 08:30:00,56.78096,-7.3563,57.2555025147,4.27096,1.1637,4.426657544,52.51,-8.52,53.1967151242,131.43,56.87096,-7.5062999999999995,57.3641929344,4.27096,1.1637,4.426657544,52.6,-8.67,53.3097448878,131.08
2021-02-26 09:00:00,58.35568,-6.86666,58.7582879926,4.13568,1.06334,4.2701921524,54.22,-7.93,54.7968365875,131.43,58.46568,-7.02666,58.8864134467,4.13568,1.06334,4.2701921524,54.33,-8.09,54.9290178321,131.08
2021-02-26 09:30:00,59.40744,-6.14148,59.7240462791,5.21744,1.04852,5.3217548181,54.19,-7.19,54.6649083051,131.14,59.50744,-6.28148,59.8380514919,5.21744,1.04852,5.3217548181,54.29,-7.33,54.7825976018,130.8
2021-02-26 10:00:00,59.1345,-6.46364,59.4867021468,6.8745,0.7063600000000001,6.9106942270000005,52.26,-7.17,52.7495639792,131.55,59.2345,-6.62364,59.6036793923,6.8745,0.7063600000000001,6.9106942270000005,52.36,-7.33,52.8705825578,131.16
2021-02-26 10:30:00,59.22904,-6.5427,59.589311983,8.08904,0.2773,8.0937916585,51.14,-6.82,51.5927514289,131.51,59.30904,-6.6927,59.6854627109,8.08904,0.2773,8.0937916585,51.22,-6.97,51.6920622533,131.08
2021-02-26 11:00:00,59.19998,-6.46998,59.5524833504,9.18998,0.20002,9.1921564609,50.01,-6.67,50.4528393651,131.85,59.27998,-6.61998,59.6484715982,9.18998,0.20002,9.1921564609,50.09,-6.82,50.552156234899996,131.43
2021-02-26 11:30:00,58.0322,-6.67284,58.4145789209,9.5022,-0.10284000000000001,9.5027564899,48.53,-6.57,48.9727046425,131.55,58.1322,-6.8128400000000005,58.5300560884,9.5022,-0.10284000000000001,9.5027564899,48.63,-6.71,49.0907425081,131.11
2021-02-26 12:00:00,58.28576,-6.84644,58.686485322,8.95576,-0.15644000000000002,8.9571262496,49.33,-6.69,49.781572896,132.64,58.36576,-7.00644,58.7847951587,8.95576,-0.15644000000000002,8.9571262496,49.41,-6.85,49.8825680975,132.14
2021-02-26 12:30:00,58.22144,-6.82504,58.6201095758,7.28144,0.36496,7.290580517,50.94,-7.19,51.4449190883,132.77,58.31144,-6.99504,58.7295038245,7.28144,0.36496,7.290580517,51.03,-7.36,51.5580304123,132.28
2021-02-26 13:00:00,58.19218,-6.92844,58.6031833093,6.85218,0.40156000000000003,6.8639362749,51.34,-7.33,51.8606257193,133.14,58.27218,-7.07844,58.7005219294,6.85218,0.40156000000000003,6.8639362749,51.42,-7.48,51.9612047589,132.62
2021-02-26 13:30:00,57.35392,-5.57582,57.6243169854,6.94392,0.30418,6.9505791441,50.41,-5.88,50.751773368,132.22,57.44392,-5.73582,57.7295728032,6.94392,0.30418,6.9505791441,50.5,-6.04,50.8599213527,131.74
2021-02-26 14:00:00,56.24102,-5.98542,56.5586207683,6.44102,0.26458000000000004,6.4464518316,49.8,-6.25,50.190661482,132.15,56.33102,-6.12542,56.6630795529,6.44102,0.26458000000000004,6.4464518316,49.89,-6.39,50.2975566007,131.65
2021-02-26 14:30:00,55.88138,-6.30108,56.2355069317,6.8613800000000005,0.27892,6.8670468085,49.02,-6.58,49.4596481993,132.42,55.96138,-6.46108,56.3331306273,6.8613800000000005,0.27892,6.8670468085,49.1,-6.74,49.5604439044,131.94
2021-02-26 15:00:00,54.99582,-6.58572,55.3887346433,4.975820000000001,0.44428000000000006,4.9956150163,50.02,-7.03,50.5115956984,132.33,55.08582,-6.74572,55.4973179838,4.975820000000001,0.44428000000000006,4.9956150163,50.11,-7.19,50.6231982395,131.82
2021-02-26 15:30:00,55.00056,-6.64618,55.4006616288,5.28056,0.48382000000000003,5.3026781634999995,49.72,-7.13,50.2286302819,132.62,55.09056,-6.79618,55.5081783497,5.28056,0.48382000000000003,5.3026781634999995,49.81,-7.28,50.3391944711,132.12
2021-02-26 16:00:00,55.44264,-6.61068,55.8353599454,4.32264,0.7393200000000001,4.3854088329,51.12,-7.35,51.6456861703,132.5,55.54264,-6.76068,55.9525839639,4.32264,0.7393200000000001,4.3854088329,51.22,-7.5,51.7661897381,132.02
2021-02-26 16:30:00,55.93562,-6.67596,56.3326018102,3.12562,0.75404,3.2152879663,52.81,-7.43,53.3301134445,132.5,56.03562,-6.83596,56.4510501045,3.12562,0.75404,3.2152879663,52.91,-7.59,53.4516248584,132.06
2021-02-26 17:00:00,56.83578,-6.00656,57.1522934907,2.99578,1.04344,3.1722964619,53.84,-7.05,54.2996141791,131.44,56.92578,-6.15656,57.25773013,2.99578,1.04344,3.1722964619,53.93,-7.2,54.408500255,131.04
2021-02-26 17:30:00,58.83646,-5.40722,59.0844061784,9.36646,-0.9672200000000001,9.4162671723,49.47,-4.44,49.6688483861,130.64,58.92646,-5.54722,59.1869862205,9.36646,-0.9672200000000001,9.4162671723,49.56,-4.58,49.7711763976,130.23
2021-02-26 18:00:00,60.7438,-3.18516,60.8272511516,9.0338,-1.03516,9.0929147508,51.71,-2.15,51.7546770833,130.12,60.7338,-7.1951600000000004,61.158521809,9.0338,-1.03516,9.0929147508,51.7,-6.16,52.0656854368,129.73
2021-02-26 18:30:00,64.10884,5.75232,64.3663930287,8.97884,-0.8776800000000001,9.0216345486,55.13,6.63,55.5272347592,132.87,63.59884,-14.21768,65.1686648162,8.97884,-0.8776800000000001,9.0216345486,54.62,-13.34,56.2254390823,132.49
2021-02-26 19:00:00,64.7659,5.43352,64.993422301,12.4959,-0.8064800000000001,12.5218978913,52.27,6.24,52.6411483537,132.97,64.27590000000001,-14.51648,65.8947608873,12.4959,-0.8064800000000001,12.5218978913,51.78,-13.71,53.5642838093,132.57
2021-02-26 19:30:00,63.29636,5.04252,63.4968991148,16.69636,-0.9074800000000001,16.7210034747,46.6,5.95,46.9783194676,132.23,62.83636,-14.70748,64.5346271857,16.69636,-0.9074800000000001,16.7210034747,46.14,-13.8,48.1595224229,131.83
2021-02-26 20:00:00,61.10738,4.26418,61.255980292,16.67738,-0.98582,16.7064910959,44.43,5.25,44.7391037013,131.01,60.66738,-15.11582,62.5221481584,16.67738,-0.98582,16.7064910959,43.99,-14.13,46.2036470422,130.62
2021-02-26 20:30:00,58.12804,3.9231,58.2602758992,2.90804,1.0831,3.1031922679,55.22,2.84,55.29298328,131.13,57.63804,-15.5069,59.6875833206,2.90804,1.0831,3.1031922679,54.73,-16.59,57.1891685549,130.81
2021-02-26 21:00:00,56.04302,3.48362,56.1511860874,5.46302,1.58362,5.6879205185,50.58,1.9,50.6156734619,131.29,55.553020000000004,-15.97638,57.8046948701,5.46302,1.58362,5.6879205185,50.09,-17.56,53.078825345,130.94
2021-02-26 21:30:00,54.02362,3.01896,54.1079073462,8.97362,1.49896,9.0979523513,45.05,1.52,45.0756353255,131.56,53.57362,-16.51104,56.0602105043,8.97362,1.49896,9.0979523513,44.6,-18.01,48.0990654795,131.19
2021-02-26 22:00:00,51.04466,2.27602,51.0953773012,1.62466,1.5160200000000001,2.2221243791,49.42,0.76,49.4258434425,132.43,50.56466,-17.56398,53.528293774,1.62466,1.5160200000000001,2.2221243791,48.94,-19.08,52.5278021623,132.13
2021-02-26 22:30:00,48.47558,1.51686,48.4993063929,1.20558,1.5468600000000001,1.9611728623,47.27,-0.03,47.2700095198,133.03,48.00558,-18.47314,51.4372687124,1.20558,1.5468600000000001,1.9611728623,46.8,-20.02,50.902263211,132.71
2021-02-26 23:00:00,46.3628,1.24912,46.3796240241,1.2028,1.54912,1.9612497583000001,45.16,-0.30000000000000004,45.160996446,133.23,45.8928,-18.81088,49.5983699149,1.2028,1.54912,1.9612497583000001,44.69,-20.36,49.109323962,132.89
2021-02-26 23:30:00,43.65184,-6.29664,44.1036371593,1.22184,1.51336,1.9450325126,42.43,-7.8100000000000005,43.1427977767,133.54,43.53184,-14.87664,46.0036467193,1.22184,1.51336,1.9450325126,42.31,-16.39,45.3736509441,133.21
2021-02-27 00:00:00,40.46436,-22.05746,46.0857458642,1.35436,1.34254,1.9070145939,39.11,-23.4,45.5757841403,131.12,41.12436,-2.5374600000000003,41.2025689571,1.35436,1.34254,1.9070145939,39.77,-3.88,39.9588200526,130.8
2021-02-27 00:30:00,39.73466,-21.80878,45.3262185761,1.58466,1.20122,1.9884860583,38.15,-23.01,44.5520212785,130.53,40.39466,-2.45878,40.4694224768,1.58466,1.20122,1.9884860583,38.81,-3.66,38.9821972187,130.21
2021-02-27 01:00:00,38.83282,-21.77244,44.5199624068,1.32282,1.28756,1.8459857816,37.51,-23.06,44.0313944817,129.95,39.48282,-2.58244,39.5671842757,1.32282,1.28756,1.8459857816,38.16,-3.87,38.3557362072,129.66
2021-02-27 01:30:00,38.01488,-22.01,43.9268847224,1.3948800000000001,1.46,2.0192301044,36.62,-23.47,43.4955779362,130.45,38.65488,-2.7199999999999998,38.7504599691,1.3948800000000001,1.46,2.0192301044,37.26,-4.18,37.4937328096,130.11
2021-02-27 02:00:00,37.40116,-22.05764,43.4210346689,1.28116,1.41236,1.9068643673,36.12,-23.47,43.0754605315,130.53,38.03116,-2.70764,38.1274237959,1.28116,1.41236,1.9068643673,36.75,-4.12,36.9802230929,130.23
2021-02-27 02:30:00,36.48898,-22.43748,42.8355713186,1.36898,1.45252,1.9959760998,35.12,-23.89,42.4752457321,131.05,37.11898,-2.93748,37.2350300791,1.36898,1.45252,1.9959760998,35.75,-4.39,36.0185313415,130.74
2021-02-27 03:00:00,35.78636,-22.52654,42.2860327581,1.2263600000000001,1.50346,1.940193501,34.56,-24.03,42.0931645282,131.24,36.40636,-2.96654,36.5270229833,1.2263600000000001,1.50346,1.940193501,35.18,-4.47,35.4628439356,130.94
2021-02-27 03:30:00,35.52852,-22.64174,42.1298483693,1.31852,1.36826,1.9001658922,34.21,-24.01,41.7947867562,131.44,36.13852,-3.04174,36.2663040579,1.31852,1.36826,1.9001658922,34.82,-4.41,35.0981552222,131.1
2021-02-27 04:00:00,35.1882,-22.90644,41.9870743529,1.3582,1.20356,1.8147352186,33.83,-24.11,41.5422796678,131.87,35.7982,-3.21644,35.9424068409,1.3582,1.20356,1.8147352186,34.44,-4.42,34.7224711102,131.5
2021-02-27 04:30:00,34.93728,-22.6016,41.6106459498,1.2172800000000001,1.5184,1.9461010144,33.72,-24.12,41.458567269,131.08,35.54728,-3.0816,35.6806022085,1.2172800000000001,1.5184,1.9461010144,34.33,-4.6,34.6368142299,130.78
2021-02-27 05:00:00,35.2398,-22.5547,41.8396701245,1.1998,1.5453000000000001,1.9563926319,34.04,-24.1,41.7076923361,131.26,35.8498,-2.9947,35.9746631413,1.1998,1.5453000000000001,1.9563926319,34.65,-4.54,34.9461600179,130.96
2021-02-27 05:30:00,35.36666,-22.44938,41.8900382184,1.19666,1.54062,1.9507703965,34.17,-23.99,41.7505568825,130.73,35.97666,-3.03938,36.1048181762,1.19666,1.54062,1.9507703965,34.78,-4.58,35.0802622567,130.42
2021-02-27 06:00:00,36.20716,-22.39336,42.5725381831,1.19716,1.54664,1.955834184,35.01,-23.94,42.4125417772,130.76,36.83716,-2.9833600000000002,36.957770411,1.19716,1.54664,1.955834184,35.64,-4.53,35.9267379538,130.42
2021-02-27 06:30:00,38.74116,-20.12322,43.6557151048,1.20116,1.54678,1.958395699,37.54,-21.67,43.3455937784,130.3,39.36116,-1.16322,39.3783442683,1.20116,1.54678,1.958395699,38.16,-2.71,38.2561067021,130.0
2021-02-27 07:00:00,40.62102,-19.97426,45.2663045586,1.20102,1.58574,1.9892260776000001,39.42,-21.56,44.9307244544,133.3,41.22102,-0.33426,41.2223752298,1.20102,1.58574,1.9892260776000001,40.02,-1.92,40.0660304997,132.89
2021-02-27 07:30:00,42.00712,-20.0489,46.546283653,1.31712,1.5110999999999999,2.0045518962,40.69,-21.56,46.0489923885,133.33,42.60712,-0.3589,42.6086315657,1.31712,1.5110999999999999,2.0045518962,41.29,-1.87,41.3323239124,132.98
2021-02-27 08:00:00,44.32112,-19.5293,48.4329973938,1.9811200000000002,1.4307,2.4437141699,42.34,-20.96,47.2440176107,132.93,44.94112,0.060700000000000004,44.9411609924,1.9811200000000002,1.4307,2.4437141699,42.96,-1.37,42.9818391882,132.59
