Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-27 08:30:00,47.1724,-18.74408,50.7599828291,3.3924,1.39592,3.6683743547,43.78,-20.14,48.1903309804,132.47,47.8124,0.7059200000000001,47.8176109483,3.3924,1.39592,3.6683743547,44.42,-0.6900000000000001,44.4253587493,132.13
2021-02-27 09:00:00,49.37106,-18.49328,52.720991746,5.22106,1.3767200000000002,5.3995208567,44.15,-19.87,48.4152806457,133.62,50.00106,1.28672,50.0176133925,5.22106,1.3767200000000002,5.3995208567,44.78,-0.09,44.7800904421,133.23
2021-02-27 09:30:00,50.69276,-17.9177,53.7661593357,6.80276,1.1323,6.8963502599,43.89,-19.05,47.8459465368,132.84,51.33276,1.6123,51.3580739564,6.80276,1.1323,6.8963502599,44.53,0.48,44.5325869448,132.47
2021-02-27 10:00:00,52.05976,-17.5843,54.9493058896,8.19976,1.1257,8.2766698948,43.86,-18.71,47.6839983642,133.13,52.68976,2.0257,52.7286854506,8.19976,1.1257,8.2766698948,44.49,0.9,44.4991022381,132.7
2021-02-27 10:30:00,52.10498,-17.28468,54.8970773676,9.29498,1.01532,9.3502688679,42.81,-18.3,46.5573420633,132.74,52.72498,2.24532,52.7727673891,9.29498,1.01532,9.3502688679,43.43,1.23,43.4474141923,132.35
2021-02-27 11:00:00,51.59348,-15.40332,53.8437502922,10.13348,0.91668,10.1748572045,41.46,-16.32,44.5564136797,132.97,52.06348,-0.94332,52.0720251415,10.13348,0.91668,10.1748572045,41.93,-1.8599999999999999,41.9712341968,132.5
2021-02-27 11:30:00,50.3991,-9.41186,51.2703851114,10.7491,0.8081400000000001,10.7794360274,39.65,-10.22,40.9459509598,131.56,50.4691,-9.58186,51.3706345675,10.7491,0.8081400000000001,10.7794360274,39.72,-10.39,41.0564306778,131.12
2021-02-27 12:00:00,50.10912,-9.52838,51.006998859,10.84912,0.7716200000000001,10.8765252815,39.26,-10.3,40.5886388045,131.76,50.16912,-9.68838,51.0960400481,10.84912,0.7716200000000001,10.8765252815,39.32,-10.46,40.6875165131,131.28
2021-02-27 12:30:00,50.06468,-9.59888,50.9765699195,11.99468,0.39112,12.0010550851,38.07,-9.99,39.3589252902,131.57,50.13468,-9.76888,51.0775601919,11.99468,0.39112,12.0010550851,38.14,-10.16,39.4700544717,131.09
2021-02-27 13:00:00,49.36202,-10.04884,50.3744796879,11.29202,0.36116000000000004,11.297794131,38.07,-10.41,39.4676196394,132.22,49.43202,-10.20884,50.4751920791,11.29202,0.36116000000000004,11.297794131,38.14,-10.57,39.5775757216,131.69
2021-02-27 13:30:00,48.85408,-10.24938,49.9176414009,10.26408,0.28062000000000004,10.2679153595,38.59,-10.53,40.0008624907,132.28,48.91408,-10.40938,50.0094232543,10.26408,0.28062000000000004,10.2679153595,38.65,-10.69,40.1011047229,131.75
2021-02-27 14:00:00,48.16714,-10.60212,49.320161438,9.41714,0.8778800000000001,9.457970135,38.75,-11.48,40.4147609173,132.28,48.24714,-10.76212,49.4328812136,9.41714,0.8778800000000001,9.457970135,38.83,-11.64,40.5371249597,131.75
2021-02-27 14:30:00,47.84106,-10.67038,49.0165689463,9.38106,0.95962,9.4300136409,38.46,-11.63,40.1799514684,130.79,47.91106,-10.84038,49.1221285051,9.38106,0.95962,9.4300136409,38.53,-11.8,40.2964129917,130.27
2021-02-27 15:00:00,47.39814,-11.01766,48.6618177562,8.77814,0.9423400000000001,8.8285755666,38.62,-11.96,40.4295189187,130.94,47.45814,-11.19766,48.7612821995,8.77814,0.9423400000000001,8.8285755666,38.68,-12.14,40.5403749366,130.42
2021-02-27 15:30:00,47.22082,-11.08678,48.5048712218,7.88082,1.08322,7.9549160549,39.34,-12.17,41.1794184029,130.94,47.29082,-11.25678,48.612104997,7.88082,1.08322,7.9549160549,39.41,-12.34,41.2967759032,130.42
2021-02-27 16:00:00,48.13598,-10.88264,49.3508300227,6.09598,0.9373600000000001,6.1676264422,42.04,-11.82,43.6700583925,131.22,48.21598,-11.05264,49.466570311,6.09598,0.9373600000000001,6.1676264422,42.12,-11.99,43.7933157,130.76
2021-02-27 16:30:00,49.69606,-10.05168,50.7024126679,3.67606,0.92832,3.791463457,46.02,-10.98,47.3117406148,130.47,49.78606,-10.21168,50.8225361306,3.67606,0.92832,3.791463457,46.11,-11.14,47.4366071721,130.04
2021-02-27 17:00:00,51.21286,-8.79564,51.9626819207,3.44286,0.86436,3.5497046623,47.77,-9.66,48.7369315817,129.65,51.29286,-8.95564,52.0688099997,3.44286,0.86436,3.5497046623,47.85,-9.82,48.8472609263,129.25
2021-02-27 17:30:00,52.4281,-8.79994,53.1614955923,10.1181,-1.54994,10.2361253223,42.31,-7.25,42.9266653725,130.32,52.5081,-8.76994,53.2354432048,10.1181,-1.54994,10.2361253223,42.39,-7.22,43.0004709277,129.88
2021-02-27 18:00:00,53.63402,-8.847,54.3587850339,21.86402,-2.037,21.9587053252,31.77,-6.8100000000000005,32.4916758571,131.19,53.69402,-9.007,54.4442268084,21.86402,-2.037,21.9587053252,31.83,-6.97,32.5841955555,130.74
2021-02-27 18:30:00,53.31506,-9.03192,54.0746817068,23.22506,-1.92192,23.3044456808,30.09,-7.11,30.9186060488,130.5,53.38506,-9.19192,54.170619569,23.22506,-1.92192,23.3044456808,30.16,-7.27,31.0238376092,130.11
2021-02-27 19:00:00,53.67768,-8.99894,54.426778807,23.66768,-2.05894,23.757068643,30.01,-6.94,30.8020080514,130.67,53.72768,-9.15894,54.5027502068,23.66768,-2.05894,23.757068643,30.06,-7.1,30.8871105803,130.27
2021-02-27 19:30:00,54.86422,-8.71816,55.5525782479,23.62422,-2.06816,23.7145747673,31.24,-6.65,31.9399452097,130.67,54.93422,-8.88816,55.6486110805,23.62422,-2.06816,23.7145747673,31.31,-6.82,32.0441648354,130.31
2021-02-27 20:00:00,54.63554,-8.8587,55.349063197,19.89554,-1.2987,19.937881873,34.74,-7.5600000000000005,35.5530758163,131.01,54.70554,-9.0287,55.4455907208,19.89554,-1.2987,19.937881873,34.81,-7.73,35.6579444164,130.65
2021-02-27 20:30:00,53.56358,-8.25674,54.1962254944,10.14358,0.6932600000000001,10.1672427257,43.42,-8.95,44.3328196712,131.22,53.65358,-8.41674,54.3097427636,10.14358,0.6932600000000001,10.1672427257,43.51,-9.11,44.453483553,130.88
2021-02-27 21:00:00,51.72254,-8.72318,52.4529790704,10.13254,0.40682,10.1407035931,41.59,-9.13,42.5803358371,131.44,51.80254,-8.893180000000001,52.5603634021,10.13254,0.40682,10.1407035931,41.67,-9.3,42.6951859113,131.12
2021-02-27 21:30:00,49.65708,-9.36962,50.5333095401,6.74708,0.23038000000000003,6.7510120331,42.91,-9.6,43.9707641507,131.74,49.74708,-9.53962,50.6534926562,6.74708,0.23038000000000003,6.7510120331,43.0,-9.77,44.0959510613,131.44
2021-02-27 22:00:00,47.14022,-9.99708,48.1886080954,2.26022,0.5429200000000001,2.3245121154,44.88,-10.54,46.101041203,132.01,47.22022,-10.16708,48.3023673599,2.26022,0.5429200000000001,2.3245121154,44.96,-10.71,46.2180235406,131.7
2021-02-27 22:30:00,45.51686,-10.41692,46.6936480321,4.45686,-0.31692000000000004,4.4681136228,41.06,-10.1,42.2839638634,131.32,45.58686,-10.58692,46.8000499973,4.45686,-0.31692000000000004,4.4681136228,41.13,-10.27,42.3928036346,131.05
2021-02-27 23:00:00,43.46316,-10.58792,44.7342187493,3.03316,0.37208,3.0558964498,40.43,-10.96,41.8892169896,131.97,43.54316,-10.76792,44.8548200745,3.03316,0.37208,3.0558964498,40.51,-11.14,42.013803684,131.69
2021-02-27 23:30:00,41.11058,-10.82598,42.5121351016,1.84058,0.53402,1.9164843064000001,39.27,-11.36,40.8800990703,132.38,41.17058,-10.98598,42.6111301669,1.84058,0.53402,1.9164843064000001,39.33,-11.52,40.9824267217,132.08
2021-02-28 00:00:00,39.23008,-11.14428,40.7822774441,2.25008,0.33572,2.274987456,36.98,-11.48,38.7209349061,131.99,39.30008,-11.32428,40.899090522,2.25008,0.33572,2.274987456,37.05,-11.66,38.8414482222,131.69
2021-02-28 00:30:00,38.32914,-11.20246,39.9326693722,2.29914,0.31754000000000004,2.320964539,36.03,-11.52,37.8268595049,131.6,38.39914,-11.37246,40.0478064217,2.29914,0.31754000000000004,2.320964539,36.1,-11.69,37.9455675936,131.31
2021-02-28 01:00:00,37.65654,-11.2456,39.2998539963,2.31654,0.3844,2.3482165427,35.34,-11.63,37.2044688176,131.6,37.71654,-11.4256,39.4091578815,2.31654,0.3844,2.3482165427,35.4,-11.81,37.3180398735,131.31
2021-02-28 01:30:00,36.84718,-11.51216,38.6036850808,2.70718,0.11784000000000001,2.7097434967,34.14,-11.63,36.0665565309,131.83,36.90718,-11.68216,38.7119206165,2.70718,0.11784000000000001,2.7097434967,34.2,-11.8,36.1784466223,131.5
2021-02-28 02:00:00,36.0176,-11.63848,37.8513107629,2.4876,0.24152,2.4992970352,33.53,-11.88,35.5723951963,132.01,36.0776,-11.82848,37.9671721474,2.4876,0.24152,2.4992970352,33.59,-12.07,35.6927583692,131.7
2021-02-28 02:30:00,35.64724,-11.562,37.4753994457,2.07724,0.5680000000000001,2.1534971599,33.57,-12.13,35.6942824553,132.01,35.71724,-11.732,37.5946945355,2.07724,0.5680000000000001,2.1534971599,33.64,-12.3,35.818146239,131.7
2021-02-28 03:00:00,34.94812,-11.74778,36.8697901603,1.92812,1.04222,2.1917730865,33.02,-12.79,35.4105139754,132.46,35.00812,-11.92778,36.9843264325,1.92812,1.04222,2.1917730865,33.08,-12.97,35.531778734,132.13
2021-02-28 03:30:00,34.5115,-11.7676,36.4625841379,2.2415,0.6824,2.3430731977,32.27,-12.45,34.5883708781,132.4,34.5615,-11.9376,36.5650594969,2.2415,0.6824,2.3430731977,32.32,-12.62,34.6964955003,132.08
2021-02-28 04:00:00,34.4678,-11.83456,36.4429149113,1.9878,0.8254400000000001,2.1523707937,32.48,-12.66,34.8600917956,132.85,34.5378,-12.02456,36.5711590196,1.9878,0.8254400000000001,2.1523707937,32.55,-12.85,34.9946424471,132.51
2021-02-28 04:30:00,34.13636,-12.8318,36.4684269648,2.20636,0.4182,2.2456437139,31.93,-13.25,34.5700361585,133.02,34.19636,-13.0118,36.5882218274,2.20636,0.4182,2.2456437139,31.99,-13.43,34.6947402354,132.69
2021-02-28 05:00:00,34.02082,-13.39222,36.5618346093,2.04082,0.50778,2.1030422727,31.98,-13.9,34.8701935756,133.27,34.08082,-13.57222,36.683885394,2.04082,0.50778,2.1030422727,32.04,-14.08,34.9972570354,132.95
2021-02-28 05:30:00,34.23228,-13.4441,36.7776130113,2.59228,0.1459,2.596382562,31.64,-13.59,34.4351230577,133.15,34.28228,-13.6241,36.8902537645,2.59228,0.1459,2.596382562,31.69,-13.77,34.5524094674,132.81
2021-02-28 06:00:00,34.62418,-13.4505,37.1449833884,2.4841800000000003,0.2295,2.49475861,32.14,-13.68,34.9302447744,133.2,34.68418,-13.6305,37.266377239,2.4841800000000003,0.2295,2.49475861,32.2,-13.86,35.0562348235,132.89
2021-02-28 06:30:00,36.22216,-13.05752,38.5038141437,2.37216,0.33248000000000005,2.3953467423,33.85,-13.39,36.4021235644,132.47,36.29216,-13.23752,38.6309825557,2.37216,0.33248000000000005,2.3953467423,33.92,-13.57,36.5337008801,132.14
2021-02-28 07:00:00,37.38208,-12.6281,39.4574304122,2.49208,0.4919,2.5401630531,34.89,-13.12,37.2752800124,133.59,37.45208,-12.8081,39.5816336441,2.49208,0.4919,2.5401630531,34.96,-13.3,37.4044328924,133.24
2021-02-28 07:30:00,38.86998,-12.14044,40.7218077766,2.51998,0.78956,2.6407771951,36.35,-12.93,38.5811793495,133.72,38.92998,-12.33044,40.8360513933,2.51998,0.78956,2.6407771951,36.41,-13.12,38.7017118484,133.37
2021-02-28 08:00:00,40.79352,-11.9826,42.5169845679,2.92352,0.8874000000000001,3.0552328799,37.87,-12.87,39.9971724001,133.72,40.86352,-12.1526,42.6322994166,2.92352,0.8874000000000001,3.0552328799,37.94,-13.04,40.1183897982,133.37
2021-02-28 08:30:00,43.4416,-11.3302,44.8948331392,4.2216000000000005,0.8798,4.3123027027,39.22,-12.21,41.0766661257,133.05,43.5216,-11.5102,45.0179338775,4.2216000000000005,0.8798,4.3123027027,39.3,-12.39,41.2068210373,132.71
2021-02-28 09:00:00,45.62136,-10.8619,46.896581537,6.29136,0.2081,6.2948007323,39.33,-11.07,40.8582158201,132.6,45.69136,-11.0319,47.0042891262,6.29136,0.2081,6.2948007323,39.4,-11.24,40.9719123303,132.27
2021-02-28 09:30:00,47.88514,-10.34152,48.9891178603,10.70514,-0.03152,10.7051864033,37.18,-10.31,38.583007918,132.29,47.95514,-10.52152,49.0958026264,10.70514,-0.03152,10.7051864033,37.25,-10.49,38.6988707846,131.94
2021-02-28 10:00:00,50.64838,-9.51506,51.5344036875,17.85838,-0.25506,17.8602013378,32.79,-9.26,34.0724478134,132.78,50.70838,-9.68506,51.6249957814,17.85838,-0.25506,17.8602013378,32.85,-9.43,34.176708443,132.38
2021-02-28 10:30:00,51.52336,-9.40398,52.3745306951,15.31336,-0.41398,15.3189547271,36.21,-8.99,37.3093044695,132.41,51.58336,-9.56398,52.4624889071,15.31336,-0.41398,15.3189547271,36.27,-9.15,37.406355075,131.97
2021-02-28 11:00:00,51.50804,-9.30122,52.3411012315,12.30804,-0.33122,12.3124959017,39.2,-8.97,40.2131931087,132.24,51.58804,-9.47122,52.4502610034,12.30804,-0.33122,12.3124959017,39.28,-9.14,40.3293689512,131.76
2021-02-28 11:30:00,52.02256,-9.19406,52.8287562624,12.86256,-0.49406000000000005,12.8720450993,39.16,-8.7,40.1147803185,132.31,52.09256,-9.35406,52.9257333047,12.86256,-0.49406000000000005,12.8720450993,39.23,-8.86,40.2180618628,131.82
2021-02-28 12:00:00,52.0979,-9.26576,52.915456086,12.6979,-0.34576,12.7026065982,39.4,-8.92,40.3971088074,132.55,52.1779,-9.43576,53.0242097083,12.6979,-0.34576,12.7026065982,39.48,-9.09,40.5129423765,132.03
2021-02-28 12:30:00,52.32608,-9.32174,53.1499151908,13.166080000000001,-0.46174000000000004,13.1741742206,39.16,-8.86,40.1497845573,132.32,52.38608,-9.49174,53.2390317905,13.166080000000001,-0.46174000000000004,13.1741742206,39.22,-9.03,40.2461091287,131.79
2021-02-28 13:00:00,51.88044,-9.37062,52.7199068074,13.15044,-0.46062000000000003,13.1585045875,38.73,-8.91,39.7416783742,132.71,51.95044,-9.54062,52.8192355698,13.15044,-0.46062000000000003,13.1585045875,38.8,-9.08,39.8482923097,132.2
2021-02-28 13:30:00,50.73444,-9.73216,51.6594458002,13.16444,-0.42216000000000004,13.171207218,37.57,-9.31,38.7063431494,132.58,50.80444,-9.90216,51.7604472197,13.16444,-0.42216000000000004,13.171207218,37.64,-9.48,38.8154608371,132.06
2021-02-28 14:00:00,49.18182,-10.2084,50.2300990351,13.24182,-0.5784,13.2544461775,35.94,-9.63,37.2078016013,133.34,49.24182,-10.3784,50.3236328525,13.24182,-0.5784,13.2544461775,36.0,-9.8,37.3100522648,132.82
2021-02-28 14:30:00,48.77072,-10.50138,49.8884967826,13.43072,-1.35138,13.4985357585,35.34,-9.15,36.5053160512,133.75,48.84072,-10.68138,49.995077846,13.43072,-1.35138,13.4985357585,35.41,-9.33,36.6185335588,133.22
2021-02-28 15:00:00,48.06802,-10.75076,49.2555924469,12.90802,-1.53076,12.9984693906,35.16,-9.22,36.3487826481,133.69,48.12802,-10.93076,49.3537012117,12.90802,-1.53076,12.9984693906,35.22,-9.4,36.4528243076,133.22
2021-02-28 15:30:00,48.07166,-10.9128,49.2947634034,12.02166,-1.4928,12.1139903003,36.05,-9.42,37.2604200191,133.69,48.13166,-11.0728,49.3889015285,12.02166,-1.4928,12.1139903003,36.11,-9.58,37.3591822716,133.19
2021-02-28 16:00:00,49.22446,-10.63368,50.3599306258,11.17446,-1.5436800000000002,11.2805808465,38.05,-9.09,39.1207182961,133.17,49.30446,-10.81368,50.4763850829,11.17446,-1.5436800000000002,11.2805808465,38.13,-9.27,39.240665132,132.7
2021-02-28 16:30:00,50.73648,-10.280100000000001,51.7674691172,9.81648,-0.9301,9.860444493,40.92,-9.35,41.9746220948,132.66,50.80648,-10.4501,51.8700588008,9.81648,-0.9301,9.860444493,40.99,-9.52,42.0809992752,132.25
2021-02-28 17:00:00,52.55148,-10.26796,53.5452056934,16.63148,-3.72796,17.0441723986,35.92,-6.54,36.5105190322,131.63,52.62148,-10.42796,53.6447808007,16.63148,-3.72796,17.0441723986,35.99,-6.7,36.6083337507,131.23
2021-02-28 17:30:00,55.01976,-9.20472,55.7844141381,20.03976,-3.4447200000000002,20.3336685509,34.98,-5.76,35.4510648641,131.32,55.07976,-9.36472,55.870188314800004,20.03976,-3.4447200000000002,20.3336685509,35.04,-5.92,35.5365727104,130.88
2021-02-28 18:00:00,54.69898,-9.31438,55.4863594753,26.40898,-3.88438,26.6931195746,28.29,-5.43,28.8064055377,131.49,54.75898,-9.49438,55.5759763047,26.40898,-3.88438,26.6931195746,28.35,-5.61,28.8997335628,131.03
2021-02-28 18:30:00,56.39054,-9.20762,57.1373193942,28.49054,-4.38762,28.8264128666,27.9,-4.82,28.3132901656,130.87,56.44054,-9.36762,57.2126459793,28.49054,-4.38762,28.8264128666,27.95,-4.98,28.3901902072,130.43
2021-02-28 19:00:00,56.75732,-8.96852,57.4615325637,26.90732,-3.90852,27.1897112558,29.85,-5.06,30.2758335971,130.95,56.82732,-9.13852,57.5574221641,26.90732,-3.90852,27.1897112558,29.92,-5.23,30.3736612874,130.55
2021-02-28 19:30:00,57.51274,-8.24316,58.1004728818,9.87274,-1.37316,9.9677762562,47.64,-6.87,48.1328006665,131.27,57.61274,-8.40316,58.2223402853,9.87274,-1.37316,9.9677762562,47.74,-7.03,48.2548287739,130.87
2021-02-28 20:00:00,55.53316,-8.45114,56.1725344531,6.24316,-1.33114,6.3834928123,49.29,-7.12,49.80159134,131.4,55.62316,-8.62114,56.2872985964,6.24316,-1.33114,6.3834928123,49.38,-7.29,49.9152131118,131.04
2021-02-28 20:30:00,53.69144,-8.84484,54.4150891196,5.66144,-0.8048400000000001,5.7183625540000005,48.03,-8.04,48.6982802571,131.4,53.77144,-9.00484,54.5202247161,5.66144,-0.8048400000000001,5.7183625540000005,48.11,-8.2,48.8038123511,131.07
2021-02-28 21:00:00,51.40352,-9.73146,52.3165669948,6.14352,-1.01146,6.2262259292,45.26,-8.72,46.0923637927,131.99,51.48352,-9.90146,52.4270134732,6.14352,-1.01146,6.2262259292,45.34,-8.89,46.2033299666,131.63
2021-02-28 21:30:00,48.8183,-10.00828,49.8336440916,5.7183,-1.01828,5.8082569716,43.1,-8.99,44.0276061125,131.69,48.8883,-10.17828,49.9365924012,5.7183,-1.01828,5.8082569716,43.17,-9.16,44.1311058098,131.39
2021-02-28 22:00:00,47.00472,-10.39718,48.1408875513,6.11472,-1.16718,6.2251192624,40.89,-9.23,41.918790536,132.13,47.08472,-10.56718,48.2559442,6.11472,-1.16718,6.2251192624,40.97,-9.4,42.0345203375,131.79
2021-02-28 22:30:00,44.65684,-10.59264,45.8959407895,5.5468399999999995,-1.11264,5.6573316816,39.11,-9.48,40.2425458936,132.71,44.71684,-10.77264,45.9961471447,5.5468399999999995,-1.11264,5.6573316816,39.17,-9.66,40.3435806542,132.4
2021-02-28 23:00:00,42.07058,-11.11714,43.5146469975,6.89058,-1.57714,7.0687667465,35.18,-9.54,36.4505692685,132.25,42.14058,-11.28714,43.62600156,6.89058,-1.57714,7.0687667465,35.25,-9.71,36.5629129037,131.92
2021-02-28 23:30:00,40.04828,-11.3545,41.6267870632,7.65828,-1.7345000000000002,7.852244444,32.39,-9.62,33.7884077754,132.8,40.09828,-11.5245,41.7215311225,7.65828,-1.7345000000000002,7.852244444,32.44,-9.79,33.8850660321,132.47
2021-03-01 00:00:00,38.06962,-11.57862,39.7914614968,7.00962,-1.52862,7.1743607136,31.06,-10.05,32.6454606339,132.68,38.12962,-11.75862,39.9015421462,7.00962,-1.52862,7.1743607136,31.12,-10.23,32.7583165013,132.34
2021-03-01 00:30:00,37.4728,-11.71228,39.2605176053,7.7528,-1.66228,7.9290026257,29.72,-10.05,31.3732513457,132.78,37.5228,-11.89228,39.3622515037,7.7528,-1.66228,7.9290026257,29.77,-10.23,31.478656261,132.41
2021-03-01 01:00:00,37.2097,-11.80114,39.036248275,9.6097,-2.35114,9.8931387026,27.6,-9.45,29.1729755082,132.58,37.2497,-11.98114,39.1291178765,9.6097,-2.35114,9.8931387026,27.64,-9.63,29.2695490228,132.22
2021-03-01 01:30:00,36.18056,-11.85108,38.0720503661,7.67056,-1.84108,7.8884134197,28.51,-10.01,30.2162241188,132.75,36.24056,-12.02108,38.1822544316,7.67056,-1.84108,7.8884134197,28.57,-10.18,30.3294790592,132.38
2021-03-01 02:00:00,35.2447,-12.75046,37.4801695341,5.8447,-1.34046,5.9964448719,29.4,-11.41,31.5364566811,133.12,35.3047,-12.93046,37.5981201379,5.8447,-1.34046,5.9964448719,29.46,-11.59,31.6578536859,132.71
2021-03-01 02:30:00,34.29988,-13.56364,36.8843340466,4.88988,-1.05364,5.0021079221,29.41,-12.51,31.9601032539,133.12,34.34988,-13.75364,37.0010387593,4.88988,-1.05364,5.0021079221,29.46,-12.7,32.0808603376,132.71
2021-03-01 03:00:00,34.30878,-13.59014,36.9023615817,5.99878,-1.42014,6.1645891273,28.31,-12.17,30.815012575,132.97,34.35878,-13.77014,37.015436222,5.99878,-1.42014,6.1645891273,28.36,-12.35,30.9323794752,132.57
2021-03-01 03:30:00,34.07882,-13.46528,36.642594587,6.00882,-1.40528,6.1709585698,28.07,-12.06,30.5510801773,132.97,34.12882,-13.64528,36.7555440835,6.00882,-1.40528,6.1709585698,28.12,-12.24,30.6684202397,132.57
2021-03-01 04:00:00,34.07862,-13.51308,36.6600009846,6.86862,-1.7530800000000002,7.0888102098,27.21,-11.76,29.6425656784,133.21,34.12862,-13.70308,36.7768555561,6.86862,-1.7530800000000002,7.0888102098,27.26,-11.95,29.7642419692,132.81
2021-03-01 04:30:00,34.24868,-13.26918,36.7293237021,6.40868,-1.62918,6.6125189463,27.84,-11.64,30.1754072052,133.21,34.29868,-13.44918,36.8412797337,6.40868,-1.62918,6.6125189463,27.89,-11.82,30.2913271416,132.85
2021-03-01 05:00:00,34.66882,-13.25488,37.1162892004,6.10882,-1.54488,6.3011376756,28.56,-11.71,30.8674213371,133.21,34.72882,-13.43488,37.2369029218,6.10882,-1.54488,6.3011376756,28.62,-11.89,30.9915553014,132.85
2021-03-01 05:30:00,35.7947,-13.21094,38.1548094449,7.8447,-2.27094,8.166791694,27.95,-10.94,30.0147647001,132.8,35.8347,-13.39094,38.254973509,7.8447,-2.27094,8.166791694,27.99,-11.12,30.1180095624,132.42
2021-03-01 06:00:00,37.09588,-12.65052,39.1936215378,5.97588,-1.58052,6.1813578803,31.12,-11.07,33.0302785335,132.71,37.16588,-12.83052,39.3182512282,5.97588,-1.58052,6.1813578803,31.19,-11.25,33.1568786227,132.32
2021-03-01 06:30:00,42.03766,-11.09772,43.4778592789,6.17766,-1.50772,6.3589859784,35.86,-9.59,37.1201791483,131.72,42.10766,-11.26772,43.5891792154,6.17766,-1.50772,6.3589859784,35.93,-9.76,37.2320090782,131.34
2021-03-01 07:00:00,45.79786,-9.71184,46.816277263,11.12786,-1.27184,11.2003055836,34.67,-8.44,35.6825237336,131.64,45.86786,-9.88184,46.9202658002,11.12786,-1.27184,11.2003055836,34.74,-8.61,35.7910561454,131.23
2021-03-01 07:30:00,48.99084,-8.36398,49.699683755,7.02084,-1.60398,7.2017321629,41.97,-6.76,42.510922126,131.01,49.07084,-8.53398,49.8073905454,7.02084,-1.60398,7.2017321629,42.05,-6.93,42.6172195245,130.65
2021-03-01 08:00:00,54.2116,-6.0882,54.5523945744,15.5716,-1.9682,15.6954941878,38.64,-4.12,38.8590272652,131.01,54.2716,-6.2482,54.6300885026,15.5716,-1.9682,15.6954941878,38.7,-4.28,38.9359525375,130.65
2021-03-01 08:30:00,57.30674,-6.02616,57.6227130025,11.83674,-1.83616,11.9783094539,45.47,-4.19,45.662643375100004,130.82,57.39674,-6.17616,57.7280756216,11.83674,-1.83616,11.9783094539,45.56,-4.34,45.7662452032,130.47
2021-03-01 09:00:00,59.6368,-5.87784,59.9257617165,17.1168,-1.99784,17.2329976181,42.52,-3.88,42.6966602909,131.21,59.7168,-6.02784,60.0202553919,17.1168,-1.99784,17.2329976181,42.6,-4.03,42.7901963071,130.84
2021-03-01 09:30:00,61.00466,-5.79122,61.2789259926,17.55466,-3.89122,17.980758627,43.45,-1.9,43.4915221624,130.68,61.08466,-5.94122,61.3729075603,17.55466,-3.89122,17.980758627,43.53,-2.05,43.5782445723,130.31
2021-03-01 10:00:00,61.95764,-5.13306,62.1699079888,11.23764,-2.15306,11.4420374118,50.72,-2.98,50.807467955,130.91,62.05764,-5.28306,62.2821114393,11.23764,-2.15306,11.4420374118,50.82,-3.13,50.9162969981,130.53
2021-03-01 10:30:00,62.36956,-5.01608,62.5709443205,11.77956,-1.69608,11.9010386589,50.59,-3.32,50.6988214853,130.91,62.45956,-5.16608,62.6728411512,11.77956,-1.69608,11.9010386589,50.68,-3.47,50.7986545097,130.53
2021-03-01 11:00:00,63.40818,-4.68606,63.5811013528,16.75818,-2.34606,16.9216014146,46.65,-2.34,46.7086512329,130.86,63.47818,-4.82606,63.6613712642,16.75818,-2.34606,16.9216014146,46.72,-2.48,46.7857756161,130.47
2021-03-01 11:30:00,63.86432,-4.55328,64.0264299163,22.02432,-2.44328,22.1594288875,41.84,-2.11,41.8931700877,130.81,63.94432,-4.70328,64.1170562567,22.02432,-2.44328,22.1594288875,41.92,-2.26,41.9808765988,130.38
2021-03-01 12:00:00,63.67238,-4.33982,63.8201066475,20.62238,-1.63982,20.6874736615,43.05,-2.7,43.1345858911,131.14,63.75238,-4.48982,63.9102842999,20.62238,-1.63982,20.6874736615,43.13,-2.85,43.2240604293,130.71
2021-03-01 12:30:00,63.46922,-4.61816,63.6370119443,16.39922,-1.74816,16.4921338824,47.07,-2.87,47.1574151115,130.82,63.55922,-4.77816,63.7385696419,16.39922,-1.74816,16.4921338824,47.16,-3.03,47.2572375409,130.41
2021-03-01 13:00:00,62.82204,-5.17776,63.0350530132,14.74204,-2.20776,14.9064398023,48.08,-2.9699999999999998,48.1716441488,131.17,62.91204,-5.31776,63.1363868809,14.74204,-2.20776,14.9064398023,48.17,-3.11,48.2702910702,130.71
2021-03-01 13:30:00,61.891,-5.43222,62.128937663,23.211,-2.34222,23.3288772882,38.68,-3.09,38.8032279585,131.67,61.951,-5.58222,62.2019901702,23.211,-2.34222,23.3288772882,38.74,-3.24,38.8752517677,131.2
2021-03-01 14:00:00,59.3789,-6.0834,59.6897103425,16.1389,-2.0134,16.2640054344,43.24,-4.07,43.4311236327,132.19,59.4589,-6.2434,59.7857912281,16.1389,-2.0134,16.2640054344,43.32,-4.23,43.5260301429,131.76
2021-03-01 14:30:00,57.95176,-6.59152,58.3254200414,14.72176,-2.03152,14.8612681494,43.23,-4.5600000000000005,43.4698343682,132.39,58.03176,-6.74152,58.4220271867,14.72176,-2.03152,14.8612681494,43.31,-4.71,43.5653555018,131.92
2021-03-01 15:00:00,56.99954,-7.0054,57.4284179599,13.15954,-1.7454,13.2747849011,43.84,-5.26,44.1544244669,132.73,57.08954,-7.1654,57.5374533202,13.15954,-1.7454,13.2747849011,43.93,-5.42,44.2630918486,132.21
2021-03-01 15:30:00,57.37856,-5.9299,57.6841647394,11.39856,-1.1999,11.4615413485,45.98,-4.73,46.2226492101,132.52,57.45856,-6.0799,57.7793328214,11.39856,-1.1999,11.4615413485,46.06,-4.88,46.3177935571,132.07
2021-03-01 16:00:00,58.24576,-5.93374,58.5472273329,9.60576,-1.20374,9.6808891722,48.64,-4.73,48.8694434182,132.37,58.32576,-6.09374,58.6432259239,9.60576,-1.20374,9.6808891722,48.72,-4.89,48.9647883688,131.93
2021-03-01 16:30:00,58.95344,-6.04076,59.2621200195,7.89344,-1.14076,7.9754453425000005,51.06,-4.9,51.2945767114,131.97,59.05344,-6.19076,59.37705184,7.89344,-1.14076,7.9754453425000005,51.16,-5.05,51.4086383792,131.53
2021-03-01 17:00:00,59.94522,-6.01776,60.2465172127,6.2952200000000005,-0.7177600000000001,6.3360061763,53.65,-5.3,53.9111537625,131.78,60.03522,-6.16776,60.3512129444,6.2952200000000005,-0.7177600000000001,6.3360061763,53.74,-5.45,54.0156468072,131.34
2021-03-01 17:30:00,58.69188,-7.33078,59.1479256893,17.58188,-2.7707800000000002,17.7988686759,41.11,-4.5600000000000005,41.3621288137,132.05,58.77188,-7.49078,59.247326216,17.58188,-2.7707800000000002,17.7988686759,41.19,-4.72,41.4595525784,131.57
2021-03-01 18:00:00,60.31682,-7.20576,60.7457138578,16.08682,-2.44576,16.2716784534,44.23,-4.76,44.4853964802,132.14,60.40682,-7.34576,60.851820782,16.08682,-2.44576,16.2716784534,44.32,-4.9,44.5900482171,131.65
2021-03-01 18:30:00,62.5229,-6.98226,62.9115647486,18.0829,-3.20226,18.3642517277,44.44,-3.7800000000000002,44.6004708495,131.26,62.6029,-7.13226,63.0078742787,18.0829,-3.20226,18.3642517277,44.52,-3.93,44.6931236322,130.83
2021-03-01 19:00:00,63.41656,-6.88464,63.7891711042,22.77656,-3.34464,23.0208232295,40.64,-3.54,40.7938867969,131.91,63.49656,-7.04464,63.8861493953,22.77656,-3.34464,23.0208232295,40.72,-3.7,40.8877536678,131.47
2021-03-01 19:30:00,62.9979,-7.09434,63.3960966026,22.5779,-3.27434,22.8140936889,40.42,-3.8200000000000003,40.6001083742,132.47,63.0779,-7.24434,63.4925344465,22.5779,-3.27434,22.8140936889,40.5,-3.9699999999999998,40.694113825,132.05
2021-03-01 20:00:00,62.53076,-6.91766,62.9122401926,14.37076,-3.69766,14.8388487577,48.16,-3.22,48.2675253146,132.75,62.61076,-7.06766,63.008404881,14.37076,-3.69766,14.8388487577,48.24,-3.37,48.357569211,132.36
2021-03-01 20:30:00,59.56706,-7.01734,59.9789771313,5.28706,-0.8573400000000001,5.3561212943,54.28,-6.16,54.6284175132,132.61,59.67706,-7.17734,60.1071185445,5.28706,-0.8573400000000001,5.3561212943,54.39,-6.32,54.7559540142,132.24
2021-03-01 21:00:00,56.47492,-7.7903400000000005,57.0097008089,4.52492,-0.65034,4.5714158772,51.95,-7.14,52.4383647724,132.76,56.56492,-7.94034,57.1195165764,4.52492,-0.65034,4.5714158772,52.04,-7.29,52.5481274643,132.38
2021-03-01 21:30:00,54.3176,-8.76236,55.0198202699,12.0776,-2.9623600000000003,12.435594016,42.24,-5.8,42.6363413064,132.82,54.3876,-8.93236,55.116223464,12.0776,-2.9623600000000003,12.435594016,42.31,-5.97,42.729111856,132.42
2021-03-01 22:00:00,50.83392,-9.22964,51.665014053,5.09392,-0.7396400000000001,5.1473379815,45.74,-8.49,46.521260731,131.6,50.92392,-9.37964,51.7805298804,5.09392,-0.7396400000000001,5.1473379815,45.83,-8.64,46.6373080269,131.24
2021-03-01 22:30:00,48.17042,-9.787420000000001,49.1546839399,4.74042,-0.6274200000000001,4.7817609343,43.43,-9.16,44.3854762282,131.88,48.25042,-9.95742,49.2671619158,4.74042,-0.6274200000000001,4.7817609343,43.51,-9.33,44.4990898783,131.54
2021-03-01 23:00:00,45.65134,-10.2972,46.7982603484,4.97134,-0.7572,5.0286750974,40.68,-9.54,41.7836570922,132.03,45.71134,-10.4772,46.8966771151,4.97134,-0.7572,5.0286750974,40.74,-9.72,41.8834812307,131.68
2021-03-01 23:30:00,43.5831,-10.62226,44.858878866,5.1231,-0.85226,5.1935056289,38.46,-9.77,39.6815385286,132.4,43.6531,-10.79226,44.9673883555,5.1231,-0.85226,5.1935056289,38.53,-9.94,39.7915129142,132.05
2021-03-02 00:00:00,41.27276,-11.19652,42.7645037166,4.90276,-0.9165200000000001,4.9876913024,36.37,-10.28,37.7949110331,132.75,41.34276,-11.37652,42.8794707492,4.90276,-0.9165200000000001,4.9876913024,36.44,-10.46,37.9115444159,132.39
2021-03-02 00:30:00,40.19174,-12.43704,42.072032613,4.7217400000000005,-0.72704,4.777385874,35.47,-11.71,37.3529784622,132.59,40.26174,-12.60704,42.189396362,4.7217400000000005,-0.72704,4.777385874,35.54,-11.88,37.4730036159,132.24
2021-03-02 01:00:00,39.5391,-12.49784,41.4672935393,5.3091,-0.81784,5.3717227288,34.23,-11.68,36.1678766311,132.21,39.5891,-12.66784,41.5664649577,5.3091,-0.81784,5.3717227288,34.28,-11.85,36.2703859919,131.9
2021-03-02 01:30:00,38.79698,-12.62166,40.7984308311,4.94698,-0.66166,4.9910324659,33.85,-11.96,35.900753474,132.44,38.86698,-12.80166,40.920955916,4.94698,-0.66166,4.9910324659,33.92,-12.14,36.0270176395,132.1
2021-03-02 02:00:00,38.0876,-12.62108,40.1242686429,3.9976000000000003,-0.53108,4.0327226196,34.09,-12.09,36.1703773826,132.63,38.1476,-12.791080000000001,40.2349489042,3.9976000000000003,-0.53108,4.0327226196,34.15,-12.26,36.2840198986,132.3
2021-03-02 02:30:00,37.51396,-12.5539,39.5587866357,2.86396,-0.19390000000000002,2.8705163458,34.65,-12.36,36.7884778158,132.93,37.57396,-12.7339,39.673097677,2.86396,-0.19390000000000002,2.8705163458,34.71,-12.54,36.9057678419,132.61
2021-03-02 03:00:00,37.0482,-12.71492,39.1693542689,3.0382,-0.13492,3.0411942796,34.01,-12.58,36.2620531686,132.96,37.1182,-12.89492,39.2942709952,3.0382,-0.13492,3.0411942796,34.08,-12.76,36.3904383046,132.61
2021-03-02 03:30:00,36.9744,-12.7457,39.1095784157,2.9244,0.1343,2.927482169,34.05,-12.88,36.4046274531,133.23,37.0444,-12.9257,39.2346950014,2.9244,0.1343,2.927482169,34.12,-13.06,36.5340662944,132.89
2021-03-02 04:00:00,37.03752,-12.75946,39.1737374684,3.18752,0.020540000000000003,3.187586178,33.85,-12.78,36.1821903704,133.36,37.09752,-12.92946,39.2860907452,3.18752,0.020540000000000003,3.187586178,33.91,-12.95,36.2986308282,132.98
2021-03-02 04:30:00,37.34744,-12.64922,39.431383962,3.42744,-0.23922000000000002,3.4357781014,33.92,-12.41,36.1188939476,133.41,37.40744,-12.839220000000001,39.5494897257,3.42744,-0.23922000000000002,3.4357781014,33.98,-12.6,36.2408664356,133.06
2021-03-02 05:00:00,37.601820000000004,-12.6261,39.6650383653,3.54182,-0.15610000000000002,3.5452582589,34.06,-12.47,36.2709870282,133.25,37.66182,-12.8061,39.7795033016,3.54182,-0.15610000000000002,3.5452582589,34.12,-12.65,36.3895163474,132.92
2021-03-02 05:30:00,38.48898,-12.32382,40.41383576,3.20898,0.036180000000000004,3.2091839512,35.28,-12.36,37.3824557781,133.55,38.55898,-12.50382,40.5356689008,3.20898,0.036180000000000004,3.2091839512,35.35,-12.54,37.5083204103,133.22
2021-03-02 06:00:00,39.84272,-11.97518,41.6034526576,3.40272,0.024820000000000002,3.4028105194,36.44,-12.0,38.3650048873,132.81,39.90272,-12.14518,41.7101002232,3.40272,0.024820000000000002,3.4028105194,36.5,-12.17,38.4754324212,132.46
2021-03-02 06:30:00,44.52412,-10.56724,45.7609421122,3.41412,-0.017240000000000002,3.4141635274,41.11,-10.55,42.4421323687,131.95,44.61412,-10.73724,45.8879943579,3.41412,-0.017240000000000002,3.4141635274,41.2,-10.72,42.5718028747,131.59
2021-03-02 07:00:00,47.4143,-9.66956,48.3902493803,3.4643,-0.30956,3.478103202,43.95,-9.36,44.9356439811,132.02,47.4943,-9.82956,48.5008121817,3.4643,-0.30956,3.478103202,44.03,-9.52,45.0474338892,131.65
2021-03-02 07:30:00,50.98998,-8.78378,51.7410171091,3.35998,-0.34378000000000003,3.3775213232,47.63,-8.44,48.372001199,131.73,51.08998,-8.95378,51.8686440221,3.35998,-0.34378000000000003,3.3775213232,47.73,-8.61,48.5003608234,131.37
2021-03-02 08:00:00,55.47998,-7.24042,55.9504411294,8.04998,-0.09042000000000001,8.0504877974,47.43,-7.15,47.9658983029,131.09,55.54998,-7.40042,56.0407574376,8.04998,-0.09042000000000001,8.0504877974,47.5,-7.31,48.0591937094,130.74
2021-03-02 08:30:00,60.07502,-5.03746,60.2858526626,20.67502,-2.48746,20.8241184508,39.4,-2.55,39.4824328025,131.49,60.14502,-5.18746,60.3683126487,20.67502,-2.48746,20.8241184508,39.47,-2.7,39.5622408364,131.12
2021-03-02 09:00:00,58.760040000000004,-5.8819,59.0536963146,24.58004,-2.2619,24.6838926835,34.18,-3.62,34.3711623312,131.36,58.83004,-6.0419,59.1394805693,24.58004,-2.2619,24.6838926835,34.25,-3.7800000000000002,34.4579584421,130.96
2021-03-02 09:30:00,60.2031,-4.90012,60.4021889142,25.4131,-2.9001200000000003,25.5780442494,34.79,-2.0,34.8474403651,131.26,60.2731,-5.06012,60.4851336944,25.4131,-2.9001200000000003,25.5780442494,34.86,-2.16,34.9268549973,130.87
2021-03-02 10:00:00,59.41294,-5.2358,59.6431977771,30.06294,-3.3358,30.2474449017,29.35,-1.9,29.4114348511,131.04,59.46294,-5.3858,59.7063487,30.06294,-3.3358,30.2474449017,29.4,-2.05,29.4713844263,130.62
2021-03-02 10:30:00,59.11792,-5.3732,59.3616015903,30.65792,-3.3632,30.8418412707,28.46,-2.01,28.530890277,131.34,59.17792,-5.5232,59.4351070813,30.65792,-3.3632,30.8418412707,28.52,-2.16,28.6016782724,130.92
2021-03-02 11:00:00,58.67782,-5.42638,58.9281949482,31.26782,-3.35638,31.4474459099,27.41,-2.07,27.4880519499,131.28,58.73782,-5.58638,59.0028739966,31.26782,-3.35638,31.4474459099,27.47,-2.23,27.5603664707,130.81
2021-03-02 11:30:00,57.81206,-5.3321,58.0574333902,32.12206,-3.2621,32.2872735773,25.69,-2.07,25.7732613381,131.44,57.86206,-5.4921,58.1221227232,32.12206,-3.2621,32.2872735773,25.74,-2.23,25.8364180954,130.97
2021-03-02 12:00:00,57.67354,-5.27192,57.9139910265,32.07354,-3.09192,32.2222273814,25.6,-2.18,25.6926526462,131.14,57.72354,-5.42192,57.977618842300004,32.07354,-3.09192,32.2222273814,25.65,-2.33,25.7556090978,130.67
2021-03-02 12:30:00,58.48334,-5.20252,58.7142850753,31.82334,-3.09252,31.9732489545,26.66,-2.11,26.743367402,131.44,58.54334,-5.35252,58.7875167761,31.82334,-3.09252,31.9732489545,26.72,-2.26,26.8154060197,130.96
2021-03-02 13:00:00,57.975,-5.61342,58.2461252711,32.095,-3.12342,32.2466242806,25.88,-2.49,25.9995096108,131.63,58.025,-5.77342,58.3115169027,32.095,-3.12342,32.2466242806,25.93,-2.65,26.0650609054,131.1
2021-03-02 13:30:00,58.35992,-4.80292,58.557222466,11.96992,-0.42292,11.9773889531,46.39,-4.38,46.5963142319,132.23,58.45992,-4.96292,58.6702038631,11.96992,-0.42292,11.9773889531,46.49,-4.54,46.7111517734,131.7
2021-03-02 14:00:00,57.77638,-4.64518,57.9628137959,10.10638,-0.06518,10.1065901835,47.67,-4.58,47.8895113778,132.39,57.84638,-4.79518,58.044788141,10.10638,-0.06518,10.1065901835,47.74,-4.73,47.9737480295,131.88
2021-03-02 14:30:00,57.17824,-4.9084,57.3885312589,9.49824,0.4516,9.5089697474,47.68,-5.36,47.9803293027,132.48,57.26824,-5.0684,57.4920863359,9.49824,0.4516,9.5089697474,47.77,-5.52,48.087870612,131.96
2021-03-02 15:00:00,56.174,-5.6775400000000005,56.4601871805,9.474,0.40246000000000004,9.4825444925,46.7,-6.08,47.0941227756,132.9,56.264,-5.82754,56.5649884509,9.474,0.40246000000000004,9.4825444925,46.79,-6.23,47.2029342308,132.38
2021-03-02 15:30:00,56.27888,-5.49828,56.546824995,8.00888,0.7917200000000001,8.0479177066,48.27,-6.29,48.67809569,132.79,56.35888,-5.66828,56.6432057092,8.00888,0.7917200000000001,8.0479177066,48.35,-6.46,48.7796484202,132.33
2021-03-02 16:00:00,57.05876,-5.45178,57.3186182484,6.46876,1.00822,6.5468590565,50.59,-6.46,51.0007813666,132.9,57.14876,-5.61178,57.4236261856,6.46876,1.00822,6.5468590565,50.68,-6.62,51.1105351175,132.46
2021-03-02 16:30:00,58.34226,-5.45244,58.5964879823,4.90226,1.11756,5.0280307737,53.44,-6.57,53.8423485743,132.81,58.43226,-5.60244,58.7002243834,4.90226,1.11756,5.0280307737,53.53,-6.72,53.9501556995,132.36
2021-03-02 17:00:00,60.72266,-5.60708,60.9809870665,10.97266,-1.23708,11.0421752568,49.75,-4.37,49.9415598475,132.39,60.82266,-5.75708,61.0945164446,10.97266,-1.23708,11.0421752568,49.85,-4.52,50.0544992983,131.95
2021-03-02 17:30:00,60.63676,-6.46644,60.9805830537,12.23676,-1.31644,12.3073681009,48.4,-5.15,48.6732215905,132.23,60.72676,-6.62644,61.0872252371,12.23676,-1.31644,12.3073681009,48.49,-5.31,48.7798749486,131.81
2021-03-02 18:00:00,61.91628,-6.68668,62.2762990106,15.23628,-2.56668,15.4509570726,46.68,-4.12,46.8614639123,131.37,61.99628,-6.84668,62.3731974558,15.23628,-2.56668,15.4509570726,46.76,-4.28,46.9554682652,130.95
2021-03-02 18:30:00,64.13576,-5.9903200000000005,64.4149023478,24.06576,-2.80032,24.2281364632,40.07,-3.19,40.1967784779,130.92,64.21576,-6.13032,64.5077100483,24.06576,-2.80032,24.2281364632,40.15,-3.33,40.2878567313,130.53
2021-03-02 19:00:00,63.58068,-6.24612,63.8867504598,21.85068,-2.63612,22.0091195898,41.73,-3.61,41.8858568016,131.07,63.67068,-6.40612,63.9921390885,21.85068,-2.63612,22.0091195898,41.82,-3.77,41.9895856136,130.7
2021-03-02 19:30:00,61.77628,-6.49544,62.1168214853,14.52628,-1.93544,14.654649045,47.25,-4.5600000000000005,47.4695281207,131.41,61.86628,-6.64544,62.2221702758,14.52628,-1.93544,14.654649045,47.34,-4.71,47.573729095,131.04
2021-03-02 20:00:00,61.9646,-5.75324,62.2311129875,10.3146,-1.89324,10.4869123605,51.65,-3.86,51.7940353709,131.04,62.0546,-5.90324,62.3347545408,10.3146,-1.89324,10.4869123605,51.74,-4.01,51.8951606607,130.69
2021-03-02 20:30:00,59.16996,-6.29678,59.5040637669,3.02996,0.39322,3.0553689744,56.14,-6.69,56.5372063335,130.87,59.26996,-6.45678,59.6206186346,3.02996,0.39322,3.0553689744,56.24,-6.85,56.655627258,130.49
2021-03-02 21:00:00,56.28224,-7.04936,56.7219888212,2.44224,0.48064,2.489086384,53.84,-7.53,54.3640184313,131.01,56.38224,-7.21936,56.8425557679,2.44224,0.48064,2.489086384,53.94,-7.7,54.4868204248,130.63
2021-03-02 21:30:00,53.50082,-7.6411,54.0437244265,2.07082,0.5789000000000001,2.1502141015,51.43,-8.22,52.0827543434,131.52,53.59082,-7.8011,54.1556382058,2.07082,0.5789000000000001,2.1502141015,51.52,-8.38,52.1970765465,131.18
2021-03-02 22:00:00,50.70058,-8.46746,51.4027887491,2.08058,0.6125400000000001,2.1688749129,48.62,-9.08,49.4605984598,131.74,50.79058,-8.62746,51.518114123,2.08058,0.6125400000000001,2.1688749129,48.71,-9.24,49.5786415707,131.4
2021-03-02 22:30:00,48.0258,-9.2239,48.9035560757,2.0058,0.7961,2.1580103915,46.02,-10.02,47.0982037874,132.21,48.1058,-9.3939,49.0144198257,2.0058,0.7961,2.1580103915,46.1,-10.19,47.2127747543,131.85
2021-03-02 23:00:00,45.2684,-9.7343,46.3031816947,2.0384,0.8257,2.1992851225,43.23,-10.56,44.5010842565,132.55,45.3484,-9.9043,46.4173732675,2.0384,0.8257,2.1992851225,43.31,-10.73,44.6193791978,132.19
2021-03-02 23:30:00,42.67986,-10.1492,43.8699978375,1.70986,1.0408,2.0017207247,40.97,-11.19,42.4706604611,132.7,42.75986,-10.3292,43.9897488042,1.70986,1.0408,2.0017207247,41.05,-11.37,42.5955326296,132.37
2021-03-03 00:00:00,40.82366,-10.96168,42.269724913,1.69366,0.94832,1.9410808891,39.13,-11.91,40.9023837936,133.16,40.89366,-11.13168,42.3816673553,1.69366,0.94832,1.9410808891,39.2,-12.08,41.0190979911,132.8
2021-03-03 00:30:00,39.5974,-12.14006,41.4166046842,2.0674,0.9199400000000001,2.2628372375,37.53,-13.06,39.737444558,132.76,39.6674,-12.32006,41.5365682401,2.0674,0.9199400000000001,2.2628372375,37.6,-13.24,39.8629853373,132.4
2021-03-03 01:00:00,38.82682,-12.2235,40.7054775621,1.8668200000000001,1.0765,2.1549638425,36.96,-13.3,39.2801680241,132.59,38.89682,-12.4135,40.8296165591,1.8668200000000001,1.0765,2.1549638425,37.03,-13.49,39.4106711437,132.27
2021-03-03 01:30:00,38.09656,-12.30274,40.0338019097,1.60656,1.00726,1.896208781,36.49,-13.31,38.8416812201,132.52,38.16656,-12.47274,40.1529020787,1.60656,1.00726,1.896208781,36.56,-13.48,38.9659338397,132.22
2021-03-03 02:00:00,37.56988,-12.46796,39.5846676098,1.5998800000000002,1.16204,1.9773601028,35.97,-13.63,38.4658003946,132.7,37.62988,-12.65796,39.7017861081,1.5998800000000002,1.16204,1.9773601028,36.03,-13.82,38.5895491034,132.33
2021-03-03 02:30:00,37.37258,-12.47256,39.3989148177,1.6825800000000002,1.25744,2.1005310781,35.69,-13.73,38.2398875521,133.58,37.44258,-12.65256,39.5225767329,1.6825800000000002,1.25744,2.1005310781,35.76,-13.91,38.3701146728,133.24
2021-03-03 03:00:00,36.49534,-12.6638,38.6300617674,1.77534,1.0262,2.0505898068,34.72,-13.69,37.3215018455,133.31,36.54534,-12.8338,38.7332970215,1.77534,1.0262,2.0505898068,34.77,-13.86,37.4306358482,132.96
2021-03-03 03:30:00,36.24486,-12.62042,38.3792245544,1.76486,0.90958,1.9854638239,34.48,-13.53,37.0395909805,133.35,36.30486,-12.80042,38.4953713035,1.76486,0.90958,1.9854638239,34.54,-13.71,37.1614814021,133.0
2021-03-03 04:00:00,36.0325,-12.62574,38.1804972047,1.7725,0.9742600000000001,2.0226069311,34.26,-13.6,36.8606511066,133.39,36.0925,-12.81574,38.3002839154,1.7725,0.9742600000000001,2.0226069311,34.32,-13.79,36.9868422551,133.03
2021-03-03 04:30:00,36.29086,-12.51952,38.3896457469,1.67086,1.17048,2.0400481784,34.62,-13.69,37.2284904341,133.39,36.37086,-12.69952,38.5242425671,1.67086,1.17048,2.0400481784,34.7,-13.87,37.3693310082,133.03
2021-03-03 05:00:00,36.3814,-12.47636,38.461224952,1.5114,1.19364,1.9259040499000002,34.87,-13.67,37.4537821855,133.12,36.4414,-12.65636,38.5766649985,1.5114,1.19364,1.9259040499000002,34.93,-13.85,37.5756224167,132.76
2021-03-03 05:30:00,37.51832,-12.19142,39.449398693,1.69832,1.18858,2.0729238382,35.82,-13.38,38.2373743868,133.21,37.58832,-12.38142,39.5750093069,1.69832,1.18858,2.0729238382,35.89,-13.57,38.3697406819,132.88
2021-03-03 06:00:00,38.79802,-12.10634,40.6429554058,1.61802,1.25366,2.0468639711,37.18,-13.36,39.5074929602,133.15,38.86802,-12.27634,40.7606612129,1.61802,1.25366,2.0468639711,37.25,-13.53,39.6310913299,132.78
2021-03-03 06:30:00,43.31514,-10.55628,44.5829160179,1.5751400000000002,1.27372,2.0256921429,41.74,-11.83,43.384058132,132.87,43.39514,-10.73628,44.7035332368,1.5751400000000002,1.27372,2.0256921429,41.82,-12.01,43.5103723266,132.5
2021-03-03 07:00:00,46.2596,-9.5487,47.2348204596,1.4696,1.3013,1.9629329712999999,44.79,-10.85,46.0854271978,132.59,46.3496,-9.7187,47.3575606408,1.4696,1.3013,1.9629329712999999,44.88,-11.02,46.213145316,132.21
2021-03-03 07:30:00,49.86134,-8.25272,50.5396934497,1.5113400000000001,1.26728,1.9723456071,48.35,-9.52,49.2783207912,131.83,49.95134,-8.41272,50.6548144365,1.5113400000000001,1.26728,1.9723456071,48.44,-9.68,49.3977327415,131.49
2021-03-03 08:00:00,53.5798,-6.1375,53.9301759156,1.4998,1.2225,1.9349176442,52.08,-7.36,52.5974904344,130.33,53.6698,-6.2975,54.0380045735,1.4998,1.2225,1.9349176442,52.17,-7.52,52.7091955924,130.25
2021-03-03 08:30:00,57.64858,-4.63222,57.8343862952,2.82858,0.8777800000000001,2.9616486194,54.82,-5.51,55.0962113035,129.71,57.74858,-4.78222,57.9462519939,2.82858,0.8777800000000001,2.9616486194,54.92,-5.66,55.2108866076,129.71
2021-03-03 09:00:00,60.6299,-4.65332,60.8082080071,16.6999,-1.77332,16.7937882514,43.93,-2.88,44.0243035152,129.71,60.7199,-4.79332,60.9088020949,16.6999,-1.77332,16.7937882514,44.02,-3.02,44.1234722115,129.47
2021-03-03 09:30:00,62.81182,-3.90198,62.9329022025,15.67182,-1.5819800000000002,15.751463514,47.14,-2.32,47.1970549929,130.43,62.89182,-4.05198,63.0222148519,15.67182,-1.5819800000000002,15.751463514,47.22,-2.47,47.2845566755,130.14
2021-03-03 10:00:00,60.30992,-6.2114,60.6289364938,23.99992,-1.5614,24.0506575787,36.31,-4.65,36.6065376675,131.07,60.37992,-6.3714,60.71515031,23.99992,-1.5614,24.0506575787,36.38,-4.8100000000000005,36.69660066,130.71
2021-03-03 10:30:00,60.3897,-6.16364,60.7034292618,22.7397,-0.7736400000000001,22.7528564128,37.65,-5.39,38.0338612292,131.27,60.4597,-6.31364,60.7884641535,22.7397,-0.7736400000000001,22.7528564128,37.72,-5.54,38.1246639329,130.91
2021-03-03 11:00:00,60.75254,-5.9127,61.0395866446,22.56254,-0.5527000000000001,22.5693085526,38.19,-5.36,38.5643060355,131.5,60.822540000000004,-6.0627,61.1239535971,22.56254,-0.5527000000000001,22.5693085526,38.26,-5.51,38.6547241615,131.14
2021-03-03 11:30:00,61.07896,-6.08272,61.3810951131,24.52896,-1.28272,24.562476448399998,36.55,-4.8,36.8638372935,131.68,61.14896,-6.24272,61.4667947926,24.52896,-1.28272,24.562476448399998,36.62,-4.96,36.9543772779,131.34
2021-03-03 12:00:00,61.7593,-5.57664,62.0105640208,24.7293,-1.29664,24.7632702562,37.03,-4.28,37.2765247844,131.62,61.8193,-5.72664,62.0839774675,24.7293,-1.29664,24.7632702562,37.09,-4.43,37.3536209758,131.27
2021-03-03 12:30:00,62.49732,-5.492,62.7381627973,24.94732,-1.292,24.980753375,37.55,-4.2,37.7841567327,131.23,62.58732,-5.652,62.842006085,24.94732,-1.292,24.980753375,37.64,-4.36,37.8916771864,130.86
2021-03-03 13:00:00,62.25926,-5.71792,62.5212768973,24.91926,-1.29792,24.9530381973,37.34,-4.42,37.600691483,131.07,62.32926,-5.87792,62.6058032108,24.91926,-1.29792,24.9530381973,37.41,-4.58,37.6893154621,130.69
2021-03-03 13:30:00,61.98754,-5.99734,62.2769877429,24.55754,-1.2573400000000001,24.5897066824,37.43,-4.74,37.7289345198,131.56,62.05754,-6.13734,62.360285544,24.55754,-1.2573400000000001,24.5897066824,37.5,-4.88,37.8161922991,131.17
2021-03-03 14:00:00,60.84028,-6.36956,61.172795956,26.04028,-1.32956,26.0742001272,34.8,-5.04,35.1630715382,131.44,60.90028,-6.52956,61.2493204687,26.04028,-1.32956,26.0742001272,34.86,-5.2,35.2457032842,131.03
2021-03-03 14:30:00,60.45752,-6.4034,60.7956845188,23.98752,-1.3634,24.0262351464,36.47,-5.04,36.8166063075,131.64,60.52752,-6.5534,60.8812592586,23.98752,-1.3634,24.0262351464,36.54,-5.19,36.9067432863,131.25
2021-03-03 15:00:00,58.8821,-6.78158,59.2713381636,24.1521,-1.37158,24.1910141604,34.73,-5.41,35.1488406637,131.02,58.9621,-6.94158,59.3693083108,24.1521,-1.37158,24.1910141604,34.81,-5.57,35.2528154904,130.66
2021-03-03 15:30:00,58.73196,-6.9692,59.1440011673,23.90196,-1.2992,23.9372432097,34.83,-5.67,35.2884938755,131.19,58.80196,-7.1292,59.2325585509,23.90196,-1.2992,23.9372432097,34.9,-5.83,35.383596482,130.82
2021-03-03 16:00:00,59.47504,-7.25236,59.9155831864,22.92504,-1.36236,22.9654846187,36.55,-5.89,37.0215423774,131.13,59.55504,-7.41236,60.0145471546,22.92504,-1.36236,22.9654846187,36.63,-6.05,37.1262629415,130.77
2021-03-03 16:30:00,59.36892,-7.58522,59.8515181463,15.79892,-1.28522,15.8511092235,43.57,-6.3,44.0231177905,130.99,59.44892,-7.73522,59.9500435164,15.79892,-1.28522,15.8511092235,43.65,-6.45,44.1239730759,130.63
2021-03-03 17:00:00,60.159,-7.55374,60.6313802332,20.649,-0.95374,20.671014029,39.51,-6.6,40.0574599794,130.99,60.229,-7.71374,60.7209537622,20.649,-0.95374,20.671014029,39.58,-6.76,40.1531318828,130.63
2021-03-03 17:30:00,60.85224,-7.5927,61.3240915653,21.25224,-0.38270000000000004,21.2556854584,39.6,-7.21,40.2510136518,130.92,60.93224,-7.7427,61.4222050622,21.25224,-0.38270000000000004,21.2556854584,39.68,-7.36,40.3568085953,130.56
2021-03-03 18:00:00,61.50934,-7.82218,62.004720846,23.20934,-1.26218,23.2436348618,38.3,-6.5600000000000005,38.8577353946,130.7,61.59934,-7.98218,62.1143613506,23.20934,-1.26218,23.2436348618,38.39,-6.72,38.9737155016,130.31
2021-03-03 18:30:00,62.95038,-7.77546,63.4287641402,23.31038,-1.28546,23.3457966914,39.64,-6.49,40.1677694178,130.44,63.03038,-7.93546,63.5279491905,23.31038,-1.28546,23.3457966914,39.72,-6.65,40.272830792,130.05
2021-03-03 19:00:00,63.4353,-7.32314,63.8566023646,15.9653,-1.07314,16.0013259935,47.47,-6.25,47.8796762729,131.01,63.5253,-7.46314,63.9621935111,15.9653,-1.07314,16.0013259935,47.56,-6.39,47.9873493746,130.66
2021-03-03 19:30:00,63.05558,-6.7674,63.4176936816,8.93558,-0.7474000000000001,8.9667829625,54.12,-6.02,54.4537859106,131.15,63.15558,-6.9274000000000004,63.5343698788,8.93558,-0.7474000000000001,8.9667829625,54.22,-6.18,54.5710619285,130.84
2021-03-03 20:00:00,60.33556,-7.21724,60.7656840143,4.08556,1.38276,4.3132152429,56.25,-8.6,56.9036246649,131.45,60.43556,-7.36724,60.8829461979,4.08556,1.38276,4.3132152429,56.35,-8.75,57.0253014021,131.13
2021-03-03 20:30:00,55.51516,-10.14702,56.4348740116,19.83516,0.01298,19.835164247,35.68,-10.16,37.0983557587,131.81,55.58516,-10.31702,56.5345108222,19.83516,0.01298,19.835164247,35.75,-10.33,37.2125167115,131.44
2021-03-03 21:00:00,52.93162,-9.71126,53.8150998012,17.69162,0.26874000000000003,17.6936609952,35.24,-9.98,36.6259197837,132.25,52.99162,-9.88126,53.9050191486,17.69162,0.26874000000000003,17.6936609952,35.3,-10.15,36.7302668109,131.86
