Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-03 21:30:00,49.5882,-10.0735,50.6010373559,5.3682,1.7965,5.6608288694999995,44.22,-11.87,45.7854267207,132.1,49.6782,-10.2535,50.7253173227,5.3682,1.7965,5.6608288694999995,44.31,-12.05,45.9192617536,131.78
2021-03-03 22:00:00,49.86876,-9.88478,50.8389820864,1.59876,1.49522,2.1889989461,48.27,-11.38,49.5933191065,131.83,49.95876,-10.04478,50.958564599,1.59876,1.49522,2.1889989461,48.36,-11.54,49.7178157203,131.53
2021-03-03 22:30:00,47.3746,-10.22428,48.465334278,1.2346,1.28572,1.7825019154000001,46.14,-11.51,47.5539661858,131.6,47.4546,-10.39428,48.579626572,1.2346,1.28572,1.7825019154000001,46.22,-11.68,47.6729566945,131.3
2021-03-03 23:00:00,44.5986,-10.91198,45.9141201536,1.1985999999999999,1.46802,1.8951846033000002,43.4,-12.38,45.1311909881,132.18,44.6786,-11.08198,46.032462227,1.1985999999999999,1.46802,1.8951846033000002,43.48,-12.55,45.2549765219,131.87
2021-03-03 23:30:00,42.29526,-11.39434,43.803196259,1.19526,1.56566,1.9697557471,41.1,-12.96,43.094913853,132.7,42.37526,-11.57434,43.9275313044,1.19526,1.56566,1.9697557471,41.18,-13.14,43.2255942701,132.38
2021-03-04 00:00:00,40.2413,-11.86978,41.9553799046,1.1913,1.57022,1.9709861842,39.05,-13.44,41.2981367618,133.02,40.3213,-12.04978,42.0833034794,1.1913,1.57022,1.9709861842,39.13,-13.62,41.4326115518,132.7
2021-03-04 00:30:00,39.29068,-12.09638,41.1105818977,1.19068,1.56362,1.9653565495,38.1,-13.66,40.4747526243,133.09,39.35068,-12.27638,41.2211780808,1.19068,1.56362,1.9653565495,38.16,-13.84,40.592255419,132.75
2021-03-04 01:00:00,38.45332,-12.1924,40.339960793,1.21332,1.4576,1.8965081551,37.24,-13.65,39.6628302066,132.89,38.52332,-12.3724,40.4613700408,1.21332,1.4576,1.8965081551,37.31,-13.83,39.7907652603,132.57
2021-03-04 01:30:00,37.5596,-12.35026,39.5379877362,1.2796,1.17974,1.740448973,36.28,-13.53,38.7207864073,132.85,37.6196,-12.53026,39.6515033741,1.2796,1.17974,1.740448973,36.34,-13.71,38.8401815135,132.53
2021-03-04 02:00:00,36.86454,-12.47942,38.919535364,1.22454,1.41058,1.8679491824,35.64,-13.89,38.2510352801,133.1,36.93454,-12.65942,39.0438363861,1.22454,1.41058,1.8679491824,35.71,-14.07,38.3818837474,132.76
2021-03-04 02:30:00,36.4123,-12.54358,38.5122966143,1.2223,1.5264199999999999,1.955498736,35.19,-14.07,37.898561978000004,133.4,36.4823,-12.72358,38.6373873509,1.2223,1.5264199999999999,1.955498736,35.26,-14.25,38.0306468522,133.04
2021-03-04 03:00:00,35.8089,-12.62858,37.970493176,1.3089,1.14142,1.7366804042,34.5,-13.77,37.1465058922,133.46,35.8689,-12.81858,38.0906022586,1.3089,1.14142,1.7366804042,34.56,-13.96,37.2729821721,133.1
2021-03-04 03:30:00,35.16544,-12.76014,37.4089473684,1.39544,0.8798600000000001,1.6496685768,33.77,-13.64,36.4206328885,133.28,35.24544,-12.94014,37.5458155327,1.39544,0.8798600000000001,1.6496685768,33.85,-13.82,36.5624794017,132.93
2021-03-04 04:00:00,35.38004,-12.56786,37.5459496535,1.35004,1.03214,1.6993884139,34.03,-13.6,36.6469766829,133.62,35.43004,-12.74786,37.6536275674,1.35004,1.03214,1.6993884139,34.08,-13.78,36.7605059813,133.27
2021-03-04 04:30:00,35.86762,-12.41478,37.955407084,1.32762,1.09522,1.7210699326,34.54,-13.51,37.0881611839,133.52,35.93762,-12.59478,38.0807170956,1.32762,1.09522,1.7210699326,34.61,-13.69,37.2191912862,133.18
2021-03-04 05:00:00,35.97662,-12.41586,38.0587804083,1.5966200000000002,0.8141400000000001,1.7922107477,34.38,-13.23,36.8377157272,133.39,36.03662,-12.59586,38.1745159781,1.5966200000000002,0.8141400000000001,1.7922107477,34.44,-13.41,36.9586485143,133.05
2021-03-04 05:30:00,36.88286,-12.36872,38.901550049,1.6028600000000002,0.83128,1.8055986869,35.28,-13.2,37.6685332871,133.55,36.94286,-12.55872,39.0191792971,1.6028600000000002,0.83128,1.8055986869,35.34,-13.39,37.7916353179,133.19
2021-03-04 06:00:00,38.0602,-12.2792,39.9919689023,1.5702,0.7508,1.7404679486,36.49,-13.03,38.7466256595,133.78,38.1302,-12.4592,40.1141348739,1.5702,0.7508,1.7404679486,36.56,-13.21,38.8733546276,133.4
2021-03-04 06:30:00,42.4049,-10.78172,43.7540972958,2.6349,0.8082800000000001,2.7560868216000003,39.77,-11.59,41.4244010216,133.24,42.4749,-10.96172,43.8665753777,2.6349,0.8082800000000001,2.7560868216000003,39.84,-11.77,41.542249578,132.88
2021-03-04 07:00:00,46.1263,-9.4749,47.0893754652,9.4063,0.7051000000000001,9.4326902684,36.72,-10.18,38.1049970476,132.85,46.1963,-9.6549,47.194440644,9.4063,0.7051000000000001,9.4326902684,36.79,-10.36,38.2208542552,132.46
2021-03-04 07:30:00,48.94378,-8.52452,49.6805901929,3.34378,0.71548,3.419470181,45.6,-9.24,46.5267406982,131.94,49.03378,-8.69452,49.798657202,3.34378,0.71548,3.419470181,45.69,-9.41,46.6489463975,131.58
2021-03-04 08:00:00,52.33176,-7.58626,52.8787712176,9.28176,0.72374,9.3099338497,43.05,-8.31,43.8447100572,131.48,52.41176,-7.75626,52.9825646367,9.28176,0.72374,9.3099338497,43.13,-8.48,43.9557425145,131.05
2021-03-04 08:30:00,56.60736,-4.99084,56.826945106,9.39736,0.72916,9.4256060429,47.21,-5.72,47.5552573329,130.36,56.68736,-5.15084,56.9208919157,9.39736,0.72916,9.4256060429,47.29,-5.88,47.6541551179,129.99
2021-03-04 09:00:00,58.95752,-3.36478,59.0534580613,5.91752,0.45522,5.9350036393,53.04,-3.8200000000000003,53.1773824102,129.81,59.05752,-3.5047800000000002,59.1614245214,5.91752,0.45522,5.9350036393,53.14,-3.96,53.2873455897,129.48
2021-03-04 09:30:00,61.35938,-2.34366,61.4041224689,11.33938,-0.37366000000000005,11.3455348301,50.02,-1.97,50.0587784509,130.82,61.44938,-2.49366,61.4999564437,11.33938,-0.37366000000000005,11.3455348301,50.11,-2.12,50.1548252913,130.44
2021-03-04 10:00:00,62.54644,-1.9352,62.576370586,12.54644,-0.43520000000000003,12.5539856505,50.0,-1.5,50.0224949398,130.68,62.62644,-2.0952,62.6614781992,12.54644,-0.43520000000000003,12.5539856505,50.08,-1.6600000000000001,50.107504428,130.31
2021-03-04 10:30:00,63.22552,-1.46388,63.2424645624,10.78552,0.48612000000000005,10.7964695306,52.44,-1.9500000000000002,52.4762431963,130.96,63.32552,-1.59388,63.3455755103,10.78552,0.48612000000000005,10.7964695306,52.54,-2.08,52.5811563205,130.56
2021-03-04 11:00:00,63.84824,-1.21432,63.85978644,10.94824,0.50568,10.9599120142,52.9,-1.72,52.9279548065,130.75,63.93824,-1.36432,63.9527943358,10.94824,0.50568,10.9599120142,52.99,-1.87,53.0229855817,130.35
2021-03-04 11:30:00,63.90926,-1.51798,63.9272850747,7.93926,-0.37798000000000004,7.9482525267,55.97,-1.1400000000000001,55.9816085871,130.44,64.01926,-1.66798,64.0409853783,7.93926,-0.37798000000000004,7.9482525267,56.08,-1.29,56.0948348781,130.05
2021-03-04 12:00:00,63.75744,-1.70206,63.7801549355,5.65744,-0.39206,5.6710085873,58.1,-1.31,58.114766626,130.41,63.85744,-1.83206,63.8837153522,5.65744,-0.39206,5.6710085873,58.2,-1.44,58.2178117074,130.01
2021-03-04 12:30:00,64.56112,-1.04748,64.5696169263,4.94112,0.55252,4.9719156474,59.62,-1.6,59.6414654414,130.23,64.66112,-1.19748,64.6722073073,4.94112,0.55252,4.9719156474,59.72,-1.75,59.745634987,129.85
2021-03-04 13:00:00,65.42902,-1.0634,65.4376610044,11.49902,0.43660000000000004,11.5073055282,53.93,-1.5,53.9508563417,130.29,65.51902,-1.2034,65.5300706037,11.49902,0.43660000000000004,11.5073055282,54.02,-1.6400000000000001,54.04488875,129.91
2021-03-04 13:30:00,65.37464,-1.48932,65.3916021305,13.71464,-0.38932000000000005,13.7201647363,51.66,-1.1,51.6717098614,130.52,65.47464,-1.63932,65.4951590058,13.71464,-0.38932000000000005,13.7201647363,51.76,-1.25,51.7750915016,130.11
2021-03-04 14:00:00,64.31612,-1.38846,64.3311053304,11.48612,0.48154,11.4962095243,52.83,-1.87,52.8630854188,130.8,64.40612,-1.5384600000000002,64.4244918694,11.48612,0.48154,11.4962095243,52.92,-2.02,52.9585384995,130.42
2021-03-04 14:30:00,63.89654,-1.6634600000000002,63.9181892981,11.58654,0.13654000000000002,11.5873444906,52.31,-1.8,52.34096006,131.0,63.99654,-1.80346,64.0219462368,11.58654,0.13654000000000002,11.5873444906,52.41,-1.94,52.4458930709,130.56
2021-03-04 15:00:00,62.9386,-1.79478,62.9641850992,7.4986,-0.50478,7.5155708239,55.44,-1.29,55.455006086,130.79,63.0286,-1.9447800000000002,63.0585964576,7.4986,-0.50478,7.5155708239,55.53,-1.44,55.5486678508,130.4
2021-03-04 15:30:00,62.42174,-2.43922,62.4693798499,13.71174,-0.65922,13.7275775298,48.71,-1.78,48.7425122455,131.04,62.50174,-2.5792200000000003,62.554934888,13.71174,-0.65922,13.7275775298,48.79,-1.92,48.8277636187,130.59
2021-03-04 16:00:00,61.71938,-2.6749400000000003,61.7773192328,14.19938,-0.62494,14.2131257079,47.52,-2.05,47.5641976701,131.11,61.79938,-2.8249400000000002,61.8639123754,14.19938,-0.62494,14.2131257079,47.6,-2.2,47.6508132145,130.66
2021-03-04 16:30:00,62.8909,-2.614,62.9452007607,6.3609,-0.224,6.3648428739,56.53,-2.39,56.5805001745,130.76,62.9909,-2.754,63.0510745254,6.3609,-0.224,6.3648428739,56.63,-2.5300000000000002,56.6864869259,130.38
2021-03-04 17:00:00,63.70668,-2.6317,63.7610141192,4.06668,0.0683,4.0672535097,59.64,-2.7,59.7010854173,130.34,63.81668,-2.7817,63.8772768762,4.06668,0.0683,4.0672535097,59.75,-2.85,59.817932094,129.98
2021-03-04 17:30:00,65.01464,-3.254,65.0960208487,10.80464,-2.434,11.0754052535,54.21,-0.8200000000000001,54.2162014531,129.92,65.12464,-3.394,65.213019951,10.80464,-2.434,11.0754052535,54.32,-0.96,54.328482401,129.52
2021-03-04 18:00:00,66.26426,-3.03536,66.3337437785,11.16426,-2.79536,11.5088982478,55.1,-0.24,55.1005226835,129.65,66.35426,-3.13536,66.428294442,11.16426,-2.79536,11.5088982478,55.19,-0.34,55.1910472812,129.26
2021-03-04 18:30:00,67.84962,-3.55076,67.9424670638,14.76962,-4.28076,15.3774699194,53.08,0.73,53.0850195441,129.32,67.94962,-3.6807600000000003,68.0492384404,14.76962,-4.28076,15.3774699194,53.18,0.6000000000000001,53.1833846234,128.91
2021-03-04 19:00:00,66.87504,-3.60802,66.9722986265,20.99504,-3.51802,21.2877469292,45.88,-0.09,45.8800882737,129.83,66.94504,-3.77802,67.0515608746,20.99504,-3.51802,21.2877469292,45.95,-0.26,45.9507355763,129.4
2021-03-04 19:30:00,64.30618,-4.02676,64.4321315982,22.11618,-2.93676,22.3103110039,42.19,-1.09,42.204078002,130.59,64.38618,-4.18676,64.522160025,22.11618,-2.93676,22.3103110039,42.27,-1.25,42.2884783363,130.16
2021-03-04 20:00:00,62.63658,-3.9692,62.7622155659,12.93658,-1.8292000000000002,13.0652621381,49.7,-2.14,49.7460510996,130.66,62.72658,-4.1092,62.8610321514,12.93658,-1.8292000000000002,13.0652621381,49.79,-2.2800000000000002,49.8421759156,130.29
2021-03-04 20:30:00,60.20122,-4.20162,60.3476635845,2.37122,0.56838,2.4383888354,57.83,-4.77,58.0263888244,130.77,60.31122,-4.36162,60.4687273466,2.37122,0.56838,2.4383888354,57.94,-4.93,58.1493637111,130.4
2021-03-04 21:00:00,57.85676,-4.9688,58.0697309374,1.98676,0.6412,2.0876668167,55.87,-5.61,56.1509483446,131.4,57.95676,-5.1088000000000005,58.1814907607,1.98676,0.6412,2.0876668167,55.97,-5.75,56.2645838872,131.02
2021-03-04 21:30:00,55.56112,-6.21942,55.9081321526,7.14112,0.48058000000000006,7.1572726643,48.42,-6.7,48.8813502269,131.95,55.65112,-6.36942,56.0144326794,7.14112,0.48058000000000006,7.1572726643,48.51,-6.85,48.9912502392,131.56
2021-03-04 22:00:00,52.16072,-8.36348,52.8269676267,4.71072,0.37652,4.725743352,47.45,-8.74,48.2482134384,132.26,52.25072,-8.52348,52.9413586134,4.71072,0.37652,4.725743352,47.54,-8.9,48.3659136169,131.87
2021-03-04 22:30:00,49.35736,-8.94832,50.1619518858,2.69736,0.13168000000000002,2.7005722712,46.66,-9.08,47.5352711152,131.91,49.43736,-9.11832,50.2712275899,2.69736,0.13168000000000002,2.7005722712,46.74,-9.25,47.6465119395,131.55
2021-03-04 23:00:00,46.67596,-9.77832,47.6892103514,6.39596,-1.37832,6.5427876585,40.28,-8.4,41.1465478503,131.43,46.74596,-9.938320000000001,47.7907415798,6.39596,-1.37832,6.5427876585,40.35,-8.56,41.247982981,131.11
2021-03-04 23:30:00,44.4084,-10.42272,45.6151190151,8.4984,-2.25272,8.7919025221,35.91,-8.17,36.8276662307,131.9,44.4684,-10.60272,45.714945805,8.4984,-2.25272,8.7919025221,35.97,-8.35,36.9264593483,131.57
2021-03-05 00:00:00,42.25078,-10.54366,43.5464944261,5.47078,-1.13366,5.5870044571,36.78,-9.41,37.9646743697,132.12,42.32078,-10.70366,43.6533705137,5.47078,-1.13366,5.5870044571,36.85,-9.57,38.072396825,131.8
2021-03-05 00:30:00,41.5581,-10.66732,42.9053305732,5.3281,-1.09732,5.4399228664,36.23,-9.57,37.4726273432,132.02,41.6181,-10.83732,43.0059734501,5.3281,-1.09732,5.4399228664,36.29,-9.74,37.5743489631,131.67
2021-03-05 01:00:00,40.6968,-10.69194,42.0778696134,5.7168,-1.29194,5.8609650403,34.98,-9.4,36.2209939124,131.66,40.7668,-10.87194,42.1915994198,5.7168,-1.29194,5.8609650403,35.05,-9.58,36.3356422814,131.33
2021-03-05 01:30:00,39.69744,-10.7703,41.1325431337,4.35744,-0.8903000000000001,4.4474619103,35.34,-9.88,36.6950950401,132.21,39.76744,-10.9403,41.2448717812,4.35744,-0.8903000000000001,4.4474619103,35.41,-10.05,36.8085669376,131.85
2021-03-05 02:00:00,38.92486,-10.93202,40.430851924,4.71486,-1.07202,4.8351971728,34.21,-9.86,35.6025799627,132.31,38.98486,-11.11202,40.537591168,4.71486,-1.07202,4.8351971728,34.27,-10.04,35.7104256485,131.95
2021-03-05 02:30:00,38.5601,-11.0728,40.1184273352,5.7801,-1.3828,5.9432055198,32.78,-9.69,34.182224913,132.48,38.6201,-11.2328,40.220491293,5.7801,-1.3828,5.9432055198,32.84,-9.85,34.285391933,132.08
2021-03-05 03:00:00,38.23716,-11.1139,39.8195828466,7.55716,-1.9439000000000002,7.8031669517,30.68,-9.17,32.0211071014,132.63,38.29716,-11.2939,39.9277427521,7.55716,-1.9439000000000002,7.8031669517,30.74,-9.35,32.130516647,132.22
2021-03-05 03:30:00,37.96202,-11.13312,39.560855949,5.53202,-1.35312,5.6951013173,32.43,-9.78,33.8726039743,132.87,38.02202,-11.31312,39.6693923449,5.53202,-1.35312,5.6951013173,32.49,-9.96,33.9823733721,132.45
2021-03-05 04:00:00,37.82816,-11.5158,39.542171647800004,5.27816,-1.2558,5.4254959797,32.55,-10.26,34.1287283678,133.24,37.88816,-11.6858,39.6493453896,5.27816,-1.2558,5.4254959797,32.61,-10.43,34.2373626321,132.82
2021-03-05 04:30:00,37.48804,-12.64028,39.5617216703,5.52804,-1.27028,5.6721104996000005,31.96,-11.37,33.922241966,133.29,37.54804,-12.82028,39.6763769404,5.52804,-1.27028,5.6721104996000005,32.02,-11.55,34.0394315464,132.87
2021-03-05 05:00:00,37.87578,-12.65184,39.9329909473,6.21578,-1.46184,6.3853658622000005,31.66,-11.19,33.5793344187,133.4,37.93578,-12.83184,40.0472161579,6.21578,-1.46184,6.3853658622000005,31.72,-11.37,33.6962208564,132.95
2021-03-05 05:30:00,38.81378,-12.512080000000001,40.7806530577,6.77378,-1.6320800000000002,6.9676237423,32.04,-10.88,33.8369029316,132.97,38.873780000000004,-12.68208,40.8901690461,6.77378,-1.6320800000000002,6.9676237423,32.1,-11.05,33.9486744955,132.54
2021-03-05 06:00:00,40.08842,-12.1617,41.8925812643,6.95842,-1.6317,7.1471710338,33.13,-10.53,34.7631672895,132.66,40.14842,-12.3517,42.0054772784,6.95842,-1.6317,7.1471710338,33.19,-10.72,34.8782812077,132.25
2021-03-05 06:30:00,44.37928,-10.84806,45.6858938742,7.42928,-1.86806,7.660538459,36.95,-8.98,38.0255558802,131.82,44.44928,-11.00806,45.79209405,7.42928,-1.86806,7.660538459,37.02,-9.14,38.1316141804,131.39
2021-03-05 07:00:00,47.6647,-9.97758,48.6978000401,9.5547,-2.67758,9.9227882546,38.11,-7.3,38.8028620078,131.53,47.7347,-10.14758,48.8013828077,9.5547,-2.67758,9.9227882546,38.18,-7.47,38.9038982623,131.11
2021-03-05 07:30:00,51.53512,-8.00192,52.1526539795,11.11512,-3.19192,11.5643523771,40.42,-4.8100000000000005,40.7051900868,130.71,51.60512,-8.17192,52.2481452944,11.11512,-3.19192,11.5643523771,40.49,-4.98,40.7951038729,130.27
2021-03-05 08:00:00,55.2218,-6.40878,55.592442439,11.4418,-3.08878,11.8513859581,43.78,-3.32,43.9057035019,130.13,55.3118,-6.54878,55.6981304779,11.4418,-3.08878,11.8513859581,43.87,-3.46,44.0062325131,129.73
2021-03-05 08:30:00,59.4055,-10.0408,60.248079595,11.6555,-2.9308,12.0183305367,47.75,-7.11,48.276439388200004,131.86,59.8955,4.3192,60.0510317055,11.6555,-2.9308,12.0183305367,48.24,7.25,48.7817599109,131.41
2021-03-05 09:00:00,61.5663,-11.09198,62.5575040743,16.1663,-2.77198,16.4022293854,45.4,-8.32,46.1560656902,132.52,62.1563,7.89802,62.6560799094,16.1663,-2.77198,16.4022293854,45.99,10.67,47.2115346076,132.04
2021-03-05 09:30:00,62.30932,-12.33526,63.5185799442,13.89932,-3.04526,14.2290092744,48.41,-9.29,49.2933281489,132.37,62.91932,6.60474,63.2650252488,13.89932,-3.04526,14.2290092744,49.02,9.65,49.9608136443,131.9
2021-03-05 10:00:00,62.83158,-12.49966,64.0628515242,13.72158,-2.97966,14.0413721342,49.11,-9.52,50.0242191343,132.08,63.46158,6.38034,63.7815088769,13.72158,-2.97966,14.0413721342,49.74,9.36,50.6130141367,131.64
2021-03-05 10:30:00,63.1572,-12.57728,64.397359294,15.3772,-3.24728,15.7163324996,47.78,-9.33,48.6824126354,132.21,63.7772,6.32272,64.0898434078,15.3772,-3.24728,15.7163324996,48.4,9.57,49.3370540264,131.76
2021-03-05 11:00:00,63.70886,-12.81772,64.985481367,20.52886,-2.49772,20.6802489854,43.18,-10.32,44.3961124424,133.0,64.27886,6.28228,64.5851289764,20.52886,-2.49772,20.6802489854,43.75,8.78,44.6223139248,132.51
2021-03-05 11:30:00,63.1735,-13.3723,64.5732878948,19.8735,-1.7823,19.9532602734,43.3,-11.59,44.8243025601,133.23,63.7535,5.7877,64.0156717807,19.8735,-1.7823,19.9532602734,43.88,7.57,44.528185456,132.75
2021-03-05 12:00:00,63.48946,-13.344,64.8766049288,21.55946,-2.164,21.6677920308,41.93,-11.18,43.3948994699,133.28,64.05946,5.836,64.3247488257,21.55946,-2.164,21.6677920308,42.5,8.0,43.2463871323,132.8
2021-03-05 12:30:00,63.60998,-13.84518,65.0992977292,22.88998,-2.60518,23.0377548219,40.72,-11.24,42.2428218754,133.63,64.16998,5.42482,64.3988742544,22.88998,-2.60518,23.0377548219,41.28,8.03,42.0537667754,133.12
2021-03-05 13:00:00,61.08224,-17.08878,63.427647326,31.23224,-3.95878,31.4821338938,29.85,-13.13,32.6101119287,133.63,61.55224,2.12122,61.5887800115,31.23224,-3.95878,31.4821338938,30.32,6.08,30.9235961686,133.08
2021-03-05 13:30:00,60.16266,-16.69854,62.4370634832,16.77266,-2.18854,16.9148405493,43.39,-14.51,45.7518546072,133.75,60.75266,2.60146,60.8083324159,16.77266,-2.18854,16.9148405493,43.98,4.79,44.2400779837,133.27
2021-03-05 14:00:00,58.8201,-17.46022,61.3568532966,16.5101,-2.9702200000000003,16.7751485495,42.31,-14.49,44.7224350858,133.89,59.4001,1.8797800000000002,59.4298363859,16.5101,-2.9702200000000003,16.7751485495,42.89,4.85,43.1633478776,133.41
2021-03-05 14:30:00,57.76818,-17.93504,60.4882491093,15.96818,-2.74504,16.2024077567,41.8,-15.19,44.474443223,133.42,58.34818,1.19496,58.3604149978,15.96818,-2.74504,16.2024077567,42.38,3.94,42.5627536703,132.92
2021-03-05 15:00:00,55.32146,-19.01786,58.4990849117,12.98146,-1.81786,13.1081241492,42.34,-17.2,45.7002800867,132.49,55.93146,0.37214,55.9326980031,12.98146,-1.81786,13.1081241492,42.95,2.19,43.0057972836,132.01
2021-03-05 15:30:00,54.61214,-19.206,57.8908997285,11.93214,-1.6760000000000002,12.0492713879,42.68,-17.53,46.1398233633,132.44,55.23214,0.184,55.2324464874,11.93214,-1.6760000000000002,12.0492713879,43.3,1.8599999999999999,43.3399307798,131.96
2021-03-05 16:00:00,55.03616,-19.43426,58.3666803004,12.51616,-1.91426,12.6617002213,42.52,-17.52,45.9880506219,132.49,55.64616,-0.05426,55.6461864542,12.51616,-1.91426,12.6617002213,43.13,1.8599999999999999,43.170088024,131.99
2021-03-05 16:30:00,55.58288,-19.43048,58.8812372673,8.91288,-1.3704800000000001,9.0176296955,46.67,-18.06,50.0425069316,132.49,56.22288,-0.060480000000000006,56.2229125297,8.91288,-1.3704800000000001,9.0176296955,47.31,1.31,47.3281332824,131.99
2021-03-05 17:00:00,57.06488,-19.25884,60.2270989469,8.94488,-1.49884,9.0695865154,48.12,-17.76,51.2928065132,132.38,57.72488,0.12116,57.7250071525,8.94488,-1.49884,9.0695865154,48.78,1.62,48.8068929558,131.93
2021-03-05 17:30:00,58.7327,-19.14018,61.7727815443,14.2527,-3.84018,14.760976923,44.48,-15.3,47.0378613459,131.81,59.3627,0.09982,59.362783925,14.2527,-3.84018,14.760976923,45.11,3.94,45.2817369367,131.35
2021-03-05 18:00:00,60.2545,-18.81776,63.1245820712,14.9745,-4.26776,15.5707875738,45.28,-14.55,47.560287005,131.11,60.8945,0.23224000000000003,60.8949428579,14.9745,-4.26776,15.5707875738,45.92,4.5,46.1399653229,130.67
2021-03-05 18:30:00,60.81566,-19.69884,63.9264327065,15.32566,-3.31884,15.6808977224,45.49,-16.38,48.3491933749,131.47,61.46566,-0.5288400000000001,61.4679349822,15.32566,-3.31884,15.6808977224,46.14,2.79,46.2242760895,131.05
2021-03-05 19:00:00,63.22582,-19.21022,66.0797765366,14.73582,-3.94022,15.253515159500001,48.49,-15.27,50.8375156749,131.73,63.88582,0.02978,63.8858269409,14.73582,-3.94022,15.253515159500001,49.15,3.9699999999999998,49.3100740214,131.3
2021-03-05 19:30:00,61.74002,-18.85744,64.5556590312,20.90002,-3.70744,21.2263031957,40.84,-15.15,43.5594777287,132.5,62.34002,0.5925600000000001,62.3428361639,20.90002,-3.70744,21.2263031957,41.44,4.3,41.6624963246,132.03
2021-03-05 20:00:00,60.85698,-17.61952,63.3562901356,14.42698,-1.45952,14.5006189713,46.43,-16.16,49.161880558,132.15,61.51698,1.71048,61.540755359,14.42698,-1.45952,14.5006189713,47.09,3.17,47.1965782658,131.72
2021-03-05 20:30:00,57.5529,-18.0745,60.3243221981,5.9529,-1.1745,6.0676575925,51.6,-16.9,54.297053327,131.99,58.2329,1.2355,58.2460050361,5.9529,-1.1745,6.0676575925,52.28,2.41,52.3355185319,131.6
2021-03-05 21:00:00,55.14394,-19.12446,58.3660782391,5.86394,-1.62446,6.0847894471,49.28,-17.5,52.2950131466,132.52,55.81394,0.34554,55.8150095961,5.86394,-1.62446,6.0847894471,49.95,1.97,49.9888327529,132.15
2021-03-05 21:30:00,53.2868,-19.62148,56.7845536359,11.6668,-1.15148,11.7234861893,41.62,-18.47,45.5342211968,132.84,53.8968,-0.11148000000000001,53.8969152923,11.6668,-1.15148,11.7234861893,42.23,1.04,42.2428041209,132.44
2021-03-05 22:00:00,50.6076,-20.48104,54.594891494,8.1476,-0.73104,8.1803303871,42.46,-19.75,46.8285607295,133.68,51.2276,-0.72104,51.2326741488,8.1476,-0.73104,8.1803303871,43.08,0.01,43.0800011606,133.3
2021-03-05 22:30:00,47.4584,-21.41628,52.0668491422,3.3384,-0.41628000000000004,3.3642537952,44.12,-21.0,48.8628120353,132.55,48.1184,-1.96628,48.158557657,3.3384,-0.41628000000000004,3.3642537952,44.78,-1.55,44.8068175616,132.16
2021-03-05 23:00:00,44.8781,-22.08532,50.0180489335,3.3081,-0.13532000000000002,3.3108665199000002,41.57,-21.95,47.0092267539,130.62,45.5581,-2.74532,45.6407412025,3.3081,-0.13532000000000002,3.3108665199000002,42.25,-2.61,42.3305398028,130.24
2021-03-05 23:30:00,42.4808,-22.72234,48.175959811,3.9808,-0.36234000000000005,3.9972564235,38.5,-22.36,44.522124837,131.0,43.1308,-3.2923400000000003,43.256275976,3.9808,-0.36234000000000005,3.9972564235,39.15,-2.93,39.2594880252,130.6
2021-03-06 00:00:00,39.8974,-23.2961,46.2007662487,3.8674,-0.4461,3.8930435356,36.03,-22.85,42.6647793853,131.43,40.5274,-3.7361,40.6992456192,3.8674,-0.4461,3.8930435356,36.66,-3.29,36.80733215,131.03
2021-03-06 00:30:00,38.66512,-23.39926,45.1942128282,3.50512,-0.17926,3.5097008935,35.16,-23.22,42.1354245262,131.26,39.28512,-3.91926,39.480137441,3.50512,-0.17926,3.5097008935,35.78,-3.74,35.9749357192,130.84
2021-03-06 01:00:00,37.54982,-23.47268,44.2826793274,3.23982,-0.14268,3.2429602549,34.31,-23.33,41.4905410907,130.98,38.15982,-4.04268,38.3733647732,3.23982,-0.14268,3.2429602549,34.92,-3.9,35.1371085891,130.58
2021-03-06 01:30:00,36.6477,-23.61414,43.5968063421,3.1277,-0.08414,3.1288315438,33.52,-23.53,40.9542586308,131.27,37.2477,-4.10414,37.4731253091,3.1277,-0.08414,3.1288315438,34.12,-4.02,34.3560009314,130.87
2021-03-06 02:00:00,35.64288,-23.67724,42.7904964766,2.55288,0.13276000000000002,2.5563296955,33.09,-23.81,40.7659686503,131.31,36.23288,-4.14724,36.469455613,2.55288,0.13276000000000002,2.5563296955,33.68,-4.28,33.9508586048,130.93
2021-03-06 02:30:00,35.18852,-23.73324,42.4440646108,2.55852,0.19676000000000002,2.5660746458,32.63,-23.93,40.4643274997,131.4,35.78852,-4.19324,36.0333376956,2.55852,0.19676000000000002,2.5660746458,33.23,-4.39,33.5187261094,131.0
2021-03-06 03:00:00,34.42606,-24.00328,41.967976576,2.33606,0.27672,2.3523924592,32.09,-24.28,40.2403590938,131.51,35.00606,-4.44328,35.2869235537,2.33606,0.27672,2.3523924592,32.67,-4.72,33.0092002327,131.09
2021-03-06 03:30:00,34.54818,-23.8662,41.9901446027,2.02818,0.44380000000000003,2.0761677563,32.52,-24.31,40.6020504408,131.66,35.14818,-4.2562,35.4049402732,2.02818,0.44380000000000003,2.0761677563,33.12,-4.7,33.4518220729,131.26
2021-03-06 04:00:00,34.35082,-24.07766,41.948927826,1.96082,0.5623400000000001,2.0398630709,32.39,-24.64,40.6969495171,131.79,34.94082,-4.44766,35.2227565893,1.96082,0.5623400000000001,2.0398630709,32.98,-5.01,33.3583647681,131.38
2021-03-06 04:30:00,34.29138,-24.28972,42.0224849335,2.24138,0.44028000000000006,2.2842133838,32.05,-24.73,40.4817909683,132.23,34.88138,-4.51972,35.1729802488,2.24138,0.44028000000000006,2.2842133838,32.64,-4.96,33.0147118721,131.81
2021-03-06 05:00:00,34.51172,-24.23834,42.1729290341,1.76172,0.67166,1.8854136188,32.75,-24.91,41.1469391328,132.48,35.10172,-4.40834,35.3774533922,1.76172,0.67166,1.8854136188,33.34,-5.08,33.7247979979,132.08
2021-03-06 05:30:00,34.64458,-24.03862,42.1675488365,1.60458,0.75138,1.7717925614,33.04,-24.79,41.3060007747,131.95,35.24458,-4.35862,35.5130678438,1.60458,0.75138,1.7717925614,33.64,-5.11,34.02589749,131.55
2021-03-06 06:00:00,35.56982,-23.83956,42.8198168589,1.56982,0.8904400000000001,1.8047765031,34.0,-24.73,42.0425130077,131.87,36.18982,-4.18956,36.4315177371,1.56982,0.8904400000000001,1.8047765031,34.62,-5.08,34.9907244852,131.47
2021-03-06 06:30:00,37.84192,-23.167,44.370269306,1.39192,1.203,1.8397419076000001,36.45,-24.37,43.8463156947,131.72,38.47192,-3.577,38.637851357,1.39192,1.203,1.8397419076000001,37.08,-4.78,37.386826557,131.33
2021-03-06 07:00:00,38.93334,-22.62882,45.0318604784,1.36334,1.16118,1.7908196302000001,37.57,-23.79,44.4687418306,131.53,39.58334,-3.06882,39.7021216278,1.36334,1.16118,1.7908196302000001,38.22,-4.23,38.4533652624,131.15
2021-03-06 07:30:00,41.24494,-22.08428,46.7852594171,1.77494,1.08572,2.0806729493,39.47,-23.17,45.7682182306,131.84,41.90494,-2.37428,41.9721479308,1.77494,1.08572,2.0806729493,40.13,-3.46,40.2788840461,131.49
2021-03-06 08:00:00,43.58142,-21.56208,48.6236924055,2.29142,1.13792,2.5584111364,41.29,-22.7,47.1185112244,131.63,44.27142,-1.93208,44.313559572,2.29142,1.13792,2.5584111364,41.98,-3.07,42.0921049604,131.27
2021-03-06 08:30:00,46.15426,-20.75498,50.6061746326,4.32426,1.08502,4.4583060626,41.83,-21.84,47.1882877418,131.29,46.83426,-1.18498,46.8492485249,4.32426,1.08502,4.4583060626,42.51,-2.27,42.5705649481,130.96
2021-03-06 09:00:00,48.32458,-19.53124,52.1223020224,7.95458,0.018760000000000002,7.9546021217,40.37,-19.55,44.8546474738,130.05,48.99458,-0.28124000000000005,48.995387184,7.95458,0.018760000000000002,7.9546021217,41.04,-0.30000000000000004,41.0410964766,129.71
2021-03-06 09:30:00,50.51206,-18.64218,53.842353966,10.50206,-0.60218,10.5193101008,40.01,-18.04,43.8889701406,129.92,51.18206,0.5578200000000001,51.1850996775,10.50206,-0.60218,10.5193101008,40.68,1.16,40.6965354791,129.52
2021-03-06 10:00:00,52.05346,-18.00078,55.0780426175,8.75346,-0.5707800000000001,8.7720494629,43.3,-17.43,46.6764919419,129.7,52.75346,1.11922,52.7653313775,8.75346,-0.5707800000000001,8.7720494629,44.0,1.69,44.0324437205,129.25
2021-03-06 10:30:00,54.15694,-10.10134,55.0909359147,8.87694,-0.66134,8.9015411227,45.28,-9.44,46.253562025,130.7,54.49694,-2.36134,54.5480741728,8.87694,-0.66134,8.9015411227,45.62,-1.7000000000000002,45.6516637156,130.25
2021-03-06 11:00:00,54.61284,-4.8688400000000005,54.8294436942,15.00284,0.07116,15.0030087586,39.61,-4.94,39.9168598464,131.95,54.68284,-5.02884,54.9135886845,15.00284,0.07116,15.0030087586,39.68,-5.1,40.0064044873,131.47
2021-03-06 11:30:00,54.3891,-6.8371,54.8171518343,9.9291,-0.8871,9.9686495184,44.46,-5.95,44.8563718997,133.46,54.4791,-6.9971,54.9266032558,9.9291,-0.8871,9.9686495184,44.55,-6.11,44.9670390397,132.99
2021-03-06 12:00:00,53.8073,-7.4305,54.317933167,10.4673,-1.1305,10.5281717093,43.34,-6.3,43.7954974855,133.51,53.8973,-7.5905000000000005,54.4291708327,10.4673,-1.1305,10.5281717093,43.43,-6.46,43.9078182104,132.99
2021-03-06 12:30:00,53.8234,-7.45648,54.3374408815,10.7034,-0.9064800000000001,10.741716694800001,43.12,-6.55,43.6146408904,133.45,53.9134,-7.62648,54.4501413841,10.7034,-0.9064800000000001,10.741716694800001,43.21,-6.72,43.7294237328,132.95
2021-03-06 13:00:00,52.22788,-7.84706,52.8140871353,9.20788,-0.11706000000000001,9.2086240632,43.02,-7.73,43.7089613237,133.65,52.29788,-8.00706,52.9072893119,9.20788,-0.11706000000000001,9.2086240632,43.09,-7.89,43.8063945104,133.12
2021-03-06 13:30:00,51.03368,-7.97018,51.652301629,10.80368,-0.08018,10.8039775257,40.23,-7.89,40.9964022812,133.48,51.12368,-8.15018,51.7692581633,10.80368,-0.08018,10.8039775257,40.32,-8.07,41.1196704753,132.99
2021-03-06 14:00:00,50.18602,-8.26458,50.8619689554,12.09602,-0.15458000000000002,12.0970076803,38.09,-8.11,38.943808237,133.67,50.26602,-8.43458,50.9687640268,12.09602,-0.15458000000000002,12.0970076803,38.17,-8.28,39.0577431504,133.18
2021-03-06 14:30:00,48.93248,-9.06296,49.7646947435,11.34248,0.11704,11.3430838361,37.59,-9.18,38.6947089406,133.09,49.01248,-9.01296,49.8342918452,11.34248,0.11704,11.3430838361,37.67,-9.13,38.76062177,132.61
2021-03-06 15:00:00,48.07188,-9.89048,49.0787860625,10.52188,0.46952000000000005,10.5323505337,37.55,-10.36,38.9529472569,132.54,48.14188,-10.06048,49.1818449,10.52188,0.46952000000000005,10.5323505337,37.62,-10.53,39.0659096912,132.05
2021-03-06 15:30:00,47.7778,-10.00216,48.8135368264,8.8378,0.6478400000000001,8.8615125969,38.94,-10.65,40.3701139458,132.54,47.8478,-10.17216,48.9171217868,8.8378,0.6478400000000001,8.8615125969,39.01,-10.82,40.4827432371,132.05
2021-03-06 16:00:00,48.9663,-9.44928,49.8697045129,12.9163,0.6607200000000001,12.9331881842,36.05,-10.11,37.4408146279,132.7,49.0463,-9.62928,49.9826227504,12.9163,0.6607200000000001,12.9331881842,36.13,-10.29,37.5667539189,132.24
2021-03-06 16:30:00,49.851,-9.3987,50.7292594337,6.141,1.2213,6.261266221,43.71,-10.62,44.9816462571,132.24,49.931,-9.5587,50.8377173631,6.141,1.2213,6.261266221,43.79,-10.78,45.0973668854,131.8
2021-03-06 17:00:00,51.59348,-9.01554,52.3752531259,4.01348,1.15446,4.1762183374,47.58,-10.17,48.6547561909,132.08,51.68348,-9.18554,52.4933924414,4.01348,1.15446,4.1762183374,47.67,-10.34,48.7785249879,131.66
2021-03-06 17:30:00,53.62454,-8.41742,54.2811592513,2.39454,1.15258,2.6574917625000003,51.23,-9.57,52.1161951796,131.05,53.72454,-8.56742,54.403371988,2.39454,1.15258,2.6574917625000003,51.33,-9.72,52.2421984606,130.63
2021-03-06 18:00:00,54.846940000000004,-9.03602,55.5862976353,9.70694,0.5939800000000001,9.7250962157,45.14,-9.63,46.1557851195,130.79,54.94694,-9.20602,55.7128083981,9.70694,0.5939800000000001,9.7250962157,45.24,-9.8,46.2892816967,130.37
2021-03-06 18:30:00,58.19794,-8.64292,58.836215772,20.11794,-1.59292,20.1809044389,38.08,-7.05,38.7271080769,130.04,58.25794,-8.79292,58.9177648521,20.11794,-1.59292,20.1809044389,38.14,-7.2,38.8136522373,129.65
2021-03-06 19:00:00,57.8832,-8.95028,58.5710880411,21.6132,-2.13028,21.7179305441,36.27,-6.82,36.9056269422,130.17,57.9632,-9.11028,58.6747795558,21.6132,-2.13028,21.7179305441,36.35,-6.98,37.0140905602,129.75
2021-03-06 19:30:00,55.8574,-9.07566,56.5898996217,12.0474,0.44434,12.0555914328,43.81,-9.52,44.8324268806,130.93,55.9474,-9.23566,56.7045763797,12.0474,0.44434,12.0555914328,43.9,-9.68,44.9545592793,130.53
2021-03-06 20:00:00,53.03912,-9.65586,53.9108883503,6.41912,1.57414,6.6093129986,46.62,-11.23,47.9534910095,131.61,53.12912,-9.82586,54.0300926958,6.41912,1.57414,6.6093129986,46.71,-11.4,48.0810160042,131.23
2021-03-06 20:30:00,53.6881,-9.26848,54.482261362,1.4881,1.1915200000000001,1.9063476914000002,52.2,-10.46,53.2376896569,131.43,53.7981,-9.41848,54.6163284112,1.4881,1.1915200000000001,1.9063476914000002,52.31,-10.61,53.3751646367,131.08
2021-03-06 21:00:00,51.63864,-9.71444,52.5444524718,1.4486400000000001,0.7255600000000001,1.6201836819,50.19,-10.44,51.2643121479,131.6,51.71864,-9.87444,52.6528469198,1.4486400000000001,0.7255600000000001,1.6201836819,50.27,-10.6,51.3754114339,131.28
2021-03-06 21:30:00,49.82486,-10.60032,50.9399986074,3.76486,-0.11032000000000002,3.7664759819,46.06,-10.49,47.2394295054,131.97,49.91486,-10.77032,51.0636175934,3.76486,-0.11032000000000002,3.7664759819,46.15,-10.66,47.365157025,131.62
2021-03-06 22:00:00,47.98008,-11.0463,49.2352396206,3.80008,-0.0363,3.8002533727000003,44.18,-11.01,45.5312255491,131.53,48.06008,-11.2063,49.3492902613,3.80008,-0.0363,3.8002533727000003,44.26,-11.17,45.6477436463,131.16
2021-03-06 22:30:00,45.65662,-11.41502,47.061976493,1.96662,0.56498,2.0461663238,43.69,-11.98,45.3027206689,131.78,45.74662,-11.58502,47.1907398737,1.96662,0.56498,2.0461663238,43.78,-12.15,45.4346882899,131.42
2021-03-06 23:00:00,43.18892,-11.6691,44.7375759913,1.26892,0.9509000000000001,1.5856761259,41.92,-12.62,43.778428478,131.99,43.25892,-11.8391,44.8497318652,1.26892,0.9509000000000001,1.5856761259,41.99,-12.79,43.8946944402,131.66
2021-03-06 23:30:00,40.8846,-12.05878,42.6258688152,1.2346,1.05122,1.6215118404000002,39.65,-13.11,41.7611613823,132.37,40.9646,-12.22878,42.7509241239,1.2346,1.05122,1.6215118404000002,39.73,-13.28,41.8907066066,132.05
2021-03-07 00:00:00,39.01154,-12.3492,40.9194696179,1.21154,1.1008,1.6369452683999999,37.8,-13.45,40.1215964289,132.13,39.09154,-12.5192,41.0472760145,1.21154,1.1008,1.6369452683999999,37.88,-13.62,40.254177423,131.78
2021-03-07 00:30:00,38.20332,-12.32798,40.1431532133,1.20332,1.19202,1.6937800043,37.0,-13.52,39.3927709104,131.97,38.28332,-12.50798,40.2748327607,1.20332,1.19202,1.6937800043,37.08,-13.7,39.5299430812,131.62
2021-03-07 01:00:00,37.79264,-12.28216,39.7383327838,1.15264,1.35784,1.7810975367,36.64,-13.64,39.096536931,131.73,37.86264,-12.46216,39.8608196057,1.15264,1.35784,1.7810975367,36.71,-13.82,39.2252023577,131.38
2021-03-07 01:30:00,37.01984,-12.3382,39.0217853624,1.14984,1.4218,1.8285642635000001,35.87,-13.76,38.4186738449,132.33,37.07984,-12.5182,39.135915291,1.14984,1.4218,1.8285642635000001,35.93,-13.94,38.5394408366,131.97
2021-03-07 02:00:00,36.2147,-12.4018,38.2793565689,1.1447,1.4682,1.8617060267,35.07,-13.87,37.7131515522,132.49,36.2947,-12.5818,38.4136296037,1.1447,1.4682,1.8617060267,35.15,-14.05,37.8539958261,132.15
2021-03-07 02:30:00,35.87456,-12.32684,37.9332972411,1.14456,1.50316,1.8893140499,34.73,-13.83,37.3823728514,132.25,35.93456,-12.50684,38.0488324286,1.14456,1.50316,1.8893140499,34.79,-14.01,37.5049890015,131.91
2021-03-07 03:00:00,35.22642,-12.44436,37.3599084826,1.14642,1.52564,1.9083648042,34.08,-13.97,36.8321503581,132.28,35.29642,-12.62436,37.4861538468,1.14642,1.52564,1.9083648042,34.15,-14.15,36.9654568483,131.94
2021-03-07 03:30:00,34.94142,-13.04234,37.2961856534,1.14142,1.52766,1.9069831389,33.8,-14.57,36.8065877256,132.63,35.01142,-13.21234,37.4214571963,1.14142,1.52766,1.9069831389,33.87,-14.74,36.9383878912,132.26
2021-03-07 04:00:00,34.33778,-13.93026,37.055840012,1.14778,1.50974,1.8965004076,33.19,-15.44,36.6055965666,132.06,34.40778,-14.12026,37.1924329266,1.14778,1.50974,1.8965004076,33.26,-15.63,36.7494829896,131.74
2021-03-07 04:30:00,34.02364,-13.99108,36.7880197675,1.14364,1.53892,1.9173385763000002,32.88,-15.53,36.3631035529,132.37,34.08364,-14.17108,36.9122476153,1.14364,1.53892,1.9173385763000002,32.94,-15.71,36.494488625,132.04
2021-03-07 05:00:00,33.9435,-13.85502,36.6622799543,1.1535,1.52498,1.9120999583,32.79,-15.38,36.2177925887,131.95,34.0035,-14.03502,36.786135957,1.1535,1.52498,1.9120999583,32.85,-15.56,36.3488115349,131.64
2021-03-07 05:30:00,34.209,-13.9239,36.9341396571,1.159,1.4461,1.8532366848000001,33.05,-15.37,36.4491344204,132.34,34.279,-14.1139,37.0709052251,1.159,1.4461,1.8532366848000001,33.12,-15.56,36.593004796,131.99
2021-03-07 06:00:00,34.84942,-13.61996,37.4163785626,1.1694200000000001,1.53004,1.9257636246,33.68,-15.15,36.9305415612,132.44,34.91942,-13.78996,37.543693078,1.1694200000000001,1.53004,1.9257636246,33.75,-15.32,37.0643346089,132.11
2021-03-07 06:30:00,36.44056,-13.51134,38.8647748187,1.20056,1.32866,1.7907210026,35.24,-14.84,38.23719655,132.44,36.51056,-13.69134,38.9932530383,1.20056,1.32866,1.7907210026,35.31,-15.02,38.3718190864,132.11
2021-03-07 07:00:00,37.2244,-13.03524,39.4407585781,1.2344,1.23476,1.7459597984,35.99,-14.27,38.7157978092,132.53,37.2944,-13.21524,39.5665874144,1.2344,1.23476,1.7459597984,36.06,-14.45,38.8474722472,132.18
2021-03-07 07:30:00,39.21498,-12.6934,41.2181641993,1.55498,1.4166,2.1035014524,37.66,-14.11,40.2165102912,132.43,39.29498,-12.8734,41.3499683284,1.55498,1.4166,2.1035014524,37.74,-14.29,40.3548225123,132.07
2021-03-07 08:00:00,41.42308,-12.18316,43.1775513927,2.23308,1.39684,2.6339719573,39.19,-13.58,41.4761678558,132.54,41.50308,-12.36316,43.3053504162,2.23308,1.39684,2.6339719573,39.27,-13.76,41.6109420706,132.18
2021-03-07 08:30:00,43.77714,-11.76278,45.3299126395,2.91714,1.3872200000000001,3.230183448,40.86,-13.15,42.9239105861,132.37,43.85714,-11.93278,45.4515122687,2.91714,1.3872200000000001,3.230183448,40.94,-13.32,43.0523634659,132.02
2021-03-07 09:00:00,47.21068,-11.11536,48.501541563,5.34068,0.57464,5.3715057472,41.87,-11.69,43.4712893759,131.63,47.29068,-11.28536,48.61859485,5.34068,0.57464,5.3715057472,41.95,-11.86,43.5942897637,131.31
2021-03-07 09:30:00,50.4193,-9.93858,51.3895046182,3.4093,1.39142,3.6823058138,47.01,-11.33,48.3560647696,131.58,50.4893,-10.09858,51.489326394,3.4093,1.39142,3.6823058138,47.08,-11.49,48.4618045475,131.25
2021-03-07 10:00:00,53.01624,-9.22748,53.8132705835,3.7462400000000002,1.38252,3.9932036873000003,49.27,-10.61,50.3994543621,131.22,53.12624,-9.39748,53.9509963475,3.7462400000000002,1.38252,3.9932036873000003,49.38,-10.78,50.5429797301,130.89
2021-03-07 10:30:00,55.01338,-7.84206,55.5695049831,3.56338,1.42794,3.8388396252,51.45,-9.27,52.2784410632,130.83,55.10338,-8.01206,55.6828123649,3.56338,1.42794,3.8388396252,51.54,-9.44,52.397377797,130.48
2021-03-07 11:00:00,56.82008,-6.80646,57.2262998012,3.53008,1.41354,3.8025728314,53.29,-8.22,53.9202420247,130.74,56.92008,-6.96646,57.3448085893,3.53008,1.41354,3.8025728314,53.39,-8.38,54.0436536515,130.34
2021-03-07 11:30:00,57.82564,-6.80108,58.2242160151,3.7256400000000003,1.37892,3.9726331035999998,54.1,-8.18,54.7149193548,131.47,57.92564,-6.95108,58.3412142707,3.7256400000000003,1.37892,3.9726331035999998,54.2,-8.33,54.8363829952,131.05
2021-03-07 12:00:00,58.96224,-6.56886,59.3270230799,3.72224,1.09114,3.8788731762,55.24,-7.66,55.7685682083,131.34,59.06224,-6.71886,59.4431768458,3.72224,1.09114,3.8788731762,55.34,-7.8100000000000005,55.8883860923,130.91
2021-03-07 12:30:00,60.31942,-6.20586,60.6378192836,3.62942,1.03414,3.7738753392,56.69,-7.24,57.1504479423,131.56,60.41942,-6.36586,60.7538516201,3.62942,1.03414,3.7738753392,56.79,-7.4,57.2700977824,131.13
2021-03-07 13:00:00,60.21686,-6.48514,60.5650664086,3.90686,1.02486,4.0390460605,56.31,-7.51,56.8085926599,132.46,60.31686,-6.64514,60.6818052292,3.90686,1.02486,4.0390460605,56.41,-7.67,56.9290523371,132.02
2021-03-07 13:30:00,59.15234,-7.08376,59.5749862208,4.48234,1.09624,4.6144462304000005,54.67,-8.18,55.2785790338,132.73,59.25234,-7.24376,59.693482512,4.48234,1.09624,4.6144462304000005,54.77,-8.34,55.4013402365,132.27
2021-03-07 14:00:00,57.4587,-7.59366,57.9583115514,5.7887,1.04634,5.8825058509,51.67,-8.64,52.3873887496,133.15,57.5487,-7.75366,58.0686844615,5.7887,1.04634,5.8825058509,51.76,-8.8,52.5027389762,132.68
2021-03-07 14:30:00,55.86724,-8.76916,56.5512747188,6.94724,0.85084,6.9991479712,48.92,-9.62,49.8569032332,133.71,55.95724,-8.93916,56.6667564796,6.94724,0.85084,6.9991479712,49.01,-9.79,49.9782372638,133.2
2021-03-07 15:00:00,54.11656,-10.04466,55.0408690043,8.87656,0.47534000000000004,8.8892781231,45.24,-10.52,46.4470451159,133.92,54.20656,-10.21466,55.1605876142,8.87656,0.47534000000000004,8.8892781231,45.33,-10.69,46.5734366351,133.42
2021-03-07 15:30:00,52.76332,-10.78738,53.8547630641,8.10332,0.29262000000000005,8.1086016974,44.66,-11.08,46.0139326726,132.94,52.84332,-10.73738,53.9231656887,8.10332,0.29262000000000005,8.1086016974,44.74,-11.03,46.0795887568,132.45
2021-03-07 16:00:00,52.50174,-11.281,53.7000341157,7.29174,0.669,7.3223652755,45.21,-11.95,46.7626624563,131.9,52.59174,-11.441,53.8218133959,7.29174,0.669,7.3223652755,45.3,-12.11,46.8907464219,131.39
2021-03-07 16:30:00,52.43268,-11.8589,53.7570408523,21.90268,-0.9689000000000001,21.9240999449,30.53,-10.89,32.414086444,131.73,52.49268,-12.0189,53.8510483723,21.90268,-0.9689000000000001,21.9240999449,30.59,-11.05,32.5246152937,131.23
2021-03-07 17:00:00,54.93252,-10.604,55.9466403777,12.62252,0.5660000000000001,12.6352034867,42.31,-11.17,43.7596275121,131.01,55.01252,-10.774000000000001,56.0576170806,12.62252,0.5660000000000001,12.6352034867,42.39,-11.34,43.880607334,130.55
2021-03-07 17:30:00,55.34116,-10.90484,56.4053146926,18.46116,-1.23484,18.5024122311,36.88,-9.67,38.1266743895,130.59,55.42116,-11.06484,56.5149153761,18.46116,-1.23484,18.5024122311,36.96,-9.83,38.2448754737,130.08
2021-03-07 18:00:00,54.92258,-11.63468,56.1413891221,24.23258,-2.45468,24.3565881716,30.69,-9.18,32.0335527221,130.35,54.98258,-11.80468,56.2355276792,24.23258,-2.45468,24.3565881716,30.75,-9.35,32.1400840074,129.86
2021-03-07 18:30:00,57.11896,-10.70938,58.1142530836,23.99896,-2.31938,24.1107777698,33.12,-8.39,34.1661601588,130.53,57.20896,-10.65938,58.1935347463,23.99896,-2.31938,24.1107777698,33.21,-8.34,34.2411988692,130.03
2021-03-07 19:00:00,58.95656,-10.14286,59.8226844601,23.66656,-2.11286,23.7606868506,35.29,-8.03,36.1920571397,131.76,59.01656,-10.31286,59.9108457261,23.66656,-2.11286,23.7606868506,35.35,-8.2,36.2886001383,131.28
2021-03-07 19:30:00,57.61742,-10.51544,58.569117851,23.54742,-2.05544,23.6369588198,34.07,-8.46,35.104650689,131.76,57.69742,-10.67544,58.6767184993,23.54742,-2.05544,23.6369588198,34.15,-8.62,35.221114406,131.28
2021-03-07 20:00:00,57.67018,-9.8679,58.5083336939,15.49018,-0.6079,15.5021036909,42.18,-9.26,43.1844879557,131.63,57.75018,-10.0379,58.6160620175,15.49018,-0.6079,15.5021036909,42.26,-9.43,43.2993360226,131.19
2021-03-07 20:30:00,56.48694,-9.57242,57.2922823356,9.07694,0.8575800000000001,9.117361637,47.41,-10.43,48.5437225602,131.76,56.57694,-9.74242,57.4096236464,9.07694,0.8575800000000001,9.117361637,47.5,-10.6,48.6683675502,131.34
2021-03-07 21:00:00,53.32394,-10.3824,54.3252869931,1.77394,0.8176,1.9532877114,51.55,-11.2,52.7526539617,132.14,53.42394,-10.5524,54.4561338224,1.77394,0.8176,1.9532877114,51.65,-11.37,52.8866656162,131.73
2021-03-07 21:30:00,50.81882,-11.05338,52.0070156384,1.38882,0.8966200000000001,1.6531026637,49.43,-11.95,50.8539811618,132.29,50.90882,-11.21338,52.1291458286,1.38882,0.8966200000000001,1.6531026637,49.52,-12.11,50.9792359692,131.9
2021-03-07 22:00:00,48.29684,-11.4379,49.6327544107,1.57684,0.8921,1.8117027338,46.72,-12.33,48.319636795,131.91,48.38684,-11.6079,49.759718926,1.57684,0.8921,1.8117027338,46.81,-12.5,48.4502435494,131.56
2021-03-07 22:30:00,46.15688,-11.88122,47.6615249444,1.60688,0.7487800000000001,1.7727760216,44.55,-12.63,46.3057167097,131.91,46.24688,-12.05122,47.7912734003,1.60688,0.7487800000000001,1.7727760216,44.64,-12.8,46.4388802621,131.51
2021-03-07 23:00:00,43.44566,-12.33794,45.16359304,1.50566,0.99206,1.8031070626,41.94,-13.33,44.0074141481,132.39,43.51566,-12.51794,45.2803653594,1.50566,0.99206,1.8031070626,42.01,-13.51,44.1289043598,132.01
2021-03-07 23:30:00,41.22076,-12.70724,43.1349626567,1.50076,0.7727600000000001,1.6880280197,39.72,-13.48,41.9450688401,132.63,41.30076,-12.88724,43.2646938207,1.50076,0.7727600000000001,1.6880280197,39.8,-13.66,42.0789210888,132.27
2021-03-08 00:00:00,39.38582,-13.07212,41.4984715184,1.26582,1.03788,1.6369163591,38.12,-14.11,40.6475891044,133.29,39.45582,-13.25212,41.6218742534,1.26582,1.03788,1.6369163591,38.19,-14.29,40.7759757701,132.93
2021-03-08 00:30:00,38.40904,-13.05234,40.5662166488,1.19904,1.22766,1.7160553595999999,37.21,-14.28,39.8560221297,132.01,38.48904,-13.23234,40.7001354051,1.19904,1.22766,1.7160553595999999,37.29,-14.46,39.9954459908,131.66
2021-03-08 01:00:00,37.6157,-13.02036,39.8054099466,1.1957,1.27964,1.7513357815,36.42,-14.3,39.1267990002,131.6,37.6857,-13.20036,39.9307085915,1.1957,1.27964,1.7513357815,36.49,-14.48,39.2579991849,131.27
2021-03-08 01:30:00,36.55158,-13.29712,38.8951333818,1.14158,1.47288,1.8634860855,35.41,-14.77,38.3669258607,131.7,36.62158,-13.46712,39.0192701468,1.14158,1.47288,1.8634860855,35.48,-14.94,38.497194703,131.37
2021-03-08 02:00:00,36.11424,-13.28792,38.4812571092,1.12424,1.54208,1.9083831649,34.99,-14.83,38.0030130384,131.77,36.18424,-13.47792,38.6128676985,1.12424,1.54208,1.9083831649,35.06,-15.02,38.1418929787,131.44
2021-03-08 02:30:00,35.78202,-13.35408,38.1927271601,1.12202,1.55592,1.9182846313000002,34.66,-14.91,37.7309382338,132.06,35.85202,-13.53408,38.3215169262,1.12202,1.55592,1.9182846313000002,34.73,-15.09,37.8666211854,131.71
2021-03-08 03:00:00,35.1473,-13.48194,37.6443276398,1.1273,1.55806,1.9231110872000001,34.02,-15.04,37.1962632532,132.01,35.2173,-13.65194,37.770804665200004,1.1273,1.55806,1.9231110872000001,34.09,-15.21,37.3292405495,131.67
2021-03-08 03:30:00,35.00758,-13.526299999999999,37.5298740891,1.12758,1.5636999999999999,1.9278470755,33.88,-15.09,37.0885764084,132.35,35.06758,-13.7063,37.6510003419,1.12758,1.5636999999999999,1.9278470755,33.94,-15.27,37.216884609,131.99
2021-03-08 04:00:00,35.24002,-13.36254,37.6884131379,1.13002,1.56746,1.9323240029000002,34.11,-14.93,37.2343524182,132.47,35.31002,-13.54254,37.8179574019,1.13002,1.56746,1.9323240029000002,34.18,-15.11,37.3709044579,132.08
2021-03-08 04:30:00,35.1306,-13.44914,37.6169964657,1.1406,1.5708600000000001,1.9412803763,33.99,-15.02,37.1607386902,132.62,35.2006,-13.62914,37.7469958738,1.1406,1.5708600000000001,1.9412803763,34.06,-15.2,37.2977693703,132.25
2021-03-08 05:00:00,35.30032,-13.40028,37.7581791958,1.14032,1.5497200000000002,1.9240482792,34.16,-14.95,37.2881764102,132.23,35.38032,-13.58028,37.8971113435,1.14032,1.5497200000000002,1.9240482792,34.24,-15.13,37.4338683547,131.87
2021-03-08 05:30:00,36.35494,-13.1669,38.6658624372,1.15494,1.5431,1.9274449444,35.2,-14.71,38.1500209699,131.97,36.41494,-13.3569,38.7872998907,1.15494,1.5431,1.9274449444,35.26,-14.9,38.2789446041,131.59
2021-03-08 06:00:00,38.1129,-12.63778,40.153538197,1.2129,1.39222,1.8464568607,36.9,-14.03,39.4772200136,131.59,38.1929,-12.81778,40.2863884524,1.2129,1.39222,1.8464568607,36.98,-14.21,39.6162151145,131.18
2021-03-08 06:30:00,43.47634,-9.83558,44.5750016683,1.3863400000000001,0.9144200000000001,1.6607536036,42.09,-10.75,43.4411164682,130.85,43.55634,-10.00558,44.6907863584,1.3863400000000001,0.9144200000000001,1.6607536036,42.17,-10.92,43.5609377769,130.48
2021-03-08 07:00:00,46.51998,-8.33506,47.2607846359,1.72998,0.9349400000000001,1.9664545772,44.79,-9.27,45.7392282401,130.92,46.60998,-8.49506,47.3778036638,1.72998,0.9349400000000001,1.9664545772,44.88,-9.43,45.8599967292,130.53
2021-03-08 07:30:00,50.38914,-7.07962,50.8840490653,2.49914,0.8103800000000001,2.6272450368999998,47.89,-7.89,48.535597245700004,130.26,50.46914,-7.23962,50.9857449694,2.49914,0.8103800000000001,2.6272450368999998,47.97,-8.05,48.640758629,129.9
2021-03-08 08:00:00,54.93516,-5.92164,55.2533946877,7.78516,1.10836,7.863661877,47.15,-7.03,47.6712009498,132.76,55.01516,-6.09164,55.3513857795,7.78516,1.10836,7.863661877,47.23,-7.2,47.7756517486,132.34
2021-03-08 08:30:00,58.50572,-4.9297,58.7130412669,11.76572,0.9803000000000001,11.8064878439,46.74,-5.91,47.1121608505,132.33,58.59572,-5.0897,58.8163535797,11.76572,0.9803000000000001,11.8064878439,46.83,-6.07,47.2217513441,131.89
2021-03-08 09:00:00,60.5321,-4.31572,60.6857526074,11.8821,0.73428,11.9047665886,48.65,-5.05,48.9113994893,132.73,60.6221,-4.47572,60.787096311,11.8821,0.73428,11.9047665886,48.74,-5.21,49.0176672232,132.3
2021-03-08 09:30:00,61.1691,-3.92184,61.2946949074,8.8291,0.47816000000000003,8.8420384412,52.34,-4.4,52.5246189896,132.73,61.2491,-4.07184,61.38429874,8.8291,0.47816000000000003,8.8420384412,52.42,-4.55,52.6170970313,132.3
