Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-08 10:00:00,61.84286,-3.64534,61.9502044928,17.44286,0.25466,17.4447188769,44.4,-3.9,44.5709546678,133.09,61.93286,-3.81534,62.0502696779,17.44286,0.25466,17.4447188769,44.49,-4.07,44.6757764342,132.61
2021-03-08 10:30:00,61.82984,-3.76022,61.9440745259,15.61984,0.06978000000000001,15.6199958666,46.21,-3.83,46.3684483243,133.6,61.89984,-3.92022,62.0238528058,15.61984,0.06978000000000001,15.6199958666,46.28,-3.99,46.4516791946,133.08
2021-03-08 11:00:00,61.7465,-4.76942,61.9304257162,11.0565,-0.10942,11.057041421,50.69,-4.66,50.9037493707,133.28,61.8365,-4.92942,62.0326681176,11.0565,-0.10942,11.057041421,50.78,-4.82,51.0082424712,132.73
2021-03-08 11:30:00,60.44412,-6.36044,60.7778482637,11.12412,-0.20044,11.1259256679,49.32,-6.16,49.7031990922,133.44,60.52412,-6.5304400000000005,60.8754116895,11.12412,-0.20044,11.1259256679,49.4,-6.33,49.8039044654,132.91
2021-03-08 12:00:00,60.43684,-6.19412,60.7534258438,10.77684,0.15588000000000002,10.7779672926,49.66,-6.35,50.0643396042,133.62,60.51684,-6.35412,60.8495091563,10.77684,0.15588000000000002,10.7779672926,49.74,-6.51,50.1642073594,133.08
2021-03-08 12:30:00,60.76256,-5.22636,60.9869128306,10.36256,0.25364000000000003,10.3656636547,50.4,-5.48,50.6970452788,133.12,60.85256,-5.38636,61.0904815221,10.36256,0.25364000000000003,10.3656636547,50.49,-5.64,50.8040323203,132.55
2021-03-08 13:00:00,59.99814,-5.7325,60.2713726383,12.30814,-0.0625,12.3082986846,47.69,-5.67,48.0258784407,133.2,60.07814,-5.9025,60.3673952735,12.30814,-0.0625,12.3082986846,47.77,-5.84,48.1256532423,132.63
2021-03-08 13:30:00,58.8276,-6.10794,59.1438369807,12.5276,-0.14794000000000002,12.5284734906,46.3,-5.96,46.6820265199,133.49,58.9076,-6.26794,59.2401249965,12.5276,-0.14794000000000002,12.5284734906,46.38,-6.12,46.7820350135,132.97
2021-03-08 14:00:00,57.41634,-6.76644,57.8136732034,12.92634,-0.53644,12.937466277,44.49,-6.23,44.9240804024,133.79,57.48634,-6.93644,57.9033115328,12.92634,-0.53644,12.937466277,44.56,-6.4,45.0172589126,133.24
2021-03-08 14:30:00,56.00412,-8.12054,56.5897926031,10.86412,-0.54054,10.8775588652,45.14,-7.58,45.7720001748,132.03,56.08412,-8.06054,56.6603990567,10.86412,-0.54054,10.8775588652,45.22,-7.52,45.8410165681,131.48
2021-03-08 15:00:00,55.51522,-8.41008,56.148633975,11.58522,-0.59008,11.600237793,43.93,-7.82,44.6205927796,131.68,55.59522,-8.59008,56.2549372167,11.58522,-0.59008,11.600237793,44.01,-8.0,44.7311982849,131.17
2021-03-08 15:30:00,55.64012,-8.4656,56.2804525299,11.17012,-0.6456000000000001,11.1887613333,44.47,-7.82,45.1523343804,132.31,55.72012,-8.6156,56.3822696969,11.17012,-0.6456000000000001,11.1887613333,44.55,-7.97,45.2573021732,131.84
2021-03-08 16:00:00,53.32482,-8.05598,53.929910456,6.39482,-0.19598000000000002,6.3978223633,46.93,-7.86,47.583657909,132.18,53.39482,-8.22598,54.0247494191,6.39482,-0.19598000000000002,6.3978223633,47.0,-8.03,47.6810329167,131.76
2021-03-08 16:30:00,54.79896,-8.58048,55.4666625471,5.65896,-0.13048,5.6604640545,49.14,-8.45,49.8612284245,132.24,54.89896,-8.75048,55.59196623,5.65896,-0.13048,5.6604640545,49.24,-8.62,49.988818749800004,131.76
2021-03-08 17:00:00,56.4092,-8.435880000000001,57.0364963511,4.4192,0.09412000000000001,4.420202169,51.99,-8.53,52.685111749,131.67,56.4892,-8.60588,57.1409738035,4.4192,0.09412000000000001,4.420202169,52.07,-8.7,52.7918071295,131.25
2021-03-08 17:30:00,59.21598,-7.87714,59.7376064296,9.44598,-1.59714,9.5800518965,49.77,-6.28,50.1646419303,130.56,59.30598,-8.02714,59.8467563059,9.44598,-1.59714,9.5800518965,49.86,-6.43,50.2729002545,130.19
2021-03-08 18:00:00,62.12302,-6.4874600000000004,62.4608417424,9.82302,-1.76746,9.9807633361,52.3,-4.72,52.5125546893,129.56,62.21302,-6.64746,62.56715258,9.82302,-1.76746,9.9807633361,52.39,-4.88,52.6167891457,129.19
2021-03-08 18:30:00,65.47144,-13.61234,66.8715578998,9.91144,-1.6923400000000002,10.0548822743,55.56,-11.92,56.8242905807,131.29,66.19144,5.07766,66.3859123636,9.91144,-1.6923400000000002,10.0548822743,56.28,6.77,56.6857239523,130.93
2021-03-08 19:00:00,66.26624,-13.93104,67.714757913,10.13624,-1.91104,10.314816296,56.13,-12.02,57.4025896628,131.18,66.99624,5.21896,67.1992092038,10.13624,-1.91104,10.314816296,56.86,7.13,57.3052920767,130.81
2021-03-08 19:30:00,64.62022,-14.44656,66.2153753193,10.98022,-2.36656,11.2323567199,53.64,-12.08,54.9834156815,131.32,65.34022,4.74344,65.5121711797,10.98022,-2.36656,11.2323567199,54.36,7.11,54.8230033836,130.95
2021-03-08 20:00:00,62.1459,-14.9025,63.9077256133,4.4959,-0.6025,4.5360911653,57.65,-14.3,59.3970748438,131.91,62.8959,4.4275,63.0515423527,4.4959,-0.6025,4.5360911653,58.4,5.03,58.6162170393,131.56
2021-03-08 20:30:00,59.67834,-15.51828,61.6629652167,4.27834,-0.37828,4.2950307233,55.4,-15.14,57.4315209619,132.52,60.40834,3.99172,60.5400806913,4.27834,-0.37828,4.2950307233,56.13,4.37,56.2998561277,132.19
2021-03-08 21:00:00,57.18166,-16.41222,59.4903622924,5.02166,-0.79222,5.083766486,52.16,-15.62,54.4485996147,132.68,57.89166,3.15778,57.9777187554,5.02166,-0.79222,5.083766486,52.87,3.95,53.0173499904,132.37
2021-03-08 21:30:00,54.08232,-15.59694,56.2864270846,4.48232,-0.8169400000000001,4.5561588587,49.6,-14.78,51.7552741274,132.99,54.59232,-1.53694,54.6139504847,4.48232,-0.8169400000000001,4.5561588587,50.11,-0.72,50.1151723533,132.63
2021-03-08 22:00:00,50.61686,-11.06432,51.8120226716,3.86686,-0.17432,3.8707872225,46.75,-10.89,48.0016103897,130.7,50.69686,-11.22432,51.9245315176,3.86686,-0.17432,3.8707872225,46.83,-11.05,48.1160202012,130.39
2021-03-08 22:30:00,48.72354,-11.45666,50.0523566727,3.72354,-0.18666000000000002,3.7282156707,45.0,-11.27,46.3897930584,130.56,48.80354,-11.61666,50.1670440238,3.72354,-0.18666000000000002,3.7282156707,45.08,-11.43,46.506465142,130.26
2021-03-08 23:00:00,46.48464,-11.88914,47.9809692052,4.56464,-0.58914,4.6025019575,41.92,-11.3,43.4163149058,130.71,46.56464,-12.05914,48.1008165821,4.56464,-0.58914,4.6025019575,42.0,-11.47,43.5380396894,130.43
2021-03-08 23:30:00,43.738,-12.38062,45.4564890371,4.008,-0.11062000000000001,4.0095262544,39.73,-12.27,41.5815560074,131.33,43.808,-12.56062,45.5731284726,4.008,-0.11062000000000001,4.0095262544,39.8,-12.45,41.7018284971,131.04
2021-03-09 00:00:00,41.34044,-12.87616,43.2992780048,3.72044,-0.0061600000000000005,3.7204450996,37.62,-12.87,39.7605495435,131.1,41.40044,-13.04616,43.4073579355,3.72044,-0.0061600000000000005,3.7204450996,37.68,-13.04,39.8725971063,130.78
2021-03-09 00:30:00,40.47694,-13.01868,42.5190392731,3.78694,-0.11868000000000001,3.7887992169,36.69,-12.9,38.8917227698,130.8,40.53694,-13.19868,42.6315453427,3.78694,-0.11868000000000001,3.7887992169,36.75,-13.08,39.0083183437,130.47
2021-03-09 01:00:00,40.00742,-12.93974,42.047955079,5.5574200000000005,-0.69974,5.6012992354,34.45,-12.24,36.5598153715,130.25,40.06742,-13.10974,42.1576022601,5.5574200000000005,-0.69974,5.6012992354,34.51,-12.41,36.6735354172,129.98
2021-03-09 01:30:00,39.29132,-13.08612,41.4132148474,5.5513200000000005,-0.76612,5.6039355454,33.74,-12.32,35.9189365099,130.43,39.35132,-13.25612,41.5241026778,5.5513200000000005,-0.76612,5.6039355454,33.8,-12.49,36.0338743407,130.15
2021-03-09 02:00:00,38.38916,-13.24402,40.6095022287,4.19916,-0.20402,4.204113327,34.19,-13.04,36.5923174997,130.75,38.44916,-13.42402,40.7252037155,4.19916,-0.20402,4.204113327,34.25,-13.22,36.7128165632,130.44
2021-03-09 02:30:00,37.95472,-13.2851,40.212618073,3.70472,0.16490000000000002,3.7083880984,34.25,-13.45,36.7962633973,130.93,38.01472,-13.4651,40.3289952105,3.70472,0.16490000000000002,3.7083880984,34.31,-13.63,36.9181933469,130.63
2021-03-09 03:00:00,37.4205,-13.45332,39.7653824233,3.3505000000000003,0.24668,3.359568614,34.07,-13.7,36.7213139743,131.07,37.4805,-13.62332,39.8796029077,3.3505000000000003,0.24668,3.359568614,34.13,-13.87,36.8406541744,130.75
2021-03-09 03:30:00,37.1027,-13.53894,39.4957370309,3.9927,-0.17894000000000002,3.9967077468000003,33.11,-13.36,35.7038051193,131.11,37.1627,-13.71894,39.6140831777,3.9927,-0.17894000000000002,3.9967077468000003,33.17,-13.54,35.8270917045,130.78
2021-03-09 04:00:00,37.31718,-13.80286,39.7880744361,6.47718,-1.48286,6.6447524056,30.84,-12.32,33.2097576022,131.34,37.37718,-13.97286,39.9035637673,6.47718,-1.48286,6.6447524056,30.9,-12.49,33.3288178608,130.99
2021-03-09 04:30:00,37.68732,-13.84574,40.150200559,8.19732,-2.05574,8.451160993,29.49,-11.79,31.759474177,131.22,37.72732,-14.02574,40.2501187195,8.19732,-2.05574,8.451160993,29.53,-11.97,31.8638007777,130.85
2021-03-09 05:00:00,38.26828,-13.61,40.6164172984,8.16828,-2.18,8.454182288,30.1,-11.43,32.1971256481,131.14,38.32828,-13.78,40.7301540355,8.16828,-2.18,8.454182288,30.16,-11.6,32.3138608031,130.79
2021-03-09 05:30:00,39.18248,-13.361,41.3978629877,9.10248,-2.491,9.4371724129,30.08,-10.87,31.9837974606,130.5,39.22248,-13.531,41.490853189,9.10248,-2.491,9.4371724129,30.12,-11.04,32.079526181,130.18
2021-03-09 06:00:00,40.68784,-12.90364,42.6849417139,8.93784,-2.55364,9.2954860613,31.75,-10.35,33.3943857557,130.18,40.74784,-13.07364,42.793767391,8.93784,-2.55364,9.2954860613,31.81,-10.52,33.5044250809,129.86
2021-03-09 06:30:00,45.3261,-11.3491,46.7253401488,9.6161,-2.1891,9.8621264451,35.71,-9.16,36.8661050289,129.62,45.3861,-11.5091,46.8226169284,9.6161,-2.1891,9.8621264451,35.77,-9.32,36.9642435334,129.27
2021-03-09 07:00:00,49.07592,-0.90478,49.0842597041,15.20592,-2.04478,15.3427875008,33.87,1.1400000000000001,33.8891796891,131.76,48.76592,-16.764780000000002,51.5671678677,15.20592,-2.04478,15.3427875008,33.56,-14.72,36.6463095004,131.4
2021-03-09 07:30:00,52.83342,2.03628,52.8726460955,22.75342,-4.13372,23.1258678266,30.08,6.17,30.7062746031,132.3,52.45342,-17.72372,55.3668810783,22.75342,-4.13372,23.1258678266,29.7,-13.59,32.6615691601,131.93
2021-03-09 08:00:00,56.95454,3.0387,57.0355443938,27.51454,-5.6313,28.0848972065,29.44,8.67,30.6901042683,131.62,56.56454,-16.5413,58.9335370659,27.51454,-5.6313,28.0848972065,29.05,-10.91,31.0311230863,131.25
2021-03-09 08:30:00,59.72206,4.51448,59.8924451021,18.17206,-2.53552,18.3480959861,41.55,7.05,42.1438607629,131.93,59.29206,-15.09552,61.1835198654,18.17206,-2.53552,18.3480959861,41.12,-12.56,42.9954416189,131.51
2021-03-09 09:00:00,60.6676,5.22402,60.8921019076,10.6176,-1.72598,10.7569715404,50.05,6.95,50.5302384716,131.56,60.1776,-14.24598,61.8408561383,10.6176,-1.72598,10.7569715404,49.56,-12.52,51.1169639161,131.15
2021-03-09 09:30:00,60.8879,6.44238,61.2277765926,5.6079,-0.8976200000000001,5.6792837642,55.28,7.34,55.7651683401,131.87,60.3679,-13.12762,61.7787808011,5.6079,-0.8976200000000001,5.6792837642,54.76,-12.23,56.1090946282,131.45
2021-03-09 10:00:00,59.13354,6.38078,59.4768014132,7.16354,-1.10922,7.248908493,51.97,7.49,52.5069614432,132.28,58.63354,-13.30922,60.1250975046,7.16354,-1.10922,7.248908493,51.47,-12.2,52.896133129,131.88
2021-03-09 10:30:00,57.32194,6.2595,57.6626928405,9.33194,-1.5105,9.4533969775,47.99,7.77,48.6149462614,132.5,56.84194,-13.4905,58.4208843926,9.33194,-1.5105,9.4533969775,47.51,-11.98,48.9971478762,132.08
2021-03-09 11:00:00,56.60704,6.17136,56.9424504374,10.28704,-1.63864,10.4167333177,46.32,7.8100000000000005,46.9738065309,132.28,56.12704,-13.50864,57.7297841137,10.28704,-1.63864,10.4167333177,45.84,-11.87,47.351900701,131.84
2021-03-09 11:30:00,55.99398,6.19512,56.3356486432,10.973980000000001,-1.6348799999999999,11.0950921427,45.02,7.83,45.6958346023,132.68,55.52398,-13.64488,57.1760011303,10.973980000000001,-1.6348799999999999,11.0950921427,44.55,-12.01,46.1404659708,132.23
2021-03-09 12:00:00,56.1053,6.4374400000000005,56.473403668,11.2753,-1.77256,11.4137793497,44.83,8.21,45.5755745987,132.82,55.6353,-13.42256,57.2315622978,11.2753,-1.77256,11.4137793497,44.36,-11.65,45.8642791288,132.33
2021-03-09 12:30:00,57.19966,6.4889600000000005,57.5665502353,12.56966,-2.13104,12.7490267863,44.63,8.62,45.4548270264,132.4,56.72966,-13.24104,58.2544372902,12.56966,-2.13104,12.7490267863,44.16,-11.11,45.5361142391,131.89
2021-03-09 13:00:00,57.39468,6.32278,57.7418984727,13.49468,-2.30722,13.6904949666,43.9,8.63,44.7402156901,132.43,56.92468,-13.45722,58.493725845,13.49468,-2.30722,13.6904949666,43.43,-11.15,44.8384589387,131.94
2021-03-09 13:30:00,57.23612,6.03746,57.5536650085,13.55612,-2.34254,13.7570303157,43.68,8.38,44.4765870993,132.77,56.77612,-13.85254,58.4416004804,13.55612,-2.34254,13.7570303157,43.22,-11.51,44.7263736513,132.28
2021-03-09 14:00:00,57.06148,5.77746,57.35321738,12.60148,-2.06254,12.7691569589,44.46,7.84,45.1459544145,132.98,56.59148,-14.19254,58.3440125483,12.60148,-2.06254,12.7691569589,43.99,-12.13,45.6317542946,132.5
2021-03-09 14:30:00,57.711,5.72626,57.9943926133,10.371,-1.67374,10.5051914113,47.34,7.4,47.9148786913,132.74,57.231,-14.16374,58.9576024936,10.371,-1.67374,10.5051914113,46.86,-12.49,48.4959761217,132.26
2021-03-09 15:00:00,57.66524,5.61324,57.9377973999,7.86524,-1.46676,8.0008365285,49.8,7.08,50.3007594376,132.64,57.17524,-14.24676,58.9234948009,7.86524,-1.46676,8.0008365285,49.31,-12.78,50.9392235905,132.17
2021-03-09 15:30:00,58.04344,5.58132,58.3111658259,5.99344,-1.16868,6.1063193477,52.05,6.75,52.4858552374,132.64,57.54344,-14.25868,59.2837030083,5.99344,-1.16868,6.1063193477,51.55,-13.09,53.1860000376,132.17
2021-03-09 16:00:00,59.22108,5.70472,59.4952111236,5.19108,-1.00528,5.2875229971,54.03,6.71,54.4450640554,132.12,58.71108,-13.99528,60.3560997501,5.19108,-1.00528,5.2875229971,53.52,-12.99,55.0738640373,131.69
2021-03-09 16:30:00,59.77964,5.32508,60.0163464028,4.55964,-0.88492,4.6447174657,55.22,6.21,55.568088864,131.93,59.26964,-14.32492,60.9761720571,4.55964,-0.88492,4.6447174657,54.71,-13.44,56.3366461551,131.49
2021-03-09 17:00:00,60.71294,5.1751,60.9331005567,5.11294,-1.0349,5.2166247185,55.6,6.21,55.9457245909,131.23,60.19294,-14.3049,61.8693800668,5.11294,-1.0349,5.2166247185,55.08,-13.27,56.6559732067,130.85
2021-03-09 17:30:00,62.11136,5.0712,62.3180400084,7.93136,-2.0888,8.2018020514,54.18,7.16,54.6510567144,130.32,61.60136,-14.1688,63.2098287238,7.93136,-2.0888,8.2018020514,53.67,-12.08,55.0126830831,129.95
2021-03-09 18:00:00,64.31316,4.57636,64.4757754512,14.38316,-4.12364,14.962610014100001,49.93,8.7,50.6822937524,129.81,63.93316,-11.60364,64.9776377597,14.38316,-4.12364,14.962610014100001,49.55,-7.48,50.1114048895,129.4
2021-03-09 18:30:00,66.1379,-4.32648,66.2792595432,12.9479,-3.60648,13.4407891286,53.19,-0.72,53.1948728732,133.28,66.2579,-4.4764800000000005,66.408946578,12.9479,-3.60648,13.4407891286,53.31,-0.87,53.3170985707,132.85
2021-03-09 19:00:00,66.24162,-4.6943,66.4077455777,13.27162,-3.7043,13.778887325,52.97,-0.99,52.9792506553,133.35,66.35162,-4.8643,66.5296842854,13.27162,-3.7043,13.778887325,53.08,-1.16,53.0926736942,132.9
2021-03-09 19:30:00,63.08762,-15.1608,64.8837241063,13.52762,-3.7808,14.0460297417,49.56,-11.38,50.8497590948,130.96,63.69762,1.9692,63.7280514554,13.52762,-3.7808,14.0460297417,50.17,5.75,50.4984296786,130.53
2021-03-09 20:00:00,61.49374,-16.43568,63.6522712576,10.94374,-2.23568,11.1697676901,50.55,-14.2,52.5065948239,131.12,62.18374,2.6943200000000003,62.2420828753,10.94374,-2.23568,11.1697676901,51.24,4.93,51.476620907,130.7
2021-03-09 20:30:00,58.43028,-17.42034,60.9718448679,12.23028,-2.94034,12.5787657659,46.2,-14.48,48.4160138797,131.28,59.06028,1.74966,59.0861911431,12.23028,-2.94034,12.5787657659,46.83,4.69,47.0642645752,130.85
2021-03-09 21:00:00,55.5695,-18.1631,58.462531008,11.6395,-2.5731,11.9205202848,43.93,-15.59,46.6143003809,131.0,56.1995,0.9269000000000001,56.2071431747,11.6395,-2.5731,11.9205202848,44.56,3.5,44.6972437629,130.6
2021-03-09 21:30:00,52.9674,-19.21398,56.3446757928,13.3474,-2.7139800000000003,13.620527677,39.62,-16.5,42.9184622278,132.65,53.5574,0.34602000000000005,53.5585177596,13.3474,-2.7139800000000003,13.620527677,40.21,3.06,40.3262656342,132.25
2021-03-09 22:00:00,50.16946,-20.3025,54.1217721711,12.88946,-2.6225,13.1535426917,37.28,-17.68,41.2599175957,133.37,50.73946,-0.5225000000000001,50.7421502042,12.88946,-2.6225,13.1535426917,37.85,2.1,37.9082115115,132.98
2021-03-09 22:30:00,48.11124,-19.63484,51.9636253177,13.71124,-3.18484,14.0762675509,34.4,-16.45,38.1308602054,132.37,48.65124,-0.15484,48.6514864003,13.71124,-3.18484,14.0762675509,34.94,3.03,35.0711348547,131.96
2021-03-09 23:00:00,44.91536,-21.40804,49.7563437219,14.15536,-3.10804,14.4925542735,30.76,-18.3,35.7920046938,132.79,45.41536,-1.82804,45.4521358593,14.15536,-3.10804,14.4925542735,31.26,1.28,31.2861950387,132.39
2021-03-09 23:30:00,42.45414,-17.1767,45.7973036982,14.46414,-2.9067,14.7533132153,27.99,-14.27,31.4177179311,132.47,42.70414,-8.6067,43.5628150838,14.46414,-2.9067,14.7533132153,28.24,-5.7,28.8095053758,132.07
2021-03-10 00:00:00,40.59672,-13.56446,42.8029000168,15.48672,-3.13446,15.800738459,25.11,-10.43,27.1900165502,130.92,40.64672,-13.74446,42.9076453263,15.48672,-3.13446,15.800738459,25.16,-10.61,27.3056349496,130.54
2021-03-10 00:30:00,39.8666,-13.69676,42.1538495283,16.4566,-3.4467600000000003,16.8136800867,23.41,-10.25,25.5556373429,130.92,39.9066,-13.86676,42.2471745382,16.4566,-3.4467600000000003,16.8136800867,23.45,-10.42,25.6608437118,130.54
2021-03-10 01:00:00,39.33762,-13.66712,41.6441894669,16.51762,-3.54712,16.8941951794,22.82,-10.12,24.9633090755,130.25,39.37762,-13.84712,41.7413426851,16.51762,-3.54712,16.8941951794,22.86,-10.3,25.0732845874,129.91
2021-03-10 01:30:00,38.3649,-13.63624,40.7162448336,16.2049,-3.31624,16.5407445947,22.16,-10.32,24.4452040286,130.3,38.4049,-13.80624,40.81113337,16.2049,-3.31624,16.5407445947,22.2,-10.49,24.5536168415,130.01
2021-03-10 02:00:00,38.11416,-12.80874,40.2088673416,16.56416,-3.40874,16.9112656207,21.55,-9.4,23.5109017266,131.66,38.14416,-12.98874,40.2949662972,16.56416,-3.40874,16.9112656207,21.58,-9.58,23.6108619072,131.38
2021-03-10 02:30:00,37.95926,-12.2251,39.8792990129,17.03926,-3.5351,17.4021065782,20.92,-8.69,22.6530902969,132.01,37.979260000000004,-12.405100000000001,39.9538570874,17.03926,-3.5351,17.4021065782,20.94,-8.87,22.7411631189,131.9
2021-03-10 03:00:00,37.43892,-12.381,39.433005107,16.52892,-3.421,16.8792309471,20.91,-8.96,22.7488395308,131.81,37.47892,-12.561,39.5278150847,16.52892,-3.421,16.8792309471,20.95,-9.14,22.8569923656,131.78
2021-03-10 03:30:00,37.19488,-12.426,39.2156164584,15.55488,-3.216,15.8838580897,21.64,-9.21,23.5183694163,132.06,37.23488,-12.606,39.3109084684,15.55488,-3.216,15.8838580897,21.68,-9.39,23.6261401841,132.12
2021-03-10 04:00:00,36.72406,-12.48004,38.7866985097,14.26406,-2.86004,14.5479633106,22.46,-9.62,24.4335015911,131.81,36.75406,-12.66004,38.8733525604,14.26406,-2.86004,14.5479633106,22.49,-9.8,24.5324295576,131.95
2021-03-10 04:30:00,36.77964,-12.41628,38.8188862227,14.08964,-2.76628,14.3586301703,22.69,-9.65,24.6568165017,132.05,36.81964,-12.59628,38.9146779451,14.08964,-2.76628,14.3586301703,22.73,-9.83,24.7645270498,132.23
2021-03-10 05:00:00,36.99876,-12.35346,39.0066175861,14.158760000000001,-2.77346,14.4278399322,22.84,-9.58,24.7677613038,132.38,37.03876,-12.54346,39.1050908592,14.158760000000001,-2.77346,14.4278399322,22.88,-9.77,24.8786514908,132.53
2021-03-10 05:30:00,38.0029,-12.15048,39.8980522412,13.5529,-2.62048,13.8039129902,24.45,-9.53,26.2416348576,132.72,38.0529,-12.33048,40.000799185,13.5529,-2.62048,13.8039129902,24.5,-9.71,26.3540148744,132.73
2021-03-10 06:00:00,39.52114,-11.9492,41.2880598665,13.96114,-2.7892,14.2370315284,25.56,-9.16,27.151780788700002,132.43,39.56114,-12.1292,41.3787540984,13.96114,-2.7892,14.2370315284,25.6,-9.34,27.2506073327,132.34
2021-03-10 06:30:00,43.8998,-10.27828,45.0869768314,14.4598,-2.9382800000000002,14.755314479799999,29.44,-7.34,30.341212896000002,130.74,43.9498,-10.44828,45.1746773646,14.4598,-2.9382800000000002,14.755314479799999,29.49,-7.51,30.4312372407,130.71
2021-03-10 07:00:00,47.29512,-9.28056,48.1970659867,17.10512,-3.72056,17.5050763188,30.19,-5.5600000000000005,30.6977148987,129.83,47.33512,-9.45056,48.2693139554,17.10512,-3.72056,17.5050763188,30.23,-5.73,30.7682596193,129.78
2021-03-10 07:30:00,51.8597,2.104,51.9023631455,16.8697,-3.446,17.2180630179,34.99,5.55,35.4274272281,131.7,51.4897,-15.756,53.8464552416,16.8697,-3.446,17.2180630179,34.62,-12.31,36.7434415917,131.75
2021-03-10 08:00:00,55.57276,4.5392,55.7578334466,21.432760000000002,-3.4408,21.7071947948,34.14,7.98,35.060233884,132.2,55.16276,-15.3208,57.2508253518,21.432760000000002,-3.4408,21.7071947948,33.73,-11.88,35.7609745393,132.03
2021-03-10 08:30:00,59.29812,5.43068,59.5462788157,19.28812,-3.91932,19.6822926103,40.01,9.35,41.0879860787,132.44,58.84812,-14.49932,60.6080152125,19.28812,-3.91932,19.6822926103,39.56,-10.58,40.950335774,132.34
2021-03-10 09:00:00,61.15104,5.78694,61.4242490198,23.36104,-3.53306,23.6266947084,37.79,9.32,38.9223136517,132.8,60.72104,-14.20306,62.3600161325,23.36104,-3.53306,23.6266947084,37.36,-10.67,38.8538093371,132.66
2021-03-10 09:30:00,61.63656,5.44168,61.8763073386,27.58656,-3.76832,27.8427464209,34.05,9.21,35.2735963576,132.72,61.23656,-14.56832,62.9456291434,27.58656,-3.76832,27.8427464209,33.65,-10.8,35.3406635478,132.66
2021-03-10 10:00:00,63.93206,6.27652,64.2394193557,25.71206,-3.72348,25.9802681425,38.22,10.0,39.5065614803,132.57,63.49206,-13.63348,64.9393059707,25.71206,-3.72348,25.9802681425,37.78,-9.91,39.0581169541,132.39
2021-03-10 10:30:00,64.75828,6.45196,65.0788953225,26.81828,-4.04804,27.1220716392,37.94,10.5,39.3661478938,132.46,64.31828,-13.43804,65.7070929292,26.81828,-4.04804,27.1220716392,37.5,-9.39,38.6577560135,132.33
2021-03-10 11:00:00,64.35104,6.70142,64.6990369256,20.22104,-3.7985800000000003,20.5747337455,44.13,10.5,45.361954323,131.89,63.89104,-13.10858,65.2219277689,20.22104,-3.7985800000000003,20.5747337455,43.67,-9.31,44.6513717594,131.96
2021-03-10 11:30:00,64.77156,6.93872,65.1421585463,19.73156,-4.19128,20.1717943692,45.04,11.13,46.3948111323,132.04,64.30156,-12.89128,65.5810621938,19.73156,-4.19128,20.1717943692,44.57,-8.7,45.4111759372,132.05
2021-03-10 12:00:00,65.83344,7.25234,66.2317013047,25.97344,-3.95766,26.2732308274,39.86,11.21,41.4063243962,131.99,65.39344,-12.527660000000001,66.5826122956,25.97344,-3.95766,26.2732308274,39.42,-8.57,40.34081432,131.86
2021-03-10 12:30:00,66.57826,7.39288,66.9874568805,26.22826,-3.87712,26.5132736968,40.35,11.27,41.8943361327,132.11,66.12826,-12.43712,67.2876565539,26.22826,-3.87712,26.5132736968,39.9,-8.56,40.8078864927,132.06
2021-03-10 13:00:00,66.50634,7.19544,66.8944513169,25.28634,-3.80456,25.5709535878,41.22,11.0,42.6624940668,131.52,66.05634,-12.47456,67.2239146539,25.28634,-3.80456,25.5709535878,40.77,-8.67,41.6816722313,131.46
2021-03-10 13:30:00,65.50136,6.72828,65.8460166875,17.46136,-3.49172,17.8070548269,48.04,10.22,49.1150689707,131.79,65.02136,-13.04172,66.3163910116,17.46136,-3.49172,17.8070548269,47.56,-9.55,48.5093403377,131.81
2021-03-10 14:00:00,64.71404,6.47686,65.0373484129,21.93404,-3.36314,22.1903767742,42.78,9.84,43.8970841856,132.66,64.25404,-13.43314,65.6432091429,21.93404,-3.36314,22.1903767742,42.32,-10.07,43.5015781323,132.34
2021-03-10 14:30:00,64.927,6.36558,65.2383011561,27.747,-4.16442,28.0577690299,37.18,10.53,38.6423769973,132.98,64.497,-13.66442,65.9285930605,27.747,-4.16442,28.0577690299,36.75,-9.5,37.9580360398,132.71
2021-03-10 15:00:00,63.78686,3.26872,63.870556903,28.76686,-4.49128,29.1153538584,35.02,7.76,35.86945776,133.09,63.47686,-12.46128,64.6884476139,28.76686,-4.49128,29.1153538584,34.71,-7.97,35.6132699987,132.79
2021-03-10 15:30:00,62.9987,-5.86372,63.2709997861,28.3787,-4.57372,28.7449043889,34.62,-1.29,34.6440254589,130.49,63.0487,-6.00372,63.3339026551,28.3787,-4.57372,28.7449043889,34.67,-1.43,34.6994783822,130.23
2021-03-10 16:00:00,63.726,-5.90186,63.9987111391,29.206,-4.85186,29.6062659155,34.52,-1.05,34.5359653115,130.49,63.776,-6.05186,64.0624943743,29.206,-4.85186,29.6062659155,34.57,-1.2,34.5908210368,130.27
2021-03-10 16:30:00,64.412,-6.26516,64.7159792773,29.382,-5.00516,29.8052604522,35.03,-1.26,35.0526532519,130.36,64.472,-6.41516,64.7903778491,29.382,-5.00516,29.8052604522,35.09,-1.4100000000000001,35.1183171579,130.27
2021-03-10 17:00:00,65.27508,-6.49242,65.5971614208,29.53508,-5.02242,29.9590662949,35.74,-1.47,35.7702180592,129.72,65.33508,-6.64242,65.6718693358,29.53508,-5.02242,29.9590662949,35.8,-1.62,35.8366348867,129.82
2021-03-10 17:30:00,67.2143,-12.37874,68.3446803232,36.3343,-7.03874,37.0097989359,30.88,-5.34,31.3383152068,130.75,67.5743,1.06126,67.5826330745,36.3343,-7.03874,37.0097989359,31.24,8.1,32.2730165928,130.8
2021-03-10 18:00:00,67.79716,-15.04668,69.4467960606,35.79716,-6.84668,36.4460380712,32.0,-8.2,33.0339219591,131.59,68.31716,4.36332,68.4563577171,35.79716,-6.84668,36.4460380712,32.52,11.21,34.3978851094,131.51
2021-03-10 18:30:00,68.5057,-14.9231,70.1122660174,35.7557,-6.8831,36.4121840611,32.75,-8.04,33.7224569093,131.08,69.0157,4.3469,69.1524575565,35.7557,-6.8831,36.4121840611,33.26,11.23,35.1047076615,130.95
2021-03-10 19:00:00,67.65718,-15.44584,69.3978960694,35.72718,-6.81584,36.3715144812,31.93,-8.63,33.0756980274,131.89,68.16718,4.00416,68.284681492,35.72718,-6.81584,36.3715144812,32.44,10.82,34.1968712019,131.65
2021-03-10 19:30:00,65.32422,-15.85574,67.2209655506,35.22422,-6.82574,35.8794704693,30.1,-9.03,31.4253225918,130.9,65.82422,3.28426,65.9061021633,35.22422,-6.82574,35.8794704693,30.6,10.11,32.2268847393,130.62
2021-03-10 20:00:00,63.07484,-16.42914,65.1793838738,33.34484,-6.12914,33.9034616487,29.73,-10.3,31.4636758819,131.56,63.57484,2.90086,63.6409873412,33.34484,-6.12914,33.9034616487,30.23,9.03,31.5498621233,131.27
2021-03-10 20:30:00,59.5906,-17.3244,62.0578314455,22.2506,-4.9644,22.7976855781,37.34,-12.36,39.3324954713,132.14,60.1506,2.1656,60.1895713867,22.2506,-4.9644,22.7976855781,37.9,7.13,38.5648402045,131.85
2021-03-10 21:00:00,56.42712,-16.59652,58.8172113212,18.29712,-3.92652,18.7136890966,38.13,-12.67,40.1799178695,132.89,56.89712,-0.9065200000000001,56.9043411596,18.29712,-3.92652,18.7136890966,38.6,3.02,38.717959657,132.58
2021-03-10 21:30:00,53.39836,-9.13366,54.1738737371,15.20836,-2.98366,15.4982721903,38.19,-6.15,38.6820190786,131.38,53.36836,-12.71366,54.8618173203,15.20836,-2.98366,15.4982721903,38.16,-9.73,39.3809408217,131.08
2021-03-10 22:00:00,51.14114,1.21456,51.1555603673,11.88114,-1.70544,12.002916866,39.26,2.92,39.3684391359,132.53,50.71114,-18.66544,54.0371943248,11.88114,-1.70544,12.002916866,38.83,-16.96,42.3722845738,132.21
2021-03-10 22:30:00,49.01274,0.6672800000000001,49.0172821044,13.87274,-2.43272,14.0844255015,35.14,3.1,35.2764737467,131.99,48.59274,-19.08272,52.205407606,13.87274,-2.43272,14.0844255015,34.72,-16.65,38.5058553989,131.74
2021-03-10 23:00:00,43.67254,-5.67604,44.0398476398,10.80254,-1.82604,10.9557880836,32.87,-3.85,33.0947035037,132.51,43.38254,-20.94604,48.1744887729,10.80254,-1.82604,10.9557880836,32.58,-19.12,37.7760612028,132.48
2021-03-10 23:30:00,42.84356,-18.8244,46.7966736941,10.82356,-1.8444,10.9795838916,32.02,-16.98,36.2436311647,131.44,43.30356,-1.8544,43.3432475483,10.82356,-1.8444,10.9795838916,32.48,-0.01,32.4800015394,131.37
2021-03-11 00:00:00,40.94506,-21.10604,46.0647681302,9.47506,-1.3960400000000002,9.5773529582,31.47,-19.71,37.1328022104,133.19,41.45506,-1.3560400000000001,41.4772328403,9.47506,-1.3960400000000002,9.5773529582,31.98,0.04,31.9800250156,132.94
2021-03-11 00:30:00,39.96424,-21.51364,45.3869715318,9.56424,-1.5936400000000002,9.6961010322,30.4,-19.92,36.3451014581,132.16,40.46424,-2.08364,40.5178513057,9.56424,-1.5936400000000002,9.6961010322,30.9,-0.49,30.9038848691,131.92
2021-03-11 01:00:00,39.31008,-21.63372,44.8698142479,9.45008,-1.62372,9.5885597795,29.86,-20.01,35.9446755445,132.09,39.81008,-2.16372,39.868836876,9.45008,-1.62372,9.5885597795,30.36,-0.54,30.3648019918,131.92
2021-03-11 01:30:00,37.87206,-21.82498,43.7106701006,7.37206,-0.80498,7.4158790068,30.5,-21.02,37.0417386201,132.77,38.38206,-2.22498,38.4464961452,7.37206,-0.80498,7.4158790068,31.01,-1.42,31.0424950672,132.51
2021-03-11 02:00:00,37.34136,-22.11722,43.3998685157,9.81136,-1.23722,9.8890595295,27.53,-20.88,34.5525006331,133.32,37.831360000000004,-2.35722,37.904726428000004,9.81136,-1.23722,9.8890595295,28.02,-1.12,28.0423750777,133.03
2021-03-11 02:30:00,36.7199,-19.9102,41.7704096227,7.4799,-0.5502,7.5001082692,29.24,-19.36,35.0683218874,133.07,37.0999,-4.9902,37.4340042749,7.4799,-0.5502,7.5001082692,29.62,-4.44,29.9509265299,132.8
2021-03-11 03:00:00,36.3161,-13.01512,38.5778753669,4.5361,0.7348800000000001,4.5952423031,31.78,-13.75,34.6270255725,130.33,36.3761,-13.17512,38.6885569416,4.5361,0.7348800000000001,4.5952423031,31.84,-13.91,34.7458443558,130.43
2021-03-11 03:30:00,35.37888,-13.14592,37.7422887846,3.44888,0.9840800000000001,3.5865285027000002,31.93,-14.13,34.9167839298,130.54,35.43888,-13.32592,37.8615155468,3.44888,0.9840800000000001,3.5865285027000002,31.99,-14.31,35.0447742181,130.66
2021-03-11 04:00:00,35.2749,-13.06284,37.6159056634,3.4149000000000003,1.00716,3.5603248834,31.86,-14.07,34.8285012597,130.66,35.3449,-13.23284,37.7408268388,3.4149000000000003,1.00716,3.5603248834,31.93,-14.24,34.961443048,130.78
2021-03-11 04:30:00,35.43958,-13.1121,37.787444965,3.79958,0.8679,3.89744257,31.64,-13.98,34.5908947557,130.72,35.49958,-13.2821,37.9029597866,3.79958,0.8679,3.89744257,31.7,-14.15,34.7147303029,130.89
2021-03-11 05:00:00,36.00798,-13.03084,38.2933077023,6.58798,-0.35084000000000004,6.5973153014,29.42,-12.68,32.0362107622,129.97,36.05798,-13.21084,38.401877756,6.58798,-0.35084000000000004,6.5973153014,29.47,-12.86,32.1537011866,130.17
2021-03-11 05:30:00,37.19486,-12.68368,39.2980069312,5.50486,0.21632,5.5091086359,31.69,-12.9,34.2149981733,130.14,37.26486,-12.85368,39.419371892,5.50486,0.21632,5.5091086359,31.76,-13.07,34.3441770902,130.27
2021-03-11 06:00:00,38.9509,-12.48906,40.9041468618,7.0809,-0.24906000000000003,7.0852788014,31.87,-12.24,34.139632394,129.96,39.0009,-12.65906,41.0039266521,7.0809,-0.24906000000000003,7.0852788014,31.92,-12.41,34.2475473574,129.94
2021-03-11 06:30:00,43.58392,-11.641680000000001,45.1119362895,10.913920000000001,-1.44168,11.008727946,32.67,-10.2,34.2252669822,131.0,43.64392,-11.81168,45.2140192572,10.913920000000001,-1.44168,11.008727946,32.73,-10.37,34.3335084138,130.88
2021-03-11 07:00:00,46.43504,-10.32242,47.5685326078,19.37504,-4.46242,19.8822877773,27.06,-5.86,27.6872389378,129.51,46.47504,-10.48242,47.6425279772,19.37504,-4.46242,19.8822877773,27.1,-6.02,27.7605907718,129.49
2021-03-11 07:30:00,50.1954,-7.70288,50.782994609,18.2154,-3.96288,18.6414917604,31.98,-3.74,32.1979502453,130.91,50.2454,-8.06288,50.8882133215,18.2154,-3.96288,18.6414917604,32.03,-4.1,32.2913440414,130.51
2021-03-11 08:00:00,53.15724,-6.37924,53.5386483523,17.71724,-3.63924,18.0871407634,35.44,-2.74,35.545762054,132.46,53.20724,-6.53924,53.6075745412,17.71724,-3.63924,18.0871407634,35.49,-2.9,35.6082869568,131.92
2021-03-11 08:30:00,56.24716,-5.69664,56.5348982077,17.38716,-3.54664,17.7451961994,38.86,-2.15,38.9194308797,132.91,56.30716,-5.84664,56.6098884167,17.38716,-3.54664,17.7451961994,38.92,-2.3,38.9879006873,132.54
2021-03-11 09:00:00,58.33974,-5.31296,58.58116427,17.32974,-3.49296,17.6782538173,41.01,-1.82,41.0503654064,132.72,58.40974,-5.46296,58.6646542547,17.32974,-3.49296,17.6782538173,41.08,-1.97,41.1272087553,132.2
2021-03-11 09:30:00,57.99268,-5.34482,58.2384583794,18.45268,-3.48482,18.7788543211,39.54,-1.8599999999999999,39.5837239279,131.97,58.05268,-5.49482,58.3121488372,18.45268,-3.48482,18.7788543211,39.6,-2.01,39.6509785503,131.77
2021-03-11 10:00:00,57.1327,-5.16646,57.365823608,18.9427,-3.33646,19.2342883576,38.19,-1.83,38.2338201073,132.4,57.1927,-5.31646,57.4392694959,18.9427,-3.33646,19.2342883576,38.25,-1.98,38.3012127745,132.14
2021-03-11 10:30:00,57.80944,-4.7133,58.0012633483,18.64944,-3.4333,18.9628363175,39.16,-1.28,39.1809137208,132.55,57.86944,-4.8633,58.0734343121,18.64944,-3.4333,18.9628363175,39.22,-1.43,39.2460609488,132.44
2021-03-11 11:00:00,58.64878,-4.1933,58.7984962425,19.10878,-3.6133,19.4474011112,39.54,-0.58,39.5442536913,132.04,58.70878,-4.3433,58.8692203446,19.10878,-3.6133,19.4474011112,39.6,-0.73,39.6067279638,131.97
2021-03-11 11:30:00,58.65548,-4.30878,58.8135266679,19.77548,-3.75878,20.1295314481,38.88,-0.55,38.8838899803,132.04,58.71548,-4.45878,58.884533714,19.77548,-3.75878,20.1295314481,38.94,-0.7000000000000001,38.9462912227,131.74
2021-03-11 12:00:00,57.34552,-4.18866,57.4982915978,18.92552,-3.43866,19.2353760001,38.42,-0.75,38.4273197088,131.89,57.40552,-4.33866,57.5692426306,18.92552,-3.43866,19.2353760001,38.48,-0.9,38.490523509,131.64
2021-03-11 12:30:00,63.27238,-3.73274,63.382390447,18.52238,-3.78274,18.904700018,44.75,0.05,44.750027933,131.58,63.34238,-3.86274,63.4600493568,18.52238,-3.78274,18.904700018,44.82,-0.08,44.8200713966,131.25
2021-03-11 13:00:00,60.6049,-3.9562600000000003,60.7338941383,18.2749,-3.27626,18.5662556698,42.33,-0.68,42.3354614951,131.81,60.6649,-4.09626,60.8030380655,18.2749,-3.27626,18.5662556698,42.39,-0.8200000000000001,42.397930374,131.6
2021-03-11 13:30:00,59.1296,-4.27002,59.283578392,19.3296,-3.55002,19.652889817,39.8,-0.72,39.8065120301,132.23,59.1896,-4.43002,59.3551499481,19.3296,-3.55002,19.652889817,39.86,-0.88,39.8697128156,131.93
2021-03-11 14:00:00,62.1121,-4.3321,62.2629910687,20.4921,-4.2221,20.9225306983,41.62,-0.11,41.6201453626,132.89,62.1721,-4.4521,62.3313020305,20.4921,-4.2221,20.9225306983,41.68,-0.23,41.6806345921,132.54
2021-03-11 14:30:00,61.34934,-4.7015,61.5292257442,18.99934,-3.9015,19.3957887874,42.35,-0.8,42.3575554063,132.05,61.41934,-4.8415,61.6098648618,18.99934,-3.9015,19.3957887874,42.42,-0.9400000000000001,42.4304136204,131.61
2021-03-11 15:00:00,57.08504,-5.06078,57.3089285017,19.53504,-3.64078,19.8714133068,37.55,-1.42,37.5768399416,131.93,57.14504,-5.22078,57.3830300734,19.53504,-3.64078,19.8714133068,37.61,-1.58,37.6431733519,131.53
2021-03-11 15:30:00,60.1117,-5.15116,60.3320058198,18.6617,-3.86116,19.0569568251,41.45,-1.29,41.4700687243,131.82,60.1717,-5.29116,60.4038894032,18.6617,-3.86116,19.0569568251,41.51,-1.43,41.5346241105,131.42
2021-03-11 16:00:00,61.07246,-5.14384,61.2886976562,19.41246,-3.92384,19.8050529814,41.66,-1.22,41.6778598299,131.19,61.14246,-5.29384,61.3712078812,19.41246,-3.92384,19.8050529814,41.73,-1.37,41.7524825609,130.95
2021-03-11 16:30:00,61.54452,-4.56452,61.7135543042,25.94452,-3.41452,26.1682453531,35.6,-1.15,35.6185695951,130.6,61.60452,-4.72452,61.7854187787,25.94452,-3.41452,26.1682453531,35.66,-1.31,35.6840538616,130.33
2021-03-11 17:00:00,62.5601,-4.52116,62.7232572477,24.8901,-3.15116,25.088780109,37.67,-1.37,37.6949041649,129.81,62.6101,-4.67116,62.7841091181,24.8901,-3.15116,25.088780109,37.72,-1.52,37.7506132401,129.55
2021-03-11 17:30:00,65.8964,0.54198,65.8986287815,32.6264,-5.69802,33.1202265826,33.27,6.24,33.8501181682,130.4,65.7764,-7.8680200000000005,66.2453057634,32.6264,-5.69802,33.1202265826,33.15,-2.17,33.2209482104,130.11
2021-03-11 18:00:00,68.9939,7.86078,69.4402628121,33.7339,-6.07922,34.2772945989,35.26,13.94,37.9155799112,131.16,68.6139,-11.26922,69.5331762011,33.7339,-6.07922,34.2772945989,34.88,-5.19,35.2640113997,131.19
2021-03-11 18:30:00,68.69498,6.04496,68.9604366184,34.05498,-6.37504,34.6465409212,34.64,12.42,36.799266297,131.05,68.31498,-13.00504,69.5418403395,34.05498,-6.37504,34.6465409212,34.26,-6.63,34.8956229347,130.91
2021-03-11 19:00:00,69.2823,5.907,69.5336590601,31.5223,-5.6129999999999995,32.0181380828,37.76,11.52,39.478196514,131.25,68.9023,-13.193,70.1539891545,31.5223,-5.6129999999999995,32.0181380828,37.38,-7.58,38.1408022989,131.09
2021-03-11 19:30:00,68.26706,5.35968,68.4771323198,31.73706,-5.59032,32.2256521291,36.53,10.95,38.1358545204,132.14,67.87706,-13.95032,69.2957913754,31.73706,-5.59032,32.2256521291,36.14,-8.36,37.0943284075,131.91
2021-03-11 20:00:00,65.11836,4.05936,65.2447638719,28.50836,-4.53064,28.8661270125,36.61,8.59,37.6042577377,132.88,64.73836,-15.46064,66.5588960598,28.50836,-4.53064,28.8661270125,36.23,-10.93,37.8428038073,132.63
2021-03-11 20:30:00,61.31732,2.72078,61.3776537169,12.06732,-1.9592200000000002,12.2253325104,49.25,4.68,49.471859678,133.79,60.87732,-17.02922,63.2142580767,12.06732,-1.9592200000000002,12.2253325104,48.81,-15.07,51.0834709079,133.52
2021-03-11 21:00:00,58.05998,-6.48842,58.4214076491,10.29998,-1.75842,10.4490013349,47.76,-4.73,47.9936506217,132.8,58.00998,-11.49842,59.1385782894,10.29998,-1.75842,10.4490013349,47.71,-9.74,48.6940622664,132.54
2021-03-11 21:30:00,55.38904,-9.83102,56.2547305243,9.87904,-2.03102,10.0856568235,45.51,-7.8,46.1735866053,133.1,55.46904,-10.00102,56.3634172098,9.87904,-2.03102,10.0856568235,45.59,-7.97,46.2814109552,132.82
2021-03-11 22:00:00,51.74928,-10.5914,52.8220194093,7.8392800000000005,-1.8214000000000001,8.0480934934,43.91,-8.77,44.7772375209,131.96,51.82928,-10.7614,52.9346955718,7.8392800000000005,-1.8214000000000001,8.0480934934,43.99,-8.94,44.8892381312,131.71
2021-03-11 22:30:00,49.28482,-11.09242,50.5176727877,8.13482,-2.02242,8.3824506613,41.15,-9.07,42.1377194447,132.04,49.35482,-11.26242,50.6235158942,8.13482,-2.02242,8.3824506613,41.22,-9.24,42.2429402386,131.78
2021-03-11 23:00:00,46.6927,-11.62554,48.1182025182,11.5727,-2.55554,11.8515049669,35.12,-9.07,36.2722938343,131.37,46.7527,-11.79554,48.2177324351,11.5727,-2.55554,11.8515049669,35.18,-9.24,36.373204423,131.12
2021-03-11 23:30:00,44.62242,-12.02268,46.2136906234,13.44242,-2.53268,13.6789299084,31.18,-9.49,32.5922153282,131.81,44.67242,-12.19268,46.3064418223,13.44242,-2.53268,13.6789299084,31.23,-9.66,32.6898837563,131.59
2021-03-12 00:00:00,43.12588,-12.62204,44.9350355462,14.13588,-2.68204,14.3880659554,28.99,-9.94,30.6467567615,132.85,43.17588,-12.79204,45.0310215422,14.13588,-2.68204,14.3880659554,29.04,-10.11,30.7495317038,132.57
2021-03-12 00:30:00,42.32362,-10.87674,43.6988819414,13.95362,-2.62674,14.1987067767,28.37,-8.25,29.5452094256,131.84,42.37362,-11.04674,43.7898862357,13.95362,-2.62674,14.1987067767,28.42,-8.42,29.6410661077,131.6
2021-03-12 01:00:00,41.65928,-10.90088,43.0618717068,15.37928,-3.15088,15.698735557100001,26.28,-7.75,27.3989215116,131.31,41.69928,-11.07088,43.1438794789,15.37928,-3.15088,15.698735557100001,26.32,-7.92,27.4857926937,131.13
2021-03-12 01:30:00,40.8893,-11.13732,42.3789423095,15.1793,-2.99732,15.472397218,25.71,-8.14,26.9678271279,131.6,40.9293,-11.31732,42.4651543088,15.1793,-2.99732,15.472397218,25.75,-8.32,27.0607631082,131.65
2021-03-12 02:00:00,40.37096,-11.31352,41.9262465064,16.51096,-3.42352,16.8621555358,23.86,-7.89,25.13069239,131.85,40.41096,-11.48352,42.0109142927,16.51096,-3.42352,16.8621555358,23.9,-8.06,25.2224820349,131.76
2021-03-12 02:30:00,40.3984,-11.45034,41.9897726676,16.9184,-3.5903400000000003,17.2951669514,23.48,-7.86,24.7606542725,131.58,40.4384,-11.62034,42.0748915183,16.9184,-3.5903400000000003,17.2951669514,23.52,-8.03,24.8529937834,131.61
2021-03-12 03:00:00,39.6744,-11.27734,41.2460472389,14.6844,-3.1273400000000002,15.0137223511,24.99,-8.15,26.2854065976,131.41,39.7144,-11.44734,41.3312854922,14.6844,-3.1273400000000002,15.0137223511,25.03,-8.32,26.376567252,131.61
2021-03-12 03:30:00,39.02164,-11.48354,40.6762839898,14.81164,-3.03354,15.1190953572,24.21,-8.45,25.6422814898,132.82,39.06164,-11.66354,40.7657930724,14.81164,-3.03354,15.1190953572,24.25,-8.63,25.7398407143,132.81
2021-03-12 04:00:00,38.87714,-11.5102,40.5452428605,14.57714,-2.7502,14.834305195,24.3,-8.76,25.8307491181,133.08,38.92714,-11.6902,40.6445937933,14.57714,-2.7502,14.834305195,24.35,-8.94,25.939277168,132.95
2021-03-12 04:30:00,39.31852,-11.41522,40.9420720365,16.28852,-3.31522,16.6224717608,23.03,-8.1,24.412924855500002,133.56,39.34852,-11.59522,41.0213987211,16.28852,-3.31522,16.6224717608,23.06,-8.28,24.5014693437,133.39
2021-03-12 05:00:00,39.32798,-11.42636,40.9542636819,16.47798,-3.42636,16.8304416974,22.85,-8.0,24.2099669558,133.43,39.36798,-11.59636,41.0403876021,16.47798,-3.42636,16.8304416974,22.89,-8.17,24.304341176,133.26
2021-03-12 05:30:00,40.46216,-11.2363,41.9933426814,16.80216,-3.5763,17.1785477371,23.66,-7.66,24.8690812054,132.38,40.50216,-11.4063,42.0776501763,16.80216,-3.5763,17.1785477371,23.7,-7.83,24.9599459134,132.73
2021-03-12 06:00:00,41.92278,-10.76248,43.2822187356,16.33278,-3.34248,16.6712889447,25.59,-7.42,26.6440331031,132.6,41.97278,-10.94248,43.3757089796,16.33278,-3.34248,16.6712889447,25.64,-7.6,26.7426550664,132.5
2021-03-12 06:30:00,46.76726,-8.87762,47.6024027206,19.35726,-3.8776200000000003,19.7418198647,27.41,-5.0,27.8623060783,132.16,46.80726,-9.04762,47.6736721511,19.35726,-3.8776200000000003,19.7418198647,27.45,-5.17,27.9326225049,131.81
2021-03-12 07:00:00,50.28186,-7.9538,50.907056284,28.36186,-4.6838,28.7460098988,21.92,-3.27,22.1625652847,130.81,50.32186,-8.1038,50.9701988254,28.36186,-4.6838,28.7460098988,21.96,-3.42,22.2247159712,130.47
2021-03-12 07:30:00,52.84668,-7.4676,53.3716838481,21.60668,-4.3576,22.0417172285,31.24,-3.11,31.394421479000002,130.32,52.88668,-7.6276,53.4338956392,21.60668,-4.3576,22.0417172285,31.28,-3.27,31.4504578663,130.05
2021-03-12 08:00:00,57.14732,-6.03168,57.4647487318,26.28732,-3.97168,26.5856622036,30.86,-2.06,30.9286792476,130.52,57.19732,-6.18168,57.5303970333,26.28732,-3.97168,26.5856622036,30.91,-2.21,30.988904466,130.36
2021-03-12 08:30:00,59.12072,-5.3091,59.3586225929,25.53072,-3.7091000000000003,25.7987419563,33.59,-1.6,33.6280849886,130.7,59.19072,-5.4591,59.4419305451,25.53072,-3.7091000000000003,25.7987419563,33.66,-1.75,33.7054609819,130.56
2021-03-12 09:00:00,60.41924,-4.75552,60.6061014474,26.24924,-3.62552,26.4984338376,34.17,-1.13,34.1886794129,130.9,60.46924,-4.90552,60.6678919417,26.24924,-3.62552,26.4984338376,34.22,-1.28,34.2439308491,130.56
2021-03-12 09:30:00,60.39134,-4.54242,60.5619313303,28.92134,-4.1824200000000005,29.2221926702,31.47,-0.36,31.4720590365,130.82,60.43134,-4.70242,60.6140215466,28.92134,-4.1824200000000005,29.2221926702,31.51,-0.52,31.5142904093,130.46
2021-03-12 10:00:00,59.89516,-4.56586,60.0689376381,27.84516,-3.68586,28.0880490488,32.05,-0.88,32.0620788471,131.77,59.94516,-4.71586,60.1303712193,27.84516,-3.68586,28.0880490488,32.1,-1.03,32.1165206708,131.34
2021-03-12 10:30:00,60.7937,-4.39408,60.9522919892,25.7537,-3.14408,25.9449089946,35.04,-1.25,35.0622888585,132.6,60.8537,-4.54408,61.0231223942,25.7537,-3.14408,25.9449089946,35.1,-1.4,35.1279091322,132.15
2021-03-12 11:00:00,61.17774,-4.7795000000000005,61.3641547791,16.97774,-2.9495,17.2320400927,44.2,-1.83,44.2378672632,132.6,61.24774,-4.9195,61.4449927607,16.97774,-2.9495,17.2320400927,44.27,-1.97,44.3138104884,132.15
2021-03-12 11:30:00,59.8305,-5.17524,60.0539077772,17.9305,-3.07524,18.1923041781,41.9,-2.1,41.9525922918,132.27,59.9005,-5.33524,60.137631198,17.9305,-3.07524,18.1923041781,41.97,-2.26,42.0308041798,131.77
2021-03-12 12:00:00,60.71006,-5.05836,60.9204267146,18.08006,-3.19836,18.3607754818,42.63,-1.8599999999999999,42.6705577653,132.51,60.77006,-5.19836,60.9919924178,18.08006,-3.19836,18.3607754818,42.69,-2.0,42.7368237004,132.02
2021-03-12 12:30:00,59.24424,-5.19982,59.4719942596,18.98424,-3.40982,19.288033617,40.26,-1.79,40.2997729522,132.33,59.31424,-5.34982,59.5550135657,18.98424,-3.40982,19.288033617,40.33,-1.94,40.3766330939,131.83
2021-03-12 13:00:00,59.88192,-6.11312,60.1931439536,18.54192,-3.32312,18.8373544804,41.34,-2.79,41.4340403533,133.25,59.94192,-6.26312,60.2682374508,18.54192,-3.32312,18.8373544804,41.4,-2.94,41.5042600223,132.76
2021-03-12 13:30:00,59.59692,-8.38342,60.1836739023,17.66692,-3.16342,17.9479048466,41.93,-5.22,42.2536779464,133.48,59.65692,-8.32342,60.2347692316,17.66692,-3.16342,17.9479048466,41.99,-5.16,42.3058589323,132.98
2021-03-12 14:00:00,58.10078,-9.16954,58.8199039477,20.61078,-4.16954,21.028297982,37.49,-5.0,37.8219526201,131.48,58.17078,-9.31954,58.9125917917,20.61078,-4.16954,21.028297982,37.56,-5.15,37.9114243995,130.97
2021-03-12 14:30:00,56.25014,-9.29838,57.0134906899,20.35014,-3.79838,20.701591452,35.9,-5.5,36.3188656211,131.71,56.30014,-9.45838,57.0891120639,20.35014,-3.79838,20.701591452,35.95,-5.66,36.3928303379,131.22
2021-03-12 15:00:00,55.1482,-9.53906,55.9671120295,20.0682,-3.89906,20.443466441,35.08,-5.64,35.5304939453,132.23,55.2082,-9.69906,56.0536984696,20.0682,-3.89906,20.443466441,35.14,-5.8,35.6154404718,131.74
2021-03-12 15:30:00,56.95492,-9.60816,57.7596714914,17.38492,-3.3781600000000003,17.7100934044,39.57,-6.23,40.0574312706,131.97,57.01492,-9.76816,57.8456398736,17.38492,-3.3781600000000003,17.7100934044,39.63,-6.39,40.1418609434,131.53
2021-03-12 16:00:00,58.1341,-9.50158,58.9054632891,19.7241,-4.30158,20.1877118888,38.41,-5.2,38.760393444900004,131.13,58.1841,-9.65158,58.9791699612,19.7241,-4.30158,20.1877118888,38.46,-5.35,38.83032449,130.73
2021-03-12 16:30:00,59.0655,-9.49256,59.8234233859,19.9555,-4.41256,20.4375308196,39.11,-5.08,39.4385407945,130.41,59.1355,-9.64256,59.9164945871,19.9555,-4.41256,20.4375308196,39.18,-5.23,39.5275258522,130.1
2021-03-12 17:00:00,60.48174,-12.69822,61.8003694536,21.70174,-4.48822,22.1609936103,38.78,-8.21,39.6395320356,130.97,60.84174,-0.7082200000000001,60.8458618297,21.70174,-4.48822,22.1609936103,39.14,3.7800000000000002,39.3221057422,130.61
2021-03-12 17:30:00,62.23494,-15.60982,64.1627168785,30.90494,-6.66982,31.6164801209,31.33,-8.94,32.5805540162,130.63,62.74494,3.45018,62.8397265879,30.90494,-6.66982,31.6164801209,31.84,10.12,33.4095794646,130.26
2021-03-12 18:00:00,63.563,-15.19492,65.353963635,32.553,-6.8249200000000005,33.2607477668,31.01,-8.37,32.1197291396,129.8,64.053,3.46508,64.1466568763,32.553,-6.8249200000000005,33.2607477668,31.5,10.29,33.1381064637,129.42
2021-03-12 18:30:00,66.10716,-2.3585000000000003,66.1492186312,33.19716,-6.7485,33.8761521474,32.91,4.39,33.2015090019,132.11,66.17716,-2.3085,66.2174121959,33.19716,-6.7485,33.8761521474,32.98,4.44,33.2775299564,131.76
2021-03-12 19:00:00,67.00394,-2.22578,67.0408985033,37.14394,-7.35578,37.8652846039,29.86,5.13,30.2974668908,131.98,67.06394,-2.3757800000000002,67.1060085159,37.14394,-7.35578,37.8652846039,29.92,4.98,30.3316138707,131.63
2021-03-12 19:30:00,65.90518,-2.67028,65.9592536807,36.79518,-7.12028,37.4777755278,29.11,4.45,29.4481680245,132.69,65.95518,-2.8202800000000003,66.0154508287,36.79518,-7.12028,37.4777755278,29.16,4.3,29.4753388445,132.21
2021-03-12 20:00:00,63.5142,-2.99804,63.5849183807,36.1842,-6.89804,36.8358424022,27.33,3.9,27.6068632771,132.5,63.5642,-3.14804,63.6421061679,36.1842,-6.89804,36.8358424022,27.38,3.75,27.635609275,132.07
2021-03-12 20:30:00,60.65236,-6.9268,61.0466160554,29.27236,-4.8168,29.6660179702,31.38,-2.11,31.4508584938,133.03,60.80236,-2.9268,60.8727618875,29.27236,-4.8168,29.6660179702,31.53,1.8900000000000001,31.5865952581,133.01
2021-03-12 21:00:00,57.12656,-17.4504,59.732405925,25.60656,-4.6804,26.0307905987,31.52,-12.77,34.0085768594,131.27,57.63656,1.9796,57.6705459034,25.60656,-4.6804,26.0307905987,32.03,6.66,32.7150806204,131.56
2021-03-12 21:30:00,54.12314,-18.60294,57.230967667,20.71314,-4.8429400000000005,21.2717708831,33.41,-13.76,36.1326126927,131.88,54.65314,0.96706,54.6616951521,20.71314,-4.8429400000000005,21.2717708831,33.94,5.8100000000000005,34.4337000626,132.12
2021-03-12 22:00:00,51.57506,-19.26484,55.0556161915,20.19506,-4.65484,20.7245743944,31.38,-14.61,34.6143972936,132.26,52.08506,0.31516000000000005,52.0860134876,20.19506,-4.65484,20.7245743944,31.89,4.97,32.2749593338,132.19
2021-03-12 22:30:00,48.69558,-19.64268,52.5080411853,18.69558,-4.16268,19.1533969916,30.0,-15.48,33.7584122849,131.56,49.18558,-0.29268000000000005,49.1864507921,18.69558,-4.16268,19.1533969916,30.49,3.87,30.7346221711,131.5
2021-03-12 23:00:00,46.5951,-20.0468,50.7245259638,18.8051,-4.1868,19.2655412654,27.79,-15.86,31.9972451939,132.0,47.0651,-0.4368,47.0671268748,18.8051,-4.1868,19.2655412654,28.26,3.75,28.507720007,132.32
