Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-12 23:30:00,44.009,-19.78264,48.2508541517,16.999,-3.62264,17.3807226999,27.01,-16.16,31.4751600472,132.84,44.439,-1.9526400000000002,44.4818786021,16.999,-3.62264,17.3807226999,27.44,1.67,27.4907711787,132.89
2021-03-13 00:00:00,42.00524,-10.803,43.3721684546,17.40524,-3.803,17.8158690065,24.6,-7.0,25.5765517613,130.38,42.04524,-10.973,43.4535261591,17.40524,-3.803,17.8158690065,24.64,-7.17,25.6620049879,130.17
2021-03-13 00:30:00,41.08672,-10.853860000000001,42.4961743838,18.69672,-4.20386,19.1635011848,22.39,-6.65,23.3566821274,130.38,41.11672,-11.02386,42.5688871461,18.69672,-4.20386,19.1635011848,22.42,-6.82,23.4343508551,130.11
2021-03-13 01:00:00,40.46934,-10.91548,41.9155720904,19.58934,-4.50548,20.100785847,20.88,-6.41,21.8417604602,130.2,40.49934,-11.08548,41.9890986718,19.58934,-4.50548,20.100785847,20.91,-6.58,21.9208690521,129.88
2021-03-13 01:30:00,39.59806,-10.92806,41.0783258073,18.16806,-4.05806,18.6157528756,21.43,-6.87,22.5042618186,130.32,39.62806,-11.10806,41.1554630192,18.16806,-4.05806,18.6157528756,21.46,-7.05,22.5883620477,129.98
2021-03-13 02:00:00,39.14584,-11.15768,40.7049212294,18.87584,-4.24768,19.3478712288,20.27,-6.91,21.4154383565,130.88,39.17584,-11.31768,40.7778900912,18.87584,-4.24768,19.3478712288,20.3,-7.07,21.4959275213,130.63
2021-03-13 02:30:00,38.56454,-11.32088,40.1918657117,18.96454,-4.26088,19.4373062893,19.6,-7.06,20.8327530586,130.95,38.59454,-11.50088,40.2716868108,18.96454,-4.26088,19.4373062893,19.63,-7.24,20.9225834925,130.63
2021-03-13 03:00:00,37.91222,-11.38592,39.5850426244,18.95222,-4.27592,19.4285906533,18.96,-7.11,20.2492888764,131.16,37.94222,-11.55592,39.662971971,18.95222,-4.27592,19.4285906533,18.99,-7.28,20.3376129376,130.76
2021-03-13 03:30:00,37.66828,-11.25386,39.3134669427,19.45828,-4.43386,19.9570482551,18.21,-6.82,19.4452179211,130.64,37.68828,-11.43386,39.3845096943,19.45828,-4.43386,19.9570482551,18.23,-7.0,19.5277469258,130.49
2021-03-13 04:00:00,37.31042,-11.40894,39.0157833767,18.14042,-4.00894,18.5781171732,19.17,-7.4,20.5486958224,131.45,37.34042,-11.57894,39.0944857659,18.14042,-4.00894,18.5781171732,19.2,-7.57,20.6384325955,131.19
2021-03-13 04:30:00,36.98288,-11.4556,38.7164588315,17.83288,-3.8856,18.2512875287,19.15,-7.57,20.591925602,131.49,37.00288,-11.6356,38.7891778162,17.83288,-3.8856,18.2512875287,19.17,-7.75,20.6773160734,131.23
2021-03-13 05:00:00,37.19152,-11.53418,38.9390095943,19.27152,-4.37418,19.7617037166,17.92,-7.16,19.2974609729,131.52,37.22152,-11.704180000000001,39.0183210887,19.27152,-4.37418,19.7617037166,17.95,-7.33,19.3889504615,131.15
2021-03-13 05:30:00,37.61852,-11.4532,39.3233879165,20.03852,-4.6332,20.5671783682,17.58,-6.82,18.8565320247,131.27,37.64852,-11.6332,39.4048524985,20.03852,-4.6332,20.5671783682,17.61,-7.0,18.9502532965,130.85
2021-03-13 06:00:00,38.12778,-11.3408,39.7786544816,19.70778,-4.5608,20.2286304323,18.42,-6.78,19.6281634393,130.67,38.14778,-11.5208,39.8494912335,19.70778,-4.5608,20.2286304323,18.44,-6.96,19.709774225,130.3
2021-03-13 06:30:00,39.9574,-10.84592,41.4032341177,19.7174,-4.50592,20.2257058667,20.24,-6.34,21.2097430442,130.06,39.9874,-11.01592,41.4770135401,19.7174,-4.50592,20.2257058667,20.27,-6.51,21.2897393126,129.89
2021-03-13 07:00:00,41.24498,-10.28436,42.5078396982,19.95498,-4.60436,20.4792909499,21.29,-5.68,22.0346658699,129.85,41.26498,-10.45436,42.5686764818,19.95498,-4.60436,20.4792909499,21.31,-5.85,22.0983845563,129.77
2021-03-13 07:30:00,42.93054,-10.10222,44.1031304288,19.65054,-4.41222,20.1397966132,23.28,-5.69,23.9652769648,130.03,42.97054,-10.27222,44.181283499,19.65054,-4.41222,20.1397966132,23.32,-5.86,24.0449994801,129.95
2021-03-13 08:00:00,44.99012,-12.25974,46.6305921309,18.60012,-3.93974,19.012785574,26.39,-8.32,27.670462591,130.69,45.17012,-5.6897400000000005,45.5270565937,18.60012,-3.93974,19.012785574,26.57,-1.75,26.6275684207,130.47
2021-03-13 08:30:00,46.85604,-16.8099,49.7801287914,18.70604,-3.9199,19.1123402149,28.15,-12.89,30.9608559313,131.61,47.33604,2.4901,47.4014902813,18.70604,-3.9199,19.1123402149,28.63,6.41,29.3387968397,131.34
2021-03-13 09:00:00,49.04822,-18.21124,52.3199498041,17.29822,-3.46124,17.6411053369,31.75,-14.75,35.0089274329,131.93,49.55822,1.13876,49.571301616,17.29822,-3.46124,17.6411053369,32.26,4.6,32.586310009,131.63
2021-03-13 09:30:00,51.09548,-17.21676,53.918131471,19.37548,-3.32676,19.659007028,31.72,-13.89,34.6278861613,131.98,51.59548,2.18324,51.6416507611,19.37548,-3.32676,19.659007028,32.22,5.51,32.6877423509,131.69
2021-03-13 10:00:00,53.57262,-16.35046,56.0121697123,26.68262,-3.73046,26.9421332095,26.89,-12.62,29.7041495418,132.29,54.03262,3.10954,54.1220219788,26.68262,-3.73046,26.9421332095,27.35,6.84,28.1923411585,131.93
2021-03-13 10:30:00,53.34386,-16.26288,55.7678102994,28.51386,-3.78288,28.7636992265,24.83,-12.48,27.7899136379,132.4,53.80386,3.2471200000000002,53.9017545094,28.51386,-3.78288,28.7636992265,25.29,7.03,26.2489047391,132.07
2021-03-13 11:00:00,52.62412,-16.16264,55.0502401225,25.44412,-2.93264,25.6125676172,27.18,-13.23,30.2288818847,133.08,53.09412,3.49736,53.2091825303,25.44412,-2.93264,25.6125676172,27.65,6.43,28.3878037192,132.67
2021-03-13 11:30:00,53.7695,-16.49204,56.2418573094,26.1495,-3.07204,26.3293330719,27.62,-13.42,30.7076667951,133.35,54.2495,3.25796,54.3472405336,26.1495,-3.07204,26.3293330719,28.1,6.33,28.8041472708,132.95
2021-03-13 12:00:00,54.1044,-16.22916,56.4860313145,26.1144,-3.2291600000000003,26.31329249,27.99,-13.0,30.8616282785,133.42,54.5844,3.56084,54.7004232604,26.1144,-3.2291600000000003,26.31329249,28.47,6.79,29.2684984241,133.09
2021-03-13 12:30:00,53.84712,-16.143,56.2148448481,24.81712,-2.723,24.966060444,29.03,-13.42,31.9818276526,133.14,54.33712,3.577,54.4547292611,24.81712,-2.723,24.966060444,29.52,6.3,30.1847709947,132.74
2021-03-13 13:00:00,52.97136,-17.67772,55.8432338305,27.56136,-3.3677200000000003,27.7663483924,25.41,-14.31,29.1623764464,133.82,53.43136,2.21228,53.4771391741,27.56136,-3.3677200000000003,27.7663483924,25.87,5.58,26.4649447383,133.4
2021-03-13 13:30:00,53.50546,-10.52688,54.5311787177,24.39546,-2.68688,24.5429784816,29.11,-7.84,30.1472668745,131.42,53.56546,-10.08688,54.5069138105,24.39546,-2.68688,24.5429784816,29.17,-7.4,30.0940010633,130.99
2021-03-13 14:00:00,53.97836,-10.73094,55.0346838055,17.54836,-2.99094,17.8014229985,36.43,-7.74,37.2431537333,131.42,54.03836,-10.89094,55.1249210936,17.54836,-2.99094,17.8014229985,36.49,-7.9,37.3353733074,131.1
2021-03-13 14:30:00,54.16328,-11.1732,55.3037186688,15.86328,-3.4232,16.2284303184,38.3,-7.75,39.0762395837,131.37,54.22328,-11.3232,55.3929503836,15.86328,-3.4232,16.2284303184,38.36,-7.9,39.1650303204,130.96
2021-03-13 15:00:00,51.81616,-11.4081,53.0571313091,14.26616,-2.9181,14.5615462351,37.55,-8.49,38.4978259126,131.52,51.88616,-11.5781,53.1622610425,14.26616,-2.9181,14.5615462351,37.62,-8.66,38.6038858148,131.44
2021-03-13 15:30:00,52.56084,-11.48028,53.7999882006,17.21084,-2.8202800000000003,17.4403839632,35.35,-8.66,36.3953032684,131.38,52.62084,-11.64028,53.8929394335,17.21084,-2.8202800000000003,17.4403839632,35.41,-8.82,36.491923764,131.29
2021-03-13 16:00:00,51.4142,-11.18,52.6157045153,25.6942,-3.73,25.9635285283,25.72,-7.45,26.7772459375,130.65,51.4542,-11.34,52.6889959825,25.6942,-3.73,25.9635285283,25.76,-7.61,26.8605603069,130.43
2021-03-13 16:30:00,51.52332,-11.22674,52.7322690091,27.46332,-3.80674,27.7258943021,24.06,-7.42,25.1781651436,130.89,51.56332,-11.39674,52.8077802227,27.46332,-3.80674,27.7258943021,24.1,-7.59,25.2669368939,130.62
2021-03-13 17:00:00,53.21978,-10.80582,54.305715437,24.54978,-3.24582,24.7634215229,28.67,-7.5600000000000005,29.65,129.88,53.27978,-10.95582,54.3945305037,24.54978,-3.24582,24.7634215229,28.73,-7.71,29.746546018,129.56
2021-03-13 17:30:00,54.37,-10.92702,55.4571606385,22.11,-2.69702,22.2738864341,32.26,-8.23,33.2932500666,129.81,54.43,-11.08702,55.5476994346,22.11,-2.69702,22.2738864341,32.32,-8.39,33.3912338796,129.46
2021-03-13 18:00:00,57.83456,1.39008,57.851263191,29.734560000000002,-5.34992,30.2120125513,28.1,6.74,28.8970171471,131.24,57.49456,-17.03992,59.9665181847,29.734560000000002,-5.34992,30.2120125513,27.76,-11.69,30.1209843797,130.89
2021-03-13 18:30:00,58.74944,1.47034,58.7678364416,34.33944,-6.64966,34.9773514953,24.41,8.12,25.7251336245,131.33,58.38944,-18.07966,61.1244698073,34.33944,-6.64966,34.9773514953,24.05,-11.43,26.6279439687,130.99
2021-03-13 19:00:00,61.62864,1.77316,61.6541431263,34.68864,-6.74684,35.338669967,26.94,8.52,28.255158821,131.14,61.26864,-17.72684,63.7815577094,34.68864,-6.74684,35.338669967,26.58,-10.98,28.7585952369,130.85
2021-03-13 19:30:00,60.83976,1.23082,60.8522087909,35.34976,-7.05918,36.0477121927,25.49,8.29,26.8041825095,131.79,60.47976,-18.42918,63.2252801111,35.34976,-7.05918,36.0477121927,25.13,-11.37,27.582490823,131.46
2021-03-13 20:00:00,58.82876,1.31018,58.8433477529,34.36876,-6.59982,34.9967039587,24.46,7.91,25.7071916008,132.03,58.48876,-18.42982,61.3236765986,34.36876,-6.59982,34.9967039587,24.12,-11.83,26.8649083378,131.71
2021-03-13 20:30:00,56.0456,0.8706200000000001,56.0523617571,32.9356,-6.19938,33.5139681289,23.11,7.07,24.1672712568,131.66,55.7056,-18.74938,58.7762972783,32.9356,-6.19938,33.5139681289,22.77,-12.55,25.9995269188,131.35
2021-03-13 21:00:00,53.8597,0.40342000000000006,53.8612108273,26.7497,-4.25658,27.0862497106,27.11,4.66,27.5075934971,131.59,53.4897,-19.18658,56.8266914239,26.7497,-4.25658,27.0862497106,26.74,-14.93,30.6256836658,131.3
2021-03-13 21:30:00,50.88814,-0.52064,50.8908032818,19.16814,-4.35064,19.6556775378,31.72,3.83,31.9503881041,131.63,50.49814,-20.12064,54.3590130288,19.16814,-4.35064,19.6556775378,31.33,-15.77,35.0750880255,131.34
2021-03-13 22:00:00,49.1717,-0.9814800000000001,49.1814943234,19.7917,-4.51148,20.2993803029,29.38,3.5300000000000002,29.591304466,132.26,48.7917,-20.78148,53.0330076451,19.7917,-4.51148,20.2993803029,29.0,-16.27,33.2522615772,131.97
2021-03-13 22:30:00,47.4412,-1.2907,47.4587543445,20.9412,-4.8707,21.5001761837,26.5,3.58,26.740725495,132.67,47.0712,-21.2007,51.6252607735,20.9412,-4.8707,21.5001761837,26.13,-16.33,30.8130783921,132.38
2021-03-13 23:00:00,44.9887,-1.76662,45.0233725293,21.0587,-4.89662,21.6204933596,23.93,3.13,24.1338310262,132.61,44.6387,-21.67662,49.6234762216,21.0587,-4.89662,21.6204933596,23.58,-16.78,28.9410573407,132.33
2021-03-13 23:30:00,42.79106,-2.03016,42.8391919339,20.46106,-4.72016,20.9984496273,22.33,2.69,22.4914428172,133.1,42.45106,-22.08016,47.8500361625,20.46106,-4.72016,20.9984496273,21.99,-17.36,28.0165968669,132.83
2021-03-14 00:00:00,41.00118,-2.0644,41.0531181368,19.98118,-4.5344,20.4892249134,21.02,2.47,21.1646237859,133.23,40.66118,-22.1444,46.3001728977,19.98118,-4.5344,20.4892249134,20.68,-17.61,27.1620047125,132.96
2021-03-14 00:30:00,39.79114,-2.02294,39.8425288949,19.04114,-4.29294,19.5190764726,20.75,2.27,20.8737969713,132.26,39.45114,-21.85294,45.0992620111,19.04114,-4.29294,19.5190764726,20.41,-17.56,26.9243700019,132.01
2021-03-14 01:00:00,39.33736,-0.9470000000000001,39.3487572964,19.50736,-4.687,20.0625288329,19.83,3.74,20.1796060417,131.98,39.00736,-20.707,44.1628122199,19.50736,-4.687,20.0625288329,19.5,-16.02,25.2366875798,131.74
2021-03-14 01:30:00,37.7813,-0.5955600000000001,37.7859937199,16.3613,-3.77556,16.7912772297,21.42,3.18,21.65476391,132.14,37.4413,-20.36556,42.6216726538,16.3613,-3.77556,16.7912772297,21.08,-16.59,26.8252586194,131.86
2021-03-14 02:00:00,37.2993,-0.4791,37.3023768318,16.6693,-4.3591,17.229837936,20.63,3.88,20.9916959772,132.4,36.9693,-20.3591,42.2045269527,16.6693,-4.3591,17.229837936,20.3,-16.0,25.8474370103,132.18
2021-03-14 02:30:00,36.93012,-0.58986,36.9348304184,17.20012,-4.6398600000000005,17.8149495883,19.73,4.05,20.1413852552,132.73,36.59012,-20.56986,41.9756598761,17.20012,-4.6398600000000005,17.8149495883,19.39,-15.93,25.0945611637,132.49
2021-03-14 03:00:00,35.90356,-0.38646,35.9056398356,15.87356,-4.25646,16.434334754,20.03,3.87,20.4004362698,133.77,35.56356,-20.65646,41.1273162218,15.87356,-4.25646,16.434334754,19.69,-16.4,25.6253019494,133.5
2021-03-14 03:30:00,35.12582,-0.43142,35.128469279,14.52582,-3.90142,15.0406291321,20.6,3.47,20.890210626,133.93,34.79582,-20.76142,40.5189542053,14.52582,-3.90142,15.0406291321,20.27,-16.86,26.3653655389,133.66
2021-03-14 04:00:00,34.50118,-6.41582,35.0926511917,14.57118,-3.73582,15.0424611572,19.93,-2.68,20.1093833819,133.77,34.38118,-15.66582,37.782052015,14.57118,-3.73582,15.0424611572,19.81,-11.93,23.1248999998,133.52
2021-03-14 04:30:00,33.7163,-22.06548,40.2948420188,15.4963,-3.46548,15.8790700395,18.22,-18.6,26.0370582056,132.7,34.1463,-1.9654800000000001,34.2028202831,15.4963,-3.46548,15.8790700395,18.65,1.5,18.7102244775,132.47
2021-03-14 05:00:00,33.79332,-22.07576,40.3649310194,17.52332,-3.96576,17.9664686625,16.27,-18.11,24.3451227148,132.18,34.20332,-2.15576,34.271189069,17.52332,-3.96576,17.9664686625,16.68,1.81,16.777917034,131.91
2021-03-14 05:30:00,33.95182,-21.93588,40.4216391638,17.50182,-3.9658800000000003,17.9455261134,16.45,-17.97,24.3623356844,132.1,34.37182,-2.01588,34.4308841345,17.50182,-3.9658800000000003,17.9455261134,16.87,1.9500000000000002,16.9823261069,131.84
2021-03-14 06:00:00,34.64636,-21.58566,40.8204725461,16.88636,-3.86566,17.3231775747,17.76,-17.72,25.0881645403,131.72,35.06636,-1.76566,35.1107840825,16.88636,-3.86566,17.3231775747,18.18,2.1,18.3008852245,131.49
2021-03-14 06:30:00,35.76934,-21.36382,41.6636350914,15.73934,-3.8338200000000002,16.1995370128,20.03,-17.53,26.6176971205,131.72,36.22934,-1.58382,36.2639430099,15.73934,-3.8338200000000002,16.1995370128,20.49,2.25,20.6131656957,131.46
2021-03-14 07:00:00,36.63258,-20.7605,42.1063448628,12.91258,-3.5005,13.3786480074,23.72,-17.26,29.3350643429,131.51,37.12258,-1.0005,37.1360599163,12.91258,-3.5005,13.3786480074,24.21,2.5,24.3387366147,131.27
2021-03-14 07:30:00,38.48002,-20.11186,43.4188766766,9.86002,-2.63186,10.2052281435,28.62,-17.48,33.5358733299,131.19,39.02002,-0.49186,39.0231199042,9.86002,-2.63186,10.2052281435,29.16,2.14,29.2384199299,130.9
2021-03-14 08:00:00,40.55188,-19.65344,45.0634294675,8.11188,-2.05344,8.367748381,32.44,-17.6,36.9068232174,131.72,41.14188,0.11656000000000001,41.1420451141,8.11188,-2.05344,8.367748381,33.03,2.17,33.1012054161,131.41
2021-03-14 08:30:00,42.57462,-19.24566,46.7225180933,7.1946200000000005,-1.4256600000000001,7.3345118024,35.38,-17.82,39.614350935,131.77,43.19462,0.55434,43.1981769266,7.1946200000000005,-1.4256600000000001,7.3345118024,36.0,1.98,36.0544088844,131.48
2021-03-14 09:00:00,44.89332,-18.56628,48.5810347117,7.70332,-1.58628,7.864949031,37.19,-16.98,40.8829609984,131.05,45.52332,1.05372,45.5355134995,7.70332,-1.58628,7.864949031,37.82,2.64,37.9120297531,130.78
2021-03-14 09:30:00,47.28638,-18.26786,50.6923706536,12.72638,-2.77786,13.0260221896,34.56,-15.49,37.8725982737,130.79,47.89638,1.29214,47.9138063911,12.72638,-2.77786,13.0260221896,35.17,4.07,35.4047143753,130.48
2021-03-14 10:00:00,47.24418,-17.69296,50.448522054,15.02418,-2.72296,15.268938923,32.22,-14.97,35.5278665276,130.19,47.82418,1.66704,47.8532257537,15.02418,-2.72296,15.268938923,32.8,4.39,33.0924779973,129.86
2021-03-14 10:30:00,49.07636,-17.4288,52.0792874403,13.74636,-2.1788,13.9179589987,35.33,-15.25,38.4807926114,130.88,49.68636,2.1012,49.730769263,13.74636,-2.1788,13.9179589987,35.94,4.28,36.1939497706,130.5
2021-03-14 11:00:00,51.4112,-17.01242,54.1528754518,15.0512,-2.64242,15.2813940757,36.36,-14.37,39.0966302896,130.17,52.0312,2.33758,52.083683181,15.0512,-2.64242,15.2813940757,36.98,4.98,37.313815136,129.81
2021-03-14 11:30:00,53.224,-15.29668,55.3785391196,14.494,-2.65668,14.7354668953,38.73,-12.64,40.7404283237,129.91,53.864,4.00332,54.0125639738,14.494,-2.65668,14.7354668953,39.37,6.66,39.9293438463,129.53
2021-03-14 12:00:00,53.7081,-10.58838,54.7418833859,16.7981,-3.12838,17.0869226321,36.91,-7.46,37.6563367841,130.43,54.1381,1.4916200000000002,54.1586447563,16.7981,-3.12838,17.0869226321,37.34,4.62,37.6247259126,130.05
2021-03-14 12:30:00,53.67682,-3.51986,53.7921036931,18.83682,-3.43986,19.1483269382,34.84,-0.08,34.8400918483,132.49,53.726820000000004,-3.86986,53.8660097254,18.83682,-3.43986,19.1483269382,34.89,-0.43,34.8926496558,132.07
2021-03-14 13:00:00,52.27756,-5.0389,52.5198418958,20.27756,-3.8189,20.6340358816,32.0,-1.22,32.0232478053,132.26,52.32756,-5.2089,52.5861785526,20.27756,-3.8189,20.6340358816,32.05,-1.3900000000000001,32.0801278052,131.85
2021-03-14 13:30:00,52.76814,-5.09818,53.0138476096,28.718140000000002,-4.53818,29.0745015911,24.05,-0.56,24.056518867,132.38,52.81814,-5.26818,53.0802188538,28.718140000000002,-4.53818,29.0745015911,24.1,-0.73,24.1110534818,131.94
2021-03-14 14:00:00,50.84678,-5.74914,51.1707694598,27.21678,-3.50914,27.4420694757,23.63,-2.24,23.735932676,133.2,50.88678,-5.90914,51.22872548,27.21678,-3.50914,27.4420694757,23.67,-2.4,23.7913618778,132.76
2021-03-14 14:30:00,52.71804,-6.5993,53.1294880639,23.39804,-2.7893,23.5637108778,29.32,-3.81,29.5665097703,133.08,52.76804,-6.7693,53.2004649221,23.39804,-2.7893,23.5637108778,29.37,-3.98,29.6384429416,132.69
2021-03-14 15:00:00,54.34774,-6.9019200000000005,54.7842435632,17.16774,-2.75192,17.386901978,37.18,-4.15,37.4108927988,132.86,54.40774,-7.07192,54.8654192037,17.16774,-2.75192,17.386901978,37.24,-4.32,37.4897319276,132.55
2021-03-14 15:30:00,54.46686,-7.21146,54.9421877394,15.66686,-3.36146,16.023417725,38.8,-3.85,38.9905437254,132.2,54.53686,-7.37146,55.0327858753,15.66686,-3.36146,16.023417725,38.87,-4.01,39.0762971634,132.08
2021-03-14 16:00:00,55.12256,-7.20474,55.5914103025,15.90256,-3.17474,16.2163617566,39.22,-4.03,39.4265050442,131.94,55.20256,-7.36474,55.6916692677,15.90256,-3.17474,16.2163617566,39.3,-4.19,39.5227289038,132.08
2021-03-14 16:30:00,57.1422,-6.6498,57.5278268395,23.9722,-3.2698,24.1941721264,33.17,-3.38,33.3417651002,130.84,57.1922,-6.8198,57.5973733158,23.9722,-3.2698,24.1941721264,33.22,-3.55,33.4091439579,130.97
2021-03-14 17:00:00,56.4227,-7.37132,56.9021742452,17.7327,-3.78132,18.1313824689,38.69,-3.59,38.8561989906,129.9,56.4927,-7.54132,56.9938300225,17.7327,-3.78132,18.1313824689,38.76,-3.76,38.9419465358,130.03
2021-03-14 17:30:00,57.61372,-8.02866,58.1704402049,17.29372,-3.80866,17.7081518639,40.32,-4.22,40.5402368025,130.37,57.69372,-7.97866,58.2428050735,17.29372,-3.80866,17.7081518639,40.4,-4.17,40.6146389865,130.37
2021-03-14 18:00:00,59.25838,-6.83488,59.6512462974,24.30838,-3.71488,24.5906012866,34.95,-3.12,35.0889854513,132.47,59.32838,-6.99488,59.7393088313,24.30838,-3.71488,24.5906012866,35.02,-3.2800000000000002,35.1732682587,132.45
2021-03-14 18:30:00,59.1266,-7.59446,59.6123363932,22.9266,-5.6444600000000005,23.6112031936,36.2,-1.9500000000000002,36.2524826736,132.24,59.1966,-7.74446,59.701039457,22.9266,-5.6444600000000005,23.6112031936,36.27,-2.1,36.3307431798,132.32
2021-03-14 19:00:00,59.43762,-7.90824,59.9614120177,23.77762,-6.01824,24.5274219102,35.66,-1.8900000000000001,35.710050406,132.51,59.50762,-8.06824,60.0520885129,23.77762,-6.01824,24.5274219102,35.73,-2.05,35.7887608056,132.54
2021-03-14 19:30:00,57.76468,-8.24662,58.3503641542,17.40468,-4.20662,17.9058241287,40.36,-4.04,40.561696217,132.55,57.83468,-8.41662,58.4439021877,17.40468,-4.20662,17.9058241287,40.43,-4.21,40.6486039121,132.63
2021-03-14 20:00:00,55.7287,-8.30498,56.3441274357,17.0587,-4.07498,17.5386632242,38.67,-4.23,38.9006658041,132.45,55.8087,-8.47498,56.4485277194,17.0587,-4.07498,17.5386632242,38.75,-4.4,38.9990063976,132.63
2021-03-14 20:30:00,54.16036,-9.22438,54.9402746782,17.56036,-4.03438,18.0178374206,36.6,-5.19,36.9661480276,133.18,54.22036,-9.39438,55.0281910852,17.56036,-4.03438,18.0178374206,36.66,-5.36,37.049766531,133.33
2021-03-14 21:00:00,51.40858,-11.09476,52.5921647879,17.41858,-3.96476,17.8641051014,33.99,-7.13,34.7297710905,133.87,51.47858,-11.27476,52.6988084483,17.41858,-3.96476,17.8641051014,34.06,-7.31,34.8356096545,134.03
2021-03-14 21:30:00,48.86018,-4.62404,49.0784976905,17.55018,-4.03404,18.0078398692,31.31,-0.59,31.3155584335,132.08,48.49018,-21.62404,53.0932826481,17.55018,-4.03404,18.0078398692,30.94,-17.59,35.5906125263,132.18
2021-03-14 22:00:00,47.12416,-1.96012,47.1649077824,18.49416,-4.22012,18.9695378679,28.63,2.26,28.7190616142,131.69,46.68416,-22.20012,51.6938692972,18.49416,-4.22012,18.9695378679,28.19,-17.98,33.4358565017,131.77
2021-03-14 22:30:00,45.03876,-1.18842,45.0544364567,18.55876,-4.19842,19.0277245942,26.48,3.01,26.6505253232,130.68,44.61876,-21.14842,49.3770129963,18.55876,-4.19842,19.0277245942,26.06,-16.95,31.0873945515,130.76
2021-03-14 23:00:00,42.65686,-0.76912,42.6637932049,18.02686,-4.08912,18.4848203625,24.63,3.32,24.8527523627,131.39,42.23686,-20.90912,47.129010618,18.02686,-4.08912,18.4848203625,24.21,-16.82,29.4794250283,131.42
2021-03-14 23:30:00,40.47412,-0.7902,40.4818330343,17.82412,-4.0302,18.2740735966,22.65,3.24,22.880561619,131.21,40.06412,-20.9202,45.197217607,17.82412,-4.0302,18.2740735966,22.24,-16.89,27.926505331,131.28
2021-03-15 00:00:00,38.66204,-1.0262,38.6756567288,17.24204,-3.9762,17.6945785426,21.42,2.95,21.622185366,131.67,38.27204,-21.2862,43.7932798064,17.24204,-3.9762,17.6945785426,21.03,-17.31,27.2377862537,131.75
2021-03-15 00:30:00,37.61814,-1.22524,37.6380880242,16.85814,-4.07524,17.3437154415,20.76,2.85,20.9547154598,131.33,37.23814,-21.35524,42.926976904,16.85814,-4.07524,17.3437154415,20.38,-17.28,26.7197080822,131.36
2021-03-15 01:00:00,37.06212,-1.2153800000000001,37.0820426546,16.49212,-4.24538,17.029776083,20.57,3.03,20.7919647941,130.95,36.68212,-21.25538,42.3953901579,16.49212,-4.24538,17.029776083,20.19,-17.01,26.4003068164,130.99
2021-03-15 01:30:00,36.1105,-1.21714,36.1310066291,15.2305,-4.33714,15.8360005566,20.88,3.12,21.1118165964,130.99,35.7205,-21.25714,41.56705572,15.2305,-4.33714,15.8360005566,20.49,-16.92,26.5730408497,131.03
2021-03-15 02:00:00,35.70452,-1.10648,35.7216607456,14.88452,-4.20648,15.4674952601,20.82,3.1,21.0495225599,131.65,35.31452,-21.35648,41.2700201214,14.88452,-4.20648,15.4674952601,20.43,-17.15,26.6740960484,131.69
2021-03-15 02:30:00,35.30264,-1.00028,35.3168083361,13.74264,-3.54028,14.191326106,21.56,2.54,21.709104081,131.86,34.90264,-21.33028,40.9044633732,13.74264,-3.54028,14.191326106,21.16,-17.79,27.6447047371,131.92
2021-03-15 03:00:00,34.8441,-1.59388,34.8805355215,14.5341,-3.84388,15.0338111025,20.31,2.25,20.4342506591,132.62,34.4641,-22.11388,40.9487225376,14.5341,-3.84388,15.0338111025,19.93,-18.27,27.0369709842,132.64
2021-03-15 03:30:00,34.74154,-2.7462400000000002,34.8499129943,15.27154,-4.13624,15.8217702963,19.47,1.3900000000000001,19.5195542982,133.48,34.36154,-23.50624,41.6324242641,15.27154,-4.13624,15.8217702963,19.09,-19.37,27.1960475069,133.49
2021-03-15 04:00:00,34.60358,-3.14786,34.7464641567,14.21358,-3.72786,14.6943117088,20.39,0.58,20.3982474737,133.09,34.21358,-23.69786,41.6191977938,14.21358,-3.72786,14.6943117088,20.0,-19.97,28.2630660049,133.1
2021-03-15 04:30:00,34.42926,-3.94686,34.654749285,14.77926,-3.83686,15.2691853354,19.65,-0.11,19.6503078856,131.45,34.01926,-24.58686,41.9740840949,14.77926,-3.83686,15.2691853354,19.24,-20.75,28.2973514662,131.48
2021-03-15 05:00:00,34.65032,-3.802,34.8582828048,13.47032,-3.642,13.9539845529,21.18,-0.16,21.1806043351,131.39,34.24032,-24.432,42.0633110644,13.47032,-3.642,13.9539845529,20.77,-20.79,29.3873612289,131.43
2021-03-15 05:30:00,35.15216,-3.42872,35.3189817733,9.95216,-2.5087200000000003,10.2634869661,25.2,-0.92,25.2167880588,130.39,34.71216,-23.73872,42.053072172,9.95216,-2.5087200000000003,10.2634869661,24.76,-21.23,32.6154947839,130.41
2021-03-15 06:00:00,36.83306,-3.07552,36.96123824,9.64306,-2.20552,9.8920637197,27.19,-0.87,27.2039151594,129.98,36.38306,-23.27552,43.1911667617,9.64306,-2.20552,9.8920637197,26.74,-21.07,34.0436851707,129.99
2021-03-15 06:30:00,41.2681,-8.94918,42.2272885737,9.4481,-2.48918,9.7704969517,31.82,-6.46,32.4691237948,130.17,41.2381,-11.28918,42.7554262835,9.4481,-2.48918,9.7704969517,31.79,-8.8,32.985513487,130.15
2021-03-15 07:00:00,44.6256,-17.93108,48.0933239164,10.1856,-2.33108,10.4489416367,34.44,-15.6,37.8083800235,131.26,45.2356,1.8489200000000001,45.2733697942,10.1856,-2.33108,10.4489416367,35.05,4.18,35.2983696507,131.23
2021-03-15 07:30:00,49.2365,-16.65232,51.976270486,12.1265,-2.94232,12.4783512225,37.11,-13.71,39.5615495146,130.1,49.8665,2.80768,49.9454791671,12.1265,-2.94232,12.4783512225,37.74,5.75,38.1755170233,130.07
2021-03-15 08:00:00,53.3971,-14.0247,55.2081742,12.7971,-3.2547,13.2045007668,40.6,-10.77,42.0042009804,129.82,54.0471,5.0953,54.2867488481,12.7971,-3.2547,13.2045007668,41.25,8.35,42.086636834,129.76
2021-03-15 08:30:00,56.19156,-11.8291,57.4231575416,25.35156,-4.0691,25.67604271,30.84,-7.76,31.8013081492,131.03,56.70156,7.4409,57.1877075886,25.35156,-4.0691,25.67604271,31.35,11.51,33.3961464843,130.96
2021-03-15 09:00:00,56.58526,-11.58516,57.7590476159,27.43526,-3.94516,27.7174634246,29.15,-7.64,30.1345665308,131.24,57.06526,7.74484,57.588422842599996,27.43526,-3.94516,27.7174634246,29.63,11.69,31.8526764966,131.16
2021-03-15 09:30:00,57.13946,-10.59824,58.1140308376,10.62946,-2.29824,10.8750782521,46.51,-8.3,47.2447891307,131.0,57.77946,8.64176,58.4221363337,10.62946,-2.29824,10.8750782521,47.15,10.94,48.4025422886,130.91
2021-03-15 10:00:00,59.08056,-11.17832,60.1287569133,14.18056,-2.37832,14.3786191248,44.9,-8.8,45.7542347767,131.27,59.72056,8.08168,60.2649055283,14.18056,-2.37832,14.3786191248,45.54,10.46,46.7258301157,131.08
2021-03-15 10:30:00,58.33686,-11.71158,59.5008431937,16.45686,-2.20158,16.6034693831,41.88,-9.51,42.9461814368,131.52,58.93686,7.56842,59.420825036,16.45686,-2.20158,16.6034693831,42.48,9.77,43.589027289,131.23
2021-03-15 11:00:00,59.46238,-11.28668,60.5240760416,11.03238,-1.8766800000000001,11.1908594972,48.43,-9.41,49.3357172847,131.47,60.11238,8.01332,60.6441384363,11.03238,-1.8766800000000001,11.1908594972,49.08,9.89,50.0665407233,131.18
2021-03-15 11:30:00,60.82212,-10.69772,61.7557405793,17.00212,-1.50772,17.0688401508,43.82,-9.19,44.7733011961,131.4,61.45212,8.55228,62.0443756169,17.00212,-1.50772,17.0688401508,44.45,10.06,45.5741823843,131.1
2021-03-15 12:00:00,61.89826,-10.82988,62.8385303126,18.92826,-2.27988,19.0650696155,42.97,-8.55,43.8123658343,131.49,62.50826,8.44012,63.0754959857,18.92826,-2.27988,19.0650696155,43.58,10.72,44.879113182,131.15
2021-03-15 12:30:00,61.77344,-10.5628,62.6700138286,10.01344,-1.5228000000000002,10.1285685303,51.76,-9.04,52.5434981706,131.19,62.46344,8.6372,63.0577716104,10.01344,-1.5228000000000002,10.1285685303,52.45,10.16,53.4249763687,130.88
2021-03-15 13:00:00,61.14058,-10.9804,62.1187548724,7.15058,-1.3604,7.2788379908,53.99,-9.62,54.840354667,131.62,61.85058,8.3096,62.4062793194,7.15058,-1.3604,7.2788379908,54.7,9.67,55.5481673865,131.26
2021-03-15 13:30:00,60.9098,-11.58466,62.0016780689,10.6698,-2.27466,10.9095696595,50.24,-9.31,51.0953393178,131.88,61.5798,7.78534,62.0699870062,10.6698,-2.27466,10.9095696595,50.91,10.06,51.89442841,131.51
2021-03-15 14:00:00,58.65964,-12.15152,59.9050315353,13.37964,-2.8315200000000003,13.6759742629,45.28,-9.32,46.2292201968,132.19,59.29964,7.26848,59.7434356699,13.37964,-2.8315200000000003,13.6759742629,45.92,10.1,47.0176179745,131.77
2021-03-15 14:30:00,57.19388,-12.4415,58.5314516453,12.95388,-2.5515,13.2027708949,44.24,-9.89,45.3319942204,132.24,57.82388,7.0285,58.2494713324,12.95388,-2.5515,13.2027708949,44.87,9.58,45.8812957533,131.84
2021-03-15 15:00:00,55.14762,-13.40362,56.753123445,12.58762,-2.50362,12.834184445,42.56,-10.9,43.933627212,132.42,55.74762,6.10638,56.0810575183,12.58762,-2.50362,12.834184445,43.16,8.61,44.0104271736,132.0
2021-03-15 15:30:00,55.60442,-14.71326,57.5180975291,12.76442,-2.7432600000000003,13.0558758176,42.84,-11.97,44.4808554324,133.18,56.22442,5.01674,56.4477907855,12.76442,-2.7432600000000003,13.0558758176,43.46,7.76,44.1473577918,132.78
2021-03-15 16:00:00,55.68712,-14.6255,57.575694387,12.33712,-2.5855,12.6051315005,43.35,-12.04,44.9909335311,132.8,56.30712,4.9945,56.5281946726,12.33712,-2.5855,12.6051315005,43.97,7.58,44.6185757281,132.41
2021-03-15 16:30:00,56.54688,-14.68734,58.4231768565,10.01688,-1.92734,10.2006139232,46.53,-12.76,48.2478859641,131.46,57.18688,4.53266,57.3662291842,10.01688,-1.92734,10.2006139232,47.17,6.46,47.6102982557,131.07
2021-03-15 17:00:00,56.37582,-14.89316,58.3098559033,8.22582,-1.71316,8.4023230037,48.15,-13.18,49.9212870427,131.32,57.03582,4.31684,57.1989499087,8.22582,-1.71316,8.4023230037,48.81,6.03,49.1810634289,130.96
2021-03-15 17:30:00,59.0966,-14.98208,60.9661451355,14.2866,-3.68208,14.7534623965,44.81,-11.3,46.2128347973,131.47,59.7366,4.27792,59.8895815571,14.2866,-3.68208,14.7534623965,45.45,7.96,46.1417825837,131.09
2021-03-15 18:00:00,60.42778,-15.10946,62.2881399403,15.23778,-4.21946,15.8111916698,45.19,-10.89,46.483633679,131.02,61.06778,3.99054,61.1980241807,15.23778,-4.21946,15.8111916698,45.83,8.21,46.5595640014,130.6
2021-03-15 18:30:00,60.0456,-15.39408,61.9875130845,23.8056,-4.04408,24.1466596946,36.24,-11.35,37.9757830729,131.09,60.6056,3.76592,60.7224909305,23.8056,-4.04408,24.1466596946,36.8,7.8100000000000005,37.6196238684,130.7
2021-03-15 19:00:00,61.18254,-15.09498,63.0171533953,18.63254,-3.6049800000000003,18.9780775542,42.55,-11.49,44.0740581295,130.53,61.78254,3.95502,61.90900122,18.63254,-3.6049800000000003,18.9780775542,43.15,7.5600000000000005,43.8072608137,130.21
2021-03-15 19:30:00,61.51712,-15.40964,63.4177661072,15.25712,-3.35964,15.6226403538,46.26,-12.05,47.8036619936,131.15,62.17712,3.79036,62.2925443406,15.25712,-3.35964,15.6226403538,46.92,7.15,47.4616571561,130.83
2021-03-15 20:00:00,60.09086,-15.64834,62.0949434358,13.28086,-3.53834,13.7441293757,46.81,-12.11,48.351093059,131.1,60.74086,3.50166,60.8417101691,13.28086,-3.53834,13.7441293757,47.46,7.04,47.9792997031,130.77
2021-03-15 20:30:00,56.77744,-16.75094,59.1968891399,14.97744,-2.79094,15.2352569731,41.8,-13.96,44.0695087334,131.1,57.39744,2.36906,57.4463102717,14.97744,-2.79094,15.2352569731,42.42,5.16,42.7326807022,130.77
2021-03-15 21:00:00,54.89624,-15.76076,57.1139100563,3.54624,0.48924000000000006,3.5798287550000003,51.35,-16.25,53.8598644633,131.14,55.57624,3.39924,55.680097747,3.54624,0.48924000000000006,3.5798287550000003,52.03,2.91,52.1113135509,130.91
2021-03-15 21:30:00,52.29066,-16.70688,54.8947443984,1.67066,1.26312,2.0944156631,50.62,-17.97,53.7150379317,132.34,52.98066,2.75312,53.0521441958,1.67066,1.26312,2.0944156631,51.31,1.49,51.3316296254,132.07
2021-03-15 22:00:00,49.15012,-17.64418,52.2211775421,1.69012,1.07582,2.0034705605,47.46,-18.72,51.0185260469,133.03,49.82012,2.02582,49.861290632,1.69012,1.07582,2.0034705605,48.13,0.9500000000000001,48.1393747363,132.78
2021-03-15 22:30:00,47.34084,-16.43,50.1108773811,2.36084,0.61,2.4383735369,44.98,-17.04,48.0995010369,133.35,47.98084,3.32,48.095565358,2.36084,0.61,2.4383735369,45.62,2.71,45.7004212234,133.09
2021-03-15 23:00:00,44.48428,-17.05006,47.6398542517,2.31428,0.5099400000000001,2.3697955021,42.17,-17.56,45.6800010946,133.61,45.09428,2.77994,45.1798866214,2.31428,0.5099400000000001,2.3697955021,42.78,2.27,42.8401832396,133.37
2021-03-15 23:30:00,41.61454,-17.6749,45.2125207152,1.96454,1.0951,2.2491468208,39.65,-18.77,43.868387251,133.21,42.23454,1.9251,42.2783913959,1.96454,1.0951,2.2491468208,40.27,0.8300000000000001,40.2785526056,132.97
2021-03-16 00:00:00,39.65146,-19.23214,44.0694167095,2.68146,0.7578600000000001,2.7864995086,36.97,-19.99,42.0283356796,132.68,40.29146,0.7778600000000001,40.2989679162,2.68146,0.7578600000000001,2.7864995086,37.61,0.02,37.6100053177,132.44
2021-03-16 00:30:00,38.95936,-19.23586,43.4493963312,2.63936,0.74414,2.7422555587,36.32,-19.98,41.4528985718,132.58,39.58936,0.7841400000000001,39.5971249051,2.63936,0.74414,2.7422555587,36.95,0.04,36.9500216509,132.34
2021-03-16 01:00:00,37.95182,-19.32864,42.5903388759,1.88182,0.8613600000000001,2.0695863263,36.07,-20.19,41.3361947934,132.18,38.59182,0.61136,38.5966621868,1.88182,0.8613600000000001,2.0695863263,36.71,-0.25,36.7108512568,131.99
2021-03-16 01:30:00,37.071,-19.61412,41.9401090172,2.481,0.38588000000000006,2.5108294196000003,34.59,-20.0,39.9558268592,132.65,37.691,0.43588000000000005,37.6935202969,2.481,0.38588000000000006,2.5108294196000003,35.21,0.05,35.2100355013,132.45
2021-03-16 02:00:00,36.71824,-19.65908,41.6498328345,2.93824,0.23092000000000001,2.9473001788,33.78,-19.89,39.2007716761,133.05,37.32824,0.5309200000000001,37.3320154498,2.93824,0.23092000000000001,2.9473001788,34.39,0.30000000000000004,34.391308495,132.88
2021-03-16 02:30:00,36.25724,-19.96164,41.3890628537,2.78724,0.17836000000000002,2.7929409423,33.47,-20.14,39.0622643993,133.48,36.87724,0.35836,36.8789811669,2.78724,0.17836000000000002,2.7929409423,34.09,0.18,34.0904752094,133.3
2021-03-16 03:00:00,35.92482,-20.13096,41.1806780245,3.77482,-0.24096,3.7825028426,32.15,-19.89,37.8052192164,132.39,36.51482,-0.18096,36.5152683977,3.77482,-0.24096,3.7825028426,32.74,0.06,32.7400549786,132.21
2021-03-16 03:30:00,35.75388,-20.07602,41.0047133156,5.08388,-1.21602,5.2272880631,30.67,-18.86,36.0048399524,131.61,36.31388,-0.28602,36.3150063761,5.08388,-1.21602,5.2272880631,31.23,0.93,31.2438441937,131.48
2021-03-16 04:00:00,35.95758,-20.29726,41.2907534802,6.14758,-1.6272600000000002,6.3593014525000005,29.81,-18.67,35.1739250013,131.75,36.52758,-0.50726,36.5311020004,6.14758,-1.6272600000000002,6.3593014525000005,30.38,1.12,30.4006381512,131.6
2021-03-16 04:30:00,36.03954,-20.36332,41.3946040546,8.07954,-2.25332,8.3878732486,27.96,-18.11,33.3126657594,131.69,36.57954,-0.53332,36.5834276256,8.07954,-2.25332,8.3878732486,28.5,1.72,28.5518545807,131.65
2021-03-16 05:00:00,36.55284,-20.431,41.8752417672,9.75284,-2.771,10.1388524531,26.8,-17.66,32.0954140026,131.49,37.08284,-0.641,37.0883796285,9.75284,-2.771,10.1388524531,27.33,2.13,27.4128765364,131.56
2021-03-16 05:30:00,37.49014,-18.98992,42.0253216386,12.45014,-3.26992,12.8723876117,25.04,-15.72,29.565520458800002,130.4,37.99014,0.54008,37.9939787812,12.45014,-3.26992,12.8723876117,25.54,3.81,25.822619929,130.51
2021-03-16 06:00:00,39.1285,-19.34664,43.6501087231,15.2085,-3.74664,15.663198381499999,23.92,-15.6,28.5574228529,130.05,39.6285,0.08336,39.6285876753,15.2085,-3.74664,15.663198381499999,24.42,3.83,24.7185213959,130.15
2021-03-16 06:30:00,43.235,-18.118,46.8777895063,13.265,-3.268,13.6616268797,29.97,-14.85,33.4473227628,130.38,43.795,1.4020000000000001,43.817435217,13.265,-3.268,13.6616268797,30.53,4.67,30.8851064431,130.45
2021-03-16 07:00:00,46.31878,-16.49252,49.1673936328,13.74878,-3.29252,14.1375259306,32.57,-13.2,35.1432056022,129.85,46.87878,2.60748,46.9512403056,13.74878,-3.29252,14.1375259306,33.13,5.9,33.6512540628,129.94
2021-03-16 07:30:00,51.12738,-14.44528,53.128853742,14.76738,-3.79528,15.2472837693,36.36,-10.65,37.8876246286,131.6,51.67738,5.00472,51.9191566374,14.76738,-3.79528,15.2472837693,36.91,8.8,37.9445397916,131.71
2021-03-16 08:00:00,55.00684,-13.38076,56.6109281408,14.40684,-4.04076,14.9627798274,40.6,-9.34,41.660480074,131.44,55.60684,6.02924,55.9327488129,14.40684,-4.04076,14.9627798274,41.2,10.07,42.4127917025,131.53
2021-03-16 08:30:00,57.72674,-11.68234,58.8969742763,10.12674,-2.28234,10.3807484751,47.6,-9.4,48.5192745205,130.79,58.38674,7.56766,58.8751296024,10.12674,-2.28234,10.3807484751,48.26,9.85,49.2549500051,130.91
2021-03-16 09:00:00,58.4312,-11.19696,59.4943446613,11.1812,-2.48696,11.4544403391,47.25,-8.71,48.0460882903,131.06,59.0812,8.11304,59.6356404466,11.1812,-2.48696,11.4544403391,47.9,10.6,49.0588422203,131.17
2021-03-16 09:30:00,59.47096,-11.99526,60.6686191189,14.01096,-3.25526,14.3841481426,45.46,-8.74,46.2925393557,131.06,60.10096,7.27474,60.5396335882,14.01096,-3.25526,14.3841481426,46.09,10.53,47.2775739648,131.08
2021-03-16 10:00:00,58.39038,-12.71008,59.7576991705,13.450380000000001,-2.96008,13.7722473021,44.94,-9.75,45.9854988013,132.02,59.03038,6.78992,59.4195992628,13.450380000000001,-2.96008,13.7722473021,45.58,9.75,46.6111456628,132.0
2021-03-16 10:30:00,57.11248,-12.76478,58.5215770481,16.87248,-3.36478,17.2047181261,40.24,-9.4,41.3233299723,132.23,57.70248,6.7952200000000005,58.1012152455,16.87248,-3.36478,17.2047181261,40.83,10.16,42.0751054663,132.18
2021-03-16 11:00:00,54.71396,-12.5723,56.139826738,15.91396,-3.1323,16.2192917901,38.8,-9.44,39.9318619651,132.49,55.29396,7.0677,55.74382832,15.91396,-3.1323,16.2192917901,39.38,10.2,40.6795329373,132.41
2021-03-16 11:30:00,53.16442,-12.4708,54.6074757389,15.96442,-3.0908,16.2608656158,37.2,-9.38,38.3643636726,132.12,53.72442,7.0492,54.1849104915,15.96442,-3.0908,16.2608656158,37.76,10.14,39.0977902189,131.95
2021-03-16 12:00:00,52.57958,-12.5632,54.0596543387,14.22958,-2.5932,14.4639425198,38.35,-9.97,39.6247826492,132.28,53.15958,6.9568,53.6128530487,14.22958,-2.5932,14.4639425198,38.93,9.55,40.0842537663,131.98
2021-03-16 12:30:00,53.54564,-12.56872,55.0009844044,14.07564,-2.82872,14.3570644022,39.47,-9.74,40.6540096423,132.28,54.12564,6.951280000000001,54.5701859906,14.07564,-2.82872,14.3570644022,40.05,9.78,41.2268225795,131.91
2021-03-16 13:00:00,53.01856,-12.90836,54.5673296246,15.18856,-3.40836,15.5662864153,37.83,-9.5,39.0046010107,132.51,53.58856,6.67164,54.0022642411,15.18856,-3.40836,15.5662864153,38.4,10.08,39.700962205,132.12
2021-03-16 13:30:00,54.20768,-13.5092,55.865651841,15.01768,-2.9492000000000003,15.3045252531,39.19,-10.56,40.5878023549,133.29,54.78768,6.2608,55.1442426408,15.01768,-2.9492000000000003,15.3045252531,39.77,9.21,40.8225060475,132.85
2021-03-16 14:00:00,51.85722,-13.80704,53.6638203978,19.39722,-3.25704,19.6687684742,32.46,-10.55,34.1314239375,133.55,52.37722,6.00296,52.7200977208,19.39722,-3.25704,19.6687684742,32.98,9.26,34.2553353509,133.06
2021-03-16 14:30:00,52.12324,-14.17148,54.0153958931,18.78324,-4.02148,19.2089147608,33.34,-10.15,34.8507976953,133.16,52.65324,5.54852,52.9447802591,18.78324,-4.02148,19.2089147608,33.87,9.57,35.1960480736,132.68
2021-03-16 15:00:00,52.17722,-12.993780000000001,53.7708155566,15.98722,-3.02378,16.270662212,36.19,-9.97,37.5382072028,132.94,52.61722,2.17622,52.6622044166,15.98722,-3.02378,16.270662212,36.63,5.2,36.9972553036,132.49
2021-03-16 15:30:00,49.56302,-7.69482,50.1567862443,12.57302,-1.84482,12.7076430841,36.99,-5.85,37.4497343115,130.66,49.62302,-7.85482,50.2408430577,12.57302,-1.84482,12.7076430841,37.05,-6.01,37.5342856599,130.26
2021-03-16 16:00:00,50.9219,-7.53396,51.4762124956,10.7119,-1.49396,10.8155775663,40.21,-6.04,40.6611079534,130.4,50.9919,-7.70396,51.5705813938,10.7119,-1.49396,10.8155775663,40.28,-6.21,40.755889145,130.05
2021-03-16 16:30:00,52.65542,-8.1003,53.2748356681,10.51542,-1.6602999999999999,10.6456871017,42.14,-6.44,42.629252867,130.49,52.73542,-8.2603,53.3784327108,10.51542,-1.6602999999999999,10.6456871017,42.22,-6.6,42.7327555863,130.08
2021-03-16 17:00:00,54.23774,-8.07842,54.8360584835,8.20774,-1.15842,8.289085160900001,46.03,-6.92,46.5472587807,130.53,54.30774,-8.23842,54.9290650567,8.20774,-1.15842,8.289085160900001,46.1,-7.08,46.6405017126,130.14
2021-03-16 17:30:00,56.66244,-7.6447,57.1758125858,14.38244,-3.1547,14.7243577939,42.28,-4.49,42.517743355,130.39,56.74244,-8.0147,57.3056708646,14.38244,-3.1547,14.7243577939,42.36,-4.86,42.6378845629,130.02
2021-03-16 18:00:00,58.95388,-5.33268,59.1945727498,12.89388,-2.91268,13.2187687111,46.06,-2.42,46.1235297869,131.07,59.03388,-5.49268,59.288856638,12.89388,-2.91268,13.2187687111,46.14,-2.58,46.2120763437,130.71
2021-03-16 18:30:00,60.08456,-5.01214,60.2932491891,13.11456,-2.67214,13.384020927,46.97,-2.34,47.028252147,130.18,60.18456,-5.17214,60.4063928287,13.11456,-2.67214,13.384020927,47.07,-2.5,47.1363437275,129.86
2021-03-16 19:00:00,64.83402,3.50244,64.9285548531,24.60402,-4.26756,24.971380989300002,40.23,7.77,40.9734767868,131.23,64.62402,-8.29756,65.1545352444,24.60402,-4.26756,24.971380989300002,40.02,-4.03,40.2223979892,130.93
2021-03-16 19:30:00,64.58318,5.58186,64.8239485065,25.09318,-4.53814,25.5002430806,39.49,10.12,40.766094981,132.79,64.27318,-10.03814,65.0523321793,25.09318,-4.53814,25.5002430806,39.18,-5.5,39.5641554946,132.47
2021-03-16 20:00:00,60.59792,-5.68222,60.8637456328,17.20792,-3.7522200000000003,17.6122589595,43.39,-1.9300000000000002,43.4329022747,130.86,60.66792,-5.84222,60.9485689057,17.20792,-3.7522200000000003,17.6122589595,43.46,-2.09,43.510225235,130.6
2021-03-16 20:30:00,58.45236,-5.90532,58.7499037776,15.44236,-1.48532,15.5136281337,43.01,-4.42,43.2365181299,130.6,58.54236,-6.07532,58.8567534568,15.44236,-1.48532,15.5136281337,43.1,-4.59,43.3437204218,130.31
2021-03-16 21:00:00,55.4938,-6.57738,55.8822312198,12.3038,-1.46738,12.390992636,43.19,-5.11,43.4912427967,130.44,55.5738,-6.73738,55.9807068168,12.3038,-1.46738,12.390992636,43.27,-5.27,43.5897442066,130.19
2021-03-16 21:30:00,52.8611,-7.47698,53.3872749176,8.8911,-1.83698,9.0788851039,43.97,-5.64,44.3302436267,131.5,52.9411,-7.64698,53.4905260054,8.8911,-1.83698,9.0788851039,44.05,-5.8100000000000005,44.4315045885,131.27
2021-03-16 22:00:00,50.0919,-8.13002,50.7473710729,8.5219,-1.51002,8.6546484626,41.57,-6.62,42.0938154602,132.07,50.1719,-8.29002,50.852177743,8.5219,-1.51002,8.6546484626,41.65,-6.78,42.1982333753,131.85
2021-03-16 22:30:00,47.29496,-8.54806,48.0612377199,8.00496,-1.54806,8.1532738434,39.29,-7.0,39.9086970471,132.67,47.36496,-8.71806,48.1606063704,8.00496,-1.54806,8.1532738434,39.36,-7.17,40.007730503,132.48
2021-03-16 23:00:00,44.86126,-8.82984,45.7219719961,8.67126,-1.55984,8.8104398763,36.19,-7.27,36.9129922927,132.49,44.92126,-9.00984,45.8159013533,8.67126,-1.55984,8.8104398763,36.25,-7.45,37.0076343475,132.29
2021-03-16 23:30:00,42.21392,-9.3803,43.2435552407,9.00392,-1.5303,9.1330385665,33.21,-7.85,34.1251608055,133.2,42.29392,-9.5503,43.3587811067,9.00392,-1.5303,9.1330385665,33.29,-8.02,34.2424371212,133.0
2021-03-17 00:00:00,40.23124,-9.6108,41.3632705256,7.8612400000000004,-1.2808,7.964894411,32.37,-8.33,33.4246286442,133.33,40.28124,-9.8008,41.4564105607,7.8612400000000004,-1.2808,7.964894411,32.42,-8.52,33.5208412782,133.13
2021-03-17 00:30:00,39.03762,-9.70548,40.2260129431,7.39762,-0.9554800000000001,7.4590698948,31.64,-8.75,32.8276118534,133.07,39.09762,-9.88548,40.327987855800004,7.39762,-0.9554800000000001,7.4590698948,31.7,-8.93,32.933795712,132.87
2021-03-17 01:00:00,38.36142,-9.78248,39.589082578,7.63142,-1.02248,7.6996127543,30.73,-8.76,31.954193778,132.64,38.43142,-9.96248,39.7017008574,7.63142,-1.02248,7.6996127543,30.8,-8.94,32.07122698,132.42
2021-03-17 01:30:00,37.91184,-10.00966,39.2109793999,8.36184,-1.22966,8.4517709328,29.55,-8.78,30.8267886748,132.99,37.97184,-10.18966,39.3152617173,8.36184,-1.22966,8.4517709328,29.61,-8.96,30.9359612749,132.73
2021-03-17 02:00:00,37.45202,-10.03482,38.773075897,7.63202,-1.00482,7.6978823395,29.82,-9.03,31.1572351148,133.44,37.51202,-10.21482,38.8779396588,7.63202,-1.00482,7.6978823395,29.88,-9.21,31.2672112604,133.21
2021-03-17 02:30:00,36.82118,-10.12804,38.1886958514,7.08118,-0.7980400000000001,7.1260071593,29.74,-9.33,31.1691594369,133.53,36.88118,-10.30804,38.2946096316,7.08118,-0.7980400000000001,7.1260071593,29.8,-9.51,31.280666553,133.3
2021-03-17 03:00:00,36.33904,-12.38376,38.3911883101,7.12904,-1.12376,7.2170664303,29.21,-11.26,31.3051385558,133.46,36.47904,-9.02376,37.5785657504,7.12904,-1.12376,7.2170664303,29.35,-7.9,30.3946130095,133.19
2021-03-17 03:30:00,35.37084,-22.14036,41.7287893814,6.74084,-1.18036,6.8434036586,28.63,-20.96,35.4823688612,130.88,35.95084,-2.15036,36.0150932921,6.74084,-1.18036,6.8434036586,29.21,-0.97,29.2261013479,130.65
2021-03-17 04:00:00,35.41336,-20.48534,40.911553642,7.19336,-1.42534,7.3332136342,28.22,-19.06,34.0536635327,130.01,35.98336,-0.75534,35.9912869373,7.19336,-1.42534,7.3332136342,28.79,0.67,28.7977950545,129.78
2021-03-17 04:30:00,35.90038,-20.27984,41.2323804136,6.07038,-1.41984,6.2342167888,29.83,-18.86,35.2920458461,130.33,36.48038,-0.44984,36.4831533858,6.07038,-1.41984,6.2342167888,30.41,0.97,30.425466307,130.08
2021-03-17 05:00:00,36.10512,-20.1912,41.3674297927,5.51512,-0.9012,5.5882653887,30.59,-19.29,36.1642392427,130.69,36.70512,-0.2712,36.7061218825,5.51512,-0.9012,5.5882653887,31.19,0.63,31.1963619674,130.43
2021-03-17 05:30:00,36.8899,-19.74164,41.8401370923,4.1599,-0.25164000000000003,4.1675041331,32.73,-19.49,38.0934771319,129.84,37.5099,-0.09164000000000001,37.5100119421,4.1599,-0.25164000000000003,4.1675041331,33.35,0.16,33.3503838059,129.59
2021-03-17 06:00:00,38.5106,-18.87986,42.8895724621,4.7706,-0.31986000000000003,4.7813109896,33.74,-18.56,38.5079368442,130.21,39.1306,0.5801400000000001,39.1349002654,4.7706,-0.31986000000000003,4.7813109896,34.36,0.9,34.3717849406,129.96
2021-03-17 06:30:00,42.96494,-16.80718,46.1353158519,4.15494,-0.16718000000000002,4.1583020039,38.81,-16.64,42.2268362537,131.41,43.60494,2.90282,43.701454854,4.15494,-0.16718000000000002,4.1583020039,39.45,3.07,39.5692734328,131.15
2021-03-17 07:00:00,45.96978,-15.96136,48.6619531698,4.56978,0.01864,4.5698180159,41.4,-15.98,44.3770255876,131.8,46.65978,3.8586400000000003,46.8190577895,4.56978,0.01864,4.5698180159,42.09,3.84,42.2648045068,131.47
2021-03-17 07:30:00,50.04852,-15.41934,52.3699379437,5.7685200000000005,-0.8193400000000001,5.8264175122,44.28,-14.6,46.6248689006,130.38,50.75852,4.03066,50.9183029237,5.7685200000000005,-0.8193400000000001,5.8264175122,44.99,4.85,45.2506640835,130.12
2021-03-17 08:00:00,54.11328,-15.09134,56.1782485964,9.79328,-2.05134,10.0058147571,44.32,-13.04,46.1985281151,130.17,54.83328,4.33866,55.0046594949,9.79328,-2.05134,10.0058147571,45.04,6.39,45.4910287859,129.92
2021-03-17 08:30:00,57.06476,-14.03212,58.7646766821,11.80476,-2.29212,12.0252306735,45.26,-11.74,46.757835707,130.17,57.77476,5.37788,58.0245162526,11.80476,-2.29212,12.0252306735,45.97,7.67,46.6054696361,129.92
2021-03-17 09:00:00,57.97754,-13.3998,59.5058802514,17.58754,-2.2198,17.7270718194,40.39,-11.18,41.9087639999,129.98,58.64754,5.9802,58.9516474756,17.58754,-2.2198,17.7270718194,41.06,8.2,41.8707965054,129.72
2021-03-17 09:30:00,57.94756,-13.52106,59.5041071984,24.14756,-2.64106,24.2915592722,33.8,-10.88,35.507948406,130.04,58.54756,5.83894,58.8379979459,24.14756,-2.64106,24.2915592722,34.4,8.48,35.4297953706,129.72
2021-03-17 10:00:00,58.5363,-13.44458,60.0604291449,28.2563,-3.13458,28.4296338609,30.28,-10.31,31.9870989619,130.04,59.0963,5.90542,59.3906277039,28.2563,-3.13458,28.4296338609,30.84,9.04,32.1376290351,129.72
2021-03-17 10:30:00,57.60406,-13.80034,59.234087421,26.06406,-2.50034,26.1837148587,31.54,-11.3,33.5031580601,130.71,58.16406,5.70966,58.4436317574,26.06406,-2.50034,26.1837148587,32.1,8.21,33.1332778336,130.29
2021-03-17 11:00:00,57.86094,-13.56596,59.42998947,22.09094,-2.16596,22.196869437,35.77,-11.4,37.5426810444,130.71,58.47094,5.92404,58.7702737309,22.09094,-2.16596,22.196869437,36.38,8.09,37.2686530478,130.24
2021-03-17 11:30:00,58.67014,-13.24038,60.1455982609,19.79014,-2.03038,19.894021317099998,38.88,-11.21,40.463792457,130.61,59.33014,6.20962,59.6542110246,19.79014,-2.03038,19.894021317099998,39.54,8.24,40.3894689245,130.12
2021-03-17 12:00:00,58.66936,-12.99828,60.0920051735,18.90936,-1.96828,19.0115233942,39.76,-11.03,41.2615862516,130.11,59.31936,6.3417200000000005,59.6573875004,18.90936,-1.96828,19.0115233942,40.41,8.31,41.2555959841,129.69
2021-03-17 12:30:00,60.2076,-11.46522,61.2895290193,17.5676,-1.6652200000000001,17.6463460073,42.64,-9.8,43.7516811106,129.81,60.8876,7.76478,61.3807106688,17.5676,-1.6652200000000001,17.6463460073,43.32,9.43,44.3344933432,129.33
2021-03-17 13:00:00,59.93438,-11.3339,60.9966162602,11.77438,-0.4339,11.7823721548,48.16,-10.9,49.3780882578,129.89,60.67438,7.9061,61.1873091874,11.77438,-0.4339,11.7823721548,48.9,8.34,49.6061044631,129.4
