Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-17 13:30:00,58.0654,-11.9415,59.280604749,7.3354,-0.4015,7.3463797486,50.73,-11.54,52.0259983085,130.1,58.8454,7.3485,59.3024582409,7.3354,-0.4015,7.3463797486,51.51,7.75,52.0897552308,129.6
2021-03-17 14:00:00,58.15686,-11.97556,59.3770528266,7.38686,-1.01556,7.4563437939,50.77,-10.96,51.9395273371,130.33,58.93686,7.39444,59.3989158956,7.38686,-1.01556,7.4563437939,51.55,8.41,52.231509647,129.85
2021-03-17 14:30:00,57.6641,-12.67582,59.0408743286,11.6441,-2.25582,11.8605981587,46.02,-10.42,47.1849213203,130.85,58.3841,6.86418,58.7862237253,11.6441,-2.25582,11.8605981587,46.74,9.12,47.6214447492,130.37
2021-03-17 15:00:00,57.00824,-12.78612,58.424517906,14.88824,-1.68612,14.9834138617,42.12,-11.1,43.5580578079,131.4,57.70824,6.85388,58.1138248178,14.88824,-1.68612,14.9834138617,42.82,8.54,43.6633026694,130.85
2021-03-17 15:30:00,56.65468,-12.80606,58.0839731649,12.12468,-1.45606,12.2117965847,44.53,-11.35,45.9537093171,131.5,57.35468,6.87394,57.7651310829,12.12468,-1.45606,12.2117965847,45.23,8.33,45.9906707931,130.97
2021-03-17 16:00:00,56.7079,-12.82432,58.1399097512,6.6479,-0.7043200000000001,6.6851059133,50.06,-12.12,51.5062908779,131.55,57.4779,6.8956800000000005,57.8900629735,6.6479,-0.7043200000000001,6.6851059133,50.83,7.6,51.3950279696,131.05
2021-03-17 16:30:00,57.1683,-12.8995,58.6055596777,4.8383,0.2805,4.8464241601,52.33,-13.18,53.9642594687,131.7,57.9683,6.8905,58.3763890211,4.8383,0.2805,4.8464241601,53.13,6.61,53.5396021651,131.24
2021-03-17 17:00:00,58.2253,-12.90582,59.6384586484,10.1053,0.46418000000000004,10.1159552768,48.12,-13.37,49.9428803735,131.47,58.9753,6.804180000000001,59.3665130824,10.1053,0.46418000000000004,10.1159552768,48.87,6.34,49.2795342916,131.03
2021-03-17 17:30:00,59.57438,-13.3696,61.0561459359,20.31438,-2.1396,20.4267452852,39.26,-11.23,40.834550322,131.07,60.24438,6.2404,60.5667228249,20.31438,-2.1396,20.4267452852,39.93,8.38,40.7998688723,130.63
2021-03-17 18:00:00,60.15708,-13.3804,61.6271805155,18.45708,-1.3804,18.5086278877,41.7,-12.0,43.3922804194,130.84,60.84708,6.1896,61.16108479,18.45708,-1.3804,18.5086278877,42.39,7.57,43.0606200606,130.44
2021-03-17 18:30:00,58.79996,-13.994580000000001,60.4423987394,22.02996,-0.63458,22.0390977442,36.77,-13.36,39.1218928479,130.75,59.41996,5.54542,59.6781645946,22.02996,-0.63458,22.0390977442,37.39,6.18,37.8972888212,130.35
2021-03-17 19:00:00,60.96434,-13.99284,62.5495829155,24.02434,-2.00284,24.1076809441,36.94,-11.99,38.8371433038,130.02,61.60434,5.32716,61.834240842,24.02434,-2.00284,24.1076809441,37.58,7.33,38.2881874734,129.62
2021-03-17 19:30:00,61.37094,-13.59506,62.8587140569,20.79094,-1.85506,20.8735342884,40.58,-11.74,42.2441001798,129.95,62.05094,5.70494,62.3126431416,20.79094,-1.85506,20.8735342884,41.26,7.5600000000000005,41.9468854625,129.54
2021-03-17 20:00:00,60.83396,-13.68606,62.3544619703,18.20396,-1.37606,18.2558949604,42.63,-12.31,44.3717590366,130.26,61.53396,5.68394,61.7959173992,18.20396,-1.37606,18.2558949604,43.33,7.06,43.9013951942,129.87
2021-03-17 20:30:00,57.25468,-14.276440000000001,59.0077547529,3.13468,0.8835600000000001,3.2568231417,54.12,-15.16,56.2032027557,130.11,58.05468,5.02356,58.2716228106,3.13468,0.8835600000000001,3.2568231417,54.92,4.14,55.075820466,129.75
2021-03-17 21:00:00,54.21042,-15.09472,56.2727305936,1.76042,0.6752800000000001,1.8854924171,52.45,-15.77,54.7694750751,129.72,55.02042,4.12528,55.1748543456,1.76042,0.6752800000000001,1.8854924171,53.26,3.45,53.3716226098,129.44
2021-03-17 21:30:00,52.0282,-15.74204,54.3575700211,1.9982000000000002,0.49796,2.0593123613,50.03,-16.24,52.599795627,130.22,52.8082,3.6079600000000003,52.9313079623,1.9982000000000002,0.49796,2.0593123613,50.81,3.11,50.9050901188,129.97
2021-03-17 22:00:00,49.55726,-16.41818,52.2061170096,1.6472600000000002,0.61182,1.7572106362,47.91,-17.03,50.8467206416,131.02,50.30726,3.18182,50.4077810186,1.6472600000000002,0.61182,1.7572106362,48.66,2.5700000000000003,48.7278205956,130.78
2021-03-17 22:30:00,47.2275,-17.13302,50.2391991434,2.0875,0.67698,2.1945291455,45.14,-17.81,48.5264433067,131.38,47.9475,2.51698,48.0135183523,2.0875,0.67698,2.1945291455,45.86,1.8399999999999999,45.8968974986,131.1
2021-03-17 23:00:00,44.54858,-17.35158,47.8085066543,1.87858,0.7584200000000001,2.0258982484,42.67,-18.11,46.3540828838,131.28,45.25858,2.27842,45.3158941356,1.87858,0.7584200000000001,2.0258982484,43.38,1.52,43.4066216147,131.04
2021-03-17 23:30:00,42.00942,-19.11314,46.1530442051,2.26942,0.48686,2.3210557503,39.74,-19.6,44.3105811291,132.34,42.67942,0.79686,42.6868583688,2.26942,0.48686,2.3210557503,40.41,0.31,40.4111890446,132.06
2021-03-18 00:00:00,40.3928,-18.27556,44.3347988058,2.2028,0.47444000000000003,2.2533133723,38.19,-18.75,42.5445484169,132.3,41.0428,1.60444,41.074148312,2.2028,0.47444000000000003,2.2533133723,38.84,1.13,38.8564344736,131.99
2021-03-18 00:30:00,39.11248,-18.26976,43.169088735,1.85248,0.5502400000000001,1.9324715284,37.26,-18.82,41.7432629295,131.74,39.75248,1.45024,39.7789248498,1.85248,0.5502400000000001,1.9324715284,37.9,0.9,37.9106845098,131.45
2021-03-18 01:00:00,38.46044,-18.41216,42.6405098569,1.78044,0.55784,1.8657845693000001,36.68,-18.97,41.2950759777,131.58,39.10044,1.26784,39.1209895895,1.78044,0.55784,1.8657845693000001,37.32,0.71,37.3267531403,131.29
2021-03-18 01:30:00,37.68844,-18.3997,41.940046134,1.61844,0.7203,1.7714909323999999,36.07,-19.12,40.8242489214,131.67,38.30844,1.3003,38.3305016315,1.61844,0.7203,1.7714909323999999,36.69,0.58,36.694584069,131.39
2021-03-18 02:00:00,37.45104,-18.4735,41.7594372487,1.42104,0.7865000000000001,1.6241726914,36.03,-19.26,40.854724329,132.03,38.09104,1.3365,38.1144796702,1.42104,0.7865000000000001,1.6241726914,36.67,0.55,36.6741243931,131.75
2021-03-18 02:30:00,36.90616,-18.51038,41.2879984219,2.22616,0.42962000000000006,2.2672365757,34.68,-18.94,39.514883272,131.94,37.52616,1.29962,37.5486577189,2.22616,0.42962000000000006,2.2672365757,35.3,0.87,35.3107193356,131.7
2021-03-18 03:00:00,36.3051,-18.63062,40.8063755753,1.3351,0.84938,1.5823837696,34.97,-19.48,40.0296302756,132.41,36.9151,1.27938,36.9372633149,1.3351,0.84938,1.5823837696,35.58,0.43,35.582598275,132.12
2021-03-18 03:30:00,36.24778,-18.72606,40.7991038879,1.43778,0.8039400000000001,1.6472798342,34.81,-19.53,39.9143708456,132.82,36.87778,1.30394,36.9008254278,1.43778,0.8039400000000001,1.6472798342,35.44,0.5,35.4435269125,132.52
2021-03-18 04:00:00,36.09706,-18.76534,40.6833593249,1.59706,0.8746600000000001,1.8208873549,34.5,-19.64,39.6986095474,133.02,36.70706,1.31466,36.7305946693,1.59706,0.8746600000000001,1.8208873549,35.11,0.44,35.112756941,132.71
2021-03-18 04:30:00,36.3946,-18.71434,40.9242401371,1.8846,0.8656600000000001,2.0739055898,34.51,-19.58,39.6776574409,133.17,37.0146,1.4256600000000001,37.0420452944,1.8846,0.8656600000000001,2.0739055898,35.13,0.56,35.1344631381,132.86
2021-03-18 05:00:00,36.82832,-18.7891,41.3443518855,2.82832,0.0809,2.8294767771,34.0,-18.87,38.8854330052,132.53,37.42832,1.1609,37.4463192695,2.82832,0.0809,2.8294767771,34.6,1.08,34.6168513877,132.21
2021-03-18 05:30:00,37.49206,-18.5852,41.8457192803,3.67206,-0.5152,3.7080258472,33.82,-18.07,38.3447167156,130.96,38.10206,0.9248000000000001,38.1132815602,3.67206,-0.5152,3.7080258472,34.43,1.44,34.4601001159,130.63
2021-03-18 06:00:00,38.9659,-18.11696,42.9716837284,4.5659,-0.83696,4.641976395,34.4,-17.28,38.4962128007,130.21,39.5659,1.2230400000000001,39.5847984667,4.5659,-0.83696,4.641976395,35.0,2.06,35.060570446,129.93
2021-03-18 06:30:00,43.00054,-18.32678,46.7430990143,4.91054,-0.90678,4.9935611601000005,38.09,-17.42,41.8844183438,130.25,43.65054,1.04322,43.6630043659,4.91054,-0.90678,4.9935611601000005,38.74,1.9500000000000002,38.7890461342,129.97
2021-03-18 07:00:00,46.10124,-17.55006,49.3287840469,5.52124,-1.08006,5.6258884402,40.58,-16.47,43.7949460555,130.18,46.76124,1.80994,46.7962546486,5.52124,-1.08006,5.6258884402,41.24,2.89,41.3411381072,129.91
2021-03-18 07:30:00,50.8204,-15.89768,53.2489369428,6.2804,-0.60768,6.3097305127,44.54,-15.29,47.0913548329,130.23,51.5404,3.49232,51.6585823571,6.2804,-0.60768,6.3097305127,45.26,4.1,45.4453253922,130.01
2021-03-18 08:00:00,55.12424,-14.64972,57.0376729159,13.98424,-0.86972,14.0112590889,41.14,-13.78,43.3864955948,130.28,55.80424,4.79028,56.0094633473,13.98424,-0.86972,14.0112590889,41.82,5.66,42.2012796015,130.08
2021-03-18 08:30:00,57.32332,-13.5536,58.9038461289,16.76332,-0.5736,16.7731307269,40.56,-12.98,42.586312355,130.21,57.98332,5.8464,58.2773179821,16.76332,-0.5736,16.7731307269,41.22,6.42,41.7169605796,130.0
2021-03-18 09:00:00,58.16796,-12.95974,59.5941811877,15.52796,-0.18974000000000002,15.5291191968,42.64,-12.77,44.5111502884,129.99,58.85796,6.37026,59.2016863597,15.52796,-0.18974000000000002,15.5291191968,43.33,6.5600000000000005,43.8237663831,129.76
2021-03-18 09:30:00,57.96984,-12.08748,59.2166321431,10.64984,-0.63748,10.6689021355,47.32,-11.45,48.6855717847,129.61,58.70984,7.12252,59.1403043954,10.64984,-0.63748,10.6689021355,48.06,7.76,48.6824526909,129.32
2021-03-18 10:00:00,57.33808,-11.64614,58.5088710794,9.70808,-0.40614000000000006,9.7165717713,47.63,-11.24,48.9382723438,130.09,58.08808,7.69386,58.5953967457,9.70808,-0.40614000000000006,9.7165717713,48.38,8.1,49.0533831657,129.78
2021-03-18 10:30:00,57.0516,-12.016,58.3032530701,9.9116,-0.396,9.9195075765,47.14,-11.62,48.5510453029,130.13,57.7816,7.304,58.2414089335,9.9116,-0.396,9.9195075765,47.87,7.7,48.4853266463,129.78
2021-03-18 11:00:00,56.8004,-12.00846,58.0559088442,9.8204,-0.11846000000000001,9.821114444500001,46.98,-11.89,48.4612474045,130.28,57.5404,7.34154,58.0068602989,9.8204,-0.11846000000000001,9.821114444500001,47.72,7.46,48.2995859196,129.86
2021-03-18 11:30:00,56.08878,-12.229800000000001,57.4066132944,11.55878,-0.5398000000000001,11.5713775813,44.53,-11.69,46.0388640173,130.55,56.79878,7.1602,57.248317648,11.55878,-0.5398000000000001,11.5713775813,45.24,7.7,45.8906047029,130.08
2021-03-18 12:00:00,55.48942,-12.38542,56.8548534473,11.30942,-0.56542,11.3235454038,44.18,-11.82,45.7338474218,130.68,56.19942,7.06458,56.6417081214,11.30942,-0.56542,11.3235454038,44.89,7.63,45.5338225938,130.18
2021-03-18 12:30:00,55.87336,-12.39918,57.2326132757,10.39336,-0.31918,10.3982598526,45.48,-12.08,47.0569527275,130.73,56.59336,7.03082,57.0284212123,10.39336,-0.31918,10.3982598526,46.2,7.35,46.7810057609,130.18
2021-03-18 13:00:00,55.95116,-12.0997,57.2445197852,8.99116,0.2303,8.994108974,46.96,-12.33,48.5517301442,130.73,56.69116,7.3703,57.168251191,8.99116,0.2303,8.994108974,47.7,7.14,48.2314171469,130.25
2021-03-18 13:30:00,54.85394,-12.54386,56.2699134283,10.29394,0.72614,10.3195193698,44.56,-13.27,46.4939404654,130.88,55.56394,6.98614,56.0014069504,10.29394,0.72614,10.3195193698,45.27,6.26,45.7007713283,130.41
2021-03-18 14:00:00,54.48916,-12.99496,56.017296819,12.88916,0.07504000000000001,12.8893784376,41.6,-13.07,43.6048724342,131.23,55.16916,6.62504,55.5655232146,12.88916,0.07504000000000001,12.8893784376,42.28,6.55,42.7843534484,130.75
2021-03-18 14:30:00,53.73364,-12.96708,55.2761180925,7.87364,0.17292000000000002,7.8755385959,45.86,-13.14,47.7053372276,131.04,54.46364,6.63292,54.8660524348,7.87364,0.17292000000000002,7.8755385959,46.59,6.46,47.0357279097,130.6
2021-03-18 15:00:00,53.15894,-13.37462,54.8156306364,8.54894,0.6853800000000001,8.576369912,44.61,-14.06,46.7732370058,131.53,53.86894,6.37538,54.2448906983,8.54894,0.6853800000000001,8.576369912,45.32,5.69,45.6757977489,131.1
2021-03-18 15:30:00,52.85138,-13.7418,54.6086571447,8.51138,0.6182000000000001,8.5338010725,44.34,-14.36,46.6073513515,131.66,53.57138,6.0382,53.910598349,8.51138,0.6182000000000001,8.5338010725,45.06,5.42,45.3847992174,131.21
2021-03-18 16:00:00,53.99958,-13.46454,55.6529287422,14.40958,1.1154600000000001,14.4526899499,39.59,-14.58,42.1893884763,131.5,54.66958,6.24546,55.0251646793,14.40958,1.1154600000000001,14.4526899499,40.26,5.13,40.5855208172,131.07
2021-03-18 16:30:00,54.13246,-13.62344,55.8204383993,5.78246,0.79656,5.8370670276,48.35,-14.42,50.4545230876,131.44,54.89246,6.10656,55.2310803795,5.78246,0.79656,5.8370670276,49.11,5.31,49.3962366988,131.03
2021-03-18 17:00:00,56.13,-13.60322,57.7548655471,12.2,0.01678,12.2000115397,43.93,-13.62,45.9929266301,130.9,56.84,5.93678,57.1491990912,12.2,0.01678,12.2000115397,44.64,5.92,45.0308338808,130.46
2021-03-18 17:30:00,58.2986,-13.93076,59.9399102113,20.6286,-2.59076,20.7906511523,37.67,-11.34,39.339858922,130.24,58.9486,5.41924,59.1971756432,20.6286,-2.59076,20.7906511523,38.32,8.01,39.1482119643,129.79
2021-03-18 18:00:00,59.99582,-13.949580000000001,61.59617845,21.87582,-3.43958,22.1445752104,38.12,-10.51,39.5423127801,129.63,60.63582,5.23042,60.8609888225,21.87582,-3.43958,22.1445752104,38.76,8.67,39.7178360438,129.17
2021-03-18 18:30:00,59.49188,-14.55748,61.2470734802,24.88188,-3.3774800000000003,25.1100641872,34.61,-11.18,36.3709293255,129.63,60.10188,4.65252,60.2816881141,24.88188,-3.3774800000000003,25.1100641872,35.22,8.03,36.1238051706,129.17
2021-03-18 19:00:00,60.6809,-14.66042,62.4267533946,26.7409,-3.51042,26.9703315031,33.94,-11.15,35.7245867716,130.09,61.2809,4.68958,61.4600753773,26.7409,-3.51042,26.9703315031,34.54,8.2,35.5000225352,129.7
2021-03-18 19:30:00,61.40518,-14.17826,63.0207837738,16.29518,-4.14826,16.8149026836,45.11,-10.03,46.211611095,130.09,62.13518,5.19174,62.3517021248,16.29518,-4.14826,16.8149026836,45.84,9.34,46.7818469067,129.7
2021-03-18 20:00:00,60.64912,-14.46206,62.3495544188,23.96912,-4.48206,24.3845765889,36.68,-9.98,38.0134555125,130.44,61.27912,4.97794,61.4809762009,23.96912,-4.48206,24.3845765889,37.31,9.46,38.4906183375,130.08
2021-03-18 20:30:00,57.65182,-14.73006,59.5038403544,17.62182,-2.31006,17.7725889312,40.03,-12.42,41.9124957501,130.09,58.32182,4.61994,58.5045172078,17.62182,-2.31006,17.7725889312,40.7,6.93,41.2857711567,129.77
2021-03-18 21:00:00,54.64212,-15.629,56.8333257789,9.69212,-2.029,9.9022235429,44.95,-13.6,46.9623519428,131.01,55.35212,4.021,55.4979786073,9.69212,-2.029,9.9022235429,45.66,6.05,46.0590718534,130.77
2021-03-18 21:30:00,51.94898,-17.69716,54.8806522839,7.8689800000000005,-1.69716,8.049919149,44.08,-16.0,46.8939910863,132.35,52.66898,2.34284,52.7210617638,7.8689800000000005,-1.69716,8.049919149,44.8,4.04,44.9817918718,132.15
2021-03-18 22:00:00,49.1712,-17.13386,52.070875429,8.1112,-1.67386,8.2821116112,41.06,-15.46,43.8740834662,131.92,49.8512,2.7561400000000003,49.9273316846,8.1112,-1.67386,8.2821116112,41.74,4.43,41.9744267382,131.73
2021-03-18 22:30:00,46.7868,-17.19908,49.8478987229,7.8068,-1.62908,7.9749625633,38.98,-15.57,41.974579211700004,130.9,47.4568,2.41092,47.5180008153,7.8068,-1.62908,7.9749625633,39.65,4.04,39.8552894858,130.76
2021-03-18 23:00:00,44.22182,-17.70186,47.6332364171,8.44182,-1.65186,8.601916436,35.78,-16.05,39.214932105,131.65,44.84182,2.11814,44.8918181629,8.44182,-1.65186,8.601916436,36.4,3.77,36.5947113665,131.48
2021-03-18 23:30:00,41.88092,-18.55932,45.8089491138,8.46092,-1.49932,8.5927369161,33.42,-17.06,37.5225265674,133.15,42.49092,1.65068,42.5229705795,8.46092,-1.49932,8.5927369161,34.03,3.15,34.1754795138,132.94
2021-03-19 00:00:00,39.8535,-18.80308,44.0665097295,8.3735,-1.6730800000000001,8.539010419,31.48,-17.13,35.8389076284,132.02,40.4335,1.1069200000000001,40.448648854300004,8.3735,-1.6730800000000001,8.539010419,32.06,2.7800000000000002,32.1803045355,131.85
2021-03-19 00:30:00,38.88124,-18.7386,43.1611625642,7.6912400000000005,-1.3986,7.8173687835,31.19,-17.34,35.6860154682,131.79,39.47124,1.0914,39.4863260015,7.6912400000000005,-1.3986,7.8173687835,31.78,2.49,31.877397949,131.59
2021-03-19 01:00:00,38.07364,-18.80608,42.4649350384,7.7636400000000005,-1.49608,7.9064759164,30.31,-17.31,34.9046157406,131.51,38.63364,0.9639200000000001,38.6456631644,7.7636400000000005,-1.49608,7.9064759164,30.87,2.46,30.9678623738,131.34
2021-03-19 01:30:00,37.09192,-18.89142,41.62566851,6.24192,-1.23142,6.3622292086,30.85,-17.66,35.5471250596,131.74,37.67192,0.90858,37.6828750775,6.24192,-1.23142,6.3622292086,31.43,2.14,31.5027697195,131.53
2021-03-19 02:00:00,36.31406,-19.0368,41.0013500744,5.70406,-1.1868,5.8262161583,30.61,-17.85,35.4343703204,132.08,36.88406,0.8432000000000001,36.8936968644,5.70406,-1.1868,5.8262161583,31.18,2.03,31.2460125456,131.84
2021-03-19 02:30:00,35.9398,-19.13526,40.716426652,6.1698,-1.26526,6.2981993385,29.77,-17.87,34.7216042256,132.38,36.4998,0.83474,36.5093438849,6.1698,-1.26526,6.2981993385,30.33,2.1,30.4026133745,132.14
2021-03-19 03:00:00,35.50808,-19.22832,40.3800945431,6.20808,-1.21832,6.3264967327,29.3,-18.01,34.3925878642,132.59,36.06808,0.8216800000000001,36.0774382809,6.20808,-1.21832,6.3264967327,29.86,2.04,29.9296040736,132.35
2021-03-19 03:30:00,34.98836,-19.4048,40.0091439365,5.72836,-1.0048,5.8158173398,29.26,-18.4,34.5645425255,132.5,35.54836,0.6152000000000001,35.5536829278,5.72836,-1.0048,5.8158173398,29.82,1.62,29.8639716046,132.3
2021-03-19 04:00:00,35.17036,-19.27102,40.1039453716,5.16036,-0.88102,5.2350273705,30.01,-18.39,35.1964799376,132.6,35.73036,0.7789800000000001,35.7388505071,5.16036,-0.88102,5.2350273705,30.57,1.6600000000000001,30.615037155,132.4
2021-03-19 04:30:00,35.29362,-19.21902,40.1871912736,6.94362,-1.49902,7.1035849868,28.35,-17.72,33.4323331522,132.54,35.85362,0.81098,35.8627906843,6.94362,-1.49902,7.1035849868,28.91,2.31,29.0021413003,132.34
2021-03-19 05:00:00,35.3667,-19.2422,40.2624605524,6.3167,-1.3222,6.4535968057,29.05,-17.92,34.1325196843,132.51,35.9167,0.7878000000000001,35.9253387977,6.3167,-1.3222,6.4535968057,29.6,2.11,29.6751090984,132.34
2021-03-19 05:30:00,36.54776,-19.11524,41.2447713204,6.65776,-1.32524,6.788374568,29.89,-17.79,34.7835622098,132.47,37.10776,0.8847600000000001,37.1183061639,6.65776,-1.32524,6.788374568,30.45,2.21,30.5300933507,132.24
2021-03-19 06:00:00,37.89668,-18.8591,42.3299422139,5.91668,-1.0891,6.0160818672,31.98,-17.77,36.5854246934,132.32,38.48668,1.0909,38.502137606,5.91668,-1.0891,6.0160818672,32.57,2.18,32.6428751797,132.09
2021-03-19 06:30:00,41.98852,-17.26408,45.3991659619,6.19852,-1.05408,6.2875062494,35.79,-16.21,39.2897976579,131.11,42.60852,2.37592,42.6747111582,6.19852,-1.05408,6.2875062494,36.41,3.43,36.5712045194,130.89
2021-03-19 07:00:00,45.01912,-16.2946,47.8772926838,6.63912,-1.2746,6.7603638611,38.38,-15.02,41.2143761326,131.26,45.67912,3.4054,45.8058812068,6.63912,-1.2746,6.7603638611,39.04,4.68,39.3195116958,131.01
2021-03-19 07:30:00,48.9368,-16.02346,51.4933166985,6.8968,-0.9534600000000001,6.9623944309,42.04,-15.07,44.6594502877,130.66,49.6168,3.50654,49.7405535254,6.8968,-0.9534600000000001,6.9623944309,42.72,4.46,42.9521827152,130.4
2021-03-19 08:00:00,52.57908,-15.51802,54.8212422184,7.56908,-1.37802,7.6934979799,45.01,-14.14,47.1788056229,130.7,53.299080000000004,4.01198,53.4498635393,7.56908,-1.37802,7.6934979799,45.73,5.39,46.0465525311,130.4
2021-03-19 08:30:00,55.22242,-14.94182,57.2081607428,8.67242,-1.58182,8.8154990312,46.55,-13.36,48.4292483939,130.58,55.952420000000004,4.52818,56.1353517667,8.67242,-1.58182,8.8154990312,47.28,6.11,47.6731633102,130.24
2021-03-19 09:00:00,56.70126,-14.51498,58.529629505,10.46126,-2.03498,10.6573497826,46.24,-12.48,47.8945508383,130.41,57.43126,4.91502,57.6411922742,10.46126,-2.03498,10.6573497826,46.97,6.95,47.4814005691,130.07
2021-03-19 09:30:00,57.85288,-14.16166,59.5609632079,10.91288,-2.03166,11.1003870315,46.94,-12.13,48.4819605627,130.37,58.58288,5.24834,58.8175050631,10.91288,-2.03166,11.1003870315,47.67,7.28,48.222684496,130.03
2021-03-19 10:00:00,57.8899,-14.25088,59.6181860072,10.2299,-1.9108800000000001,10.4068398846,47.66,-12.34,49.2316077332,130.41,58.6299,5.14912,58.8555741692,10.2299,-1.9108800000000001,10.4068398846,48.4,7.06,48.9122029764,130.08
2021-03-19 10:30:00,57.3819,-14.46614,59.17729002,11.5719,-2.17614,11.7747379975,45.81,-12.29,47.4299504533,130.33,58.1219,4.93386,58.3309371955,11.5719,-2.17614,11.7747379975,46.55,7.11,47.0898566572,129.99
2021-03-19 11:00:00,57.29684,-14.41694,59.082789651,11.26684,-2.08694,11.4584903957,46.03,-12.33,47.6528047443,130.37,58.01684,4.97306,58.2295891223,11.26684,-2.08694,11.4584903957,46.75,7.06,47.2800814297,129.99
2021-03-19 11:30:00,57.1966,-14.48082,59.0012304908,11.4366,-2.19082,11.6445485886,45.76,-12.29,47.381659954,130.56,57.9266,4.99918,58.1419193718,11.4366,-2.19082,11.6445485886,46.49,7.19,47.0427061296,130.22
2021-03-19 12:00:00,56.67324,-14.36828,58.4662603752,9.61324,-1.8382800000000001,9.7874233921,47.06,-12.53,48.699532852,130.19,57.41324,5.01172,57.6315665643,9.61324,-1.8382800000000001,9.7874233921,47.8,6.85,48.2883267467,129.89
2021-03-19 12:30:00,58.13734,-14.34742,59.8815394169,14.02734,-1.79742,14.142029067,44.11,-12.55,45.8605996472,130.36,58.84734,5.03258,59.0621391971,14.02734,-1.79742,14.142029067,44.82,6.83,45.3374161152,129.98
2021-03-19 13:00:00,58.7399,-14.31614,60.4593062854,18.9699,-2.01614,19.0767378372,39.77,-12.3,41.6286307726,130.47,59.3899,5.13386,59.6113809646,18.9699,-2.01614,19.0767378372,40.42,7.15,41.0475200225,130.11
2021-03-19 13:30:00,58.1194,-14.70592,59.9510528632,18.8994,-2.14592,19.0208383886,39.22,-12.56,41.1820592006,130.7,58.7794,4.79408,58.9745798409,18.8994,-2.14592,19.0208383886,39.88,6.94,40.4793527616,130.34
2021-03-19 14:00:00,56.86284,-15.29042,58.8827607763,14.61284,-2.31042,14.7943615422,42.25,-12.98,44.1989015701,130.91,57.54284,4.28958,57.7025036878,14.61284,-2.31042,14.7943615422,42.93,6.6,43.4343746358,130.56
2021-03-19 14:30:00,55.7839,-15.32216,57.8499099937,11.6739,-2.59216,11.9582287432,44.11,-12.73,45.9101840554,130.82,56.4939,4.23784,56.6526259327,11.6739,-2.59216,11.9582287432,44.82,6.83,45.3374161152,130.48
2021-03-19 15:00:00,54.44234,-15.84546,56.7013843507,9.802340000000001,-1.9054600000000002,9.985822314,44.64,-13.94,46.7659405978,131.35,55.15234,3.83454,55.2854800512,9.802340000000001,-1.9054600000000002,9.985822314,45.35,5.74,45.7118157592,130.99
2021-03-19 15:30:00,53.92028,-16.24832,56.31522439,8.89028,-1.5383200000000001,9.0223892014,45.03,-14.71,47.3717742965,131.59,54.65028,3.47168,54.7604388779,8.89028,-1.5383200000000001,9.0223892014,45.76,5.01,46.0334411054,131.2
2021-03-19 16:00:00,54.65802,-16.13262,56.9891268435,8.36802,-1.5426199999999999,8.5090208123,46.29,-14.59,48.5348555164,131.4,55.37802,3.56738,55.4928040307,8.36802,-1.5426199999999999,8.5090208123,47.01,5.11,47.2869136231,131.05
2021-03-19 16:30:00,54.8721,-16.10886,57.1877847876,7.1021,-1.31886,7.2235182639,47.77,-14.79,50.007169486,131.05,55.6321,3.49114,55.7415339662,7.1021,-1.31886,7.2235182639,48.53,4.8100000000000005,48.7677864989,130.72
2021-03-19 17:00:00,55.68026,-16.51642,58.0782531012,20.88026,-3.20642,21.1250180327,34.8,-13.31,37.2585037273,131.05,56.29026,3.08358,56.3746559766,20.88026,-3.20642,21.1250180327,35.41,6.29,35.9643184281,130.72
2021-03-19 17:30:00,57.29366,-16.33862,59.5777977077,12.77366,-3.26862,13.1852291031,44.52,-13.07,46.3988717535,130.53,58.01366,3.17138,58.1002788091,12.77366,-3.26862,13.1852291031,45.24,6.44,45.6960742296,130.23
2021-03-19 18:00:00,58.11544,-16.61862,60.4448748621,13.61544,-2.32862,13.8131342388,44.5,-14.29,46.7381439512,131.26,58.83544,3.07138,58.9155529135,13.61544,-2.32862,13.8131342388,45.22,5.4,45.5412823711,130.92
2021-03-19 18:30:00,56.50272,-17.31146,59.0952114365,18.41272,-2.41146,18.569959535,38.09,-14.9,40.9005880153,131.45,57.16272,2.42854,57.2142846178,18.41272,-2.41146,18.569959535,38.75,4.84,39.0510960153,131.09
2021-03-19 19:00:00,58.14922,-17.2323,60.648857779,23.71922,-2.6323,23.8648360711,34.43,-14.6,37.3976590176,131.24,58.75922,2.4277,58.8093501265,23.71922,-2.6323,23.8648360711,35.04,5.06,35.4034631074,130.88
2021-03-19 19:30:00,57.04418,-17.47208,59.6599702598,23.77418,-2.81208,23.9399128778,33.27,-14.66,36.3566843923,131.41,57.65418,2.24792,57.6979862369,23.77418,-2.81208,23.9399128778,33.88,5.06,34.2557732361,131.05
2021-03-19 20:00:00,55.1429,-18.0237,58.0137327027,22.9729,-2.6237,23.1222389941,32.17,-15.4,35.6660749172,131.47,55.7229,1.7163,55.7493252883,22.9729,-2.6237,23.1222389941,32.75,4.34,33.0363148671,131.13
2021-03-19 20:30:00,53.43432,-18.39238,56.5111156847,20.90432,-2.70238,21.0782696711,32.53,-15.69,36.116159818,130.31,54.03432,0.97762,54.0431631081,20.90432,-2.70238,21.0782696711,33.13,3.68,33.333756164,129.99
2021-03-19 21:00:00,51.07498,-18.48328,54.3165280698,6.79498,-0.38328,6.8057811276999995,44.28,-18.1,47.8364756227,130.51,51.77498,0.9567200000000001,51.7838185842,6.79498,-0.38328,6.8057811276999995,44.98,1.34,44.9999555555,130.22
2021-03-19 21:30:00,48.861,-18.9281,52.3991439874,5.261,0.27190000000000003,5.2680215081,43.6,-19.2,47.6403190585,130.96,49.581,0.5919,49.5845329373,5.261,0.27190000000000003,5.2680215081,44.32,0.32,44.3211552196,130.67
2021-03-19 22:00:00,46.28424,-19.57966,50.255287862,3.32424,0.34034000000000003,3.3416168083,42.96,-19.92,47.3536482227,130.7,46.98424,-0.06966,46.9842916398,3.32424,0.34034000000000003,3.3416168083,43.66,-0.41000000000000003,43.6619250606,130.43
2021-03-19 22:30:00,44.44742,-20.17346,48.8112859186,5.34742,-0.06346,5.3477965395,39.1,-20.11,43.9684216228,130.803,45.10742,-0.6934600000000001,45.112750147,5.34742,-0.06346,5.3477965395,39.76,-0.63,39.7649908839,130.513
2021-03-19 23:00:00,41.80542,-20.24708,46.4503755626,2.5354200000000002,-0.15708000000000003,2.5402812251,39.27,-20.09,44.1105542926,130.8,42.46542,-0.82708,42.47347357,2.5354200000000002,-0.15708000000000003,2.5402812251,39.93,-0.67,39.9356206913,130.51
2021-03-19 23:30:00,39.72788,-20.8184,44.8520927924,2.78788,0.8216,2.9064241697,36.94,-21.64,42.8118348124,130.48,40.37788,-1.0884,40.3925464393,2.78788,0.8216,2.9064241697,37.59,-1.9100000000000001,37.6384935937,130.22
2021-03-20 00:00:00,37.56474,-21.12228,43.0959441672,1.49474,0.8177200000000001,1.7037939036,36.07,-21.94,42.218580033,131.7,38.19474,-1.3622800000000002,38.2190262888,1.49474,0.8177200000000001,1.7037939036,36.7,-2.18,36.7646895812,131.43
2021-03-20 00:30:00,36.3655,-21.3663,42.1778184113,1.4055,1.0037,1.7270911788,34.96,-22.37,41.5044395216,131.82,36.9855,-1.5163,37.016568938,1.4055,1.0037,1.7270911788,35.58,-2.52,35.66912951,131.55
2021-03-20 01:00:00,35.32668,-21.08736,41.1418408873,1.22668,1.35264,1.8260281466000001,34.1,-22.44,40.8211170842,132.17,35.94668,-1.46736,35.9766166891,1.22668,1.35264,1.8260281466000001,34.72,-2.8200000000000003,34.8343336379,131.88
2021-03-20 01:30:00,34.21672,-21.2781,40.293193807,1.17672,1.4719,1.8844520605000001,33.04,-22.75,40.1148862643,131.39,34.82672,-1.6381000000000001,34.865223326,1.17672,1.4719,1.8844520605000001,33.65,-3.11,33.7934106003,131.14
2021-03-20 02:00:00,33.63892,-21.58344,39.9677597696,1.15892,1.56656,1.9486420400000002,32.48,-23.15,39.8857480812,131.39,34.22892,-1.85344,34.2790636424,1.15892,1.56656,1.9486420400000002,33.07,-3.42,33.2463727345,131.14
2021-03-20 02:30:00,33.00722,-21.78126,39.5461737633,1.17722,1.28874,1.7454792224,31.83,-23.07,39.3112426667,131.96,33.73722,-2.04126,33.7989164873,1.17722,1.28874,1.7454792224,32.56,-3.33,32.729841124000004,131.65
2021-03-20 03:00:00,32.33564,-20.33264,38.1969876244,1.27564,1.01736,1.6316490981,31.06,-21.35,37.6901326609,131.96,32.90564,-0.55264,32.9102803814,1.27564,1.01736,1.6316490981,31.63,-1.57,31.6689406201,131.65
2021-03-20 03:30:00,31.88192,-20.07182,37.6740597892,1.37192,0.82818,1.6025125893,30.51,-20.9,36.9820240117,132.06,32.46192,-0.31182000000000004,32.4634175927,1.37192,0.82818,1.6025125893,31.09,-1.1400000000000001,31.1108935905,131.73
2021-03-20 04:00:00,31.60908,-20.29832,37.5653528304,1.24908,1.14168,1.6922275464,30.36,-21.44,37.1672328806,131.83,32.18908,-0.38832000000000005,32.1914222064,1.24908,1.14168,1.6922275464,30.94,-1.53,30.9778065718,131.54
2021-03-20 04:30:00,31.69628,-20.37254,37.6788342693,1.16628,1.42746,1.8433260943,30.53,-21.8,37.5142759493,132.51,32.27628,-0.42254,32.2790456905,1.16628,1.42746,1.8433260943,31.11,-1.85,31.1649578854,132.19
2021-03-20 05:00:00,31.67772,-20.47878,37.7207949901,1.15772,1.50122,1.8957787547,30.52,-21.98,37.6110462497,132.63,32.24772,-0.43878000000000006,32.2507050014,1.15772,1.50122,1.8957787547,31.09,-1.94,31.1504686963,132.3
2021-03-20 05:30:00,32.12838,-20.36636,38.0397347661,1.24838,1.08364,1.6530965712999999,30.88,-21.45,37.5988949306,132.89,32.71838,-0.31636000000000003,32.7199094356,1.24838,1.08364,1.6530965712999999,31.47,-1.4,31.5011253767,132.57
2021-03-20 06:00:00,32.74044,-20.13188,38.4347369411,1.28044,1.10812,1.6933565862000002,31.46,-21.24,37.9587829099,132.85,33.34044,-0.24188,33.3413173904,1.28044,1.10812,1.6933565862000002,32.06,-1.35,32.0884106805,132.53
2021-03-20 06:30:00,34.69814,-19.31958,39.714066662,1.25814,1.21042,1.7458616314,33.44,-20.53,39.2391959653,132.22,35.30814,0.36042,35.3099795077,1.25814,1.21042,1.7458616314,34.05,-0.85,34.0606077456,131.94
2021-03-20 07:00:00,36.60966,-18.5294,41.0317665922,3.60966,1.7506,4.0117634122,33.0,-20.28,38.7334274239,131.54,37.20966,1.1606,37.2277556358,3.60966,1.7506,4.0117634122,33.6,-0.59,33.6051796603,131.26
2021-03-20 07:30:00,38.4466,-18.1284,42.5062341089,3.9766,1.6816,4.3175370433,34.47,-19.81,39.7569742309,130.98,39.0666,1.4416,39.0931892549,3.9766,1.6816,4.3175370433,35.09,-0.24,35.0908207371,130.72
2021-03-20 08:00:00,40.57272,-17.8419,44.3224435677,4.34272,1.3981,4.5622254009,36.23,-19.24,41.0218295545,130.98,41.21272,1.6481,41.2456606616,4.34272,1.3981,4.5622254009,36.87,0.25,36.8708475628,130.72
2021-03-20 08:30:00,43.56622,-17.75466,47.045121711,4.45622,1.5753400000000002,4.7264778434,39.11,-19.33,43.6261504146,130.82,44.23622,1.50534,44.2618256334,4.45622,1.5753400000000002,4.7264778434,39.78,-0.07,39.7800615887,130.55
2021-03-20 09:00:00,46.08858,-14.7109,48.3794148913,5.26858,1.2591,5.4169426826,40.82,-15.97,43.832787956,129.86,46.61858,-0.6909000000000001,46.6236993816,5.26858,1.2591,5.4169426826,41.35,-1.9500000000000002,41.3959539086,129.6
2021-03-20 09:30:00,49.60038,-5.28682,49.8813408186,12.66038,1.27318,12.7242370717,36.94,-6.5600000000000005,37.5179583666,130.6,49.66038,-5.46682,49.9603789283,12.66038,1.27318,12.7242370717,37.0,-6.74,37.6088766118,130.31
2021-03-20 10:00:00,50.486580000000004,2.31228,50.5395033503,14.54658,1.22228,14.597840871,35.94,1.09,35.956525138,133.69,50.05658,-15.80772,52.4932873127,14.54658,1.22228,14.597840871,35.51,-17.03,39.3824961119,133.39
2021-03-20 10:30:00,51.26802,3.09876,51.3615828052,14.54802,1.19876,14.5973254899,36.72,1.9,36.7691229158,131.68,50.77802,-16.80124,53.4854090445,14.54802,1.19876,14.5973254899,36.23,-18.0,40.4550726115,131.36
2021-03-20 11:00:00,51.54262,3.36396,51.6522787817,9.72262,1.1939600000000001,9.7956561876,41.82,2.17,41.876261772,131.15,51.06262,-16.71604,53.7291090057,9.72262,1.1939600000000001,9.7956561876,41.34,-17.91,45.0528989078,130.78
2021-03-20 11:30:00,51.25744,3.18652,51.3563926407,5.02744,1.23652,5.1772709668,46.23,1.9500000000000002,46.2711076159,131.73,50.68744,-16.86348,53.4190371634,5.02744,1.23652,5.1772709668,45.66,-18.1,49.1166529804,131.35
2021-03-20 12:00:00,51.73906,2.9333,51.8221437088,6.04906,1.4033,6.2097002966,45.69,1.53,45.7156100255,131.51,51.17906,-17.2267,54.0005127325,6.04906,1.4033,6.2097002966,45.13,-18.63,48.824110847,131.16
2021-03-20 12:30:00,52.34968,3.1131,52.4421623097,12.84968,1.3031000000000001,12.9155853802,39.5,1.81,39.5414478744,131.6,51.80968,-16.9469,54.5109196521,12.84968,1.3031000000000001,12.9155853802,38.96,-18.25,43.0225998749,131.22
2021-03-20 13:00:00,52.50302,2.9616800000000003,52.5864874045,13.84302,1.2416800000000001,13.8985960421,38.66,1.72,38.6982428542,131.6,52.01302,-17.04832,54.7357238405,13.84302,1.2416800000000001,13.8985960421,38.17,-18.29,42.3257959169,131.22
2021-03-20 13:30:00,51.77974,2.82764,51.8568898261,12.15974,0.6476400000000001,12.1769747654,39.62,2.18,39.6799294354,131.55,51.26974,-17.23236,54.0882655558,12.15974,0.6476400000000001,12.1769747654,39.11,-17.88,43.0033312663,131.14
2021-03-20 14:00:00,51.21578,2.70554,51.2871920434,11.65578,0.6155400000000001,11.6720219714,39.56,2.09,39.6151700741,131.7,50.70578,-17.38446,53.6031302715,11.65578,0.6155400000000001,11.6720219714,39.05,-18.0,42.9988662641,131.29
2021-03-20 14:30:00,50.23692,2.4835000000000003,50.2982693871,5.39692,0.4435,5.4151119782,44.84,2.04,44.8863810081,131.78,49.71692,-17.7965,52.8061317134,5.39692,0.4435,5.4151119782,44.32,-18.24,47.9266105624,131.37
2021-03-20 15:00:00,49.2496,1.9705400000000002,49.2890061581,4.3196,0.28054,4.3287003652,44.93,1.69,44.9617726519,132.29,48.6996,-18.14946,51.9716647651,4.3196,0.28054,4.3287003652,44.38,-18.43,48.0546490987,131.92
2021-03-20 15:30:00,49.61632,2.01858,49.6573647666,3.95632,0.21858000000000002,3.9623534874,45.66,1.8,45.6954658582,131.78,49.05632,-18.09142,52.285963791,3.95632,0.21858000000000002,3.9623534874,45.1,-18.31,48.6751076013,131.38
2021-03-20 16:00:00,49.54226,1.9663400000000002,49.5812668142,4.23226,0.00634,4.2322647487,45.31,1.96,45.352372595,131.78,48.99226,-18.06366,52.2162556347,4.23226,0.00634,4.2322647487,44.76,-18.07,48.2698922725,131.38
2021-03-20 16:30:00,50.2626,1.9573200000000002,50.3006964201,4.3326,0.02732,4.3326861348,45.93,1.9300000000000002,45.9705318655,131.38,49.7126,-18.14268,52.9197452407,4.3326,0.02732,4.3326861348,45.38,-18.17,48.8824436787,131.03
2021-03-20 17:00:00,50.96594,2.17938,51.0125154964,4.64594,-0.18062,4.6494496522,46.32,2.36,46.3800819318,131.69,50.41594,-17.64062,53.4130927776,4.64594,-0.18062,4.6494496522,45.77,-17.46,48.9871871003,131.31
2021-03-20 17:30:00,51.76808,2.28334,51.8184112883,4.29808,-0.14666,4.3005814539,47.47,2.43,47.5321554319,130.62,51.20808,-17.52666,54.1244054752,4.29808,-0.14666,4.3005814539,46.91,-17.38,50.0261181784,130.28
2021-03-20 18:00:00,53.03254,2.2544399999999998,53.0804370608,6.87254,0.034440000000000005,6.8726262931,46.16,2.22,46.2133530487,130.62,52.46254,-17.44556,55.2871202629,6.87254,0.034440000000000005,6.8726262931,45.59,-17.48,48.8262071023,130.28
2021-03-20 18:30:00,53.31932,2.06868,53.3594351751,7.89932,-0.41132,7.91002153,45.42,2.48,45.4876554683,130.1,52.77932,-17.63132,55.6463841108,7.89932,-0.41132,7.91002153,44.88,-17.22,48.0701861865,129.79
2021-03-20 19:00:00,55.99658,-2.48618,56.0517445107,8.03658,-0.34618000000000004,8.0440324893,47.96,-2.14,48.0077202125,130.21,55.86658,-9.45618,56.661222199,8.03658,-0.34618000000000004,8.0440324893,47.83,-9.11,48.6898449371,129.87
2021-03-20 19:30:00,56.36866,-5.77916,56.6641378696,10.29866,-0.7891600000000001,10.3288514028,46.07,-4.99,46.3394540322,131.14,56.45866,-5.93916,56.770185049,10.29866,-0.7891600000000001,10.3288514028,46.16,-5.15,46.4464002911,130.85
2021-03-20 20:00:00,54.37538,-6.44174,54.7556203907,9.85538,-0.8717400000000001,9.8938589828,44.52,-5.57,44.8670848173,132.49,54.47538,-6.62174,54.8763561725,9.85538,-0.8717400000000001,9.8938589828,44.62,-5.75,44.9889642023,132.16
2021-03-20 20:30:00,50.73024,-7.40932,51.2684627556,7.73024,-1.10932,7.8094302814,43.0,-6.3,43.4590611956,132.49,50.81024,-7.57932,51.3724301598,7.73024,-1.10932,7.8094302814,43.08,-6.47,43.5631415304,132.16
2021-03-20 21:00:00,49.01016,-7.946,49.6501228521,8.79016,-1.806,8.9737700453,40.22,-6.14,40.6859680971,133.23,49.08016,-8.126,49.7483063192,8.79016,-1.806,8.9737700453,40.29,-6.32,40.7826740173,132.92
2021-03-20 21:30:00,47.37826,-8.39914,48.1169936028,9.68826,-1.9791400000000001,9.8883455121,37.69,-6.42,38.2328719821,132.99,47.43826,-8.57914,48.2077810625,9.68826,-1.9791400000000001,9.8883455121,37.75,-6.6,38.3226108192,132.69
2021-03-20 22:00:00,45.39792,-10.936,46.6965441583,12.66792,-1.9060000000000001,12.8105047959,32.73,-9.03,33.9528172616,133.15,45.52792,-7.636,46.1638386134,12.66792,-1.9060000000000001,12.8105047959,32.86,-5.73,33.355846564,132.89
2021-03-20 22:30:00,44.35068,-19.48414,48.4418675115,12.98068,-2.07414,13.1453455642,31.37,-17.41,35.8773605495,133.35,44.91068,-0.5341400000000001,44.913856254,12.98068,-2.07414,13.1453455642,31.93,1.54,31.9671159162,133.08
2021-03-20 23:00:00,42.76542,-19.33172,46.9318287086,12.84542,-2.40172,13.0680172151,29.92,-16.93,34.3777733427,130.21,43.25542,0.01828,43.2554238626,12.84542,-2.40172,13.0680172151,30.41,2.42,30.5061387265,129.96
2021-03-20 23:30:00,40.05904,-19.32374,44.4762140173,8.89904,-2.12374,9.1489444478,31.16,-17.2,35.59193167,131.84,40.50904,-2.71374,40.5998362867,8.89904,-2.12374,9.1489444478,31.61,-0.59,31.6155056895,131.61
2021-03-21 00:00:00,37.55474,-13.94402,40.0598825538,7.25474,-1.60402,7.4299483597,30.3,-12.34,32.7164423494,133.5,37.61474,-14.12402,40.1790568111,7.25474,-1.60402,7.4299483597,30.36,-12.52,32.8402192441,133.21
2021-03-21 00:30:00,36.33716,-14.00406,38.9423021064,8.90716,-2.35406,9.2129852789,27.43,-11.65,29.8014664069,131.64,36.37716,-14.18406,39.0446581205,8.90716,-2.35406,9.2129852789,27.47,-11.83,29.9090253937,131.37
2021-03-21 01:00:00,35.24796,-13.80716,37.8557307607,6.78796,-1.5971600000000001,6.9733292642,28.46,-12.21,30.9686244448,131.1,35.31796,-13.98716,37.9868259194,6.78796,-1.5971600000000001,6.9733292642,28.53,-12.39,31.1042280084,130.79
2021-03-21 01:30:00,34.18112,-13.83402,36.8745043874,5.36112,-1.2340200000000001,5.501310118,28.82,-12.6,31.4539727221,130.71,34.23112,-14.01402,36.9886784437,5.36112,-1.2340200000000001,5.501310118,28.87,-12.78,31.5722235517,130.44
2021-03-21 02:00:00,33.59346,-13.97202,36.3832090071,6.70346,-1.56202,6.8830431098,26.89,-12.41,29.6155398398,130.88,33.64346,-14.15202,36.4987954712,6.70346,-1.56202,6.8830431098,26.94,-12.59,29.7367062736,130.62
2021-03-21 02:30:00,33.00282,-13.93076,35.8225097129,6.09282,-1.41076,6.254014657,26.91,-12.52,29.6799342991,131.48,33.04282,-14.10076,35.9257482334,6.09282,-1.41076,6.254014657,26.95,-12.69,29.7882292189,131.2
2021-03-21 03:00:00,32.37144,-13.421,35.0433070453,4.81144,-1.021,4.9185766105,27.56,-12.4,30.2210787365,131.34,32.44144,-13.611,35.1810510115,4.81144,-1.021,4.9185766105,27.63,-12.59,30.3632178795,131.11
2021-03-21 03:30:00,32.0992,-12.32164,34.3828656882,3.4892,-0.35164,3.5068742962,28.61,-11.97,31.013110131,132.27,32.1492,-12.50164,34.4943772712,3.4892,-0.35164,3.5068742962,28.66,-12.15,31.1290555591,131.96
2021-03-21 04:00:00,32.1278,-12.24644,34.3827111426,5.2778,-1.11644,5.3945909125,26.85,-11.13,29.0654330778,132.27,32.1878,-12.42644,34.5032010097,5.2778,-1.11644,5.3945909125,26.91,-11.31,29.1901387458,131.96
2021-03-21 04:30:00,31.72068,-12.36712,34.0462508473,4.55068,-1.07712,4.6764169999,27.17,-11.29,29.4223214584,132.23,31.77068,-12.54712,34.158546924,4.55068,-1.07712,4.6764169999,27.22,-11.47,29.537929853,131.96
2021-03-21 05:00:00,31.54162,-12.28244,33.8486650339,4.11162,-0.9724400000000001,4.2250513107,27.43,-11.31,29.670203909,132.11,31.59162,-12.46244,33.9609020048,4.11162,-0.9724400000000001,4.2250513107,27.48,-11.49,29.785407501,131.83
2021-03-21 05:30:00,31.55244,-12.34798,33.8825778245,4.35244,-1.04798,4.4768287921,27.2,-11.3,29.4538622255,132.15,31.61244,-12.53798,34.008047654,4.35244,-1.04798,4.4768287921,27.26,-11.49,29.5825573607,131.9
2021-03-21 06:00:00,32.22226,-12.29574,34.48853812,3.87226,-0.8557400000000001,3.9656889005,28.35,-11.44,30.5711645182,132.05,32.28226,-12.47574,34.6090797227,3.87226,-0.8557400000000001,3.9656889005,28.41,-11.62,30.6945027652,131.79
2021-03-21 06:30:00,32.97828,-11.86518,35.0478165966,2.83828,-0.13518000000000002,2.8414973149,30.14,-11.73,32.3421165046,132.54,33.03828,-12.04518,35.1655272474,2.83828,-0.13518000000000002,2.8414973149,30.2,-11.91,32.4636427408,132.25
2021-03-21 07:00:00,33.4738,-11.61038,35.4301596127,2.7237999999999998,0.06962,2.7246895941,30.75,-11.68,32.8935388792,132.18,33.5338,-11.79038,35.5461503258,2.7237999999999998,0.06962,2.7246895941,30.81,-11.86,33.0138713271,131.92
2021-03-21 07:30:00,35.34816,-9.71826,36.6597462186,2.5881600000000002,0.29174,2.6045507123,32.76,-10.01,34.255185009,131.28,35.42816,-9.89826,36.7849163655,2.5881600000000002,0.29174,2.6045507123,32.84,-10.19,34.3846142919,131.03
2021-03-21 08:00:00,37.42588,-8.90766,38.4713256914,2.68588,0.5623400000000001,2.7441169162,34.74,-9.47,36.0076172497,131.09,37.49588,-9.06766,38.5767219298,2.68588,0.5623400000000001,2.7441169162,34.81,-9.63,36.1174888385,130.83
2021-03-21 08:30:00,40.62082,-8.06502,41.4137122832,3.68082,0.27498,3.6910770613,36.94,-8.34,37.8697663051,131.42,40.69082,-8.22502,41.5137782703,3.68082,0.27498,3.6910770613,37.01,-8.5,37.9735447384,131.12
2021-03-21 09:00:00,43.00752,-7.8406400000000005,43.716386083,3.36752,0.49936,3.4043430144,39.64,-8.34,40.5078412162,131.04,43.10752,-8.01064,43.8455087068,3.36752,0.49936,3.4043430144,39.74,-8.51,40.6409608646,130.76
2021-03-21 09:30:00,45.66778,-8.28936,46.4140024059,2.98778,0.48064,3.0261930107,42.68,-8.77,43.571725924,130.72,45.74778,-8.45936,46.5233290569,2.98778,0.48064,3.0261930107,42.76,-8.94,43.6845647798,130.42
2021-03-21 10:00:00,46.5897,-8.33018,47.3285542239,2.9797000000000002,0.7798200000000001,3.0800537856,43.61,-9.11,44.5513658601,130.4,46.6797,-8.49018,47.4455219017,2.9797000000000002,0.7798200000000001,3.0800537856,43.7,-9.27,44.6723952794,130.07
2021-03-21 10:30:00,48.63316,-7.6985600000000005,49.2387253862,3.43316,1.11144,3.6085851049,45.2,-8.81,46.0505819724,130.14,48.72316,-7.86856,49.3544380665,3.43316,1.11144,3.6085851049,45.29,-8.98,46.1716850461,129.79
2021-03-21 11:00:00,49.91502,-7.16462,50.4265902213,3.58502,1.24538,3.7951732167000003,46.33,-8.41,47.0871213815,130.29,49.99502,-7.32462,50.5287253248,3.58502,1.24538,3.7951732167000003,46.41,-8.57,47.1946289317,129.9
2021-03-21 11:30:00,50.8197,-6.95704,51.2936868791,4.4997,1.11296,4.6352971913,46.32,-8.07,47.0177338884,129.92,50.9097,-7.11704,51.4047644917,4.4997,1.11296,4.6352971913,46.41,-8.23,47.1340747231,129.54
2021-03-21 12:00:00,51.45286,-6.98926,51.925394149,4.26286,1.08074,4.3977237666,47.19,-8.07,47.8750561357,130.03,51.54286,-7.13926,52.0349445116,4.26286,1.08074,4.3977237666,47.28,-8.22,47.9892362932,129.68
2021-03-21 12:30:00,52.18148,-6.69328,52.6089997258,4.62148,1.57672,4.8830444754,47.56,-8.27,48.2736625915,129.95,52.25148,-6.86328,52.7003014654,4.62148,1.57672,4.8830444754,47.63,-8.44,48.372001199,129.56
2021-03-21 13:00:00,52.01834,-6.93562,52.4786672958,8.21834,1.30438,8.3212090191,43.8,-8.24,44.5683475126,129.91,52.08834,-7.09562,52.5694111356,8.21834,1.30438,8.3212090191,43.87,-8.4,44.666955347300004,129.56
2021-03-21 13:30:00,51.29298,-7.10438,51.7826419997,12.38298,1.24562,12.4454715807,38.91,-8.35,39.7958615939,130.13,51.35298,-7.27438,51.8656452699,12.38298,1.24562,12.4454715807,38.97,-8.52,39.8904913482,129.72
2021-03-21 14:00:00,49.39402,-7.91158,50.0236175207,13.57402,0.8984200000000001,13.6037192509,35.82,-8.81,36.8875114368,130.39,49.44402,-8.08158,50.1001302299,13.57402,0.8984200000000001,13.6037192509,35.87,-8.98,36.9769833816,129.95
2021-03-21 14:30:00,48.18736,-8.27376,48.8925021686,13.67736,0.9562400000000001,13.71074657,34.51,-9.23,35.7230037931,131.53,48.25736,-8.44376,48.9905080307,13.67736,0.9562400000000001,13.71074657,34.58,-9.4,35.8348489602,131.05
2021-03-21 15:00:00,46.34478,-8.79128,47.1712331542,6.99478,0.97872,7.0629200821,39.35,-9.77,40.5447333201,132.0,46.43478,-8.96128,47.2915778219,6.99478,0.97872,7.0629200821,39.44,-9.94,40.6732983664,131.53
2021-03-21 15:30:00,46.21656,-8.98222,47.0813200151,5.36656,1.04778,5.4678889127,40.85,-10.03,42.0633260692,132.05,46.30656,-9.15222,47.2023371239,5.36656,1.04778,5.4678889127,40.94,-10.2,42.1915109945,131.6
2021-03-21 16:00:00,46.9819,-8.88052,47.8138323404,5.0419,0.9594800000000001,5.1323832164,41.94,-9.84,43.0788718515,132.05,47.0619,-9.05052,47.9242563206,5.0419,0.9594800000000001,5.1323832164,42.02,-10.01,43.19583892,131.6
2021-03-21 16:30:00,48.04588,-8.58198,48.8063209605,3.8858800000000002,0.6680200000000001,3.9428814457,44.16,-9.25,45.1183787386,132.05,48.13588,-8.75198,48.9250457056,3.8858800000000002,0.6680200000000001,3.9428814457,44.25,-9.42,45.2415616441,131.6
2021-03-21 17:00:00,50.43586,-8.02926,51.070979921,8.20586,0.8007400000000001,8.2448361346,42.23,-8.83,43.1432706224,131.11,50.50586,-8.19926,51.1670769039,8.20586,0.8007400000000001,8.2448361346,42.3,-9.0,43.2468495962,130.69
2021-03-21 17:30:00,52.11704,-7.7352,52.68794148,10.13704,0.9448000000000001,10.1809737747,41.98,-8.68,42.8679693944,131.03,52.19704,-7.8952,52.7907678274,10.13704,0.9448000000000001,10.1809737747,42.06,-8.84,42.9789390283,130.64
2021-03-21 18:00:00,53.10052,-7.60716,53.6426519435,10.84052,0.55284,10.8546075901,42.26,-8.16,43.0405994382,130.77,53.17052,-7.78716,53.7377340231,10.84052,0.55284,10.8546075901,42.33,-8.34,43.1437654824,130.38
2021-03-21 18:30:00,52.1269,-8.7735,52.8600795105,22.1169,-1.6635,22.1793709978,30.01,-7.11,30.8407555031,131.53,52.1569,-8.9235,52.9147528565,22.1169,-1.6635,22.1793709978,30.04,-7.26,30.9048410447,131.19
2021-03-21 19:00:00,53.74808,-8.47458,54.4120814697,23.80808,-1.74458,23.8719130499,29.94,-6.73,30.687073826,131.02,53.81808,-8.64458,54.5079305997,23.80808,-1.74458,23.8719130499,30.01,-6.9,30.7930203131,130.66
2021-03-21 19:30:00,55.46844,-7.69392,55.9995021496,15.85844,0.67608,15.8728448427,39.61,-8.37,40.4846761133,130.7,55.57844,-7.87392,56.1334268418,15.85844,0.67608,15.8728448427,39.72,-8.55,40.6298031007,130.4
2021-03-21 20:00:00,54.19896,-7.95534,54.7796924014,13.49896,1.09466,13.5432714511,40.7,-9.05,41.6940343455,131.39,54.28896,-8.12534,54.8936456067,13.49896,1.09466,13.5432714511,40.79,-9.22,41.8190447045,131.08
2021-03-21 20:30:00,52.74726,-8.28906,53.3945873024,11.62726,1.7809400000000002,11.7628619983,41.12,-10.07,42.3350835596,131.9,52.81726,-8.47906,53.493526827,11.62726,1.7809400000000002,11.7628619983,41.19,-10.26,42.4486006837,131.55
2021-03-21 21:00:00,49.7143,-8.81944,50.4905352161,3.6143,1.72056,4.0029353234,46.1,-10.54,47.2895506428,130.78,49.8243,-8.98944,50.6287556829,3.6143,1.72056,4.0029353234,46.21,-10.71,47.4348837882,130.48
2021-03-21 21:30:00,47.24716,-15.19314,49.629886471,1.13716,1.55686,1.9279382576000001,46.11,-16.75,49.0580737494,131.24,47.76716,-0.45314000000000004,47.7693092929,1.13716,1.55686,1.9279382576000001,46.63,-2.01,46.6733007189,130.96
2021-03-21 22:00:00,45.18038,-17.72942,48.5345142191,2.30038,1.74058,2.884677951,42.88,-19.47,47.0932617261,131.24,45.78038,1.78058,45.814993813,2.30038,1.74058,2.884677951,43.48,0.04,43.4800183993,130.96
2021-03-21 22:30:00,43.57602,-18.08746,47.1807771056,3.64602,1.86254,4.0942053065,39.93,-19.95,44.6363909831,132.48,44.16602,1.43254,44.1892463558,3.64602,1.86254,4.0942053065,40.52,-0.43,40.5222815251,132.23
2021-03-21 23:00:00,41.00992,-18.52504,44.99989606,3.6699200000000003,1.79496,4.085363412,37.34,-20.32,42.5109162451,132.68,41.58992,1.19496,41.6070832312,3.6699200000000003,1.79496,4.085363412,37.92,-0.6000000000000001,37.9247465384,132.42
2021-03-21 23:30:00,38.63686,-17.76694,42.5261226498,3.29686,1.76306,3.7386717458,35.34,-19.53,40.3774256237,133.34,39.09686,-1.68694,39.1332368764,3.29686,1.76306,3.7386717458,35.8,-3.45,35.9658518598,133.09
2021-03-22 00:00:00,36.29286,-11.58784,38.0978965672,1.14286,1.5521600000000002,1.9275190388999999,35.15,-13.14,37.5257524908,133.34,36.36286,-11.76784,38.2196238292,1.14286,1.5521600000000002,1.9275190388999999,35.22,-13.32,37.6546252139,133.09
2021-03-22 00:30:00,35.90472,-10.7845,37.4893899461,1.14472,1.5655000000000001,1.9393746746,34.76,-12.35,36.8887530285,129.75,35.97472,-10.9545,37.6056052913,1.14472,1.5655000000000001,1.9393746746,34.83,-12.52,37.011880525,129.51
2021-03-22 01:00:00,35.55034,-10.89286,37.1817303671,2.64034,1.7971400000000002,3.1939172649,32.91,-12.69,35.2718613061,129.75,35.60034,-11.07286,37.2826023327,2.64034,1.7971400000000002,3.1939172649,32.96,-12.87,35.3835908296,129.51
2021-03-22 01:30:00,35.1159,-11.04664,36.8124257296,3.6659,1.9433600000000002,4.149153034,31.45,-12.99,34.0270862696,129.88,35.1759,-11.22664,36.9239947256,3.6659,1.9433600000000002,4.149153034,31.51,-13.17,34.1515592616,129.69
