Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-22 02:00:00,34.65822,-11.1234,36.3994813305,3.65822,1.9466,4.1438900961,31.0,-13.07,33.6426054282,130.41,34.72822,-11.3134,36.5245435828,3.65822,1.9466,4.1438900961,31.07,-13.26,33.7812447965,130.19
2021-03-22 02:30:00,34.26046,-11.22802,36.0533986266,3.33046,1.3319800000000002,3.586939438,30.93,-12.56,33.382907303,130.44,34.32046,-11.39802,36.1636396748,3.33046,1.3319800000000002,3.586939438,30.99,-12.73,33.5027312319,130.19
2021-03-22 03:00:00,33.716120000000004,-11.15488,35.5134917414,1.37612,0.8251200000000001,1.6045339725,32.34,-11.98,34.4876209675,130.98,33.78612,-11.34488,35.6399804555,1.37612,0.8251200000000001,1.6045339725,32.41,-12.17,34.6196042727,130.72
2021-03-22 03:30:00,33.65836,-11.3915,35.5338074253,1.33836,0.8185,1.5688051949,32.32,-12.21,34.549479012,130.54,33.71836,-11.5615,35.6454216322,1.33836,0.8185,1.5688051949,32.38,-12.38,34.6659602492,130.31
2021-03-22 04:00:00,33.34638,-11.31704,35.2144352995,1.3563800000000001,0.7529600000000001,1.5513592318,31.99,-12.07,34.191300063,130.79,33.40638,-11.49704,35.329423339,1.3563800000000001,0.7529600000000001,1.5513592318,32.05,-12.25,34.3112955162,130.51
2021-03-22 04:30:00,33.6953,-11.23956,35.5204300521,1.3653,0.7604400000000001,1.5627901598,32.33,-12.0,34.485198274,130.67,33.7653,-11.41956,35.6440995774,1.3653,0.7604400000000001,1.5627901598,32.4,-12.18,34.6137602696,130.42
2021-03-22 05:00:00,33.95152,-11.0946,35.7182846658,1.45152,0.7054,1.6138461731,32.5,-11.8,34.57585863,131.11,34.01152,-11.2746,35.8315517089,1.45152,0.7054,1.6138461731,32.56,-11.98,34.6940052459,130.87
2021-03-22 05:30:00,35.43346,-10.72418,37.0207796277,2.5534600000000003,1.10582,2.7826239135,32.88,-11.83,34.9434299976,130.72,35.50346,-10.90418,37.1402317365,2.5534600000000003,1.10582,2.7826239135,32.95,-12.01,35.0705374923,130.51
2021-03-22 06:00:00,36.8883,-10.21048,38.275325978,1.2383,0.9995200000000001,1.5913601479000001,35.65,-11.21,37.3709325546,130.65,36.9783,-10.38048,38.4076689728,1.2383,0.9995200000000001,1.5913601479000001,35.74,-11.38,37.5080258078,130.41
2021-03-22 06:30:00,42.02708,-2.10824,42.0799254898,3.00708,1.4317600000000001,3.3305355161,39.02,-3.54,39.1802501268,129.96,41.81708,-13.11824,43.82643495,3.00708,1.4317600000000001,3.3305355161,38.81,-14.55,41.4477816053,129.72
2021-03-22 07:00:00,45.3206,3.84276,45.4832231573,3.2506,1.3227600000000002,3.5094293521,42.07,2.52,42.1454066299,131.38,44.9106,-15.95724,47.6612578598,3.2506,1.3227600000000002,3.5094293521,41.66,-17.28,45.1015964241,131.14
2021-03-22 07:30:00,49.3116,5.22388,49.587526827,2.1616,1.33388,2.5400296090000003,47.15,3.89,47.3101955185,132.28,48.8416,-14.55612,50.96452217,2.1616,1.33388,2.5400296090000003,46.68,-15.89,49.3103893718,132.0
2021-03-22 08:00:00,52.3581,4.622,52.5617115362,4.0581,0.652,4.1101435024,48.3,3.9699999999999998,48.462881672500004,132.22,51.8881,-15.098,54.0400270689,4.0581,0.652,4.1101435024,47.83,-15.75,50.3564434805,131.95
2021-03-22 08:30:00,55.00046,5.4071,55.2656071225,7.02046,0.12710000000000002,7.0216104294,47.98,5.28,48.2696467772,131.92,54.52046,-14.3829,56.3857106989,7.02046,0.12710000000000002,7.0216104294,47.5,-14.51,49.6667907157,131.67
2021-03-22 09:00:00,55.27944,5.6336,55.5657622612,7.89944,0.7236,7.9325121666000005,47.38,4.91,47.6337327952,132.19,54.81944,-14.0064,56.5804758099,7.89944,0.7236,7.9325121666000005,46.92,-14.73,49.1778334212,131.91
2021-03-22 09:30:00,55.72122,6.06658,56.0504928719,8.39122,1.02658,8.4537825608,47.33,5.04,47.5975892247,131.81,55.25122,-13.633420000000001,56.9084128437,8.39122,1.02658,8.4537825608,46.86,-14.66,49.0996456199,131.51
2021-03-22 10:00:00,55.7382,6.00848,56.0611163923,9.568200000000001,0.38848000000000005,9.5760831215,46.17,5.62,46.5107869209,132.08,55.2682,-13.75152,56.9532987065,9.568200000000001,0.38848000000000005,9.5760831215,45.7,-14.14,47.8375333812,131.75
2021-03-22 10:30:00,56.25424,6.13926,56.5882499405,11.37424,0.28926,11.3779175127,44.88,5.85,45.2596608472,132.27,55.78424,-13.76074,57.4564130252,11.37424,0.28926,11.3779175127,44.41,-14.05,46.5795083701,131.88
2021-03-22 11:00:00,56.05796,6.40112,56.4222404431,11.84796,0.54112,11.8603105784,44.21,5.86,44.5966781274,132.8,55.60796,-13.39888,57.199433569,11.84796,0.54112,11.8603105784,43.76,-13.94,45.926693763,132.37
2021-03-22 11:30:00,55.70948,6.36362,56.071756004,11.06948,0.42362000000000005,11.0775828309,44.64,5.94,45.0334675547,132.39,55.23948,-13.59638,56.8881507853,11.06948,0.42362000000000005,11.0775828309,44.17,-14.02,46.3416583648,131.98
2021-03-22 12:00:00,55.39048,5.9246,55.7064283525,12.22048,-0.4554,12.2289623677,43.17,6.38,43.6388966405,132.98,54.94048,-13.9154,56.6753447258,12.22048,-0.4554,12.2289623677,42.72,-13.46,44.7902891261,132.53
2021-03-22 12:30:00,56.0157,6.13832,56.351021454,12.4557,-0.22168000000000002,12.4576725159,43.56,6.36,44.0218491206,132.66,55.5657,-13.67168,57.2229136842,12.4557,-0.22168000000000002,12.4576725159,43.11,-13.45,45.1594353375,132.18
2021-03-22 13:00:00,55.65986,6.02796,55.9853223352,11.33986,0.16796000000000003,11.3411037991,44.32,5.86,44.7057267025,132.62,55.20986,-13.88204,56.9283732051,11.33986,0.16796000000000003,11.3411037991,43.87,-14.05,46.0649476283,132.11
2021-03-22 13:30:00,54.85004,5.6177,55.1369698233,10.65004,0.2577,10.6531573391,44.2,5.36,44.5238093608,132.88,54.36004,-14.4323,56.2432683269,10.65004,0.2577,10.6531573391,43.71,-14.69,46.1124733668,132.38
2021-03-22 14:00:00,53.43524,4.09984,53.5922901347,11.39524,0.22984000000000002,11.3975576806,42.04,3.87,42.2177510059,133.74,52.90524,-15.96016,55.2602128722,11.39524,0.22984000000000002,11.3975576806,41.51,-16.19,44.5555406207,133.26
2021-03-22 14:30:00,53.09068,4.00534,53.2415538032,10.92068,0.35534000000000004,10.9264595445,42.17,3.65,42.3276670749,131.77,52.57068,-16.10466,54.982146824,10.92068,0.35534000000000004,10.9264595445,41.65,-16.46,44.784529695,131.3
2021-03-22 15:00:00,52.29766,3.7809,52.4341534335,10.05766,0.3509,10.0637793838,42.24,3.43,42.3790337313,131.95,51.75766,-16.2691,54.2543913751,10.05766,0.3509,10.0637793838,41.7,-16.62,44.8900256182,131.48
2021-03-22 15:30:00,52.3595,3.68478,52.4889973604,9.1995,0.6147800000000001,9.2200192353,43.16,3.07,43.2690478287,131.66,51.8295,-16.37522,54.354805678,9.1995,0.6147800000000001,9.2200192353,42.63,-16.99,45.8909250288,131.24
2021-03-22 16:00:00,52.63964,3.54566,52.7589177691,7.85964,0.67566,7.8886283577,44.78,2.87,44.871876493,131.66,52.09964,-16.51434,54.6543311528,7.85964,0.67566,7.8886283577,44.24,-17.19,47.4623398075,131.28
2021-03-22 16:30:00,53.91256,3.18378,54.0064864701,8.02256,0.21378000000000003,8.0254078303,45.89,2.9699999999999998,45.9860087418,131.57,53.36256,-16.78622,55.940504034599996,8.02256,0.21378000000000003,8.0254078303,45.34,-17.0,48.4222634746,131.2
2021-03-22 17:00:00,53.06178,3.1995,53.1581536269,5.80178,0.5195000000000001,5.8249919672,47.26,2.68,47.335927159,131.4,52.49178,-16.7205,55.0904899944,5.80178,0.5195000000000001,5.8249919672,46.69,-17.24,49.7712135677,131.0
2021-03-22 17:30:00,55.98146,3.15596,56.0703481999,11.44146,-2.04404,11.6226118602,44.54,5.2,44.8425200006,131.07,55.44146,-16.45404,57.8315737228,11.44146,-2.04404,11.6226118602,44.0,-14.41,46.299547514,130.73
2021-03-22 18:00:00,57.91494,3.24934,58.0060211154,10.79494,-2.22066,11.0209827347,47.12,5.47,47.4364343095,130.03,57.37494,-16.12066,59.596639325,10.79494,-2.22066,11.0209827347,46.58,-13.9,48.6097356504,129.68
2021-03-22 18:30:00,60.353,4.73934,60.5387970861,16.623,-2.14066,16.760267129,43.73,6.88,44.2679037227,129.7,59.893,-14.76066,61.6850754448,16.623,-2.14066,16.760267129,43.27,-12.62,45.0728000018,129.35
2021-03-22 19:00:00,62.6509,5.25244,62.870687898,18.4409,-2.30756,18.5847148475,44.21,7.5600000000000005,44.8517301784,131.46,62.2009,-14.13756,63.7873229064,18.4409,-2.30756,18.5847148475,43.76,-11.83,45.3308559372,131.08
2021-03-22 19:30:00,63.26256,5.02422,63.4617545011,18.47256,-2.13578,18.5956185474,44.79,7.16,45.3586783317,130.79,62.81256,-14.57578,64.4815559394,18.47256,-2.13578,18.5956185474,44.34,-12.44,46.0520270998,130.47
2021-03-22 20:00:00,60.55292,4.47858,60.7183151886,13.68292,-2.11142,13.8448688742,46.87,6.59,47.3310152015,131.57,60.10292,-15.18142,61.9906162717,13.68292,-2.11142,13.8448688742,46.42,-13.07,48.2249033177,131.22
2021-03-22 20:30:00,58.06052,4.05156,58.2017106373,8.15052,0.031560000000000005,8.1505811022,49.91,4.02,50.0716336862,131.84,57.57052,-15.57844,59.6410308924,8.15052,0.031560000000000005,8.1505811022,49.42,-15.61,51.8267160835,131.51
2021-03-22 21:00:00,55.51232,3.5206,55.6238464702,10.84232,-0.0094,10.8423240748,44.67,3.5300000000000002,44.8092602037,131.69,55.04232,-16.1894,57.3738064219,10.84232,-0.0094,10.8423240748,44.2,-16.18,47.0683800444,131.39
2021-03-22 21:30:00,52.99754,3.02522,53.0838129951,10.93754,0.30522000000000005,10.9417978642,42.06,2.7199999999999998,42.1478587831,131.98,52.54754,-16.69478,55.135828998,10.93754,0.30522000000000005,10.9417978642,41.61,-17.0,44.9487719521,131.69
2021-03-22 22:00:00,49.76952,2.01632,49.8103469911,4.80952,0.65632,4.8540950313,44.96,1.3599999999999999,44.9805646919,131.95,49.31952,-17.58368,52.3602984653,4.80952,0.65632,4.8540950313,44.51,-18.24,48.1023668856,131.69
2021-03-22 22:30:00,47.20882,1.68342,47.2388250138,2.90882,0.69342,2.9903285921,44.3,0.99,44.3110606959,131.56,46.75882,-18.28658,50.2074322774,2.90882,0.69342,2.9903285921,43.85,-18.98,47.7814074719,131.34
2021-03-22 23:00:00,44.7325,2.98578,44.83203585,1.8025,0.5957800000000001,1.8984098763000001,42.93,2.39,42.9964765998,132.76,44.2825,-17.06422,47.4565844795,1.8025,0.5957800000000001,1.8984098763000001,42.48,-17.66,46.0046302018,132.54
2021-03-22 23:30:00,42.34052,2.82636,42.4347492595,1.91052,0.5563600000000001,1.9898801772999999,40.43,2.27,40.4936760495,133.08,41.88052,-17.24364,45.2915121841,1.91052,0.5563600000000001,1.9898801772999999,39.97,-17.8,43.7543243577,132.84
2021-03-23 00:00:00,40.47454,2.42156,40.5469153086,1.65454,0.77156,1.8255978323000002,38.82,1.65,38.8550498649,133.08,40.04454,-17.60844,43.7449693456,1.65454,0.77156,1.8255978323000002,38.39,-18.38,42.5630884688,132.89
2021-03-23 00:30:00,39.62058,2.29154,39.6867927037,1.25058,1.04154,1.6274998949000001,38.37,1.25,38.3903555597,133.01,39.19058,-17.70846,43.0057102756,1.25058,1.04154,1.6274998949000001,37.94,-18.75,42.3202800085,132.78
2021-03-23 01:00:00,38.87392,2.2412,38.9384724098,1.18392,1.2412,1.7152970607,37.69,1.0,37.7032637845,132.95,38.46392,-17.6188,42.3071537119,1.18392,1.2412,1.7152970607,37.28,-18.86,41.7791574831,132.72
2021-03-23 01:30:00,38.08068,2.0375,38.1351490821,1.24068,1.0375,1.6173104564,36.84,1.0,36.853569705,132.35,37.65068,-17.9325,41.7030965363,1.24068,1.0375,1.6173104564,36.41,-18.97,41.0554381294,132.16
2021-03-23 02:00:00,37.54098,1.91146,37.5896110474,1.33098,0.8314600000000001,1.5693417384,36.21,1.08,36.2261024677,132.83,37.13098,-18.11854,41.31574963,1.33098,0.8314600000000001,1.5693417384,35.8,-18.95,40.5060797906,132.59
2021-03-23 02:30:00,36.92648,1.5979,36.9610363708,1.6164800000000001,0.7979,1.8026791173999999,35.31,0.8,35.3190614258,133.15,36.49648,-18.4521,40.8958805603,1.6164800000000001,0.7979,1.8026791173999999,34.88,-19.25,39.8393888005,132.88
2021-03-23 03:00:00,36.29486,0.48628000000000005,36.2981174534,1.8848600000000002,0.46628000000000003,1.9416782066,34.41,0.02,34.4100058123,133.65,35.81486,-19.71372,40.8819636644,1.8848600000000002,0.46628000000000003,1.9416782066,33.93,-20.18,39.4775543822,133.35
2021-03-23 03:30:00,36.29808,0.6996600000000001,36.3048224869,1.70808,0.5996600000000001,1.8102843429000002,34.59,0.1,34.5901445501,132.03,35.82808,-19.66034,40.8678392554,1.70808,0.5996600000000001,1.8102843429000002,34.12,-20.26,39.6817590336,131.75
2021-03-23 04:00:00,36.361,0.7457600000000001,36.3686469226,2.111,0.56576,2.1854988853,34.25,0.18,34.2504729894,132.63,35.881,-19.56424,40.8681495517,2.111,0.56576,2.1854988853,33.77,-20.13,39.3144985978,132.34
2021-03-23 04:30:00,36.37796,0.6904600000000001,36.3845119353,2.43796,0.19046000000000002,2.4453883072,33.94,0.5,33.9436827701,132.63,35.89796,-19.67954,40.9383417687,2.43796,0.19046000000000002,2.4453883072,33.46,-19.87,38.9151448667,132.34
2021-03-23 05:00:00,36.83484,0.5949800000000001,36.8396449362,2.91484,-0.45502000000000004,2.9501415941999998,33.92,1.05,33.9362475828,132.63,36.36484,-19.55502,41.2892285642,2.91484,-0.45502000000000004,2.9501415941999998,33.45,-19.1,38.5189888237,132.34
2021-03-23 05:30:00,37.21162,0.52292,37.2152940113,3.14162,-0.6370800000000001,3.2055650283,34.07,1.16,34.0897418588,131.91,36.74162,-19.31708,41.510194169,3.14162,-0.6370800000000001,3.2055650283,33.6,-18.68,38.443496199,131.61
2021-03-23 06:00:00,38.93812,1.02986,38.9517368131,2.6981200000000003,-0.39014000000000004,2.7261806164999998,36.24,1.42,36.2678094183,130.64,38.46812,-18.74014,42.7900584664,2.6981200000000003,-0.39014000000000004,2.7261806164999998,35.77,-18.35,40.2021815328,130.38
2021-03-23 06:30:00,43.85974,2.89902,43.9554445982,7.45974,-0.53098,7.4786135498,36.4,3.43,36.5612486111,130.54,43.36974,-17.00098,46.5829117663,7.45974,-0.53098,7.4786135498,35.91,-16.47,39.5068221957,130.24
2021-03-23 07:00:00,47.42756,3.9398400000000002,47.5909212642,11.24756,-0.72016,11.2705916606,36.18,4.66,36.4788705966,130.91,46.94756,-16.21016,49.667320012,11.24756,-0.72016,11.2705916606,35.7,-15.49,38.9156793594,130.61
2021-03-23 07:30:00,51.2991,4.86754,51.5295119952,7.2591,-0.7024600000000001,7.2930091774,44.04,5.57,44.3908380187,131.72,50.7691,-15.14246,52.9791997831,7.2591,-0.7024600000000001,7.2930091774,43.51,-14.44,45.843578612499996,131.4
2021-03-23 08:00:00,54.77728,5.72578,55.0757202477,14.10728,-0.40422,14.1130699285,40.67,6.13,41.1293787942,131.15,54.27728,-14.07422,56.0723353607,14.10728,-0.40422,14.1130699285,40.17,-13.67,42.4322730949,130.87
2021-03-23 08:30:00,56.43382,6.5978,56.8181925499,12.78382,-0.9722000000000001,12.820734247,43.65,7.57,44.3015507629,130.53,55.88382,-13.2422,57.4313259348,12.78382,-0.9722000000000001,12.820734247,43.1,-12.27,44.8125306137,130.2
2021-03-23 09:00:00,57.07564,6.1149000000000004,57.4022707166,13.66564,-1.1751,13.7160700137,43.41,7.29,44.0178622834,130.75,56.56564,-13.6051,58.1787794184,13.66564,-1.1751,13.7160700137,42.9,-12.43,44.6644702196,130.4
2021-03-23 09:30:00,58.0701,6.51166,58.4340502615,9.2301,-1.22834,9.3114749189,48.84,7.74,49.4495015142,130.82,57.4701,-13.34834,58.9999201251,9.2301,-1.22834,9.3114749189,48.24,-12.12,49.7392400424,130.48
2021-03-23 10:00:00,58.15784,6.6382,58.535459789,17.14784,-1.8618000000000001,17.2486148982,41.01,8.5,41.8816200737,130.82,57.64784,-13.1118,59.1201552426,17.14784,-1.8618000000000001,17.2486148982,40.5,-11.25,42.0334688076,130.48
2021-03-23 10:30:00,57.44554,6.3773,57.7984430688,17.74554,-2.0027,17.8581913189,39.7,8.38,40.5748000611,130.45,56.94554,-13.3527,58.4900771343,17.74554,-2.0027,17.8581913189,39.2,-11.35,40.8100784121,130.08
2021-03-23 11:00:00,55.9466,6.13868,56.2823724065,12.4366,-2.28132,12.6441069476,43.51,8.42,44.3172257706,130.45,55.3866,-13.79132,57.0778062552,12.4366,-2.28132,12.6441069476,42.95,-11.51,44.4655214745,130.04
2021-03-23 11:30:00,56.00598,6.07884,56.3349100603,13.90598,-2.39116,14.1100647024,42.1,8.47,42.9435780996,130.91,55.46598,-13.82116,57.1620451095,13.90598,-2.39116,14.1100647024,41.56,-11.43,43.1031147366,130.56
2021-03-23 12:00:00,57.02528,6.97454,57.4502112032,15.56528,-2.57546,15.776911475,41.46,9.55,42.5456707551,130.95,56.51528,-12.88546,57.9656100881,15.56528,-2.57546,15.776911475,40.95,-10.31,42.2279362508,130.56
2021-03-23 12:30:00,58.08062,7.2373,58.5297952403,14.49062,-2.6527000000000003,14.7314250931,43.59,9.89,44.6978769071,130.82,57.52062,-12.6227,58.8893392769,14.49062,-2.6527000000000003,14.7314250931,43.03,-9.97,44.1699196286,130.39
2021-03-23 13:00:00,58.50436,6.94438,58.9150621878,15.87436,-2.74562,16.1100507322,42.63,9.69,43.7174221564,130.82,57.97436,-12.895620000000001,59.3912740442,15.87436,-2.74562,16.1100507322,42.1,-10.15,43.3062639811,130.39
2021-03-23 13:30:00,57.8134,6.8036200000000004,58.2123566321,13.4134,-2.02638,13.5656004461,44.4,8.83,45.2695140243,130.66,57.2634,-13.15638,58.7553173276,13.4134,-2.02638,13.5656004461,43.85,-11.13,45.2404619782,130.27
2021-03-23 14:00:00,54.27532,6.22904,54.6315961731,16.25532,-2.84096,16.5017114877,38.02,9.07,39.086894223,131.01,53.76532,-13.85096,55.520795452,16.25532,-2.84096,16.5017114877,37.51,-11.01,39.0924570729,130.62
2021-03-23 14:30:00,54.1298,5.52792,54.4113328964,14.0298,-2.32208,14.2206660732,40.1,7.85,40.861136792799996,131.6,53.6098,-14.35208,55.4976833423,14.0298,-2.32208,14.2206660732,39.58,-12.03,41.367829288,131.15
2021-03-23 15:00:00,52.91642,5.4627,53.1976371365,12.11642,-2.1173,12.3000241019,40.8,7.58,41.4981493563,130.85,52.38642,-14.5973,54.382149348,12.11642,-2.1173,12.3000241019,40.27,-12.48,42.1594983367,130.41
2021-03-23 15:30:00,53.51892,5.34576,53.785239127,12.45892,-2.14424,12.6420905211,41.06,7.49,41.7375574273,131.43,52.99892,-14.82424,55.0331137838,12.45892,-2.14424,12.6420905211,40.54,-12.68,42.4767465797,130.99
2021-03-23 16:00:00,54.38348,5.44114,54.6549988694,14.28348,-1.60886,14.3738036514,40.1,7.05,40.7150156576,131.73,53.85348,-14.66886,55.81552438,14.28348,-1.60886,14.3738036514,39.57,-13.06,41.669515236,131.32
2021-03-23 16:30:00,56.18976,5.38722,56.4474203856,17.70976,-1.78278,17.7992669452,38.48,7.17,39.1422955382,131.58,55.68976,-14.71278,57.6004797218,17.70976,-1.78278,17.7992669452,37.98,-12.93,40.1206343419,131.17
2021-03-23 17:00:00,56.78758,5.35418,57.0394292199,15.74758,-1.57582,15.8262277416,41.04,6.93,41.620986293,131.63,56.27758,-14.65582,58.1546134931,15.74758,-1.57582,15.8262277416,40.53,-13.08,42.5883469977,131.17
2021-03-23 17:30:00,59.68048,4.97988,59.8878860693,22.96048,-3.71012,23.2583024369,36.72,8.69,37.7342616199,131.15,59.17048,-14.88012,61.012815659,22.96048,-3.71012,23.2583024369,36.21,-11.17,37.8937066015,130.74
2021-03-23 18:00:00,60.71972,4.85466,60.9134806147,22.49972,-3.77534,22.8142629115,38.22,8.63,39.1822064208,130.66,60.23972,-14.92534,62.0611765905,22.49972,-3.77534,22.8142629115,37.74,-11.15,39.3526377769,130.27
2021-03-23 18:30:00,61.5825,5.0271,61.7873453116,20.7125,-3.6229,21.0269603286,40.87,8.65,41.7753444031,130.35,61.0625,-14.7329,62.814705672,20.7125,-3.6229,21.0269603286,40.35,-11.11,41.8515782259,129.94
2021-03-23 19:00:00,63.1662,1.8404600000000002,63.1930068556,14.4062,-3.46954,14.8181073775,48.76,5.31,49.0482792766,130.41,63.0462,-6.27954,63.3581561999,14.4062,-3.46954,14.8181073775,48.64,-2.81,48.721101178,130.0
2021-03-23 19:30:00,62.9242,-1.0626,62.9331714154,12.3442,-3.4426,12.8152552998,50.58,2.38,50.6359635042,131.07,63.0242,-1.2026,63.0356726973,12.3442,-3.4426,12.8152552998,50.68,2.24,50.7294786096,130.73
2021-03-23 20:00:00,60.66568,-0.98372,60.6736551965,5.87568,-1.14372,5.9859594804,54.79,0.16,54.7902336188,132.26,60.77568,-1.13372,60.7862533843,5.87568,-1.14372,5.9859594804,54.9,0.01,54.9000009107,131.92
2021-03-23 20:30:00,58.39686,-2.7278000000000002,58.4605349847,11.30686,-1.2678,11.3777150562,47.09,-1.46,47.1126278189,132.55,58.46686,-2.8878,58.5381337856,11.30686,-1.2678,11.3777150562,47.16,-1.62,47.1878162241,132.25
2021-03-23 21:00:00,55.92024,-4.96406,56.1401383445,14.24024,-1.17406,14.288556685,41.68,-3.79,41.8519593329,131.27,56.00024,-5.12406,56.2341788501,14.24024,-1.17406,14.288556685,41.76,-3.95,41.9463955543,131.01
2021-03-23 21:30:00,53.43082,-6.54044,53.8296375732,14.58082,-1.54044,14.6619666916,38.85,-5.0,39.1704288973,132.08,53.49082,-6.72044,53.9113358958,14.58082,-1.54044,14.6619666916,38.91,-5.18,39.2532864866,131.8
2021-03-23 22:00:00,49.846,-8.897780000000001,50.6339234598,9.725999999999999,-1.19778,9.7994771763,40.12,-7.7,40.8522263775,132.66,49.946,-9.06778,50.762462018,9.725999999999999,-1.19778,9.7994771763,40.22,-7.87,40.9827439296,132.39
2021-03-23 22:30:00,46.7024,-9.70326,47.6997633158,5.8424,-1.36326,5.9993429297,40.86,-8.34,41.7024603591,133.3,46.7824,-9.88326,47.8149744117,5.8424,-1.36326,5.9993429297,40.94,-8.52,41.817149592,133.03
2021-03-23 23:00:00,43.5464,-17.92638,47.0918682244,7.5464,-1.88638,7.7785977184,36.0,-16.04,39.4116936962,133.7,44.0164,-2.93638,44.1142357575,7.5464,-1.88638,7.7785977184,36.47,-1.05,36.4851120322,133.44
2021-03-23 23:30:00,41.262,-20.59944,46.1182130217,6.712,-1.65944,6.9140932242,34.55,-18.94,39.4008388236,132.56,41.872,-0.76944,41.8790690192,6.712,-1.65944,6.9140932242,35.16,0.89,35.1712624169,132.3
2021-03-24 00:00:00,39.5302,-18.93338,43.8304641803,6.3502,-1.5333800000000002,6.5327095653,33.18,-17.4,37.4656162368,131.79,40.1202,0.57662,40.1243434671,6.3502,-1.5333800000000002,6.5327095653,33.77,2.11,33.8358537649,131.53
2021-03-24 00:30:00,38.46878,-19.08198,42.9414600987,6.29878,-1.52198,6.4800503554,32.17,-17.56,36.6505456985,130.55,39.05878,0.52802,39.0623488824,6.29878,-1.52198,6.4800503554,32.76,2.05,32.8240780526,130.35
2021-03-24 01:00:00,37.53036,-19.29842,42.2013854776,5.61036,-1.40842,5.7844434673,31.92,-17.89,36.5915085778,130.97,38.12036,0.25158,38.1211901575,5.61036,-1.40842,5.7844434673,32.51,1.6600000000000001,32.5523532175,130.73
2021-03-24 01:30:00,36.69226,-19.53122,41.566699395,5.46226,-1.45122,5.651754046,31.23,-18.08,36.0859986698,130.81,37.26226,0.08878000000000001,37.2623657622,5.46226,-1.45122,5.651754046,31.8,1.54,31.8372674707,130.58
2021-03-24 02:00:00,36.11662,-19.57736,41.0814223804,4.74662,-1.26736,4.9129016674,31.37,-18.31,36.3226238039,131.04,36.69662,0.08264,36.6967130516,4.74662,-1.26736,4.9129016674,31.95,1.35,31.978508408,130.79
2021-03-24 02:30:00,35.22602,-19.89392,40.4554141989,4.75602,-1.2639200000000002,4.9210994713,30.47,-18.63,35.7141120567,131.17,35.79602,-0.11392000000000001,35.7962012734,4.75602,-1.2639200000000002,4.9210994713,31.04,1.15,31.0612958519,130.93
2021-03-24 03:00:00,35.29764,-19.85912,40.5007164967,5.61764,-1.47912,5.809102783,29.68,-18.38,34.9102678305,131.54,35.85764,-0.07912000000000001,35.8577272892,5.61764,-1.47912,5.809102783,30.24,1.4,30.2723900609,131.28
2021-03-24 03:30:00,35.41038,-19.75068,40.5460771494,5.85038,-1.51068,6.0422760783,29.56,-18.24,34.7345821912,131.62,35.97038,0.13932,35.9706498052,5.85038,-1.51068,6.0422760783,30.12,1.65,30.1651603675,131.35
2021-03-24 04:00:00,34.88384,-19.91414,40.1678386907,6.28384,-1.56414,6.4755833008,28.6,-18.35,33.9806194764,131.92,35.433840000000004,0.015860000000000003,35.4338435494,6.28384,-1.56414,6.4755833008,29.15,1.58,29.1927884931,131.67
2021-03-24 04:30:00,35.04268,-19.9127,40.3051490863,6.30268,-1.5627,6.4935203451,28.74,-18.35,34.0985351592,132.09,35.59268,-0.1327,35.5929273715,6.30268,-1.5627,6.4935203451,29.29,1.43,29.3248870416,131.82
2021-03-24 05:00:00,35.14386,-19.80286,40.3391145153,6.63386,-1.67286,6.8415319249,28.51,-18.13,33.7863433949,131.69,35.70386,-0.06286,35.7039153354,6.63386,-1.67286,6.8415319249,29.07,1.6099999999999999,29.1145496273,131.39
2021-03-24 05:30:00,36.8182,-19.2563,41.549788699,9.5182,-1.3963,9.6200719815,27.3,-17.86,32.623145158,131.44,37.3382,0.2637,37.3391311754,9.5182,-1.3963,9.6200719815,27.82,1.6600000000000001,27.8694815165,131.15
2021-03-24 06:00:00,38.00306,-19.23396,42.5931659618,9.39306,-1.59396,9.5273440499,28.61,-17.64,33.6110353902,130.71,38.57306,0.6560400000000001,38.5786384706,9.39306,-1.59396,9.5273440499,29.18,2.25,29.2666175019,130.43
2021-03-24 06:30:00,41.57116,-17.72578,45.1925283687,8.83116,-1.7757800000000001,9.007928816,32.74,-15.95,36.4185406078,131.83,42.15116,1.98422,42.1978366549,8.83116,-1.7757800000000001,9.007928816,33.32,3.76,33.5314777485,131.57
2021-03-24 07:00:00,45.58994,-16.4405,48.4637252948,14.00994,-1.5305,14.0932909235,31.58,-14.91,34.9228363682,131.24,46.19994,3.2395,46.3133762131,14.00994,-1.5305,14.0932909235,32.19,4.77,32.5414965851,130.98
2021-03-24 07:30:00,49.86014,-13.97334,51.7811528606,7.33014,-0.7033400000000001,7.3638060523,42.53,-13.27,44.5521469741,131.17,50.55014,5.17666,50.8145103565,7.33014,-0.7033400000000001,7.3638060523,43.22,5.88,43.6181475994,130.88
2021-03-24 08:00:00,54.35924,-10.7461,55.4112410851,10.94924,-0.6561,10.9688797873,43.41,-10.09,44.5672099194,130.41,54.97924,8.3939,55.6163140471,10.94924,-0.6561,10.9688797873,44.03,9.05,44.9504549476,130.12
2021-03-24 08:30:00,56.48952,-11.24262,57.5974163856,12.48952,-0.7826200000000001,12.5140162975,44.0,-10.46,45.2262269043,131.0,57.11952,7.73738,57.6411885226,12.48952,-0.7826200000000001,12.5140162975,44.63,8.52,45.4359692314,130.69
2021-03-24 09:00:00,55.88716,-11.74954,57.1088989832,8.53716,-0.68954,8.5649615456,47.35,-11.06,48.6245421572,130.49,56.55716,7.28046,57.0238322553,8.53716,-0.68954,8.5649615456,48.02,7.97,48.6769072559,130.22
2021-03-24 09:30:00,56.15288,-11.61032,57.3406091945,7.95288,-0.5803200000000001,7.9740248054,48.2,-11.03,49.4459391659,130.45,56.80288,7.34968,57.276391056,7.95288,-0.5803200000000001,7.9740248054,48.85,7.93,49.4894675663,130.33
2021-03-24 10:00:00,55.78874,-11.97998,57.0605242842,10.67874,-1.24998,10.7516481522,45.11,-10.73,46.3685777224,130.23,56.41874,7.09002,56.8624885736,10.67874,-1.24998,10.7516481522,45.74,8.34,46.4941200583,130.08
2021-03-24 10:30:00,55.91192,-11.86054,57.156060109,11.72192,-0.9005400000000001,11.7564612353,44.19,-10.96,45.5288666672,130.82,56.53192,7.35946,57.0089434245,11.72192,-0.9005400000000001,11.7564612353,44.81,8.26,45.5649393723,130.43
2021-03-24 11:00:00,55.58596,-11.62558,56.7886701681,12.80596,-0.8555800000000001,12.8345092878,42.78,-10.77,44.1148648417,131.42,56.20596,7.62442,56.7207344792,12.80596,-0.8555800000000001,12.8345092878,43.4,8.48,44.2207010347,130.97
2021-03-24 11:30:00,55.39738,-11.69728,56.6188667342,13.22738,-1.31728,13.2928103975,42.17,-10.38,43.4287151548,131.57,56.00738,7.65272,56.5277873073,13.22738,-1.31728,13.2928103975,42.78,8.97,43.7102882626,131.11
2021-03-24 12:00:00,55.67152,-12.08812,56.9687702539,13.73152,-1.72812,13.839835268,41.94,-10.36,43.2006157364,131.78,56.26152,7.26188,56.7282428235,13.73152,-1.72812,13.839835268,42.53,8.99,43.4697711059,131.33
2021-03-24 12:30:00,56.14026,-12.05396,57.4197417667,13.08026,-1.4839600000000002,13.1641687527,43.06,-10.57,44.3383411959,131.86,56.78026,7.28604,57.2458234682,13.08026,-1.4839600000000002,13.1641687527,43.7,8.77,44.5713237407,131.39
2021-03-24 13:00:00,55.64764,-12.44016,57.0212014815,12.65764,-1.60016,12.7583840041,42.99,-10.84,44.3356030747,131.86,56.25764,6.93984,56.6840668759,12.65764,-1.60016,12.7583840041,43.6,8.54,44.4284998621,131.39
2021-03-24 13:30:00,54.69438,-12.60326,56.1276880533,12.73438,-1.6632600000000002,12.84254133,41.96,-10.94,43.3627167046,132.08,55.28438,6.88674,55.7116671785,12.73438,-1.6632600000000002,12.84254133,42.55,8.55,43.4005184301,131.58
2021-03-24 14:00:00,53.79942,-14.4778,55.7134120762,14.03942,-1.7778,14.1515330186,39.76,-12.7,41.7390416756,132.22,54.38942,5.1922,54.6366904999,14.03942,-1.7778,14.1515330186,40.35,6.97,40.9475689144,131.8
2021-03-24 14:30:00,52.70994,-14.90526,54.7768614514,12.83994,-1.6152600000000001,12.9411407562,39.87,-13.29,42.0266701036,133.03,53.27994,4.74474,53.4907895256,12.83994,-1.6152600000000001,12.9411407562,40.44,6.36,40.9370638908,132.6
2021-03-24 15:00:00,52.3528,-15.21968,54.5202194341,16.2528,-1.61968,16.3333055792,36.1,-13.6,38.5768065034,132.83,52.9028,4.49032,53.0930242268,16.2528,-1.61968,16.3333055792,36.65,6.11,37.1558151573,132.44
2021-03-24 15:30:00,52.6551,-15.24684,54.818114579,17.1251,-1.67684,17.2069998081,35.53,-13.57,38.0332196902,133.05,53.2351,4.48316,53.4235397142,17.1251,-1.67684,17.2069998081,36.11,6.16,36.6316488845,132.63
2021-03-24 16:00:00,52.78914,-15.45744,55.0056883721,10.57914,-1.21744,10.6489606673,42.21,-14.24,44.5472973367,133.17,53.41914,4.26256,53.5889348289,10.57914,-1.21744,10.6489606673,42.84,5.48,43.1890726921,132.75
2021-03-24 16:30:00,53.75968,-15.8061,56.035131756,9.43968,-1.0261,9.4952851307,44.32,-14.78,46.7194905794,133.44,54.399680000000004,3.9939,54.5460944643,9.43968,-1.0261,9.4952851307,44.96,5.02,45.2393854954,133.04
2021-03-24 17:00:00,54.41592,-15.97948,56.713632669,8.92592,-1.21948,9.008838955,45.49,-14.76,47.824655775,133.44,55.05592,3.59052,55.1728752279,8.92592,-1.21948,9.008838955,46.13,4.8100000000000005,46.3800927123,133.04
2021-03-24 17:30:00,55.82492,-16.27524,58.1489907914,15.21492,-3.67524,15.6525135254,40.61,-12.6,42.5197848066,132.63,56.41492,3.15476,56.5030592912,15.21492,-3.67524,15.6525135254,41.2,6.83,41.7622904065,132.24
2021-03-24 18:00:00,57.56384,-15.8808,59.7142820788,17.12384,-3.5208,17.4820459039,40.44,-12.36,42.2866787535,131.96,58.14384,3.4792,58.2478408405,17.12384,-3.5208,17.4820459039,41.02,7.0,41.6129835508,131.59
2021-03-24 18:30:00,58.73012,-15.31816,60.6949175879,15.46012,-3.35816,15.8206368077,43.27,-11.96,44.8924770981,131.76,59.39012,3.9518400000000002,59.5214532165,15.46012,-3.35816,15.8206368077,43.93,7.31,44.534043158,131.39
2021-03-24 19:00:00,60.3346,-14.71822,62.1038642689,14.4146,-2.76822,14.6780017417,45.92,-11.95,47.4494351916,131.35,60.9846,4.31178,61.1368373726,14.4146,-2.76822,14.6780017417,46.57,7.08,47.1051090647,131.0
2021-03-24 19:30:00,61.55656,-14.57828,63.2592785826,17.92656,-2.26828,18.0694949457,43.63,-12.31,45.3333541667,130.51,62.17656,4.63172,62.3488367461,17.92656,-2.26828,18.0694949457,44.25,6.9,44.7847351226,130.19
2021-03-24 20:00:00,59.62766,-15.23308,61.5427052002,17.67766,-2.01308,17.7919126055,41.95,-13.22,43.9837572292,131.16,60.22766,4.03692,60.3628010629,17.67766,-2.01308,17.7919126055,42.55,6.05,42.9779594676,130.86
2021-03-24 20:30:00,56.58438,-15.98778,58.7996698062,10.74438,-0.06778,10.74459379,45.84,-15.92,48.5257869591,131.45,57.25438,3.44222,57.3577624016,10.74438,-0.06778,10.74459379,46.51,3.51,46.6422576641,131.19
2021-03-24 21:00:00,53.73692,-16.51458,56.2173276105,6.11692,0.04542,6.1170886264,47.62,-16.56,50.4172391152,132.0,54.41692,2.83542,54.4907403956,6.11692,0.04542,6.1170886264,48.3,2.79,48.3805136393,131.78
2021-03-24 21:30:00,51.15708,-17.36532,54.0240795648,3.8370800000000003,-0.15532,3.840222289,47.32,-17.21,50.3524229804,131.68,51.79708,2.18468,51.843131881,3.8370800000000003,-0.15532,3.840222289,47.96,2.34,48.0170511381,131.5
2021-03-24 22:00:00,48.37554,-17.97526,51.6071975829,4.26554,-0.18526,4.2695611905,44.11,-17.79,47.5623401443,132.42,49.01554,1.63474,49.0427929095,4.26554,-0.18526,4.2695611905,44.75,1.82,44.7869947641,132.23
2021-03-24 22:30:00,46.31668,-16.8207,49.2764730344,4.96668,-0.7107,5.0172706437,41.35,-16.11,44.3774109204,132.65,46.90668,2.9493,46.9993084961,4.96668,-0.7107,5.0172706437,41.94,3.66,42.0993966703,132.45
2021-03-24 23:00:00,43.6671,-17.2289,46.9430571823,5.6671,-1.2589000000000001,5.8052434591,38.0,-15.97,41.2194238194,133.19,44.2371,2.5511,44.3105983668,5.6671,-1.2589000000000001,5.8052434591,38.57,3.81,38.7577218113,132.99
2021-03-24 23:30:00,41.45314,-17.69542,45.0720612446,5.74314,-1.34542,5.8986279791000005,35.71,-16.35,39.2750124125,133.14,42.01314,2.18458,42.0698980559,5.74314,-1.34542,5.8986279791000005,36.27,3.5300000000000002,36.4413748369,132.99
2021-03-25 00:00:00,39.81148,-17.95446,43.6728356497,6.70148,-1.35446,6.8369873542,33.11,-16.6,37.0382518486,133.54,40.33148,1.79554,40.3714285465,6.70148,-1.35446,6.8369873542,33.63,3.15,33.7772023708,133.32
2021-03-25 00:30:00,38.64036,-12.25182,40.5362123815,5.43036,-0.63182,5.4669924310999995,33.21,-11.62,35.1842081053,133.1,38.84036,-6.77182,39.4262743744,5.43036,-0.63182,5.4669924310999995,33.41,-6.14,33.96951133,132.87
2021-03-25 01:00:00,37.46554,-10.058,38.7921390425,4.65554,-1.048,4.7720390497,32.81,-9.01,34.0246410708,132.01,37.52554,-10.238,38.8970795342,4.65554,-1.048,4.7720390497,32.87,-9.19,34.1305288561,131.79
2021-03-25 01:30:00,36.79494,-10.1952,38.1812743717,5.88494,-1.4952,6.0719141828,30.91,-8.7,32.1110277008,130.76,36.84494,-10.3752,38.2778575503,5.88494,-1.4952,6.0719141828,30.96,-8.88,32.208321906,130.56
2021-03-25 02:00:00,36.41712,-10.40764,37.8751316759,7.57712,-1.93764,7.8209459955,28.84,-8.47,30.0580521658,131.06,36.45712,-10.58764,37.9633997353,7.57712,-1.93764,7.8209459955,28.88,-8.65,30.1475853096,130.85
2021-03-25 02:30:00,36.3086,-10.56138,37.8134523875,9.8386,-1.61138,9.9696838197,26.47,-8.95,27.9421437975,131.53,36.3686,-10.74138,37.9216601728,9.8386,-1.61138,9.9696838197,26.53,-9.13,28.057045461,131.31
2021-03-25 03:00:00,35.83164,-10.63832,37.3775370712,9.63164,-1.27832,9.7160995833,26.2,-9.36,27.8217468898,131.65,35.87164,-10.81832,37.4674606013,9.63164,-1.27832,9.7160995833,26.24,-9.54,27.9204083065,131.44
2021-03-25 03:30:00,35.06094,-10.7451,36.6705152363,6.60094,-1.5451000000000001,6.7793615403,28.46,-9.2,29.9100585088,131.72,35.12094,-10.9251,36.7809493691,6.60094,-1.5451000000000001,6.7793615403,28.52,-9.38,30.0229045897,131.45
2021-03-25 04:00:00,35.00728,-10.75688,36.6226722173,7.42728,-1.76688,7.6345499626999995,27.58,-8.99,29.0082143539,131.72,35.05728,-10.93688,36.7236739057,7.42728,-1.76688,7.6345499626999995,27.63,-9.17,29.1119528716,131.45
2021-03-25 04:30:00,35.29996,-10.68112,36.8805301,8.26996,-1.9811200000000002,8.5039446644,27.03,-8.7,28.395614098,131.75,35.34996,-10.86112,36.9808545014,8.26996,-1.9811200000000002,8.5039446644,27.08,-8.88,28.4987859391,131.52
2021-03-25 05:00:00,35.82334,-10.77742,37.4094168708,9.01334,-2.19742,9.2773354263,26.81,-8.58,28.1494671353,131.75,35.87334,-10.95742,37.5094864776,9.01334,-2.19742,9.2773354263,26.86,-8.76,28.2523839702,131.52
2021-03-25 05:30:00,36.02328,-10.71244,37.582350548,9.53328,-2.43244,9.8387088539,26.49,-8.28,27.753891619,131.16,36.06328,-10.88244,37.6694526734,9.53328,-2.43244,9.8387088539,26.53,-8.45,27.843193064,130.89
2021-03-25 06:00:00,37.14572,-10.321860000000001,38.5531491344,8.83572,-2.25186,9.1181588809,28.31,-8.07,29.4377478758,131.16,37.21572,-10.50186,38.669094618,8.83572,-2.25186,9.1181588809,28.38,-8.25,29.554811791,130.89
2021-03-25 06:30:00,41.28126,-8.64568,42.1768918941,7.45126,-1.7656800000000001,7.6576041586,33.83,-6.88,34.5225042545,131.16,41.36126,-8.82568,42.2923924158,7.45126,-1.7656800000000001,7.6576041586,33.91,-7.06,34.637143358,130.92
2021-03-25 07:00:00,44.38608,-7.5648800000000005,45.0261202768,4.75608,-1.04488,4.8695042028,39.63,-6.52,40.1627601143,130.19,44.48608,-7.73488,45.1535124036,4.75608,-1.04488,4.8695042028,39.73,-6.69,40.2893162017,130.1
2021-03-25 07:30:00,49.24618,3.02592,49.3390558933,6.58618,0.12592,6.587383611,42.66,2.9,42.7584564735,130.26,48.87618,-12.93408,50.5585936992,6.58618,0.12592,6.587383611,42.29,-13.06,44.2606789374,130.33
2021-03-25 08:00:00,53.35462,6.61272,53.7628453594,10.69462,0.10272,10.6951132927,42.66,6.51,43.1538607775,131.08,52.92462,-13.03728,54.5067525353,10.69462,0.10272,10.6951132927,42.23,-13.14,44.2270561987,131.28
2021-03-25 08:30:00,55.46146,6.13298,55.7995249891,11.12146,0.06298000000000001,11.1216383241,44.34,6.07,44.7535529316,130.86,55.00146,-13.40702,56.6119138293,11.12146,0.06298000000000001,11.1216383241,43.88,-13.47,45.9009291845,131.07
2021-03-25 09:00:00,56.00682,5.68296,56.2944039925,12.11682,0.03296,12.1168648286,43.89,5.65,44.2521705682,130.86,55.54682,-13.94704,57.2710148057,12.11682,0.03296,12.1168648286,43.43,-13.98,45.6246128751,131.07
2021-03-25 09:30:00,57.24288,6.04024,57.5606793736,13.72288,-0.65976,13.7387306092,43.52,6.7,44.0327196525,131.25,56.79288,-13.51976,58.3799205991,13.72288,-0.65976,13.7387306092,43.07,-12.86,44.9489098867,131.4
2021-03-25 10:00:00,57.0208,5.83122,57.3181887304,10.1708,-1.49878,10.2806378269,46.85,7.33,47.4199472796,130.92,56.5708,-13.69878,58.2057727904,10.1708,-1.49878,10.2806378269,46.4,-12.2,47.9770778602,131.08
2021-03-25 10:30:00,57.11742,5.58164,57.3894970578,12.88742,-1.9783600000000001,13.0383857339,44.23,7.5600000000000005,44.8714441488,130.8,56.63742,-13.95836,58.3320937233,12.88742,-1.9783600000000001,13.0383857339,43.75,-11.98,45.3605875182,130.94
2021-03-25 11:00:00,57.3261,5.52702,57.5919238374,12.7661,-2.04298,12.9285372912,44.56,7.57,45.1984347074,131.06,56.8661,-14.00298,58.5648083587,12.7661,-2.04298,12.9285372912,44.1,-11.96,45.6930147834,131.0
2021-03-25 11:30:00,56.6859,5.2153,56.9253073149,14.1959,-2.5647,14.4257153341,42.49,7.78,43.1963945255,131.15,56.2359,-14.2547,58.0144199394,14.1959,-2.5647,14.4257153341,42.04,-11.69,43.6350512776,130.8
2021-03-25 12:00:00,56.11674,5.03204,56.3419021226,18.25674,-2.99796,18.5012518384,37.86,8.03,38.7022027797,131.15,55.65674,-14.50796,57.5165507553,18.25674,-2.99796,18.5012518384,37.4,-11.51,39.1310631085,130.8
2021-03-25 12:30:00,57.07976,5.24208,57.3199651464,21.03976,-3.10792,21.2680668511,36.04,8.35,36.9946496132,131.3,56.67976,-14.29792,58.4553308945,21.03976,-3.10792,21.2680668511,35.64,-11.19,37.3553972004,130.94
2021-03-25 13:00:00,56.53698,5.22082,56.7775225683,19.73698,-3.04918,19.9711261123,36.8,8.27,37.7178061398,131.4,56.10698,-14.61918,57.9802865515,19.73698,-3.04918,19.9711261123,36.37,-11.57,38.1659769952,130.97
2021-03-25 13:30:00,55.28232,4.1448,55.4374807474,27.23232,-3.0952,27.4076543254,28.05,7.24,28.9692958147,132.37,54.86232,-15.9952,57.1464835211,27.23232,-3.0952,27.4076543254,27.63,-12.9,30.4930631456,131.94
2021-03-25 14:00:00,53.43718,2.5106,53.4961243336,25.09718,-3.6194,25.3568235454,28.34,6.13,28.9953875642,133.39,53.07718,-17.7794,55.9758349747,25.09718,-3.6194,25.3568235454,27.98,-14.16,31.358985953,132.91
2021-03-25 14:30:00,52.21904,1.00764,52.2287610124,20.00904,-2.94236,20.2242222123,32.21,3.95,32.4512958139,133.93,51.85904,-17.66236,54.7842951081,20.00904,-2.94236,20.2242222123,31.85,-14.72,35.0870474677,133.46
2021-03-25 15:00:00,50.42712,-10.43804,51.4960883032,20.84712,-3.34804,21.114255472,29.58,-7.09,30.4178319411,133.97,50.45712,-10.59804,51.558116825,20.84712,-3.34804,21.114255472,29.61,-7.25,30.484661717,133.52
2021-03-25 15:30:00,51.47306,-10.24054,52.481849865,23.19306,-3.93054,23.5237577112,28.28,-6.31,28.9754119902,131.36,51.53306,-10.40054,52.5721171844,23.19306,-3.93054,23.5237577112,28.34,-6.47,29.0691675147,130.91
2021-03-25 16:00:00,52.71776,-9.79382,53.619783006,22.18776,-3.53382,22.4674114577,30.53,-6.26,31.1651808915,131.1,52.78776,-9.95382,53.7180243346,22.18776,-3.53382,22.4674114577,30.6,-6.42,31.2662181915,130.62
2021-03-25 16:30:00,53.898,-9.4352,54.7176151074,23.518,-2.7052,23.6730739669,30.38,-6.73,31.116511694,130.96,53.948,-9.5952,54.794658198,23.518,-2.7052,23.6730739669,30.43,-6.89,31.2002724347,130.51
2021-03-25 17:00:00,55.9036,-8.96852,56.618432016,21.6236,-2.14852,21.7300762804,34.28,-6.82,34.9518354311,130.51,55.9636,-9.13852,56.7048240695,21.6236,-2.14852,21.7300762804,34.34,-6.99,35.0441963811,130.05
2021-03-25 17:30:00,57.94156,-11.76498,59.1239302621,25.28156,-4.45498,25.6710756073,32.66,-7.31,33.4680698577,130.13,58.18156,-6.00498,58.4906292395,25.28156,-4.45498,25.6710756073,32.9,-1.55,32.9364919201,129.68
2021-03-25 18:00:00,59.0212,-17.04636,61.4335448976,22.9912,-4.27636,23.3855197139,36.03,-12.77,38.2260879505,130.23,59.5612,2.27364,59.6045802291,22.9912,-4.27636,23.3855197139,36.57,6.55,37.1519501507,129.8
2021-03-25 18:30:00,59.93596,-17.13234,62.336477082,22.18596,-4.78234,22.6955413462,37.75,-12.35,39.7188242525,131.56,60.53596,2.07766,60.5716032824,22.18596,-4.78234,22.6955413462,38.35,6.86,38.9587230284,131.17
2021-03-25 19:00:00,61.7193,-16.72746,63.9459139472,26.0793,-5.38746,26.6299570736,35.64,-11.34,37.4006042732,131.2,62.2293,2.37254,62.2745110341,26.0793,-5.38746,26.6299570736,36.15,7.76,36.9735053789,130.79
2021-03-25 19:30:00,61.66694,-16.81968,63.919583261,27.66694,-5.10968,28.1348253712,34.0,-11.71,35.9600347608,130.74,62.20694,2.35032,62.2513243897,27.66694,-5.10968,28.1348253712,34.54,7.46,35.3364287952,130.36
2021-03-25 20:00:00,59.06814,-17.31686,61.5541940352,16.51814,-3.14686,16.815221584,42.55,-14.17,44.8474235603,131.04,59.71814,2.01314,59.7520625395,16.51814,-3.14686,16.815221584,43.2,5.16,43.5070752867,130.69
2021-03-25 20:30:00,56.30516,-17.97454,59.1046117561,11.22516,-2.49454,11.4989976449,45.08,-15.48,47.6637891905,131.63,56.94516,1.55546,56.9663997742,11.22516,-2.49454,11.4989976449,45.72,4.05,45.8990294015,131.29
2021-03-25 21:00:00,53.928960000000004,-18.55814,57.0327737967,9.31896,-2.15814,9.5655937474,44.61,-16.4,47.529065844,132.27,54.54896,0.9818600000000001,54.5577958329,9.31896,-2.15814,9.5655937474,45.23,3.14,45.3388630206,131.95
2021-03-25 21:30:00,51.97264,-19.23164,55.4167058355,16.12264,-2.17164,16.2682371774,35.85,-17.06,39.7022178222,132.36,52.49264,0.5683600000000001,52.4957168468,16.12264,-2.17164,16.2682371774,36.37,2.74,36.4730654045,132.05
2021-03-25 22:00:00,49.69994,-12.8205,51.3268862903,18.43994,-3.1005,18.6987830474,31.26,-9.72,32.7363101158,133.27,49.89994,-7.3004999999999995,50.4311541832,18.43994,-3.1005,18.6987830474,31.46,-4.2,31.7391178201,133.0
2021-03-25 22:30:00,48.09582,-7.65406,48.7010527192,15.46582,-3.22406,15.7982958308,32.63,-4.43,32.929345575,131.74,48.24582,-4.04406,48.4150138775,15.46582,-3.22406,15.7982958308,32.78,-0.8200000000000001,32.7902546498,131.48
2021-03-25 23:00:00,44.5908,-19.15056,48.5292014457,15.8108,-3.4105600000000003,16.1744649418,28.78,-15.74,32.8029876688,132.41,45.1108,0.79944,45.1178831613,15.8108,-3.4105600000000003,16.1744649418,29.3,4.21,29.6009138372,132.23
2021-03-25 23:30:00,42.385,-19.03256,46.462098157,16.855,-3.12256,17.1418028793,25.53,-15.91,30.0817054038,132.01,42.905,0.66744,42.9101911107,16.855,-3.12256,17.1418028793,26.05,3.79,26.324258774,131.82
2021-03-26 00:00:00,40.47048,-19.42204,44.8895911007,16.24048,-3.65204,16.646038171,24.23,-15.77,28.9099602213,130.98,40.96048,0.27796000000000004,40.9614231148,16.24048,-3.65204,16.646038171,24.72,3.93,25.030447459,130.8
2021-03-26 00:30:00,39.35112,-19.42862,43.8860105314,16.70112,-3.73862,17.1144584711,22.65,-15.69,27.5535587538,131.06,39.82112,0.18138,39.821533079,16.70112,-3.73862,17.1144584711,23.12,3.92,23.4499637526,130.89
2021-03-26 01:00:00,39.28374,-19.33918,43.7860264406,19.33374,-4.44918,19.8390701662,19.95,-14.89,24.8940675664,130.63,39.72374,0.07082000000000001,39.7238031294,19.33374,-4.44918,19.8390701662,20.39,4.52,20.884982643,130.49
2021-03-26 01:30:00,38.64604,-19.3791,43.2326950871,20.08604,-4.6391,20.614806613,18.56,-14.74,23.7010801442,129.98,39.07604,0.12090000000000001,39.0762270299,20.08604,-4.6391,20.614806613,18.99,4.76,19.5774794087,129.81
2021-03-26 02:00:00,38.28446,-19.82948,43.1150571676,20.01446,-4.59948,20.5361589729,18.27,-15.23,23.7854114953,130.21,38.71446,-0.01948,38.7144649009,20.01446,-4.59948,20.5361589729,18.7,4.58,19.2526985122,130.03
2021-03-26 02:30:00,37.10684,-19.80062,42.0592692182,18.31684,-4.08062,18.7658756036,18.79,-15.72,24.4986224102,131.53,37.56684,-0.03062,37.5668524789,18.31684,-4.08062,18.7658756036,19.25,4.05,19.6714259778,131.27
2021-03-26 03:00:00,36.70184,-19.85024,41.7259761712,17.22184,-3.79024,17.6339925214,19.48,-16.06,25.2466631458,131.26,37.15184,-0.02024,37.1518455133,17.22184,-3.79024,17.6339925214,19.93,3.77,20.2834365925,131.04
2021-03-26 03:30:00,36.81968,-19.8227,41.8166028103,17.36968,-3.7927,17.7789301307,19.45,-16.03,25.2044321499,131.51,37.25968,0.057300000000000004,37.2597240595,17.36968,-3.7927,17.7789301307,19.89,3.85,20.259185571,131.26
2021-03-26 04:00:00,36.6422,-20.05548,41.7716781907,17.6122,-3.8454800000000002,18.0271269278,19.03,-16.21,24.9980999278,131.69,37.0922,-0.025480000000000003,37.0922087516,17.6122,-3.8454800000000002,18.0271269278,19.48,3.8200000000000003,19.8510150874,131.4
2021-03-26 04:30:00,36.88396,-20.37948,42.1396453515,19.59396,-4.49948,20.1039446068,17.29,-15.88,23.4759131878,132.27,37.31396,-0.34948,37.315596567,19.59396,-4.49948,20.1039446068,17.72,4.15,18.1994752672,131.98
2021-03-26 05:00:00,37.35972,-20.11994,42.4330138463,20.66972,-4.86994,21.2356690613,16.69,-15.25,22.6079322363,132.32,37.76972,-0.25994,37.7706144732,20.66972,-4.86994,21.2356690613,17.1,4.61,17.7105081802,132.02
2021-03-26 05:30:00,38.26866,-19.69914,43.0412180931,19.92866,-4.59914,20.4524711987,18.34,-15.1,23.7563801956,131.47,38.70866,0.08086,38.7087444557,19.92866,-4.59914,20.4524711987,18.78,4.68,19.3543483486,131.36
2021-03-26 06:00:00,39.32278,-19.4787,43.8828073466,18.83278,-4.2587,19.308291696,20.49,-15.22,25.5242727614,131.07,39.79278,0.3113,39.7939976356,18.83278,-4.2587,19.308291696,20.96,4.57,21.4524241054,131.08
2021-03-26 06:30:00,42.74062,-18.31732,46.5003742992,18.10062,-3.99732,18.5367475995,24.64,-14.32,28.498982438,131.17,43.25062,1.50268,43.2767163446,18.10062,-3.99732,18.5367475995,25.15,5.5,25.7443683162,131.08
2021-03-26 07:00:00,46.47806,-16.84686,49.4370989564,25.08806,-4.17686,25.4333818833,21.39,-12.67,24.860832649,131.3,46.92806,2.89314,47.0171572346,25.08806,-4.17686,25.4333818833,21.84,7.07,22.9558380374,131.2
2021-03-26 07:30:00,51.7061,-15.7644,54.0558700288,28.3661,-4.5443999999999996,28.7278123179,23.34,-11.22,25.8967951685,130.97,52.2061,3.9455999999999998,52.3549867402,28.3661,-4.5443999999999996,28.7278123179,23.84,8.49,25.3066335177,130.87
2021-03-26 08:00:00,55.83304,-6.07034,56.1620635604,26.86304,-4.2903400000000005,27.2034912347,28.97,-1.78,29.0246326419,131.14,56.12304,1.49966,56.1430725821,26.86304,-4.2903400000000005,27.2034912347,29.26,5.79,29.8273649523,130.94
2021-03-26 08:30:00,57.9148,-0.32364000000000004,57.9157042769,15.4248,-3.07364,15.728055121,42.49,2.75,42.5788985297,132.64,58.0048,-0.46364000000000005,58.0066529382,15.4248,-3.07364,15.728055121,42.58,2.61,42.6599167838,132.69
2021-03-26 09:00:00,59.29814,-0.015040000000000001,59.2981419073,20.99814,-3.13504,21.2308822064,38.3,3.12,38.4268708068,132.64,59.33814,-0.15504,59.3383425456,20.99814,-3.13504,21.2308822064,38.34,2.98,38.455636778,132.69
2021-03-26 09:30:00,61.09718,0.7702,61.1020344342,24.23718,-3.0798,24.4320703665,36.86,3.85,37.0605194243,133.26,61.18718,0.6202000000000001,61.190323127,24.23718,-3.0798,24.4320703665,36.95,3.7,37.1347882719,133.14
2021-03-26 10:00:00,61.1017,0.8244600000000001,61.1072620658,22.4017,-2.23554,22.5129696393,38.7,3.06,38.8207882455,133.26,61.1817,0.6744600000000001,61.1854174717,22.4017,-2.23554,22.5129696393,38.78,2.91,38.8890280156,133.14
2021-03-26 10:30:00,59.33162,-0.7253400000000001,59.336053542,15.51162,-2.09534,15.652501549,43.82,1.37,43.8414107893,133.37,59.42162,-1.08534,59.4315310785,15.51162,-2.09534,15.652501549,43.91,1.01,43.9216142691,133.14
2021-03-26 11:00:00,59.31928,-1.06596,59.3288568105,12.24928,-2.11596,12.4306937554,47.07,1.05,47.0817098245,132.37,59.40928,-1.21596,59.4217225334,12.24928,-2.11596,12.4306937554,47.16,0.9,47.1685870045,132.13
2021-03-26 11:30:00,59.3369,-1.46392,59.3549556766,18.0269,-3.05392,18.2837510095,41.31,1.5899999999999999,41.3405878042,132.47,59.3969,-1.60392,59.418551724,18.0269,-3.05392,18.2837510095,41.37,1.45,41.3954031264,132.09
2021-03-26 12:00:00,58.4878,-1.86684,58.5175857365,21.4578,-3.69684,21.7739249293,37.03,1.83,37.0751911661,132.47,58.5278,-2.01684,58.5625393611,21.4578,-3.69684,21.7739249293,37.07,1.6800000000000002,37.1080489921,132.09
2021-03-26 12:30:00,59.21484,-2.01194,59.2490099393,25.08484,-4.40194,25.468142327,34.13,2.39,34.2135791755,132.65,59.26484,-2.16194,59.3042599211,25.08484,-4.40194,25.468142327,34.18,2.24,34.2533210069,132.21
2021-03-26 13:00:00,58.13718,-2.70184,58.1999281592,24.32718,-4.06184,24.6639459726,33.81,1.3599999999999999,33.8373417987,132.75,58.19718,-3.07184,58.278194558,24.32718,-4.06184,24.6639459726,33.87,0.99,33.8844654672,132.27
2021-03-26 13:30:00,57.99874,-5.53816,58.2625527914,22.87874,-4.02816,23.2306439208,35.12,-1.51,35.152446572,133.28,58.05874,-5.69816,58.3376920847,22.87874,-4.02816,23.2306439208,35.18,-1.67,35.2196152733,132.79
2021-03-26 14:00:00,55.0334,-6.0404,55.3639011245,23.4234,-3.5704000000000002,23.6939533156,31.61,-2.47,31.7063558297,132.08,55.0634,-6.2004,55.4113975615,23.4234,-3.5704000000000002,23.6939533156,31.64,-2.63,31.749118098,131.69
