Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-26 14:30:00,55.60754,-5.41646,55.8707127553,25.73754,-3.65646,25.9959740149,29.87,-1.76,29.9218064294,132.79,55.66754,-5.36646,55.9256104355,25.73754,-3.65646,25.9959740149,29.93,-1.71,29.9788091825,132.37
2021-03-26 15:00:00,56.5547,-2.60334,56.6145870889,30.3047,-3.41334,30.4963232545,26.25,0.81,26.2624941694,131.44,56.5947,-2.76334,56.6621224104,30.3047,-3.41334,30.4963232545,26.29,0.65,26.2980341471,131.01
2021-03-26 15:30:00,56.14058,-3.11198,56.2267653547,30.07058,-3.36198,30.2579360013,26.07,0.25,26.0711986683,131.78,56.18058,-3.27198,56.275780068,30.07058,-3.36198,30.2579360013,26.11,0.09,26.1101551125,131.36
2021-03-26 16:00:00,56.51926,-3.33686,56.6176773244,29.96926,-3.46686,30.1691177068,26.55,0.13,26.5503182655,132.25,56.56926,-3.50686,56.6778549701,29.96926,-3.46686,30.1691177068,26.6,-0.04,26.6000300752,131.83
2021-03-26 16:30:00,57.42886,-3.45362,57.5326120735,26.33886,-3.07362,26.5175920099,31.09,-0.38,31.0923222034,132.06,57.50886,-3.61362,57.622280656,26.33886,-3.07362,26.5175920099,31.17,-0.54,31.1746772237,131.64
2021-03-26 17:00:00,56.9578,-3.8149800000000003,57.0854189197,19.6378,-3.36498,19.924012629,37.32,-0.45,37.3227129239,131.59,57.0178,-3.96498,57.1554947773,19.6378,-3.36498,19.924012629,37.38,-0.6000000000000001,37.3848150992,131.17
2021-03-26 17:30:00,58.03828,-4.42094,58.2064142156,26.68828,-6.05094,27.3656383854,31.35,1.63,31.3923462009,130.74,58.09828,-4.59094,58.2793863132,26.68828,-6.05094,27.3656383854,31.41,1.46,31.4439135605,130.4
2021-03-26 18:00:00,59.4555,-8.65604,60.0823061203,25.4155,-6.04604,26.1247438252,34.04,-2.61,34.139913591,130.34,59.7155,-0.62604,59.7187815208,25.4155,-6.04604,26.1247438252,34.3,5.42,34.7255871081,129.92
2021-03-26 18:30:00,61.0208,-13.27658,62.4484235921,24.8108,-5.96658,25.5181479253,36.21,-7.31,36.9404953946,130.62,61.5408,5.56342,61.7917608321,24.8108,-5.96658,25.5181479253,36.73,11.53,38.4971921054,130.24
2021-03-26 19:00:00,62.49194,-12.8997,63.809441504,30.27194,-5.3097,30.7340733625,32.22,-7.59,33.101910821,131.5,62.99194,6.0003,63.2770740873,30.27194,-5.3097,30.7340733625,32.72,11.31,34.619568166,131.23
2021-03-26 19:30:00,62.4987,-14.34302,64.1233945172,31.5187,-5.01302,31.9148683095,30.98,-9.33,32.354432463,131.6,62.9787,4.75698,63.1580993413,31.5187,-5.01302,31.9148683095,31.46,9.77,32.9421386677,131.37
2021-03-26 20:00:00,60.58534,-15.49882,62.5363641756,32.51534,-5.04882,32.9049831896,28.07,-10.45,29.9520850693,132.45,61.04534,3.6011800000000003,61.1514679555,32.51534,-5.04882,32.9049831896,28.53,8.65,29.8124705451,132.22
2021-03-26 20:30:00,56.59646,-16.3579,58.9129881855,18.04646,-2.7479,18.2544699441,38.55,-13.61,40.8819593464,133.44,57.18646,2.9721,57.2636410451,18.04646,-2.7479,18.2544699441,39.14,5.72,39.5557581143,133.18
2021-03-26 21:00:00,54.09982,-14.97666,56.1345781919,15.42982,-2.6666600000000003,15.65855743,38.67,-12.31,40.5820773248,133.44,54.47982,-2.42666,54.5338378073,15.42982,-2.6666600000000003,15.65855743,39.05,0.24,39.050737509,133.18
2021-03-26 21:30:00,51.31704,-10.0362,52.2892331633,13.18704,-2.7462,13.46995317,38.13,-7.29,38.820625961,133.36,51.36704,-10.2062,52.3711687554,13.18704,-2.7462,13.46995317,38.18,-7.46,38.9019793841,133.11
2021-03-26 22:00:00,49.18616,-9.85224,50.1631833974,11.16616,-1.9522400000000002,11.3355357246,38.02,-7.9,38.832079522,132.46,49.28616,-10.02224,50.2948393194,11.16616,-1.9522400000000002,11.3355357246,38.12,-8.07,38.9648469778,132.21
2021-03-26 22:30:00,47.18108,-10.25358,48.2824006526,10.92108,-1.8035800000000002,11.0690057902,36.26,-8.45,37.2315739662,132.35,47.23108,-10.44358,48.3719265813,10.92108,-1.8035800000000002,11.0690057902,36.31,-8.64,37.323795359,132.13
2021-03-26 23:00:00,44.49788,-10.95062,45.8255103941,11.97788,-2.23062,12.1838120011,32.52,-8.72,33.6688104928,132.65,44.53788,-11.13062,45.9076622851,11.97788,-2.23062,12.1838120011,32.56,-8.9,33.754460446,132.46
2021-03-26 23:30:00,42.1482,-12.68712,44.0162899065,10.5882,-2.35712,10.8473957213,31.56,-10.33,33.2075669088,132.08,42.2782,-10.59712,43.5860659791,10.5882,-2.35712,10.8473957213,31.69,-8.24,32.7437581838,131.91
2021-03-27 00:00:00,39.35288,-23.32586,45.7465289288,9.89288,-2.24586,10.1446025962,29.46,-21.08,36.2251017942,132.76,39.92288,-3.42586,40.0696002505,9.89288,-2.24586,10.1446025962,30.03,-1.18,30.0531745411,132.52
2021-03-27 00:30:00,31.9385,-22.55074,39.0973612511,4.6085,-1.4907400000000002,4.8436120817,27.33,-21.06,34.5029346578,130.59,32.4885,-2.72074,32.6022247461,4.6085,-1.4907400000000002,4.8436120817,27.88,-1.23,27.9071191634,130.35
2021-03-27 01:00:00,30.7515,-22.52888,38.1209284554,6.9315,-2.23888,7.2841111952,23.82,-20.29,31.2901981457,130.39,31.2615,-2.82888,31.3892329359,6.9315,-2.23888,7.2841111952,24.33,-0.59,24.3371526683,130.13
2021-03-27 01:30:00,29.5205,-22.60988,37.1842250674,6.1205,-1.97988,6.4327634081,23.4,-20.63,31.1954628111,129.77,30.0205,-2.89988,30.1602341547,6.1205,-1.97988,6.4327634081,23.9,-0.92,23.9177005584,129.52
2021-03-27 02:00:00,29.147,-22.96138,37.1048862079,6.687,-2.16138,7.0276263777,22.46,-20.8,30.6119519142,129.77,29.667,-3.07138,29.8255639361,6.687,-2.16138,7.0276263777,22.98,-0.91,22.9980107835,129.52
2021-03-27 02:30:00,28.646,-23.23288,36.8830588359,4.736,-1.53288,4.9778928368,23.91,-21.7,32.2889779956,130.44,29.156,-3.12288,29.3227678689,4.736,-1.53288,4.9778928368,24.42,-1.5899999999999999,24.4717081545,130.17
2021-03-27 03:00:00,29.153,-23.01338,37.1417967797,5.323,-1.7233800000000001,5.5950306187,23.83,-21.29,31.9551717254,131.21,29.673000000000002,-2.8633800000000003,29.8108348428,5.323,-1.7233800000000001,5.5950306187,24.35,-1.1400000000000001,24.3766712248,130.91
2021-03-27 03:30:00,28.992,-22.91124,36.952144489,6.862,-2.22124,7.2125551046,22.13,-20.69,30.2954286981,131.4,29.482,-2.90124,29.6244074631,6.862,-2.22124,7.2125551046,22.62,-0.68,22.6302187351,131.08
2021-03-27 04:00:00,29.6125,-23.12138,37.5699130869,6.7725,-2.19138,7.1182092238,22.84,-20.93,30.9795174268,130.87,30.1325,-2.99138,30.2806193886,6.7725,-2.19138,7.1182092238,23.36,-0.8,23.373694616,130.57
2021-03-27 04:30:00,30.643,-23.29338,38.4912327787,5.473,-1.77338,5.7531387628,25.17,-21.52,33.1155446883,131.34,31.193,-3.18338,31.3550180549,5.473,-1.77338,5.7531387628,25.72,-1.4100000000000001,25.7586199164,131.02
2021-03-27 05:00:00,29.7325,-23.26938,37.7556035819,4.8425,-1.56938,5.0904577235,24.89,-21.7,33.0212371058,131.19,30.2625,-3.13938,30.4249012001,4.8425,-1.56938,5.0904577235,25.42,-1.57,25.4684373294,130.9
2021-03-27 05:30:00,28.9545,-23.35338,37.1987019622,4.8545,-1.57338,5.1031063946,24.1,-21.78,32.4835096626,131.39,29.4745,-3.28338,29.6568159868,4.8545,-1.57338,5.1031063946,24.62,-1.71,24.6793131995,131.07
2021-03-27 06:00:00,30.0205,-23.18406,37.9306084625,5.5805,-1.8040600000000002,5.8648625503,24.44,-21.38,32.4718031529,131.19,30.5405,-3.20406,30.7081119695,5.5805,-1.8040600000000002,5.8648625503,24.96,-1.4,24.999231988200002,130.85
2021-03-27 06:30:00,30.70508,-22.72636,38.2006462858,6.33508,-2.04636,6.6573889669,24.37,-20.68,31.9618413112,130.9,31.23508,-2.70636,31.3521068998,6.33508,-2.04636,6.6573889669,24.9,-0.66,24.9087454521,130.54
2021-03-27 07:00:00,34.03042,-22.55334,40.8255144552,7.35042,-2.37334,7.7240803291999995,26.68,-20.18,33.4522764547,130.9,34.58042,-2.54334,34.6738233504,7.35042,-2.37334,7.7240803291999995,27.23,-0.17,27.2305306595,130.54
2021-03-27 07:30:00,35.88968,-22.69478,42.4631860528,8.25968,-2.65478,8.6758383198,27.63,-20.04,34.1323673366,130.9,36.44968,-2.61478,36.5433475006,8.25968,-2.65478,8.6758383198,28.19,0.04,28.1900283788,130.54
2021-03-27 08:00:00,35.70184,-21.17968,41.5114469067,4.64184,-1.45968,4.8659371439,31.06,-19.72,36.7913305005,131.3,36.31184,-1.21968,36.3323181684,4.64184,-1.45968,4.8659371439,31.67,0.24,31.670909364899998,130.88
2021-03-27 08:30:00,35.37048,-20.17904,40.7217940512,3.59048,-1.11904,3.7608239991,31.78,-19.06,37.0574149125,131.1,35.98048,-0.27904,35.9815620054,3.59048,-1.11904,3.7608239991,32.39,0.84,32.4008904199,130.67
2021-03-27 09:00:00,38.80142,-11.94382,40.5980914602,4.00142,-1.24382,4.1902804451,34.8,-10.7,36.4078288284,130.77,39.15142,-2.47382,39.2294974912,4.00142,-1.24382,4.1902804451,35.15,-1.23,35.1715140419,130.34
2021-03-27 09:30:00,40.45182,-5.44728,40.8169401194,3.12182,-0.9372800000000001,3.2594867557000002,37.33,-4.51,37.6014494401,130.92,40.51182,-5.61728,40.8994057941,3.12182,-0.9372800000000001,3.2594867557000002,37.39,-4.68,37.6817528785,130.49
2021-03-27 10:00:00,39.19366,-5.09886,39.523933983,3.6136600000000003,-1.05886,3.7655973092,35.58,-4.04,35.8086302447,131.87,39.26366,-5.25886,39.6142727447,3.6136600000000003,-1.05886,3.7655973092,35.65,-4.2,35.8965527593,131.43
2021-03-27 10:30:00,38.8867,-4.71706,39.1717511982,3.2167,-0.9470600000000001,3.3532195773,35.67,-3.77,35.8686743552,131.92,38.9467,-4.88706,39.2521183675,3.2167,-0.9470600000000001,3.3532195773,35.73,-3.94,35.9465784185,131.47
2021-03-27 11:00:00,39.88358,-4.91974,40.1858656157,3.45358,-1.03974,3.606698502,36.43,-3.88,36.6360382683,131.16,39.94358,-5.07974,40.2652870558,3.45358,-1.03974,3.606698502,36.49,-4.04,36.7129636505,130.75
2021-03-27 11:30:00,35.32896,-4.78356,35.6513374357,2.96896,-0.92356,3.109290362,32.36,-3.86,32.5894031857,132.06,35.36896,-4.94356,35.7127724625,2.96896,-0.92356,3.109290362,32.4,-4.02,32.6484364097,131.64
2021-03-27 12:00:00,31.96772,-4.5259,32.2865125526,4.25772,-1.2859,4.4476643768,27.71,-3.24,27.8987759588,131.35,32.02772,-4.6959,32.3701455852,4.25772,-1.2859,4.4476643768,27.77,-3.41,27.9785810934,130.91
2021-03-27 12:30:00,38.33308,-5.71762,38.7571438673,5.64308,-1.76762,5.9134450493,32.69,-3.95,32.9277785464,131.73,38.40308,-5.88762,38.8517776009,5.64308,-1.76762,5.9134450493,32.76,-4.12,33.0180556666,131.28
2021-03-27 13:00:00,39.29886,-5.79478,39.7237947904,4.68886,-1.49478,4.9213590956,34.61,-4.3,34.8760963985,131.52,39.35886,-5.95478,39.8067741138,4.68886,-1.49478,4.9213590956,34.67,-4.46,34.9556933846,131.1
2021-03-27 13:30:00,32.26374,-6.0539,32.826797346,5.89374,-1.8339,6.1724679341,26.37,-4.22,26.70552939,131.88,32.26374,-6.2339,32.8604690776,5.89374,-1.8339,6.1724679341,26.37,-4.4,26.7345637705,131.47
2021-03-27 14:00:00,23.91174,-5.80532,24.6063619849,6.54174,-1.99532,6.8392736551,17.37,-3.81,17.782941264,131.88,23.93174,-5.97532,24.6664271537,6.54174,-1.99532,6.8392736551,17.39,-3.98,17.8396328438,131.47
2021-03-27 14:30:00,29.76,-6.5811,30.4789841893,6.84,-2.0911,7.1525030031,22.92,-4.49,23.3556524208,132.8,29.84,-6.7611,30.5963735304,6.84,-2.0911,7.1525030031,23.0,-4.67,23.4693182688,132.37
2021-03-27 15:00:00,31.7381,-7.24902,32.5554186361,6.9581,-2.16902,7.2883333740000005,24.78,-5.08,25.2953513516,132.73,31.7881,-7.41902,32.6423828691,6.9581,-2.16902,7.2883333740000005,24.83,-5.25,25.3789558493,132.34
2021-03-27 15:30:00,37.62038,-6.92624,38.2526573179,7.43038,-2.35624,7.7950249443,30.19,-4.57,30.5339319446,133.05,37.70038,-7.09624,38.3624200785,7.43038,-2.35624,7.7950249443,30.27,-4.74,30.6388723683,132.65
2021-03-27 16:00:00,39.33588,-6.92948,39.9415716822,6.79588,-2.15948,7.1307319992,32.54,-4.77,32.8877560803,132.77,39.37588,-7.10948,40.0125559249,6.79588,-2.15948,7.1307319992,32.58,-4.95,32.9538905139,132.4
2021-03-27 16:30:00,39.41062,-6.80992,39.994649382,7.15062,-2.28992,7.5083353675,32.26,-4.52,32.5751132001,132.28,39.49062,-6.97992,40.102722491,7.15062,-2.28992,7.5083353675,32.34,-4.69,32.6783062597,131.92
2021-03-27 17:00:00,36.1806,-6.06714,36.6857738659,8.2706,-2.66714,8.6900207215,27.91,-3.4,28.116331553,131.96,36.2106,-6.23714,36.7438357788,8.2706,-2.66714,8.6900207215,27.94,-3.5700000000000003,28.1671528558,131.6
2021-03-27 17:30:00,37.51156,-5.62256,37.9305986584,7.56156,-2.44256,7.9462751643,29.95,-3.18,30.1183482283,131.22,37.58156,-5.78256,38.0238300568,7.56156,-2.44256,7.9462751643,30.02,-3.34,30.205231335,130.83
2021-03-27 18:00:00,39.57494,-5.32738,39.9319027053,8.73494,-2.8273800000000002,9.181135794,30.84,-2.5,30.9411635205,130.29,39.63494,-5.48738,40.0129954898,8.73494,-2.8273800000000002,9.181135794,30.9,-2.66,31.0142805817,129.95
2021-03-27 18:30:00,43.9382,-5.47424,44.2779033245,9.4682,-3.06424,9.9517022673,34.47,-2.41,34.5541459162,130.87,44.0082,-5.63424,44.3674016325,9.4682,-3.06424,9.9517022673,34.54,-2.5700000000000003,34.6354803633,130.51
2021-03-27 19:00:00,47.6735,-5.82446,48.0279807669,9.3835,-3.04446,9.8650295966,38.29,-2.7800000000000002,38.3907866551,131.18,47.7535,-5.98446,48.1270248794,9.3835,-3.04446,9.8650295966,38.37,-2.94,38.4824700351,130.86
2021-03-27 19:30:00,49.424,-6.0011,49.7869960653,9.534,-3.0911,10.0225772738,39.89,-2.91,39.9960023002,131.95,49.494,-6.1611,49.8759981275,9.534,-3.0911,10.0225772738,39.96,-3.07,40.0777556757,131.63
2021-03-27 20:00:00,47.8765,-6.54738,48.3221216123,8.4465,-2.73738,8.8789983396,39.43,-3.81,39.6136466385,131.95,47.9565,-6.70738,48.4232881857,8.4465,-2.73738,8.8789983396,39.51,-3.9699999999999998,39.7089536503,131.63
2021-03-27 20:30:00,45.377,-7.0831,45.9264894653,8.097,-2.6231,8.5112903023,37.28,-4.46,37.5458386509,131.82,45.437,-7.2431,46.0106886126,8.097,-2.6231,8.5112903023,37.34,-4.62,37.6247259126,131.53
2021-03-27 21:00:00,42.8395,-7.70774,43.527370885,7.2995,-2.36774,7.6739098872,35.54,-5.34,35.9389371017,131.82,42.8895,-7.87774,43.6069718939,7.2995,-2.36774,7.6739098872,35.59,-5.51,36.0140000555,131.53
2021-03-27 21:30:00,40.336,-8.15524,41.1521668379,8.966,-2.90524,9.4249443212,31.37,-5.25,31.8062792543,131.87,40.386,-8.33524,41.237182516,8.966,-2.90524,9.4249443212,31.42,-5.43,31.8857538722,131.57
2021-03-27 22:00:00,38.3425,-8.62124,39.2997848008,9.6425,-3.1212400000000002,10.1350848732,28.7,-5.5,29.2222517955,130.67,38.3825,-8.79124,39.3764168886,9.6425,-3.1212400000000002,10.1350848732,28.74,-5.67,29.2939669557,130.4
2021-03-27 22:30:00,36.2445,-9.66924,37.5121044788,9.4645,-3.06924,9.9497233342,26.78,-6.6,27.5813052628,132.25,36.2545,-11.49924,38.0344750303,9.4645,-3.06924,9.9497233342,26.79,-8.43,28.0850316005,131.96
2021-03-27 23:00:00,33.7545,-1.7551,33.8000983173,9.5945,-3.1151,10.0875308307,24.16,1.3599999999999999,24.1982478705,132.25,33.3345,-21.7551,39.8054426713,9.5945,-3.1151,10.0875308307,23.74,-18.64,30.1833927848,131.96
2021-03-27 23:30:00,32.0655,-0.47774000000000005,32.0690586977,9.6055,-3.11774,10.098808492,22.46,2.64,22.6146235874,131.07,31.6755,-20.16774,37.5509658592,9.6055,-3.11774,10.098808492,22.07,-17.05,27.8888400619,130.78
2021-03-28 00:00:00,30.694,-0.53524,30.6986663857,9.744,-3.16524,10.2452076727,20.95,2.63,21.1144358201,129.92,30.294,-20.49524,36.5756927297,9.744,-3.16524,10.2452076727,20.55,-17.33,26.8818042549,129.66
2021-03-28 00:30:00,38.17492,-1.31066,38.1974128266,18.57492,-4.08066,19.0178715697,19.6,2.77,19.7947695112,130.53,37.80492,-21.19066,43.3388514781,18.57492,-4.08066,19.0178715697,19.23,-17.11,25.7399494949,130.27
2021-03-28 01:00:00,37.76298,-1.25294,37.7837599654,20.94298,-3.96294,21.3146265443,16.82,2.71,17.0369158007,130.53,37.39298,-21.00294,42.8877423272,20.94298,-3.96294,21.3146265443,16.45,-17.04,23.6846807029,130.27
2021-03-28 01:30:00,36.9216,-1.31212,36.9449077067,20.3816,-4.16212,20.8022321267,16.54,2.85,16.7837451125,0.003,36.5816,-21.21212,42.2867295195,20.3816,-4.16212,20.8022321267,16.2,-17.05,23.5189816956,0.003
2021-03-28 02:00:00,35.64304,-1.65572,35.6814757144,19.30304,-4.26572,19.7687561662,16.34,2.61,16.5471357038,0.003,35.28304,-21.66572,41.4040618148,19.30304,-4.26572,19.7687561662,15.98,-17.4,23.6245719538,0.003
2021-03-28 02:30:00,35.02194,-1.52778,35.0552477254,19.66194,-4.33778,20.1347515478,15.36,2.81,15.614919148,130.04,34.61194,-21.69778,40.8507043696,19.66194,-4.33778,20.1347515478,14.95,-17.36,22.910087298,129.85
2021-03-28 03:00:00,34.71924,-1.691,34.7603956706,19.73924,-4.371,20.2173993574,14.98,2.68,15.2178447883,130.68,34.37924,-21.811,40.7142710113,19.73924,-4.371,20.2173993574,14.64,-17.44,22.7702261737,130.42
2021-03-28 03:30:00,34.55042,-1.63776,34.589214793,19.73042,-4.35776,20.2059284764,14.82,2.7199999999999998,15.0675412726,131.23,34.21042,-21.85776,40.5969765967,19.73042,-4.35776,20.2059284764,14.48,-17.5,22.7138812183,131.17
2021-03-28 04:00:00,34.40394,-1.7269999999999999,34.4472584762,19.75394,-4.347,20.2265803962,14.65,2.62,14.8824359565,131.23,34.04394,-22.077,40.5756550129,19.75394,-4.347,20.2265803962,14.29,-17.73,22.7718466533,131.17
2021-03-28 04:30:00,34.30734,-1.86618,34.3580588169,19.82734,-4.39618,20.3088603833,14.48,2.5300000000000002,14.6993639318,130.8,33.96734,-22.13618,40.5436881853,19.82734,-4.39618,20.3088603833,14.14,-17.74,22.6858369914,131.11
2021-03-28 05:00:00,34.54476,-1.8503,34.5942777573,19.64476,-4.3403,20.1185188209,14.9,2.49,15.1066243748,131.29,34.20476,-22.1603,40.755913715,19.64476,-4.3403,20.1185188209,14.56,-17.82,23.011866504,131.41
2021-03-28 05:30:00,35.71644,-1.59186,35.7518965166,19.39644,-4.25186,19.8569936832,16.32,2.66,16.5353560591,131.58,35.36644,-21.81186,41.551682456099996,19.39644,-4.25186,19.8569936832,15.97,-17.56,23.735932676,131.85
2021-03-28 06:00:00,36.41228,-1.45124,36.441188679,19.69228,-4.37124,20.1716045652,16.72,2.92,16.9730610086,131.26,36.05228,-21.55124,42.0026527583,19.69228,-4.37124,20.1716045652,16.36,-17.18,23.723448316,131.6
2021-03-28 06:30:00,37.37254,-0.9298000000000001,37.3841045645,19.43254,-4.2898,19.9004018776,17.94,3.36,18.2519368835,131.47,37.01254,-20.8998,42.5056438287,19.43254,-4.2898,19.9004018776,17.58,-16.61,24.18570859,131.71
2021-03-28 07:00:00,38.30788,-0.7197600000000001,38.3146411252,19.39788,-4.25976,19.8600932463,18.91,3.54,19.2384952634,131.35,37.93788,-20.83976,43.2848511116,19.39788,-4.25976,19.8600932463,18.54,-16.58,24.8722335145,131.46
2021-03-28 07:30:00,40.46274,-0.40478000000000003,40.4647646126,19.55274,-4.29478,20.0188605259,20.91,3.89,21.2687611299,130.96,40.08274,-20.72478,45.1236362892,19.55274,-4.29478,20.0188605259,20.53,-16.43,26.2949767066,131.07
2021-03-28 08:00:00,42.18424,-0.41652000000000006,42.1862962736,19.77424,-4.33652,20.2441589919,22.41,3.92,22.7502637347,130.5,41.77424,-20.42652,46.5008585608,19.77424,-4.33652,20.2441589919,22.0,-16.09,27.2559736572,130.63
2021-03-28 08:30:00,45.53474,0.36394000000000004,45.5361943863,22.99474,-4.18606,23.3726585136,22.54,4.55,22.9946537265,130.75,45.14474,-19.68606,49.2502640398,22.99474,-4.18606,23.3726585136,22.15,-15.5,27.0346536874,131.01
2021-03-28 09:00:00,48.51578,1.10018,48.5282526477,28.73578,-4.27982,29.052743613,19.78,5.38,20.4986048306,131.62,48.14578,-18.63982,51.6280836507,28.73578,-4.27982,29.052743613,19.41,-14.36,24.1445169759,131.77
2021-03-28 09:30:00,51.7481,2.02846,51.7878412717,29.3281,-4.31154,29.6433268508,22.42,6.34,23.2991845351,130.45,51.3681,-17.41154,54.2387631015,29.3281,-4.31154,29.6433268508,22.04,-13.1,25.6392589597,130.76
2021-03-28 10:00:00,53.81992,3.20048,53.9149966247,23.66992,-4.2895199999999996,24.0554587285,30.15,7.49,31.0664223882,130.5,53.42992,-16.34952,55.8754253267,23.66992,-4.2895199999999996,24.0554587285,29.76,-12.06,32.1107645502,130.91
2021-03-28 10:30:00,54.93252,1.35274,54.9491734156,20.80252,-4.17726,21.2177835661,34.13,5.53,34.5751037598,129.79,54.53252,-18.12726,57.4664536287,20.80252,-4.17726,21.2177835661,33.73,-13.95,36.5008958794,129.87
2021-03-28 11:00:00,56.0682,1.62864,56.0918489577,20.9282,-4.14136,21.3340201999,35.14,5.77,35.6105672519,129.69,55.6582,-17.80136,58.4356367732,20.9282,-4.14136,21.3340201999,34.73,-13.66,37.3198137723,129.87
2021-03-28 11:30:00,57.92898,2.33668,57.9760881507,27.81898,-4.26332,28.1437656624,30.11,6.6,30.8248617191,130.47,57.55898,-16.91332,59.9924709615,27.81898,-4.26332,28.1437656624,29.74,-12.65,32.31857206,130.82
2021-03-28 12:00:00,58.78648,2.70238,58.848560632,30.38648,-4.29762,30.6888856828,28.4,7.0,29.2499572649,130.27,58.40648,-16.63762,60.7299539375,30.38648,-4.29762,30.6888856828,28.02,-12.34,30.6169234248,130.6
2021-03-28 12:30:00,58.06324,2.5155000000000003,58.1177045275,29.61324,-4.0745,29.8922319934,28.45,6.59,29.2032635163,130.09,57.69324,-16.8345,60.0991708092,29.61324,-4.0745,29.8922319934,28.08,-12.76,30.8432164341,130.45
2021-03-28 13:00:00,57.32838,2.30352,57.374640372,29.56838,-4.10648,29.8521736866,27.76,6.41,28.4904492769,129.7,56.96838,-17.16648,59.4986080124,29.56838,-4.10648,29.8521736866,27.4,-13.06,30.353312834,129.85
2021-03-28 13:30:00,56.72976,2.18012,56.7716354606,30.56976,-4.4398800000000005,30.8904962872,26.16,6.62,26.9846252522,129.93,56.35976,-17.25988,58.9434135835,30.56976,-4.4398800000000005,30.8904962872,25.79,-12.82,28.8006336736,130.06
2021-03-28 14:00:00,54.98724,1.64992,55.0119877738,22.36724,-4.43008,22.8017331364,32.62,6.08,33.1817841594,129.93,54.58724,-18.04008,57.4909667446,22.36724,-4.43008,22.8017331364,32.22,-13.61,34.9765707296,130.21
2021-03-28 14:30:00,54.70528,1.35332,54.7220169119,23.80528,-4.16668,24.1671797714,30.9,5.52,31.3891764785,130.83,54.31528,-18.16668,57.2728373987,23.80528,-4.16668,24.1671797714,30.51,-14.0,33.5687369438,130.69
2021-03-28 15:00:00,53.84476,1.16888,53.857445724,22.75476,-4.36112,23.1689117205,31.09,5.53,31.5779828361,130.69,53.45476,-18.33112,56.5105417344,22.75476,-4.36112,23.1689117205,30.7,-13.97,33.7290809243,130.5
2021-03-28 15:30:00,54.85128,1.67524,54.8768562027,29.641280000000002,-4.47476,29.9771405757,25.21,6.15,25.9493082759,131.56,54.50128,-17.69476,57.3017805404,29.641280000000002,-4.47476,29.9771405757,24.86,-13.22,28.1564912587,131.35
2021-03-28 16:00:00,55.6928,1.8300800000000002,55.7228603416,30.4328,-4.31992,30.7378760595,25.26,6.15,25.9978864526,131.05,55.3428,-17.42992,58.0226475012,30.4328,-4.31992,30.7378760595,24.91,-13.11,28.1492486578,130.8
2021-03-28 16:30:00,56.46682,1.82502,56.4963048253,31.15682,-4.15498,31.4326469027,25.31,5.98,26.0068548656,130.85,56.10682,-17.39498,58.7414723999,31.15682,-4.15498,31.4326469027,24.95,-13.24,28.2453553704,130.67
2021-03-28 17:00:00,56.46098,1.95984,56.4949841613,29.41098,-4.3601600000000005,29.7324190033,27.05,6.32,27.7784970796,130.38,56.12098,-17.11016,58.6713044971,29.41098,-4.3601600000000005,29.7324190033,26.71,-12.75,29.597070801,130.22
2021-03-28 17:30:00,57.16552,2.62608,57.2258068797,29.24552,-4.24392,29.5518408401,27.92,6.87,28.7527963857,129.89,56.81552,-17.08392,59.3284386735,29.24552,-4.24392,29.5518408401,27.57,-12.84,30.4133276706,129.78
2021-03-28 18:00:00,56.05102,1.5511400000000002,56.0724787961,27.39102,-4.11886,27.6989708173,28.66,5.67,29.2154839084,129.81,55.69102,-17.93886,58.508908781,27.39102,-4.11886,27.6989708173,28.3,-13.82,31.4941645388,129.65
2021-03-28 18:30:00,56.32616,1.61874,56.349415432,27.71616,-4.25126,28.0403055749,28.61,5.87,29.205975416,130.81,55.94616,-18.16126,58.820100166,27.71616,-4.25126,28.0403055749,28.23,-13.91,31.4709548632,130.58
2021-03-28 19:00:00,54.99316,0.8795000000000001,55.0001924273,19.53316,-4.2005,19.9797031969,35.46,5.08,35.8220323265,133.37,54.58316,-18.8705,57.7530702719,19.53316,-4.2005,19.9797031969,35.05,-14.67,37.9962024418,133.1
2021-03-28 19:30:00,55.8804,2.45878,55.9344679357,26.6304,-4.33122,26.9803200657,29.25,6.79,30.0277638195,132.15,55.5004,-17.52122,58.2004085076,26.6304,-4.33122,26.9803200657,28.87,-13.19,31.7404001235,131.85
2021-03-28 20:00:00,53.83588,2.54958,53.8962181748,21.65588,-4.39042,22.0964460118,32.18,6.94,32.9198420409,131.82,53.43588,-17.66042,56.278625658,21.65588,-4.39042,22.0964460118,31.78,-13.27,34.4392407001,131.57
2021-03-28 20:30:00,51.19282,1.67988,51.220375012,19.68282,-4.36012,20.1599615468,31.51,6.04,32.0836671844,131.74,50.78282,-18.45012,54.0305629729,19.68282,-4.36012,20.1599615468,31.1,-14.09,34.1429070233,131.53
2021-03-28 21:00:00,48.67616,0.20470000000000002,48.6765904151,19.38616,-4.3253,19.8628149978,29.29,4.53,29.6382354401,132.71,48.23616,-20.1153,52.2623423283,19.38616,-4.3253,19.8628149978,28.85,-15.79,32.8883961299,132.41
2021-03-28 21:30:00,47.06612,0.08310000000000001,47.0661933607,19.40612,-4.3568999999999996,19.889194832,27.66,4.44,28.0140893123,133.41,46.65612,-19.6269,50.6162892463,19.40612,-4.3568999999999996,19.889194832,27.25,-15.27,31.2367635968,133.16
2021-03-28 22:00:00,44.07088,-0.40682,44.0727576456,19.06088,-4.29682,19.5391864848,25.01,3.89,25.3107131468,133.05,43.66088,-20.39682,48.1902760781,19.06088,-4.29682,19.5391864848,24.6,-16.1,29.4001700675,133.09
2021-03-28 22:30:00,42.11324,0.19116000000000002,42.1136738536,18.85324,-4.22884,19.3216910814,23.26,4.42,23.6762328085,131.86,41.75324,-19.35884,46.0227958369,18.85324,-4.22884,19.3216910814,22.9,-15.13,27.4468012708,131.86
2021-03-28 23:00:00,40.22038,0.40028,40.2223717777,19.17038,-4.24972,19.6357732066,21.05,4.65,21.5574813,129.61,39.88038,-19.69972,44.4805988834,19.17038,-4.24972,19.6357732066,20.71,-15.45,25.8380842943,129.67
2021-03-28 23:30:00,19.17038,-4.26072,19.6381568448,19.17038,-4.26072,19.6381568448,0.0,0.0,0.0,130.63,19.17038,-4.26072,19.6381568448,19.17038,-4.26072,19.6381568448,0.0,0.0,0.0,130.66
2021-03-29 00:00:00,19.17038,-4.26072,19.6381568448,19.17038,-4.26072,19.6381568448,0.0,0.0,0.0,131.07,19.17038,-4.26072,19.6381568448,19.17038,-4.26072,19.6381568448,0.0,0.0,0.0,131.12
2021-03-29 00:30:00,38.3635,-0.04352,38.3635246848,20.1435,-4.05352,20.5473019309,18.22,4.01,18.6560579973,132.65,38.0435,-19.94352,42.9540671211,20.1435,-4.05352,20.5473019309,17.9,-15.89,23.9353734042,132.67
2021-03-29 01:00:00,37.41418,-0.01736,37.4141840275,18.19418,-4.12736,18.6564542838,19.22,4.11,19.6545287402,132.01,37.09418,-20.10736,42.1934131831,18.19418,-4.12736,18.6564542838,18.9,-15.98,24.7501595954,131.99
2021-03-29 01:30:00,36.79736,0.00466,36.7973602951,18.07736,-4.14534,18.5465573163,18.72,4.15,19.1744856515,132.71,36.45736,-20.18534,41.672377531,18.07736,-4.14534,18.5465573163,18.38,-16.04,24.3947945267,132.59
2021-03-29 02:00:00,36.27988,-0.1303,36.2801139869,17.77988,-4.0803,18.2420662455,18.5,3.95,18.9169897182,132.86,35.96988,-20.2103,41.2587989804,17.77988,-4.0803,18.2420662455,18.19,-16.13,24.3115816022,132.92
2021-03-29 02:30:00,35.80186,-0.23440000000000003,35.8026273173,17.98186,-4.4044,18.5134013196,17.82,4.17,18.3014015857,132.37,35.48186,-20.3544,40.9055496042,17.98186,-4.4044,18.5134013196,17.5,-15.95,23.6781016976,132.57
2021-03-29 03:00:00,35.65626,-0.18234,35.6567262247,18.15626,-4.59234,18.7280368395,17.5,4.41,18.0471078015,132.18,35.33626,-20.32234,40.7633263346,18.15626,-4.59234,18.7280368395,17.18,-15.73,23.2934604557,132.62
2021-03-29 03:30:00,35.43102,-0.19318000000000002,35.4315466322,18.49102,-4.51318,19.0338281581,16.94,4.32,17.4821623377,132.34,35.11102,-20.40318,40.6087857434,18.49102,-4.51318,19.0338281581,16.62,-15.89,22.993836130600002,132.72
2021-03-29 04:00:00,35.40934,-0.43952,35.4120676757,18.21934,-4.37952,18.738317573,17.19,3.94,17.635750622,132.9,35.07934,-20.72952,40.7464488547,18.21934,-4.37952,18.738317573,16.86,-16.35,23.4857850625,132.95
2021-03-29 04:30:00,35.55692,-1.52008,35.589397341,17.89692,-4.31008,18.4085994875,17.66,2.79,17.8790296157,133.24,35.24692,-21.79008,41.4385443264,17.89692,-4.31008,18.4085994875,17.35,-17.48,24.6287007371,133.22
2021-03-29 05:00:00,36.07224,-1.3556,36.0977028352,17.00224,-4.3756,17.5562535974,19.07,3.02,19.3076487434,133.12,35.73224,-21.6256,41.7667277959,17.00224,-4.3756,17.5562535974,18.73,-17.25,25.4632166075,133.15
2021-03-29 05:30:00,36.40132,-1.2729,36.4235689101,15.91132,-4.0829,16.4268127326,20.49,2.81,20.6817842557,133.12,36.06132,-21.4229,41.9447189114,15.91132,-4.0829,16.4268127326,20.15,-17.34,26.5837939354,133.15
2021-03-29 06:00:00,37.35352,-1.03626,37.3678911792,15.87352,-3.84626,16.3328611449,21.48,2.81,21.663021488200002,132.76,37.01352,-21.12626,42.618300346,15.87352,-3.84626,16.3328611449,21.14,-17.28,27.3038092581,132.83
2021-03-29 06:30:00,41.23416,0.44684,41.2365810524,18.40416,-3.23316,18.6859955285,22.83,3.68,23.1246902682,132.71,40.90416,-19.49316,45.3115172124,18.40416,-3.23316,18.6859955285,22.5,-16.26,27.7603602282,132.6
2021-03-29 07:00:00,44.33894,1.77378,44.3744058643,25.54894,-2.7362200000000003,25.6950430047,18.79,4.51,19.3236694238,131.82,44.00894,-18.04622,47.565248409,25.54894,-2.7362200000000003,25.6950430047,18.46,-15.31,23.9826541484,132.04
2021-03-29 07:30:00,46.20942,2.03798,46.254338815,14.20942,-2.57202,14.4403221438,32.0,4.61,32.3303587979,131.37,45.79942,-18.09202,49.243355491,14.20942,-2.57202,14.4403221438,31.59,-15.52,35.1965694351,131.59
2021-03-29 08:00:00,50.37294,3.8711,50.5214657295,21.01294,-1.8289,21.0923806777,29.36,5.7,29.9081861703,132.63,49.99294,-16.2089,52.5549473319,21.01294,-1.8289,21.0923806777,28.98,-14.38,32.3515811051,132.79
2021-03-29 08:30:00,53.55962,4.5023800000000005,53.7485285399,16.76962,-1.9876200000000002,16.8870005687,36.79,6.49,37.3580540178,132.28,53.13962,-15.73762,55.4210420058,16.76962,-1.9876200000000002,16.8870005687,36.37,-13.75,38.8823790424,132.5
2021-03-29 09:00:00,56.21826,5.5048200000000005,56.4871295134,22.15826,-2.65518,22.3167754629,34.06,8.16,35.0238375967,132.94,55.80826,-14.37518,57.6299200438,22.15826,-2.65518,22.3167754629,33.65,-11.72,35.6325820002,133.23
2021-03-29 09:30:00,57.19432,6.74678,57.5908784499,18.60432,-2.72322,18.8025702985,38.59,9.47,39.7349845854,131.49,56.76432,-13.12322,58.2615390136,18.60432,-2.72322,18.8025702985,38.16,-10.4,39.551809061,131.93
2021-03-29 10:00:00,58.39902,7.17274,58.8378597169,16.47902,-3.03726,16.756582243,41.92,10.21,43.1454574666,131.77,57.94902,-12.65726,59.3152185334,16.47902,-3.03726,16.756582243,41.47,-9.62,42.5711792179,131.93
2021-03-29 10:30:00,59.77492,7.65828,60.2635073122,16.48492,-2.79172,16.7196377941,43.29,10.45,44.5334323851,131.89,59.32492,-12.41172,60.6093798546,16.48492,-2.79172,16.7196377941,42.84,-9.62,43.9068331812,131.96
2021-03-29 11:00:00,60.06794,7.7874,60.5706283161,17.05794,-2.9226,17.3064990048,43.01,10.71,44.3234046526,132.8,59.61794,-12.342600000000001,60.8821693487,17.05794,-2.9226,17.3064990048,42.56,-9.42,43.590021794,132.83
2021-03-29 11:30:00,60.38852,8.17398,60.9392098474,15.52852,-2.37602,15.7092458263,44.86,10.55,46.0838594304,132.93,59.91852,-11.82602,61.0744118926,15.52852,-2.37602,15.7092458263,44.39,-9.45,45.384739726,132.66
2021-03-29 12:00:00,60.43864,8.21502,60.9943912065,13.32864,-1.74498,13.4423807211,47.11,9.96,48.1513623899,132.93,59.96864,-11.66498,61.092630831,13.32864,-1.74498,13.4423807211,46.64,-9.92,47.6832884772,132.66
2021-03-29 12:30:00,60.15178,6.65662,60.5189823691,11.76178,-1.29338,11.8326793497,48.39,7.95,49.0387051216,132.66,59.68178,-13.08338,61.0990155092,11.76178,-1.29338,11.8326793497,47.92,-11.79,49.3490678737,132.36
2021-03-29 13:00:00,60.17364,6.54528,60.5285688013,10.85364,-1.16472,10.9159550168,49.32,7.71,49.918999389,132.08,59.69364,-13.36472,61.1714508339,10.85364,-1.16472,10.9159550168,48.84,-12.2,50.3406952673,131.8
2021-03-29 13:30:00,59.8928,6.44766,60.2388563248,9.6428,-0.8323400000000001,9.678655987,50.25,7.28,50.7746088119,132.83,59.4028,-13.49234,60.915809824,9.6428,-0.8323400000000001,9.678655987,49.76,-12.66,51.3452354167,132.5
2021-03-29 14:00:00,58.6124,6.34626,58.9549696781,8.5024,-0.57374,8.5217359351,50.11,6.92,50.5855562389,132.95,58.1224,-13.71374,59.7183392816,8.5024,-0.57374,8.5217359351,49.62,-13.14,51.3303419042,132.59
2021-03-29 14:30:00,57.9637,6.26944,58.3017700898,7.6437,-0.55056,7.6635022022,50.32,6.82,50.7800630169,133.34,57.4837,-13.77056,59.1101014075,7.6437,-0.55056,7.6635022022,49.84,-13.22,51.5634948389,133.0
2021-03-29 15:00:00,56.64756,0.6385400000000001,56.6511587462,6.94756,-0.50146,6.9656336456000005,49.7,1.1400000000000001,49.7130727274,133.27,56.41756,-10.79146,57.4403750448,6.94756,-0.50146,6.9656336456000005,49.47,-10.29,50.5288531435,132.95
2021-03-29 15:30:00,55.65726,-6.12764,55.9935582248,6.70726,-0.33764000000000005,6.7157529345,48.95,-5.79,49.2912426299,132.23,55.75726,-6.27764,56.1095429199,6.70726,-0.33764000000000005,6.7157529345,49.05,-5.94,49.4083606285,131.9
2021-03-29 16:00:00,53.4267,-6.84382,53.8632541264,6.6967,-0.043820000000000005,6.696843367,46.73,-6.8,47.2221653464,129.79,53.4967,-6.98382,53.9506316245,6.6967,-0.043820000000000005,6.696843367,46.8,-6.94,47.3117702057,129.5
2021-03-29 16:30:00,53.40246,-7.35374,53.9064024587,9.93246,0.20626000000000003,9.9346013931,43.47,-7.5600000000000005,44.1224942631,129.55,53.51246,-7.51374,54.0373913512,9.93246,0.20626000000000003,9.9346013931,43.58,-7.72,44.2584997486,129.28
2021-03-29 17:00:00,53.64604,-7.46882,54.1634644375,7.88604,-0.008820000000000001,7.8860449323,45.76,-7.46,46.3640938658,129.96,53.72604,-7.61882,54.2635586031,7.88604,-0.008820000000000001,7.8860449323,45.84,-7.61,46.4673831843,129.67
2021-03-29 17:30:00,55.0649,-6.28442,55.4223524108,14.4149,-1.37442,14.4802752856,40.65,-4.91,40.9454588447,129.82,55.1549,-6.43442,55.5289542018,14.4149,-1.37442,14.4802752856,40.74,-5.06,41.0530291209,129.5
2021-03-29 18:00:00,56.33106,-10.82176,57.3611262984,14.45106,-1.4117600000000001,14.5198554201,41.88,-9.41,42.9241482152,130.25,56.85106,5.34824,57.1020725913,14.45106,-1.4117600000000001,14.5198554201,42.4,6.76,42.9355051211,129.9
2021-03-29 18:30:00,56.59954,-11.87836,57.8325458933,13.98954,-1.29836,14.0496607824,42.61,-10.58,43.9038551838,131.57,57.22954,7.53164,57.7230097076,13.98954,-1.29836,14.0496607824,43.24,8.83,44.1323747378,131.23
2021-03-29 19:00:00,56.65588,-11.80038,57.8717349551,12.00588,-1.74038,12.1313674876,44.65,-10.06,45.7692702585,131.86,57.29588,7.46962,57.7807328434,12.00588,-1.74038,12.1313674876,45.29,9.21,46.2169687453,131.49
2021-03-29 19:30:00,57.01786,-11.59954,58.1857859549,9.92786,-1.6195400000000002,10.0590911116,47.09,-9.98,48.1359377181,131.73,57.67786,7.77046,58.1989311138,9.92786,-1.6195400000000002,10.0590911116,47.75,9.39,48.6645106828,131.35
2021-03-29 20:00:00,57.12418,-11.50174,58.270592615,9.22418,-1.47174,9.3408519579,47.9,-10.03,48.9388485766,131.73,57.79418,7.57826,58.2889120374,9.22418,-1.47174,9.3408519579,48.57,9.05,49.4059449864,131.35
2021-03-29 20:30:00,57.82026,-11.15976,58.8873730924,2.04026,0.88024,2.2220448522,55.78,-12.04,57.064612502,130.73,58.55026,7.96024,59.0889022315,2.04026,0.88024,2.2220448522,56.51,7.08,56.9517910166,130.36
2021-03-29 21:00:00,56.13384,-11.8601,57.3730770062,1.79384,0.7899,1.9600520288,54.34,-12.65,55.7929932877,130.92,56.87384,7.4599,57.3609953222,1.79384,0.7899,1.9600520288,55.08,6.67,55.4823872954,130.56
2021-03-29 21:30:00,53.52758,-12.71002,55.0158743369,2.05758,0.64998,2.1578019967,51.47,-13.36,53.1756570246,131.75,54.23758,6.77998,54.659703741,2.05758,0.64998,2.1578019967,52.18,6.13,52.538836112,131.37
2021-03-29 22:00:00,50.54386,-14.8801,52.6887004937,2.46386,0.4499,2.5045989918,48.08,-15.33,50.4647926777,132.26,51.22386,4.7499,51.44361363,2.46386,0.4499,2.5045989918,48.76,4.3,48.9492349276,131.92
2021-03-29 22:30:00,48.22006,-15.72588,50.7195966878,2.41006,0.46412000000000003,2.4543423922,45.81,-16.19,48.5867492224,132.87,48.87006,3.81412,49.0186727256,2.41006,0.46412000000000003,2.4543423922,46.46,3.35,46.5806193604,132.54
2021-03-29 23:00:00,45.441,-16.3748,48.3013307895,2.801,0.3452,2.8221913542,42.64,-16.72,45.8009606886,132.39,46.081,3.2552,46.1958319336,2.801,0.3452,2.8221913542,43.28,2.91,43.377718935,132.14
2021-03-29 23:30:00,42.43878,-16.9723,45.7067720932,2.78878,0.3277,2.8079674461,39.65,-17.3,43.2598254735,132.74,43.03878,2.7177,43.1244997325,2.78878,0.3277,2.8079674461,40.25,2.39,40.3208953274,132.49
2021-03-30 00:00:00,40.28874,-17.46874,43.912861988,2.97874,0.31126000000000004,2.994958226,37.31,-17.78,41.3299467699,132.85,40.86874,2.18126,40.9269080725,2.97874,0.31126000000000004,2.994958226,37.89,1.87,37.9361173554,132.64
2021-03-30 00:30:00,37.0605,-19.81388,42.0246415916,1.8605,-0.5938800000000001,1.9529858434,35.2,-19.22,40.1054659616,133.43,37.6905,0.016120000000000002,37.6905034472,1.8605,-0.5938800000000001,1.9529858434,35.83,0.61,35.8351921998,133.22
2021-03-30 01:00:00,36.2105,-19.98788,41.3607985554,2.2705,-0.7278800000000001,2.3843195139,33.94,-19.26,39.0239823698,131.65,36.8305,-0.12788000000000002,36.8307220068,2.2705,-0.7278800000000001,2.3843195139,34.56,0.6000000000000001,34.5652079409,131.44
2021-03-30 01:30:00,35.0485,-20.12088,40.413452763,1.3685,-0.42088000000000003,1.4317584379000001,33.68,-19.7,39.018359781,132.15,35.6685,-0.23088000000000003,35.6692472282,1.3685,-0.42088000000000003,1.4317584379000001,34.3,0.19,34.300526235,131.91
2021-03-30 02:00:00,34.814,-20.08238,40.1910012623,1.174,-0.35238,1.2257437189,33.64,-19.73,38.9990063976,132.15,35.424,-0.23238000000000003,35.4247621935,1.174,-0.35238,1.2257437189,34.25,0.12,34.2502102183,131.91
2021-03-30 02:30:00,34.7245,-20.23888,40.1920783725,0.9445,-0.24888000000000002,0.9767402441,33.78,-19.99,39.2516050627,131.98,35.3445,-0.23888,35.3453072402,0.9445,-0.24888000000000002,0.9767402441,34.4,0.01,34.4000014535,131.73
2021-03-30 03:00:00,34.6215,-20.32324,40.145763741,1.2215,-0.37324,1.2772510903,33.4,-19.95,38.9045305845,132.46,35.2315,-0.23324000000000003,35.2322720407,1.2215,-0.37324,1.2772510903,34.01,0.14,34.0102881493,132.2
2021-03-30 03:30:00,33.7875,-20.35966,39.4475716815,1.5875,-0.49966000000000005,1.6642765292,32.2,-19.86,37.831991753,132.95,34.3975,-0.35966000000000004,34.3993802497,1.5875,-0.49966000000000005,1.6642765292,32.81,0.14,32.8102986881,132.66
2021-03-30 04:00:00,33.64,-20.33888,39.3105537948,1.4100000000000001,-0.43888000000000005,1.4767246373,32.23,-19.9,37.8785282185,132.72,34.23,-0.27888,34.2311360322,1.4100000000000001,-0.43888000000000005,1.4767246373,32.82,0.16,32.8203900038,132.43
2021-03-30 04:30:00,34.2215,-20.11302,39.6943904824,0.8315,-0.19302000000000002,0.8536093781,33.39,-19.92,38.8805671255,132.59,34.8315,-0.10302000000000001,34.8316523491,0.8315,-0.19302000000000002,0.8536093781,34.0,0.09,34.0001191174,132.3
2021-03-30 05:00:00,34.511,-20.00038,39.8876462222,2.171,-0.6903800000000001,2.2781276401,32.34,-19.31,37.6663204999,132.59,35.111,0.029620000000000004,35.1110124939,2.171,-0.6903800000000001,2.2781276401,32.94,0.72,32.9478679128,132.3
2021-03-30 05:30:00,35.0625,-19.94052,40.3361282738,2.2925,-0.7305200000000001,2.4060789098,32.77,-19.21,37.9854840696,132.47,35.6625,0.06948,35.6625676827,2.2925,-0.7305200000000001,2.4060789098,33.37,0.8,33.3795880742,132.24
2021-03-30 06:00:00,36.059,-19.58602,41.0349078279,1.629,-0.51602,1.7087766502,34.43,-19.07,39.358478121,132.59,36.669,0.28398,36.6700996132,1.629,-0.51602,1.7087766502,35.04,0.8,35.0491312303,132.31
2021-03-30 06:30:00,37.931,-18.16338,42.0555481955,0.911,-0.22338000000000002,0.9379870065,37.02,-17.94,41.1378657687,132.06,38.591,1.49662,38.6200097414,0.911,-0.22338000000000002,0.9379870065,37.68,1.72,37.7192364716,131.8
2021-03-30 07:00:00,34.43642,-16.7202,38.2809627681,0.13642,0.2398,0.2758884854,34.3,-16.96,38.2639726113,131.24,35.03642,2.7798,35.1465220819,0.13642,0.2398,0.2758884854,34.9,2.54,34.9923077261,131.0
2021-03-30 07:30:00,45.2459,-14.16398,47.4110725069,0.0959,0.24602000000000002,0.2640504694,45.15,-14.41,47.3937822926,130.74,45.9459,4.46602,46.1624421088,0.0959,0.24602000000000002,0.2640504694,45.85,4.22,46.0437932842,130.45
2021-03-30 08:00:00,42.4883,-3.23692,42.6114220365,0.1283,0.25308,0.28374350460000003,42.36,-3.49,42.5035257361,129.75,42.5783,-3.38692,42.7127950148,0.1283,0.25308,0.28374350460000003,42.45,-3.64,42.6057754301,129.49
2021-03-30 08:30:00,44.07422,-3.79336,44.2371613996,0.32422,0.25664000000000003,0.4135005417,43.75,-4.05,43.9370572524,133.46,44.15422,-4.14336,44.3481969859,0.32422,0.25664000000000003,0.4135005417,43.83,-4.4,44.0502996585,133.16
2021-03-30 09:00:00,44.95204,4.45694,45.1724497269,0.37204000000000004,0.25694,0.45214148800000004,44.58,4.2,44.7774094829,133.46,44.42204,-15.32306,46.9905714535,0.37204000000000004,0.25694,0.45214148800000004,44.05,-15.58,46.7240719544,133.16
2021-03-30 09:30:00,43.77794,4.83348,44.0439616696,0.42794000000000004,0.26348000000000005,0.5025478624,43.35,4.57,43.5902213805,131.07,43.24794,-15.00652,45.7775049206,0.42794000000000004,0.26348000000000005,0.5025478624,42.82,-15.27,45.4612505327,130.73
2021-03-30 10:00:00,40.6101,4.93898,40.909335676,0.5101,0.26898,0.5766734348,40.1,4.67,40.3710155929,130.98,40.1001,-15.03102,42.8246375612,0.5101,0.26898,0.5766734348,39.59,-15.3,42.4435872659,130.65
2021-03-30 10:30:00,46.62574,4.985580000000001,46.8915305624,0.6257400000000001,0.26558000000000004,0.6797670807,46.0,4.72,46.2415224663,131.42,46.06574,-15.01442,48.4508535496,0.6257400000000001,0.26558000000000004,0.6797670807,45.44,-15.28,47.9402962027,131.07
2021-03-30 11:00:00,45.38462,4.85964,45.644055839399996,0.8746200000000001,0.22964,0.9042647146,44.51,4.63,44.7501620109,131.37,44.84462,-15.15036,47.3346950035,0.8746200000000001,0.22964,0.9042647146,43.97,-15.38,46.5822423247,131.07
2021-03-30 11:30:00,44.57462,4.95256,44.8489085564,0.72462,0.21256000000000003,0.7551528971,43.85,4.74,44.1054429748,131.33,44.03462,-15.04744,46.534645256,0.72462,0.21256000000000003,0.7551528971,43.31,-15.26,45.9197528303,131.03
2021-03-30 12:00:00,43.35418,5.0735,43.6500323679,0.7941800000000001,0.14350000000000002,0.8070403474000001,42.56,4.93,42.8445854222,131.41,42.82418,-14.9365,45.3542657853,0.7941800000000001,0.14350000000000002,0.8070403474000001,42.03,-15.08,44.6534130834,131.06
2021-03-30 12:30:00,42.72874,5.3062000000000005,43.0569504311,1.33874,-0.2238,1.3573176591,41.39,5.53,41.7577896925,131.56,42.19874,-14.8638,44.7399844438,1.33874,-0.2238,1.3573176591,40.86,-14.64,43.4035620658,131.14
2021-03-30 13:00:00,41.83658,5.93102,42.2548982289,1.27658,-0.21898,1.2952253614,40.56,6.15,41.023604181,131.98,41.31658,-14.52898,43.7967012769,1.27658,-0.21898,1.2952253614,40.04,-14.31,42.5203210242,131.56
2021-03-30 13:30:00,39.84964,6.80374,40.4262870682,1.36964,-0.24626,1.3916025716,38.48,7.05,39.1204920726,133.08,39.33964,-13.75626,41.6754359847,1.36964,-0.24626,1.3916025716,37.97,-13.51,40.3018734056,132.59
2021-03-30 14:00:00,38.13028,5.96458,38.5939693146,1.65028,-0.37542000000000003,1.6924432796,36.48,6.34,37.0268281115,133.36,37.64028,-14.29542,40.2635034672,1.65028,-0.37542000000000003,1.6924432796,35.99,-13.92,38.5881652842,132.86
2021-03-30 14:30:00,37.49294,5.83068,37.943607882,1.5229400000000002,-0.32932,1.5581392447,35.97,6.16,36.4936501326,132.42,37.00294,-14.44932,39.7240533821,1.5229400000000002,-0.32932,1.5581392447,35.48,-14.12,38.1864478578,131.92
2021-03-30 15:00:00,37.26416,5.3583,37.6474301832,1.32416,-0.25170000000000003,1.3478696507999999,35.94,5.61,36.3752072159,132.39,36.77416,-14.8917,39.67494893,1.32416,-0.25170000000000003,1.3478696507999999,35.45,-14.64,38.3540362935,131.92
2021-03-30 15:30:00,37.70676,5.06228,38.0450578722,0.9167600000000001,-0.02772,0.9171789880000001,36.79,5.09,37.1404388773,132.47,37.21676,-15.26772,40.2267386063,0.9167600000000001,-0.02772,0.9171789880000001,36.3,-15.24,39.3693738838,131.97
2021-03-30 16:00:00,38.27244,4.40406,38.5249971841,1.02244,-0.13594,1.0314374616,37.25,4.54,37.5256458972,132.71,37.78244,-15.69594,40.9130212138,1.02244,-0.13594,1.0314374616,36.76,-15.56,39.9175550353,132.23
2021-03-30 16:30:00,41.92822,4.10102,42.128303994,0.7582200000000001,-0.01898,0.7584575194000001,41.17,4.12,41.375636551,131.94,41.39822,-16.01898,44.3894169753,0.7582200000000001,-0.01898,0.7584575194000001,40.64,-16.0,43.6761903101,131.48
2021-03-30 17:00:00,44.67238,3.93398,44.8452643376,0.36238000000000004,0.20398000000000002,0.415845049,44.31,3.73,44.466717891,132.0,44.13238,-16.08602,46.9726197258,0.36238000000000004,0.20398000000000002,0.415845049,43.77,-16.29,46.7030727041,131.54
2021-03-30 17:30:00,40.0127,6.1112400000000004,40.4767021338,0.3327,0.20124000000000003,0.3888275037,39.68,5.91,40.1177080602,131.71,39.5127,-13.71876,41.8265207402,0.3327,0.20124000000000003,0.3888275037,39.18,-13.92,41.5793073535,131.27
2021-03-30 18:00:00,41.28152,6.07072,41.7255022118,0.25152,0.19072000000000003,0.315652386,41.03,5.88,41.4491893769,130.78,40.77152,-13.80928,43.0466381641,0.25152,0.19072000000000003,0.315652386,40.52,-14.0,42.8703907143,130.38
2021-03-30 18:30:00,43.18572,6.09322,43.6134582656,0.25572,0.22322000000000003,0.33944054970000004,42.93,5.87,43.3294564932,131.05,42.65572,-13.66678,44.7916434649,0.25572,0.22322000000000003,0.33944054970000004,42.4,-13.89,44.6171727029,130.64
2021-03-30 19:00:00,44.0664,6.09752,44.4862603408,0.6164000000000001,-0.06248000000000001,0.6195584802,43.45,6.16,43.8844858692,130.6,43.5364,-13.58248,45.6059413663,0.6164000000000001,-0.06248000000000001,0.6195584802,42.92,-13.52,44.9990755461,130.21
2021-03-30 19:30:00,44.48512,7.043,45.0392023732,0.8551200000000001,-0.217,0.882224016,43.63,7.26,44.2299050417,129.66,43.95512,-12.477,45.6916633886,0.8551200000000001,-0.217,0.882224016,43.1,-12.26,44.8097935724,129.3
2021-03-30 20:00:00,45.87912,7.9485,46.5625633339,0.8591200000000001,-0.2215,0.8872144185,45.02,8.17,45.7553199093,129.66,45.36912,-11.3115,46.7579627638,0.8591200000000001,-0.2215,0.8872144185,44.51,-11.09,45.8707771898,129.3
2021-03-30 20:30:00,51.93368,5.9135,52.2692701364,3.24368,0.0135,3.243708093,48.69,5.9,49.0461629488,129.91,51.46368,-13.7465,53.2679699387,3.24368,0.0135,3.243708093,48.22,-13.76,50.1448501842,129.57
2021-03-30 21:00:00,51.6921,4.59202,51.8956631145,1.5821,-0.34798,1.6199168159,50.11,4.94,50.3529115345,131.96,51.2021,-15.34798,53.4529282125,1.5821,-0.34798,1.6199168159,49.62,-15.0,51.8376735589,131.57
2021-03-30 21:30:00,49.1155,3.56454,49.2446777394,1.1855,-0.36546,1.2405528048,47.93,3.93,48.0908494414,132.96,48.6855,-15.31546,51.0376451775,1.1855,-0.36546,1.2405528048,47.5,-14.95,49.7971133702,132.59
2021-03-30 22:00:00,45.4785,-8.59232,46.2830630494,2.0485,-0.66232,2.1529096666,43.43,-7.93,44.1480441243,133.16,45.5585,-8.752320000000001,46.391594364,2.0485,-0.66232,2.1529096666,43.51,-8.09,44.2557137554,132.84
2021-03-30 22:30:00,43.5635,-8.88546,44.4604310782,1.8935,-0.61546,1.9910131244,41.67,-8.27,42.4827235473,130.54,43.6435,-9.05546,44.5730462058,1.8935,-0.61546,1.9910131244,41.75,-8.44,42.5945548163,130.25
2021-03-30 23:00:00,41.2425,-9.48996,42.3202451204,1.6925,-0.54996,1.7796101403,39.55,-8.94,40.5478248492,130.92,41.3225,-9.64996,42.4343108139,1.6925,-0.54996,1.7796101403,39.63,-9.1,40.661368644,130.64
2021-03-30 23:30:00,38.612,-9.89896,39.8607068814,2.372,-0.7689600000000001,2.4935283198000002,36.24,-9.13,37.3723761621,131.62,38.682,-10.08896,39.976045801,2.372,-0.7689600000000001,2.4935283198000002,36.31,-9.32,37.4870444287,131.3
2021-03-31 00:00:00,36.468,-10.28296,37.8900289042,1.948,-0.6329600000000001,2.0482534906,34.52,-9.65,35.8434498898,132.35,36.548,-10.452960000000001,38.013427585,1.948,-0.6329600000000001,2.0482534906,34.6,-9.82,35.9665455667,132.05
2021-03-31 00:30:00,36.99674,-9.76432,38.2635690401,3.97674,-0.25432000000000005,3.9848638233,33.02,-9.51,34.3621957971,131.95,37.04674,-9.93432,38.3555948786,3.97674,-0.25432000000000005,3.9848638233,33.07,-9.68,34.4576159941,131.65
2021-03-31 01:00:00,35.99492,-9.88994,37.3288786198,4.00492,-0.03994,4.0051191505,31.99,-9.85,33.4721167541,131.5,36.07492,-10.06994,37.4540190715,4.00492,-0.03994,4.0051191505,32.07,-10.03,33.6018719717,131.21
2021-03-31 01:30:00,35.30168,-9.92834,36.671249583,3.54168,0.17166,3.5458376129999998,31.76,-10.1,33.327280117,131.95,35.36168,-10.09834,36.7753298174,3.54168,0.17166,3.5458376129999998,31.82,-10.27,33.4362871743,131.64
2021-03-31 02:00:00,34.72888,-10.1528,36.1825158591,3.31888,0.2172,3.3259795992,31.41,-10.37,33.0775603695,131.95,34.79888,-10.3228,36.2976893079,3.31888,0.2172,3.3259795992,31.48,-10.54,33.1976203966,131.64
2021-03-31 02:30:00,34.57102,-10.19118,36.0418586318,3.35102,0.18882000000000002,3.3563355066,31.22,-10.38,32.9003465027,131.53,34.62102,-10.38118,36.1439334333,3.35102,0.18882000000000002,3.3563355066,31.27,-10.57,33.0081474791,131.21
