Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-31 03:00:00,33.9147,-10.18028,35.4096734942,2.6847000000000003,0.37972000000000006,2.7114205444,31.23,-10.56,32.9670517335,131.8,33.9747,-10.35028,35.5163136624,2.6847000000000003,0.37972000000000006,2.7114205444,31.29,-10.73,33.0786487028,131.48
2021-03-31 03:30:00,33.46658,-10.28014,35.0099022466,2.31658,0.47986000000000006,2.3657574931,31.15,-10.76,32.9560328316,131.67,33.52658,-10.46014,35.1204512402,2.31658,0.47986000000000006,2.3657574931,31.21,-10.94,33.0718566156,131.36
2021-03-31 04:00:00,33.3073,-10.19866,34.8337322015,2.0073,0.8213400000000001,2.1688367125,31.3,-11.02,33.1832849489,132.06,33.3873,-10.37866,34.9632433376,2.0073,0.8213400000000001,2.1688367125,31.38,-11.2,33.3188295113,131.73
2021-03-31 04:30:00,33.4443,-10.21524,34.9695915153,2.1343,0.6147600000000001,2.2210732423,31.31,-10.83,33.1301222455,131.98,33.4943,-10.38524,35.0673828842,2.1343,0.6147600000000001,2.2210732423,31.36,-11.0,33.2332604479,131.66
2021-03-31 05:00:00,33.68704,-10.16928,35.1885055051,2.40704,0.57072,2.4737750261,31.28,-10.74,33.0724356527,132.26,33.75704,-10.34928,35.3078652156,2.40704,0.57072,2.4737750261,31.35,-10.92,33.1974230928,131.91
2021-03-31 05:30:00,34.36342,-10.032,35.7978443219,2.20342,0.628,2.2911664489,32.16,-10.66,33.8806906659,132.02,34.43342,-10.212,35.9158092892,2.20342,0.628,2.2911664489,32.23,-10.84,34.0040953416,131.66
2021-03-31 06:00:00,35.02954,-9.908,36.4038066225,2.55954,0.41200000000000003,2.5924870321,32.47,-10.32,34.070563541,131.94,35.07954,-10.088,36.5012584798,2.55954,0.41200000000000003,2.5924870321,32.52,-10.5,34.1730946799,131.58
2021-03-31 06:30:00,39.2233,-8.43452,40.1199251061,6.7833,0.28548,6.7893046566,32.44,-8.72,33.5915465556,131.94,39.3033,-8.61452,40.2362938865,6.7833,0.28548,6.7893046566,32.52,-8.9,33.7158775653,131.58
2021-03-31 07:00:00,41.95282,-7.08462,42.5468088874,11.03282,0.36538000000000004,11.0388685877,30.92,-7.45,31.8048565474,130.65,42.00282,-7.25462,42.6247158266,11.03282,0.36538000000000004,11.0388685877,30.97,-7.62,31.893656109,130.31
2021-03-31 07:30:00,44.71834,-5.9568200000000004,45.1133421159,3.41834,0.48318000000000005,3.4523196938,41.3,-6.44,41.7990861144,129.74,44.77834,-6.11682,45.1941945394,3.41834,0.48318000000000005,3.4523196938,41.36,-6.6,41.883285449,129.43
2021-03-31 08:00:00,47.75528,-4.84042,47.9999628506,2.3252800000000002,0.72958,2.4370502774,45.43,-5.57,45.7701846184,130.41,47.83528,-5.00042,48.0959271961,2.3252800000000002,0.72958,2.4370502774,45.51,-5.73,45.869303461,130.12
2021-03-31 08:30:00,50.72076,-3.88526,50.8693497132,8.36076,1.35474,8.46980686,42.36,-5.24,42.6828677575,130.41,50.82076,-4.03526,50.9807117471,8.36076,1.35474,8.46980686,42.46,-5.39,42.8007441524,130.12
2021-03-31 09:00:00,52.09354,-3.3087,52.1985096092,12.27354,0.9513,12.3103515718,39.82,-4.26,40.0472221259,130.23,52.15354,-3.4687,52.2687632743,12.27354,0.9513,12.3103515718,39.88,-4.42,40.1241922037,129.91
2021-03-31 09:30:00,52.981,-1.64372,53.006491833,13.231,0.9062800000000001,13.2620022786,39.75,-2.55,39.8317084745,129.95,53.061,-1.79372,53.0913095755,13.231,0.9062800000000001,13.2620022786,39.83,-2.7,39.9214090433,129.6
2021-03-31 10:00:00,52.81066,-1.29224,52.8264677397,16.15066,1.08776,16.1872493109,36.66,-2.38,36.7371746328,130.02,52.88066,-1.45224,52.900597379,16.15066,1.08776,16.1872493109,36.73,-2.54,36.8177199185,129.69
2021-03-31 10:30:00,50.92578,-1.38584,50.944632898,10.09578,1.00416,10.145595651,40.83,-2.39,40.8998899754,131.15,50.99578,-1.53584,51.0189022061,10.09578,1.00416,10.145595651,40.9,-2.54,40.9787945162,130.73
2021-03-31 11:00:00,50.51244,-0.9363,50.5211168962,15.73244,0.9737,15.7625429434,34.78,-1.9100000000000001,34.8324058888,130.93,50.57244,-1.0863,50.5841055594,15.73244,0.9737,15.7625429434,34.84,-2.06,34.9008481272,130.56
2021-03-31 11:30:00,50.2506,-0.91722,50.2589702729,17.3906,1.15278,17.4287655928,32.86,-2.07,32.9251347757,130.79,50.3206,-1.08722,50.3323437929,17.3906,1.15278,17.4287655928,32.93,-2.24,33.0060979214,130.4
2021-03-31 12:00:00,49.19548,-1.06548,49.2070167767,18.38548,0.8945200000000001,18.4072279516,30.81,-1.96,30.872280447,130.95,49.26548,-1.21548,49.2804719058,18.38548,0.8945200000000001,18.4072279516,30.88,-2.11,30.9520031662,130.52
2021-03-31 12:30:00,47.8505,-1.26334,47.8671743286,10.5405,0.50666,10.5526700226,37.31,-1.77,37.3519611266,131.08,47.9005,-1.42334,47.9216422611,10.5405,0.50666,10.5526700226,37.36,-1.9300000000000002,37.40981823,130.6
2021-03-31 13:00:00,47.06672,-1.39134,47.0872802204,7.52672,0.49866000000000005,7.5432205161,39.54,-1.8900000000000001,39.585144941,130.93,47.12672,-1.5313400000000001,47.1515931879,7.52672,0.49866000000000005,7.5432205161,39.6,-2.03,39.6519974276,130.51
2021-03-31 13:30:00,46.81632,-1.8795000000000002,46.8540322554,7.70632,0.5005000000000001,7.722555807,39.11,-2.38,39.1823493425,131.28,46.89632,-2.0395,46.9406475221,7.70632,0.5005000000000001,7.722555807,39.19,-2.54,39.2722255545,130.84
2021-03-31 14:00:00,45.54238,-2.30672,45.6007602264,7.63238,0.61328,7.6569796149,37.91,-2.92,38.0222895155,131.71,45.61238,-2.46672,45.6790314786,7.63238,0.61328,7.6569796149,37.98,-3.08,38.104682127,131.26
2021-03-31 14:30:00,44.608,-2.62278,44.6850381999,7.208,0.7272200000000001,7.244591978,37.4,-3.35,37.5497336875,132.05,44.678,-2.78278,44.7645791729,7.208,0.7272200000000001,7.244591978,37.47,-3.51,37.6340404421,131.56
2021-03-31 15:00:00,45.28532,-2.97976,45.3832477591,6.37532,0.9202400000000001,6.4413932313,38.91,-3.9,39.1049626007,132.2,45.34532,-3.12976,45.4532005865,6.37532,0.9202400000000001,6.4413932313,38.97,-4.05,39.1798851453,131.71
2021-03-31 15:30:00,44.54448,-3.03818,44.6479701239,5.62448,0.9618200000000001,5.7061259172,38.92,-4.0,39.1250099042,130.59,44.62448,-3.18818,44.738224227,5.62448,0.9618200000000001,5.7061259172,39.0,-4.15,39.2201797548,130.14
2021-03-31 16:00:00,44.85928,-3.21104,44.9740567439,5.39928,0.8989600000000001,5.4736051739,39.46,-4.11,39.6734634233,130.45,44.92928,-3.37104,45.0555669368,5.39928,0.8989600000000001,5.4736051739,39.53,-4.27,39.7599522133,130.01
2021-03-31 16:30:00,46.15958,-3.90064,46.3240954384,4.68958,1.14936,4.8283733271,41.47,-5.05,41.7763497687,130.67,46.23958,-4.05064,46.416661265,4.68958,1.14936,4.8283733271,41.55,-5.2,41.8741268566,130.26
2021-03-31 17:00:00,47.3961,-4.0681,47.5703661203,4.3561,1.2919,4.5436343185,43.04,-5.36,43.3724705314,130.54,47.4761,-4.2181,47.6631140277,4.3561,1.2919,4.5436343185,43.12,-5.51,43.4706165128,130.14
2021-03-31 17:30:00,49.01934,-4.41784,49.2180150382,12.50934,-1.16784,12.563735014,36.51,-3.25,36.6543667249,131.18,49.09934,-4.58784,49.3132179471,12.50934,-1.16784,12.563735014,36.59,-3.42,36.7494829896,130.8
2021-03-31 18:00:00,49.72458,-4.47866,49.9258675595,13.24458,-0.79866,13.2686381054,36.48,-3.68,36.6651442108,130.31,49.79458,-4.62866,50.0092460528,13.24458,-0.79866,13.2686381054,36.55,-3.83,36.7501210882,129.96
2021-03-31 18:30:00,50.82412,-4.65208,51.0365851336,11.56412,-1.05208,11.6118794216,39.26,-3.6,39.4247079888,130.35,50.90412,-4.81208,51.1310624464,11.56412,-1.05208,11.6118794216,39.34,-3.76,39.5192763092,130.01
2021-03-31 19:00:00,51.73352,-4.59002,51.9367439795,11.68352,-0.9700200000000001,11.7237186247,40.05,-3.62,40.213267711,130.31,51.81352,-4.74002,52.0298822254,11.68352,-0.9700200000000001,11.7237186247,40.13,-3.77,40.3066967141,129.95
2021-03-31 19:30:00,52.67774,-4.41728,52.8626205755,17.64774,-1.02728,17.6776138465,35.03,-3.39,35.1936499954,130.2,52.75774,-4.56728,52.9550675243,17.64774,-1.02728,17.6776138465,35.11,-3.54,35.2880107119,129.86
2021-03-31 20:00:00,53.52342,-4.24536,53.6915223292,17.43342,-0.9353600000000001,17.4584945292,36.09,-3.31,36.2414707207,129.89,53.59342,-4.40536,53.774174694,17.43342,-0.9353600000000001,17.4584945292,36.16,-3.47,36.326113197,129.55
2021-03-31 20:30:00,53.77828,-6.31654,54.1479646647,5.87828,1.7034600000000002,6.120126774,47.9,-8.02,48.5667622969,129.63,53.98828,-1.9065400000000001,54.0219332506,5.87828,1.7034600000000002,6.120126774,48.11,-3.61,48.2452505434,129.32
2021-03-31 21:00:00,52.3395,-12.85196,53.8943052288,2.9195,1.76804,3.4131284317,49.42,-14.62,51.537178813,130.09,53.0195,6.27804,53.389897607099996,2.9195,1.76804,3.4131284317,50.1,4.51,50.3025854206,129.79
2021-03-31 21:30:00,50.4872,-13.43614,52.2444946568,7.3872,1.71386,7.5834055634,43.1,-15.15,45.6851452882,131.11,51.1272,5.83386,51.4589593981,7.3872,1.71386,7.5834055634,43.74,4.12,43.9336090027,130.83
2021-03-31 22:00:00,47.93018,-14.02082,49.9388180507,7.41018,1.53918,7.5683447797,40.52,-15.56,43.4048845178,131.75,48.54018,5.3491800000000005,48.8340332259,7.41018,1.53918,7.5683447797,41.13,3.81,41.3060891395,131.44
2021-03-31 22:30:00,44.832300000000004,-15.97746,47.5942680513,1.1923,1.55254,1.9575392056,43.64,-17.53,47.0292515356,131.86,45.4723,3.75254,45.6268739203,1.1923,1.55254,1.9575392056,44.28,2.2,44.3346185277,131.62
2021-03-31 23:00:00,42.07624,-16.97308,45.3706448844,1.19624,1.53692,1.9475916470999999,40.88,-18.51,44.8753217259,133.27,42.69624,2.5769200000000003,42.7739339648,1.19624,1.53692,1.9475916470999999,41.5,1.04,41.51302928,133.01
2021-03-31 23:30:00,39.39904,-18.75368,43.634675047100004,1.19904,1.5263200000000001,1.9409661677,38.2,-20.28,43.2494901704,132.64,40.04904,0.7563200000000001,40.0561808572,1.19904,1.5263200000000001,1.9409661677,38.85,-0.77,38.8576298814,132.4
2021-04-01 00:00:00,37.48674,-19.27842,42.1534477063,1.20674,1.5015800000000001,1.9263862344,36.28,-20.78,41.8096496039,131.82,38.13674,0.62158,38.1418051424,1.20674,1.5015800000000001,1.9263862344,36.93,-0.88,36.9404832129,131.55
2021-04-01 00:30:00,36.21504,-19.51368,41.1377299975,1.2550400000000002,1.3163200000000002,1.8187423523000001,34.96,-20.83,40.695091841600004,132.44,36.83504,0.53632,36.8389442159,1.2550400000000002,1.3163200000000002,1.8187423523000001,35.58,-0.78,35.5885487201,132.15
2021-04-01 01:00:00,35.23364,-19.85698,40.4438999402,1.42364,0.8230200000000001,1.6444186724,33.81,-20.68,39.6330480786,132.85,35.85364,0.31302,35.8550063836,1.42364,0.8230200000000001,1.6444186724,34.43,-0.51,34.433777022,132.6
2021-04-01 01:30:00,34.61404,-20.19304,40.0735652215,1.77404,0.36696,1.8115953088999999,32.84,-20.56,38.7450538779,133.29,35.21404,0.016960000000000003,35.2140440842,1.77404,0.36696,1.8115953088999999,33.44,-0.35000000000000003,33.4418315886,133.0
2021-04-01 02:00:00,34.35292,-20.38694,39.9468451206,2.05292,0.43306000000000006,2.0980994948,32.3,-20.82,38.4286663833,133.34,34.96292,-0.25694,34.9638641041,2.05292,0.43306000000000006,2.0980994948,32.91,-0.6900000000000001,32.917232569,133.08
2021-04-01 02:30:00,33.862,-20.30462,39.4830677297,2.472,0.16538000000000003,2.4775258918,31.39,-20.47,37.4746981309,132.7,34.452,-0.28462000000000004,34.4531756525,2.472,0.16538000000000003,2.4775258918,31.98,-0.45,31.983165884599998,132.42
2021-04-01 03:00:00,33.31878,-20.42166,39.0792182348,2.45878,0.22834000000000002,2.4693598855,30.86,-20.65,37.1316859299,132.7,33.90878,-0.18166000000000002,33.9092666014,2.45878,0.22834000000000002,2.4693598855,31.45,-0.41000000000000003,31.4526723825,132.42
2021-04-01 03:30:00,33.22334,-20.5864,39.0843982391,3.15334,0.0036000000000000003,3.153342055,30.07,-20.59,36.4438334976,133.4,33.80334,-0.2564,33.8043123893,3.15334,0.0036000000000000003,3.153342055,30.65,-0.26,30.6511027534,133.11
2021-04-01 04:00:00,33.2279,-20.767220000000002,39.1838074329,4.7179,-1.21722,4.8723921167,28.51,-19.55,34.569098918,133.66,33.7779,-0.55722,33.7824958009,4.7179,-1.21722,4.8723921167,29.06,0.66,29.067493872,133.35
2021-04-01 04:30:00,33.5568,-20.70962,39.4328186513,6.4368,-1.66962,6.649813921,27.12,-19.04,33.1363244793,133.42,34.1068,-0.54962,34.1112281864,6.4368,-1.66962,6.649813921,27.67,1.12,27.6926578717,133.1
2021-04-01 05:00:00,33.98524,-20.74568,39.8168278058,7.66524,-1.83568,7.8819810530000005,26.32,-18.91,32.4088028165,133.13,34.51524,-0.51568,34.5190920813,7.66524,-1.83568,7.8819810530000005,26.85,1.32,26.8824273458,132.84
2021-04-01 05:30:00,35.0362,-20.71634,40.7026049957,9.6462,-2.03634,9.8587958208,25.39,-18.68,31.5213340454,133.36,35.5562,-0.53634,35.5602449237,9.6462,-2.03634,9.8587958208,25.91,1.5,25.9533832091,133.05
2021-04-01 06:00:00,36.00164,-20.44108,41.3999496891,9.14164,-2.24108,9.4123334756,26.86,-18.2,32.445332484,133.21,36.53164,-0.25108,36.5325028195,9.14164,-2.24108,9.4123334756,27.39,1.99,27.4621958335,132.88
2021-04-01 06:30:00,39.664,-19.29606,44.1086253189,10.164,-2.43606,10.4518555445,29.5,-16.86,33.9780752839,133.15,40.224,0.71394,40.2303353991,10.164,-2.43606,10.4518555445,30.06,3.15,30.2245942901,132.84
2021-04-01 07:00:00,41.82098,-18.556820000000002,45.7531412766,9.25098,-2.31682,9.5366810722,32.57,-16.24,36.394264658,132.44,42.42098,1.41318,42.4445122704,9.25098,-2.31682,9.5366810722,33.17,3.73,33.3790622996,132.16
2021-04-01 07:30:00,44.4862,-17.54942,47.8226320143,10.3362,-2.68942,10.6803562851,34.15,-14.86,37.24301411,132.27,45.0862,2.00058,45.1305633776,10.3362,-2.68942,10.6803562851,34.75,4.69,35.0650623841,131.97
2021-04-01 08:00:00,48.53772,-16.1371,51.1499389952,18.79772,-2.4471,18.9563333904,29.74,-13.69,32.739635001,130.81,49.10772,3.3029,49.2186683283,18.79772,-2.4471,18.9563333904,30.31,5.75,30.8505850836,130.48
2021-04-01 08:30:00,51.53804,-15.07032,53.6962206486,21.87804,-2.31032,21.999686651,29.66,-12.76,32.2882827044,130.39,52.07804,4.35968,52.2602053186,21.87804,-2.31032,21.999686651,30.2,6.67,30.9278014091,130.07
2021-04-01 09:00:00,52.96038,-14.5341,54.918502461,21.84038,-2.3641,21.967957742,31.12,-12.17,33.4150160856,130.32,53.52038,4.8159,53.7366166422,21.84038,-2.3641,21.967957742,31.68,7.18,32.4834542498,129.99
2021-04-01 09:30:00,53.23968,-13.6221,54.9547553439,15.29968,-2.9221,15.5762279295,37.94,-10.7,39.419964485,130.03,53.87968,5.6279,54.1728084496,15.29968,-2.9221,15.5762279295,38.58,8.55,39.516058761,129.7
2021-04-01 10:00:00,54.26434,-12.68782,55.7279047874,23.03434,-3.13782,23.2470801089,31.23,-9.55,32.6575473666,129.69,54.84434,6.56218,55.2355305613,23.03434,-3.13782,23.2470801089,31.81,9.7,33.2560686191,129.37
2021-04-01 10:30:00,53.64448,-12.69862,55.1269914323,24.92448,-2.99862,25.1042113036,28.72,-9.7,30.3138318264,129.77,54.19448,6.59138,54.5938453745,24.92448,-2.99862,25.1042113036,29.27,9.59,30.8009902438,129.37
2021-04-01 11:00:00,51.8195,-12.5837,53.3255106487,18.6195,-2.5337,18.7910993808,33.2,-10.05,34.6877860349,129.99,52.3895,6.7063,52.8169875129,18.6195,-2.5337,18.7910993808,33.77,9.24,35.0112910359,129.57
2021-04-01 11:30:00,49.99462,-13.01644,51.6612982727,15.61462,-2.00644,15.7430035005,34.38,-11.01,36.0999238226,129.91,50.60462,6.42356,51.0106821011,15.61462,-2.00644,15.7430035005,34.99,8.43,35.991179475,129.54
2021-04-01 12:00:00,49.64862,-13.0835,51.3435822684,16.72862,-1.9035000000000002,16.8365685148,32.92,-11.18,34.7666334292,130.42,50.22862,6.4265,50.6380703558,16.72862,-1.9035000000000002,16.8365685148,33.5,8.33,34.5201231168,130.06
2021-04-01 12:30:00,50.4361,-13.26932,52.1524211947,17.9861,-2.36932,18.1414847924,32.45,-10.9,34.231746961,130.85,51.0261,6.24068,51.4063125314,17.9861,-2.36932,18.1414847924,33.04,8.61,34.1434283574,130.42
2021-04-01 13:00:00,50.1355,-13.0552,51.8073991558,21.3355,-2.3652,21.4661997403,28.8,-10.69,30.7199625651,130.85,50.6955,6.5148,51.1123892935,21.3355,-2.3652,21.4661997403,29.36,8.88,30.6735064836,130.42
2021-04-01 13:30:00,49.74622,-12.89014,51.3891244672,27.76622,-3.15014,27.944343884,21.98,-9.74,24.0413809919,131.05,50.20622,6.66986,50.6473252908,27.76622,-3.15014,27.944343884,22.44,9.82,24.4946116524,130.59
2021-04-01 14:00:00,48.10224,-13.3416,49.9181708757,24.14224,-3.2716,24.3629045637,23.96,-10.07,25.990123124,131.02,48.59224,6.2584,48.9936052845,24.14224,-3.2716,24.3629045637,24.45,9.53,26.2416348576,130.56
2021-04-01 14:30:00,46.37338,-14.1243,48.4766564762,15.76338,-2.9643,16.0396765402,30.61,-11.16,32.5809407476,131.11,46.93338,5.4157,47.2448088653,15.76338,-2.9643,16.0396765402,31.17,8.38,32.2768229539,130.64
2021-04-01 15:00:00,46.77396,-14.2902,48.9082114795,17.97396,-2.8302,18.1954189323,28.8,-11.46,30.9963159101,130.88,47.31396,5.3598,47.616575548,17.97396,-2.8302,18.1954189323,29.34,8.19,30.4616430942,130.47
2021-04-01 15:30:00,48.32388,-14.47324,50.4447425839,18.96388,-2.75324,19.1627001008,29.36,-11.72,31.6127822249,131.35,48.88388,5.30676,49.1710832253,18.96388,-2.75324,19.1627001008,29.92,8.06,30.9866100114,130.91
2021-04-01 16:00:00,49.42818,-14.71952,51.5733385301,24.44818,-2.60952,24.5870514691,24.98,-12.11,27.7606285952,131.85,49.93818,5.12048,50.2000113261,24.44818,-2.60952,24.5870514691,25.49,7.73,26.6363098045,131.39
2021-04-01 16:30:00,48.42578,-15.20588,50.7570187775,22.18578,-2.59588,22.3371311314,26.24,-12.61,29.1127068477,132.11,48.94578,4.59412,49.1609125056,22.18578,-2.59588,22.3371311314,26.76,7.19,27.7090905661,131.65
2021-04-01 17:00:00,49.07536,-15.00488,51.3180025229,24.28536,-2.81488,24.4479500111,24.79,-12.19,27.6249923077,131.99,49.58536,4.68512,49.806207201,24.28536,-2.81488,24.4479500111,25.3,7.5,26.3882549631,131.53
2021-04-01 17:30:00,51.37942,-15.55542,53.6825473586,32.65942,-5.11542,33.0576048212,18.72,-10.44,21.4343649311,131.01,51.81942,4.05458,51.9778020708,32.65942,-5.11542,33.0576048212,19.16,9.17,21.2413394116,130.62
2021-04-01 18:00:00,52.81374,-15.74896,55.1118941234,30.99374,-5.01896,31.3974820435,21.82,-10.73,24.3155361857,131.01,53.28374,3.87104,53.4241696152,30.99374,-5.01896,31.3974820435,22.29,8.89,23.9974206947,130.62
2021-04-01 18:30:00,53.9473,-15.61632,56.1620924435,27.9573,-5.02632,28.4055367144,25.99,-10.59,28.0647145006,131.05,54.4673,3.85368,54.6034579384,27.9573,-5.02632,28.4055367144,26.51,8.88,27.9577270178,130.66
2021-04-01 19:00:00,54.8199,-15.38246,56.9371716163,27.9899,-4.91246,28.4177192129,26.83,-10.47,28.8005173565,130.61,55.3399,3.82754,55.4721064542,27.9899,-4.91246,28.4177192129,27.35,8.74,28.7125425555,130.21
2021-04-01 19:30:00,54.7163,-15.76398,56.94186993,27.3563,-5.12398,27.8320376676,27.36,-10.64,29.3560760321,129.75,55.2463,3.44602,55.3536694134,27.3563,-5.12398,27.8320376676,27.89,8.57,29.176994362,129.36
2021-04-01 20:00:00,55.1982,-15.3153,57.2835028375,26.6982,-4.6753,27.1044703569,28.5,-10.64,30.4213674906,129.75,55.6982,3.5947,55.814078433,26.6982,-4.6753,27.1044703569,29.0,8.27,30.1561419946,129.36
2021-04-01 20:30:00,55.94042,-15.26706,57.9863234808,19.55042,-2.2070600000000002,19.6746038339,36.39,-13.06,38.6625878596,130.85,56.48042,3.91294,56.6158011762,19.55042,-2.2070600000000002,19.6746038339,36.93,6.12,37.4336653295,130.48
2021-04-01 21:00:00,53.91462,-15.77626,56.1754094719,17.36462,-2.04626,17.4847707372,36.55,-13.73,39.0437626261,131.34,54.48462,3.53374,54.5990946347,17.36462,-2.04626,17.4847707372,37.12,5.58,37.5370590217,130.98
2021-04-01 21:30:00,50.96694,-16.6791,53.626685053,9.03694,-1.8491,9.2241777614,41.93,-14.83,44.4753167499,131.88,51.57694,2.7509,51.6502486981,9.03694,-1.8491,9.2241777614,42.54,4.6,42.7879842947,131.5
2021-04-01 22:00:00,48.71938,-17.49354,51.7648715763,9.67938,-2.06354,9.896898227,39.04,-15.43,41.9786433797,132.3,49.30938,2.05646,49.3522439583,9.67938,-2.06354,9.896898227,39.63,4.12,39.843585431,131.95
2021-04-01 22:30:00,46.28058,-18.55934,49.8632247891,10.11058,-2.28934,10.3665281349,36.17,-16.27,39.6608345853,132.73,46.84058,0.9806600000000001,46.850844483,10.11058,-2.28934,10.3665281349,36.73,3.27,36.8752735583,132.39
2021-04-01 23:00:00,43.46796,-20.01736,47.8555978746,9.86796,-2.11736,10.0925639919,33.6,-17.9,38.0705923253,132.62,44.00796,-0.6673600000000001,44.0130198093,9.86796,-2.11736,10.0925639919,34.14,1.45,34.1707784518,132.31
2021-04-01 23:30:00,41.20402,-20.5607,46.049035263,10.36402,-2.1007,10.5747742789,30.84,-18.46,35.9426932769,132.03,41.73402,-0.9507000000000001,41.7448470575,10.36402,-2.1007,10.5747742789,31.37,1.15,31.3910719791,131.72
2021-04-02 00:00:00,39.09928,-20.98994,44.3771481477,10.62928,-2.14994,10.8445302029,28.47,-18.84,34.139222311,132.88,39.58928,-1.35994,39.6126309114,10.62928,-2.14994,10.8445302029,28.96,0.79,28.9707732034,132.56
2021-04-02 00:30:00,37.59592,-20.98322,43.0551822922,11.09592,-2.25322,11.322386719,26.5,-18.73,32.450930649200004,133.09,38.03592,-2.72322,38.1332812306,11.09592,-2.25322,11.322386719,26.94,-0.47000000000000003,26.9440995396,132.75
2021-04-02 01:00:00,35.8002,-14.96278,38.80127711,10.850200000000001,-2.21278,11.0735376176,24.95,-12.75,28.019011403,133.69,35.8602,-15.14278,38.9263115408,10.850200000000001,-2.21278,11.0735376176,25.01,-12.93,28.1546621361,133.3
2021-04-02 01:30:00,35.00338,-14.53726,37.9020914955,10.25338,-1.61726,10.3801412,24.75,-12.92,27.9193284303,130.78,35.04338,-14.72726,38.0122436714,10.25338,-1.61726,10.3801412,24.79,-13.11,28.0431132366,130.4
2021-04-02 02:00:00,34.92428,-14.5473,37.832912534,10.73428,-1.7873,10.8820590151,24.19,-12.76,27.3491078465,130.82,34.97428,-14.7273,37.9485655435,10.73428,-1.7873,10.8820590151,24.24,-12.94,27.4776490989,130.47
2021-04-02 02:30:00,34.13162,-14.57158,37.1119714852,10.13162,-1.5415800000000002,10.2482287602,24.0,-13.03,27.3089893625,130.53,34.18162,-14.75158,37.2289169641,10.13162,-1.5415800000000002,10.2482287602,24.05,-13.21,27.4391435726,130.16
2021-04-02 03:00:00,33.4228,-14.64932,36.4922750223,9.9128,-1.51932,10.0285560826,23.51,-13.13,26.9279965835,130.71,33.4628,-14.83932,36.6055241993,9.9128,-1.51932,10.0285560826,23.55,-13.32,27.0559586783,130.35
2021-04-02 03:30:00,33.2417,-14.64742,36.3257144671,10.0717,-1.49742,10.1824067659,23.17,-13.15,26.641535241,130.71,33.2917,-14.82742,36.4443366347,10.0717,-1.49742,10.1824067659,23.22,-13.33,26.7741909308,130.32
2021-04-02 04:00:00,33.15876,-14.67062,36.2592120146,10.33876,-1.8106200000000001,10.4961089515,22.82,-12.86,26.1941214779,131.14,33.18876,-14.86062,36.3638806664,10.33876,-1.8106200000000001,10.4961089515,22.85,-13.05,26.3139696739,130.75
2021-04-02 04:30:00,33.41354,-14.56098,36.448412776,8.83354,-1.36098,8.9377679256,24.58,-13.2,27.9001146951,131.14,33.46354,-14.74098,36.5664463777,8.83354,-1.36098,8.9377679256,24.63,-13.38,28.0296503724,130.75
2021-04-02 05:00:00,33.45166,-14.5476,36.4780238296,9.08166,-1.2676,9.1696978203,24.37,-13.28,27.7534736565,131.18,33.50166,-14.7276,36.5959481981,9.08166,-1.2676,9.1696978203,24.42,-13.46,27.8838304399,130.8
2021-04-02 05:30:00,33.96956,-14.48472,36.9288250567,9.74956,-1.60472,9.8807411904,24.22,-12.88,27.4317844844,131.83,34.00956,-14.68472,37.0444486107,9.74956,-1.60472,9.8807411904,24.26,-13.08,27.5614585971,131.44
2021-04-02 06:00:00,34.54168,-14.33258,37.3971991823,9.01168,-1.6025800000000001,9.1530671951,25.53,-12.73,28.5277724332,131.63,34.58168,-14.51258,37.5034341078,9.01168,-1.6025800000000001,9.1530671951,25.57,-12.91,28.6442489865,131.23
2021-04-02 06:30:00,36.26984,-13.85352,38.8255239503,10.27984,-1.81352,10.4385806131,25.99,-12.04,28.6433535048,131.53,36.31984,-14.043520000000001,38.9403547957,10.27984,-1.81352,10.4385806131,26.04,-12.23,28.768985036,131.14
2021-04-02 07:00:00,37.30134,-13.7553,39.7567383457,10.39134,-1.8053,10.5469927034,26.91,-11.95,29.4440248607,131.31,37.35134,-13.9253,39.8627216819,10.39134,-1.8053,10.5469927034,26.96,-12.12,29.5590256944,130.93
2021-04-02 07:30:00,38.8866,-13.28418,41.0930297962,9.9666,-1.8041800000000001,10.1285823802,28.92,-11.48,31.1152181416,131.76,38.9366,-13.47418,41.2020915274,9.9666,-1.8041800000000001,10.1285823802,28.97,-11.67,31.2321917258,131.33
2021-04-02 08:00:00,40.81452,-12.6901,42.741825895,9.38452,-1.8201,9.5593922213,31.43,-10.87,33.2566053589,130.95,40.87452,-12.8701,42.8528395703,9.38452,-1.8201,9.5593922213,31.49,-11.05,33.3724826766,130.54
2021-04-02 08:30:00,42.71126,-11.99596,44.3638905768,10.26126,-1.34596,10.3491577005,32.45,-10.65,34.1529647322,130.4,42.77126,-12.15596,44.4651329191,10.26126,-1.34596,10.3491577005,32.51,-10.81,34.2601255106,130.04
2021-04-02 09:00:00,43.8447,-10.95302,45.1921051204,12.4647,-1.72302,12.5832247063,31.38,-9.23,32.7092846146,130.4,43.9147,-11.13302,45.3039182677,12.4647,-1.72302,12.5832247063,31.45,-9.41,32.8275890068,130.04
2021-04-02 09:30:00,45.26174,-9.1922,46.1857299246,20.18174,-1.4222000000000001,20.2317889043,25.08,-7.77,26.2560335923,129.69,45.32174,-9.3622,46.2786225537,20.18174,-1.4222000000000001,20.2317889043,25.14,-7.94,26.364051282,129.3
2021-04-02 10:00:00,44.93712,-8.70484,45.7724698189,22.14712,-1.8148400000000002,22.2213538858,22.79,-6.89,23.8087420919,129.61,44.97712,-8.87484,45.8443465274,22.14712,-1.8148400000000002,22.2213538858,22.83,-7.06,23.8967047938,129.2
2021-04-02 10:30:00,45.02372,2.00214,45.0682141561,22.94372,-2.45786,23.0749943276,22.08,4.46,22.5259406019,129.48,44.71372,-16.28786,47.5879306087,22.94372,-2.45786,23.0749943276,21.77,-13.83,25.7915063538,129.04
2021-04-02 11:00:00,43.6879,2.64236,43.7677355226,22.4079,-2.26764,22.5223483141,21.28,4.91,21.8391048351,132.17,43.3679,-17.01764,46.5872817578,22.4079,-2.26764,22.5223483141,20.96,-14.75,25.6297502914,131.68
2021-04-02 11:30:00,42.67258,2.28748,42.7338466395,18.85258,-2.42252,19.0075873221,23.82,4.71,24.2811964285,132.24,42.31258,-17.43252,45.7629454888,18.85258,-2.42252,19.0075873221,23.46,-15.01,27.8508832894,131.68
2021-04-02 12:00:00,41.59848,2.06436,41.6496713135,14.92848,-2.27564,15.1009288628,26.67,4.34,27.0208160499,132.41,41.22848,-17.81564,44.9130781813,14.92848,-2.27564,15.1009288628,26.3,-15.54,30.5480212125,131.88
2021-04-02 12:30:00,44.94368,1.9616600000000002,44.9864699871,15.93368,-2.20834,16.0859853257,29.01,4.17,29.3081729216,132.86,44.56368,-17.88834,48.0199363088,15.93368,-2.20834,16.0859853257,28.63,-15.68,32.6425994676,132.36
2021-04-02 13:00:00,46.35046,1.7214800000000001,46.3824173109,16.15046,-2.42852,16.3320258266,30.2,4.15,30.4838071769,132.8,45.97046,-18.15852,49.4268655814,16.15046,-2.42852,16.3320258266,29.82,-15.73,33.7144672211,132.31
2021-04-02 13:30:00,45.15172,1.16348,45.1667079237,16.78172,-2.90652,17.0315584921,28.37,4.07,28.6604570794,132.89,44.78172,-18.72652,48.5395199551,16.78172,-2.90652,17.0315584921,28.0,-15.82,32.1601057212,132.41
2021-04-02 14:00:00,44.02392,1.09794,44.037608977,15.63392,-2.6220600000000003,15.8522759631,28.39,3.7199999999999998,28.6326823752,132.97,43.65392,-18.82206,47.5387702198,15.63392,-2.6220600000000003,15.8522759631,28.02,-16.2,32.3660377556,132.48
2021-04-02 14:30:00,42.50666,0.9231,42.5166821138,14.04666,-2.1769,14.2143431352,28.46,3.1,28.6283356135,133.01,42.13666,-19.1969,46.3035537034,14.04666,-2.1769,14.2143431352,28.09,-17.02,32.8440024967,132.53
2021-04-02 15:00:00,40.96552,-8.15072,41.7685056638,13.74552,-2.12072,13.908154924,27.22,-6.03,27.8799085364,133.66,40.87552,-15.52072,43.7230017793,13.74552,-2.12072,13.908154924,27.13,-13.4,30.2588317686,133.21
2021-04-02 15:30:00,40.41666,-12.9537,42.441780703,12.966660000000001,-1.8837000000000002,13.1027705943,27.45,-11.07,29.5980979119,132.85,40.46666,-13.1237,42.5415335084,12.966660000000001,-1.8837000000000002,13.1027705943,27.5,-11.24,29.7083759233,132.38
2021-04-02 16:00:00,40.69966,-13.1079,42.7583835818,11.81966,-1.7679,11.9511435823,28.88,-11.34,31.0266014897,131.22,40.75966,-13.2879,42.870947852,11.81966,-1.7679,11.9511435823,28.94,-11.52,31.1485794219,130.77
2021-04-02 16:30:00,41.94272,-13.03248,43.9208070958,10.23272,-1.27248,10.3115354797,31.71,-11.76,33.8204331729,131.32,42.00272,-13.20248,44.028785647,10.23272,-1.27248,10.3115354797,31.77,-11.93,33.9360840404,130.88
2021-04-02 17:00:00,44.1811,-11.96742,45.7732316826,10.6011,-1.41742,10.6954383111,33.58,-10.55,35.1982797875,130.72,44.2411,-12.14742,45.8784779811,10.6011,-1.41742,10.6954383111,33.64,-10.73,35.3098074195,130.29
2021-04-02 17:30:00,47.93712,-10.73422,49.1242399728,19.03712,-3.82422,19.417430224,28.9,-6.91,29.7146108842,129.9,48.01712,-10.67422,49.1892547789,19.03712,-3.82422,19.417430224,28.98,-6.85,29.7785644382,129.52
2021-04-02 18:00:00,50.23568,-9.87722,51.1974903681,18.76568,-4.22722,19.2359074335,31.47,-5.65,31.9731668747,130.25,50.29568,-10.04722,51.289395165,18.76568,-4.22722,19.2359074335,31.53,-5.82,32.0626464909,129.85
2021-04-02 18:30:00,52.04014,-9.87688,52.9691318577,16.64014,-3.90688,17.0926291294,35.4,-5.97,35.8998732588,130.58,52.12014,-10.03688,53.0777538499,16.64014,-3.90688,17.0926291294,35.48,-6.13,36.0056565001,130.2
2021-04-02 19:00:00,54.18154,-9.39898,54.9907274166,21.14154,-3.5489800000000002,21.4373499438,33.04,-5.85,33.5538984322,130.54,54.26154,-9.56898,55.0988212343,21.14154,-3.5489800000000002,21.4373499438,33.12,-6.02,33.662661808,130.2
2021-04-02 19:30:00,54.59364,-9.42334,55.4009464288,24.16364,-3.29334,24.3870372617,30.43,-6.13,31.0412918546,130.12,54.65364,-9.58334,55.4874830102,24.16364,-3.29334,24.3870372617,30.49,-6.29,31.1320445843,129.74
2021-04-02 20:00:00,55.27264,-9.58474,56.0975219902,25.69264,-3.68474,25.9555207815,29.58,-5.9,30.1626656647,130.19,55.34264,-9.74474,56.1940188974,25.69264,-3.68474,25.9555207815,29.65,-6.06,30.2629492945,129.85
2021-04-02 20:30:00,55.953,-9.55558,56.7630805906,17.973,-1.35558,18.0240485501,37.98,-8.2,38.8551206407,129.89,56.023,-9.71558,56.8592035095,17.973,-1.35558,18.0240485501,38.05,-8.36,38.9575679426,129.52
2021-04-02 21:00:00,54.3963,-9.82354,55.2762099987,13.6763,-1.35354,13.7431165396,40.72,-8.47,41.5915772723,130.05,54.4763,-9.98354,55.3835565184,13.6763,-1.35354,13.7431165396,40.8,-8.63,41.7027205348,129.68
2021-04-02 21:30:00,51.60612,-10.62576,52.6886932561,4.72612,-0.48576,4.7510181048,46.88,-10.14,47.9640907346,130.08,51.68612,-10.78576,52.7995039696,4.72612,-0.48576,4.7510181048,46.96,-10.3,48.0763101746,129.73
2021-04-02 22:00:00,49.05978,-11.09048,50.2977212235,4.06978,-0.20048000000000002,4.0747148954,44.99,-10.89,46.2892233679,131.7,49.14978,-11.26048,50.4232018408,4.06978,-0.20048000000000002,4.0747148954,45.08,-11.06,46.4169150203,131.33
2021-04-02 22:30:00,46.55378,-11.9413,48.0608892758,5.19378,-1.1613,5.3220267172,41.36,-10.78,42.7417594397,132.31,46.64378,-12.1113,48.1905156683,5.19378,-1.1613,5.3220267172,41.45,-10.95,42.8719605337,132.01
2021-04-02 23:00:00,44.24618,-11.31316,45.6695963829,6.64618,-1.54316,6.8229796554,37.6,-9.77,38.848589421,132.79,44.25618,-14.23316,46.4886256172,6.64618,-1.54316,6.8229796554,37.61,-12.69,39.6931757359,132.45
2021-04-02 23:30:00,41.90476,-2.51382,41.9800929209,6.36476,-1.62382,6.5686346565000004,35.54,-0.89,35.5511420351,131.14,41.43476,-22.30382,47.0563462548,6.36476,-1.62382,6.5686346565000004,35.07,-20.68,40.7132324926,130.8
2021-04-03 00:00:00,39.701480000000004,-2.00524,39.7520880162,7.43148,-1.65524,7.6135874887,32.27,-0.35000000000000003,32.2718979919,131.14,39.24148,-22.16524,45.0687432357,7.43148,-1.65524,7.6135874887,31.81,-20.51,37.8488599564,130.8
2021-04-03 00:30:00,38.01378,-2.03482,38.068201459,8.76378,-2.06482,9.0037393077,29.25,0.03,29.2500153846,132.05,37.58378,-22.22482,43.663292857100004,8.76378,-2.06482,9.0037393077,28.82,-20.16,35.1712666818,131.73
2021-04-03 01:00:00,37.06896,-2.1862,37.1333713245,9.43896,-2.3462,9.7261822069,27.63,0.16,27.6304632607,132.11,36.63896,-22.7562,43.1307086462,9.43896,-2.3462,9.7261822069,27.2,-20.41,34.006000941,131.81
2021-04-03 01:30:00,35.94986,-2.64586,36.0470943234,9.09986,-2.47586,9.4306592961,26.85,-0.17,26.850538169700002,133.39,35.52986,-22.845860000000002,42.2410259198,9.09986,-2.47586,9.4306592961,26.43,-20.37,33.3688747188,133.06
2021-04-03 02:00:00,35.7369,-2.70586,35.8391922335,12.4469,-3.00586,12.8047067108,23.29,0.30000000000000004,23.2919320796,132.08,35.3469,-22.58586,41.9466853464,12.4469,-3.00586,12.8047067108,22.9,-19.58,30.1294938557,131.77
2021-04-03 02:30:00,35.46038,-2.83622,35.5736235662,12.69038,-2.59622,12.9532275064,22.77,-0.24,22.771264787,130.93,35.07038,-22.82622,41.8445680206,12.69038,-2.59622,12.9532275064,22.38,-20.23,30.1681504239,130.65
2021-04-03 03:00:00,34.8187,-2.69104,34.9225366486,12.4187,-2.37104,12.643019432500001,22.4,-0.32,22.4022855977,131.37,34.4287,-22.88104,41.3385700668,12.4187,-2.37104,12.643019432500001,22.01,-20.51,30.0848832472,131.04
2021-04-03 03:30:00,34.59592,-2.85712,34.7136978056,12.52592,-2.45712,12.7646429852,22.07,-0.4,22.0736245325,132.0,34.22592,-23.05712,41.2679583035,12.52592,-2.45712,12.7646429852,21.7,-20.6,29.9207286008,131.68
2021-04-03 04:00:00,34.4117,-2.83718,34.5284619878,12.1417,-2.41718,12.3799692262,22.27,-0.42,22.2739601329,132.17,34.0117,-23.25718,41.2030600616,12.1417,-2.41718,12.3799692262,21.87,-20.84,30.2093114784,131.82
2021-04-03 04:30:00,34.6762,-2.721,34.7827929793,10.8762,-2.041,11.0660475076,23.8,-0.68,23.809712304,132.93,34.2762,-23.081,41.3230014331,10.8762,-2.041,11.0660475076,23.4,-21.04,31.4681044869,132.56
2021-04-03 05:00:00,35.10006,-2.7275400000000003,35.2058757377,9.76006,-2.41754,10.0550122255,25.34,-0.31,25.3418961406,132.67,34.68006,-23.13754,41.6899546516,9.76006,-2.41754,10.0550122255,24.92,-20.72,32.4087148773,132.33
2021-04-03 05:30:00,35.31902,-2.47146,35.4053850183,8.95902,-2.29146,9.2474227919,26.36,-0.18,26.3606145604,132.92,34.90902,-22.99146,41.8000826589,8.95902,-2.29146,9.2474227919,25.95,-20.7,33.1947661537,132.53
2021-04-03 06:00:00,35.84852,-2.31582,35.9232432899,7.83852,-2.12582,8.1216689457,28.01,-0.19,28.0106444053,133.15,35.40852,-22.75582,42.0902676692,7.83852,-2.12582,8.1216689457,27.57,-20.63,34.4340209676,132.78
2021-04-03 06:30:00,37.40526,-2.16494,37.4678587708,7.21526,-1.88494,7.4574107887,30.19,-0.28,30.1912984153,132.85,36.96526,-22.32494,43.1837167561,7.21526,-1.88494,7.4574107887,29.75,-20.44,36.0950980051,132.51
2021-04-03 07:00:00,38.03512,-1.75894,38.0757695042,8.49512,-2.12894,8.7578221801,29.54,0.37,29.5423171061,132.14,37.59512,-21.83894,43.4779524373,8.49512,-2.12894,8.7578221801,29.1,-19.71,35.1467509167,131.76
2021-04-03 07:30:00,40.14714,-1.5297200000000002,40.1762727671,10.50714,-2.78972,10.8711788072,29.64,1.26,29.6667692882,131.79,39.71714,-21.58972,45.2058316974,10.50714,-2.78972,10.8711788072,29.21,-18.8,34.7370709761,131.43
2021-04-03 08:00:00,42.65046,-0.9744400000000001,42.6615901195,10.94046,-2.83444,11.3016686876,31.71,1.8599999999999999,31.7645037739,131.61,42.19046,-20.77444,47.0277819201,10.94046,-2.83444,11.3016686876,31.25,-17.94,36.0334025593,131.25
2021-04-03 08:30:00,45.01922,-2.00148,45.0636892808,9.90922,-2.45148,10.207957445,35.11,0.45,35.1128836754,130.65,44.54922,-21.88148,49.6329746197,9.90922,-2.45148,10.207957445,34.64,-19.43,39.7171814206,130.32
2021-04-03 09:00:00,46.62676,-2.19372,46.6783371119,12.51676,-2.94372,12.8582568156,34.11,0.75,34.1182443863,131.02,46.16676,-21.94372,51.11650004,12.51676,-2.94372,12.8582568156,33.65,-19.0,38.6435311534,130.67
2021-04-03 09:30:00,48.71354,-1.51212,48.7370032545,14.62354,-3.46212,15.0277808417,34.09,1.9500000000000002,34.1457259404,130.65,48.25354,-21.17212,52.6940488843,14.62354,-3.46212,15.0277808417,33.63,-17.71,38.0081701743,130.26
2021-04-03 10:00:00,48.615,-1.2907600000000001,48.6321322417,14.085,-3.27076,14.4597751012,34.53,1.98,34.5867214405,130.26,48.145,-20.91076,52.4900077041,14.085,-3.27076,14.4597751012,34.06,-17.64,38.3569185415,129.88
2021-04-03 10:30:00,50.16572,-1.0964800000000001,50.1777015367,13.28572,-2.72648,13.5625974322,36.88,1.63,36.9160033048,130.14,49.66572,-20.78648,53.840147603,13.28572,-2.72648,13.5625974322,36.38,-18.06,40.6161051801,129.76
2021-04-03 11:00:00,48.97166,-1.08006,48.9835688038,12.96166,-2.6700600000000003,13.2338146564,36.01,1.5899999999999999,36.0450856567,130.44,48.50166,-20.65006,52.7146658982,12.96166,-2.6700600000000003,13.2338146564,35.54,-17.98,39.8292857079,130.03
2021-04-03 11:30:00,47.73238,-1.05868,47.7441190494,11.43238,-2.48868,11.7001213928,36.3,1.43,36.3281557473,130.14,47.26238,-20.72868,51.608242925,11.43238,-2.48868,11.7001213928,35.83,-18.24,40.205553099,129.71
2021-04-03 12:00:00,45.43746,-0.9614,45.4476298745,13.15746,-2.7414,13.4400159082,32.28,1.78,32.3290395774,130.41,44.98746,-20.6514,49.5010290722,13.15746,-2.7414,13.4400159082,31.83,-17.91,36.5228284775,129.99
2021-04-03 12:30:00,44.88626,-1.0517,44.8985791499,12.78626,-2.6117,13.0502651957,32.1,1.56,32.1378841867,130.46,44.43626,-20.8317,49.0768879176,12.78626,-2.6117,13.0502651957,31.65,-18.22,36.519733022,130.03
2021-04-03 13:00:00,44.4997,-1.2473,44.5171771048,12.6497,-2.5173,12.8977404758,31.85,1.27,31.8753101946,130.72,44.0597,-21.1073,48.8546341444,12.6497,-2.5173,12.8977404758,31.41,-18.59,36.4989890271,130.3
2021-04-03 13:30:00,43.15908,-0.9027000000000001,43.1685192442,18.59908,-2.5027,18.7667068005,24.56,1.6,24.6120620835,131.09,42.76908,-20.8127,47.5643005345,18.59908,-2.5027,18.7667068005,24.17,-18.31,30.3223514919,130.62
2021-04-03 14:00:00,41.54518,-1.5503,41.574095436,12.32518,-2.2503,12.5289230232,29.22,0.7000000000000001,29.2283834654,131.32,41.09518,-21.6603,46.4540893283,12.32518,-2.2503,12.5289230232,28.77,-19.41,34.7053454096,130.84
2021-04-03 14:30:00,40.2577,-1.89104,40.3020897916,11.3277,-2.12104,11.5245649797,28.93,0.23,28.9309142614,132.03,39.8277,-22.10104,45.5488930312,11.3277,-2.12104,11.5245649797,28.5,-19.98,34.8058960522,131.56
2021-04-03 15:00:00,39.712180000000004,-0.6903400000000001,39.7181798383,11.04218,-2.09034,11.2382943754,28.67,1.4,28.704161719200002,132.53,39.29218,-20.93034,44.5191480339,11.04218,-2.09034,11.2382943754,28.25,-18.84,33.955972965,132.05
2021-04-03 15:30:00,39.75396,-0.16558,39.7543048288,10.42396,-1.92558,10.6003207696,29.33,1.76,29.3827585499,132.43,39.303960000000004,-20.42558,44.2945322813,10.42396,-1.92558,10.6003207696,28.88,-18.5,34.2972943539,131.97
2021-04-03 16:00:00,40.38926,-0.24676,40.3900137886,9.80926,-1.7767600000000001,9.9688744523,30.58,1.53,30.6182510931,132.56,39.93926,-20.63676,44.9557599496,9.80926,-1.7767600000000001,9.9688744523,30.13,-18.86,35.5459772689,132.09
2021-04-03 16:30:00,41.56752,-0.39808000000000004,41.5694261043,9.14752,-1.72808,9.3093169801,32.42,1.33,32.4472695307,132.91,41.11752,-20.67808,46.0242701565,9.14752,-1.72808,9.3093169801,31.97,-18.95,37.1642758573,132.46
2021-04-03 17:00:00,43.54036,-0.12852000000000002,43.5405496787,8.05036,-1.5585200000000001,8.1998341886,35.49,1.43,35.51879784,132.61,43.05036,-20.34852,47.6171792772,8.05036,-1.5585200000000001,8.1998341886,35.0,-18.79,39.7248549399,132.17
2021-04-03 17:30:00,45.97264,-0.08396,45.9727166682,6.83264,-1.39396,6.9733846768,39.14,1.31,39.1619164495,132.31,45.47264,-20.16396,49.7428012023,6.83264,-1.39396,6.9733846768,38.64,-18.77,42.9576826656,131.91
2021-04-03 18:00:00,47.90718,0.15042000000000003,47.9074161454,5.09718,-0.59958,5.1323230733,42.81,0.75,42.8165692227,131.89,47.37718,-19.76958,51.3364731758,5.09718,-0.59958,5.1323230733,42.28,-19.17,46.4229178316,131.47
2021-04-03 18:30:00,50.23088,0.37312,50.2322657672,5.15088,0.06312000000000001,5.1512667286,45.08,0.31,45.0810658703,131.21,49.69088,-19.53688,53.3935692318,5.15088,0.06312000000000001,5.1512667286,44.54,-19.6,48.6618084333,130.86
2021-04-03 19:00:00,52.20264,1.06866,52.2135773259,10.95264,-0.16134,10.9538282607,41.25,1.23,41.2683341074,131.33,51.68264,-18.83134,55.006496376,10.95264,-0.16134,10.9538282607,40.73,-18.67,44.8051537214,130.94
2021-04-03 19:30:00,52.9849,1.06232,52.9955484149,10.4049,-0.07768000000000001,10.4051899643,42.58,1.1400000000000001,42.595257952,130.85,52.4549,-18.79768,55.7213541418,10.4049,-0.07768000000000001,10.4051899643,42.05,-18.72,46.0286964838,130.51
2021-04-03 20:00:00,53.12018,0.92978,53.1283164996,5.50018,0.18978,5.5034531415,47.62,0.74,47.6257493379,130.85,52.57018,-18.79022,55.8273785242,5.50018,0.18978,5.5034531415,47.07,-18.98,50.7525890965,130.51
2021-04-03 20:30:00,54.6111,-0.8584,54.6178459276,11.9411,0.4616,11.9500185678,42.67,-1.32,42.6904122725,130.36,54.0911,-20.3684,57.7989517013,11.9411,0.4616,11.9500185678,42.15,-20.83,47.0160759741,130.04
2021-04-03 21:00:00,53.65754,-1.18682,53.6706636866,10.19754,0.6531800000000001,10.2184375598,43.46,-1.8399999999999999,43.4989333203,129.73,53.12754,-20.93682,57.1041674325,10.19754,0.6531800000000001,10.2184375598,42.93,-21.59,48.0532309007,129.43
2021-04-03 21:30:00,51.60892,-1.74286,51.6383402575,7.73892,1.01714,7.8054760615,43.87,-2.76,43.9567344101,130.7,51.07892,-21.58286,55.4515636763,7.73892,1.01714,7.8054760615,43.34,-22.6,48.8785801758,130.36
2021-04-03 22:00:00,49.01366,-2.36658,49.0707608204,3.46366,0.8634200000000001,3.5696547021000002,45.55,-3.23,45.6643778015,130.98,48.46366,-22.41658,53.3969043999,3.46366,0.8634200000000001,3.5696547021000002,45.0,-23.28,50.6651596267,130.67
2021-04-03 22:30:00,46.55656,-2.73004,46.6365350067,1.35656,0.48996000000000006,1.4423300022,45.2,-3.22,45.3145495399,131.69,46.00656,-23.00004,51.435448895,1.35656,0.48996000000000006,1.4423300022,44.65,-23.49,50.4519831127,131.38
2021-04-03 23:00:00,44.2876,-2.1023,44.337469245,1.4276,0.31770000000000004,1.4625235212,42.86,-2.42,42.9282657465,132.41,43.7676,-22.3323,49.1358772492,1.4276,0.31770000000000004,1.4625235212,42.34,-22.65,48.0176852837,132.11
2021-04-03 23:30:00,41.67814,-1.6767400000000001,41.7118545606,1.34814,0.45326000000000005,1.4222960617,40.33,-2.13,40.3862080419,132.24,41.16814,-21.78674,46.5776533424,1.34814,0.45326000000000005,1.4222960617,39.82,-22.24,45.6097577279,131.97
2021-04-04 00:00:00,39.76758,-1.81086,39.8087883889,1.25758,0.9391400000000001,1.5695513359,38.51,-2.75,38.6080639245,131.77,39.27758,-22.22086,45.1275404802,1.25758,0.9391400000000001,1.5695513359,38.02,-23.16,44.5186028532,131.52
2021-04-04 00:30:00,38.14126,-1.94086,38.1906094731,1.19126,1.00914,1.561237947,36.95,-2.95,37.0675734302,132.84,37.65126,-22.43086,43.8264858268,1.19126,1.00914,1.561237947,36.46,-23.44,43.3447251693,132.55
2021-04-04 01:00:00,36.63456,-2.10312,36.694878391,1.18456,1.1368800000000001,1.6418521638999999,35.45,-3.24,35.5977541426,133.2,36.15456,-22.37312,42.5171577993,1.18456,1.1368800000000001,1.6418521638999999,34.97,-23.51,42.1381181355,132.9
2021-04-04 01:30:00,35.97378,-2.04506,36.0318625371,1.18378,1.2249400000000001,1.7034708956,34.79,-3.27,34.9433398518,132.44,35.49378,-22.33506,41.9364200176,1.18378,1.2249400000000001,1.7034708956,34.31,-23.56,41.6203039393,132.18
2021-04-04 02:00:00,35.26864,-2.27476,35.3419227053,1.1786400000000001,1.2352400000000001,1.7073400678000001,34.09,-3.51,34.2702232266,132.44,34.79864,-22.42476,41.3982512542,1.1786400000000001,1.2352400000000001,1.7073400678000001,33.62,-23.66,41.1108258248,132.18
2021-04-04 02:30:00,35.2251,-2.15648,35.2910481001,1.1651,1.24352,1.7040539899,34.06,-3.4,34.2292798639,132.38,34.7651,-22.41648,41.3655744986,1.1651,1.24352,1.7040539899,33.6,-23.66,41.0944716477,132.1
2021-04-04 03:00:00,34.37542,-2.09932,34.4394634778,1.17542,1.27068,1.7309650022,33.2,-3.37,33.3705993353,132.38,33.90542,-22.59932,40.7468620858,1.17542,1.27068,1.7309650022,32.73,-23.87,40.5096260165,132.1
2021-04-04 03:30:00,33.58914,-3.19884,33.7411159164,1.17914,1.23116,1.7047363682,32.41,-4.43,32.7113588834,133.13,33.11914,-23.55884,40.6435281009,1.17914,1.23116,1.7047363682,31.94,-24.79,40.4315186457,132.84
2021-04-04 04:00:00,33.28914,-3.74678,33.4993313711,1.17914,1.23322,1.7062246945,32.11,-4.98,32.4938840399,132.52,32.80914,-24.09678,40.7074252921,1.17914,1.23322,1.7062246945,31.63,-25.33,40.5224110833,132.25
2021-04-04 04:30:00,33.27564,-3.69658,33.480336335,1.17564,1.24342,1.711205045,32.1,-4.94,32.4778940204,131.22,32.78564,-23.91658,40.5820279078,1.17564,1.24342,1.711205045,31.61,-25.16,40.4007141026,130.93
2021-04-04 05:00:00,33.01414,-3.86558,33.2396773251,1.17414,1.25442,1.7181892434,31.84,-5.12,32.2490309932,130.71,32.53414,-24.07558,40.4734952515,1.17414,1.25442,1.7181892434,31.36,-25.33,40.3120143382,130.44
2021-04-04 05:30:00,33.27564,-3.8336,33.4957416155,1.17564,1.2664,1.7279752225,32.1,-5.1,32.5026152794,130.71,32.78564,-24.1536,40.7221632919,1.17564,1.2664,1.7279752225,31.61,-25.42,40.5631421367,130.44
2021-04-04 06:00:00,33.94764,-3.77332,34.1567007393,1.17764,1.25668,1.7222312830000002,32.77,-5.03,33.1537901302,131.1,33.45764,-24.14332,41.2591029349,1.17764,1.25668,1.7222312830000002,32.28,-25.4,41.0750337797,130.8
2021-04-04 06:30:00,35.53664,-3.40426,35.6993244843,1.1866400000000001,1.24574,1.7204600074,34.35,-4.65,34.6633091323,131.25,35.03664,-23.82426,42.3693463135,1.1866400000000001,1.24574,1.7204600074,33.85,-25.07,42.1227658161,130.95
2021-04-04 07:00:00,36.24516,-2.9543600000000003,36.3653663042,1.44516,1.21564,1.8884565219,34.8,-4.17,35.0489500556,131.37,35.73516,-23.26436,42.6407329491,1.44516,1.21564,1.8884565219,34.29,-24.48,42.1316330089,131.07
2021-04-04 07:30:00,38.10962,-2.65634,38.2020847434,1.77962,1.06366,2.073263114,36.33,-3.7199999999999998,36.5199575575,130.92,37.58962,-22.93634,44.0347047718,1.77962,1.06366,2.073263114,35.81,-24.0,43.1086545835,130.62
2021-04-04 08:00:00,40.3674,-2.39914,40.4386307323,2.6374,0.7808600000000001,2.7505674141,37.73,-3.18,37.8637729235,130.83,39.8374,-22.54914,45.7764366623,2.6374,0.7808600000000001,2.7505674141,37.2,-23.33,43.9104645842,130.53
2021-04-04 08:30:00,42.98218,-1.6737600000000001,43.0147564225,3.28218,0.75624,3.3681752463,39.7,-2.43,39.774299491,130.45,42.43218,-21.82376,47.7154733822,3.28218,0.75624,3.3681752463,39.15,-22.58,45.1948990485,130.13
2021-04-04 09:00:00,45.16726,-1.02722,45.1789393062,7.86726,0.8627800000000001,7.9144279159,37.3,-1.8900000000000001,37.3478526826,130.33,44.65726,-21.21722,49.4412913994,7.86726,0.8627800000000001,7.9144279159,36.79,-22.08,42.9072313253,130.03
2021-04-04 09:30:00,47.35894,-0.306,47.3599285676,12.98894,0.664,13.005900904,34.37,-0.97,34.3836850846,130.6,46.84894,-20.386,51.092192898,12.98894,0.664,13.005900904,33.86,-21.05,39.8698143964,130.24
2021-04-04 10:00:00,48.56442,0.09488,48.5645126831,13.75442,0.56488,13.7660146357,34.81,-0.47000000000000003,34.8131727942,130.24,48.05442,-19.87512,52.0023814508,13.75442,0.56488,13.7660146357,34.3,-20.44,39.928481063,129.86
2021-04-04 10:30:00,49.16196,-4.18554,49.3398120804,8.16196,0.21446,8.1647770412,41.0,-4.4,41.2354216663,129.89,49.07196,-10.04554,50.0896210021,8.16196,0.21446,8.1647770412,40.91,-10.26,42.1769569789,129.49
2021-04-04 11:00:00,49.10194,-6.16532,49.4874901613,7.40194,-0.05532,7.4021467201,41.7,-6.11,42.1452500289,131.4,49.18194,-6.31532,49.5857488485,7.40194,-0.05532,7.4021467201,41.78,-6.26,42.2463726254,131.0
2021-04-04 11:30:00,48.91304,-5.82364,49.258504493,8.61304,-0.5936400000000001,8.6334736052,40.3,-5.23,40.6379490132,132.39,48.98304,-5.98364,49.3471595463,8.61304,-0.5936400000000001,8.6334736052,40.37,-5.39,40.7282334505,131.93
2021-04-04 12:00:00,49.26806,-5.88232,49.617974815,10.78806,-1.07232,10.8412226592,38.48,-4.8100000000000005,38.7794597693,131.72,49.34806,-6.05232,49.7178197747,10.78806,-1.07232,10.8412226592,38.56,-4.98,38.8802520568,131.32
2021-04-04 12:30:00,49.2121,-5.96436,49.5722137555,10.1621,-1.09436,10.2208561393,39.05,-4.87,39.3525018264,132.13,49.2821,-6.12436,49.6611836933,10.1621,-1.09436,10.2208561393,39.12,-5.03,39.442049896,131.7
2021-04-04 13:00:00,48.47462,-6.30122,48.8824524511,11.25462,-1.52122,11.3569618135,37.22,-4.78,37.5256818726,132.24,48.55462,-6.45122,48.9813164669,11.25462,-1.52122,11.3569618135,37.3,-4.93,37.6243923539,131.78
2021-04-04 13:30:00,46.2331,-7.87122,46.898354341,12.3231,-1.29122,12.3905626466,33.91,-6.58,34.5425028045,132.21,46.2931,-8.04122,46.986299351,12.3231,-1.29122,12.3905626466,33.97,-6.75,34.6341363397,131.73
2021-04-04 14:00:00,43.55446,-10.20636,44.7343354745,11.25446,-1.37636,11.3383083721,32.3,-8.83,33.4852041953,133.45,43.67446,-8.30636,44.457328673,11.25446,-1.37636,11.3383083721,32.42,-6.93,33.1523950869,132.96
2021-04-04 14:30:00,41.1588,-21.47754,46.4255483747,11.3288,-1.50754,11.4286651142,29.83,-19.97,35.897490163,133.73,41.7588,-1.21754,41.7765458253,11.3288,-1.50754,11.4286651142,30.43,0.29,30.4313818286,133.26
2021-04-04 15:00:00,39.3896,-21.81434,45.0267255949,11.9096,-2.07434,12.0888981547,27.48,-19.74,33.8351592282,132.07,39.9396,-1.77434,39.9789936166,11.9096,-2.07434,12.0888981547,28.03,0.30000000000000004,28.0316053768,131.61
