Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-04 15:30:00,38.7452,-21.86422,44.4885899894,12.0352,-2.32422,12.2575706259,26.71,-19.54,33.0943454385,131.33,39.3052,-1.7542200000000001,39.3443265904,12.0352,-2.32422,12.2575706259,27.27,0.5700000000000001,27.2759564452,130.88
2021-04-04 16:00:00,39.00018,-21.88582,44.7213948475,13.22018,-2.30582,13.4197602477,25.78,-19.58,32.3725933468,131.37,39.54018,-1.87582,39.5846502461,13.22018,-2.30582,13.4197602477,26.32,0.43,26.3235123036,130.98
2021-04-04 16:30:00,40.55856,-22.03054,46.1556224307,15.34856,-2.49054,15.5493113534,25.21,-19.54,31.8960138575,131.03,41.08856,-2.20054,41.1474438959,15.34856,-2.49054,15.5493113534,25.74,0.29,25.7416335923,130.69
2021-04-04 17:00:00,41.51898,-21.58656,46.7953552489,14.86898,-2.34656,15.0530033573,26.65,-19.24,32.8694402143,130.47,42.06898,-2.1365600000000002,42.1231998651,14.86898,-2.34656,15.0530033573,27.2,0.21,27.2008106497,130.14
2021-04-04 17:30:00,43.3263,-20.55286,47.9540230416,13.4363,-2.62286,13.6899069489,29.89,-17.93,34.8553726131,130.11,43.8763,-1.16286,43.8917070193,13.4363,-2.62286,13.6899069489,30.44,1.46,30.4749930271,129.79
2021-04-04 18:00:00,45.14668,-22.31268,50.3594916953,12.30668,-2.08268,12.4816636954,32.84,-20.23,38.5709540976,130.25,45.73668,-2.73268,45.8182434998,12.30668,-2.08268,12.4816636954,33.43,-0.65,33.4363185773,129.96
2021-04-04 18:30:00,46.72014,-22.17418,51.7152370225,13.45014,-1.8241800000000001,13.5732788482,33.27,-20.35,39.0001974354,130.84,47.33014,-2.84418,47.4155197408,13.45014,-1.8241800000000001,13.5732788482,33.88,-1.02,33.8953507136,130.56
2021-04-04 19:00:00,47.61604,-21.64436,52.304546505,15.87604,-1.31436,15.9303543053,31.74,-20.33,37.6926584364,130.31,48.20604,-2.32436,48.2620445266,15.87604,-1.31436,15.9303543053,32.33,-1.01,32.3457725213,129.96
2021-04-04 19:30:00,48.85314,-20.68546,53.0520267593,8.09314,-0.9854600000000001,8.1529164396,40.76,-19.7,45.2710459345,130.12,49.44314,-1.68546,49.4718593593,8.09314,-0.9854600000000001,8.1529164396,41.35,-0.7000000000000001,41.3559246058,129.82
2021-04-04 20:00:00,49.73254,-20.32302,53.724767815,6.62254,-1.57302,6.8067927816000005,43.11,-18.75,47.0110050946,130.85,50.35254,-1.14302,50.3655118029,6.62254,-1.57302,6.8067927816000005,43.73,0.43,43.7321140582,130.54
2021-04-04 20:30:00,51.71482,-20.45886,55.6146344062,7.85482,-1.71886,8.0406888344,43.86,-18.74,47.6957775909,131.08,52.33482,-1.13886,52.3472099212,7.85482,-1.71886,8.0406888344,44.48,0.58,44.4837813141,130.81
2021-04-04 21:00:00,50.72152,-20.63578,54.7586340892,6.48152,-2.1457800000000002,6.82747928,44.24,-18.49,47.9484900701,131.75,51.37152,-1.31578,51.38836779,6.48152,-2.1457800000000002,6.82747928,44.89,0.8300000000000001,44.8976725455,131.48
2021-04-04 21:30:00,49.21192,-22.558,54.1357223475,10.81192,-3.428,11.3423453521,38.4,-19.13,42.9012459027,131.68,49.80192,-2.7279999999999998,49.8765798716,10.81192,-3.428,11.3423453521,38.99,0.7000000000000001,38.9962831562,131.44
2021-04-04 22:00:00,46.56944,-24.59294,52.6642709981,9.09944,-2.70294,9.492401854,37.47,-21.89,43.3955412456,133.52,47.17944,-4.88294,47.4314522417,9.09944,-2.70294,9.492401854,38.08,-2.18,38.1423491673,133.27
2021-04-04 22:30:00,44.33078,-24.0165,50.4183530836,7.04078,-1.0765,7.1226003158,37.29,-22.94,43.7811340648,132.74,44.99078,-4.0565,45.1732827815,7.04078,-1.0765,7.1226003158,37.95,-2.98,38.0668215117,132.49
2021-04-04 23:00:00,42.04408,-23.64682,48.2377109652,9.39408,-1.9468200000000002,9.593687881,32.65,-21.7,39.2034756112,132.22,42.64408,-3.7568200000000003,42.8092426417,9.39408,-1.9468200000000002,9.593687881,33.25,-1.81,33.2992282193,132.0
2021-04-04 23:30:00,40.08534,-24.01016,46.7260341367,12.73534,-2.93016,13.0680802929,27.35,-21.08,34.530984637,132.07,40.64534,-4.20016,40.8617793022,12.73534,-2.93016,13.0680802929,27.91,-1.27,27.9388797198,131.84
2021-04-05 00:00:00,38.13636,-24.5405,45.3499514255,14.75636,-4.0905,15.3128165502,23.38,-20.45,31.061662866,131.7,38.62636,-4.6805,38.9089034425,14.75636,-4.0905,15.3128165502,23.87,-0.59,23.877290466,131.48
2021-04-05 00:30:00,36.74462,-24.6601,44.2525437795,15.43462,-4.4501,16.0633397696,21.31,-20.21,29.3693752062,131.84,37.22462,-4.6901,37.5189201891,15.43462,-4.4501,16.0633397696,21.79,-0.24,21.7913216671,131.6
2021-04-05 01:00:00,35.88698,-24.82296,43.6354749794,16.17698,-3.85296,16.6294913537,19.71,-20.97,28.7788985196,132.16,36.34698,-4.75296,36.656426229,16.17698,-3.85296,16.6294913537,20.17,-0.9,20.1900693411,131.93
2021-04-05 01:30:00,34.90206,-24.80486,42.818627627,13.74206,-3.28486,14.1292079843,21.16,-21.52,30.1803909849,132.56,35.38206,-4.65486,35.6869428708,13.74206,-3.28486,14.1292079843,21.64,-1.37,21.6833230848,132.33
2021-04-05 02:00:00,34.79214,-24.64226,42.6348916228,13.16214,-3.74226,13.6838020772,21.63,-20.9,30.0776810941,132.92,35.27214,-4.50226,35.5583211821,13.16214,-3.74226,13.6838020772,22.11,-0.76,22.1230581069,132.65
2021-04-05 02:30:00,34.29834,-24.89166,42.3788964499,13.62834,-3.7916600000000003,14.1459653863,20.67,-21.1,29.5374152559,133.15,34.76834,-4.66166,35.0794603766,13.62834,-3.7916600000000003,14.1459653863,21.14,-0.87,21.1578945077,132.86
2021-04-05 03:00:00,33.31644,-25.06804,41.6940259955,13.93644,-4.06804,14.5180339342,19.38,-21.0,28.5759409294,133.15,33.77644,-4.7080400000000004,34.1029843227,13.93644,-4.06804,14.5180339342,19.84,-0.64,19.8503198967,132.86
2021-04-05 03:30:00,33.03058,-17.89198,37.5651722139,15.79058,-4.56198,16.4363645085,17.24,-13.33,21.792349575,133.64,33.12058,-15.61198,36.6156624828,15.79058,-4.56198,16.4363645085,17.33,-11.05,20.5531360138,133.34
2021-04-05 04:00:00,32.77946,-16.78802,36.8283941194,16.84946,-4.69802,17.492160936,15.93,-12.09,19.9983249299,131.15,32.80946,-16.96802,36.9374385713,16.84946,-4.69802,17.492160936,15.96,-12.27,20.1314306496,130.81
2021-04-05 04:30:00,33.0879,-16.71036,37.0681164579,16.7779,-4.89036,17.476085069,16.31,-11.82,20.1427033935,130.66,33.1179,-16.89036,37.17633066,16.7779,-4.89036,17.476085069,16.34,-12.0,20.2730264144,130.34
2021-04-05 05:00:00,33.43098,-16.5875,37.3199086281,17.80098,-5.0775,18.5109668902,15.63,-11.51,19.4107444473,130.83,33.46098,-16.7675,37.4270789511,17.80098,-5.0775,18.5109668902,15.66,-11.69,19.5420495343,130.5
2021-04-05 05:30:00,33.74882,-16.55384,37.590058129,19.05882,-4.87384,19.6721360339,14.69,-11.68,18.7674851805,129.88,33.77882,-16.73384,37.6965526506,19.05882,-4.87384,19.6721360339,14.72,-11.86,18.9033859401,129.55
2021-04-05 06:00:00,34.83828,-15.40654,38.0928763436,19.15828,-4.82654,19.7569021086,15.68,-10.58,18.915570306,129.88,34.85828,-15.57654,38.1802080001,19.15828,-4.82654,19.7569021086,15.7,-10.75,19.0276772098,129.55
2021-04-05 06:30:00,36.92388,-14.42936,39.6431500295,19.39388,-5.02936,20.0353947669,17.53,-9.4,19.8912267093,129.45,36.95388,-14.60936,39.7369179311,19.39388,-5.02936,20.0353947669,17.56,-9.58,20.003249736,129.12
2021-04-05 07:00:00,37.28634,-14.05168,39.8462151455,19.37634,-4.88168,19.9818255277,17.91,-9.17,20.1210586203,130.02,37.31634,-14.22168,39.9345140576,19.37634,-4.88168,19.9818255277,17.94,-9.34,20.2257064154,129.69
2021-04-05 07:30:00,38.7052,-13.21872,40.9002086239,18.5952,-4.59872,19.1554088622,20.11,-8.62,21.8795909468,129.76,38.7252,-13.59872,41.043468429,18.5952,-4.59872,19.1554088622,20.13,-9.0,22.0503265282,129.41
2021-04-05 08:00:00,40.62654,-11.91246,42.337010471,16.06654,-4.18246,16.6020082889,24.56,-7.73,25.7477474743,129.97,40.66654,-12.08246,42.4234995636,16.06654,-4.18246,16.6020082889,24.6,-7.9,25.8373760278,129.65
2021-04-05 08:30:00,43.3882,-11.523060000000001,44.8922800825,14.8582,-4.06306,15.4037191549,28.53,-7.46,29.4891929357,131.07,43.4382,-11.70306,44.98709629,14.8582,-4.06306,15.4037191549,28.58,-7.64,29.5835427223,130.73
2021-04-05 09:00:00,45.20872,-11.0463,46.5386839922,13.82872,-3.7063,14.3167788461,31.38,-7.34,32.2270073075,131.18,45.26872,-11.2163,46.6375642174,13.82872,-3.7063,14.3167788461,31.44,-7.51,32.3245061834,130.82
2021-04-05 09:30:00,46.9547,-10.50792,48.1161120085,16.5847,-3.78792,17.0117786259,30.37,-6.72,31.1045864785,130.58,47.0047,-10.67792,48.2022800043,16.5847,-3.78792,17.0117786259,30.42,-6.89,31.1905193929,130.24
2021-04-05 10:00:00,49.99272,-9.5141,50.8899808588,22.56272,-2.9241,22.7514108268,27.43,-6.59,28.2105122251,130.88,50.05272,-9.6841,50.980943226,22.56272,-2.9241,22.7514108268,27.49,-6.76,28.3089685436,130.5
2021-04-05 10:30:00,53.55042,-2.41004,53.6046245671,26.47042,-3.42004,26.6904441435,27.08,1.01,27.098828388,130.77,53.37042,-13.36004,55.0172009446,26.47042,-3.42004,26.6904441435,26.9,-9.94,28.6777544449,130.35
2021-04-05 11:00:00,52.58572,1.8580200000000002,52.6185346265,25.41572,-3.00198,25.5923954924,27.17,4.86,27.6012409141,131.31,52.21572,-17.86198,55.1863365756,25.41572,-3.00198,25.5923954924,26.8,-14.86,30.6440793629,130.93
2021-04-05 11:30:00,49.51078,1.3771,49.5299277268,25.42078,-4.6229,25.8377100421,24.09,6.0,24.8259561749,131.94,49.16078,-18.2529,52.4399718594,25.42078,-4.6229,25.8377100421,23.74,-13.63,27.3745228269,131.54
2021-04-05 12:00:00,50.3779,0.9919200000000001,50.3876643009,22.4379,-4.83808,22.9535699728,27.94,5.83,28.5417676397,131.67,49.9979,-18.74808,53.3973829705,22.4379,-4.83808,22.9535699728,27.56,-13.91,30.871373471200002,131.26
2021-04-05 12:30:00,52.17736,1.18534,52.1908222534,21.73736,-4.35466,22.1692553661,30.44,5.54,30.9400258565,131.99,51.78736,-18.51466,54.9974844032,21.73736,-4.35466,22.1692553661,30.05,-14.16,33.2190924018,131.58
2021-04-05 13:00:00,52.11198,1.06726,52.1229076647,16.68198,-3.95274,17.1438796726,35.43,5.02,35.7838692709,131.9,51.70198,-18.71274,54.9841920394,16.68198,-3.95274,17.1438796726,35.02,-14.76,38.0033945852,131.49
2021-04-05 13:30:00,51.07084,0.9378200000000001,51.0794499252,15.39084,-3.55218,15.7954404389,35.68,4.49,35.9614029204,132.33,50.66084,-19.00218,54.1073336458,15.39084,-3.55218,15.7954404389,35.27,-15.45,38.505524279,131.88
2021-04-05 14:00:00,47.50566,-0.03688,47.5056743155,19.33566,-4.58688,19.8722725366,28.17,4.55,28.535090678,132.77,47.11566,-19.99688,51.1835972453,19.33566,-4.58688,19.8722725366,27.78,-15.41,31.7678532482,132.35
2021-04-05 14:30:00,45.53476,-0.77258,45.5413136406,20.38476,-4.42258,20.8589945614,25.15,3.65,25.4134806746,132.84,45.11476,-20.99258,49.7597225164,20.38476,-4.42258,20.8589945614,24.73,-16.57,29.768066783000002,132.42
2021-04-05 15:00:00,44.73932,-1.14338,44.7539280051,17.15932,-3.64338,17.541849409,27.58,2.5,27.6930749466,132.11,44.29932,-21.61338,49.2906476676,17.15932,-3.64338,17.541849409,27.14,-17.97,32.549969278,131.7
2021-04-05 15:30:00,44.36278,-2.60176,44.4390076895,16.66278,-3.23176,16.9732881324,27.7,0.63,27.7071633337,133.14,43.99278,-21.01176,48.7530383712,16.66278,-3.23176,16.9732881324,27.33,-17.78,32.6045594971,132.67
2021-04-05 16:00:00,45.4048,-14.65602,47.7115791531,18.4548,-4.10602,18.906058375,26.95,-10.55,28.9414063238,133.06,45.4548,-14.82602,47.8116064579,18.4548,-4.10602,18.906058375,27.0,-10.72,29.0502736648,132.61
2021-04-05 16:30:00,45.53374,-14.43192,47.7661155347,20.74374,-4.44192,21.2139907248,24.79,-9.99,26.7272183364,130.14,45.57374,-14.60192,47.8558444213,20.74374,-4.44192,21.2139907248,24.83,-10.16,26.8282407176,129.72
2021-04-05 17:00:00,48.056,-13.7081,49.9729040742,20.846,-4.5081,21.3278850712,27.21,-9.2,28.7232327568,130.05,48.106,-13.6581,50.0073087819,20.846,-4.5081,21.3278850712,27.26,-9.15,28.7546535364,129.66
2021-04-05 17:30:00,51.08222,-12.29726,52.5415626303,25.53222,-5.85726,26.1954529038,25.55,-6.44,26.3491195299,130.46,51.13222,-12.46726,52.6301861486,25.53222,-5.85726,26.1954529038,25.6,-6.61,26.4395934159,130.08
2021-04-05 18:00:00,53.689,-11.16848,54.8383412086,28.859,-5.74848,29.4259562854,24.83,-5.42,25.4146670252,130.46,53.739,-11.33848,54.9221380657,28.859,-5.74848,29.4259562854,24.88,-5.59,25.5002450969,130.08
2021-04-05 18:30:00,55.74334,-10.86044,56.7914528019,32.69334,-6.59044,33.3509876878,23.05,-4.27,23.4421714011,130.95,55.78334,-11.02044,56.8615082402,32.69334,-6.59044,33.3509876878,23.09,-4.43,23.5111250263,130.58
2021-04-05 19:00:00,57.75444,-10.47232,58.6962079346,33.11444,-6.23232,33.6958150086,24.64,-4.24,25.0021439081,130.18,57.80444,-10.63232,58.7741398261,33.11444,-6.23232,33.6958150086,24.69,-4.4,25.0789971889,129.82
2021-04-05 19:30:00,57.37406,-10.63404,58.3512259306,27.97406,-5.7240400000000005,28.5536804424,29.4,-4.91,29.8071820204,130.03,57.43406,-10.79404,58.4395632051,27.97406,-5.7240400000000005,28.5536804424,29.46,-5.07,29.8930844845,129.68
2021-04-05 20:00:00,58.06586,-13.20716,59.5489141194,24.68586,-5.01716,25.190545417,33.38,-8.19,34.3700523712,129.53,58.28586,-6.49716,58.6468632069,24.68586,-5.01716,25.190545417,33.6,-1.48,33.6325794432,129.17
2021-04-05 20:30:00,59.1233,-18.23666,61.8719675689,17.2933,-1.64666,17.3715201996,41.83,-16.59,44.9997444437,130.63,59.7233,1.37334,59.7390879211,17.2933,-1.64666,17.3715201996,42.43,3.02,42.5373400673,130.29
2021-04-05 21:00:00,57.69176,-15.04828,59.6220588613,16.51176,-1.53828,16.5832603446,41.18,-13.51,43.339502766,132.69,58.04176,-4.95828,58.2531582359,16.51176,-1.53828,16.5832603446,41.53,-3.42,41.6705807495,132.36
2021-04-05 21:30:00,54.39554,-11.61356,55.6214845879,9.25554,-1.54356,9.3833681674,45.14,-10.07,46.2495891874,132.4,54.48554,-11.78356,55.7451913206,9.25554,-1.54356,9.3833681674,45.23,-10.24,46.374675201,132.07
2021-04-05 22:00:00,52.82752,-2.02786,52.8664268277,11.527519999999999,-1.87786,11.6794723995,41.3,-0.15,41.3002723962,130.36,52.45752,-19.17786,55.8532158316,11.527519999999999,-1.87786,11.6794723995,40.93,-17.3,44.4359640382,130.06
2021-04-05 22:30:00,50.59472,-0.95642,50.6037590609,10.42472,-2.07642,10.6295017331,40.17,1.12,40.1856106088,132.3,50.16472,-20.73642,54.2816566355,10.42472,-2.07642,10.6295017331,39.74,-18.66,43.9028837322,131.99
2021-04-05 23:00:00,47.54228,-1.31244,47.5603919912,8.11228,-1.79244,8.3079436657,39.43,0.48,39.432921525,132.3,47.12228,-21.22244,51.6807626874,8.11228,-1.79244,8.3079436657,39.01,-19.43,43.5810165095,131.99
2021-04-05 23:30:00,43.81206,-3.42484,43.9457179992,5.80206,-1.47484,5.9865727482,38.01,-1.9500000000000002,38.0599868628,132.84,43.46206,-20.45484,48.0348950126,5.80206,-1.47484,5.9865727482,37.66,-18.98,42.1724554656,132.51
2021-04-06 00:00:00,40.42142,-13.6555,42.6657224838,4.44142,-0.9155000000000001,4.5347934756,35.98,-12.74,38.1689402525,132.98,40.50142,-13.8155,42.7929090185,4.44142,-0.9155000000000001,4.5347934756,36.06,-12.9,38.2979581701,132.67
2021-04-06 00:30:00,39.57032,-14.03382,41.9852155966,8.01032,-1.78382,8.2065364372,31.56,-12.25,33.8540411177,130.95,39.63032,-14.22382,42.1055734873,8.01032,-1.78382,8.2065364372,31.62,-12.44,33.9790818004,130.68
2021-04-06 01:00:00,38.34178,-14.15916,40.8726547397,7.60178,-2.02916,7.8679444249,30.74,-12.13,33.0467018021,131.53,38.41178,-14.34916,41.0044294616,7.60178,-2.02916,7.8679444249,30.81,-12.32,33.1819001867,131.2
2021-04-06 01:30:00,37.73874,-13.98968,40.248275035,6.14874,-1.5796800000000002,6.3484165341,31.59,-12.41,33.9401856212,131.98,37.79874,-14.15968,40.3638611048,6.14874,-1.5796800000000002,6.3484165341,31.65,-12.58,34.0584629718,131.68
2021-04-06 02:00:00,37.24254,-13.88286,39.745950579,5.96254,-0.8528600000000001,6.0232261647,31.28,-13.03,33.8853847551,131.12,37.30254,-14.06286,39.86531728,5.96254,-0.8528600000000001,6.0232261647,31.34,-13.21,34.0102881493,130.83
2021-04-06 02:30:00,36.56448,-14.12106,39.1964989915,5.15448,-0.85106,5.2242671442,31.41,-13.27,34.0981084519,130.83,36.62448,-14.29106,39.3139533905,5.15448,-0.85106,5.2242671442,31.47,-13.44,34.2197969018,130.56
2021-04-06 03:00:00,36.23248,-14.07294,38.8695285178,6.20248,-1.5229400000000002,6.3867131135,30.03,-12.55,32.5469414846,130.78,36.30248,-14.26294,39.0038653417,6.20248,-1.5229400000000002,6.3867131135,30.1,-12.74,32.6851281166,130.47
2021-04-06 03:30:00,36.24004,-14.43266,39.0082321296,7.22004,-1.88266,7.4614600634,29.02,-12.55,31.6174461334,131.11,36.29004,-14.61266,39.1215648393,7.22004,-1.88266,7.4614600634,29.07,-12.73,31.7351193475,130.82
2021-04-06 04:00:00,35.85558,-14.47326,38.666495473,6.4055800000000005,-1.7032600000000002,6.6281633779,29.45,-12.77,32.0994610547,131.36,35.92558,-14.65326,38.7990377067,6.4055800000000005,-1.7032600000000002,6.6281633779,29.52,-12.95,32.235584375,131.02
2021-04-06 04:30:00,36.47098,-12.6207,38.5929326516,6.22098,-1.8307,6.4847555583,30.25,-10.79,32.1167650924,131.91,36.52098,-12.8007,38.6993527162,6.22098,-1.8307,6.4847555583,30.3,-10.97,32.2246939473,131.57
2021-04-06 05:00:00,37.18758,-12.38816,39.1967168835,6.37758,-1.84816,6.6399715392,30.81,-10.54,32.5629805147,131.91,37.25758,-12.55816,39.317103785,6.37758,-1.84816,6.6399715392,30.88,-10.71,32.6845299798,131.57
2021-04-06 05:30:00,38.50106,-12.14998,40.3726842695,7.89106,-1.94998,8.1284223515,30.61,-10.2,32.2647191217,132.43,38.55106,-12.32998,40.474839517,7.89106,-1.94998,8.1284223515,30.66,-10.38,32.3694300228,132.09
2021-04-06 06:00:00,39.69658,-11.8127,41.4168847813,7.67658,-2.0027,7.9335167350999996,32.02,-9.81,33.4890504494,132.25,39.75658,-11.9927,41.5260220414,7.67658,-2.0027,7.9335167350999996,32.08,-9.99,33.5995014844,131.92
2021-04-06 06:30:00,43.97362,-10.37448,45.1808487213,8.46362,-2.07448,8.7141454415,35.51,-8.3,36.4671098389,132.29,44.03362,-10.55448,45.2808650356,8.46362,-2.07448,8.7141454415,35.57,-8.48,36.5668606801,131.97
2021-04-06 07:00:00,47.40544,-8.56204,48.1724430619,14.01544,-1.96204,14.1521079474,33.39,-6.6,34.0360411917,131.7,47.47544,-8.74204,48.2736021709,14.01544,-1.96204,14.1521079474,33.46,-6.78,34.1400058582,131.38
2021-04-06 07:30:00,51.14916,-10.34348,52.1845201877,13.81916,-1.5034800000000001,13.9007062848,37.33,-8.84,38.3624099869,130.08,51.32916,-6.36348,51.7221088512,13.81916,-1.5034800000000001,13.9007062848,37.51,-4.86,37.8235336794,129.7
2021-04-06 08:00:00,54.74728,-16.762340000000002,57.2559229222,13.22728,-0.92234,13.259398450700001,41.52,-15.84,44.4389018766,130.08,55.35728,2.57766,55.4172606692,13.22728,-0.92234,13.259398450700001,42.13,3.5,42.2751333528,129.7
2021-04-06 08:30:00,57.3487,-15.78058,59.4802496366,15.2987,-1.29058,15.3530393872,42.05,-14.49,44.4765398834,131.82,57.9687,3.53942,58.07665343,15.2987,-1.29058,15.3530393872,42.67,4.83,42.9424941055,131.43
2021-04-06 09:00:00,60.20872,-16.06616,62.3154191287,17.43872,-2.13616,17.5690675559,42.77,-13.93,44.9813050055,131.82,60.81872,3.36384,60.9116747593,17.43872,-2.13616,17.5690675559,43.38,5.5,43.7272729541,131.43
2021-04-06 09:30:00,60.33616,-15.44932,62.2826917531,17.15616,-2.09932,17.2841248089,43.18,-13.35,45.196624874,132.29,60.97616,3.84068,61.0969959262,17.15616,-2.09932,17.2841248089,43.82,5.94,44.2207643534,131.86
2021-04-06 10:00:00,60.71952,-15.41042,62.6445620434,18.25952,-3.23042,18.543076444,42.46,-12.18,44.1724348435,131.73,61.32952,4.04958,61.4630712022,18.25952,-3.23042,18.543076444,43.07,7.28,43.6809260433,131.3
2021-04-06 10:30:00,59.61642,-15.41256,61.5764933994,13.93642,-3.06256,14.2689549782,45.68,-12.35,47.3200264159,132.33,60.26642,4.06744,60.403521816,13.93642,-3.06256,14.2689549782,46.33,7.13,46.8754285314,131.86
2021-04-06 11:00:00,61.75728,-14.4426,63.423578642,21.68728,-3.1826,21.9195587674,40.07,-11.26,41.6220194128,132.38,62.35728,5.1474,62.5693702682,21.68728,-3.1826,21.9195587674,40.67,8.33,41.5143083768,131.92
2021-04-06 11:30:00,62.27692,-14.37592,63.9146449613,19.34692,-2.55592,19.515020895,42.93,-11.82,44.5274892623,132.71,62.90692,5.20408,63.1218110682,19.34692,-2.55592,19.515020895,43.56,7.76,44.2458043209,132.25
2021-04-06 12:00:00,63.98138,-14.1695,65.5316085332,22.78138,-3.7695,23.0911326044,41.2,-10.4,42.4923522531,132.71,64.58138,5.4905,64.81435206,22.78138,-3.7695,23.0911326044,41.8,9.26,42.813404443,132.25
2021-04-06 12:30:00,64.21256,-14.07686,65.7374387181,20.58256,-4.05686,20.978557844,43.63,-10.02,44.7658050302,132.89,64.83256,5.35314,65.0531855024,20.58256,-4.05686,20.978557844,44.25,9.41,45.2394805452,132.44
2021-04-06 13:00:00,61.51874,-14.73324,63.2583886302,19.84874,-4.87324,20.4382227135,41.67,-9.86,42.8206550627,132.0,62.12874,4.65676,62.3030155585,19.84874,-4.87324,20.4382227135,42.28,9.53,43.3407348807,131.59
2021-04-06 13:30:00,61.11132,-14.770620000000001,62.8710159559,21.39132,-4.66062,21.8931484745,39.72,-10.11,40.9864672788,131.83,61.73132,4.64938,61.9061596558,21.39132,-4.66062,21.8931484745,40.34,9.31,41.4003828485,131.43
2021-04-06 14:00:00,61.23336,-14.946720000000001,63.031173364,31.77336,-5.64672,32.2712232871,29.46,-9.3,30.8930671834,132.1,61.74336,4.50328,61.9073665637,31.77336,-5.64672,32.2712232871,29.97,10.15,31.6421143415,131.64
2021-04-06 14:30:00,59.12832,-15.4814,61.1214526331,30.22832,-5.2314,30.6776608623,28.9,-10.25,30.6638630965,132.14,59.62832,4.1086,59.7697008524,30.22832,-5.2314,30.6776608623,29.4,9.34,30.8479432053,131.7
2021-04-06 15:00:00,60.8002,-15.9788,62.8648261708,23.5202,-5.2088,24.0900686068,37.28,-10.77,38.8045267978,132.62,61.3502,3.3412,61.4411153665,23.5202,-5.2088,24.0900686068,37.83,8.55,38.7841642942,132.19
2021-04-06 15:30:00,60.21156,-16.23316,62.3614259075,19.01156,-5.00316,19.6588662852,41.2,-11.23,42.7030783434,131.61,60.81156,3.27684,60.8997825121,19.01156,-5.00316,19.6588662852,41.8,8.28,42.6121860505,131.19
2021-04-06 16:00:00,60.07468,-16.64256,62.3373241362,20.21468,-5.06256,20.8389731334,39.86,-11.58,41.5080233208,132.39,60.67468,3.07744,60.7526742626,20.21468,-5.06256,20.8389731334,40.46,8.14,41.2707063182,131.97
2021-04-06 16:30:00,60.85682,-16.90818,63.1620067083,20.47682,-4.69818,21.0088803277,40.38,-12.21,42.185643292500004,133.08,61.44682,2.65182,61.5040148074,20.47682,-4.69818,21.0088803277,40.97,7.35,41.624072362,132.65
2021-04-06 17:00:00,60.50576,-16.7832,62.7903081328,18.86576,-4.6232,19.4239769002,41.64,-12.16,43.3792023901,132.51,61.11576,2.6868,61.174790679,18.86576,-4.6232,19.4239769002,42.25,7.31,42.8777168235,132.1
2021-04-06 17:30:00,63.09798,-17.17356,65.3933195606,27.02798,-7.24356,27.9817952311,36.07,-9.93,37.4118938307,132.09,63.66798,2.15644,63.7044889372,27.02798,-7.24356,27.9817952311,36.64,9.4,37.8265726705,131.72
2021-04-06 18:00:00,63.72012,-17.27798,66.0210745573,23.08012,-5.96798,23.8392265918,40.64,-11.31,42.1844248509,131.58,64.33012,2.03202,64.3622050935,23.08012,-5.96798,23.8392265918,41.25,8.0,42.0185970732,131.21
2021-04-06 18:30:00,64.88446,-16.9472,67.0611716072,28.26446,-6.9972,29.1177009211,36.62,-9.95,37.947686359,131.27,65.45446,2.3028,65.4949556968,28.26446,-6.9972,29.1177009211,37.19,9.3,38.33518097,130.92
2021-04-06 19:00:00,65.90942,-16.67328,67.9856595959,31.95942,-6.6532800000000005,32.6446115231,33.95,-10.02,35.3977810039,131.27,66.44942,2.61672,66.5009221131,31.95942,-6.6532800000000005,32.6446115231,34.49,9.27,35.7140448563,130.92
2021-04-06 19:30:00,65.77412,-16.79954,67.8856347542,29.13412,-6.01954,29.749484197,36.64,-10.78,38.1929051003,131.38,66.33412,2.47046,66.3801073273,29.13412,-6.01954,29.749484197,37.2,8.49,38.1565210678,131.02
2021-04-06 20:00:00,65.91098,-16.64916,67.9812607508,26.11098,-4.98916,26.583359345,39.8,-11.66,41.4728296599,131.38,66.51098,2.6608400000000003,66.56418353789999,26.11098,-4.98916,26.583359345,40.4,7.65,41.1179097231,131.02
2021-04-06 20:30:00,65.74904,-16.71664,67.8408602084,21.90904,-3.15664,22.1352752369,43.84,-13.56,45.8892057024,131.44,66.35904,2.70336,66.4140824299,21.90904,-3.15664,22.1352752369,44.45,5.86,44.8346082842,131.11
2021-04-06 21:00:00,63.90418,-16.85382,66.08929921,15.66418,-1.44382,15.7305801312,48.24,-15.41,50.6415412483,131.98,64.59418,2.60618,64.646734365,15.66418,-1.44382,15.7305801312,48.93,4.05,49.0973257928,131.63
2021-04-06 21:30:00,60.80846,-17.75514,63.3475635206,16.70846,-2.22514,16.855974715,44.1,-15.53,46.7545815937,132.19,61.44846,1.81486,61.4752548038,16.70846,-2.22514,16.855974715,44.74,4.04,44.9220346823,131.87
2021-04-06 22:00:00,56.7896,-18.96866,59.8737733098,7.3296,-2.00866,7.5998520483,49.46,-16.96,52.2870270717,132.6,57.4696,0.48134000000000005,57.4716157103,7.3296,-2.00866,7.5998520483,50.14,2.49,50.2017898087,132.28
2021-04-06 22:30:00,54.22348,-19.4609,57.6100027089,6.46348,-1.7309,6.6912322124,47.76,-17.73,50.9447789278,132.32,54.89348,0.019100000000000002,54.8934833229,6.46348,-1.7309,6.6912322124,48.43,1.75,48.4616074847,131.99
2021-04-06 23:00:00,51.3926,-20.23506,55.2327528552,8.3926,-2.11506,8.6550108933,43.0,-18.12,46.6619159487,132.32,52.0326,-0.6350600000000001,52.0364753223,8.3926,-2.11506,8.6550108933,43.64,1.48,43.66508903,132.05
2021-04-06 23:30:00,47.95538,-19.52704,51.7786033232,7.58538,-1.7070400000000001,7.7750868359,40.37,-17.82,44.1281010242,132.91,48.43538,-4.71704,48.6645302259,7.58538,-1.7070400000000001,7.7750868359,40.85,-3.01,40.9607446221,132.58
2021-04-07 00:00:00,44.93928,-14.35818,47.1772849985,4.77928,-0.81818,4.848807671,40.16,-13.54,42.3810948419,133.08,45.00928,-14.52818,47.2959120879,4.77928,-0.81818,4.848807671,40.23,-13.71,42.5019646605,132.79
2021-04-07 00:30:00,42.89024,-14.49032,45.2718683175,3.28024,-0.32032000000000005,3.2958427390000002,39.61,-14.17,42.0682897204,131.76,42.97024,-14.67032,45.405504232,3.28024,-0.32032000000000005,3.2958427390000002,39.69,-14.35,42.2044855436,131.47
2021-04-07 01:00:00,41.58734,-14.40068,44.0100719465,2.61734,-0.02068,2.6174216966,38.97,-14.38,41.5384797507,131.2,41.67734,-14.580680000000001,44.1542398727,2.61734,-0.02068,2.6174216966,39.06,-14.56,41.6854554971,130.87
2021-04-07 01:30:00,41.0945,-14.29778,43.5107394005,4.5045,-0.62778,4.5480356175,36.59,-13.67,39.0601715306,130.85,41.1745,-14.47778,43.6456820771,4.5045,-0.62778,4.5480356175,36.67,-13.85,39.1983596596,130.54
2021-04-07 02:00:00,40.4096,-14.3638,42.886530783,2.9296,0.0362,2.9298236466,37.48,-14.4,40.1510946302,130.17,40.4896,-14.5338,43.0190545061,2.9296,0.0362,2.9298236466,37.56,-14.57,40.286951982,129.92
2021-04-07 02:30:00,40.13458,-14.51324,42.6780815768,2.92458,-0.09324,2.9260659381,37.21,-14.42,39.9063967303,129.48,40.22458,-14.68324,42.8207236402,2.92458,-0.09324,2.9260659381,37.3,-14.59,40.0519425247,129.21
2021-04-07 03:00:00,39.60634,-14.51866,42.1835709298,2.6063400000000003,-0.17866,2.6124562372,37.0,-14.34,39.6816783919,129.68,39.67634,-14.68866,42.3080215608,2.6063400000000003,-0.17866,2.6124562372,37.07,-14.51,39.8086045975,129.37
2021-04-07 03:30:00,39.0695,-14.88428,41.8087026989,2.5895,-0.35428000000000004,2.6136228818,36.48,-14.53,39.2671784064,129.68,39.1495,-15.06428,41.9477756522,2.5895,-0.35428000000000004,2.6136228818,36.56,-14.71,39.4083455628,129.37
2021-04-07 04:00:00,39.23706,-14.68464,41.8949344118,2.22706,-0.08464,2.2286678023,37.01,-14.6,39.785677071,130.27,39.30706,-14.85464,42.0202962314,2.22706,-0.08464,2.2286678023,37.08,-14.77,39.9133975001,129.94
2021-04-07 04:30:00,39.5973,-14.61262,42.2075210188,1.7573,0.45738000000000006,1.8158468422,37.84,-15.07,40.7304615736,130.51,39.6873,-14.78262,42.351005128,1.7573,0.45738000000000006,1.8158468422,37.93,-15.24,40.8771635513,130.19
2021-04-07 05:00:00,39.6673,-14.62608,42.2778536051,1.4273,0.75392,1.6141811102,38.24,-15.38,41.2170110513,130.75,39.7473,-14.80608,42.4154201,1.4273,0.75392,1.6141811102,38.32,-15.56,41.3586266697,130.42
2021-04-07 05:30:00,40.80646,-14.33506,43.2511401345,2.62646,0.9149400000000001,2.7812600265,38.18,-15.25,41.1129529467,130.75,40.88646,-14.50506,43.3831692818,2.62646,0.9149400000000001,2.7812600265,38.26,-15.42,41.2505030272,130.37
2021-04-07 06:00:00,42.0104,-14.23976,44.3581387461,1.4704000000000002,0.48024000000000006,1.5468376184000001,40.54,-14.72,43.129688151,131.09,42.0904,-14.41976,44.4919234313,1.4704000000000002,0.48024000000000006,1.5468376184000001,40.62,-14.9,43.2665505905,130.76
2021-04-07 06:30:00,46.1461,-12.52482,47.8156215189,1.3161,0.67518,1.4791846546,44.83,-13.2,46.7329530417,131.54,46.2261,-12.68482,47.9349244251,1.3161,0.67518,1.4791846546,44.91,-13.36,46.8550712303,131.19
2021-04-07 07:00:00,50.29638,-1.85432,50.3305507994,1.69638,0.42568000000000006,1.7489735752,48.6,-2.2800000000000002,48.6534520872,129.82,49.97638,-16.29432,52.565610642,1.69638,0.42568000000000006,1.7489735752,48.28,-16.72,51.0932167709,129.5
2021-04-07 07:30:00,55.18562,2.91278,55.2624369904,10.80562,0.29278000000000004,10.8095857327,44.38,2.62,44.4572693718,131.36,54.74562,-16.77722,57.2586938387,10.80562,0.29278000000000004,10.8095857327,43.94,-17.07,47.1392458574,131.02
2021-04-07 08:00:00,59.79522,4.1006,59.9356592957,13.41522,0.5406000000000001,13.4261079993,46.38,3.56,46.5164272059,131.92,59.32522,-15.7994,61.3930188898,13.41522,0.5406000000000001,13.4261079993,45.91,-16.34,48.7311368634,131.55
2021-04-07 08:30:00,63.93324,5.43848,64.1641351661,13.68324,0.5384800000000001,13.6938313707,50.25,4.9,50.4883402381,132.59,63.46324,-14.38152,65.0723516465,13.68324,0.5384800000000001,13.6938313707,49.78,-14.92,51.967824661,132.21
2021-04-07 09:00:00,67.31346,5.63622,67.5490108962,20.57346,-1.44378,20.6240577254,46.74,7.08,47.273184788,132.47,66.85346,-13.98378,68.3003017348,20.57346,-1.44378,20.6240577254,46.28,-12.54,47.9488268887,132.07
2021-04-07 09:30:00,69.0809,6.56316,69.391972259,13.6609,0.5331600000000001,13.6713001721,55.42,6.03,55.7470833318,131.75,68.5609,-13.15684,69.8118861484,13.6609,0.5331600000000001,13.6713001721,54.9,-13.69,56.5811461531,131.34
2021-04-07 10:00:00,69.2559,6.95172,69.6039229912,8.3059,0.44172000000000006,8.317637367,60.95,6.51,61.2966769083,132.25,68.7059,-12.69828,69.8694998534,8.3059,0.44172000000000006,8.317637367,60.4,-13.14,61.8127786141,131.84
2021-04-07 10:30:00,69.03122,6.8332,69.3685948894,3.27122,0.1532,3.2748054184,65.76,6.68,66.0984114786,131.99,68.47122,-12.7968,69.6567732423,3.27122,0.1532,3.2748054184,65.2,-12.95,66.4736225882,131.57
2021-04-07 11:00:00,69.3135,7.32014,69.6989650703,6.2035,0.21014000000000002,6.2070581655,63.11,7.11,63.5092449963,131.99,68.7535,-12.33986,69.8521002338,6.2035,0.21014000000000002,6.2070581655,62.55,-12.55,63.796590818,131.57
2021-04-07 11:30:00,71.22074,7.475,71.6119363734,10.46074,-0.065,10.4609419436,60.76,7.54,61.2260500114,131.99,70.70074,-12.235,71.7515843835,10.46074,-0.065,10.4609419436,60.24,-12.17,61.4570297037,131.57
2021-04-07 12:00:00,72.60968,7.40292,72.9860867168,17.93968,-1.06708,17.9713877658,54.67,8.47,55.3222360358,132.15,72.11968,-12.25708,73.1538396356,17.93968,-1.06708,17.9713877658,54.18,-11.19,55.3234895863,131.71
2021-04-07 12:30:00,73.79388,7.13218,74.1377415154,23.62388,-3.03782,23.8183974399,50.17,10.17,51.1904073045,132.07,73.32388,-12.40782,74.3662919299,23.62388,-3.03782,23.8183974399,49.7,-9.37,50.5755563489,131.6
2021-04-07 13:00:00,74.20366,7.34248,74.5660456907,20.00366,-2.70752,20.1860614768,54.2,10.05,55.1238832086,131.63,73.68366,-12.02752,74.6588440062,20.00366,-2.70752,20.1860614768,53.68,-9.32,54.4830689297,131.12
2021-04-07 13:30:00,72.09152,7.3124400000000005,72.4614313595,13.30152,-0.8875600000000001,13.3310988693,58.79,8.2,59.3591113478,131.04,71.58152,-12.23756,72.6200515028,13.30152,-0.8875600000000001,13.3310988693,58.28,-11.35,59.3749181052,130.54
2021-04-07 14:00:00,69.39174,6.85056,69.7290739401,6.83174,-1.13944,6.9261096541,62.56,7.99,63.0681670893,131.82,68.83174,-12.66944,69.9880214132,6.83174,-1.13944,6.9261096541,62.0,-11.53,63.0629915243,131.29
2021-04-07 14:30:00,68.11456,6.13084,68.3899150687,4.8845600000000005,-1.05916,4.9980742591,63.23,7.19,63.637481094099996,131.63,67.56456,-13.46916,68.8940348586,4.8845600000000005,-1.05916,4.9980742591,62.68,-12.41,63.8967174431,131.16
2021-04-07 15:00:00,67.6551,5.77112,67.9007980959,5.7251,-1.54888,5.9309189224,61.93,7.32,62.3611040634,131.98,67.1251,-13.87888,68.5448930269,5.7251,-1.54888,5.9309189224,61.4,-12.33,62.6257846258,131.48
2021-04-07 15:30:00,67.78364,5.5114,68.0073332929,7.40364,-2.0186,7.6738928328,60.38,7.53,60.8477222252,132.06,67.25364,-14.1486,68.7257955589,7.40364,-2.0186,7.6738928328,59.85,-12.13,61.0668437043,131.58
2021-04-07 16:00:00,67.0043,5.41268,67.2225655809,6.0443,-1.86732,6.3261715494,60.96,7.28,61.393159228,132.1,66.4643,-14.35732,67.9973220949,6.0443,-1.86732,6.3261715494,60.42,-12.49,61.6974594291,131.63
2021-04-07 16:30:00,68.0018,5.0284,68.1874593294,13.3218,-1.5316,13.4095545713,54.68,6.5600000000000005,55.0720981986,132.37,67.5318,-14.8016,69.1348781282,13.3218,-1.5316,13.4095545713,54.21,-13.27,55.8105455985,131.93
2021-04-07 17:00:00,67.62174,4.34704,67.7613199207,24.88174,-2.84296,25.0436300681,42.74,7.19,43.3405549111,132.5,67.17174,-15.48296,68.9330450872,24.88174,-2.84296,25.0436300681,42.29,-12.64,44.1385738329,132.08
2021-04-07 17:30:00,68.78424,4.03968,68.902762549,24.82424,-3.04032,25.0097268534,43.96,7.08,44.5264864996,132.16,68.34424,-15.67032,70.1177158076,24.82424,-3.04032,25.0097268534,43.52,-12.63,45.3156407877,131.7
2021-04-07 18:00:00,68.67852,3.88896,68.7885391564,24.86852,-2.9710400000000003,25.0453661517,43.81,6.86,44.3438349717,132.16,68.24852,-15.79104,70.0515340765,24.86852,-2.9710400000000003,25.0453661517,43.38,-12.82,45.2346858064,131.7
2021-04-07 18:30:00,68.03498,3.6777800000000003,68.1343127163,25.00498,-2.85222,25.1671250589,43.03,6.53,43.5226584666,131.91,67.59498,-15.98222,69.4587120333,25.00498,-2.85222,25.1671250589,42.59,-13.13,44.5679817806,131.49
2021-04-07 19:00:00,68.78122,3.6441,68.8776864412,22.96122,-2.7259,23.1224599621,45.82,6.37,46.260666878,131.95,68.32122,-16.0359,70.1779109913,22.96122,-2.7259,23.1224599621,45.36,-13.31,47.2724623856,131.49
2021-04-07 19:30:00,67.97198,3.5597,68.0651271152,21.73198,-3.0203,21.9408561093,46.24,6.58,46.705824048,132.07,67.52198,-16.1203,69.4196071381,21.73198,-3.0203,21.9408561093,45.79,-13.1,47.6270311903,131.62
2021-04-07 20:00:00,66.7053,3.35528,66.7896320694,19.3153,-2.43472,19.4681451497,47.39,5.79,47.7423941587,132.03,66.2453,-16.24472,68.2079958654,19.3153,-2.43472,19.4681451497,46.93,-13.81,48.9197403918,131.59
2021-04-07 20:30:00,67.75396,3.72642,67.8563578576,13.41396,-0.05358,13.4140670081,54.34,3.7800000000000002,54.4713135513,131.78,67.24396,-15.66358,69.0441735043,13.41396,-0.05358,13.4140670081,53.83,-15.61,56.0476672128,131.31
2021-04-07 21:00:00,67.03524,3.2922000000000002,67.1160337229,20.50524,-1.2278,20.5419658333,46.53,4.52,46.7490245888,131.18,66.59524,-16.1578,68.5273703822,20.50524,-1.2278,20.5419658333,46.09,-14.93,48.4478379291,130.74
2021-04-07 21:30:00,64.56772,2.70796,64.6244807589,19.85772,-1.94204,19.9524575669,44.71,4.65,44.9511579384,131.57,64.10772,-16.82204,66.2780566504,19.85772,-1.94204,19.9524575669,44.25,-14.88,46.6848679981,131.16
2021-04-07 22:00:00,59.94922,1.66344,59.9722936967,6.99922,-1.43656,7.1451231789,52.95,3.1,53.0406683593,131.57,59.45922,-17.91656,62.0999353079,6.99922,-1.43656,7.1451231789,52.46,-16.48,54.9876531596,131.16
2021-04-07 22:30:00,56.6089,1.16862,56.6209610649,1.5389,0.19862000000000002,1.5516646269,55.07,0.97,55.0785421013,131.89,56.1089,-18.62138,59.1182243671,1.5389,0.19862000000000002,1.5516646269,54.57,-18.82,57.7241483263,131.48
2021-04-07 23:00:00,52.99424,0.43210000000000004,52.9960015811,1.7342400000000002,0.1721,1.7427583847,51.26,0.26,51.2606593793,132.5,52.51424,-19.6079,56.0554649003,1.7342400000000002,0.1721,1.7427583847,50.78,-19.78,54.4963925412,132.11
2021-04-07 23:30:00,49.61958,-1.55438,49.6439202376,1.80958,0.16562000000000002,1.8171432967,47.81,-1.72,47.8409291298,133.35,49.14958,-21.72438,53.7366718411,1.80958,0.16562000000000002,1.8171432967,47.34,-21.89,52.1559939029,132.96
2021-04-08 00:00:00,46.43076,-2.95848,46.5249188939,1.8907600000000002,0.09152,1.8929736628,44.54,-3.05,44.6443064679,133.83,45.94076,-22.97848,51.36695409,1.8907600000000002,0.09152,1.8929736628,44.05,-23.07,49.7255206106,133.43
2021-04-08 00:30:00,44.23794,-3.7148,44.3936377703,2.23794,-0.0548,2.2386108379,42.0,-3.66,42.159169821,132.01,43.71794,-23.8048,49.778778419,2.23794,-0.0548,2.2386108379,41.48,-23.75,47.798042847,131.6
2021-04-08 01:00:00,43.00094,-3.86478,43.1742673977,1.8009400000000002,0.26522,1.8203643954,41.2,-4.13,41.4064837918,132.01,42.48094,-24.03478,48.8088200322,1.8009400000000002,0.26522,1.8203643954,40.68,-24.3,47.3851495724,131.6
2021-04-08 01:30:00,42.25262,-3.8532,42.427951248,1.42262,0.32680000000000003,1.4596732184,40.83,-4.18,41.0434075096,132.31,41.73262,-23.9632,48.1232430984,1.42262,0.32680000000000003,1.4596732184,40.31,-24.29,47.0627262279,131.86
2021-04-08 02:00:00,41.8458,-3.82932,42.0206457507,1.5458,0.30068,1.5747717620000001,40.3,-4.13,40.5110713262,132.15,41.3358,-23.87932,47.7375144441,1.5458,0.30068,1.5747717620000001,39.79,-24.18,46.5608902406,131.7
2021-04-08 02:30:00,41.22082,-4.20578,41.4348233601,2.89082,-0.32578,2.9091189183,38.33,-3.88,38.5258783158,131.8,40.73082,-24.22578,47.3908020029,2.89082,-0.32578,2.9091189183,37.84,-23.9,44.7557325937,131.4
2021-04-08 03:00:00,40.39158,-4.29466,40.6192545403,3.87158,-0.6046600000000001,3.9185131634,36.52,-3.69,36.7059463847,131.66,39.91158,-24.23466,46.6931789816,3.87158,-0.6046600000000001,3.9185131634,36.04,-23.63,43.0959220809,131.27
2021-04-08 03:30:00,40.65854,-4.40292,40.89624163,4.45854,-0.8229200000000001,4.5338478424,36.2,-3.58,36.3765913741,131.34,40.16854,-24.37292,46.9845808224,4.45854,-0.8229200000000001,4.5338478424,35.71,-23.55,42.7762387313,130.96
2021-04-08 04:00:00,40.523,-4.48182,40.7700900111,4.6129999999999995,-0.8118200000000001,4.6838894855,35.91,-3.67,36.0970497409,131.45,40.053,-24.44182,46.9216940648,4.6129999999999995,-0.8118200000000001,4.6838894855,35.44,-23.63,42.5954281584,131.05
2021-04-08 04:30:00,40.94398,-4.279,41.1669690315,4.9139800000000005,-0.839,4.9850898127,36.03,-3.44,36.193846162,131.05,40.45398,-24.139,47.1085535634,4.9139800000000005,-0.839,4.9850898127,35.54,-23.3,42.4968422356,130.64
2021-04-08 05:00:00,41.34862,-3.84846,41.5273285955,2.89862,0.11154000000000001,2.900765257,38.45,-3.96,38.6533840692,131.05,40.84862,-23.76846,47.2604427262,2.89862,0.11154000000000001,2.900765257,37.95,-23.88,44.8381188276,130.64
2021-04-08 05:30:00,42.31902,-3.42896,42.4577109656,2.61902,-0.30896,2.6371806995,39.7,-3.12,39.8224107758,131.21,41.80902,-23.30896,47.867544011,2.61902,-0.30896,2.6371806995,39.19,-23.0,45.4406877149,130.8
2021-04-08 06:00:00,43.58732,-3.1034,43.6976607651,3.06732,-0.47340000000000004,3.1036365029,40.52,-2.63,40.6052619743,131.01,43.06732,-23.2234,48.9297492283,3.06732,-0.47340000000000004,3.1036365029,40.0,-22.75,46.0169805615,130.61
2021-04-08 06:30:00,47.69216,-1.6219999999999999,47.7197339626,3.01216,-0.442,3.0444165066,44.68,-1.18,44.6955791997,131.84,47.13216,-21.732,51.9010629011,3.01216,-0.442,3.0444165066,44.12,-21.29,48.9881465255,131.43
2021-04-08 07:00:00,49.96656,-0.84328,49.9736754641,1.52656,0.37672000000000005,1.5723560004000001,48.44,-1.22,48.4553609005,131.75,49.39656,-20.84328,53.6140136624,1.52656,0.37672000000000005,1.5723560004000001,47.87,-21.22,52.3624416925,131.34
2021-04-08 07:30:00,53.67478,0.166,53.6750366935,1.9047800000000001,0.136,1.9096289819,51.77,0.03,51.7700086923,131.44,53.07478,-19.894,56.6807154864,1.9047800000000001,0.136,1.9096289819,51.17,-20.03,54.9506123715,131.02
2021-04-08 08:00:00,58.24388,1.72048,58.2692852958,10.38388,0.02048,10.3839001962,47.86,1.7000000000000002,47.89018271,131.55,57.68388,-18.26952,60.5078951285,10.38388,0.02048,10.3839001962,47.3,-18.29,50.7130565042,131.14
2021-04-08 08:30:00,61.5736,2.65154,61.6306651054,11.8536,-0.26846000000000003,11.8566396475,49.72,2.92,49.8056703599,131.32,60.9836,-17.20846,63.3650579147,11.8536,-0.26846000000000003,11.8566396475,49.13,-16.94,51.9684567791,130.87
2021-04-08 09:00:00,63.51214,3.3859,63.6023289368,5.19214,-0.7441,5.245188518,58.32,4.13,58.4660525433,130.86,62.86214,-16.2741,64.9345437821,5.19214,-0.7441,5.245188518,57.67,-15.53,59.7244489301,130.46
2021-04-08 09:30:00,65.27612,4.77764,65.4507271634,5.50612,-1.65236,5.7487086397,59.77,6.43,60.1148717041,130.15,64.63612,-14.89236,66.3295589841,5.50612,-1.65236,5.7487086397,59.13,-13.24,60.5941787633,129.77
2021-04-08 10:00:00,65.27608,4.74054,65.4479895769,8.18608,-2.17946,8.4712426277,57.09,6.92,57.5078646795,130.18,64.65608,-14.999460000000001,66.3731307176,8.18608,-2.17946,8.4712426277,56.47,-12.82,57.9069365448,129.83
2021-04-08 10:30:00,62.83022,4.50678,62.9916471543,9.32022,-2.31322,9.602993679899999,53.51,6.82,53.942863290700004,130.44,62.22022,-15.17322,64.04359751,9.32022,-2.31322,9.602993679899999,52.9,-12.86,54.4406980117,130.07
2021-04-08 11:00:00,63.55684,4.896,63.7451388483,9.87684,-2.344,10.1511725621,53.68,7.24,54.166041022,130.26,62.95684,-14.964,64.7107796181,9.87684,-2.344,10.1511725621,53.08,-12.62,54.5596077699,129.86
2021-04-08 11:30:00,64.43752,5.2715,64.6527856786,10.17752,-2.2885,10.4316415583,54.26,7.5600000000000005,54.7841327393,130.86,63.81752,-14.6985,65.4883330159,10.17752,-2.2885,10.4316415583,53.64,-12.41,55.0568587916,130.42
2021-04-08 12:00:00,66.04158,5.32276,66.2557323023,9.52158,-2.13724,9.7584978616,56.52,7.46,57.0101920712,131.26,65.39158,-14.84724,67.0559413513,9.52158,-2.13724,9.7584978616,55.87,-12.71,57.2974781295,130.79
2021-04-08 12:30:00,65.75968,5.34332,65.9764092864,11.15968,-2.63668,11.46693242,54.6,7.98,55.18007249,132.01,65.13968,-14.59668,66.7550820352,11.15968,-2.63668,11.46693242,53.98,-11.96,55.2890766789,131.5
2021-04-08 13:00:00,67.36018,5.11606,67.5541850632,11.83018,-2.86394,12.171906636,55.53,7.98,56.1004572174,131.01,66.75018,-14.83394,68.3785953786,11.83018,-2.86394,12.171906636,54.92,-11.97,56.2093168434,130.56
2021-04-08 13:30:00,64.93424,4.83474,65.1139788006,12.49424,-3.06526,12.8647523118,52.44,7.9,53.0317225819,131.08,64.32424,-15.25526,66.1084775898,12.49424,-3.06526,12.8647523118,51.83,-12.19,53.2442015622,130.62
2021-04-08 14:00:00,63.31834,4.50576,63.4784534589,11.24834,-2.52424,11.5280935255,52.07,7.03,52.5424190536,131.67,62.71834,-15.57424,64.6231160184,11.24834,-2.52424,11.5280935255,51.47,-13.05,53.0986195677,131.16
2021-04-08 14:30:00,63.2319,4.2289,63.3731549855,10.3519,-2.6011,10.6736851565,52.88,6.83,53.3192582469,131.55,62.6119,-15.9711,64.6167629708,10.3519,-2.6011,10.6736851565,52.26,-13.37,53.9431599,131.08
2021-04-08 15:00:00,61.72166,3.9291400000000003,61.8465961415,11.46166,-2.73086,11.7824974558,50.26,6.66,50.6993412186,131.86,61.14166,-16.38086,63.2979870288,11.46166,-2.73086,11.7824974558,49.68,-13.65,51.521111207,131.42
2021-04-08 15:30:00,60.83156,3.48706,60.9314227593,12.74156,-3.04294,13.0998792009,48.09,6.53,48.5313197842,132.28,60.26156,-16.89294,62.5845590819,12.74156,-3.04294,13.0998792009,47.52,-13.85,49.497200931,131.84
2021-04-08 16:00:00,60.77896,2.99694,60.8528029596,11.66896,-2.83306,12.0079497186,49.11,5.83,49.4548379838,132.54,60.178960000000004,-17.40306,62.644822005099996,11.66896,-2.83306,12.0079497186,48.51,-14.57,50.6508144061,132.08
2021-04-08 16:30:00,60.82098,4.10748,60.959519356,12.08098,-2.98252,12.4436933147,48.74,7.09,49.2529765598,132.66,60.24098,-16.30252,62.4079148002,12.08098,-2.98252,12.4436933147,48.16,-13.32,49.9680698046,132.18
2021-04-08 17:00:00,61.65876,4.9301,61.8555459983,13.01876,-2.5399000000000003,13.2642076261,48.64,7.47,49.2102682374,132.66,61.08876,-15.2799,62.9707228984,13.01876,-2.5399000000000003,13.2642076261,48.07,-12.74,49.7295938049,132.18
2021-04-08 17:30:00,63.36314,4.67932,63.535687187,12.39314,-2.7806800000000003,12.7012637293,50.97,7.46,51.5130323316,131.85,62.77314,-15.43068,64.641882636,12.39314,-2.7806800000000003,12.7012637293,50.38,-12.65,51.9438822192,131.43
2021-04-08 18:00:00,65.70384,4.45496,65.8546980811,16.97384,-4.93504,17.6767039956,48.73,9.39,49.6264546386,131.48,65.13384,-15.44504,66.9400207182,16.97384,-4.93504,17.6767039956,48.16,-10.51,49.2934650841,131.06
2021-04-08 18:30:00,67.21234,5.89422,67.4702932977,16.84234,-4.50578,17.4346342114,50.37,10.4,51.4324498736,129.97,66.62234,-13.81578,68.0397822166,16.84234,-4.50578,17.4346342114,49.78,-9.31,50.6431091068,129.56
2021-04-08 19:00:00,67.31596,6.27024,67.6073544844,15.67596,-4.61976,16.3425182998,51.64,10.89,52.7757681138,129.97,66.71596,-13.46976,68.0621315651,15.67596,-4.61976,16.3425182998,51.04,-8.85,51.8015839526,129.56
2021-04-08 19:30:00,66.7618,5.5884,66.9952845639,15.4418,-4.6016,16.1128492142,51.32,10.19,52.3218740108,130.03,66.1818,-13.9716,67.6404927377,15.4418,-4.6016,16.1128492142,50.74,-9.37,51.5979117795,129.64
2021-04-08 20:00:00,65.51884,5.31906,65.7343958231,6.84884,-1.9709400000000001,7.1267954811,58.67,7.29,59.1211721805,129.5,64.96884,-13.71094,66.3998497485,6.84884,-1.9709400000000001,7.1267954811,58.12,-11.74,59.2938614023,129.14
2021-04-08 20:30:00,65.32768,6.35132,65.635699432,9.28768,-1.69868,9.4417431402,56.04,8.05,56.6152285167,130.54,64.88768,-13.00868,66.1788241897,9.28768,-1.69868,9.4417431402,55.6,-11.31,56.7386649473,130.27
2021-04-08 21:00:00,63.61876,4.79444,63.7991636219,8.35876,-2.02556,8.600683813,55.26,6.82,55.6792600526,132.18,63.15876,-14.76556,64.861781712,8.35876,-2.02556,8.600683813,54.8,-12.74,56.2614219515,131.88
2021-04-08 21:30:00,59.80634,2.44956,59.8564837623,5.46634,-1.9804400000000002,5.8140360843,54.34,4.43,54.5202760448,132.98,59.32634,-16.99044,61.7113414956,5.46634,-1.9804400000000002,5.8140360843,53.86,-15.01,55.9124288508,132.66
2021-04-08 22:00:00,56.8778,1.6026600000000002,56.9003747959,5.4078,-1.92734,5.7409877474,51.47,3.5300000000000002,51.5909081137,132.06,56.3878,-18.26734,59.2729255184,5.4078,-1.92734,5.7409877474,50.98,-16.34,53.5346243099,131.76
2021-04-08 22:30:00,54.02112,0.8275600000000001,54.0274584041,5.68112,-1.9524400000000002,6.007257811,48.34,2.7800000000000002,48.4198719536,132.41,53.56112,-18.91244,56.8020594909,5.68112,-1.9524400000000002,6.007257811,47.88,-16.96,50.7950391279,132.12
2021-04-08 23:00:00,51.34434,1.59932,51.3692424949,7.48434,-2.47068,7.8815991333,43.86,4.07,44.0484335703,131.96,50.89434,-18.53068,54.1629019283,7.48434,-2.47068,7.8815991333,43.41,-16.06,46.2855452598,131.67
2021-04-08 23:30:00,47.57478,-8.62162,48.3496848332,9.16478,-2.9416200000000003,9.6252958746,38.41,-5.68,38.8277027392,133.21,47.58478,-11.26162,48.8992369334,9.16478,-2.9416200000000003,9.6252958746,38.42,-8.32,39.310543115,132.92
2021-04-09 00:00:00,45.16698,-10.31418,46.3296707456,8.90698,-2.06418,9.1430373396,36.26,-8.25,37.1866925122,130.62,45.23698,-10.48418,46.4360031634,8.90698,-2.06418,9.1430373396,36.33,-8.42,37.2929658247,130.35
2021-04-09 00:30:00,43.2305,-10.57132,44.5042575131,7.2405,-2.36132,7.6158172505,35.99,-8.21,36.9145526859,130.71,43.3205,-10.73132,44.6298885187,7.2405,-2.36132,7.6158172505,36.08,-8.37,37.0381330523,130.44
2021-04-09 01:00:00,42.14644,-10.78248,43.5038421249,7.46644,-2.36248,7.8312858474,34.68,-8.42,35.6875160245,131.11,42.19644,-10.95248,43.5946827816,7.46644,-2.36248,7.8312858474,34.73,-8.59,35.7765425943,130.82
2021-04-09 01:30:00,41.1768,-10.5211,42.4996753335,7.0268,-2.1811,7.3575210125,34.15,-8.34,35.1536356583,131.55,41.2468,-10.6911,42.6098360646,7.0268,-2.1811,7.3575210125,34.22,-8.51,35.2622815484,131.26
2021-04-09 02:00:00,41.00272,-10.65428,42.3643332264,8.81272,-2.07428,9.0535446824,32.19,-8.58,33.3138484718,131.27,41.07272,-10.82428,42.4750911208,8.81272,-2.07428,9.0535446824,32.26,-8.75,33.4255904959,131.02
2021-04-09 02:30:00,40.50414,-10.9377,41.9549596404,9.84414,-1.9277000000000002,10.0311075973,30.66,-9.01,31.9564656994,131.18,40.56414,-11.1177,42.0601082646,9.84414,-1.9277000000000002,10.0311075973,30.72,-9.19,32.065160221,130.92
2021-04-09 03:00:00,39.64478,-10.87932,41.1104388801,5.94478,-1.77932,6.2053516347,33.7,-9.1,34.9070193514,131.4,39.69478,-11.03932,41.2012396089,5.94478,-1.77932,6.2053516347,33.75,-9.26,34.9972870377,131.09
2021-04-09 03:30:00,39.27384,-10.7663,40.7228157675,5.86384,-1.9363000000000001,6.1752633333,33.41,-8.83,34.5571555542,131.35,39.34384,-10.9463,40.8382079631,5.86384,-1.9363000000000001,6.1752633333,33.48,-9.01,34.67117679,131.09
2021-04-09 04:00:00,38.99296,-11.03982,40.5256530508,6.13296,-2.01982,6.4570017186,32.86,-9.02,34.0755043983,131.71,39.06296,-11.19982,40.6368159677,6.13296,-2.01982,6.4570017186,32.93,-9.18,34.185630022,131.46
