Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-09 04:30:00,39.09762,-11.12166,40.6486803085,5.54762,-1.83166,5.8421799031,33.55,-9.29,34.8124489228,131.61,39.15762,-11.30166,40.7559409512,5.54762,-1.83166,5.8421799031,33.61,-9.47,34.9186626319,131.32
2021-04-09 05:00:00,39.33912,-10.8828,40.8166840669,5.54912,-1.8328,5.8439617225,33.79,-9.05,34.9809462422,131.86,39.39912,-11.0528,40.9201056281,5.54912,-1.8328,5.8439617225,33.85,-9.22,35.083199683,131.54
2021-04-09 05:30:00,40.59598,-10.60824,41.9591271127,5.97598,-1.99824,6.3012141733,34.62,-8.61,35.6745917986,131.53,40.66598,-10.77824,42.0700889809,5.97598,-1.99824,6.3012141733,34.69,-8.78,35.7838580927,131.27
2021-04-09 06:00:00,41.87684,-10.48376,43.1691898479,4.85684,-1.6937600000000002,5.1437066133,37.02,-8.79,38.0492378373,131.43,41.94684,-10.65376,43.2786320038,4.85684,-1.6937600000000002,5.1437066133,37.09,-8.96,38.1569089419,131.12
2021-04-09 06:30:00,45.47568,-8.964,46.3507364285,3.70568,-1.354,3.9452985011,41.77,-7.61,42.4575670523,131.52,45.54568,-9.124,46.4505795729,3.70568,-1.354,3.9452985011,41.84,-7.77,42.5553580645,131.42
2021-04-09 07:00:00,49.45324,-7.29166,49.9879110591,11.25324,-1.27166,11.3248633393,38.2,-6.02,38.6714416592,130.22,49.53324,-7.46166,50.092097529,11.25324,-1.27166,11.3248633393,38.28,-6.19,38.7772420371,130.24
2021-04-09 07:30:00,53.15372,-5.8149,53.4708426327,9.25372,-1.2149,9.3331300135,43.9,-4.6,44.1403443575,130.66,53.22372,-5.9649,53.5569267476,9.25372,-1.2149,9.3331300135,43.97,-4.75,44.2258227736,130.6
2021-04-09 08:00:00,57.39134,-3.7268,57.5122156175,10.94134,-0.8568,10.9748360915,46.45,-2.87,46.5385796947,129.9,57.49134,-3.8868,57.6225770791,10.94134,-0.8568,10.9748360915,46.55,-3.03,46.6485090866,129.65
2021-04-09 08:30:00,60.61366,-3.05152,60.6904238979,7.82366,-0.5015200000000001,7.8397179864,52.79,-2.55,52.8515524843,129.98,60.70366,-3.20152,60.7880256934,7.82366,-0.5015200000000001,7.8397179864,52.88,-2.7,52.9488847852,129.65
2021-04-09 09:00:00,63.80176,-2.05828,63.8349519907,11.86176,-0.69828,11.882295454,51.94,-1.3599999999999999,51.957802109,129.6,63.91176,-2.19828,63.9495543476,11.86176,-0.69828,11.882295454,52.05,-1.5,52.0716093471,129.31
2021-04-09 09:30:00,66.43938,-0.47584000000000004,66.4410839653,14.74938,-0.8758400000000001,14.7753614538,51.69,0.4,51.691547665,129.6,66.51938,-0.42584000000000005,66.5207430452,14.74938,-0.8758400000000001,14.7753614538,51.77,0.45,51.7719557289,129.31
2021-04-09 10:00:00,65.62726,-0.47934000000000004,65.6290105208,7.56726,-0.67934,7.5976921985,58.06,0.2,58.0603444702,130.65,65.75726,-0.62934,65.7602715288,7.56726,-0.67934,7.5976921985,58.19,0.05,58.1900214814,130.47
2021-04-09 10:30:00,66.34036,-0.31216000000000005,66.3410944196,8.77036,-0.6521600000000001,8.7945737358,57.57,0.34,57.5710039864,131.25,66.46036,-0.47216,66.4620371821,8.77036,-0.6521600000000001,8.7945737358,57.69,0.18,57.6902808105,131.05
2021-04-09 11:00:00,66.73976,-1.6204200000000002,66.7594287411,19.50976,-1.09042,19.5402085719,47.23,-0.53,47.2329736519,131.35,66.84976,-1.77042,66.8731994078,19.50976,-1.09042,19.5402085719,47.34,-0.68,47.3448835673,131.05
2021-04-09 11:30:00,66.1626,-2.21528,66.1996760131,20.1126,-1.2052800000000001,20.148681809,46.05,-1.01,46.0610746727,131.5,66.2426,-2.37528,66.28517187,20.1126,-1.2052800000000001,20.148681809,46.13,-1.17,46.1448350306,131.18
2021-04-09 12:00:00,66.93562,-2.26246,66.9738452684,20.75562,-1.21246,20.7910033629,46.18,-1.05,46.1919354433,131.77,67.03562,-2.40246,67.0786565372,20.75562,-1.21246,20.7910033629,46.28,-1.19,46.2952967374,131.41
2021-04-09 12:30:00,67.74442,-2.17048,67.7791813507,17.85442,-0.52048,17.8620047298,49.89,-1.65,49.91727757,131.63,67.82442,-2.33048,67.8644464014,17.85442,-0.52048,17.8620047298,49.97,-1.81,50.0027699233,131.26
2021-04-09 13:00:00,67.90996,-2.41548,67.9529043591,17.89996,-0.51548,17.9073808144,50.01,-1.9,50.0460797666,131.95,68.01996,-2.57548,68.0687009986,17.89996,-0.51548,17.9073808144,50.12,-2.06,50.1623165334,131.53
2021-04-09 13:30:00,66.90316,-3.07802,66.9739279504,19.23316,-0.6780200000000001,19.2451072927,47.67,-2.4,47.730377119799996,132.45,66.99316,-3.22802,67.0708848898,19.23316,-0.6780200000000001,19.2451072927,47.76,-2.55,47.8280263026,132.02
2021-04-09 14:00:00,64.43418,-5.00172,64.6280183452,10.56418,-0.5417200000000001,10.5780602962,53.87,-4.46,54.0543106514,132.45,64.52418,-5.15172,64.7295143164,10.56418,-0.5417200000000001,10.5780602962,53.96,-4.61,54.1565665455,132.02
2021-04-09 14:30:00,63.0021,-5.95182,63.2826102948,6.1421,-0.01182,6.1421113733,56.86,-5.94,57.169425395,132.66,63.1021,-6.12182,63.3983572699,6.1421,-0.01182,6.1421113733,56.96,-6.11,57.2867672329,132.24
2021-04-09 15:00:00,62.78866,-5.9152000000000005,63.0666743664,4.67866,-0.1752,4.6819391747,58.11,-5.74,58.3928052075,132.84,62.90866,-6.0652,63.2003651416,4.67866,-0.1752,4.6819391747,58.23,-5.89,58.527130461,132.44
2021-04-09 15:30:00,62.15468,-6.09598,62.4529040002,4.84468,0.28402000000000005,4.8529982138,57.31,-6.38,57.66403125,132.93,62.25468,-6.26598,62.5692231633,4.84468,0.28402000000000005,4.8529982138,57.41,-6.55,57.7824419699,132.54
2021-04-09 16:00:00,62.23504,-6.77292,62.6024971477,5.90504,-0.20292000000000002,5.9085255291,56.33,-6.57,56.7118488501,132.93,62.34504,-6.94292,62.7304403837,5.90504,-0.20292000000000002,5.9085255291,56.44,-6.74,56.8410168804,132.54
2021-04-09 16:30:00,68.1777,-5.5283999999999995,68.4014764742,4.3077,-0.1184,4.3093268442,63.87,-5.41,64.0987129356,133.42,67.9577,-12.5484,69.1065216304,4.3077,-0.1184,4.3093268442,63.65,-12.43,64.852350767,132.98
2021-04-09 17:00:00,73.46358,-0.6192000000000001,73.4661894687,3.80358,0.15080000000000002,3.8065681994,69.66,-0.77,69.6642555404,133.13,72.70358,-20.9192,75.6533110542,3.80358,0.15080000000000002,3.8065681994,68.9,-21.07,72.0496696731,132.73
2021-04-09 17:30:00,74.22582,-0.90078,74.2312855828,10.67582,-2.01078,10.8635339039,63.55,1.11,63.5596932025,130.83,73.51582,-20.87078,76.4209738755,10.67582,-2.01078,10.8635339039,62.84,-18.86,65.6091853325,130.52
2021-04-09 18:00:00,76.55898,-0.8276,76.5634530334,12.61898,-1.5676,12.7159752281,63.94,0.74,63.9442819961,129.65,75.82898,-20.9676,78.6744841585,12.61898,-1.5676,12.7159752281,63.21,-19.4,66.1200733514,129.34
2021-04-09 18:30:00,76.60048,-0.8768400000000001,76.6054983968,13.16048,-1.60684,13.2582113656,63.44,0.73,63.4441998925,130.22,75.87048,-20.95684,78.7116184449,13.16048,-1.60684,13.2582113656,62.71,-19.35,65.6274835721,129.88
2021-04-09 19:00:00,75.92804,-1.00224,75.934654429,12.76804,-1.67224,12.8770816593,63.16,0.67,63.1635535732,130.07,75.20804,-20.98224,78.0801106304,12.76804,-1.67224,12.8770816593,62.44,-19.31,65.3577057431,129.72
2021-04-09 19:30:00,73.59016,-1.46738,73.604788247,13.85016,-1.50738,13.9319462564,59.74,0.04,59.7400133914,129.74,72.92016,-21.59738,76.0512758426,13.85016,-1.50738,13.9319462564,59.07,-20.09,62.3928922234,129.4
2021-04-09 20:00:00,69.86198,-1.68598,69.8823209265,23.67198,-2.03598,23.7593739749,46.19,0.35000000000000003,46.1913260256,130.24,69.27198,-21.80598,72.6230540316,23.67198,-2.03598,23.7593739749,45.6,-19.77,49.7012364031,129.89
2021-04-09 20:30:00,72.6652,-2.3663600000000002,72.703720336,18.7252,-2.6963600000000003,18.9183369324,53.94,0.33,53.9410094455,130.2,72.0152,-22.38636,75.4144425498,18.7252,-2.6963600000000003,18.9183369324,53.29,-19.69,56.8112682485,129.85
2021-04-09 21:00:00,72.92748,-2.97426,72.988105618,10.01748,-0.6642600000000001,10.0394794137,62.91,-2.31,62.9523963007,129.86,72.17748,-22.94426,75.7365676942,10.01748,-0.6642600000000001,10.0394794137,62.16,-22.28,66.032295129,129.53
2021-04-09 21:30:00,69.63422,-4.17184,69.7590771441,5.43422,-0.6718400000000001,5.4755927528,64.2,-3.5,64.2953342009,129.86,68.91422,-24.08184,73.0007173663,5.43422,-0.6718400000000001,5.4755927528,63.48,-23.41,67.6589868384,129.53
2021-04-09 22:00:00,64.25406,-5.55244,64.4935176311,3.62406,-0.64244,3.6805624621,60.63,-4.91,60.8284883915,129.71,63.55406,-25.53244,68.4910507646,3.62406,-0.64244,3.6805624621,59.93,-24.89,64.8931198202,129.39
2021-04-09 22:30:00,60.48978,-6.76586,60.8669889676,4.06978,-1.03586,4.1995374969,56.42,-5.73,56.7102221826,130.0,59.81978,-26.95586,65.6126852643,4.06978,-1.03586,4.1995374969,55.75,-25.92,61.4809637205,129.67
2021-04-09 23:00:00,57.46356,-7.17324,57.9095510255,4.03356,-1.01324,4.1588774412,53.43,-6.16,53.7839241781,130.82,56.81356,-27.63324,63.1773420838,4.03356,-1.01324,4.1588774412,52.78,-26.62,59.1130510124,130.45
2021-04-09 23:30:00,53.79806,-7.838480000000001,54.3661018326,3.90806,-1.22848,4.0965956688,49.89,-6.61,50.3259793745,131.54,53.17806,-28.35848,60.2669847701,3.90806,-1.22848,4.0965956688,49.27,-27.13,56.2456202739,131.23
2021-04-10 00:00:00,50.4923,-8.55846,51.2124945386,3.9823,-1.18846,4.1558573678,46.51,-7.37,47.0903068582,131.86,49.8923,-29.00846,57.7124973542,3.9823,-1.18846,4.1558573678,45.91,-27.82,53.681286311,131.5
2021-04-10 00:30:00,48.02048,-8.88756,48.8360033396,4.28048,-1.29756,4.4728258388,43.74,-7.59,44.3936448154,131.71,47.45048,-29.38756,55.8137683281,4.28048,-1.29756,4.4728258388,43.17,-28.09,51.504339623,131.35
2021-04-10 01:00:00,46.12678,-9.13556,47.0227422603,4.5267800000000005,-1.28556,4.7057838542,41.6,-7.85,42.3341765008,131.83,45.56678,-29.545560000000002,54.3071961648,4.5267800000000005,-1.28556,4.7057838542,41.04,-28.26,49.8287989018,131.49
2021-04-10 01:30:00,45.45604,-9.12454,46.3627954581,4.77604,-1.18454,4.9207411122,40.68,-7.94,41.4476296065,131.49,44.90604,-29.60454,53.7864408294,4.77604,-1.18454,4.9207411122,40.13,-28.42,49.1743154502,131.18
2021-04-10 02:00:00,44.41042,-9.31074,45.3759328711,4.14042,-0.8807400000000001,4.2330580818,40.27,-8.43,41.1428948909,131.78,43.86042,-29.600740000000002,52.9144616445,4.14042,-0.8807400000000001,4.2330580818,39.72,-28.72,49.0154751074,131.43
2021-04-10 02:30:00,44.08982,-9.19906,45.039259902,4.45982,-1.00906,4.5725481426,39.63,-8.19,40.4674313492,131.18,43.55982,-29.57906,52.6533826921,4.45982,-1.00906,4.5725481426,39.1,-28.57,48.4257669015,130.83
2021-04-10 03:00:00,43.5817,-9.13406,44.528593364,4.8017,-1.11406,4.9292446251,38.78,-8.02,39.6006161568,131.46,43.0417,-29.49406,52.1774617452,4.8017,-1.11406,4.9292446251,38.24,-28.38,47.6206047841,131.11
2021-04-10 03:30:00,43.0632,-9.352,44.0669842199,4.8532,-1.272,5.0171241005,38.21,-8.08,39.0549676738,131.37,42.5332,-29.762,51.9119422314,4.8532,-1.272,5.0171241005,37.68,-28.49,47.2383583542,131.03
2021-04-10 04:00:00,42.99204,-9.50802,44.0308749366,4.24204,-1.07802,4.3768745107,38.75,-8.43,39.6563664498,131.52,42.44204,-29.97802,51.9616054648,4.24204,-1.07802,4.3768745107,38.2,-28.9,47.9004175347,131.18
2021-04-10 04:30:00,42.7977,-9.49718,43.8387905084,3.8477,-1.02718,3.9824482473,38.95,-8.47,39.8602985438,131.81,42.2677,-29.89718,51.7725780239,3.8477,-1.02718,3.9824482473,38.42,-28.87,48.0580201423,131.44
2021-04-10 05:00:00,42.88614,-9.54944,43.9364633125,4.34614,-1.11944,4.4879927377,38.54,-8.43,39.4511913635,131.62,42.34614,-30.18944,52.0057483401,4.34614,-1.11944,4.4879927377,38.0,-29.07,47.8441731039,131.25
2021-04-10 05:30:00,43.30438,-9.6419,44.3648009439,4.39438,-0.9919,4.5049352042,38.91,-8.65,39.8598871047,132.37,42.76438,-30.2419,52.3771392154,4.39438,-0.9919,4.5049352042,38.37,-29.25,48.2474807632,131.99
2021-04-10 06:00:00,44.10022,-9.76198,45.1677501938,4.31022,-0.8719800000000001,4.3975385807,39.79,-8.89,40.7710215717,132.28,43.55022,-30.42198,53.1236155506,4.31022,-0.8719800000000001,4.3975385807,39.24,-29.55,49.1220938072,131.9
2021-04-10 06:30:00,45.45866,-9.33774,46.4077919891,3.99866,-0.95774,4.1117572525,41.46,-8.38,42.298416046,132.5,44.88866,-29.97774,53.9782983439,3.99866,-0.95774,4.1117572525,40.89,-29.02,50.1413252717,132.13
2021-04-10 07:00:00,47.63044,-8.54008,48.3899967039,3.8704400000000003,-0.9300800000000001,3.9806223885,43.76,-7.61,44.4167727328,132.36,47.05044,-29.10008,55.32231521,3.8704400000000003,-0.9300800000000001,3.9806223885,43.18,-28.17,51.5563895167,131.98
2021-04-10 07:30:00,50.3691,-7.99464,50.9996127783,4.7291,-1.26464,4.8952733468,45.64,-6.73,46.1335290217,131.97,49.7691,-28.50464,57.3539694907,4.7291,-1.26464,4.8952733468,45.04,-27.24,52.6366716273,131.61
2021-04-10 08:00:00,53.1837,-7.4165,53.6983278877,5.6037,-1.0965,5.7099707477,47.58,-6.32,47.9979041209,131.83,52.5837,-27.6565,59.413192962,5.6037,-1.0965,5.7099707477,46.98,-26.56,53.9680831603,131.49
2021-04-10 08:30:00,57.49538,-6.31766,57.8414345363,7.37538,-0.79766,7.4183887482,50.12,-5.52,50.4230582174,130.97,56.86538,-26.42766,62.7064004358,7.37538,-0.79766,7.4183887482,49.49,-25.63,55.7329076937,130.59
2021-04-10 09:00:00,58.76578,-5.9082,59.0620328659,9.71578,-1.1482,9.7833912448,49.05,-4.76,49.2804230907,130.53,58.16578,-26.1982,63.7934451668,9.71578,-1.1482,9.7833912448,48.45,-25.05,54.5426897027,130.16
2021-04-10 09:30:00,60.95768,-4.35718,61.113204535,18.69768,-1.63718,18.7692193694,42.26,-2.7199999999999998,42.3474438426,131.26,60.38768,-24.53718,65.1823986835,18.69768,-1.63718,18.7692193694,41.69,-22.9,47.5653876259,130.82
2021-04-10 10:00:00,61.57808,-3.87168,61.6996745738,21.17808,-2.08168,21.2801424833,40.4,-1.79,40.4396352605,130.73,61.03808,-23.97168,65.5765861578,21.17808,-2.08168,21.2801424833,39.86,-21.89,45.4751767451,130.31
2021-04-10 10:30:00,61.77276,-3.86204,61.8933698467,22.15276,-2.18204,22.2599657273,39.62,-1.6800000000000002,39.6556023785,130.37,61.24276,-24.12204,65.8220970965,22.15276,-2.18204,22.2599657273,39.09,-21.94,44.8262389678,129.97
2021-04-10 11:00:00,62.1713,-3.57148,62.2737987687,22.1513,-1.8214800000000002,22.2260631035,40.02,-1.75,40.0582438457,131.04,61.6213,-23.80148,66.0582702156,22.1513,-1.8214800000000002,22.2260631035,39.47,-21.98,45.17744238,130.6
2021-04-10 11:30:00,61.4294,-4.34778,61.5830689012,13.0894,-1.90778,13.2276988508,48.34,-2.44,48.4015412978,130.95,60.7994,-24.57778,65.5792216337,13.0894,-1.90778,13.2276988508,47.71,-22.67,52.8220881829,130.52
2021-04-10 12:00:00,60.50298,-4.6812000000000005,60.6838052723,13.20298,-2.0412,13.359834517,47.3,-2.64,47.3736171302,130.82,59.90298,-24.8812,64.8647911144,13.20298,-2.0412,13.359834517,46.7,-22.84,51.9861096833,130.43
2021-04-10 12:30:00,62.39606,-4.45066,62.5545895835,17.59606,-1.41066,17.6525150944,44.8,-3.04,44.903024397,130.77,61.82606,-24.66066,66.5628263129,17.59606,-1.41066,17.6525150944,44.23,-23.25,49.9685441053,130.37
2021-04-10 13:00:00,64.53954,-3.73528,64.6475408665,19.399540000000002,-0.85528,19.4183844871,45.14,-2.88,45.2317808626,130.89,63.93954,-23.99528,68.2937642665,19.399540000000002,-0.85528,19.4183844871,44.54,-23.14,50.1923420454,130.45
2021-04-10 13:30:00,63.15544,-4.16508,63.2926337973,16.91544,-0.58508,16.9255555005,46.24,-3.58,46.3783785831,131.02,62.56544,-24.48508,67.1859615173,16.91544,-0.58508,16.9255555005,45.65,-23.9,51.5279778373,130.6
2021-04-10 14:00:00,60.76194,-4.8455200000000005,60.9548391568,13.30194,-0.31552,13.3056815171,47.46,-4.53,47.6757013582,131.26,60.14194,-25.23552,65.2218093634,13.30194,-0.31552,13.3056815171,46.84,-24.92,53.0564981883,130.83
2021-04-10 14:30:00,60.91004,-5.41612,61.1503665456,6.98004,-0.8761200000000001,7.0348094968,53.93,-4.54,54.1207584943,131.57,60.23004,-25.84612,65.5414345087,6.98004,-0.8761200000000001,7.0348094968,53.25,-24.97,58.8138028017,131.16
2021-04-10 15:00:00,60.28266,-5.99532,60.5800541315,7.64266,-0.81532,7.686026189,52.64,-5.18,52.894252996,131.73,59.64266,-26.45532,65.2466922394,7.64266,-0.81532,7.686026189,52.0,-25.64,57.9776646649,131.3
2021-04-10 15:30:00,58.71262,-6.7097999999999995,59.094781185,9.67262,-0.5898,9.6905852096,49.04,-6.12,49.4204006459,131.81,58.08262,-27.1998,64.1359483138,9.67262,-0.5898,9.6905852096,48.41,-26.61,55.24147174,131.4
2021-04-10 16:00:00,59.36418,-6.46562,59.7152418488,8.01418,-0.41562000000000004,8.0249499099,51.35,-6.05,51.7051738224,131.97,58.71418,-26.82562,64.5520628753,8.01418,-0.41562000000000004,8.0249499099,50.7,-26.41,57.1662321655,131.55
2021-04-10 16:30:00,60.9177,-5.58424,61.1731142714,4.6377,-0.24424,4.6441268789,56.28,-5.34,56.5327692582,131.43,60.2277,-25.90424,65.5622261464,4.6377,-0.24424,4.6441268789,55.59,-25.66,61.2264950818,131.05
2021-04-10 17:00:00,63.1132,-5.16978,63.3245816369,4.7532,-0.24978000000000003,4.7597584274999996,58.36,-4.92,58.567021437,131.26,62.4232,-25.33978,67.3703224624,4.7532,-0.24978000000000003,4.7597584274999996,57.67,-25.09,62.8914700099,130.88
2021-04-10 17:30:00,60.18416,-2.99898,60.2588333437,13.60416,-0.30898000000000003,13.607668350800001,46.58,-2.69,46.6576092401,130.75,59.60416,-23.11898,63.9307682227,13.60416,-0.30898000000000003,13.607668350800001,46.0,-22.81,51.3448741356,130.37
2021-04-10 18:00:00,58.29206,-0.54488,58.2946065538,12.36206,-0.39488,12.3683651975,45.93,-0.15,45.9302449373,130.58,57.69206,-20.52488,61.2343407416,12.36206,-0.39488,12.3683651975,45.33,-20.13,49.598647159,130.18
2021-04-10 18:30:00,60.0757,-0.12212,60.0758241207,14.0257,-1.51212,14.1069758412,46.05,1.3900000000000001,46.0709735083,129.96,59.4957,-19.74212,62.6856412632,14.0257,-1.51212,14.1069758412,45.47,-18.23,48.9883026854,129.6
2021-04-10 19:00:00,61.0405,1.00154,61.0487159785,14.9505,-1.30846,15.007648644,46.09,2.31,46.147851521,129.55,60.5005,-18.96846,63.4043608518,14.9505,-1.30846,15.007648644,45.55,-17.66,48.8536395778,129.21
2021-04-10 19:30:00,60.215,0.6623,60.2186421824,15.385,-0.7477,15.4031581272,44.83,1.4100000000000001,44.8521682865,131.44,59.675,-19.2677,62.7084514901,15.385,-0.7477,15.4031581272,44.29,-18.52,48.0061923089,131.08
2021-04-10 20:00:00,59.55566,0.23442000000000002,59.5561213543,14.97566,-0.6655800000000001,14.9904432614,44.58,0.9,44.5890838659,131.3,59.01566,-19.49558,62.1524397331,14.97566,-0.6655800000000001,14.9904432614,44.04,-18.83,47.8966648108,130.96
2021-04-10 20:30:00,59.84032,-0.09812000000000001,59.8404004435,15.80032,-1.07812,15.8370595388,44.04,0.98,44.0509023744,130.57,59.30032,-19.87812,62.5433258377,15.80032,-1.07812,15.8370595388,43.5,-18.8,47.388711736,130.26
2021-04-10 21:00:00,58.6143,-0.27556,58.6149477335,16.0443,-1.22556,16.0910397366,42.57,0.9500000000000001,42.5805988685,130.75,58.0943,-20.05556,61.4587111759,16.0443,-1.22556,16.0910397366,42.05,-18.83,46.0735433845,130.43
2021-04-10 21:30:00,55.75426,-1.1681,55.7664950105,10.974260000000001,-0.8381000000000001,11.0062161599,44.78,-0.33,44.7812159281,130.71,55.20426,-20.6781,58.9499291073,10.974260000000001,-0.8381000000000001,11.0062161599,44.23,-19.84,48.4759579586,130.43
2021-04-10 22:00:00,53.21932,-1.79628,53.2496257555,5.89932,-0.31628,5.9077922696,47.32,-1.48,47.3431388904,129.9,52.65932,-21.38628,56.8364051916,5.89932,-0.31628,5.9077922696,46.76,-21.07,51.2878396893,129.62
2021-04-10 22:30:00,50.64606,-2.0906,50.6891901877,3.25606,-0.3906,3.2794046843,47.39,-1.7000000000000002,47.4204818617,130.26,50.08606,-21.8606,54.6488722545,3.25606,-0.3906,3.2794046843,46.83,-21.47,51.5170826037,129.97
2021-04-10 23:00:00,48.17238,-2.5042,48.237425434,3.13238,-0.6042000000000001,3.1901194499,45.04,-1.9,45.0800576752,130.76,47.63238,-22.5042,52.6809514161,3.13238,-0.6042000000000001,3.1901194499,44.5,-21.9,49.5969757143,130.49
2021-04-10 23:30:00,45.28136,-3.00506,45.3809646113,3.04136,-0.19506,3.0476087435,42.24,-2.81,42.3333639108,132.34,44.76136,-23.23506,50.4326021761,3.04136,-0.19506,3.0476087435,41.72,-23.04,47.6592068755,132.05
2021-04-11 00:00:00,42.26842,-3.83648,42.4421713404,2.29842,0.11352000000000001,2.3012216944,39.97,-3.95,40.1647034098,132.34,41.75842,-24.25648,48.2922609006,2.29842,0.11352000000000001,2.3012216944,39.46,-24.37,46.3787505222,132.05
2021-04-11 00:30:00,40.26524,-5.09478,40.5862826027,2.61524,-0.14478000000000002,2.6192444533,37.65,-4.95,37.9740042661,133.1,39.76524,-25.27478,47.1178184587,2.61524,-0.14478000000000002,2.6192444533,37.15,-25.13,44.8513032141,132.79
2021-04-11 01:00:00,39.41642,-5.12442,39.7481300938,2.6764200000000002,-0.04442,2.6767885895,36.74,-5.08,37.0895403045,132.24,38.91642,-25.45442,46.5017767741,2.6764200000000002,-0.04442,2.6767885895,36.24,-25.41,44.260656344,131.95
2021-04-11 01:30:00,38.54206,-5.27194,38.9009478086,2.30206,0.07806,2.3033830787,36.24,-5.35,36.6327735778,132.46,38.06206,-25.49194,45.8100361974,2.30206,0.07806,2.3033830787,35.76,-25.57,43.9613750922,132.16
2021-04-11 02:00:00,38.29004,-5.20254,38.6418631235,2.00004,0.21746000000000001,2.0118272424,36.29,-5.42,36.6925128603,132.46,37.80004,-25.45254,45.5705476866,2.00004,0.21746000000000001,2.0118272424,35.8,-25.67,44.0521157267,132.16
2021-04-11 02:30:00,37.75898,-5.36104,38.1376627564,2.09898,0.29896,2.1201637017,35.66,-5.66,36.1063872466,132.56,37.27898,-25.68104,45.2685118523,2.09898,0.29896,2.1201637017,35.18,-25.98,43.733200203,132.27
2021-04-11 03:00:00,37.04554,-5.38932,37.4355019194,2.38554,0.030680000000000002,2.3857372768,34.66,-5.42,35.0812200472,132.87,36.57554,-25.71932,44.7130131791,2.38554,0.030680000000000002,2.3857372768,34.19,-25.75,42.8020863977,132.54
2021-04-11 03:30:00,36.20574,-5.57212,36.6320096397,3.26574,-0.8621200000000001,3.3776187828,32.94,-4.71,33.2750311795,132.78,35.73574,-26.05212,44.2239309632,3.26574,-0.8621200000000001,3.3776187828,32.47,-25.19,41.0954620366,132.5
2021-04-11 04:00:00,35.17848,-5.28762,35.573647274,2.89848,-0.7576200000000001,2.9958595386,32.28,-4.53,32.5963080732,133.29,34.71848,-25.73762,43.218027914,2.89848,-0.7576200000000001,2.9958595386,31.82,-24.98,40.4538354177,132.98
2021-04-11 04:30:00,35.51816,-5.22612,35.9005852326,2.72816,-0.20612000000000003,2.7359353867,32.79,-5.02,33.1720439527,133.24,35.04816,-25.79612,43.5179655595,2.72816,-0.20612000000000003,2.7359353867,32.32,-25.59,41.2241494758,132.94
2021-04-11 05:00:00,35.43098,-5.40252,35.8405017558,2.04098,-0.11252000000000001,2.0440792819,33.39,-5.29,33.8064520469,133.69,34.96098,-25.79252,43.4456466232,2.04098,-0.11252000000000001,2.0440792819,32.92,-25.68,41.7515125475,133.37
2021-04-11 05:30:00,35.38456,-6.23808,35.9302202676,1.68456,0.32192000000000004,1.7150436962,33.7,-6.5600000000000005,34.3325443275,133.75,34.88456,-26.77808,43.9772451943,1.68456,0.32192000000000004,1.7150436962,33.2,-27.1,42.8561547505,133.41
2021-04-11 06:00:00,35.80706,-6.03062,36.3113470341,1.99706,0.25938,2.0138338134,33.81,-6.29,34.3901177666,132.13,35.30706,-26.53062,44.1640383505,1.99706,0.25938,2.0138338134,33.31,-26.79,42.7464641813,131.78
2021-04-11 06:30:00,37.28008,-5.63178,37.7030676574,2.27008,0.048220000000000006,2.2705920757999998,35.01,-5.68,35.4677670569,131.91,36.78008,-25.83178,44.9450235596,2.27008,0.048220000000000006,2.2705920757999998,34.51,-25.88,43.1360000464,131.59
2021-04-11 07:00:00,38.39328,-5.3754,38.7677556007,2.31328,0.11460000000000001,2.3161169052,36.08,-5.49,36.4952942172,130.88,37.87328,-25.665399999999998,45.750389016,2.31328,0.11460000000000001,2.3161169052,35.56,-25.78,43.9217713668,130.56
2021-04-11 07:30:00,40.03944,-5.04128,40.3555604539,2.94944,-0.07128000000000001,2.9503011968,37.09,-4.97,37.4215045128,131.22,39.51944,-25.38128,46.9680264899,2.94944,-0.07128000000000001,2.9503011968,36.57,-25.31,44.4742734623,130.87
2021-04-11 08:00:00,42.68302,-4.50644,42.9202539344,3.27302,-0.12644,3.2754613406,39.41,-4.38,39.6526480831,131.22,42.13302,-24.79644,48.8881868246,3.27302,-0.12644,3.2754613406,38.86,-24.67,46.0294308025,130.92
2021-04-11 08:30:00,45.76832,-3.90438,45.9345545184,4.10832,0.02562,4.108399884,41.66,-3.93,41.8449578803,131.1,45.20832,-24.03438,51.2000353438,4.10832,0.02562,4.108399884,41.1,-24.06,47.6245062967,130.77
2021-04-11 09:00:00,48.97842,-3.1941,49.0824602124,5.79842,-0.2041,5.8020109709,43.18,-2.99,43.2833975099,130.61,48.40842,-23.2141,53.6867727258,5.79842,-0.2041,5.8020109709,42.61,-23.01,48.4259455251,130.27
2021-04-11 09:30:00,52.37298,-1.0051,52.3826236465,7.63298,-0.2351,7.6365997466,44.74,-0.77,44.7466255711,130.26,51.79298,-20.8751,55.8415846596,7.63298,-0.2351,7.6365997466,44.16,-20.64,48.7454120918,129.89
2021-04-11 10:00:00,54.91622,0.6199800000000001,54.9197195394,8.41622,-0.13002000000000002,8.4172242627,46.5,0.75,46.5060479938,129.7,54.36622,-18.97002,57.5807913795,8.41622,-0.13002000000000002,8.4172242627,45.95,-18.84,49.6623408631,129.33
2021-04-11 10:30:00,56.65916,1.3885,56.6761708671,8.41916,0.17850000000000002,8.4210520338,48.24,1.21,48.2551727797,130.75,56.08916,-18.3815,59.024345924,8.41916,0.17850000000000002,8.4210520338,47.67,-18.56,51.155669285,130.36
2021-04-11 11:00:00,57.39212,1.6793200000000001,57.4166835838,7.36212,0.30932000000000004,7.3686151858,50.03,1.37,50.0487542303,130.85,56.81212,-18.04068,59.6077437399,7.36212,0.30932000000000004,7.3686151858,49.45,-18.35,52.7449049672,130.43
2021-04-11 11:30:00,58.77812,1.8591600000000001,58.8075153925,11.63812,-0.38084,11.6443495413,47.14,2.24,47.1931901867,130.78,58.21812,-17.98084,60.9316018453,11.63812,-0.38084,11.6443495413,46.58,-17.6,49.7941402175,130.37
2021-04-11 12:00:00,59.73598,2.04232,59.7708823554,15.86598,-0.45768000000000003,15.8725798893,43.87,2.5,43.9411754508,131.04,59.21598,-17.61768,61.7811859383,15.86598,-0.45768000000000003,15.8725798893,43.35,-17.16,46.6228280995,130.65
2021-04-11 12:30:00,60.19726,2.38504,60.2444896012,20.43726,-0.82496,20.4539031803,39.76,3.21,39.8893682577,130.58,59.68726,-17.30496,62.1452383285,20.43726,-0.82496,20.4539031803,39.25,-16.48,42.5693892369,130.14
2021-04-11 13:00:00,59.10124,1.69868,59.1256465781,13.26124,-0.9113200000000001,13.2925163336,45.84,2.61,45.9142428882,130.51,58.54124,-17.88132,61.211260285,13.26124,-0.9113200000000001,13.2925163336,45.28,-16.97,48.3555508706,130.08
2021-04-11 13:30:00,57.0644,1.06924,57.0744165238,11.2144,-0.95076,11.2546306886,45.85,2.02,45.8944757024,130.19,56.5244,-18.67076,59.5281872254,11.2144,-0.95076,11.2546306886,45.31,-17.72,48.6517676966,129.77
2021-04-11 14:00:00,56.16118,0.7597600000000001,56.1663188597,11.60118,-0.8302400000000001,11.6308501774,44.56,1.5899999999999999,44.5883583461,130.88,55.63118,-19.06024,58.805789996,11.60118,-0.8302400000000001,11.6308501774,44.03,-18.23,47.6547353366,130.41
2021-04-11 14:30:00,56.97988,0.90102,56.9870034469,14.16988,-0.36898000000000003,14.1746832577,42.81,1.27,42.8288337455,131.02,56.45988,-18.99898,59.5707922614,14.16988,-0.36898000000000003,14.1746832577,42.29,-18.63,46.2116976533,130.59
2021-04-11 15:00:00,56.55432,0.6586000000000001,56.5581547137,16.24432,-1.0414,16.2776671001,40.31,1.7000000000000002,40.3458312593,131.43,56.02432,-19.3314,59.2657359477,16.24432,-1.0414,16.2776671001,39.78,-18.29,43.783244512,130.96
2021-04-11 15:30:00,55.8586,-0.17266,55.858866847,12.6386,-1.98266,12.7931681235,43.22,1.81,43.2578836745,131.73,55.3286,-20.18266,58.8947683809,12.6386,-1.98266,12.7931681235,42.69,-18.2,46.4077159533,131.26
2021-04-11 16:00:00,55.706360000000004,0.047,55.7063798272,11.08636,-0.863,11.1198986978,44.62,0.91,44.6292785064,131.76,55.15636,-20.203,58.73998006,11.08636,-0.863,11.1198986978,44.07,-19.34,48.1269207409,131.32
2021-04-11 16:30:00,55.62998,0.13374,55.6301407619,10.48998,-0.7962600000000001,10.5201573367,45.14,0.93,45.1495791785,132.5,55.08998,-20.00626,58.6102067526,10.48998,-0.7962600000000001,10.5201573367,44.6,-19.21,48.5611377544,132.09
2021-04-11 17:00:00,57.0645,-0.011980000000000001,57.0645012575,11.0345,-1.75198,11.1727178507,46.03,1.74,46.0628755073,131.98,56.4945,-20.00198,59.9308579462,11.0345,-1.75198,11.1727178507,45.46,-18.25,48.9864685398,131.62
2021-04-11 17:30:00,57.86674,0.32294,57.8676411172,9.68674,-1.65706,9.8274503139,48.18,1.98,48.2206677681,130.93,57.29674,-19.51706,60.529596444,9.68674,-1.65706,9.8274503139,47.61,-17.86,50.8496971476,130.59
2021-04-11 18:00:00,59.68966,1.22968,59.7023251123,12.21966,0.12968000000000002,12.2203480891,47.47,1.1,47.4827431811,130.93,59.13966,-18.61032,61.998737047,12.21966,0.12968000000000002,12.2203480891,46.92,-18.74,50.5239942997,130.59
2021-04-11 18:30:00,60.24492,1.07796,60.2545631763,16.18492,-0.5320400000000001,16.1936624013,44.06,1.6099999999999999,44.0894057569,130.93,59.70492,-18.86204,62.6135290905,16.18492,-0.5320400000000001,16.1936624013,43.52,-18.33,47.2226566385,130.59
2021-04-11 19:00:00,60.70872,1.4413200000000002,60.7258271856,14.56872,0.051320000000000005,14.56881039,46.14,1.3900000000000001,46.1609326162,131.24,60.15872,-18.33868,62.8918021381,14.56872,0.051320000000000005,14.56881039,45.59,-18.39,49.1593348206,130.88
2021-04-11 19:30:00,60.29164,1.31538,60.305987086100004,15.17164,0.5453800000000001,15.1814393136,45.12,0.77,45.1265697788,130.69,59.76164,-18.39462,62.5285187769,15.17164,0.5453800000000001,15.1814393136,44.59,-18.94,48.4457603924,130.37
2021-04-11 20:00:00,59.91328,0.9330400000000001,59.9205447572,23.15328,-1.72696,23.217596034,36.76,2.66,36.8561148251,130.51,59.44328,-18.70696,62.3173642703,23.15328,-1.72696,23.217596034,36.29,-16.98,40.066001797,130.18
2021-04-11 20:30:00,61.0346,1.03706,61.0434098868,24.2746,-2.6429400000000003,24.4180535056,36.76,3.68,36.9437410125,130.24,60.5546,-18.53294,63.3271619939,24.2746,-2.6429400000000003,24.4180535056,36.28,-15.89,39.6072026278,129.9
2021-04-11 21:00:00,61.27748,0.9202800000000001,61.2843901041,24.22748,-2.84972,24.3945012498,37.05,3.77,37.241313081,129.95,60.79748,-18.62972,63.5877349937,24.22748,-2.84972,24.3945012498,36.57,-15.78,39.8293020275,129.62
2021-04-11 21:30:00,59.53196,0.57118,59.5347000331,22.39196,-2.7488200000000003,22.5600506213,37.14,3.32,37.2880946148,129.92,59.06196,-19.03882,62.0547482956,22.39196,-2.7488200000000003,22.5600506213,36.67,-16.29,40.1254657294,129.59
2021-04-11 22:00:00,55.25128,0.12416,55.2514195052,7.11128,-0.5258400000000001,7.1306949832,48.14,0.65,48.1443880426,130.11,54.65128,-19.78584,58.1226450718,7.11128,-0.5258400000000001,7.1306949832,47.54,-19.26,51.2932666146,129.8
2021-04-11 22:30:00,52.2539,-0.43766000000000005,52.2557328098,4.6539,-1.16766,4.7981470471000005,47.6,0.73,47.60559736,131.14,51.6939,-20.56766,55.6353119438,4.6539,-1.16766,4.7981470471000005,47.04,-19.4,50.8834118353,130.87
2021-04-11 23:00:00,48.98682,-0.8878800000000001,48.9948656964,3.92682,-1.09788,4.0774079765,45.06,0.21,45.0604893449,131.91,48.43682,-21.19788,52.8722578316,3.92682,-1.09788,4.0774079765,44.51,-20.1,48.8379985257,131.63
2021-04-11 23:30:00,46.07006,-1.22642,46.086381225,3.3400600000000003,-0.7264200000000001,3.4181408426,42.73,-0.5,42.7329252451,132.55,45.54006,-21.51642,50.3671856909,3.3400600000000003,-0.7264200000000001,3.4181408426,42.2,-20.79,47.0432152388,132.27
2021-04-12 00:00:00,43.64358,-1.6465800000000002,43.6746299459,3.19358,-0.36658,3.2145503749,40.45,-1.28,40.4702470959,132.51,43.13358,-21.91658,48.3822509037,3.19358,-0.36658,3.2145503749,39.94,-21.55,45.3828833372,132.23
2021-04-12 00:30:00,42.2269,-1.53126,42.2546546643,2.5669,-0.041260000000000005,2.5672315824,39.66,-1.49,39.6879792884,132.87,41.7069,-21.90126,47.1076500921,2.5669,-0.041260000000000005,2.5672315824,39.14,-21.86,44.8307840663,132.58
2021-04-12 01:00:00,41.14418,-1.6864,41.1787262167,2.43418,-0.0064,2.4341884135000003,38.71,-1.6800000000000002,38.746438546,132.87,40.64418,-22.0464,46.2384376989,2.43418,-0.0064,2.4341884135000003,38.21,-22.04,44.1108342701,132.58
2021-04-12 01:30:00,40.60966,-1.56426,40.6397760164,2.11966,0.17574,2.126932783,38.49,-1.74,38.5293096227,132.83,40.09966,-21.98426,45.730628903,2.11966,0.17574,2.126932783,37.98,-22.16,43.9721047938,132.54
2021-04-12 02:00:00,40.18842,-1.74374,40.2262318803,1.74842,0.37626000000000004,1.7884473948,38.44,-2.12,38.4984155518,133.1,39.68842,-22.06374,45.409022285,1.74842,0.37626000000000004,1.7884473948,37.94,-22.44,44.0794419202,132.8
2021-04-12 02:30:00,39.69854,-1.85796,39.7419940805,2.19854,0.19204000000000002,2.2069113016,37.5,-2.05,37.5559915326,132.82,39.19854,-22.03796,44.9688472066,2.19854,0.19204000000000002,2.2069113016,37.0,-22.23,43.1644865601,132.51
2021-04-12 03:00:00,39.47546,-2.05192,39.5287530527,3.43546,-0.52192,3.4748792638,36.04,-1.53,36.0724617957,132.25,38.99546,-22.26192,44.9025498463,3.43546,-0.52192,3.4748792638,35.56,-21.74,41.6790259003,131.96
2021-04-12 03:30:00,39.4277,-2.0326,39.4800581313,4.7577,-1.1726,4.9000714332,34.67,-0.86,34.6806646418,132.44,38.9577,-22.2526,44.8651378695,4.7577,-1.1726,4.9000714332,34.2,-21.08,40.1746985054,132.12
2021-04-12 04:00:00,39.2567,-2.07202,39.3113439324,5.2467,-1.7420200000000001,5.5283356058,34.01,-0.33,34.011600962,132.32,38.7767,-22.33202,44.7476432918,5.2467,-1.7420200000000001,5.5283356058,33.53,-20.59,39.3472870729,132.03
2021-04-12 04:30:00,39.9143,-1.9437200000000001,39.9615989661,6.3843,-2.06372,6.7095623351,33.53,0.12,33.5302147324,132.47,39.4543,-22.22372,45.282839124,6.3843,-2.06372,6.7095623351,33.07,-20.16,38.7304854088,132.15
2021-04-12 05:00:00,40.43388,-1.98052,40.4823555555,7.21388,-2.17052,7.5333406749,33.22,0.19,33.2205433429,132.52,39.97388,-22.27052,45.7590116078,7.21388,-2.17052,7.5333406749,32.76,-20.1,38.4347186799,132.2
2021-04-12 05:30:00,41.63152,-1.7464,41.6681337532,8.12152,-2.0964,8.3877279445,33.51,0.35000000000000003,33.5118277627,132.6,41.15152,-21.7864,46.5628051482,8.12152,-2.0964,8.3877279445,33.03,-19.69,38.4535694052,132.24
2021-04-12 06:00:00,43.12778,-1.15712,43.1432999946,5.90778,-1.69712,6.1467130096,37.22,0.54,37.2239170427,131.77,42.62778,-21.05712,47.5450305544,5.90778,-1.69712,6.1467130096,36.72,-19.36,41.5110587675,131.44
2021-04-12 06:30:00,48.18228,0.48318000000000005,48.1847026442,6.80228,-0.6468200000000001,6.8329634355,41.38,1.13,41.3954260758,131.2,47.66228,-19.38682,51.4542682827,6.80228,-0.6468200000000001,6.8329634355,40.86,-18.74,44.9524993743,130.89
2021-04-12 07:00:00,50.73318,0.22920000000000001,50.7336977319,15.39318,-0.18080000000000002,15.3942417531,35.34,0.41000000000000003,35.3423782448,131.01,50.27318,-20.2208,54.1873913374,15.39318,-0.18080000000000002,15.3942417531,34.88,-20.04,40.2270555721,130.71
2021-04-12 07:30:00,57.12088,1.45066,57.1392977417,26.99088,-1.75934,27.0481585401,30.13,3.21,30.3005115468,132.82,56.67088,-18.94934,59.7550510535,26.99088,-1.75934,27.0481585401,29.68,-17.19,34.2986661548,132.51
2021-04-12 08:00:00,61.53372,2.8954,61.6018022317,27.14372,-1.7146,27.197819556,34.39,4.61,34.6976108688,132.6,61.06372,-17.1846,63.4357027028,27.14372,-1.7146,27.197819556,33.92,-15.47,37.2811923093,132.27
2021-04-12 08:30:00,64.71622,3.80148,64.8277747673,28.01622,-1.60852,28.0623576999,36.7,5.41,37.096604966,131.44,64.22622,-16.10852,66.2154948035,28.01622,-1.60852,28.0623576999,36.21,-14.5,39.0053086131,131.13
2021-04-12 09:00:00,65.4105,3.9622200000000003,65.5303952192,26.860500000000002,-1.33778,26.8937932538,38.55,5.3,38.9126264855,130.99,64.9205,-15.93778,66.8482172655,26.860500000000002,-1.33778,26.8937932538,38.06,-14.6,40.7642441363,130.66
2021-04-12 09:30:00,69.1608,1.9638,69.188675136,27.9708,-1.3662,28.0041453196,41.19,3.33,41.3243874728,131.12,68.6308,-18.0062,70.9535759992,27.9708,-1.3662,28.0041453196,40.66,-16.64,43.9331901869,130.74
2021-04-12 10:00:00,70.65434,1.36714,70.6675656339,28.71434,-1.21286,28.7399434762,41.94,2.58,42.0192812885,131.34,70.14434,-18.66286,72.5846456037,28.71434,-1.21286,28.7399434762,41.43,-17.45,44.9549485596,130.98
2021-04-12 10:30:00,69.74188,1.12376,69.7509330581,30.81188,-1.49624,30.8481876821,38.93,2.62,39.0180637654,131.65,69.26188,-18.88624,71.7906545622,30.81188,-1.49624,30.8481876821,38.45,-17.39,42.1996990511,131.27
2021-04-12 11:00:00,68.65876,0.9551400000000001,68.6654033496,31.44876,-1.89486,31.5057931174,37.21,2.85,37.3189844449,131.76,68.16876,-18.96486,70.7576550965,31.44876,-1.89486,31.5057931174,36.72,-17.07,40.4937439613,131.27
2021-04-12 11:30:00,76.65718,1.81454,76.6786528374,19.12718,-2.61546,19.3051714772,57.53,4.43,57.7003102245,131.55,76.04718,-17.44546,78.0225458477,19.12718,-2.61546,19.3051714772,56.92,-14.83,58.8201946614,131.05
2021-04-12 12:00:00,78.63848,2.5481,78.6797518446,9.50848,-0.8919,9.5502187158,69.13,3.44,69.2155365507,130.49,78.04848,-16.9319,79.8639747816,9.50848,-0.8919,9.5502187158,68.54,-16.04,70.3918546424,130.09
2021-04-12 12:30:00,79.62006,2.43458,79.6572729522,15.58006,-2.13542,15.7257205933,64.04,4.57,64.2028542979,131.47,79.07006,-17.07542,80.8927954553,15.58006,-2.13542,15.7257205933,63.49,-14.94,65.2241036734,131.08
2021-04-12 13:00:00,77.48152,1.76872,77.5017052196,9.32152,-0.84128,9.359406346,68.16,2.61,68.209953086,131.54,76.89152,-17.63128,78.887057762,9.32152,-0.84128,9.359406346,67.57,-16.79,69.6247728901,131.14
2021-04-12 13:30:00,77.49864,1.43016,77.5118349639,7.76864,-0.46984000000000004,7.7828347712,69.73,1.9,69.7558807557,131.88,76.90864,-18.10984,79.0120573803,7.76864,-0.46984000000000004,7.7828347712,69.14,-17.64,71.3548120311,131.44
2021-04-12 14:00:00,72.7897,-0.18276,72.7899294361,14.9297,0.16724000000000003,14.9306366679,57.86,-0.35000000000000003,57.86105858,131.88,72.3097,-19.88276,74.9934454423,14.9297,0.16724000000000003,14.9306366679,57.38,-20.05,60.7821264847,131.44
2021-04-12 14:30:00,69.09182,-1.66602,69.111903559,18.55182,-1.95602,18.6546519547,50.54,0.29,50.5408320074,132.54,68.62182,-21.48602,71.9069067305,18.55182,-1.95602,18.6546519547,50.07,-19.53,53.7440768829,132.06
2021-04-12 15:00:00,67.96432,-1.73282,67.9864064223,8.63432,0.53718,8.651014057,59.33,-2.27,59.3734098734,132.94,67.41432,-21.54282,70.7727605411,8.63432,0.53718,8.651014057,58.78,-22.08,62.7902444652,132.46
2021-04-12 15:30:00,72.13804,-0.66098,72.1410681207,6.00804,0.24902000000000002,6.0131984502,66.13,-0.91,66.1362608559,132.88,71.55804,-20.62098,74.4699798899,6.00804,0.24902000000000002,6.0131984502,65.55,-20.87,68.7921463541,132.46
2021-04-12 16:00:00,76.09002,-0.03002,76.0900259219,5.32002,0.34998,5.3315193708,70.77,-0.38,70.7710201989,133.15,75.50002,-19.94002,78.0887790761,5.32002,0.34998,5.3315193708,70.18,-20.29,73.0542024801,132.75
2021-04-12 16:30:00,77.68818,0.09424,77.6882371591,4.69818,0.35424000000000005,4.7115158166,72.99,-0.26,72.9904630757,133.07,77.07818,-19.81576,79.5846101736,4.69818,0.35424000000000005,4.7115158166,72.38,-20.17,75.1378286884,132.63
2021-04-12 17:00:00,79.25156,0.36318,79.2523921541,5.46156,0.5331800000000001,5.4875238994,73.79,-0.17,73.7901958257,133.01,78.67156,-19.50682,81.0538733149,5.46156,0.5331800000000001,5.4875238994,73.21,-20.04,75.9032654107,132.57
2021-04-12 17:30:00,78.28832,-0.0604,78.2883432995,11.53832,-1.7604000000000002,11.6718394687,66.75,1.7000000000000002,66.7716444309,132.88,77.71832,-19.8104,80.2034239405,11.53832,-1.7604000000000002,11.6718394687,66.18,-18.05,68.5973388697,132.48
2021-04-12 18:00:00,74.28276,-1.6652200000000001,74.301422536,13.09276,-1.40522,13.1679538147,61.19,-0.26,61.1905523753,132.4,73.74276,-21.54522,76.8257193736,13.09276,-1.40522,13.1679538147,60.65,-20.14,63.9065106229,132.01
2021-04-12 18:30:00,74.31556,-1.8248000000000002,74.3379603779,12.835560000000001,-1.3248,12.9037473454,61.48,-0.5,61.4820331479,132.79,73.77556,-21.8448,76.9417217143,12.835560000000001,-1.3248,12.9037473454,60.94,-20.52,64.3020528444,132.43
2021-04-12 19:00:00,71.14624,-2.1562200000000002,71.1789066425,17.50624,-1.33622,17.5571615823,53.64,-0.8200000000000001,53.646267344500004,133.11,70.69624,-22.22622,74.107781006,17.50624,-1.33622,17.5571615823,53.19,-20.89,57.1451502754,132.78
2021-04-12 19:30:00,68.51644,-1.9676200000000001,68.5446867287,25.43644,-1.1776200000000001,25.4636852937,43.08,-0.79,43.0872428916,133.43,68.07644,-22.10762,71.5761730266,25.43644,-1.1776200000000001,25.4636852937,42.64,-20.93,47.4998368418,133.07
2021-04-12 20:00:00,67.15586,-2.40588,67.1989418884,24.86586,-1.06588,24.8886940942,42.29,-1.34,42.3112242791,133.56,66.72586,-22.58588,70.4447469164,24.86586,-1.06588,24.8886940942,41.86,-21.52,47.0677171743,133.22
2021-04-12 20:30:00,68.2388,-2.52918,68.2856542541,24.7388,-1.11918,24.7641028368,43.5,-1.4100000000000001,43.522845725,133.59,67.7988,-22.69918,71.4977625812,24.7388,-1.11918,24.7641028368,43.06,-21.58,48.1649249973,133.31
2021-04-12 21:00:00,67.098,-3.3569,67.18192005,24.428,-0.8269000000000001,24.4419914821,42.67,-2.5300000000000002,42.7449388817,133.59,66.638,-23.4269,70.6359871992,24.428,-0.8269000000000001,24.4419914821,42.21,-22.6,47.8794747256,133.31
2021-04-12 21:30:00,64.73596,-3.86306,64.85111988,23.92596,-0.5030600000000001,23.9312480094,40.81,-3.36,40.9480854253,133.59,64.21596,-24.17306,68.6150591961,23.92596,-0.5030600000000001,23.9312480094,40.29,-23.67,46.728503079,133.26
2021-04-12 22:00:00,60.97474,-4.87232,61.1690969383,24.02474,-0.52232,24.0304171884,36.95,-4.35,37.2051743713,132.68,60.50474,-25.26232,65.5668237316,24.02474,-0.52232,24.0304171884,36.48,-24.74,44.0778629246,132.34
2021-04-12 22:30:00,57.05886,-5.43034,57.3166825367,24.03886,-0.47034000000000004,24.0434608535,33.02,-4.96,33.3904477358,133.05,56.61886,-25.51034,62.1005052686,24.03886,-0.47034000000000004,24.0434608535,32.58,-25.04,41.0908505631,132.7
2021-04-12 23:00:00,60.78688,-5.04428,60.9958157651,8.75688,0.25572,8.7606129953,52.03,-5.3,52.2992437804,131.94,60.14688,-24.98428,65.1295740878,8.75688,0.25572,8.7606129953,51.39,-25.24,57.2537308828,131.64
2021-04-12 23:30:00,57.12954,-5.9693000000000005,57.44055086,1.34954,0.3407,1.3918817125,55.78,-6.31,56.1357684547,131.48,56.49954,-26.0693,62.2238412725,1.34954,0.3407,1.3918817125,55.15,-26.41,61.1474496606,131.22
2021-04-13 00:00:00,53.880160000000004,-6.75654,54.302140606,1.26016,0.7034600000000001,1.4432114181,52.62,-7.46,53.1461757796,132.06,53.29016,-27.08654,59.7789411248,1.26016,0.7034600000000001,1.4432114181,52.03,-27.79,58.9864815021,131.78
2021-04-13 00:30:00,51.93938,-6.9584600000000005,52.4034288988,1.16938,1.09154,1.5996590749,50.77,-8.05,51.4042352341,133.13,51.33938,-27.35846,58.1740257534,1.16938,1.09154,1.5996590749,50.17,-28.45,57.6752234499,132.86
2021-04-13 01:00:00,50.38218,-7.35312,50.9159349839,1.16218,1.12688,1.6188023001,49.22,-8.48,49.9451579235,133.13,49.81218,-27.50312,56.9005701737,1.16218,1.12688,1.6188023001,48.65,-28.63,56.4490867951,132.86
2021-04-13 01:30:00,49.58434,-7.2950800000000005,50.1181101543,1.19434,1.21492,1.7036662355,48.39,-8.51,49.1325981401,132.32,49.00434,-27.67508,56.2790848526,1.19434,1.21492,1.7036662355,47.81,-28.89,55.8607930484,132.06
2021-04-13 02:00:00,49.38602,-7.26456,49.9174599057,1.19602,1.22544,1.7123571573,48.19,-8.49,48.9321591594,132.98,48.81602,-27.46456,56.0116582921,1.19602,1.22544,1.7123571573,47.62,-28.69,55.5947884248,132.72
2021-04-13 02:30:00,48.96222,-7.56866,49.5437544149,1.19222,1.23134,1.7139389499000002,47.77,-8.8,48.573788199,132.33,48.39222,-27.87866,55.8482465251,1.19222,1.23134,1.7139389499000002,47.2,-29.11,55.4547752678,132.09
2021-04-13 03:00:00,48.43664,-7.60674,49.0303027516,1.23664,0.8432600000000001,1.4967851941,47.2,-8.45,47.9504170993,132.76,47.87664,-27.89674,55.4111970663,1.23664,0.8432600000000001,1.4967851941,46.64,-28.74,54.7839136974,132.49
2021-04-13 03:30:00,48.01358,-7.55102,48.6037217449,1.19358,1.02898,1.5758911945,46.82,-8.58,47.5996722678,132.92,47.44358,-27.90102,55.0396239109,1.19358,1.02898,1.5758911945,46.25,-28.93,54.5527946122,132.64
2021-04-13 04:00:00,48.08898,-7.55062,48.6781456079,1.16898,1.15938,1.6464131391999999,46.92,-8.71,47.7215936448,132.92,47.50898,-27.89062,55.0907420954,1.16898,1.15938,1.6464131391999999,46.34,-29.05,54.6927609469,132.64
2021-04-13 04:30:00,48.5879,-7.55588,49.1718959263,1.1679,1.2441200000000001,1.7064070395000002,47.42,-8.8,48.2296216033,132.33,48.0279,-27.72588,55.456321553,1.1679,1.2441200000000001,1.7064070395000002,46.86,-28.97,55.0919277209,132.05
2021-04-13 05:00:00,48.79932,-7.5877,49.3856945254,1.17932,1.2223,1.6984737126,47.62,-8.81,48.4280961839,132.33,48.23932,-27.7177,55.6354463211,1.17932,1.2223,1.6984737126,47.06,-28.94,55.2464225086,132.05
2021-04-13 05:30:00,49.83016,-7.32168,50.3651848368,1.18016,1.22832,1.7033929811,48.65,-8.55,49.3955969698,132.28,49.25016,-27.48168,56.3987676785,1.18016,1.22832,1.7033929811,48.07,-28.71,55.9909724866,132.0
2021-04-13 06:00:00,53.67164,-6.45502,54.0584149184,2.64164,1.5049800000000002,3.0402675359,51.03,-7.96,51.6470957557,132.28,53.07164,-26.62502,59.3758424133,2.64164,1.5049800000000002,3.0402675359,50.43,-28.13,57.7449720755,132.0
2021-04-13 06:30:00,56.23994,-4.62352,56.4296711704,3.23994,1.33648,3.5047667532,53.0,-5.96,53.3340566618,132.28,55.63994,-24.66352,60.8612532076,3.23994,1.33648,3.5047667532,52.4,-26.0,58.4958118159,132.0
2021-04-13 07:00:00,58.2748,-3.60816,58.3863951073,4.0048,1.3018399999999999,4.2110818593,54.27,-4.91,54.4916599123,131.73,57.6848,-23.64816,62.3439782371,4.0048,1.3018399999999999,4.2110818593,53.68,-24.95,59.1949736042,131.47
2021-04-13 07:30:00,61.21158,-2.39942,61.2585891319,20.90158,-0.32942000000000005,20.9041757559,40.31,-2.07,40.363114349599996,131.1,60.72158,-22.279420000000002,64.6798487416,20.90158,-0.32942000000000005,20.9041757559,39.82,-21.95,45.4690543117,130.79
2021-04-13 08:00:00,66.0161,-0.51824,66.0181341141,25.2061,-0.49824,25.2110237854,40.81,-0.02,40.8100049008,131.1,65.5061,-20.16824,68.5405503473,25.2061,-0.49824,25.2110237854,40.3,-19.67,44.8441623849,130.79
2021-04-13 08:30:00,69.42194,0.6518200000000001,69.4249999833,26.03194,-0.55818,26.0379235938,43.39,1.21,43.4068681201,130.22,68.90194,-18.98818,71.4704716332,26.03194,-0.55818,26.0379235938,42.87,-18.43,46.6637096682,129.9
2021-04-13 09:00:00,69.6993,1.26916,69.7108541591,27.4193,-0.60084,27.425882323,42.28,1.87,42.3213338637,130.22,69.1893,-18.36084,71.5840742065,27.4193,-0.60084,27.425882323,41.77,-17.76,45.388880797,129.9
2021-04-13 09:30:00,75.21352,1.35762,75.2257716667,20.79352,-0.8123800000000001,20.8093833463,54.42,2.17,54.4632472407,130.39,74.57352,-18.23238,76.7699782835,20.79352,-0.8123800000000001,20.8093833463,53.78,-17.42,56.5309189736,130.01
2021-04-13 10:00:00,77.86964,2.35232,77.9051618515,14.85964,-1.06768,14.8979475604,63.01,3.42,63.1027455821,130.15,77.18964,-17.21768,79.0865919604,14.85964,-1.06768,14.8979475604,62.33,-16.15,64.3882862018,129.79
2021-04-13 10:30:00,77.3448,2.5788,77.3877787282,8.3248,0.4088,8.3348312808,69.02,2.17,69.0541041503,130.11,76.6148,-16.9712,78.4719644745,8.3248,0.4088,8.3348312808,68.29,-17.38,70.466931961,129.72
2021-04-13 11:00:00,77.04564,2.37214,77.0821489788,7.22564,0.5721400000000001,7.2482561757,69.82,1.8,69.8431986667,130.11,76.32564,-17.28786,78.2590149746,7.22564,0.5721400000000001,7.2482561757,69.1,-17.86,71.3707895431,129.72
2021-04-13 11:30:00,76.76504,2.20556,76.7967177757,6.93504,0.5855600000000001,6.9597169709,69.83,1.62,69.8487888227,130.7,76.04504,-17.39444,78.0090677519,6.93504,0.5855600000000001,6.9597169709,69.11,-17.98,71.4105909512,130.25
2021-04-13 12:00:00,76.77754,2.32304,76.8126757983,7.70754,0.20304000000000003,7.7102138812,69.07,2.12,69.1025274502,130.39,76.06754,-17.37696,78.0271067033,7.70754,0.20304000000000003,7.7102138812,68.36,-17.58,70.5843183717,129.95
2021-04-13 12:30:00,77.34204,2.60736,77.3859772668,7.13204,0.50736,7.1500635474,70.21,2.1,70.2413987617,130.77,76.60204,-16.90264,78.4447051823,7.13204,0.50736,7.1500635474,69.47,-17.41,71.6183565854,130.31
2021-04-13 13:00:00,78.10428,2.76096,78.1530642678,6.30428,0.46096000000000004,6.3211099057,71.8,2.3,71.8368289946,129.98,77.38428,-16.82904,79.1930765815,6.30428,0.46096000000000004,6.3211099057,71.08,-17.29,73.1526520367,129.58
2021-04-13 13:30:00,79.2305,2.74456,79.2780217957,5.6405,0.054560000000000004,5.6407638706,73.59,2.69,73.6391485556,130.26,78.4705,-16.69544,80.2269099931,5.6405,0.054560000000000004,5.6407638706,72.83,-16.75,74.7313281027,129.86
2021-04-13 14:00:00,79.25092,2.6647600000000002,79.2957077445,4.31092,0.56476,4.3477563299,74.94,2.1,74.9694177648,129.84,78.49092,-16.86524,80.2823818948,4.31092,0.56476,4.3477563299,74.18,-17.43,76.2002447503,129.41
2021-04-13 14:30:00,78.93014,2.40832,78.9668728369,4.78014,0.55832,4.8126354154,74.15,1.85,74.1730746295,130.2,78.18014,-17.08168,80.024484266,4.78014,0.55832,4.8126354154,73.4,-17.64,75.4899304543,129.74
