Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-13 15:00:00,76.58424,1.62472,76.6014721233,5.63424,0.24472000000000002,5.6395521326,70.95,1.38,70.9634194497,129.95,75.86424,-17.85528,77.9371152575,5.63424,0.24472000000000002,5.6395521326,70.23,-18.1,72.5249122716,129.56
2021-04-13 15:30:00,75.79082,1.35296,75.8028950439,6.80082,0.08296,6.8013259762,68.99,1.27,69.0016883851,129.86,75.07082,-18.03704,77.2072718559,6.80082,0.08296,6.8013259762,68.27,-18.12,70.6337546786,129.48
2021-04-13 16:00:00,74.65574,0.9084200000000001,74.6612666772,7.92574,0.06842000000000001,7.9260353169,66.73,0.84,66.7352867679,129.52,74.01574,-18.64158,76.3271791215,7.92574,0.06842000000000001,7.9260353169,66.09,-18.71,68.6873510917,129.18
2021-04-13 16:30:00,67.35334,-1.1561,67.3632613252,20.79334,-1.5361,20.8500021958,46.56,0.38,46.5615506615,130.13,66.79334,-20.7461,69.9410532775,20.79334,-1.5361,20.8500021958,46.0,-19.21,49.8500160481,129.77
2021-04-13 17:00:00,71.74294,-1.26728,71.7541318562,16.35294,-1.12728,16.3917481326,55.39,-0.14,55.390176927,130.13,71.12294,-20.97728,74.1519984251,16.35294,-1.12728,16.3917481326,54.77,-19.85,58.2561189919,129.77
2021-04-13 17:30:00,73.90692,-1.5161,73.9224687297,14.17692,-2.1261,14.3354582032,59.73,0.61,59.7331147689,130.51,73.25692,-21.1561,76.2506189817,14.17692,-2.1261,14.3354582032,59.08,-19.03,62.0692137859,130.15
2021-04-13 18:00:00,74.45882,-1.11218,74.467125768,13.10882,-1.63218,13.2100406262,61.35,0.52,61.3522037094,130.34,73.80882,-20.68218,76.6517741435,13.10882,-1.63218,13.2100406262,60.7,-19.05,63.6191205535,129.95
2021-04-13 18:30:00,73.68174,-1.06638,73.6894563403,13.06174,-1.46638,13.1437940539,60.62,0.4,60.6213196821,129.95,73.04174,-20.59638,75.8900958711,13.06174,-1.46638,13.1437940539,59.98,-19.13,62.9567891494,129.63
2021-04-13 19:00:00,74.1454,-1.22188,74.1554673095,20.7654,-0.7318800000000001,20.7782936136,53.38,-0.49,53.3822489223,129.95,73.5754,-20.89188,76.4840515081,20.7654,-0.7318800000000001,20.7782936136,52.81,-20.16,56.5271766498,129.63
2021-04-13 19:30:00,73.50848,-1.6005,73.5259017773,18.45848,-0.6305000000000001,18.4692450891,55.05,-0.97,55.0585452042,130.34,72.87848,-21.3105,75.9302986782,18.45848,-0.6305000000000001,18.4692450891,54.42,-20.68,58.2168257465,129.98
2021-04-13 20:00:00,71.76884,-2.11442,71.7999802708,15.01884,-0.53442,15.0283452077,56.75,-1.58,56.771990453,130.43,71.15884,-21.75442,74.4099139879,15.01884,-0.53442,15.0283452077,56.14,-21.22,60.0165643802,130.12
2021-04-13 20:30:00,70.84858,-2.59116,70.8959476851,20.50858,-0.5111600000000001,20.5149491387,50.34,-2.08,50.3829534664,130.23,70.29858,-22.42116,73.7875244588,20.50858,-0.5111600000000001,20.5149491387,49.79,-21.91,54.3975385473,129.92
2021-04-13 21:00:00,69.69028,-3.24488,69.7657822481,16.97028,-0.7048800000000001,16.9849126902,52.72,-2.54,52.7811519389,130.98,69.08028,-22.88488,72.7722668157,16.97028,-0.7048800000000001,16.9849126902,52.11,-22.18,56.633951831,130.63
2021-04-13 21:30:00,66.56108,-3.7557,66.6669532321,20.93108,-0.9157000000000001,20.9511006025,45.63,-2.84,45.7182950251,130.32,66.05108,-23.6757,70.1661167492,20.93108,-0.9157000000000001,20.9511006025,45.12,-22.76,50.5354529019,130.02
2021-04-13 22:00:00,67.3731,-3.35556,67.4566111402,19.0631,-1.90556,19.158103782,48.31,-1.45,48.3317556064,131.35,66.7931,-23.23556,70.7192297478,19.0631,-1.90556,19.158103782,47.73,-21.33,52.2792674011,131.03
2021-04-13 22:30:00,66.34172,-3.68512,66.4439908643,17.99172,-1.17512,18.0300553403,48.35,-2.51,48.4151071464,131.23,65.77172,-23.84512,69.9607668595,17.99172,-1.17512,18.0300553403,47.78,-22.67,52.8853221603,130.91
2021-04-13 23:00:00,60.60114,-5.3576,60.8375052666,2.42114,0.19240000000000002,2.4287726653,58.18,-5.55,58.4441177536,132.13,59.95114,-25.3376,65.0855833581,2.42114,0.19240000000000002,2.4287726653,57.53,-25.53,62.9403034629,131.83
2021-04-13 23:30:00,56.81562,-6.1391,57.1463316827,1.92562,0.23090000000000002,1.9394141369,54.89,-6.37,55.2583839793,132.43,56.19562,-26.3491,62.0662773009,1.92562,0.23090000000000002,1.9394141369,54.27,-26.58,60.4295399618,132.12
2021-04-14 00:00:00,53.80206,-6.6468,54.2110838342,1.78206,0.3532,1.8167245481,52.02,-7.0,52.4888597704,132.43,53.22206,-26.8768,59.623401856,1.78206,0.3532,1.8167245481,51.44,-27.23,58.2026331019,132.12
2021-04-14 00:30:00,52.03732,-6.98212,52.5036443733,1.54732,0.35788000000000003,1.5881678994000001,50.49,-7.34,51.0207379406,132.5,51.44732,-27.45212,58.3133400491,1.54732,0.35788000000000003,1.5881678994000001,49.9,-27.81,57.1262295272,132.19
2021-04-14 01:00:00,50.16914,-7.5479400000000005,50.7337560859,1.44914,0.5120600000000001,1.5369489852,48.72,-8.06,49.382203272,133.34,49.59914,-27.94794,56.9312044399,1.44914,0.5120600000000001,1.5369489852,48.15,-28.46,55.9320489523,133.03
2021-04-14 01:30:00,49.06096,-7.30036,49.6011396265,1.28096,0.82964,1.5261589207,47.78,-8.13,48.4667442686,133.84,48.44096,-27.72036,55.8116920031,1.28096,0.82964,1.5261589207,47.16,-28.55,55.128650446,133.52
2021-04-14 02:00:00,48.92646,-7.23572,49.4586102923,1.26646,0.82428,1.5110785717000002,47.66,-8.06,48.3367272372,131.6,48.31646,-27.60572,55.6467077521,1.26646,0.82428,1.5110785717000002,47.05,-28.43,54.972423996,131.31
2021-04-14 02:30:00,48.61362,-7.29526,49.1579583381,1.27362,0.81474,1.5119223432000002,47.34,-8.11,48.0296543814,131.4,48.01362,-27.65526,55.4086736096,1.27362,0.81474,1.5119223432000002,46.74,-28.47,54.7281326193,131.14
2021-04-14 03:00:00,47.9431,-7.38752,48.508929996,1.2631000000000001,0.86248,1.5294748643,46.68,-8.25,47.4034270913,131.32,47.3331,-27.50752,54.7456483399,1.2631000000000001,0.86248,1.5294748643,46.07,-28.37,54.1045450956,131.07
2021-04-14 03:30:00,47.90272,-7.29258,48.4546417431,1.38272,0.49742000000000003,1.4694697189,46.52,-7.79,47.1677273143,130.61,47.31272,-27.29258,54.6203112116,1.38272,0.49742000000000003,1.4694697189,45.93,-27.79,53.6828557363,130.33
2021-04-14 04:00:00,47.23744,-7.39954,47.8134806301,1.40744,0.46046000000000004,1.4808479885999999,45.83,-7.86,46.4991236477,130.24,46.64744,-27.44954,54.1244944989,1.40744,0.46046000000000004,1.4808479885999999,45.24,-27.91,53.1566148283,129.94
2021-04-14 04:30:00,47.41692,-7.45856,47.9999418704,1.38692,0.48144000000000003,1.468104751,46.03,-7.94,46.7097901943,130.34,46.82692,-27.48856,54.2989996921,1.38692,0.48144000000000003,1.468104751,45.44,-27.97,53.3583592326,130.05
2021-04-14 05:00:00,48.21664,-7.24878,48.7584780769,1.32664,0.49122000000000005,1.4146627789,46.89,-7.74,47.5245168308,130.31,47.61664,-27.28878,54.8818906269,1.32664,0.49122000000000005,1.4146627789,46.29,-27.78,53.9860398622,130.02
2021-04-14 05:30:00,49.4477,-6.90752,49.9278366028,1.3677000000000001,0.42248,1.4314652075,48.08,-7.33,48.6355353625,130.25,48.8377,-26.76752,55.6921993482,1.3677000000000001,0.42248,1.4314652075,47.47,-27.19,54.7055481647,129.98
2021-04-14 06:00:00,52.0307,-6.48254,52.4329769071,1.4207,0.37746,1.4699879393,50.61,-6.86,51.0728078335,129.68,51.4007,-26.06254,57.6306164442,1.4207,0.37746,1.4699879393,49.98,-26.44,56.5426741497,129.4
2021-04-14 06:30:00,57.69814,-4.65646,57.8857320865,2.35814,0.6235400000000001,2.4391856,55.34,-5.28,55.5913122709,129.87,57.06814,-24.47646,62.0956495835,2.35814,0.6235400000000001,2.4391856,54.71,-25.1,60.1929738425,129.55
2021-04-14 07:00:00,63.19576,-3.1371,63.2735764628,2.99576,0.5129,3.0393493362,60.2,-3.65,60.3105504866,131.02,62.53576,-22.9271,66.6061047742,2.99576,0.5129,3.0393493362,59.54,-23.44,63.9878519721,130.7
2021-04-14 07:30:00,70.70432,-1.21404,70.7147421673,4.61432,0.5059600000000001,4.6419763662,66.09,-1.72,66.1123778123,130.85,70.03432,-20.92404,73.0932379074,4.61432,0.5059600000000001,4.6419763662,65.42,-21.43,68.8405498235,130.54
2021-04-14 08:00:00,67.05726,-1.6651600000000002,67.0779313674,16.04726,-1.07516,16.0832373151,51.01,-0.59,51.013411962,130.56,66.48726,-21.55516,69.8940674516,16.04726,-1.07516,16.0832373151,50.44,-20.48,54.4391770695,130.24
2021-04-14 08:30:00,69.05098,-0.6076600000000001,69.0536537023,17.91098,-1.20766,17.9516474797,51.14,0.6000000000000001,51.143519628600004,131.12,68.47098,-20.53766,71.4847576791,17.91098,-1.20766,17.9516474797,50.56,-19.33,54.1291280181,130.79
2021-04-14 09:00:00,69.31678,-0.34216,69.3176244763,17.30678,-1.4521600000000001,17.3675963401,52.01,1.11,52.0218434891,131.38,68.71678,-20.18216,71.6192392855,17.30678,-1.4521600000000001,17.3675963401,51.41,-18.73,54.7156376185,131.04
2021-04-14 09:30:00,77.41332,2.16528,77.4435959321,10.00332,0.27528,10.0071069796,67.41,1.8900000000000001,67.4364901222,131.03,76.68332,-17.51472,78.6581018262,10.00332,0.27528,10.0071069796,66.68,-17.79,69.0123648341,130.7
2021-04-14 10:00:00,76.67184,2.30512,76.706483606,10.19184,0.14512,10.192873118,66.48,2.16,66.5150809967,130.51,75.97184,-17.62488,77.9894663913,10.19184,0.14512,10.192873118,65.78,-17.77,68.1379578502,130.18
2021-04-14 10:30:00,73.23488,1.5836800000000002,73.2520012761,9.66488,-0.33632,9.6707298875,63.57,1.92,63.5989881995,131.52,72.56488,-18.18632,74.8091173892,9.66488,-0.33632,9.6707298875,62.9,-17.85,65.3837326863,131.1
2021-04-14 11:00:00,73.46826,2.33282,73.5052874056,7.99826,-0.35718000000000005,8.0062313594,65.47,2.69,65.525239412,131.05,72.77826,-17.33718,74.8147909105,7.99826,-0.35718000000000005,8.0062313594,64.78,-16.98,66.9684164364,130.6
2021-04-14 11:30:00,75.15638,4.16918,75.2719304693,8.47638,-0.42082,8.486819626700001,66.68,4.59,66.8377924531,130.62,74.45638,-15.46082,76.0446544984,8.47638,-0.42082,8.486819626700001,65.98,-15.04,67.6724611641,130.18
2021-04-14 12:00:00,77.96392,4.81974,78.1127564194,10.38392,-0.39026000000000005,10.3912510043,67.58,5.21,67.7805318657,130.48,77.23392,-14.78026,78.6354530999,10.38392,-0.39026000000000005,10.3912510043,66.85,-14.39,68.3812445046,130.03
2021-04-14 12:30:00,78.80352,4.7693200000000004,78.9477116682,9.81352,-0.18068,9.815183139,68.99,4.95,69.1673521251,130.37,78.09352,-14.81068,79.4855591164,9.81352,-0.18068,9.815183139,68.28,-14.63,69.8297594153,129.91
2021-04-14 13:00:00,77.31376,4.26878,77.4315179241,9.66376,-0.061220000000000004,9.6639539127,67.65,4.33,67.7884311664,130.33,76.60376,-15.41122,78.1386060026,9.66376,-0.061220000000000004,9.6639539127,66.94,-15.35,68.6774060372,129.88
2021-04-14 13:30:00,76.5561,4.2561,76.6743166544,7.4961,-0.27390000000000003,7.501102347,69.06,4.53,69.2084135059,130.71,75.8261,-15.4439,77.3828888607,7.4961,-0.27390000000000003,7.501102347,68.33,-15.17,69.9936982878,130.23
2021-04-14 14:00:00,77.25982,4.44766,77.387734596,5.59982,-0.13234,5.6013835709,71.66,4.58,71.8062114305,130.71,76.51982,-15.26234,78.0270586086,5.59982,-0.13234,5.6013835709,70.92,-15.13,72.5159520382,130.26
2021-04-14 14:30:00,76.32812,3.9273800000000003,76.4290927357,5.51812,-0.14262000000000002,5.5199627534,70.81,4.07,70.9268707896,130.71,75.60812,-15.75262,77.2316829209,5.51812,-0.14262000000000002,5.5199627534,70.09,-15.61,71.8072433672,130.26
2021-04-14 15:00:00,74.2963,2.97084,74.3556728434,6.4263,-0.17916,6.4287969322,67.87,3.15,67.9430599841,130.75,73.5863,-16.83916,75.4884153841,6.4263,-0.17916,6.4287969322,67.16,-16.66,69.1955287573,130.26
2021-04-14 15:30:00,73.60424,2.60472,73.6503137282,6.04424,0.06472,6.0445864917,67.56,2.54,67.6077303272,131.21,72.90424,-17.23528,74.9138377515,6.04424,0.06472,6.0445864917,66.86,-17.3,69.0619258347,130.73
2021-04-14 16:00:00,73.82538,2.37494,73.8635706702,8.42538,-0.39506,8.4346369541,65.4,2.77,65.4586350301,131.32,73.12538,-17.43506,75.1751456091,8.42538,-0.39506,8.4346369541,64.7,-17.04,66.9062896894,130.87
2021-04-14 16:30:00,74.60652,2.13134,74.6369575794,8.04652,-0.79866,8.0860584901,66.56,2.93,66.624458722,131.28,73.88652,-17.73866,75.9860375089,8.04652,-0.79866,8.0860584901,65.84,-16.94,67.9843305476,130.81
2021-04-14 17:00:00,78.35958,1.58222,78.3755522973,4.29958,0.09222000000000001,4.3005688815,74.06,1.49,74.0749870064,131.31,77.60958,-18.63778,79.816124631,4.29958,0.09222000000000001,4.3005688815,73.31,-18.73,75.6648465273,130.87
2021-04-14 17:30:00,79.65322,1.0957,79.6607558015,11.84322,-2.1043,12.0287130841,67.81,3.2,67.8854630978,132.37,78.94322,-19.0543,81.2102107648,11.84322,-2.1043,12.0287130841,67.1,-16.95,69.2077488436,131.96
2021-04-14 18:00:00,78.64974,0.43886000000000003,78.6509643944,12.04974,-2.23114,12.2545591421,66.6,2.67,66.6534987829,132.04,77.93974,-19.52114,80.3472337929,12.04974,-2.23114,12.2545591421,65.89,-17.29,68.1207472067,131.62
2021-04-14 18:30:00,75.0126,-0.19824000000000003,75.0128619495,13.7326,-1.9882400000000002,13.8757847006,61.28,1.79,61.3061375394,131.36,74.3926,-20.27824,77.1068476353,13.7326,-1.9882400000000002,13.8757847006,60.66,-18.29,63.357396569,130.97
2021-04-14 19:00:00,70.6878,-1.07906,70.6960355276,20.3778,-1.19906,20.4130467526,50.31,0.12,50.3101431125,131.83,70.1378,-21.35906,73.3179407302,20.3778,-1.19906,20.4130467526,49.76,-20.16,53.6887623251,131.44
2021-04-14 19:30:00,68.14522,-1.62716,68.164643757,23.75522,-1.47716,23.8011024727,44.39,-0.15,44.3902534347,132.31,67.60522,-21.88716,71.0599292437,23.75522,-1.47716,23.8011024727,43.85,-20.41,48.3672471824,131.95
2021-04-14 20:00:00,69.4547,-2.00698,69.4836910419,23.8447,-1.28698,23.8794060984,45.61,-0.72,45.6156826103,132.31,68.8947,-22.22698,72.3914244093,23.8447,-1.28698,23.8794060984,45.05,-20.94,49.6788294951,131.95
2021-04-14 20:30:00,69.64642,-2.16516,69.6800669965,23.55642,-1.34516,23.5947955838,46.09,-0.8200000000000001,46.0972938468,132.19,69.10642,-22.05516,72.5405222468,23.55642,-1.34516,23.5947955838,45.55,-20.71,50.0370522713,131.82
2021-04-14 21:00:00,69.01422,-2.74908,69.0689510783,23.69422,-1.39908,23.7354900151,45.32,-1.35,45.3401025583,131.08,68.48422,-22.67908,72.1417289691,23.69422,-1.39908,23.7354900151,44.79,-21.28,49.5881286197,130.74
2021-04-14 21:30:00,68.6998,-3.32886,68.7804029426,22.9498,-1.29886,22.9865255604,45.75,-2.03,45.7950150126,131.33,68.1398,-23.37886,72.0389022608,22.9498,-1.29886,22.9865255604,45.19,-22.08,50.2957503175,130.98
2021-04-14 22:00:00,69.14276,-2.86166,69.2019534289,5.09276,0.13834000000000002,5.094638591,64.05,-3.0,64.12021912,131.74,68.43276,-22.76166,72.1189004851,5.09276,0.13834000000000002,5.094638591,63.34,-22.9,67.3525470936,131.39
2021-04-14 22:30:00,65.05026,-3.9582,65.1705736764,2.11026,0.2318,2.1229527804,62.94,-4.19,63.0793127737,131.34,64.39026,-23.8282,68.6577650241,2.11026,0.2318,2.1229527804,62.28,-24.06,66.7658745169,131.02
2021-04-14 23:00:00,60.58414,-5.25254,60.8114067917,2.14414,0.17746,2.1514712155,58.44,-5.43,58.6917242889,131.28,59.94414,-25.36254,65.0888497025,2.14414,0.17746,2.1514712155,57.8,-25.54,63.1912304042,130.96
2021-04-14 23:30:00,57.82382,-5.75338,58.1093412526,2.96382,0.26662,2.9757881673,54.86,-6.02,55.1893105592,132.14,57.22382,-25.84338,62.7888992197,2.96382,0.26662,2.9757881673,54.26,-26.11,60.2152779617,131.79
2021-04-15 00:00:00,53.87342,-6.3834800000000005,54.2502921596,1.53342,0.6565200000000001,1.6680513801,52.34,-7.04,52.8113359043,132.14,53.26342,-26.40348,59.4485968397,1.53342,0.6565200000000001,1.6680513801,51.73,-27.06,58.3801036313,131.76
2021-04-15 00:30:00,51.84974,-6.66744,52.2766706497,1.44974,0.65256,1.5898366649,50.4,-7.32,50.9287973547,131.88,51.26974,-26.68744,57.7997032295,1.44974,0.65256,1.5898366649,49.82,-27.34,56.8287603243,131.54
2021-04-15 01:00:00,50.52558,-6.85032,50.9878526557,1.5855800000000002,0.7096800000000001,1.7371556173,48.94,-7.5600000000000005,49.5204725341,131.96,49.95558,-26.94032,56.7568569852,1.5855800000000002,0.7096800000000001,1.7371556173,48.37,-27.65,55.7151631066,131.63
2021-04-15 01:30:00,49.7042,-6.8957,50.180256836,1.3842,1.0243,1.7219756473,48.32,-7.92,48.9647710094,132.15,49.1342,-26.9757,56.0522791698,1.3842,1.0243,1.7219756473,47.75,-28.0,55.3539745637,131.84
2021-04-15 02:00:00,49.77612,-6.7546800000000005,50.2323384301,1.34612,1.08532,1.7291496629,48.43,-7.84,49.0604779838,132.06,49.19612,-27.06468,56.1494000552,1.34612,1.08532,1.7291496629,47.85,-28.15,55.5161688159,131.75
2021-04-15 02:30:00,49.13728,-7.08776,49.6458319259,1.30728,1.08224,1.6971223927999999,47.83,-8.17,48.5227554865,132.79,48.56728,-27.307760000000002,55.7179902977,1.30728,1.08224,1.6971223927999999,47.26,-28.39,55.1316578746,132.51
2021-04-15 03:00:00,48.38772,-7.15332,48.9136119482,1.39772,0.9966800000000001,1.7166805821,46.99,-8.15,47.6915359367,132.51,47.82772,-27.42332,55.1319261429,1.39772,0.9966800000000001,1.7166805821,46.43,-28.42,54.4374990241,132.21
2021-04-15 03:30:00,48.31474,-7.40294,48.8786008588,1.57474,0.56706,1.6737273109,46.74,-7.97,47.4146443623,132.69,47.75474,-27.65294,55.1833333817,1.57474,0.56706,1.6737273109,46.18,-28.22,54.1198743531,132.4
2021-04-15 04:00:00,48.22928,-7.3014,48.7788262597,1.4792800000000002,0.8886000000000001,1.7256532903,46.75,-8.19,47.4619700392,132.72,47.65928,-27.6814,55.1150331224,1.4792800000000002,0.8886000000000001,1.7256532903,46.18,-28.57,54.3031978801,132.4
2021-04-15 04:30:00,48.68028,-7.11746,49.1978444419,1.54028,0.68254,1.6847324209,47.14,-7.8,47.7809543647,133.09,48.11028,-27.37746,55.3545333079,1.54028,0.68254,1.6847324209,46.57,-28.06,54.3702906007,132.78
2021-04-15 05:00:00,49.13306,-7.06476,49.6383764725,1.69306,0.24524,1.7107293244,47.44,-7.31,47.9998927082,132.62,48.57306,-27.32476,55.7313616093,1.69306,0.24524,1.7107293244,46.88,-27.57,54.3860211819,132.32
2021-04-15 05:30:00,50.10144,-6.91152,50.5759171818,1.57144,0.30848000000000003,1.6014317294,48.53,-7.22,49.0641345588,132.68,49.53144,-27.06152,56.4419118491,1.57144,0.30848000000000003,1.6014317294,47.96,-27.37,55.2202725455,132.35
2021-04-15 06:00:00,53.9612,-5.85682,54.2781120338,3.2412,0.70318,3.3166006019,50.72,-6.5600000000000005,51.1424676761,132.27,53.3612,-25.88682,59.3088957506,3.2412,0.70318,3.3166006019,50.12,-26.59,56.736606349,131.95
2021-04-15 06:30:00,57.66564,-4.31164,57.8266052618,1.66564,0.23836000000000002,1.6826087184,56.0,-4.55,56.1845396884,131.74,57.02564,-24.49164,62.0625817002,1.66564,0.23836000000000002,1.6826087184,55.36,-24.73,60.6325201521,131.44
2021-04-15 07:00:00,62.91802,-2.78196,62.9794930288,1.9880200000000001,0.39804,2.0274761064,60.93,-3.18,61.0129273187,132.15,62.25802,-22.86196,66.3229241617,1.9880200000000001,0.39804,2.0274761064,60.27,-23.26,64.6026353952,131.84
2021-04-15 07:30:00,71.56412,-0.6329600000000001,71.5669191019,11.99412,-2.09296,12.1753602056,59.57,1.46,59.5878888701,130.15,70.91412,-20.26296,73.7522878515,11.99412,-2.09296,12.1753602056,58.92,-18.17,61.6580513802,129.83
2021-04-15 08:00:00,76.79276,0.9869600000000001,76.7991020681,13.65276,-1.90304,13.7847530576,63.14,2.89,63.2061049267,130.15,76.19276,-18.39304,78.3813791462,13.65276,-1.90304,13.7847530576,62.54,-16.49,64.6774435178,129.83
2021-04-15 08:30:00,79.69328,1.9844,79.7179824163,8.79328,-0.29560000000000003,8.7982471276,70.9,2.2800000000000002,70.9366506117,131.18,79.08328,-17.9456,81.0938329031,8.79328,-0.29560000000000003,8.7982471276,70.29,-17.65,72.4721091179,130.83
2021-04-15 09:00:00,78.63818,1.96236,78.6626608403,8.98818,-0.57764,9.0067223607,69.65,2.54,69.6962990409,133.03,78.06818,-18.03764,80.1248849315,8.98818,-0.57764,9.0067223607,69.08,-17.46,71.2523543471,132.67
2021-04-15 09:30:00,77.5231,2.2420400000000003,77.5555141623,9.7331,-0.80796,9.7665774441,67.79,3.05,67.8585779397,133.56,76.9531,-17.80796,78.9867269797,9.7331,-0.80796,9.7665774441,67.22,-17.0,69.3363425629,133.15
2021-04-15 10:00:00,76.21728,2.04276,76.2446499042,11.20728,-1.02724,11.2542590612,65.01,3.07,65.0824477106,133.56,75.64728,-17.99724,77.7586755225,11.20728,-1.02724,11.2542590612,64.44,-16.97,66.6370354983,133.15
2021-04-15 10:30:00,76.50152,1.58678,76.5179745751,13.90152,-1.01322,13.9383956422,62.6,2.6,62.6539703451,133.56,75.95152,-18.52322,78.1776379119,13.90152,-1.01322,13.9383956422,62.05,-17.51,64.4732704305,133.15
2021-04-15 11:00:00,73.83462,1.20072,73.844382583,12.75462,-1.29928,12.8206263444,61.08,2.5,61.1311410003,133.78,73.29462,-18.89928,75.6920346236,12.75462,-1.29928,12.8206263444,60.54,-17.6,63.0464241651,133.35
2021-04-15 11:30:00,72.2777,0.67432,72.28084549,13.2677,-1.33568,13.3347630032,59.01,2.01,59.04422241,133.85,71.7477,-19.49568,74.3492702987,13.2677,-1.33568,13.3347630032,58.48,-18.16,61.2347613697,133.38
2021-04-15 12:00:00,71.5605,0.6617400000000001,71.5635595822,13.5205,-1.25826,13.5789225816,58.04,1.92,58.0717487252,134.13,71.0205,-19.48826,73.6457989167,13.5205,-1.25826,13.5789225816,57.5,-18.23,60.3206672708,133.63
2021-04-15 12:30:00,71.5778,0.8519200000000001,71.5828696025,13.8678,-1.40808,13.939102056,57.71,2.26,57.7542353425,133.97,71.0578,-19.33808,73.642190889,13.8678,-1.40808,13.939102056,57.19,-17.93,59.9348062481,133.49
2021-04-15 13:00:00,70.69808,0.2756,70.6986171792,13.20808,-1.3344,13.2753154632,57.49,1.6099999999999999,57.5125395023,134.08,70.12808,-19.7644,72.8599966501,13.20808,-1.3344,13.2753154632,56.92,-18.43,59.8293514924,133.62
2021-04-15 13:30:00,68.6815,-0.2508,68.6819579139,13.3615,-1.1408,13.4101121133,55.32,0.89,55.327158792,133.71,68.0715,-20.4908,71.0886910619,13.3615,-1.1408,13.4101121133,54.71,-19.35,58.0310830504,133.24
2021-04-15 14:00:00,67.37944,-0.36204000000000003,67.380412641,13.27944,-1.18204,13.3319445422,54.1,0.8200000000000001,54.1062140609,132.65,66.75944,-20.68204,69.889696005,13.27944,-1.18204,13.3319445422,53.48,-19.5,56.9241635863,132.19
2021-04-15 14:30:00,66.65618,-0.71996,66.6600680662,12.81618,-0.9999600000000001,12.8551308742,53.84,0.28,53.8407280783,132.77,66.02618,-21.10996,69.3187338069,12.81618,-0.9999600000000001,12.8551308742,53.21,-20.11,56.8833560895,132.35
2021-04-15 15:00:00,66.30718,-0.6792600000000001,66.3106591258,11.03718,-0.62926,11.055103369,55.27,-0.05,55.2700226162,133.04,65.68718,-21.10926,68.9956989536,11.03718,-0.62926,11.055103369,54.65,-20.48,58.3613990579,132.64
2021-04-15 15:30:00,67.42974,-0.85718,67.4351880995,11.10974,-0.6171800000000001,11.1268699112,56.32,-0.24,56.3205113613,133.06,66.77974,-21.30718,70.0965733401,11.10974,-0.6171800000000001,11.1268699112,55.67,-20.69,59.3904453595,132.72
2021-04-15 16:00:00,68.84222,-0.7727400000000001,68.8465567885,9.26222,-0.42274000000000006,9.2718621881,59.58,-0.35000000000000003,59.5810280207,133.06,68.18222,-21.17274,71.3939776398,9.26222,-0.42274000000000006,9.2718621881,58.92,-20.75,62.4670224999,132.72
2021-04-15 16:30:00,71.7768,-0.42468000000000006,71.7780563358,11.1768,-0.31468,11.1812289907,60.6,-0.11,60.6000998349,132.95,71.1068,-20.79468,74.0850573499,11.1768,-0.31468,11.1812289907,59.93,-20.48,63.3327348217,132.62
2021-04-15 17:00:00,74.84294,-0.10808000000000001,74.8430180386,9.56294,0.37192000000000003,9.5701695873,65.28,-0.48,65.281764682,132.86,74.15294,-20.45808,76.9232835228,9.56294,0.37192000000000003,9.5701695873,64.59,-20.83,67.8657277276,132.56
2021-04-15 17:30:00,76.26696,-0.23224000000000003,76.2673135954,16.04696,-2.05224,16.1776578731,60.22,1.82,60.2474962135,132.73,75.60696,-20.45224,78.3243673544,16.04696,-2.05224,16.1776578731,59.56,-18.4,62.337417335,132.41
2021-04-15 18:00:00,76.50042,-0.31608,76.5010729777,19.74042,-2.10608,19.8524495905,56.76,1.79,56.7882179682,132.22,75.89042,-20.44608,78.5964250786,19.74042,-2.10608,19.8524495905,56.15,-18.34,59.0692652739,131.9
2021-04-15 18:30:00,76.93346,0.22028000000000003,76.9337753581,24.73346,-1.86972,24.804029843,52.2,2.09,52.2418232836,131.86,76.35346,-19.88972,78.9015324037,24.73346,-1.86972,24.804029843,51.62,-18.02,54.6749010059,131.56
2021-04-15 19:00:00,72.40646,-1.8908200000000002,72.4311441992,20.96646,-1.50082,21.0201071739,51.44,-0.39,51.4414784002,131.82,71.78646,-22.04082,75.0938984579,20.96646,-1.50082,21.0201071739,50.82,-20.54,54.8139033458,131.5
2021-04-15 19:30:00,77.09892,-0.56186,77.1009672561,13.06892,-1.90186,13.2065794749,64.03,1.34,64.0440200175,131.97,76.40892,-20.61186,79.140203615,13.06892,-1.90186,13.2065794749,63.34,-18.71,66.0455880434,131.67
2021-04-15 20:00:00,76.12606,-0.7242000000000001,76.1295046402,16.22606,-1.6142,16.3061541991,59.9,0.89,59.9066114882,131.51,75.51606,-20.4942,78.2476041267,16.22606,-1.6142,16.3061541991,59.29,-18.88,62.2234561882,131.23
2021-04-15 20:30:00,73.51578,-0.9348200000000001,73.521723303,15.12578,0.9251800000000001,15.1540482592,58.39,-1.8599999999999999,58.4196174243,130.76,72.85578,-20.97482,75.81495732,15.12578,0.9251800000000001,15.1540482592,57.73,-21.9,61.744334962799996,130.43
2021-04-15 21:00:00,73.82094,-1.3323800000000001,73.8329629566,10.35094,1.25762,10.4270593624,63.47,-2.59,63.5228226703,131.68,73.14094,-21.40238,76.2079980957,10.35094,1.25762,10.4270593624,62.79,-22.66,66.7537242407,131.38
2021-04-15 21:30:00,74.22646,-1.44304,74.2404857781,13.20646,1.28696,13.2690184932,61.02,-2.73,61.0810387927,131.81,73.56646,-21.30304,76.5887951999,13.20646,1.28696,13.2690184932,60.36,-22.59,64.4487214768,131.52
2021-04-15 22:00:00,70.91092,-2.7535600000000002,70.9643619567,4.4709200000000004,1.00644,4.5827990486,66.44,-3.76,66.546308688,131.18,70.21092,-22.70356,73.7904121409,4.4709200000000004,1.00644,4.5827990486,65.74,-23.71,69.8849890892,130.88
2021-04-15 22:30:00,66.60048,-3.57442,66.6963298433,8.14048,0.76558,8.1764006364,58.46,-4.34,58.6208768273,131.46,65.98048,-23.36442,69.9951417097,8.14048,0.76558,8.1764006364,57.84,-24.13,62.6715445797,131.19
2021-04-15 23:00:00,62.05372,-4.61364,62.2249936913,13.18372,0.60636,13.1976568181,48.87,-5.22,49.1479938553,130.85,61.49372,-24.45364,66.1774743299,13.18372,0.60636,13.1976568181,48.31,-25.06,54.4229703342,130.6
2021-04-15 23:30:00,56.20026,-6.20386,56.541640434,2.17026,0.26614000000000004,2.1865175433,54.03,-6.47,54.4160068362,131.28,55.58026,-26.19386,61.4433365253,2.17026,0.26614000000000004,2.1865175433,53.41,-26.46,59.6050308279,130.95
2021-04-16 00:00:00,52.87662,-6.79192,53.311041257,1.64662,0.29808,1.6733825357,51.23,-7.09,51.7182849677,131.75,52.28662,-26.81192,58.7602730177,1.64662,0.29808,1.6733825357,50.64,-27.11,57.4400705083,131.45
2021-04-16 00:30:00,50.84172,-7.0094,51.3226283516,1.70172,0.3206,1.7316568131,49.14,-7.33,49.6836844447,131.89,50.26172,-26.8894,57.0024589796,1.70172,0.3206,1.7316568131,48.56,-27.21,55.6637916423,131.59
2021-04-16 01:00:00,49.4113,-7.4562,49.9707062801,1.6713,0.32380000000000003,1.7023777871,47.74,-7.78,48.3697839565,131.47,48.8513,-27.4062,56.0138314181,1.6713,0.32380000000000003,1.7023777871,47.18,-27.73,54.7257279531,131.18
2021-04-16 01:30:00,48.66698,-7.35706,49.2199276123,1.52698,0.72294,1.6894703797,47.14,-8.08,47.8274607313,131.8,48.10698,-27.34706,55.3366353817,1.52698,0.72294,1.6894703797,46.58,-28.07,54.3840169535,131.49
2021-04-16 02:00:00,47.79368,-7.67944,48.4067107606,1.36368,0.8505600000000001,1.6071949028999999,46.43,-8.53,47.2070524392,131.8,47.23368,-27.57944,54.6959416873,1.36368,0.8505600000000001,1.6071949028999999,45.87,-28.43,53.9659318459,131.49
2021-04-16 02:30:00,47.58694,-7.74526,48.2131300688,1.23694,1.03474,1.6126708998,46.35,-8.78,47.1742609905,131.54,47.03694,-27.63526,54.5543886395,1.23694,1.03474,1.6126708998,45.8,-28.67,54.0334054081,131.24
2021-04-16 03:00:00,47.41512,-7.71388,48.0385006976,1.23512,1.08612,1.644742554,46.18,-8.8,47.0109816958,131.6,46.86512,-27.60388,54.3903820879,1.23512,1.08612,1.644742554,45.63,-28.69,53.9000278293,131.29
2021-04-16 03:30:00,46.77452,-8.08984,47.4689501933,1.22452,1.10016,1.646147398,45.55,-9.19,46.4678232759,131.51,46.22452,-28.00984,54.0486575787,1.22452,1.10016,1.646147398,45.0,-29.11,53.5947021636,131.22
2021-04-16 04:00:00,46.60464,-8.10504,47.3041662323,1.22464,1.06496,1.6229241915000001,45.38,-9.17,46.2972277788,131.68,46.06464,-27.98504,53.8991050216,1.22464,1.06496,1.6229241915000001,44.84,-29.05,53.4277839705,131.37
2021-04-16 04:30:00,47.10656,-7.92478,47.768505661,1.21656,1.05522,1.6104370469,45.89,-8.98,46.7603731807,131.51,46.53656,-27.93478,54.2770978432,1.21656,1.05522,1.6104370469,45.32,-28.99,53.7989079815,131.22
2021-04-16 05:00:00,47.66534,-7.95776,48.3250512833,1.22534,1.09224,1.6414768756,46.44,-9.05,47.3135931842,131.93,47.11534,-27.94776,54.7807680882,1.22534,1.09224,1.6414768756,45.89,-29.04,54.3066634954,131.65
2021-04-16 05:30:00,48.9142,-7.66172,49.510614165,1.2442,1.05828,1.6333983588,47.67,-8.72,48.4609874022,131.93,48.3442,-27.59172,55.6638543958,1.2442,1.05828,1.6333983588,47.1,-28.65,55.1292345312,131.61
2021-04-16 06:00:00,51.4233,-7.03778,51.9026601459,1.2233,1.04222,1.6070735572000001,50.2,-8.08,50.8461050622,131.54,50.8333,-27.17778,57.6424853265,1.2233,1.04222,1.6070735572000001,49.61,-28.22,57.07469229,131.25
2021-04-16 06:30:00,56.56984,-5.23234,56.8113032723,1.21984,1.02766,1.5950218498000002,55.35,-6.26,55.702873355,132.31,55.93984,-25.05234,61.2934371585,1.21984,1.02766,1.5950218498000002,54.72,-26.08,60.6171988795,131.99
2021-04-16 07:00:00,63.56246,-3.23032,63.6444914235,9.17246,1.2696800000000001,9.2599195328,54.39,-4.5,54.5758380604,131.04,62.98246,-23.16032,67.1058171111,9.17246,1.2696800000000001,9.2599195328,53.81,-24.43,59.0960320157,130.76
2021-04-16 07:30:00,60.85334,-3.3369400000000002,60.9447631689,15.67334,-0.84694,15.6962063607,45.18,-2.49,45.2485635131,131.4,60.31334,-23.07694,64.5774274938,15.67334,-0.84694,15.6962063607,44.64,-22.23,49.8688530047,131.09
2021-04-16 08:00:00,63.60188,-1.31468,63.6154660679,23.87188,-0.9446800000000001,23.8905645609,39.73,-0.37,39.7317228421,130.73,63.12188,-20.94468,66.5060249529,23.87188,-0.9446800000000001,23.8905645609,39.25,-20.0,44.0518160806,130.42
2021-04-16 08:30:00,67.86572,-0.26488,67.8662369115,21.45572,-0.91488,21.4752165561,46.41,0.65,46.4145515975,130.24,67.29572,-19.66488,70.1100665791,21.45572,-0.91488,21.4752165561,45.84,-18.75,49.5264383941,129.91
2021-04-16 09:00:00,71.52398,0.03348,71.5239878359,18.44398,-0.8665200000000001,18.4643238476,53.08,0.9,53.0876294442,129.62,70.93398,-19.42652,73.5460345495,18.44398,-0.8665200000000001,18.4643238476,52.49,-18.56,55.6747132907,129.26
2021-04-16 09:30:00,76.88486,1.8859,76.9079860355,10.96486,0.8859,11.0005896946,65.92,1.0,65.9275845151,129.83,76.16486,-17.4941,78.1481249527,10.96486,0.8859,11.0005896946,65.2,-18.38,67.7411573565,129.46
2021-04-16 10:00:00,74.85006,2.15252,74.8810044294,15.77006,0.13252,15.7706167905,59.08,2.02,59.1145227503,129.6,74.22006,-17.21748,76.1909372823,15.77006,0.13252,15.7706167905,58.45,-17.35,60.9706896796,129.24
2021-04-16 10:30:00,72.71986,1.35404,72.7324649846,10.69986,-0.31596,10.7045240315,62.02,1.67,62.0424798021,129.58,72.06986,-18.03596,74.292399164,10.69986,-0.31596,10.7045240315,61.37,-17.72,63.8770326487,129.21
2021-04-16 11:00:00,73.16064,0.9814400000000001,73.1672226457,13.71064,-0.53856,13.7212133605,59.45,1.52,59.4694282804,129.58,72.53064,-18.13856,74.7643036327,13.71064,-0.53856,13.7212133605,58.82,-17.6,61.396680692,129.21
2021-04-16 11:30:00,73.29002,0.5409200000000001,73.2920161139,14.04002,-0.81908,14.0638918386,59.25,1.3599999999999999,59.2656063835,129.39,72.75002,-19.04908,75.202612048,14.04002,-0.81908,14.0638918386,58.71,-18.23,61.4751738509,129.01
2021-04-16 12:00:00,72.5945,0.10066000000000001,72.5945697879,14.3645,-0.8793400000000001,14.3913897552,58.23,0.98,58.2382460244,131.93,72.0745,-19.48934,74.6630291636,14.3645,-0.8793400000000001,14.3913897552,57.71,-18.61,60.6364263459,131.53
2021-04-16 12:30:00,70.0338,-0.023340000000000003,70.0338038892,20.3838,-1.06334,20.4115162199,49.65,1.04,49.6608910512,132.16,69.5738,-19.76334,72.3263662463,20.3838,-1.06334,20.4115162199,49.19,-18.7,52.6245769579,131.71
2021-04-16 13:00:00,69.15864,-0.26978,69.1591661886,21.36864,-0.9997800000000001,21.3920156951,47.79,0.73,47.795575109,132.6,68.69864,-20.01978,71.5562347325,21.36864,-0.9997800000000001,21.3920156951,47.33,-19.02,51.0087178823,132.15
2021-04-16 13:30:00,69.08322,-1.43452,69.0981123707,11.28322,-0.9045200000000001,11.3194173878,57.8,-0.53,57.8024298797,132.76,68.53322,-21.24452,71.7504834381,11.28322,-0.9045200000000001,11.3194173878,57.25,-20.34,60.7558894265,132.28
2021-04-16 14:00:00,67.4464,-1.85912,67.4720179047,9.8164,-0.7091200000000001,9.8419794825,57.63,-1.15,57.6414729166,132.82,66.9264,-21.78912,70.3840093156,9.8164,-0.7091200000000001,9.8419794825,57.11,-21.08,60.8762556339,132.37
2021-04-16 14:30:00,66.02962,-2.39176,66.0729236014,9.97962,-0.81176,10.0125805686,56.05,-1.58,56.0722649801,133.41,65.50962,-22.53176,69.2761901467,9.97962,-0.81176,10.0125805686,55.53,-21.72,59.6266660145,132.94
2021-04-16 15:00:00,65.21668,-2.51568,65.2651821118,10.37668,-0.66568,10.3980102753,54.84,-1.85,54.8711955401,134.08,64.69668,-22.74568,68.5786144631,10.37668,-0.66568,10.3980102753,54.32,-22.08,58.6360708097,133.63
2021-04-16 15:30:00,64.49308,-9.96746,65.2587743276,9.71308,-0.50746,9.7263270939,54.78,-9.46,55.5908265814,134.24,64.42308,-15.797460000000001,66.3316891021,9.71308,-0.50746,9.7263270939,54.71,-15.29,56.8064098496,133.83
2021-04-16 16:00:00,58.09938,-13.75072,59.7044408474,10.16938,-0.57072,10.1853822168,47.93,-13.18,49.7091269286,132.21,58.20938,-13.91072,59.8484757609,10.16938,-0.57072,10.1853822168,48.04,-13.34,49.8577697054,131.8
2021-04-16 16:30:00,57.02632,-13.69014,58.6465779561,10.85632,-0.5701400000000001,10.8712806772,46.17,-13.12,47.9979509979,131.8,57.10632,-13.87014,58.7665939762,10.85632,-0.5701400000000001,10.8712806772,46.25,-13.3,48.1243441514,131.43
2021-04-16 17:00:00,58.06486,-13.48268,59.6096521278,9.68486,-0.14268,9.6859109433,48.38,-13.34,50.1854560605,131.75,58.15486,-13.65268,59.7359474086,9.68486,-0.14268,9.6859109433,48.47,-13.51,50.3176012942,131.43
2021-04-16 17:30:00,60.67816,-12.94832,62.0443236067,15.87816,-2.16832,16.0255289026,44.8,-10.78,46.0787196003,130.86,60.76816,-13.11832,62.1679948962,15.87816,-2.16832,16.0255289026,44.89,-10.95,46.2062181963,130.56
2021-04-16 18:00:00,60.46474,-12.8317,61.8113040484,12.14474,-2.2717,12.355376585,48.32,-10.56,49.4604488455,130.61,60.56474,-13.0017,61.9445876099,12.14474,-2.2717,12.355376585,48.42,-10.73,49.5946499131,130.31
2021-04-16 18:30:00,58.10044,-14.02296,59.7687588574,14.77044,-1.5529600000000001,14.8518545157,43.33,-12.47,45.0886881601,129.72,58.19044,-14.18296,59.8939367696,14.77044,-1.5529600000000001,14.8518545157,43.42,-12.63,45.2196118957,129.46
2021-04-16 19:00:00,58.27664,-14.13694,59.9668228461,16.13664,-1.28694,16.1878771015,42.14,-12.85,44.0556704636,129.72,58.39664,-14.31694,60.126053706,16.13664,-1.28694,16.1878771015,42.26,-13.03,44.2231670055,129.46
2021-04-16 19:30:00,53.65098,-13.46488,55.314832083,25.50098,-1.28488,25.5333291518,28.15,-12.18,30.6720540558,129.85,53.72098,-13.64488,55.4267664795,25.50098,-1.28488,25.5333291518,28.22,-12.36,30.8080833549,129.54
2021-04-16 20:00:00,52.73718,-13.76906,54.5050196554,25.11718,-1.16906,25.1443717845,27.62,-12.6,30.3582674077,130.18,52.79718,-13.93906,54.6062231768,25.11718,-1.16906,25.1443717845,27.68,-12.77,30.4836890812,129.85
2021-04-16 20:30:00,52.7126,-14.30536,54.6192413302,24.8826,-0.9953600000000001,24.9025003622,27.83,-13.31,30.8490680572,129.83,52.7826,-14.47536,54.7315166051,24.8826,-0.9953600000000001,24.9025003622,27.9,-13.48,30.9858096554,129.53
2021-04-16 21:00:00,52.45722,-14.39228,54.3957503278,24.80722,-0.83228,24.821177533,27.65,-13.56,30.7960403299,130.6,52.51722,-14.56228,54.4987926043,24.80722,-0.83228,24.821177533,27.71,-13.73,30.9250222312,130.28
2021-04-16 21:30:00,55.07206,-14.23304,56.8815543062,22.83206,-0.9130400000000001,22.8503086606,32.24,-13.32,34.883233795,130.03,55.14206,-14.41304,56.994583103,22.83206,-0.9130400000000001,22.8503086606,32.31,-13.5,35.0169401861,129.76
2021-04-16 22:00:00,52.46546,-14.69864,54.485544054,14.15546,1.11136,14.1990199965,38.31,-15.81,41.4440852233,130.67,52.50546,-14.86864,54.5701363867,14.15546,1.11136,14.1990199965,38.35,-15.98,41.5461538533,130.38
2021-04-16 22:30:00,53.1871,-15.76704,55.4749236752,1.3471,1.0529600000000001,1.7097962369,51.84,-16.82,54.5004403652,131.02,53.2671,-15.94704,55.6029857757,1.3471,1.0529600000000001,1.7097962369,51.92,-17.0,54.6322834961,130.78
2021-04-16 23:00:00,50.277,-16.5978,52.9458562481,1.197,1.1222,1.6407747682,49.08,-17.72,52.1808853892,131.02,50.377,-16.7678,53.0942675422,1.197,1.1222,1.6407747682,49.18,-17.89,52.3328243075,130.78
2021-04-16 23:30:00,47.55064,-17.20718,50.5682747181,1.20064,1.14282,1.6575807558,46.35,-18.35,49.8502256765,131.29,47.64064,-17.38718,50.7143432173,1.20064,1.14282,1.6575807558,46.44,-18.53,50.0003449988,131.05
2021-04-17 00:00:00,45.093,-17.63374,48.4182551874,1.203,1.14626,1.661662116,43.89,-18.78,47.7390877584,131.45,45.183,-17.81374,48.5678167286,1.203,1.14626,1.661662116,43.98,-18.96,47.8928178332,131.18
2021-04-17 00:30:00,43.27986,-18.18574,46.9453663418,1.19986,1.17426,1.6788539446000001,42.08,-19.36,46.3199309153,132.3,43.35986,-18.36574,47.0890418778,1.19986,1.17426,1.6788539446000001,42.16,-19.54,46.468023414,132.03
2021-04-17 01:00:00,41.61936,-18.38312,45.4984640152,1.19936,1.17688,1.6803306056,40.42,-19.56,44.9040087297,132.3,41.70936,-18.57312,45.6577649272,1.19936,1.17688,1.6803306056,40.51,-19.75,45.067977545,132.03
2021-04-17 01:30:00,40.90936,-18.40898,44.8605202851,1.19936,1.24102,1.7258606693,39.71,-19.65,44.3058303161,131.62,40.97936,-18.58898,44.9984235663,1.19936,1.24102,1.7258606693,39.78,-19.83,44.4485916537,131.36
2021-04-17 02:00:00,40.59886,-18.26104,44.5166599733,1.20886,1.23896,1.7310009766999999,39.39,-19.5,43.9524982225,131.7,40.68886,-18.45104,44.6768866997,1.20886,1.23896,1.7310009766999999,39.48,-19.69,44.1176438627,131.43
2021-04-17 02:30:00,40.17886,-18.5399,44.2500698633,1.20886,1.2501,1.7389918084,38.97,-19.79,43.7070360468,131.3,40.25886,-18.7299,44.4025332893,1.20886,1.2501,1.7389918084,39.05,-19.98,43.8645973423,131.07
2021-04-17 03:00:00,39.35036,-18.83644,43.6263945795,1.21036,1.26356,1.7497300372,38.14,-20.1,43.112290591,131.57,39.42036,-19.01644,43.7674510659,1.21036,1.26356,1.7497300372,38.21,-20.28,43.2583228986,131.31
2021-04-17 03:30:00,38.89986,-18.85754,43.2296879803,1.20986,1.20246,1.7057758561,37.69,-20.06,42.6958979294,131.85,38.97986,-19.04754,43.3847699737,1.20986,1.20246,1.7057758561,37.77,-20.25,42.8559844129,131.56
2021-04-17 04:00:00,38.55286,-18.99804,42.9796293379,1.21286,1.1819600000000001,1.6935344169,37.34,-20.18,42.4441751009,131.76,38.62286,-19.18804,43.1266297503,1.21286,1.1819600000000001,1.6935344169,37.41,-20.37,42.5963026565,131.5
2021-04-17 04:30:00,38.23436,-19.13688,42.7561277567,1.21436,1.22312,1.7235697677,37.02,-20.36,42.2493786937,131.97,38.31436,-19.32688,42.912917318,1.21436,1.22312,1.7235697677,37.1,-20.55,42.4112308239,131.72
2021-04-17 05:00:00,38.49242,-19.16394,42.9991045695,1.21242,1.17606,1.689106089,37.28,-20.34,42.4677995663,132.25,38.56242,-19.34394,43.1421864418,1.21242,1.17606,1.689106089,37.35,-20.52,42.6156414946,131.98
2021-04-17 05:30:00,39.0145,-18.99766,43.3940352552,1.2145000000000001,1.16234,1.6810843303,37.8,-20.16,42.84,132.77,39.0945,-19.19766,43.5537607989,1.2145000000000001,1.16234,1.6810843303,37.88,-20.36,43.0049299499,132.49
2021-04-17 06:00:00,39.74436,-18.95544,44.0332017619,1.21436,1.19456,1.7034212055,38.53,-20.15,43.4808394583,132.47,39.81436,-19.14544,44.1784012273,1.21436,1.19456,1.7034212055,38.6,-20.34,43.6311310878,132.2
2021-04-17 06:30:00,41.69742,-18.31532,45.5425710886,1.23742,1.20468,1.7269806481,40.46,-19.52,44.9226223633,132.87,41.76742,-18.50532,45.6833037527,1.23742,1.20468,1.7269806481,40.53,-19.71,45.0684479431,132.59
2021-04-17 07:00:00,43.99398,-17.63448,47.3966787983,1.60398,1.18552,1.9945449383,42.39,-18.82,46.3800010781,132.87,44.07398,-17.82448,47.5418531434,1.60398,1.18552,1.9945449383,42.47,-19.01,46.5304309028,132.59
2021-04-17 07:30:00,48.60544,-16.63506,51.3732811761,3.9954400000000003,1.36494,4.2221560839,44.61,-18.0,48.1045954146,132.61,48.68544,-16.81506,51.507458788,3.9954400000000003,1.36494,4.2221560839,44.69,-18.18,48.2463314668,132.34
2021-04-17 08:00:00,49.79674,-15.95278,52.289640507,3.42674,1.1372200000000001,3.6105146941,46.37,-17.09,49.4190752645,131.85,49.87674,-16.14278,52.4240263539,3.42674,1.1372200000000001,3.6105146941,46.45,-17.28,49.560073648,131.55
2021-04-17 08:30:00,52.49072,-15.16942,54.6386949813,4.39072,0.9205800000000001,4.4861887672,48.1,-16.09,50.7197998813,131.78,52.58072,-15.34942,54.7753303053,4.39072,0.9205800000000001,4.4861887672,48.19,-16.27,50.8624517695,131.45
2021-04-17 09:00:00,53.80612,-14.56794,55.7433711332,7.90612,0.7920600000000001,7.9456964766,45.9,-15.36,48.4018553363,131.89,53.90612,-14.73794,55.8844938145,7.90612,0.7920600000000001,7.9456964766,46.0,-15.53,48.5508074083,131.54
2021-04-17 09:30:00,54.99354,-13.32184,56.584104329,16.70354,0.45816,16.7098222348,38.29,-13.78,40.6941334838,131.73,55.08354,-13.50184,56.7141610386,16.70354,0.45816,16.7098222348,38.38,-13.96,40.840004897200004,131.36
2021-04-17 10:00:00,54.42454,-13.37738,56.0444899154,18.06454,0.18262,18.0654630573,36.36,-13.56,38.8062263046,131.46,54.49454,-13.56738,56.1580687869,18.06454,0.18262,18.0654630573,36.43,-13.75,38.9385079324,131.07
2021-04-17 10:30:00,54.06552,-13.32574,55.6835325695,18.98552,-0.055740000000000005,18.985601824,35.08,-13.27,37.5059901882,131.43,54.13552,-13.49574,55.7923787252,18.98552,-0.055740000000000005,18.985601824,35.15,-13.44,37.6318495426,131.01
2021-04-17 11:00:00,53.61572,-14.03464,55.4221666037,12.04572,-0.16464,12.0468450911,41.57,-13.87,43.8228456401,131.02,53.67572,-14.21464,55.5260200973,12.04572,-0.16464,12.0468450911,41.63,-14.05,43.9369935248,130.6
2021-04-17 11:30:00,51.60646,-14.57104,53.6240796696,11.96646,-0.60104,11.981544725700001,39.64,-13.97,42.029638352,131.17,51.68646,-14.74104,53.7474502429,11.96646,-0.60104,11.981544725700001,39.72,-14.14,42.1618073616,130.72
2021-04-17 12:00:00,50.448,-14.7081,52.5483483053,12.308,-0.6481,12.3250516271,38.14,-14.06,40.6490245885,131.5,50.538,-14.8781,52.6825142112,12.308,-0.6481,12.3250516271,38.23,-14.23,40.7924723448,131.08
2021-04-17 12:30:00,49.79108,-14.99592,52.0002813859,12.23108,-0.37592000000000003,12.2368555525,37.56,-14.62,40.3050617169,130.72,49.86108,-15.17592,52.1194382799,12.23108,-0.37592000000000003,12.2368555525,37.63,-14.8,40.4358368282,130.32
2021-04-17 13:00:00,49.07518,-15.32304,51.411757866,12.18518,-0.14304,12.1860195336,36.89,-15.18,39.8911581682,130.86,49.14518,-15.49304,51.5294382433,12.18518,-0.14304,12.1860195336,36.96,-15.35,40.0207958442,130.44
2021-04-17 13:30:00,47.7466,-15.93878,50.3366915823,12.3166,-0.38878,12.3227344956,35.43,-15.55,38.692213687,131.05,47.8066,-16.12878,50.4540240997,12.3166,-0.38878,12.3227344956,35.49,-15.74,38.8238032655,130.63
2021-04-17 14:00:00,47.06648,-16.19106,49.7735267337,12.92648,-0.20106000000000002,12.928043561,34.14,-15.99,37.6990676277,131.82,47.13648,-16.37106,49.8984904813,12.92648,-0.20106000000000002,12.928043561,34.21,-16.17,37.8390406855,131.35
2021-04-17 14:30:00,45.54654,-16.84458,48.5615813308,12.25654,-0.20458,12.2582472543,33.29,-16.64,37.2171156862,132.45,45.61654,-17.02458,48.6898864832,12.25654,-0.20458,12.2582472543,33.36,-16.82,37.3604336163,132.02
2021-04-17 15:00:00,44.0264,-17.31368,47.3084285525,12.0064,-0.15368,12.0073834994,32.02,-17.16,36.328308521,133.15,44.0864,-17.50368,47.4340539961,12.0064,-0.15368,12.0073834994,32.08,-17.35,36.4712064511,132.72
2021-04-17 15:30:00,43.50264,-17.45738,46.8747245692,11.55264,-0.35738000000000003,11.5581664391,31.95,-17.1,36.2382739655,133.25,43.55264,-17.63738,46.988398826,11.55264,-0.35738000000000003,11.5581664391,32.0,-17.28,36.3675459716,132.86
2021-04-17 16:00:00,44.28956,-17.56038,47.643804117,11.01956,-0.14038,11.0204541258,33.27,-17.42,37.554617559,132.04,44.35956,-17.75038,47.7791434994,11.01956,-0.14038,11.0204541258,33.34,-17.61,37.7050089511,131.67
2021-04-17 16:30:00,47.65424,-16.78156,50.5227408798,11.66424,0.36844000000000005,11.6700575325,35.99,-17.15,39.8673124251,132.1,47.71424,-16.96156,50.6393445496,11.66424,0.36844000000000005,11.6700575325,36.05,-17.33,39.9991424908,131.72
2021-04-17 17:00:00,47.81984,-16.78522,50.6801806239,8.86984,0.34478000000000003,8.8765384511,38.95,-17.13,42.5504336053,131.41,47.88984,-16.96522,50.806057364,8.86984,0.34478000000000003,8.8765384511,39.02,-17.31,42.6871936299,131.08
2021-04-17 17:30:00,49.87048,-16.50226,52.529890163,7.65048,0.39774000000000004,7.6608120547,42.22,-16.9,45.4767896844,131.55,49.93048,-16.68226,52.643619098,7.65048,0.39774000000000004,7.6608120547,42.28,-17.08,45.5996140335,131.22
2021-04-17 18:00:00,51.36306,-16.14584,53.8409888641,6.02306,0.6441600000000001,6.0574081808,45.34,-16.79,48.3489369066,131.36,51.44306,-16.33584,53.9745133435,6.02306,0.6441600000000001,6.0574081808,45.42,-16.98,48.4901722001,131.04
2021-04-17 18:30:00,53.32574,-15.72598,55.5962318283,4.39574,0.8040200000000001,4.4686662784,48.93,-16.53,51.6467404586,131.12,53.41574,-15.88598,55.7279610277,4.39574,0.8040200000000001,4.4686662784,49.02,-16.69,51.7833612273,130.8
2021-04-17 19:00:00,54.75934,-15.31932,56.8618227152,3.81934,0.67068,3.8777789646,50.94,-15.99,53.3906705333,130.82,54.87934,-15.48932,57.0233372655,3.81934,0.67068,3.8777789646,51.06,-16.16,53.5562246616,130.53
2021-04-17 19:30:00,50.57056,-15.03384,52.7579177362,13.84056,0.25616,13.8429302916,36.73,-15.29,39.7853867645,130.09,50.65056,-15.22384,52.8889830934,13.84056,0.25616,13.8429302916,36.81,-15.48,39.9325243379,129.79
2021-04-17 20:00:00,51.24346,-14.74644,53.32306898,20.45346,-1.32644,20.4964257627,30.79,-13.42,33.5875051172,130.85,51.32346,-14.92644,53.4499406683,20.45346,-1.32644,20.4964257627,30.87,-13.6,33.7330238787,130.5
2021-04-17 20:30:00,51.15232,-14.94912,53.2919884237,13.39232,0.27088,13.3950591995,37.76,-15.22,40.7119884064,129.97,51.21232,-15.11912,53.397467256,13.39232,0.27088,13.3950591995,37.82,-15.39,40.8314156012,129.65
2021-04-17 21:00:00,53.92002,-14.80614,55.9159220482,15.05002,0.45386000000000004,15.0568619207,38.87,-15.26,41.7581668659,130.41,53.99002,-14.98614,56.0313006426,15.05002,0.45386000000000004,15.0568619207,38.94,-15.44,41.8893447072,130.08
2021-04-17 21:30:00,56.47718,-15.72132,58.624497979,4.98718,0.41868000000000005,5.0047234983,51.49,-16.14,53.9603530381,130.27,56.54718,-15.89132,58.7377018387,4.98718,0.41868000000000005,5.0047234983,51.56,-16.31,54.0781813673,129.97
2021-04-17 22:00:00,53.97102,-16.49858,56.4364611032,3.46102,0.041420000000000005,3.4612678395,50.51,-16.54,53.1491458069,130.82,54.07102,-16.67858,56.5848940501,3.46102,0.041420000000000005,3.4612678395,50.61,-16.72,53.3003799236,130.54
2021-04-17 22:30:00,50.01206,-17.67766,53.0443758425,2.49206,-0.09766000000000001,2.4939728385,47.52,-17.58,50.6676109561,131.05,50.11206,-17.84766,53.1954652665,2.49206,-0.09766000000000001,2.4939728385,47.62,-17.75,50.8205362034,130.77
2021-04-17 23:00:00,47.27332,-18.22574,50.6650212905,2.12332,0.44426000000000004,2.1692982206,45.15,-18.67,48.857869376400004,131.24,47.36332,-18.40574,50.813928665,2.12332,0.44426000000000004,2.1692982206,45.24,-18.85,49.01,130.93
2021-04-17 23:30:00,44.83524,-18.66224,48.5641632037,1.64524,0.91776,1.8839050069,43.19,-19.58,47.4210132747,131.74,44.91524,-18.852240000000002,48.7112485703,1.64524,0.91776,1.8839050069,43.27,-19.77,47.5725319906,131.46
2021-04-18 00:00:00,42.59954,-19.06466,46.6709981587,1.52954,1.00534,1.8303554647,41.07,-20.07,45.7115937154,132.16,42.68954,-19.25466,46.8309593872,1.52954,1.00534,1.8303554647,41.16,-20.26,45.8760634754,131.88
2021-04-18 00:30:00,41.06806,-19.047,45.2700095114,1.62806,0.923,1.8714989617,39.44,-19.97,44.207629432,132.16,41.15806,-19.237,45.4317958259,1.62806,0.923,1.8714989617,39.53,-20.16,44.3739394239,131.88
2021-04-18 01:00:00,39.81834,-19.32098,44.2583378418,1.52834,0.9990200000000001,1.8258872134000002,38.29,-20.32,43.3477392721,132.16,39.88834,-19.51098,44.4044818517,1.52834,0.9990200000000001,1.8258872134000002,38.36,-20.51,43.4988471112,131.88
2021-04-18 01:30:00,38.63984,-19.28366,43.1844506532,1.5898400000000001,0.9963400000000001,1.8762421542,37.05,-20.28,42.2371980605,132.73,38.71984,-19.47366,43.3410826286,1.5898400000000001,0.9963400000000001,1.8762421542,37.13,-20.47,42.3987947942,132.46
