Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-18 02:00:00,38.4503,-19.46542,43.0967301064,1.7603,0.8245800000000001,1.9438591169000001,36.69,-20.29,41.9266049186,132.02,38.5203,-19.65542,43.2452199378,1.7603,0.8245800000000001,1.9438591169000001,36.76,-20.48,42.0800190114,131.77
2021-04-18 02:30:00,38.94756,-19.23436,43.4381518318,2.62756,0.9256400000000001,2.7858357745999998,36.32,-20.16,41.5399566682,132.35,39.01756,-19.43436,43.5897274247,2.62756,0.9256400000000001,2.7858357745999998,36.39,-20.36,41.6984616023,132.08
2021-04-18 03:00:00,38.16152,-19.43662,42.8262046618,2.64152,0.86338,2.7790381312,35.52,-20.3,40.9116169321,132.35,38.23152,-19.62662,42.9750315199,2.64152,0.86338,2.7790381312,35.59,-20.49,41.0668747289,132.08
2021-04-18 03:30:00,37.2524,-19.72404,42.1518571321,1.8224,0.7859600000000001,1.9846598907000002,35.43,-20.51,40.9383072439,131.97,37.3224,-19.91404,42.3028430591,1.8224,0.7859600000000001,1.9846598907000002,35.5,-20.7,41.0942818407,131.69
2021-04-18 04:00:00,36.82258,-19.55272,41.6918608035,1.63258,0.96728,1.897616414,35.19,-20.52,40.7358134815,132.31,36.89258,-19.73272,41.8382922411,1.63258,0.96728,1.897616414,35.26,-20.7,40.8871324502,132.02
2021-04-18 04:30:00,36.56168,-19.51296,41.4428769801,1.68168,0.9770400000000001,1.9449048265000002,34.88,-20.49,40.4531148368,132.05,36.64168,-19.70296,41.6031170225,1.68168,0.9770400000000001,1.9449048265000002,34.96,-20.68,40.6185179444,131.79
2021-04-18 05:00:00,36.61566,-19.72474,41.5905268697,1.4456600000000002,1.14526,1.8443300418000002,35.17,-20.87,40.8960364828,132.3,36.66566,-19.92474,41.7296763383,1.4456600000000002,1.14526,1.8443300418000002,35.22,-21.07,41.0413608449,132.04
2021-04-18 05:30:00,36.77788,-19.75448,41.7474782156,1.2978800000000001,1.1955200000000001,1.7645850970999999,35.48,-20.95,41.2035544583,132.91,36.85788,-19.95448,41.91282131,1.2978800000000001,1.1955200000000001,1.7645850970999999,35.56,-21.15,41.3743410824,132.61
2021-04-18 06:00:00,37.18196,-19.67094,42.0647599533,1.33196,1.21906,1.8056092393,35.85,-20.89,41.4923438721,133.44,37.25196,-19.86094,42.2157015993,1.33196,1.21906,1.8056092393,35.92,-21.08,41.6486830524,133.12
2021-04-18 06:30:00,38.39458,-19.1046,42.8850733302,1.6745800000000002,1.2754,2.1049615997,36.72,-20.38,41.9964617557,132.61,38.46458,-19.2946,43.0326097714,1.6745800000000002,1.2754,2.1049615997,36.79,-20.57,42.1500771055,132.3
2021-04-18 07:00:00,39.76244,-18.65322,43.9203170654,1.51244,1.20678,1.934888297,38.25,-19.86,43.0985162158,132.61,39.83244,-18.85322,44.0688913035,1.51244,1.20678,1.934888297,38.32,-20.06,43.2530461355,132.3
2021-04-18 07:30:00,41.96638,-18.17046,45.7312001473,1.9563800000000002,1.18954,2.2896349307,40.01,-19.36,44.4478312182,132.19,42.03638,-18.36046,45.8711645254,1.9563800000000002,1.18954,2.2896349307,40.08,-19.55,44.5938213209,131.91
2021-04-18 08:00:00,44.62264,-17.53788,47.9453567665,2.58264,1.14212,2.8239099603,42.04,-18.68,46.0033042292,131.99,44.70264,-17.71788,48.0858533736,2.58264,1.14212,2.8239099603,42.12,-18.86,46.1496912232,131.69
2021-04-18 08:30:00,46.87708,-16.86686,49.8191890298,4.72708,1.01314,4.8344325402,42.15,-17.88,45.7855533984,131.6,46.95708,-17.04686,49.9556082736,4.72708,1.01314,4.8344325402,42.23,-18.06,45.9296908328,131.28
2021-04-18 09:00:00,50.17878,-15.93276,52.6475336887,4.84878,0.9672400000000001,4.9443119548,45.33,-16.9,48.3778761419,131.66,50.248780000000004,-16.12276,52.7719933441,4.84878,0.9672400000000001,4.9443119548,45.4,-17.09,48.5100824572,131.34
2021-04-18 09:30:00,51.66678,-15.30586,53.8862274232,6.95678,0.76414,6.9986211433,44.71,-16.07,47.5103041455,131.33,51.75678,-15.47586,54.0209822079,6.95678,0.76414,6.9986211433,44.8,-16.24,47.6526767349,131.02
2021-04-18 10:00:00,52.67558,-15.02758,54.7772296579,8.40558,0.5924200000000001,8.4264308336,44.27,-15.62,46.9448325165,130.94,52.76558,-15.21758,54.9161285397,8.40558,0.5924200000000001,8.4264308336,44.36,-15.81,47.0931598005,130.61
2021-04-18 10:30:00,53.03374,-14.77412,55.0531761133,9.83374,0.37588000000000005,9.8409211033,43.2,-15.15,45.7794986866,131.56,53.10374,-14.94412,55.1664202623,9.83374,0.37588000000000005,9.8409211033,43.27,-15.32,45.9020184741,131.19
2021-04-18 11:00:00,53.08264,-14.5826,55.0492406136,9.97264,0.2974,9.9770734852,43.11,-14.88,45.6057726609,131.15,53.17264,-14.7626,55.1839107288,9.97264,0.2974,9.9770734852,43.2,-15.06,45.7497934422,130.77
2021-04-18 11:30:00,52.16674,-14.79004,54.222818494,11.33674,-0.020040000000000002,11.3367577124,40.83,-14.77,43.4193712529,131.15,52.23674,-14.96004,54.3367260941,11.33674,-0.020040000000000002,11.3367577124,40.9,-14.94,43.543238281,130.77
2021-04-18 12:00:00,52.9907,-14.574580000000001,54.9584631214,11.9007,0.00542,11.9007012342,41.09,-14.58,43.6000516055,130.98,53.0707,-14.75458,55.0835440896,11.9007,0.00542,11.9007012342,41.17,-14.76,43.7358720046,130.56
2021-04-18 12:30:00,52.8709,-14.76554,54.8940182379,11.7909,-0.06554,11.7910821514,41.08,-14.7,43.6309110609,131.39,52.9409,-14.94554,55.0100723386,11.7909,-0.06554,11.7910821514,41.15,-14.88,43.7577067498,130.98
2021-04-18 13:00:00,52.0725,-15.04578,54.2025899018,11.7425,-0.21578000000000003,11.7444824176,40.33,-14.83,42.9701966484,131.39,52.1525,-15.21578,54.3268185822,11.7425,-0.21578000000000003,11.7444824176,40.41,-15.0,43.1041540922,130.98
2021-04-18 13:30:00,51.02018,-15.45628,53.309993047,11.37018,-0.28628000000000003,11.3737834282,39.65,-15.17,42.4529315831,131.46,51.10018,-15.64628,53.4418794006,11.37018,-0.28628000000000003,11.3737834282,39.73,-15.36,42.5958037839,131.05
2021-04-18 14:00:00,50.02842,-15.80226,52.4647903722,11.30842,-0.30226000000000003,11.3124587957,38.72,-15.5,41.7071744428,131.85,50.09842,-15.97226,52.5829323641,11.30842,-0.30226000000000003,11.3124587957,38.79,-15.67,41.8355470862,131.42
2021-04-18 14:30:00,48.90822,-15.99426,51.457072755,11.01822,-0.25426000000000004,11.0211533024,37.89,-15.74,41.0292541975,131.87,48.97822,-16.18426,51.5829071119,11.01822,-0.25426000000000004,11.0211533024,37.96,-15.93,41.1670560036,131.48
2021-04-18 15:00:00,47.59394,-16.40638,50.3423522437,11.15394,-0.24638000000000002,11.1566608189,36.44,-16.16,39.8625036845,131.87,47.67394,-16.57638,50.4735666367,11.15394,-0.24638000000000002,11.1566608189,36.52,-16.33,40.004740969,131.48
2021-04-18 15:30:00,47.32322,-16.6908,50.1803742095,11.19322,-0.1408,11.1941055296,36.13,-16.55,39.7401484647,131.98,47.37322,-16.8808,50.2909870833,11.19322,-0.1408,11.1941055296,36.18,-16.74,39.8650222626,131.59
2021-04-18 16:00:00,47.6635,-16.6955,50.502959839,9.4435,-0.2655,9.4472314728,38.22,-16.43,41.6018425073,132.67,47.7335,-16.8855,50.6320761228,9.4435,-0.2655,9.4472314728,38.29,-16.62,41.741448226,132.3
2021-04-18 16:30:00,48.88446,-16.56804,51.6157958278,9.03446,-0.38804000000000005,9.0427895327,39.85,-16.18,43.0094745376,132.34,48.95446,-16.73804,51.7368450617,9.03446,-0.38804000000000005,9.0427895327,39.92,-16.35,43.138485138,131.98
2021-04-18 17:00:00,50.65234,-16.3513,53.2261642349,8.33234,-0.2813,8.3370869952,42.32,-16.07,45.2683918424,131.96,50.73234,-16.5413,53.3608932418,8.33234,-0.2813,8.3370869952,42.4,-16.26,45.4108753494,131.63
2021-04-18 17:30:00,55.20896,-15.4569,57.3318848625,8.86896,0.3231,8.8748433841,46.34,-15.78,48.9530795763,132.18,55.27896,-15.6369,57.4480292116,8.86896,0.3231,8.8748433841,46.41,-15.96,49.0775885716,131.87
2021-04-18 18:00:00,54.50072,-15.71378,56.7208194793,5.80072,0.03622,5.8008330787,48.7,-15.75,51.1835178549,131.36,54.58072,-15.89378,56.8477549109,5.80072,0.03622,5.8008330787,48.78,-15.93,51.31523458,131.05
2021-04-18 18:30:00,56.8575,-15.14824,58.8408402502,4.6275,0.18176,4.6310682296,52.23,-15.33,54.4332784241,131.54,56.9475,-15.32824,58.9743393159,4.6275,0.18176,4.6310682296,52.32,-15.51,54.57052776,131.21
2021-04-18 19:00:00,59.66486,-14.5745,61.4191466,4.58486,0.5355,4.6160265889000005,55.08,-15.11,57.1149586361,131.35,59.76486,-14.7445,61.5567930538,4.58486,0.5355,4.6160265889000005,55.18,-15.28,57.2565349982,131.07
2021-04-18 19:30:00,58.55282,-14.40936,60.2997710241,1.97282,0.44064000000000003,2.021430771,56.58,-14.85,58.4963152686,131.27,58.64282,-14.58936,60.430371195,1.97282,0.44064000000000003,2.021430771,56.67,-15.03,58.6292572015,130.99
2021-04-18 20:00:00,57.85078,-14.64368,59.6753727307,1.70078,0.42632000000000003,1.7533970886999999,56.15,-15.07,58.1371430327,130.93,57.96078,-14.82368,59.8263613046,1.70078,0.42632000000000003,1.7533970886999999,56.26,-15.25,58.2902230224,130.66
2021-04-18 20:30:00,59.4598,-14.25374,61.1443940196,9.4398,-1.26374,9.5240150581,50.02,-12.99,51.6792076178,131.02,59.5698,-14.42374,61.2911522785,9.4398,-1.26374,9.5240150581,50.13,-13.16,51.8285876713,130.74
2021-04-18 21:00:00,58.69414,-14.79598,60.530348541,8.18414,-1.37598,8.2990040668,50.51,-13.42,52.2623813082,130.43,58.80414,-14.96598,60.678723112,8.18414,-1.37598,8.2990040668,50.62,-13.59,52.4125223587,130.14
2021-04-18 21:30:00,58.32362,-15.22588,60.2782885596,3.50362,0.89412,3.6159097996,54.82,-16.12,57.1409380392,130.66,58.40362,-15.39588,60.398807522,3.50362,0.89412,3.6159097996,54.9,-16.29,57.2658196484,130.38
2021-04-18 22:00:00,54.06766,-16.08792,56.4103982241,1.9376600000000002,1.26208,2.3124385834,52.13,-17.35,54.9414178922,130.66,54.16766,-16.26792,56.5577634901,1.9376600000000002,1.26208,2.3124385834,52.23,-17.53,55.0933190142,130.38
2021-04-18 22:30:00,50.42354,-16.7438,53.1308594375,1.30354,1.1461999999999999,1.7357969269,49.12,-17.89,52.2764430695,130.46,50.53354,-16.9238,53.2921539382,1.30354,1.1461999999999999,1.7357969269,49.23,-18.07,52.4415655754,130.19
2021-04-18 23:00:00,49.18144,-16.93372,52.0150450688,3.09144,1.53628,3.4521236235,46.09,-18.47,49.6530865103,130.78,49.27144,-17.11372,52.1589322352,3.09144,1.53628,3.4521236235,46.18,-18.65,49.803763914,130.54
2021-04-18 23:30:00,45.9944,-17.6928,49.2800162662,3.0844,1.5472000000000001,3.4507030008,42.91,-19.24,47.0260108876,131.39,46.0844,-17.8728,49.428826642,3.0844,1.5472000000000001,3.4507030008,43.0,-19.42,47.1819499385,131.14
2021-04-19 00:00:00,43.44852,-18.0791,47.0598315658,3.05852,1.5509,3.4292616407,40.39,-19.63,44.9075606107,132.2,43.52852,-18.2691,47.2069069968,3.05852,1.5509,3.4292616407,40.47,-19.82,45.0627706649,131.96
2021-04-19 00:30:00,40.2316,-18.55902,44.3059686941,1.2716,1.14098,1.7084501516000001,38.96,-19.7,43.6574346475,131.57,40.3116,-18.74902,44.458417038,1.2716,1.14098,1.7084501516000001,39.04,-19.89,43.8147657759,131.31
2021-04-19 01:00:00,38.88616,-18.8678,43.2218384198,1.21616,1.0722,1.6213136605,37.67,-19.94,42.6219720332,131.66,38.96616,-19.0578,43.3769681511,1.21616,1.0722,1.6213136605,37.75,-20.13,42.781764807,131.4
2021-04-19 01:30:00,38.26966,-18.80654,42.6409758717,1.21966,1.16346,1.6855888251,37.05,-19.97,42.0892314019,131.6,38.33966,-18.99654,42.7878260827,1.21966,1.16346,1.6855888251,37.12,-20.16,42.2412121038,131.33
2021-04-19 02:00:00,38.32404,-18.68952,42.6383653504,1.23404,1.14048,1.6803420342000002,37.09,-19.83,42.0582572154,131.56,38.39404,-18.87952,42.7847938286,1.23404,1.14048,1.6803420342000002,37.16,-20.02,42.2097855953,131.29
2021-04-19 02:30:00,38.04212,-18.71684,42.397205022,1.23212,1.20316,1.7221247574,36.81,-19.92,41.8543008543,131.13,38.12212,-18.90684,42.5530801715,1.23212,1.20316,1.7221247574,36.89,-20.11,42.0152853138,130.86
2021-04-19 03:00:00,37.38466,-18.78598,41.8392859389,1.22466,1.19402,1.7104022556,36.16,-19.98,41.3127825255,131.13,37.46466,-18.97598,41.9962922872,1.22466,1.19402,1.7104022556,36.24,-20.17,41.4748899938,130.86
2021-04-19 03:30:00,38.44926,-18.47154,42.6561060637,2.39926,1.46846,2.8129741057,36.05,-19.94,41.19716131,130.99,38.51926,-18.66154,42.8017110186,2.39926,1.46846,2.8129741057,36.12,-20.13,41.3505900804,130.73
2021-04-19 04:00:00,37.4105,-18.63026,41.7927278114,1.2605,1.21974,1.7540313331,36.15,-19.85,41.2413021133,131.26,37.4805,-18.82026,41.9403155295,1.2605,1.21974,1.7540313331,36.22,-20.04,41.3943232823,131.01
2021-04-19 04:30:00,38.51828,-18.4885,42.7256658978,2.13828,1.3815,2.5457383228,36.38,-19.87,41.4526392405,130.98,38.58828,-18.6685,42.8668665243,2.13828,1.3815,2.5457383228,36.45,-20.05,41.6005408619,130.74
2021-04-19 05:00:00,39.61874,-18.16834,43.5859282056,2.8487400000000003,1.49166,3.2156444367,36.77,-19.66,41.6959050747,131.13,39.69874,-18.36834,43.7422664244,2.8487400000000003,1.49166,3.2156444367,36.85,-19.86,41.860985416,130.89
2021-04-19 05:30:00,40.6234,-18.18904,44.5095697989,2.4934,1.42096,2.8698729731,38.13,-19.61,42.8771384306,130.96,40.6834,-18.37904,44.642223812,2.4934,1.42096,2.8698729731,38.19,-19.8,43.0176254575,130.72
2021-04-19 06:00:00,41.21768,-18.07806,45.0079259458,1.2376800000000001,1.16194,1.6976325710000002,39.98,-19.24,44.3686601105,131.91,41.29768,-18.26806,45.157727905,1.2376800000000001,1.16194,1.6976325710000002,40.06,-19.43,44.5233478076,131.65
2021-04-19 06:30:00,45.64098,-16.39898,48.4976865469,1.28098,1.1210200000000001,1.7022325343,44.36,-17.52,47.6944441209,132.18,45.71098,-16.57898,48.6246467381,1.28098,1.1210200000000001,1.7022325343,44.43,-17.7,47.8258810687,131.86
2021-04-19 07:00:00,50.1711,-14.81648,52.3131661707,5.5111,1.11352,5.6224683192,44.66,-15.93,47.4160363168,131.11,50.3011,-15.00648,52.4918574943,5.5111,1.11352,5.6224683192,44.79,-16.12,47.6025051862,130.82
2021-04-19 07:30:00,50.26264,-14.34822,52.2704926028,21.04264,-1.04822,21.0687318873,29.22,-13.3,32.1044918976,131.33,50.34264,-14.53822,52.3998210201,21.04264,-1.04822,21.0687318873,29.3,-13.49,32.2563187608,131.05
2021-04-19 08:00:00,49.38668,-12.44934,50.9316230633,23.94668,-1.11934,23.9728263886,25.44,-11.33,27.8489227799,131.11,49.43668,-12.62934,51.0243623993,23.94668,-1.11934,23.9728263886,25.49,-11.51,27.9681997991,130.77
2021-04-19 08:30:00,58.5781,-11.89822,59.7742539793,17.1581,-0.8882200000000001,17.1810747737,41.42,-11.01,42.8583305788,130.33,58.6381,-11.85822,59.8251130645,17.1581,-0.8882200000000001,17.1810747737,41.48,-10.97,42.9060753274,129.97
2021-04-19 09:00:00,64.40536,-9.88158,65.1590056709,9.14536,0.9184200000000001,9.191360336,55.26,-10.8,56.3054846352,130.43,64.46536,-10.06158,65.2458276982,9.14536,0.9184200000000001,9.191360336,55.32,-10.98,56.3991382913,130.11
2021-04-19 09:30:00,64.91714,-9.49816,65.6083082328,9.98714,0.74184,10.0146538615,54.93,-10.24,55.8763143022,131.17,65.02714,-9.65816,65.7404669223,9.98714,0.74184,10.0146538615,55.04,-10.4,56.0139411218,130.81
2021-04-19 10:00:00,61.83698,-10.04584,62.6476735149,9.51698,0.35416000000000003,9.5235674842,52.32,-10.4,53.3436256736,131.11,61.93698,-10.21584,62.7738231943,9.51698,0.35416000000000003,9.5235674842,52.42,-10.57,53.4750530622,130.75
2021-04-19 10:30:00,60.25558,-10.23388,61.1184687389,10.09558,0.06612000000000001,10.0957965209,50.16,-10.3,51.2065972312,131.19,60.35558,-10.403880000000001,61.2457080634,10.09558,0.06612000000000001,10.0957965209,50.26,-10.47,51.338956943,130.79
2021-04-19 11:00:00,59.39212,-10.09924,60.2446559179,11.19212,-0.28924,11.1958568172,48.2,-9.81,49.1881703258,131.31,59.49212,-10.26924,60.3719275183,11.19212,-0.28924,11.1958568172,48.3,-9.98,49.3202838597,130.91
2021-04-19 11:30:00,58.78976,-10.10006,59.6510443568,12.04976,-0.46006,12.0585393502,46.74,-9.64,47.7237592819,131.1,58.87976,-10.28006,59.7704422876,12.04976,-0.46006,12.0585393502,46.83,-9.82,47.8485245332,130.66
2021-04-19 12:00:00,58.19008,-10.22218,59.0811169018,12.55008,-0.5221800000000001,12.5609386576,45.64,-9.7,46.6593999104,131.1,58.28008,-10.38218,59.1976130123,12.55008,-0.5221800000000001,12.5609386576,45.73,-9.86,46.7808988798,130.66
2021-04-19 12:30:00,58.05018,-10.3221,58.9607424177,12.74018,-0.7921,12.7647800154,45.31,-9.53,46.30137147,131.13,58.13018,-10.5021,59.0712445378,12.74018,-0.7921,12.7647800154,45.39,-9.71,46.4169818062,130.71
2021-04-19 13:00:00,57.5338,-10.59962,58.5020519861,13.0738,-1.04962,13.1158662918,44.46,-9.55,45.4741036195,131.07,57.6238,-10.77962,58.6233957886,13.0738,-1.04962,13.1158662918,44.55,-9.73,45.6001688593,130.66
2021-04-19 13:30:00,56.34742,-11.36968,57.4830528413,13.13742,-0.9896800000000001,13.1746449956,43.21,-10.38,44.4392675457,131.37,56.41742,-11.53968,57.5854972537,13.13742,-0.9896800000000001,13.1746449956,43.28,-10.55,44.5472883574,130.97
2021-04-19 14:00:00,54.70882,-11.97562,56.0042003798,13.00882,-0.7556200000000001,13.030746693,41.7,-11.22,43.1830800198,132.15,54.78882,-12.14562,56.1188995097,13.00882,-0.7556200000000001,13.030746693,41.78,-11.39,43.3047399253,131.73
2021-04-19 14:30:00,54.19368,-12.34318,55.581553095,13.07368,-1.01318,13.112880784,41.12,-11.33,42.6523539796,132.57,54.27368,-12.52318,55.6997520466,13.07368,-1.01318,13.112880784,41.2,-11.51,42.7775653819,132.15
2021-04-19 15:00:00,53.28732,-12.58042,54.7522185866,12.84732,-0.93042,12.8809670661,40.44,-11.65,42.084630211,132.72,53.36732,-12.76042,54.8716608329,12.84732,-0.93042,12.8809670661,40.52,-11.83,42.2116014858,132.31
2021-04-19 15:30:00,53.39498,-12.8444,54.918143637200004,12.45498,-0.8744000000000001,12.4856358332,40.94,-11.97,42.6540091902,132.76,53.45498,-13.0244,55.0188138927,12.45498,-0.8744000000000001,12.4856358332,41.0,-12.15,42.7623958637,132.36
2021-04-19 16:00:00,54.87894,-12.65348,56.3188122356,11.36894,-0.59348,11.3844198462,43.51,-12.06,45.1504562546,133.2,54.95894,-12.82348,56.4351550475,11.36894,-0.59348,11.3844198462,43.59,-12.23,45.2731819072,132.81
2021-04-19 16:30:00,56.24174,-13.03132,57.7316951004,10.14174,-0.27132,10.1453686365,46.1,-12.76,47.833331475,132.86,56.31174,-13.22132,57.8430234719,10.14174,-0.27132,10.1453686365,46.17,-12.95,47.9517611772,132.52
2021-04-19 17:00:00,54.7287,-12.73746,56.191400507,5.5487,0.08254,5.5493138803,49.18,-12.82,50.8234670207,133.69,54.8187,-12.92746,56.3223675971,5.5487,0.08254,5.5493138803,49.27,-13.01,50.9587382104,133.32
2021-04-19 17:30:00,56.8,-12.92538,58.2520853545,4.65,0.14462,4.6522483752,52.15,-13.07,53.7628812472,133.12,56.87,-13.10538,58.3604993548,4.65,0.14462,4.6522483752,52.22,-13.25,53.8747705332,132.81
2021-04-19 18:00:00,58.35456,-12.57234,59.6935373878,10.23456,-1.59234,10.3576911071,48.12,-10.98,49.3568110801,132.74,58.45456,-12.75234,59.8294054815,10.23456,-1.59234,10.3576911071,48.22,-11.16,49.4945855625,132.41
2021-04-19 18:30:00,60.42584,-12.45072,61.6952394292,10.54584,-1.91072,10.7175366677,49.88,-10.54,50.981427991,132.48,60.52584,-12.63072,61.8297047981,10.54584,-1.91072,10.7175366677,49.98,-10.72,51.116717422,132.19
2021-04-19 19:00:00,61.40462,-12.22212,62.6091652607,9.75462,-1.71212,9.9037349641,51.65,-10.51,52.7084680104,132.1,61.50462,-12.40212,62.7425761492,9.75462,-1.71212,9.9037349641,51.75,-10.69,52.8425832071,131.81
2021-04-19 19:30:00,61.83604,-12.28642,63.0448408619,9.27604,-1.5364200000000001,9.4024201405,52.56,-10.75,53.6480763868,131.7,61.92604,-12.46642,63.1683944524,9.27604,-1.5364200000000001,9.4024201405,52.65,-10.93,53.772552478,131.42
2021-04-19 20:00:00,62.5702,-12.03574,63.717257987,9.3402,-1.44574,9.4514284734,53.23,-10.59,54.2732070178,131.94,62.6702,-12.21574,63.8496536544,9.3402,-1.44574,9.4514284734,53.33,-10.77,54.4066337867,131.63
2021-04-19 20:30:00,63.79852,-11.85256,64.8901713108,10.43852,-1.24256,10.512214569,53.36,-10.61,54.4046110178,132.0,63.89852,-12.02256,65.0197109125,10.43852,-1.24256,10.512214569,53.46,-10.78,54.5360431275,131.7
2021-04-19 21:00:00,62.25628,-12.35066,63.4695454677,13.59628,-1.48066,13.6766656709,48.66,-10.87,49.8593271114,131.42,62.38628,-12.54066,63.6342367399,13.59628,-1.48066,13.6766656709,48.79,-11.06,50.0278692331,131.12
2021-04-19 21:30:00,59.87214,-12.88328,61.2425673183,10.91214,0.57672,10.9273695526,48.96,-13.46,50.7765024396,131.62,59.94214,-13.04328,61.3448229351,10.91214,0.57672,10.9273695526,49.03,-13.62,50.8865925367,131.32
2021-04-19 22:00:00,56.3518,-14.45164,58.1753836423,1.3418,0.74836,1.5363820910000001,55.01,-15.2,57.0713597175,132.04,56.4618,-14.64164,58.32934494,1.3418,0.74836,1.5363820910000001,55.12,-15.39,57.2281967215,131.76
2021-04-19 22:30:00,52.9617,-15.04424,55.056977978,1.2217,0.92576,1.5328347816,51.74,-15.97,54.1485780053,132.87,53.0617,-15.22424,55.2025496736,1.2217,0.92576,1.5328347816,51.84,-16.15,54.2974041737,132.58
2021-04-19 23:00:00,49.81626,-15.7388,52.2433688216,1.19626,1.0712,1.6057731557000001,48.62,-16.81,51.4439549413,132.34,49.91626,-15.9288,52.3961800309,1.19626,1.0712,1.6057731557000001,48.72,-17.0,51.6007596843,132.1
2021-04-19 23:30:00,46.46342,-16.63724,49.3522760662,1.18342,1.13276,1.6381782913,45.28,-17.77,48.6420733522,132.87,46.56342,-16.82724,49.5106866052,1.18342,1.13276,1.6381782913,45.38,-17.96,48.8047743566,132.62
2021-04-20 00:00:00,43.59764,-17.19938,46.867610201,1.18764,1.16062,1.6605804871,42.41,-18.36,46.2136094673,133.47,43.66764,-17.59938,47.0807918323,1.18764,1.16062,1.6605804871,42.48,-18.76,46.4380016797,133.21
2021-04-20 00:30:00,41.60864,-17.44226,45.1166416808,1.18864,1.19774,1.6874377490999999,40.42,-18.64,44.5109649412,133.65,41.68864,-17.63226,45.2641060638,1.18864,1.19774,1.6874377490999999,40.5,-18.83,44.663395527,133.42
2021-04-20 01:00:00,40.72114,-17.69104,44.3980195412,1.19114,1.20896,1.6971737627999999,39.53,-18.9,43.815874977,132.31,40.80114,-17.88104,44.5473300747,1.19114,1.20896,1.6971737627999999,39.61,-19.09,43.9702194673,132.05
2021-04-20 01:30:00,40.58656,-17.49378,44.1961671565,1.19656,1.17622,1.6778704724,39.39,-18.67,43.5906067863,132.47,40.66656,-17.69378,44.3490580838,1.19656,1.17622,1.6778704724,39.47,-18.87,43.7488034122,132.23
2021-04-20 02:00:00,40.49732,-17.53632,44.1311165316,1.20732,1.12368,1.6493266277,39.29,-18.66,43.4959733769,131.89,40.57732,-17.72632,44.2802587969,1.20732,1.12368,1.6493266277,39.37,-18.85,43.6499644902,131.67
2021-04-20 02:30:00,40.23434,-17.65858,43.938907165,1.22434,1.1514199999999999,1.6807071286,39.01,-18.81,43.3081539667,131.89,40.31434,-17.83858,44.0847019504,1.22434,1.1514199999999999,1.6807071286,39.09,-18.99,43.4585802805,131.67
2021-04-20 03:00:00,39.49886,-17.90526,43.3677100729,1.20886,1.19474,1.6996311856,38.29,-19.1,42.7894157474,131.84,39.57886,-18.09526,43.519243943,1.20886,1.19474,1.6996311856,38.37,-19.29,42.946024263,131.62
2021-04-20 03:30:00,39.10736,-17.95208,43.0309514477,1.31736,0.9379200000000001,1.6171367586,37.79,-18.89,42.2482686036,132.17,39.17736,-18.13208,43.1698721529,1.31736,0.9379200000000001,1.6171367586,37.86,-19.07,42.3915616603,131.92
2021-04-20 04:00:00,38.90412,-18.04412,42.8849719546,1.29412,0.7558800000000001,1.4986998194,37.61,-18.8,42.0470224867,132.02,38.97412,-18.23412,43.028655126,1.29412,0.7558800000000001,1.4986998194,37.68,-18.99,42.1948160323,131.78
2021-04-20 04:30:00,39.46178,-17.93266,43.3452693548,1.24178,0.9873400000000001,1.5864607918,38.22,-18.92,42.6466270648,132.02,39.53178,-18.13266,43.49201063,1.24178,0.9873400000000001,1.5864607918,38.29,-19.12,42.7983469307,131.78
2021-04-20 05:00:00,39.59292,-17.92034,43.4596122836,1.23292,0.9996600000000001,1.5872655235000002,38.36,-18.92,42.7721404655,132.1,39.67292,-18.10034,43.6069133217,1.23292,0.9996600000000001,1.5872655235000002,38.44,-19.1,42.9236950879,131.86
2021-04-20 05:30:00,40.44838,-17.55938,44.0953883145,1.27838,0.7906200000000001,1.5031085818,39.17,-18.35,43.2551892841,131.92,40.52838,-17.74938,44.2446615515,1.27838,0.7906200000000001,1.5031085818,39.25,-18.54,43.4084565494,131.7
2021-04-20 06:00:00,42.42128,-16.76882,45.6153298906,1.29128,0.72118,1.4790215113,41.13,-17.49,44.6942613766,131.61,42.48128,-16.95882,45.7412366058,1.29128,0.72118,1.4790215113,41.19,-17.68,44.8240839282,131.4
2021-04-20 06:30:00,46.3688,-15.14894,48.7806928668,1.4288,0.84106,1.6579660321,44.94,-15.99,47.6999339622,130.31,46.4688,-15.32894,48.9318482684,1.4288,0.84106,1.6579660321,45.04,-16.17,47.8546810667,130.03
2021-04-20 07:00:00,45.46726,-14.88012,47.8402519132,7.85726,1.38988,7.9792418889,37.61,-16.27,40.9783479413,130.31,45.57726,-15.06012,48.0009775267,7.85726,1.38988,7.9792418889,37.72,-16.45,41.1509526014,130.03
2021-04-20 07:30:00,50.39596,-13.05344,52.059053777,21.17596,-1.45344,21.2257807808,29.22,-11.6,31.4383269275,130.22,50.48596,-13.02344,52.1386818644,21.17596,-1.45344,21.2257807808,29.31,-11.57,31.5109663451,129.94
2021-04-20 08:00:00,49.65656,-11.8026,51.039938458,23.47656,-1.4026,23.5184216348,26.18,-10.4,28.1700621228,130.06,49.69656,-11.9826,51.1207470465,23.47656,-1.4026,23.5184216348,26.22,-10.58,28.2741012236,129.76
2021-04-20 08:30:00,61.80644,-9.91756,62.5970767834,6.27644,0.65244,6.310259664,55.53,-10.57,56.5270360093,131.75,61.83644,-10.06756,62.6506271016,6.27644,0.65244,6.310259664,55.56,-10.72,56.5847329233,131.41
2021-04-20 09:00:00,62.59058,-9.39494,63.2917498758,5.70058,0.83506,5.7614180147,56.89,-10.23,57.8024653453,132.06,62.70058,-9.56494,63.4259474469,5.70058,0.83506,5.7614180147,57.0,-10.4,57.9410044787,131.75
2021-04-20 09:30:00,59.9681,-9.37606,60.696651627,4.8481000000000005,0.5439400000000001,4.8785186618,55.12,-9.92,56.0055425829,132.17,60.0781,-9.53606,60.8302107504,4.8481000000000005,0.5439400000000001,4.8785186618,55.23,-10.08,56.1423129199,131.85
2021-04-20 10:00:00,58.17546,-9.63462,58.9678730221,5.58546,0.45538000000000006,5.6039927156000005,52.59,-10.09,53.549194205,132.17,58.28546,-9.79462,59.1027023778,5.58546,0.45538000000000006,5.6039927156000005,52.7,-10.25,53.6875451106,131.85
2021-04-20 10:30:00,56.39812,-9.98696,57.2755384922,6.17812,0.12304000000000001,6.1793450766,50.22,-10.11,51.2275365404,132.17,56.49812,-10.15696,57.4038448188,6.17812,0.12304000000000001,6.1793450766,50.32,-10.28,51.3593302137,131.82
2021-04-20 11:00:00,54.1497,-10.17556,55.0974775412,6.6997,0.014440000000000001,6.6997155614,47.45,-10.19,48.5318307918,132.52,54.2497,-10.34556,55.227353384,6.6997,0.014440000000000001,6.6997155614,47.55,-10.36,48.6655124292,132.15
2021-04-20 11:30:00,53.09834,-10.34468,54.0966368184,7.22834,-0.15468,7.2299948173,45.87,-10.19,46.9882219285,132.46,53.17834,-10.51468,54.2078807984,7.22834,-0.15468,7.2299948173,45.95,-10.36,47.1034191965,132.06
2021-04-20 12:00:00,53.8476,-10.15882,54.7974967453,7.5776,-0.35882000000000003,7.5860907952000005,46.27,-9.8,47.2964364408,132.78,53.9276,-10.32882,54.907837003,7.5776,-0.35882000000000003,7.5860907952000005,46.35,-9.97,47.4101613581,132.34
2021-04-20 12:30:00,53.57088,-10.13566,54.5212874721,7.41088,-0.27566,7.4160050438,46.16,-9.86,47.2013262526,132.84,53.67088,-10.30566,54.6513493704,7.41088,-0.27566,7.4160050438,46.26,-10.03,47.3348550225,132.41
2021-04-20 13:00:00,52.37156,-10.52796,53.4192684206,8.30156,-0.5279600000000001,8.3183315752,44.07,-10.0,45.1903186534,132.47,52.45156,-10.68796,53.5294184108,8.30156,-0.5279600000000001,8.3183315752,44.15,-10.16,45.3039523662,132.07
2021-04-20 13:30:00,51.02808,-11.11696,52.2250107528,8.15808,-0.35696000000000006,8.1658857283,42.87,-10.76,44.1997115375,132.82,51.10808,-11.29696,52.3417342713,8.15808,-0.35696000000000006,8.1658857283,42.95,-10.94,44.3213955105,132.42
2021-04-20 14:00:00,49.73888,-11.59816,51.0732170422,7.7988800000000005,-0.22816000000000003,7.8022167517,41.94,-11.37,43.4538893541,133.16,49.81888,-11.75816,51.1876462737,7.7988800000000005,-0.22816000000000003,7.8022167517,42.02,-11.53,43.5731717918,132.74
2021-04-20 14:30:00,48.79246,-11.84676,50.2100575119,7.24246,0.13324,7.2436855087,41.55,-11.98,43.2426051482,133.79,48.86246,-12.20676,50.3641240066,7.24246,0.13324,7.2436855087,41.62,-12.34,43.4108281423,133.4
2021-04-20 15:00:00,48.1476,-11.94656,49.6075768567,6.7976,-0.046560000000000004,6.7977594539,41.35,-11.9,43.0282755871,133.79,48.2276,-12.15656,49.7361372927,6.7976,-0.046560000000000004,6.7977594539,41.43,-12.11,43.1636073562,133.4
2021-04-20 15:30:00,49.62962,-12.00818,51.0616839544,6.88962,0.17182,6.8917621736,42.74,-12.18,44.4416471342,132.26,49.68962,-12.18818,51.162584644,6.88962,0.17182,6.8917621736,42.8,-12.36,44.5489573391,131.89
2021-04-20 16:00:00,52.68652,-11.71582,53.9734177905,5.79652,0.38418,5.8092373323,46.89,-12.1,48.4260477429,132.32,52.75652,-11.88582,54.0788601912,5.79652,0.38418,5.8092373323,46.96,-12.27,48.5365274819,131.96
2021-04-20 16:30:00,56.10124,-11.624600000000001,57.2929354694,4.74124,0.5354,4.7713740052,51.36,-12.16,52.7798749525,131.9,56.17124,-11.7946,57.3961740214,4.74124,0.5354,4.7713740052,51.43,-12.33,52.8873690024,131.57
2021-04-20 17:00:00,57.9535,-11.64988,59.1128401133,4.2635,0.75012,4.328985131,53.69,-12.4,55.1033220414,131.16,58.0635,-11.82988,59.2563590939,4.2635,0.75012,4.328985131,53.8,-12.58,55.2512117514,130.84
2021-04-20 17:30:00,60.59452,-11.51878,61.6796412661,16.79452,-1.36878,16.8502065483,43.8,-10.15,44.9606772636,131.09,60.71452,-11.69878,61.8313382705,16.79452,-1.36878,16.8502065483,43.92,-10.33,45.1184585286,130.79
2021-04-20 18:00:00,59.92242,-11.2904,60.9767951832,23.67242,-1.8004,23.7407857666,36.25,-9.49,37.4716239306,130.61,59.99242,-11.4704,61.0791333732,23.67242,-1.8004,23.7407857666,36.32,-9.67,37.5852537573,130.27
2021-04-20 18:30:00,61.69156,-11.07952,62.678579584,22.90156,-1.35952,22.9418775401,38.79,-9.72,39.9892798135,130.61,61.75156,-11.24952,62.7678808202,22.90156,-1.35952,22.9418775401,38.85,-9.89,40.0890833021,130.27
2021-04-20 19:00:00,64.57704,-10.84664,65.481628679,15.46704,-1.33664,15.5246878504,49.11,-9.51,50.0223170195,130.36,64.63704,-11.01664,65.5691489715,15.46704,-1.33664,15.5246878504,49.17,-9.68,50.1137835331,130.01
2021-04-20 19:30:00,62.58516,-11.19844,63.5791421038,9.39516,-1.50844,9.5154833119,53.19,-9.69,54.0654436771,130.27,62.68516,-11.36844,63.7076974333,9.39516,-1.50844,9.5154833119,53.29,-9.86,54.1944987983,129.93
2021-04-20 20:00:00,62.22944,-11.47588,63.2787406993,2.07944,0.8141200000000001,2.2331283187,60.15,-12.29,61.3927243246,129.89,62.32944,-11.63588,63.406252011,2.07944,0.8141200000000001,2.2331283187,60.25,-12.45,61.5228819221,129.59
2021-04-20 20:30:00,61.3763,-11.8391,62.5077154478,3.4863,0.9409000000000001,3.6110359317,57.89,-12.78,59.2838974765,130.17,61.5063,-12.0191,62.6696394157,3.4863,0.9409000000000001,3.6110359317,58.02,-12.96,59.449827586,129.87
2021-04-20 21:00:00,61.42298,-11.95816,62.5761940571,10.45298,0.9418400000000001,10.4953253149,50.97,-12.9,52.5770948227,130.36,61.52298,-12.13816,62.7089467003,10.45298,0.9418400000000001,10.4953253149,51.07,-13.08,52.7184151886,130.05
2021-04-20 21:30:00,58.83796,-12.95522,60.2473506655,10.41796,0.9547800000000001,10.461620114,48.42,-13.91,50.3784130357,130.77,58.92796,-13.12522,60.3719791775,10.41796,0.9547800000000001,10.461620114,48.51,-14.08,50.5120431184,130.46
2021-04-20 22:00:00,55.3956,-14.08214,57.1574944022,3.0056,0.67786,3.0810916149,52.39,-14.76,54.4294929243,131.54,55.4756,-14.25214,57.2770956835,3.0056,0.67786,3.0810916149,52.47,-14.93,54.5527799475,131.24
2021-04-20 22:30:00,52.1061,-14.82376,54.1736976562,1.5361,0.31624,1.5683146839000002,50.57,-15.14,52.787730582,130.34,52.2061,-15.00376,54.3193307336,1.5361,0.31624,1.5683146839000002,50.67,-15.32,52.9353501925,130.05
2021-04-20 23:00:00,48.6807,-15.52612,51.0966824241,1.6307,0.34388,1.6665641135,47.05,-15.87,49.6543996037,130.47,48.7807,-15.70612,51.2468428095,1.6307,0.34388,1.6665641135,47.15,-16.05,49.8068770352,130.23
2021-04-20 23:30:00,45.57162,-16.33006,48.4091252661,1.86162,0.30994000000000005,1.8872445067,43.71,-16.64,46.7702223642,130.47,45.67162,-16.52006,48.5675741192,1.86162,0.30994000000000005,1.8872445067,43.81,-16.83,46.9314926249,130.23
2021-04-21 00:00:00,43.16474,-17.11858,46.4353374111,2.33474,0.20142000000000002,2.3434122309,40.83,-17.32,44.3516775331,131.34,43.24474,-17.29858,46.5762644239,2.33474,0.20142000000000002,2.3434122309,40.91,-17.5,44.4958211521,131.05
2021-04-21 00:30:00,41.37628,-17.32646,44.8575831133,2.48628,0.023540000000000002,2.4863914354,38.89,-17.35,42.5846756475,132.42,41.44628,-17.51646,44.9957830999,2.48628,0.023540000000000002,2.4863914354,38.96,-17.54,42.7262589048,132.11
2021-04-21 01:00:00,40.37252,-17.74778,44.1012932472,2.25252,0.25222,2.2665968496,38.12,-18.0,42.1560719233,132.16,40.45252,-17.92778,44.2471656728,2.25252,0.25222,2.2665968496,38.2,-18.18,42.305465368,131.9
2021-04-21 01:30:00,39.74542,-17.71726,43.5155111757,2.76542,0.04274,2.765750257,36.98,-17.76,41.0236273384,132.59,39.81542,-17.90726,43.657045599599996,2.76542,0.04274,2.765750257,37.05,-17.95,41.1692239422,132.31
2021-04-21 02:00:00,39.70274,-17.7129,43.4747557775,2.85274,-0.1729,2.857974793,36.85,-17.54,40.8114456985,131.86,39.76274,-17.9029,43.6072163835,2.85274,-0.1729,2.857974793,36.91,-17.73,40.9475396086,131.59
2021-04-21 02:30:00,39.26394,-17.91016,43.1558896971,2.75394,-0.15016000000000002,2.7580307375,36.51,-17.76,40.6004642831,131.7,39.33394,-18.11016,43.3028489958,2.75394,-0.15016000000000002,2.7580307375,36.58,-17.96,40.7511717623,131.43
2021-04-21 03:00:00,38.93248,-18.01052,42.8965829597,1.9624800000000002,0.27948,1.9822807119,36.97,-18.29,41.2468786698,132.22,39.01248,-18.19052,43.0449603743,1.9624800000000002,0.27948,1.9822807119,37.05,-18.47,41.3985917635,131.92
2021-04-21 03:30:00,38.55248,-17.89968,42.5052027198,2.00248,0.28032,2.0220053048,36.55,-18.18,40.821745430600004,132.41,38.62248,-18.08968,42.648944698,2.00248,0.28032,2.0220053048,36.62,-18.37,40.9692726321,132.08
2021-04-21 04:00:00,38.14492,-17.99662,42.1771650687,2.05492,0.27338,2.0730250435,36.09,-18.27,40.4509703221,132.41,38.20492,-18.19662,42.3170520196,2.05492,0.27338,2.0730250435,36.15,-18.47,40.5951154697,132.08
2021-04-21 04:30:00,38.76948,-17.76554,42.6460665356,2.01948,0.26446000000000003,2.0367225049,36.75,-18.03,40.9346234867,131.88,38.83948,-17.95554,42.789094678,2.01948,0.26446000000000003,2.0367225049,36.82,-18.22,41.0813923815,131.58
2021-04-21 05:00:00,38.88488,-17.47424,42.6307747548,1.8948800000000001,0.26576,1.9134258784,36.99,-17.74,41.0239893233,131.88,38.95488,-17.65424,42.7686201062,1.8948800000000001,0.26576,1.9134258784,37.06,-17.92,41.1651551679,131.58
2021-04-21 05:30:00,39.76888,-17.52778,43.4601758876,1.77888,0.25222,1.7966716402,37.99,-17.78,41.9448268562,131.5,39.83888,-17.72778,43.6051664758,1.77888,0.25222,1.7966716402,38.06,-17.98,42.093277373,131.24
2021-04-21 06:00:00,41.47256,-17.13694,44.8736887888,1.81256,0.24306000000000003,1.8287842730000001,39.66,-17.38,43.3010392485,131.55,41.53256,-17.32694,45.0019598453,1.81256,0.24306000000000003,1.8287842730000001,39.72,-17.57,43.4325143182,131.24
2021-04-21 06:30:00,45.59652,-15.0385,48.0124891915,7.94652,0.2715,7.9511566681,37.65,-15.31,40.6438014954,131.31,45.68652,-15.2285,48.1577130059,7.94652,0.2715,7.9511566681,37.74,-15.5,40.7989901836,130.95
2021-04-21 07:00:00,49.62058,-13.57328,51.4435213559,10.88058,0.24672000000000002,10.8833768608,38.74,-13.82,41.131253324,130.54,49.69058,-13.75328,51.5587669703,10.88058,0.24672000000000002,10.8833768608,38.81,-14.0,41.2579216636,130.19
2021-04-21 07:30:00,56.00494,-12.0778,57.2924651001,12.26494,0.3922,12.2712091517,43.74,-12.47,45.4828374225,130.45,56.06494,-12.2578,57.3892948035,12.26494,0.3922,12.2712091517,43.8,-12.65,45.5901579291,130.14
2021-04-21 08:00:00,61.18492,-10.27788,62.0421570603,14.16492,0.34212000000000004,14.1690509457,47.02,-10.62,48.2044064376,130.03,61.264920000000004,-10.44788,62.1494056215,14.16492,0.34212000000000004,14.1690509457,47.1,-10.79,48.3201210677,129.69
2021-04-21 08:30:00,62.64678,-9.17046,63.3144247465,15.63678,-0.64046,15.6498906635,47.01,-8.53,47.777620284,129.4,62.72678,-9.34046,63.4183973479,15.63678,-0.64046,15.6498906635,47.09,-8.7,47.8869303673,129.03
2021-04-21 09:00:00,60.66494,-9.27362,61.3696584079,15.13494,-1.49362,15.2084617732,45.53,-7.78,46.1899263909,129.74,60.75494,-9.43362,61.4829726079,15.13494,-1.49362,15.2084617732,45.62,-7.94,46.3058095707,129.37
2021-04-21 09:30:00,59.8288,-9.79942,60.626017037,7.6788,-1.63942,7.8518575749,52.15,-8.16,52.7845441394,129.84,59.9088,-9.96942,60.7326407509,7.6788,-1.63942,7.8518575749,52.23,-8.33,52.8900916997,129.45
2021-04-21 10:00:00,59.3854,-10.06954,60.2330587715,8.8754,-2.06954,9.1134911517,50.51,-8.0,51.1396138038,129.84,59.4654,-10.22954,60.3388538652,8.8754,-2.06954,9.1134911517,50.59,-8.16,51.2438649987,129.48
2021-04-21 10:30:00,60.59156,-9.73994,61.3694025915,8.37156,-2.09994,8.6309191189,52.22,-7.64,52.7759225405,130.33,60.68156,-9.90994,61.4854343307,8.37156,-2.09994,8.6309191189,52.31,-7.8100000000000005,52.8898118734,129.97
2021-04-21 11:00:00,58.99484,-9.6506,59.7789697719,9.70484,-2.1006,9.9295739982,49.29,-7.55,49.8648834351,130.65,59.09484,-9.8206,59.9052944153,9.70484,-2.1006,9.9295739982,49.39,-7.72,49.9897039399,130.29
2021-04-21 11:30:00,61.5405,-9.49764,62.2690798536,11.1805,-1.7876400000000001,11.3225101907,50.36,-7.71,50.946773205,130.79,61.6205,-9.65764,62.3727186406,11.1805,-1.7876400000000001,11.3225101907,50.44,-7.87,51.0502742402,130.46
2021-04-21 12:00:00,61.60828,-9.24882,62.2986423283,20.38828,-1.92882,20.4793141475,41.22,-7.32,41.864911322,131.07,61.70828,-9.41882,62.4229604453,20.38828,-1.92882,20.4793141475,41.32,-7.49,41.9933625708,130.72
2021-04-21 12:30:00,59.26984,-9.1846,59.9772524445,18.73984,-2.2946,18.8797985261,40.53,-6.89,41.1114704189,131.19,59.32984,-9.3546,60.0627876108,18.73984,-2.2946,18.8797985261,40.59,-7.06,41.1994138308,130.79
2021-04-21 13:00:00,58.03594,-9.82356,58.8614701036,9.90594,-2.06356,10.1185931412,48.13,-7.76,48.7515589494,130.18,58.09594,-9.98356,58.9475166123,9.90594,-2.06356,10.1185931412,48.19,-7.92,48.8364873839,129.8
2021-04-21 13:30:00,59.84462,-10.09954,60.6908498141,10.78462,-2.04954,10.9776428597,49.06,-8.05,49.716054751,130.41,59.92462,-10.25954,60.796531506,10.78462,-2.04954,10.9776428597,49.14,-8.21,49.8211170088,130.01
2021-04-21 14:00:00,58.17256,-10.39278,59.0936258245,11.48256,-2.33278,11.7171262126,46.69,-8.06,47.380583576,130.62,58.27256,-10.55278,59.2203716189,11.48256,-2.33278,11.7171262126,46.79,-8.22,47.5065521797,130.27
2021-04-21 14:30:00,54.54496,-10.99024,55.6411541636,11.09496,-2.62024,11.4001664487,43.45,-8.37,44.2488350129,131.11,54.61496,-11.16024,55.7435629706,11.09496,-2.62024,11.4001664487,43.52,-8.54,44.349994363,130.75
2021-04-21 15:00:00,54.48068,-11.64334,55.7109671395,9.95068,-2.35334,10.2251768502,44.53,-9.29,45.4887348692,131.11,54.55068,-11.80334,55.8130408025,9.95068,-2.35334,10.2251768502,44.6,-9.45,45.5901579291,130.75
2021-04-21 15:30:00,54.01852,-12.27406,55.395424467,11.06852,-2.54406,11.3571288746,42.95,-9.73,44.038340114,131.42,54.08852,-12.43406,55.4993139045,11.06852,-2.54406,11.3571288746,43.02,-9.89,44.1421850388,131.04
2021-04-21 16:00:00,56.66346,-12.1812,57.9579962784,11.22346,-2.7712,11.5605191843,45.44,-9.41,46.4041129643,131.61,56.75346,-12.3512,58.0819022021,11.22346,-2.7712,11.5605191843,45.53,-9.58,46.526952404,131.21
2021-04-21 16:30:00,55.91196,-12.56774,57.3070271411,11.891960000000001,-2.7877400000000003,12.2143443111,44.02,-9.78,45.0933343189,131.53,55.99196,-12.72774,57.4203356847,11.891960000000001,-2.7877400000000003,12.2143443111,44.1,-9.94,45.2063446874,131.21
2021-04-21 17:00:00,56.9502,-12.94902,58.4037875399,11.3502,-2.38902,11.5988989391,45.6,-10.56,46.8067687413,131.46,57.0202,-13.11902,58.5099298735,11.3502,-2.38902,11.5988989391,45.67,-10.73,46.9135566761,131.15
2021-04-21 17:30:00,58.11916,-12.72116,59.4950810643,23.81916,-4.79116,24.2962465671,34.3,-7.93,35.2047567809,130.43,58.21916,-12.89116,59.6292931138,23.81916,-4.79116,24.2962465671,34.4,-8.1,35.3407696577,130.08
2021-04-21 18:00:00,59.63708,-12.11012,60.8542218531,26.49708,-4.80012,26.928356811,33.14,-7.31,33.9366424385,130.43,59.70708,-12.28012,60.9568433348,26.49708,-4.80012,26.928356811,33.21,-7.48,34.0419520592,130.08
2021-04-21 18:30:00,61.22594,-12.28632,62.4465322338,26.955940000000002,-5.07632,27.4297598609,34.27,-7.21,35.0202370066,130.38,61.28594,-12.45632,62.5389986299,26.955940000000002,-5.07632,27.4297598609,34.33,-7.38,35.1142891143,130.04
2021-04-21 19:00:00,63.0079,-11.81272,64.1056613429,27.727899999999998,-5.10272,28.1935132576,35.28,-6.71,35.9124282109,130.77,63.0679,-11.98272,64.1961493316,27.727899999999998,-5.10272,28.1935132576,35.34,-6.88,36.0034720548,130.37
2021-04-21 19:30:00,62.83278,-11.82614,63.9360291997,26.72278,-5.26614,27.2367252332,36.11,-6.5600000000000005,36.7010313207,130.26,62.89278,-11.98614,64.024755589,26.72278,-5.26614,27.2367252332,36.17,-6.72,36.7889562233,129.93
2021-04-21 20:00:00,64.60834,-12.18346,65.7470478054,27.97834,-5.01346,28.4239738659,36.63,-7.17,37.3251363025,130.03,64.67834,-12.34346,65.8456427558,27.97834,-5.01346,28.4239738659,36.7,-7.33,37.424843353,129.72
2021-04-21 20:30:00,62.68008,-12.30278,63.8760583046,17.02008,-2.33278,17.1792021274,45.66,-9.97,46.7358160301,130.78,62.74008,-12.45278,63.9639692963,17.02008,-2.33278,17.1792021274,45.72,-10.12,46.8266249051,130.45
2021-04-21 21:00:00,62.63524,-12.42552,63.855828529,15.71524,-1.95552,15.8364398375,46.92,-10.47,48.0739773682,131.12,62.72524,-12.59552,63.9773620676,15.71524,-1.95552,15.8364398375,47.01,-10.64,48.1990632689,130.8
2021-04-21 21:30:00,60.5952,-13.05318,61.985189934,16.1352,-2.22318,16.2876397416,44.46,-10.83,45.7600316871,130.61,60.6952,-13.22318,62.118916542,16.1352,-2.22318,16.2876397416,44.56,-11.0,45.897642641,130.32
2021-04-21 22:00:00,57.0857,-14.6727,58.9412018013,9.1257,-2.6727,9.5090339036,47.96,-12.0,49.4384627593,130.77,57.1957,-13.832699999999999,58.8446402638,9.1257,-2.6727,9.5090339036,48.07,-11.16,49.3484599557,130.48
2021-04-21 22:30:00,53.77812,-25.45016,59.4961917669,9.06812,-2.8701600000000003,9.5114992909,44.71,-22.58,50.0883269834,129.76,54.41812,-5.91016,54.7381199491,9.06812,-2.8701600000000003,9.5114992909,45.35,-3.04,45.451777743,129.47
2021-04-21 23:00:00,49.98188,-26.10012,56.386209239,8.47188,-2.63012,8.8707543055,41.51,-23.47,47.685647736,132.82,50.62188,-6.58012,51.0477493524,8.47188,-2.63012,8.8707543055,42.15,-3.95,42.3346784563,132.5
2021-04-21 23:30:00,46.6126,-26.83856,53.7870131317,9.4726,-2.92856,9.9149692099,37.14,-23.91,44.1708919991,133.02,47.2726,-7.12856,47.8070609684,9.4726,-2.92856,9.9149692099,37.8,-4.2,38.0326175802,132.73
2021-04-22 00:00:00,44.52362,-27.33614,52.2457394244,8.91362,-2.73614,9.3241130197,35.61,-24.6,43.2808514242,131.84,45.14362,-7.51614,45.7650389184,8.91362,-2.73614,9.3241130197,36.23,-4.78,36.5439639339,131.52
2021-04-22 00:30:00,42.69894,-27.6033,50.8442882536,6.53894,-1.9333,6.8187524675,36.16,-25.67,44.3451744838,132.27,43.33894,-7.7333,44.0234897437,6.53894,-1.9333,6.8187524675,36.8,-5.8,37.2542615012,131.95
2021-04-22 01:00:00,41.5609,-27.81526,50.0099699828,4.4009,-1.17526,4.5551242439,37.16,-26.64,45.722589603,132.37,42.2109,-7.71526,42.9102006017,4.4009,-1.17526,4.5551242439,37.81,-6.54,38.3714438092,132.07
2021-04-22 01:30:00,40.94224,-27.79302,49.484532704,3.15224,-0.51302,3.1937135967,37.79,-27.28,46.6077515012,133.17,41.59224,-7.66302,42.292272388,3.15224,-0.51302,3.1937135967,38.44,-7.15,39.0993107356,132.88
2021-04-22 02:00:00,40.24484,-27.96938,49.0095231992,3.42484,-0.41938000000000003,3.4504215119,36.82,-27.55,45.9860294002,133.33,40.90484,-7.89938,41.6606065704,3.42484,-0.41938000000000003,3.4504215119,37.48,-7.48,38.219115636,133.02
2021-04-22 02:30:00,40.2146,-28.08684,49.0518565841,5.1646,-1.23684,5.3106370941,35.05,-26.85,44.1522932587,133.18,40.8546,-8.03684,41.63759285,5.1646,-1.23684,5.3106370941,35.69,-6.8,36.3320258175,132.87
2021-04-22 03:00:00,39.81666,-27.93596,48.6393284768,4.75666,-1.50596,4.9893616703,35.06,-26.43,43.906132829,133.08,40.44666,-7.91596,41.2140113053,4.75666,-1.50596,4.9893616703,35.69,-6.41,36.261056245,132.76
2021-04-22 03:30:00,39.6642,-28.17156,48.6506480376,4.3042,-1.27156,4.48809564,35.36,-26.9,44.4290400527,132.98,40.4442,-8.08156,41.2437258947,4.3042,-1.27156,4.48809564,36.14,-6.8100000000000005,36.77602072,132.67
2021-04-22 04:00:00,39.5921,-28.2592,48.6427462943,4.2421,-1.1692,4.4002773833,35.35,-27.09,44.5363963517,133.31,40.2321,-8.1092,41.0412109355,4.2421,-1.1692,4.4002773833,35.99,-6.94,36.6530176111,133.02
2021-04-22 04:30:00,40.13568,-28.32348,49.123236135,4.18568,-1.11348,4.3312532566,35.95,-27.21,45.086434767,133.6,40.77568,-8.14348,41.5809132412,4.18568,-1.11348,4.3312532566,36.59,-7.03,37.2592136256,133.26
2021-04-22 05:00:00,40.2801,-28.1473,49.1401765697,4.0801,-1.1573,4.2410563896,36.2,-26.99,45.1541814232,133.6,40.9201,-8.0173,41.698101675,4.0801,-1.1573,4.2410563896,36.84,-6.86,37.4732597995,133.26
2021-04-22 05:30:00,41.01028,-27.71658,49.4979986724,3.7002800000000002,-0.62658,3.7529554454,37.31,-27.09,46.1075286694,133.34,41.67028,-7.77658,42.3897090315,3.7002800000000002,-0.62658,3.7529554454,37.97,-7.15,38.6373316884,133.03
2021-04-22 06:00:00,42.92654,-27.52892,50.995384818,4.72654,-0.9189200000000001,4.8150383527,38.2,-26.61,46.5546141644,132.66,43.58654,-7.50892,44.2286145921,4.72654,-0.9189200000000001,4.8150383527,38.86,-6.59,39.4148157423,132.34
2021-04-22 06:30:00,47.75276,-25.7239,54.2406224045,5.92276,-1.4839,6.1058206023,41.83,-24.24,48.345904687,132.97,48.45276,-6.0039,48.8233219561,5.92276,-1.4839,6.1058206023,42.53,-4.52,42.769513675,132.61
2021-04-22 07:00:00,53.38804,-24.20462,58.6186527002,9.25804,-1.00462,9.3123877704,44.13,-23.2,49.856763834,131.75,54.08804,-4.53462,54.2777933375,9.25804,-1.00462,9.3123877704,44.83,-3.5300000000000002,44.9687647151,131.42
2021-04-22 07:30:00,49.41328,-23.05324,54.5263616506,24.10328,-1.37324,24.1423672173,25.31,-21.68,33.3259433475,131.54,49.92328,-3.62324,50.0545877423,24.10328,-1.37324,24.1423672173,25.82,-2.25,25.917849062,131.22
2021-04-22 08:00:00,53.52886,-21.94444,57.8523750577,33.36886,-3.78444,33.5827754037,20.16,-18.16,27.1332121209,130.82,53.99886,-2.62444,54.0625985929,33.36886,-3.78444,33.5827754037,20.63,1.16,20.6625869629,130.47
2021-04-22 08:30:00,54.77346,-21.38838,58.8013156264,32.81346,-2.8183800000000003,32.9342742898,21.96,-18.57,28.7591115996,130.26,55.25346,-1.83838,55.2840346121,32.81346,-2.8183800000000003,32.9342742898,22.44,0.98,22.4613890933,129.87
2021-04-22 09:00:00,59.09932,-20.02824,62.4008014529,24.79932,-1.46824,24.8427454433,34.3,-18.56,38.9995333305,131.24,59.72932,-0.41824000000000006,59.7307842939,24.79932,-1.46824,24.8427454433,34.93,1.05,34.9457779996,130.82
2021-04-22 09:30:00,59.03268,-19.51678,62.1752523883,24.60268,-1.1267800000000001,24.6284692247,34.43,-18.39,39.0335368625,131.42,59.64268,0.02322,59.64268452,24.60268,-1.1267800000000001,24.6284692247,35.04,1.15,35.058866211,131.01
2021-04-22 10:00:00,62.32446,-19.94576,65.4383041977,22.83446,-0.78576,22.8479754523,39.49,-19.16,43.8926611178,131.29,62.994460000000004,-0.39576000000000006,62.9957031604,22.83446,-0.78576,22.8479754523,40.16,0.39,40.1618936307,130.88
2021-04-22 10:30:00,59.2466,-20.44664,62.6755510454,16.2066,-1.22664,16.2529544776,43.04,-19.22,47.1365039009,131.74,59.9566,-0.7466400000000001,59.9612487766,16.2066,-1.22664,16.2529544776,43.75,0.48,43.7526330636,131.36
2021-04-22 11:00:00,58.3993,-20.30652,61.8290627052,19.1993,-1.92652,19.295714545,39.2,-18.38,43.2950851714,131.74,59.0493,-0.59652,59.0523129657,19.1993,-1.92652,19.295714545,39.85,1.33,39.8721883021,131.36
2021-04-22 11:30:00,57.72384,-20.36878,61.2121630318,22.57384,-2.08878,22.6702724782,35.15,-18.28,39.6191986289,131.74,58.33384,-0.62878,58.3372287089,22.57384,-2.08878,22.6702724782,35.76,1.46,35.7897918407,131.3
2021-04-22 12:00:00,57.00564,-20.3456,60.5275675306,22.75564,-2.1756,22.859404786,34.25,-18.17,38.7712702913,131.99,57.61564,-0.6256,57.6190363332,22.75564,-2.1756,22.859404786,34.86,1.55,34.8944422509,131.54
2021-04-22 12:30:00,56.8424,-21.25788,60.6873619451,15.9424,-2.23788,16.0987025767,40.9,-19.02,45.1062124324,131.88,57.5324,-1.5478800000000001,57.5532186959,15.9424,-2.23788,16.0987025767,41.59,0.6900000000000001,41.5957233379,131.45
2021-04-22 13:00:00,56.242,-20.80808,59.9678143447,22.162,-2.33808,22.2849918574,34.08,-18.47,38.7632209704,131.83,56.832,-1.07808,56.8422244505,22.162,-2.33808,22.2849918574,34.67,1.26,34.6928883202,131.41
