Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-22 13:30:00,54.91702,-21.67928,59.0412590228,15.76702,-2.40928,15.950032909,39.15,-19.27,43.6354832676,131.97,55.58702,-1.9592800000000001,55.6215387292,15.76702,-2.40928,15.950032909,39.82,0.45,39.8225426109,131.53
2021-04-22 14:00:00,53.53144,-21.84566,57.8173670216,14.82144,-2.28566,14.9966438015,38.71,-19.56,43.371162078,132.03,54.18144,-2.14566,54.2239089084,14.82144,-2.28566,14.9966438015,39.36,0.14,39.360248983,131.61
2021-04-22 14:30:00,52.90726,-22.23558,57.3898874249,14.80726,-2.07558,14.9520226406,38.1,-20.16,43.1049370722,132.06,53.56726,-2.42558,53.6221482435,14.80726,-2.07558,14.9520226406,38.76,-0.35000000000000003,38.7615802051,131.61
2021-04-22 15:00:00,52.0205,-22.7332,56.7708622666,14.5505,-1.8032,14.6618068631,37.47,-20.93,42.9192940296,132.22,52.6705,-2.8232,52.7461091313,14.5505,-1.8032,14.6618068631,38.12,-1.02,38.1336439381,131.81
2021-04-22 15:30:00,52.84692,-23.02804,57.6462278014,14.18692,-1.3480400000000001,14.2508214124,38.66,-21.68,44.3240115513,132.65,53.50692,-3.02804,53.5925322608,14.18692,-1.3480400000000001,14.2508214124,39.32,-1.6800000000000002,39.3558737675,132.23
2021-04-22 16:00:00,54.08946,-22.8924,58.7344163234,14.67946,-2.0724,14.8250257218,39.41,-20.82,44.5715211766,132.89,54.74946,-2.9024,54.826337613,14.67946,-2.0724,14.8250257218,40.07,-0.8300000000000001,40.0785952848,132.5
2021-04-22 16:30:00,55.19366,-23.20802,59.8744711585,14.08366,-2.03802,14.2303550383,41.11,-21.17,46.2406855486,132.84,55.88366,-3.22802,55.976812772,14.08366,-2.03802,14.2303550383,41.8,-1.19,41.8169355644,132.45
2021-04-22 17:00:00,57.2029,-22.95506,61.6368927511,13.2729,-1.6550600000000002,13.3756905621,43.93,-21.3,48.821459421,132.84,57.9229,-2.95506,57.9982303524,13.2729,-1.6550600000000002,13.3756905621,44.65,-1.3,44.668920963,132.45
2021-04-22 17:30:00,58.2775,-22.76528,62.5661648156,18.9575,-4.04528,19.3843002589,39.32,-18.72,43.5488323609,132.25,58.9375,-2.87528,59.0075939293,18.9575,-4.04528,19.3843002589,39.98,1.17,39.997116146,131.91
2021-04-22 18:00:00,61.56246,-22.3681,65.5001402965,19.66246,-3.8281,20.0316420411,41.9,-18.54,45.8185726535,132.25,62.26246,-2.5080999999999998,62.3129560434,19.66246,-3.8281,20.0316420411,42.6,1.32,42.6204457978,131.91
2021-04-22 18:30:00,61.10688,-22.50618,65.119727591,16.96688,-4.30618,17.5048051439,44.14,-18.2,47.7449431877,131.84,61.82688,-2.70618,61.8860767922,16.96688,-4.30618,17.5048051439,44.86,1.6,44.8885241459,131.51
2021-04-22 19:00:00,64.50594,-21.89526,68.1206188004,18.16594,-3.65526,18.5300378238,46.34,-18.24,49.8005341337,131.84,65.24594,-2.09526,65.2795741481,18.16594,-3.65526,18.5300378238,47.08,1.56,47.1058382793,131.51
2021-04-22 19:30:00,62.5902,-21.6788,66.2382329586,22.9802,-4.1088000000000005,23.3446317058,39.61,-17.57,43.3319397212,131.65,63.2602,-1.9588,63.2905190489,22.9802,-4.1088000000000005,23.3446317058,40.28,2.15,40.3373387818,131.27
2021-04-22 20:00:00,62.64856,-21.64416,66.2820619186,22.15856,-3.92416,22.50335115,40.49,-17.72,44.1977205295,131.65,63.33856,-1.92416,63.3677802561,22.15856,-3.92416,22.50335115,41.18,2.0,41.2285386595,131.27
2021-04-22 20:30:00,62.20424,-22.02696,65.9890478854,15.03424,-1.83696,15.1460488055,47.17,-20.19,51.3093071479,131.55,62.95424,-2.24696,62.9943264367,15.03424,-1.83696,15.1460488055,47.92,-0.41000000000000003,47.9217539328,131.22
2021-04-22 21:00:00,64.677,-21.93946,68.2968098383,16.777,-1.82946,16.8764526157,47.9,-20.11,51.9501886426,131.86,65.447,-2.09946,65.4806654005,16.777,-1.82946,16.8764526157,48.67,-0.27,48.6707489155,131.51
2021-04-22 21:30:00,63.643860000000004,-22.27566,67.4295628351,17.13386,-1.51566,17.2007669519,46.51,-20.76,50.9328744526,131.93,64.37386,-2.54566,64.4241743147,17.13386,-1.51566,17.2007669519,47.24,-1.03,47.2512274973,131.6
2021-04-22 22:00:00,59.77914,-23.7786,64.3348070418,9.71914,-1.8486,9.8933818434,50.06,-21.93,54.6527995623,131.67,60.57914,-4.1786,60.7230837582,9.71914,-1.8486,9.8933818434,50.86,-2.33,50.9133430448,131.36
2021-04-22 22:30:00,56.2298,-24.53494,61.3494391893,8.9198,-1.58494,9.0595180249,47.31,-22.95,52.5826834614,131.34,56.9598,-4.84494,57.1654813646,8.9198,-1.58494,9.0595180249,48.04,-3.26,48.1504849404,131.03
2021-04-22 23:00:00,50.42748,-25.08174,56.3207281609,14.55748,-1.6117400000000002,14.6464306156,35.87,-23.47,42.8660448374,131.66,51.05748,-5.36174,51.3382364303,14.55748,-1.6117400000000002,14.6464306156,36.5,-3.75,36.692131309,131.35
2021-04-22 23:30:00,47.13608,-26.15818,53.9078882788,6.34608,-1.35818,6.4897907731,40.79,-24.8,47.7374496596,131.93,47.83608,-6.4581800000000005,48.2700594435,6.34608,-1.35818,6.4897907731,41.49,-5.1,41.8022738616,131.6
2021-04-23 00:00:00,44.4793,-26.72154,51.8888121705,4.8193,-1.15154,4.954966888,39.66,-25.57,47.1883513168,131.93,45.1493,-6.9115400000000005,45.6752523328,4.8193,-1.15154,4.954966888,40.33,-5.76,40.7392501158,131.6
2021-04-23 00:30:00,43.32926,-27.09642,51.104214591,4.66926,-0.8964200000000001,4.7545302359,38.66,-26.2,46.7015588605,132.24,43.98926,-7.20642,44.575637792,4.66926,-0.8964200000000001,4.7545302359,39.32,-6.31,39.8230900358,131.95
2021-04-23 01:00:00,42.36286,-27.62734,50.5755061552,6.02286,-1.36734,6.1761202429,36.34,-26.26,44.8350666332,132.5,43.01286,-7.64734,43.6873887347,6.02286,-1.36734,6.1761202429,36.99,-6.28,37.5193083625,132.22
2021-04-23 01:30:00,41.41082,-27.76942,49.8597703586,5.39082,-1.57942,5.6174289322,36.02,-26.19,44.5348908161,132.83,42.05082,-7.8394200000000005,42.7753196202,5.39082,-1.57942,5.6174289322,36.66,-6.26,37.1906332293,132.55
2021-04-23 02:00:00,41.93632,-27.90962,50.3746148738,5.62632,-1.30962,5.7767275586,36.31,-26.6,45.0108442489,132.73,42.58632,-7.95962,43.3237833261,5.62632,-1.30962,5.7767275586,36.96,-6.65,37.553483194,132.4
2021-04-23 02:30:00,41.49754,-27.90164,50.0054731079,5.30754,-1.00164,5.401227966,36.19,-26.9,45.0924173226,132.84,42.13754,-8.05164,42.8998972486,5.30754,-1.00164,5.401227966,36.83,-7.05,37.4986853103,132.53
2021-04-23 03:00:00,41.04026,-27.9836,49.6727773517,5.11026,-0.7336,5.1626472112,35.93,-27.25,45.09464935,132.49,41.68026,-8.0636,42.453100224,5.11026,-0.7336,5.1626472112,36.57,-7.33,37.2973698805,132.18
2021-04-23 03:30:00,40.57936,-28.16254,49.3944644395,6.11936,-1.1525400000000001,6.2269507193,34.46,-27.01,43.7839205645,132.67,41.18936,-8.24254,42.005985798,6.11936,-1.1525400000000001,6.2269507193,35.07,-7.09,35.7795053068,132.36
2021-04-23 04:00:00,40.36796,-28.14578,49.2113516007,7.18796,-1.46578,7.3358898554,33.18,-26.68,42.5762234117,132.82,40.98796,-8.25578,41.8111321106,7.18796,-1.46578,7.3358898554,33.8,-6.79,34.4752679467,132.47
2021-04-23 04:30:00,41.12776,-28.27838,49.911515886000004,7.37776,-1.43838,7.5166667907,33.75,-26.84,43.1213183936,132.55,41.73776,-8.28838,42.5527655134,7.37776,-1.43838,7.5166667907,34.36,-6.85,35.0361541839,132.25
2021-04-23 05:00:00,41.34116,-28.56956,50.2524752499,7.52116,-1.4395600000000002,7.6576876888,33.82,-27.13,43.3569982817,132.97,41.96116,-8.61956,42.837317413,7.52116,-1.4395600000000002,7.6576876888,34.44,-7.18,35.1804775408,132.62
2021-04-23 05:30:00,42.9279,-27.91378,51.2053094151,5.7279,-0.9637800000000001,5.8084171939,37.2,-26.95,45.936287399,132.86,43.5879,-7.86378,44.2915800384,5.7279,-0.9637800000000001,5.8084171939,37.86,-6.9,38.4836276876,132.5
2021-04-23 06:00:00,44.24654,-27.22672,51.9523876634,4.92654,-0.49672000000000005,4.9515176593,39.32,-26.73,47.5452973489,133.07,44.92654,-7.35672,45.524886881,4.92654,-0.49672000000000005,4.9515176593,40.0,-6.86,40.5839820619,132.72
2021-04-23 06:30:00,47.91908,-25.99404,54.5153954729,5.20908,-0.61404,5.2451462866,42.71,-25.38,49.6818729518,132.5,48.62908,-6.34404,49.0411486934,5.20908,-0.61404,5.2451462866,43.42,-5.73,43.7964530527,132.15
2021-04-23 07:00:00,53.24782,-24.00812,58.409932038,8.99782,-0.15812,8.9992092256,44.25,-23.85,50.2681310574,131.76,53.95782,-4.46812,54.1425011935,8.99782,-0.15812,8.9992092256,44.96,-4.31,45.1661122967,131.41
2021-04-23 07:30:00,59.84442,-21.725740000000002,63.6660222072,15.76442,-0.22574000000000002,15.7660361691,44.08,-21.5,49.0438212214,131.17,60.57442,-2.26574,60.6167793279,15.76442,-0.22574000000000002,15.7660361691,44.81,-2.04,44.8564120277,130.84
2021-04-23 08:00:00,62.10728,-20.74648,65.4807655834,15.59728,-0.50648,15.6055011258,46.51,-20.24,50.7231475758,130.88,62.84728,-1.20648,62.8588593389,15.59728,-0.50648,15.6055011258,47.25,-0.7000000000000001,47.2551849007,130.52
2021-04-23 08:30:00,62.57864,-19.84768,65.650716566,17.11864,-1.00768,17.148272637,45.46,-18.84,49.2093202554,131.13,63.30864,-0.50768,63.3106755424,17.11864,-1.00768,17.148272637,46.19,0.5,46.1927061342,130.74
2021-04-23 09:00:00,62.03158,-19.53966,65.0362608874,19.05158,-1.7396600000000002,19.1308420466,42.98,-17.8,46.5201074805,130.59,62.73158,-0.12966,62.7317139971,19.05158,-1.7396600000000002,19.1308420466,43.68,1.6099999999999999,43.7096614034,130.18
2021-04-23 09:30:00,62.0026,-19.61436,65.031111977,17.8026,-1.2743600000000002,17.848152850399998,44.2,-18.34,47.8538984828,130.79,62.7326,-0.07436000000000001,62.7326440712,17.8026,-1.2743600000000002,17.848152850399998,44.93,1.2,44.9460220709,130.34
2021-04-23 10:00:00,60.5912,-20.74346,64.0436152182,9.5712,-0.6834600000000001,9.5955712186,51.02,-20.06,54.8219299186,131.3,61.3712,-0.91346,61.3779976752,9.5712,-0.6834600000000001,9.5955712186,51.8,-0.23,51.8005106152,130.88
2021-04-23 10:30:00,59.88058,-20.58598,63.3203477067,10.91058,-1.18598,10.974848723200001,48.97,-19.4,52.6727719035,132.16,60.65058,-0.78598,60.6556726028,10.91058,-1.18598,10.974848723200001,49.74,0.4,49.7416083375,131.76
2021-04-23 11:00:00,58.3763,-21.3216,62.1482343132,13.8763,-1.6316000000000002,13.9718939393,44.5,-19.69,48.6615464201,132.16,59.0863,-1.5416,59.1064072521,13.8763,-1.6316000000000002,13.9718939393,45.21,0.09,45.2100895819,131.76
2021-04-23 11:30:00,56.9339,-21.94098,61.0153716089,16.8639,-2.5409800000000002,17.0542576083,40.07,-19.4,44.5192643695,132.27,57.6039,-2.17098,57.6447955098,16.8639,-2.5409800000000002,17.0542576083,40.74,0.37,40.7416801323,131.82
2021-04-23 12:00:00,56.23272,-22.42186,60.5380756587,17.87272,-3.29186,18.1733448341,38.36,-19.13,42.8654464575,132.32,56.88272,-2.61186,56.9426522675,17.87272,-3.29186,18.1733448341,39.01,0.68,39.0159262353,131.82
2021-04-23 12:30:00,56.00158,-22.53618,60.366020007,18.11158,-3.33618,18.4162815761,37.89,-19.2,42.476959637,132.28,56.66158,-2.7661800000000003,56.7290613345,18.11158,-3.33618,18.4162815761,38.55,0.5700000000000001,38.5542137775,131.82
2021-04-23 13:00:00,55.07192,-22.83392,59.6179861707,19.90192,-3.8639200000000002,20.2735368758,35.17,-18.97,39.9598523521,132.24,55.68192,-3.01392,55.7634282362,19.90192,-3.8639200000000002,20.2735368758,35.78,0.85,35.7900949985,131.76
2021-04-23 13:30:00,54.34638,-23.19364,59.0886956664,20.08638,-3.91364,20.4640963532,34.26,-19.28,39.3124153417,132.24,54.94638,-3.28364,55.0444090417,20.08638,-3.91364,20.4640963532,34.86,0.63,34.8656923063,131.76
2021-04-23 14:00:00,52.42642,-23.73156,57.5475147513,20.86642,-4.06156,21.2580279718,31.56,-19.67,37.1879348714,132.6,53.00642,-3.79156,53.1418525124,20.86642,-4.06156,21.2580279718,32.14,0.27,32.1411340808,132.15
2021-04-23 14:30:00,51.5843,-23.99752,56.8930661209,21.1543,-4.13752,21.555126542,30.43,-19.86,36.3373705708,132.85,52.1643,-4.00752,52.3180123002,21.1543,-4.13752,21.555126542,31.01,0.13,31.0102724915,132.36
2021-04-23 15:00:00,50.75828,-24.2296,56.2447909119,21.49828,-4.1996,21.9046269797,29.26,-20.03,35.4591102539,132.85,51.31828,-4.1596,51.4865820804,21.49828,-4.1996,21.9046269797,29.82,0.04,29.8200268276,132.42
2021-04-23 15:30:00,50.22058,-24.87642,56.0441159048,22.02058,-4.38642,22.4532096581,28.2,-20.49,34.857999082,133.0,50.77058,-4.6664200000000005,50.9845787386,22.02058,-4.38642,22.4532096581,28.75,-0.28,28.7513634459,132.6
2021-04-23 16:00:00,51.51486,-24.97984,57.2518402084,20.79486,-4.13984,21.2029355903,30.72,-20.84,37.1217456486,133.56,52.09486,-4.71984,52.3082338456,20.79486,-4.13984,21.2029355903,31.3,-0.58,31.3053733407,133.12
2021-04-23 16:30:00,53.01804,-24.75462,58.5124241233,18.85804,-3.75462,19.2281783845,34.16,-21.0,40.0986982332,133.7,53.63804,-4.4446200000000005,53.8218727098,18.85804,-3.75462,19.2281783845,34.78,-0.6900000000000001,34.7868437775,133.27
2021-04-23 17:00:00,53.63786,-24.70324,59.0531124656,17.39786,-3.35324,17.7180628478,36.24,-21.35,42.0613849035,133.86,54.27786,-4.46324,54.4610557874,17.39786,-3.35324,17.7180628478,36.88,-1.11,36.8967003945,133.43
2021-04-23 17:30:00,56.0265,-24.58174,61.1819470406,21.8165,-4.36174,22.2482459551,34.21,-20.22,39.7388034546,133.6,56.6465,-4.29174,56.8088460935,21.8165,-4.36174,22.2482459551,34.83,0.07,34.8300703416,133.19
2021-04-23 18:00:00,56.99568,-24.50166,62.0390109642,20.65568,-4.49166,21.1384040509,36.34,-20.01,41.4848851993,133.67,57.63568,-4.31166,57.7967301931,20.65568,-4.49166,21.1384040509,36.98,0.18,36.980438072,133.29
2021-04-23 18:30:00,56.56942,-24.3089,61.5712749449,18.62942,-4.7789,19.232607071,37.94,-19.53,42.6715889088,133.37,57.23942,-4.2089,57.3939547439,18.62942,-4.7789,19.232607071,38.61,0.5700000000000001,38.61420723,133.0
2021-04-23 19:00:00,56.74064,-24.2321,61.6984189264,15.78064,-4.4021,16.3831341086,40.96,-19.83,45.5076971511,133.01,57.43064,-4.2321,57.5863619377,15.78064,-4.4021,16.3831341086,41.65,0.17,41.6503469373,132.65
2021-04-23 19:30:00,57.17142,-24.2875,62.1164545114,14.78142,-4.4975,15.4504978388,42.39,-19.79,46.782007225,132.63,57.89142,-4.1975,58.0433933869,14.78142,-4.4975,15.4504978388,43.11,0.30000000000000004,43.1110438287,132.28
2021-04-23 20:00:00,57.26504,-24.20434,62.1702089512,14.13504,-4.03434,14.6994984621,43.13,-20.17,47.613294362,132.79,57.98504,-4.15434,58.1336684258,14.13504,-4.03434,14.6994984621,43.85,-0.12,43.8501641958,132.43
2021-04-23 20:30:00,56.95948,-24.48454,61.9989924183,15.16948,-1.98454,15.2987425131,41.79,-22.5,47.4621333275,132.72,57.65948,-4.29454,57.8191897875,15.16948,-1.98454,15.2987425131,42.49,-2.31,42.5527460923,132.38
2021-04-23 21:00:00,57.40068,-24.22562,62.3034407465,15.15068,-2.03562,15.2868195923,42.25,-22.19,47.7227262423,133.4,58.11068,-4.35562,58.2736866488,15.15068,-2.03562,15.2868195923,42.96,-2.32,43.0225987128,133.01
2021-04-23 21:30:00,53.76908,-25.91476,59.6882630833,18.74908,-1.10476,18.7815999186,35.02,-24.81,42.9177876876,132.19,54.38908,-6.13476,54.7339684611,18.74908,-1.10476,18.7815999186,35.64,-5.03,35.9932007468,131.88
2021-04-23 22:00:00,53.97634,-25.5745,59.728555399,15.36634,-1.6545,15.4551536791,38.61,-23.92,45.4191424402,132.07,54.65634,-5.9645,54.9808217695,15.36634,-1.6545,15.4551536791,39.29,-4.31,39.5256903798,131.74
2021-04-23 22:30:00,50.54714,-26.16758,56.9188510534,5.79714,-1.89758,6.0998067212,44.75,-24.27,50.9077145431,131.57,51.26714,-6.81758,51.7184593819,5.79714,-1.89758,6.0998067212,45.47,-4.92,45.7354053224,131.24
2021-04-23 23:00:00,47.89084,-27.17556,55.0639956525,6.67084,-2.13556,7.0043360013,41.22,-25.04,48.229555254,130.69,48.58084,-7.58556,49.1694898857,6.67084,-2.13556,7.0043360013,41.91,-5.45,42.2628749614,130.37
2021-04-23 23:30:00,45.58148,-27.89802,53.4412840313,7.26148,-2.19802,7.5868559832999996,38.32,-25.7,46.1401387081,131.66,46.24148,-8.24802,46.9713136554,7.26148,-2.19802,7.5868559832999996,38.98,-6.05,39.446709622,131.34
2021-04-24 00:00:00,43.29304,-28.58846,51.8805103831,6.64304,-1.94846,6.9228951179,36.65,-26.64,45.3090730428,131.66,43.94304,-8.65846,44.7879413907,6.64304,-1.94846,6.9228951179,37.3,-6.71,37.8987348074,131.34
2021-04-24 00:30:00,41.23252,-28.74022,50.2605307493,6.51252,-1.93022,6.7925448838,34.72,-26.81,43.8663253533,132.73,41.85252,-8.88022,42.7842463718,6.51252,-1.93022,6.7925448838,35.34,-6.95,36.0169140821,132.39
2021-04-24 01:00:00,40.19648,-28.51192,49.2817064079,9.11648,-2.67192,9.4999665303,31.08,-25.84,40.4187085395,132.53,40.77648,-9.01192,41.7604600463,9.11648,-2.67192,9.4999665303,31.66,-6.34,32.2885614421,132.18
2021-04-24 01:30:00,39.54544,-28.37432,48.6717973806,9.06544,-2.54432,9.4157191258,30.48,-25.83,39.9527132996,131.25,40.11544,-8.87432,41.0853025041,9.06544,-2.54432,9.4157191258,31.05,-6.33,31.6886635881,130.92
2021-04-24 02:00:00,39.45708,-28.39888,48.6143759333,10.24708,-2.79888,10.6224468829,29.21,-25.6,38.8404956199,131.25,40.00708,-8.95888,40.9979021534,10.24708,-2.79888,10.6224468829,29.76,-6.16,30.3908407255,130.92
2021-04-24 02:30:00,38.778,-28.54994,48.154255866,9.158,-2.30994,9.4448285746,29.62,-26.24,39.5712269206,131.02,39.348,-8.99994,40.3641428003,9.158,-2.30994,9.4448285746,30.19,-6.69,30.9223576074,130.69
2021-04-24 03:00:00,38.14546,-28.7414,47.7613252807,8.78546,-2.3614,9.097280768,29.36,-26.38,39.4704193036,131.42,38.71546,-9.1714,39.7869503854,8.78546,-2.3614,9.097280768,29.93,-6.8100000000000005,30.6949670142,131.09
2021-04-24 03:30:00,38.69518,-29.11038,48.4224243401,9.14518,-2.50038,9.4808342131,29.55,-26.61,39.7654950931,131.54,39.26518,-9.43038,40.3817585969,9.14518,-2.50038,9.4808342131,30.12,-6.93,30.9069458213,131.18
2021-04-24 04:00:00,37.94748,-29.3306,47.9613942115,7.00748,-1.9206,7.2659122146,30.94,-27.41,41.3351146122,131.85,38.52748,-9.5906,39.7032281246,7.00748,-1.9206,7.2659122146,31.52,-7.67,32.4397795923,131.5
2021-04-24 04:30:00,38.54438,-29.23152,48.375107143,8.31438,-2.0415200000000002,8.5613502846,30.23,-27.19,40.6589350574,132.12,39.12438,-9.37152,40.2311135503,8.31438,-2.0415200000000002,8.5613502846,30.81,-7.33,31.6699384275,131.76
2021-04-24 05:00:00,38.10816,-29.56586,48.2324780218,8.13816,-2.31586,8.4612561553,29.97,-27.25,40.5063377757,132.55,38.68816,-9.51586,39.8412514327,8.13816,-2.31586,8.4612561553,30.55,-7.2,31.3869797846,132.18
2021-04-24 05:30:00,38.73546,-29.51488,48.6987063773,10.78546,-3.14488,11.2346080317,27.95,-26.37,38.4262852745,132.9,39.27546,-9.52488,40.4139220718,10.78546,-3.14488,11.2346080317,28.49,-6.38,29.1956246722,132.53
2021-04-24 06:00:00,38.85998,-29.351,48.6988628882,10.29998,-3.041,10.7395190302,28.56,-26.31,38.8315554672,132.9,39.41998,-9.301,40.5023878827,10.29998,-3.041,10.7395190302,29.12,-6.26,29.7852648133,132.53
2021-04-24 06:30:00,41.03374,-28.57494,50.0029500569,9.28374,-2.40494,9.5901806443,31.75,-26.17,41.1452475992,133.1,41.62374,-8.62494,42.5079442174,9.28374,-2.40494,9.5901806443,32.34,-6.22,32.9327192925,132.73
2021-04-24 07:00:00,43.75756,-27.68788,51.7816835961,10.58756,-2.04788,10.7837952154,33.17,-25.64,41.9244379807,132.72,44.36756,-7.71788,45.0338323047,10.58756,-2.04788,10.7837952154,33.78,-5.67,34.2525517298,132.37
2021-04-24 07:30:00,46.49156,-26.67664,53.6013831251,11.05156,-1.4566400000000002,11.1471421684,35.44,-25.22,43.4976091297,132.66,47.13156,-6.98664,47.6465852556,11.05156,-1.4566400000000002,11.1471421684,36.08,-5.53,36.5013328524,132.33
2021-04-24 08:00:00,47.65964,-26.29074,54.4301781614,8.73964,-1.2007400000000001,8.8217392773,38.92,-25.09,46.3063116648,131.8,48.31964,-6.60074,48.7684055335,8.73964,-1.2007400000000001,8.8217392773,39.58,-5.4,39.9466694482,131.45
2021-04-24 08:30:00,52.28438,-25.29446,58.0815469721,13.24438,-1.56446,13.3364589257,39.04,-23.73,45.6862616111,131.8,52.94438,-5.79446,53.2605214045,13.24438,-1.56446,13.3364589257,39.7,-4.23,39.9247154029,131.45
2021-04-24 09:00:00,53.0936,-25.06808,58.7140442811,15.7536,-2.67808,15.9796128065,37.34,-22.39,43.5383474652,131.16,53.7436,-5.74808,54.0501153065,15.7536,-2.67808,15.9796128065,37.99,-3.07,38.1138426297,130.78
2021-04-24 09:30:00,54.00588,-24.71172,59.3911119607,18.61588,-3.91172,19.0224220732,35.39,-20.8,41.049873325,130.55,54.60588,-5.43172,54.8753652629,18.61588,-3.91172,19.0224220732,35.99,-1.52,36.0220835044,130.14
2021-04-24 10:00:00,54.36632,-24.14938,59.488564487,29.15632,-4.5793800000000005,29.5137547108,25.21,-19.57,31.914401138,130.33,54.87632,-4.79938,55.0857925887,29.15632,-4.5793800000000005,29.5137547108,25.72,-0.22,25.7209408848,129.95
2021-04-24 10:30:00,53.19492,-23.73364,58.2493363177,32.90492,-4.90364,33.2682948985,20.29,-18.83,27.6812752596,131.1,53.63492,-4.22364,53.8009644733,32.90492,-4.90364,33.2682948985,20.73,0.68,20.7411499199,130.68
2021-04-24 11:00:00,52.1858,-24.67452,57.7251215579,26.9058,-5.15452,27.3950935401,25.28,-19.52,31.93914213,131.1,52.705799999999996,-5.24452,52.9660867317,26.9058,-5.15452,27.3950935401,25.8,-0.09,25.8001569763,130.68
2021-04-24 11:30:00,51.49082,-25.09952,57.2825492493,27.82082,-5.79952,28.4188750253,23.67,-19.3,30.5411018138,130.73,51.97082,-5.87952,52.3023411226,27.82082,-5.79952,28.4188750253,24.15,-0.08,24.1501325048,130.34
2021-04-24 12:00:00,50.93344,-25.7261,57.0617869633,29.27344,-5.8461,29.8514853005,21.66,-19.88,29.4001700675,130.07,51.40344,-6.3561,51.7949191624,29.27344,-5.8461,29.8514853005,22.13,-0.51,22.135875858,129.69
2021-04-24 12:30:00,50.05474,-26.01868,56.4131961992,27.17474,-5.05868,27.6415762468,22.88,-20.96,31.0292764982,130.67,50.54474,-6.60868,50.9749486808,27.17474,-5.05868,27.6415762468,23.37,-1.55,23.4213449657,130.23
2021-04-24 13:00:00,48.6778,-26.1041,55.2354256764,26.9678,-5.5141,27.5257613092,21.71,-20.59,29.9210995787,130.82,49.1578,-6.5741,49.5954442631,26.9678,-5.5141,27.5257613092,22.19,-1.06,22.215303284,130.4
2021-04-24 13:30:00,47.27806,-26.38398,54.1417524467,25.81806,-5.02398,26.3023306421,21.46,-21.36,30.2783949376,131.16,47.73806,-6.81398,48.2219109535,25.81806,-5.02398,26.3023306421,21.92,-1.79,21.9929647842,130.77
2021-04-24 14:00:00,46.49514,-26.95494,53.743528299,25.81514,-4.94494,26.284479923,20.68,-22.01,30.2010347505,131.37,46.97514,-7.03494,47.4989911348,25.81514,-4.94494,26.284479923,21.16,-2.09,21.2629654564,130.95
2021-04-24 14:30:00,45.68754,-27.84118,53.5021739282,25.59754,-5.06118,26.0930948154,20.09,-22.78,30.3732859599,132.59,46.14754,-7.58118,46.7661174168,25.59754,-5.06118,26.0930948154,20.55,-2.52,20.7039344087,132.18
2021-04-24 15:00:00,44.81144,-27.30496,52.47500353,24.55144,-4.86496,25.0288042438,20.26,-22.44,30.2327835305,133.76,45.29144,-7.55496,45.9172294229,24.55144,-4.86496,25.0288042438,20.74,-2.69,20.9137203768,133.36
2021-04-24 15:30:00,45.1215,-27.24518,52.7091035352,24.9715,-4.89518,25.4467797468,20.15,-22.35,30.0922747562,131.51,45.6015,-7.50518,46.2149816519,24.9715,-4.89518,25.4467797468,20.63,-2.61,20.794446374,131.15
2021-04-24 16:00:00,45.23886,-27.30474,52.8403565522,23.95886,-4.60474,24.3973482774,21.28,-22.7,31.1147617699,130.35,45.72886,-7.50474,46.3405843658,23.95886,-4.60474,24.3973482774,21.77,-2.9,21.9623063452,129.98
2021-04-24 16:30:00,46.35066,-27.0962,53.6897358615,23.30066,-4.5462,23.7400229755,23.05,-22.55,32.2460075048,130.59,46.87066,-7.4362,47.456884003,23.30066,-4.5462,23.7400229755,23.57,-2.89,23.7465155339,130.24
2021-04-24 17:00:00,48.0884,-27.07496,55.1864808949,22.0184,-4.39496,22.4527417471,26.07,-22.68,34.5547001145,130.06,48.6384,-7.34496,49.1898606621,22.0184,-4.39496,22.4527417471,26.62,-2.95,26.7829591345,129.73
2021-04-24 17:30:00,49.87706,-26.93994,56.6875778407,21.16706,-4.35994,21.6114207272,28.71,-22.58,36.5256143001,130.34,50.467060000000004,-7.28994,50.9908557513,21.16706,-4.35994,21.6114207272,29.3,-2.93,29.4461355699,129.98
2021-04-24 18:00:00,51.86518,-26.6053,58.2909845904,17.69518,-3.7053000000000003,18.0789558139,34.17,-22.9,41.1339142314,130.1,52.51518,-6.9953,52.9790369158,17.69518,-3.7053000000000003,18.0789558139,34.82,-3.29,34.9750839885,129.72
2021-04-24 18:30:00,53.31974,-26.32508,59.4643129169,16.03974,-3.45508,16.4076456896,37.28,-22.87,43.7359726084,129.85,53.98974,-6.73508,54.4082101146,16.03974,-3.45508,16.4076456896,37.95,-3.2800000000000002,38.0914806748,129.53
2021-04-24 19:00:00,55.36084,-25.7993,61.0772174055,16.27084,-3.5293,16.6492099751,39.09,-22.27,44.9886763531,129.74,56.05084,-6.4393,56.4195112456,16.27084,-3.5293,16.6492099751,39.78,-2.91,39.8862946386,129.43
2021-04-24 19:30:00,57.35102,-25.85892,62.9112330082,14.55102,-2.83892,14.8253718269,42.8,-23.02,48.5979464587,130.3,58.06102,-6.13892,58.3846587916,14.55102,-2.83892,14.8253718269,43.51,-3.3,43.6349641916,129.98
2021-04-24 20:00:00,57.24216,-25.7125,62.7518727825,12.86216,-2.5825,13.1188591774,44.38,-23.13,50.0457920309,131.66,57.97216,-5.9925,58.2810551665,12.86216,-2.5825,13.1188591774,45.11,-3.41,45.2387024571,131.36
2021-04-24 20:30:00,55.82424,-25.7516,61.4775623633,17.04424,-2.5116,17.2282979931,38.78,-23.24,45.2104633907,131.7,56.47424,-5.9216,56.7838456794,17.04424,-2.5116,17.2282979931,39.43,-3.41,39.577177767,131.4
2021-04-24 21:00:00,54.24,-26.26786,60.2658947414,12.71,-3.20786,13.1085645965,41.53,-23.06,47.5026788718,132.18,54.96,-6.48786,55.3416111744,12.71,-3.20786,13.1085645965,42.25,-3.2800000000000002,42.3771270853,131.85
2021-04-24 21:30:00,53.64526,-27.20854,60.1507985766,10.11526,-3.15854,10.5969269036,43.53,-24.05,49.731915306,131.96,54.36526,-7.15854,54.8345346456,10.11526,-3.15854,10.5969269036,44.25,-4.0,44.4304231355,131.65
2021-04-24 22:00:00,51.8888,-27.7048,58.8217945024,9.6588,-2.9848,10.1094732049,42.23,-24.72,48.9331309033,132.98,52.5988,-7.5348,53.1357410081,9.6588,-2.9848,10.1094732049,42.94,-4.55,43.1803902252,132.64
2021-04-24 22:30:00,49.41378,-28.3511,56.9693472413,8.33378,-2.5211,8.7067694525,41.08,-25.83,48.5258209616,133.43,50.10378,-8.2111,50.7721472217,8.33378,-2.5211,8.7067694525,41.77,-5.69,42.1557706607,133.11
2021-04-24 23:00:00,47.05726,-28.58342,55.0581294416,6.92726,-1.99342,7.2083739084,40.13,-26.59,48.1398483587,133.13,47.77726,-8.44342,48.5176041701,6.92726,-1.99342,7.2083739084,40.85,-6.45,41.3560757326,132.78
2021-04-24 23:30:00,44.50312,-28.37134,52.7774632123,6.88312,-1.97134,7.1598549098,37.62,-26.4,45.9589425466,131.82,45.17312,-8.67134,45.997857645,6.88312,-1.97134,7.1598549098,38.29,-6.7,38.8717648172,131.5
2021-04-25 00:00:00,42.39624,-28.77476,51.2389303089,7.13624,-1.99476,7.4097900642,35.26,-26.78,44.2768110866,130.13,43.04624,-9.13476,44.0048022197,7.13624,-1.99476,7.4097900642,35.91,-7.14,36.6129444323,129.86
2021-04-25 00:30:00,41.17732,-29.26356,50.5166074302,8.16732,-2.22356,8.4645930236,33.01,-27.04,42.6710874012,130.04,41.80732,-9.36356,42.8430655002,8.16732,-2.22356,8.4645930236,33.64,-7.14,34.3893762665,129.76
2021-04-25 01:00:00,40.04478,-29.38534,49.6697353744,10.71478,-3.06534,11.144631881,29.33,-26.32,39.408010607,131.03,40.63478,-9.51534,41.7340034141,10.71478,-3.06534,11.144631881,29.92,-6.45,30.607334088400002,130.7
2021-04-25 01:30:00,39.35456,-29.45578,49.1571395445,10.83456,-2.95578,11.2305087063,28.52,-26.5,38.9312265412,130.9,39.93456,-9.59578,41.0712560826,10.83456,-2.95578,11.2305087063,29.1,-6.64,29.8479413025,130.57
2021-04-25 02:00:00,38.40034,-29.0098,48.1264439592,7.93034,-1.9998,8.1785996696,30.47,-27.01,40.7180672429,130.9,39.01034,-8.9598,40.0260495547,7.93034,-1.9998,8.1785996696,31.08,-6.96,31.8497723697,130.57
2021-04-25 02:30:00,37.61928,-28.73038,47.3354514361,6.47928,-1.66038,6.6886419446000005,31.14,-27.07,41.2611742441,131.44,38.21928,-8.86038,39.2328905061,6.47928,-1.66038,6.6886419446000005,31.74,-7.2,32.5463915051,131.14
2021-04-25 03:00:00,36.97828,-29.14888,47.0855646352,6.68828,-1.7088800000000002,6.9031413293,30.29,-27.44,40.8709884882,130.77,37.58828,-9.13888,38.683302871,6.68828,-1.7088800000000002,6.9031413293,30.9,-7.43,31.7807315838,130.5
2021-04-25 03:30:00,37.14882,-29.20752,47.2558361681,6.99882,-1.86752,7.2436946611,30.15,-27.34,40.7000995085,131.39,37.74882,-9.39752,38.900987051,6.99882,-1.86752,7.2436946611,30.75,-7.53,31.6585438705,131.07
2021-04-25 04:00:00,37.04712,-29.26038,47.208674394,7.34712,-2.02038,7.6198495811,29.7,-27.24,40.3002183617,130.66,37.63712,-9.41038,38.7957221049,7.34712,-2.02038,7.6198495811,30.29,-7.39,31.1784573063,130.37
2021-04-25 04:30:00,36.65704,-29.37958,46.9776361957,7.47704,-1.9795800000000001,7.7346534595000005,29.18,-27.4,40.0278952732,130.85,37.24704,-9.47958,38.434417203,7.47704,-1.9795800000000001,7.7346534595000005,29.77,-7.5,30.700210097,130.54
2021-04-25 05:00:00,36.59498,-29.60564,47.0710790296,7.42498,-2.09564,7.7150524956,29.17,-27.51,40.0959973065,131.08,37.18498,-9.56564,38.3956274361,7.42498,-2.09564,7.7150524956,29.76,-7.47,30.6831957267,130.75
2021-04-25 05:30:00,36.919,-29.40722,47.1995460691,6.889,-1.91722,7.1508078934,30.03,-27.49,40.7124182529,131.57,37.509,-9.47722,38.687760079,6.889,-1.91722,7.1508078934,30.62,-7.5600000000000005,31.5394673386,131.22
2021-04-25 06:00:00,37.12124,-29.14338,47.1945235908,7.51124,-2.09338,7.7974974294,29.61,-27.05,40.1055432578,131.13,37.72124,-9.28338,38.846789975,7.51124,-2.09338,7.7974974294,30.21,-7.19,31.0538274614,130.8
2021-04-25 06:30:00,38.28186,-28.91666,47.9757650342,8.48186,-2.38666,8.8112482098,29.8,-26.53,39.8983821727,130.91,38.87186,-9.09666,39.9220581009,8.48186,-2.38666,8.8112482098,30.39,-6.71,31.1219568793,130.58
2021-04-25 07:00:00,40.3895,-28.70746,49.5522953041,9.8395,-2.30746,10.1064401201,30.55,-26.4,40.3765092597,130.73,40.9995,-8.67746,41.9077237786,9.8395,-2.30746,10.1064401201,31.16,-6.37,31.8044415137,130.41
2021-04-25 07:30:00,42.37594,-28.38346,51.0033439341,9.95594,-1.9334600000000002,10.1419430513,32.42,-26.45,41.8408759469,131.4,43.00594,-8.24346,43.7888742497,9.95594,-1.9334600000000002,10.1419430513,33.05,-6.31,33.6469701459,131.09
2021-04-25 08:00:00,43.23372,-27.98594,51.5011396255,11.10372,-1.97594,11.278161939,32.13,-26.01,41.3383236235,131.78,43.84372,-7.98594,44.565087469,11.10372,-1.97594,11.278161939,32.74,-6.01,33.2870500345,131.41
2021-04-25 08:30:00,46.53616,-27.48278,54.0455121548,13.85616,-2.12278,14.0178231147,32.68,-25.36,41.3655895643,131.35,47.16616,-7.42278,47.746668073,13.85616,-2.12278,14.0178231147,33.31,-5.3,33.729009769,130.97
2021-04-25 09:00:00,49.0467,-26.63136,55.8104660108,16.5967,-2.7413600000000002,16.8215785686,32.45,-23.89,40.2955903295,131.52,49.6567,-6.92136,50.1367438027,16.5967,-2.7413600000000002,16.8215785686,33.06,-4.18,33.323205128,131.13
2021-04-25 09:30:00,53.00998,-26.1437,59.1062689509,20.15998,-3.2237,20.416097455,32.85,-22.92,40.055572646,130.28,53.62998,-6.3437,54.0038636071,20.15998,-3.2237,20.416097455,33.47,-3.12,33.6151052356,129.92
2021-04-25 10:00:00,54.51282,-25.47548,60.171817536,22.97282,-3.85548,23.2941019312,31.54,-21.62,38.238671525,130.5,55.11282,-5.76548,55.4135695293,22.97282,-3.85548,23.2941019312,32.14,-1.9100000000000001,32.1967032474,130.13
2021-04-25 10:30:00,57.6763,-24.75928,62.7660539449,26.6163,-4.26928,26.9565238376,31.06,-20.49,37.2097258791,130.12,58.2663,-5.06928,58.486402825,26.6163,-4.26928,26.9565238376,31.65,-0.8,31.6601089701,129.79
2021-04-25 11:00:00,56.45804,-24.70904,61.628296571999996,28.47804,-4.89904,28.8963553958,27.98,-19.81,34.2828893181,130.04,57.01804,-5.11904,57.2473707341,28.47804,-4.89904,28.8963553958,28.54,-0.22,28.5408479201,129.69
2021-04-25 11:30:00,54.89482,-24.93136,60.2910770702,28.14482,-4.90136,28.5684130235,26.75,-20.03,33.4180101143,129.78,55.44482,-5.33136,55.7005517413,28.14482,-4.90136,28.5684130235,27.3,-0.43,27.3033862369,129.4
2021-04-25 12:00:00,55.70616,-24.6469,60.9150715468,28.28616,-4.3869,28.6243207632,27.42,-20.26,34.0928731555,129.74,56.25616,-5.0969,56.4865818364,28.28616,-4.3869,28.6243207632,27.97,-0.71,27.9790099896,129.36
2021-04-25 12:30:00,55.6665,-24.59464,60.8576662301,27.3465,-4.19464,27.6663345418,28.32,-20.4,34.9024698266,129.62,56.2265,-5.02464,56.4505651821,27.3465,-4.19464,27.6663345418,28.88,-0.8300000000000001,28.8919244773,129.25
2021-04-25 13:00:00,55.12468,-24.73772,60.420899827,26.51468,-4.19772,26.8449084316,28.61,-20.54,35.2196493452,129.62,55.67468,-5.39772,55.9357253846,26.51468,-4.19772,26.8449084316,29.16,-1.2,29.1846809131,129.25
2021-04-25 13:30:00,52.1027,-25.68124,58.0880145575,25.7327,-4.37124,26.1013330776,26.37,-21.31,33.9041737844,130.59,52.6427,-5.99124,52.9825331598,25.7327,-4.37124,26.1013330776,26.91,-1.62,26.9587184414,130.2
2021-04-25 14:00:00,49.26862,-25.90212,55.6625254296,27.42862,-4.14212,27.7396170341,21.84,-21.76,30.8299075574,131.8,49.72862,-6.08212,50.0991799414,27.42862,-4.14212,27.7396170341,22.3,-1.94,22.3842265893,131.42
2021-04-25 14:30:00,48.21506,-26.76084,55.1437627326,25.35506,-4.28084,25.7139001069,22.86,-22.48,32.0613474452,132.33,48.72506,-6.86084,49.2057171222,25.35506,-4.28084,25.7139001069,23.37,-2.58,23.5119820517,131.91
2021-04-25 15:00:00,47.8198,-26.97118,54.901528418,27.5198,-4.32118,27.8569917369,20.3,-22.65,30.4156620839,132.61,48.2898,-6.81118,48.7677860583,27.5198,-4.32118,27.8569917369,20.77,-2.49,20.9187236704,132.21
2021-04-25 15:30:00,47.3754,-27.59886,54.8281460425,23.7554,-4.18886,24.1218900018,23.62,-23.41,33.2555634443,133.53,47.8854,-7.34886,48.4460243618,23.7554,-4.18886,24.1218900018,24.13,-3.16,24.3360329553,133.11
2021-04-25 16:00:00,47.7813,-27.58468,55.1721596495,22.5313,-3.81468,22.8519422193,25.25,-23.77,34.6781689251,133.88,48.3013,-7.27468,48.8460494901,22.5313,-3.81468,22.8519422193,25.77,-3.46,26.001240355,133.47
2021-04-25 16:30:00,49.33424,-27.50184,56.4820187295,22.39424,-3.89184,22.7299010944,26.94,-23.61,35.8217210642,134.05,49.88424,-7.35184,50.4230795545,22.39424,-3.89184,22.7299010944,27.49,-3.46,27.706889035,133.64
2021-04-25 17:00:00,50.81338,-27.32166,57.6929171752,22.34338,-4.02166,22.7024311249,28.47,-23.3,36.789005151,133.87,51.39338,-7.12166,51.8844634643,22.34338,-4.02166,22.7024311249,29.05,-3.1,29.2149362484,133.47
2021-04-25 17:30:00,52.91116,-26.473,59.1642677766,23.41116,-4.553,23.8497845178,29.5,-21.92,36.7523659102,132.03,53.49116,-6.663,53.904543103,23.41116,-4.553,23.8497845178,30.08,-2.11,30.1539135105,131.64
2021-04-25 18:00:00,54.70922,-26.10998,60.6203745337,23.52922,-4.80998,24.0158302253,31.18,-21.3,37.7608580411,130.5,55.31922,-6.38998,55.6870536643,23.52922,-4.80998,24.0158302253,31.79,-1.58,31.8292397019,130.16
2021-04-25 18:30:00,57.05396,-25.62074,62.5425988413,22.05396,-4.25074,22.4598740475,35.0,-21.37,41.0082540472,130.14,57.70396,-5.90074,58.0048767969,22.05396,-4.25074,22.4598740475,35.65,-1.65,35.6881633038,129.83
2021-04-25 19:00:00,57.34392,-25.06192,62.5813470217,16.56392,-3.64192,16.9595703676,40.78,-21.42,46.0632695322,130.14,58.06392,-5.43192,58.3174464518,16.56392,-3.64192,16.9595703676,41.5,-1.79,41.5385856765,129.79
2021-04-25 19:30:00,57.86058,-24.7527,62.9328441692,15.42058,-3.5527,15.8245367966,42.44,-21.2,47.4404215833,129.85,58.60058,-5.2527,58.8355235689,15.42058,-3.5527,15.8245367966,43.18,-1.7000000000000002,43.2134516094,129.52
2021-04-25 20:00:00,58.86258,-25.03212,63.9641333557,16.18258,-4.03212,16.6773465261,42.68,-21.0,47.5666101378,129.5,59.59258,-5.39212,59.8360305264,16.18258,-4.03212,16.6773465261,43.41,-1.3599999999999999,43.4312986221,129.16
2021-04-25 20:30:00,59.7665,-25.21668,64.8684474338,15.586500000000001,-4.35668,16.1839316259,44.18,-20.86,48.8570568086,129.95,60.5165,-5.5366800000000005,60.7692487832,15.586500000000001,-4.35668,16.1839316259,44.93,-1.18,44.9454925437,129.6
2021-04-25 21:00:00,59.19458,-24.8998,64.2183645184,13.54458,-4.0498,14.1370621919,45.65,-20.85,50.1861036543,130.01,59.97458,-5.3698,60.2144915964,13.54458,-4.0498,14.1370621919,46.43,-1.32,46.4487599404,129.67
2021-04-25 21:30:00,58.23732,-25.99008,63.7735815145,13.86732,-4.05008,14.4466505457,44.37,-21.94,49.4980858216,129.34,58.94732,-6.45008,59.2991573902,13.86732,-4.05008,14.4466505457,45.08,-2.4,45.1438412189,129.08
2021-04-25 22:00:00,54.9405,-27.46866,61.4246353058,15.5605,-4.13866,16.1014802688,39.38,-23.33,45.7719706808,131.85,55.6005,-7.40866,56.0919231552,15.5605,-4.13866,16.1014802688,40.04,-3.27,40.1733058137,131.54
2021-04-25 22:30:00,52.48262,-27.77322,59.3782548685,16.76262,-4.64322,17.3938184776,35.72,-23.13,42.5548504873,133.27,53.12262,-7.62322,53.666807608,16.76262,-4.64322,17.3938184776,36.36,-2.98,36.481913327,132.97
2021-04-25 23:00:00,49.06968,-21.21626,53.459921284,14.81968,-4.02626,15.356877446,34.25,-17.19,38.3217770987,133.27,49.33968,-14.32626,51.3774828898,14.81968,-4.02626,15.356877446,34.52,-10.3,36.0238865199,132.97
2021-04-25 23:30:00,46.14202,-18.28632,49.6334112149,12.65202,-3.40632,13.1025427312,33.49,-14.88,36.6468893632,131.77,46.21202,-18.48632,49.7724303166,12.65202,-3.40632,13.1025427312,33.56,-15.08,36.7923905176,131.48
2021-04-26 00:00:00,43.98744,-13.62576,46.0494974276,11.59744,-2.44576,11.852525323,32.39,-11.18,34.2652083023,132.76,43.76744,-23.88576,49.8609901118,11.59744,-2.44576,11.852525323,32.17,-21.44,38.6598305739,132.49
2021-04-26 00:30:00,42.3916,-8.59988,43.2551232408,10.9116,-2.26988,11.1451949186,31.48,-6.33,32.1101121144,132.19,41.9116,-28.62988,50.7567950463,10.9116,-2.26988,11.1451949186,31.0,-26.36,40.6921319176,131.91
2021-04-26 01:00:00,41.38092,-8.71916,42.2895293324,11.95092,-2.55916,12.2218570091,29.43,-6.16,30.0677651314,130.29,40.91092,-28.72916,49.9906792268,11.95092,-2.55916,12.2218570091,28.96,-26.17,39.0326850217,129.97
2021-04-26 01:30:00,40.59662,-8.76752,41.5325771218,13.22662,-3.00752,13.5642417103,27.37,-5.76,27.9695280618,130.16,40.13662,-29.13752,49.5978158468,13.22662,-3.00752,13.5642417103,26.91,-26.13,37.5089989203,129.87
2021-04-26 02:00:00,40.5553,-8.64646,41.4667774082,12.8453,-2.94646,13.1788982325,27.71,-5.7,28.2901767403,131.41,40.1053,-28.87646,49.4194802707,12.8453,-2.94646,13.1788982325,27.26,-25.93,37.6227657144,131.09
2021-04-26 02:30:00,40.44218,-8.7345,41.3746469883,13.74218,-3.2945,14.1315689646,26.7,-5.44,27.2485522551,130.77,39.99218,-29.1345,49.4792234317,13.74218,-3.2945,14.1315689646,26.25,-25.84,36.8343331689,130.51
2021-04-26 03:00:00,40.59158,-9.0836,41.5955304793,15.32158,-3.5836,15.7350882634,25.27,-5.5,25.8616105454,131.33,40.15158,-29.4336,49.7843970081,15.32158,-3.5836,15.7350882634,24.83,-25.85,35.8434289654,131.04
2021-04-26 03:30:00,40.49726,-9.03426,41.4927213045,12.25726,-3.07426,12.636910115,28.24,-5.96,28.8620719977,131.23,40.04726,-29.40426,49.6829300631,12.25726,-3.07426,12.636910115,27.79,-26.33,38.2825417129,130.92
2021-04-26 04:00:00,40.26578,-9.068,41.2742251655,9.95578,-2.098,10.1744365647,30.31,-6.97,31.1010771518,131.33,39.78578,-29.348,49.438986581500004,9.95578,-2.098,10.1744365647,29.83,-27.25,40.4028637599,131.01
2021-04-26 04:30:00,40.29664,-8.91372,41.2707353887,8.44664,-2.26372,8.7447215809,31.85,-6.65,32.5368252907,131.03,39.81664,-29.23372,49.3961051696,8.44664,-2.26372,8.7447215809,31.37,-26.97,41.3697691557,130.73
2021-04-26 05:00:00,40.4662,-8.82278,41.4168418565,7.6562,-2.11278,7.9423697829,32.81,-6.71,33.4891056913,131.12,39.9762,-29.08278,49.4358640965,7.6562,-2.11278,7.9423697829,32.32,-26.97,42.09469444,130.82
2021-04-26 05:30:00,41.51482,-8.54314,42.3847321649,8.92482,-2.48314,9.2638219052,32.59,-6.06,33.1486304393,131.12,41.02482,-28.843140000000002,50.1494025996,8.92482,-2.48314,9.2638219052,32.1,-26.36,41.5362444138,130.77
2021-04-26 06:00:00,42.51734,-8.18054,43.2971758359,8.19734,-2.14054,8.4722071839,34.32,-6.04,34.8474389303,131.09,41.99734,-28.42054,50.7099956711,8.19734,-2.14054,8.4722071839,33.8,-26.28,42.8144648454,130.77
2021-04-26 06:30:00,47.60058,-6.43508,48.0335869048,10.38058,-2.8050800000000002,10.7529026287,37.22,-3.63,37.3965947648,130.94,47.08058,-26.51508,54.0336051041,10.38058,-2.8050800000000002,10.7529026287,36.7,-23.71,43.6927236505,130.58
2021-04-26 07:00:00,53.07368,-4.70434,53.2817635179,10.03368,-2.11434,10.2540317913,43.04,-2.59,43.1178582492,130.3,52.51368,-24.90434,58.1198136437,10.03368,-2.11434,10.2540317913,42.48,-22.79,48.2072038185,129.95
2021-04-26 07:30:00,57.92474,-3.50802,58.0308685821,10.25474,-2.57802,10.5738299394,47.67,-0.93,47.6790708802,130.65,57.31474,-23.55802,61.9674085918,10.25474,-2.57802,10.5738299394,47.06,-20.98,51.52479015,130.3
2021-04-26 08:00:00,61.0037,-1.44782,61.0208783651,25.1837,-4.69782,25.6181236324,35.82,3.25,35.9671363887,130.07,60.4937,-21.09782,64.0671971327,25.1837,-4.69782,25.6181236324,35.31,-16.4,38.9327124665,129.72
2021-04-26 08:30:00,64.8801,-0.37834,64.8812031113,29.740099999999998,-4.89834,30.1407910109,35.14,4.52,35.4295074761,131.04,64.4001,-20.25834,67.511282165,29.740099999999998,-4.89834,30.1407910109,34.66,-15.36,37.9110168685,130.63
2021-04-26 09:00:00,64.63858,-0.35072000000000003,64.6395314721,27.30858,-5.03072,27.7680875347,37.33,4.68,37.6222181696,131.04,64.16858,-20.21072,67.2761463086,27.30858,-5.03072,27.7680875347,36.86,-15.18,39.8634168129,130.63
2021-04-26 09:30:00,63.76902,0.18694000000000002,63.7692940084,21.51902,-2.71306,21.6893733502,42.25,2.9,42.3494096771,131.04,63.23902,-19.53306,66.1869630934,21.51902,-2.71306,21.6893733502,41.72,-16.82,44.9830056799,130.63
2021-04-26 10:00:00,62.81336,0.17192000000000002,62.8135952719,23.28336,-2.53808,23.4212873894,39.53,2.71,39.6227838497,130.62,62.31336,-19.41808,65.2688031557,23.28336,-2.53808,23.4212873894,39.03,-16.88,42.5238203834,130.21
2021-04-26 10:30:00,62.0303,0.34174000000000004,62.0312413572,24.1703,-2.66826,24.3171341551,37.86,3.01,37.9794641879,130.24,61.5303,-19.49826,64.5457973932,24.1703,-2.66826,24.3171341551,37.36,-16.83,40.9758282406,129.82
2021-04-26 11:00:00,60.69294,-0.44912,60.6946016926,16.44294,-2.7591200000000002,16.6728227669,44.25,2.31,44.3102538923,131.01,60.16294,-20.28912,63.491950197,16.44294,-2.7591200000000002,16.6728227669,43.72,-17.53,47.103495624,130.61
2021-04-26 11:30:00,59.628,-0.717,59.6323106462,16.588,-2.747,16.8139154571,43.04,2.03,43.0878463142,131.06,59.088,-20.576999999999998,62.5683999556,16.588,-2.747,16.8139154571,42.5,-17.83,46.0885983731,130.65
2021-04-26 12:00:00,59.0076,-0.7834800000000001,59.0128011424,16.9476,-2.87348,17.189474485,42.06,2.09,42.1118949942,0.003,58.4676,-20.64348,62.0049475145,16.9476,-2.87348,17.189474485,41.52,-17.77,45.1628530985,0.003
2021-04-26 12:30:00,58.32848,-0.5314800000000001,58.3309013311,16.57848,-2.79148,16.811851763,41.75,2.26,41.8111241179,131.26,57.80848,-20.45148,61.3195188672,16.57848,-2.79148,16.811851763,41.23,-17.66,44.8529653423,130.81
2021-04-26 13:00:00,58.2091,-0.5532600000000001,58.2117292256,16.0291,-2.60326,16.2391197248,42.18,2.05,42.2297868808,131.3,57.6691,-20.53326,61.2155197727,16.0291,-2.60326,16.2391197248,41.64,-17.93,45.3362382648,130.9
2021-04-26 13:30:00,56.74748,-0.6341600000000001,56.751023297,19.56748,-2.39416,19.7134034519,37.18,1.76,37.2216334945,131.56,56.24748,-20.62416,59.9093897653,19.56748,-2.39416,19.7134034519,36.68,-18.23,40.9604113749,131.16
2021-04-26 14:00:00,55.3472,-0.6701,55.351256371,24.2872,-2.2601,24.392132663,31.06,1.5899999999999999,31.1006704108,131.56,54.8972,-20.7201,58.6772963918,24.2872,-2.2601,24.392132663,30.61,-18.46,35.7455409807,131.16
2021-04-26 14:30:00,54.71374,-1.54142,54.7354484809,16.98374,-2.37142,17.1485001444,37.73,0.8300000000000001,37.7391282358,131.91,54.21374,-21.64142,58.3736298717,16.98374,-2.37142,17.1485001444,37.23,-19.27,41.921424117,131.46
2021-04-26 15:00:00,53.87718,-2.20356,53.9222236321,14.83718,-2.20356,14.999919567300001,39.04,0.0,39.04,132.06,53.37718,-22.17356,57.7995684052,14.83718,-2.20356,14.999919567300001,38.54,-19.97,43.406595121,131.62
2021-04-26 15:30:00,54.21322,-2.22094,54.2586932874,14.24322,-2.06094,14.3915527186,39.97,-0.16,39.9703202389,131.72,53.69322,-22.28094,58.1326256181,14.24322,-2.06094,14.3915527186,39.45,-20.22,44.3300225581,131.27
2021-04-26 16:00:00,55.27696,-2.24766,55.3226380636,13.79696,-1.9176600000000001,13.9295917068,41.48,-0.33,41.48131266,131.92,54.75696,-22.23766,59.1002384997,13.79696,-1.9176600000000001,13.9295917068,40.96,-20.32,45.7233419601,131.5
2021-04-26 16:30:00,56.70158,-2.22358,56.7451626354,12.03158,-1.25358,12.0967094746,44.67,-0.97,44.6805304355,131.54,56.15158,-22.31358,60.422643015,12.03158,-1.25358,12.0967094746,44.12,-21.06,48.8886285347,131.16
2021-04-26 17:00:00,58.8867,-2.0491,58.9223408199,11.8167,-0.5691,11.8303961768,47.07,-1.48,47.0932617261,131.88,58.3267,-22.1191,62.3799528511,11.8167,-0.5691,11.8303961768,46.51,-21.55,51.259951229,131.53
2021-04-26 17:30:00,60.65794,-1.84238,60.6859131027,22.95794,-2.56238,23.1004935079,37.7,0.72,37.7068747048,131.74,60.15794,-22.00238,64.0553079042,22.95794,-2.56238,23.1004935079,37.2,-19.44,41.9732486234,131.42
2021-04-26 18:00:00,62.61366,-1.20036,62.6251649317,26.47366,-2.30036,26.5734139682,36.14,1.1,36.1567365784,131.9,62.13366,-21.37036,65.7060422756,26.47366,-2.30036,26.5734139682,35.66,-19.07,40.4388488956,131.59
2021-04-26 18:30:00,63.11494,-1.35808,63.1295495983,24.94494,-2.07808,25.0313493062,38.17,0.72,38.1767900694,132.0,62.61494,-21.43808,66.1832455028,24.94494,-2.07808,25.0313493062,37.67,-19.36,42.3537306503,131.66
2021-04-26 19:00:00,58.2322,-1.65922,58.2558334233,25.1622,-1.80922,25.2271596865,33.07,0.15,33.0703401857,131.63,57.7822,-21.72922,61.732824645,25.1622,-1.80922,25.2271596865,32.62,-19.92,38.2213395893,131.31
2021-04-26 19:30:00,58.48278,-1.90624,58.5138385979,23.71278,-1.6062400000000001,23.7671189307,34.77,-0.30000000000000004,34.7712941951,131.63,58.02278,-21.89624,62.0168390445,23.71278,-1.6062400000000001,23.7671189307,34.31,-20.29,39.8605092792,131.31
2021-04-26 20:00:00,61.40702,-1.85142,61.4349237917,13.23702,-1.77142,13.3550225495,48.17,-0.08,48.1700664313,131.33,60.84702,-21.81142,64.6382076275,13.23702,-1.77142,13.3550225495,47.61,-20.04,51.6557228195,130.97
2021-04-26 20:30:00,61.0039,-2.49318,61.0548258676,1.7939,0.7768200000000001,1.954872508,59.21,-3.27,59.3002276555,131.18,60.3639,-22.39318,64.3836542433,1.7939,0.7768200000000001,1.954872508,58.57,-23.17,62.9864572746,130.84
2021-04-26 21:00:00,61.27634,-2.50516,61.3275278356,1.15634,1.04484,1.5584648925,60.12,-3.55,60.2247200077,131.18,60.63634,-22.49516,64.6745541308,1.15634,1.04484,1.5584648925,59.48,-23.54,63.9687579995,130.84
2021-04-26 21:30:00,60.04716,-3.22926,60.1339300579,1.40716,1.12074,1.7989322981,58.64,-4.35,58.8011232886,131.56,59.39716,-23.30926,63.807085953,1.40716,1.12074,1.7989322981,57.99,-24.43,62.9258690842,131.21
2021-04-26 22:00:00,56.49552,-4.14402,56.6473007462,4.23552,1.04598,4.3627633251,52.26,-5.19,52.5170800788,131.98,55.88552,-24.46402,61.0055704033,4.23552,1.04598,4.3627633251,51.65,-25.51,57.6062722279,131.65
2021-04-26 22:30:00,53.0143,-5.0934,53.258414622,1.1543,1.1166,1.6059900529000002,51.86,-6.21,52.2304863083,132.77,52.4043,-25.5834,58.3157012652,1.1543,1.1166,1.6059900529000002,51.25,-26.7,57.7879961584,132.46
2021-04-26 23:00:00,49.2898,-6.89248,49.7693747659,1.1598,1.14752,1.6315447252,48.13,-8.04,48.7969107629,133.25,48.7898,-25.23248,54.9283408724,1.1598,1.14752,1.6315447252,47.63,-26.38,54.4474177533,132.97
2021-04-26 23:30:00,45.53672,-25.83254,52.3537294871,1.15672,1.19746,1.6649058862000001,44.38,-27.03,51.9634996897,133.51,46.24672,-6.81254,46.7457999398,1.15672,1.19746,1.6649058862000001,45.09,-8.01,45.7959408682,133.24
2021-04-27 00:00:00,43.22098,-27.06288,50.9946329142,1.16098,1.21712,1.6820391359,42.06,-28.28,50.6833503234,131.67,43.92098,-7.09288,44.4900149568,1.16098,1.21712,1.6820391359,42.76,-8.31,43.5600011478,131.4
2021-04-27 00:30:00,40.48,-28.38274,49.4389555908,0.0,0.28726,0.28726,40.48,-28.67,49.6044282297,132.83,41.18,-8.31274,42.0106420602,0.0,0.28726,0.28726,41.18,-8.6,42.0684252142,132.55
2021-04-27 01:00:00,39.47,-28.48324,48.6741806392,0.0,0.28676,0.28676,39.47,-28.77,48.8425408839,133.23,40.16,-8.35324,41.0195345963,0.0,0.28676,0.28676,40.16,-8.64,41.0788899558,132.95
2021-04-27 01:30:00,38.8,-28.71288,48.2687215274,0.0,0.28712000000000004,0.28712000000000004,38.8,-29.0,48.4400660611,133.38,39.48,-8.58288,40.4021809943,0.0,0.28712000000000004,0.28712000000000004,39.48,-8.87,40.4641483291,133.11
2021-04-27 02:00:00,38.76,-28.52788,48.1266821763,0.0,0.28212000000000004,0.28212000000000004,38.76,-28.81,48.2944479211,133.53,39.42,-8.387880000000001,40.3025176744,0.0,0.28212000000000004,0.28212000000000004,39.42,-8.67,40.3621766014,133.21
2021-04-27 02:30:00,38.3,-28.7286,47.8771600866,0.0,0.28140000000000004,0.28140000000000004,38.3,-29.01,48.0465409785,133.33,38.98,-8.5786,39.9128147086,0.0,0.28140000000000004,0.28140000000000004,38.98,-8.86,39.9742417064,133.09
