Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-27 03:00:00,37.85,-29.07838,47.7302281937,0.0,0.28162000000000004,0.28162000000000004,37.85,-29.36,47.9023183155,133.38,38.52,-8.77838,39.5075987049,0.0,0.28162000000000004,0.28162000000000004,38.52,-9.06,39.5711258369,133.09
2021-04-27 03:30:00,37.4125,-29.02174,47.3493035733,0.0125,0.26826,0.2685510707,37.4,-29.29,47.5043587474,134.08,38.0725,-8.72174,39.05872508,0.0125,0.26826,0.2685510707,38.06,-8.99,39.107335629,133.74
2021-04-27 04:00:00,37.25,-28.97888,47.194681756,0.0,0.27112,0.27112,37.25,-29.25,47.3616405966,134.03,37.91,-8.63888,38.8818511346,0.0,0.27112,0.27112,37.91,-8.91,38.9429865316,133.74
2021-04-27 04:30:00,37.277,-28.51438,46.9323406169,0.007,0.26562,0.265712221,37.27,-28.78,47.0886536227,134.12,37.937,-8.13438,38.7992797225,0.007,0.26562,0.265712221,37.93,-8.4,38.8490012742,133.81
2021-04-27 05:00:00,37.7225,-28.17738,47.0845170934,0.0025,0.27262000000000003,0.2726314626,37.72,-28.45,47.24617339,134.27,38.3925,-7.79738,39.1763090543,0.0025,0.27262000000000003,0.2726314626,38.39,-8.07,39.2290326162,133.94
2021-04-27 05:30:00,39.172,-27.88352,48.082598428,0.352,0.11648000000000001,0.3707716149,38.82,-28.0,47.8643123841,133.66,39.852,-7.62352,40.5746221324,0.352,0.11648000000000001,0.3707716149,39.5,-7.74,40.2511813491,133.37
2021-04-27 06:00:00,39.9635,-27.26246,48.3768855705,0.7535000000000001,-0.10246000000000001,0.7604342849,39.21,-27.16,47.6979003731,133.66,40.6435,-7.24246,41.2837415831,0.7535000000000001,-0.10246000000000001,0.7604342849,39.89,-7.14,40.5239645148,133.37
2021-04-27 06:30:00,44.12518,-25.47494,50.9509968306,1.11518,-0.32494,1.1615560408,43.01,-25.15,49.8235145288,132.89,44.84518,-5.51494,45.18301376,1.11518,-0.32494,1.1615560408,43.73,-5.19,44.0369049775,132.58
2021-04-27 07:00:00,44.3935,-24.27482,50.596933981,0.7935,-0.17482,0.8125295579,43.6,-24.1,49.8173664499,132.59,45.1035,-4.39482,45.3171066495,0.7935,-0.17482,0.8125295579,44.31,-4.22,44.5104987615,132.28
2021-04-27 07:30:00,51.40716,-22.25134,56.0162318535,0.72716,-0.13134,0.7389261541000001,50.68,-22.12,55.2969872597,132.26,52.22716,-2.43134,52.2837226664,0.72716,-0.13134,0.7389261541000001,51.5,-2.3,51.5513336394,131.95
2021-04-27 08:00:00,48.60232,-20.39128,52.7066391399,0.39232000000000006,0.12872,0.4128968646,48.21,-20.52,52.3953671616,132.04,49.36232,-0.7812800000000001,49.3685024507,0.39232000000000006,0.12872,0.4128968646,48.97,-0.91,48.9784544468,131.72
2021-04-27 08:30:00,48.8333,-19.42706,52.5557023465,0.21330000000000002,0.24294000000000002,0.3232904787,48.62,-19.67,52.4481963465,131.44,49.6033,0.12294000000000001,49.603452351,0.21330000000000002,0.24294000000000002,0.3232904787,49.39,-0.12,49.3901457783,131.06
2021-04-27 09:00:00,55.88264,-19.440080000000002,59.1674417545,0.33264000000000005,0.23992000000000002,0.4101353143,55.55,-19.68,58.9330543923,131.01,56.73264,0.05992000000000001,56.7326716432,0.33264000000000005,0.23992000000000002,0.4101353143,56.4,-0.18,56.4002872333,130.64
2021-04-27 09:30:00,57.43406,-18.60732,60.3730370751,0.33406,0.23268000000000003,0.4071069466,57.1,-18.84,60.1278271685,130.91,58.30406,0.8626800000000001,58.3104418545,0.33406,0.23268000000000003,0.4071069466,57.97,0.63,57.9734232213,130.53
2021-04-27 10:00:00,55.856700000000004,-18.32924,58.7871752499,0.4567,0.19076,0.4949386503,55.4,-18.52,58.4136148513,130.91,56.6867,1.06076,56.6966239618,0.4567,0.19076,0.4949386503,56.23,0.87,56.2367299903,130.53
2021-04-27 10:30:00,46.16672,-18.07168,49.5777334454,0.49672000000000005,0.22832000000000002,0.5466816083,45.67,-18.3,49.1999888211,130.54,46.88672,1.42832,46.9084705611,0.49672000000000005,0.22832000000000002,0.5466816083,46.39,1.2,46.4055179909,130.22
2021-04-27 11:00:00,45.56098,-17.90636,48.9534536781,0.55098,0.12364000000000001,0.5646820433,45.01,-18.03,48.4869157609,130.96,46.29098,1.5736400000000001,46.3177198512,0.55098,0.12364000000000001,0.5646820433,45.74,1.45,45.7629773944,130.6
2021-04-27 11:30:00,53.66652,-17.85236,56.5579536978,0.68652,0.04764,0.6881709671,52.98,-17.9,55.9221816456,130.93,54.49652,1.58764,54.5196413495,0.68652,0.04764,0.6881709671,53.81,1.54,53.8320322856,130.55
2021-04-27 12:00:00,58.54042,-17.7539,61.1733744286,0.53042,0.0461,0.5324195586,58.01,-17.8,60.6794866491,130.69,59.40042,1.6461000000000001,59.4232239229,0.53042,0.0461,0.5324195586,58.87,1.6,58.8917388094,130.34
2021-04-27 12:30:00,59.6342,-17.59478,62.1756712299,0.5542,-0.034780000000000005,0.5552902740000001,59.08,-17.56,61.6344059759,130.31,60.5042,1.7052200000000002,60.5282247624,0.5542,-0.034780000000000005,0.5552902740000001,59.95,1.74,59.9752457269,129.89
2021-04-27 13:00:00,60.82058,-17.75656,63.3595957576,0.60058,0.0034400000000000003,0.6005898517,60.22,-17.76,62.7842814724,130.31,61.70058,1.5934400000000002,61.7211521552,0.60058,0.0034400000000000003,0.6005898517,61.1,1.5899999999999999,61.1206847148,129.89
2021-04-27 13:30:00,59.25518,-18.28078,62.0109931725,0.81518,-0.16078,0.8308842523000001,58.44,-18.12,61.1847039708,130.59,60.12518,1.21922,60.1375404173,0.81518,-0.16078,0.8308842523000001,59.31,1.38,59.3260524559,130.14
2021-04-27 14:00:00,56.18884,-18.86614,59.2715528651,0.83884,-0.15614,0.8532480561,55.35,-18.71,58.4267627034,130.99,57.02884,0.68386,57.0329400982,0.83884,-0.15614,0.8532480561,56.19,0.84,56.1962783465,130.56
2021-04-27 14:30:00,58.87306,-18.88006,61.8263201183,0.35306000000000004,0.18994000000000003,0.4009096746,58.52,-19.07,61.5488042126,131.18,59.73306,0.62994,59.7363815557,0.35306000000000004,0.18994000000000003,0.4009096746,59.38,0.44,59.3816301561,130.75
2021-04-27 15:00:00,55.40942,-19.7162,58.812688828,0.43942000000000003,0.12380000000000001,0.45652642460000004,54.97,-19.84,58.4407948269,131.08,56.24942,0.0038,56.2494201284,0.43942000000000003,0.12380000000000001,0.45652642460000004,55.81,-0.12,55.810129009,130.66
2021-04-27 15:30:00,50.70334,-19.48714,54.3192167887,0.32334,0.24286000000000002,0.4043880997,50.38,-19.73,54.105612463,131.65,51.49334,0.22286000000000003,51.4938222599,0.32334,0.24286000000000002,0.4043880997,51.17,-0.02,51.1700039085,131.22
2021-04-27 16:00:00,51.31794,-19.49578,54.8964152168,0.36794000000000004,0.17422,0.40710250800000003,50.95,-19.67,54.6151206169,131.7,52.10794,0.17422,52.1082312466,0.36794000000000004,0.17422,0.40710250800000003,51.74,0.0,51.74,131.27
2021-04-27 16:30:00,50.11626,-19.4932,53.7738259995,0.24626,0.2368,0.3416404947,49.87,-19.73,53.6310525722,131.52,50.89626,0.07680000000000001,50.8963179437,0.24626,0.2368,0.3416404947,50.65,-0.16,50.6502527141,131.14
2021-04-27 17:00:00,44.60036,-19.66488,48.7432007314,1.2503600000000001,0.25512,1.2761216024,43.35,-19.92,47.7077446543,131.1,45.30036,-0.08488000000000001,45.3004395204,1.2503600000000001,0.25512,1.2761216024,44.05,-0.34,44.0513121257,130.71
2021-04-27 17:30:00,37.7537,-17.81192,41.7445368614,2.3937,0.23808,2.4055107101,35.36,-18.05,39.7005302232,131.17,38.3837,1.5880800000000002,38.4165384148,2.3937,0.23808,2.4055107101,35.99,1.35,36.0153106331,130.78
2021-04-27 18:00:00,38.97124,-17.5285,42.7317897986,2.48124,0.051500000000000004,2.481774403,36.49,-17.58,40.5040306636,130.62,39.62124,1.7915,39.6617212358,2.48124,0.051500000000000004,2.481774403,37.14,1.74,37.180736948,130.22
2021-04-27 18:30:00,40.8131,-17.65336,44.4674066132,2.2231,0.07664,2.2244206661,38.59,-17.73,42.468117453,130.08,41.4731,1.60664,41.5042084095,2.2231,0.07664,2.2244206661,39.25,1.53,39.2798090627,129.67
2021-04-27 19:00:00,48.49624,-16.95626,51.3750917014,0.65624,0.13374,0.6697292925,47.84,-17.09,50.8009222357,130.08,49.26624,2.27374,49.3186810177,0.65624,0.13374,0.6697292925,48.61,2.14,48.6570827321,129.67
2021-04-27 19:30:00,54.50362,-17.5906,57.2719285642,0.14362000000000003,0.22940000000000002,0.2706493384,54.36,-17.82,57.2063108407,129.99,55.34362,1.6494,55.3681929908,0.14362000000000003,0.22940000000000002,0.2706493384,55.2,1.42,55.2182614721,129.6
2021-04-27 20:00:00,51.77818,-18.12056,54.8574025891,0.01818,0.25944,0.2600761927,51.76,-18.38,54.9265145444,129.99,52.56818,1.05944,52.5788547006,0.01818,0.25944,0.2600761927,52.55,0.8,52.5560890859,129.6
2021-04-27 20:30:00,55.56264,-20.8576,59.3485167593,0.0026400000000000004,0.2624,0.2624132802,55.56,-21.12,59.4387752229,129.76,56.41264,-1.3676,56.4292147875,0.0026400000000000004,0.2624,0.2624132802,56.41,-1.63,56.4335449888,129.39
2021-04-27 21:00:00,61.076,-21.62218,64.7904039496,0.066,0.24782,0.2564580909,61.01,-21.87,64.8113956029,130.85,61.986,-2.2021800000000002,62.0251061487,0.066,0.24782,0.2564580909,61.92,-2.45,61.968450844,130.48
2021-04-27 21:30:00,58.193,-22.91774,62.5431695368,0.003,0.26226000000000005,0.262277158,58.19,-23.18,62.6369579402,130.69,59.063,-3.18774,59.1489615742,0.003,0.26226000000000005,0.262277158,59.06,-3.45,59.1606803544,130.34
2021-04-27 22:00:00,48.9735,-24.4411,54.733637477,0.053500000000000006,0.2489,0.2545848778,48.92,-24.69,54.7974680072,131.77,49.7535,-4.3411,49.9425260821,0.053500000000000006,0.2489,0.2545848778,49.7,-4.59,49.9115026822,131.42
2021-04-27 22:30:00,41.2855,-25.09096,48.311994204,0.1855,0.22904000000000002,0.2947364443,41.1,-25.32,48.2733093956,133.15,41.9755,-4.98096,42.269996011,0.1855,0.22904000000000002,0.2947364443,41.79,-5.21,42.1135156452,132.78
2021-04-27 23:00:00,45.201,-25.88982,52.0904327169,0.311,0.12018000000000001,0.3334130057,44.89,-26.01,51.8809425512,133.15,45.941,-5.97982,46.3285411839,0.311,0.12018000000000001,0.3334130057,45.63,-6.1,46.0359305326,132.78
2021-04-27 23:30:00,43.658,-26.4881,51.0650605171,0.148,0.2419,0.283583515,43.51,-26.73,51.0647921762,132.44,44.368,-6.6981,44.8707473485,0.148,0.2419,0.283583515,44.22,-6.94,44.7612779085,132.12
2021-04-28 00:00:00,40.587,-26.6386,48.5481161216,0.187,0.2414,0.3053571024,40.4,-26.88,48.5251934566,132.18,41.277,-6.9386,41.8561214037,0.187,0.2414,0.3053571024,41.09,-7.18,41.7125940215,131.83
2021-04-28 00:30:00,41.74568,-27.56614,50.0259320069,2.49568,-0.13614,2.4993904781,39.25,-27.43,47.8849391772,131.88,42.42568,-7.62614,43.1056415654,2.49568,-0.13614,2.4993904781,39.93,-7.49,40.6264076679,131.54
2021-04-28 01:00:00,41.0028,-27.75204,49.5116686449,2.4128,-0.11204000000000001,2.4153999258,38.59,-27.64,47.467438313,132.71,41.6728,-7.72204,42.3822151569,2.4128,-0.11204000000000001,2.4153999258,39.26,-7.61,39.9907451794,132.38
2021-04-28 01:30:00,40.2662,-27.5172,48.7705152554,2.4162,0.2028,2.424695915,37.85,-27.72,46.9150391666,132.98,40.9362,-7.5072,41.6188721889,2.4162,0.2028,2.424695915,38.52,-7.71,39.2840234701,132.65
2021-04-28 02:00:00,39.9944,-27.5994,48.5929924137,3.0844,-0.0594,3.0849719156,36.91,-27.54,46.0521411011,132.89,40.6444,-7.5894,41.346901259,3.0844,-0.0594,3.0849719156,37.56,-7.53,38.3073687428,132.58
2021-04-28 02:30:00,39.77942,-27.60764,48.4209050092,3.38942,-0.65764,3.4526306356,36.39,-26.95,45.2828289752,132.79,40.41942,-7.65764,41.1384122628,3.38942,-0.65764,3.4526306356,37.03,-7.0,37.6858182875,132.5
2021-04-28 03:00:00,39.42174,-27.76918,48.2203374366,3.37174,-0.46918000000000004,3.4042268579,36.05,-27.3,45.2204876135,132.66,40.07174,-7.72918,40.8103488113,3.37174,-0.46918000000000004,3.4042268579,36.7,-7.26,37.4111961851,132.34
2021-04-28 03:30:00,40.51308,-27.8162,49.1431646674,5.09308,-0.7162000000000001,5.1431902868,35.42,-27.1,44.5980537692,132.98,41.15308,-7.7462,41.8757639683,5.09308,-0.7162000000000001,5.1431902868,36.06,-7.03,36.7388690626,132.64
2021-04-28 04:00:00,38.65238,-28.08484,47.7782870925,4.24238,-1.23484,4.4184406627,34.41,-26.85,43.645968886,132.98,39.27238,-7.99484,40.0778903822,4.24238,-1.23484,4.4184406627,35.03,-6.76,35.6763016581,132.7
2021-04-28 04:30:00,40.09898,-28.0725,48.9488861292,5.2889800000000005,-0.9525,5.3740641688,34.81,-27.12,44.127434777,133.2,40.73898,-8.0225,41.5213800071,5.2889800000000005,-0.9525,5.3740641688,35.45,-7.07,36.1481313487,132.86
2021-04-28 05:00:00,41.23242,-27.77826,49.7166389419,6.90242,-1.05826,6.9830735414,34.33,-26.72,43.5029573707,133.07,41.85242,-7.94826,42.6004682707,6.90242,-1.05826,6.9830735414,34.95,-6.89,35.6226697483,132.75
2021-04-28 05:30:00,42.57988,-27.6757,50.7837626738,7.98988,-1.1357,8.0701918753,34.59,-26.54,43.598620391,132.22,43.20988,-7.9457,43.9343587424,7.98988,-1.1357,8.0701918753,35.22,-6.8100000000000005,35.872336138,131.92
2021-04-28 06:00:00,43.06926,-27.56876,51.1370480658,10.26926,-2.53876,10.5784215876,32.8,-25.03,41.2594340727,131.69,43.67926,-7.93876,44.394838264,10.26926,-2.53876,10.5784215876,33.41,-5.4,33.8435828482,131.53
2021-04-28 06:30:00,48.03572,-25.75856,54.5062731178,13.965720000000001,-3.03856,14.2924519237,34.07,-22.72,40.950742362,131.5,48.64572,-6.22856,49.0428489588,13.965720000000001,-3.03856,14.2924519237,34.68,-3.19,34.8264052121,131.24
2021-04-28 07:00:00,52.35512,-23.9673,57.5802922839,20.19512,-2.4073,20.3380914814,32.16,-21.56,38.7182024376,131.09,52.94512,-4.4173,53.1290718073,20.19512,-2.4073,20.3380914814,32.75,-2.01,32.8116229407,130.79
2021-04-28 07:30:00,58.19646,-22.24124,62.3016910948,20.25646,-3.03124,20.4820064366,37.94,-19.21,42.5260825847,131.09,58.866460000000004,-2.8712400000000002,58.9364414609,20.25646,-3.03124,20.4820064366,38.61,0.16,38.6103315189,130.76
2021-04-28 08:00:00,63.36884,-20.86178,66.7144942851,17.74884,-2.34178,17.9026605541,45.62,-18.52,49.2359096595,130.49,64.09884,-1.19178,64.109918335,17.74884,-2.34178,17.9026605541,46.35,1.15,46.364264256,130.2
2021-04-28 08:30:00,65.55982,-20.16166,68.5899594138,17.24982,-2.33166,17.4066920576,48.31,-17.83,51.4952910469,131.34,66.32982,-0.64166,66.3329235658,17.24982,-2.33166,17.4066920576,49.08,1.69,49.1090877537,131.03
2021-04-28 09:00:00,66.7209,-19.62202,69.5464029673,16.0609,-1.87202,16.1696310314,50.66,-17.75,53.679587368,130.98,67.5109,-0.14202,67.5110493808,16.0609,-1.87202,16.1696310314,51.45,1.73,51.4790773033,130.64
2021-04-28 09:30:00,67.94702,-18.88808,70.5234506598,6.88702,-1.82808,7.1255119793,61.06,-17.06,63.398479477,130.93,68.85702,0.50192,68.8588493003,6.88702,-1.82808,7.1255119793,61.97,2.33,62.0137871767,130.57
2021-04-28 10:00:00,68.3378,-18.77252,70.869333396,7.0078,-1.78252,7.2309500337,61.33,-16.99,63.6398381519,130.36,69.2378,0.60748,69.2404649088,7.0078,-1.78252,7.2309500337,62.23,2.39,62.2758781552,130.09
2021-04-28 10:30:00,68.02076,-18.34822,70.4519763253,7.74076,-2.02822,8.0020648427,60.28,-16.32,62.450146517,130.55,68.91076,1.21178,68.921413614,7.74076,-2.02822,8.0020648427,61.17,3.24,61.2557466692,130.23
2021-04-28 11:00:00,66.04164,-18.74784,68.6511450637,10.89164,-2.53784,11.1834008135,55.15,-16.21,57.4829244211,130.98,66.85164,0.75216,66.8558712108,10.89164,-2.53784,11.1834008135,55.96,3.29,56.0566294028,130.67
2021-04-28 11:30:00,63.79606,-18.93566,66.5469495256,12.98606,-2.95566,13.318171059099999,50.81,-15.98,53.2636508324,130.83,64.58606,0.6043400000000001,64.5888873813,12.98606,-2.95566,13.318171059099999,51.6,3.56,51.7226604111,130.5
2021-04-28 12:00:00,66.98318,-18.86222,69.5882874214,16.353180000000002,-3.07222,16.6392617577,50.63,-15.79,53.035092156,130.93,67.77318,0.62778,67.776087487,16.353180000000002,-3.07222,16.6392617577,51.42,3.7,51.5529475394,130.6
2021-04-28 12:30:00,68.53354,-18.60064,71.0128855444,22.21354,-2.92064,22.4047204254,46.32,-15.68,48.9019917795,130.85,69.27354,0.88936,69.2792487354,22.21354,-2.92064,22.4047204254,47.06,3.81,47.2139778032,130.47
2021-04-28 13:00:00,68.3976,-18.49846,70.854955424,20.9776,-2.89846,21.1768924097,47.42,-15.6,49.9201001602,130.85,69.1376,0.94154,69.1440108132,20.9776,-2.89846,21.1768924097,48.16,3.84,48.3128471527,130.47
2021-04-28 13:30:00,68.79522,-18.48596,71.235616176,20.65522,-3.05596,20.8800623747,48.14,-15.43,50.552393613,130.63,69.55522,0.9440400000000001,69.5616262085,20.65522,-3.05596,20.8800623747,48.9,4.0,49.0633264262,130.27
2021-04-28 14:00:00,68.17546,-18.40318,70.6156525164,10.52546,-2.40318,10.7963226297,57.65,-16.0,59.8291108074,130.58,69.04546,1.07682,69.0538564305,10.52546,-2.40318,10.7963226297,58.52,3.48,58.6233810011,130.31
2021-04-28 14:30:00,65.95178,-18.74236,68.5632069228,10.47178,-2.75236,10.827449466000001,55.48,-15.99,57.7382931857,130.69,66.78178,0.6276400000000001,66.7847293319,10.47178,-2.75236,10.827449466000001,56.31,3.38,56.4113508081,130.48
2021-04-28 15:00:00,64.8735,-19.34452,67.6962440338,14.5635,-2.13452,14.7190933104,50.31,-17.21,53.1721750543,130.34,65.6535,0.26548000000000005,65.6540367524,14.5635,-2.13452,14.7190933104,51.09,2.4,51.146340045,130.08
2021-04-28 15:30:00,66.462,-19.58496,69.2875753812,12.022,-2.24496,12.2298131385,54.44,-17.34,57.1348335081,131.26,67.302,0.055040000000000006,67.302022506,12.022,-2.24496,12.2298131385,55.28,2.3,55.3278266336,131.03
2021-04-28 16:00:00,69.58272,-19.39856,72.236133982,8.61272,-1.93856,8.8281912458,60.97,-17.46,63.4207576429,131.26,70.49272,0.21144000000000002,70.4930371021,8.61272,-1.93856,8.8281912458,61.88,2.15,61.9173392516,131.03
2021-04-28 16:30:00,64.66538,-20.24366,67.75999661110001,19.03538,-2.12366,19.1534754951,45.63,-18.12,49.0961434331,131.16,65.38538,-0.51366,65.3873975957,19.03538,-2.12366,19.1534754951,46.35,1.6099999999999999,46.3779538143,130.96
2021-04-28 17:00:00,60.51926,-20.38784,63.8611372496,16.87926,-0.55784,16.8884754674,43.64,-19.83,47.934105812,131.57,61.23926,-0.6378400000000001,61.2425816341,16.87926,-0.55784,16.8884754674,44.36,-0.08,44.360072137,131.44
2021-04-28 17:30:00,61.69774,-20.67484,65.069655986,23.85774,-2.55484,23.9941443968,37.84,-18.12,41.9547375156,131.9,62.35774,-0.9148400000000001,62.3644503715,23.85774,-2.55484,23.9941443968,38.5,1.6400000000000001,38.5349140391,131.61
2021-04-28 18:00:00,65.82976,-20.72732,69.0157887446,25.76976,-3.25732,25.974808258,40.06,-17.47,43.70359825,131.68,66.51976,-1.07732,66.5284832898,25.76976,-3.25732,25.974808258,40.75,2.18,40.8082699952,131.4
2021-04-28 18:30:00,64.18196,-21.16156,67.5805860516,24.92196,-4.28156,25.2870687561,39.26,-16.88,42.735020767500004,131.36,64.84196,-1.45156,64.8582053643,24.92196,-4.28156,25.2870687561,39.92,2.83,40.0201861565,131.07
2021-04-28 19:00:00,63.70576,-21.35956,67.1911799314,26.93576,-4.81956,27.3635400738,36.77,-16.54,40.318785944,131.55,64.35576,-1.65956,64.3771542131,26.93576,-4.81956,27.3635400738,37.42,3.16,37.5531889458,131.23
2021-04-28 19:30:00,62.70514,-21.7678,66.3759873694,27.48514,-4.8478,27.9093906358,35.22,-16.92,39.0734539042,131.47,63.33514,-1.9678,63.365702045,27.48514,-4.8478,27.9093906358,35.85,2.88,35.9654959649,131.14
2021-04-28 20:00:00,60.71906,-22.00976,64.5850894754,29.35906,-5.28976,29.831794531,31.36,-16.72,35.538823841,131.8,61.30906,-2.38976,61.3556174359,29.35906,-5.28976,29.831794531,31.95,2.9,32.0813419295,131.51
2021-04-28 20:30:00,59.71412,-22.02976,63.6481457156,26.30412,-4.57976,26.6998301611,33.41,-17.45,37.6925801717,130.56,60.32412,-2.60976,60.3805457166,26.30412,-4.57976,26.6998301611,34.02,1.97,34.0769907709,130.21
2021-04-28 21:00:00,59.00874,-22.05552,62.9958519179,21.47874,-3.01552,21.6893898683,37.53,-19.04,42.0835181514,130.56,59.66874,-2.57552,59.724298543,21.47874,-3.01552,21.6893898683,38.19,0.44,38.1925346108,130.21
2021-04-28 21:30:00,62.51782,-22.59378,66.4752338261,12.24782,-1.77378,12.375596561,50.27,-20.82,54.4108932108,131.59,63.30782,-2.9037800000000002,63.3743797716,12.24782,-1.77378,12.375596561,51.06,-1.13,51.0725023863,131.24
2021-04-28 22:00:00,58.91942,-24.12222,63.6661570292,4.43942,-1.23222,4.6072568916000005,54.48,-22.89,59.0933371879,131.59,59.75942,-4.36222,59.9184215585,4.43942,-1.23222,4.6072568916000005,55.32,-3.13,55.4084767883,131.24
2021-04-28 22:30:00,55.48254,-25.48126,61.0541305404,4.43254,-1.01126,4.5464335076,51.05,-24.47,56.6116896056,131.94,56.27254,-5.37126,56.5283043443,4.43254,-1.01126,4.5464335076,51.84,-4.36,52.0230256713,131.6
2021-04-28 23:00:00,51.24616,-26.14488,57.5301978526,4.63616,-1.19488,4.7876630792,46.61,-24.95,52.8677084807,133.28,51.99616,-6.15488,52.3591749607,4.63616,-1.19488,4.7876630792,47.36,-4.96,47.6190214095,132.92
2021-04-28 23:30:00,47.82656,-26.28312,54.5727243077,5.28656,-1.35312,5.4569818002,42.54,-24.93,49.3067591715,133.4,48.56656,-6.50312,49.0000134691,5.28656,-1.35312,5.4569818002,43.28,-5.15,43.5853289537,133.03
2021-04-29 00:00:00,45.04468,-26.73534,52.3813096554,5.15468,-1.42534,5.3481136878,39.89,-25.31,47.2420173151,130.6,45.74468,-6.90534,46.2629383937,5.15468,-1.42534,5.3481136878,40.59,-5.48,40.9582531366,130.24
2021-04-29 00:30:00,42.98194,-27.13794,50.8322235753,4.31194,-1.22794,4.4833763178,38.67,-25.91,46.5477926437,130.81,43.68194,-7.15794,44.264522896,4.31194,-1.22794,4.4833763178,39.37,-5.93,39.8140904706,130.44
2021-04-29 01:00:00,41.42778,-26.96798,49.4321039509,3.74778,-1.06798,3.8969778302,37.68,-25.9,45.7229964022,131.42,42.10778,-7.26798,42.7304185541,3.74778,-1.06798,3.8969778302,38.36,-6.2,38.8578125993,131.03
2021-04-29 01:30:00,41.12744,-26.72806,49.0495210203,3.8874400000000002,-1.12806,4.0478029988,37.24,-25.6,45.1904591701,130.42,41.79744,-7.17806,42.4093213329,3.8874400000000002,-1.12806,4.0478029988,37.91,-6.05,38.3897199781,130.05
2021-04-29 02:00:00,40.81876,-26.36332,48.5921373204,2.84876,-0.6333200000000001,2.9183090583,37.97,-25.73,45.8666959787,129.92,41.49876,-6.89332,42.06738573,2.84876,-0.6333200000000001,2.9183090583,38.65,-6.26,39.1536728801,129.55
2021-04-29 02:30:00,40.41096,-26.5962,48.3777174179,2.5309600000000003,-0.38620000000000004,2.5602556438,37.88,-26.21,46.063635332,129.59,41.10096,-7.0462,41.700573705400004,2.5309600000000003,-0.38620000000000004,2.5602556438,38.57,-6.66,39.1407779688,129.22
2021-04-29 03:00:00,39.8568,-26.76324,48.0087025604,2.3868,-0.36324,2.4142819921,37.47,-26.4,45.836240029,129.89,40.5368,-7.21324,41.173571445,2.3868,-0.36324,2.4142819921,38.15,-6.85,38.7600954591,129.53
2021-04-29 03:30:00,39.75738,-26.91772,48.0126328633,2.78738,-0.55772,2.8426288648,36.97,-26.36,45.4051814224,129.95,40.43738,-7.33772,41.0977351695,2.78738,-0.55772,2.8426288648,37.65,-6.78,38.2555995901,129.59
2021-04-29 04:00:00,39.84484,-26.75122,47.9920727424,2.45484,-0.41122000000000003,2.4890442570999998,37.39,-26.34,45.7362842828,130.11,40.52484,-7.07122,41.1371463438,2.45484,-0.41122000000000003,2.4890442570999998,38.07,-6.66,38.6481629576,129.72
2021-04-29 04:30:00,39.8101,-26.63272,47.897242474,1.8401,0.40728000000000003,1.8846339189,37.97,-27.04,46.6141877544,130.35,40.4901,-6.97272,41.0860928078,1.8401,0.40728000000000003,1.8846339189,38.65,-7.38,39.3482769635,129.99
2021-04-29 05:00:00,41.34002,-26.46662,49.0864464779,2.82002,0.56338,2.8757450904,38.52,-27.03,47.0575318095,130.3,42.03002,-6.79662,42.576009966,2.82002,0.56338,2.8757450904,39.21,-7.36,39.8947828669,129.94
2021-04-29 05:30:00,42.96196,-26.01156,50.2228161364,2.87196,0.65844,2.9464720388,40.09,-26.67,48.1507736179,129.95,43.68196,-6.43156,44.1529001706,2.87196,0.65844,2.9464720388,40.81,-7.09,41.4213012833,129.63
2021-04-29 06:00:00,43.11256,-25.8665,50.276919675,1.5325600000000001,0.8635,1.7590828302000001,41.58,-26.73,49.430651422,129.95,43.83256,-6.2365,44.274001947,1.5325600000000001,0.8635,1.7590828302000001,42.3,-7.1,42.8917241435,129.63
2021-04-29 06:30:00,47.47986,-24.43204,53.3972067077,1.37986,1.13796,1.7885655093000001,46.1,-25.57,52.716552429000004,130.15,48.25986,-4.73204,48.4913011764,1.37986,1.13796,1.7885655093000001,46.88,-5.87,47.2460717944,129.79
2021-04-29 07:00:00,52.10356,-22.26682,56.662088185900004,11.18356,1.09318,11.2368615185,40.92,-23.36,47.1183191551,130.34,52.81356,-2.65682,52.8803442915,11.18356,1.09318,11.2368615185,41.63,-3.75,41.7985573914,129.98
2021-04-29 07:30:00,59.51392,-11.93312,60.6984845503,13.34392,1.17688,13.395717506,46.17,-13.11,47.9952185118,131.58,59.69392,-9.73312,60.4822098629,13.34392,1.17688,13.395717506,46.35,-10.91,47.6167050519,131.21
2021-04-29 08:00:00,63.0725,-9.6529,63.8068862636,13.7725,1.3271,13.8362910731,49.3,-10.98,50.5079241308,131.58,63.1725,-9.8129,63.9301005995,13.7725,1.3271,13.8362910731,49.4,-11.14,50.6404936785,131.21
2021-04-29 08:30:00,64.1745,-8.91708,64.7910546756,14.5945,1.05292,14.6324321552,49.58,-9.97,50.5724954891,131.69,64.2645,-9.08708,64.9037825028,14.5945,1.05292,14.6324321552,49.67,-10.14,50.6944622222,131.24
2021-04-29 09:00:00,61.47906,-9.10234,62.149235007,12.89906,0.54766,12.9106808635,48.58,-9.65,49.5291722119,131.69,61.56906,-9.26234,62.2618670742,12.89906,0.54766,12.9106808635,48.67,-9.81,49.6488167029,131.24
2021-04-29 09:30:00,61.4982,-8.50988,62.0841901039,13.568200000000001,0.06012000000000001,13.5683331937,47.93,-8.57,48.6901406858,131.77,61.5982,-8.66988,62.2053459315,13.568200000000001,0.06012000000000001,13.5683331937,48.03,-8.73,48.8169417313,131.28
2021-04-29 10:00:00,60.1198,-9.12124,60.8077903823,6.2498000000000005,-0.23124000000000003,6.2540764288,53.87,-8.89,54.5986171986,131.33,60.2098,-9.27124,60.9194214285,6.2498000000000005,-0.23124000000000003,6.2540764288,53.96,-9.04,54.7120023395,130.87
2021-04-29 10:30:00,62.4161,-8.41884,62.9813179138,14.6061,0.18116000000000002,14.6072234239,47.81,-8.6,48.5773208401,131.63,62.5061,-8.58884,63.0934284197,14.6061,0.18116000000000002,14.6072234239,47.9,-8.77,48.6962308603,131.16
2021-04-29 11:00:00,62.44232,-7.8884,62.9386223359,16.47232,-0.038400000000000004,16.4723647587,45.97,-7.85,46.6354307367,131.63,62.52232,-8.0484,63.0382204757,16.47232,-0.038400000000000004,16.4723647587,46.05,-8.01,46.7414441369,131.16
2021-04-29 11:30:00,65.1141,-8.0782,65.6132862616,17.7241,-0.16820000000000002,17.7248980829,47.39,-7.91,48.0456054182,131.27,65.2041,-8.2382,65.7224664483,17.7241,-0.16820000000000002,17.7248980829,47.48,-8.07,48.1609312618,130.85
2021-04-29 12:00:00,54.1914,-9.2361,54.9728421784,23.4814,-0.5461,23.4877493849,30.71,-8.69,31.9158299281,131.75,54.2414,-9.4061,55.0509236178,23.4814,-0.5461,23.4877493849,30.76,-8.86,32.0105795012,131.31
2021-04-29 12:30:00,53.09824,-10.47694,54.1219859471,26.02824,-2.02694,26.1070443226,27.07,-8.45,28.3581981092,132.37,53.15824,-10.64694,54.2139816953,26.02824,-2.02694,26.1070443226,27.13,-8.62,28.4664943398,131.87
2021-04-29 13:00:00,50.17278,-9.9825,51.1562132998,26.91278,-2.4025,27.0198026192,23.26,-7.58,24.4639326356,131.85,50.23278,-10.1525,51.2484677115,26.91278,-2.4025,27.0198026192,23.32,-7.75,24.574069667,131.42
2021-04-29 13:30:00,51.4775,-9.38124,52.3253348789,24.2175,-1.53124,24.265860837600002,27.26,-7.85,28.367765157,131.94,51.5375,-9.55124,52.4150750432,24.2175,-1.53124,24.265860837600002,27.32,-8.02,28.4728432019,131.46
2021-04-29 14:00:00,49.86078,-8.0767,50.5106965414,5.65078,-0.11670000000000001,5.6519849167,44.21,-7.96,44.9208826716,131.94,49.94078,-8.2367,50.6154594358,5.65078,-0.11670000000000001,5.6519849167,44.29,-8.12,45.0281967216,131.46
2021-04-29 14:30:00,51.54562,-7.64848,52.1099816493,4.11562,-0.12848,4.1176249337,47.43,-7.52,48.0224457936,131.75,51.64562,-7.81848,52.2340759916,4.11562,-0.12848,4.1176249337,47.53,-7.69,48.1480736894,131.31
2021-04-29 15:00:00,51.66164,-7.95122,52.269943055,4.37164,-0.22122000000000003,4.3772336673,47.29,-7.73,47.9176063676,131.75,51.74164,-8.11122,52.3735543932,4.37164,-0.22122000000000003,4.3772336673,47.37,-7.89,48.022588435,131.31
2021-04-29 15:30:00,52.91384,-6.78382,53.3469275342,4.90384,-0.35382,4.9165877739,48.01,-6.43,48.4386725665,132.12,53.00384,-6.93382,53.4554479407,4.90384,-0.35382,4.9165877739,48.1,-6.58,48.5479803905,131.64
2021-04-29 16:00:00,54.247,-5.8261400000000005,54.5589673317,3.477,0.00386,3.4770021426,50.77,-5.83,51.1036378353,132.69,54.347,-5.9961400000000005,54.6767784704,3.477,0.00386,3.4770021426,50.87,-6.0,51.2226209794,132.22
2021-04-29 16:30:00,54.19944,-6.25536,54.5592230979,5.18944,0.27464,5.1967022854,49.01,-6.53,49.443108721,132.49,54.28944,-6.41536,54.6671760698,5.18944,0.27464,5.1967022854,49.1,-6.69,49.5536688854,132.07
2021-04-29 17:00:00,54.97736,-6.59062,55.3709886543,9.17736,0.5293800000000001,9.1926155013,45.8,-7.12,46.3501283709,132.55,55.04736,-6.76062,55.4609576707,9.17736,0.5293800000000001,9.1926155013,45.87,-7.29,46.4456779475,132.15
2021-04-29 17:30:00,54.57324,-6.6381,54.9754754023,22.95324,-1.7881,23.0227828055,31.62,-4.85,31.9897936849,132.46,54.63324,-6.7981,55.0545645384,22.95324,-1.7881,23.0227828055,31.68,-5.01,32.0737041827,132.06
2021-04-29 18:00:00,55.33148,-6.87348,55.756770049,21.19148,-2.03348,21.2888201998,34.14,-4.84,34.4813746826,132.28,55.41148,-7.03348,55.8560825399,21.19148,-2.03348,21.2888201998,34.22,-5.0,34.5833543775,131.86
2021-04-29 18:30:00,55.75876,-7.15692,56.2161971377,20.67876,-1.75692,20.7532619851,35.08,-5.4,35.4931880788,132.21,55.83876,-7.33692,56.3187137053,20.67876,-1.75692,20.7532619851,35.16,-5.58,35.6000280899,131.79
2021-04-29 19:00:00,55.76352,-7.01278,56.2027512326,20.44352,-1.47278,20.4965019191,35.32,-5.54,35.7518391135,132.16,55.82352,-7.17278,56.2824498234,20.44352,-1.47278,20.4965019191,35.38,-5.7,35.8362163181,131.75
2021-04-29 19:30:00,55.88786,-7.03452,56.3288324662,20.26786,-1.48452,20.3221541331,35.62,-5.55,36.0497836332,132.23,55.95786,-7.20452,56.4197412632,20.26786,-1.48452,20.3221541331,35.69,-5.72,36.1454630625,131.87
2021-04-29 20:00:00,55.63072,-7.01986,56.0718774622,20.07072,-1.4498600000000001,20.1230190413,35.56,-5.57,35.9935897071,132.23,55.71072,-7.17986,56.171475969,20.07072,-1.4498600000000001,20.1230190413,35.64,-5.73,36.0976799809,131.87
2021-04-29 20:30:00,54.54582,-7.18668,55.0172232023,13.39582,0.5833200000000001,13.4085142986,41.15,-7.77,41.8771465121,132.16,54.61582,-7.35668,55.1090603703,13.39582,0.5833200000000001,13.4085142986,41.22,-7.94,41.9777560143,131.79
2021-04-29 21:00:00,54.4113,-7.76884,54.9631189311,16.6213,-1.56884,16.6951751304,37.79,-6.2,38.2952229397,132.45,54.5013,-7.93884,55.0764639591,16.6213,-1.56884,16.6951751304,37.88,-6.37,38.4118640527,132.09
2021-04-29 21:30:00,53.03712,-7.87038,53.6178979375,1.8671200000000001,0.84962,2.0513388893,51.17,-8.72,51.9076805492,132.3,53.14712,-8.04038,53.7518750821,1.8671200000000001,0.84962,2.0513388893,51.28,-8.89,52.0448892784,131.95
2021-04-29 22:00:00,49.93588,-8.74652,50.696091797,1.2658800000000001,0.9234800000000001,1.5669293171,48.67,-9.67,49.6213441978,132.84,50.01588,-8.91652,50.8044543429,1.2658800000000001,0.9234800000000001,1.5669293171,48.75,-9.84,49.7331690122,132.49
2021-04-29 22:30:00,47.07948,-9.56394,48.0410905933,1.21948,0.97606,1.5619937881000001,45.86,-10.54,47.0556181555,133.26,47.16948,-9.74394,48.1653839411,1.21948,0.97606,1.5619937881000001,45.95,-10.72,47.1839050949,132.93
2021-04-29 23:00:00,44.11742,-7.05074,44.6772837357,2.8174200000000003,1.16926,3.0504138086,41.3,-8.22,42.110074804,133.64,43.95742,-14.73074,46.3599986411,2.8174200000000003,1.16926,3.0504138086,41.14,-15.9,44.1056640354,133.29
2021-04-29 23:30:00,40.96154,-2.2707800000000002,41.0244341945,1.29154,0.63922,1.4410682774,39.67,-2.91,39.7765885918,133.37,40.40154,-22.69078,46.337413947900004,1.29154,0.63922,1.4410682774,39.11,-23.33,45.5398836186,133.05
2021-04-30 00:00:00,38.96028,-2.16894,39.0206063305,1.38028,0.41106000000000004,1.4401885994999999,37.58,-2.58,37.6684589544,131.39,38.43028,-22.15894,44.3610757625,1.38028,0.41106000000000004,1.4401885994999999,37.05,-22.57,43.3832617492,131.09
2021-04-30 00:30:00,37.68684,-1.46696,37.7153798977,1.33684,0.5630400000000001,1.4505706557,36.35,-2.03,36.4066395044,130.07,37.16684,-21.28696,42.8311646074,1.33684,0.5630400000000001,1.4505706557,35.83,-21.85,41.9667892505,129.74
2021-04-30 01:00:00,36.712,-1.5394,36.7442607268,1.3519999999999999,0.5106,1.4452046084,35.36,-2.05,35.4193746416,129.53,36.202,-21.3794,42.0435910498,1.3519999999999999,0.5106,1.4452046084,34.85,-21.89,41.1545210153,129.18
2021-04-30 01:30:00,36.04546,-1.62846,36.0822264915,1.35546,0.51154,1.4487736135,34.69,-2.14,34.7559448152,129.56,35.53546,-21.39846,41.4808752051,1.35546,0.51154,1.4487736135,34.18,-21.91,40.5995135439,129.23
2021-04-30 02:00:00,35.82164,-1.24858,35.8433933146,1.43164,0.47142000000000006,1.5072590706,34.39,-1.72,34.4329856388,129.41,35.34164,-20.85858,41.0379321787,1.43164,0.47142000000000006,1.5072590706,33.91,-21.33,40.0606664947,129.06
2021-04-30 02:30:00,35.44954,-0.7016800000000001,35.4564837658,1.37954,0.7083200000000001,1.5507571809,34.07,-1.4100000000000001,34.0991642126,130.06,34.96954,-20.53168,40.5514316817,1.37954,0.7083200000000001,1.5507571809,33.59,-21.24,39.7419891299,129.72
2021-04-30 03:00:00,35.27272,-0.5949,35.2777363532,1.29272,0.8851,1.5666930166,33.98,-1.48,34.0122154527,131.09,34.81272,-20.4149,40.3570764031,1.29272,0.8851,1.5666930166,33.52,-21.3,39.7149896135,130.76
2021-04-30 03:30:00,35.03026,-0.56564,35.0348264485,1.30026,0.9643600000000001,1.6188472063,33.73,-1.53,33.7646827321,131.02,34.55026,-20.405640000000002,40.1261835947,1.30026,0.9643600000000001,1.6188472063,33.25,-21.37,39.5251742564,130.7
2021-04-30 04:00:00,35.04638,-0.43720000000000003,35.0491069065,1.21638,1.1028,1.6418733642999999,33.83,-1.54,33.8650335892,131.02,34.57638,-20.3072,40.0987334681,1.21638,1.1028,1.6418733642999999,33.36,-21.41,39.6393453528,130.7
2021-04-30 04:30:00,35.27022,-0.44288000000000005,35.2730004613,1.22022,1.10712,1.6476199631,34.05,-1.55,34.0852607442,131.22,34.80022,-20.32288,40.2998109616,1.22022,1.10712,1.6476199631,33.58,-21.43,39.8354276995,130.89
2021-04-30 05:00:00,35.56402,-0.44096,35.5667536371,1.24402,1.10904,1.6665999766000001,34.32,-1.55,34.3549836268,131.28,35.09402,-20.38096,40.5829246147,1.24402,1.10904,1.6665999766000001,33.85,-21.49,40.0954186909,130.95
2021-04-30 05:30:00,36.4748,-0.19926000000000002,36.4753442696,1.2748,1.09074,1.6777451498,35.2,-1.29,35.2236298527,131.41,35.9948,-20.03926,41.1970577637,1.2748,1.09074,1.6777451498,34.72,-21.13,40.6442529763,131.08
2021-04-30 06:00:00,37.34096,0.09968,37.3410930454,1.34096,0.77968,1.5511526759,36.0,-0.68,36.0064216495,131.17,36.85096,-19.80032,41.8335502321,1.34096,0.77968,1.5511526759,35.51,-20.58,41.0426180939,130.82
2021-04-30 06:30:00,40.99266,1.06318,41.0064449275,1.48266,0.5231800000000001,1.5722588807,39.51,0.54,39.5136900327,131.24,40.48266,-18.72682,44.6042548193,1.48266,0.5231800000000001,1.5722588807,39.0,-19.25,43.4920969832,130.9
2021-04-30 07:00:00,44.45118,2.01604,44.4968742798,2.59118,0.5460400000000001,2.6480886454,41.86,1.47,41.8858030841,130.88,43.93118,-17.76396,47.3867792857,2.59118,0.5460400000000001,2.6480886454,41.34,-18.31,45.2134017743,130.56
2021-04-30 07:30:00,49.37912,3.1817,49.4815188415,4.22912,0.7617,4.2971668416,45.15,2.42,45.2148084149,130.74,48.82912,-16.3983,51.5090982533,4.22912,0.7617,4.2971668416,44.6,-17.16,47.787295382799996,130.43
2021-04-30 08:00:00,51.00036,1.4079000000000002,51.0197893228,14.34036,-1.5121,14.4198603093,36.66,2.92,36.7761063736,130.07,50.64036,-13.8021,52.4875606724,14.34036,-1.5121,14.4198603093,36.3,-12.29,38.324066851,129.75
2021-04-30 08:30:00,53.54748,-3.91724,53.6905707137,14.31748,-1.37724,14.3835678317,39.23,-2.54,39.3121418903,130.1,53.63748,-4.07724,53.7922219914,14.31748,-1.37724,14.3835678317,39.32,-2.7,39.4125918965,129.75
2021-04-30 09:00:00,55.39006,-3.65694,55.5106472397,13.01006,-1.22694,13.0677864601,42.38,-2.43,42.449608949899996,132.34,55.47006,-3.80694,55.6005427003,13.01006,-1.22694,13.0677864601,42.46,-2.58,42.5383121433,131.95
2021-04-30 09:30:00,56.7559,-2.02496,56.7920121832,5.3059,0.88504,5.3792072475,51.45,-2.91,51.5322287506,132.19,56.8559,-2.1849600000000002,56.8978682818,5.3059,0.88504,5.3792072475,51.55,-3.07,51.6413342198,131.78
2021-04-30 10:00:00,57.34722,-2.0842,57.3850810871,9.07722,0.9358000000000001,9.1253298334,48.27,-3.02,48.3643804881,132.36,57.43722,-2.2242,57.4802688491,9.07722,0.9358000000000001,9.1253298334,48.36,-3.16,48.4631323792,131.99
2021-04-30 10:30:00,56.70616,-2.4768,56.7602248074,9.936160000000001,0.3332,9.9417452082,46.77,-2.81,46.8543381129,133.03,56.79616,-2.6368,56.857334663,9.936160000000001,0.3332,9.9417452082,46.86,-2.9699999999999998,46.9540253865,132.64
2021-04-30 11:00:00,55.47,-2.6168,55.5316895317,9.48,-0.0568,9.4801701588,45.99,-2.56,46.0611951647,133.07,55.56,-2.7568,55.628352,9.48,-0.0568,9.4801701588,46.08,-2.7,46.1590337854,132.7
2021-04-30 11:30:00,55.53156,-2.5774600000000003,55.5913433556,14.36156,-0.10746000000000001,14.3619620277,41.17,-2.47,41.2440274464,133.16,55.61156,-2.73746,55.6788945013,14.36156,-0.10746000000000001,14.3619620277,41.25,-2.63,41.3337561806,132.77
2021-04-30 12:00:00,55.92378,-2.4964,55.9794710805,15.62378,-0.1564,15.6245627922,40.3,-2.34,40.3678783193,133.35,55.99378,-2.6464,56.0562827134,15.62378,-0.1564,15.6245627922,40.37,-2.49,40.4467180374,132.98
2021-04-30 12:30:00,56.87902,-2.81158,56.9484670404,29.48902,-1.42158,29.523265237,27.39,-1.3900000000000001,27.425247492,133.58,56.93902,-2.9715800000000003,57.0165088922,29.48902,-1.42158,29.523265237,27.45,-1.55,27.4937265572,133.18
2021-04-30 13:00:00,55.52296,-1.5577800000000002,55.5448086295,30.35296,-1.46778,30.3884280424,25.17,-0.09,25.1701609053,133.36,55.46296,-6.54778,55.8481275862,30.35296,-1.46778,30.3884280424,25.11,-5.08,25.618713863099998,132.94
2021-04-30 13:30:00,55.05016,4.14264,55.205811127,28.49016,-1.87736,28.5519473486,26.56,6.02,27.2336923681,130.82,54.64016,-15.65736,56.8392470657,28.49016,-1.87736,28.5519473486,26.15,-13.78,29.5586011171,130.4
2021-04-30 14:00:00,54.20304,4.49418,54.3890356516,14.75304,0.44418,14.7597251029,39.45,4.05,39.657344843,130.82,53.69304,-15.35582,55.8457138222,14.75304,0.44418,14.7597251029,38.94,-15.8,42.0233696888,130.4
2021-04-30 14:30:00,52.54984,3.91148,52.695211925,12.00984,0.03148,12.0098812574,40.54,3.88,40.7252501527,131.02,52.02984,-16.05852,54.4516328039,12.00984,0.03148,12.0098812574,40.02,-16.09,43.1333803452,130.63
2021-04-30 15:00:00,51.70352,4.00816,51.8586475622,11.70352,-0.45184,11.7122388883,40.0,4.46,40.2478769626,131.52,51.18352,-16.04184,53.6385435128,11.70352,-0.45184,11.7122388883,39.48,-15.59,42.4466547563,131.11
2021-04-30 15:30:00,52.3068,4.1052,52.4676471102,17.1168,-0.26480000000000004,17.1188481295,35.19,4.37,35.4603017472,131.89,51.8268,-15.9548,54.2270489819,17.1168,-0.26480000000000004,17.1188481295,34.71,-15.69,38.0914714864,131.43
2021-04-30 16:00:00,53.2997,3.7268600000000003,53.4298372218,19.7997,-1.2731400000000002,19.8405898488,33.5,5.0,33.8710791089,131.89,52.8297,-16.23314,55.2674591089,19.7997,-1.2731400000000002,19.8405898488,33.03,-14.96,36.2599296745,131.43
2021-04-30 16:30:00,53.98596,3.5167,54.1003794442,22.16596,-2.2533,22.2801962202,31.82,5.77,32.3389130924,131.49,53.53596,-16.4133,55.9954947296,22.16596,-2.2533,22.2801962202,31.37,-14.16,34.4177643086,131.05
2021-04-30 17:00:00,53.7013,3.3525,53.8058442731,19.6513,-1.6975,19.7244796621,34.05,5.05,34.4224490703,131.18,53.2313,-16.5975,55.7588406079,19.6513,-1.6975,19.7244796621,33.58,-14.9,36.7372617379,130.78
2021-04-30 17:30:00,50.84974,2.22436,50.8983677094,16.79974,-1.3356400000000002,16.8527504662,34.05,3.56,34.2355969716,131.32,50.36974,-17.72564,53.3976499584,16.79974,-1.3356400000000002,16.8527504662,33.57,-16.39,37.3574222879,130.92
2021-04-30 18:00:00,50.79134,1.88538,50.8263207083,19.75134,-1.3146200000000001,19.7950412361,31.04,3.2,31.2045124942,131.32,50.34134,-18.01462,53.4675326412,19.75134,-1.3146200000000001,19.7950412361,30.59,-16.7,34.8516584971,130.92
2021-04-30 18:30:00,52.32,2.3137,52.3711333436,26.18,-0.8963000000000001,26.1953383962,26.14,3.21,26.3363569994,131.24,51.9,-17.5363,54.7825868109,26.18,-0.8963000000000001,26.1953383962,25.72,-16.64,30.6334457742,130.79
2021-04-30 19:00:00,51.10008,1.67934,51.1276672541,15.87008,-0.9906600000000001,15.9009699843,35.23,2.67,35.331031686,130.95,50.64008,-18.11066,53.7811649934,15.87008,-0.9906600000000001,15.9009699843,34.77,-17.12,38.756254979,130.56
2021-04-30 19:30:00,50.79206,1.9203000000000001,50.8283475153,22.42206,-1.5596999999999999,22.4762416505,28.37,3.48,28.5826398361,130.72,50.36206,-17.9097,53.451795494,22.42206,-1.5596999999999999,22.4762416505,27.94,-16.35,32.372304521,130.33
2021-04-30 20:00:00,50.57018,1.8012000000000001,50.6022472492,25.81018,-1.3188,25.8438508174,24.76,3.12,24.9558009288,130.85,50.17018,-18.0888,53.3315258236,25.81018,-1.3188,25.8438508174,24.36,-16.77,29.5743554452,130.45
2021-04-30 20:30:00,49.57308,1.52582,49.5965562046,25.23308,-0.8741800000000001,25.2482180947,24.34,2.4,24.4580375337,131.14,49.17308,-18.37418,52.4938309457,25.23308,-0.8741800000000001,25.2482180947,23.94,-17.5,29.654234099,130.74
2021-04-30 21:00:00,49.29674,1.13908,49.3098983762,24.99674,-0.8409200000000001,25.0108807737,24.3,1.98,24.3805332181,131.09,48.89674,-18.72092,52.3580369024,24.99674,-0.8409200000000001,25.0108807737,23.9,-17.88,29.84802171,130.74
2021-04-30 21:30:00,48.44592,0.6832400000000001,48.450737678,25.03592,-0.8367600000000001,25.049899352,23.41,1.52,23.4592945333,130.97,48.05592,-19.17676,51.7408887742,25.03592,-0.8367600000000001,25.049899352,23.02,-18.34,29.4325669964,130.6
2021-04-30 22:00:00,46.57964,0.15986,46.5799143167,24.30964,-0.7801400000000001,24.3221548254,22.27,0.9400000000000001,22.2898295193,131.02,46.18964,-19.77014,50.2428231586,24.30964,-0.7801400000000001,24.3221548254,21.88,-18.99,28.9716154192,130.65
2021-04-30 22:30:00,43.93942,0.08498000000000001,43.9395021767,6.60942,1.24498,6.7256529748,37.33,-1.16,37.3480186891,131.28,43.46942,-19.45502,47.6244504256,6.60942,1.24498,6.7256529748,36.86,-20.7,42.2746921928,130.93
2021-04-30 23:00:00,42.41732,-0.07828,42.4173922317,2.01732,0.7817200000000001,2.1634847216,40.4,-0.86,40.4091524286,130.1,41.90732,-19.77828,46.340088793,2.01732,0.7817200000000001,2.1634847216,39.89,-20.56,44.87678353,129.79
2021-04-30 23:30:00,40.24156,-0.44332000000000005,40.244001837,1.3915600000000001,0.48668000000000006,1.4742105196,38.85,-0.93,38.8611296799,130.53,39.73156,-20.23332,44.5868152962,1.3915600000000001,0.48668000000000006,1.4742105196,38.34,-20.72,43.5806608486,130.23
2021-05-01 00:00:00,38.10296,-0.99492,38.1159471425,1.39296,0.6150800000000001,1.5227149989000002,36.71,-1.6099999999999999,36.7452881333,130.89,37.60296,-20.91492,43.0280894227,1.39296,0.6150800000000001,1.5227149989000002,36.21,-21.53,42.1272477145,130.58
2021-05-01 00:30:00,36.83742,-1.00778,36.8512025962,1.41742,0.51222,1.5071326368,35.42,-1.52,35.4525993405,131.43,36.36742,-20.83778,41.9142256613,1.41742,0.51222,1.5071326368,34.95,-21.35,40.9551584053,131.09
2021-05-01 01:00:00,35.59024,-1.29036,35.6136239687,1.56024,0.31964000000000004,1.5926451542,34.03,-1.6099999999999999,34.0680642244,131.15,35.11024,-21.15036,40.9886164805,1.56024,0.31964000000000004,1.5926451542,33.55,-21.47,39.83168839,130.82
2021-05-01 01:30:00,34.80464,-1.31796,34.8295848969,1.60464,0.33204,1.6386336048999999,33.2,-1.65,33.2409762191,131.26,34.33464,-21.19796,40.3512207014,1.60464,0.33204,1.6386336048999999,32.73,-21.53,39.1764444533,130.93
2021-05-01 02:00:00,34.3023,-1.4465400000000002,34.3327870011,1.4923,0.40346000000000004,1.5458781522,32.81,-1.85,32.862114965399996,131.26,33.8423,-21.29654,39.9855459543,1.4923,0.40346000000000004,1.5458781522,32.35,-21.7,38.9539792576,130.98
2021-05-01 02:30:00,34.02536,-1.4739,34.0572680105,1.55536,0.4161,1.6100571231,32.47,-1.8900000000000001,32.5249596464,131.1,33.56536,-21.3039,39.7553712992,1.55536,0.4161,1.6100571231,32.01,-21.72,38.6833103547,130.81
2021-05-01 03:00:00,33.53808,-1.43432,33.5687367047,1.44808,0.44568,1.5151126522,32.09,-1.88,32.1450229429,131.14,33.08808,-21.29432,39.3480508075,1.44808,0.44568,1.5151126522,31.64,-21.74,38.3890244731,130.81
2021-05-01 03:30:00,33.32406,-1.3389600000000002,33.3509488436,1.48406,0.41104,1.5399311560000002,31.84,-1.75,31.8880557576,131.29,32.86406,-21.21896,39.1189302406,1.48406,0.41104,1.5399311560000002,31.38,-21.63,38.1124822073,130.97
2021-05-01 04:00:00,33.2293,-1.45268,33.2610381328,1.5593,0.40732,1.6116221866,31.67,-1.8599999999999999,31.7245724951,131.21,32.7693,-21.43268,39.1559292378,1.5593,0.40732,1.6116221866,31.21,-21.84,38.092646272,130.93
2021-05-01 04:30:00,33.10218,-1.36808,33.1304386273,1.55218,0.38192000000000004,1.5984760364000001,31.55,-1.75,31.5984967997,131.57,32.64218,-21.33808,38.9977636954,1.55218,0.38192000000000004,1.5984760364000001,31.09,-21.72,37.9255388887,131.27
2021-05-01 05:00:00,33.19196,-1.4301,33.2227541702,1.59196,0.40990000000000004,1.6438840140000002,31.6,-1.8399999999999999,31.6535242904,131.45,32.74196,-21.4501,39.1425948891,1.59196,0.40990000000000004,1.6438840140000002,31.15,-21.86,38.0549878465,131.2
2021-05-01 05:30:00,33.3586,-1.53038,33.3936858838,1.5086,0.39962000000000003,1.560631316,31.85,-1.9300000000000002,31.9084220857,131.64,32.8986,-21.48038,39.2902609676,1.5086,0.39962000000000003,1.560631316,31.39,-21.88,38.2631219322,131.38
2021-05-01 06:00:00,33.48738,-1.3996,33.516615274,1.48738,0.3704,1.5328063884,32.0,-1.77,32.0489141782,131.49,33.02738,-21.3996,39.3541701707,1.48738,0.3704,1.5328063884,31.54,-21.77,38.3236806687,131.22
2021-05-01 06:30:00,34.90758,-0.9935200000000001,34.9217156429,1.5375800000000002,0.72648,1.7005662136000002,33.37,-1.72,33.4142978379,131.2,34.44758,-20.88352,40.2834603212,1.5375800000000002,0.72648,1.7005662136000002,32.91,-21.61,39.3708039034,130.93
2021-05-01 07:00:00,36.45586,-0.6830400000000001,36.4622581854,1.90586,0.8769600000000001,2.0979421301,34.55,-1.56,34.5852005922,131.2,35.98586,-20.57304,41.4515632369,1.90586,0.8769600000000001,2.0979421301,34.08,-21.45,40.2684603629,130.93
2021-05-01 07:30:00,38.6623,-0.19154000000000002,38.6627744589,2.6923,0.8384600000000001,2.819839439,35.97,-1.03,35.9847439896,131.2,38.1823,-20.05154,43.1271641737,2.6923,0.8384600000000001,2.819839439,35.49,-20.89,41.181697391,130.93
2021-05-01 08:00:00,41.10506,0.20604000000000003,41.1055763867,5.33506,0.5260400000000001,5.3609311957,35.77,-0.32,35.7714313384,131.11,40.60506,-19.82396,45.1858416729,5.33506,0.5260400000000001,5.3609311957,35.27,-20.35,40.7197175825,130.8
2021-05-01 08:30:00,43.27364,0.5646,43.2773230689,6.77364,0.2646,6.7788060903,36.5,0.30000000000000004,36.5012328559,131.64,42.78364,-19.4954,47.0160661137,6.77364,0.2646,6.7788060903,36.01,-19.76,41.0752687149,131.34
2021-05-01 09:00:00,44.499,0.6305000000000001,44.5034665082,6.969,-0.0695,6.969346544,37.53,0.7000000000000001,37.5365275432,131.72,43.999,-19.4295,48.09799862,6.969,-0.0695,6.969346544,37.03,-19.36,41.785529792,131.4
2021-05-01 09:30:00,46.26126,1.26226,46.2784774717,8.53126,-0.05774000000000001,8.5314553914,37.73,1.32,37.7530833178,131.8,45.76126,-18.73774,49.4489212935,8.53126,-0.05774000000000001,8.5314553914,37.23,-18.68,41.6535148577,131.4
2021-05-01 10:00:00,48.05748,1.51672,48.0814082937,11.14748,-0.043280000000000006,11.1475640168,36.91,1.56,36.9429519665,131.51,47.57748,-18.41328,51.0163256567,11.14748,-0.043280000000000006,11.1475640168,36.43,-18.37,40.7995318601,131.17
2021-05-01 10:30:00,48.21684,2.01688,48.2590039736,6.76684,-0.10312,6.7676256782,41.45,2.12,41.5041793076,131.44,47.67684,-17.97312,50.9520766497,6.76684,-0.10312,6.7676256782,40.91,-17.87,44.6426365709,131.04
2021-05-01 11:00:00,48.1173,1.7779600000000002,48.1501370824,8.2773,-0.05204,8.2774635881,39.84,1.83,39.8820072213,131.55,47.5973,-18.28204,50.9876058847,8.2773,-0.05204,8.2774635881,39.32,-18.23,43.340458004,131.19
2021-05-01 11:30:00,48.71208,1.92022,48.7499126438,8.27208,0.19022000000000003,8.2742668059,40.44,1.73,40.4769872891,131.88,48.19208,-18.07978,51.47188572,8.27208,0.19022000000000003,8.2742668059,39.92,-18.27,43.9021559835,131.5
2021-05-01 12:00:00,51.18966,2.23542,51.2384464391,10.28966,0.22542,10.2921288902,40.9,2.01,40.9493601904,131.6,50.64966,-17.69458,53.651525789,10.28966,0.22542,10.2921288902,40.36,-17.92,44.1594384022,131.23
2021-05-01 12:30:00,52.08238,2.67384,52.1509705261,17.90238,0.31384,17.9051306951,34.18,2.36,34.2613776722,131.36,51.61238,-17.25616,54.4207021933,17.90238,0.31384,17.9051306951,33.71,-17.57,38.0140631872,130.99
2021-05-01 13:00:00,50.77066,2.37176,50.8260283943,17.83066,0.54176,17.8388884164,32.94,1.83,32.9907941705,131.36,50.30066,-17.62824,53.3001992673,17.83066,0.54176,17.8388884164,32.47,-18.17,37.2081953338,130.99
