Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-01 13:30:00,49.91442,2.2316,49.9642808664,17.10442,0.8516,17.125606736599998,32.81,1.38,32.8390088157,131.59,49.45442,-17.7784,52.552936779,17.10442,0.8516,17.125606736599998,32.35,-18.63,37.3309442688,131.21
2021-05-01 14:00:00,48.6679,1.8639999999999999,48.7035828909,15.7279,0.514,15.7362967184,32.94,1.35,32.9676523277,131.75,48.1979,-18.226,51.5288719109,15.7279,0.514,15.7362967184,32.47,-18.74,37.4898452918,131.36
2021-05-01 14:30:00,48.36774,1.5434800000000002,48.3923610007,11.08774,0.49348000000000003,11.0987161788,37.28,1.05,37.2947838176,132.05,47.86774,-18.67652,51.3822238913,11.08774,0.49348000000000003,11.0987161788,36.78,-19.17,41.4759846176,131.63
2021-05-01 15:00:00,47.75884,1.27186,47.7757723748,6.15884,0.55186,6.1835151496,41.6,0.72,41.6062303027,132.52,47.21884,-19.01814,50.9048966211,6.15884,0.55186,6.1835151496,41.06,-19.57,45.4852558529,132.1
2021-05-01 15:30:00,47.77762,1.49254,47.8009272767,9.97762,0.5925400000000001,9.9951990734,37.8,0.9,37.8107127677,132.67,47.27762,-18.76746,50.8664025435,9.97762,0.5925400000000001,9.9951990734,37.3,-19.36,42.0249878049,132.3
2021-05-01 16:00:00,47.67688,1.49688,47.7003724961,17.00688,0.44688000000000005,17.0127501912,30.67,1.05,30.6879683264,132.56,47.21688,-18.87312,50.8490748733,17.00688,0.44688000000000005,17.0127501912,30.21,-19.32,35.85953848,132.2
2021-05-01 16:30:00,48.25222,1.41676,48.2730146544,16.73222,0.23676000000000003,16.7338949867,31.52,1.18,31.54207983,132.94,47.78222,-18.913240000000002,51.3892128314,16.73222,0.23676000000000003,16.7338949867,31.05,-19.15,36.4804742294,132.53
2021-05-01 17:00:00,49.03988,1.5821800000000001,49.0653964008,16.05988,-0.04782,16.0599511944,32.98,1.63,33.0202559045,132.81,48.56988,-18.69782,52.0446127468,16.05988,-0.04782,16.0599511944,32.51,-18.65,37.4796291337,132.39
2021-05-01 17:30:00,49.6658,1.62904,49.6925091031,13.4558,0.50904,13.4654251831,36.21,1.12,36.2273170412,132.58,49.1858,-18.59096,52.5819999179,13.4558,0.50904,13.4654251831,35.73,-19.1,40.5147244838,132.18
2021-05-01 18:00:00,50.23274,1.44732,50.2535859724,14.64274,1.08732,14.6830548419,35.59,0.36,35.5918206896,132.31,49.74274,-18.73268,53.1531135747,14.64274,1.08732,14.6830548419,35.1,-19.82,40.3093339067,131.93
2021-05-01 18:30:00,48.48582,0.9900800000000001,48.4959276587,10.12582,1.01008,10.1760745024,38.36,-0.02,38.3600052138,132.31,47.97582,-19.23992,51.6899780062,10.12582,1.01008,10.1760745024,37.85,-20.25,42.9265069625,131.93
2021-05-01 19:00:00,49.95174,1.08346,49.9634888153,17.36174,-1.08654,17.3957059356,32.59,2.17,32.6621646558,132.31,49.49174,-19.01654,53.0194409797,17.36174,-1.08654,17.3957059356,32.13,-17.93,36.794317496,131.93
2021-05-01 19:30:00,49.85668,1.02264,49.8671668856,15.30668,-1.20736,15.3542232233,34.55,2.23,34.6218919183,131.85,49.37668,-19.06736,52.9303386083,15.30668,-1.20736,15.3542232233,34.07,-17.86,38.4674472769,131.49
2021-05-01 20:00:00,49.4164,0.9298600000000001,49.4251477345,17.1764,-1.48014,17.2400560144,32.24,2.41,32.3299505103,131.81,48.9564,-19.19014,52.5831776729,17.1764,-1.48014,17.2400560144,31.78,-17.71,36.3814856761,131.45
2021-05-01 20:30:00,48.68126,1.20428,48.6961534981,20.25126,-2.00572,20.3503426091,28.43,3.21,28.6106448721,131.92,48.26126,-18.89572,51.8285389636,20.25126,-2.00572,20.3503426091,28.01,-16.89,32.7082894692,131.56
2021-05-01 21:00:00,48.4787,2.00504,48.5201457035,18.9387,-1.70496,19.015289803,29.54,3.71,29.7720624076,131.42,48.1087,-17.60496,51.2287188234,18.9387,-1.70496,19.015289803,29.17,-15.9,33.2219641201,131.05
2021-05-01 21:30:00,47.92084,1.26856,47.9376277133,13.14084,-1.25144,13.2002946171,34.78,2.52,34.8711743421,131.75,47.52084,-18.33144,50.9339957865,13.14084,-1.25144,13.2002946171,34.38,-17.08,38.3889411159,131.38
2021-05-01 22:00:00,45.90142,0.9784200000000001,45.9118466598,9.02142,-1.39158,9.1281166575,36.88,2.37,36.9560725727,131.83,45.49142,-18.81158,49.2274804932,9.02142,-1.39158,9.1281166575,36.47,-17.42,40.4167947764,131.49
2021-05-01 22:30:00,43.91732,0.8935400000000001,43.9264090237,1.69732,0.94354,1.9419482264,42.22,-0.05,42.2200296068,132.42,43.46732,-19.09646,47.4771807557,1.69732,0.94354,1.9419482264,41.77,-20.04,46.3285495132,132.1
2021-05-01 23:00:00,41.19836,0.39848000000000006,41.20028705,1.16836,1.04848,1.5698329210000002,40.03,-0.65,40.0352769442,133.19,40.75836,-19.23152,45.0676743509,1.16836,1.04848,1.5698329210000002,39.59,-20.28,44.4819794973,132.87
2021-05-01 23:30:00,39.0565,0.13664,39.0567390182,1.1565,1.09664,1.5937727378000002,37.9,-0.96,37.9121563618,131.98,38.6365,-19.68336,43.3614320928,1.1565,1.09664,1.5937727378000002,37.48,-20.78,42.8550907128,131.69
2021-05-02 00:00:00,37.3378,0.03234,37.3378140056,1.1478,1.12234,1.6053323381,36.19,-1.09,36.2064110345,132.72,36.9278,-19.92766,41.9615782105,1.1478,1.12234,1.6053323381,35.78,-21.05,41.5127799599,132.43
2021-05-02 00:30:00,36.16388,-0.05516000000000001,36.1639220672,1.14388,1.17484,1.6397287825,35.02,-1.23,35.0415938564,133.03,35.74388,-20.09516,41.005370537,1.14388,1.17484,1.6397287825,34.6,-21.27,40.6149344453,132.77
2021-05-02 01:00:00,35.08414,-0.26322,35.0851273948,1.14414,1.23678,1.6848386,33.94,-1.5,33.9731305593,133.36,34.67414,-20.36322,40.2114002928,1.14414,1.23678,1.6848386,33.53,-21.6,39.885096214,133.08
2021-05-02 01:30:00,34.49686,-0.53476,34.5010045958,1.26686,0.7952400000000001,1.4957743537,33.23,-1.33,33.2566053589,133.69,34.09686,-20.57476,39.8235685357,1.26686,0.7952400000000001,1.4957743537,32.83,-21.37,39.1725133225,133.39
2021-05-02 02:00:00,33.88188,-0.49724,33.8855284738,1.32188,0.7727600000000001,1.5311841013,32.56,-1.27,32.5847587071,133.54,33.49188,-20.50724,39.2715280878,1.32188,0.7727600000000001,1.5311841013,32.17,-21.28,38.5713274337,133.21
2021-05-02 02:30:00,33.6689,-0.51178,33.6727894,1.2189,1.08822,1.6339950974000002,32.45,-1.6,32.4894213553,133.22,33.2689,-20.56178,39.1101841466,1.2189,1.08822,1.6339950974000002,32.05,-21.65,38.6771896601,132.96
2021-05-02 03:00:00,33.30226,-0.5721200000000001,33.3071740381,1.18226,1.23788,1.7117492813,32.12,-1.81,32.1709573995,133.39,32.91226,-20.68212,38.8711582797,1.18226,1.23788,1.7117492813,31.73,-21.92,38.565260274,133.11
2021-05-02 03:30:00,32.86022,-0.61904,32.8660504011,1.36022,0.6209600000000001,1.495255754,31.5,-1.24,31.5243969014,133.71,32.46022,-20.68904,38.4928858176,1.36022,0.6209600000000001,1.495255754,31.1,-21.31,37.7004787768,133.4
2021-05-02 04:00:00,32.6144,-0.7878400000000001,32.6239142229,1.6444,0.49216000000000004,1.7164710384,30.97,-1.28,30.9964401182,133.44,32.2344,-20.83784,38.3832270559,1.6444,0.49216000000000004,1.7164710384,30.59,-21.33,37.2923182438,133.18
2021-05-02 04:30:00,32.80894,-0.7064,32.8165437681,1.5189400000000002,0.4536,1.5852229129,31.29,-1.16,31.3114946944,133.48,32.41894,-20.7864,38.510545253,1.5189400000000002,0.4536,1.5852229129,30.9,-21.24,37.4959677832,133.18
2021-05-02 05:00:00,32.81368,-0.5612600000000001,32.8184796712,1.33368,0.84874,1.5808421584999999,31.48,-1.4100000000000001,31.5115613704,133.6,32.42368,-20.65126,38.441768486,1.33368,0.84874,1.5808421584999999,31.09,-21.5,37.7999748677,133.3
2021-05-02 05:30:00,32.89312,-0.5425,32.8975933707,1.25312,1.0575,1.6396999678,31.64,-1.6,31.68042929,133.6,32.49312,-20.6625,38.5063858806,1.25312,1.0575,1.6396999678,31.24,-21.72,38.0486004999,133.3
2021-05-02 06:00:00,32.85196,-0.53786,32.8563626901,1.21196,1.20214,1.7070406033,31.64,-1.74,31.687808381099998,133.65,32.46196,-20.66786,38.4829739498,1.21196,1.20214,1.7070406033,31.25,-21.87,38.1426192074,133.38
2021-05-02 06:30:00,33.5254,-6.97928,34.2441643858,1.3954,1.15072,1.8086729053,32.13,-8.13,33.1426281396,133.79,33.3854,-15.86928,36.9651049083,1.3954,1.15072,1.8086729053,31.99,-17.02,36.2359007063,133.48
2021-05-02 07:00:00,34.16846,-11.89748,36.1805706025,1.7484600000000001,1.15252,2.0941381812,32.42,-13.05,34.9479455762,132.3,34.22846,-12.06748,36.2934091471,1.7484600000000001,1.15252,2.0941381812,32.48,-13.22,35.0673466347,132.05
2021-05-02 07:30:00,35.76274,-11.4876,37.5624616614,2.46274,1.1224,2.7064497164,33.3,-12.61,35.607612950000004,131.35,35.82274,-11.6576,37.6718507492,2.46274,1.1224,2.7064497164,33.36,-12.78,35.7241934828,131.06
2021-05-02 08:00:00,37.85036,-11.17792,39.466386301,3.80036,1.06208,3.9459789731,34.05,-12.24,36.1831466293,131.06,37.93036,-11.35792,39.5943753134,3.80036,1.06208,3.9459789731,34.13,-12.42,36.3195993921,130.78
2021-05-02 08:30:00,40.46928,-10.50658,41.8108938796,6.80928,1.19342,6.9130706213,33.66,-11.7,35.6354542556,129.99,40.53928,-10.68658,41.9241722043,6.80928,1.19342,6.9130706213,33.73,-11.88,35.7609745393,129.68
2021-05-02 09:00:00,42.57596,-10.16764,43.7732026826,9.41596,1.17236,9.4886632721,33.16,-11.34,35.0454162481,129.99,42.64596,-10.33764,43.8810289885,9.41596,1.17236,9.4886632721,33.23,-11.51,35.1669304887,129.68
2021-05-02 09:30:00,45.55058,-8.50274,46.3373707265,18.81058,0.7972600000000001,18.8274677916,26.74,-9.3,28.3110861678,129.89,45.60058,-8.46274,46.3792072447,18.81058,0.7972600000000001,18.8274677916,26.79,-9.26,28.3452235835,129.55
2021-05-02 10:00:00,47.1878,-7.2166,47.7364408434,21.5878,0.40340000000000004,21.5915687341,25.6,-7.62,26.7100056159,130.44,47.2478,-7.3866,47.8217154063,21.5878,0.40340000000000004,21.5915687341,25.66,-7.79,26.8164072911,130.05
2021-05-02 10:30:00,48.02226,-6.95234,48.5229068274,22.61226,0.08766,22.6124299133,25.41,-7.04,26.3672088018,130.63,48.06226,-7.11234,48.5856585484,22.61226,0.08766,22.6124299133,25.45,-7.2,26.4488657602,130.24
2021-05-02 11:00:00,48.3155,-6.84996,48.7986628121,21.6555,-0.27996000000000004,21.6573095709,26.66,-6.57,27.4576127877,130.45,48.3755,-7.01996,48.8821934722,21.6555,-0.27996000000000004,21.6573095709,26.72,-6.74,27.5569591936,130.06
2021-05-02 11:30:00,48.73722,-6.9011,49.2233866626,21.12722,-0.2911,21.1292253559,27.61,-6.61,28.3902131024,130.27,48.78722,-7.0611,49.2955572901,21.12722,-0.2911,21.1292253559,27.66,-6.77,28.4764551867,129.85
2021-05-02 12:00:00,49.92442,-6.9348,50.4037614011,20.57442,-0.2048,20.5754392754,29.35,-6.73,30.1117153281,131.32,49.97442,-7.1148,50.478342221,20.57442,-0.2048,20.5754392754,29.4,-6.91,30.2011274624,130.87
2021-05-02 12:30:00,50.6051,-7.0952,51.1000783664,22.9751,-0.7852,22.9885136329,27.63,-6.31,28.3413655281,132.78,50.6551,-7.2652,51.1734529522,22.9751,-0.7852,22.9885136329,27.68,-6.48,28.428380186,132.32
2021-05-02 13:00:00,49.67694,-7.53364,50.244941033,22.65694,-0.6036400000000001,22.6649798459,27.02,-6.93,27.894538892,132.66,49.72694,-7.70364,50.3201215322,22.65694,-0.6036400000000001,22.6649798459,27.07,-7.1,27.9856195215,132.22
2021-05-02 13:30:00,48.05362,-8.2782,48.7614498384,12.77362,-0.7782,12.7973029637,35.28,-7.5,36.0683850484,132.96,48.12362,-8.4382,48.8578143304,12.77362,-0.7782,12.7973029637,35.35,-7.66,36.1704036472,132.49
2021-05-02 14:00:00,46.47406,-8.74464,47.2896075434,11.24406,-1.74464,11.3786050996,35.23,-7.0,35.9186984731,132.91,46.53406,-8.92464,47.3821478957,11.24406,-1.74464,11.3786050996,35.29,-7.18,36.0130045956,132.49
2021-05-02 14:30:00,45.67346,-8.9795,46.5477858616,12.03346,-1.8895,12.1809018476,33.64,-7.09,34.3790299456,133.31,45.73346,-9.1595,46.6416745392,12.03346,-1.8895,12.1809018476,33.7,-7.27,34.475250543,132.86
2021-05-02 15:00:00,44.94538,-9.65916,45.9715842151,21.31538,-1.6491600000000002,21.3790821424,23.63,-8.01,24.9506913732,134.08,44.97538,-10.03916,46.0822041536,21.31538,-1.6491600000000002,21.3790821424,23.66,-8.39,25.1035395911,133.64
2021-05-02 15:30:00,45.59488,-10.16194,46.7135751873,24.08488,-2.00194,24.1679376112,21.51,-8.16,23.0057753619,132.51,45.63488,-10.33194,46.7898627566,24.08488,-2.00194,24.1679376112,21.55,-8.33,23.1039260733,132.09
2021-05-02 16:00:00,46.06046,-10.31394,47.2010946243,23.70046,-2.63394,23.8463717185,22.36,-7.68,23.6421657214,132.44,46.10046,-10.48394,47.277535999,23.70046,-2.63394,23.8463717185,22.4,-7.85,23.7356798934,132.03
2021-05-02 16:30:00,46.03982,-10.36364,47.1918431478,24.94982,-2.28364,25.0541120314,21.09,-8.08,22.5848289788,132.37,46.07982,-10.55364,47.2729217257,24.94982,-2.28364,25.0541120314,21.13,-8.27,22.6907426057,131.95
2021-05-02 17:00:00,46.72288,-10.22848,47.8293771505,23.35288,-2.14848,23.4515025234,23.37,-8.08,24.7273795619,132.37,46.76288,-10.39848,47.9050658303,23.35288,-2.14848,23.4515025234,23.41,-8.25,24.8211724139,131.95
2021-05-02 17:30:00,46.1966,-10.5632,47.3888915865,15.5366,-1.4332,15.6025639496,30.66,-9.13,31.9905064042,132.01,46.2366,-10.7332,47.466037983,15.5366,-1.4332,15.6025639496,30.7,-9.3,32.0777181233,131.63
2021-05-02 18:00:00,45.77858,-12.34834,47.4147644471,30.63858,-3.77834,30.8706727749,15.14,-8.57,17.3972555307,132.4,45.81858,-12.51834,47.4979063704,30.63858,-3.77834,30.8706727749,15.18,-8.74,17.5162781435,132.01
2021-05-02 18:30:00,45.61448,-12.70814,47.351637859,29.41448,-4.17814,29.7097372511,16.2,-8.53,18.3084925649,131.95,45.65448,-12.88814,47.438757327,29.41448,-4.17814,29.7097372511,16.24,-8.71,18.4282853245,131.56
2021-05-02 19:00:00,45.24964,-12.44114,46.9287959001,27.99964,-3.70114,28.2431987818,17.25,-8.74,19.337789429,131.91,45.28964,-12.62114,47.0153662777,27.99964,-3.70114,28.2431987818,17.29,-8.92,19.4553463089,131.52
2021-05-02 19:30:00,45.86172,-12.40614,47.5101007267,29.43172,-3.45614,29.6339508986,16.43,-8.95,18.7095537093,131.7,45.90172,-12.57614,47.5933524377,29.43172,-3.45614,29.6339508986,16.47,-9.12,18.8264521352,131.35
2021-05-02 20:00:00,45.09082,-12.46852,46.7829674055,29.64082,-3.54852,29.8524740091,15.45,-8.92,17.8400924885,131.98,45.11082,-12.64852,46.8505190928,29.64082,-3.54852,29.8524740091,15.47,-9.1,17.9480054602,131.61
2021-05-02 20:30:00,44.61514,-12.74602,46.4001265414,28.39514,-3.25602,28.5812113435,16.22,-9.49,18.7922457413,132.09,44.66514,-12.91602,46.4951427986,28.39514,-3.25602,28.5812113435,16.27,-9.66,18.9216410493,131.76
2021-05-02 21:00:00,44.99084,-12.86126,46.7930303859,27.13084,-2.8312600000000003,27.2781691521,17.86,-10.03,20.483664223,132.09,45.03084,-13.04126,46.8812437281,27.13084,-2.8312600000000003,27.2781691521,17.9,-10.21,20.6071371131,131.76
2021-05-02 21:30:00,44.27702,-13.7436,46.3609861957,17.15702,-2.8836,17.3976574354,27.12,-10.86,29.2135927267,132.17,44.33702,-13.9236,46.4719052702,17.15702,-2.8836,17.3976574354,27.18,-11.04,29.336564216,131.82
2021-05-02 22:00:00,42.2919,-13.63716,44.4362120176,7.4019,-1.03716,7.4742106256,34.89,-12.6,37.0954458121,132.08,42.3519,-13.80716,44.5457192205,7.4019,-1.03716,7.4742106256,34.95,-12.77,37.2098830958,131.74
2021-05-02 22:30:00,41.4085,-13.32764,43.500458161,4.6285,-1.47764,4.8586451012000005,36.78,-11.85,38.6418283729,131.73,41.4885,-13.49764,43.6289114902,4.6285,-1.47764,4.8586451012000005,36.86,-12.02,38.7703494955,131.44
2021-05-02 23:00:00,38.85786,-13.717600000000001,41.2080797119,3.75786,-1.1776,3.9380519981,35.1,-12.54,37.2727997339,131.37,38.91786,-13.8976,41.3248486112,3.75786,-1.1776,3.9380519981,35.16,-12.72,37.3901591331,131.11
2021-05-02 23:30:00,36.9136,-13.86928,39.433117968,3.3036,-0.57928,3.3540033212,33.61,-13.29,36.1421665095,131.1,36.9836,-14.04928,39.5622160335,3.3036,-0.57928,3.3540033212,33.68,-13.47,36.273727407,130.8
2021-05-03 00:00:00,35.48636,-14.15386,38.2048884169,4.49636,-0.7838600000000001,4.5641745967,30.99,-13.37,33.7511036857,131.69,35.53636,-14.32386,38.3145644285,4.49636,-0.7838600000000001,4.5641745967,31.04,-13.54,33.8646305162,131.41
2021-05-03 00:30:00,34.10876,-14.17594,36.9373088302,4.23876,-0.69594,4.2955114738,29.87,-13.48,32.770830017,132.01,34.16876,-14.35594,37.062071896,4.23876,-0.69594,4.2955114738,29.93,-13.66,32.8998556228,131.86
2021-05-03 01:00:00,32.91522,-14.29784,35.8864868204,3.89522,-0.55784,3.9349617932000003,29.02,-13.74,32.1083789687,132.01,32.97522,-14.47784,36.0135111467,3.89522,-0.55784,3.9349617932000003,29.08,-13.92,32.2399255582,132.15
2021-05-03 01:30:00,31.84366,-14.56398,35.0161133714,2.92366,-0.20398000000000002,2.930767073,28.92,-14.36,32.2889454767,132.58,31.89366,-14.74398,35.1367399517,2.92366,-0.20398000000000002,2.930767073,28.97,-14.54,32.4140787313,132.43
2021-05-03 02:00:00,31.17526,-14.82058,34.5187836924,2.9852600000000002,-0.17058,2.9901295631,28.19,-14.65,31.769460178,132.76,31.245260000000002,-15.01058,34.6638685724,2.9852600000000002,-0.17058,2.9901295631,28.26,-14.84,31.9194799456,132.49
2021-05-03 02:30:00,30.94878,-14.88482,34.3421730518,3.64878,-0.35482,3.6659913694,27.3,-14.53,30.9258936815,132.82,30.99878,-15.06482,34.4655358746,3.64878,-0.35482,3.6659913694,27.35,-14.71,31.0548965543,132.64
2021-05-03 03:00:00,31.02476,-13.60178,33.8754210634,4.02476,-0.50178,4.0559186661,27.0,-13.1,30.0101649446,132.67,31.07476,-13.78178,33.9937960373,4.02476,-0.50178,4.0559186661,27.05,-13.28,30.1340488484,132.42
2021-05-03 03:30:00,31.19154,-12.80452,33.7174717321,4.85154,-0.9045200000000001,4.9351389851,26.34,-11.9,28.9033838849,133.14,31.24154,-12.98452,33.8324043071,4.85154,-0.9045200000000001,4.9351389851,26.39,-12.08,29.0234129626,132.86
2021-05-03 04:00:00,31.01316,-12.91742,33.5957710529,5.01316,-1.21742,5.158864666,26.0,-11.7,28.5112258593,132.39,31.06316,-13.09742,33.7114568039,5.01316,-1.21742,5.158864666,26.05,-11.88,28.6310478327,132.45
2021-05-03 04:30:00,31.04628,-12.97972,33.6503288709,5.20628,-1.1997200000000001,5.3427221074,25.84,-11.78,28.3984858751,132.83,31.09628,-13.15972,33.7662088532,5.20628,-1.1997200000000001,5.3427221074,25.89,-11.96,28.5190059434,132.84
2021-05-03 05:00:00,31.20402,-12.97084,33.7925073717,5.93402,-1.5208400000000002,6.12580996,25.27,-11.45,27.7430243485,132.57,31.25402,-13.15084,33.9080869243,5.93402,-1.5208400000000002,6.12580996,25.32,-11.63,27.8632248672,132.52
2021-05-03 05:30:00,31.66166,-12.7894,34.1471736212,6.18166,-1.1894,6.2950450924,25.48,-11.6,27.9962568927,132.97,31.71166,-12.9594,34.2574871862,6.18166,-1.1894,6.2950450924,25.53,-11.77,28.1125203424,132.77
2021-05-03 06:00:00,31.61178,-12.48006,33.986122644,4.45178,-0.74006,4.5128742473,27.16,-11.74,29.5887343427,132.3,31.66178,-12.66006,34.0990532416,4.45178,-0.74006,4.5128742473,27.21,-11.92,29.7064050333,132.03
2021-05-03 06:30:00,33.22992,-11.88468,35.2912624017,7.96992,-1.77468,8.1651156703,25.26,-10.11,27.20808152,132.17,33.27992,-12.06468,35.3992878277,7.96992,-1.77468,8.1651156703,25.31,-10.29,27.3217898389,131.83
2021-05-03 07:00:00,34.36766,-10.53832,35.9470755737,7.99766,-2.20832,8.2969417678,26.37,-8.33,27.6543992884,131.14,34.41766,-10.70832,36.045019588,7.99766,-2.20832,8.2969417678,26.42,-8.5,27.7536736307,130.87
2021-05-03 07:30:00,36.10418,-11.5681,37.9121715427,10.54418,-2.7181,10.8888842166,25.56,-8.85,27.0487726154,130.66,36.15418,-11.7381,38.0119418484,10.54418,-2.7181,10.8888842166,25.61,-9.02,27.1520257071,130.38
2021-05-03 08:00:00,38.35158,-11.57482,40.0602065213,10.90158,-2.88482,11.2768183868,27.45,-8.69,28.7926830983,130.27,38.40158,-11.74482,40.157466844,10.90158,-2.88482,11.2768183868,27.5,-8.86,28.8920335041,129.99
2021-05-03 08:30:00,41.48624,-11.24606,42.983508173,15.71624,-3.20606,16.0399195902,25.77,-8.04,26.9950828856,130.27,41.53624,-11.41606,43.0765093672,15.71624,-3.20606,16.0399195902,25.82,-8.21,27.0938461648,129.99
2021-05-03 09:00:00,43.8085,-10.62164,45.0777540317,15.3185,-2.55164,15.5295624195,28.49,-8.07,29.6108932658,129.96,43.8585,-10.79164,45.1666637703,15.3185,-2.55164,15.5295624195,28.54,-8.24,29.7057098888,129.66
2021-05-03 09:30:00,46.53858,-10.22578,47.6487775816,18.30858,-3.02578,18.5569244818,28.23,-7.2,29.1337072821,130.14,46.58858,-10.38578,47.732171673,18.30858,-3.02578,18.5569244818,28.28,-7.36,29.2220464718,129.85
2021-05-03 10:00:00,48.89148,-10.49028,50.004227732,20.11148,-3.7402800000000003,20.456327194,28.78,-6.75,29.5609691993,130.36,48.97148,-9.18028,49.8245260316,20.11148,-3.7402800000000003,20.456327194,28.86,-5.44,29.3682345401,130.06
2021-05-03 10:30:00,50.72034,-17.88118,53.7800101144,18.84034,-3.34118,19.1343119842,31.88,-14.54,35.039206612,129.55,51.25034,1.6288200000000002,51.276216755,18.84034,-3.34118,19.1343119842,32.41,4.97,32.7888548138,129.25
2021-05-03 11:00:00,50.9164,-17.6918,53.9025006489,16.636400000000002,-3.4518,16.9907247697,34.28,-14.24,37.1200215517,132.5,51.4464,1.7782,51.4771217941,16.636400000000002,-3.4518,16.9907247697,34.81,5.23,35.2006960158,132.17
2021-05-03 11:30:00,51.71314,-17.65864,54.6450035713,19.20314,-4.03864,19.6232311027,32.51,-13.62,35.247758794,132.32,52.23314,1.8913600000000002,52.2673718194,19.20314,-4.03864,19.6232311027,33.03,5.93,33.5580958935,132.03
2021-05-03 12:00:00,52.10302,-17.46682,54.9528388169,21.57302,-4.23682,21.985127601,30.53,-13.23,33.273319642,132.56,52.61302,2.0531800000000002,52.6530665929,21.57302,-4.23682,21.985127601,31.04,6.29,31.670896735,132.24
2021-05-03 12:30:00,53.65838,-16.85728,56.244018644,21.89838,-4.07728,22.2747224185,31.76,-12.78,34.2348652692,132.48,54.16838,2.50272,54.2261652639,21.89838,-4.07728,22.2747224185,32.27,6.58,32.9340143317,132.13
2021-05-03 13:00:00,54.18976,-16.99662,56.7927387989,21.03976,-4.14662,21.4444854982,33.15,-12.85,35.5534105256,131.85,54.71976,2.30338,54.7682179177,21.03976,-4.14662,21.4444854982,33.68,6.45,34.2920530152,131.52
2021-05-03 13:30:00,54.50646,-16.91538,57.0708705232,18.92646,-4.31538,19.412197008,35.58,-12.6,37.7451506819,131.76,55.05646,2.46462,55.1115971414,18.92646,-4.31538,19.412197008,36.13,6.78,36.7606487973,131.36
2021-05-03 14:00:00,54.14596,-17.05708,56.7690845659,19.45596,-4.18708,19.9014074489,34.69,-12.87,37.0004459433,132.0,54.67596,2.43292,54.7300621382,19.45596,-4.18708,19.9014074489,35.22,6.62,35.836752085,131.63
2021-05-03 14:30:00,54.22144,-17.13932,56.8658143856,19.27144,-4.58932,19.8103573349,34.95,-12.55,37.1349565773,132.26,54.77144,2.35068,54.8218600208,19.27144,-4.58932,19.8103573349,35.5,6.94,36.1720002212,131.95
2021-05-03 15:00:00,54.04342,-17.28018,56.7388391327,19.89342,-4.87018,20.4808889585,34.15,-12.41,36.3349776386,132.23,54.57342,2.14982,54.6157476972,19.89342,-4.87018,20.4808889585,34.68,7.02,35.3833689747,131.98
2021-05-03 15:30:00,54.6335,-16.8526,57.1736779385,20.4435,-4.6626,20.9684651563,34.19,-12.19,36.2981018787,131.56,55.1635,2.3774,55.2147060393,20.4435,-4.6626,20.9684651563,34.72,7.04,35.4265437208,131.74
2021-05-03 16:00:00,55.02786,-17.45674,57.7304351933,20.55786,-4.93674,21.1423037914,34.47,-12.52,36.6733050051,130.57,55.56786,1.6832600000000002,55.5933487857,20.55786,-4.93674,21.1423037914,35.01,6.62,35.630387312,130.9
2021-05-03 16:30:00,55.71388,-17.84624,58.5023478742,19.81388,-5.02624,20.4414512497,35.9,-12.82,38.1203672595,130.66,56.27388,1.36376,56.2904024821,19.81388,-5.02624,20.4414512497,36.46,6.39,37.0157223352,130.7
2021-05-03 17:00:00,57.76744,-17.4707,60.3514911385,24.07744,-4.6307,24.5186969361,33.69,-12.84,36.0538721915,130.75,58.28744,2.1093,58.3255930809,24.07744,-4.6307,24.5186969361,34.21,6.74,34.8676311211,130.83
2021-05-03 17:30:00,59.2751,-17.48216,61.7993802418,35.3251,-6.86216,35.9854405264,23.95,-10.62,26.1989866216,131.59,59.7351,1.99784,59.7684995351,35.3251,-6.86216,35.9854405264,24.41,8.86,25.9682055599,131.95
2021-05-03 18:00:00,59.73754,-17.45396,62.2351540926,33.29754,-6.34396,33.8964894721,26.44,-11.11,28.6793601742,131.24,60.19754,1.92604,60.2283442586,33.29754,-6.34396,33.8964894721,26.9,8.27,28.1425460824,131.55
2021-05-03 18:30:00,58.89438,-17.70606,61.4983947458,31.21438,-5.67606,31.7262537326,27.68,-12.03,30.1811745961,131.08,59.38438,1.79394,59.4114703463,31.21438,-5.67606,31.7262537326,28.17,7.47,29.143606503,131.3
2021-05-03 19:00:00,57.8491,-17.99784,60.5841614242,28.4791,-4.70784,28.8656005355,29.37,-13.29,32.2369508484,131.42,58.3591,1.7221600000000001,58.3845046898,28.4791,-4.70784,28.8656005355,29.88,6.43,30.5640196964,131.7
2021-05-03 19:30:00,56.26224,-18.1717,59.1240249874,30.40224,-5.4817,30.8924785653,25.86,-12.69,28.8058275354,132.34,56.72224,1.2783,56.7366421416,30.40224,-5.4817,30.8924785653,26.32,6.76,27.1742525196,132.56
2021-05-03 20:00:00,54.65308,-18.32522,57.6434978253,31.63308,-5.78522,32.1577443353,23.02,-12.54,26.2139657435,131.41,55.09308,1.16478,55.105391536,31.63308,-5.78522,32.1577443353,23.46,6.95,24.4678176387,131.73
2021-05-03 20:30:00,52.77554,-18.76516,56.0123990927,27.46554,-4.41516,27.8181510046,25.31,-14.35,29.0949926963,131.6,53.23554,0.49484000000000006,53.237839792,27.46554,-4.41516,27.8181510046,25.77,4.91,26.233585344,131.79
2021-05-03 21:00:00,51.96064,-19.13778,55.372942242,26.92064,-4.36778,27.2726669055,25.04,-14.77,29.0715410668,130.9,52.42064,0.12222000000000001,52.4207824793,26.92064,-4.36778,27.2726669055,25.5,4.49,25.8922787719,131.07
2021-05-03 21:30:00,49.89824,-20.12392,53.8034061307,17.66824,-4.17392,18.1545672728,32.23,-15.95,35.9607480456,131.61,50.41824,-0.6839200000000001,50.4228784508,17.66824,-4.17392,18.1545672728,32.75,3.49,32.9354307699,131.31
2021-05-03 22:00:00,47.7418,-20.52334,51.9662097136,15.5718,-3.63334,15.9900630016,32.17,-16.89,36.3342950943,132.22,48.2718,-1.06334,48.2835103032,15.5718,-3.63334,15.9900630016,32.7,2.5700000000000003,32.8008368796,131.93
2021-05-03 22:30:00,44.76926,-20.87578,49.3972148158,11.75926,-2.41578,12.004840222,33.01,-18.46,37.8210483726,132.37,45.28926,-1.20578,45.3053084832,11.75926,-2.41578,12.004840222,33.53,1.21,33.5518255837,132.09
2021-05-03 23:00:00,41.7373,-16.32706,44.8171295325,13.2073,-2.84706,13.5106818456,28.53,-13.48,31.5542596174,133.18,41.9473,-9.53706,43.0178043458,13.2073,-2.84706,13.5106818456,28.74,-6.69,29.5083666102,132.83
2021-05-03 23:30:00,39.397,-13.81046,41.7474839291,13.597,-2.99046,13.9219704069,25.8,-10.82,27.9769976945,132.24,39.447,-13.98046,41.8511537572,13.597,-2.99046,13.9219704069,25.85,-10.99,28.0891900916,131.91
2021-05-04 00:00:00,37.71406,-14.09084,40.2604283831,15.52406,-3.59084,15.933943981,22.19,-10.5,24.548851297,131.12,37.75406,-14.26084,40.3576585543,15.52406,-3.59084,15.933943981,22.23,-10.67,24.6580980613,131.07
2021-05-04 00:30:00,36.5694,-14.34032,39.2806032803,17.8594,-4.32032,18.3745294705,18.71,-10.02,21.2241489818,130.52,36.6094,-14.52032,39.3838527986,17.8594,-4.32032,18.3745294705,18.75,-10.2,21.3448471534,130.38
2021-05-04 01:00:00,35.67776,-14.36426,38.4608180356,17.54776,-4.20426,18.0443809305,18.13,-10.16,20.782745247,130.69,35.70776,-14.52426,38.5486478721,17.54776,-4.20426,18.0443809305,18.16,-10.32,20.8875082286,130.42
2021-05-04 01:30:00,35.04244,-14.38984,37.8819230819,18.06244,-4.38984,18.5882337509,16.98,-10.0,19.7058468481,130.65,35.07244,-14.56984,37.9783660151,18.06244,-4.38984,18.5882337509,17.01,-10.18,19.8235339937,130.35
2021-05-04 02:00:00,34.72806,-14.25986,37.5417335586,17.93806,-4.33986,18.4555785979,16.79,-9.92,19.5015512204,130.79,34.75806,-14.42986,37.634340629,17.93806,-4.33986,18.4555785979,16.82,-10.09,19.614293257699998,130.48
2021-05-04 02:30:00,34.37044,-14.4246,37.2746057116,17.44044,-4.1946,17.9377706684,16.93,-10.23,19.780743161,130.57,34.40044,-14.5946,37.36833715,17.44044,-4.1946,17.9377706684,16.96,-10.4,19.89476313,130.31
2021-05-04 03:00:00,34.09602,-14.51748,37.0580059554,16.69602,-3.97748,17.1632581694,17.4,-10.54,20.3433428915,130.87,34.13602,-14.70748,37.1695820449,16.69602,-3.97748,17.1632581694,17.44,-10.73,20.476486515,130.54
2021-05-04 03:30:00,34.03258,-14.38546,36.9480440736,17.42258,-4.10546,17.8997512739,16.61,-10.28,19.5338296296,131.53,34.06258,-14.55546,37.0421485887,17.42258,-4.10546,17.8997512739,16.64,-10.45,19.6492264479,131.08
2021-05-04 04:00:00,34.0031,-14.5289,36.9770164402,18.0931,-4.2889,18.5944865705,15.91,-10.24,18.9205100354,130.97,34.0231,-14.6989,37.0625011949,18.0931,-4.2889,18.5944865705,15.93,-10.41,19.0297924319,130.76
2021-05-04 04:30:00,33.86072,-14.28784,36.7517445951,16.83072,-3.90784,17.2784359588,17.03,-10.38,19.9440542518,131.4,33.89072,-14.46784,36.8496851599,16.83072,-3.90784,17.2784359588,17.06,-10.56,20.0638281492,131.2
2021-05-04 05:00:00,34.0165,-14.30178,36.9007206355,16.7365,-3.88178,17.1807639009,17.28,-10.42,20.1785727939,131.13,34.0565,-14.48178,37.0076633175,16.7365,-3.88178,17.1807639009,17.32,-10.6,20.3062157971,130.9
2021-05-04 05:30:00,35.09582,-14.04696,37.8025616422,16.68582,-3.84696,17.1235419909,18.41,-10.2,21.0468073588,131.13,35.12582,-14.21696,37.8938673444,16.68582,-3.84696,17.1235419909,18.44,-10.37,21.1558620718,130.9
2021-05-04 06:00:00,36.20996,-13.07124,38.4969936273,16.10996,-3.71124,16.5319119747,20.1,-9.36,22.1724964765,130.72,36.24996,-13.24124,38.59261635,16.10996,-3.71124,16.5319119747,20.14,-9.53,22.2809447735,130.45
2021-05-04 06:30:00,40.67216,-10.90026,42.1074846925,15.42216,-3.43026,15.7990411966,25.25,-7.47,26.3317944698,130.16,40.71216,-11.06026,42.1877864213,15.42216,-3.43026,15.7990411966,25.29,-7.63,26.4159232282,129.92
2021-05-04 07:00:00,44.24028,-9.91014,45.3366656173,17.87028,-4.16014,18.3481244845,26.37,-5.75,26.9896165219,131.13,44.29028,-10.08014,45.4228810722,17.87028,-4.16014,18.3481244845,26.42,-5.92,27.075132502,130.82
2021-05-04 07:30:00,49.1562,-8.26458,49.8461160073,19.6462,-3.89458,20.028502885,29.51,-4.37,29.8318118793,130.11,49.1962,-9.10458,50.0315847382,19.6462,-3.89458,20.028502885,29.55,-5.21,30.0057761106,129.8
2021-05-04 08:00:00,54.02082,4.57774,54.2144325524,20.37082,-3.66226,20.6974021505,33.65,8.24,34.6441928756,129.52,53.62082,-15.12226,55.7124320505,20.37082,-3.66226,20.6974021505,33.25,-11.46,35.1695052567,129.16
2021-05-04 08:30:00,56.42182,5.42538,56.6820652434,20.72182,-3.55462,21.0244892318,35.7,8.98,36.8120958382,131.82,56.00182,-14.34462,57.8097912663,20.72182,-3.55462,21.0244892318,35.28,-10.79,36.8931226653,131.48
2021-05-04 09:00:00,58.0728,6.18434,58.401165751,26.4328,-3.94566,26.7256646068,31.64,10.13,33.2220785021,132.09,57.6728,-13.50566,59.233054217,26.4328,-3.94566,26.7256646068,31.24,-9.56,32.6700352005,131.76
2021-05-04 09:30:00,59.82562,7.08674,60.2438934018,32.45562,-4.58326,32.7776378315,27.37,11.67,29.7540887947,131.87,59.44562,-12.84326,60.8171938239,32.45562,-4.58326,32.7776378315,26.99,-8.26,28.2256567683,131.53
2021-05-04 10:00:00,59.5021,6.7641,59.8853317033,34.4021,-4.7259,34.7251870437,25.1,11.49,27.6048926823,132.55,59.1321,-13.2159,60.5909668451,34.4021,-4.7259,34.7251870437,24.73,-8.49,26.1467588814,132.22
2021-05-04 10:30:00,56.30432,7.05766,56.744929424,31.85432,-4.09234,32.1161166603,24.45,11.15,26.8723835936,132.89,55.95432,-12.56234,57.3471735392,31.85432,-4.09234,32.1161166603,24.1,-8.47,25.5450758464,132.49
2021-05-04 11:00:00,56.1307,6.96318,56.5609525928,31.5807,-3.94682,31.8263727214,24.55,10.91,26.865044202500002,131.72,55.7707,-12.60682,57.1778181553,31.5807,-3.94682,31.8263727214,24.19,-8.66,25.6934174449,131.31
2021-05-04 11:30:00,54.84692,6.18426,55.1944716909,26.52692,-4.19574,26.8566885307,28.32,10.38,30.162340758,131.72,54.46692,-13.41574,56.0948077279,26.52692,-4.19574,26.8566885307,27.94,-9.22,29.4219645843,131.24
2021-05-04 12:00:00,55.25872,4.8733,55.4731934265,29.84872,-4.5767,30.1975540157,25.41,9.45,27.1103412004,131.72,54.89872,-14.8067,56.8604240446,29.84872,-4.5767,30.1975540157,25.05,-10.23,27.0583702392,131.24
2021-05-04 12:30:00,55.27736,4.94378,55.4979953625,29.32736,-4.46622,29.665487787300002,25.95,9.41,27.6034526826,131.97,54.91736,-14.80622,56.8782962127,29.32736,-4.46622,29.665487787300002,25.59,-10.34,27.6000670289,131.48
2021-05-04 13:00:00,54.23486,4.42586,54.4151474863,22.76486,-4.43414,23.1926809222,31.47,8.86,32.6934320621,132.18,53.82486,-15.42414,55.9912461797,22.76486,-4.43414,23.1926809222,31.06,-10.99,32.9469831699,131.7
2021-05-04 13:30:00,53.12084,4.09932,53.2787768888,20.72084,-4.32068,21.1665180407,32.4,8.42,33.4762064756,132.51,52.72084,-15.79068,55.0348302911,20.72084,-4.32068,21.1665180407,32.0,-11.47,33.9935420337,132.06
2021-05-04 14:00:00,53.42642,4.74746,53.6369343873,20.28642,-3.95254,20.6678835121,33.14,8.7,34.2629479175,132.56,53.01642,-15.35254,55.1945764914,20.28642,-3.95254,20.6678835121,32.73,-11.4,34.6585184334,132.14
2021-05-04 14:30:00,51.97198,5.9645600000000005,52.3131215004,19.98198,-3.4154400000000003,20.2717723723,31.99,9.38,33.3368339828,133.35,51.58198,-14.15544,53.4890375901,19.98198,-3.4154400000000003,20.2717723723,31.6,-10.74,33.3752543061,132.93
2021-05-04 15:00:00,51.36218,5.46194,51.6517794748,19.68218,-3.56806,20.0029813207,31.68,9.03,32.9418168898,133.5,50.95218,-14.818060000000001,53.0631656511,19.68218,-3.56806,20.0029813207,31.27,-11.25,33.2321440777,133.04
2021-05-04 15:30:00,52.23162,5.53062,52.5236126462,19.38162,-4.03938,19.7980752754,32.85,9.57,34.2156017045,134.02,51.83162,-14.62938,53.8566206794,19.38162,-4.03938,19.7980752754,32.45,-10.59,34.1343023951,133.55
2021-05-04 16:00:00,54.08864,5.5549,54.3731357479,20.87864,-4.0051,21.259314059,33.21,9.56,34.55861253,133.57,53.66864,-14.5451,55.6047017208,20.87864,-4.0051,21.259314059,32.79,-10.54,34.4423532878,133.14
2021-05-04 16:30:00,53.32504,5.05072,53.563697254,21.11504,-4.11928,21.5130979155,32.21,9.17,33.489893998,133.32,52.93504,-15.07928,55.0409224588,21.11504,-4.11928,21.5130979155,31.82,-10.96,33.6546282107,132.92
2021-05-04 17:00:00,55.683840000000004,5.52062,55.9568340985,22.04384,-3.84938,22.3774129052,33.64,9.37,34.9205741648,133.32,55.27384,-14.34938,57.1060600526,22.04384,-3.84938,22.3774129052,33.23,-10.5,34.8494318462,132.92
2021-05-04 17:30:00,55.63386,4.67386,55.8298427886,26.96386,-5.60614,27.5404893166,28.67,10.28,30.4573029009,132.45,55.24386,-15.31614,57.3277263826,26.96386,-5.60614,27.5404893166,28.28,-9.71,29.9005434733,132.09
2021-05-04 18:00:00,54.47274,4.27454,54.6401966991,18.38274,-3.55546,18.7234191781,36.09,7.83,36.9296222564,132.8,54.06274,-15.53546,56.2506033187,18.38274,-3.55546,18.7234191781,35.68,-11.98,37.637518515400004,132.42
2021-05-04 18:30:00,54.895,4.34136,55.066400206,20.735,-3.87864,21.0946456062,34.16,8.22,35.1350821829,132.29,54.485,-15.20864,56.5678173138,20.735,-3.87864,21.0946456062,33.75,-11.33,35.6010027949,131.9
2021-05-04 19:00:00,54.80798,4.44932,54.988281662,23.08798,-5.24068,23.6752940286,31.72,9.69,33.1670695118,131.3,54.41798,-15.06068,56.463622177,23.08798,-5.24068,23.6752940286,31.33,-9.82,32.832930116,130.95
2021-05-04 19:30:00,54.41096,4.25318,54.5769375124,21.92096,-5.58682,22.6216941239,32.49,9.84,33.947396071,131.08,54.02096,-15.15682,56.1069809545,21.92096,-5.58682,22.6216941239,32.1,-9.57,33.4961923209,130.74
2021-05-04 20:00:00,54.75776,4.93488,54.9796809815,21.68776,-4.68512,22.1880437,33.07,9.62,34.4408086432,130.85,54.35776,-14.49512,56.2572179905,21.68776,-4.68512,22.1880437,32.67,-9.81,34.1110685848,130.48
2021-05-04 20:30:00,54.62656,5.27752,54.8809008197,28.40656,-4.32248,28.7335428443,26.22,9.6,27.9221847283,130.85,54.27656,-14.20248,56.1039695885,28.40656,-4.32248,28.7335428443,25.87,-9.88,27.6924412069,130.48
2021-05-04 21:00:00,53.54242,4.89166,53.7654078103,21.24242,-4.39834,21.692989702,32.3,9.29,33.6094346873,131.06,53.15242,-14.57834,55.1154039177,21.24242,-4.39834,21.692989702,31.91,-10.18,33.4944846206,130.71
2021-05-04 21:30:00,51.6376,4.36878,51.8220799703,23.8576,-2.29122,23.9673687928,27.78,6.66,28.5671839704,131.0,51.2676,-15.13122,53.4539112549,23.8576,-2.29122,23.9673687928,27.41,-12.84,30.2683613696,130.71
2021-05-04 22:00:00,48.4394,2.5725800000000003,48.5076657882,18.2294,-2.46742,18.3956295303,30.21,5.04,30.6275317321,131.13,48.0594,-17.10742,51.0134271287,18.2294,-2.46742,18.3956295303,29.83,-14.64,33.2288805108,130.82
2021-05-04 22:30:00,46.1704,1.95254,46.2116678839,12.5604,-1.73746,12.6800006077,33.61,3.69,33.8119535076,131.89,45.7704,-17.757460000000002,49.0943673125,12.5604,-1.73746,12.6800006077,33.21,-16.02,36.872001573,131.58
2021-05-04 23:00:00,42.96056,0.3845,42.9622806164,9.08056,-1.6255000000000002,9.2249021764,33.88,2.01,33.9395712996,131.98,42.53056,-19.6255,46.8402474819,9.08056,-1.6255000000000002,9.2249021764,33.45,-18.0,37.9855564656,131.69
2021-05-04 23:30:00,40.54834,-1.42886,40.5735075838,6.78834,-1.8288600000000002,7.0303832652,33.76,0.4,33.762369585100004,132.98,40.06834,-21.51886,45.4811302196,6.78834,-1.8288600000000002,7.0303832652,33.28,-19.69,38.6685207889,132.7
2021-05-05 00:00:00,38.38956,-1.5971600000000001,38.4227697734,7.51956,-2.30716,7.8655432017999996,30.87,0.71,30.8781638055,131.92,37.93956,-21.77716,43.7453415881,7.51956,-2.30716,7.8655432017999996,30.42,-19.47,36.1172714916,131.61
2021-05-05 00:30:00,36.57126,-1.92848,36.6220711197,7.50126,-2.28848,7.8425788041,29.07,0.36,29.0722290167,131.92,36.13126,-22.03848,42.3221283716,7.50126,-2.28848,7.8425788041,28.63,-19.75,34.7813081985,131.73
2021-05-05 01:00:00,35.38922,-1.89608,35.4399775899,6.79922,-1.42608,6.9471646572,28.59,-0.47000000000000003,28.5938629779,131.92,34.94922,-22.04608,41.3216362451,6.79922,-1.42608,6.9471646572,28.15,-20.62,34.8942244505,131.67
2021-05-05 01:30:00,34.5582,-1.8439800000000002,34.6073612037,3.6382,-0.8939800000000001,3.7464248932,30.92,-0.9500000000000001,30.9345906713,131.88,34.1082,-21.93398,40.5520503289,3.6382,-0.8939800000000001,3.7464248932,30.47,-21.04,37.0284012617,131.67
2021-05-05 02:00:00,34.83704,-1.8267600000000002,34.884902294,4.72704,-1.08676,4.8503561167,30.11,-0.74,30.1190919518,131.76,34.39704,-21.86676,40.7591898062,4.72704,-1.08676,4.8503561167,29.67,-20.78,36.2231597186,131.55
2021-05-05 02:30:00,34.93304,-2.052,34.9932563166,6.48304,-1.142,6.5828543689,28.45,-0.91,28.4645498823,131.6,34.49304,-22.192,41.0152980294,6.48304,-1.142,6.5828543689,28.01,-21.05,35.0380164964,131.4
2021-05-05 03:00:00,34.49446,-1.9570400000000001,34.5499316389,6.06446,-1.7070400000000001,6.3001317965,28.43,-0.25,28.4310991697,131.96,34.06446,-22.19704,40.658283533,6.06446,-1.7070400000000001,6.3001317965,28.0,-20.49,34.6963989486,131.74
2021-05-05 03:30:00,35.11284,-2.14356,35.1782089132,6.99284,-2.05356,7.2881355599,28.12,-0.09,28.1201440252,132.09,34.68284,-22.43356,41.3057381575,6.99284,-2.05356,7.2881355599,27.69,-20.38,34.3813975865,131.9
2021-05-05 04:00:00,34.59856,-2.25272,34.6718199908,6.00856,-1.71272,6.2478958916,28.59,-0.54,28.5950992305,132.27,34.15856,-22.46272,40.8825269653,6.00856,-1.71272,6.2478958916,28.15,-20.75,34.9712024386,132.1
2021-05-05 04:30:00,34.63326,-2.27008,34.7075778676,5.61326,-1.6200800000000002,5.8423751192,29.02,-0.65,29.0272785497,132.1,34.19326,-22.58008,40.9760789026,5.61326,-1.6200800000000002,5.8423751192,28.58,-20.96,35.4420371875,131.92
2021-05-05 05:00:00,34.59416,-1.8747800000000001,34.6449232378,5.19416,-1.50478,5.4077408364,29.4,-0.37,29.4023281391,132.5,34.16416,-22.11478,40.6970923157,5.19416,-1.50478,5.4077408364,28.97,-20.61,35.553241765,132.29
2021-05-05 05:30:00,36.24126,-2.0144,36.2972000814,6.34126,-0.9344,6.4097333601,29.9,-1.08,29.9194986589,132.63,35.79126,-22.3644,42.2040362969,6.34126,-0.9344,6.4097333601,29.45,-21.43,36.421798418,132.41
2021-05-05 06:00:00,36.67384,-1.7251,36.7143910525,3.74384,-1.0351,3.8842978716000003,32.93,-0.6900000000000001,32.9372281772,132.63,36.20384,-21.9051,42.3149079729,3.74384,-1.0351,3.8842978716000003,32.46,-20.87,38.5902643163,132.41
2021-05-05 06:30:00,40.7322,-0.097,40.7323154981,5.0722,-0.607,5.1083913163,35.66,0.51,35.6636467569,132.08,40.2522,-20.117,44.9992588143,5.0722,-0.607,5.1083913163,35.18,-19.51,40.2277578296,131.87
2021-05-05 07:00:00,44.64566,0.77314,44.652353827,6.37566,-0.70686,6.4147245845,38.27,1.48,38.2986070243,131.43,44.14566,-19.17686,48.1309802133,6.37566,-0.70686,6.4147245845,37.77,-18.47,42.0441886591,131.23
2021-05-05 07:30:00,50.25328,-2.6806200000000002,50.3247242848,7.62328,-0.83062,7.6683979776,42.63,-1.85,42.6701230371,131.14,50.12328,-10.06062,51.1229818452,7.62328,-0.83062,7.6683979776,42.5,-9.23,43.4907219991,130.93
2021-05-05 08:00:00,53.45786,-5.0022,53.6913847896,9.09786,-1.0122,9.15399396,44.36,-3.99,44.5390805922,131.2,53.53786,-5.1422,53.7842418764,9.09786,-1.0122,9.15399396,44.44,-4.13,44.631496726,130.98
2021-05-05 08:30:00,55.90506,-4.04746,56.0513841582,8.95506,-1.35746,9.0573614952,46.95,-2.69,47.0269986284,132.33,56.00506,-4.19746,56.1621350739,8.95506,-1.35746,9.0573614952,47.05,-2.84,47.1356351395,132.07
2021-05-05 09:00:00,55.44964,-4.86088,55.662291818599996,7.41964,-1.20088,7.5161938841,48.03,-3.66,48.1692484891,131.98,55.53964,-5.00088,55.7643292088,7.41964,-1.20088,7.5161938841,48.12,-3.8,48.2698083692,131.66
2021-05-05 09:30:00,57.54828,-5.2114,57.7837626061,9.71828,-1.4214,9.8216772559,47.83,-3.79,47.9799228845,131.71,57.63828,-5.3614,57.8870964146,9.71828,-1.4214,9.8216772559,47.92,-3.94,48.081701301,131.34
2021-05-05 10:00:00,57.27492,-4.88654,57.482995174,9.55492,-1.41654,9.6593520372,47.72,-3.47,47.8459956527,131.64,57.36492,-5.02654,57.5847215065,9.55492,-1.41654,9.6593520372,47.81,-3.61,47.9460968172,131.25
2021-05-05 10:30:00,57.6733,-4.94194,57.8846465296,12.5733,-1.08194,12.6197649365,45.1,-3.86,45.2648826354,131.53,57.7533,-5.09194,57.9773362087,12.5733,-1.08194,12.6197649365,45.18,-4.01,45.3576068593,131.18
2021-05-05 11:00:00,57.05532,-4.20784,57.2102740578,20.31532,-1.6578400000000002,20.3828521107,36.74,-2.55,36.828387149,131.98,57.12532,-4.34784,57.2905393391,20.31532,-1.6578400000000002,20.3828521107,36.81,-2.69,36.9081589896,131.56
2021-05-05 11:30:00,58.71296,-3.7980400000000003,58.8356760801,18.46296,-1.9280400000000002,18.5633571911,40.25,-1.87,40.2934163357,131.5,58.78296,-3.94804,58.9153919295,18.46296,-1.9280400000000002,18.5633571911,40.32,-2.02,40.3705684875,131.11
2021-05-05 12:00:00,57.84318,-3.89766,57.9743497246,18.66318,-1.7276600000000002,18.7429745982,39.18,-2.17,39.2400471457,131.29,57.92318,-4.03766,58.0637363557,18.66318,-1.7276600000000002,18.7429745982,39.26,-2.31,39.3278997659,130.92
2021-05-05 12:30:00,57.89644,-3.90264,58.0278240471,18.67644,-1.7026400000000002,18.7538901043,39.22,-2.2,39.2816547513,131.14,57.96644,-4.06264,58.1086328358,18.67644,-1.7026400000000002,18.7538901043,39.29,-2.36,39.36081427,130.76
2021-05-05 13:00:00,56.2677,-4.52906,56.4496806703,19.2677,-1.85906,19.3571787039,37.0,-2.67,37.0962113969,131.18,56.3477,-4.67906,56.5416386195,19.2677,-1.85906,19.3571787039,37.08,-2.8200000000000003,37.187078401,130.8
2021-05-05 13:30:00,57.221940000000004,-4.89848,57.431224292,18.43194,-2.13848,18.5555789151,38.79,-2.76,38.8880662929,131.41,57.29194,-5.03848,57.5130652085,18.43194,-2.13848,18.5555789151,38.86,-2.9,38.9680587148,131.0
2021-05-05 14:00:00,57.09184,-5.18756,57.3270352743,14.69184,-1.18756,14.7397578453,42.4,-4.0,42.5882612935,131.45,57.17184,-5.33756,57.4204565964,14.69184,-1.18756,14.7397578453,42.48,-4.15,42.6822316661,131.0
2021-05-05 14:30:00,55.32604,-5.52598,55.6013233389,19.93604,-1.82598,20.0194878516,35.39,-3.7,35.5828905515,132.31,55.38604,-5.68598,55.6771388942,19.93604,-1.82598,20.0194878516,35.45,-3.86,35.6595302829,131.36
2021-05-05 15:00:00,55.87068,-5.13542,56.1061977168,18.64068,-1.9754200000000002,18.74505895,37.23,-3.16,37.3638662346,132.31,55.95068,-5.28542,56.1997709696,18.64068,-1.9754200000000002,18.74505895,37.31,-3.31,37.4565374801,131.96
2021-05-05 15:30:00,54.8517,-5.14,55.0920011698,17.8217,-1.5899999999999999,17.8924869957,37.03,-3.55,37.1997768811,132.31,54.9117,-5.29,55.1659215176,17.8217,-1.5899999999999999,17.8924869957,37.09,-3.7,37.2740942211,131.85
2021-05-05 16:00:00,56.73152,-5.58076,57.0053527635,26.40152,-4.38076,26.762498323,30.33,-1.2,30.3537295896,132.55,56.80152,-5.73076,57.0898790022,26.40152,-4.38076,26.762498323,30.4,-1.35,30.4299605652,132.12
2021-05-05 16:30:00,55.8787,-6.01064,56.2010400873,30.4687,-4.45064,30.7920424152,25.41,-1.56,25.457841621,132.1,55.9287,-6.17064,56.2680751555,30.4687,-4.45064,30.7920424152,25.46,-1.72,25.518032839500002,131.67
2021-05-05 17:00:00,52.54316,-5.8972,52.8730614834,27.61316,-4.2472,27.9378831164,24.93,-1.65,24.9845432218,132.21,52.59316,-6.0572,52.9408174344,27.61316,-4.2472,27.9378831164,24.98,-1.81,25.0454886157,131.77
2021-05-05 17:30:00,53.40104,-6.09054,53.7472394693,26.78104,-4.17054,27.1038282789,26.62,-1.92,26.6891513541,132.54,53.46104,-6.25054,53.8251990073,26.78104,-4.17054,27.1038282789,26.68,-2.08,26.7609566346,132.15
2021-05-05 18:00:00,53.66742,-7.95178,54.2533204018,27.91742,-3.87178,28.1846238191,25.75,-4.08,26.0712274356,132.54,53.71742,-8.12178,54.3279350042,27.91742,-3.87178,28.1846238191,25.8,-4.25,26.1477054443,132.15
2021-05-05 18:30:00,54.34164,-8.49702,55.0019380274,18.73164,-3.09702,18.9859387434,35.61,-5.4,36.0171084347,132.73,54.42164,-8.64702,55.1043179358,18.73164,-3.09702,18.9859387434,35.69,-5.55,36.1189507046,132.38
2021-05-05 19:00:00,56.40846,-8.0735,56.9832937081,18.90846,-3.5735,19.2431744216,37.5,-4.5,37.769034936,132.73,56.48846,-8.2335,57.0853451897,18.90846,-3.5735,19.2431744216,37.58,-4.66,37.8678227523,132.38
2021-05-05 19:30:00,55.646,-8.5787,56.3033871955,28.566,-3.4287,28.7710329966,27.08,-5.15,27.5653568814,132.69,55.706,-8.7487,56.3888126111,28.566,-3.4287,28.7710329966,27.14,-5.32,27.6565001401,132.32
2021-05-05 20:00:00,54.7664,-8.6071,55.4386213697,26.8664,-2.9571,27.0286494182,27.9,-5.65,28.4663397717,133.12,54.8264,-8.7671,55.5229338145,26.8664,-2.9571,27.0286494182,27.96,-5.8100000000000005,28.5572705278,132.7
2021-05-05 20:30:00,53.69442,-8.40182,54.3477811732,24.30442,-2.29182,24.4122360805,29.39,-6.11,30.0183976921,133.04,53.75442,-8.56182,54.4319982294,24.30442,-2.29182,24.4122360805,29.45,-6.27,30.110054799,132.82
2021-05-05 21:00:00,52.79594,-8.9239,53.5448155445,24.00594,-1.6339000000000001,24.0614792665,28.79,-7.29,29.6986228637,133.04,52.86594,-9.1039,53.6440920074,24.00594,-1.6339000000000001,24.0614792665,28.86,-7.47,29.8110801549,132.82
2021-05-05 21:30:00,51.7839,-9.8961,52.7210118873,23.7939,-1.8860999999999999,23.868536830300002,27.99,-8.01,29.1135741536,132.82,51.8439,-10.0661,52.8120851361,23.7939,-1.8860999999999999,23.868536830300002,28.05,-8.18,29.2184000246,132.53
2021-05-05 22:00:00,50.61564,-10.6527,51.7244915867,11.55564,-2.2727,11.777010703,39.06,-8.38,39.9488172541,132.62,50.70564,-10.8127,51.8456980771,11.55564,-2.2727,11.777010703,39.15,-8.54,40.0706139209,132.33
2021-05-05 22:30:00,47.52588,-11.2588,48.8412719656,2.7158800000000003,-0.0988,2.7176765103,44.81,-11.16,46.1788014136,132.12,47.61588,-11.4188,48.9659169384,2.7158800000000003,-0.0988,2.7176765103,44.9,-11.32,46.3049932513,131.86
2021-05-05 23:00:00,43.83354,-11.94122,45.4309582116,1.22354,-0.07122,1.2256110394,42.61,-11.87,44.2324428446,132.57,43.93354,-12.11122,45.5723335679,1.22354,-0.07122,1.2256110394,42.71,-12.04,44.3746064771,132.31
2021-05-05 23:30:00,41.14524,-12.24682,42.9291902413,1.18524,-0.01682,1.1853593421,39.96,-12.23,41.7896458468,133.26,41.23524,-12.41682,43.064166505,1.18524,-0.01682,1.1853593421,40.05,-12.4,41.9256782891,132.99
2021-05-06 00:00:00,39.20012,-12.6591,41.1934730367,1.17012,0.0509,1.171226547,38.03,-12.71,40.0976932005,133.12,39.28012,-12.8391,41.3251777495,1.17012,0.0509,1.171226547,38.11,-12.89,40.2308861449,132.88
2021-05-06 00:30:00,37.24342,-16.84738,40.8767237699,1.48342,0.02262,1.483592451,35.76,-16.87,39.539530852,133.74,37.52342,-9.18738,38.6317874264,1.48342,0.02262,1.483592451,36.04,-9.21,37.1981948487,133.44
2021-05-06 01:00:00,36.11156,-21.59012,42.0734838972,1.6415600000000001,-0.11012000000000001,1.6452494182000001,34.47,-21.48,40.6149147482,132.81,36.72156,-2.26012,36.791046618,1.6415600000000001,-0.11012000000000001,1.6452494182000001,35.08,-2.15,35.1458233649,132.5
2021-05-06 01:30:00,35.97472,-20.65062,41.4804602851,1.20472,0.36938000000000004,1.2600761337,34.77,-21.02,40.6299556977,130.55,36.60472,-1.28062,36.6271144627,1.20472,0.36938000000000004,1.2600761337,35.4,-1.65,35.4384325274,130.24
2021-05-06 02:00:00,35.7859,-20.64796,41.3154800404,1.4859,0.23204000000000002,1.5039086979,34.3,-20.88,40.1555027362,130.55,36.3859,-1.35796,36.4112314289,1.4859,0.23204000000000002,1.5039086979,34.9,-1.5899999999999999,34.9362004231,130.24
2021-05-06 02:30:00,35.7294,-20.6442,41.2646703367,1.7694,0.0858,1.7714790431,33.96,-20.73,39.7871147484,130.24,36.3394,-1.2442,36.3606934202,1.7694,0.0858,1.7714790431,34.57,-1.33,34.5955748615,129.98
