Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-06 03:00:00,35.12104,-20.71338,40.7741531084,1.2110400000000001,0.35662000000000005,1.2624562194,33.91,-21.07,39.9228380755,130.59,35.73104,-1.28338,35.7540806581,1.2110400000000001,0.35662000000000005,1.2624562194,34.52,-1.6400000000000001,34.5589351688,130.31
2021-05-06 03:30:00,34.99626,-20.98928,40.8079414931,1.17626,0.13072,1.1835012911,33.82,-21.12,39.8728830159,130.63,35.60626,-1.5392800000000002,35.6395164685,1.17626,0.13072,1.1835012911,34.43,-1.67,34.4704772233,130.37
2021-05-06 04:00:00,34.95258,-20.84646,40.6971466222,1.17258,0.34354,1.2218688915,33.78,-21.19,39.8761144045,130.78,35.55258,-1.36646,35.5788301886,1.17258,0.34354,1.2218688915,34.38,-1.71,34.4224999092,130.51
2021-05-06 04:30:00,35.1394,-20.7306,40.7987157729,1.1794,0.2594,1.2075896323,33.96,-20.99,39.9231975172,130.9,35.7494,-1.2006000000000001,35.769554662,1.1794,0.2594,1.2075896323,34.57,-1.46,34.6008164644,130.63
2021-05-06 05:00:00,35.22592,-20.5333,40.7735434901,1.18592,0.3467,1.2355594427,34.04,-20.88,39.9336449626,131.19,35.82592,-0.9533,35.8386010432,1.18592,0.3467,1.2355594427,34.64,-1.3,34.6643851813,130.87
2021-05-06 05:30:00,35.70308,-20.7684,41.3041930081,1.1930800000000001,0.1416,1.2014534723999999,34.51,-20.91,40.3505662909,131.33,36.32308,-1.1684,36.3418670303,1.1930800000000001,0.1416,1.2014534723999999,35.13,-1.31,35.1544165077,131.03
2021-05-06 06:00:00,36.3863,-19.74824,41.3999494056,1.2063,0.26176000000000005,1.2343735203,35.18,-20.01,40.4726141978,131.33,37.0063,-0.29824,37.0075017637,1.2063,0.26176000000000005,1.2343735203,35.8,-0.56,35.8043796204,130.98
2021-05-06 06:30:00,40.21458,-18.74108,44.3671108384,1.35458,0.34892,1.3987966767,38.86,-19.09,43.2958161951,130.67,40.88458,0.5489200000000001,40.8882647583,1.35458,0.34892,1.3987966767,39.53,0.2,39.5305059416,130.38
2021-05-06 07:00:00,44.05022,-17.9428,47.5643348938,1.7902200000000001,0.1472,1.7962615311999999,42.26,-18.09,45.9690732993,130.16,44.74022,1.6372,44.7701653949,1.7902200000000001,0.1472,1.7962615311999999,42.95,1.49,42.9758373973,129.85
2021-05-06 07:30:00,49.14108,-16.77796,51.9263486616,17.19108,-2.42796,17.3616883202,31.95,-14.35,35.024634188,130.98,49.72108,2.66204,49.7922911034,17.19108,-2.42796,17.3616883202,32.53,5.09,32.9258105443,130.66
2021-05-06 08:00:00,51.06656,-15.76126,53.4435297021,20.10656,-2.36126,20.2447352124,30.96,-13.4,33.7354650183,130.38,51.62656,3.46874,51.7429594691,20.10656,-2.36126,20.2447352124,31.52,5.83,32.0546299308,130.05
2021-05-06 08:30:00,51.64082,-15.5389,53.9280233597,21.03082,-2.7289,21.2071281668,30.61,-12.81,33.1823477168,129.71,52.21082,3.5811,52.3334883443,21.03082,-2.7289,21.2071281668,31.18,6.31,31.8120810385,129.38
2021-05-06 09:00:00,53.6207,-15.54678,55.8290411601,14.7607,-2.69678,15.005028719,38.86,-12.85,40.9294771528,129.42,54.2007,3.45322,54.3105938916,14.7607,-2.69678,15.005028719,39.44,6.15,39.9166143354,129.03
2021-05-06 09:30:00,53.54322,-14.96754,55.5958960861,7.49322,-0.78754,7.5344917028000005,46.05,-14.18,48.1837617876,130.77,54.19322,4.26246,54.3605892096,7.49322,-0.78754,7.5344917028000005,46.7,5.05,46.9722524476,130.42
2021-05-06 10:00:00,52.22712,-14.85784,54.2994242415,15.58712,-0.7778400000000001,15.6065161058,36.64,-14.08,39.2522101289,131.36,52.78712,4.46216,52.9753802229,15.58712,-0.7778400000000001,15.6065161058,37.2,5.24,37.5672410486,131.0
2021-05-06 10:30:00,51.34618,-15.32352,53.583957168,24.48618,-2.74352,24.6393975775,26.86,-12.58,29.6600067431,131.86,51.81618,4.08648,51.9770702193,24.48618,-2.74352,24.6393975775,27.33,6.83,28.1705129524,131.42
2021-05-06 11:00:00,50.44152,-15.10452,52.6544724059,8.49152,-1.5745200000000001,8.6362622205,41.95,-13.53,44.0779241798,132.17,51.06152,4.28548,51.2410398366,8.49152,-1.5745200000000001,8.6362622205,42.57,5.86,42.9714381886,131.66
2021-05-06 11:30:00,50.67646,-15.32022,52.9415974351,10.31646,-1.45022,10.4178925402,40.36,-13.87,42.6767676845,132.14,51.25646,4.08978,51.4193639807,10.31646,-1.45022,10.4178925402,40.94,5.54,41.3131359255,131.67
2021-05-06 12:00:00,51.17118,-15.71496,53.5298947355,21.98118,-3.85496,22.3166527686,29.19,-11.86,31.5073911964,132.14,51.67118,3.67504,51.8017061649,21.98118,-3.85496,22.3166527686,29.69,7.53,30.6300016324,131.67
2021-05-06 12:30:00,50.69126,-15.59242,53.0351525108,22.57126,-3.51242,22.8429173322,28.12,-12.08,30.604914638,132.19,51.17126,3.78758,51.3112425521,22.57126,-3.51242,22.8429173322,28.6,7.3,29.5169442863,131.67
2021-05-06 13:00:00,48.70126,-15.83392,51.2106019117,8.19126,-1.32392,8.2975601567,40.51,-14.51,43.0302242616,132.13,49.30126,3.61608,49.4336957161,8.19126,-1.32392,8.2975601567,41.11,4.94,41.4057447705,131.62
2021-05-06 13:30:00,48.79524,-16.1453,51.3969469789,7.20524,-1.1853,7.3020832334,41.59,-14.96,44.1987522448,132.27,49.39524,3.3647,49.5097055207,7.20524,-1.1853,7.3020832334,42.19,4.55,42.4346391525,131.83
2021-05-06 14:00:00,47.28848,-16.16648,49.9755481841,7.13848,-1.15648,7.2315518874,40.15,-15.01,42.8640012131,132.59,47.87848,3.38352,47.9978859399,7.13848,-1.15648,7.2315518874,40.74,4.54,40.992184621,132.11
2021-05-06 14:30:00,47.32658,-15.2804,49.7322410379,10.13658,-1.2304,10.2109812583,37.19,-14.05,39.7554851561,132.87,47.88658,4.4196,48.0900967794,10.13658,-1.2304,10.2109812583,37.75,5.65,38.1704728815,132.37
2021-05-06 15:00:00,47.32066,-14.56772,49.51225433,10.39066,-1.43772,10.4896546194,36.93,-13.13,39.1946654533,133.26,47.88066,5.12228,48.1538716453,10.39066,-1.43772,10.4896546194,37.49,6.5600000000000005,38.0596071971,132.78
2021-05-06 15:30:00,46.60868,-14.650220000000001,48.8569135066,7.78868,-1.55022,7.941455672,38.82,-13.1,40.9707505423,133.26,47.18868,5.00978,47.4538661838,7.78868,-1.55022,7.941455672,39.4,6.5600000000000005,39.942378497,132.78
2021-05-06 16:00:00,48.79356,-14.80464,50.9900859286,8.70356,-1.86464,8.901058308,40.09,-12.94,42.1266151026,133.01,49.38356,4.81536,49.6177759498,8.70356,-1.86464,8.901058308,40.68,6.68,41.224808065,132.57
2021-05-06 16:30:00,49.25212,-14.69258,51.3969185025,8.14212,-1.82258,8.3436152806,41.11,-12.87,43.0774767135,132.88,49.85212,4.84742,50.0872373879,8.14212,-1.82258,8.3436152806,41.71,6.67,42.2399455492,132.45
2021-05-06 17:00:00,49.3456,-14.9384,51.5571918739,11.8556,-2.0884,12.0381338222,37.49,-12.85,39.6310812368,132.46,49.9056,4.5716,50.1145531549,11.8556,-2.0884,12.0381338222,38.05,6.66,38.6284623044,132.06
2021-05-06 17:30:00,50.07636,-15.69206,52.4774482792,20.95636,-4.36206,21.4055271342,29.12,-11.33,31.2464926032,132.35,50.56636,3.87794,50.7148418344,20.95636,-4.36206,21.4055271342,29.61,8.24,30.7351541398,131.97
2021-05-06 18:00:00,51.00884,-15.42642,53.2904887589,23.16884,-4.69642,23.6400403503,27.84,-10.73,29.8361944624,132.41,51.49884,4.12358,51.6636664723,23.16884,-4.69642,23.6400403503,28.33,8.82,29.6712200625,132.04
2021-05-06 18:30:00,52.67914,-15.27994,54.8504180252,23.87914,-4.37994,24.2775040221,28.8,-10.9,30.7936681803,132.29,53.16914,4.30006,53.3427405027,23.87914,-4.37994,24.2775040221,29.29,8.68,30.549083456,131.94
2021-05-06 19:00:00,53.63018,-14.73078,55.6164731554,24.17018,-4.60078,24.6041617992,29.46,-10.13,31.1529854107,132.47,54.12018,4.75922,54.3290351308,24.17018,-4.60078,24.6041617992,29.95,9.36,31.3785292836,132.1
2021-05-06 19:30:00,54.13548,-15.24512,56.2411226652,29.09548,-4.93512,29.5110549768,25.04,-10.31,27.0794700834,132.05,54.60548,4.17488,54.7648433673,29.09548,-4.93512,29.5110549768,25.51,9.11,27.0878607498,131.65
2021-05-06 20:00:00,54.68376,-15.16842,56.748520448,23.02376,-4.45842,23.4514612217,31.66,-10.71,33.4224430585,132.05,55.20376,4.28158,55.3695498034,23.02376,-4.45842,23.4514612217,32.18,8.74,33.3457643487,131.65
2021-05-06 20:30:00,54.70388,-15.6723,56.9046173377,21.67388,-4.3923,22.1144607337,33.03,-11.28,34.9029984385,132.05,55.22388,3.6577,55.3448795422,21.67388,-4.3923,22.1144607337,33.55,8.05,34.5022463037,131.65
2021-05-06 21:00:00,53.22494,-15.10108,55.3257341132,16.67494,-4.08108,17.1670858904,36.55,-11.02,38.1751607724,131.65,53.79494,3.82892,53.9310318645,16.67494,-4.08108,17.1670858904,37.12,7.91,37.9534254054,131.29
2021-05-06 21:30:00,53.19978,-15.24344,55.3405733173,18.85978,-3.43344,19.1697629584,34.34,-11.81,36.3140702759,130.27,53.72978,3.72656,53.8588572872,18.85978,-3.43344,19.1697629584,34.87,7.16,35.5975069352,129.93
2021-05-06 22:00:00,50.63686,-15.70986,53.0178393739,13.25686,-1.41986,13.3326793811,37.38,-14.29,40.01835204,130.45,51.21686,3.35014,51.3263108579,13.25686,-1.41986,13.3326793811,37.96,4.77,38.2585219265,130.12
2021-05-06 22:30:00,47.56224,-17.02252,50.516659242,6.49224,-1.39252,6.6399015179,41.07,-15.63,43.9436206974,130.46,48.16224,1.89748,48.1996036516,6.49224,-1.39252,6.6399015179,41.67,3.29,41.7996770322,130.14
2021-05-06 23:00:00,44.48144,-17.73404,47.8862681694,6.44144,-1.72404,6.6681679039,38.04,-16.01,41.2718027229,130.46,45.04144,1.33596,45.0612483892,6.44144,-1.72404,6.6681679039,38.6,3.06,38.721100191,130.14
2021-05-06 23:30:00,41.62806,-18.15018,45.4128221254,5.78806,-1.68018,6.0269928983,35.84,-16.47,39.4432060056,130.98,42.18806,0.9098200000000001,42.1978693656,5.78806,-1.68018,6.0269928983,36.4,2.59,36.4920278965,130.67
2021-05-07 00:00:00,39.292,-18.88648,43.5954170847,5.522,-1.64648,5.7622374465,33.77,-17.24,37.9160981642,130.88,39.822,0.35352000000000006,39.8235691568,5.522,-1.64648,5.7622374465,34.3,2.0,34.3582595601,130.61
2021-05-07 00:30:00,37.62074,-19.32066,42.2919375411,5.57074,-1.65066,5.8101482411,32.05,-17.67,36.5982431272,131.62,38.14074,0.16934000000000002,38.1411159221,5.57074,-1.65066,5.8101482411,32.57,1.82,32.6208108422,131.31
2021-05-07 01:00:00,36.24802,-18.9044,40.8814786093,6.61802,-1.9744000000000002,6.906261223,29.63,-16.93,34.1256765501,132.5,36.74802,0.5056,36.7514980005,6.61802,-1.9744000000000002,6.906261223,30.13,2.48,30.2318921009,132.2
2021-05-07 01:30:00,36.09882,-19.0816,40.8317555825,5.68882,-1.0316,5.7815976642999996,30.41,-18.05,35.3634076412,132.08,36.61882,0.19840000000000002,36.6193574596,5.68882,-1.0316,5.7815976642999996,30.93,1.23,30.9544471765,131.83
2021-05-07 02:00:00,35.47402,-19.17756,40.3259829702,4.27402,-0.78756,4.3459748865,31.2,-18.39,36.2164617267,131.66,35.98402,0.11244000000000001,35.9841956713,4.27402,-0.78756,4.3459748865,31.71,0.9,31.7227694251,131.4
2021-05-07 02:30:00,34.59168,-18.57776,39.2647105152,2.97168,-0.46776000000000006,3.0082688444,31.62,-18.11,36.4389420812,131.71,35.11168,0.6922400000000001,35.1185032232,2.97168,-0.46776000000000006,3.0082688444,32.14,1.16,32.1609266036,131.46
2021-05-07 03:00:00,34.1492,-18.43996,38.8097923911,2.9592,-0.49996,3.0011372247,31.19,-17.94,35.9813799068,131.52,34.669200000000004,0.87004,34.6801153147,2.9592,-0.49996,3.0011372247,31.71,1.37,31.7395809676,131.29
2021-05-07 03:30:00,34.61922,-18.85084,39.4188351187,2.85922,-0.20084000000000002,2.8662651158,31.76,-18.65,36.8309665906,131.76,35.14922,0.46916,35.1523509557,2.85922,-0.20084000000000002,2.8662651158,32.29,0.67,32.2969503204,131.51
2021-05-07 04:00:00,34.6019,-19.0549,39.5016543656,2.8819,0.3351,2.9013168769,31.72,-19.39,37.177015749,131.88,35.1119,0.36510000000000004,35.1137981372,2.8819,0.3351,2.9013168769,32.23,0.03,32.2300139621,131.61
2021-05-07 04:30:00,34.96174,-19.12834,39.8524359981,1.69174,0.50166,1.7645529131000002,33.27,-19.63,38.6293903654,132.11,35.50174,0.37166000000000005,35.5036853606,1.69174,0.50166,1.7645529131000002,33.81,-0.13,33.8102499251,131.84
2021-05-07 05:00:00,35.43246,-18.88808,40.1524443557,2.83246,0.5719200000000001,2.8896231827000003,32.6,-19.46,37.9664536137,132.38,35.96246,0.51192,35.9661033661,2.83246,0.5719200000000001,2.8896231827000003,33.13,-0.06,33.1300543314,132.11
2021-05-07 05:30:00,36.14508,-18.39336,40.5559181908,2.53508,0.7466400000000001,2.642745144,33.61,-19.14,38.6777933704,132.08,36.69508,1.07664,36.7108710043,2.53508,0.7466400000000001,2.642745144,34.16,0.33,34.1615939324,131.82
2021-05-07 06:00:00,36.71042,-18.35762,41.0445751427,1.43042,0.26238,1.4542849242,35.28,-18.62,39.8921395766,132.36,37.25042,1.00238,37.2639041948,1.43042,0.26238,1.4542849242,35.82,0.74,35.827642959,132.1
2021-05-07 06:30:00,41.06232,-16.94948,44.422955733,2.03232,0.40052000000000004,2.0714103536,39.03,-17.35,42.7125672373,132.02,41.66232,2.62052,41.7446527456,2.03232,0.40052000000000004,2.0714103536,39.63,2.22,39.692131462,131.73
2021-05-07 07:00:00,44.70478,-17.85024,48.1367678901,3.91478,0.69976,3.9768286996,40.79,-18.55,44.8098939968,132.63,45.32478,1.73976,45.3581574461,3.91478,0.69976,3.9768286996,41.41,1.04,41.4230575887,132.34
2021-05-07 07:30:00,49.7781,-18.57536,53.1310007316,6.6981,0.5946400000000001,6.7244434966,43.08,-19.17,47.1526807297,132.99,50.4781,1.06464,50.4893259802,6.6981,0.5946400000000001,6.7244434966,43.78,0.47000000000000003,43.7825227688,132.69
2021-05-07 08:00:00,53.95386,-17.59344,56.7498734794,20.65386,-1.93344,20.7441587714,33.3,-15.66,36.7984456193,131.2,54.55386,1.85656,54.5854417948,20.65386,-1.93344,20.7441587714,33.9,3.79,34.1112019724,130.88
2021-05-07 08:30:00,55.5483,-16.20162,57.8628216,16.6483,-2.11162,16.7816814388,38.9,-14.09,41.3731567565,130.57,56.2083,3.28838,56.3044086366,16.6483,-2.11162,16.7816814388,39.56,5.4,39.9268531192,130.21
2021-05-07 09:00:00,55.6406,-14.90682,57.6028614816,11.7006,0.12318000000000001,11.701248380900001,43.94,-15.03,46.4394713579,130.65,56.3506,4.48318,56.5286566555,11.7006,0.12318000000000001,11.701248380900001,44.65,4.36,44.8623684172,130.28
2021-05-07 09:30:00,56.43462,-14.18404,58.1898043068,22.53462,-2.69404,22.695086474100002,33.9,-11.49,35.7942746819,130.5,57.02462,5.14596,57.2563375572,22.53462,-2.69404,22.695086474100002,34.49,7.84,35.3698416734,130.09
2021-05-07 10:00:00,55.9007,-14.116,57.6554396089,12.7107,-0.496,12.7203738345,43.19,-13.62,45.2866481427,130.1,56.6107,5.244,56.8530640378,12.7107,-0.496,12.7203738345,43.9,5.74,44.2736671171,129.71
2021-05-07 10:30:00,55.76712,-14.618500000000001,57.6512984706,10.35712,-0.9085000000000001,10.3968892917,45.41,-13.71,47.4345043191,130.24,56.47712,4.6415,56.6675269069,10.35712,-0.9085000000000001,10.3968892917,46.12,5.55,46.4527383477,129.83
2021-05-07 11:00:00,55.83666,-14.8318,57.7729598618,11.03666,-1.1318,11.0945407834,44.8,-13.7,46.8479455259,129.96,56.54666,4.4582,56.7221324035,11.03666,-1.1318,11.0945407834,45.51,5.59,45.8520250371,129.52
2021-05-07 11:30:00,54.65876,-13.96298,56.4140483853,9.45876,-1.35298,9.5550350925,45.2,-12.61,46.9260279589,129.71,55.38876,5.23702,55.6357898553,9.45876,-1.35298,9.5550350925,45.93,6.59,46.4003556021,129.26
2021-05-07 12:00:00,55.03394,-12.66722,56.4729405508,13.59394,-1.19722,13.6465578243,41.44,-11.47,42.9980755383,129.71,55.70394,6.62278,56.096257865,13.59394,-1.19722,13.6465578243,42.11,7.82,42.8299486341,129.26
2021-05-07 12:30:00,54.87326,-12.73872,56.3324919586,14.87326,-1.23872,14.9247542782,40.0,-11.5,41.6203075433,130.04,55.53326,6.38128,55.8986914039,14.87326,-1.23872,14.9247542782,40.66,7.62,41.367861922,129.58
2021-05-07 13:00:00,53.83308,-13.83238,55.5817887329,10.84308,-1.17238,10.9062761175,42.99,-12.66,44.8153511645,129.51,54.51308,5.40762,54.7806375022,10.84308,-1.17238,10.9062761175,43.67,6.58,44.162940346,129.03
2021-05-07 13:30:00,52.3766,-14.06486,54.2321723185,11.7766,-1.67486,11.895102504,40.6,-12.39,42.4484640476,130.0,53.0466,5.16514,53.2974712606,11.7766,-1.67486,11.895102504,41.27,6.84,41.8329833983,129.53
2021-05-07 14:00:00,51.18428,-14.10604,53.0924748302,12.18428,-1.44604,12.2697885393,39.0,-12.66,41.0033608379,129.91,51.84428,5.29396,52.1138693747,12.18428,-1.44604,12.2697885393,39.66,6.74,40.2286365665,129.44
2021-05-07 14:30:00,49.65728,-14.1471,51.6331859893,12.55728,-1.6671,12.6674584431,37.1,-12.48,39.1428205422,130.6,50.27728,5.1829,50.5437170834,12.55728,-1.6671,12.6674584431,37.72,6.85,38.3369391058,130.11
2021-05-07 15:00:00,48.69208,-15.0938,50.9778525751,13.23208,-1.8338,13.3585464616,35.46,-13.26,37.8581457549,130.23,49.31208,4.3462,49.5032391704,13.23208,-1.8338,13.3585464616,36.08,6.18,36.605447682,129.79
2021-05-07 15:30:00,48.50864,-15.21298,50.8382033035,11.19864,-1.07298,11.2499255078,37.31,-14.14,39.8995701731,130.73,49.14864,4.29702,49.3361246424,11.19864,-1.07298,11.2499255078,37.95,5.37,38.3280497808,130.26
2021-05-07 16:00:00,49.45366,-15.36128,51.7844900586,9.71366,-1.21128,9.7888911443,39.74,-14.15,42.1840028921,130.88,50.12366,4.19872,50.2992101472,9.71366,-1.21128,9.7888911443,40.41,5.41,40.7705310243,130.44
2021-05-07 16:30:00,49.89094,-15.7179,52.3083002447,8.59094,-1.0279,8.6522152362,41.3,-14.69,43.8347590389,130.91,50.57094,3.8221,50.7151695343,8.59094,-1.0279,8.6522152362,41.98,4.85,42.2592344938,130.51
2021-05-07 17:00:00,49.62484,-15.50532,51.990765462,9.77484,-0.6153200000000001,9.7941878544,39.85,-14.89,42.5409755412,130.91,50.29484,4.08468,50.4604354057,9.77484,-0.6153200000000001,9.7941878544,40.52,4.7,40.7916707184,130.51
2021-05-07 17:30:00,51.0727,-15.2405,53.2981568681,13.9427,-2.7105,14.203721116,37.13,-12.53,39.1872147518,131.07,51.7027,4.0895,51.8641802937,13.9427,-2.7105,14.203721116,37.76,6.8,38.367402831,130.67
2021-05-07 18:00:00,50.75718,-15.63284,53.1100462061,14.38718,-2.9428400000000003,14.685069139,36.37,-12.69,38.520293353,130.13,51.38718,3.71716,51.5214474449,14.38718,-2.9428400000000003,14.685069139,37.0,6.66,37.5946219558,129.73
2021-05-07 18:30:00,50.75082,-15.70292,53.1246404901,14.06082,-3.07292,14.3926889912,36.69,-12.63,38.8030024611,130.1,51.39082,3.73708,51.5265188733,14.06082,-3.07292,14.3926889912,37.33,6.8100000000000005,37.9460801665,129.73
2021-05-07 19:00:00,51.10426,-9.74724,52.0255137194,12.29426,-2.94724,12.6425888395,38.81,-6.8,39.4012195243,130.47,51.44426,-0.74724,51.4496866323,12.29426,-2.94724,12.6425888395,39.15,2.2,39.2117648162,130.08
2021-05-07 19:30:00,50.80098,-4.15068,50.9702630307,4.77098,-1.1106800000000001,4.8985569531,46.03,-3.04,46.1302774759,132.19,50.91098,-4.31068,51.0931487249,4.77098,-1.1106800000000001,4.8985569531,46.14,-3.2,46.250833506,131.8
2021-05-07 20:00:00,49.62636,-4.09148,49.7947368247,3.99636,-1.12148,4.1507361564,45.63,-2.9699999999999998,45.7265546483,132.19,49.71636,-4.24148,49.8969598697,3.99636,-1.12148,4.1507361564,45.72,-3.12,45.8263330412,131.8
2021-05-07 20:30:00,49.41994,-4.47958,49.6225463532,3.83994,-0.9795800000000001,3.9629176348,45.58,-3.5,45.714181607,132.3,49.51994,-4.61958,49.7349472401,3.83994,-0.9795800000000001,3.9629176348,45.68,-3.64,45.8247967808,131.88
2021-05-07 21:00:00,48.96258,-4.66506,49.1843168608,2.95258,-0.70506,3.0355952069,46.01,-3.96,46.1801006928,132.17,49.05258,-4.82506,49.2893173889,2.95258,-0.70506,3.0355952069,46.1,-4.12,46.2837379649,131.77
2021-05-07 21:30:00,48.9179,-5.30862,49.2051052912,2.9679,-0.47862000000000005,3.0062447529,45.95,-4.83,46.203153572,132.81,49.0079,-5.45862,49.3109601885,2.9679,-0.47862000000000005,3.0062447529,46.04,-4.98,46.3085521259,132.48
2021-05-07 22:00:00,46.92548,-5.0902,47.2007500922,2.68548,-0.3402,2.7069427165,44.24,-4.75,44.4942704177,132.81,46.84548,-10.6802,48.0475355088,2.68548,-0.3402,2.7069427165,44.16,-10.34,45.3543955973,132.48
2021-05-07 22:30:00,44.62414,0.39476000000000006,44.625886055,2.48414,-0.22524000000000002,2.4943304908,42.14,0.62,42.1445607404,132.88,44.09414,-19.87524,48.36650026,2.48414,-0.22524000000000002,2.4943304908,41.61,-19.65,46.0164600985,132.55
2021-05-07 23:00:00,42.21696,-0.35450000000000004,42.2184483596,3.9269600000000002,-0.7645000000000001,4.0006843279,38.29,0.41000000000000003,38.2921950272,132.3,41.71696,-20.4145,46.444123007,3.9269600000000002,-0.7645000000000001,4.0006843279,37.79,-19.65,42.5935041996,131.97
2021-05-07 23:30:00,39.77604,-0.6214000000000001,39.7808936054,5.03604,-1.2314,5.1844040006,34.74,0.61,34.7453550852,131.6,39.29604,-20.6314,44.3828055179,5.03604,-1.2314,5.1844040006,34.26,-19.4,39.3714058677,131.3
2021-05-08 00:00:00,37.62408,-1.01502,37.6377690817,5.53408,-1.29502,5.6835832225,32.09,0.28,32.0912215411,131.43,37.15408,-20.92502,42.641319429,5.53408,-1.29502,5.6835832225,31.62,-19.63,37.2177551714,131.14
2021-05-08 00:30:00,36.05506,-0.8755200000000001,36.0656884985,6.67506,-1.62552,6.870134007,29.38,0.75,29.3895712796,131.12,35.62506,-20.58552,41.144969725,6.67506,-1.62552,6.870134007,28.95,-18.96,34.60612807,130.82
2021-05-08 01:00:00,35.01516,-0.99348,35.0292510958,6.04516,-1.39348,6.2036880915,28.97,0.4,28.9727613458,130.44,34.57516,-20.903480000000002,40.4029351055,6.04516,-1.39348,6.2036880915,28.53,-19.51,34.5630004485,130.15
2021-05-08 01:30:00,34.18264,-1.16516,34.2024922366,7.93264,-1.9151600000000002,8.160552383,26.25,0.75,26.2607121,130.17,33.76264,-20.79516,39.6529259853,7.93264,-1.9151600000000002,8.160552383,25.83,-18.88,31.9944260771,129.86
2021-05-08 02:00:00,33.627,-1.23334,33.6496100506,8.627,-2.04334,8.8656848216,25.0,0.81,25.0131185581,130.17,33.227,-20.85334,39.2287562657,8.627,-2.04334,8.8656848216,24.6,-18.81,30.9673392464,129.86
2021-05-08 02:30:00,33.57112,-1.19214,33.5922803012,7.29112,-1.57214,7.4586899006,26.28,0.38,26.2827471928,130.3,33.16112,-20.92214,39.2096393994,7.29112,-1.57214,7.4586899006,25.87,-19.35,32.3060273014,130.24
2021-05-08 03:00:00,33.11248,-1.3980000000000001,33.1419784526,7.77248,-1.658,7.9473523484,25.34,0.26,25.3413338244,130.3,32.70248,-21.178,38.9610046348,7.77248,-1.658,7.9473523484,24.93,-19.52,31.6628378387,130.24
2021-05-08 03:30:00,32.91876,-1.23746,32.9420106731,10.14876,-2.31746,10.4099928141,22.77,1.08,22.7955982593,130.34,32.51876,-21.30746,38.8777263171,10.14876,-2.31746,10.4099928141,22.37,-18.99,29.3434319738,130.43
2021-05-08 04:00:00,31.958,-1.37784,31.987688367,9.928,-2.29784,10.1904490905,22.03,0.92,22.0492017996,131.01,31.568,-21.25784,38.0583024512,9.928,-2.29784,10.1904490905,21.64,-18.96,28.7710131904,131.18
2021-05-08 04:30:00,32.41366,-1.60494,32.4533694244,8.68366,-1.92494,8.8944558574,23.73,0.32,23.7321575083,130.56,32.01366,-21.57494,38.6050833777,8.68366,-1.92494,8.8944558574,23.33,-19.65,30.5026457869,130.66
2021-05-08 05:00:00,32.07606,-1.3717000000000001,32.105376279,9.33606,-2.0817,9.5653275539,22.74,0.71,22.751081293,130.83,31.67606,-21.3717,38.2115471816,9.33606,-2.0817,9.5653275539,22.34,-19.29,29.5157534208,131.03
2021-05-08 05:30:00,32.41658,-1.10222,32.4353132839,8.22658,-1.75222,8.4111172519,24.19,0.65,24.1987313717,130.95,32.01658,-21.41222,38.5168088012,8.22658,-1.75222,8.4111172519,23.79,-19.66,30.8622698452,131.06
2021-05-08 06:00:00,32.76724,-0.89936,32.7795800099,9.19724,-2.10936,9.436027937,23.57,1.21,23.6010381128,132.01,32.35724,-21.29936,38.7382719907,9.19724,-2.10936,9.436027937,23.16,-19.19,30.0772621759,132.16
2021-05-08 06:30:00,33.71196,-0.72552,33.719766107,7.51196,-1.56552,7.6733562352,26.2,0.84,26.2134621903,132.08,33.31196,-20.84552,39.2965950575,7.51196,-1.56552,7.6733562352,25.8,-19.28,32.2080486835,132.31
2021-05-08 07:00:00,34.7705,-0.15522000000000002,34.7708464593,6.0505,-1.19522,6.1674225653,28.72,1.04,28.7388239147,131.37,34.3305,-20.37522,39.9215833892,6.0505,-1.19522,6.1674225653,28.28,-19.18,34.1706131054,131.49
2021-05-08 07:30:00,36.9453,0.28776,36.9464206373,4.6953,-0.7322400000000001,4.7520540304,32.25,1.02,32.2661262007,131.66,36.4853,-19.60224,41.4176886017,4.6953,-0.7322400000000001,4.7520540304,31.79,-18.87,36.9686488798,131.84
2021-05-08 08:00:00,38.3719,0.47418000000000005,38.3748297232,4.6619,-0.8358200000000001,4.7362333856,33.71,1.31,33.7354442686,130.65,37.9019,-19.42582,42.5900986883,4.6619,-0.8358200000000001,4.7362333856,33.24,-18.59,38.0852425488,130.8
2021-05-08 08:30:00,40.864,0.8343,40.8725158571,5.254,-0.9457000000000001,5.3384327747,35.61,1.78,35.6544597491,130.6,40.394,-18.8757,44.5866267673,5.254,-0.9457000000000001,5.3384327747,35.14,-17.93,39.4500253485,130.76
2021-05-08 09:00:00,44.74468,1.29658,44.7634617517,9.49468,-2.20342,9.7469999486,35.25,3.5,35.423332706,129.78,44.25468,-18.49342,47.963353565,9.49468,-2.20342,9.7469999486,34.76,-16.29,38.3877806079,130.09
2021-05-08 09:30:00,48.41686,-4.39906,48.6162941939,22.30686,-4.11906,22.6839736013,26.11,-0.28,26.1115012973,130.0,48.38686,-7.61906,48.9830409013,22.30686,-4.11906,22.6839736013,26.08,-3.5,26.3138062621,130.31
2021-05-08 10:00:00,50.32256,-5.24454,50.5951108781,24.49256,-4.64454,24.9290442489,25.83,-0.6000000000000001,25.8369677013,131.36,50.37256,-5.40454,50.6616605883,24.49256,-4.64454,24.9290442489,25.88,-0.76,25.8911567915,131.73
2021-05-08 10:30:00,51.00776,-5.2831,51.2806271981,23.92776,-4.4431,24.3367794958,27.08,-0.84,27.0930249326,132.11,51.06776,-5.4431,51.3570194718,23.92776,-4.4431,24.3367794958,27.14,-1.0,27.1584167432,132.48
2021-05-08 11:00:00,51.97278,-5.02906,52.2155274359,24.87278,-4.60906,25.2962174843,27.1,-0.42,27.1032544171,132.96,52.02278,-5.18906,52.2809332607,24.87278,-4.60906,25.2962174843,27.15,-0.58,27.1561945051,133.15
2021-05-08 11:30:00,52.567,-5.18494,52.8220890519,25.517,-5.05494,26.0128758003,27.05,-0.13,27.0503123827,132.96,52.617,-5.32494,52.8857606072,25.517,-5.05494,26.0128758003,27.1,-0.27,27.1013449851,133.0
2021-05-08 12:00:00,53.2027,-5.10322,53.4468908512,25.9727,-5.12322,26.4731661963,27.23,0.02,27.2300073448,132.81,53.2527,-5.24322,53.5101991517,25.9727,-5.12322,26.4731661963,27.28,-0.12,27.2802639283,132.72
2021-05-08 12:30:00,53.50714,-4.86704,53.728038391,26.77714,-4.86704,27.2158649493,26.73,0.0,26.73,133.14,53.55714,-5.00704,53.7906840869,26.77714,-4.86704,27.2158649493,26.78,-0.14,26.7803659422,133.11
2021-05-08 13:00:00,53.02542,-5.95744,53.3590316397,27.26542,-3.92744,27.5468312648,25.76,-2.03,25.8398626157,133.37,53.07542,-5.90744,53.4031652201,27.26542,-3.92744,27.5468312648,25.81,-1.98,25.8858358953,133.41
2021-05-08 13:30:00,52.18918,-6.23846,52.5607162455,26.91918,-3.75846,27.1802920044,25.27,-2.48,25.3914020881,133.08,52.23918,-6.38846,52.6283606836,26.91918,-3.75846,27.1802920044,25.32,-2.63,25.4562232077,133.05
2021-05-08 14:00:00,51.6272,-6.27906,52.0076376537,27.2172,-3.85906,27.4894219642,24.41,-2.42,24.5296657132,132.36,51.6772,-6.42906,52.0755778876,27.2172,-3.85906,27.4894219642,24.46,-2.5700000000000003,24.5946437258,132.3
2021-05-08 14:30:00,51.23174,-6.89758,51.6939821767,27.09174,-3.91758,27.3735238741,24.14,-2.98,24.3232399158,132.22,51.27174,-7.05758,51.7552002999,27.09174,-3.91758,27.3735238741,24.18,-3.14,24.3830268835,132.08
2021-05-08 15:00:00,50.15494,-8.1524,50.8131836452,20.27494,-4.0924,20.6838325695,29.88,-4.06,30.1545684764,132.95,50.21494,-8.3124,50.8982926331,20.27494,-4.0924,20.6838325695,29.94,-4.22,30.2359388807,132.98
2021-05-08 15:30:00,49.0918,-10.16808,50.1337678429,16.2818,-4.23808,16.8243375301,32.81,-5.93,33.3415806464,132.34,49.1618,-10.08808,50.1861727703,16.2818,-4.23808,16.8243375301,32.88,-5.85,33.3963605802,132.3
2021-05-08 16:00:00,48.9323,-10.38872,50.0229495984,17.7823,-3.13872,18.0571801932,31.15,-7.25,31.9825733799,132.34,48.9823,-10.53872,50.1031968294,17.7823,-3.13872,18.0571801932,31.2,-7.4,32.0655578464,132.3
2021-05-08 16:30:00,49.22698,-10.34214,50.3016443041,19.48698,-2.70214,19.6734325958,29.74,-7.64,30.7056542024,131.16,49.28698,-10.50214,50.3934652718,19.48698,-2.70214,19.6734325958,29.8,-7.8,30.8038958575,131.16
2021-05-08 17:00:00,50.29434,-8.92524,51.08013846,20.65434,-3.3552400000000002,20.9250901143,29.64,-5.57,30.1588212634,132.47,50.34434,-9.09524,51.1593193924,20.65434,-3.3552400000000002,20.9250901143,29.69,-5.74,30.2397701711,132.31
2021-05-08 17:30:00,51.3145,-8.23168,51.9705538346,19.5845,-3.01168,19.8147131363,31.73,-5.22,32.1565125597,129.68,51.3645,-8.57168,52.0748073282,19.5845,-3.01168,19.8147131363,31.78,-5.5600000000000005,32.2627029246,129.72
2021-05-08 18:00:00,52.13262,-8.40962,52.8065505085,20.67262,-3.58962,20.9819586647,31.46,-4.82,31.8270953749,130.24,52.20262,-8.58962,52.9045849299,20.67262,-3.58962,20.9819586647,31.53,-5.0,31.9239862799,130.12
2021-05-08 18:30:00,51.70124,-9.33276,52.536831145,20.29124,-3.49276,20.5896525749,31.41,-5.84,31.9482972942,130.34,51.76124,-9.48276,52.6227014088,20.29124,-3.49276,20.5896525749,31.47,-5.99,32.0349964882,130.22
2021-05-08 19:00:00,51.68122,-9.43368,52.5351579329,20.76122,-3.69368,21.0872361354,30.92,-5.74,31.448274992400002,130.27,51.74122,-9.60368,52.6249419632,20.76122,-3.69368,21.0872361354,30.98,-5.91,31.5386825977,130.16
2021-05-08 19:30:00,50.97798,-9.77436,51.9065752896,21.18798,-4.07436,21.5761652267,29.79,-5.7,30.3304154274,129.85,51.03798,-9.92436,51.9939258365,21.18798,-4.07436,21.5761652267,29.85,-5.85,30.41784016,129.99
2021-05-08 20:00:00,49.43468,-10.0962,50.4551369153,20.854680000000002,-3.9962,21.2341068176,28.58,-6.1,29.2237300836,130.18,49.47468,-10.2562,50.5265633063,20.854680000000002,-3.9962,21.2341068176,28.62,-6.26,29.2966209656,130.2
2021-05-08 20:30:00,47.9332,-10.66396,49.1051087477,21.1932,-4.07396,21.5812158212,26.74,-6.59,27.5400744371,130.79,47.9932,-10.83396,49.200832671,21.1932,-4.07396,21.5812158212,26.8,-6.76,27.6394211227,130.66
2021-05-08 21:00:00,47.43882,-10.85578,48.6650757978,19.45882,-3.99578,19.8648416455,27.98,-6.86,28.8086792478,130.79,47.49882,-11.01578,48.7594638035,19.45882,-3.99578,19.8648416455,28.04,-7.02,28.9053974199,130.66
2021-05-08 21:30:00,45.67948,-10.97528,46.9794813099,13.70948,-3.59528,14.1730688331,31.97,-7.38,32.8107497628,130.72,45.72948,-11.335280000000001,47.1134154329,13.70948,-3.59528,14.1730688331,32.02,-7.74,32.9421917911,130.58
2021-05-08 22:00:00,44.11086,-10.95988,45.4520289927,14.63086,-3.80988,15.1187714433,29.48,-7.15,30.3346814719,130.77,44.17086,-11.11988,45.5490571182,14.63086,-3.80988,15.1187714433,29.54,-7.31,30.4310318589,130.62
2021-05-08 22:30:00,42.15718,-11.11062,43.5967166463,14.21718,-3.67062,14.6833803443,27.94,-7.44,28.9136161695,131.93,42.20718,-11.28062,43.6886533454,14.21718,-3.67062,14.6833803443,27.99,-7.61,29.0060717782,131.76
2021-05-08 23:00:00,39.68914,-16.30328,42.9071645847,13.30914,-3.14328,13.6752848854,26.38,-13.16,29.4803324269,131.93,39.92914,-8.63328,40.8518022209,13.30914,-3.14328,13.6752848854,26.62,-5.49,27.1802225892,131.82
2021-05-08 23:30:00,37.35678,-22.8058,43.7679508957,12.54678,-2.8558,12.8676836303,24.81,-19.95,31.8361209949,132.16,37.86678,-2.9558,37.9819665263,12.54678,-2.8558,12.8676836303,25.32,-0.1,25.3201974716,132.24
2021-05-09 00:00:00,35.08398,-23.32436,42.1296976259,11.75398,-2.63436,12.045575887,23.33,-20.69,31.182767677,131.67,35.58398,-3.50436,35.7561207579,11.75398,-2.63436,12.045575887,23.83,-0.87,23.8458759537,131.65
2021-05-09 00:30:00,33.46536,-23.231,40.7383072909,10.01536,-2.081,10.2292715738,23.45,-21.15,31.5788695174,131.63,33.96536,-3.471,34.1422541864,10.01536,-2.081,10.2292715738,23.95,-1.3900000000000001,23.9903022074,131.52
2021-05-09 01:00:00,32.32066,-23.137,39.7485324488,9.55066,-1.937,9.7451052039,22.77,-21.2,31.1112985907,131.63,32.80066,-3.577,32.9951242676,9.55066,-1.937,9.7451052039,23.25,-1.6400000000000001,23.307769091,131.52
2021-05-09 01:30:00,31.66562,-23.3552,39.3468786186,9.23562,-2.3152,9.5213879148,22.43,-21.04,30.7536420607,130.71,32.15562,-3.9152,32.3930963112,9.23562,-2.3152,9.5213879148,22.92,-1.6,22.9757785505,130.87
2021-05-09 02:00:00,31.05902,-23.25282,38.7989221669,6.41902,-1.37282,6.5641795003,24.64,-21.88,32.9524505917,130.22,31.569020000000002,-3.70282,31.7854353394,6.41902,-1.37282,6.5641795003,25.15,-2.33,25.2576998161,130.37
2021-05-09 02:30:00,30.52316,-22.84758,38.1270928375,5.02316,-0.90758,5.1044919279,25.5,-21.94,33.6394649185,130.18,31.04316,-3.4075800000000003,31.2296235046,5.02316,-0.90758,5.1044919279,26.02,-2.5,26.1398240239,130.37
2021-05-09 03:00:00,31.05214,-22.74264,38.4897788088,9.67214,-1.98264,9.8732544558,21.38,-20.76,29.8007046897,130.18,31.52214,-3.26264,31.6905369148,9.67214,-1.98264,9.8732544558,21.85,-1.28,21.88745988,130.37
2021-05-09 03:30:00,30.74012,-23.20738,38.5167166835,10.36012,-2.44738,10.6452691501,20.38,-20.76,29.0916139119,130.35,31.20012,-3.68738,31.4172605311,10.36012,-2.44738,10.6452691501,20.84,-1.24,20.8768580011,130.5
2021-05-09 04:00:00,30.11628,-23.0464,37.9226432887,6.22628,-1.2764,6.3557658545999995,23.89,-21.77,32.3212778213,130.57,30.61628,-3.4164,30.8063043872,6.22628,-1.2764,6.3557658545999995,24.39,-2.14,24.4837027428,130.69
2021-05-09 04:30:00,30.09964,-23.0466,37.9095515628,5.63964,-1.1866,5.7631205861,24.46,-21.86,32.8047435594,131.3,30.61964,-3.3366,30.8008969559,5.63964,-1.1866,5.7631205861,24.98,-2.15,25.0723533,131.15
2021-05-09 05:00:00,30.00636,-23.119,37.8796753081,5.40636,-1.199,5.5377187947,24.6,-21.92,32.9491486992,131.39,30.51636,-3.449,30.7106468289,5.40636,-1.199,5.5377187947,25.11,-2.25,25.2106049114,131.44
2021-05-09 05:30:00,29.88954,-22.79686,37.5909753434,5.10954,-0.8668600000000001,5.1825520037,24.78,-21.93,33.0903807775,131.39,30.38954,-3.10686,30.5479413459,5.10954,-0.8668600000000001,5.1825520037,25.28,-2.24,25.3790464754,131.23
2021-05-09 06:00:00,30.37488,-22.73074,37.9383694426,5.11488,-0.8007400000000001,5.1771789579,25.26,-21.93,33.4513452644,131.5,30.90488,-3.04074,31.0541093506,5.11488,-0.8007400000000001,5.1771789579,25.79,-2.24,25.8870952407,131.23
2021-05-09 06:30:00,31.58056,-22.78926,38.9446034934,4.94056,-0.6892600000000001,4.9884078082,26.64,-22.1,34.6135753715,131.5,32.11056,-2.80926,32.2332127667,4.94056,-0.6892600000000001,4.9884078082,27.17,-2.12,27.2525833638,131.23
2021-05-09 07:00:00,32.264920000000004,-22.97698,39.6101839497,6.34492,-1.02698,6.4274954474,25.92,-21.95,33.9654074022,132.57,32.80492,-2.8069800000000003,32.9247917674,6.34492,-1.02698,6.4274954474,26.46,-1.78,26.5198039208,132.3
2021-05-09 07:30:00,33.73124,-22.6516,40.6311645723,8.06124,-1.3216,8.1688565233,25.67,-21.33,33.3754071136,133.12,34.25124,-2.6316,34.3521871225,8.06124,-1.3216,8.1688565233,26.19,-1.31,26.2227420382,132.86
2021-05-09 08:00:00,35.83056,-22.14306,42.1205904051,7.48056,-1.26306,7.5864417534,28.35,-20.88,35.2093297295,132.65,36.38056,-2.29306,36.4527539437,7.48056,-1.26306,7.5864417534,28.9,-1.03,28.9183488464,132.39
2021-05-09 08:30:00,38.88532,-21.48172,44.4244572917,8.00532,-1.38172,8.1236874916,30.88,-20.1,36.8454121975,132.13,39.46532,-1.68172,39.5011349819,8.00532,-1.38172,8.1236874916,31.46,-0.30000000000000004,31.4614303553,131.82
2021-05-09 09:00:00,41.54928,-20.33034,46.2565173033,9.40928,-1.61034,9.5460853251,32.14,-18.72,37.1943275245,131.74,42.12928,-0.89034,42.1386869591,9.40928,-1.61034,9.5460853251,32.72,0.72,32.7279208017,131.46
2021-05-09 09:30:00,44.41222,-18.85532,48.2490246288,10.01222,-1.81532,10.1754575342,34.4,-17.04,38.3890817812,130.6,45.03222,0.90468,45.0413064201,10.01222,-1.81532,10.1754575342,35.02,2.7199999999999998,35.1254722388,130.33
2021-05-09 10:00:00,46.3018,-18.783,49.9665665444,13.4518,-1.5630000000000002,13.5423001089,32.85,-17.22,37.0897681308,131.47,46.8818,0.9470000000000001,46.8913635997,13.4518,-1.5630000000000002,13.5423001089,33.43,2.51,33.5240958118,131.18
2021-05-09 10:30:00,48.47404,-17.47584,51.5280267197,18.08404,-1.8158400000000001,18.1749766885,30.39,-15.66,34.1875372029,131.6,49.03404,2.12416,49.0800278568,18.08404,-1.8158400000000001,18.1749766885,30.95,3.94,31.1997772428,131.25
2021-05-09 11:00:00,49.28584,-17.36672,52.2560713034,15.35584,-2.06672,15.4942942293,33.93,-15.3,37.2200873185,131.13,49.89584,2.24328,49.9462426461,15.35584,-2.06672,15.4942942293,34.54,4.31,34.8078683633,130.78
2021-05-09 11:30:00,49.80092,-17.57772,52.812005010600004,13.00092,-2.19772,13.1853666633,36.8,-15.38,39.884638647,131.08,50.42092,1.95228,50.4587016365,13.00092,-2.19772,13.1853666633,37.42,4.15,37.6494209783,130.78
2021-05-09 12:00:00,50.51316,-17.24358,53.3752787759,12.48316,-2.01358,12.6445161237,38.03,-15.23,40.9662519643,130.79,51.15316,2.22642,51.2015890769,12.48316,-2.01358,12.6445161237,38.67,4.24,38.9017544592,130.47
2021-05-09 12:30:00,52.07326,-17.2252,54.848262707800004,14.72326,-1.8052000000000001,14.8335138139,37.35,-15.42,40.4079064046,130.57,52.71326,2.2348,52.760611358,14.72326,-1.8052000000000001,14.8335138139,37.99,4.04,38.2042105009,130.24
2021-05-09 13:00:00,52.19366,-17.07906,54.916959445,10.09366,-1.52906,10.2088195537,42.1,-15.55,44.8799788324,130.62,52.87366,2.40094,52.9281440699,10.09366,-1.52906,10.2088195537,42.78,3.93,42.960136173,130.24
2021-05-09 13:30:00,51.42648,-17.14462,54.2090475856,20.87648,-2.41462,21.0156562337,30.55,-14.73,33.915710224,130.67,51.99648,2.34538,52.0493490808,20.87648,-2.41462,21.0156562337,31.12,4.76,31.4819313258,130.29
2021-05-09 14:00:00,50.79806,-16.99134,53.5644334868,19.96806,-2.51134,20.1253633199,30.83,-14.48,34.0611112561,130.67,51.35806,2.31866,51.4103735754,19.96806,-2.51134,20.1253633199,31.39,4.83,31.7594237983,130.29
2021-05-09 14:30:00,50.06118,-17.53812,53.0443908074,17.92118,-2.23812,18.0603951708,32.14,-15.3,35.5959211146,130.02,50.64118,1.8618800000000002,50.6753954985,17.92118,-2.23812,18.0603951708,32.72,4.1,32.9758760308,129.63
2021-05-09 15:00:00,50.04018,-17.84884,53.128153589,17.15018,-2.43884,17.3227196069,32.89,-15.41,36.3210710195,130.45,50.63018,1.49116,50.6521340614,17.15018,-2.43884,17.3227196069,33.48,3.93,33.7098694747,130.01
2021-05-09 15:30:00,50.28136,-17.9304,53.3827163753,17.13136,-2.1204,17.2620853784,33.15,-15.81,36.7270826503,130.27,50.88136,1.4496,50.9020052219,17.13136,-2.1204,17.2620853784,33.75,3.5700000000000003,33.9382881124,129.84
2021-05-09 16:00:00,49.00668,-18.21946,52.2838733006,11.70668,-2.10946,11.8952166064,37.3,-16.11,40.6303101145,130.43,49.63668,1.02054,49.6471701441,11.70668,-2.10946,11.8952166064,37.93,3.13,38.0589253658,129.99
2021-05-09 16:30:00,51.06738,-17.90746,54.1161198139,9.91738,-2.41746,10.2077685571,41.15,-15.49,43.9688821782,129.83,51.74738,1.43254,51.767204944,9.91738,-2.41746,10.2077685571,41.83,3.85,42.0068018302,129.45
2021-05-09 17:00:00,51.36424,-17.9672,54.4160401593,8.59424,-2.0572,8.8370262542,42.77,-15.91,45.633332115900004,130.12,52.06424,1.4128,52.0834051365,8.59424,-2.0572,8.8370262542,43.47,3.47,43.6082767373,129.74
2021-05-09 17:30:00,50.77528,-18.37622,53.9982825705,10.59528,-2.26622,10.8349301505,40.18,-16.11,43.2893116138,130.22,51.44528,1.20378,51.459361836,10.59528,-2.26622,10.8349301505,40.85,3.47,40.9971145326,129.83
2021-05-09 18:00:00,50.0885,-18.41238,53.3654716977,10.3185,-2.28238,10.5679090039,39.77,-16.13,42.9165445953,130.96,50.7585,1.18762,50.7723917451,10.3185,-2.28238,10.5679090039,40.44,3.47,40.5886006164,130.54
2021-05-09 18:30:00,50.40536,-18.32304,53.6323979659,7.93536,-1.93304,8.1674097467,42.47,-16.39,45.522884355,131.0,51.10536,1.27696,51.1213110901,7.93536,-1.93304,8.1674097467,43.17,3.21,43.2891787864,130.58
2021-05-09 19:00:00,49.63386,-18.4615,52.9560859652,7.81386,-1.7715,8.0121545385,41.82,-16.69,45.0274194242,131.0,50.31386,1.1185,50.3262908463,7.81386,-1.7715,8.0121545385,42.5,2.89,42.5981466733,130.58
2021-05-09 19:30:00,49.08374,-18.4273,52.4287985527,7.35374,-1.6073,7.5273438395,41.73,-16.82,44.992280449,130.93,49.78374,1.1627,49.7973155871,7.35374,-1.6073,7.5273438395,42.43,2.77,42.5203222001,130.53
2021-05-09 20:00:00,48.7052,-17.68606,51.8169202613,8.8552,-0.9960600000000001,8.9110438538,39.85,-16.69,43.2039188037,130.93,49.3052,1.36394,49.3240618701,8.8552,-0.9960600000000001,8.9110438538,40.45,2.36,40.5187870006,130.53
2021-05-09 20:30:00,47.92064,-18.06012,51.2108940795,8.68064,-1.25012,8.7701944576,39.24,-16.81,42.6890348919,130.93,48.52064,1.2598799999999999,48.5369941758,8.68064,-1.25012,8.7701944576,39.84,2.51,39.9189892157,130.57
2021-05-09 21:00:00,47.26178,-17.92802,50.547895603,12.95178,-1.2380200000000001,13.010814682,34.31,-16.69,38.1540587618,131.76,47.79178,1.43198,47.813228319,12.95178,-1.2380200000000001,13.010814682,34.84,2.67,34.9421593494,131.37
2021-05-09 21:30:00,47.00212,-18.18472,50.3972551432,5.12212,-1.39472,5.308611605,41.88,-16.79,45.1202670648,131.95,47.62212,0.97528,47.6321056051,5.12212,-1.39472,5.308611605,42.5,2.37,42.566029883,131.55
2021-05-09 22:00:00,45.6704,-18.84898,49.4071804822,4.3604,-0.9689800000000001,4.4667673322,41.31,-17.88,45.0134479906,131.18,46.2804,0.64102,46.2848391031,4.3604,-0.9689800000000001,4.4667673322,41.92,1.6099999999999999,41.9509058305,130.83
2021-05-09 22:30:00,43.37838,-19.09748,47.3961769954,3.67838,-0.73748,3.7515804902000003,39.7,-18.36,43.7399085504,132.56,43.97838,0.47252000000000005,43.9809183917,3.67838,-0.73748,3.7515804902000003,40.3,1.21,40.3181609204,132.15
2021-05-09 23:00:00,40.51152,-20.952,45.6088758545,3.80152,-0.732,3.8713535502000003,36.71,-20.22,41.910291099,132.7,41.12152,-1.6019999999999999,41.1527132898,3.80152,-0.732,3.8713535502000003,37.32,-0.87,37.3301392979,132.36
2021-05-09 23:30:00,37.63072,-22.22924,43.7059515249,5.86072,-0.9492400000000001,5.9370948701,31.77,-21.28,38.2383485522,131.58,38.21072,-2.56924,38.2969988001,5.86072,-0.9492400000000001,5.9370948701,32.35,-1.62,32.3905371984,131.24
2021-05-10 00:00:00,35.22196,-22.45666,41.7718570882,5.24196,-0.8566600000000001,5.3114979994,29.98,-21.6,36.9507834829,131.58,35.79196,-2.63666,35.8889450471,5.24196,-0.8566600000000001,5.3114979994,30.55,-1.78,30.6018120379,131.24
2021-05-10 00:30:00,33.60372,-22.44418,40.4097910624,3.27372,-0.5341800000000001,3.3170153619000002,30.33,-21.91,37.4159992517,132.04,34.17372,-2.7341800000000003,34.2829240134,3.27372,-0.5341800000000001,3.3170153619000002,30.9,-2.2,30.9782181541,131.7
2021-05-10 01:00:00,32.456,-22.66262,39.5851775449,3.926,-0.8126200000000001,4.0092177871,28.53,-21.85,35.9358233522,131.74,33.006,-2.95262,33.1378031991,3.926,-0.8126200000000001,4.0092177871,29.08,-2.14,29.1586350847,131.4
2021-05-10 01:30:00,32.62204,-22.79536,39.7973106037,5.05204,-1.16536,5.1847055935,27.57,-21.63,35.0422858843,131.68,33.17204,-3.01536,33.308807149,5.05204,-1.16536,5.1847055935,28.12,-1.85,28.180789556,131.4
2021-05-10 02:00:00,32.45122,-22.86038,39.6948189722,4.70122,-1.22038,4.8570358072,27.75,-21.64,35.1902273366,131.9,33.00122,-3.20038,33.1560394745,4.70122,-1.22038,4.8570358072,28.3,-1.98,28.3691804605,131.6
2021-05-10 02:30:00,31.97466,-22.59164,39.1504927173,4.38466,-0.80164,4.4573388928,27.59,-21.79,35.1569651705,131.49,32.51466,-2.80164,32.6351390621,4.38466,-0.80164,4.4573388928,28.13,-2.0,28.2010088472,131.2
2021-05-10 03:00:00,31.69306,-22.64178,38.9499711647,4.44306,-0.80178,4.5148237321,27.25,-21.84,34.9220288643,131.92,32.22306,-2.79178,32.3437726824,4.44306,-0.80178,4.5148237321,27.78,-1.99,27.851184894,131.64
2021-05-10 03:30:00,31.33058,-22.96018,38.8429544289,4.58058,-0.8001800000000001,4.6499463619,26.75,-22.16,34.7365527939,132.77,31.88058,-2.95018,32.0167915814,4.58058,-0.8001800000000001,4.6499463619,27.3,-2.15,27.3845303045,132.45
2021-05-10 04:00:00,31.23306,-23.0884,38.8404203314,6.51306,-1.3084,6.6431815513,24.72,-21.78,32.9461196501,132.77,31.74306,-3.0384,31.8881440778,6.51306,-1.3084,6.6431815513,25.23,-1.73,25.2892427724,132.45
2021-05-10 04:30:00,30.82698,-23.21986,38.5935822947,6.5869800000000005,-1.33986,6.7218695569,24.24,-21.88,32.6544330834,132.92,31.33698,-3.15986,31.4958891086,6.5869800000000005,-1.33986,6.7218695569,24.75,-1.82,24.8168269527,132.61
2021-05-10 05:00:00,31.20312,-23.07058,38.8057516262,6.92312,-1.45058,7.0734555113,24.28,-21.62,32.5106567144,132.92,31.71312,-2.97058,31.8519438288,6.92312,-1.45058,7.0734555113,24.79,-1.52,24.8365557193,132.61
2021-05-10 05:30:00,32.50178,-22.78604,39.6934418015,8.00178,-1.77604,8.1965115293,24.5,-21.01,32.2749144073,133.01,33.01178,-2.8060400000000003,33.1308237032,8.00178,-1.77604,8.1965115293,25.01,-1.03,25.0312005305,132.71
2021-05-10 06:00:00,33.908,-22.10702,40.4780532793,8.318,-1.9070200000000002,8.5338062598,25.59,-20.2,32.6019646647,132.7,34.438,-2.12702,34.5036238398,8.318,-1.9070200000000002,8.5338062598,26.12,-0.22,26.1209264767,132.37
2021-05-10 06:30:00,37.79612,-20.61482,43.0524969158,8.91612,-2.07482,9.1543472671,28.88,-18.54,34.3188869283,132.7,38.34612,-0.87482,38.356097678,8.91612,-2.07482,9.1543472671,29.43,1.2,29.4544546716,132.37
2021-05-10 07:00:00,42.0953,-18.99154,46.1810878354,13.1253,-1.8615400000000002,13.2566523399,28.97,-17.13,33.655576061,131.74,42.6453,0.62846,42.6499305282,13.1253,-1.8615400000000002,13.2566523399,29.52,2.49,29.6248291134,131.43
2021-05-10 07:30:00,47.89396,-6.76416,48.3692595042,17.73396,-1.49416,17.7967932894,30.16,-5.27,30.6169642519,131.27,48.04396,-3.27416,48.1553965427,17.73396,-1.49416,17.7967932894,30.31,-1.78,30.362221592,130.92
2021-05-10 08:00:00,52.04848,-3.9482,52.1980129272,26.15848,-3.8382,26.438567569900002,25.89,-0.11,25.8902336799,132.34,52.09848,-4.1182,52.2609910885,26.15848,-3.8382,26.438567569900002,25.94,-0.28,25.9415111356,131.99
2021-05-10 08:30:00,54.42992,-4.5872,54.6228761147,26.91992,-4.2672,27.2560284826,27.51,-0.32,27.5118610785,131.84,54.47992,-4.7172,54.6837604691,26.91992,-4.2672,27.2560284826,27.56,-0.45,27.5636735578,131.47
2021-05-10 09:00:00,54.8486,-4.38436,55.0235543615,21.9286,-2.06436,22.0255551614,32.92,-2.32,33.0016484437,131.84,54.9286,-4.54436,55.116261718,21.9286,-2.06436,22.0255551614,33.0,-2.48,33.0930566736,131.47
2021-05-10 09:30:00,56.3305,-4.04176,56.4753136702,22.3005,-1.9917600000000002,22.3892699333,34.03,-2.05,34.0916910698,132.44,56.3905,-4.19176,56.5460815808,22.3005,-1.9917600000000002,22.3892699333,34.09,-2.2,34.1609148004,132.04
2021-05-10 10:00:00,56.76012,-3.8362600000000002,56.8896134035,22.48012,-2.57626,22.6272603468,34.28,-1.26,34.3031485435,132.44,56.83012,-3.98626,56.9697534487,22.48012,-2.57626,22.6272603468,34.35,-1.4100000000000001,34.3789266848,132.01
2021-05-10 10:30:00,57.02526,-4.41458,57.1958809238,17.36526,-2.82458,17.5934791057,39.66,-1.5899999999999999,39.6918593669,132.16,57.09526,-4.56458,57.2774310269,17.36526,-2.82458,17.5934791057,39.73,-1.74,39.7680839367,131.79
2021-05-10 11:00:00,56.59076,-4.42576,56.7635575784,17.89076,-2.57576,18.0752270513,38.7,-1.85,38.7441931133,132.16,56.66076,-4.56576,56.8444182674,17.89076,-2.57576,18.0752270513,38.77,-1.99,38.8210381108,131.84
2021-05-10 11:30:00,56.95954,-3.958,57.0968909925,15.53954,-2.238,15.6998709361,41.42,-1.72,41.4556968341,131.93,57.04954,-4.108,57.1972523659,15.53954,-2.238,15.6998709361,41.51,-1.87,41.5520998266,131.57
2021-05-10 12:00:00,57.76432,-4.1782,57.9152313325,16.22432,-3.4982,16.5971673096,41.54,-0.68,41.545565347,132.25,57.84432,-4.3182,58.0052774108,16.22432,-3.4982,16.5971673096,41.62,-0.8200000000000001,41.6280770634,131.85
2021-05-10 12:30:00,58.40942,0.19888000000000003,58.4097585853,19.28942,-3.71112,19.6431702022,39.12,3.91,39.3149144728,132.14,58.15942,-10.92112,59.1759156819,19.28942,-3.71112,19.6431702022,38.87,-7.21,39.5330368173,131.72
2021-05-10 13:00:00,57.02782,4.8416,57.2329742763,15.47782,-2.5183999999999997,15.681366347099999,41.55,7.36,42.19682571,131.77,56.50782,-14.7584,58.4032883639,15.47782,-2.5183999999999997,15.681366347099999,41.03,-12.24,42.8168016087,131.33
2021-05-10 13:30:00,56.72076,4.5182,56.9004283483,17.73076,-3.2418,18.0246807855,38.99,7.76,39.7547192167,131.0,56.20076,-15.3118,58.2492630324,17.73076,-3.2418,18.0246807855,38.47,-12.07,40.319050088,130.55
2021-05-10 14:00:00,55.49234,4.39024,55.6657345764,15.47234,-2.77976,15.7200626822,40.02,7.17,40.6572170715,131.0,54.97234,-15.51976,57.1211091938,15.47234,-2.77976,15.7200626822,39.5,-12.74,41.5037058586,130.55
2021-05-10 14:30:00,53.11148,3.59658,53.2331165299,20.77148,-3.99342,21.1518742594,32.34,7.59,33.2187251411,131.32,52.65148,-16.47342,55.168395959,20.77148,-3.99342,21.1518742594,31.88,-12.48,34.2357240321,130.87
2021-05-10 15:00:00,54.42098,4.4403,54.6018253198,21.94098,-4.7997,22.4598246532,32.48,9.24,33.7687429437,131.73,53.95098,-15.7397,56.200056931,21.94098,-4.7997,22.4598246532,32.01,-10.94,33.8278539077,131.27
2021-05-10 15:30:00,54.90608,7.71826,55.445912008,14.666080000000001,-3.16174,15.0030164432,40.24,10.88,41.684913338,132.12,54.38608,-12.08174,55.7118850802,14.666080000000001,-3.16174,15.0030164432,39.72,-8.92,40.7092716712,131.64
