Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-10 16:00:00,56.60158,7.43736,57.0881176977,13.25158,-3.27264,13.649708607400001,43.35,10.71,44.6534052453,130.63,56.06158,-12.41264,57.4192858181,13.25158,-3.27264,13.649708607400001,42.81,-9.14,43.7748295257,130.26
2021-05-10 16:30:00,57.89716,6.92514,58.309850798,16.33716,-4.16486,16.8596813637,41.56,11.09,43.0142034682,130.89,57.37716,-12.90486,58.8104914219,16.33716,-4.16486,16.8596813637,41.04,-8.74,41.9603288834,130.47
2021-05-10 17:00:00,59.04514,6.92898,59.4503096835,16.04514,-4.27102,16.6038588726,43.0,11.2,44.4346711477,130.68,58.51514,-12.70102,59.8776879836,16.04514,-4.27102,16.6038588726,42.47,-8.43,43.2985657961,130.33
2021-05-10 17:30:00,59.33696,4.44666,59.5033411431,22.82696,-6.52334,23.7407680499,36.51,10.97,38.1224474555,129.98,58.93696,-11.72334,60.0916130154,22.82696,-6.52334,23.7407680499,36.11,-5.2,36.4824903207,129.63
2021-05-10 18:00:00,58.90606,-2.6408,58.9652247461,26.22606,-6.8808,27.1136797902,32.68,4.24,32.9539072039,130.46,58.97606,-2.7908,59.042054654,26.22606,-6.8808,27.1136797902,32.75,4.09,33.0044027366,130.17
2021-05-10 18:30:00,58.73388,-2.85596,58.8032751416,25.82388,-6.96596,26.7469134103,32.91,4.11,33.1656478906,131.96,58.78388,-2.99596,58.8601760461,25.82388,-6.96596,26.7469134103,32.96,3.9699999999999998,33.1982303745,131.69
2021-05-10 19:00:00,58.11806,-2.60148,58.1762545748,25.48806,-6.40148,26.2796527518,32.63,3.8,32.8505235879,132.49,58.18806,-2.75148,58.2530769037,25.48806,-6.40148,26.2796527518,32.7,3.65,32.9030773637,132.25
2021-05-10 19:30:00,56.2486,-2.69456,56.3131037642,25.9686,-5.97456,26.6470177159,30.28,3.2800000000000002,30.457130528,132.45,56.3086,-2.84456,56.3804040031,25.9686,-5.97456,26.6470177159,30.34,3.13,30.501024573,132.25
2021-05-10 20:00:00,54.02182,-2.80272,54.094475462,22.05182,-5.49272,22.7255965447,31.97,2.69,32.0829705607,132.63,54.08182,-2.96272,54.1629113353,22.05182,-5.49272,22.7255965447,32.03,2.5300000000000002,32.1297650163,132.41
2021-05-10 20:30:00,52.7021,-3.52416,52.8197978803,12.6821,-2.70416,12.9671948283,40.02,-0.8200000000000001,40.0283999181,132.95,52.7921,-3.67416,52.9198003975,12.6821,-2.70416,12.9671948283,40.11,-0.97,40.1217272809,132.61
2021-05-10 21:00:00,51.40732,-4.25046,51.5827389714,9.81732,-1.75046,9.9721553435,41.59,-2.5,41.6650705028,133.28,51.48732,-4.40046,51.6750246153,9.81732,-1.75046,9.9721553435,41.67,-2.65,41.754178234,132.95
2021-05-10 21:30:00,51.0311,-4.32864,51.2143563023,9.9911,-1.08864,10.050234637,41.04,-3.24,41.1676960735,133.05,51.1211,-4.48864,51.3177820474,9.9911,-1.08864,10.050234637,41.13,-3.4,41.2702907671,132.69
2021-05-10 22:00:00,47.8796,-5.02482,48.1425478365,7.9496,-0.49482000000000004,7.9649850591,39.93,-4.53,40.1861394015,133.33,47.9596,-5.18482,48.2390463276,7.9496,-0.49482000000000004,7.9649850591,40.01,-4.69,40.2839446926,133.01
2021-05-10 22:30:00,45.23654,-5.28674,45.544419757,6.48654,0.11326000000000001,6.4875287282,38.75,-5.4,39.1244488779,131.75,45.31654,-5.43674,45.6415045698,6.48654,0.11326000000000001,6.4875287282,38.83,-5.55,39.224627468,131.45
2021-05-10 23:00:00,42.21324,-5.74592,42.6025026019,4.98324,0.12408000000000001,4.9847845233,37.23,-5.87,37.6899164234,132.45,42.30324,-5.91592,42.7148946381,4.98324,0.12408000000000001,4.9847845233,37.32,-6.04,37.805608049599996,132.16
2021-05-10 23:30:00,39.87814,-14.64138,42.4810082056,3.26814,-0.18138,3.2731693760000002,36.61,-14.46,39.362211574,132.88,40.33814,-1.10138,40.3531730669,3.26814,-0.18138,3.2731693760000002,37.07,-0.92,37.0814144822,132.58
2021-05-11 00:00:00,37.8278,-18.436,42.0812137282,2.9678,-0.006,2.9678060651,34.86,-18.43,39.4320237878,131.49,38.4378,0.904,38.4484288995,2.9678,-0.006,2.9678060651,35.47,0.91,35.4816713248,131.2
2021-05-11 00:30:00,36.53574,-18.24984,40.8401390469,2.44574,0.5301600000000001,2.5025414628,34.09,-18.78,38.9206436226,130.4,37.14574,1.30016,37.1684868696,2.44574,0.5301600000000001,2.5025414628,34.7,0.77,34.7085421762,130.08
2021-05-11 01:00:00,35.43662,-18.5611,40.0033557372,2.79662,0.4189,2.8278190597,32.64,-18.98,37.7572509593,131.12,36.02662,0.9389000000000001,36.0388523934,2.79662,0.4189,2.8278190597,33.23,0.52,33.2340683637,130.79
2021-05-11 01:30:00,34.7747,-19.12474,39.6867161675,2.2247,0.33526,2.24981985,32.55,-19.46,37.9235296353,130.93,35.3747,0.6752600000000001,35.3811443591,2.2247,0.33526,2.24981985,33.15,0.34,33.1517435439,130.63
2021-05-11 02:00:00,34.61706,-18.76438,39.3756625319,2.15706,0.39562,2.1930396777,32.46,-19.16,37.6929330246,132.0,35.20706,0.56562,35.2116031988,2.15706,0.39562,2.1930396777,33.05,0.17,33.0504372134,131.68
2021-05-11 02:30:00,34.81332,-19.27052,39.7909561395,2.62332,0.17948000000000003,2.6294525842,32.19,-19.45,37.609820526,130.42,35.40332,0.15948,35.4036791999,2.62332,0.17948000000000003,2.6294525842,32.78,-0.02,32.7800061013,130.15
2021-05-11 03:00:00,34.42428,-19.62594,39.6258573964,2.25428,0.014060000000000001,2.2543238459,32.17,-19.64,37.691358426,130.59,35.01428,-0.07594000000000001,35.0143623504,2.25428,0.014060000000000001,2.2543238459,32.76,-0.09,32.7601236261,130.35
2021-05-11 03:30:00,34.07752,-20.05802,39.5424017438,3.47752,0.32198000000000004,3.4923940887000002,30.6,-20.38,36.7655327719,130.75,34.64752,-0.46802000000000005,34.6506808717,3.47752,0.32198000000000004,3.4923940887000002,31.17,-0.79,31.1800096216,130.52
2021-05-11 04:00:00,33.03304,-20.1206,38.6784213225,6.31304,0.5794,6.3395724147,26.72,-20.7,33.8001242601,131.16,33.57304,-0.4706,33.5763380851,6.31304,0.5794,6.3395724147,27.26,-1.05,27.280214442,130.91
2021-05-11 04:30:00,34.70842,-20.12578,40.1213339697,4.66842,0.27422,4.6764668185,30.04,-20.4,36.312003525,131.71,35.27842,-0.35578000000000004,35.2802139606,4.66842,0.27422,4.6764668185,30.61,-0.63,30.616482489,131.48
2021-05-11 05:00:00,34.14416,-19.89774,39.5189033149,3.19416,-0.07774,3.1951058845,30.95,-19.82,36.7523455034,131.71,34.71416,-0.17774,34.7146150204,3.19416,-0.07774,3.1951058845,31.52,-0.1,31.520158629,131.48
2021-05-11 05:30:00,34.64982,-19.583660000000002,39.8011276854,2.00982,-0.02366,2.0099592603,32.64,-19.56,38.0521116365,131.66,35.24982,0.19634000000000001,35.250366798499996,2.00982,-0.02366,2.0099592603,33.24,0.22,33.2407280305,131.41
2021-05-11 06:00:00,35.95562,-19.22742,40.7737696251,2.07562,-0.01742,2.0756930989,33.88,-19.21,38.9471244125,132.03,36.55562,0.44258000000000003,36.5582990666,2.07562,-0.01742,2.0756930989,34.48,0.46,34.483068309,131.74
2021-05-11 06:30:00,39.87768,-17.58484,43.5827484219,2.71768,-0.29484000000000005,2.7336267499,37.16,-17.29,40.9854815758,131.48,40.52768,1.99516,40.5767607087,2.71768,-0.29484000000000005,2.7336267499,37.81,2.29,37.8792845761,131.2
2021-05-11 07:00:00,43.16616,-16.21646,46.111722415,2.97616,-0.29646,2.9908889777,40.19,-15.92,43.2282604323,130.95,43.83616,3.26354,43.9574750967,2.97616,-0.29646,2.9908889777,40.86,3.56,41.0147924535,130.69
2021-05-11 07:30:00,47.92192,-15.43194,50.345359157,6.82192,-0.42194000000000004,6.8349561703,41.1,-15.01,43.7551151295,130.41,48.61192,3.90806,48.7687574073,6.82192,-0.42194000000000004,6.8349561703,41.79,4.33,42.0137239483,130.18
2021-05-11 08:00:00,51.49586,-14.56904,53.5171049634,7.58586,-0.46904,7.600346733,43.91,-14.1,46.1183054762,129.92,52.20586,4.75096,52.4215932537,7.58586,-0.46904,7.600346733,44.62,5.22,44.9243007736,129.69
2021-05-11 08:30:00,53.58492,-13.922460000000001,55.364054619,7.69492,-0.32246,7.7016734713,45.89,-13.6,47.8628467603,129.87,54.30492,5.39754,54.572500165,7.69492,-0.32246,7.7016734713,46.61,5.72,46.959668866,129.62
2021-05-11 09:00:00,53.69756,-13.10278,55.2730566703,9.867560000000001,-0.47278000000000003,9.878879556,43.83,-12.63,45.6134388092,129.94,54.37756,5.94722,54.7018140219,9.867560000000001,-0.47278000000000003,9.878879556,44.51,6.42,44.9706181857,129.67
2021-05-11 09:30:00,55.26974,-10.54552,56.2667943972,8.89974,-0.84552,8.9398140997,46.37,-9.7,47.3736941773,130.03,55.91974,8.79448,56.6070684644,8.89974,-0.84552,8.9398140997,47.02,9.64,47.9980207925,129.71
2021-05-11 10:00:00,56.01682,-10.77224,57.0431878276,8.62682,-0.9722400000000001,8.6814327118,47.39,-9.8,48.3926864309,131.68,56.67682,8.52776,57.314785317,8.62682,-0.9722400000000001,8.6814327118,48.05,9.5,48.9801235196,131.32
2021-05-11 10:30:00,55.84328,-11.12184,56.9400320174,10.46328,-1.42184,10.5594439884,45.38,-9.7,46.4051117874,131.78,56.47328,8.42816,57.098732341,10.46328,-1.42184,10.5594439884,46.01,9.85,47.0525514717,131.37
2021-05-11 11:00:00,56.15992,-11.11268,57.248827684,11.48992,-1.6326800000000001,11.6053395292,44.67,-9.48,45.66485848,132.55,56.79992,8.32732,57.4071003482,11.48992,-1.6326800000000001,11.6053395292,45.31,9.96,46.3917848331,132.12
2021-05-11 11:30:00,56.81718,-10.42294,57.765297726200004,8.82718,-1.55294,8.9627411764,47.99,-8.87,48.8028380322,132.22,57.47718,9.15706,58.2020443678,8.82718,-1.55294,8.9627411764,48.65,10.71,49.8149234668,131.77
2021-05-11 12:00:00,56.14476,-10.493,57.1168725024,8.50476,-1.783,8.6896508363,47.64,-8.71,48.4296778845,132.62,56.80476,9.077,57.5254090612,8.50476,-1.783,8.6896508363,48.3,10.86,49.5058541993,132.19
2021-05-11 12:30:00,56.01556,-11.30346,57.1446512815,11.62556,-1.42346,11.7123816402,44.39,-9.88,45.4762190601,132.5,56.63556,8.28654,57.2385656851,11.62556,-1.42346,11.7123816402,45.01,9.71,46.0454579736,132.23
2021-05-11 13:00:00,55.51018,-12.13408,56.820911477,13.85018,-1.86408,13.9750592227,41.66,-10.27,42.9072080192,132.68,56.12018,7.51592,56.621229734799996,13.85018,-1.86408,13.9750592227,42.27,9.38,43.2982366847,132.27
2021-05-11 13:30:00,55.06214,-12.1392,56.3843900208,13.44214,-2.2192,13.6240954349,41.62,-9.92,42.7858714998,133.13,55.66214,7.5508,56.1719539452,13.44214,-2.2192,13.6240954349,42.22,9.77,43.335681603,132.66
2021-05-11 14:00:00,53.81636,-11.99326,55.136547671,10.41636,-1.54326,10.530062064300001,43.4,-10.45,44.6403685021,133.13,54.43636,7.74674,54.9848094539,10.41636,-1.54326,10.530062064300001,44.02,9.29,44.9896043548,132.66
2021-05-11 14:30:00,53.0982,-11.56696,54.3434762127,11.7682,-1.71696,11.8927912149,41.33,-9.85,42.4875440571,133.3,53.6882,7.89304,54.2653010651,11.7682,-1.71696,11.8927912149,41.92,9.61,43.0074237778,132.84
2021-05-11 15:00:00,52.331,-11.78416,53.6414018078,14.081,-2.50416,14.3019361733,38.25,-9.28,39.359635415,132.27,52.901,7.62584,53.4478178854,14.081,-2.50416,14.3019361733,38.82,10.13,40.1199364406,131.82
2021-05-11 15:30:00,52.35548,-11.75066,53.65793787,14.29548,-2.60066,14.5301128993,38.06,-9.15,39.1444261677,132.17,52.93548,7.70934,53.4939152247,14.29548,-2.60066,14.5301128993,38.64,10.31,39.9918204137,131.71
2021-05-11 16:00:00,53.43876,-11.60088,54.6834663048,11.49876,-2.03088,11.6767270719,41.94,-9.57,43.0180020457,132.17,54.04876,7.87912,54.6200420131,11.49876,-2.03088,11.6767270719,42.55,9.91,43.6887926132,131.76
2021-05-11 16:30:00,54.6638,-12.07984,55.9826184174,9.3038,-1.10984,9.3697619642,45.36,-10.97,46.6676601085,132.4,55.2938,7.34016,55.7788693617,9.3038,-1.10984,9.3697619642,45.99,8.45,46.7598396062,131.94
2021-05-11 17:00:00,56.04738,-12.52954,57.4308120914,23.07738,-2.15954,23.1782027059,32.97,-10.37,34.5623754971,132.11,56.58738,6.93046,57.0101995355,23.07738,-2.15954,23.1782027059,33.51,9.09,34.7210051698,131.69
2021-05-11 17:30:00,56.91588,-14.17812,58.6552340623,23.48588,-2.15812,23.5848265058,33.43,-12.02,35.5252769166,132.41,57.45588,5.28188,57.6981490423,23.48588,-2.15812,23.5848265058,33.97,7.44,34.7751994962,131.95
2021-05-11 18:00:00,56.24482,-15.22008,58.2677493305,25.22482,-2.46008,25.3444971865,31.02,-12.76,33.5418842643,132.41,56.76482,4.26992,56.9251878033,25.22482,-2.46008,25.3444971865,31.54,6.73,32.2500310077,131.95
2021-05-11 18:30:00,57.33138,-15.59368,59.4142237907,17.41138,-2.08368,17.53561735,39.92,-13.51,42.1441158408,132.41,57.93138,3.81632,58.0569469318,17.41138,-2.08368,17.53561735,40.52,5.9,40.9472880665,132.0
2021-05-11 19:00:00,55.5321,-16.2384,57.8575817415,15.0221,-1.3384,15.0816047876,40.51,-14.9,43.16329575,132.22,56.1421,3.3016,56.2390963207,15.0221,-1.3384,15.0816047876,41.12,4.64,41.3809618061,131.78
2021-05-11 19:30:00,55.2559,-15.85478,57.4855506511,13.5459,-1.52478,13.6314474968,41.71,-14.33,44.1029817586,132.66,55.8659,3.65522,55.9853500128,13.5459,-1.52478,13.6314474968,42.32,5.18,42.6358393843,132.24
2021-05-11 20:00:00,54.68644,-16.12382,57.0138955981,12.39644,-1.7038200000000001,12.512982349,42.29,-14.42,44.6808739843,132.56,55.30644,3.41618,55.4118452252,12.39644,-1.7038200000000001,12.512982349,42.91,5.12,43.2143783942,132.15
2021-05-11 20:30:00,53.3463,-15.87638,55.6586665812,4.5263,0.12362000000000001,4.5279878086,48.82,-16.0,51.3750172749,133.11,54.0263,3.80362,54.1600278508,4.5263,0.12362000000000001,4.5279878086,49.5,3.68,49.6366034293,132.72
2021-05-11 21:00:00,52.0231,-15.5477,54.2967209774,2.3731,-0.2477,2.3859922255,49.65,-15.3,51.9539459522,133.11,52.7031,3.6823,52.8315822487,2.3731,-0.2477,2.3859922255,50.33,3.93,50.4832031472,132.72
2021-05-11 21:30:00,50.79852,-16.22924,53.3280213881,1.83852,-0.07924,1.8402268251,48.96,-16.15,51.5548649499,131.5,51.47852,2.99076,51.5653242671,1.83852,-0.07924,1.8402268251,49.64,3.07,49.7348419119,131.14
2021-05-11 22:00:00,48.06412,-17.29788,51.082054421,2.45412,-0.027880000000000002,2.4542783601,45.61,-17.27,48.7701240515,131.76,48.70412,1.97212,48.7440310425,2.45412,-0.027880000000000002,2.4542783601,46.25,2.0,46.2932230461,131.35
2021-05-11 22:30:00,44.88438,-18.23294,48.4463380353,1.76438,-0.34294,1.7973994068999999,43.12,-17.89,46.6838997943,131.85,45.51438,1.13706,45.5285810478,1.76438,-0.34294,1.7973994068999999,43.75,1.48,43.7750259851,131.48
2021-05-11 23:00:00,42.861,-17.89538,46.4468507689,1.9809999999999999,-0.48538000000000003,2.0395967112,40.88,-17.41,44.4328988476,132.3,43.451,1.27462,43.4696912474,1.9809999999999999,-0.48538000000000003,2.0395967112,41.47,1.76,41.5073306778,131.91
2021-05-11 23:30:00,40.57882,-18.43826,44.5714041109,1.72882,-0.24826,1.7465542133,38.85,-18.19,42.8975360598,131.59,41.16882,0.8717400000000001,41.1780484096,1.72882,-0.24826,1.7465542133,39.44,1.12,39.4558994322,131.24
2021-05-12 00:00:00,38.46436,-18.73174,42.7829998205,1.55436,-0.08174000000000001,1.5565077697,36.91,-18.65,41.3542089756,132.02,39.03436,0.6782600000000001,39.0402522691,1.55436,-0.08174000000000001,1.5565077697,37.48,0.76,37.487704651,131.68
2021-05-12 00:30:00,37.127,-18.75482,41.5951608031,1.9769999999999999,-0.35482,2.0085881192,35.15,-18.4,39.6747085686,132.19,37.677,0.59518,37.6817007078,1.9769999999999999,-0.35482,2.0085881192,35.7,0.9500000000000001,35.7126378191,131.84
2021-05-12 01:00:00,36.2893,-19.02118,40.9721683961,2.0693,-0.43118,2.1137451792,34.22,-18.59,38.9435039512,132.19,36.8393,0.33882,36.840858072,2.0693,-0.43118,2.1137451792,34.77,0.77,34.7785249831,131.84
2021-05-12 01:30:00,36.07042,-19.42728,40.9694325952,2.82042,0.00272,2.8204213116,33.25,-19.43,38.5108737891,132.19,36.60042,-0.03728,36.6004389861,2.82042,0.00272,2.8204213116,33.78,-0.04,33.7800236826,131.89
2021-05-12 02:00:00,35.42672,-19.58908,40.4819039227,1.34672,-0.039080000000000004,1.3472869052,34.08,-19.55,39.2892975249,132.32,35.96672,-0.18908000000000003,35.9672170011,1.34672,-0.039080000000000004,1.3472869052,34.62,-0.15,34.6203249551,131.97
2021-05-12 02:30:00,35.26946,-19.41208,40.2587091027,2.46946,0.15792,2.4745042772,32.8,-19.57,38.1945663675,132.09,35.80946,-0.042080000000000006,35.8094847243,2.46946,0.15792,2.4745042772,33.34,-0.2,33.3405998746,131.79
2021-05-12 03:00:00,34.9106,-19.4037,39.940625509,1.7506,0.0763,1.7522619810000002,33.16,-19.48,38.4584971105,132.09,35.4406,0.016300000000000002,35.4406037484,1.7506,0.0763,1.7522619810000002,33.69,-0.06,33.6900534283,131.79
2021-05-12 03:30:00,34.49228,-19.60946,39.6767980196,1.30228,0.07054,1.3041890545000001,33.19,-19.68,38.5859883896,133.02,35.03228,-0.03946,35.0323022237,1.30228,0.07054,1.3041890545000001,33.73,-0.11,33.7301793651,132.63
2021-05-12 04:00:00,34.44798,-19.61544,39.6412513989,1.38798,0.10456000000000001,1.3919128112,33.06,-19.72,38.494700934,133.02,34.98798,0.06456,34.9880395632,1.38798,0.10456000000000001,1.3919128112,33.6,-0.04,33.6000238095,132.63
2021-05-12 04:30:00,34.19758,-19.28014,39.2580982254,1.42758,0.12986,1.4334741979,32.77,-19.41,38.0870187859,133.15,34.72758,0.18986000000000003,34.7280989902,1.42758,0.12986,1.4334741979,33.3,0.06,33.300054054,132.96
2021-05-12 05:00:00,34.54102,-19.36456,39.598841481,1.34102,0.09544000000000001,1.3444119287,33.2,-19.46,38.482874113,132.48,35.08102,0.18544000000000002,35.0815101191,1.34102,0.09544000000000001,1.3444119287,33.74,0.09,33.7401200354,132.49
2021-05-12 05:30:00,35.59074,-19.2251,40.4512699894,1.35074,0.07490000000000001,1.3528150493,34.24,-19.3,39.3048037777,132.73,36.14074,0.41490000000000005,36.1431214722,1.35074,0.07490000000000001,1.3528150493,34.79,0.34,34.7916613573,132.77
2021-05-12 06:00:00,36.67824,-18.71414,41.1765992457,1.6782400000000002,-0.14414000000000002,1.6844185457,35.0,-18.57,39.6212682785,133.02,37.21824,0.94586,37.2302570477,1.6782400000000002,-0.14414000000000002,1.6844185457,35.54,1.09,35.5567110403,133.0
2021-05-12 06:30:00,40.8964,-17.34938,44.4242784899,5.1464,-0.34938,5.1582457623,35.75,-17.0,39.5861402514,132.9,41.4564,2.07062,41.508078348,5.1464,-0.34938,5.1582457623,36.31,2.42,36.3905550933,132.81
2021-05-12 07:00:00,44.38842,-16.60004,47.3908552159,5.82842,-0.39004000000000005,5.8414562309,38.56,-16.21,41.8286707893,132.23,44.96842,2.77996,45.0542669999,5.82842,-0.39004000000000005,5.8414562309,39.14,3.17,39.2681614034,131.95
2021-05-12 07:30:00,48.88174,-15.16436,51.1799015204,8.46174,-0.46436000000000005,8.4744719031,40.42,-14.7,43.0100732387,132.05,49.48174,4.18564,49.6584552281,8.46174,-0.46436000000000005,8.4744719031,41.02,4.65,41.2827191449,131.74
2021-05-12 08:00:00,52.87224,-14.17874,54.7403912171,12.57224,-0.70874,12.5922011978,40.3,-13.47,42.4915391578,131.97,53.47224,5.29126,53.7333963472,12.57224,-0.70874,12.5922011978,40.9,6.0,41.3377551398,131.65
2021-05-12 08:30:00,55.21226,-13.54702,56.8499376006,22.74226,-3.17702,22.9630974824,32.47,-10.37,34.0857418872,132.32,55.73226,5.69298,56.0222708036,22.74226,-3.17702,22.9630974824,32.99,8.87,34.1616305231,131.98
2021-05-12 09:00:00,55.66016,-12.9604,57.1491502945,22.03016,-3.0204,22.2362489145,33.63,-9.94,35.0682263595,131.53,56.19016,6.2996,56.5421881517,22.03016,-3.0204,22.2362489145,34.16,9.32,35.4085865293,131.15
2021-05-12 09:30:00,56.69762,-14.33378,58.4814275027,22.43762,-3.36378,22.6883628134,34.26,-10.97,35.9734415924,131.61,57.24762,4.95622,57.4617621758,22.43762,-3.36378,22.6883628134,34.81,8.32,35.7904805779,131.22
2021-05-12 10:00:00,57.10842,-14.28822,58.8687087141,21.72842,-3.1482200000000002,21.9553074418,35.38,-11.14,37.0923711833,131.7,57.65842,5.07178,57.8810534568,21.72842,-3.1482200000000002,21.9553074418,35.93,8.22,36.8582867209,131.33
2021-05-12 10:30:00,57.3935,-14.37962,59.1674514712,21.5235,-3.16962,21.7556324476,35.87,-11.21,37.5808594899,131.98,57.9335,5.01038,58.149757781,21.5235,-3.16962,21.7556324476,36.41,8.18,37.3175628893,131.59
2021-05-12 11:00:00,57.17794,-14.76628,59.053872419,21.85794,-3.01628,22.065073897,35.32,-11.75,37.2231769198,132.04,57.72794,4.40372,57.895663106,21.85794,-3.01628,22.065073897,35.87,7.42,36.6294048546,131.63
2021-05-12 11:30:00,56.04834,-15.00264,58.021510009,16.51834,-3.32264,16.8491985841,39.53,-11.68,41.2194529318,131.44,56.62834,4.18736,56.782945282200004,16.51834,-3.32264,16.8491985841,40.11,7.51,40.8070116524,130.98
2021-05-12 12:00:00,54.33704,-15.13706,56.4060679485,9.70704,-0.9370600000000001,9.7521642216,44.63,-14.2,46.8345694973,131.44,54.96704,4.25294,55.131324898,9.70704,-0.9370600000000001,9.7521642216,45.26,5.19,45.5565988634,130.98
2021-05-12 12:30:00,53.94902,-15.16144,56.0389687792,10.06902,-1.06144,10.1248120296,43.88,-14.1,46.0897428936,132.23,54.57902,4.22856,54.7425807195,10.06902,-1.06144,10.1248120296,44.51,5.29,44.823255125,131.75
2021-05-12 13:00:00,53.70434,-15.45222,55.8831570132,11.40434,-1.20222,11.4675325927,42.3,-14.25,44.6357760098,132.11,54.30434,3.75778,54.4342011365,11.40434,-1.20222,11.4675325927,42.9,4.96,43.1857800671,131.66
2021-05-12 13:30:00,53.24932,-15.67148,55.5075253083,10.81932,-1.14148,10.879368633,42.43,-14.53,44.8489219491,131.58,53.86932,3.75852,54.0002787942,10.81932,-1.14148,10.879368633,43.05,4.9,43.327964411,131.12
2021-05-12 14:00:00,47.77842,-15.7033,50.2928528579,6.36842,-0.7233,6.4093631654,41.41,-14.98,44.0362180483,132.31,48.37842,3.6467,48.5156669807,6.36842,-0.7233,6.4093631654,42.01,4.37,42.2366783732,131.84
2021-05-12 14:30:00,48.12872,-15.46228,50.551516215,6.77872,-0.7822800000000001,6.82370917,41.35,-14.68,43.8785243599,132.11,48.72872,4.03772,48.8957189909,6.77872,-0.7822800000000001,6.82370917,41.95,4.82,42.225997916,131.64
2021-05-12 15:00:00,48.05326,-14.4325,50.1738263727,13.08326,-3.0125,13.4256042128,34.97,-11.42,36.787461179,132.65,48.61326,4.9375,48.8633600367,13.08326,-3.0125,13.4256042128,35.53,7.95,36.4085621798,132.16
2021-05-12 15:30:00,49.78906,-14.3457,51.8145694199,4.77906,-0.5357000000000001,4.8089904318,45.01,-13.81,47.0809536862,132.08,50.42906,5.1943,50.6958661527,4.77906,-0.5357000000000001,4.8089904318,45.65,5.73,46.0082101369,131.59
2021-05-12 16:00:00,51.70938,-14.33084,53.6584844651,4.06938,-0.45084,4.0942777495,47.64,-13.88,49.6208020894,132.78,52.36938,5.05916,52.6131833431,4.06938,-0.45084,4.0942777495,48.3,5.51,48.6132708219,132.28
2021-05-12 16:30:00,52.3935,-14.58638,54.3860397874,5.4035,-0.45638000000000006,5.422738695,46.99,-14.13,49.0684929461,132.21,53.0535,4.91362,53.2805548371,5.4035,-0.45638000000000006,5.422738695,47.65,5.37,47.9516360513,131.75
2021-05-12 17:00:00,54.39198,-15.07174,56.4415169441,10.74198,-2.90174,11.1270045092,43.65,-12.17,45.3148033208,132.63,55.01198,4.28826,55.1788647704,10.74198,-2.90174,11.1270045092,44.27,7.19,44.8500724637,132.14
2021-05-12 17:30:00,55.534,-15.41272,57.6331249699,12.174,-2.64272,12.457537678,43.36,-12.77,45.2013550682,132.15,56.174,3.98728,56.3153325285,12.174,-2.64272,12.457537678,44.0,6.63,44.4967066197,131.68
2021-05-12 18:00:00,55.94958,-15.36236,58.0203206381,4.8495800000000004,-0.39236000000000004,4.865426245,51.1,-14.97,53.2476375063,132.15,56.63958,4.18764,56.7941753294,4.8495800000000004,-0.39236000000000004,4.865426245,51.79,4.58,51.9921195952,131.68
2021-05-12 18:30:00,54.65394,-16.07944,56.97018122,12.29394,-2.33944,12.5145491424,42.36,-13.74,44.5326531884,132.86,55.27394,3.3705600000000002,55.37661165,12.29394,-2.33944,12.5145491424,42.98,5.71,43.3576348525,132.35
2021-05-12 19:00:00,55.16572,-15.38078,57.26975691,10.35572,-2.80078,10.7277819388,44.81,-12.58,46.5423731668,132.39,55.81572,3.92922,55.9538503494,10.35572,-2.80078,10.7277819388,45.46,6.73,45.9554621345,131.89
2021-05-12 19:30:00,55.23896,-15.34284,57.3301442624,9.93896,-3.11284,10.4150227435,45.3,-12.23,46.9218808233,131.84,55.87896,4.05716,56.0260539209,9.93896,-3.11284,10.4150227435,45.94,7.17,46.4961557551,131.37
2021-05-12 20:00:00,55.5046,-15.40196,57.6019183101,9.4146,-2.8019600000000002,9.8227121001,46.09,-12.6,47.7812525997,132.07,56.1546,3.94804,56.2932155859,9.4146,-2.8019600000000002,9.8227121001,46.74,6.75,47.2248885652,131.63
2021-05-12 20:30:00,54.21096,-17.07566,56.8366637705,9.03096,-2.6056600000000003,9.3993458579,45.18,-14.47,47.4406292117,131.93,54.85096,2.04434,54.8890438882,9.03096,-2.6056600000000003,9.3993458579,45.82,4.65,46.0553460523,131.51
2021-05-12 21:00:00,52.72954,-17.78934,55.649483432,8.98954,-2.26934,9.2715550717,43.74,-15.52,46.4118303884,131.08,53.35954,1.47066,53.379802827,8.98954,-2.26934,9.2715550717,44.37,3.74,44.5273455306,130.72
2021-05-12 21:30:00,51.4989,-18.15916,54.606700991,1.7989000000000002,-0.26916,1.8189250440000002,49.7,-17.89,52.8217956908,131.58,52.1789,1.02084,52.1888850189,1.7989000000000002,-0.26916,1.8189250440000002,50.38,1.29,50.3965127762,131.29
2021-05-12 22:00:00,48.56738,-19.11442,52.193404296,1.19738,-0.10442000000000001,1.2019244572,47.37,-19.01,51.0421100661,131.18,49.22738,0.005580000000000001,49.2273803163,1.19738,-0.10442000000000001,1.2019244572,48.03,0.11,48.0301259628,131.09
2021-05-12 22:30:00,45.52454,-19.88154,49.6765475349,1.18454,-0.04154,1.1852681482,44.34,-19.84,48.576344037,131.05,46.17454,-0.69154,46.1797181865,1.18454,-0.04154,1.1852681482,44.99,-0.65,44.9946952429,131.02
2021-05-12 23:00:00,42.63984,-20.19612,47.1809200661,1.18984,-0.016120000000000002,1.1899491922,41.45,-20.18,46.1013546439,131.47,43.24984,-0.75612,43.2564489698,1.18984,-0.016120000000000002,1.1899491922,42.06,-0.74,42.0665092443,131.32
2021-05-12 23:30:00,40.67228,-19.80432,45.2376552339,1.22228,-0.014320000000000001,1.2223638823,39.45,-19.79,44.135548031,132.21,41.26228,-0.15432,41.2625685757,1.22228,-0.014320000000000001,1.2223638823,40.04,-0.14,40.0402447545,132.05
2021-05-13 00:00:00,38.73422,-20.0256,43.6046379915,1.32422,-0.015600000000000001,1.3243118849,37.41,-20.01,42.425324984,132.74,39.30422,-0.36560000000000004,39.3059203323,1.32422,-0.015600000000000001,1.3243118849,37.98,-0.35000000000000003,37.9816126567,132.67
2021-05-13 00:30:00,37.22452,-20.67124,42.5789273276,1.73452,-0.041240000000000006,1.7350101924999999,35.49,-20.63,41.0504202171,132.8,37.80452,-1.21124,37.8239188182,1.73452,-0.041240000000000006,1.7350101924999999,36.07,-1.17,36.0889706143,132.88
2021-05-13 01:00:00,35.82852,-22.82582,42.4817714327,2.38852,-0.34582,2.4134247995,33.44,-22.48,40.2937215953,132.57,36.43852,-3.12582,36.5723459798,2.38852,-0.34582,2.4134247995,34.05,-2.7800000000000002,34.1632975575,132.61
2021-05-13 01:30:00,35.20494,-22.46372,41.7613040582,2.9649400000000004,-0.18372000000000002,2.970626574,32.24,-22.28,39.1894883866,131.47,35.79494,-2.74372,35.8999405159,2.9649400000000004,-0.18372000000000002,2.970626574,32.83,-2.56,32.9296598828,131.51
2021-05-13 02:00:00,34.86806,-22.36004,41.4216488924,3.74806,-0.35004,3.7643700356,31.12,-22.01,38.1168532279,131.36,35.44806,-2.68004,35.5492274482,3.74806,-0.35004,3.7643700356,31.7,-2.33,31.7855139962,131.43
2021-05-13 02:30:00,34.12014,-21.98078,40.5874197631,4.86014,-0.78078,4.9224565237,29.26,-21.2,36.1329157417,131.39,34.68014,-2.30078,34.7563763794,4.86014,-0.78078,4.9224565237,29.82,-1.52,29.858713971,131.34
2021-05-13 03:00:00,33.3792,-22.15568,40.0630147256,5.8192,-1.08568,5.919610604,27.56,-21.07,34.6914758983,131.66,33.9292,-2.34568,34.0101871107,5.8192,-1.08568,5.919610604,28.11,-1.26,28.1382248907,131.4
2021-05-13 03:30:00,33.27,-22.3067,40.0559828851,7.39,-1.7667000000000002,7.5982451191,25.88,-20.54,33.0403692473,132.19,33.79,-2.3567,33.8720848914,7.39,-1.7667000000000002,7.5982451191,26.4,-0.59,26.40659198,131.86
2021-05-13 04:00:00,32.80304,-22.03204,39.5151897351,7.19304,-1.47204,7.3421200074,25.61,-20.56,32.8418285118,132.6,33.31304,-2.10204,33.3792930752,7.19304,-1.47204,7.3421200074,26.12,-0.63,26.1275965217,132.26
2021-05-13 04:30:00,33.12004,-21.93234,39.723602398,7.14004,-1.52234,7.3005267123,25.98,-20.41,33.0382883939,132.49,33.65004,-2.21234,33.7226873229,7.14004,-1.52234,7.3005267123,26.51,-0.6900000000000001,26.51897811,132.16
2021-05-13 05:00:00,33.37424,-21.80706,39.8671263251,6.65424,-1.3070599999999999,6.7813948286,26.72,-20.5,33.6780106301,131.76,33.90424,-2.19706,33.975352281,6.65424,-1.3070599999999999,6.7813948286,27.25,-0.89,27.2645300711,131.44
2021-05-13 05:30:00,33.841120000000004,-21.78084,40.244582169,6.66112,-1.53084,6.8347634019,27.18,-20.25,33.8941720654,131.25,34.36112,-2.21084,34.4321707297,6.66112,-1.53084,6.8347634019,27.7,-0.68,27.7083453133,131.1
2021-05-13 06:00:00,34.9419,-21.55392,41.0549368892,6.8819,-1.41392,7.0256471144,28.06,-20.14,34.53958888,131.2,35.4919,-1.8039200000000002,35.5377136712,6.8819,-1.41392,7.0256471144,28.61,-0.39,28.612658038,130.96
2021-05-13 06:30:00,38.7442,-19.92396,43.5669280042,7.3842,-1.4439600000000001,7.5240567596,31.36,-18.48,36.4,131.8,39.3142,-0.36396,39.3158846845,7.3842,-1.4439600000000001,7.5240567596,31.93,1.08,31.9482597335,131.48
2021-05-13 07:00:00,42.35802,-17.81098,45.9503304328,7.48802,-1.59098,7.6551721653,34.87,-16.22,38.4578379528,131.08,42.96802,1.52902,42.9952165349,7.48802,-1.59098,7.6551721653,35.48,3.12,35.6169173287,130.8
2021-05-13 07:30:00,48.03704,-9.19734,48.9095928734,7.977040000000001,-1.6073400000000002,8.1373649935,40.06,-7.59,40.7726832573,130.27,48.33704,-1.70734,48.3671835632,7.977040000000001,-1.6073400000000002,8.1373649935,40.36,-0.1,40.3601238848,129.97
2021-05-13 08:00:00,52.56584,-3.007,52.651776645300004,9.38584,-1.047,9.4440564116,43.18,-1.96,43.2244606675,130.98,52.64584,-3.157,52.7404125724,9.38584,-1.047,9.4440564116,43.26,-2.11,43.3114268987,130.84
2021-05-13 08:30:00,55.35466,-2.7938400000000003,55.4251199878,15.23466,-2.58384,15.452219726,40.12,-0.21,40.1205495974,132.37,55.43466,-2.9438400000000002,55.5127708123,15.23466,-2.58384,15.452219726,40.2,-0.36,40.201611908,132.27
2021-05-13 09:00:00,56.73042,-3.3012,56.8263888947,23.00042,-2.9512,23.1889823325,33.73,-0.35000000000000003,33.731815842,132.47,56.79042,-3.4412000000000003,56.8945837599,23.00042,-2.9512,23.1889823325,33.79,-0.49,33.7935526395,132.27
2021-05-13 09:30:00,56.18464,-3.5738,56.2981866348,25.62464,-3.2237999999999998,25.8266347318,30.56,-0.35000000000000003,30.5620041882,132.4,56.25464,-3.7338,56.3784159406,25.62464,-3.2237999999999998,25.8266347318,30.63,-0.51,30.6342455432,132.18
2021-05-13 10:00:00,56.37328,-3.69436,56.4942031873,24.25328,-3.19436,24.4627375117,32.12,-0.5,32.1238914206,132.33,56.43328,-3.84436,56.5640715947,24.25328,-3.19436,24.4627375117,32.18,-0.65,32.186563967,132.18
2021-05-13 10:30:00,58.9989,-2.6434,59.0580880555,22.5489,-3.4234,22.8072917895,36.45,0.78,36.4583447238,132.48,59.0689,-2.7734,59.1339724251,22.5489,-3.4234,22.8072917895,36.52,0.65,36.5257840436,132.18
2021-05-13 11:00:00,57.54898,-3.57652,57.6600086225,19.31898,-3.04652,19.5577164401,38.23,-0.53,38.2336736399,132.05,57.61898,-3.71652,57.7387164488,19.31898,-3.04652,19.5577164401,38.3,-0.67,38.305859865,131.75
2021-05-13 11:30:00,60.00166,-2.5949400000000002,60.0577465142,18.55166,-3.64494,18.9063395812,41.45,1.05,41.4632970228,132.21,60.07166,-2.73494,60.1338858877,18.55166,-3.64494,18.9063395812,41.52,0.91,41.5299711052,131.89
2021-05-13 12:00:00,60.20444,-2.6489000000000003,60.262685527,19.24444,-3.8889,19.6334412196,40.96,1.24,40.9787652327,131.93,60.284440000000004,-2.7889,60.3489160576,19.24444,-3.8889,19.6334412196,41.04,1.1,41.0547390687,131.65
2021-05-13 12:30:00,57.87784,-3.51908,57.9847246015,21.63784,-3.31908,21.8909207644,36.24,-0.2,36.2405518722,132.1,57.94784,-3.64908,58.0626208977,21.63784,-3.31908,21.8909207644,36.31,-0.33,36.3114995559,131.73
2021-05-13 13:00:00,59.24456,-3.2566800000000002,59.334002513,22.30456,-3.57668,22.5895116507,36.94,0.32,36.9413860054,132.1,59.32456,-3.40668,59.4222928522,22.30456,-3.57668,22.5895116507,37.02,0.17,37.0203903275,131.73
2021-05-13 13:30:00,59.8834,-2.36262,59.9299888939,18.9634,-1.49262,19.0220517827,40.92,-0.87,40.9292474888,132.69,59.9534,-2.51262,60.0060282874,18.9634,-1.49262,19.0220517827,40.99,-1.02,41.0026889362,132.3
2021-05-13 14:00:00,58.50064,-2.89792,58.5723725039,13.61064,-1.4679200000000001,13.6895693992,44.89,-1.43,44.9127710123,133.04,58.59064,-3.03792,58.6693450921,13.61064,-1.4679200000000001,13.6895693992,44.98,-1.57,45.0073916152,132.66
2021-05-13 14:30:00,57.07906,-3.26504,57.1723672475,8.459060000000001,-1.5650400000000002,8.6026185714,48.62,-1.7000000000000002,48.6497112016,133.27,57.16906,-3.41504,57.2709692557,8.459060000000001,-1.5650400000000002,8.6026185714,48.71,-1.85,48.74511873,132.88
2021-05-13 15:00:00,56.0854,-3.8033,56.2142080265,8.4254,-1.6433,8.5841598337,47.66,-2.16,47.7089215975,133.1,56.1754,-3.9333,56.31293292,8.4254,-1.6433,8.5841598337,47.75,-2.29,47.804880504,132.76
2021-05-13 15:30:00,56.56738,-3.80068,56.6949173077,8.13738,-1.69068,8.3111582903,48.43,-2.11,48.475942487,133.41,56.64738,-3.95068,56.7849762994,8.13738,-1.69068,8.3111582903,48.51,-2.26,48.5626162804,133.04
2021-05-13 16:00:00,57.64918,-3.561,57.7590570878,11.60918,-1.471,11.7020041562,46.04,-2.09,46.0874136831,133.38,57.73918,-3.711,57.8583133877,11.60918,-1.471,11.7020041562,46.13,-2.24,46.1843534111,133.04
2021-05-13 16:30:00,58.68028,-3.41256,58.7794251982,13.44028,-1.24256,13.4975954093,45.24,-2.17,45.2920136448,133.31,58.77028,-3.56256,58.878159321,13.44028,-1.24256,13.4975954093,45.33,-2.32,45.389330244,132.96
2021-05-13 17:00:00,59.6052,-3.84986,59.7294005416,10.6652,-1.4098600000000001,10.7579829085,48.94,-2.44,49.0007877488,133.14,59.7052,-3.98986,59.8383646991,10.6652,-1.4098600000000001,10.7579829085,49.04,-2.58,49.1078201512,132.96
2021-05-13 17:30:00,60.87796,-4.14808,61.0191165246,17.02796,-2.9180800000000002,17.2761862877,43.85,-1.23,43.8672474632,132.56,60.96796,-4.28808,61.1185714546,17.02796,-2.9180800000000002,17.2761862877,43.94,-1.37,43.961352345,132.68
2021-05-13 18:00:00,58.00084,-6.03126,58.313579361,25.41084,-2.8312600000000003,25.5680821082,32.59,-3.2,32.746726554,132.56,58.06084,-6.19126,58.3900063529,25.41084,-2.8312600000000003,25.5680821082,32.65,-3.36,32.8224328775,132.68
2021-05-13 18:30:00,57.62624,-7.56844,58.1211219831,26.22624,-2.5084400000000002,26.3459282579,31.4,-5.06,31.8050876433,133.46,57.70624,-7.72844,58.2214644248,26.22624,-2.5084400000000002,26.3459282579,31.48,-5.22,31.9098542773,133.39
2021-05-13 19:00:00,56.18862,-7.1144,56.6372289653,26.51862,-2.4944,26.6356760392,29.67,-4.62,30.027542357,133.86,56.24862,-7.2744,56.7170534078,26.51862,-2.4944,26.6356760392,29.73,-4.78,30.1118132964,133.8
2021-05-13 19:30:00,58.12368,-6.85096,58.5260440288,16.51368,-2.9909600000000003,16.7823558794,41.61,-3.86,41.788655159,134.1,58.21368,-7.00096,58.6331474515,16.51368,-2.9909600000000003,16.7823558794,41.7,-4.01,41.8923632659,133.85
2021-05-13 20:00:00,57.40532,-6.95522,57.8251316432,16.14532,-3.36522,16.4923031609,41.26,-3.59,41.4158870483,134.03,57.48532,-7.11522,57.9239878733,16.14532,-3.36522,16.4923031609,41.34,-3.75,41.5097350028,133.8
2021-05-13 20:30:00,54.35418,-8.0612,54.9487017946,8.28418,-0.9612,8.3397568137,46.07,-7.1,46.6138917062,132.63,54.43418,-8.411200000000001,55.080198236,8.28418,-0.9612,8.3397568137,46.15,-7.45,46.747459824,133.76
2021-05-13 21:00:00,52.87148,-8.3302,53.5236922253,8.05148,-0.7802,8.0891929282,44.82,-7.55,45.4514565223,132.63,52.96148,-8.4902,53.6376906646,8.05148,-0.7802,8.0891929282,44.91,-7.71,45.5670078017,132.35
2021-05-13 21:30:00,51.13692,-8.75464,51.8809050482,7.55692,-0.53464,7.5758088556,43.58,-8.22,44.3484475489,130.86,51.21692,-8.90464,51.9852431736,7.55692,-0.53464,7.5758088556,43.66,-8.37,44.4550615791,130.59
2021-05-13 22:00:00,48.44518,-9.28808,49.3275166141,7.30518,-0.7780800000000001,7.3465000727,41.14,-8.51,42.0109473828,130.86,48.52518,-9.45808,49.4383289697,7.30518,-0.7780800000000001,7.3465000727,41.22,-8.68,42.123993163,130.59
2021-05-13 22:30:00,45.44232,-10.07034,46.5447762343,4.40232,-0.8703400000000001,4.4875286181,41.04,-9.2,42.0585496659,130.76,45.52232,-10.23034,46.6577054161,4.40232,-0.8703400000000001,4.4875286181,41.12,-9.36,42.171838945,130.46
2021-05-13 23:00:00,42.75952,-10.4972,44.0291694047,3.84952,-0.6872,3.9103769729,38.91,-9.81,40.1275989812,131.06,42.83952,-10.6572,44.1452192844,3.84952,-0.6872,3.9103769729,38.99,-9.97,40.2445151542,130.81
2021-05-13 23:30:00,40.27912,-11.21352,41.8108901934,3.66912,-0.84352,3.7648330062,36.61,-10.37,38.0503482244,131.66,40.33912,-11.39352,41.9172625581,3.66912,-0.84352,3.7648330062,36.67,-10.55,38.1574553659,131.38
2021-05-14 00:00:00,38.56918,-11.889,40.360004545,3.40918,-0.859,3.5157345281,35.16,-11.03,36.84951153,132.1,38.63918,-12.049,40.4742465288,3.40918,-0.859,3.5157345281,35.23,-11.19,36.9644288472,131.79
2021-05-14 00:30:00,37.39594,-12.03264,39.2841030679,2.88594,-0.66264,2.9610372259,34.51,-11.37,36.3347904907,132.66,37.46594,-12.21264,39.4061573343,2.88594,-0.66264,2.9610372259,34.58,-11.55,36.4579058642,132.34
2021-05-14 01:00:00,36.28476,-12.2856,38.3082207316,2.34476,-0.49560000000000004,2.3965639607,33.94,-11.79,35.929482323,133.81,36.34476,-12.4756,38.4263213802,2.34476,-0.49560000000000004,2.3965639607,34.0,-11.98,36.0488612858,133.47
2021-05-14 01:30:00,35.97702,-12.7572,38.1718760335,2.13702,-0.3672,2.1683381472,33.84,-12.39,36.0368935953,133.46,36.04702,-12.9272,38.2949102456,2.13702,-0.3672,2.1683381472,33.91,-12.56,36.161328792,133.18
2021-05-14 02:00:00,35.66028,-12.83358,37.8992921477,1.9502800000000002,-0.11358000000000001,1.9535845246,33.71,-12.72,36.0300222037,133.46,35.73028,-13.00358,38.0229667661,1.9502800000000002,-0.11358000000000001,1.9535845246,33.78,-12.89,36.1557810039,133.18
2021-05-14 02:30:00,35.46578,-12.70026,37.6711846784,1.74578,0.19974000000000003,1.7571692793,33.72,-12.9,36.1033017881,133.39,35.53578,-12.89026,37.8014611236,1.74578,0.19974000000000003,1.7571692793,33.79,-13.09,36.2368900432,133.14
2021-05-14 03:00:00,34.9043,-12.91906,37.2184399159,1.5243,0.26094,1.5464734636,33.38,-13.18,35.8878363795,133.39,34.9643,-13.08906,37.3339760295,1.5243,0.26094,1.5464734636,33.44,-13.35,36.006334165,133.14
2021-05-14 03:30:00,34.54402,-12.48586,36.7312675755,1.46402,0.50414,1.5483900348000001,33.08,-12.99,35.5390841188,133.81,34.60402,-12.66586,36.8491819407,1.46402,0.50414,1.5483900348000001,33.14,-13.17,35.661022139,133.53
2021-05-14 04:00:00,34.35348,-12.4471,36.5389092136,1.45348,0.5029,1.5380222757,32.9,-12.95,35.3569300138,133.73,34.42348,-12.6371,36.6697732706,1.45348,0.5029,1.5380222757,32.97,-13.14,35.4919779669,133.53
2021-05-14 04:30:00,34.4736,-12.48318,36.6641361534,1.5236,0.50682,1.6056847363,32.95,-12.99,35.4181111862,133.53,34.5436,-12.65318,36.7880859121,1.5236,0.50682,1.6056847363,33.02,-13.16,35.5458295725,133.25
2021-05-14 05:00:00,34.89518,-12.34202,37.0134981448,1.43518,0.48798,1.5158714038,33.46,-12.83,35.8354642777,133.53,34.95518,-12.52202,37.1303863933,1.43518,0.48798,1.5158714038,33.52,-13.01,35.9562303363,133.25
2021-05-14 05:30:00,35.21576,-12.44642,37.3505438139,1.42576,0.51358,1.5154392083000001,33.79,-12.96,36.1901326331,133.35,35.28576,-12.61642,37.4734427614,1.42576,0.51358,1.5154392083000001,33.86,-13.13,36.316614655,133.08
2021-05-14 06:00:00,36.1371,-12.31286,38.1771727317,1.5771000000000002,0.23714000000000002,1.5948290785,34.56,-12.55,36.7681397408,133.11,36.1971,-12.49286,38.2923177594,1.5771000000000002,0.23714000000000002,1.5948290785,34.62,-12.73,36.8862752253,132.85
2021-05-14 06:30:00,40.57338,-11.37782,42.1385091404,4.01338,0.6621800000000001,4.067640763,36.56,-12.04,38.4914951645,132.75,40.64338,-11.55782,42.2547931125,4.01338,0.6621800000000001,4.067640763,36.63,-12.22,38.6145736737,132.49
2021-05-14 07:00:00,44.50378,-10.10634,45.6368770019,6.73378,0.64366,6.7644727277,37.77,-10.75,39.2700318309,132.34,44.57378,-10.27634,45.7430325545,6.73378,0.64366,6.7644727277,37.84,-10.92,39.3841592522,132.09
2021-05-14 07:30:00,49.75286,-7.9461200000000005,50.3834089878,12.28286,0.42388000000000003,12.2901718472,37.47,-8.37,38.3934603806,131.4,49.83286,-8.10612,50.4878511846,12.28286,0.42388000000000003,12.2901718472,37.55,-8.53,38.506666955200004,131.13
2021-05-14 08:00:00,53.4557,-6.11208,53.8039904135,9.8957,0.42792,9.9049479563,43.56,-6.54,44.0482144928,130.56,53.5357,-6.27208,53.9018567585,9.8957,0.42792,9.9049479563,43.64,-6.7,44.1513261409,130.28
2021-05-14 08:30:00,54.36272,-5.61178,54.6516001647,15.14272,0.41822000000000004,15.1484942145,39.22,-6.03,39.680842985,130.19,54.43272,-5.77178,54.7378703547,15.14272,0.41822000000000004,15.1484942145,39.29,-6.19,39.7746175343,129.89
2021-05-14 09:00:00,55.42526,-5.35948,55.6837810492,24.59526,-1.93948,24.6716111581,30.83,-3.42,31.0191118506,130.56,55.49526,-5.50948,55.768075566,24.59526,-1.93948,24.6716111581,30.9,-3.5700000000000003,31.1055445218,130.22
2021-05-14 09:30:00,55.19362,-5.58754,55.4757270521,27.06362,-1.78754,27.1225888653,28.13,-3.8,28.3855051038,130.38,55.25362,-5.7575400000000005,55.5527838182,27.06362,-1.78754,27.1225888653,28.19,-3.9699999999999998,28.4681752137,130.02
2021-05-14 10:00:00,54.66964,-6.06316,55.0048311234,27.19964,-1.68316,27.2516686409,27.47,-4.38,27.8169966028,130.08,54.71964,-6.21316,55.0712480239,27.19964,-1.68316,27.2516686409,27.52,-4.53,27.8903442073,129.7
2021-05-14 10:30:00,54.2995,-6.63842,54.703787075,27.1395,-2.08842,27.2197347222,27.16,-4.55,27.5384839815,130.46,54.3595,-6.79842,54.7829695685,27.1395,-2.08842,27.2197347222,27.22,-4.71,27.6244909455,130.04
2021-05-14 11:00:00,54.50502,-6.69982,54.9152510076,27.39502,-2.28982,27.4905510391,27.11,-4.41,27.466346681,130.26,54.56502,-6.86982,54.9957801511,27.39502,-2.28982,27.4905510391,27.17,-4.58,27.5533174046,129.85
2021-05-14 11:30:00,54.8852,-6.5287,55.2721367665,27.0152,-2.3787000000000003,27.1197205872,27.87,-4.15,28.177285178,130.35,54.9352,-6.6787,55.3396894889,27.0152,-2.3787000000000003,27.1197205872,27.92,-4.3,28.249184059,129.93
2021-05-14 12:00:00,54.74048,-5.79054,55.0458945256,27.05048,-2.03054,27.126584026,27.69,-3.76,27.9441174489,130.17,54.79048,-5.95054,55.1126630179,27.05048,-2.03054,27.126584026,27.74,-3.92,28.0156027956,129.77
2021-05-14 12:30:00,54.29834,-6.06122,54.6355938436,29.60834,-2.34122,29.7007593951,24.69,-3.7199999999999998,24.9686703691,130.23,54.33834,-6.22122,54.6933156084,29.60834,-2.34122,29.7007593951,24.73,-3.88,25.0325248427,129.81
2021-05-14 13:00:00,53.11106,-6.91628,53.5594961082,30.19106,-2.42628,30.2883961042,22.92,-4.49,23.3556524208,130.42,53.16106,-7.07628,53.6299546798,30.19106,-2.42628,30.2883961042,22.97,-4.65,23.4359424816,129.99
2021-05-14 13:30:00,52.1039,-7.29864,52.6126081948,31.3639,-2.88864,31.4966421109,20.74,-4.41,21.2036718518,130.6,52.1339,-7.45864,52.6647400056,31.3639,-2.88864,31.4966421109,20.77,-4.57,21.2668239284,130.15
2021-05-14 14:00:00,50.40254,-7.67442,50.9834557556,28.37254,-2.95442,28.5259464977,22.03,-4.72,22.5299644918,131.12,50.45254,-7.84442,51.0587281235,28.37254,-2.95442,28.5259464977,22.08,-4.89,22.61500608,130.65
2021-05-14 14:30:00,51.95944,-7.40372,52.4842688332,27.03944,-3.20372,27.228572077,24.92,-4.2,25.2714542518,131.03,52.00944,-7.57372,52.5579973339,27.03944,-3.20372,27.228572077,24.97,-4.37,25.3495128158,130.56
2021-05-14 15:00:00,51.18988,-7.20406,51.6943158858,26.45988,-3.39406,26.6766731977,24.73,-3.81,25.0217705209,131.27,51.22988,-7.36406,51.7564487238,26.45988,-3.39406,26.6766731977,24.77,-3.9699999999999998,25.0861276406,130.78
2021-05-14 15:30:00,50.56916,-7.36384,51.1025056397,19.42916,-3.02384,19.6630584257,31.14,-4.34,31.4409796285,131.33,50.62916,-7.52384,51.1851542017,19.42916,-3.02384,19.6630584257,31.2,-4.5,31.522848856,130.78
2021-05-14 16:00:00,49.91874,-7.72116,50.5123441837,21.14874,-2.7211600000000002,21.3230840953,28.77,-5.0,29.201248261,131.52,49.96874,-7.88116,50.5864375118,21.14874,-2.7211600000000002,21.3230840953,28.82,-5.16,29.2782854689,131.03
2021-05-14 16:30:00,50.74332,-7.70342,51.3247231295,19.66332,-2.66342,19.842881835,31.08,-5.04,31.4859968875,131.68,50.80332,-7.86342,51.4082745978,19.66332,-2.66342,19.842881835,31.14,-5.2,31.571183063,131.19
2021-05-14 17:00:00,51.61792,-7.30808,52.132693182,19.41792,-2.32808,19.5569827328,32.2,-4.98,32.5828236959,131.46,51.67792,-7.47808,52.2161765741,19.41792,-2.32808,19.5569827328,32.26,-5.15,32.6684878744,130.97
2021-05-14 17:30:00,54.21098,-7.04798,54.667214806,14.98098,-2.42798,15.1764570517,39.23,-4.62,39.5011050478,131.46,54.28098,-7.19798,54.7561476534,14.98098,-2.42798,15.1764570517,39.3,-4.77,39.588418761,131.0
2021-05-14 18:00:00,55.62744,-6.92662,56.057025836,12.62744,-2.46662,12.866097123,43.0,-4.46,43.2306789213,131.13,55.70744,-7.09662,56.1576431733,12.62744,-2.46662,12.866097123,43.08,-4.63,43.3280890416,130.68
2021-05-14 18:30:00,55.58942,-7.4397400000000005,56.0850545797,12.79942,-2.41974,13.0261388755,42.79,-5.02,43.0834597032,131.52,55.67942,-7.58974,56.1943232436,12.79942,-2.41974,13.0261388755,42.88,-5.17,43.1905464193,131.08
2021-05-14 19:00:00,54.96886,-7.22874,55.4421342635,12.85886,-2.64874,13.1288272167,42.11,-4.58,42.3583344809,131.19,55.04886,-7.38874,55.542510441,12.85886,-2.64874,13.1288272167,42.19,-4.74,42.4554319257,130.84
2021-05-14 19:30:00,54.23632,-7.70428,54.7807843816,12.61632,-2.77428,12.917745928,41.62,-4.93,41.9109687313,131.07,54.32632,-7.86428,54.8925855163,12.61632,-2.77428,12.917745928,41.71,-5.09,42.0194264597,130.69
2021-05-14 20:00:00,53.13922,-8.31684,53.7861183745,12.16922,-2.47684,12.4187218261,40.97,-5.84,41.384133433,131.07,53.20922,-8.47684,53.8802181639,12.16922,-2.47684,12.4187218261,41.04,-6.0,41.4762775572,130.69
2021-05-14 20:30:00,51.1713,-8.16678,51.8188984759,4.9913,-0.03678,4.9914355108,46.18,-8.13,46.8901834076,131.29,51.2613,-8.33678,51.9347935247,4.9913,-0.03678,4.9914355108,46.27,-8.3,47.0085407134,130.91
2021-05-14 21:00:00,49.69904,-8.38814,50.401939145,4.27904,0.35186,4.2934821277,45.42,-8.74,46.253259344599996,131.65,49.77904,-8.54814,50.5076580409,4.27904,0.35186,4.2934821277,45.5,-8.9,46.3622691421,131.42
2021-05-14 21:30:00,47.89692,-8.70802,48.6820763506,3.89692,0.7519800000000001,3.9688108303,44.0,-9.46,45.0054618908,131.65,47.98692,-8.87802,48.8012677111,3.89692,0.7519800000000001,3.9688108303,44.09,-9.63,45.1294249908,131.58
2021-05-14 22:00:00,45.66028,-9.16126,46.5702679235,1.32028,0.41874000000000006,1.3850929449,44.34,-9.58,45.363112768,132.29,45.74028,-9.33126,46.6823909806,1.32028,0.41874000000000006,1.3850929449,44.42,-9.75,45.477454854,131.99
2021-05-14 22:30:00,43.63668,-9.42512,44.6429471298,1.45668,0.43488000000000004,1.5202096029,42.18,-9.86,43.3171097835,132.14,43.71668,-9.59512,44.7572836311,1.45668,0.43488000000000004,1.5202096029,42.26,-10.03,43.4339556108,131.87
2021-05-14 23:00:00,41.42852,-9.87594,42.5893937533,1.70852,0.28406000000000003,1.7319730581,39.72,-10.16,40.9988292516,130.84,41.51852,-10.03594,42.7142551694,1.70852,0.28406000000000003,1.7319730581,39.81,-10.32,41.1258860087,130.59
2021-05-14 23:30:00,38.9462,-10.65758,40.3780943817,2.1062,-0.15758000000000003,2.1120866214,36.84,-10.5,38.3071220532,130.87,39.0162,-10.82758,40.4907440176,2.1062,-0.15758000000000003,2.1120866214,36.91,-10.67,38.4213091916,130.59
2021-05-15 00:00:00,37.2479,-10.8912,38.8075288037,2.7479,-0.4612,2.7863344828,34.5,-10.43,36.0421267408,131.56,37.3079,-11.0612,38.9131025215,2.7479,-0.4612,2.7863344828,34.56,-10.6,36.1490470137,131.3
2021-05-15 00:30:00,35.87364,-10.94144,37.5051084004,2.95364,-0.54144,3.002856394,32.92,-10.4,34.5237077962,131.13,35.93364,-11.12144,37.6153281432,2.95364,-0.54144,3.002856394,32.98,-10.58,34.6354846942,130.83
2021-05-15 01:00:00,34.55098,-10.8328,36.2093879374,2.9109800000000003,-0.5028,2.9540840205,31.64,-10.33,33.2836070762,131.41,34.62098,-11.0028,36.3273156729,2.9109800000000003,-0.5028,2.9540840205,31.71,-10.5,33.4032049361,131.12
2021-05-15 01:30:00,33.79772,-10.95512,35.5288689858,2.39772,-0.19512000000000002,2.4056460697,31.4,-10.76,33.1924328726,131.73,33.85772,-11.12512,35.6386517508,2.39772,-0.19512000000000002,2.4056460697,31.46,-10.93,33.3046017841,131.42
2021-05-15 02:00:00,33.22734,-11.1845,35.0592236612,2.15734,-0.0945,2.1594087444,31.07,-11.09,32.9898923915,131.73,33.28734,-11.3545,35.1706081057,2.15734,-0.0945,2.1594087444,31.13,-11.26,33.1038441876,131.42
2021-05-15 02:30:00,33.2694,-11.45516,35.1862710014,3.5894,-0.6451600000000001,3.6469197668,29.68,-10.81,31.5873154921,131.71,33.3194,-11.64516,35.2957811613,3.5894,-0.6451600000000001,3.6469197668,29.73,-11.0,31.6997302828,131.42
2021-05-15 03:00:00,32.6024,-11.66422,34.6261536121,3.7324,-0.7042200000000001,3.7982542791,28.87,-10.96,30.8803902177,131.71,32.6724,-11.83422,34.7495969008,3.7324,-0.7042200000000001,3.7982542791,28.94,-11.13,31.0064590045,131.42
2021-05-15 03:30:00,32.15452,-11.84764,34.2677651737,3.58452,-0.70764,3.6537019583,28.57,-11.14,30.6650370944,131.6,32.20452,-12.02764,34.3772487614,3.58452,-0.70764,3.6537019583,28.62,-11.32,30.7773748068,131.31
