Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-15 04:00:00,31.960160000000002,-11.36432,33.9204893285,2.99016,-0.50432,3.0323910513,28.97,-10.86,30.9386570491,132.06,32.01016,-11.53432,34.0248568122,2.99016,-0.50432,3.0323910513,29.02,-11.03,31.0454714894,131.84
2021-05-15 04:30:00,32.12874,-11.43826,34.1041013049,3.79874,-0.71826,3.8660474668,28.33,-10.72,30.2903829623,132.18,32.18874,-11.60826,34.2179292625,3.79874,-0.71826,3.8660474668,28.39,-10.89,30.4069761732,131.91
2021-05-15 05:00:00,32.4041,-11.40504,34.352592831,4.3441,-0.85504,4.4274482732,28.06,-10.55,29.9777600898,132.18,32.4441,-11.58504,34.4504394255,4.3441,-0.85504,4.4274482732,28.1,-10.73,30.0789444629,131.91
2021-05-15 05:30:00,32.665,-11.17606,34.5239995094,5.595,-1.22606,5.727761179,27.07,-9.95,28.8407246788,132.05,32.725,-11.35606,34.6393666761,5.595,-1.22606,5.727761179,27.13,-10.13,28.9595200236,131.82
2021-05-15 06:00:00,32.93276,-10.98262,34.7157690867,5.11276,-1.0526200000000001,5.2199926898,27.82,-9.93,29.5390808929,131.97,32.97276,-11.15262,34.8078128426,5.11276,-1.0526200000000001,5.2199926898,27.86,-10.1,29.6342639524,131.7
2021-05-15 06:30:00,34.72794,-10.515460000000001,36.2850481005,6.58794,-1.51546,6.7599979627,28.14,-9.0,29.5441973998,131.97,34.79794,-10.69546,36.4045257194,6.58794,-1.51546,6.7599979627,28.21,-9.18,29.6660833276,131.75
2021-05-15 07:00:00,35.84966,-10.17664,37.2660988541,5.92966,-1.21664,6.05318764,29.92,-8.96,31.2328032684,131.39,35.88966,-10.33664,37.3485451043,5.92966,-1.21664,6.05318764,29.96,-9.12,31.3173434378,131.12
2021-05-15 07:30:00,38.0729,-9.6416,39.2747522585,6.4729,-1.2916,6.6005049027,31.6,-8.35,32.6845911708,132.02,38.1429,-9.8116,39.3846202847,6.4729,-1.2916,6.6005049027,31.67,-8.52,32.7960256739,131.74
2021-05-15 08:00:00,40.7883,-9.34102,41.844235822,5.8583,-1.30102,6.0010275729,34.93,-8.04,35.8433606125,131.52,40.8583,-9.51102,41.9506874834,5.8583,-1.30102,6.0010275729,35.0,-8.21,35.9500222531,131.27
2021-05-15 08:30:00,43.50206,-8.53592,44.3316044656,5.06206,-0.9659200000000001,5.1533923672,38.44,-7.57,39.1782911827,131.18,43.57206,-8.695920000000001,44.431333958,5.06206,-0.9659200000000001,5.1533923672,38.51,-7.73,39.2781491417,130.92
2021-05-15 09:00:00,46.05688,-8.41632,46.8195540098,3.94688,-0.64632,3.9994488716000003,42.11,-7.77,42.8208477263,130.15,46.13688,-8.58632,46.9290590922,3.94688,-0.64632,3.9994488716000003,42.19,-7.94,42.9306382436,129.94
2021-05-15 09:30:00,48.05382,-7.9627,48.7090772637,11.65382,-2.9227,12.01472829,36.4,-5.04,36.747266565,130.21,48.13382,-8.1127,48.8127086841,11.65382,-2.9227,12.01472829,36.48,-5.19,36.8473404739,130.04
2021-05-15 10:00:00,49.9662,-7.02346,50.4574090973,12.9162,-2.53346,13.162319021,37.05,-4.49,37.3210744754,129.45,50.0362,-6.98346,50.5211839134,12.9162,-2.53346,13.162319021,37.12,-4.45,37.3857847316,129.22
2021-05-15 10:30:00,50.59424,-6.17192,50.9693017184,8.96424,-0.24192000000000002,8.9675037811,41.63,-5.93,42.0502294881,130.33,50.67424,-6.32192,51.0670664133,8.96424,-0.24192000000000002,8.9675037811,41.71,-6.08,42.1508066352,130.1
2021-05-15 11:00:00,50.58926,-6.4592,50.9999459998,10.90926,-0.44920000000000004,10.9185042193,39.68,-6.01,40.1325615928,131.55,50.66926,-6.6292,51.101078282,10.90926,-0.44920000000000004,10.9185042193,39.76,-6.18,40.2374203945,131.33
2021-05-15 11:30:00,51.183,-6.86716,51.6416244464,17.883,-3.17716,18.1630403475,33.3,-3.69,33.50382217,131.61,51.253,-7.01716,51.7311370788,17.883,-3.17716,18.1630403475,33.37,-3.84,33.590214348800004,131.33
2021-05-15 12:00:00,51.6857,-6.14514,52.0497293952,17.8157,-1.5551400000000002,17.8834456107,33.87,-4.59,34.1795991785,131.57,51.7457,-6.30514,52.1284208365,17.8157,-1.5551400000000002,17.8834456107,33.93,-4.75,34.2608727268,131.38
2021-05-15 12:30:00,51.8627,-6.21862,52.2341926902,17.7527,-1.6686200000000002,17.8309464133,34.11,-4.55,34.4121286758,131.88,51.9327,-6.38862,52.3241798292,17.7527,-1.6686200000000002,17.8309464133,34.18,-4.72,34.5043591449,131.56
2021-05-15 13:00:00,49.61092,-6.20662,49.9976550957,19.00092,-1.52662,19.0621491304,30.61,-4.68,30.9656987649,131.81,49.68092,-6.36662,50.0872005833,19.00092,-1.52662,19.0621491304,30.68,-4.84,31.0594269104,131.56
2021-05-15 13:30:00,49.68898,-6.21714,50.0764172363,20.03898,-1.4771400000000001,20.093348701,29.65,-4.74,30.0264899714,132.26,49.74898,-6.3871400000000005,50.1573181941,20.03898,-1.4771400000000001,20.093348701,29.71,-4.91,30.1129905523,131.87
2021-05-15 14:00:00,48.77594,-5.86132,49.1268500418,18.36594,-1.4413200000000002,18.422409056,30.41,-4.42,30.7295379074,132.26,48.82594,-6.02132,49.1958200605,18.36594,-1.4413200000000002,18.422409056,30.46,-4.58,30.8024025037,131.87
2021-05-15 14:30:00,48.04072,-6.05258,48.4204967217,16.18072,-1.30258,16.2330654645,31.86,-4.75,32.2121421206,132.32,48.10072,-6.21258,48.5002620073,16.18072,-1.30258,16.2330654645,31.92,-4.91,32.2954253726,131.92
2021-05-15 15:00:00,46.73516,-7.86298,47.3919996909,11.74516,-1.7229800000000002,11.8708653225,34.99,-6.14,35.5246351142,132.64,46.81516,-8.02298,47.4976569307,11.74516,-1.7229800000000002,11.8708653225,35.07,-6.3,35.631375219,132.2
2021-05-15 15:30:00,44.15102,-15.26238,46.714588838,14.231020000000001,-2.4523800000000002,14.4407789923,29.92,-12.81,32.5469276584,132.8,44.21102,-15.44238,46.8303468864,14.231020000000001,-2.4523800000000002,14.4407789923,29.98,-12.99,32.673238284600004,132.37
2021-05-15 16:00:00,43.73964,-14.40716,46.0513014647,14.30964,-2.51716,14.5293458695,29.43,-11.89,31.7410932389,133.94,43.78964,-14.78716,46.2189644215,14.30964,-2.51716,14.5293458695,29.48,-12.27,31.9315408335,133.47
2021-05-15 16:30:00,44.71276,-14.14264,46.8961104249,13.51276,-2.22264,13.6943350108,31.2,-11.92,33.3994970022,131.66,44.76276,-14.31264,46.9952800458,13.51276,-2.22264,13.6943350108,31.25,-12.09,33.5071723665,131.23
2021-05-15 17:00:00,44.30896,-14.4224,46.5970981719,13.05896,-2.4224,13.2817339998,31.25,-12.0,33.4748039576,131.66,44.37896,-14.5924,46.716487758,13.05896,-2.4224,13.2817339998,31.32,-12.17,33.6013586035,131.23
2021-05-15 17:30:00,46.28172,-13.77296,48.2875970961,14.60172,-1.91296,14.7264945904,31.68,-11.86,33.8272375461,131.2,46.34172,-13.94296,48.3938130975,14.60172,-1.91296,14.7264945904,31.74,-12.03,33.9433130381,130.76
2021-05-15 18:00:00,56.05316,-13.0337,57.5485367466,29.13316,-3.6837,29.3651265496,26.92,-9.35,28.4975244539,131.38,56.11316,-13.2037,57.6456799672,29.13316,-3.6837,29.3651265496,26.98,-9.52,28.6103268069,130.91
2021-05-15 18:30:00,57.93896,-12.96076,59.3709052117,27.26896,-3.26076,27.4632251431,30.67,-9.7,32.1673576782,131.38,57.99896,-13.13076,59.4667656701,27.26896,-3.26076,27.4632251431,30.73,-9.87,32.2761490888,130.91
2021-05-15 19:00:00,58.59526,-12.9567,60.0106704625,25.86526,-3.3767,26.0847422406,32.73,-9.58,34.1032153909,132.11,58.66526,-13.1267,60.1159128996,25.86526,-3.3767,26.0847422406,32.8,-9.75,34.2184526243,131.59
2021-05-15 19:30:00,59.20834,-13.76656,60.7877101048,25.75834,-3.78656,26.035170754,33.45,-9.98,34.9070608903,131.73,59.27834,-13.92656,60.8922874147,25.75834,-3.78656,26.035170754,33.52,-10.14,35.0201370643,131.24
2021-05-15 20:00:00,58.6732,-14.505700000000001,60.4397198102,25.4032,-3.9257,25.7047406276,33.27,-10.58,34.9117358491,131.56,58.7532,-14.6757,60.5583576456,25.4032,-3.9257,25.7047406276,33.35,-10.75,35.0397631271,131.1
2021-05-15 20:30:00,59.41598,-13.9644,61.0349338225,26.17598,-3.2944,26.3824752501,33.24,-10.67,34.9105499813,131.37,59.47598,-14.1344,61.1324256048,26.17598,-3.2944,26.3824752501,33.3,-10.84,35.0199314677,130.93
2021-05-15 21:00:00,58.84548,-14.58286,60.6254923461,22.32548,-3.23286,22.5583341807,36.52,-11.35,38.2430764976,131.79,58.91548,-14.75286,60.7345096449,22.32548,-3.23286,22.5583341807,36.59,-11.52,38.3606373774,131.35
2021-05-15 21:30:00,59.52716,-15.08466,61.4087106605,16.15716,-2.57466,16.3610113801,43.37,-12.51,45.1381989007,131.82,59.61716,-15.24466,61.535399771,16.15716,-2.57466,16.3610113801,43.46,-12.67,45.2692003464,131.4
2021-05-15 22:00:00,57.72364,-15.85834,59.8623885458,14.25364,-2.54834,14.4796508938,43.47,-13.31,45.4620391096,131.82,57.81364,-16.03834,59.9970442606,14.25364,-2.54834,14.4796508938,43.56,-13.49,45.6010274007,131.4
2021-05-15 22:30:00,54.32634,-16.56354,56.7952645484,6.24634,-0.25354000000000004,6.2514834981,48.08,-16.31,50.7710793661,132.41,54.41634,-16.72354,56.928155153,6.24634,-0.25354000000000004,6.2514834981,48.17,-16.47,50.9078559753,131.98
2021-05-15 23:00:00,50.4419,-16.44076,53.0535942702,6.0819,-0.16076000000000001,6.0840242757,44.36,-16.28,47.2530210674,132.0,50.5319,-16.62076,53.1951368133,6.0819,-0.16076000000000001,6.0840242757,44.45,-16.46,47.3997267925,131.65
2021-05-15 23:30:00,45.98568,-18.00908,49.3863313834,3.46568,-0.28908,3.4777155014,42.52,-17.72,46.0646154874,132.62,46.06568,-18.19908,49.5303279487,3.46568,-0.28908,3.4777155014,42.6,-17.91,46.2117744736,132.29
2021-05-16 00:00:00,44.21252,-19.12498,48.1716906985,3.25252,-0.08498000000000001,3.2536299653,40.96,-19.04,45.1690513516,133.33,44.30252,-19.30498,48.3259302151,3.25252,-0.08498000000000001,3.2536299653,41.05,-19.22,45.3267128744,133.04
2021-05-16 00:30:00,41.3497,-19.36402,45.6592045556,3.9097,-0.44402,3.9348326331,37.44,-18.92,41.949016675,134.23,41.4097,-19.75402,45.8801107262,3.9097,-0.44402,3.9348326331,37.5,-19.31,42.1796882397,133.91
2021-05-16 01:00:00,40.72784,-19.64818,45.2195525009,4.15784,-0.48818000000000006,4.1864009815,36.57,-19.16,41.2852334376,132.35,40.79784,-19.82818,45.361001651,4.15784,-0.48818000000000006,4.1864009815,36.64,-19.34,41.4309690932,132.07
2021-05-16 01:30:00,38.74232,-20.20996,43.6967944154,3.14232,-0.5099600000000001,3.1834311967,35.6,-19.7,40.6872215812,132.04,38.82232,-20.38996,43.8511459256,3.14232,-0.5099600000000001,3.1834311967,35.68,-19.88,40.8445443113,131.76
2021-05-16 02:00:00,36.45998,-19.77492,41.4774348605,3.57998,-0.5549200000000001,3.6227328092,32.88,-19.22,38.0854670445,131.98,36.52998,-19.95492,41.6249717238,3.57998,-0.5549200000000001,3.6227328092,32.95,-19.4,38.2369258702,131.67
2021-05-16 02:30:00,36.02914,-19.68988,41.0583767769,4.33914,-0.76988,4.4069094788,31.69,-18.92,36.9082985249,131.61,36.08914,-19.86988,41.1975503781,4.33914,-0.76988,4.4069094788,31.75,-19.1,37.052294126,131.32
2021-05-16 03:00:00,36.98298,-19.42842,41.7756425848,2.63298,0.011580000000000002,2.6330054646,34.35,-19.44,39.4694324763,131.96,37.06298,-19.60842,41.9303544151,2.63298,0.011580000000000002,2.6330054646,34.43,-19.62,39.6278853839,131.62
2021-05-16 03:30:00,38.24988,-20.07836,43.1994659724,2.05988,0.051640000000000005,2.0605271908,36.19,-20.13,41.4117495404,131.71,38.31988,-20.25836,43.3452921677,2.05988,0.051640000000000005,2.0605271908,36.26,-20.31,41.5606027387,131.37
2021-05-16 04:00:00,38.2136,-20.25182,43.248299831,2.0036,0.028180000000000004,2.0037981616,36.21,-20.28,41.5023192123,132.06,38.2836,-20.43182,43.3946229097,2.0036,0.028180000000000004,2.0037981616,36.28,-20.46,41.6515305841,131.72
2021-05-16 04:30:00,37.34712,-19.85154,42.2952835747,1.98712,0.07846,1.988668365,35.36,-19.93,40.5898324707,132.27,37.42712,-20.03154,42.4505819308,1.98712,0.07846,1.988668365,35.44,-20.11,40.7480760282,131.95
2021-05-16 05:00:00,37.58714,-19.85164,42.5074194003,3.52714,-0.011640000000000001,3.5271592067,34.06,-19.84,39.4171181088,132.6,37.64714,-20.03164,42.6447388463,3.52714,-0.011640000000000001,3.5271592067,34.12,-20.02,39.5597623855,132.3
2021-05-16 05:30:00,35.47134,-19.46492,40.4610809544,2.14134,0.16508,2.1476937403,33.33,-19.63,38.6810780615,132.36,35.54134,-19.64492,40.6092320883,2.14134,0.16508,2.1476937403,33.4,-19.81,38.8329254628,132.08
2021-05-16 06:00:00,35.7108,-19.38406,40.6325364545,2.3208,0.25594,2.3348700014,33.39,-19.64,38.7378587431,132.5,35.7808,-19.57406,40.7849172308,2.3208,0.25594,2.3348700014,33.46,-19.83,38.8947361477,132.22
2021-05-16 06:30:00,33.95986,-19.16216,38.9930822978,4.28986,-0.44216000000000005,4.3125867278,29.67,-18.72,35.0820082093,132.66,34.01986,-19.34216,39.1340009184,4.28986,-0.44216000000000005,4.3125867278,29.73,-18.9,35.2290065145,132.35
2021-05-16 07:00:00,38.66862,-18.9983,43.0836114502,3.36862,-0.1583,3.3723374081,35.3,-18.84,40.012942906,132.35,38.73862,-19.1783,43.2260091888,3.36862,-0.1583,3.3723374081,35.37,-19.02,40.1596476578,132.02
2021-05-16 07:30:00,41.02772,-18.3421,44.9411441867,2.87772,0.1579,2.8820487172,38.15,-18.5,42.3989681478,132.72,41.09772,-18.5121,45.0746096556,2.87772,0.1579,2.8820487172,38.22,-18.67,42.5363056694,132.4
2021-05-16 08:00:00,45.05306,-17.91438,48.4840512555,3.04306,0.41562000000000004,3.0713114704,42.01,-18.33,45.8348011886,132.72,45.13306,-18.09438,48.6250932395,3.04306,0.41562000000000004,3.0713114704,42.09,-18.51,45.9803023044,132.4
2021-05-16 08:30:00,49.0341,-17.13986,51.9434092415,3.0641,0.21014000000000002,3.0712973854,45.97,-17.35,49.1351544212,132.11,49.1241,-17.30986,52.0846278093,3.0641,0.21014000000000002,3.0712973854,46.06,-17.52,49.2795495109,132.01
2021-05-16 09:00:00,51.35274,-15.89648,53.7568784613,4.46274,-0.18648,4.4666344263,46.89,-15.71,49.4517562883,131.37,51.43274,-16.06648,53.8837500876,4.46274,-0.18648,4.4666344263,46.97,-15.88,49.5818041221,131.3
2021-05-16 09:30:00,55.14828,-15.33424,57.2404725988,5.13828,-0.14424,5.1403041287,50.01,-15.19,52.2660138139,130.6,55.24828,-15.50424,57.3825226087,5.13828,-0.14424,5.1403041287,50.11,-15.36,52.4112745504,130.6
2021-05-16 10:00:00,57.14674,-14.70454,59.0082484848,5.40674,-0.04454,5.4069234542,51.74,-14.66,53.7767905327,130.24,57.23674,-14.86454,59.1354289343,5.40674,-0.04454,5.4069234542,51.83,-14.82,53.9071544417,129.99
2021-05-16 10:30:00,59.62156,-14.7658,61.4227910997,9.06156,0.17420000000000002,9.0632342612,50.56,-14.94,52.7211266951,129.74,59.78156,-13.2758,61.2379113105,9.06156,0.17420000000000002,9.0632342612,50.72,-13.45,52.4730492729,129.46
2021-05-16 11:00:00,60.8516,-22.82408,64.9911982534,8.2816,0.07592,8.2819479838,52.57,-22.9,57.3412146715,129.74,61.5516,-3.30408,61.6402174494,8.2816,0.07592,8.2819479838,53.27,-3.38,53.377123377,129.46
2021-05-16 11:30:00,62.16008,-22.80344,66.2108180091,7.49008,-0.40344,7.5009374241,54.67,-22.4,59.0810367208,132.75,62.89008,-3.50344,62.9875880967,7.49008,-0.40344,7.5009374241,55.4,-3.1,55.4866650647,132.41
2021-05-16 12:00:00,62.98326,-22.55736,66.9008634503,9.22326,-0.11736,9.2240066347,53.76,-22.44,58.2553963166,131.9,63.70326,-3.16736,63.781952808,9.22326,-0.11736,9.2240066347,54.48,-3.05,54.5653085761,131.62
2021-05-16 12:30:00,64.30748,-22.73272,68.2072469944,17.99748,-0.24272000000000002,17.9991166269,46.31,-22.49,51.482193038,132.18,64.95748,-3.4527200000000002,65.0491774225,17.99748,-0.24272000000000002,17.9991166269,46.96,-3.21,47.0695835971,131.9
2021-05-16 13:00:00,63.36484,-23.09954,67.4439893277,17.62484,-0.51954,17.6324957631,45.74,-22.58,51.0098421876,131.92,64.01484,-3.65954,64.1193572429,17.62484,-0.51954,17.6324957631,46.39,-3.14,46.4961471522,131.58
2021-05-16 13:30:00,62.57136,-23.1717,66.7240794102,16.13136,-0.6417,16.1441182584,46.44,-22.53,51.6166106985,132.6,63.23136,-3.7817,63.3443457803,16.13136,-0.6417,16.1441182584,47.1,-3.14,47.2045506281,132.2
2021-05-16 14:00:00,60.44164,-24.2024,65.107203992,10.44164,-0.5024000000000001,10.4537195127,50.0,-23.7,55.332540155,132.37,61.12164,-4.6824,61.3007320189,10.44164,-0.5024000000000001,10.4537195127,50.68,-4.18,50.8520874694,131.95
2021-05-16 14:30:00,58.16846,-24.88128,63.2664826998,6.00846,-0.27128,6.0145809837,52.16,-24.61,57.6742377496,132.89,58.87846,-5.34128,59.1202361633,6.00846,-0.27128,6.0145809837,52.87,-5.07,53.1125390092,132.47
2021-05-16 15:00:00,58.0549,-24.28954,62.931336927,12.7849,-0.67954,12.8029466382,45.27,-23.61,51.0568800457,132.89,58.7049,-4.68954,58.8919100507,12.7849,-0.67954,12.8029466382,45.92,-4.01,46.094755667,132.5
2021-05-16 15:30:00,59.1368,-25.30896,64.3249918035,18.4868,-0.70896,18.5003891451,40.65,-24.6,47.5140242455,133.24,59.7368,-5.68896,60.0070790834,18.4868,-0.70896,18.5003891451,41.25,-4.98,41.549523463,132.78
2021-05-16 16:00:00,60.37398,-26.0591,65.7578448084,19.37398,-0.9991000000000001,19.3997242725,41.0,-25.06,48.0520925663,133.37,60.98398,-6.3591,61.3146309575,19.37398,-0.9991000000000001,19.3997242725,41.61,-5.36,41.9538043567,132.88
2021-05-16 16:30:00,63.44664,-25.26856,68.2933104467,14.90664,-0.22856,14.9083921254,48.54,-25.04,54.618066608,133.57,64.12664,-5.66856,64.376692445,14.90664,-0.22856,14.9083921254,49.22,-5.44,49.5197132463,133.1
2021-05-16 17:00:00,65.64466,-24.41486,70.0378952806,19.88466,-2.57486,20.050675982,45.76,-21.84,50.7046664519,133.13,66.29466,-5.02486,66.4848190381,19.88466,-2.57486,20.050675982,46.41,-2.45,46.474623183,132.68
2021-05-16 17:30:00,68.1022,-24.69218,72.4404127404,20.2522,-2.87218,20.4548532821,47.85,-21.82,52.5902548007,132.27,68.7722,-5.36218,68.980928286,20.2522,-2.87218,20.4548532821,48.52,-2.49,48.5838501974,131.82
2021-05-16 18:00:00,69.21684,-24.17312,73.3165102151,21.70684,-2.79312,21.8858041232,47.51,-21.38,52.0989875142,132.07,69.88684,-4.81312,70.0523841801,21.70684,-2.79312,21.8858041232,48.18,-2.02,48.2223267792,131.62
2021-05-16 18:30:00,69.59532,-24.0681,73.6395410327,22.06532,-2.5781,22.2154213625,47.53,-21.49,52.1624481787,131.89,70.27532,-4.5881,70.4249335301,22.06532,-2.5781,22.2154213625,48.21,-2.01,48.2518828648,131.65
2021-05-16 19:00:00,69.1353,-24.81868,73.4551331292,21.2553,-2.41868,21.3924704285,47.88,-22.4,52.8607075246,132.31,69.8053,-5.35868,70.010680324,21.2553,-2.41868,21.3924704285,48.55,-2.94,48.6389360492,132.12
2021-05-16 19:30:00,65.39364,-24.69632,69.9016192516,20.58364,-3.15632,20.8242308764,44.81,-21.54,49.7182833573,132.42,66.03364,-5.16632,66.2354321643,20.58364,-3.15632,20.8242308764,45.45,-2.01,45.4944238341,132.12
2021-05-16 20:00:00,62.93652,-24.47986,67.5297645141,18.86652,-2.95986,19.0972864075,44.07,-21.52,49.0436061072,132.74,63.58652,-5.05986,63.7875200092,18.86652,-2.95986,19.0972864075,44.72,-2.1,44.7692796458,132.37
2021-05-16 20:30:00,61.75746,-25.1163,66.6694262113,11.53746,-0.9163,11.5737888758,50.22,-24.2,55.7466447421,132.07,62.44746,-5.5263,62.6915086127,11.53746,-0.9163,11.5737888758,50.91,-4.61,51.1182961375,131.97
2021-05-16 21:00:00,59.55792,-25.72744,64.8771685856,9.77792,-0.37744000000000005,9.7852021175,49.78,-25.35,55.8629653706,132.86,60.24792,-6.10744,60.5566898673,9.77792,-0.37744000000000005,9.7852021175,50.47,-5.73,50.7942299873,132.72
2021-05-16 21:30:00,58.15802,-25.94042,63.6809287,2.06802,-0.32042000000000004,2.0926957965,56.09,-25.62,61.6641913918,133.07,58.90802,-6.39042,59.2536267928,2.06802,-0.32042000000000004,2.0926957965,56.84,-6.07,57.1631918283,132.91
2021-05-16 22:00:00,55.82206,-26.28518,61.7009973199,2.73206,-0.5151800000000001,2.7802090346,53.09,-25.77,59.0139051411,132.58,56.55206,-6.63518,56.9399780811,2.73206,-0.5151800000000001,2.7802090346,53.82,-6.12,54.1668422561,132.55
2021-05-16 22:30:00,52.5653,-26.58324,58.9048335282,2.8753,-0.53324,2.9243281258,49.69,-26.05,56.1043545547,133.71,53.2553,-6.82324,53.6906284391,2.8753,-0.53324,2.9243281258,50.38,-6.29,50.7711384548,133.38
2021-05-16 23:00:00,48.56902,-20.06378,52.5500235171,3.79902,-0.80378,3.8831192679,44.77,-19.26,48.7370546915,133.71,48.79902,-14.98378,51.04760539,3.79902,-0.80378,3.8831192679,45.0,-14.18,47.1812717082,133.38
2021-05-16 23:30:00,45.10394,-17.55792,48.4008879903,4.21394,-0.9379200000000001,4.3170573601,40.89,-16.62,44.1386055511,131.63,45.19394,-17.71792,48.5429387434,4.21394,-0.9379200000000001,4.3170573601,40.98,-16.78,44.2823757267,131.31
2021-05-17 00:00:00,41.56834,-17.8847,45.252506941,4.7583400000000005,-1.0847,4.8804071188,36.81,-16.8,40.4625271084,131.09,41.63834,-18.0647,45.3881564292,4.7583400000000005,-1.0847,4.8804071188,36.88,-16.98,40.6011674709,130.78
2021-05-17 00:30:00,41.05094,-17.86662,44.7704789466,4.06094,-0.8866200000000001,4.1566006193,36.99,-16.98,40.7011117784,131.28,41.12094,-18.03662,44.9026877537,4.06094,-0.8866200000000001,4.1566006193,37.06,-17.15,40.8358433242,130.95
2021-05-17 01:00:00,40.62028,-18.4659,44.6205850487,3.22028,-0.6959000000000001,3.2946137996,37.4,-17.77,41.406918504,131.28,40.70028,-18.6359,44.7639314727,3.22028,-0.6959000000000001,3.2946137996,37.48,-17.94,41.5523043886,130.95
2021-05-17 01:30:00,39.54728,-18.12438,43.5026494111,3.03728,-0.5343800000000001,3.0839312221,36.51,-17.59,40.5263889336,131.41,39.61728,-18.30438,43.6414848714,3.03728,-0.5343800000000001,3.0839312221,36.58,-17.77,40.6677919243,131.08
2021-05-17 02:00:00,39.7887,-18.21562,43.760135508,2.2387,-0.37562,2.2699929679,37.55,-17.84,41.5724439984,131.62,39.8787,-18.39562,43.9170758234,2.2387,-0.37562,2.2699929679,37.64,-18.02,41.7311634154,131.25
2021-05-17 02:30:00,39.58758,-18.01064,43.4920641435,2.91758,-0.30064,2.9330287189,36.67,-17.71,40.7226349835,131.14,39.65758,-18.18064,43.6263604059,2.91758,-0.30064,2.9330287189,36.74,-17.88,40.8597846299,130.82
2021-05-17 03:00:00,37.94676,-17.93984,41.9737352844,3.42676,-0.41984000000000005,3.4523831947,34.52,-17.52,38.7115073331,131.42,38.00676,-18.11984,42.1051351657,3.42676,-0.41984000000000005,3.4523831947,34.58,-17.7,38.8467038499,131.07
2021-05-17 03:30:00,37.94822,-18.13204,42.0575590796,3.78822,-0.61204,3.8373433167,34.16,-17.52,38.390832239,131.56,38.01822,-18.29204,42.1898539856,3.78822,-0.61204,3.8373433167,34.23,-17.68,38.5262936188,131.18
2021-05-17 04:00:00,36.98528,-17.48362,40.9095087355,3.91528,-0.6436200000000001,3.9678286484000003,33.07,-16.84,37.1107868416,131.69,37.05528,-17.66362,41.0499360217,3.91528,-0.6436200000000001,3.9678286484000003,33.14,-17.02,37.2550667695,131.3
2021-05-17 04:30:00,37.4363,-17.55668,41.3486828123,3.5963000000000003,-0.54668,3.6376136013,33.84,-17.01,37.8746049484,131.64,37.5163,-17.73668,41.4977419038,3.5963000000000003,-0.54668,3.6376136013,33.92,-17.19,38.0271284743,131.26
2021-05-17 05:00:00,37.931960000000004,-18.30112,42.1160846079,3.20196,-0.40112000000000003,3.2269869997,34.73,-17.9,39.0715100809,131.69,37.99196,-18.48112,42.2485599884,3.20196,-0.40112000000000003,3.2269869997,34.79,-18.08,39.2075311643,131.31
2021-05-17 05:30:00,37.72464,-17.91764,41.7635042387,3.28464,-0.37764000000000003,3.30627765,34.44,-17.54,38.6492587251,131.42,37.79464,-18.07764,41.8955353313,3.28464,-0.37764000000000003,3.30627765,34.51,-17.7,38.7844053712,131.05
2021-05-17 06:00:00,40.14054,-16.658360000000002,43.4599115206,4.29054,-0.64836,4.3392515692,35.85,-16.01,39.2624833652,131.42,40.20054,-16.83836,43.5845590064,4.29054,-0.64836,4.3392515692,35.91,-16.19,39.3909151963,131.05
2021-05-17 06:30:00,43.89468,-14.59434,46.2572988007,10.88468,-0.90434,10.9221833686,33.01,-13.69,35.736202932,131.69,43.97468,-14.76434,46.3870479416,10.88468,-0.90434,10.9221833686,33.09,-13.86,35.8754470355,131.34
2021-05-17 07:00:00,50.49584,-13.02736,52.149227855,11.90584,-0.5473600000000001,11.9184155438,38.59,-12.48,40.557841412,130.79,50.55584,-13.18736,52.2474824453,11.90584,-0.5473600000000001,11.9184155438,38.65,-12.64,40.6643836791,130.39
2021-05-17 07:30:00,56.89574,-10.8837,57.927369661,12.22574,-0.37370000000000003,12.231450046399999,44.67,-10.51,45.8897483105,130.56,56.98574,-11.2537,58.0863178988,12.22574,-0.37370000000000003,12.231450046399999,44.76,-10.88,46.0633476856,130.19
2021-05-17 08:00:00,60.5039,-9.87402,61.3043080556,23.0639,-3.58402,23.340708699,37.44,-6.29,37.9646901739,131.14,60.5739,-10.01402,61.3960744492,23.0639,-3.58402,23.340708699,37.51,-6.43,38.0571281103,130.81
2021-05-17 08:30:00,65.32046,-8.07458,65.8176369736,26.70046,-3.69458,26.9548601478,38.62,-4.38,38.8675803209,131.14,65.40046,-8.22458,65.9155814993,26.70046,-3.69458,26.9548601478,38.7,-4.53,38.9642259002,130.74
2021-05-17 09:00:00,66.73932,-7.5602,67.1661630444,26.76932,-3.5902000000000003,27.008999043,39.97,-3.9699999999999998,40.166675242,131.01,66.81932,-7.7202,67.2638313903,26.76932,-3.5902000000000003,27.008999043,40.05,-4.13,40.2623819464,130.62
2021-05-17 09:30:00,67.8184,-7.0903,68.1880321805,26.6284,-3.3503,26.8383344612,41.19,-3.74,41.3594451123,131.11,67.8884,-7.2303,68.2723376826,26.6284,-3.3503,26.8383344612,41.26,-3.88,41.4420318035,130.71
2021-05-17 10:00:00,65.9761,-6.8797,66.3338227701,26.6461,-3.1197,26.8281041689,39.33,-3.76,39.5093216849,130.87,66.0661,-7.0397,66.4401004311,26.6461,-3.1197,26.8281041689,39.42,-3.92,39.614426665,130.44
2021-05-17 10:30:00,68.36342,-7.08516,68.7295910531,28.62342,-3.54516,28.8421277288,39.74,-3.54,39.8973583085,130.85,68.43342,-7.22516,68.8137770357,28.62342,-3.54516,28.8421277288,39.81,-3.68,39.9797261121,130.32
2021-05-17 11:00:00,61.40726,-7.41324,61.8531139718,27.80726,-3.63324,28.0436114223,33.6,-3.7800000000000002,33.8119564651,130.85,61.47726,-7.58324,61.9431919262,27.80726,-3.63324,28.0436114223,33.67,-3.95,33.9009055926,130.32
2021-05-17 11:30:00,55.78894,-6.02666,56.1135140325,18.09894,-1.74666,18.1830264334,37.69,-4.28,37.9322356315,131.4,55.85894,-6.17666,56.199397743,18.09894,-1.74666,18.1830264334,37.76,-4.43,38.0189755254,130.84
2021-05-17 12:00:00,57.669,-6.45318,58.0289332412,22.709,-3.37318,22.9581581211,34.96,-3.08,35.0954128057,130.89,57.729,-6.60318,58.1054165041,22.709,-3.37318,22.9581581211,35.02,-3.23,35.1686408609,130.39
2021-05-17 12:30:00,71.51222,-6.1544,71.7765577935,18.24222,-1.2044,18.2819356166,53.27,-4.95,53.4994897172,130.96,71.60222,-6.3044,71.8792276551,18.24222,-1.2044,18.2819356166,53.36,-5.1,53.6031678168,130.5
2021-05-17 13:00:00,70.64578,-6.56712,70.9503579759,20.67578,-2.03712,20.7758931578,49.97,-4.53,50.1749120577,130.88,70.72578,-6.70712,71.0430954795,20.67578,-2.03712,20.7758931578,50.05,-4.67,50.2673989779,130.44
2021-05-17 13:30:00,67.07162,-6.445,67.3805627345,19.23162,-1.975,19.3327657831,47.84,-4.47,48.0483766635,131.01,67.15162,-6.595,67.4746922455,19.23162,-1.975,19.3327657831,47.92,-4.62,48.142193552,130.56
2021-05-17 14:00:00,61.44246,-7.00908,61.8409499709,13.55246,-2.04908,13.7064911957,47.89,-4.96,48.1461701488,130.86,61.52246,-7.16908,61.9387503305,13.55246,-2.04908,13.7064911957,47.97,-5.12,48.2424636601,130.42
2021-05-17 14:30:00,62.27778,-7.56914,62.7360642858,11.63778,-2.25914,11.8550258063,50.64,-5.31,50.9176364338,131.4,62.36778,-7.71914,62.84365604,11.63778,-2.25914,11.8550258063,50.73,-5.46,51.0229801168,130.91
2021-05-17 15:00:00,62.31116,-7.70056,62.7851836412,10.811160000000001,-1.7905600000000002,10.9584344529,51.5,-5.91,51.8379986111,131.3,62.39116,-7.85056,62.883130794,10.811160000000001,-1.7905600000000002,10.9584344529,51.58,-6.06,51.9347667753,130.83
2021-05-17 15:30:00,62.33162,-7.83114,62.8216332606,10.74162,-1.60114,10.860296935400001,51.59,-6.23,51.9648053975,131.5,62.42162,-7.98114,62.929780224699996,10.74162,-1.60114,10.860296935400001,51.68,-6.38,52.0723227828,131.05
2021-05-17 16:00:00,62.87114,-7.8925,63.3645942238,10.46114,-1.3625,10.5494955495,52.41,-6.53,52.8152345446,131.65,62.95114,-8.0425,63.4628066945,10.46114,-1.3625,10.5494955495,52.49,-6.68,52.9133489774,131.23
2021-05-17 16:30:00,63.22768,-8.47488,63.7931274449,9.80768,-1.38488,9.9049724683,53.42,-7.09,53.8884449581,131.95,63.31768,-8.61488,63.9010544357,9.80768,-1.38488,9.9049724683,53.51,-7.23,53.99623135,131.52
2021-05-17 17:00:00,65.73302,-9.27912,66.384727056,9.36302,-1.43912,9.4729726008,56.37,-7.84,56.9125864814,131.81,65.84302,-9.43912,66.516165472,9.36302,-1.43912,9.4729726008,56.48,-8.0,57.0437586419,131.4
2021-05-17 17:30:00,67.17512,-10.062,67.9245212792,17.83512,-3.9619999999999997,18.2698918829,49.34,-6.1,49.7156474362,131.76,67.25512,-10.212,68.0259958414,17.83512,-3.9619999999999997,18.2698918829,49.42,-6.25,49.8136417059,131.4
2021-05-17 18:00:00,66.48346,-9.72992,67.1916795204,26.80346,-4.20992,27.1320639535,39.68,-5.52,40.0621117766,131.69,66.55346,-9.88992,67.2842742071,26.80346,-4.20992,27.1320639535,39.75,-5.68,40.1537657014,131.33
2021-05-17 18:30:00,68.38436,-10.37636,69.1671131352,24.80436,-3.8463600000000002,25.1008119442,43.58,-6.53,44.0665099594,131.65,68.46436,-10.53636,69.2703650363,24.80436,-3.8463600000000002,25.1008119442,43.66,-6.69,44.1695788977,131.3
2021-05-17 19:00:00,68.57656,-11.1242,69.4729616979,19.22656,-3.9142,19.6209472522,49.35,-7.21,49.8739070056,132.29,68.66656,-11.2842,69.5875680842,19.22656,-3.9142,19.6209472522,49.44,-7.37,49.986303124,131.9
2021-05-17 19:30:00,67.3887,-11.07318,68.2924022348,20.8187,-3.40318,21.0950208296,46.57,-7.67,47.1973918771,132.26,67.4687,-11.22318,68.3957984748,20.8187,-3.40318,21.0950208296,46.65,-7.82,47.3008974545,131.9
2021-05-17 20:00:00,65.93056,-12.13596,67.0382000581,23.07056,-3.13596,23.2827185662,42.86,-9.0,43.7947439769,132.09,66.02056,-12.30596,67.1576577483,23.07056,-3.13596,23.2827185662,42.95,-9.17,43.9180076962,131.7
2021-05-17 20:30:00,66.17826,-12.12768,67.2803293601,5.71826,-0.63768,5.7537060413,60.46,-11.49,61.5421132234,132.67,66.26826,-12.27768,67.3960214672,5.71826,-0.63768,5.7537060413,60.55,-11.64,61.6586741667,132.23
2021-05-17 21:00:00,64.698,-12.21538,65.8410716236,2.448,-0.025380000000000003,2.4481315619,62.25,-12.19,63.4323151083,133.03,64.818,-12.37538,65.9888108254,2.448,-0.025380000000000003,2.4481315619,62.37,-12.35,63.580967278,132.67
2021-05-17 21:30:00,64.05936,-12.57902,65.2827185997,4.15936,0.56098,4.1970196771,59.9,-13.14,61.3242986099,132.43,64.16936,-12.73902,65.4216278716,4.15936,0.56098,4.1970196771,60.01,-13.3,61.4661703704,132.13
2021-05-17 22:00:00,62.09138,-13.0658,63.4511985698,6.44138,0.6542,6.4745157305,55.65,-13.72,57.3163231549,131.49,62.19138,-13.2258,63.5821479029,6.44138,0.6542,6.4745157305,55.75,-13.88,57.4518659401,131.18
2021-05-17 22:30:00,59.48896,-13.96156,61.105331351,11.74896,0.68844,11.769112571299999,47.74,-14.65,49.937261639,130.71,59.57896,-14.13156,61.2319643872,11.74896,0.68844,11.769112571299999,47.83,-14.82,50.0733591843,130.4
2021-05-17 23:00:00,55.367,-14.51316,57.2375445157,8.077,0.9068400000000001,8.1277480144,47.29,-15.42,49.7405317623,130.6,55.457,-14.68316,57.3678833197,8.077,0.9068400000000001,8.1277480144,47.38,-15.59,49.8789785381,130.28
2021-05-17 23:30:00,51.75706,-15.8649,54.1339848141,2.80706,0.8651000000000001,2.9373429922,48.95,-16.73,51.7300241639,131.1,51.83706,-16.0349,54.2604718691,2.80706,0.8651000000000001,2.9373429922,49.03,-16.9,51.8608802471,130.76
2021-05-18 00:00:00,48.84442,-16.35704,51.5104855607,1.23442,0.7829600000000001,1.4617862696000001,47.61,-17.14,50.6013013667,131.57,48.93442,-16.53704,51.6531814383,1.23442,0.7829600000000001,1.4617862696000001,47.7,-17.32,50.7471417914,131.25
2021-05-18 00:30:00,46.99092,-16.06304,49.6605257371,1.49092,0.97696,1.7824963641,45.5,-17.04,48.5861255916,131.2,47.07092,-16.23304,49.7913958158,1.49092,0.97696,1.7824963641,45.58,-17.21,48.7208425625,130.87
2021-05-18 01:00:00,45.46066,-16.35734,48.313912898,2.08066,0.67266,2.1866909958,43.38,-17.03,46.6030610583,131.3,45.54066,-16.53734,48.450338776,2.08066,0.67266,2.1866909958,43.46,-17.21,46.7435097099,130.97
2021-05-18 01:30:00,44.66064,-16.65454,47.6649396079,2.02064,0.41546000000000005,2.0629088737,42.64,-17.07,45.9298867841,131.58,44.74064,-16.83454,47.8029978623,2.02064,0.41546000000000005,2.0629088737,42.72,-17.25,46.0712589366,131.25
2021-05-18 02:00:00,44.02046,-16.3892,46.9724044014,1.94046,0.5508000000000001,2.0171181551,42.08,-16.94,45.3617680431,131.5,44.10046,-16.5492,47.1033607384,1.94046,0.5508000000000001,2.0171181551,42.16,-17.1,45.4958855283,131.17
2021-05-18 02:30:00,43.80948,-16.7828,46.9141014377,2.48948,0.1872,2.4965084639,41.32,-16.97,44.6690418523,131.44,43.88948,-16.9728,47.0570121715,2.48948,0.1872,2.4965084639,41.4,-17.16,44.8154616176,131.13
2021-05-18 03:00:00,43.13294,-17.42098,46.518179857,2.61294,-0.16098,2.6178941927,40.52,-17.26,44.0429108938,131.53,43.20294,-17.590980000000002,46.6469356121,2.61294,-0.16098,2.6178941927,40.59,-17.43,44.1741213835,131.22
2021-05-18 03:30:00,43.4255,-17.89778,46.9691875508,2.7555,-0.37778,2.7812763218,40.67,-17.52,44.2831717473,131.59,43.4955,-18.07778,47.1027032131,2.7555,-0.37778,2.7812763218,40.74,-17.7,44.4188878744,131.27
2021-05-18 04:00:00,42.85246,-17.84862,46.4209711656,2.80246,-0.31862,2.8205142715,40.05,-17.53,43.7184560569,131.74,42.92246,-18.01862,46.5511357451,2.80246,-0.31862,2.8205142715,40.12,-17.7,43.8509338555,131.45
2021-05-18 04:30:00,42.76584,-17.76756,46.3098613608,2.31584,-0.16756000000000001,2.3218938949,40.45,-17.6,44.1130649581,131.69,42.84584,-17.94756,46.4529968383,2.31584,-0.16756000000000001,2.3218938949,40.53,-17.78,44.2584376136,131.41
2021-05-18 05:00:00,42.4143,-17.30196,45.8075393831,1.9843000000000002,0.11804,1.9878078206,40.43,-17.42,44.0231904796,131.87,42.4943,-17.49196,45.953609185,1.9843000000000002,0.11804,1.9878078206,40.51,-17.61,44.172074889,131.56
2021-05-18 05:30:00,43.4028,-16.6391,46.4829290885,3.0928,0.2909,3.1064504905,40.31,-16.93,43.7209446376,131.77,43.4628,-16.7991,46.5964027007,3.0928,0.2909,3.1064504905,40.37,-17.09,43.8383964123,131.47
2021-05-18 06:00:00,44.9651,-16.47258,47.8874316483,3.0051,0.10742000000000002,3.0070192993,41.96,-16.58,45.1169369528,131.66,45.0551,-16.65258,48.0340551762,3.0051,0.10742000000000002,3.0070192993,42.05,-16.76,45.2669868668,131.36
2021-05-18 06:30:00,50.2324,-15.0177,52.4292411069,5.7424,0.45230000000000004,5.7601851576000005,44.49,-15.47,47.1028767699,130.76,50.3124,-15.1977,52.5576605173,5.7424,0.45230000000000004,5.7601851576000005,44.57,-15.65,47.2377751381,130.49
2021-05-18 07:00:00,55.53236,-13.59614,57.1725286311,12.70236,0.46386000000000005,12.7108267107,42.83,-14.06,45.0787366726,130.76,55.61236,-13.76614,57.2908473953,12.70236,0.46386000000000005,12.7108267107,42.91,-14.23,45.2079749602,130.49
2021-05-18 07:30:00,61.31368,-12.5328,62.5814543693,20.30368,-1.8028,20.3835597819,41.01,-10.73,42.3904824224,131.82,61.38368,-12.6928,62.6822410431,20.30368,-1.8028,20.3835597819,41.08,-10.89,42.4989235158,131.56
2021-05-18 08:00:00,62.17038,-11.9219,63.3031424888,25.19038,-1.5119,25.235710534,36.98,-10.41,38.4172942827,132.14,62.24038,-12.0819,63.4021861623,25.19038,-1.5119,25.235710534,37.05,-10.57,38.5282675448,131.95
2021-05-18 08:30:00,65.8322,-10.22724,66.6218807514,22.3822,-1.85724,22.4591232522,43.45,-8.37,44.2488350129,132.25,65.8922,-10.39724,66.7074555088,22.3822,-1.85724,22.4591232522,43.51,-8.54,44.3401815513,131.95
2021-05-18 09:00:00,68.90064,-9.67812,69.5770378727,15.72064,-2.03812,15.8522066333,53.18,-7.64,53.7259899862,131.43,69.00064,-9.82812,69.6970606492,15.72064,-2.03812,15.8522066333,53.28,-7.79,53.846471565,131.11
2021-05-18 09:30:00,70.34896,-8.4181,70.8508333098,8.90896,0.2519,8.9125205128,61.44,-8.67,62.0487107038,130.9,70.44896,-8.5681,70.9680794632,8.90896,0.2519,8.9125205128,61.54,-8.82,62.168834636,130.58
2021-05-18 10:00:00,69.60704,-7.86472,70.0499381744,10.40704,0.05528,10.4071868168,59.2,-7.92,59.7274342325,130.75,69.71704,-8.01472,70.1762167906,10.40704,0.05528,10.4071868168,59.31,-8.07,59.8565034061,130.42
2021-05-18 10:30:00,68.53222,-7.73796,68.9676823091,10.08222,-0.09796,10.082695884,58.45,-7.64,58.9471975585,130.59,68.63222,-7.88796,69.0840179426,10.08222,-0.09796,10.082695884,58.55,-7.79,59.0659512748,130.57
2021-05-18 11:00:00,66.46362,-7.66126,66.90371954,13.02362,-0.49126000000000003,13.0328820409,53.44,-7.17,53.9188510634,130.59,66.56362,-7.81126,67.0203796639,13.02362,-0.49126000000000003,13.0328820409,53.54,-7.32,54.0380791665,130.32
2021-05-18 11:30:00,66.55902,-7.7358,67.0070574268,10.78902,-0.5858,10.8049115776,55.77,-7.15,56.2264652988,130.59,66.64902,-7.8758,67.1127416561,10.78902,-0.5858,10.8049115776,55.86,-7.29,56.3336817543,130.27
2021-05-18 12:00:00,66.8499,-7.54094,67.2738798204,10.1799,-1.28094,10.2601740382,56.67,-6.26,57.0147042437,131.14,66.9399,-7.69094,67.3802698874,10.1799,-1.28094,10.2601740382,56.76,-6.41,57.1207991891,130.77
2021-05-18 12:30:00,65.66314,-6.71484,66.0055833311,7.64314,-0.9948400000000001,7.7076128396,58.02,-5.72,58.3012761438,132.2,65.75314,-6.87484,66.1115636246,7.64314,-0.9948400000000001,7.7076128396,58.11,-5.88,58.4067333447,131.79
2021-05-18 13:00:00,65.3548,-7.59318,65.794424274,9.9148,-1.34318,10.0053681368,55.44,-6.25,55.7911829952,132.46,65.4548,-7.74318,65.9112105757,9.9148,-1.34318,10.0053681368,55.54,-6.4,55.9075272213,132.02
2021-05-18 13:30:00,62.83584,-8.30974,63.382920155,10.00584,-1.53974,10.1236176031,52.83,-6.77,53.262010852,132.69,62.91584,-8.46974,63.4833790734,10.00584,-1.53974,10.1236176031,52.91,-6.93,53.361905888,132.23
2021-05-18 14:00:00,61.28892,-8.20206,61.8353095166,11.08892,-1.35206,11.1710435059,50.2,-6.85,50.6652000884,133.18,61.38892,-8.36206,61.9558193087,11.08892,-1.35206,11.1710435059,50.3,-7.01,50.7861211356,132.69
2021-05-18 14:30:00,60.53974,-8.19694,61.0921430679,12.50974,-1.63694,12.6163848796,48.03,-6.5600000000000005,48.475916701,132.49,60.60974,-8.34694,61.181794598,12.50974,-1.63694,12.6163848796,48.1,-6.71,48.565770868,132.04
2021-05-18 15:00:00,57.10268,-8.75686,57.7702229548,9.57268,-1.8168600000000001,9.7435713495,47.53,-6.94,48.0339931715,132.25,57.18268,-8.91686,57.8737357032,9.57268,-1.8168600000000001,9.7435713495,47.61,-7.1,48.1364944715,131.78
2021-05-18 15:30:00,61.10014,-8.510860000000001,61.6900465712,9.81014,-1.8808600000000002,9.9888178059,51.29,-6.63,51.7167381029,132.64,61.18014,-8.67086,61.7915313256,9.81014,-1.8808600000000002,9.9888178059,51.37,-6.79,51.8168022942,132.15
2021-05-18 16:00:00,62.1964,-8.82728,62.8196867642,9.1464,-1.61728,9.2882844249,53.05,-7.21,53.5377119421,132.49,62.2764,-8.97728,62.920120416,9.1464,-1.61728,9.2882844249,53.13,-7.36,53.6373610462,132.03
2021-05-18 16:30:00,61.8305,-9.17002,62.5067996065,8.8805,-1.53002,9.0113396035,52.95,-7.64,53.4983373573,131.83,61.9305,-9.34002,62.6308454665,8.8805,-1.53002,9.0113396035,53.05,-7.8100000000000005,53.6218108609,131.4
2021-05-18 17:00:00,65.476,-9.68672,66.1886630803,9.496,-1.40672,9.5996290115,55.98,-8.28,56.5890342734,131.63,65.576,-9.83672,66.3096737766,9.496,-1.40672,9.5996290115,56.08,-8.43,56.7100634808,131.2
2021-05-18 17:30:00,68.7787,-11.1273,69.6729960528,15.6887,-4.0973,16.2149059504,53.09,-7.03,53.5534219261,131.42,68.8487,-11.2973,69.7694236681,15.6887,-4.0973,16.2149059504,53.16,-7.2,53.6453688588,131.02
2021-05-18 18:00:00,69.53484,-11.61184,70.4977219633,15.05484,-4.32184,15.6629022985,54.48,-7.29,54.9655755905,131.42,69.63484,-11.76184,70.6211853625,15.05484,-4.32184,15.6629022985,54.58,-7.44,55.0847528814,131.02
2021-05-18 18:30:00,69.84954,-11.25626,70.7507005435,13.73954,-3.80626,14.257018433,56.11,-7.45,56.6024257431,131.49,69.94954,-11.41626,70.8750247873,13.73954,-3.80626,14.257018433,56.21,-7.61,56.7228014118,131.08
2021-05-18 19:00:00,70.48066,-11.03284,71.3389584484,13.25066,-3.40284,13.6806180599,57.23,-7.63,57.7363819441,131.49,70.58066,-11.19284,71.4626422217,13.25066,-3.40284,13.6806180599,57.33,-7.79,57.8568319216,131.08
2021-05-18 19:30:00,71.83006,-10.92474,72.6560903412,12.87006,-3.25474,13.2752317069,58.96,-7.67,59.4567952382,131.27,71.93006,-11.07474,72.7776297888,12.87006,-3.25474,13.2752317069,59.06,-7.82,59.5754647485,130.95
2021-05-18 20:00:00,71.78918,-10.46802,72.5483687466,7.03918,-1.43802,7.1845637719,64.75,-9.03,65.376627322,130.93,71.89918,-10.62802,72.6804436819,7.03918,-1.43802,7.1845637719,64.86,-9.19,65.5078293031,130.6
2021-05-18 20:30:00,70.44256,-11.14234,71.3183426618,18.17256,-3.30234,18.4701755928,52.27,-7.84,52.8546923177,130.93,70.54256,-11.30234,71.4422540296,18.17256,-3.30234,18.4701755928,52.37,-8.0,52.9775131542,130.57
2021-05-18 21:00:00,67.46222,-11.65984,68.4624203206,5.48222,-0.7798400000000001,5.5374079274,61.98,-10.88,62.9276950158,130.98,67.57222,-11.80984,68.5964812257,5.48222,-0.7798400000000001,5.5374079274,62.09,-11.03,63.06210431,130.63
2021-05-18 21:30:00,64.9449,-13.0509,66.2432338192,4.2849,-0.9709000000000001,4.3935196392,60.66,-12.08,61.8511277181,131.13,65.0649,-13.2009,66.3905488215,4.2849,-0.9709000000000001,4.3935196392,60.78,-12.23,61.9982362652,130.86
2021-05-18 22:00:00,62.01778,-14.15054,63.6116563094,3.10778,-0.7505400000000001,3.1971247739,58.91,-13.4,60.414800339,131.02,62.11778,-14.31054,63.7448833023,3.10778,-0.7505400000000001,3.1971247739,59.01,-13.56,60.5479454647,130.86
2021-05-18 22:30:00,58.3092,-15.05202,60.2206452201,2.2592,-0.5520200000000001,2.3256635011,56.05,-14.5,57.8951854648,131.64,58.4092,-15.22202,60.3601237368,2.2592,-0.5520200000000001,2.3256635011,56.15,-14.67,58.0347430424,131.42
2021-05-18 23:00:00,54.84552,-16.20422,57.189228093,2.11552,-0.55422,2.1869121333,52.73,-15.65,55.0034126214,130.86,54.93552,-16.37422,57.3238731968,2.11552,-0.55422,2.1869121333,52.82,-15.82,55.1382335589,130.67
2021-05-18 23:30:00,51.45686,-16.93228,54.1711228152,2.20686,-0.58228,2.2823849496,49.25,-16.35,51.8930149442,131.48,51.55686,-17.10228,54.3194053194,2.20686,-0.58228,2.2823849496,49.35,-16.52,52.0416458233,131.29
2021-05-19 00:00:00,48.34236,-17.20762,51.3136040094,1.94236,-0.42762000000000006,1.9888743636,46.4,-16.78,49.3409404045,132.04,48.43236,-17.37762,51.4555650249,1.94236,-0.42762000000000006,1.9888743636,46.49,-16.95,49.4835588858,131.82
2021-05-19 00:30:00,46.2287,-17.59956,49.4655154212,1.5087000000000002,-0.07956,1.5107963078000002,44.72,-17.52,48.0294576276,131.92,46.3187,-17.77956,49.6138561642,1.5087000000000002,-0.07956,1.5107963078000002,44.81,-17.7,48.1791043918,131.68
2021-05-19 01:00:00,45.174,-17.68886,48.5137716953,1.6640000000000001,-0.11886000000000001,1.6682397009,43.51,-17.57,46.9236081307,131.92,45.254,-17.85886,48.6504203116,1.6640000000000001,-0.11886000000000001,1.6682397009,43.59,-17.74,47.0616159944,131.68
2021-05-19 01:30:00,44.6146,-17.81172,48.0387333567,2.0646,-0.42172000000000004,2.1072306277,42.55,-17.39,45.9664508093,131.92,44.6946,-17.99172,48.1799673902,2.0646,-0.42172000000000004,2.1072306277,42.63,-17.57,46.1088039316,131.73
2021-05-19 02:00:00,44.01118,-17.78334,47.4682119586,2.24118,-0.47334000000000004,2.2906196865,41.77,-17.31,45.2146989374,131.92,44.08118,-17.96334,47.600756445100004,2.24118,-0.47334000000000004,2.2906196865,41.84,-17.49,45.3484917059,131.66
2021-05-19 02:30:00,43.94608,-18.0677,47.5152578721,2.75608,-0.6877,2.8405823798,41.19,-17.38,44.7066046575,131.78,44.02608,-18.2477,47.6578878619,2.75608,-0.6877,2.8405823798,41.27,-17.56,44.8504905213,131.55
2021-05-19 03:00:00,43.25266,-18.22658,46.9361354989,2.73266,-0.62658,2.8035750698,40.52,-17.6,44.1772611193,131.78,43.33266,-18.40658,47.0799491288,2.73266,-0.62658,2.8035750698,40.6,-17.78,44.3225495657,131.55
2021-05-19 03:30:00,42.4235,-17.94896,46.0642867885,3.1635,-0.7889600000000001,3.2603972352,39.26,-17.16,42.8463907465,131.85,42.4935,-18.12896,46.1990988325,3.1635,-0.7889600000000001,3.2603972352,39.33,-17.34,42.982839599100004,131.6
2021-05-19 04:00:00,43.04388,-17.84716,46.5971750809,3.6438800000000002,-0.9171600000000001,3.7575316259,39.4,-16.93,42.8833872263,131.85,43.10388,-18.01716,46.7179036936,3.6438800000000002,-0.9171600000000001,3.7575316259,39.46,-17.1,43.0058321626,131.6
2021-05-19 04:30:00,43.24624,-17.91848,46.8114216794,2.8662400000000003,-0.6784800000000001,2.9454484969,40.38,-17.24,43.9062865658,131.8,43.32624,-18.09848,46.9544252531,2.8662400000000003,-0.6784800000000001,2.9454484969,40.46,-17.42,44.0507434671,131.55
2021-05-19 05:00:00,43.826,-18.18694,47.4497951794,2.436,-0.5469400000000001,2.4966456224,41.39,-17.64,44.9922404421,131.59,43.906,-18.36694,47.5928704846,2.436,-0.5469400000000001,2.4966456224,41.47,-17.82,45.1366070945,131.36
2021-05-19 05:30:00,44.3357,-17.95066,47.8317937038,2.5257,-0.49066000000000004,2.5729181343,41.81,-17.46,45.3092451934,132.46,44.4057,-18.14066,47.9682159114,2.5257,-0.49066000000000004,2.5729181343,41.88,-17.65,45.4472980495,132.16
2021-05-19 06:00:00,46.06946,-17.39726,49.2448961843,4.11946,-0.5272600000000001,4.1530655905,41.95,-16.87,45.21503511,131.98,46.14946,-17.56726,49.3799684305,4.11946,-0.5272600000000001,4.1530655905,42.03,-17.04,45.3528665026,131.7
2021-05-19 06:30:00,51.17904,-15.71786,53.5382597616,5.97904,-0.6278600000000001,6.0119154603,45.2,-15.09,47.6523672025,132.2,51.25904,-15.88786,53.664823461,5.97904,-0.6278600000000001,6.0119154603,45.28,-15.26,47.7822770491,131.91
2021-05-19 07:00:00,56.10936,-14.58862,57.9748920923,5.68936,-0.5286200000000001,5.7138652692,50.42,-14.06,52.3436720149,131.85,56.19936,-14.75862,58.1049475408,5.68936,-0.5286200000000001,5.7138652692,50.51,-14.23,52.4762136591,131.57
2021-05-19 07:30:00,60.24776,-11.76958,61.3866076469,6.7877600000000005,-0.44958000000000004,6.8026324312,53.46,-11.32,54.6453474689,132.08,60.33776,-11.92958,61.505773394,6.7877600000000005,-0.44958000000000004,6.8026324312,53.55,-11.48,54.7667134307,131.77
2021-05-19 08:00:00,61.52756,-10.70656,62.4521502159,25.98756,-2.57656,26.1149753243,35.54,-8.13,36.4580375226,131.23,61.59756,-10.86656,62.5487132097,25.98756,-2.57656,26.1149753243,35.61,-8.29,36.5622236742,130.95
2021-05-19 08:30:00,63.89616,-8.70234,64.4860448797,22.35616,-3.21234,22.5857702596,41.54,-5.49,41.9012135862,131.75,63.96616,-8.85234,64.5757969259,22.35616,-3.21234,22.5857702596,41.61,-5.64,41.9904953531,131.39
2021-05-19 09:00:00,63.62766,-7.1287,64.0257563857,13.45766,-1.0687,13.5000271246,50.17,-6.06,50.5346663193,130.72,63.70766,-7.2687,64.1209789567,13.45766,-1.0687,13.5000271246,50.25,-6.2,50.6310428492,130.37
2021-05-19 09:30:00,62.7089,-6.6878,63.0645130644,11.6689,-1.0278,11.7140770038,51.04,-5.66,51.3528694427,130.39,62.7989,-6.8378,63.1700668834,11.6689,-1.0278,11.7140770038,51.13,-5.8100000000000005,51.4590419654,130.02
2021-05-19 10:00:00,61.95524,-6.67474,62.3137538391,5.99524,-1.08474,6.0925826646,55.96,-5.59,56.2385072704,130.69,62.04524,-6.8147400000000005,62.4183665913,5.99524,-1.08474,6.0925826646,56.05,-5.73,56.3421281103,130.28
2021-05-19 10:30:00,62.06894,-6.68946,62.4283764631,6.33894,-1.49946,6.5138729351,55.73,-5.19,55.9711443514,130.63,62.16894,-6.82946,62.542934250100004,6.33894,-1.49946,6.5138729351,55.83,-5.33,56.0838461591,130.17
2021-05-19 11:00:00,58.6543,-6.55824,59.0198053232,7.3243,-1.62824,7.5031017578,51.33,-4.93,51.5662079273,130.84,58.7443,-6.71824,59.12721481,7.3243,-1.62824,7.5031017578,51.42,-5.09,51.6713121567,130.38
2021-05-19 11:30:00,59.59228,-6.1700800000000005,59.9108481229,12.81228,-1.97008,12.9628597927,46.78,-4.2,46.9681636856,131.08,59.67228,-6.31008,60.004984043,12.81228,-1.97008,12.9628597927,46.86,-4.34,47.0605482331,130.6
2021-05-19 12:00:00,58.35818,-5.808,58.6464835852,14.09818,-2.208,14.270036556099999,44.26,-3.6,44.4061662385,130.88,58.42818,-5.958,58.731167042,14.09818,-2.208,14.270036556099999,44.33,-3.75,44.4883288066,130.38
2021-05-19 12:30:00,57.58892,-6.01646,57.9023444922,12.49892,-2.7264600000000003,12.7928333569,45.09,-3.29,45.2098683918,131.25,57.66892,-6.16646,57.9976685988,12.49892,-2.7264600000000003,12.7928333569,45.17,-3.44,45.3008002137,130.77
2021-05-19 13:00:00,57.32296,-5.97802,57.633830918,21.10296,-3.17802,21.3409168473,36.22,-2.8,36.3280662849,131.12,57.38296,-6.12802,57.7092429987,21.10296,-3.17802,21.3409168473,36.28,-2.95,36.3997376364,130.64
2021-05-19 13:30:00,55.2551,-6.34624,55.618349833,21.0851,-3.05624,21.3054463682,34.17,-3.29,34.3280206246,131.33,55.3051,-6.49624,55.6853232023,21.0851,-3.05624,21.3054463682,34.22,-3.44,34.3924701061,130.85
2021-05-19 14:00:00,54.04088,-6.90164,54.4798067715,16.57088,-3.11164,16.8604972484,37.47,-3.79,37.661186917,131.52,54.10088,-7.06164,54.5598018349,16.57088,-3.11164,16.8604972484,37.53,-3.95,37.7372945506,131.05
2021-05-19 14:30:00,53.48212,-7.83112,54.0524153036,13.36212,-3.06112,13.7082714647,40.12,-4.77,40.4025655126,131.6,53.54212,-7.98112,54.1336945954,13.36212,-3.06112,13.7082714647,40.18,-4.92,40.4801037548,131.14
2021-05-19 15:00:00,53.09018,-8.24954,53.7272940194,13.44018,-3.04954,13.7818044045,39.65,-5.2,39.9895298797,131.94,53.16018,-8.39954,53.8196712164,13.44018,-3.04954,13.7818044045,39.72,-5.35,40.0786838606,131.49
