Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-19 15:30:00,52.77628,-8.61426,53.4746781756,12.67628,-2.8442600000000002,12.9914544831,40.1,-5.77,40.5129966801,132.04,52.84628,-8.77426,53.5697391107,12.67628,-2.8442600000000002,12.9914544831,40.17,-5.93,40.6053420131,131.61
2021-05-19 16:00:00,54.69294,-8.73062,55.3853898734,11.71294,-2.59062,11.9960108131,42.98,-6.14,43.4163563649,131.81,54.76294,-8.88062,55.4783291838,11.71294,-2.59062,11.9960108131,43.05,-6.29,43.5070867791,131.38
2021-05-19 16:30:00,56.22834,-9.45488,57.0177250947,11.95834,-2.60488,12.2387620032,44.27,-6.85,44.7968235481,131.78,56.29834,-9.624880000000001,57.1151591241,11.95834,-2.60488,12.2387620032,44.34,-7.02,44.8922710497,131.37
2021-05-19 17:00:00,57.73776,-10.18976,58.6300276196,10.57776,-2.30976,10.8270031807,47.16,-7.88,47.8138055377,131.78,57.82776,-10.32976,58.7431167736,10.57776,-2.30976,10.8270031807,47.25,-8.02,47.9258062008,131.37
2021-05-19 17:30:00,60.75788,-11.21446,61.7841735009,17.57788,-4.73446,18.2043120383,43.18,-6.48,43.6635179526,131.78,60.82788,-11.37446,61.8822214015,17.57788,-4.73446,18.2043120383,43.25,-6.64,43.7567377669,131.4
2021-05-19 18:00:00,61.59272,-11.30532,62.6216689118,15.26272,-4.26532,15.8475101041,46.33,-7.04,46.8618234814,131.33,61.68272,-11.46532,62.7392342103,15.26272,-4.26532,15.8475101041,46.42,-7.2,46.9750614688,130.96
2021-05-19 18:30:00,64.17964,-12.08844,65.3081661981,14.78964,-4.21844,15.3794891776,49.39,-7.87,50.013088287,131.57,64.26964,-12.24844,65.4263777705,14.78964,-4.21844,15.3794891776,49.48,-8.03,50.1273508177,131.26
2021-05-19 19:00:00,65.27664,-12.34814,66.4343005619,13.77664,-4.19814,14.4020897494,51.5,-8.15,52.1408908631,131.86,65.36664,-12.49814,66.5507410053,13.77664,-4.19814,14.4020897494,51.59,-8.3,52.25340276,131.52
2021-05-19 19:30:00,66.9515,-12.4281,68.0952349424,10.6415,-3.2981,11.1408700675,56.31,-9.13,57.0453591452,131.82,67.0415,-12.5881,68.2130704767,10.6415,-3.2981,11.1408700675,56.4,-9.29,57.1599868789,131.48
2021-05-19 20:00:00,66.78588,-12.590160000000001,67.9622387521,9.96588,-3.16016,10.4549211092,56.82,-9.43,57.5971987166,131.82,66.89588,-12.74016,68.0982410771,9.96588,-3.16016,10.4549211092,56.93,-9.58,57.7304191913,131.48
2021-05-19 20:30:00,65.87788,-12.41074,67.036717854,2.61788,-0.9307400000000001,2.7784118921000003,63.26,-11.48,64.293218927,131.82,65.98788,-12.56074,67.1727064829,2.61788,-0.9307400000000001,2.7784118921000003,63.37,-11.63,64.4283617672,131.48
2021-05-19 21:00:00,64.90054,-7.4949,65.3318729129,2.25054,-0.7949,2.3867962422,62.65,-6.7,63.0072416473,130.88,64.64054,-19.1649,67.4217531921,2.25054,-0.7949,2.3867962422,62.39,-18.37,65.038211845,130.59
2021-05-19 21:30:00,65.05684,-3.81984,65.1688852783,10.48684,-0.9298400000000001,10.5279825043,54.57,-2.89,54.6464728962,133.31,64.60684,-23.33984,68.6934633427,10.48684,-0.9298400000000001,10.5279825043,54.12,-22.41,58.5762964005,133.02
2021-05-19 22:00:00,63.57054,-4.57672,63.7350760716,12.35054,-0.5467200000000001,12.3626348749,51.22,-4.03,51.3782960013,133.31,63.18054,-22.30672,67.0027640613,12.35054,-0.5467200000000001,12.3626348749,50.83,-21.76,55.2918303188,133.02
2021-05-19 22:30:00,59.58098,-15.6548,61.6032948859,9.15098,-0.4748,9.1632892566,50.43,-15.18,52.6651431214,133.39,59.67098,-15.8348,61.736267665,9.15098,-0.4748,9.1632892566,50.52,-15.36,52.8034089809,133.11
2021-05-19 23:00:00,55.61596,-16.43486,57.9934447153,3.41596,-0.32486000000000004,3.4313724282,52.2,-16.11,54.6294069161,131.36,55.70596,-16.60486,58.1280943705,3.41596,-0.32486000000000004,3.4313724282,52.29,-16.28,54.7657055099,131.09
2021-05-19 23:30:00,51.5641,-17.39882,54.4203578287,0.5641,-0.23882000000000003,0.6125714672,51.0,-17.16,53.8095307543,130.78,51.6641,-17.56882,54.5696130186,0.5641,-0.23882000000000003,0.6125714672,51.1,-17.33,53.958677708,130.5
2021-05-20 00:00:00,48.43938,-18.16956,51.7349634713,0.43938000000000005,-0.19956000000000002,0.4825753599,48.0,-17.97,51.2534964661,130.96,48.52938,-18.34956,51.8826278766,0.43938000000000005,-0.19956000000000002,0.4825753599,48.09,-18.15,51.4010758642,130.73
2021-05-20 00:30:00,46.2803,-18.28146,49.7602044592,0.6003000000000001,-0.16146000000000002,0.6216344759,45.68,-18.12,49.1426169429,131.59,46.3603,-18.46146,49.9009310677,0.6003000000000001,-0.16146000000000002,0.6216344759,45.76,-18.3,49.2835428921,131.31
2021-05-20 01:00:00,44.5476,-18.8173,48.358861081,0.6376000000000001,-0.25730000000000003,0.6875587611,43.91,-18.56,47.6713928892,132.04,44.6276,-18.9873,48.4988684719,0.6376000000000001,-0.25730000000000003,0.6875587611,43.99,-18.73,47.8114316874,131.8
2021-05-20 01:30:00,43.42266,-18.43996,47.1758362541,0.7526600000000001,-0.13996,0.7655624581,42.67,-18.3,46.4286430988,131.41,43.50266,-18.60996,47.3160864641,0.7526600000000001,-0.13996,0.7655624581,42.75,-18.47,46.569339699,131.14
2021-05-20 02:00:00,42.93126,-18.56506,46.7734383811,0.5212600000000001,0.12494000000000001,0.536024245,42.41,-18.69,46.345703145,131.41,43.02126,-18.75506,46.931664019,0.5212600000000001,0.12494000000000001,0.536024245,42.5,-18.88,46.5048857648,131.14
2021-05-20 02:30:00,42.24314,-18.46508,46.1025168127,0.9231400000000001,-0.14508000000000001,0.9344707946,41.32,-18.32,45.1991681339,131.31,42.31314,-18.64508,46.2389535442,0.9231400000000001,-0.14508000000000001,0.9344707946,41.39,-18.5,45.3363220829,131.07
2021-05-20 03:00:00,41.93528,-18.71516,45.9219438015,0.7952800000000001,-0.12516000000000002,0.8050685089,41.14,-18.59,45.1451846823,131.27,42.01528,-18.88516,46.0644442244,0.7952800000000001,-0.12516000000000002,0.8050685089,41.22,-18.76,45.288254548,130.99
2021-05-20 03:30:00,41.53594,-19.1727,45.7474232823,1.14594,-0.5127,1.2554042272000001,40.39,-18.66,44.492108289,132.11,41.60594,-19.3627,45.8908312692,1.14594,-0.5127,1.2554042272000001,40.46,-18.85,44.6355698967,131.81
2021-05-20 04:00:00,41.36034,-19.00392,45.517323079,1.65034,-0.46392000000000005,1.7143056559,39.71,-18.54,43.8248297201,132.71,41.44034,-19.17392,45.6611540314,1.65034,-0.46392000000000005,1.7143056559,39.79,-18.71,43.9694007237,132.42
2021-05-20 04:30:00,41.43444,-19.01322,45.588544097,2.26444,-0.80322,2.4026757755,39.17,-18.21,43.1959836096,132.9,41.51444,-19.20322,45.7407082027,2.26444,-0.80322,2.4026757755,39.25,-18.4,43.3488465821,132.59
2021-05-20 05:00:00,41.58788,-18.20808,45.3991843559,2.15788,-0.67808,2.261910383,39.43,-17.53,43.1511969707,132.9,41.65788,-18.38808,45.5357052452,2.15788,-0.67808,2.261910383,39.5,-17.71,43.2884984725,132.59
2021-05-20 05:30:00,42.33374,-17.73962,45.900323094,2.09374,-0.8096200000000001,2.2448233187,40.24,-16.93,43.6564141908,132.5,42.40374,-17.919620000000002,46.0346602782,2.09374,-0.8096200000000001,2.2448233187,40.31,-17.11,43.7909602544,132.18
2021-05-20 06:00:00,43.40874,-17.03628,46.6321085158,2.21874,-0.71628,2.3314939901000002,41.19,-16.32,44.3052874948,132.5,43.47874,-17.20628,46.7595648336,2.21874,-0.71628,2.3314939901000002,41.26,-16.49,44.4331824203,132.18
2021-05-20 06:30:00,48.16804,-15.16186,50.4979413056,3.99804,-1.05186,4.1340940121,44.17,-14.11,46.3689659147,132.07,48.25804,-15.33186,50.6350111652,3.99804,-1.05186,4.1340940121,44.26,-14.28,46.5066231842,131.75
2021-05-20 07:00:00,52.5133,-14.01074,54.3502301029,8.2333,-2.29074,8.5460352584,44.28,-11.72,45.8047683107,131.07,52.5733,-14.18074,54.452229154,8.2333,-2.29074,8.5460352584,44.34,-11.89,45.9065104315,130.76
2021-05-20 07:30:00,58.54218,-12.62644,59.8883446609,8.29218,-2.39644,8.6315221037,50.25,-10.23,51.2807507745,130.73,58.62218,-12.79644,60.0025738167,8.29218,-2.39644,8.6315221037,50.33,-10.4,51.3932767977,130.46
2021-05-20 08:00:00,64.05742,-10.82024,64.9648416508,10.38742,-2.83024,10.766092732,53.67,-7.99,54.2614872631,130.73,64.14742,-10.98024,65.0803900043,10.38742,-2.83024,10.766092732,53.76,-8.15,54.3742595352,130.46
2021-05-20 08:30:00,68.51422,-9.04116,69.1081827019,17.69422,-3.84116,18.1063505863,50.82,-5.2,51.085344278,130.44,68.61422,-8.98116,69.1995117118,17.69422,-3.84116,18.1063505863,50.92,-5.14,51.1787651277,130.15
2021-05-20 09:00:00,70.7196,-7.68164,71.135570689,23.2696,-4.47164,23.6953549973,47.45,-3.21,47.5584545586,130.44,70.7996,-7.83164,71.2314393035,23.2696,-4.47164,23.6953549973,47.53,-3.36,47.6486148802,130.15
2021-05-20 09:30:00,72.93858,-7.49688,73.3228454314,24.59858,-4.79688,25.0619272154,48.34,-2.7,48.415344675,132.33,73.01858,-7.63688,73.416857474,24.59858,-4.79688,25.0619272154,48.42,-2.84,48.5032163882,132.05
2021-05-20 10:00:00,74.09494,-7.53704,74.4772925499,16.59494,-4.85704,17.2911211657,57.5,-2.68,57.5624217698,132.33,74.18494,-7.67704,74.581111992,16.59494,-4.85704,17.2911211657,57.59,-2.8200000000000003,57.6590018991,132.05
2021-05-20 10:30:00,74.76126,-7.42994,75.129554805,17.25126,-5.00994,17.9640048539,57.51,-2.42,57.560893843,132.23,74.86126,-7.55994,75.2420157996,17.25126,-5.00994,17.9640048539,57.61,-2.55,57.6664078992,131.95
2021-05-20 11:00:00,75.15282,-7.39684,75.515955903,17.18282,-4.99684,17.8946280525,57.97,-2.4,58.0196595991,132.19,75.25282,-7.5468399999999995,75.6302962571,17.18282,-4.99684,17.8946280525,58.07,-2.55,58.1259614974,131.86
2021-05-20 11:30:00,75.77512,-7.07966,76.1051272697,16.86512,-4.89966,17.5624298071,58.91,-2.18,58.9503223062,132.74,75.87512,-7.21966,76.2178281344,16.86512,-4.89966,17.5624298071,59.01,-2.32,59.0555882199,132.38
2021-05-20 12:00:00,76.87868,-6.93142,77.1905176933,20.88868,-5.11142,21.5049660906,55.99,-1.82,56.0195724725,133.0,76.97868,-7.08142,77.3037106726,20.88868,-5.11142,21.5049660906,56.09,-1.97,56.124584631,132.71
2021-05-20 12:30:00,78.03338,-6.4587,78.3002120043,25.19338,-4.8387,25.6538381829,52.84,-1.62,52.8648276267,132.91,78.12338,-6.6087,78.4024069676,25.19338,-4.8387,25.6538381829,52.93,-1.77,52.9595864787,132.58
2021-05-20 13:00:00,77.8769,-6.75088,78.1689576135,23.9369,-4.55088,24.3656662208,53.94,-2.2,53.9848460218,132.96,77.9669,-6.89088,78.2708229341,23.9369,-4.55088,24.3656662208,54.03,-2.34,54.08064811,132.69
2021-05-20 13:30:00,76.2987,-7.24178,76.6416009701,23.2387,-4.47178,23.6650373771,53.06,-2.77,53.1322547988,133.25,76.3887,-7.39178,76.7455008405,23.2387,-4.47178,23.6650373771,53.15,-2.92,53.230150291,133.06
2021-05-20 14:00:00,74.37358,-5.7598,74.59627804429999,25.24358,-4.9598,25.726211288400002,49.13,-0.8,49.1365129003,133.54,74.31358,-10.4198,75.0405250812,25.24358,-4.9598,25.726211288400002,49.07,-5.46,49.372831598,133.44
2021-05-20 14:30:00,72.33656,0.11218000000000002,72.3366469847,27.21656,-5.31782,27.7312161253,45.12,5.43,45.44556414,133.2,71.77656,-19.88782,74.48086969,27.21656,-5.31782,27.7312161253,44.56,-14.57,46.8815368775,133.17
2021-05-20 15:00:00,70.22194,0.1311,70.2220623777,18.84194,-5.2589,19.5620738209,51.38,5.39,51.6619444079,131.24,69.61194,-19.8589,72.3892125926,18.84194,-5.2589,19.5620738209,50.77,-14.6,52.8275770786,131.09
2021-05-20 15:30:00,70.6349,-0.5188200000000001,70.6368053652,18.9549,-5.11882,19.6339133186,51.68,4.6,51.8843174765,131.27,70.0149,-20.61882,72.9878206292,18.9549,-5.11882,19.6339133186,51.06,-15.5,53.3607871006,130.98
2021-05-20 16:00:00,71.76998,-0.64854,71.7729101635,16.45998,-4.58854,17.087587335,55.31,3.94,55.4501550945,131.78,71.12998,-20.72854,74.0887739494,16.45998,-4.58854,17.087587335,54.67,-16.14,57.0027060761,131.43
2021-05-20 16:30:00,73.01928,-1.17778,73.0287780087,16.89928,-4.63778,17.5241167494,56.12,3.46,56.2265595604,131.59,72.37928,-21.29778,75.4477011329,16.89928,-4.63778,17.5241167494,55.48,-16.66,57.9274201048,131.25
2021-05-20 17:00:00,73.26358,-1.13274,73.2723362145,18.09358,-3.65274,18.458606305,55.17,2.52,55.2275230297,131.8,72.63358,-21.27274,75.6846510907,18.09358,-3.65274,18.458606305,54.54,-17.62,57.3155825234,131.43
2021-05-20 17:30:00,75.77956,-2.0787,75.8080649238,27.44956,-5.9687,28.0909900837,48.33,3.89,48.4862970333,131.75,75.18956,-22.1687,78.389547726,27.44956,-5.9687,28.0909900837,47.74,-16.2,50.4137639936,131.32
2021-05-20 18:00:00,78.11514,-2.7372,78.1630818293,25.63514,-5.5272,26.2242319746,52.48,2.79,52.5541102103,131.75,77.50514,-22.8772,80.8109708286,25.63514,-5.5272,26.2242319746,51.87,-17.35,54.6947840292,131.32
2021-05-20 18:30:00,76.8803,-2.69496,76.9275200269,22.4103,-4.24496,22.808797239,54.47,1.55,54.4920489613,131.91,76.2503,-22.88496,79.6104870246,22.4103,-4.24496,22.808797239,53.84,-18.64,56.975391179,131.52
2021-05-20 19:00:00,76.49618,-2.79144,76.5470946011,22.66618,-4.39144,23.0876690263,53.83,1.6,53.8537733126,132.09,75.87618,-23.01144,79.288845762,22.66618,-4.39144,23.0876690263,53.21,-18.62,56.3738281475,131.71
2021-05-20 19:30:00,75.29508,-3.02404,75.3557820617,24.69508,-5.06404,25.2089562919,50.6,2.04,50.6411058331,132.09,74.69508,-23.25404,78.231102207,24.69508,-5.06404,25.2089562919,50.0,-18.19,53.2059780476,131.75
2021-05-20 20:00:00,73.76322,-2.52884,73.8065556473,20.27322,-3.61884,20.5936750512,53.49,1.09,53.5011046615,132.09,73.14322,-22.41884,76.501862846,20.27322,-3.61884,20.5936750512,52.87,-18.8,56.113072452,131.75
2021-05-20 20:30:00,69.90064,-3.02342,69.9659956043,16.80064,-2.78342,17.0296485961,53.1,-0.24,53.1005423701,131.13,69.28064,-22.64342,72.8871151035,16.80064,-2.78342,17.0296485961,52.48,-19.86,56.1121199029,130.75
2021-05-20 21:00:00,68.40114,-3.8511800000000003,68.5094704453,12.78114,-3.63118,13.2869487804,55.62,-0.22,55.6204350936,130.23,67.77114,-23.50118,71.7302786715,12.78114,-3.63118,13.2869487804,54.99,-19.87,58.4697956213,129.9
2021-05-20 21:30:00,65.5059,-4.4239,65.6551127181,14.1359,-3.4939,14.5612844907,51.37,-0.93,51.3784176479,130.15,64.9059,-24.1039,69.2370843553,14.1359,-3.4939,14.5612844907,50.77,-20.61,54.7938408948,129.78
2021-05-20 22:00:00,62.45476,-5.39166,62.6870564328,16.24476,-2.23166,16.3973331311,46.21,-3.16,46.3179198583,130.32,61.88476,-25.36166,66.8800218168,16.24476,-2.23166,16.3973331311,45.64,-23.13,51.1664587401,129.95
2021-05-20 22:30:00,58.20026,-5.89534,58.4980794367,8.85026,-1.4953400000000001,8.9756973982,49.35,-4.4,49.5457616754,131.81,57.62026,-25.39534,62.9683861647,8.85026,-1.4953400000000001,8.9756973982,48.77,-23.9,54.3113514838,131.2
2021-05-20 23:00:00,55.86684,-7.26182,56.3368249132,6.48684,-1.36182,6.6282461404,49.38,-5.9,49.7312215816,130.04,55.27684,-27.15182,61.5853096907,6.48684,-1.36182,6.6282461404,48.79,-25.79,55.1868480709,129.5
2021-05-20 23:30:00,51.48326,-8.00126,52.1013072947,12.41326,-3.7112600000000002,12.9561751538,39.07,-4.29,39.3048215872,131.65,50.96326,-28.09126,58.1925489922,12.41326,-3.7112600000000002,12.9561751538,38.55,-24.38,45.612354686,130.94
2021-05-21 00:00:00,49.35112,-7.7997,49.9636704551,10.21112,-3.2297000000000002,10.7097121224,39.14,-4.57,39.4058942292,132.18,48.841120000000004,-28.2197,56.4075036759,10.21112,-3.2297000000000002,10.7097121224,38.63,-24.99,46.008444877,131.39
2021-05-21 00:30:00,46.66896,-7.84722,47.3241026245,9.93896,-3.02722,10.389753934,36.73,-4.82,37.0449092319,132.66,46.15896,-28.20722,54.0952571711,9.93896,-3.02722,10.389753934,36.22,-25.18,44.1125923065,132.63
2021-05-21 01:00:00,44.8195,-7.99816,45.5275536751,9.4295,-2.84816,9.8502530747,35.39,-5.15,35.7627543682,132.38,44.3295,-28.31816,52.6024976216,9.4295,-2.84816,9.8502530747,34.9,-25.47,43.2056813394,132.3
2021-05-21 01:30:00,45.80122,-8.23658,46.5359323919,9.07122,-2.7665800000000003,9.4837227493,36.73,-5.47,37.1350750639,132.4,45.29122,-28.66658,53.6010020241,9.07122,-2.7665800000000003,9.4837227493,36.22,-25.9,44.5275016142,132.62
2021-05-21 02:00:00,45.61632,-9.63758,46.6232945919,8.37632,-2.47758,8.7350523409,37.24,-7.16,37.9220674542,132.4,45.11632,-29.52758,53.9199435367,8.37632,-2.47758,8.7350523409,36.74,-27.05,45.623788751,132.62
2021-05-21 02:30:00,43.83872,-8.89446,44.7319213753,7.22872,-1.8644600000000002,7.4652932916,36.61,-7.03,37.2788545961,130.58,43.33872,-28.91446,52.0988545779,7.22872,-1.8644600000000002,7.4652932916,36.11,-27.05,45.1180074915,130.86
2021-05-21 03:00:00,43.2045,-8.68686,44.0691542568,6.8145,-1.67686,7.0177823926,36.39,-7.01,37.0590366847,130.9,42.7145,-28.60686,51.4089578703,6.8145,-1.67686,7.0177823926,35.9,-26.93,44.8780001783,131.19
2021-05-21 03:30:00,42.95438,-8.49478,43.7862997801,8.78438,-2.10478,9.0330189213,34.17,-6.39,34.7623503233,130.76,42.46438,-28.49478,51.1387920862,8.78438,-2.10478,9.0330189213,33.68,-26.39,42.7875507595,130.86
2021-05-21 04:00:00,42.34074,-8.23806,43.1347179927,6.15074,-1.1880600000000001,6.2644304698,36.19,-7.05,36.870294276,130.76,41.85074,-28.29806,50.5199429761,6.15074,-1.1880600000000001,6.2644304698,35.7,-27.11,44.826801135,131.06
2021-05-21 04:30:00,42.15004,-8.28858,42.9572628367,5.31004,-0.90858,5.3872110055,36.84,-7.38,37.5719310124,131.32,41.65004,-28.40858,50.4160019202,5.31004,-0.90858,5.3872110055,36.34,-27.5,45.5724214849,131.44
2021-05-21 05:00:00,43.46962,-8.47874,44.2887897208,8.45962,-1.9187400000000001,8.6744875198,35.01,-6.5600000000000005,35.6192883141,131.15,42.96962,-28.47874,51.5502364197,8.45962,-1.9187400000000001,8.6744875198,34.51,-26.56,43.5473730551,131.53
2021-05-21 05:30:00,43.60876,-8.18324,44.3699150961,6.61876,-1.33324,6.7517044393,36.99,-6.85,37.6189127966,130.8,43.10876,-28.27324,51.553285917,6.61876,-1.33324,6.7517044393,36.49,-26.94,45.3572893811,131.07
2021-05-21 06:00:00,45.01356,-7.89608,45.70086064,5.12356,-1.12608,5.2458481907,39.89,-6.77,40.4604127512,131.54,44.49356,-27.80608,52.4676563841,5.12356,-1.12608,5.2458481907,39.37,-26.68,47.5585880783,131.53
2021-05-21 06:30:00,49.0162,-6.36126,49.4272545386,6.1062,-1.39126,6.2626897438,42.91,-4.97,43.1968633121,130.94,48.4762,-26.32126,55.1611339117,6.1062,-1.39126,6.2626897438,42.37,-24.93,49.1601647678,130.77
2021-05-21 07:00:00,53.5921,-4.98804,53.8237282753,7.7521,-1.81804,7.9624320312,45.84,-3.17,45.9494776902,131.08,53.0321,-24.70804,58.5054772739,7.7521,-1.81804,7.9624320312,45.28,-22.89,50.7368751501,130.98
2021-05-21 07:30:00,61.31898,-5.78216,61.5909951414,16.85898,-2.49216,17.0421849569,44.46,-3.29,44.5815623324,130.12,60.98898,-18.71216,63.7949889357,16.85898,-2.49216,17.0421849569,44.13,-16.22,47.0164364877,130.04
2021-05-21 08:00:00,66.7659,-10.8885,67.647947752,17.4859,-2.6985,17.6928969098,49.28,-8.19,49.9559255745,130.0,66.8459,-11.0385,67.75118323,17.4859,-2.6985,17.6928969098,49.36,-8.34,50.0596164588,130.16
2021-05-21 08:30:00,70.07034,-10.1793,70.8058662556,18.25034,-2.7993,18.4637750909,51.82,-7.38,52.3428772614,132.23,70.16034,-10.3293,70.9166253244,18.25034,-2.7993,18.4637750909,51.91,-7.53,52.4533030418,132.5
2021-05-21 09:00:00,71.08848,-9.41996,71.709885198,18.05848,-2.54996,18.2376258299,53.03,-6.87,53.4731502719,132.28,71.18848,-9.55996,71.8275192382,18.05848,-2.54996,18.2376258299,53.13,-7.01,53.5904562399,132.44
2021-05-21 09:30:00,72.96588,-8.5,73.459306042,18.91588,-2.66,19.1019924661,54.05,-5.84,54.3645849796,132.5,73.06588,-8.65,73.5761192247,18.91588,-2.66,19.1019924661,54.15,-5.99,54.4802955205,132.37
2021-05-21 10:00:00,73.36208,-8.9261,73.9031125402,13.19208,-2.8961,13.506234484,60.17,-6.03,60.4713965442,132.5,73.46208,-9.0561,74.0181744245,13.19208,-2.8961,13.506234484,60.27,-6.16,60.5839789053,132.37
2021-05-21 10:30:00,74.05732,-9.05644,74.609019234,16.53732,-3.24644,16.8529619194,57.52,-5.8100000000000005,57.8126845943,132.63,74.17732,-9.20644,74.7464603835,16.53732,-3.24644,16.8529619194,57.64,-5.96,57.9473140016,132.62
2021-05-21 11:00:00,74.4475,-8.01176,74.8773567545,23.7975,-4.40176,24.2011672724,50.65,-3.61,50.7784856017,132.4,74.5375,-8.15176,74.9819318059,23.7975,-4.40176,24.2011672724,50.74,-3.75,50.878385391,132.41
2021-05-21 11:30:00,74.07358,-7.38034,74.4403430442,24.65358,-4.56034,25.0718110182,49.42,-2.8200000000000003,49.5003919176,132.64,74.16358,-7.53034,74.5449033733,24.65358,-4.56034,25.0718110182,49.51,-2.9699999999999998,49.5990020061,132.73
2021-05-21 12:00:00,73.5314,-6.85174,73.8499365402,25.0714,-4.33174,25.4428589075,48.46,-2.52,48.5254778441,132.64,73.6114,-6.99174,73.9426983426,25.0714,-4.33174,25.4428589075,48.54,-2.66,48.6128295823,132.73
2021-05-21 12:30:00,72.90012,-7.42548,73.2773174266,24.01012,-4.22548,24.3791005504,48.89,-3.2,48.9946129692,132.2,72.99012,-7.57548,73.3821879944,24.01012,-4.22548,24.3791005504,48.98,-3.35,49.0944284008,132.19
2021-05-21 13:00:00,74.30546,-7.95168,74.7297169848,24.15546,-4.30168,24.5354987443,50.15,-3.65,50.2826510836,132.85,74.39546,-8.09168,74.8342151281,24.15546,-4.30168,24.5354987443,50.24,-3.79,50.382752009,132.65
2021-05-21 13:30:00,71.86252,-8.46706,72.3596081097,23.79252,-4.16706,24.1546765036,48.07,-4.3,48.2619404914,133.68,71.96252,-8.61706,72.4766031751,23.79252,-4.16706,24.1546765036,48.17,-4.45,48.3751113694,133.52
2021-05-21 14:00:00,69.34062,-18.29812,71.7143136167,24.79062,-4.29812,25.1604585713,44.55,-14.0,46.6979924622,133.68,69.94062,-1.7881200000000002,69.9634740355,24.79062,-4.29812,25.1604585713,45.15,2.51,45.2197147271,133.52
2021-05-21 14:30:00,69.61266,-20.10362,72.4574217688,25.27266,-4.38362,25.6500188651,44.34,-15.72,47.0441707335,131.15,70.31266,-0.54362,70.3147614586,25.27266,-4.38362,25.6500188651,45.04,3.84,45.2033981024,131.05
2021-05-21 15:00:00,67.97542,-20.96314,71.1344569308,23.44542,-4.46314,23.8664479476,44.53,-16.5,47.4886396941,130.68,68.68542,-1.32314,68.6981631489,23.44542,-4.46314,23.8664479476,45.24,3.14,45.3488390149,130.66
2021-05-21 15:30:00,65.53264,-21.37672,68.931060222,16.12264,-4.05672,16.6251766225,49.41,-17.32,52.3577167187,131.15,66.29264,-1.5567199999999999,66.3109153558,16.12264,-4.05672,16.6251766225,50.17,2.5,50.2322496012,131.03
2021-05-21 16:00:00,66.75464,-21.9881,70.2827041536,16.37464,-4.4081,16.9575994981,50.38,-17.58,53.359167909600004,131.56,67.52464,-2.2281,67.5613901333,16.37464,-4.4081,16.9575994981,51.15,2.18,51.1964344462,131.54
2021-05-21 16:30:00,67.85224,-22.19718,71.3907646196,16.54224,-4.46718,17.134800885,51.31,-17.73,54.2869137086,131.38,68.63224,-2.34718,68.6723643205,16.54224,-4.46718,17.134800885,52.09,2.12,52.1331228683,131.33
2021-05-21 17:00:00,68.00382,-20.13436,70.9218724175,15.18382,-3.94436,15.6877775865,52.82,-16.19,55.2455292309,131.78,68.81382,-0.47436000000000006,68.8154549531,15.18382,-3.94436,15.6877775865,53.63,3.47,53.7421417511,131.67
2021-05-21 17:30:00,69.7158,-20.62636,72.7030913819,25.0158,-6.06636,25.7408425132,44.7,-14.56,47.0115262462,130.79,70.4258,-1.06636,70.433872741,25.0158,-6.06636,25.7408425132,45.41,5.0,45.6844404584,130.89
2021-05-21 18:00:00,69.96846,-20.54606,72.922739775,28.19846,-6.02606,28.8351616173,41.77,-14.52,44.2217514352,130.69,70.64846,-0.9260600000000001,70.6545291365,28.19846,-6.02606,28.8351616173,42.45,5.1,42.7552628339,130.59
2021-05-21 18:30:00,69.70722,-20.83928,72.7555641243,26.99722,-5.59928,27.5717577286,42.71,-15.24,45.3475655355,130.59,70.39722,-1.2092800000000001,70.4076057102,26.99722,-5.59928,27.5717577286,43.4,4.39,43.6214637535,130.69
2021-05-21 19:00:00,68.24934,-21.27972,71.4898516834,24.41934,-4.99972,24.9259175581,43.83,-16.28,46.7558263749,130.88,68.96934,-1.59972,68.9878899816,24.41934,-4.99972,24.9259175581,44.55,3.4,44.6795534893,130.85
2021-05-21 19:30:00,67.09118,-21.66572,70.5026939692,22.65118,-4.72572,23.1388933381,44.44,-16.94,47.5591967973,130.99,67.80118,-2.13572,67.8348089797,22.65118,-4.72572,23.1388933381,45.15,2.59,45.2242258087,131.07
2021-05-21 20:00:00,66.36508,-21.3088,69.7021434451,14.92508,-2.2188,15.0891048922,51.44,-19.09,54.8680389662,130.67,67.14508,-1.8588,67.1708039675,14.92508,-2.2188,15.0891048922,52.22,0.36,52.2212408891,130.57
2021-05-21 20:30:00,65.35832,-11.60666,66.3809050072,15.688320000000001,-2.38666,15.8688225895,49.67,-9.22,50.5184847358,130.61,65.52832,-9.55666,66.2215257479,15.688320000000001,-2.38666,15.8688225895,49.84,-7.17,50.3530982165,130.41
2021-05-21 21:00:00,63.3017,-11.00162,64.2506098455,15.0017,-2.12162,15.1509826188,48.3,-8.88,49.1095143531,132.41,63.4017,-11.14162,64.3732184927,15.0017,-2.12162,15.1509826188,48.4,-9.02,49.2333261115,132.18
2021-05-21 21:30:00,62.601,-11.52256,63.6526086657,15.251,-1.98256,15.3793219992,47.35,-9.54,48.3014916954,133.37,62.701,-11.68256,63.7800721946,15.251,-1.98256,15.3793219992,47.45,-9.7,48.4313173474,133.14
2021-05-21 22:00:00,59.61992,-12.52658,60.9216715734,11.66992,-1.6265800000000001,11.7827329301,47.95,-10.9,49.1732905143,133.37,59.70992,-12.68658,61.0428034948,11.66992,-1.6265800000000001,11.7827329301,48.04,-11.06,49.2967057723,133.14
2021-05-21 22:30:00,56.39428,-13.41368,57.9675911856,6.40428,-1.61368,6.6044504284,49.99,-11.8,51.3638014559,133.27,56.49428,-13.57368,58.1020521278,6.40428,-1.61368,6.6044504284,50.09,-11.96,51.4980553031,133.08
2021-05-21 23:00:00,52.96186,-11.98994,54.3020927393,6.99186,-1.87994,7.2401851263,45.97,-10.11,47.0685988744,133.27,52.88186,-17.52994,55.71166766,6.99186,-1.87994,7.2401851263,45.89,-15.65,48.4851998037,133.08
2021-05-21 23:30:00,49.85626,-6.58838,50.2896948908,7.34626,-2.16838,7.6595957995,42.51,-4.42,42.7391682184,131.9,49.31626,-26.68838,56.0746210635,7.34626,-2.16838,7.6595957995,41.97,-24.52,48.6077288093,131.7
2021-05-22 00:00:00,47.29732,-7.16918,47.8375754094,8.24732,-2.37918,8.5836346995,39.05,-4.79,39.3426816575,131.9,46.77732,-27.54918,54.2869688328,8.24732,-2.37918,8.5836346995,38.53,-25.17,46.0227096117,131.7
2021-05-22 00:30:00,45.11268,-7.63074,45.7534926506,8.12268,-2.31074,8.4449659401,36.99,-5.32,37.3706101101,132.9,44.61268,-27.97074,52.6559921845,8.12268,-2.31074,8.4449659401,36.49,-25.66,44.6089195117,132.67
2021-05-22 01:00:00,43.88132,-7.77654,44.5650627657,8.65132,-2.46654,8.9960634343,35.23,-5.31,35.6279244414,132.93,43.40132,-28.30654,51.8163563415,8.65132,-2.46654,8.9960634343,34.75,-25.84,43.3043658307,132.67
2021-05-22 01:30:00,42.49296,-7.96524,43.233050989,6.86296,-1.88524,7.1171869316,35.63,-6.08,36.1450314705,133.37,41.99296,-28.54524,50.7763667095,6.86296,-1.88524,7.1171869316,35.13,-26.66,44.1007086111,133.15
2021-05-22 02:00:00,41.869,-8.0544,42.6366804566,6.709,-1.8544,6.9605660948,35.16,-6.2,35.702459299,133.51,41.369,-28.5744,50.2781313929,6.709,-1.8544,6.9605660948,34.66,-26.72,43.7638435241,133.29
2021-05-22 02:30:00,41.97346,-7.93568,42.7170500086,5.95346,-1.5956800000000002,6.1635931594,36.02,-6.34,36.5737064023,133.37,41.47346,-28.60568,50.3818698803,5.95346,-1.5956800000000002,6.1635931594,35.52,-27.01,44.6229817471,133.14
2021-05-22 03:00:00,41.30102,-7.98358,42.0655655217,5.60102,-1.4735800000000001,5.7916200719,35.7,-6.51,36.2887048543,133.87,40.81102,-28.56358,49.8138279583,5.60102,-1.4735800000000001,5.7916200719,35.21,-27.09,44.4253553728,133.63
2021-05-22 03:30:00,40.88928,-6.63814,41.4246076816,4.76928,-1.18814,4.9150491735,36.12,-5.45,36.528850242,133.54,40.39928,-27.20814,48.7071319909,4.76928,-1.18814,4.9150491735,35.63,-26.02,44.1195795538,133.31
2021-05-22 04:00:00,40.71184,-6.7622800000000005,41.2696298382,4.67184,-1.19228,4.8215786402,36.04,-5.57,36.4678831302,133.54,40.20184,-27.31228,48.6019400661,4.67184,-1.19228,4.8215786402,35.53,-26.12,44.0980192299,133.31
2021-05-22 04:30:00,40.4443,-6.66026,40.9890286023,4.7343,-1.28026,4.9043513493,35.71,-5.38,36.1129962756,133.44,39.9543,-27.28026,48.3793207286,4.7343,-1.28026,4.9043513493,35.22,-26.0,43.7772589366,133.21
2021-05-22 05:00:00,40.53534,-7.84284,41.2870915442,3.43534,-0.9228400000000001,3.5571329159,37.1,-6.92,37.739851616,133.72,40.01534,-28.10284,48.8978225628,3.43534,-0.9228400000000001,3.5571329159,36.58,-27.18,45.5724565939,133.47
2021-05-22 05:30:00,40.15628,-7.58732,40.8667866148,3.41628,-0.9073200000000001,3.5347133718,36.74,-6.68,37.3423352242,132.17,39.62628,-27.90732,48.4671081892,3.41628,-0.9073200000000001,3.5347133718,36.21,-27.0,45.1681757435,131.89
2021-05-22 06:00:00,41.1676,-7.27264,41.805054507,4.7976,-1.35264,4.9846364692,36.37,-5.92,36.8486539781,131.18,40.6476,-27.52264,49.0889305071,4.7976,-1.35264,4.9846364692,35.85,-26.17,44.3857116649,130.92
2021-05-22 06:30:00,43.12324,-7.01204,43.6896158493,5.57324,-1.47204,5.764365174,37.55,-5.54,37.9564763907,130.9,42.58324,-27.15204,50.5031247059,5.57324,-1.47204,5.764365174,37.01,-25.68,45.0466702432,130.66
2021-05-22 07:00:00,44.6392,-6.48772,45.108188696,3.3092,-0.55772,3.3558689245,41.33,-5.93,41.7532489754,130.49,44.0692,-26.60772,51.4787835155,3.3092,-0.55772,3.3558689245,40.76,-26.05,48.3733407984,130.26
2021-05-22 07:30:00,48.46756,-6.07776,48.8471446348,3.24756,-0.24776,3.2569972323,45.22,-5.83,45.5942682801,130.38,47.86756,-26.09776,54.5196879794,3.24756,-0.24776,3.2569972323,44.62,-25.85,51.5671106423,130.15
2021-05-22 08:00:00,50.616460000000004,-10.01818,51.5983522357,3.76646,-0.32818,3.7807304908,46.85,-9.69,47.8415990535,130.21,50.29646,-21.84818,54.8368202747,3.76646,-0.32818,3.7807304908,46.53,-21.52,51.2654981445,129.9
2021-05-22 08:30:00,54.31596,-13.98708,56.0879837189,4.98596,-0.9770800000000001,5.0807954543,49.33,-13.01,51.0167521506,130.93,54.40596,-14.15708,56.2177142692,4.98596,-0.9770800000000001,5.0807954543,49.42,-13.18,51.1473244657,130.64
2021-05-22 09:00:00,56.30754,-13.34914,57.8682866481,6.21754,-1.13914,6.3210318455,50.09,-12.21,51.5566891877,131.97,56.39754,-13.50914,57.9929252719,6.21754,-1.13914,6.3210318455,50.18,-12.37,51.6821951933,131.64
2021-05-22 09:30:00,55.03496,-12.46268,56.4284078721,6.56496,-0.8426800000000001,6.6188223563,48.47,-11.62,49.8434077888,131.8,55.12496,-12.63268,56.5539195722,6.56496,-0.8426800000000001,6.6188223563,48.56,-11.79,49.9707684552,131.43
2021-05-22 10:00:00,57.01848,-11.86708,58.2403180729,12.11848,-1.03708,12.1627748658,44.9,-10.83,46.1876487819,131.3,57.09848,-12.01708,58.3493498682,12.11848,-1.03708,12.1627748658,44.98,-10.98,46.3007645725,130.91
2021-05-22 10:30:00,56.3023,-10.7957,57.3279698208,15.4523,-1.1757,15.4969624695,40.85,-9.62,41.9674504825,131.38,56.3823,-10.9657,57.4387528571,15.4523,-1.1757,15.4969624695,40.93,-9.79,42.0845458571,130.98
2021-05-22 11:00:00,59.93754,-11.66864,61.0628025946,17.02754,-1.54864,17.0978187001,42.91,-10.12,44.0872147,131.08,60.01754,-11.82864,61.1720674156,17.02754,-1.54864,17.0978187001,42.99,-10.28,44.2020191846,130.65
2021-05-22 11:30:00,58.20776,-11.51754,59.3363046698,17.97776,-2.00754,18.0895016921,40.23,-9.51,41.3387590525,131.57,58.28776,-11.66754,59.4440447435,17.97776,-2.00754,18.0895016921,40.31,-9.66,41.4513172288,131.1
2021-05-22 12:00:00,58.5169,-10.9217,59.5273980323,21.3269,-2.6017,21.4850065511,37.19,-8.32,38.109296766,131.29,58.5869,-11.0917,59.6275998217,21.3269,-2.6017,21.4850065511,37.26,-8.49,38.2150192987,130.78
2021-05-22 12:30:00,54.72578,-10.7181,55.7654791445,21.25578,-2.3981,21.3906303558,33.47,-8.32,34.4885966661,130.93,54.77578,-10.8781,55.8454934101,21.25578,-2.3981,21.3906303558,33.52,-8.48,34.576014808,130.47
2021-05-22 13:00:00,55.9823,-10.89442,57.0325021407,18.6623,-1.59442,18.7302860743,37.32,-9.3,38.4613104301,130.84,56.0523,-11.05442,57.1319572291,18.6623,-1.59442,18.7302860743,37.39,-9.46,38.5681695184,130.4
2021-05-22 13:30:00,52.6031,-10.46116,53.6332173019,19.6231,-1.79116,19.7046773066,32.98,-8.67,34.1005762415,131.51,52.6731,-10.63116,53.7352493858,19.6231,-1.79116,19.7046773066,33.05,-8.84,34.2118122876,131.05
2021-05-22 14:00:00,51.5199,-10.79504,52.6387023454,20.8799,-2.01504,20.976906593,30.64,-8.78,31.8731548486,131.51,51.5799,-10.96504,52.732515455,20.8799,-2.01504,20.976906593,30.7,-8.95,31.9780002502,131.05
2021-05-22 14:30:00,49.35788,-11.55906,50.6933150048,16.03788,-2.02906,16.1657254516,33.32,-9.53,34.6560716181,131.69,49.39788,-11.71906,50.7689562211,16.03788,-2.02906,16.1657254516,33.36,-9.69,34.7388212235,131.23
2021-05-22 15:00:00,48.22796,-11.9776,49.6930480804,11.59796,-1.9176000000000002,11.755418577,36.63,-10.06,37.986319906,132.1,48.29796,-12.1376,49.7997417054,11.59796,-1.9176000000000002,11.755418577,36.7,-10.22,38.0964355288,131.63
2021-05-22 15:30:00,50.89108,-12.72922,52.4588892884,11.80108,-2.15922,11.9969879626,39.09,-10.57,40.4938637327,132.16,50.96108,-12.89922,52.5682561188,11.80108,-2.15922,11.9969879626,39.16,-10.74,40.6060734374,131.72
2021-05-22 16:00:00,50.54482,-12.85506,52.1539202403,11.41482,-1.87506,11.5677986513,39.13,-10.98,40.6413250276,132.36,50.61482,-13.01506,52.2613795305,11.41482,-1.87506,11.5677986513,39.2,-11.14,40.7521729482,131.95
2021-05-22 16:30:00,51.61124,-12.78522,53.1712511117,12.49124,-1.73522,12.6111880957,39.12,-11.05,40.650669121199996,132.59,51.68124,-12.96522,53.2827129338,12.49124,-1.73522,12.6111880957,39.19,-11.23,40.7672540159,132.15
2021-05-22 17:00:00,52.81992,-12.95536,54.3855247427,11.26992,-2.01536,11.4487017926,41.55,-10.94,42.9661040822,132.74,52.889920000000004,-13.11536,54.4918003514,11.26992,-2.01536,11.4487017926,41.62,-11.1,43.0747536267,132.33
2021-05-22 17:30:00,56.47474,-12.98154,57.9475335009,11.72474,-1.76154,11.8563295855,44.75,-11.22,46.1351373684,132.37,56.55474,-13.141539999999999,58.0615078175,11.72474,-1.76154,11.8563295855,44.83,-11.38,46.2518464496,131.97
2021-05-22 18:00:00,54.01208,-13.13974,55.5873866376,11.45208,-1.49974,11.5498639124,42.56,-11.64,44.1230461324,131.5,54.10208,-13.30974,55.7152065346,11.45208,-1.49974,11.5498639124,42.65,-11.81,44.2549274093,131.15
2021-05-22 18:30:00,55.31712,-13.51778,56.9448341926,13.06712,-1.47778,13.1504166787,42.25,-12.04,43.9320395611,132.01,55.36712,-13.68778,57.0339661818,13.06712,-1.47778,13.1504166787,42.3,-12.21,44.0269701433,131.62
2021-05-22 19:00:00,56.02316,-13.79512,57.6966185508,8.17316,-1.35512,8.2847386561,47.85,-12.44,49.4406320752,132.4,56.11316,-13.95512,57.8224186575,8.17316,-1.35512,8.2847386561,47.94,-12.6,49.5681712392,132.0
2021-05-22 19:30:00,57.17338,-13.7943,58.8139277137,6.17338,-1.2943,6.3076012171,51.0,-12.5,52.5095229458,132.4,57.27338,-13.9643,58.9511809137,6.17338,-1.2943,6.3076012171,51.1,-12.67,52.6473066738,132.05
2021-05-22 20:00:00,57.50012,-13.91878,59.1607660253,8.06012,-1.08878,8.1333250459,49.44,-12.83,51.0776125127,132.31,57.59012,-14.07878,59.2860351845,8.06012,-1.08878,8.1333250459,49.53,-12.99,51.2050876379,131.99
2021-05-22 20:30:00,59.18466,-13.99532,60.8168805614,10.934660000000001,-1.13532,10.9934408089,48.25,-12.86,49.9343779374,132.01,59.26466,-14.16532,60.9340316705,10.934660000000001,-1.13532,10.9934408089,48.33,-13.03,50.0556670118,131.66
2021-05-22 21:00:00,57.67106,-14.28142,59.4130467047,5.60106,-0.44142000000000003,5.6184272479,52.07,-13.84,53.8779221945,132.67,57.77106,-14.44142,59.5487194249,5.60106,-0.44142000000000003,5.6184272479,52.17,-14.0,54.0158208306,132.3
2021-05-22 21:30:00,56.96374,-14.45254,58.7685595131,1.34374,-0.15254,1.352370378,55.62,-14.3,57.428863823,131.77,57.05374,-14.62254,58.8977752045,1.34374,-0.15254,1.352370378,55.71,-14.47,57.5585354226,131.43
2021-05-22 22:00:00,55.37038,-15.09684,57.3915809098,4.24038,-0.60684,4.2835823011,51.13,-14.49,53.1435508787,131.66,55.47038,-15.25684,57.5302896232,4.24038,-0.60684,4.2835823011,51.23,-14.65,53.2835377955,131.35
2021-05-22 22:30:00,54.5797,-15.48866,56.7348415058,2.5197000000000003,-0.7486600000000001,2.6285699317,52.06,-14.74,54.1064802034,131.5,54.6697,-15.64866,56.8652500028,2.5197000000000003,-0.7486600000000001,2.6285699317,52.15,-14.9,54.2368186751,131.18
2021-05-22 23:00:00,52.31218,-15.87118,54.6667955065,2.86218,-0.6511800000000001,2.9353210633,49.45,-15.22,51.7392587887,132.11,52.42218,-16.04118,54.8215688552,2.86218,-0.6511800000000001,2.9353210633,49.56,-15.39,51.8945632991,131.81
2021-05-22 23:30:00,49.8684,-17.00792,52.6889614747,2.6284,-0.48792,2.6733036652,47.24,-16.52,50.0452595158,132.53,49.9584,-17.18792,52.8324362914,2.6284,-0.48792,2.6733036652,47.33,-16.7,50.1898286508,132.24
2021-05-23 00:00:00,47.41654,-17.5525,50.5610375865,2.45654,-0.41250000000000003,2.4909325606,44.96,-17.14,48.1163298684,133.49,47.49654,-17.7325,50.6987462194,2.45654,-0.41250000000000003,2.4909325606,45.04,-17.32,48.2554038425,133.22
2021-05-23 00:30:00,44.45798,-27.07588,52.0539649158,1.87798,-0.16588000000000003,1.8852917691000002,42.58,-26.91,50.3706710299,133.76,45.03798,-11.70588,46.5343665376,1.87798,-0.16588000000000003,1.8852917691000002,43.16,-11.54,44.676136807,133.47
2021-05-23 01:00:00,42.67074,-29.40522,51.821414641,1.75074,-0.025220000000000003,1.7509216419,40.92,-29.38,50.3749024813,132.52,43.38074,-9.57522,44.4249191445,1.75074,-0.025220000000000003,1.7509216419,41.63,-9.55,42.7113497797,132.21
2021-05-23 01:30:00,41.64382,-30.11606,51.3924587281,2.76382,-0.9360600000000001,2.9180317538000002,38.88,-29.18,48.6120026331,130.89,42.33382,-10.16606,43.5373528331,2.76382,-0.9360600000000001,2.9180317538000002,39.57,-9.23,40.6322261266,130.6
2021-05-23 02:00:00,41.07934,-30.32022,51.0571044585,2.28934,-0.64022,2.3771746431,38.79,-29.68,48.8422614137,131.33,41.77934,-10.49022,43.0761879289,2.28934,-0.64022,2.3771746431,39.49,-9.85,40.6999090908,131.03
2021-05-23 02:30:00,40.62568,-30.33136,50.6994800261,2.3656800000000002,-0.48136000000000007,2.4141560248,38.26,-29.85,48.5267977513,130.96,41.31568,-10.44136,42.6146384768,2.3656800000000002,-0.48136000000000007,2.4141560248,38.95,-9.96,40.2032846917,130.73
2021-05-23 03:00:00,39.69212,-30.3671,49.9762458825,3.30212,-0.5371,3.3455153421,36.39,-29.83,47.0538096226,130.96,40.34212,-10.4271,41.6678660421,3.30212,-0.5371,3.3455153421,37.04,-9.89,38.3376277305,130.73
2021-05-23 03:30:00,38.8008,-30.59934,49.4147922092,3.4508,-0.8593400000000001,3.5561897975,35.35,-29.74,46.1962130483,131.1,39.4608,-10.78934,40.9092238288,3.4508,-0.8593400000000001,3.5561897975,36.01,-9.93,37.354049312,130.86
2021-05-23 04:00:00,37.56648,-30.21,48.2066854242,2.69648,-0.59,2.760272521,34.87,-29.62,45.752172626,130.59,38.20648,-10.45,39.6098171416,2.69648,-0.59,2.760272521,35.51,-9.86,36.8534896584,130.37
2021-05-23 04:30:00,37.7775,-29.87198,48.1609249846,2.9875,-0.65198,3.057815261,34.79,-29.22,45.4329450949,130.43,38.4275,-10.07198,39.7255275279,2.9875,-0.65198,3.057815261,35.44,-9.42,36.6705603993,130.21
2021-05-23 05:00:00,38.23796,-30.42206,48.863517266,4.73796,-1.2120600000000001,4.8905372307,33.5,-29.21,44.4463058082,130.59,38.86796,-10.57206,40.2801038629,4.73796,-1.2120600000000001,4.8905372307,34.13,-9.36,35.3902034467,130.36
2021-05-23 05:30:00,36.83214,-29.54986,47.2207662263,2.65214,-0.29986,2.6690377665,34.18,-29.25,44.9870525818,130.93,37.47214,-9.68986,38.7047111215,2.65214,-0.29986,2.6690377665,34.82,-9.39,36.0638946871,130.63
2021-05-23 06:00:00,37.25988,-29.35354,47.4334161551,4.13988,-0.64354,4.189600237,33.12,-28.71,43.8314784145,130.85,37.88988,-9.48354,39.0586806913,4.13988,-0.64354,4.189600237,33.75,-8.84,34.8885095698,130.57
2021-05-23 06:30:00,37.59832,-29.26634,47.6461155166,5.02832,-0.8863400000000001,5.1058398543,32.57,-28.38,43.1998761572,130.27,38.21832,-9.53634,39.3901226733,5.02832,-0.8863400000000001,5.1058398543,33.19,-8.65,34.2986676126,130.01
2021-05-23 07:00:00,39.00686,-28.71038,48.4336767839,5.06686,-0.9503800000000001,5.1552199181,33.94,-27.76,43.846792357,130.27,39.63686,-9.06038,40.6592075231,5.06686,-0.9503800000000001,5.1552199181,34.57,-8.11,35.5085482666,130.01
2021-05-23 07:30:00,42.0655,-28.38096,50.7443118071,4.7855,-0.84096,4.8588294858,37.28,-27.54,46.3492179006,129.95,42.7255,-8.58096,43.578678557,4.7855,-0.84096,4.8588294858,37.94,-7.74,38.7214565842,129.7
2021-05-23 08:00:00,43.9589,-27.6796,51.9475229955,4.3989,-0.6796,4.4510872121,39.56,-27.0,47.8956532475,130.57,44.6589,-7.9896,45.3679518754,4.3989,-0.6796,4.4510872121,40.26,-7.31,40.9182563167,130.27
2021-05-23 08:30:00,47.07406,-26.85608,54.196089876,5.96406,-0.8560800000000001,6.0251875199,41.11,-26.0,48.6418759918,130.17,47.78406,-7.20608,48.3243621691,5.96406,-0.8560800000000001,6.0251875199,41.82,-6.35,42.2993486947,129.87
2021-05-23 09:00:00,49.96164,-20.3594,53.9506315056,8.67164,-1.4294,8.7886588652,41.29,-18.93,45.4225604738,130.1,50.33164,-11.1094,51.5431154806,8.67164,-1.4294,8.7886588652,41.66,-9.68,42.7698258121,129.79
2021-05-23 09:30:00,51.0803,-14.31284,53.0476619367,9.3403,-1.66284,9.487161902,41.74,-12.65,43.6147922155,130.99,51.1503,-14.48284,53.1611309563,9.3403,-1.66284,9.487161902,41.81,-12.82,43.7313217271,130.68
2021-05-23 10:00:00,53.68896,-13.6916,55.4072588786,11.77896,-2.2616,11.9941124408,41.91,-11.43,43.4406836963,131.98,53.75896,-13.8616,55.5172922146,11.77896,-2.2616,11.9941124408,41.98,-11.6,43.5531904687,131.62
2021-05-23 10:30:00,57.04186,-13.13382,58.5343576035,11.36186,-2.05382,11.5459966764,45.68,-11.08,47.0045614808,131.78,57.11186,-13.30382,58.6409087519,11.36186,-2.05382,11.5459966764,45.75,-11.25,47.1128963236,131.38
2021-05-23 11:00:00,61.01624,-12.78746,62.3418052112,12.24624,-2.30746,12.4617320541,48.77,-10.48,49.8832968036,131.78,61.09624,-12.93746,62.4510081055,12.24624,-2.30746,12.4617320541,48.85,-10.63,49.9931935367,131.38
2021-05-23 11:30:00,63.75344,-12.05436,64.8830386684,11.41344,-2.52436,11.6892688413,52.34,-9.53,53.2005310124,131.39,63.83344,-12.22436,64.993407663,11.41344,-2.52436,11.6892688413,52.42,-9.7,53.3099090226,130.95
2021-05-23 12:00:00,66.05134,-12.9715,67.312995239,12.94134,-3.1615,13.3219128974,53.11,-9.81,54.0084086046,130.72,66.14134,-13.1215,67.4303390118,12.94134,-3.1615,13.3219128974,53.2,-9.96,54.124316162,130.39
2021-05-23 12:30:00,66.43784,-13.299,67.7558114472,11.59784,-2.609,11.8876731813,54.84,-10.69,55.8721907571,129.98,66.52784,-13.449,67.873625924,11.59784,-2.609,11.8876731813,54.93,-10.84,55.989378457,129.66
2021-05-23 13:00:00,66.42986,-13.52536,67.7927847396,12.52986,-2.85536,12.8510883722,53.9,-10.67,54.945963455,129.93,66.51986,-13.69536,67.9150547371,12.52986,-2.85536,12.8510883722,53.99,-10.84,55.0674649861,129.95
2021-05-23 13:30:00,66.51562,-13.63122,67.8979960137,11.07562,-2.75122,11.4122114366,55.44,-10.88,56.4975043697,130.27,66.61562,-13.79122,68.0282189762,11.07562,-2.75122,11.4122114366,55.54,-11.04,56.6266121183,130.06
2021-05-23 14:00:00,66.64126,-13.5125,67.9973910576,13.12126,-3.6225,13.612125853,53.52,-9.89,54.4261196486,130.27,66.73126,-13.6625,68.1155266253,13.12126,-3.6225,13.612125853,53.61,-10.04,54.5420360823,130.06
2021-05-23 14:30:00,65.85102,-12.04562,66.9436613596,12.70102,-3.38562,13.1445171773,53.15,-8.66,53.8508876436,131.36,65.93102,-12.20562,67.0512979578,12.70102,-3.38562,13.1445171773,53.23,-8.82,53.9557717024,131.1
2021-05-23 15:00:00,65.3815,-12.25988,66.5210132204,13.0215,-3.66988,13.5287649645,52.36,-8.59,53.0599444025,131.58,65.4615,-12.41988,66.629283363,13.0215,-3.66988,13.5287649645,52.44,-8.75,53.1649894197,131.42
2021-05-23 15:30:00,64.80484,-12.4702,65.9937358805,13.23484,-3.6602,13.7316442521,51.57,-8.81,52.317119569,131.87,64.89484,-12.6202,66.1105869484,13.23484,-3.6602,13.7316442521,51.66,-8.96,52.4312616671,131.9
2021-05-23 16:00:00,66.14392,-12.21054,67.2615450317,21.61392,-4.21054,22.02022218,44.53,-8.0,45.2429099418,131.48,66.22392,-12.37054,67.3694132382,21.61392,-4.21054,22.02022218,44.61,-8.16,45.3501675851,131.59
2021-05-23 16:30:00,66.43088,-12.20016,67.5418812412,16.91088,-4.19016,17.422264583,49.52,-8.01,50.1636372286,131.96,66.50088,-12.35016,67.6379589639,16.91088,-4.19016,17.422264583,49.59,-8.16,50.2568771413,131.92
2021-05-23 17:00:00,66.99914,-11.92176,68.0515475374,15.09914,-2.98176,15.3907414193,51.9,-8.94,52.6643484722,130.55,67.08914,-12.08176,68.1683330487,15.09914,-2.98176,15.3907414193,51.99,-9.1,52.7803950345,130.84
2021-05-23 17:30:00,68.83338,-11.79098,69.8359607336,16.48338,-2.6209800000000003,16.6904569256,52.35,-9.17,53.1470732967,131.24,68.93338,-11.94098,69.9599734247,16.48338,-2.6209800000000003,16.6904569256,52.45,-9.32,53.2716143927,131.53
2021-05-23 18:00:00,68.59028,-11.793,69.5967050907,16.71028,-2.623,16.9148924525,51.88,-9.17,52.6841845339,131.81,68.68028,-11.953,69.7126607574,16.71028,-2.623,16.9148924525,51.97,-9.33,52.8008503719,132.1
2021-05-23 18:30:00,67.20724,-12.16276,68.2989446422,14.62724,-2.02276,14.7664385698,52.58,-10.14,53.5488188479,132.47,67.30724,-12.32276,68.4259816914,14.62724,-2.02276,14.7664385698,52.68,-10.3,53.677485038,132.55
2021-05-23 19:00:00,64.60944,-12.81502,65.8680838852,14.39944,-1.75502,14.5059976394,50.21,-11.06,51.4136917562,132.54,64.68944,-12.97502,65.977835608,14.39944,-1.75502,14.5059976394,50.29,-11.22,51.5264252593,132.39
2021-05-23 19:30:00,62.9745,-13.05564,64.3135863256,14.5345,-1.43564,14.6052303118,48.44,-11.62,49.8142349133,133.68,63.0645,-13.22564,64.4363927735,14.5345,-1.43564,14.6052303118,48.53,-11.79,49.941615913,133.5
2021-05-23 20:00:00,63.34078,-12.9834,64.6577380255,13.94078,-1.1934,13.9917672425,49.4,-11.79,50.7874403765,133.51,63.42078,-13.1434,64.7683896617,13.94078,-1.1934,13.9917672425,49.48,-11.95,50.9025824492,133.27
2021-05-23 20:30:00,61.75886,-13.54328,63.2263965576,10.85886,-0.86328,10.8931213551,50.9,-12.68,52.4556231495,131.46,61.85886,-13.71328,63.3606550539,10.85886,-0.86328,10.8931213551,51.0,-12.85,52.593939765,131.21
2021-05-23 21:00:00,61.39574,-13.96098,62.9630514882,11.57574,-1.33098,11.652006879,49.82,-12.63,51.3960047085,131.27,61.48574,-14.13098,63.0886742538,11.57574,-1.33098,11.652006879,49.91,-12.8,51.5252180975,131.02
2021-05-23 21:30:00,59.1892,-14.58764,60.9603201879,3.1592000000000002,-1.06764,3.334726347,56.03,-13.52,57.6381063186,131.21,59.2892,-14.75764,61.0982583631,3.1592000000000002,-1.06764,3.334726347,56.13,-13.69,57.7753667232,130.91
2021-05-23 22:00:00,57.13212,-15.18244,59.1150202575,3.63212,-1.07244,3.7871391905,53.5,-14.11,55.3293963459,131.12,57.22212,-15.35244,59.2458304967,3.63212,-1.07244,3.7871391905,53.59,-14.28,55.4599540209,130.91
2021-05-23 22:30:00,55.93064,-15.84686,58.1322583655,3.52064,-0.95686,3.6483540219,52.41,-14.89,54.484127964,131.46,56.03064,-16.01686,58.2749725274,3.52064,-0.95686,3.6483540219,52.51,-15.06,54.6269503084,131.28
2021-05-23 23:00:00,50.9178,-16.62998,53.5647140536,3.0178,-0.7799800000000001,3.1169673788,47.9,-15.85,50.4542614652,132.11,50.9978,-16.80998,53.6968437847,3.0178,-0.7799800000000001,3.1169673788,47.98,-16.03,50.5869676893,132.15
2021-05-23 23:30:00,48.0515,-17.99478,51.3104157019,2.2015000000000002,-0.6047800000000001,2.2830595915,45.85,-17.39,49.03707373,133.31,48.1315,-18.37478,51.5196451104,2.2015000000000002,-0.6047800000000001,2.2830595915,45.93,-17.77,49.2477187289,133.23
2021-05-24 00:00:00,45.96148,-18.89408,49.6934996034,2.49148,-0.70408,2.5890541201,43.47,-18.19,47.1223619951,132.53,46.04148,-19.08408,49.8399437202,2.49148,-0.70408,2.5890541201,43.55,-18.38,47.2697249833,132.42
2021-05-24 00:30:00,44.97296,-18.44914,48.6100596369,6.39296,-0.8491400000000001,6.4491066281,38.58,-17.6,42.4049100931,132.28,45.04296,-18.61914,48.7395180516,6.39296,-0.8491400000000001,6.4491066281,38.65,-17.77,42.5393394401,132.26
2021-05-24 01:00:00,43.09868,-18.46726,46.8885477452,3.85868,-0.62726,3.9093306908,39.24,-17.84,43.1050252291,132.48,43.16868,-18.64726,47.023985778,3.85868,-0.62726,3.9093306908,39.31,-18.02,43.2434561523,132.26
2021-05-24 01:30:00,41.9667,-18.4904,45.8595551772,2.8667,-0.8704000000000001,2.9959247404,39.1,-17.62,42.8867625264,132.69,42.0367,-18.6604,45.9923327855,2.8667,-0.8704000000000001,2.9959247404,39.17,-17.79,43.0206113392,132.47
2021-05-24 02:00:00,41.87814,-18.59156,45.8194796249,2.39814,-0.8115600000000001,2.531739539,39.48,-17.78,43.2989468694,132.06,41.94814,-18.77156,45.9566960768,2.39814,-0.8115600000000001,2.531739539,39.55,-17.96,43.4368979095,131.83
2021-05-24 02:30:00,41.99812,-18.39388,45.849502778,3.6581200000000003,0.22612000000000002,3.6651019343,38.34,-18.62,42.6222946356,131.98,42.06812,-18.57388,45.9860385181,3.6581200000000003,0.22612000000000002,3.6651019343,38.41,-18.8,42.7640982601,131.78
2021-05-24 03:00:00,41.51694,-18.47868,45.4435685384,3.9169400000000003,0.26132,3.9256473487,37.6,-18.74,42.0112794378,132.21,41.57694,-18.64868,45.5676991465,3.9169400000000003,0.26132,3.9256473487,37.66,-18.91,42.1409978524,131.98
2021-05-24 03:30:00,41.73488,-18.70778,45.7359950274,3.85488,-0.32778,3.8687904496,37.88,-18.38,42.1036672987,132.38,41.81488,-18.88778,45.8828118443,3.85488,-0.32778,3.8687904496,37.96,-18.56,42.2544104207,132.15
