Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-24 04:00:00,41.69382,-17.3988,45.1784557907,4.25382,-0.26880000000000004,4.2623043102,37.44,-17.13,41.1726911921,132.48,41.75382,-17.5788,45.3033739807,4.25382,-0.26880000000000004,4.2623043102,37.5,-17.31,41.3023740238,132.22
2021-05-24 04:30:00,41.08768,-17.00052,44.4658872401,2.78768,-0.58052,2.8474836703,38.3,-16.42,41.6714098634,132.97,41.15768,-17.18052,44.5996063935,2.78768,-0.58052,2.8474836703,38.37,-16.6,41.8069001482,132.7
2021-05-24 05:00:00,40.80448,-16.98448,44.1981690677,2.40448,-0.49448000000000003,2.4547982689,38.4,-16.49,41.7909092986,132.65,40.87448,-17.16448,44.3321834443,2.40448,-0.49448000000000003,2.4547982689,38.47,-16.67,41.9264808922,132.35
2021-05-24 05:30:00,40.88304,-16.48482,44.0814274959,2.68304,-0.51482,2.7319852258,38.2,-15.97,41.4038754225,132.72,40.95304,-16.65482,44.210117784,2.68304,-0.51482,2.7319852258,38.27,-16.14,41.5342328688,132.42
2021-05-24 06:00:00,42.7177,-15.76478,45.5338355702,3.8477,-0.51478,3.8819832223,38.87,-15.25,41.7545135285,132.41,42.7777,-15.94478,45.6526847681,3.8477,-0.51478,3.8819832223,38.93,-15.43,41.8763632614,132.11
2021-05-24 06:30:00,48.1864,-15.19564,50.5256036082,5.5164,-0.25564000000000003,5.5223202342,42.67,-14.94,45.2098717096,132.11,48.2664,-15.36564,50.6532157081,5.5164,-0.25564000000000003,5.5223202342,42.75,-15.11,45.3417533847,131.83
2021-05-24 07:00:00,52.94456,-14.4909,54.8918264991,2.79456,-0.27090000000000003,2.8076595954,50.15,-14.22,52.1270649471,130.5,53.01456,-14.6509,55.0017494522,2.79456,-0.27090000000000003,2.8076595954,50.22,-14.38,52.2382312105,130.24
2021-05-24 07:30:00,59.7809,-18.38488,62.544063007,2.6109,-0.50488,2.6592673097,57.17,-17.88,59.9007787929,130.76,60.3709,-3.94488,60.4996499579,2.6109,-0.50488,2.6592673097,57.76,-3.44,57.862346997,130.46
2021-05-24 08:00:00,64.47164,-18.65,67.1149377135,1.40164,-0.01,1.401675672,63.07,-18.64,65.7668191416,131.73,65.26164,0.74,65.2658352853,1.40164,-0.01,1.401675672,63.86,0.75,63.8644040135,131.42
2021-05-24 08:30:00,69.64366,-17.97074,71.9248696512,7.39366,0.16926000000000002,7.3955971458,62.25,-18.14,64.8392018766,132.19,70.43366,1.45926,70.4487750124,7.39366,0.16926000000000002,7.3955971458,63.04,1.29,63.0531973813,131.85
2021-05-24 09:00:00,68.28962,-17.29452,70.4455294662,4.11962,0.01548,4.1196490839,64.17,-17.31,66.4637119036,132.34,69.09962,2.12548,69.1323017798,4.11962,0.01548,4.1196490839,64.98,2.11,65.0142484383,131.99
2021-05-24 09:30:00,70.70974,-17.12704,72.7544007606,4.99974,-0.35704,5.0124722073,65.71,-16.77,67.8162001295,132.4,71.51974,2.57296,71.5660068247,4.99974,-0.35704,5.0124722073,66.52,2.93,66.584497445,132.04
2021-05-24 10:00:00,72.46102,-16.7499,74.3717592198,4.2510200000000005,-0.2599,4.2589575075,68.21,-16.49,70.1749542216,133.24,73.29102,2.8901,73.3479808219,4.2510200000000005,-0.2599,4.2589575075,69.04,3.15,69.1118231564,132.89
2021-05-24 10:30:00,70.69028,-16.2117,72.5254086743,5.92028,-0.4717,5.9390416877,64.77,-15.74,66.6550860775,133.06,71.51028,3.5483000000000002,71.598258209,5.92028,-0.4717,5.9390416877,65.59,4.02,65.7130770852,132.69
2021-05-24 11:00:00,68.51512,-17.0633,70.6079165215,6.59512,-0.5533,6.6182889559,61.92,-16.51,64.08327785,133.35,69.30512,2.6767000000000003,69.356790447,6.59512,-0.5533,6.6182889559,62.71,3.23,62.793128605,133.17
2021-05-24 11:30:00,67.0208,-17.25582,69.2065817427,11.8808,-1.16582,11.9378618233,55.14,-16.09,57.4396004513,133.39,67.8008,2.4241800000000002,67.8441237641,11.8808,-1.16582,11.9378618233,55.92,3.59,56.0351184526,133.04
2021-05-24 12:00:00,65.28024,-17.61752,67.6157285357,10.81024,-1.55752,10.9218660223,54.47,-16.06,56.7882426212,133.26,66.08024,2.26248,66.1189604743,10.81024,-1.55752,10.9218660223,55.27,3.8200000000000003,55.4018528571,132.82
2021-05-24 12:30:00,66.80724,-17.38982,69.0334205733,9.42724,-1.50982,9.547377150300001,57.38,-15.88,59.5368692492,132.24,67.64724,2.48018,67.692690687,9.42724,-1.50982,9.547377150300001,58.22,3.99,58.3565634698,131.8
2021-05-24 13:00:00,65.14954,-17.64864,67.4976818569,8.30954,-1.20864,8.3969795558,56.84,-16.44,59.1697490277,132.09,65.99954,2.29136,66.039303531,8.30954,-1.20864,8.3969795558,57.69,3.5,57.796073396,131.71
2021-05-24 13:30:00,63.61654,-18.45152,66.2383782401,8.80654,-1.47152,8.9286347155,54.81,-16.98,57.3799311606,132.34,64.43654,1.53848,64.454903676,8.80654,-1.47152,8.9286347155,55.63,3.01,55.7113722681,131.92
2021-05-24 14:00:00,67.225,-18.27576,69.6649411726,8.795,-1.46576,8.91630402,58.43,-16.81,60.8000082237,132.68,68.075,1.77424,68.0981171001,8.795,-1.46576,8.91630402,59.28,3.24,59.3684764837,132.21
2021-05-24 14:30:00,68.40634,-19.07542,71.016188298,10.36634,-1.94542,10.5473060054,58.04,-17.13,60.5151096835,132.86,69.26634,0.9945800000000001,69.2734801087,10.36634,-1.94542,10.5473060054,58.9,2.94,58.9733295652,132.4
2021-05-24 15:00:00,65.41288,-19.23152,68.1813481196,13.64288,-2.49152,13.8685199861,51.77,-16.74,54.409194995,132.86,66.22288,1.02848,66.230865966,13.64288,-2.49152,13.8685199861,52.58,3.52,52.6976925491,132.46
2021-05-24 15:30:00,65.65366,-19.32318,68.4382083102,15.47366,-2.99318,15.7604974638,50.18,-16.33,52.7702690916,133.67,66.41366,1.02682,66.4215973454,15.47366,-2.99318,15.7604974638,50.94,4.02,51.098375708,133.18
2021-05-24 16:00:00,67.43194,-19.68092,70.2453211553,15.99194,-3.5209200000000003,16.374951072,51.44,-16.16,53.9186349976,133.81,68.22194,0.6090800000000001,68.2246588545,15.99194,-3.5209200000000003,16.374951072,52.23,4.13,52.3930319795,133.34
2021-05-24 16:30:00,69.87444,-19.76972,72.6173477496,24.54444,-3.59972,24.8070054419,45.33,-16.17,48.127723819,133.47,70.60444,0.42028000000000004,70.6056908683,24.54444,-3.59972,24.8070054419,46.06,4.02,46.2350948955,133.06
2021-05-24 17:00:00,70.41538,-20.35656,73.2988081457,24.55538,-3.48656,24.8016690482,45.86,-16.87,48.8644707328,133.3,71.13538,-0.17656000000000002,71.1355991131,24.55538,-3.48656,24.8016690482,46.58,3.31,46.6974571042,132.84
2021-05-24 17:30:00,70.23314,-21.10682,73.3361561903,18.88314,-4.66682,19.4512772118,51.35,-16.44,53.9174934506,133.2,71.01314,-0.9168200000000001,71.0190580871,18.88314,-4.66682,19.4512772118,52.13,3.75,52.2647051077,132.78
2021-05-24 18:00:00,69.03394,-21.22176,72.2222124379,19.16394,-4.83176,19.7636661837,49.87,-16.39,52.4942758784,133.15,69.81394,-1.05176,69.8218620306,19.16394,-4.83176,19.7636661837,50.65,3.7800000000000002,50.7908544917,132.73
2021-05-24 18:30:00,68.4415,-21.83324,71.8396080943,21.0015,-5.14324,21.6221164539,47.44,-16.69,50.2902545231,133.05,69.2015,-1.61324,69.2203015419,21.0015,-5.14324,21.6221164539,48.2,3.5300000000000002,48.3290895838,132.66
2021-05-24 19:00:00,68.39686,-22.11398,71.8829504771,21.57686,-4.28398,21.998031096,46.82,-17.83,50.1001127743,133.05,69.13686,-1.75398,69.1591053767,21.57686,-4.28398,21.998031096,47.56,2.5300000000000002,47.6272453539,132.71
2021-05-24 19:30:00,67.71312,-19.94286,70.588839664,22.97312,-3.09286,23.1803801848,44.74,-16.85,47.8078455904,133.37,68.43312,0.30714,68.433809246,22.97312,-3.09286,23.1803801848,45.46,3.4,45.5869674359,132.95
2021-05-24 20:00:00,66.49756000000001,-20.94878,69.7192718654,14.46756,-1.25878,14.5222181309,52.03,-19.69,55.6310794431,133.37,67.27756,-1.75878,67.300545218,14.46756,-1.25878,14.5222181309,52.81,-0.5,52.8123669229,132.95
2021-05-24 20:30:00,66.53784,-21.61164,69.9596107433,15.25784,-0.96164,15.2881141072,51.28,-20.65,55.2816506628,129.88,67.32784,-2.39164,67.3703048899,15.25784,-0.96164,15.2881141072,52.07,-1.43,52.0896323658,129.52
2021-05-24 21:00:00,64.08662,-22.00452,67.7590862059,13.51662,-1.08452,13.5600589916,50.57,-20.92,54.7263309569,130.03,64.86662,-2.77452,64.9259297312,13.51662,-1.08452,13.5600589916,51.35,-1.69,51.3778026,129.68
2021-05-24 21:30:00,62.55164,-22.50554,66.4771163438,4.91164,-0.8955400000000001,4.9926144835,57.64,-21.61,61.5577915458,130.11,63.39164,-3.26554,63.4756943513,4.91164,-0.8955400000000001,4.9926144835,58.48,-2.37,58.5280044081,129.75
2021-05-24 22:00:00,61.42166,-23.8572,65.8922325392,3.65166,-0.6472,3.7085696158,57.77,-23.21,62.2581480611,130.02,62.27166,-4.5072,62.4345616706,3.65166,-0.6472,3.7085696158,58.62,-3.86,58.7469488569,129.7
2021-05-24 22:30:00,58.32988,-24.12766,63.1230455372,10.64988,-0.67766,10.6714182324,47.68,-23.45,53.1345923105,130.57,59.09988,-4.65766,59.2831309285,10.64988,-0.67766,10.6714182324,48.45,-3.98,48.613196768,130.23
2021-05-24 23:00:00,55.27368,-24.71264,60.5466289442,10.50368,-0.32264000000000004,10.5086340745,44.77,-24.39,50.9825950693,130.98,55.99368,-5.10264,56.2256981719,10.50368,-0.32264000000000004,10.5086340745,45.49,-4.78,45.7404470901,130.62
2021-05-24 23:30:00,51.59976,-27.0372,58.2541450534,2.5197599999999998,-0.1572,2.5246588478,49.08,-26.88,55.9587419444,131.5,52.36976,-7.0772,52.8457994764,2.5197599999999998,-0.1572,2.5246588478,49.85,-6.92,50.3280130742,131.15
2021-05-25 00:00:00,48.61946,-27.60988,55.9120502603,2.59946,-0.15988000000000002,2.6043720752,46.02,-27.45,53.5849129886,132.78,49.35946,-7.53988,49.9320145989,2.59946,-0.15988000000000002,2.6043720752,46.76,-7.38,47.3388001538,132.45
2021-05-25 00:30:00,45.423,-28.19888,53.4642475142,1.803,-0.5788800000000001,1.8936501933,43.62,-27.62,51.6291468068,133.11,46.143,-8.10888,46.8500841392,1.803,-0.5788800000000001,1.8936501933,44.34,-7.53,44.974842968,132.82
2021-05-25 01:00:00,44.175,-27.83616,52.2138145374,2.995,-0.9661600000000001,3.1469811162,41.18,-26.87,49.1710209371,133.21,44.865,-7.72616,45.5253970147,2.995,-0.9661600000000001,3.1469811162,41.87,-6.76,42.412197538,132.92
2021-05-25 01:30:00,43.1955,-26.15088,50.4947496778,3.6355,-1.17088,3.8194005059,39.56,-24.98,46.7866861404,133.33,43.8655,-6.04088,44.2795022716,3.6355,-1.17088,3.8194005059,40.23,-4.87,40.5236943035,133.03
2021-05-25 02:00:00,41.994,-25.71716,49.242952333,3.8040000000000003,-1.22716,3.9970411138,38.19,-24.49,45.3677881321,133.21,42.644,-6.00716,43.06502882,3.8040000000000003,-1.22716,3.9970411138,38.84,-4.78,39.1330295275,132.92
2021-05-25 02:30:00,42.0765,-25.65488,49.2808758046,4.2865,-1.38488,4.5046614595,37.79,-24.27,44.9123257024,131.96,42.7165,-5.95488,43.1295718512,4.2865,-1.38488,4.5046614595,38.43,-4.57,38.7007726021,131.66
2021-05-25 03:00:00,41.873,-25.45866,49.005015029,5.933,-1.91866,6.2355228486,35.94,-23.54,42.9629514815,131.91,42.503,-5.85866,42.9048820765,5.933,-1.91866,6.2355228486,36.57,-3.94,36.7816326446,131.6
2021-05-25 03:30:00,41.929,-25.66616,49.1608869951,6.6690000000000005,-2.15616,7.0088934181,35.26,-23.51,42.3790950824,131.38,42.549,-6.11616,42.9863328762,6.6690000000000005,-2.15616,7.0088934181,35.88,-3.96,36.097866973,131.08
2021-05-25 04:00:00,40.429,-25.36216,47.7257079661,7.399,-2.39216,7.7760935222,33.03,-22.97,40.2318505664,131.38,41.019,-5.75216,41.4203537607,7.399,-2.39216,7.7760935222,33.62,-3.36,33.7874828894,131.08
2021-05-25 04:30:00,39.077,-25.46916,46.6442926852,6.467,-2.08916,6.7960781708999995,32.61,-23.38,40.1252601238,131.48,39.667,-5.83916,40.0944719195,6.467,-2.08916,6.7960781708999995,33.2,-3.75,33.4111134205,131.2
2021-05-25 05:00:00,39.7015,-25.41488,47.1394232852,5.6415,-1.82488,5.9293093413,34.06,-23.59,41.4315302638,131.51,40.3115,-5.85488,40.7344651624,5.6415,-1.82488,5.9293093413,34.67,-4.03,34.903435361,131.25
2021-05-25 05:30:00,39.6312,-26.30492,47.5665936309,6.0512,-1.95492,6.3591456695,33.58,-24.35,41.4793792143,131.26,40.2312,-6.75492,40.7943427162,6.0512,-1.95492,6.3591456695,34.18,-4.8,34.5153936672,130.97
2021-05-25 06:00:00,41.8001,-26.05216,49.2540698895,5.7101,-1.84216,5.9998996221,36.09,-24.21,43.4581660911,131.26,42.4201,-6.73216,42.9509820874,5.7101,-1.84216,5.9998996221,36.71,-4.89,37.0342571142,130.97
2021-05-25 06:30:00,48.09092,-16.740380000000002,50.921281494,7.11092,-2.29038,7.4706775992,40.98,-14.45,43.4529964444,130.44,48.33092,-11.07038,49.5825689269,7.11092,-2.29038,7.4706775992,41.22,-8.78,42.1447125984,130.18
2021-05-25 07:00:00,49.85306,-7.37124,50.3950669262,6.11306,-1.97124,6.4230280788,43.74,-5.4,44.0720727899,132.29,49.56306,-19.53124,53.2725656647,6.11306,-1.97124,6.4230280788,43.45,-17.56,46.8642304962,132.0
2021-05-25 07:30:00,53.47428,-1.58174,53.4976683879,6.41428,-2.07174,6.7405559523,47.06,0.49,47.0625509296,131.94,52.89428,-21.24174,57.0001436397,6.41428,-2.07174,6.7405559523,46.48,-19.17,50.2780200485,131.6
2021-05-25 08:00:00,50.06012,0.41806000000000004,50.0618656122,5.23012,-1.6719400000000002,5.4908595481999996,44.83,2.09,44.8786920487,130.43,49.50012,-19.71194,53.2806011469,5.23012,-1.6719400000000002,5.4908595481999996,44.27,-18.04,47.804544763,130.08
2021-05-25 08:30:00,50.90798,1.7884600000000002,50.9393857133,6.25798,-1.98154,6.5642070696,44.65,3.77,44.8088763528,131.93,50.36798,-18.18154,53.5490598055,6.25798,-1.98154,6.5642070696,44.11,-16.2,46.9907661142,131.56
2021-05-25 09:00:00,48.79304,2.20414,48.8427987075,4.93304,-1.54586,5.1695809096,43.86,3.75,44.0200193094,131.45,48.24304,-17.69586,51.3861301285,4.93304,-1.54586,5.1695809096,43.31,-16.15,46.223139227,131.04
2021-05-25 09:30:00,46.44432,2.94576,46.5376445713,6.3943200000000004,-1.58424,6.5876509197,40.05,4.53,40.3053768125,131.14,45.92432,-16.93424,48.94702904,6.3943200000000004,-1.58424,6.5876509197,39.53,-15.35,42.4057000885,130.74
2021-05-25 10:00:00,44.18692,3.5393600000000003,44.328444235,5.67692,-1.08064,5.7788583211999995,38.51,4.62,38.7861379877,131.18,43.67692,-16.37064,46.6440906728,5.67692,-1.08064,5.7788583211999995,38.0,-15.29,40.9607629323,130.74
2021-05-25 10:30:00,46.33728,3.13548,46.4432422708,4.25728,-1.08452,4.393246707,42.08,4.22,42.2910723439,131.29,45.79728,-16.62452,48.7213045867,4.25728,-1.08452,4.393246707,41.54,-15.54,44.3515862174,130.82
2021-05-25 11:00:00,49.40666,3.34118,49.5195066226,3.33666,-1.02882,3.491671598,46.07,4.37,46.2767954811,130.78,48.83666,-16.41882,51.5227814675,3.33666,-1.02882,3.491671598,45.5,-15.39,48.0323026723,130.33
2021-05-25 11:30:00,50.59218,3.7415000000000003,50.7303410141,2.7021800000000002,-0.8485,2.8322657012,47.89,4.59,48.1094606081,130.83,50.01218,-15.9785,52.5026724139,2.7021800000000002,-0.8485,2.8322657012,47.31,-15.13,49.670443928,130.33
2021-05-25 12:00:00,56.0336,3.3662,56.1346206133,1.9936,-0.6138,2.0859509582,54.04,3.98,54.1863635982,130.69,55.4036,-16.4538,57.7952111113,1.9936,-0.6138,2.0859509582,53.41,-15.84,55.7093681529,130.22
2021-05-25 12:30:00,56.51994,4.3404,56.6863536467,1.6199400000000002,-0.4596,1.683875816,54.9,4.8,55.1094365785,131.14,55.88994,-15.3096,57.9488502506,1.6199400000000002,-0.4596,1.683875816,54.27,-14.85,56.2650459877,130.63
2021-05-25 13:00:00,56.62978,4.00904,56.7715103249,1.10978,-0.21096,1.1296529423,55.52,4.22,55.6801472699,130.45,56.00978,-15.81096,58.1986418378,1.10978,-0.21096,1.1296529423,54.9,-15.6,57.073373827,130.0
2021-05-25 13:30:00,56.52834,3.23034,56.6205644591,1.3683400000000001,-0.37966000000000005,1.4200338275,55.16,3.61,55.2780037628,131.28,55.88834,-16.67966,58.324245435899996,1.3683400000000001,-0.37966000000000005,1.4200338275,54.52,-16.3,56.9044848848,130.94
2021-05-25 14:00:00,55.88812,3.16712,55.9777867214,1.11812,-0.28288,1.1533487889,54.77,3.45,54.8785513657,131.28,55.26812,-16.81288,57.7688326196,1.11812,-0.28288,1.1533487889,54.15,-16.53,56.6168119908,130.94
2021-05-25 14:30:00,55.0834,3.26212,55.1799092284,0.34340000000000004,0.19212,0.39348907790000004,54.74,3.07,54.8260202823,131.68,54.4434,-16.80788,56.9788437374,0.34340000000000004,0.19212,0.39348907790000004,54.1,-17.0,56.7081122945,131.24
2021-05-25 15:00:00,61.65678,2.82526,61.7214761168,1.1267800000000001,-0.24474,1.1530528331,60.53,3.07,60.607803128,131.73,60.98678,-17.31474,63.3970626767,1.1267800000000001,-0.24474,1.1530528331,59.86,-17.07,62.2463211764,131.41
2021-05-25 15:30:00,62.24552,2.7519,62.3063216189,1.45552,-0.43810000000000004,1.5200230526,60.79,3.19,60.8736412579,131.94,61.56552,-17.4381,63.9875033462,1.45552,-0.43810000000000004,1.5200230526,60.11,-17.0,62.4676884477,131.83
2021-05-25 16:00:00,64.39374,2.25576,64.4332383508,1.44374,-0.42424000000000006,1.5047806369,62.95,2.68,63.0070226245,131.94,63.70374,-17.89424,66.1692550598,1.44374,-0.42424000000000006,1.5047806369,62.26,-17.47,64.6645845885,131.83
2021-05-25 16:30:00,54.16848,3.32734,54.270575978,2.12848,-0.65266,2.2262956196,52.04,3.98,52.1919725628,132.19,53.56848,-16.86266,56.1598731461,2.12848,-0.65266,2.2262956196,51.44,-16.21,53.9336416349,131.84
2021-05-25 17:00:00,51.6309,2.71258,51.7021075496,2.5709,-0.18742,2.5777224572,49.06,2.9,49.1456366324,132.19,51.0409,-17.53742,53.969756096,2.5709,-0.18742,2.5777224572,48.47,-17.35,51.4816802368,131.84
2021-05-25 17:30:00,51.44516,1.29622,51.4614872863,4.65516,0.52622,4.6848075856,46.79,0.77,46.7963353266,132.27,50.88516,-19.05378,54.3354952173,4.65516,0.52622,4.6848075856,46.23,-19.58,50.2054708174,131.95
2021-05-25 18:00:00,51.01402,0.38280000000000003,51.0154562108,4.32402,0.6828000000000001,4.3775980629,46.69,-0.30000000000000004,46.6909637939,132.75,50.44402,-19.9972,54.263128933,4.32402,0.6828000000000001,4.3775980629,46.12,-20.68,50.544206394,132.4
2021-05-25 18:30:00,50.24834,-0.47166,50.2505535881,4.00834,0.7183400000000001,4.0721986581,46.24,-1.19,46.2553099655,132.86,49.66834,-20.53166,53.7447026293,4.00834,0.7183400000000001,4.0721986581,45.66,-21.25,50.3626657356,132.47
2021-05-25 19:00:00,52.93252,-0.15626,52.932750644,0.27252000000000004,0.34374000000000005,0.438661986,52.66,-0.5,52.6623736647,131.89,52.32252,-20.14626,56.0670838473,0.27252000000000004,0.34374000000000005,0.438661986,52.05,-20.49,55.9378458649,131.5
2021-05-25 19:30:00,52.89064,0.14652,52.8908429477,0.22064000000000003,0.20652,0.3022127065,52.67,-0.06,52.670034175,131.56,52.28064,-19.88348,55.9340513079,0.22064000000000003,0.20652,0.3022127065,52.06,-20.09,55.8018969212,131.18
2021-05-25 20:00:00,53.36052,0.00914,53.3605207828,0.29052,0.19914,0.35221954800000005,53.07,-0.19,53.0703401157,131.56,52.75052,-20.01086,56.4185419717,0.29052,0.19914,0.35221954800000005,52.46,-20.21,56.218286171,131.18
2021-05-25 20:30:00,58.98952,-2.45402,59.0405427142,1.28952,-0.38402000000000003,1.3454862284,57.7,-2.07,57.7371189098,130.56,58.33952,-22.15402,62.4043283434,1.28952,-0.38402000000000003,1.3454862284,57.05,-21.77,61.062553173,130.23
2021-05-25 21:00:00,57.31814,-3.03552,57.3984629997,1.8481400000000001,-0.59552,1.9417171601,55.47,-2.44,55.5236391098,130.56,56.69814,-22.65552,61.0569542798,1.8481400000000001,-0.59552,1.9417171601,54.85,-22.06,59.1199298037,130.23
2021-05-25 21:30:00,55.26914,-1.81764,55.2990203485,1.9991400000000001,-0.6476400000000001,2.1014276836,53.27,-1.17,53.2828471462,130.38,54.65914,-21.47764,58.7274263484,1.9991400000000001,-0.6476400000000001,2.1014276836,52.66,-20.83,56.6300671022,130.08
2021-05-25 22:00:00,61.131,-4.3036,61.2822987,2.051,-0.6636000000000001,2.1556822493,59.08,-3.64,59.1920264901,130.38,60.461,-24.0136,65.0552496418,2.051,-0.6636000000000001,2.1556822493,58.41,-23.35,62.9042971505,130.08
2021-05-25 22:30:00,58.735,-5.25996,58.9700551484,1.795,-0.57996,1.8863665078,56.94,-4.68,57.132005041,130.89,58.095,-24.99996,63.2457668544,1.795,-0.57996,1.8863665078,56.3,-24.42,61.3679590666,130.55
2021-05-25 23:00:00,53.997,-5.9191,54.3204542857,0.8270000000000001,-0.1991,0.8506290672,53.17,-5.72,53.4767921626,130.89,53.397,-25.5991,59.2161593639,0.8270000000000001,-0.1991,0.8506290672,52.57,-25.4,58.3846289703,130.55
2021-05-25 23:30:00,49.579,-6.45746,49.9977602564,0.649,-0.10746000000000001,0.657836341,48.93,-6.35,49.3403222527,130.67,49.009,-26.08746,55.5197050627,0.649,-0.10746000000000001,0.657836341,48.36,-25.98,54.8967212136,130.38
2021-05-26 00:00:00,48.1075,-7.1646,48.6380822958,1.1675,-0.3546,1.2201628621,46.94,-6.8100000000000005,47.4314210202,130.5,47.5475,-26.9946,54.6760750732,1.1675,-0.3546,1.2201628621,46.38,-26.64,53.4863907924,130.22
2021-05-26 00:30:00,48.06736,-8.09804,48.7447366309,2.7573600000000003,-0.62804,2.8279795634,45.31,-7.47,45.9216397791,132.21,47.49736,-28.21804,55.2472351201,2.7573600000000003,-0.62804,2.8279795634,44.74,-27.59,52.5630640279,131.93
2021-05-26 01:00:00,46.71984,-8.16374,47.4277355607,2.4398400000000002,-0.43374,2.4780939476,44.28,-7.73,44.9496529464,132.21,46.16984,-28.31374,54.1601513884,2.4398400000000002,-0.43374,2.4780939476,43.73,-27.88,51.8614240067,131.93
2021-05-26 01:30:00,46.4778,-8.69556,47.2842326421,2.8978,-0.5955600000000001,2.9583672107,43.58,-8.1,44.3263623592,132.28,45.9278,-28.73556,54.1765190959,2.8978,-0.5955600000000001,2.9583672107,43.03,-28.14,51.4143997339,132.0
2021-05-26 02:00:00,45.50546,-8.3893,46.2723161761,2.93546,-0.5393,2.9845887323999998,42.57,-7.85,43.2877280531,132.03,44.96546,-28.4793,53.225587094,2.93546,-0.5393,2.9845887323999998,42.03,-27.94,50.4694412491,131.73
2021-05-26 02:30:00,45.12238,-8.16174,45.8545873026,3.36238,-0.81174,3.4589768851000002,41.76,-7.35,42.4018879297,132.11,44.59238,-28.20174,52.7619038047,3.36238,-0.81174,3.4589768851000002,41.23,-27.39,49.4987373576,131.83
2021-05-26 03:00:00,45.22884,-8.11016,45.9502194007,3.31884,-0.8201600000000001,3.4186783077,41.91,-7.29,42.5393018278,131.93,44.68884,-28.42016,52.9603428517,3.31884,-0.8201600000000001,3.4186783077,41.37,-27.6,49.7316488767,131.66
2021-05-26 03:30:00,44.73278,-6.53792,45.2080303094,3.48278,-0.88792,3.5941839762,41.25,-5.65,41.6351414072,132.97,44.38278,-26.80792,51.8507062175,3.48278,-0.88792,3.5941839762,40.9,-25.92,48.4216521816,132.64
2021-05-26 04:00:00,44.67442,-6.34324,45.1225054273,2.6844200000000003,-0.5432400000000001,2.7388355982,41.99,-5.8,42.3886789131,132.24,44.13442,-26.59324,51.5271524774,2.6844200000000003,-0.5432400000000001,2.7388355982,41.45,-26.05,48.9561538522,131.97
2021-05-26 04:30:00,45.4154,-6.60096,45.8926053965,2.4154,-0.43096,2.4535451252,43.0,-6.17,43.4404063057,132.63,44.8854,-26.81096,52.2831398185,2.4154,-0.43096,2.4535451252,42.47,-26.38,49.9960528442,132.35
2021-05-26 05:00:00,45.27642,-6.50812,45.7417734019,2.18642,-0.25812,2.2016035862,43.09,-6.25,43.5409072023,132.57,44.72642,-26.82812,52.15554303,2.18642,-0.25812,2.2016035862,42.54,-26.57,50.1559218837,132.27
2021-05-26 05:30:00,45.78166,-6.19798,46.1993003025,2.48166,-0.30798000000000003,2.5006975099,43.3,-5.89,43.6987654288,132.99,45.23166,-26.33798,52.3411144019,2.48166,-0.30798000000000003,2.5006975099,42.75,-26.03,50.0512077776,132.68
2021-05-26 06:00:00,47.39978,-6.11272,47.7923057599,2.3797800000000002,-0.29272000000000004,2.3977151305,45.02,-5.82,45.3946340441,132.29,46.85978,-26.28272,53.7272775436,2.3797800000000002,-0.29272000000000004,2.3977151305,44.48,-25.99,51.5165070633,132.0
2021-05-26 06:30:00,51.97748,-4.9741,52.2149413287,2.22748,-0.2741,2.2442811679,49.75,-4.7,49.9715168871,132.42,51.40748,-24.7941,57.074305907,2.22748,-0.2741,2.2442811679,49.18,-24.52,54.9536422815,132.1
2021-05-26 07:00:00,55.532,-4.09142,55.6825173786,2.5220000000000002,-0.15142,2.5265415129,53.01,-3.94,53.1562197678,131.17,54.932,-23.87142,59.8946518215,2.5220000000000002,-0.15142,2.5265415129,52.41,-23.72,57.5277889372,130.86
2021-05-26 07:30:00,61.08144,-2.8527,61.148018854,11.17144,-0.4127,11.1790604687,49.91,-2.44,49.9696077631,131.01,60.47144,-22.2227,64.4254875881,11.17144,-0.4127,11.1790604687,49.3,-21.81,53.9088684726,130.71
2021-05-26 08:00:00,64.61734,-0.8446,64.622859561,16.11734,-0.8246,16.1384204257,48.5,-0.02,48.5000041237,129.57,64.13734,-20.1546,67.2295045604,16.11734,-0.8246,16.1384204257,48.02,-19.33,51.7645564069,129.27
2021-05-26 08:30:00,65.71958,0.78802,65.7243042633,16.38958,-0.7219800000000001,16.405474321,49.33,1.51,49.3531052721,131.53,65.22958,-18.86198,67.9019322,16.38958,-0.7219800000000001,16.405474321,48.84,-18.14,52.0999539347,131.18
2021-05-26 09:00:00,64.22452,1.52322,64.2425806487,17.85452,-0.8567800000000001,17.8750652138,46.37,2.38,46.4310381103,132.3,63.74452,-18.08678,66.260813765,17.85452,-0.8567800000000001,17.8750652138,45.89,-17.23,49.0180068954,131.91
2021-05-26 09:30:00,64.62652,3.25346,64.7083618189,17.99652,-1.12654,18.0317449095,46.63,4.38,46.8352570186,132.04,64.13652,-16.67654,66.2691495651,17.99652,-1.12654,18.0317449095,46.14,-15.55,48.6898562331,131.67
2021-05-26 10:00:00,64.86894,3.5914,64.9682809584,17.68894,-1.0286,17.718820962,47.18,4.62,47.4056621091,133.13,64.38894,-16.2886,66.4172724845,17.68894,-1.0286,17.718820962,46.7,-15.26,49.130007124,132.71
2021-05-26 10:30:00,64.59534,3.12388,64.6708324979,17.40534,-1.07612,17.4385749065,47.19,4.2,47.3765353313,133.04,64.13534,-16.87612,66.3185137286,17.40534,-1.07612,17.4385749065,46.73,-15.8,49.3288242309,132.56
2021-05-26 11:00:00,64.70974,3.92132,64.8284443852,16.53974,-0.76868,16.5575924642,48.17,4.69,48.3977788747,133.4,64.21974,-15.95868,66.172913439,16.53974,-0.76868,16.5575924642,47.68,-15.19,50.0411680519,132.92
2021-05-26 11:30:00,65.47692,3.084,65.5495088363,11.05692,-0.736,11.0813887165,54.42,3.8200000000000003,54.5539072844,133.13,64.98692,-16.756,67.1123185942,11.05692,-0.736,11.0813887165,53.93,-16.02,56.259090821,132.62
2021-05-26 12:00:00,65.13376,2.5746,65.1846243902,9.533760000000001,-0.9454,9.5805198657,55.6,3.52,55.7113130342,132.91,64.61376,-17.2654,66.8807297994,9.533760000000001,-0.9454,9.5805198657,55.08,-16.32,57.4469215885,132.42
2021-05-26 12:30:00,66.20582,2.632,66.2581166792,8.97582,-0.768,9.0086163573,57.23,3.4,57.3309070223,132.99,65.65582,-17.248,67.8835783078,8.97582,-0.768,9.0086163573,56.68,-16.48,59.0272208392,132.52
2021-05-26 13:00:00,61.54704,2.51674,61.5984749242,9.44704,-1.01326,9.5012241627,52.1,3.5300000000000002,52.2194494418,132.99,61.04704,-17.34326,63.4628218738,9.44704,-1.01326,9.5012241627,51.6,-16.33,54.1223512054,132.52
2021-05-26 13:30:00,61.38564,1.97864,61.4175204193,9.76564,-1.28136,9.849345565,51.62,3.26,51.7228382825,132.99,60.84564,-17.96136,63.4413300622,9.76564,-1.28136,9.849345565,51.08,-16.68,53.7344284421,132.52
2021-05-26 14:00:00,61.26868,2.50632,61.3199216314,14.61868,-1.28368,14.6749323434,46.65,3.79,46.803702845,133.3,60.80868,-17.41368,63.2529194147,14.61868,-1.28368,14.6749323434,46.19,-16.13,48.9253819607,132.8
2021-05-26 14:30:00,61.79516,2.35644,61.8400728403,14.76516,-1.17356,14.8117248455,47.03,3.5300000000000002,47.1622921411,133.22,61.30516,-17.57356,63.7742318942,14.76516,-1.17356,14.8117248455,46.54,-16.4,49.3450260918,132.74
2021-05-26 15:00:00,57.71804,1.9005200000000002,57.7493213615,9.62804,-1.05948,9.686157758,48.09,2.96,48.1810097445,133.17,57.23804,-18.14948,60.0466222806,9.62804,-1.05948,9.686157758,47.61,-17.09,50.5843869193,132.74
2021-05-26 15:30:00,59.80254,-3.09196,59.8824181801,7.92254,-1.36196,8.0387545735,51.88,-1.73,51.9088364347,133.7,59.50254,-16.40196,61.7217672972,7.92254,-1.36196,8.0387545735,51.58,-15.04,53.7280001489,133.23
2021-05-26 16:00:00,56.24018,-9.8811,57.1016110424,7.51018,-1.2011,7.6056192938,48.73,-8.68,49.4970231428,132.91,56.32018,-10.0311,57.2065174822,7.51018,-1.2011,7.6056192938,48.81,-8.83,49.6022680933,132.51
2021-05-26 16:30:00,58.6761,-10.34662,59.5813499061,7.7861,-1.48662,7.9267516824,50.89,-8.86,51.6555098707,130.51,58.7661,-10.49662,59.6961769348,7.7861,-1.48662,7.9267516824,50.98,-9.01,51.7700734015,130.15
2021-05-26 17:00:00,60.6928,-11.05262,61.6909748724,7.1828,-1.26262,7.2929298025,53.51,-9.79,54.3982003379,130.51,60.7928,-11.21262,61.8181800048,7.1828,-1.26262,7.2929298025,53.61,-9.95,54.5255408043,130.15
2021-05-26 17:30:00,62.64146,-11.91698,63.7649349035,14.35146,-3.70698,14.8224864598,48.29,-8.21,48.9829378457,130.5,62.71146,-12.04698,63.8581000536,14.35146,-3.70698,14.8224864598,48.36,-8.34,49.0738749234,130.15
2021-05-26 18:00:00,63.98,-12.07266,65.1090586591,13.72,-3.79266,14.2345589983,50.26,-8.28,50.9374714724,130.5,64.07,-12.23266,65.2273169054,13.72,-3.79266,14.2345589983,50.35,-8.44,51.052483779,130.15
2021-05-26 18:30:00,65.11348,-12.35412,66.2751051201,12.19348,-3.56412,12.7036965441,52.92,-8.79,53.6450417094,130.77,65.21348,-12.49412,66.3995557838,12.19348,-3.56412,12.7036965441,53.02,-8.93,53.7667676172,130.43
2021-05-26 19:00:00,66.91782,-12.73902,68.119580622,11.69782,-3.49902,12.2099194802,55.22,-9.24,55.9877307988,130.74,67.02782,-12.89902,68.2576982538,11.69782,-3.49902,12.2099194802,55.33,-9.4,56.1228019614,130.39
2021-05-26 19:30:00,68.002,-12.9994,69.2333474878,10.672,-3.3194,11.1763142565,57.33,-9.68,58.1414765894,130.93,68.102,-13.1494,69.3598523957,10.672,-3.3194,11.1763142565,57.43,-9.83,58.2652023081,130.59
2021-05-26 20:00:00,67.79712,-13.25944,69.0815621523,10.01712,-2.98944,10.4536809119,57.78,-10.27,58.6856140805,130.62,67.89712,-13.40944,69.2086120754,10.01712,-2.98944,10.4536809119,57.88,-10.42,58.8104650551,130.31
2021-05-26 20:30:00,65.94252,-13.3394,67.2781951029,2.69252,-0.4194,2.7249881303,63.25,-12.92,64.5560911146,130.99,66.06252,-13.4894,67.4256661896,2.69252,-0.4194,2.7249881303,63.37,-13.07,64.7038005066,130.67
2021-05-26 21:00:00,65.552,-19.21762,68.3109187646,9.532,0.07238,9.5322748001,56.02,-19.29,59.248160309,129.98,66.162,-3.43762,66.2512450846,9.532,0.07238,9.5322748001,56.63,-3.51,56.7386728784,129.69
2021-05-26 21:30:00,63.99582,-21.84638,67.6219586863,9.35582,-0.17638,9.3574824487,54.64,-21.67,58.7802560389,130.91,64.71582,-2.66638,64.7707259538,9.35582,-0.17638,9.3574824487,55.36,-2.49,55.4159697199,130.62
2021-05-26 22:00:00,62.71348,-23.09358,66.8303375042,9.20348,-0.11358000000000001,9.2041808178,53.51,-22.98,58.2357321582,131.56,63.41348,-3.85358,63.5304613908,9.20348,-0.11358000000000001,9.2041808178,54.21,-3.74,54.3388599439,131.27
2021-05-26 22:30:00,60.41672,-23.71986,64.9061770094,11.04672,0.21014000000000002,11.0487185491,49.37,-23.93,54.8638478417,132.67,61.07672,-4.26986,61.2257905656,11.04672,0.21014000000000002,11.0487185491,50.03,-4.48,50.2301831571,132.37
2021-05-26 23:00:00,56.23046,-24.45606,61.3185412623,8.82046,-0.026060000000000003,8.820498497,47.41,-24.43,53.3341635352,132.67,56.92046,-5.05606,57.1445755023,8.82046,-0.026060000000000003,8.820498497,48.1,-5.03,48.3622879938,132.37
2021-05-26 23:30:00,52.33466,-25.82262,58.3585841242,1.27466,0.017380000000000003,1.2747784827,51.06,-25.84,57.2261234053,132.45,53.00466,-6.17262,53.362863673,1.27466,0.017380000000000003,1.2747784827,51.73,-6.19,52.0990307012,132.18
2021-05-27 00:00:00,49.35074,-26.29608,55.9194005861,1.27074,0.04392,1.2714987668,48.08,-26.34,54.8222764941,133.36,50.01074,-6.83608,50.4757972212,1.27074,0.04392,1.2714987668,48.74,-6.88,49.2231855938,133.1
2021-05-27 00:30:00,47.19646,-26.7037,54.2272388217,1.26646,0.1663,1.2773318369,45.93,-26.87,53.2124214822,132.75,47.85646,-7.1637,48.3896617205,1.26646,0.1663,1.2773318369,46.59,-7.33,47.1630893814,132.48
2021-05-27 01:00:00,45.75796,-27.13098,53.1966256366,1.26796,0.16902,1.2791756416,44.49,-27.3,52.1981810028,133.07,46.38796,-7.42098,46.977800897,1.26796,0.16902,1.2791756416,45.12,-7.59,45.7539342571,132.81
2021-05-27 01:30:00,45.10774,-27.11456,52.6299113803,1.26774,0.38544,1.3250391320000001,43.84,-27.5,51.7512859744,133.64,45.72774,-7.33456,46.3122227484,1.26774,0.38544,1.3250391320000001,44.46,-7.72,45.1252700823,133.39
2021-05-27 02:00:00,44.51564,-27.00704,52.0674794298,1.27564,0.39296000000000003,1.3347939808,43.24,-27.4,51.190405351,133.93,45.14564,-7.25704,45.7251948117,1.27564,0.39296000000000003,1.3347939808,43.87,-7.65,44.5320042217,133.66
2021-05-27 02:30:00,44.05172,-27.40854,51.8823871838,1.27172,0.36146,1.3220911807,42.78,-27.77,51.002953836,133.78,44.67172,-7.66854,45.325148356,1.27172,0.36146,1.3220911807,43.4,-8.03,44.136616318,133.53
2021-05-27 03:00:00,43.75634,-27.43202,51.644293116200004,1.29634,0.27798,1.3258092910000001,42.46,-27.71,50.702028559,133.78,44.37634,-7.65202,45.0312442852,1.29634,0.27798,1.3258092910000001,43.08,-7.93,43.8037818002,133.53
2021-05-27 03:30:00,43.45642,-27.51034,51.4322782514,1.33642,0.04966,1.3373423391,42.12,-27.56,50.3353553678,133.92,44.07642,-7.71034,44.74572765,1.33642,0.04966,1.3373423391,42.74,-7.76,43.4387522841,133.66
2021-05-27 04:00:00,43.5954,-27.19288,51.381043429,1.3254000000000001,0.25712,1.3501095713,42.27,-27.45,50.4009464197,133.88,44.2154,-7.39288,44.8291899531,1.3254000000000001,0.25712,1.3501095713,42.89,-7.65,43.5668979846,133.66
2021-05-27 04:30:00,43.66248,-27.29916,51.4942355653,1.29248,0.13084,1.2990857,42.37,-27.43,50.4739715101,133.95,44.28248,-7.61916,44.933168529,1.29248,0.13084,1.2990857,42.99,-7.75,43.6829783783,133.7
2021-05-27 05:00:00,43.73668,-27.21094,51.5105079873,1.29668,0.21906,1.3150537274,42.44,-27.43,50.5327468084,133.6,44.35668,-7.51094,44.9881015415,1.29668,0.21906,1.3150537274,43.06,-7.73,43.7483313968,133.32
2021-05-27 05:30:00,44.33312,-26.86252,51.8364785618,1.30312,0.04748,1.303984695,43.03,-26.91,50.7516403676,133.77,44.96312,-7.18252,45.5331829953,1.30312,0.04748,1.303984695,43.66,-7.23,44.2545873328,133.45
2021-05-27 06:00:00,46.0309,-26.16238,52.946330204,1.4709,0.22762000000000002,1.4884077648,44.56,-26.39,51.7882776311,133.62,46.6809,-6.54238,47.1371314451,1.4709,0.22762000000000002,1.4884077648,45.21,-6.77,45.7140787942,133.31
2021-05-27 06:30:00,50.69082,-24.58116,56.3364239122,1.65082,0.37884,1.6937315070999999,49.04,-24.96,55.0265681285,133.26,51.39082,-5.05116,51.6384604497,1.65082,0.37884,1.6937315070999999,49.74,-5.43,50.0355123887,132.98
2021-05-27 07:00:00,54.78564,-23.42146,59.582137749,2.06564,0.22854000000000002,2.0782442448,52.72,-23.65,57.7816657773,132.94,55.50564,-3.83146,55.6377224331,2.06564,0.22854000000000002,2.0782442448,53.44,-4.06,53.5940033959,132.64
2021-05-27 07:30:00,60.0356,-21.74056,63.8508043526,5.0856,0.30944000000000005,5.0950054439,54.95,-22.05,59.2089942492,133.08,60.7656,-1.97056,60.7975431253,5.0856,0.30944000000000005,5.0950054439,55.68,-2.2800000000000002,55.7266614826,132.77
2021-05-27 08:00:00,63.09206,-19.90086,66.1562715378,6.86206,0.45914000000000005,6.8774033605,56.23,-20.36,59.8025292107,133.63,63.842060000000004,-0.26086000000000004,63.8425929375,6.86206,0.45914000000000005,6.8774033605,56.98,-0.72,56.984548783,133.3
2021-05-27 08:30:00,64.73472,-18.34174,67.2830097402,7.97472,0.06826,7.975012132,56.76,-18.41,59.6709787082,133.26,65.46472,1.12826,65.474441848,7.97472,0.06826,7.975012132,57.49,1.06,57.4997713039,132.89
2021-05-27 09:00:00,64.60318,-17.82974,67.0184339908,10.29318,-0.11974000000000001,10.2938764409,54.31,-17.71,57.1246024056,132.52,65.30318,1.61026,65.3230300536,10.29318,-0.11974000000000001,10.2938764409,55.01,1.73,55.0371965129,132.16
2021-05-27 09:30:00,64.42592,-16.8919,66.6035693747,11.24592,-0.27190000000000003,11.2492064723,53.18,-16.62,55.7165756306,132.6,65.12592,2.4381,65.1715412389,11.24592,-0.27190000000000003,11.2492064723,53.88,2.71,53.9481093274,132.16
2021-05-27 10:00:00,63.35622,-16.59452,65.4934249121,11.54622,-0.7645200000000001,11.5715032351,51.81,-15.83,54.1743943206,132.17,64.03622,2.66548,64.0916707187,11.54622,-0.7645200000000001,11.5715032351,52.49,3.43,52.6019486331,131.76
2021-05-27 10:30:00,61.77378,-16.25788,63.8773712482,9.22378,-0.78788,9.2573685453,52.55,-15.47,54.7797718141,131.88,62.47378,2.96212,62.5439632769,9.22378,-0.78788,9.2573685453,53.25,3.75,53.3818789478,131.45
2021-05-27 11:00:00,60.73036,-17.92722,63.3211010853,9.90036,-0.9572200000000001,9.9465269445,50.83,-16.97,53.5879632007,131.75,61.40036,1.3927800000000001,61.416154587,9.90036,-0.9572200000000001,9.9465269445,51.5,2.35,51.5535886239,131.31
2021-05-27 11:30:00,60.4067,-18.43156,63.15609083,12.0067,-1.17156,12.0637223826,48.4,-17.26,51.3854804395,132.24,61.0667,0.92844,61.0737574554,12.0067,-1.17156,12.0637223826,49.06,2.1,49.1049243966,131.79
2021-05-27 12:00:00,59.69588,-18.26988,62.4290525652,12.63588,-1.31988,12.7046269756,47.06,-16.95,50.0194572142,132.41,60.33588,1.13012,60.346462917,12.63588,-1.31988,12.7046269756,47.7,2.45,47.7628778446,131.92
2021-05-27 12:30:00,59.29632,-18.28932,62.0528225918,11.68632,-0.9893200000000001,11.728121299,47.61,-17.3,50.6557212958,132.41,59.95632,1.09068,59.966239592,11.68632,-0.9893200000000001,11.728121299,48.27,2.08,48.3147938007,131.97
2021-05-27 13:00:00,58.61892,-19.04248,61.6343558944,12.96892,-1.27248,13.031196849,45.65,-17.77,48.9866859463,132.37,59.23892,0.35752,59.2399988464,12.96892,-1.27248,13.031196849,46.27,1.63,46.2987019256,131.91
2021-05-27 13:30:00,57.24054,-19.41086,60.4422112884,12.94054,-1.24086,12.9998965008,44.3,-18.17,47.881508957,132.49,57.87054,0.06914000000000001,57.870581302,12.94054,-1.24086,12.9998965008,44.93,1.31,44.949093428,132.0
2021-05-27 14:00:00,56.23396,-19.52154,59.5260344828,13.30396,-1.48154,13.3861985811,42.93,-18.04,46.566366618,132.71,56.84396,-0.02154,56.8439640811,13.30396,-1.48154,13.3861985811,43.54,1.46,43.5644717631,132.26
2021-05-27 14:30:00,56.48592,-19.72614,59.831260705,13.28592,-1.51614,13.372148322,43.2,-18.21,46.8811699939,132.71,57.09592,-0.26614000000000004,57.096540273,13.28592,-1.51614,13.372148322,43.81,1.25,43.8278290587,132.26
2021-05-27 15:00:00,56.10398,-20.1179,59.6018999047,12.28398,-1.3879000000000001,12.3621369937,43.82,-18.73,47.6550658377,132.67,56.74398,-0.5779000000000001,56.7469226888,12.28398,-1.3879000000000001,12.3621369937,44.46,0.81,44.4673779303,132.26
2021-05-27 15:30:00,55.22294,-20.16436,58.7892381006,11.43294,-1.08436,11.4842480665,43.79,-19.08,47.7662066738,132.97,55.84294,-0.59436,55.8461029227,11.43294,-1.08436,11.4842480665,44.41,0.49,44.4127031377,132.53
2021-05-27 16:00:00,56.09084,-20.70742,59.7911329125,12.82084,-1.4674200000000002,12.9045441517,43.27,-19.24,47.3547304923,133.1,56.71084,-1.11742,56.7218476512,12.82084,-1.4674200000000002,12.9045441517,43.89,0.35000000000000003,43.8913955121,132.7
2021-05-27 16:30:00,57.83124,-19.52026,61.0368156968,12.00124,-1.39026,12.0814976061,45.83,-18.13,49.2857565631,133.27,58.48124,0.28974,58.4819577409,12.00124,-1.39026,12.0814976061,46.48,1.6800000000000002,46.510351536,132.86
2021-05-27 17:00:00,58.94592,-19.65236,62.1356317922,11.21592,-1.04236,11.2642521197,47.73,-18.61,51.2297276979,133.8,59.60592,0.21764000000000003,59.6063173348,11.21592,-1.04236,11.2642521197,48.39,1.26,48.4064014362,133.4
2021-05-27 17:30:00,60.74418,-20.6316,64.1523056673,17.30418,-3.2616,17.6088807149,43.44,-17.37,46.784083832,133.92,61.37418,-0.7616,61.3789052137,17.30418,-3.2616,17.6088807149,44.07,2.5,44.1408529596,133.58
2021-05-27 18:00:00,62.21576,-21.24934,65.74446929449999,15.47576,-3.13934,15.7909658733,46.74,-18.11,50.1258386464,133.83,62.88576,-1.5393400000000002,62.9045974346,15.47576,-3.13934,15.7909658733,47.41,1.6,47.4369908405,133.48
2021-05-27 18:30:00,62.92382,-22.73574,66.905313666,13.94382,-2.91574,14.2454082406,48.98,-19.82,52.838175593,133.83,63.70382,-2.7557400000000003,63.7633969103,13.94382,-2.91574,14.2454082406,49.76,0.16,49.7602572341,133.48
2021-05-27 19:00:00,64.30644,-22.81172,68.2326373141,12.61644,-2.65172,12.8920974722,51.69,-20.16,55.4822647339,132.6,65.11644,-2.70172,65.172463888,12.61644,-2.65172,12.8920974722,52.5,-0.05,52.5000238095,132.27
2021-05-27 19:30:00,64.7279,-22.91488,68.6643485648,11.3979,-2.5748800000000003,11.685124365,53.33,-20.34,57.0771802037,132.91,65.5479,-2.8648800000000003,65.6104773022,11.3979,-2.5748800000000003,11.685124365,54.15,-0.29,54.1507765411,132.58
2021-05-27 20:00:00,65.74306,-22.85742,69.6032440855,15.08306,-2.09742,15.2281932487,50.66,-20.76,54.7486365127,132.5,66.50306,-2.82742,66.5631376455,15.08306,-2.09742,15.2281932487,51.42,-0.73,51.4251815748,132.21
2021-05-27 20:30:00,64.4776,-21.75156,68.0477131445,21.9176,-2.22156,22.029900558,42.56,-19.53,46.8270701625,132.68,65.1576,-2.99156,65.2262391143,21.9176,-2.22156,22.029900558,43.24,-0.77,43.246855377,132.36
2021-05-27 21:00:00,63.93712,-10.7253,64.8304509778,8.99712,0.4047,9.0062173183,54.94,-11.13,56.056047845,130.69,64.08712,-10.9053,65.0083419107,8.99712,0.4047,9.0062173183,55.09,-11.31,56.2389918117,130.41
2021-05-27 21:30:00,64.16184,-11.60224,65.202405517,10.59184,0.49776000000000004,10.6035295823,53.57,-12.1,54.9195311342,132.99,64.24184,-11.77224,65.3115582512,10.59184,0.49776000000000004,10.6035295823,53.65,-12.27,55.0352196325,132.71
2021-05-27 22:00:00,62.19376,-12.30114,63.3985948443,4.17376,0.47886000000000006,4.2011402544,58.02,-12.78,59.4108474944,133.84,62.23376,-14.66114,63.937390546,4.17376,0.47886000000000006,4.2011402544,58.06,-15.14,60.0015266472,133.57
2021-05-27 22:30:00,58.969,-5.72584,59.2463349475,3.319,0.50416,3.3570728776,55.65,-6.23,55.9976374502,133.68,58.329,-25.71584,63.7461894383,3.319,0.50416,3.3570728776,55.01,-26.22,60.9392197193,133.42
2021-05-27 23:00:00,54.9014,-6.40326,55.2735511849,1.2614,0.31674,1.3005591827,53.64,-6.72,54.0593007724,131.73,54.2714,-26.37326,60.3401499914,1.2614,0.31674,1.3005591827,53.01,-26.69,59.349946925,131.47
2021-05-27 23:30:00,51.8359,-6.9931,52.3054870584,1.2659,0.1369,1.2732809666,50.57,-7.13,51.0701654589,131.63,51.2359,-27.0331,57.9301816363,1.2659,0.1369,1.2732809666,49.97,-27.17,56.8789047011,131.38
2021-05-28 00:00:00,48.96626,-7.7284,49.572399427,1.26626,0.0816,1.2688864991,47.7,-7.8100000000000005,48.3351435293,131.87,48.38626,-27.8484,55.8279816879,1.26626,0.0816,1.2688864991,47.12,-27.93,54.7757181605,131.64
2021-05-28 00:30:00,46.95716,-7.82728,47.6050542218,1.26716,0.10272,1.2713165869,45.69,-7.93,46.3730633019,132.93,46.37716,-28.17728,54.2660121795,1.26716,0.10272,1.2713165869,45.11,-28.28,53.2416237544,132.69
2021-05-28 01:00:00,45.7101,-8.02572,46.4093247476,1.2701,0.11428,1.2752309313999999,44.44,-8.14,45.1793448381,132.93,45.1501,-28.38572,53.3317975501,1.2701,0.11428,1.2752309313999999,43.88,-28.5,52.3230771266,132.69
2021-05-28 01:30:00,44.6736,-8.14934,45.4108167664,1.2736,0.12066,1.2793028553,43.4,-8.27,44.1809110363,133.03,44.1136,-28.40934,52.4699943224,1.2736,0.12066,1.2793028553,42.84,-28.53,51.4706372605,132.79
2021-05-28 02:00:00,44.42418,-8.13386,45.1626775908,1.27418,0.12614,1.2804085176,43.15,-8.26,43.9334735708,132.74,43.88418,-28.35386,52.247130363,1.27418,0.12614,1.2804085176,42.61,-28.48,51.2515609518,132.49
2021-05-28 02:30:00,43.76604,-8.0448,44.4992703797,1.27604,0.37520000000000003,1.3300575633,42.49,-8.42,43.3162382947,132.57,43.21604,-28.2448,51.6274620752,1.27604,0.37520000000000003,1.3300575633,41.94,-28.62,50.7746787287,132.33
2021-05-28 03:00:00,43.25762,-7.9994,43.9910455482,1.27762,0.4106,1.3419781013,41.98,-8.41,42.8141156629,132.48,42.71762,-28.2094,51.1914573618,1.27762,0.4106,1.3419781013,41.44,-28.62,50.3624661827,132.25
2021-05-28 03:30:00,42.98798,-7.6734,43.6674649143,1.27798,0.6266,1.4233272429000001,41.71,-8.3,42.5278038464,132.48,42.43798,-27.9034,50.789584346,1.27798,0.6266,1.4233272429000001,41.16,-28.53,50.080999391,132.25
2021-05-28 04:00:00,42.95348,-7.44038,43.5931267364,1.28348,0.69962,1.4617759934,41.67,-8.14,42.4576082699,132.48,42.42348,-27.740380000000002,50.6880689892,1.28348,0.69962,1.4617759934,41.14,-28.44,50.0133302231,132.28
2021-05-28 04:30:00,42.83198,-7.60718,43.5022723346,1.28198,0.7028200000000001,1.4619947581,41.55,-8.31,42.372852158,132.72,42.30198,-27.90718,50.6780840943,1.28198,0.7028200000000001,1.4619947581,41.02,-28.61,50.0117236256,132.5
2021-05-28 05:00:00,42.62148,-7.67096,43.3062834322,1.28148,0.70904,1.4645575141,41.34,-8.38,42.18080132,132.76,42.08148,-27.97096,50.5294524244,1.28148,0.70904,1.4645575141,40.8,-28.68,49.8716592866,132.54
2021-05-28 05:30:00,43.20028,-7.168,43.79091705,1.29028,0.712,1.4736914461000001,41.91,-7.88,42.6443724306,132.82,42.67028,-27.338,50.6766123501,1.29028,0.712,1.4736914461000001,41.38,-28.05,49.9910682022,132.58
2021-05-28 06:00:00,44.57734,-7.0696,45.1344489901,1.43734,0.4304,1.5003967594,43.14,-7.5,43.787093989,132.37,44.03734,-27.3996,51.8654547308,1.43734,0.4304,1.5003967594,42.6,-27.83,50.8848592412,132.11
2021-05-28 06:30:00,48.43486,-5.82316,48.7836535697,1.9248600000000002,0.45684,1.9783298019000002,46.51,-6.28,46.9320626012,132.9,47.87486,-25.75316,54.3620039182,1.9248600000000002,0.45684,1.9783298019000002,45.95,-26.21,52.8995897905,132.64
2021-05-28 07:00:00,53.844,-4.09642,53.9996017839,8.034,0.43358,8.0456912454,45.81,-4.53,46.0334335022,131.52,53.274,-23.93642,58.4043772197,8.034,0.43358,8.0456912454,45.24,-24.37,51.3863260022,131.25
2021-05-28 07:30:00,58.89072,-2.66864,58.9511538612,3.2107200000000002,0.26136000000000004,3.2213400888,55.68,-2.93,55.7570381208,131.18,58.36072,-21.92864,62.3445177315,3.2107200000000002,0.26136000000000004,3.2213400888,55.15,-22.19,59.4467711487,130.9
2021-05-28 08:00:00,62.58606,-0.51134,62.5881488376,2.96606,0.21866000000000002,2.9741089622,59.62,-0.73,59.6244689704,130.58,62.04606,-19.98134,65.1841047321,2.96606,0.21866000000000002,2.9741089622,59.08,-20.2,62.4378603093,130.31
2021-05-28 08:30:00,65.28576,-0.90258,65.2919988163,4.14576,0.09742,4.1469044641,61.14,-1.0,61.1481774054,131.35,64.74576,-20.30258,67.854315947,4.14576,0.09742,4.1469044641,60.6,-20.4,63.9415357964,131.07
2021-05-28 09:00:00,66.60428,-0.5722200000000001,66.6067380229,4.17428,0.13778,4.1765532257,62.43,-0.71,62.4340371913,131.13,66.06428,-19.86222,68.9854830761,4.17428,0.13778,4.1765532257,61.89,-20.0,65.0413107187,130.84
2021-05-28 09:30:00,68.38716,0.45952000000000004,68.3887038296,8.89716,0.30952,8.9025422603,59.49,0.15,59.4901891071,130.94,67.82716,-18.72048,70.3632006456,8.89716,0.30952,8.9025422603,58.93,-19.03,61.9264547669,130.61
2021-05-28 10:00:00,69.14184,0.1,69.1419123151,4.31184,0.05,4.3121298896999996,64.83,0.05,64.8300192812,130.64,68.60184,-19.13,71.2191642143,4.31184,0.05,4.3121298896999996,64.29,-19.18,67.0900626024,130.31
2021-05-28 10:30:00,69.23238,-0.41978000000000004,69.2336526244,3.63238,-0.32978,3.6473194695,65.6,-0.09,65.6000617378,130.84,68.66238,-19.65978,71.4214910017,3.63238,-0.32978,3.6473194695,65.03,-19.33,67.8420946021,130.5
2021-05-28 11:00:00,68.9798,0.11946000000000001,68.979903441,4.6498,-0.42054,4.6687786338,64.33,0.54,64.3322663988,130.79,68.4098,-19.39054,71.1048083995,4.6498,-0.42054,4.6687786338,63.76,-18.97,66.5221654789,130.43
2021-05-28 11:30:00,67.40524,0.19824000000000003,67.405531513,6.17524,-0.57176,6.201652889,61.23,0.77,61.2348413895,131.71,66.82524,-19.43176,69.5931461981,6.17524,-0.57176,6.201652889,60.65,-18.86,63.5147392343,131.39
2021-05-28 12:00:00,65.89514,0.3196,65.8959150462,7.02514,-0.41040000000000004,7.0371173203,58.87,0.73,58.8745259004,132.06,65.35514,-19.3104,68.1482639,7.02514,-0.41040000000000004,7.0371173203,58.33,-18.9,61.3155681699,131.71
2021-05-28 12:30:00,64.7971,-0.0534,64.7971220038,9.8471,-0.5334,9.8615360857,54.95,0.48,54.9520964113,132.13,64.2571,-19.6534,67.1954688351,9.8471,-0.5334,9.8615360857,54.41,-19.12,57.6716784913,131.74
2021-05-28 13:00:00,61.90238,0.10384,61.9024670947,11.52238,-0.6961600000000001,11.5433911659,50.38,0.8,50.3863513265,132.13,61.39238,-19.67616,64.4684077236,11.52238,-0.6961600000000001,11.5433911659,49.87,-18.98,53.359697338,131.74
2021-05-28 13:30:00,60.19352,-0.73824,60.198046881,13.05352,-0.9682400000000001,13.0893801644,47.14,0.23,47.1405610913,132.63,59.71352,-20.67824,63.1925160149,13.05352,-0.9682400000000001,13.0893801644,46.66,-19.71,50.652144081,132.25
2021-05-28 14:00:00,58.3996,-0.7648400000000001,58.4046082119,11.5796,-0.84484,11.6103785806,46.82,0.08,46.8200683468,133.33,57.9096,-20.75484,61.5165437552,11.5796,-0.84484,11.6103785806,46.33,-19.91,50.4269471612,132.89
2021-05-28 14:30:00,56.20602,-0.7141000000000001,56.2105561532,10.24602,-0.7441,10.273003974,45.96,0.03,45.9600097911,133.51,55.72602,-20.7641,59.4687914275,10.24602,-0.7441,10.273003974,45.48,-20.02,49.691355385,133.09
2021-05-28 15:00:00,56.32022,-1.0565,56.3301284669,10.22022,-0.8765000000000001,10.2577360611,46.1,-0.18,46.1003514086,133.47,55.85022,-21.1565,59.7230656137,10.22022,-0.8765000000000001,10.2577360611,45.63,-20.28,49.9337090551,133.09
2021-05-28 15:30:00,57.30678,-1.8104200000000001,57.3353700131,10.71678,-0.79042,10.7458893231,46.59,-1.02,46.6011641485,133.61,56.82678,-22.01042,60.9404751684,10.71678,-0.79042,10.7458893231,46.11,-21.22,50.7584524981,133.24
