Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-28 16:00:00,57.92828,-2.35204,57.976009831,9.93828,-0.8220400000000001,9.9722193678,47.99,-1.53,48.0143832617,134.02,57.44828,-22.55204,61.7162813455,9.93828,-0.8220400000000001,9.9722193678,47.51,-21.73,52.2435929086,133.63
2021-05-28 16:30:00,60.47632,-2.13762,60.5140867898,8.36632,-0.43762,8.3777575524,52.11,-1.7000000000000002,52.1377224282,134.08,59.97632,-22.35762,64.0079849144,8.36632,-0.43762,8.3777575524,51.61,-21.92,56.0720830717,133.68
2021-05-28 17:00:00,63.8232,-0.7153600000000001,63.8272089173,9.7432,0.21464000000000003,9.7455639431,54.08,-0.93,54.0879958956,134.08,63.3032,-20.95536,66.6814985057,9.7432,0.21464000000000003,9.7455639431,53.56,-21.17,57.5920350396,133.68
2021-05-28 17:30:00,65.24442,-1.55164,65.2628679099,15.55442,-2.00164,15.6826829409,49.69,0.45,49.6920375915,134.16,64.73442,-21.72164,68.2815844648,15.55442,-2.00164,15.6826829409,49.18,-19.72,52.9863265381,133.79
2021-05-28 18:00:00,65.56722,-1.8559999999999999,65.5934834761,14.43722,-2.156,14.5973167852,51.13,0.30000000000000004,51.130880102,133.92,65.06722,-21.896,68.652588695,14.43722,-2.156,14.5973167852,50.63,-19.74,54.3421061425,133.53
2021-05-28 18:30:00,65.37424,-1.97086,65.4039413546,13.61424,-1.95086,13.7533045308,51.76,-0.02,51.760003864,133.5,64.87424,-22.13086,68.5451820329,13.61424,-1.95086,13.7533045308,51.26,-20.18,55.0892003935,133.15
2021-05-28 19:00:00,65.43324,-2.10736,65.4671662978,13.83324,-1.93736,13.9682458694,51.6,-0.17,51.600280038,133.73,64.90324,-22.34736,68.6428077913,13.83324,-1.93736,13.9682458694,51.07,-20.41,54.9973908472,133.36
2021-05-28 19:30:00,65.47082,-2.37576,65.5139107904,19.69082,-2.34576,19.8300525025,45.78,-0.03,45.7800098296,133.91,65.01082,-22.45576,68.7798507868,19.69082,-2.34576,19.8300525025,45.32,-20.11,49.5813926791,133.57
2021-05-28 20:00:00,63.86268,-2.4414,63.9093289805,9.52268,-0.0114,9.522686823699999,54.34,-2.43,54.3943057682,133.55,63.38268,-22.2014,67.1585161088,9.52268,-0.0114,9.522686823699999,53.86,-22.19,58.2520016823,133.19
2021-05-28 20:30:00,62.4681,-2.69176,62.52606728,6.2781,0.34824000000000005,6.2877508465,56.19,-3.04,56.2721751845,132.41,61.9181,-22.42176,65.852763261,6.2781,0.34824000000000005,6.2877508465,55.64,-22.77,60.1189030173,132.1
2021-05-28 21:00:00,60.88282,-3.0405,60.9586943053,3.94282,0.34950000000000003,3.9582799045,56.94,-3.39,57.0408248538,132.41,60.37282,-22.8405,64.5489413934,3.94282,0.34950000000000003,3.9582799045,56.43,-23.19,61.0091878327,132.1
2021-05-28 21:30:00,59.69636,-3.9252000000000002,59.8252671727,3.75636,0.8348,3.8480035719,55.94,-4.76,56.1421517222,132.59,59.17636,-23.7552,63.7663791499,3.75636,0.8348,3.8480035719,55.42,-24.59,60.6303925437,132.3
2021-05-28 22:00:00,58.7564,-4.24882,58.9098210178,3.7564,0.8711800000000001,3.8560984884,55.0,-5.12,55.2377986527,132.79,58.2264,-24.23882,63.0700725539,3.7564,0.8711800000000001,3.8560984884,54.47,-25.11,59.9791046949,132.49
2021-05-28 22:30:00,56.07444,-5.0464,56.3010566,3.75444,0.8436,3.8480489438000003,52.32,-5.89,52.6504938248,133.75,55.55444,-25.0864,60.9559124997,3.75444,0.8436,3.8480489438000003,51.8,-25.93,57.9275832398,133.5
2021-05-28 23:00:00,52.29728,-17.10336,55.0229989976,3.75728,0.7566400000000001,3.8327088447,48.54,-17.86,51.7214771637,133.75,52.36728,-17.48336,55.2086939846,3.75728,0.7566400000000001,3.8327088447,48.61,-18.24,51.9194539648,133.5
2021-05-28 23:30:00,49.49366,-17.53476,52.5080011851,3.29366,0.52524,3.3352770878999998,46.2,-18.06,49.6044715726,131.37,49.57366,-17.70476,52.6403485214,3.29366,0.52524,3.3352770878999998,46.28,-18.23,49.7410424097,131.13
2021-05-29 00:00:00,46.7257,-17.910800000000002,50.0408612749,1.3057,0.22920000000000001,1.3256640336,45.42,-18.14,48.9084450785,130.23,46.8057,-18.0908,50.1801813182,1.3057,0.22920000000000001,1.3256640336,45.5,-18.32,49.0496931693,129.99
2021-05-29 00:30:00,44.82756,-18.25538,48.4021593991,1.26756,0.32462,1.3084672323,43.56,-18.58,47.3570480499,130.65,44.89756,-18.42538,48.5312839527,1.26756,0.32462,1.3084672323,43.63,-18.75,47.4883080347,130.42
2021-05-29 01:00:00,43.20436,-18.5742,47.0278388686,1.26436,0.32580000000000003,1.3056614606,41.94,-18.9,46.0018869178,131.14,43.27436,-18.7542,47.1634418915,1.26436,0.32580000000000003,1.3056614606,42.01,-19.08,46.1398580405,130.88
2021-05-29 01:30:00,42.20958,-18.59402,46.1235972528,1.2595800000000001,0.35598,1.3089169327,40.95,-18.95,45.122112096,131.51,42.28958,-18.76402,46.265505759,1.2595800000000001,0.35598,1.3089169327,41.03,-19.12,45.2662711077,131.26
2021-05-29 02:00:00,41.74566,-18.5885,45.6971822007,1.26566,0.36150000000000004,1.3162740921,40.48,-18.95,44.6960054144,131.51,41.81566,-18.7685,45.834550434,1.26566,0.36150000000000004,1.3162740921,40.55,-19.13,44.8359164064,131.26
2021-05-29 02:30:00,41.40252,-18.81198,45.4759194945,1.26252,0.36802,1.3150648162,40.14,-19.18,44.4869868613,131.61,41.46252,-18.98198,45.601054039,1.26252,0.36802,1.3150648162,40.2,-19.35,44.6145996284,131.37
2021-05-29 03:00:00,40.28936,-18.93846,44.5185107161,1.26936,0.37154000000000004,1.3226173979,39.02,-19.31,43.5366110303,131.66,40.35936,-19.12846,44.6629143875,1.26936,0.37154000000000004,1.3226173979,39.09,-19.5,43.6838425508,131.37
2021-05-29 03:30:00,39.79452,-18.9598,44.080356601,1.27452,0.37020000000000003,1.3271960181,38.52,-19.33,43.0980196761,131.66,39.86452,-19.1298,44.2168429772,1.27452,0.37020000000000003,1.3271960181,38.59,-19.5,43.2369992021,131.41
2021-05-29 04:00:00,39.52588,-19.0925,43.8955435782,1.27588,0.3775,1.3305547807,38.25,-19.47,42.9201980424,131.49,39.59588,-19.2825,44.0414409304,1.27588,0.3775,1.3305547807,38.32,-19.66,43.0689911653,131.25
2021-05-29 04:30:00,39.43538,-19.21526,43.8677035256,1.27538,0.40474000000000004,1.3380615128,38.16,-19.62,42.9083907878,131.57,39.50538,-19.38526,44.0052650738,1.27538,0.40474000000000004,1.3380615128,38.23,-19.79,43.0485423679,131.3
2021-05-29 05:00:00,39.08624,-19.22144,43.5568354338,1.27624,0.41856000000000004,1.3431236024,37.81,-19.64,42.606639154,131.57,39.14624,-19.40144,43.6903190674,1.27624,0.41856000000000004,1.3431236024,37.87,-19.82,42.7430614252,131.3
2021-05-29 05:30:00,39.07924,-18.7978,43.3652428082,1.2792400000000002,0.4122,1.3440103488,37.8,-19.21,42.4012275766,131.83,39.14924,-18.9778,43.506549914,1.2792400000000002,0.4122,1.3440103488,37.87,-19.39,42.5453757769,131.55
2021-05-29 06:00:00,39.41708,-18.7102,43.6323020223,1.35708,0.4198,1.4205274254,38.06,-19.13,42.5971888744,131.55,39.48708,-18.8802,43.7686124862,1.35708,0.4198,1.4205274254,38.13,-19.3,42.7362480805,131.29
2021-05-29 06:30:00,41.24134,-18.21778,45.0858695505,1.64134,0.44222000000000006,1.6998692667,39.6,-18.66,43.7761990127,131.55,41.31134,-18.39778,45.2228384948,1.64134,0.44222000000000006,1.6998692667,39.67,-18.84,43.9164490823,131.29
2021-05-29 07:00:00,42.8443,-17.6464,46.3360494157,3.3043,0.6536000000000001,3.3683217557000003,39.54,-18.3,43.5695030956,131.3,42.9243,-17.8064,46.4711029722,3.3043,0.6536000000000001,3.3683217557000003,39.62,-18.46,43.7094497792,131.03
2021-05-29 07:30:00,44.59972,-17.07802,47.7576568856,3.28972,0.5019800000000001,3.327798311,41.31,-17.58,44.895127798,130.75,44.68972,-17.24802,47.9026645146,3.28972,0.5019800000000001,3.327798311,41.4,-17.75,45.044672271,130.52
2021-05-29 08:00:00,47.2017,-16.33824,49.9493600478,4.3017,0.19176,4.305971991,42.9,-16.53,45.9744592138,130.39,47.2817,-16.50824,50.0807462283,4.3017,0.19176,4.305971991,42.98,-16.7,46.1104153093,130.1
2021-05-29 08:30:00,49.72898,-15.49104,52.0859268145,4.84898,0.048960000000000004,4.8492271675000005,44.88,-15.54,47.494273339,130.43,49.79898,-15.65104,52.2005120868,4.84898,0.048960000000000004,4.8492271675000005,44.95,-15.7,47.6129446684,130.16
2021-05-29 09:00:00,50.5899,-14.31998,52.5775599397,6.7299,-0.16998000000000002,6.732046287,43.86,-14.15,46.0860293364,130.07,50.6699,-14.47998,52.6982787841,6.7299,-0.16998000000000002,6.732046287,43.94,-14.31,46.2114671916,129.79
2021-05-29 09:30:00,53.12008,-13.21644,54.7395395074,8.99008,-0.48644000000000004,9.0032306579,44.13,-12.73,45.9294001703,129.62,53.20008,-13.15644,54.8027410398,8.99008,-0.48644000000000004,9.0032306579,44.21,-12.67,45.9897053698,129.34
2021-05-29 10:00:00,53.11624,-11.40394,54.3266490708,8.14624,-0.5339400000000001,8.1637196217,44.97,-10.87,46.2650818653,129.85,53.20624,-11.56394,54.4484038633,8.14624,-0.5339400000000001,8.1637196217,45.06,-11.03,46.3903492119,129.55
2021-05-29 10:30:00,52.86612,-12.53676,54.3322831763,8.926120000000001,-0.67676,8.95173851,43.94,-11.86,45.5124510436,131.08,52.93612,-12.68676,54.4351603282,8.926120000000001,-0.67676,8.95173851,44.01,-12.01,45.6192963558,130.7
2021-05-29 11:00:00,52.59186,-12.34056,54.0203032144,8.43186,-0.63056,8.4554047197,44.16,-11.71,45.6862090789,130.68,52.68186,-12.50056,54.1446430718,8.43186,-0.63056,8.4554047197,44.25,-11.87,45.8144016659,130.31
2021-05-29 11:30:00,51.54068,-12.489840000000001,53.0324221405,8.25068,-0.7998400000000001,8.2893585088,43.29,-11.69,44.8406088273,129.95,51.60068,-12.64984,53.1286046164,8.25068,-0.7998400000000001,8.2893585088,43.35,-11.85,44.9404606118,129.54
2021-05-29 12:00:00,52.12954,-12.66798,53.6466835684,8.05954,-0.7379800000000001,8.0932564207,44.07,-11.93,45.6562131588,130.17,52.20954,-12.81798,53.7599914276,8.05954,-0.7379800000000001,8.0932564207,44.15,-12.08,45.7727965062,129.75
2021-05-29 12:30:00,50.60788,-12.8553,52.2150960565,10.83788,-1.1953,10.9035950486,39.77,-11.66,41.4440405849,130.4,50.65788,-13.0153,52.3031436931,10.83788,-1.1953,10.9035950486,39.82,-11.82,41.5372700114,130.02
2021-05-29 13:00:00,49.16134,-12.72288,50.7809907947,13.15134,-1.4228800000000001,13.228088724,36.01,-11.3,37.7413579512,130.53,49.23134,-12.89288,50.8915630816,13.15134,-1.4228800000000001,13.228088724,36.08,-11.47,37.8593092911,130.17
2021-05-29 13:30:00,49.45378,-12.95512,51.1225145166,18.50378,-1.06512,18.5344100231,30.95,-11.89,33.1553102836,130.95,49.47378,-13.11512,51.1826267409,18.50378,-1.06512,18.5344100231,30.97,-12.05,33.2316626126,130.59
2021-05-29 14:00:00,46.5985,-12.17996,48.1640075975,20.3085,-1.19996,20.3439198841,26.29,-10.98,28.4907792101,131.38,46.6385,-12.33996,48.2433860239,20.3085,-1.19996,20.3439198841,26.33,-11.14,28.5896572208,130.98
2021-05-29 14:30:00,46.3228,-12.3757,47.947468654,18.8828,-0.9257000000000001,18.9054768871,27.44,-11.45,29.7330809033,130.92,46.3928,-12.5557,48.0618091038,18.8828,-0.9257000000000001,18.9054768871,27.51,-11.63,29.8673232815,130.55
2021-05-29 15:00:00,47.351820000000004,-13.51252,49.2420862075,8.90182,-0.6225200000000001,8.923560414,38.45,-12.89,40.5531083889,131.42,47.45182,-13.68252,49.3850845384,8.90182,-0.6225200000000001,8.923560414,38.55,-13.06,40.7021633332,131.06
2021-05-29 15:30:00,46.21754,-13.42838,48.1288104266,7.59754,-0.8283800000000001,7.642566812,38.62,-12.6,40.6234464318,131.5,46.27754,-13.59838,48.2340817999,7.59754,-0.8283800000000001,7.642566812,38.68,-12.77,40.7334665846,131.18
2021-05-29 16:00:00,47.162,-12.92184,48.900186022,5.622,-0.35184000000000004,5.6329987915,41.54,-12.57,43.4001900917,131.5,47.252,-13.08184,49.0294405616,5.622,-0.35184000000000004,5.6329987915,41.63,-12.73,43.532858854,131.18
2021-05-29 16:30:00,51.74456,-14.17558,53.6511561658,7.14456,-0.5855800000000001,7.1685173872,44.6,-13.59,46.6245439656,131.4,51.82456,-14.35558,53.7760885183,7.14456,-0.5855800000000001,7.1685173872,44.68,-13.77,46.7537731098,131.11
2021-05-29 17:00:00,55.2321,-14.15684,57.0175498351,10.0921,-0.49684000000000006,10.104322461,45.14,-13.66,47.1615860632,131.61,55.2921,-14.31684,57.1155690683,10.0921,-0.49684000000000006,10.104322461,45.2,-13.82,47.265551938,131.29
2021-05-29 17:30:00,57.11958,-14.30532,58.8836870422,9.62958,-0.09532,9.6300517589,47.49,-14.21,49.5703964075,131.73,57.23958,-14.46532,59.0390972262,9.62958,-0.09532,9.6300517589,47.61,-14.37,49.7313683705,131.44
2021-05-29 18:00:00,57.55142,-14.30382,59.3023204488,11.83142,-0.14382,11.832294089,45.72,-14.16,47.8625532123,131.73,57.61142,-14.48382,59.4041813024,11.83142,-0.14382,11.832294089,45.78,-14.34,47.9733676116,131.44
2021-05-29 18:30:00,57.09342,-14.68374,58.9514276984,9.96342,-0.22374000000000002,9.9659318523,47.13,-14.46,49.2983620418,132.07,57.21342,-14.85374,59.1101431235,9.96342,-0.22374000000000002,9.9659318523,47.25,-14.63,49.4631115075,131.77
2021-05-29 19:00:00,56.47982,-15.0045,58.4389004644,3.94982,-0.3045,3.9615398878,52.53,-14.7,54.5480604605,131.8,56.56982,-15.1645,58.5671118895,3.94982,-0.3045,3.9615398878,52.62,-14.86,54.6780028896,131.52
2021-05-29 19:30:00,56.84944,-15.25142,58.8597030262,7.95944,-0.27142,7.9640664192,48.89,-14.98,51.1334772923,131.37,56.909440000000004,-15.42142,58.9618907086,7.95944,-0.27142,7.9640664192,48.95,-15.15,51.2408528422,131.11
2021-05-29 20:00:00,56.50822,-15.54702,58.6079240244,10.96822,-0.15702000000000002,10.9693438842,45.54,-15.39,48.0701955478,131.66,56.59822,-15.70702,58.737287854,10.96822,-0.15702000000000002,10.9693438842,45.63,-15.55,48.2068397637,131.38
2021-05-29 20:30:00,55.61582,-16.4218,57.9896107032,6.78582,-0.0618,6.7861014075,48.83,-16.36,51.4977523781,131.35,55.71582,-16.5918,58.1338148199,6.78582,-0.0618,6.7861014075,48.93,-16.53,51.6467404586,131.08
2021-05-29 21:00:00,54.42014,-16.5152,56.870936942,4.17014,0.034800000000000005,4.1702852012000005,50.25,-16.55,52.9052454866,131.35,54.52014,-16.685200000000002,57.0161517875,4.17014,0.034800000000000005,4.1702852012000005,50.35,-16.72,53.0535663269,131.08
2021-05-29 21:30:00,53.80192,-16.6032,56.3055312196,4.23192,0.21680000000000002,4.2374696608,49.57,-16.82,52.3459387154,131.39,53.88192,-16.7732,56.4322739319,4.23192,0.21680000000000002,4.2374696608,49.65,-16.99,52.4764956909,131.13
2021-05-29 22:00:00,53.55942,-16.8353,56.1430209093,4.49942,0.1547,4.5020786784,49.06,-16.99,51.9186257522,131.53,53.64942,-17.0153,56.2830409664,4.49942,0.1547,4.5020786784,49.15,-17.17,52.0627640449,131.25
2021-05-29 22:30:00,52.30828,-17.18418,55.0586251084,4.31828,0.29582,4.3284005858,47.99,-17.48,51.0743624532,131.78,52.38828,-17.35418,55.1878559543,4.31828,0.29582,4.3284005858,48.07,-17.65,51.2078841586,131.56
2021-05-29 23:00:00,50.06998,-17.4422,53.0210640976,4.60998,0.2378,4.6161092319,45.46,-17.68,48.7769822765,131.78,50.14998,-17.6122,53.1527053201,4.60998,0.2378,4.6161092319,45.54,-17.85,48.9133325383,131.56
2021-05-29 23:30:00,47.17464,-17.90354,50.4577387886,2.35464,0.10646000000000001,2.3570454517,44.82,-18.01,48.3031313685,132.11,47.24464,-18.08354,50.5872555854,2.35464,0.10646000000000001,2.3570454517,44.89,-18.19,48.4354023417,131.86
2021-05-30 00:00:00,44.47864,-18.48608,48.1672562019,2.62864,-0.01608,2.6286891821,41.85,-18.47,45.74454503,132.45,44.54864,-18.65608,48.2973151098,2.62864,-0.01608,2.6286891821,41.92,-18.64,45.8774018445,132.21
2021-05-30 00:30:00,42.93088,-18.55818,46.7703592298,2.66088,0.03182,2.6610702521,40.27,-18.59,44.3538160703,132.6,43.01088,-18.74818,46.9193995239,2.66088,0.03182,2.6610702521,40.35,-18.78,44.506301801,132.39
2021-05-30 01:00:00,41.65952,-18.5117,45.5872640495,1.9895200000000002,0.3683,2.0233226931,39.67,-18.88,43.9336237977,132.6,41.72952,-18.6817,45.7204413181,1.9895200000000002,0.3683,2.0233226931,39.74,-19.05,44.070058997,132.39
2021-05-30 01:30:00,41.3245,-17.60224,44.9171810477,1.8845,-0.09224,1.8867560700000001,39.44,-17.51,43.1522154704,133.1,41.3945,-17.78224,45.0523327883,1.8845,-0.09224,1.8867560700000001,39.51,-17.69,43.2894467509,132.86
2021-05-30 02:00:00,40.5983,-17.50592,44.2117540699,1.9483000000000001,-0.005920000000000001,1.9483089941,38.65,-17.5,42.4272612833,133.1,40.6683,-17.68592,44.3475184327,1.9483000000000001,-0.005920000000000001,1.9483089941,38.72,-17.68,42.5654883679,132.86
2021-05-30 02:30:00,39.937780000000004,-17.68716,43.6790785181,1.81778,0.09284,1.8201492779000001,38.12,-17.78,42.0626057205,133.19,39.96778,-18.97716,44.2442769157,1.81778,0.09284,1.8201492779000001,38.15,-19.07,42.6507608373,132.95
2021-05-30 03:00:00,38.56796,-9.93306,39.8265391357,1.61796,0.45694,1.6812461822,36.95,-10.39,38.3829988406,133.19,38.03796,-30.27306,48.6142423856,1.61796,0.45694,1.6812461822,36.42,-30.73,47.6523797937,132.95
2021-05-30 03:30:00,38.2381,-10.32068,39.6064228033,1.6881,0.19932000000000002,1.699826483,36.55,-10.52,38.0338388807,131.32,37.6981,-30.65068,48.5861186768,1.6881,0.19932000000000002,1.699826483,36.01,-30.85,47.4177456233,131.08
2021-05-30 04:00:00,38.02096,-10.29856,39.3910362569,1.51096,0.21144000000000002,1.5256824687,36.51,-10.51,37.9926334965,131.29,37.49096,-30.55856,48.3673202792,1.51096,0.21144000000000002,1.5256824687,35.98,-30.77,47.3429329467,131.03
2021-05-30 04:30:00,37.9429,-10.19994,39.2899788294,1.4429,0.24006000000000002,1.4627334732000001,36.5,-10.44,37.9637142545,131.1,37.4129,-30.33994,48.1688389482,1.4429,0.24006000000000002,1.4627334732000001,35.97,-30.58,47.2120461323,130.86
2021-05-30 05:00:00,37.40014,-10.20744,38.7680577715,1.33014,0.28256000000000003,1.3598207871999999,36.07,-10.49,37.564411349,130.64,36.87014,-30.50744,47.855105464,1.33014,0.28256000000000003,1.3598207871999999,35.54,-30.79,47.0225020602,130.41
2021-05-30 05:30:00,36.79656,-9.9854,38.127352924,1.33656,0.5246000000000001,1.4358265193,35.46,-10.51,36.9847495598,131.23,36.27656,-29.9554,47.0458796771,1.33656,0.5246000000000001,1.4358265193,34.94,-30.48,46.3663024189,130.98
2021-05-30 06:00:00,36.84026,-9.92666,38.1542046913,1.50026,0.5833400000000001,1.6096787329,35.34,-10.51,36.8697125023,130.16,36.31026,-29.88666,47.028155686,1.50026,0.5833400000000001,1.6096787329,34.81,-30.47,46.2618309192,129.88
2021-05-30 06:30:00,37.99728,-9.73942,39.2256241421,1.70728,0.5505800000000001,1.7938626856000002,36.29,-10.29,37.7206601215,130.12,37.47728,-29.70942,47.8246396007,1.70728,0.5505800000000001,1.7938626856000002,35.77,-30.26,46.8525399525,129.88
2021-05-30 07:00:00,38.93296,-9.35992,40.042271124,2.16296,0.53008,2.2269667191,36.77,-9.89,38.0768302252,130.12,38.40296,-29.22992,48.2615329219,2.16296,0.53008,2.2269667191,36.24,-29.76,46.8934451709,129.88
2021-05-30 07:30:00,40.40862,-8.74142,41.343306519,3.1886200000000002,0.52858,3.2321346384,37.22,-9.27,38.3570241286,129.74,39.87862,-28.77142,49.1741694584,3.1886200000000002,0.52858,3.2321346384,36.69,-29.3,46.9536590693,129.48
2021-05-30 08:00:00,41.8846,-8.07374,42.6556560698,4.6746,0.35626,4.6881559645,37.21,-8.43,38.1529684297,130.25,41.3446,-28.00374,49.9358128316,4.6746,0.35626,4.6881559645,36.67,-28.36,46.357076051,129.96
2021-05-30 08:30:00,43.93882,-7.16724,44.519537646,6.58882,0.23276000000000002,6.5929300171000005,37.35,-7.4,38.0760095073,129.86,43.39882,-26.977240000000002,51.1001864518,6.58882,0.23276000000000002,6.5929300171000005,36.81,-27.21,45.7751045875,129.55
2021-05-30 09:00:00,45.85622,-5.49816,46.1846584493,10.51622,0.36184000000000005,10.5224432179,35.34,-5.86,35.8225515562,129.45,45.36622,-25.06816,51.8315209392,10.51622,0.36184000000000005,10.5224432179,34.85,-25.43,43.1417129933,129.14
2021-05-30 09:30:00,46.94862,-3.79852,47.1020347129,19.43862,-0.05852,19.4387080871,27.51,-3.74,27.7630635918,130.18,46.48862,-23.59852,52.1352273966,19.43862,-0.05852,19.4387080871,27.05,-23.54,35.8585289715,129.83
2021-05-30 10:00:00,48.82436,-2.6391400000000003,48.8956356882,21.10436,-0.46914000000000006,21.1095737368,27.72,-2.17,27.8048071383,130.93,48.39436,-22.37914,53.3182894226,21.10436,-0.46914000000000006,21.1095737368,27.29,-21.91,34.9970313027,130.53
2021-05-30 10:30:00,48.42706,-2.4056,48.4867719239,19.76706,-0.9056000000000001,19.7877935203,28.66,-1.5,28.6992264704,130.76,47.98706,-21.8656,52.7338827587,19.76706,-0.9056000000000001,19.7877935203,28.22,-20.96,35.1523825651,130.31
2021-05-30 11:00:00,49.0618,-2.60672,49.1310004824,20.5418,-0.97672,20.565007396,28.52,-1.63,28.5665416178,129.76,48.6618,-21.75672,53.3040865638,20.5418,-0.97672,20.565007396,28.12,-20.78,34.9648795222,129.32
2021-05-30 11:30:00,49.23036,-1.9278,49.2680906731,20.16036,-1.1878,20.1953208484,29.07,-0.74,29.0794171193,130.1,48.86036,-21.3978,53.3404220472,20.16036,-1.1878,20.1953208484,28.7,-20.21,35.1017677618,129.66
2021-05-30 12:00:00,48.4709,-2.63008,48.5422029539,13.6309,-1.41008,13.7036404074,34.84,-1.22,34.8613539611,131.4,48.0709,-22.06008,52.891006385,13.6309,-1.41008,13.7036404074,34.44,-20.65,40.1563955056,130.96
2021-05-30 12:30:00,49.58056,-2.81998,49.6606908642,13.50056,-1.44998,13.5782017334,36.08,-1.37,36.1060008863,131.3,49.15056,-22.33998,53.9893716829,13.50056,-1.44998,13.5782017334,35.65,-20.89,41.3196635998,130.87
2021-05-30 13:00:00,49.10222,-3.01952,49.194974438,12.05222,-1.08952,12.1013660699,37.05,-1.9300000000000002,37.1002345006,131.59,48.69222,-22.51952,53.6475635007,12.05222,-1.08952,12.1013660699,36.64,-21.43,42.4468432277,131.17
2021-05-30 13:30:00,47.81304,-3.38244,47.932532735,13.00304,-1.4324400000000002,13.0817022438,34.81,-1.9500000000000002,34.8645751444,131.54,47.39304,-23.02244,52.689021475,13.00304,-1.4324400000000002,13.0817022438,34.39,-21.59,40.6054208204,131.17
2021-05-30 14:00:00,48.54228,-4.31896,48.7340370078,12.69228,-1.22896,12.7516396703,35.85,-3.09,35.9829209487,132.04,48.12228,-24.01896,53.7834944186,12.69228,-1.22896,12.7516396703,35.43,-22.79,42.1268204354,131.64
2021-05-30 14:30:00,46.669200000000004,-4.2289200000000005,46.8604096547,12.2392,-1.08892,12.2875450521,34.43,-3.14,34.5728867756,132.27,46.2392,-24.16892,52.1747094923,12.2392,-1.08892,12.2875450521,34.0,-23.08,41.0936296766,131.87
2021-05-30 15:00:00,44.34808,-4.02792,44.5306224885,12.02808,-1.10792,12.0789981047,32.32,-2.92,32.4516378631,133.09,43.94808,-23.85792,50.0063404221,12.02808,-1.10792,12.0789981047,31.92,-22.75,39.1975624242,132.7
2021-05-30 15:30:00,44.11286,-4.03898,44.2973788933,10.98286,-0.9089800000000001,11.0204109914,33.13,-3.13,33.2775269514,132.67,43.70286,-23.98898,49.8538978779,10.98286,-0.9089800000000001,11.0204109914,32.72,-23.08,40.0410389476,132.32
2021-05-30 16:00:00,44.37572,-4.33062,44.5865315438,10.94572,-1.09062,10.9999199226,33.43,-3.24,33.5866416898,133.08,43.96572,-24.26062,50.215159244,10.94572,-1.09062,10.9999199226,33.02,-23.17,40.3381866226,132.73
2021-05-30 16:30:00,46.254,-4.81906,46.5043638305,12.114,-1.47906,12.2039589676,34.14,-3.34,34.3029911232,133.03,45.854,-24.92906,52.1924070003,12.114,-1.47906,12.2039589676,33.74,-23.45,41.0888074784,132.68
2021-05-30 17:00:00,47.59736,-5.14958,47.8751172651,11.88736,-1.4895800000000001,11.9803245509,35.71,-3.66,35.8970709111,133.59,47.16736,-25.24958,53.5004779375,11.88736,-1.4895800000000001,11.9803245509,35.28,-23.76,42.5348798047,133.26
2021-05-30 17:30:00,47.64668,-3.53536,47.7776609448,12.11668,-1.74536,12.2417407158,35.53,-1.79,35.5750614898,133.56,47.23668,-23.75536,52.8736329956,12.11668,-1.74536,12.2417407158,35.12,-22.01,41.4470083359,133.26
2021-05-30 18:00:00,48.54084,-3.62806,48.6762361658,9.73084,-1.2080600000000001,9.8055421099,38.81,-2.42,38.8853764287,133.97,48.11084,-23.62806,53.5997961271,9.73084,-1.2080600000000001,9.8055421099,38.38,-22.42,44.448631025,133.65
2021-05-30 18:30:00,50.24532,-3.82358,50.3905938238,7.16532,-0.9135800000000001,7.2233260427,43.08,-2.91,43.1781715685,133.37,49.78532,-23.89358,55.222108369,7.16532,-0.9135800000000001,7.2233260427,42.62,-22.98,48.4204997909,133.08
2021-05-30 19:00:00,50.99988,-4.27458,51.1787044989,6.23988,-1.16458,6.3476254608,44.76,-3.11,44.8679139252,133.37,50.54988,-24.13458,56.0157863445,6.23988,-1.16458,6.3476254608,44.31,-22.97,49.9098887997,133.08
2021-05-30 19:30:00,53.14572,-4.57144,53.3419686363,4.26572,-0.92144,4.3641057265,48.88,-3.65,49.0160881752,132.65,52.66572,-24.54144,58.1030148993,4.26572,-0.92144,4.3641057265,48.4,-23.62,53.8559597445,132.38
2021-05-30 20:00:00,54.20594,-4.7938600000000005,54.4175066039,3.02594,-0.53386,3.072673003,51.18,-4.26,51.3569858929,133.01,53.70594,-24.67386,59.1026848678,3.02594,-0.53386,3.072673003,50.68,-24.14,56.1355680474,132.75
2021-05-30 20:30:00,54.2443,-4.99966,54.4742203488,1.9443000000000001,-0.21966000000000002,1.9566688544000002,52.3,-4.78,52.5179816825,132.78,53.7443,-25.04966,59.2953223164,1.9443000000000001,-0.21966000000000002,1.9566688544000002,51.8,-24.83,57.4436149628,132.54
2021-05-30 21:00:00,53.6681,-5.21494,53.9208731088,1.4681,-0.10494,1.4718457846000002,52.2,-5.11,52.4495195402,133.34,53.1581,-25.20494,58.8308813126,1.4681,-0.10494,1.4718457846000002,51.69,-25.1,57.4618664855,133.1
2021-05-30 21:30:00,53.91076,-5.44374,54.1849088674,3.39076,0.34626,3.4083939569,50.52,-5.79,50.8507079597,133.1,53.40076,-25.48374,59.16977415,3.39076,0.34626,3.4083939569,50.01,-25.83,56.2866680485,132.86
2021-05-30 22:00:00,54.2024,-5.66598,54.4977384404,3.7024,0.66402,3.7614742217,50.5,-6.33,50.8951756063,133.41,53.7124,-25.56598,59.4864795321,3.7024,0.66402,3.7614742217,50.01,-26.23,56.4713467167,133.15
2021-05-30 22:30:00,53.3638,-5.98822,53.6987330317,3.7237999999999998,0.67178,3.7839099895,49.64,-6.66,50.0847801233,133.58,52.8638,-26.09822,58.9550543856,3.7237999999999998,0.67178,3.7839099895,49.14,-26.77,55.9586677826,133.38
2021-05-30 23:00:00,50.7836,-6.57498,51.2074642114,3.0636,0.5650200000000001,3.1152676547,47.72,-7.14,48.2511968763,133.58,50.3036,-26.54498,56.8778351923,3.0636,0.5650200000000001,3.1152676547,47.24,-27.11,54.4662253144,133.38
2021-05-30 23:30:00,47.44092,-8.00992,48.1123654465,1.31092,0.28008,1.3405058944000001,46.13,-8.29,46.8689769464,132.11,46.86092,-28.14992,54.6659292362,1.31092,0.28008,1.3405058944000001,45.55,-28.43,53.6942026666,131.92
2021-05-31 00:00:00,45.13994,-8.08606,45.8584621365,1.31994,0.27394,1.3480670336,43.82,-8.36,44.6103351254,132.11,44.56994,-28.32606,52.8095183346,1.31994,0.27394,1.3480670336,43.25,-28.6,51.8509643112,131.92
2021-05-31 00:30:00,43.07882,-8.03612,43.8219574785,1.30882,0.25388,1.3332159791,41.77,-8.29,42.5847038266,132.6,42.53882,-27.76612,50.7987069407,1.30882,0.25388,1.3332159791,41.23,-28.02,49.8501083249,132.36
2021-05-31 01:00:00,41.7586,-7.98016,42.514275574,1.3686,0.20984000000000003,1.3845933647,40.39,-8.19,41.2119909735,130.75,41.2386,-27.76016,49.7116547017,1.3686,0.20984000000000003,1.3845933647,39.87,-27.97,48.7025440814,130.55
2021-05-31 01:30:00,40.89582,-8.20766,41.7113147257,1.4758200000000001,0.00234,1.4758218551,39.42,-8.21,40.2658726467,130.85,40.36582,-27.897660000000002,49.0681042812,1.4758200000000001,0.00234,1.4758218551,38.89,-27.9,47.862742295,130.66
2021-05-31 02:00:00,40.00894,-8.47688,40.8970998294,1.4589400000000001,0.013120000000000001,1.4589989918000001,38.55,-8.49,39.473821705,130.62,39.50894,-28.24688,48.5679170817,1.4589400000000001,0.013120000000000001,1.4589989918000001,38.05,-28.26,47.3965199144,130.42
2021-05-31 02:30:00,39.08542,-8.57544,40.015099997,1.53542,0.014560000000000002,1.5354890328000002,37.55,-8.59,38.5200025961,130.84,38.56542,-28.31544,47.8440776081,1.53542,0.014560000000000002,1.5354890328000002,37.03,-28.33,46.6241332359,130.62
2021-05-31 03:00:00,38.64618,-8.36214,39.5405186356,1.65618,0.09786,1.6590686460000001,36.99,-8.46,37.94511431,130.74,38.15618,-28.16214,47.4236249307,1.65618,0.09786,1.6590686460000001,36.5,-28.26,46.1614297872,130.54
2021-05-31 03:30:00,38.49238,-8.3627,39.3903296426,1.72238,0.26730000000000004,1.7429980363,36.77,-8.63,37.7691646717,131.0,37.99238,-28.1427,47.2803606305,1.72238,0.26730000000000004,1.7429980363,36.27,-28.41,46.0721282339,130.78
2021-05-31 04:00:00,38.27844,-8.5087,39.2127140673,1.76844,0.24130000000000001,1.7848265248000001,36.51,-8.75,37.5438756657,130.94,37.77844,-28.3887,47.2559923875,1.76844,0.24130000000000001,1.7848265248000001,36.01,-28.63,46.004315015,130.73
2021-05-31 04:30:00,38.21968,-8.68714,39.1945192684,2.03968,0.16286,2.0461715182,36.18,-8.85,37.2466763618,131.22,37.71968,-28.63714,47.3588433841,2.03968,0.16286,2.0461715182,35.68,-28.8,45.853052243,131.01
2021-05-31 05:00:00,37.58658,-8.81974,38.6074968078,1.94658,0.01026,1.9466070389,35.64,-8.83,36.7175502996,131.56,37.09658,-28.74974,46.9329713289,1.94658,0.01026,1.9466070389,35.15,-28.76,45.4165179202,131.32
2021-05-31 05:30:00,37.17974,-8.67064,38.1773894403,1.8897400000000002,-0.020640000000000002,1.8898527131,35.29,-8.65,36.3346473768,131.44,36.68974,-28.62064,46.5325483428,1.8897400000000002,-0.020640000000000002,1.8898527131,34.8,-28.6,45.0444225182,131.2
2021-05-31 06:00:00,37.70988,-8.760440000000001,38.7140847575,1.96988,-0.030440000000000002,1.9701151763,35.74,-8.73,36.7907665047,131.49,37.21988,-28.76044,47.0370319664,1.96988,-0.030440000000000002,1.9701151763,35.25,-28.73,45.4749975261,131.24
2021-05-31 06:30:00,39.29034,-8.59222,40.2188645022,2.06034,-0.02222,2.0604598137,37.23,-8.57,38.2036359526,130.81,38.79034,-28.35222,48.0472564903,2.06034,-0.02222,2.0604598137,36.73,-28.33,46.3862242482,130.59
2021-05-31 07:00:00,40.30138,-8.29702,41.146588811,2.40138,-0.037020000000000004,2.4016653357,37.9,-8.26,38.7896584156,130.81,39.80138,-28.25702,48.8119762885,2.40138,-0.037020000000000004,2.4016653357,37.4,-28.22,46.8521973871,130.59
2021-05-31 07:30:00,42.09654,-7.63678,42.7836310841,3.31654,-0.056780000000000004,3.3170260083,38.78,-7.58,39.5138557977,131.47,41.57654,-27.58678,49.8962835203,3.31654,-0.056780000000000004,3.3170260083,38.26,-27.53,47.1352150732,131.21
2021-05-31 08:00:00,43.3681,-6.93982,43.9198497179,4.7281,-0.13982,4.730166936,38.64,-6.8,39.2337813625,131.43,42.8481,-27.21982,50.7629616398,4.7281,-0.13982,4.730166936,38.12,-27.08,46.7596064996,131.16
2021-05-31 08:30:00,45.31052,-5.8425,45.6856435756,6.37052,-0.28250000000000003,6.3767806392,38.94,-5.5600000000000005,39.3349361255,132.6,44.79052,-25.9925,51.7861056474,6.37052,-0.28250000000000003,6.3767806392,38.42,-25.71,46.2287843232,132.28
2021-05-31 09:00:00,46.51888,-5.03494,46.7905633355,8.13888,-0.48494000000000004,8.1533143235,38.38,-4.55,38.6487632402,132.05,46.00888,-24.98494,52.3551742014,8.13888,-0.48494000000000004,8.1533143235,37.87,-24.5,45.1041782987,131.75
2021-05-31 09:30:00,47.8602,-3.71078,48.0038397657,14.4002,-0.68078,14.4162832051,33.46,-3.03,33.5969120605,131.5,47.3602,-23.48078,52.8614753242,14.4002,-0.68078,14.4162832051,32.96,-22.8,40.0774450283,131.14
2021-05-31 10:00:00,48.54192,-2.46544,48.604489419000004,19.10192,-0.9954400000000001,19.1278396187,29.44,-1.47,29.4766772212,130.8,48.09192,-22.11544,52.9332169406,19.10192,-0.9954400000000001,19.1278396187,28.99,-21.12,35.8674573952,130.43
2021-05-31 10:30:00,48.22062,-3.35148,48.3369487181,20.38062,-1.36148,20.4260446336,27.84,-1.99,27.9110318691,130.44,47.78062,-22.80148,52.942375634,20.38062,-1.36148,20.4260446336,27.4,-21.44,34.7912862654,130.04
2021-05-31 11:00:00,47.2796,-3.77884,47.4303722092,19.8896,-1.60884,19.9545622429,27.39,-2.17,27.4758257383,129.75,46.8696,-23.10884,52.2568453918,19.8896,-1.60884,19.9545622429,26.98,-21.5,34.4988463575,129.35
2021-05-31 11:30:00,45.79444,-4.10344,45.9779181211,14.75444,-2.06344,14.8980295458,31.04,-2.04,31.1069638506,129.46,45.33444,-23.42344,51.028119616,14.75444,-2.06344,14.8980295458,30.58,-21.36,37.3012868411,129.01
2021-05-31 12:00:00,45.40188,-3.8159,45.5619556247,15.32188,-2.1459,15.4714218333,30.08,-1.67,30.1263223776,129.38,44.94188,-23.2159,50.5840942466,15.32188,-2.1459,15.4714218333,29.62,-21.07,36.3495433259,128.94
2021-05-31 12:30:00,45.2273,-3.76896,45.3840690636,15.7373,-2.27896,15.901454964,29.49,-1.49,29.5276175808,129.66,44.7873,-23.15896,50.4206274214,15.7373,-2.27896,15.901454964,29.05,-20.88,35.775367223800004,129.24
2021-05-31 13:00:00,45.49934,-3.67826,45.6477769126,15.89934,-2.31826,16.0674622098,29.6,-1.3599999999999999,29.6312267718,129.56,45.04934,-23.13826,50.6440728049,15.89934,-2.31826,16.0674622098,29.15,-20.82,35.8217098978,129.15
2021-05-31 13:30:00,44.81402,-3.69748,44.966295677,15.78402,-2.29748,15.9503511469,29.03,-1.4,29.0637385758,129.72,44.36402,-23.23748,50.0814012115,15.78402,-2.29748,15.9503511469,28.58,-20.94,35.4302130956,129.34
2021-05-31 14:00:00,43.70694,-3.96646,43.8865515744,16.06694,-2.40646,16.2461567977,27.64,-1.56,27.683988152,130.05,43.26694,-23.55646,49.2639310723,16.06694,-2.40646,16.2461567977,27.2,-21.15,34.4552245675,129.65
2021-05-31 14:30:00,43.20584,-3.40682,43.3399473075,15.53584,-2.2568200000000003,15.6989031788,27.67,-1.15,27.6938874122,130.27,42.76584,-22.97682,48.547413198,15.53584,-2.2568200000000003,15.6989031788,27.23,-20.72,34.2168277314,129.86
2021-05-31 15:00:00,43.34452,-4.1381,43.5416040775,14.78452,-2.0281,14.9229762863,28.56,-2.11,28.6378368597,130.0,42.90452,-23.7481,49.0384552167,14.78452,-2.0281,14.9229762863,28.12,-21.72,35.5315746907,129.65
2021-05-31 15:30:00,44.5668,-4.37618,44.7811412721,14.0868,-1.8561800000000002,14.2085656712,30.48,-2.52,30.5839958148,130.18,44.1068,-23.87618,50.1545788302,14.0868,-1.8561800000000002,14.2085656712,30.02,-22.02,37.2301060971,129.83
2021-05-31 16:00:00,46.97144,-4.91908,47.2283127342,13.91144,-1.9190800000000001,14.0431845007,33.06,-3.0,33.1958370884,129.79,46.51144,-24.46908,52.555208371,13.91144,-1.9190800000000001,14.0431845007,32.6,-22.55,39.6391536237,129.47
2021-05-31 16:30:00,47.25968,-4.6418,47.4870894133,12.75968,-1.8618000000000001,12.8947948003,34.5,-2.7800000000000002,34.6118245691,130.48,46.76968,-24.3218,52.7157748927,12.75968,-1.8618000000000001,12.8947948003,34.01,-22.46,40.7569834507,130.14
2021-05-31 17:00:00,48.27526,-4.41234,48.4764837044,13.66526,-2.01234,13.8126334616,34.61,-2.4,34.6931131494,130.48,47.78526,-24.09234,53.5151559835,13.66526,-2.01234,13.8126334616,34.12,-22.08,40.6411220318,130.14
2021-05-31 17:30:00,51.59698,-4.87268,51.8265506811,20.75698,-4.10268,21.1585491446,30.84,-0.77,30.8496110186,130.26,51.11698,-24.58268,56.7208409696,20.75698,-4.10268,21.1585491446,30.36,-20.48,36.6218514005,129.97
2021-05-31 18:00:00,54.74094,-4.64388,54.9375657773,25.09094,-3.79388,25.3761461916,29.65,-0.85,29.6621813089,130.5,54.32094,-24.27388,59.4977795614,25.09094,-3.79388,25.3761461916,29.23,-20.48,35.6906612435,130.16
2021-05-31 18:30:00,55.23226,-5.10144,55.4673528734,17.82226,-3.34144,18.1327927463,37.41,-1.76,37.4513778118,130.12,54.74226,-24.69144,60.0531617751,17.82226,-3.34144,18.1327927463,36.92,-21.35,42.648668209,129.78
2021-05-31 19:00:00,55.7016,-5.6452,55.9869317395,12.4316,-2.9252000000000002,12.7711187294,43.27,-2.7199999999999998,43.3554068139,130.12,55.1616,-25.2252,60.6556908262,12.4316,-2.9252000000000002,12.7711187294,42.73,-22.3,48.1989927281,129.78
2021-05-31 19:30:00,56.56268,-5.95714,56.8755156967,12.13268,-3.29714,12.5727107722,44.43,-2.66,44.5095551539,129.98,56.01268,-25.42714,61.5138989933,12.13268,-3.29714,12.5727107722,43.88,-22.13,49.1445958372,129.71
2021-05-31 20:00:00,57.73434,-5.8342600000000004,58.0283775836,15.42434,-2.89426,15.6935338717,42.31,-2.94,42.4120230595,129.62,57.17434,-25.35426,62.5439337952,15.42434,-2.89426,15.6935338717,41.75,-22.46,47.407953974,129.35
2021-05-31 20:30:00,57.20352,-5.67336,57.4841692475,10.95352,-0.6633600000000001,10.9735886054,46.25,-5.01,46.5205610456,129.83,56.65352,-25.36336,62.0719047467,10.95352,-0.6633600000000001,10.9735886054,45.7,-24.7,51.9478584737,129.55
2021-05-31 21:00:00,55.71182,-6.206,56.0564119768,3.58182,-0.306,3.5948672454,52.13,-5.9,52.4628144499,130.53,55.13182,-25.966,60.9405508058,3.58182,-0.306,3.5948672454,51.55,-25.66,57.5833144235,130.24
2021-05-31 21:30:00,54.18978,-7.00808,54.6410600349,1.8797800000000002,-0.30808,1.9048585603000001,52.31,-6.7,52.7373311801,130.66,53.56978,-26.80808,59.9032092841,1.8797800000000002,-0.30808,1.9048585603000001,51.69,-26.5,58.0870562174,130.4
2021-05-31 22:00:00,54.03744,-7.47184,54.5515656488,1.90744,-0.25184,1.9239934352999999,52.13,-7.22,52.627609674,130.9,53.41744,-27.30184,59.9901105478,1.90744,-0.25184,1.9239934352999999,51.51,-27.05,58.180603297,130.63
2021-05-31 22:30:00,52.45168,-7.90196,53.0435642342,2.12168,-0.43196,2.1652056401,50.33,-7.47,50.8813305644,131.32,51.85168,-27.84196,58.8538142814,2.12168,-0.43196,2.1652056401,49.73,-27.41,56.7836332054,131.1
2021-05-31 23:00:00,50.44472,-7.79884,51.0440170953,2.30472,-0.54884,2.3691685512,48.14,-7.25,48.6828727583,131.32,49.83472,-27.86884,57.0979120496,2.30472,-0.54884,2.3691685512,47.53,-27.32,54.8222883506,131.1
2021-05-31 23:30:00,47.89544,-6.67272,48.3580227573,2.00544,-0.41272000000000003,2.0474685326,45.89,-6.26,46.3150051279,131.79,47.31544,-26.59272,54.2763633582,2.00544,-0.41272000000000003,2.0474685326,45.31,-26.18,52.3296139867,131.58
2021-06-01 00:00:00,43.62638,-7.39266,44.24830453,1.75638,-0.19266000000000003,1.7669149895,41.87,-7.2,42.4845489561,131.14,43.08638,-27.47266,51.0997376606,1.75638,-0.19266000000000003,1.7669149895,41.33,-27.28,49.5213822505,130.97
2021-06-01 00:30:00,43.4582,-7.4018,44.0840310144,1.6582,-0.0618,1.6593512226,41.8,-7.34,42.4395523068,131.81,42.9082,-27.7118,51.0789338816,1.6582,-0.0618,1.6593512226,41.25,-27.65,49.659691904,131.59
2021-06-01 01:00:00,42.02692,-7.67642,42.7222357643,2.11692,-0.36642,2.1483979852,39.91,-7.31,40.5739349829,132.57,41.48692,-28.00642,50.0552104411,2.11692,-0.36642,2.1483979852,39.37,-27.64,48.1037056785,132.36
2021-06-01 01:30:00,40.99486,-7.03528,41.5941547708,2.55486,0.27472,2.5695876514,38.44,-7.31,39.1288857495,132.7,40.46486,-27.39528,48.8662077626,2.55486,0.27472,2.5695876514,37.91,-27.67,46.9339642477,132.5
2021-06-01 02:00:00,39.77556,-6.78876,40.3507426902,3.40556,-0.05876000000000001,3.4060668888,36.37,-6.73,36.9874275937,132.92,39.27556,-26.89876,47.6037068184,3.40556,-0.05876000000000001,3.4060668888,35.87,-26.84,44.8000279018,132.67
2021-06-01 02:30:00,39.18664,-7.0183,39.8101656538,3.04664,0.0417,3.046925365,36.14,-7.06,36.8231340328,132.03,38.68664,-27.1183,47.2446643483,3.04664,0.0417,3.046925365,35.64,-27.16,44.809320459,131.78
2021-06-01 03:00:00,38.65278,-7.2205,39.3214066633,3.31278,-0.35050000000000003,3.331270265,35.34,-6.87,36.0015624661,131.99,38.14278,-27.3505,46.935290735,3.31278,-0.35050000000000003,3.331270265,34.83,-27.0,44.069591557,131.73
2021-06-01 03:30:00,38.39302,-7.15496,39.0540322799,2.71302,-0.30496,2.7301058811,35.68,-6.85,36.3315964417,132.14,37.90302,-27.22496,46.6673051731,2.71302,-0.30496,2.7301058811,35.19,-26.92,44.3060097504,131.86
2021-06-01 04:00:00,38.62094,-7.1665,39.280220579,3.25094,-0.5265000000000001,3.2932982151,35.37,-6.64,35.9878660106,131.85,38.12094,-27.2365,46.8511792673,3.25094,-0.5265000000000001,3.2932982151,34.87,-26.71,43.9242643649,131.61
2021-06-01 04:30:00,39.51598,-8.01314,40.3202565471,2.93598,-0.36314,2.9583524503,36.58,-7.65,37.3713647061,131.85,39.01598,-28.12314,48.0952980947,2.93598,-0.36314,2.9583524503,36.08,-27.76,45.5234445094,131.61
2021-06-01 05:00:00,39.34812,-8.14126,40.1815213988,2.87812,-0.31126000000000004,2.8949019883,36.47,-7.83,37.3010696898,131.98,38.84812,-28.30126,48.0638923218,2.87812,-0.31126000000000004,2.8949019883,35.97,-27.99,45.577198246500004,131.74
2021-06-01 05:30:00,39.774680000000004,-7.94324,40.5600817405,2.93468,-0.37324,2.9583195906,36.84,-7.57,37.6097128412,132.21,39.26468,-28.13324,48.3031498807,2.93468,-0.37324,2.9583195906,36.33,-27.76,45.721838327,131.96
2021-06-01 06:00:00,41.05306,-7.68132,41.7654930811,2.6830600000000002,-0.24132,2.693890552,38.37,-7.44,39.0846581154,132.31,40.54306,-27.91132,49.2217583829,2.6830600000000002,-0.24132,2.693890552,37.86,-27.67,46.8935869816,132.03
2021-06-01 06:30:00,44.46824,-6.71286,44.9720675317,2.82824,-0.15286000000000002,2.832367857,41.64,-6.5600000000000005,42.1535668716,132.47,43.94824,-26.72286,51.4349982568,2.82824,-0.15286000000000002,2.832367857,41.12,-26.57,48.9573212094,132.2
2021-06-01 07:00:00,47.37626,-5.67558,47.7150104257,3.15626,-0.04558,3.1565890965,44.22,-5.63,44.576959295099996,131.71,46.81626,-25.66558,53.3899259891,3.15626,-0.04558,3.1565890965,43.66,-25.62,50.6219320058,131.42
2021-06-01 07:30:00,50.90092,-4.80466,51.1271788246,4.24092,-0.14466,4.2433864969,46.66,-4.66,46.8921230059,131.65,50.34092,-24.42466,55.9533041255,4.24092,-0.14466,4.2433864969,46.1,-24.28,52.1030555726,131.33
2021-06-01 08:00:00,53.82902,-3.65292,53.9528240103,5.18902,-0.09292,5.1898518945,48.64,-3.56,48.7701055976,130.52,53.24902,-23.47292,58.1930932696,5.18902,-0.09292,5.1898518945,48.06,-23.38,53.445186874,130.15
2021-06-01 08:30:00,55.98032,-1.8014999999999999,56.0092994917,6.6603200000000005,-0.0115,6.6603299282,49.32,-1.79,49.3524720759,130.54,55.39032,-21.4815,59.4099519605,6.6603200000000005,-0.0115,6.6603299282,48.73,-21.47,53.2501061032,130.19
2021-06-01 09:00:00,57.10716,-0.603,57.1103434788,10.20716,-0.123,10.2079010705,46.9,-0.48,46.9024562257,130.54,56.50716,-20.193,60.0068027832,10.20716,-0.123,10.2079010705,46.3,-20.07,50.4628070959,130.19
2021-06-01 09:30:00,58.67506,0.35152000000000005,58.6761129619,14.19506,-0.37848000000000004,14.2001047712,44.48,0.73,44.4859899294,130.23,58.13506,-19.13848,61.2043022827,14.19506,-0.37848000000000004,14.2001047712,43.94,-18.76,47.7772037692,129.84
2021-06-01 10:00:00,57.74968,0.33588,57.7506567536,10.50968,-0.5841200000000001,10.5258999557,47.24,0.92,47.2489576605,129.81,57.15968,-19.02412,60.2423950344,10.50968,-0.5841200000000001,10.5258999557,46.65,-18.44,50.1622975949,129.43
2021-06-01 10:30:00,56.3398,-3.84748,56.4710205892,11.7198,-1.14748,11.7758406235,44.62,-2.7,44.7016151833,129.34,56.1498,-12.12748,57.4445455304,11.7198,-1.14748,11.7758406235,44.43,-10.98,45.766639597,128.95
2021-06-01 11:00:00,56.46288,-6.26094,56.8089446089,19.34288,-1.48094,19.3994894257,37.12,-4.78,37.426498634,130.72,56.50288,-6.40094,56.8642900349,19.34288,-1.48094,19.3994894257,37.16,-4.92,37.4842900426,130.29
2021-06-01 11:30:00,56.235,-5.45848,56.4992940567,22.805,-1.9784800000000002,22.8906620287,33.43,-3.48,33.6106426597,131.73,56.285,-5.60848,56.5637363769,22.805,-1.9784800000000002,22.8906620287,33.48,-3.63,33.676212673,131.26
2021-06-01 12:00:00,56.10426,-5.40508,56.3640211478,22.80426,-2.17508,22.9077551749,33.3,-3.23,33.4562834158,131.31,56.15426,-5.55508,56.4283601565,22.80426,-2.17508,22.9077551749,33.35,-3.38,33.5208427698,130.83
2021-06-01 12:30:00,56.2648,-5.1246,56.4976923794,23.9248,-2.3946,24.0443374664,32.34,-2.73,32.4550227238,131.18,56.3048,-5.2846,56.5522545987,23.9248,-2.3946,24.0443374664,32.38,-2.89,32.5087142163,130.71
2021-06-01 13:00:00,55.97972,-6.06624,56.3074446145,21.53972,-2.69624,21.7078153626,34.44,-3.37,34.6044867033,131.18,56.06972,-6.21624,56.4132532355,21.53972,-2.69624,21.7078153626,34.53,-3.52,34.708951295,130.74
2021-06-01 13:30:00,54.02018,-6.40136,54.3981365221,16.59018,-2.71136,16.810280946,37.43,-3.69,37.6114477254,131.45,54.08018,-6.55136,54.4755558639,16.59018,-2.71136,16.810280946,37.49,-3.84,37.6861473223,130.99
2021-06-01 14:00:00,54.9446,-6.42302,55.3187513876,21.6346,-2.60302,21.7906317091,33.31,-3.8200000000000003,33.5283238472,131.79,54.9546,-6.57302,55.3462975553,21.6346,-2.60302,21.7906317091,33.32,-3.9699999999999998,33.5556746319,131.34
2021-06-01 14:30:00,53.29988,-6.55852,53.7018751312,17.62988,-2.54852,17.8131306346,35.67,-4.01,35.8946932011,131.95,53.38988,-6.70852,53.8096973324,17.62988,-2.54852,17.8131306346,35.76,-4.16,36.001155537,131.52
2021-06-01 15:00:00,54.58248,-7.14448,55.0480764189,16.67248,-2.64448,16.8809023402,37.91,-4.5,38.1761456934,131.78,54.65248,-7.30448,55.1384529908,16.67248,-2.64448,16.8809023402,37.98,-4.66,38.2648141247,131.42
2021-06-01 15:30:00,55.68066,-7.19576,56.1436983108,15.00066,-2.13576,15.1519395199,40.68,-5.06,40.9934872876,132.08,55.75066,-7.34576,56.2325197765,15.00066,-2.13576,15.1519395199,40.75,-5.21,41.081706391,131.7
2021-06-01 16:00:00,55.4225,-6.68152,55.8237961425,20.3125,-1.7715200000000002,20.3896037078,35.11,-4.91,35.4516600458,132.08,55.4725,-6.85152,55.8940209912,20.3125,-1.7715200000000002,20.3896037078,35.16,-5.08,35.5250897254,131.7
2021-06-01 16:30:00,56.41174,-7.42064,56.8977179493,18.46174,-1.68064,18.5380795833,37.95,-5.74,38.3816375367,132.31,56.49174,-7.58064,56.9980946264,18.46174,-1.68064,18.5380795833,38.03,-5.9,38.4849438092,131.92
2021-06-01 17:00:00,56.29854,-8.04162,56.8699679827,12.85854,-1.40162,12.93470485,43.44,-6.64,43.9445468744,132.84,56.35854,-8.20162,56.9521869778,12.85854,-1.40162,12.93470485,43.5,-6.8,44.0282863623,132.46
2021-06-01 17:30:00,58.42288,-9.31674,59.1610898456,18.06288,-3.51674,18.402040488,40.36,-5.8,40.7746195568,133.35,58.50288,-9.48674,59.2670667751,18.06288,-3.51674,18.402040488,40.44,-5.97,40.8782888585,133.0
2021-06-01 18:00:00,59.5646,-10.36436,60.4595859345,17.3046,-3.60436,17.6759891426,42.26,-6.76,42.7972569214,133.55,59.6446,-10.52436,60.5660008798,17.3046,-3.60436,17.6759891426,42.34,-6.92,42.9017715252,133.2
2021-06-01 18:30:00,60.95406,-17.62608,63.4513682016,20.45406,-3.20608,20.703804468,40.5,-14.42,42.990538494,134.18,61.37406,-5.28608,61.6012815017,20.45406,-3.20608,20.703804468,40.92,-2.08,40.9728300219,133.85
2021-06-01 19:00:00,62.60122,-21.12728,66.070225561,22.66122,-3.05728,22.8665225359,39.94,-18.07,43.8375238808,132.1,63.27122,-1.97728,63.30210831,22.66122,-3.05728,22.8665225359,40.61,1.08,40.6243584565,131.78
2021-06-01 19:30:00,62.24368,-20.62276,65.5711364089,14.29368,-2.5027600000000003,14.511136949299999,47.95,-18.12,51.25950546,129.56,62.96368,-2.99276,63.0347651028,14.29368,-2.5027600000000003,14.511136949299999,48.67,-0.49,48.6724665494,129.29
2021-06-01 20:00:00,62.6478,-10.21676,63.475420674,6.9578,-0.20676000000000003,6.9608713921,55.69,-10.01,56.5824725511,129.69,62.7678,-10.37676,63.6197600195,6.9578,-0.20676000000000003,6.9608713921,55.81,-10.17,56.7290489961,129.43
2021-06-01 20:30:00,61.70452,-10.71858,62.6285537566,8.58452,-0.44858000000000003,8.5962321773,53.12,-10.27,54.1036717793,132.4,61.77452,-10.88858,62.7268084287,8.58452,-0.44858000000000003,8.5962321773,53.19,-10.44,54.2048863111,132.13
2021-06-01 21:00:00,60.68516,-10.967,61.6681743951,10.41516,-0.387,10.4223474719,50.27,-10.58,51.3712886737,132.53,60.78516,-11.137,61.7969938203,10.41516,-0.387,10.4223474719,50.37,-10.75,51.504362922,132.24
2021-06-01 21:30:00,59.1033,-11.60054,60.2309936759,10.9633,-0.7605400000000001,10.9896482192,48.14,-10.84,49.3453665505,132.84,59.1733,-11.77054,60.3326200722,10.9633,-0.7605400000000001,10.9896482192,48.21,-11.01,49.4512305206,132.54
2021-06-01 22:00:00,58.33118,-12.72752,59.7035704589,8.48118,-1.28752,8.5783519363,49.85,-11.44,51.1458316972,133.37,58.45118,-12.90752,59.8593728329,8.48118,-1.28752,8.5783519363,49.97,-11.62,51.3032679271,133.05
2021-06-01 22:30:00,56.48886,-13.65736,58.1163899969,4.35886,-0.87736,4.4462817128,52.13,-12.78,53.6736928113,133.61,56.57886,-13.83736,58.2463726825,4.35886,-0.87736,4.4462817128,52.22,-12.96,53.8041819936,133.36
2021-06-01 23:00:00,53.96982,-8.6085,54.6520607396,9.01982,-0.6085,9.040322178,44.95,-8.0,45.6563522415,133.89,53.59982,-22.2085,58.0186019849,9.01982,-0.6085,9.040322178,44.58,-21.6,49.5372223686,133.67
2021-06-01 23:30:00,50.84182,-6.6598,51.2761503718,10.55182,-0.9398000000000001,10.5935890685,40.29,-5.72,40.6940106158,132.14,50.29182,-26.8098,56.9915128326,10.55182,-0.9398000000000001,10.5935890685,39.74,-25.87,47.4186092162,131.92
2021-06-02 00:00:00,48.24612,-5.5167,48.5604991114,5.6161200000000004,-1.5167000000000002,5.817317487,42.63,-4.0,42.8172500285,132.14,47.70612,-25.9167,54.2913365496,5.6161200000000004,-1.5167000000000002,5.817317487,42.09,-24.4,48.6510852911,131.92
2021-06-02 00:30:00,46.14416,-5.3302,46.4509906692,5.57416,-1.5002,5.7725089645,40.57,-3.83,40.7503840473,132.57,45.60416,-25.6302,52.3129674301,5.57416,-1.5002,5.7725089645,40.03,-24.13,46.7403230626,132.41
2021-06-02 01:00:00,44.84638,-5.58192,45.1924289012,5.99638,-1.59192,6.2040940024,38.85,-3.99,39.0543544307,132.57,44.30638,-25.97192,51.3575304818,5.99638,-1.59192,6.2040940024,38.31,-24.38,45.4096961012,132.41
2021-06-02 01:30:00,44.07632,-6.1975,44.5098976745,5.98632,-1.6075,6.1983936139,38.09,-4.59,38.3655600767,132.91,43.56632,-26.4275,50.9552450155,5.98632,-1.6075,6.1983936139,37.58,-24.82,45.0365273972,132.72
