Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-02 02:00:00,43.74374,-6.64882,44.2461478163,7.18374,-1.9188200000000002,7.4355894575,36.56,-4.73,36.8647053426,132.48,43.23374,-26.82882,50.8816455805,7.18374,-1.9188200000000002,7.4355894575,36.05,-24.91,43.8190666263,132.26
2021-06-02 02:30:00,43.2074,-6.88436,43.7524151033,6.8774,-1.84436,7.1204139325,36.33,-5.04,36.6779293309,132.14,42.6974,-27.12436,50.5845714835,6.8774,-1.84436,7.1204139325,35.82,-25.28,43.842340266,131.95
2021-06-02 03:00:00,42.43418,-6.84108,42.9820893843,5.65418,-1.53108,5.8578116596,36.78,-5.31,37.1613307081,132.55,41.93418,-27.13108,49.9456800358,5.65418,-1.53108,5.8578116596,36.28,-25.6,44.4026846035,132.3
2021-06-02 03:30:00,42.29148,-6.78734,42.8326658622,4.6814800000000005,-1.21734,4.8371656645000005,37.61,-5.57,38.0202183055,132.59,41.62148,-27.06734,49.6486504556,4.6814800000000005,-1.21734,4.8371656645000005,36.94,-25.85,45.0864292221,132.39
2021-06-02 04:00:00,41.78066,-6.91348,42.3487869454,4.58066,-1.17348,4.7285834397,37.2,-5.74,37.6402391066,132.65,41.27066,-27.23348,49.446231502,4.58066,-1.17348,4.7285834397,36.69,-26.06,45.0031076705,132.44
2021-06-02 04:30:00,41.9911,-6.92902,42.5589449748,5.0711,-1.28902,5.2323634975,36.92,-5.64,37.3483065212,132.89,41.4711,-27.26902,49.6331702289,5.0711,-1.28902,5.2323634975,36.4,-25.98,44.7204695861,132.61
2021-06-02 05:00:00,41.7432,-6.6791,42.2741661426,5.0832,-1.2791000000000001,5.2416618596,36.66,-5.4,37.0555744794,132.89,41.2332,-27.0491,49.3135944041,5.0832,-1.2791000000000001,5.2416618596,36.15,-25.77,44.3949929609,132.61
2021-06-02 05:30:00,41.95322,-6.5430600000000005,42.4603850964,5.01322,-1.17306,5.1486352106,36.94,-5.37,37.328280164,132.89,41.45322,-26.90306,49.4180542487,5.01322,-1.17306,5.1486352106,36.44,-25.73,44.6083680491,132.61
2021-06-02 06:00:00,42.95262,-6.39454,43.426002656,5.59262,-1.4145400000000001,5.7687365927,37.36,-4.98,37.6904497187,132.98,42.43262,-26.80454,50.1897460113,5.59262,-1.4145400000000001,5.7687365927,36.84,-25.39,44.7419009431,132.68
2021-06-02 06:30:00,46.42824,-5.41698,46.7431828379,5.19824,-1.23698,5.3433901802,41.23,-4.18,41.4413477097,133.02,45.88824,-25.60698,52.5494813963,5.19824,-1.23698,5.3433901802,40.69,-24.37,47.4296637138,132.73
2021-06-02 07:00:00,49.22718,-4.36756,49.4205506961,5.92718,-1.46756,6.1061604226,43.3,-2.9,43.3970045049,132.25,48.66718,-24.40756,54.4446819653,5.92718,-1.46756,6.1061604226,42.74,-22.94,48.5072283273,131.95
2021-06-02 07:30:00,51.34498,-4.02046,51.5021462641,6.96498,-1.67046,7.1624983778,44.38,-2.35,44.4421747893,130.36,50.78498,-23.69046,56.0388444618,6.96498,-1.67046,7.1624983778,43.82,-22.02,49.0415415745,130.05
2021-06-02 08:00:00,53.6962,-3.19486,53.791161215,8.0162,-1.74486,8.2039014414,45.68,-1.45,45.7030075597,130.36,53.1262,-22.82486,57.8218588465,8.0162,-1.74486,8.2039014414,45.11,-21.08,49.7923538307,130.05
2021-06-02 08:30:00,57.16124,-1.63766,57.1846945311,9.24124,-1.75766,9.4069062615,47.92,0.12,47.9201502502,130.24,56.58124,-21.27766,60.4497769641,9.24124,-1.75766,9.4069062615,47.34,-19.52,51.2065034932,129.9
2021-06-02 09:00:00,58.48172,-0.06748000000000001,58.4817589314,15.01172,-1.53748,15.0902479141,43.47,1.47,43.4948479708,130.17,57.92172,-19.51748,61.1216628808,15.01172,-1.53748,15.0902479141,42.91,-17.98,46.5247084891,129.82
2021-06-02 09:30:00,57.49934,0.46786000000000005,57.5012434076,11.11934,-1.54214,11.2257702549,46.38,2.01,46.4235339025,129.53,56.93934,-18.93214,60.0042862187,11.11934,-1.54214,11.2257702549,45.82,-17.39,49.0090246791,129.18
2021-06-02 10:00:00,59.5172,0.5607800000000001,59.5198418181,12.6672,-1.63922,12.7728226343,46.85,2.2,46.9016257714,129.36,58.9372,-18.79922,61.8627853919,12.6672,-1.63922,12.7728226343,46.27,-17.16,49.3495542026,129.0
2021-06-02 10:30:00,62.5779,-5.66954,62.8342044767,15.2779,-2.10954,15.4228527653,47.3,-3.56,47.4337812113,129.39,62.5379,-9.28954,63.2240815657,15.2779,-2.10954,15.4228527653,47.26,-7.18,47.8023011998,128.96
2021-06-02 11:00:00,62.87076,-6.54984,63.2110185569,8.440760000000001,-1.82984,8.6368248682,54.43,-4.72,54.6342685501,131.6,62.95076,-6.69984,63.3062875282,8.440760000000001,-1.82984,8.6368248682,54.51,-4.87,54.7271139382,131.21
2021-06-02 11:30:00,63.90106,-6.40742,64.221495624,9.06106,-1.20742,9.1411526286,54.84,-5.2,55.0859836982,131.78,64.00106,-6.5574200000000005,64.3361130173,9.06106,-1.20742,9.1411526286,54.94,-5.35,55.1998740941,131.38
2021-06-02 12:00:00,66.37828,-6.44568,66.6905004211,12.77828,-1.54568,12.871424413,53.6,-4.9,53.8235078753,131.78,66.47828,-6.59568,66.8046757826,12.77828,-1.54568,12.871424413,53.7,-5.05,53.9369307618,131.38
2021-06-02 12:30:00,68.7754,-6.047,69.0407260547,14.4154,-1.837,14.5319759895,54.36,-4.21,54.5227814771,132.24,68.8654,-6.187,69.1427674176,14.4154,-1.837,14.5319759895,54.45,-4.35,54.6234839607,131.82
2021-06-02 13:00:00,68.528,-6.36628,68.823079741,13.898,-1.71628,14.0035717243,54.63,-4.65,54.8275423487,132.11,68.628,-6.52628,68.9376146573,13.898,-1.71628,14.0035717243,54.73,-4.8100000000000005,54.9409592199,131.69
2021-06-02 13:30:00,67.07126,-7.14918,67.451202307,5.77126,-1.25918,5.9070277010000005,61.3,-5.89,61.582319703,132.17,67.18126,-7.28918,67.5755417312,5.77126,-1.25918,5.9070277010000005,61.41,-6.03,61.7053401255,131.73
2021-06-02 14:00:00,66.3233,-6.88792,66.6800087344,4.7133,-1.15792,4.8534498675,61.61,-5.73,61.8758838321,132.12,66.4233,-7.03792,66.7951128513,4.7133,-1.15792,4.8534498675,61.71,-5.88,61.9895031437,131.76
2021-06-02 14:30:00,67.6647,-7.85748,68.1193923787,10.2647,-0.8174800000000001,10.297200573,57.4,-7.04,57.8301098045,132.05,67.7847,-7.99748,68.2548550686,10.2647,-0.8174800000000001,10.297200573,57.52,-7.18,57.9663937122,131.76
2021-06-02 15:00:00,67.30846,-7.92974,67.7739593357,11.50846,-1.05974,11.5571493215,55.8,-6.87,56.2213206889,132.54,67.38846,-8.07974,67.8711038634,11.50846,-1.05974,11.5571493215,55.88,-7.02,56.3192222958,132.19
2021-06-02 15:30:00,66.5655,-8.02236,67.0471777946,12.0855,-1.2223600000000001,12.1471591008,54.48,-6.8,54.9027358153,132.36,66.6655,-8.18236,67.165764385,12.0855,-1.2223600000000001,12.1471591008,54.58,-6.96,55.0219774272,132.03
2021-06-02 16:00:00,64.95692,-8.39442,65.4970819428,12.14692,-1.14442,12.2007115622,52.81,-7.25,53.3053336919,132.36,65.05692,-8.54442,65.6156227816,12.14692,-1.14442,12.2007115622,52.91,-7.4,53.4249763687,132.15
2021-06-02 16:30:00,62.1382,-9.02824,62.7906443408,12.9082,-1.09824,12.9548353265,49.23,-7.93,49.8645946539,132.6,62.2382,-9.18824,62.9127752808,12.9082,-1.09824,12.9548353265,49.33,-8.09,49.9889687831,132.35
2021-06-02 17:00:00,62.61546,-9.30162,63.3025747157,12.64546,-0.9516200000000001,12.681215999900001,49.97,-8.35,50.6628404257,132.98,62.69546,-9.46162,63.4053858725,12.64546,-0.9516200000000001,12.681215999900001,50.05,-8.51,50.7683228007,132.7
2021-06-02 17:30:00,65.12684,-9.9654,65.8848577865,19.87684,-3.3354,20.1547429045,45.25,-6.63,45.7331324097,133.23,65.20684,-10.1154,65.986766097,19.87684,-3.3354,20.1547429045,45.33,-6.78,45.8342372032,132.92
2021-06-02 18:00:00,67.24848,-10.18644,68.0155983741,20.79848,-3.3064400000000003,21.0596608658,46.45,-6.88,46.9567556375,133.07,67.33848,-10.34644,68.1286996014,20.79848,-3.3064400000000003,21.0596608658,46.54,-7.04,47.0694508147,132.73
2021-06-02 18:30:00,66.96994,-10.7086,67.8206972654,21.24994,-2.8286,21.4373722262,45.72,-7.88,46.3941030736,133.07,67.04994,-10.8586,67.9235132186,21.24994,-2.8286,21.4373722262,45.8,-8.03,46.4986118072,132.73
2021-06-02 19:00:00,66.09894,-11.87276,67.1567740376,23.22894,-2.30276,23.3428009703,42.87,-9.57,43.9251841203,133.4,66.17894,-12.03276,67.263953294,23.22894,-2.30276,23.3428009703,42.95,-9.73,44.038340114,133.05
2021-06-02 19:30:00,65.64718,-11.85558,66.7091224578,24.05718,-2.08558,24.1474129771,41.59,-9.77,42.7221371188,134.12,65.71718,-12.01558,66.8066007958,24.05718,-2.08558,24.1474129771,41.66,-9.93,42.8271000653,133.78
2021-06-02 20:00:00,67.61308,-11.45046,68.5758093011,20.43308,-2.47046,20.5818835605,47.18,-8.98,48.0270007392,134.12,67.70308,-11.62046,68.6931010517,20.43308,-2.47046,20.5818835605,47.27,-9.15,48.1474339919,133.78
2021-06-02 20:30:00,63.7916,-22.282,67.5711162743,13.1016,-0.342,13.1060629695,50.69,-21.94,55.2344068494,131.64,64.5116,-4.292,64.6542171754,13.1016,-0.342,13.1060629695,51.41,-3.95,51.5615224756,131.33
2021-06-02 21:00:00,62.16532,-22.9764,66.2755005086,13.54532,-0.4864,13.5540502752,48.62,-22.49,53.569622922,131.64,62.92532,-3.3564,63.0147706341,13.54532,-0.4864,13.5540502752,49.38,-2.87,49.4633328841,131.33
2021-06-02 21:30:00,61.4731,-23.90372,65.9570303565,13.6831,-0.7537200000000001,13.703843236400001,47.79,-23.15,53.1018511918,131.21,62.2231,-4.26372,62.369010589,13.6831,-0.7537200000000001,13.703843236400001,48.54,-3.51,48.66674121,130.94
2021-06-02 22:00:00,59.472,-24.45768,64.3047190724,12.682,-0.32768,12.6862326237,46.79,-24.13,52.6456171015,131.39,60.212,-4.85768,60.4076319597,12.682,-0.32768,12.6862326237,47.53,-4.53,47.7453851173,131.09
2021-06-02 22:30:00,58.11552,-14.63766,59.9305828033,11.93552,0.15234,11.9364921625,46.18,-14.79,48.4905815597,131.27,58.27552,-12.62766,59.6279634764,11.93552,0.15234,11.9364921625,46.34,-12.78,48.0699906387,131.0
2021-06-02 23:00:00,54.4805,-14.14268,56.286235243,10.2105,0.18732000000000001,10.212218125,44.27,-14.33,46.5315140523,132.27,54.5605,-14.31268,56.4065684919,10.2105,0.18732000000000001,10.212218125,44.35,-14.5,46.6601810969,131.97
2021-06-02 23:30:00,50.49778,-15.38272,52.7887664141,2.6377800000000002,0.027280000000000002,2.6379210615,47.86,-15.41,50.2796947087,133.1,50.58778,-15.55272,52.9245744879,2.6377800000000002,0.027280000000000002,2.6379210615,47.95,-15.58,50.4176447288,132.85
2021-06-03 00:00:00,47.5311,-16.61044,50.349897559,1.3811,-0.040440000000000004,1.3816919351,46.15,-16.57,49.0345531233,133.8,47.6111,-16.99044,50.5518733046,1.3811,-0.040440000000000004,1.3816919351,46.23,-16.95,49.2393683956,133.54
2021-06-03 00:30:00,46.12876,-15.75864,48.7462535359,1.38876,0.12136000000000001,1.3940525769,44.74,-15.88,47.4746458649,133.4,46.21876,-15.94864,48.8930761334,1.38876,0.12136000000000001,1.3940525769,44.83,-16.07,47.6232485242,133.14
2021-06-03 01:00:00,44.62102,-15.6947,47.3007297399,1.38102,0.0853,1.3836518097,43.24,-15.78,46.0294036459,133.6,44.69102,-15.8747,47.42671577,1.38102,0.0853,1.3836518097,43.31,-15.96,46.1570980457,133.33
2021-06-03 01:30:00,43.89148,-15.5819,46.5752898456,1.39148,0.2381,1.4117040059,42.5,-15.82,45.3488963482,133.76,43.97148,-15.7619,46.711118002,1.39148,0.2381,1.4117040059,42.58,-16.0,45.4868816254,133.53
2021-06-03 02:00:00,43.23114,-15.65882,45.979670611,1.5311400000000002,0.22118000000000002,1.5470327379,41.7,-15.88,44.6213446682,133.76,43.30114,-15.83882,46.1070162155,1.5311400000000002,0.22118000000000002,1.5470327379,41.77,-16.06,44.751050267,133.53
2021-06-03 02:30:00,42.50936,-15.95998,45.4066806672,1.42936,0.24002,1.4493721434,41.08,-16.2,44.1588767973,133.76,42.57936,-16.14998,45.5392550665,1.42936,0.24002,1.4493721434,41.15,-16.39,44.2939566984,133.5
2021-06-03 03:00:00,42.09834,-15.89052,44.9975427843,1.60834,0.13948000000000002,1.6143767299,40.49,-16.03,43.5476865057,133.43,42.17834,-16.06052,45.1326120209,1.60834,0.13948000000000002,1.6143767299,40.57,-16.2,43.6848360418,133.15
2021-06-03 03:30:00,42.04332,-16.286,45.0874101343,1.84332,-0.116,1.8469663295,40.2,-16.17,43.3302307864,133.72,42.12332,-16.476,45.2308817493,1.84332,-0.116,1.8469663295,40.28,-16.36,43.4756023535,133.44
2021-06-03 04:00:00,41.77434,-15.91096,44.7018358746,2.34434,-0.13096000000000002,2.3479950079,39.43,-15.78,42.470381444,133.67,41.84434,-16.10096,44.835139154,2.34434,-0.13096000000000002,2.3479950079,39.5,-15.97,42.606230765,133.39
2021-06-03 04:30:00,41.66754,-16.11104,44.6738122342,2.78754,-0.31104000000000004,2.8048395913,38.88,-15.8,41.9677781161,133.83,41.72754,-16.29104,44.794928047,2.78754,-0.31104000000000004,2.8048395913,38.94,-15.98,42.0913767891,133.56
2021-06-03 05:00:00,41.36684,-15.79922,44.2812692252,3.33684,-0.47922000000000003,3.3710759401,38.03,-15.32,40.999796341,133.65,41.44684,-15.97922,44.4204459432,3.33684,-0.47922000000000003,3.3710759401,38.11,-15.5,41.1414887917,133.42
2021-06-03 05:30:00,41.20704,-15.86732,44.1564490142,3.04704,-0.63732,3.1129776009,38.16,-15.23,41.0869626524,133.82,41.26704,-16.04732,44.2773652055,3.04704,-0.63732,3.1129776009,38.22,-15.41,41.2096651285,133.52
2021-06-03 06:00:00,42.24598,-15.57984,45.0272610824,2.9159800000000002,-0.38984,2.94192362,39.33,-15.19,42.1614160104,133.56,42.31598,-15.75984,45.1554506144,2.9159800000000002,-0.38984,2.94192362,39.4,-15.37,42.2918065351,133.24
2021-06-03 06:30:00,45.75096,-14.45124,47.9790441595,2.23096,0.03876,2.2312966766,43.52,-14.49,45.8688401859,132.95,45.82096,-14.63124,48.1002448981,2.23096,0.03876,2.2312966766,43.59,-14.67,45.9923580609,132.63
2021-06-03 07:00:00,48.45108,-13.83196,50.3868065133,2.01108,-0.051960000000000006,2.0117511297,46.44,-13.78,48.4413253328,132.95,48.54108,-14.00196,50.5202071592,2.01108,-0.051960000000000006,2.0117511297,46.53,-13.95,48.5761608199,132.63
2021-06-03 07:30:00,51.98084,-13.78612,53.7779214154,2.11084,-0.21612,2.1218749633,49.87,-13.57,51.6832835644,131.73,52.07084,-13.95612,53.908678928,2.11084,-0.21612,2.1218749633,49.96,-13.74,51.8149515102,131.42
2021-06-03 08:00:00,55.69704,-13.07848,57.2119472127,2.95704,-0.03848,2.9572903598,52.74,-13.04,54.3281621261,131.22,55.78704,-13.24848,57.3386087577,2.95704,-0.03848,2.9572903598,52.83,-13.21,54.4565239434,130.92
2021-06-03 08:30:00,59.99962,-12.1037,61.208283376,3.74962,-0.2637,3.7588811945,56.25,-11.84,57.4825895381,130.56,60.08962,-12.2537,61.3263042701,3.74962,-0.2637,3.7588811945,56.34,-11.99,57.6016987597,130.23
2021-06-03 09:00:00,62.024,-11.13488,63.0155705252,5.884,-0.27488,5.890417219,56.14,-10.86,57.1807590016,130.51,62.124,-11.30488,63.1442134151,5.884,-0.27488,5.890417219,56.24,-11.03,57.3114168382,130.2
2021-06-03 09:30:00,63.28052,-10.39212,64.1281558254,12.62052,-0.13212000000000002,12.6212115411,50.66,-10.26,51.6885209694,130.51,63.37052,-10.54212,64.2414126492,12.62052,-0.13212000000000002,12.6212115411,50.75,-10.41,51.8066655943,130.2
2021-06-03 10:00:00,64.37782,-9.5473,65.0819072035,14.14782,-0.5673,14.1591892438,50.23,-8.98,51.02639807,130.43,64.46782,-9.7073,65.1945664058,14.14782,-0.5673,14.1591892438,50.32,-9.14,51.1433475635,130.08
2021-06-03 10:30:00,62.46342,-9.32782,63.1560532653,6.99342,-0.88782,7.0495494642,55.47,-8.44,56.1084173721,131.4,62.54342,-9.47782,63.2574774809,6.99342,-0.88782,7.0495494642,55.55,-8.59,56.2102357227,131.01
2021-06-03 11:00:00,61.83602,-9.04974,62.4947290858,12.59602,-0.9397400000000001,12.6310265263,49.24,-8.11,49.9034036915,131.63,61.93602,-9.20974,62.6170095446,12.59602,-0.9397400000000001,12.6310265263,49.34,-8.27,50.0282770041,131.24
2021-06-03 11:30:00,61.75942,-8.7506,62.3762691983,16.67942,-1.1706,16.7204472397,45.08,-7.58,45.712829709,131.09,61.83942,-8.8906,62.4752481731,16.67942,-1.1706,16.7204472397,45.16,-7.72,45.8151066789,130.71
2021-06-03 12:00:00,60.01024,-8.46734,60.604659487,13.06024,-1.55734,13.1527630836,46.95,-6.91,47.4557752018,130.98,60.09024,-8.62734,60.7064077238,13.06024,-1.55734,13.1527630836,47.03,-7.07,47.5584461479,130.55
2021-06-03 12:30:00,57.95886,-8.18846,58.5344371261,12.48886,-1.90846,12.633837250500001,45.47,-6.28,45.9016263328,130.71,58.02886,-8.33846,58.6248966572,12.48886,-1.90846,12.633837250500001,45.54,-6.43,45.9917003382,130.31
2021-06-03 13:00:00,57.27194,-8.80514,57.9448496571,13.10194,-2.00514,13.254486719,44.17,-6.8,44.690366971,130.92,57.35194,-8.95514,58.0468737675,13.10194,-2.00514,13.254486719,44.25,-6.95,44.7924658843,130.5
2021-06-03 13:30:00,59.07124,-9.57656,59.8424756889,14.50124,-2.15656,14.6607200564,44.57,-7.42,45.1834184187,131.45,59.15124,-9.72656,59.9456016983,14.50124,-2.15656,14.6607200564,44.65,-7.57,45.2871659524,131.0
2021-06-03 14:00:00,54.62542,-9.0382,55.368091618,13.88542,-2.2082,14.0599088125,40.74,-6.83,41.3085523833,132.11,54.68542,-9.1982,55.4536026225,13.88542,-2.2082,14.0599088125,40.8,-6.99,41.3944452795,131.66
2021-06-03 14:30:00,54.4009,-9.13988,55.1633513052,11.0909,-1.69988,11.2204124178,43.31,-7.44,43.9443932715,131.87,54.4809,-9.28988,55.2672627803,11.0909,-1.69988,11.2204124178,43.39,-7.59,44.0488388042,131.45
2021-06-03 15:00:00,53.40576,-9.51642,54.2470040721,12.36576,-1.98642,12.5242917881,41.04,-7.53,41.7250823846,131.95,53.48576,-9.67642,54.3540212569,12.36576,-1.98642,12.5242917881,41.12,-7.69,41.832887779800004,131.53
2021-06-03 15:30:00,52.97628,-10.0297,53.9173545784,14.05628,-2.3097,14.2447787462,38.92,-7.72,39.6782660911,132.28,53.03628,-10.1797,54.0043821215,14.05628,-2.3097,14.2447787462,38.98,-7.87,39.7665349257,131.84
2021-06-03 16:00:00,53.09446,-10.03654,54.034746394,12.05446,-1.84654,12.1950693259,41.04,-8.19,41.8492257993,132.7,53.15446,-10.19654,54.1236181889,12.05446,-1.84654,12.1950693259,41.1,-8.35,41.9396292306,132.3
2021-06-03 16:30:00,54.35918,-10.09458,55.2885249907,12.68918,-1.84458,12.8225490621,41.67,-8.25,42.4788347298,132.9,54.42918,-10.25458,55.3867497372,12.68918,-1.84458,12.8225490621,41.74,-8.41,42.5788175035,132.53
2021-06-03 17:00:00,56.2389,-9.4097,57.0206657914,12.9389,-1.6697000000000002,13.0461883821,43.3,-7.74,43.9863342414,132.9,56.3189,-9.5697,57.1261556146,12.9389,-1.6697000000000002,13.0461883821,43.38,-7.9,44.09347344,132.56
2021-06-03 17:30:00,58.86208,-9.16534,59.571368284100004,26.75208,-3.76534,27.0157652056,32.11,-5.4,32.5608983291,133.17,58.92208,-9.32534,59.6554563945,26.75208,-3.76534,27.0157652056,32.17,-5.5600000000000005,32.6469370692,132.77
2021-06-03 18:00:00,61.30562,-9.86272,62.0938989707,25.44562,-3.58272,25.6966040516,35.86,-6.28,36.4057413055,133.17,61.37562,-10.03272,62.1902098484,25.44562,-3.58272,25.6966040516,35.93,-6.45,36.5043476863,132.77
2021-06-03 18:30:00,62.11258,-10.13854,62.9345897547,20.76258,-2.97854,20.9751383497,41.35,-7.16,41.9653202061,133.28,62.17258,-10.29854,63.0197558706,20.76258,-2.97854,20.9751383497,41.41,-7.32,42.0519975744,132.86
2021-06-03 19:00:00,62.66144,-10.66074,63.5618394968,15.151440000000001,-2.5907400000000003,15.3713391681,47.51,-8.07,48.190507364,133.16,62.75144,-10.82074,63.677559911,15.151440000000001,-2.5907400000000003,15.3713391681,47.6,-8.23,48.3062407976,132.79
2021-06-03 19:30:00,63.67258,-11.40602,64.6861247571,13.792580000000001,-2.55602,14.0274196236,49.88,-8.85,50.6590258493,133.63,63.75258,-11.57602,64.7950283255,13.792580000000001,-2.55602,14.0274196236,49.96,-9.02,50.7677259684,133.24
2021-06-03 20:00:00,63.12334,-11.43956,64.1515361137,3.41334,-0.22956000000000001,3.4210506791,59.71,-11.21,60.7531744027,133.63,63.22334,-11.57956,64.275010156,3.41334,-0.22956000000000001,3.4210506791,59.81,-11.35,60.8774063179,133.24
2021-06-03 20:30:00,61.81952,-11.532,62.8859290862,2.24952,-0.182,2.2568704505,59.57,-11.35,60.6416309147,133.91,61.92952,-11.692,63.0235536243,2.24952,-0.182,2.2568704505,59.68,-11.51,60.7797869361,133.55
2021-06-03 21:00:00,60.43354,-12.02064,61.617437004,2.81354,-0.43064,2.8463060519,57.62,-11.59,58.7740801714,132.5,60.54354,-12.19064,61.7586588208,2.81354,-0.43064,2.8463060519,57.73,-11.76,58.9156218672,132.19
2021-06-03 21:30:00,59.22576,-12.404,60.5107417206,2.95576,-0.484,2.9951249018,56.27,-11.92,57.5186865288,132.75,59.32576,-12.564,60.6415690395,2.95576,-0.484,2.9951249018,56.37,-12.08,57.6498334776,132.43
2021-06-03 22:00:00,58.4282,-13.31314,59.9257394773,2.4382,-0.24314000000000002,2.4502931048,55.99,-13.07,57.4952606743,132.94,58.5282,-13.47314,60.0589351945,2.4382,-0.24314000000000002,2.4502931048,56.09,-13.23,57.6291679621,132.62
2021-06-03 22:30:00,57.02182,-13.71324,58.647599332,5.06182,-0.12324000000000002,5.0633200383,51.96,-13.59,53.7078178667,132.19,57.13182,-13.89324,58.7968279264,5.06182,-0.12324000000000002,5.0633200383,52.07,-13.77,53.85998329,131.9
2021-06-03 23:00:00,54.66938,-13.92466,56.4148674172,10.10938,-0.25466,10.1125869934,44.56,-13.67,46.6096824705,132.19,54.75938,-14.09466,56.544222857,10.10938,-0.25466,10.1125869934,44.65,-13.84,46.7457816279,131.9
2021-06-03 23:30:00,51.63382,-14.67888,53.679799607,9.72382,-0.22888000000000003,9.7265133242,41.91,-14.45,44.3311470639,132.37,51.70382,-14.84888,53.7938122821,9.72382,-0.22888000000000003,9.7265133242,41.98,-14.62,44.4529504083,132.06
2021-06-04 00:00:00,49.46684,-15.30864,51.7814901122,9.61684,-0.23864000000000002,9.6198004467,39.85,-15.07,42.6043119883,132.22,49.54684,-15.48864,51.9113409867,9.61684,-0.23864000000000002,9.6198004467,39.93,-15.25,42.7430391994,131.91
2021-06-04 00:30:00,46.2162,-15.88362,48.8694846171,1.9362,-0.10362,1.9389707436,44.28,-15.78,47.007731279,132.92,46.2962,-16.05362,49.000580094,1.9362,-0.10362,1.9389707436,44.36,-15.95,47.1403447166,132.64
2021-06-04 01:00:00,44.23358,-16.7431,47.296310609,1.4735800000000001,-0.033100000000000004,1.4739517042,42.76,-16.71,45.9090590189,133.23,44.30358,-17.1431,47.5046637545,1.4735800000000001,-0.033100000000000004,1.4739517042,42.83,-17.11,46.1211556664,132.98
2021-06-04 01:30:00,43.19552,-17.9258,46.7673738167,1.4255200000000001,-0.0158,1.4256075583,41.77,-17.91,45.4477832243,132.8,43.28552,-18.1058,46.9196785508,1.4255200000000001,-0.0158,1.4256075583,41.86,-18.09,45.6016194888,132.54
2021-06-04 02:00:00,42.446,-18.08438,46.1379205858,1.626,0.015620000000000002,1.6260750242,40.82,-18.1,44.6529103195,131.91,42.516,-18.26438,46.2730789205,1.626,0.015620000000000002,1.6260750242,40.89,-18.28,44.7900714445,131.62
2021-06-04 02:30:00,41.51832,-17.27302,44.9680788509,1.92832,0.14698,1.9339134269,39.59,-17.42,43.2530287957,131.03,41.58832,-17.44302,45.0981962737,1.92832,0.14698,1.9339134269,39.66,-17.59,43.3857545745,130.72
2021-06-04 03:00:00,41.21538,-17.43938,44.7530951257,2.40538,-0.13938,2.4094148104,38.81,-17.3,42.491247334,130.29,41.29538,-17.61938,44.8971152852,2.40538,-0.13938,2.4094148104,38.89,-17.48,42.6378059942,130.05
2021-06-04 03:30:00,40.72214,-17.21352,44.2108352892,2.12214,0.31648000000000004,2.1456089509,38.6,-17.53,42.3941139782,130.64,40.80214,-17.38352,44.3508894631,2.12214,0.31648000000000004,2.1456089509,38.68,-17.7,42.5374235233,130.36
2021-06-04 04:00:00,41.00772,-17.28004,44.4998076625,2.10772,0.47996000000000005,2.161676479,38.9,-17.76,42.7624554954,130.97,41.06772,-17.45004,44.6213124191,2.10772,0.47996000000000005,2.161676479,38.96,-17.93,42.8878362709,130.69
2021-06-04 04:30:00,41.01092,-17.2013,44.47224169,1.87092,0.5687,1.9554440254,39.14,-17.77,42.9850264627,131.07,41.08092,-17.3913,44.6105290681,1.87092,0.5687,1.9554440254,39.21,-17.96,43.1275515187,130.8
2021-06-04 05:00:00,40.69798,-17.24758,44.2018618605,1.8479800000000002,0.51242,1.9177080948,38.85,-17.76,42.7169767189,131.36,40.77798,-17.41758,44.3420313691,1.8479800000000002,0.51242,1.9177080948,38.93,-17.93,42.8605856236,131.07
2021-06-04 05:30:00,41.08942,-16.81976,44.3987022602,1.62942,0.5602400000000001,1.7230433523,39.46,-17.38,43.1179313047,131.47,41.16942,-16.99976,44.5411380994,1.62942,0.5602400000000001,1.7230433523,39.54,-17.56,43.263901812,131.17
2021-06-04 06:00:00,41.7327,-17.2136,45.1433967957,1.6827,0.3564,1.7200291422,40.05,-17.57,43.7345104008,131.26,41.8027,-17.3836,45.2731186937,1.6827,0.3564,1.7200291422,40.12,-17.74,43.8670947294,130.95
2021-06-04 06:30:00,45.89634,-16.03142,48.61564,1.75634,0.37858,1.7966783274,44.14,-16.41,47.0916945968,130.68,45.96634,-16.20142,48.737977215,1.75634,0.37858,1.7966783274,44.21,-16.58,47.2167396164,130.4
2021-06-04 07:00:00,48.9244,-15.18754,51.2275149369,2.2944,0.30246,2.3142500754,46.63,-15.49,49.1354963341,130.64,49.0144,-15.35754,51.3640481486,2.2944,0.30246,2.3142500754,46.72,-15.66,49.2746790959,130.35
2021-06-04 07:30:00,52.40928,-13.68064,54.1654183121,3.46928,-0.04064,3.4695180253,48.94,-13.64,50.8052477604,130.79,52.48928,-13.85064,54.2859534625,3.46928,-0.04064,3.4695180253,49.02,-13.81,50.9281503689,130.47
2021-06-04 08:00:00,55.01932,-13.27944,56.5991969906,4.68932,0.08056,4.6900119377,50.33,-13.36,52.0730112438,130.06,55.10932,-13.22944,56.6749965468,4.68932,0.08056,4.6900119377,50.42,-13.31,52.1472194848,129.71
2021-06-04 08:30:00,57.63124,-12.00746,58.8688280807,6.37124,0.00254,6.3712405063,51.26,-12.01,52.648150015,130.55,57.73124,-12.17746,59.0015813685,6.37124,0.00254,6.3712405063,51.36,-12.18,52.7844863573,130.17
2021-06-04 09:00:00,59.57898,-10.638020000000001,60.5212551701,7.02898,0.051980000000000005,7.029172196,52.55,-10.69,53.6262864648,130.43,59.66898,-10.78802,60.636363263,7.02898,0.051980000000000005,7.029172196,52.64,-10.84,53.7445364665,130.09
2021-06-04 09:30:00,60.481700000000004,-10.3195,61.3557504651,9.0117,-0.029500000000000002,9.0117482843,51.47,-10.29,52.4885225549,130.88,60.5817,-10.4795,61.4813979602,9.0117,-0.029500000000000002,9.0117482843,51.57,-10.45,52.6181280549,130.49
2021-06-04 10:00:00,58.60284,-9.55466,59.3766316305,10.12284,-0.34466,10.1287057505,48.48,-9.21,49.3470819806,131.24,58.67284,-9.70466,59.4700141196,10.12284,-0.34466,10.1287057505,48.55,-9.36,49.4440299733,130.82
2021-06-04 10:30:00,59.06306,-9.90188,59.8873299129,10.61306,-0.8318800000000001,10.6456125657,48.45,-9.07,49.2916564948,131.24,59.16306,-10.06188,60.0125744965,10.61306,-0.8318800000000001,10.6456125657,48.55,-9.23,49.4195851864,130.82
2021-06-04 11:00:00,57.24702,-9.56762,58.0410255883,11.78702,-1.13762,11.8417912389,45.46,-8.43,46.2350137883,131.28,57.31702,-9.72762,58.136626773,11.78702,-1.13762,11.8417912389,45.53,-8.59,46.333238609,130.82
2021-06-04 11:30:00,57.51652,-9.1895,58.2460040102,11.53652,-1.1295,11.5916808083,45.98,-8.06,46.6810882478,130.97,57.59652,-9.3395,58.3488249784,11.53652,-1.1295,11.5916808083,46.06,-8.21,46.7859776001,130.53
2021-06-04 12:00:00,57.37842,-8.78364,58.0468380995,17.28842,-0.96364,17.315255359,40.09,-7.82,40.8455689151,130.48,57.44842,-8.93364,58.138893042,17.28842,-0.96364,17.315255359,40.16,-7.97,40.9432106704,130.06
2021-06-04 12:30:00,56.5024,-8.61518,57.1554243462,18.6824,-0.8651800000000001,18.7024224686,37.82,-7.75,38.6058920374,131.05,56.5724,-8.77518,57.248932093,18.6824,-0.8651800000000001,18.7024224686,37.89,-7.91,38.706849523,130.58
2021-06-04 13:00:00,55.82946,-8.99842,56.5499793668,18.25946,-0.8984200000000001,18.2815491135,37.57,-8.1,38.4332525295,131.16,55.89946,-9.15842,56.6447374889,18.25946,-0.8984200000000001,18.2815491135,37.64,-8.26,38.535661406,130.68
2021-06-04 13:30:00,53.87322,-10.30496,54.8499410553,11.57322,-1.03496,11.6194046048,42.3,-9.27,43.3038439402,131.46,53.93322,-10.46496,54.9391263797,11.57322,-1.03496,11.6194046048,42.36,-9.43,43.3969411364,131.03
2021-06-04 14:00:00,53.18772,-10.47914,54.2102013826,15.20772,-0.7991400000000001,15.2287022539,37.98,-9.68,39.1941679335,131.66,53.25772,-10.63914,54.3099994434,15.20772,-0.7991400000000001,15.2287022539,38.05,-9.84,39.3017569582,131.25
2021-06-04 14:30:00,52.18732,-10.59602,53.2521549669,19.52732,-1.06602,19.5563960131,32.66,-9.53,34.0220002351,132.11,52.23732,-10.75602,53.3331938573,19.52732,-1.06602,19.5563960131,32.71,-9.69,34.1151022276,131.69
2021-06-04 15:00:00,51.06516,-10.94374,52.2246686061,17.95516,-1.03374,17.9848933556,33.11,-9.91,34.5612528708,132.11,51.13516,-11.10374,52.3268347047,17.95516,-1.03374,17.9848933556,33.18,-10.07,34.674447364,131.74
2021-06-04 15:30:00,51.17124,-11.09054,52.3592960288,19.44124,-1.02054,19.4680074643,31.73,-10.07,33.2896049841,132.05,51.23124,-11.26054,52.4541677375,19.44124,-1.02054,19.4680074643,31.79,-10.24,33.3985284107,131.63
2021-06-04 16:00:00,51.04374,-12.03202,52.4426629613,16.33374,-1.64202,16.4160681062,34.71,-10.39,36.2317015885,132.34,51.09374,-12.20202,52.5305583377,16.33374,-1.64202,16.4160681062,34.76,-10.56,36.3286553563,131.92
2021-06-04 16:30:00,51.4682,-12.54622,52.975307904,11.9782,-1.49622,12.0712861588,39.49,-11.05,41.0068604016,132.41,51.5382,-12.70622,53.0813911454,11.9782,-1.49622,12.0712861588,39.56,-11.21,41.1176081503,132.02
2021-06-04 17:00:00,53.58354,-11.15354,54.732049235,11.58354,-1.20354,11.6458965934,42.0,-9.95,43.1625126701,132.95,53.65354,-11.32354,54.835434827,11.58354,-1.20354,11.6458965934,42.07,-10.12,43.2700739542,132.55
2021-06-04 17:30:00,54.8399,-11.38814,56.0098595309,10.9999,-1.29814,11.0762343542,43.84,-10.09,44.9861500909,132.22,54.9199,-11.55814,56.1229544506,10.9999,-1.29814,11.0762343542,43.92,-10.26,45.1024833019,131.89
2021-06-04 18:00:00,56.03444,-11.9846,57.3017373495,15.62444,-3.1946,15.9476830441,40.41,-8.79,41.3549537541,132.22,56.11444,-12.1546,57.4157180367,15.62444,-3.1946,15.9476830441,40.49,-8.96,41.4695273665,131.89
2021-06-04 18:30:00,57.11616,-12.31628,58.4289866948,16.36616,-3.42628,16.7209625256,40.75,-8.89,41.7084475856,132.41,57.17616,-12.47628,58.521541632,16.36616,-3.42628,16.7209625256,40.81,-9.05,41.8014186362,132.07
2021-06-04 19:00:00,58.26592,-12.64004,59.6212046561,14.07592,-3.17004,14.4284676057,44.19,-9.47,45.1933291538,132.49,58.35592,-12.81004,59.7453807741,14.07592,-3.17004,14.4284676057,44.28,-9.64,45.3171932052,132.16
2021-06-04 19:30:00,59.33652,-13.202960000000001,60.7876694608,12.42652,-3.26296,12.8477744093,46.91,-9.94,47.951555762,132.69,59.42652,-13.37296,60.9126205188,12.42652,-3.26296,12.8477744093,47.0,-10.11,48.0750673426,132.39
2021-06-04 20:00:00,59.47072,-13.0955,60.8954732108,11.59072,-3.2755,12.0446540161,47.88,-9.82,48.8766488213,132.69,59.55072,-13.2455,61.0059957936,11.59072,-3.2755,12.0446540161,47.96,-9.97,48.9853294365,132.39
2021-06-04 20:30:00,56.6009,-13.47076,58.1818120703,3.2409,-0.37076000000000003,3.2620385938,53.36,-13.1,54.9445138299,131.84,56.6809,-13.64076,58.2991831691,3.2409,-0.37076000000000003,3.2620385938,53.44,-13.27,55.0629321776,131.56
2021-06-04 21:00:00,54.59892,-14.1605,56.4053350794,2.29892,-0.060500000000000005,2.2997159424999998,52.3,-14.1,54.1673333292,132.54,54.69892,-14.3205,56.5424492697,2.29892,-0.060500000000000005,2.2997159424999998,52.4,-14.26,54.3056866267,132.24
2021-06-04 21:30:00,53.99544,-14.2701,55.8492909069,5.38544,0.0199,5.3854767666,48.61,-14.29,50.6669142538,131.91,54.09544,-14.4501,55.9921603334,5.38544,0.0199,5.3854767666,48.71,-14.47,50.8138268584,131.66
2021-06-04 22:00:00,54.87568,-14.33224,56.7164293559,6.6056799999999996,0.25776000000000004,6.6107071089,48.27,-14.59,50.4267885156,131.91,54.95568,-14.49224,56.8344242909,6.6056799999999996,0.25776000000000004,6.6107071089,48.35,-14.75,50.5498269038,131.6
2021-06-04 22:30:00,52.91394,-15.25036,55.067763042,1.74394,0.29964,1.7694945191,51.17,-15.55,53.4805703036,131.47,53.00394,-15.43036,55.2042902794,1.74394,0.29964,1.7694945191,51.26,-15.73,53.619217637,131.24
2021-06-04 23:00:00,51.75988,-15.83706,54.1285289571,1.74988,0.25294,1.7680663613,50.01,-16.09,52.5346380972,131.47,51.84988,-16.00706,54.2645006045,1.74988,0.25294,1.7680663613,50.1,-16.26,52.6725507262,131.24
2021-06-04 23:30:00,48.6855,-16.57126,51.4284412387,1.6255000000000002,0.15874000000000002,1.633232573,47.06,-16.73,49.9453351175,132.03,48.7855,-16.74126,51.5780456846,1.6255000000000002,0.15874000000000002,1.633232573,47.16,-16.9,50.0966625635,131.81
2021-06-05 00:00:00,46.5664,-17.43466,49.7232036204,1.5464,0.19534,1.5586887680000001,45.02,-17.63,48.348912087,132.75,46.6464,-17.62466,49.8649704008,1.5464,0.19534,1.5586887680000001,45.1,-17.82,48.4929108221,132.54
2021-06-05 00:30:00,44.3903,-17.3736,47.6690749968,1.6803,0.16640000000000002,1.6885191885,42.71,-17.54,46.1713731656,133.38,44.4803,-17.5636,47.8223497232,1.6803,0.16640000000000002,1.6885191885,42.8,-17.73,46.3270212727,133.11
2021-06-05 01:00:00,42.8558,-17.63838,46.3436300117,1.6058,0.17162000000000002,1.6149449106,41.25,-17.81,44.9305975923,132.88,42.9358,-17.81838,46.4863161314,1.6058,0.17162000000000002,1.6149449106,41.33,-17.99,45.0755920649,132.66
2021-06-05 01:30:00,41.78084,-18.197400000000002,45.5717451703,1.55084,0.2126,1.5653445198,40.23,-18.41,44.2422987649,132.95,41.84084,-18.3874,45.7028704861,1.55084,0.2126,1.5653445198,40.29,-18.6,44.3761659002,132.73
2021-06-05 02:00:00,40.99938,-18.61508,45.0274401203,1.5093800000000002,0.22492,1.5260461955,39.49,-18.84,43.7539221099,133.47,41.07938,-18.80508,45.1790492927,1.5093800000000002,0.22492,1.5260461955,39.57,-19.03,43.9081518627,133.23
2021-06-05 02:30:00,40.23454,-18.53702,44.2994279815,1.42454,0.28298,1.4523745701,38.81,-18.82,43.1324529792,133.53,40.30454,-18.72702,44.4427409449,1.42454,0.28298,1.4523745701,38.88,-19.01,43.2785685993,133.29
2021-06-05 03:00:00,39.22564,-19.2065,43.6753989754,1.43564,0.3235,1.4716366602,37.79,-19.53,42.5382768809,133.68,39.29564,-19.6065,43.9153978151,1.43564,0.3235,1.4716366602,37.86,-19.93,42.7853304299,133.43
2021-06-05 03:30:00,38.62318,-20.16498,43.5703620792,1.4331800000000001,0.31502,1.467393101,37.19,-20.48,42.4561715184,133.33,38.69318,-20.34498,43.7159054546,1.4331800000000001,0.31502,1.467393101,37.26,-20.66,42.6044974152,133.04
2021-06-05 04:00:00,38.48962,-20.04034,43.3943092474,1.40962,0.32966,1.4476547448,37.08,-20.37,42.306776053,132.28,38.55962,-20.24034,43.5490029491,1.40962,0.32966,1.4476547448,37.15,-20.57,42.4646606015,132.01
2021-06-05 04:30:00,38.35078,-19.95958,43.2338658968,1.4007800000000001,0.36042,1.4464049173,36.95,-20.32,42.1687668779,132.09,38.41078,-20.13958,43.3703897006,1.4007800000000001,0.36042,1.4464049173,37.01,-20.5,42.3082746044,131.82
2021-06-05 05:00:00,37.76104,-20.18022,42.8151541061,1.37104,0.37978,1.4226677511,36.39,-20.56,41.7964795168,132.09,37.83104,-20.36022,42.9619150636,1.37104,0.37978,1.4226677511,36.46,-20.74,41.9461464261,131.82
2021-06-05 05:30:00,37.52182,-19.83396,42.4414060252,1.41182,0.38604000000000005,1.4636470182,36.11,-20.22,41.3857523793,132.3,37.58182,-20.02396,42.5834729513,1.41182,0.38604000000000005,1.4636470182,36.17,-20.41,41.5311569788,131.99
2021-06-05 06:00:00,38.1951,-19.7171,42.9840632842,1.5751,0.3729,1.618639682,36.62,-20.09,41.7687981632,131.92,38.2651,-19.9071,43.1336354649,1.5751,0.3729,1.618639682,36.69,-20.28,41.9217664227,131.65
2021-06-05 06:30:00,40.34708,-19.03202,44.6105889874,1.74708,0.40798,1.7940836677,38.6,-19.44,43.2189032716,131.92,40.42708,-19.22202,44.764213946,1.74708,0.40798,1.7940836677,38.68,-19.63,43.3760221782,131.61
2021-06-05 07:00:00,41.5692,-18.76938,45.6101744595,2.1992,0.44062,2.2429058439,39.37,-19.21,43.806631918,131.58,41.6392,-18.94938,45.7482456388,2.1992,0.44062,2.2429058439,39.44,-19.39,43.9486711972,131.28
2021-06-05 07:30:00,43.41332,-17.92802,46.9694608713,3.24332,0.46198000000000006,3.2760571031,40.17,-18.39,44.179418285,132.21,43.48332,-18.10802,47.1030732176,3.24332,0.46198000000000006,3.2760571031,40.24,-18.57,44.3181960373,131.87
2021-06-05 08:00:00,44.97586,-17.24822,48.1697942274,4.75586,0.20178000000000001,4.7601386018,40.22,-17.45,43.8423414065,132.21,45.04586,-17.43822,48.3034265856,4.75586,0.20178000000000001,4.7601386018,40.29,-17.64,43.982424899,131.87
2021-06-05 08:30:00,46.77872,-15.95682,49.4253856773,6.40872,0.023180000000000003,6.4087619203,40.37,-15.98,43.4177072172,131.59,46.84872,-16.12682,49.5467142094,6.40872,0.023180000000000003,6.4087619203,40.44,-16.15,43.5455634939,131.24
2021-06-05 09:00:00,48.14078,-14.6485,50.3201078224,7.98078,-0.1885,7.9830058035,40.16,-14.46,42.6839220316,130.82,48.21078,-14.8185,50.4367648691,7.98078,-0.1885,7.9830058035,40.23,-14.63,42.8075904484,130.47
2021-06-05 09:30:00,49.62438,-13.7036,51.4817224201,10.49438,-0.2436,10.4972068925,39.13,-13.46,41.3802912025,130.61,49.69438,-13.8736,51.5946526352,10.49438,-0.2436,10.4972068925,39.2,-13.63,41.5020107947,130.24
2021-06-05 10:00:00,50.2091,-13.24884,51.9276947703,12.9591,-0.37884,12.9646362292,37.25,-12.87,39.4106508447,129.79,50.2791,-13.40884,52.0363804175,12.9591,-0.37884,12.9646362292,37.32,-13.03,39.5292714327,129.4
2021-06-05 10:30:00,49.72356,-12.9787,51.3894840679,11.89356,-1.0687,11.9414776792,37.83,-11.91,39.660521933,129.98,49.79356,-12.9487,51.4496593688,11.89356,-1.0687,11.9414776792,37.9,-11.88,39.7183131565,129.58
2021-06-05 11:00:00,49.18092,-13.57936,51.0211907942,12.70092,-1.13936,12.7519218181,36.48,-12.44,38.5427554801,129.98,49.25092,-13.74936,51.1341179767,12.70092,-1.13936,12.7519218181,36.55,-12.61,38.6641254912,129.58
2021-06-05 11:30:00,49.07886,-13.5398,50.9122842047,12.04886,-1.2298,12.1114588444,37.03,-12.31,39.0225191396,131.49,49.13886,-13.7098,51.015548396,12.04886,-1.2298,12.1114588444,37.09,-12.48,39.133342561,131.07
2021-06-05 12:00:00,48.34372,-13.24894,50.1263371349,11.07372,-1.18894,11.1373629267,37.27,-12.06,39.1726498976,131.49,48.40372,-13.41894,50.2293545704,11.07372,-1.18894,11.1373629267,37.33,-12.23,39.282334452,131.07
2021-06-05 12:30:00,47.4418,-13.0154,49.1947662298,11.3118,-1.0354,11.359087657,36.13,-11.98,38.0643836151,131.34,47.5118,-13.1854,49.3074630497,11.3118,-1.0354,11.359087657,36.2,-12.15,38.1845845859,130.96
2021-06-05 13:00:00,48.4813,-13.27894,50.266954326,11.9713,-1.17894,12.0292112465,36.51,-12.1,38.4628405087,131.48,48.5413,-13.44894,50.3699493033,11.9713,-1.17894,12.0292112465,36.57,-12.27,38.5735375614,131.1
2021-06-05 13:30:00,48.8084,-13.72578,50.701646395,11.5284,-1.14578,11.5851982447,37.28,-12.58,39.3453275498,131.48,48.8784,-13.90578,50.8179958673,11.5284,-1.14578,11.5851982447,37.35,-12.76,39.4694831484,131.1
2021-06-05 14:00:00,46.94318,-14.01902,48.9917857428,10.84318,-0.9690200000000001,10.8863929872,36.1,-13.05,38.3863582539,131.87,47.00318,-14.18902,49.0981386477,10.84318,-0.9690200000000001,10.8863929872,36.16,-13.22,38.5008311599,131.49
2021-06-05 14:30:00,46.74238,-14.22302,48.858411619500004,8.87238,-0.50302,8.886627931,37.87,-13.72,40.2787201882,132.05,46.81238,-14.39302,48.975074742,8.87238,-0.50302,8.886627931,37.94,-13.89,40.4026694663,131.7
2021-06-05 15:00:00,46.39964,-14.15074,48.5094839663,8.65964,-0.7907400000000001,8.6956675809,37.74,-13.36,40.0349497315,132.55,46.46964,-14.33074,48.6291841457,8.65964,-0.7907400000000001,8.6956675809,37.81,-13.54,40.1612711452,132.17
2021-06-05 15:30:00,47.09412,-13.97814,49.1247853576,8.71412,-1.00814,8.7722422239,38.38,-12.97,40.5122857909,132.88,47.15412,-14.15814,49.2337685053,8.71412,-1.00814,8.7722422239,38.44,-13.15,40.6270365643,132.53
2021-06-05 16:00:00,47.12882,-12.86422,48.8529818005,9.468820000000001,-0.9842200000000001,9.5198340952,37.66,-11.88,39.4893656571,132.88,47.19882,-13.03422,48.9654929558,9.468820000000001,-0.9842200000000001,9.5198340952,37.73,-12.05,39.6075169633,132.53
2021-06-05 16:30:00,50.05004,-13.4911,51.8364377944,9.31004,-0.8411000000000001,9.3479566757,40.74,-12.65,42.6587634607,132.51,50.11004,-13.6711,51.9414582392,9.31004,-0.8411000000000001,9.3479566757,40.8,-12.83,42.7697194286,132.21
2021-06-05 17:00:00,51.76202,-13.25332,53.431799572,6.85202,-0.7033200000000001,6.8880212763,44.91,-12.55,46.630575806,132.25,51.84202,-13.42332,53.5516625092,6.85202,-0.7033200000000001,6.8880212763,44.99,-12.72,46.7535934448,131.94
2021-06-05 17:30:00,54.7195,-13.44202,56.346353759,8.7495,-0.09202,8.7499838817,45.97,-13.35,47.8692322896,132.3,54.8095,-13.61202,56.4744931693,8.7495,-0.09202,8.7499838817,46.06,-13.52,48.0032707219,131.99
2021-06-05 18:00:00,56.61366,-13.09074,58.1074347424,12.20366,0.06926,12.2038565357,44.41,-13.16,46.3188266259,132.09,56.69366,-13.26074,58.2238637463,12.20366,0.06926,12.2038565357,44.49,-13.33,46.4440415985,131.79
2021-06-05 18:30:00,56.308,-13.52122,57.9086716674,4.798,0.16878,4.8009676825,51.51,-13.69,53.2981819577,131.94,56.388,-13.70122,58.0286995674,4.798,0.16878,4.8009676825,51.59,-13.87,53.4219524166,131.63
2021-06-05 19:00:00,56.45952,-13.77602,58.1158853126,3.59952,-0.05602000000000001,3.5999558985,52.86,-13.72,54.6115189314,132.2,56.54952,-13.94602,58.2437952581,3.59952,-0.05602000000000001,3.5999558985,52.95,-13.89,54.7415253715,131.9
2021-06-05 19:30:00,56.713,-14.36678,58.5044334779,3.073,-0.21678000000000003,3.0806367148,53.64,-14.15,55.4749682289,131.77,56.813,-14.54678,58.6457652126,3.073,-0.21678000000000003,3.0806367148,53.74,-14.33,55.6177714404,131.53
2021-06-05 20:00:00,56.27748,-14.91122,58.2194060176,4.07748,0.10878000000000002,4.0789307715,52.2,-15.02,54.3179565153,131.9,56.37748,-15.08122,58.3597759406,4.07748,0.10878000000000002,4.0789307715,52.3,-15.19,54.4612348373,131.63
2021-06-05 20:30:00,54.99082,-15.54848,57.1467016947,2.39082,-0.27848,2.4069838767,52.6,-15.27,54.7716432107,132.11,55.08082,-15.70848,57.2769855682,2.39082,-0.27848,2.4069838767,52.69,-15.43,54.9028323495,131.84
2021-06-05 21:00:00,54.52464,-15.47012,56.67681166,3.32464,-0.00012000000000000002,3.3246400021999998,51.2,-15.47,53.486081367,132.39,54.62464,-15.65012,56.8223332075,3.32464,-0.00012000000000000002,3.3246400021999998,51.3,-15.65,53.634061006,132.11
2021-06-05 21:30:00,53.93758,-15.59012,56.1454751326,3.38758,0.14988,3.3908940223,50.55,-15.74,52.9438391128,131.45,54.03758,-15.76012,56.2889104058,3.38758,0.14988,3.3908940223,50.65,-15.91,53.0900235449,131.19
2021-06-05 22:00:00,53.29818,-16.23698,55.7165640616,1.95818,0.26302000000000003,1.9757652777999999,51.34,-16.5,53.9262978518,131.45,53.38818,-16.41698,55.8553040994,1.95818,0.26302000000000003,1.9757652777999999,51.43,-16.68,54.0672479418,131.19
2021-06-05 22:30:00,51.71872,-16.63382,54.3278010436,2.13872,0.27618000000000004,2.1564782936,49.58,-16.91,52.3843917594,131.65,51.80872,-16.80382,54.4656941077,2.13872,0.27618000000000004,2.1564782936,49.67,-17.08,52.5246161338,131.44
2021-06-05 23:00:00,49.4277,-16.93586,52.2486447789,1.3477000000000001,0.42414,1.4128658923000001,48.08,-17.36,51.1180594311,131.86,49.5077,-17.11586,52.3828695551,1.3477000000000001,0.42414,1.4128658923000001,48.16,-17.54,51.2546310103,131.65
2021-06-05 23:30:00,47.29278,-17.24828,50.3399463954,1.36278,0.50172,1.452202564,45.93,-17.75,49.2405056838,132.38,47.38278,-17.44828,50.4932700019,1.36278,0.50172,1.452202564,46.02,-17.95,49.3967903816,132.17
2021-06-06 00:00:00,44.9256,-16.11704,47.7291159956,1.3456000000000001,0.5129600000000001,1.4400580966,43.58,-16.63,46.6451851749,133.29,44.8956,-19.94704,49.1273783559,1.3456000000000001,0.5129600000000001,1.4400580966,43.55,-20.46,48.1166717469,133.09
2021-06-06 00:30:00,43.08928,-9.59862,44.1454364213,1.38928,0.5613800000000001,1.4984146365,41.7,-10.16,42.9198741843,133.68,42.50928,-30.10862,52.0919176497,1.38928,0.5613800000000001,1.4984146365,41.12,-30.67,51.2981802796,133.47
2021-06-06 01:00:00,41.82032,-9.83236,42.960615313,1.35032,0.58764,1.4726455351,40.47,-10.42,41.7899186407,131.76,41.25032,-30.34236,51.2078871901,1.35032,0.58764,1.4726455351,39.9,-30.93,50.4844025418,131.6
2021-06-06 01:30:00,40.63598,-10.5091,41.9728966521,1.33598,0.13090000000000002,1.3423775067000001,39.3,-10.64,40.7148572391,131.76,40.07598,-30.7291,50.5011065203,1.33598,0.13090000000000002,1.3423775067000001,38.74,-30.86,49.5290540996,131.6
2021-06-06 02:00:00,39.94486,-10.46226,41.2922598646,1.3448600000000002,0.25774,1.3693349945,38.6,-10.72,40.0609335887,130.98,39.40486,-30.66226,49.9291215617,1.3448600000000002,0.25774,1.3693349945,38.06,-30.92,49.0368228987,130.79
2021-06-06 02:30:00,39.2954,-10.45772,40.663157388,1.3354,0.39228,1.3918249741,37.96,-10.85,39.4801735052,130.8,38.745400000000004,-30.71772,49.4447605228,1.3354,0.39228,1.3918249741,37.41,-31.11,48.6553203668,130.64
2021-06-06 03:00:00,38.64748,-10.2623,39.9867792106,1.32748,0.6477,1.4770641287,37.32,-10.91,38.882007407,131.02,38.10748,-30.4423,48.774108513,1.32748,0.6477,1.4770641287,36.78,-31.09,48.1596978811,130.85
2021-06-06 03:30:00,38.15346,-10.57704,39.5924271185,1.33346,0.39296000000000003,1.3901557946,36.82,-10.97,38.4194390901,130.81,37.61346,-30.60704,48.4929198,1.33346,0.39296000000000003,1.3901557946,36.28,-31.0,47.7204191096,130.63
2021-06-06 04:00:00,37.7077,-10.57714,39.1630761033,1.3377,0.39286000000000004,1.394195205,36.37,-10.97,37.9883903318,130.31,37.1777,-30.54714,48.1176593307,1.3377,0.39286000000000004,1.394195205,35.84,-30.94,47.3475363667,130.12
2021-06-06 04:30:00,37.5435,-10.5564,38.9993842671,1.3435000000000001,0.3836,1.3971904702,36.2,-10.94,37.8169750245,129.63,37.0235,-30.4064,47.9091714937,1.3435000000000001,0.3836,1.3971904702,35.68,-30.79,47.1284043863,129.44
2021-06-06 05:00:00,37.27464,-10.60148,38.7529375057,1.34464,0.35852,1.3916153635000001,35.93,-10.96,37.5644313147,129.63,36.75464,-30.65148,47.8582990475,1.34464,0.35852,1.3916153635000001,35.41,-31.01,47.0689727953,129.44
2021-06-06 05:30:00,37.37632,-10.00826,38.6930816164,1.35632,0.6317400000000001,1.4962283816,36.02,-10.64,37.5586208479,130.38,36.83632,-30.02826,47.5248447632,1.35632,0.6317400000000001,1.4962283816,35.48,-30.66,46.8920675594,130.16
2021-06-06 06:00:00,37.18834,-9.75684,38.4469577306,1.4183400000000002,0.6931600000000001,1.5786573856000001,35.77,-10.45,37.2652036087,130.21,36.66834,-29.73684,47.2106641718,1.4183400000000002,0.6931600000000001,1.5786573856000001,35.25,-30.43,46.5676647471,130.0
2021-06-06 06:30:00,38.561,-9.5097,39.7163079237,1.581,0.7003,1.7291561786,36.98,-10.21,38.3635829922,130.0,38.021,-29.4897,48.1169289033,1.581,0.7003,1.7291561786,36.44,-30.19,47.3213450781,129.81
2021-06-06 07:00:00,39.0207,-9.41658,40.1408396448,2.1307,0.66342,2.2315932843,36.89,-10.08,38.2423652511,130.08,38.4907,-29.48658,48.4870331799,2.1307,0.66342,2.2315932843,36.36,-30.15,47.2342259384,129.85
2021-06-06 07:30:00,41.00486,-8.84108,41.9471481651,2.61486,0.60892,2.6848233435,38.39,-9.45,39.5359911979,130.34,40.45486,-28.89108,49.7120729922,2.61486,0.60892,2.6848233435,37.84,-29.5,47.9803668181,130.09
2021-06-06 08:00:00,42.84678,-8.6153,43.704347043,2.89678,0.49470000000000003,2.9387178256,39.95,-9.11,40.9755366042,130.2,42.29678,-28.5353,51.0223573001,2.89678,0.49470000000000003,2.9387178256,39.4,-29.03,48.9397680828,129.96
2021-06-06 08:30:00,45.3402,-6.8566,45.8557161061,3.6402,0.4334,3.6659093823999997,41.7,-7.29,42.3324237435,129.82,44.7902,-26.5266,52.0559556977,3.6402,0.4334,3.6659093823999997,41.15,-26.96,49.1951633802,129.56
2021-06-06 09:00:00,47.60598,-5.59072,47.9331355315,4.11598,0.39928,4.1353011836,43.49,-5.99,43.9005717503,130.43,47.05598,-25.33072,53.4407207051,4.11598,0.39928,4.1353011836,42.94,-25.73,50.0587305073,130.15
2021-06-06 09:30:00,48.7326,-5.08706,48.9973926062,3.8626,0.24294000000000002,3.8702323707,44.87,-5.33,45.1854600508,130.69,48.1726,-24.83706,54.1985141882,3.8626,0.24294000000000002,3.8702323707,44.31,-25.08,50.9154446116,130.43
2021-06-06 10:00:00,51.43492,-4.7021,51.6494021245,3.86492,0.1279,3.8670356885,47.57,-4.83,47.8145772751,130.69,50.84492,-24.3821,56.3887638649,3.86492,0.1279,3.8670356885,46.98,-24.51,52.9892489096,130.43
2021-06-06 10:30:00,54.90576,-4.54868,55.0938560179,4.92576,0.10132000000000001,4.9268019363,49.98,-4.65,50.1958454456,130.44,54.31576,-24.20868,59.4664777141,4.92576,0.10132000000000001,4.9268019363,49.39,-24.31,55.0485985289,130.16
2021-06-06 11:00:00,54.55246,-4.24552,54.7174134268,7.40246,-0.16552,7.4043102935,47.15,-4.08,47.3261967625,130.38,53.99246,-23.89552,59.0438956449,7.40246,-0.16552,7.4043102935,46.59,-23.73,52.2851891074,130.11
2021-06-06 11:30:00,53.524,-3.30988,53.6262424715,9.294,-0.51988,9.3085289501,44.23,-2.79,44.3179083441,130.32,52.974,-22.93988,57.7276603581,9.294,-0.51988,9.3085289501,43.68,-22.42,49.0978492401,130.01
2021-06-06 12:00:00,52.4913,-2.3117,52.5421786052,8.9713,-0.3317,8.9774299541,43.52,-1.98,43.5650180764,130.32,51.9313,-22.1317,56.4506161577,8.9713,-0.3317,8.9774299541,42.96,-21.8,48.1746987536,129.96
2021-06-06 12:30:00,55.42798,-2.62142,55.4899343097,9.22798,-0.44142000000000003,9.2385316202,46.2,-2.18,46.251404303,130.95,54.85798,-22.48142,59.2858517262,9.22798,-0.44142000000000003,9.2385316202,45.63,-22.04,50.6740416782,130.59
2021-06-06 13:00:00,54.9726,-2.54616,55.0315335195,6.8225999999999996,-0.37616000000000005,6.8329618106000005,48.15,-2.17,48.1988734308,131.17,54.3926,-22.37616,58.8153676441,6.8225999999999996,-0.37616000000000005,6.8329618106000005,47.57,-22.0,52.4109234797,130.79
