Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-06 13:30:00,52.06118,-2.46608,52.1195550015,8.91118,-0.6460800000000001,8.9345704071,43.15,-1.82,43.1883653314,131.09,51.51118,-22.55608,56.2332500391,8.91118,-0.6460800000000001,8.9345704071,42.6,-21.91,47.9041553521,130.67
2021-06-06 14:00:00,49.0611,-2.45542,49.1225062531,9.7411,-0.80542,9.7743404169,39.32,-1.65,39.3546045591,132.05,48.5411,-22.44542,53.4792975663,9.7411,-0.80542,9.7743404169,38.8,-21.64,44.4266766707,131.62
2021-06-06 14:30:00,48.64408,-2.16284,48.692138954,8.56408,-0.61284,8.5859792168,40.08,-1.55,40.1099601097,131.7,48.10408,-22.18284,52.9724541919,8.56408,-0.61284,8.5859792168,39.54,-21.57,45.0408314755,131.27
2021-06-06 15:00:00,47.56244,-2.48196,47.6271542735,9.65244,-0.7619600000000001,9.6824677121,37.91,-1.72,37.9489986693,131.78,47.05244,-22.51196,52.1605258121,9.65244,-0.7619600000000001,9.6824677121,37.4,-21.75,43.2645640218,131.35
2021-06-06 15:30:00,47.74934,-2.6105,47.8206459668,11.22934,-0.9705,11.2711998956,36.52,-1.6400000000000001,36.556805112,131.78,47.24934,-22.6805,52.4109264437,11.22934,-0.9705,11.2711998956,36.02,-21.71,42.0566819899,131.35
2021-06-06 16:00:00,47.6763,-2.9256200000000003,47.7659798819,11.7263,-1.2056200000000001,11.7881139829,35.95,-1.72,35.9911225165,131.84,47.1663,-22.99562,52.4734065492,11.7263,-1.2056200000000001,11.7881139829,35.44,-21.79,41.6028568731,131.43
2021-06-06 16:30:00,48.38162,-3.15342,48.4842779829,11.05162,-1.19342,11.1158695531,37.33,-1.96,37.3814191812,131.84,47.88162,-23.15342,53.185810058,11.05162,-1.19342,11.1158695531,36.83,-21.96,42.8799545242,131.47
2021-06-06 17:00:00,49.7758,-3.33692,49.8875265044,10.6758,-1.1069200000000001,10.7330320752,39.1,-2.23,39.1635404426,131.53,49.2458,-23.32692,54.4912287834,10.6758,-1.1069200000000001,10.7330320752,38.57,-22.22,44.512619559,131.16
2021-06-06 17:30:00,51.3409,-3.5005800000000002,51.46010176,10.0109,-0.60058,10.0288989997,41.33,-2.9,41.4316171541,131.5,50.7909,-23.50058,55.9642098412,10.0109,-0.60058,10.0288989997,40.78,-22.9,46.7698449858,131.13
2021-06-06 18:00:00,52.97278,-3.64722,53.0981886194,8.62278,-0.38722,8.631469994,44.35,-3.26,44.4696536978,131.5,52.41278,-23.74722,57.5415499014,8.62278,-0.38722,8.631469994,43.79,-23.36,49.6311766937,131.17
2021-06-06 18:30:00,54.14186,-4.08116,54.2954590293,6.45186,-0.50116,6.4712949867,47.69,-3.58,47.8241832131,131.95,53.56186,-24.20116,58.7755815965,6.45186,-0.50116,6.4712949867,47.11,-23.7,52.7355866565,131.58
2021-06-06 19:00:00,55.56102,-4.10278,55.7122943987,6.86102,-0.33278,6.869085672,48.7,-3.77,48.8457050313,131.95,54.98102,-24.16278,60.0562444511,6.86102,-0.33278,6.869085672,48.12,-23.83,53.6973304737,131.58
2021-06-06 19:30:00,57.7198,-4.2985,57.8796373027,12.3898,-2.8085,12.7041259554,45.33,-1.49,45.3544815867,131.27,57.1498,-24.2685,62.0891273275,12.3898,-2.8085,12.7041259554,44.76,-21.46,49.6385857977,130.96
2021-06-06 20:00:00,57.66758,-4.71016,57.8596179583,10.93758,-2.76016,11.2804760308,46.73,-1.9500000000000002,46.7706681586,131.27,57.09758,-24.69016,62.2072153587,10.93758,-2.76016,11.2804760308,46.16,-21.93,51.1045056722,130.96
2021-06-06 20:30:00,57.31432,-4.92604,57.525621658,2.39432,-0.21604,2.4040469097,54.92,-4.71,55.1215974007,131.51,56.664320000000004,-24.88604,61.8882876475,2.39432,-0.21604,2.4040469097,54.27,-24.67,59.6141073908,131.19
2021-06-06 21:00:00,56.53074,-6.02878,56.8513038833,1.58074,-0.06878000000000001,1.5822356449,54.95,-5.96,55.2722724338,131.51,55.91074,-25.80878,61.5800614845,1.58074,-0.06878000000000001,1.5822356449,54.33,-25.74,60.1190194531,131.19
2021-06-06 21:30:00,55.20712,-6.24216,55.5588936189,1.3771200000000001,-0.01216,1.3771736855,53.83,-6.23,54.1893144448,131.34,54.58712,-26.16216,60.532737306,1.3771200000000001,-0.01216,1.3771736855,53.21,-26.15,59.2885031014,131.05
2021-06-06 22:00:00,54.98586,-6.32032,55.3479109348,1.38586,0.18968000000000002,1.3987803409000001,53.6,-6.51,53.9938894691,131.34,54.36586,-26.26032,60.3759152315,1.38586,0.18968000000000002,1.3987803409000001,52.98,-26.45,59.2155629881,131.05
2021-06-06 22:30:00,54.02056,-6.60282,54.4225884598,1.44056,0.14718,1.4480590685,52.58,-6.75,53.0114978094,131.38,53.39056,-26.65282,59.6734841539,1.44056,0.14718,1.4480590685,51.95,-26.8,58.4554745084,131.11
2021-06-06 23:00:00,50.94502,-7.1437,51.4434399364,1.36502,0.1963,1.3790624679,49.58,-7.34,50.1203750984,131.81,50.35502,-27.2637,57.2620063994,1.36502,0.1963,1.3790624679,48.99,-27.46,56.161122674,131.55
2021-06-06 23:30:00,47.7554,-7.72594,48.3763204269,1.3854,0.20406000000000002,1.4003476867,46.37,-7.93,47.0431907931,131.98,47.1854,-27.61594,54.6726816175,1.3854,0.20406000000000002,1.4003476867,45.8,-27.82,53.5872410187,131.74
2021-06-07 00:00:00,45.44552,-8.2182,46.1826168521,1.38552,0.21180000000000002,1.4016151078,44.06,-8.43,44.8592075276,131.19,44.88552,-28.3782,53.1039748127,1.38552,0.21180000000000002,1.4016151078,43.5,-28.59,52.0541842699,130.98
2021-06-07 00:30:00,43.47956,-8.45212,44.2934585496,1.36956,0.18788000000000002,1.3823868807,42.11,-8.64,42.9872271727,132.21,42.92956,-28.66212,51.6184486854,1.36956,0.18788000000000002,1.3823868807,41.56,-28.85,50.5920557005,131.96
2021-06-07 01:00:00,42.05434,-8.9656,42.9994127425,1.4143400000000002,0.13440000000000002,1.4207114399,40.64,-9.1,41.6463635868,132.37,41.52434,-29.2756,50.8068063137,1.4143400000000002,0.13440000000000002,1.4207114399,40.11,-29.41,49.7369098357,132.14
2021-06-07 01:30:00,41.4255,-8.77358,42.3443946263,1.3655,0.13642,1.3722975867,40.06,-8.91,41.0389047125,132.74,40.8855,-29.13358,50.2034818899,1.3655,0.13642,1.3722975867,39.52,-29.27,49.1788907968,132.49
2021-06-07 02:00:00,40.79548,-9.28236,41.8381810742,1.44548,-0.052360000000000004,1.4464280140999999,39.35,-9.23,40.4180083626,132.91,40.27548,-29.54236,49.948626844,1.44548,-0.052360000000000004,1.4464280140999999,38.83,-29.49,48.7588863696,132.67
2021-06-07 02:30:00,40.13152,-8.9622,41.1200671978,1.70152,0.1978,1.7129784442,38.43,-9.16,39.5065880582,132.66,39.62152,-29.2222,49.2321218307,1.70152,0.1978,1.7129784442,37.92,-29.42,47.9944038404,132.4
2021-06-07 03:00:00,39.6367,-9.03998,40.6545105159,1.7367,0.22002000000000002,1.7505815292,37.9,-9.26,39.0148382029,132.6,39.1267,-29.21998,48.8334504627,1.7367,0.22002000000000002,1.7505815292,37.39,-29.44,47.589134264,132.35
2021-06-07 03:30:00,39.5598,-8.71106,40.5075343901,1.7998,0.19894,1.8107614872000002,37.76,-8.91,38.7969805526,132.39,39.0398,-28.96106,48.6091450281,1.7998,0.19894,1.8107614872000002,37.24,-29.16,47.2982367536,132.13
2021-06-07 04:00:00,39.26596,-8.62394,40.2018402047,1.73596,0.22606,1.7506171041,37.53,-8.85,38.5593490609,132.54,38.75596,-28.93394,48.365249089,1.73596,0.22606,1.7506171041,37.02,-29.16,47.1252161799,132.29
2021-06-07 04:30:00,39.45786,-8.58246,40.3804573455,1.60786,0.27754,1.6316378983000002,37.85,-8.86,38.8731539755,132.76,38.93786,-28.84246,48.4566243173,1.60786,0.27754,1.6316378983000002,37.33,-29.12,47.344517106,132.5
2021-06-07 05:00:00,39.26254,-8.48874,40.1697118989,1.78254,0.22126,1.7962195966,37.48,-8.71,38.478753878,132.55,38.75254,-28.78874,48.2757797165,1.78254,0.22126,1.7962195966,36.97,-29.01,46.993201636,132.31
2021-06-07 05:30:00,39.97778,-8.00564,40.7714749002,1.64778,0.30436,1.6756532869,38.33,-8.31,39.2204665959,133.16,39.45778,-28.46564,48.6539727375,1.64778,0.30436,1.6756532869,37.81,-28.77,47.5111460607,132.89
2021-06-07 06:00:00,41.61342,-8.06656,42.3880421148,1.78342,0.33344,1.8143233257,39.83,-8.4,40.7061285312,133.16,41.08342,-28.50656,50.0047133971,1.78342,0.33344,1.8143233257,39.3,-28.84,48.7466470642,132.89
2021-06-07 06:30:00,45.8072,-6.68642,46.2926320731,2.2072,0.23358,2.219525052,43.6,-6.92,44.1457404514,133.19,45.2572,-26.85642,52.6258629103,2.2072,0.23358,2.219525052,43.05,-27.09,50.864236945,132.89
2021-06-07 07:00:00,49.19226,-4.94302,49.4399827127,2.65226,0.28698,2.6677407348,46.54,-5.23,46.8329424657,132.27,48.61226,-25.08302,54.7020083235,2.65226,0.28698,2.6677407348,45.96,-25.37,52.4972237361,131.98
2021-06-07 07:30:00,54.18522,-3.88458,54.324285805,3.5552200000000003,0.17542000000000002,3.5595451149,50.63,-4.06,50.7925240562,131.97,53.58522,-23.80458,58.6347493507,3.5552200000000003,0.17542000000000002,3.5595451149,50.03,-23.98,55.4800982335,131.7
2021-06-07 08:00:00,58.21634,-2.30642,58.2620100598,11.65634,-2.47642,11.9164977326,46.56,0.17,46.5603103512,131.28,57.65634,-21.69642,61.6034754134,11.65634,-2.47642,11.9164977326,46.0,-19.22,49.8538704616,130.99
2021-06-07 08:30:00,59.44008,-1.3294000000000001,59.4549444097,5.82008,-0.1794,5.8228442849,53.62,-1.15,53.6323307344,129.4,58.81008,-20.7894,62.3764752288,5.82008,-0.1794,5.8228442849,52.99,-20.61,56.8569450463,129.08
2021-06-07 09:00:00,61.13048,-1.77062,61.1561172755,6.62048,-0.16062,6.6224281208,54.51,-1.6099999999999999,54.5337711881,129.66,60.51048,-21.17062,64.1070459545,6.62048,-0.16062,6.6224281208,53.89,-21.01,57.840748612,129.33
2021-06-07 09:30:00,62.40874,-5.35456,62.6380247229,15.76874,-2.85456,16.0250327295,46.64,-2.5,46.7069545143,129.54,62.16874,-15.35456,64.0368233595,15.76874,-2.85456,16.0250327295,46.4,-12.5,48.0542401875,129.19
2021-06-07 10:00:00,63.96564,-8.55598,64.5353228424,14.95564,-2.71598,15.2002537864,49.01,-5.84,49.3567188942,130.59,64.05564,-8.71598,64.6459072422,14.95564,-2.71598,15.2002537864,49.1,-6.0,49.4652403209,130.21
2021-06-07 10:30:00,62.24696,-8.06132,62.7667818944,7.80696,-0.53132,7.8250191938,54.44,-7.53,54.9582978266,132.01,62.33696,-8.22132,62.8767579045,7.80696,-0.53132,7.8250191938,54.53,-7.69,55.0695650972,131.63
2021-06-07 11:00:00,61.41866,-8.11056,61.9518601796,10.68866,-0.8605600000000001,10.7232465284,50.73,-7.25,51.2454427242,132.33,61.50866,-8.26056,62.0608742003,10.68866,-0.8605600000000001,10.7232465284,50.82,-7.4,51.3559383129,131.91
2021-06-07 11:30:00,60.3178,-7.58646,60.7930207522,10.0978,-0.88646,10.1366353477,50.22,-6.7,50.664962252,132.07,60.4178,-7.73646,60.9111104001,10.0978,-0.88646,10.1366353477,50.32,-6.85,50.7841008584,131.63
2021-06-07 12:00:00,60.35098,-7.70936,60.8413923129,9.62098,-0.9593600000000001,9.668693178,50.73,-6.75,51.1770983937,132.07,60.44098,-7.86936,60.951118859,9.62098,-0.9593600000000001,9.668693178,50.82,-6.91,51.2876252131,131.63
2021-06-07 12:30:00,61.22114,-7.7206,61.7060422265,10.03114,-1.1906,10.1015492901,51.19,-6.53,51.6048156668,132.12,61.31114,-7.8806,61.8155299618,10.03114,-1.1906,10.1015492901,51.28,-6.69,51.7145482432,131.63
2021-06-07 13:00:00,62.74746,-8.17726,63.278047675,10.17746,-1.31726,10.2623518727,52.57,-6.86,53.0157005047,132.06,62.84746,-8.32726,63.396738777,10.17746,-1.31726,10.2623518727,52.67,-7.01,53.1344426902,131.6
2021-06-07 13:30:00,61.49988,-8.61176,62.099900566,10.20988,-1.40176,10.305657704,51.29,-7.21,51.7942873298,132.12,61.58988,-8.76176,62.2099811663,10.20988,-1.40176,10.305657704,51.38,-7.36,51.9044699424,131.66
2021-06-07 14:00:00,59.27306,-8.12796,59.8277475385,14.97306,-1.04796,15.009688402,44.3,-7.08,44.8621934372,133.17,59.36306,-8.30796,59.9415973421,14.97306,-1.04796,15.009688402,44.39,-7.26,44.9797698971,132.71
2021-06-07 14:30:00,59.52662,-8.29062,60.101188579,19.54662,-1.51062,19.6049056669,39.98,-6.78,40.550817501,133.59,59.59662,-8.45062,60.1927744319,19.54662,-1.51062,19.6049056669,40.05,-6.94,40.6468461261,133.08
2021-06-07 15:00:00,58.92624,-8.6466,59.5572451688,10.61624,-1.1866,10.6823485853,48.31,-7.46,48.8825909706,133.83,59.01624,-8.8166,59.6711741069,10.61624,-1.1866,10.6823485853,48.4,-7.63,48.9977234165,133.34
2021-06-07 15:30:00,57.02614,-8.54896,57.663379717,9.98614,-1.08896,10.04533852,47.04,-7.46,47.6278615938,133.36,57.10614,-8.71896,57.7679105489,9.98614,-1.08896,10.04533852,47.12,-7.63,47.7337543045,132.93
2021-06-07 16:00:00,58.75978,-9.42584,59.5109923069,10.16978,-0.83584,10.2040704503,48.59,-8.59,49.3434514399,133.98,58.84978,-9.58584,59.6253715674,10.16978,-0.83584,10.2040704503,48.68,-8.75,49.4601344519,133.52
2021-06-07 16:30:00,58.9043,-9.0172,59.5904896299,10.4343,-1.0772,10.4897557803,48.47,-7.94,49.1160309879,133.98,58.9943,-9.1972,59.706916855,10.4343,-1.0772,10.4897557803,48.56,-8.12,49.2342157447,133.52
2021-06-07 17:00:00,59.71632,-8.49846,60.3180130369,10.03632,-0.8584600000000001,10.0729674235,49.68,-7.64,50.264022919,134.07,59.82632,-8.65846,60.4496277434,10.03632,-0.8584600000000001,10.0729674235,49.79,-7.8,50.3972628225,133.63
2021-06-07 17:30:00,62.58848,-9.42714,63.2944610317,20.87848,-3.29714,21.1372197625,41.71,-6.13,42.1580478675,133.8,62.65848,-9.60714,63.3907111089,20.87848,-3.29714,21.1372197625,41.78,-6.31,42.2538104791,133.4
2021-06-07 18:00:00,62.5873,-8.81638,63.2052108421,15.6573,-2.94638,15.9321121762,46.93,-5.87,47.2956847926,133.7,62.6773,-8.97638,63.3168171436,15.6573,-2.94638,15.9321121762,47.02,-6.03,47.4050767324,133.28
2021-06-07 18:30:00,62.77016,-9.8761,63.5423507406,15.37016,-3.0561,15.6710422639,47.4,-6.82,47.8881237887,133.34,62.86016,-10.0461,63.6578655033,15.37016,-3.0561,15.6710422639,47.49,-6.99,48.001668721,132.93
2021-06-07 19:00:00,63.64724,-10.12112,64.4469411972,13.82724,-2.74112,14.0963223882,49.82,-7.38,50.3636456186,133.34,63.73724,-10.28112,64.5611120666,13.82724,-2.74112,14.0963223882,49.91,-7.54,50.4763281153,132.93
2021-06-07 19:30:00,63.65554,-9.91888,64.4236909308,11.54554,-2.22888,11.758715914,52.11,-7.69,52.6743599866,133.34,63.76554,-10.06888,64.5556073161,11.54554,-2.22888,11.758715914,52.22,-7.84,52.8052459515,132.93
2021-06-07 20:00:00,63.47606,-10.05396,64.2673502239,2.90606,0.29604,2.9210998622,60.57,-10.35,61.4479242937,132.31,63.57606,-10.21396,64.3913067425,2.90606,0.29604,2.9210998622,60.67,-10.51,61.5736063586,131.94
2021-06-07 20:30:00,62.70702,-10.80874,63.6317469324,3.12702,0.30126000000000003,3.1414983158,59.58,-11.11,60.6070004207,133.14,62.83702,-10.97874,63.7889004018,3.12702,0.30126000000000003,3.1414983158,59.71,-11.28,60.766129546,132.76
2021-06-07 21:00:00,60.73436,-11.35506,61.7867289328,2.03436,0.27494,2.0528547472,58.7,-11.63,59.8410135275,133.14,60.85436,-11.52506,61.9360972214,2.03436,0.27494,2.0528547472,58.82,-11.8,59.9919361248,132.79
2021-06-07 21:30:00,58.86246,-12.75418,60.2283845435,1.67246,0.48582000000000003,1.7415922382,57.19,-13.24,58.7025868255,133.93,58.97246,-12.71418,60.3274515583,1.67246,0.48582000000000003,1.7415922382,57.3,-13.2,58.8007653011,133.56
2021-06-07 22:00:00,58.2262,-13.3542,59.7379697017,1.6862,0.5058,1.7604272436000001,56.54,-13.86,58.214012059,132.39,58.3262,-13.5342,59.8758730715,1.6862,0.5058,1.7604272436000001,56.64,-14.04,58.3541875104,132.05
2021-06-07 22:30:00,56.53796,-13.78508,58.1942381303,1.66796,0.8249200000000001,1.8608018616000002,54.87,-14.61,56.7817664396,132.17,56.63796,-13.96508,58.334226423,1.66796,0.8249200000000001,1.8608018616000002,54.97,-14.79,56.9249066754,131.86
2021-06-07 23:00:00,53.07696,-14.36452,54.986390295,1.51696,0.9654800000000001,1.7981432846,51.56,-15.33,53.7907287551,132.82,53.17696,-14.54452,55.1301381902,1.51696,0.9654800000000001,1.7981432846,51.66,-15.51,53.9380728243,132.51
2021-06-07 23:30:00,48.9044,-25.43368,55.1227032873,1.4243999999999999,0.7263200000000001,1.5988921485,47.48,-26.16,54.2097408221,132.04,49.5844,-8.44368,50.2981953484,1.4243999999999999,0.7263200000000001,1.5988921485,48.16,-9.17,49.0252434976,131.75
2021-06-08 00:00:00,45.99136,-27.39406,53.531670233,1.40136,0.7659400000000001,1.5970203296,44.59,-28.16,52.7375928537,132.04,46.75136,-7.43406,47.3387252673,1.40136,0.7659400000000001,1.5970203296,45.35,-8.2,46.0853827151,131.75
2021-06-08 00:30:00,44.04112,-27.62052,51.9857035725,1.36112,1.11948,1.7623515894000001,42.68,-28.74,51.4545430453,131.11,44.78112,-7.54052,45.4115420386,1.36112,1.11948,1.7623515894000001,43.42,-8.66,44.2751849234,130.84
2021-06-08 01:00:00,42.86716,-27.98952,51.1957677577,1.37716,1.13048,1.7817280084,41.49,-29.12,50.6891951011,131.63,43.58716,-7.79952,44.2794876788,1.37716,1.13048,1.7817280084,42.21,-8.93,43.1442811969,131.34
2021-06-08 01:30:00,42.34144,-28.47512,51.0257778019,1.33144,0.8648800000000001,1.5876869616,41.01,-29.34,50.4247528502,132.01,43.07144,-8.37512,43.8781446587,1.33144,0.8648800000000001,1.5876869616,41.74,-9.24,42.7504994123,131.72
2021-06-08 02:00:00,41.74384,-28.71132,50.6644655956,1.33384,0.89868,1.6083391706999999,40.41,-29.61,50.0971077009,131.67,42.45384,-8.61132,43.3183952021,1.33384,0.89868,1.6083391706999999,41.12,-9.51,42.2053847275,131.4
2021-06-08 02:30:00,41.06178,-28.89028,50.2067530841,1.34178,0.86972,1.5989954493,39.72,-29.76,49.6320058027,131.7,41.77178,-8.710280000000001,42.6702540659,1.34178,0.86972,1.5989954493,40.43,-9.58,41.5495042088,131.4
2021-06-08 03:00:00,40.76472,-28.67346,49.8390379627,1.38472,0.57654,1.4999492825,39.38,-29.25,49.0545298622,132.02,41.46472,-8.45346,42.3176557792,1.38472,0.57654,1.4999492825,40.08,-9.03,41.0846358144,131.72
2021-06-08 03:30:00,40.25912,-27.19868,48.5856453792,1.41912,0.38132000000000005,1.469457899,38.84,-27.58,47.6361417413,131.21,40.95912,-7.2386800000000004,41.5938456904,1.41912,0.38132000000000005,1.469457899,39.54,-7.62,40.2675551778,130.94
2021-06-08 04:00:00,40.26876,-27.31736,48.6601601858,1.36876,0.40264000000000005,1.4267525739,38.9,-27.72,47.7661846917,131.21,40.95876,-7.30736,41.6054988061,1.36876,0.40264000000000005,1.4267525739,39.59,-7.71,40.3337600528,130.94
2021-06-08 04:30:00,40.4868,-27.48786,48.9363200662,1.3668,0.39214000000000004,1.4219409339,39.12,-27.88,48.0382014651,131.39,41.1868,-7.51786,41.8672988527,1.3668,0.39214000000000004,1.4219409339,39.82,-7.91,40.5980356668,131.1
2021-06-08 05:00:00,40.36378,-27.08356,48.6081676075,1.36378,0.43644000000000005,1.4319133221,39.0,-27.52,47.7320688846,131.39,41.06378,-7.08356,41.67026338,1.36378,0.43644000000000005,1.4319133221,39.7,-7.52,40.4059451071,131.1
2021-06-08 05:30:00,40.803,-26.8679,48.85456846,1.443,0.4021,1.4979764384,39.36,-27.27,47.8838438307,131.27,41.493,-6.9879,42.0773073688,1.443,0.4021,1.4979764384,40.05,-7.39,40.7260923733,131.01
2021-06-08 06:00:00,42.10014,-26.8053,49.9093768355,1.6401400000000002,0.3947,1.6869639324999999,40.46,-27.2,48.752965038,130.89,42.81014,-6.8753,43.3587111998,1.6401400000000002,0.3947,1.6869639324999999,41.17,-7.27,41.8069587509,130.61
2021-06-08 06:30:00,46.88628,-25.55632,53.3989582687,6.69628,0.37368,6.7066983368,40.19,-25.93,47.8288720335,131.04,47.59628,-5.84632,47.9539917773,6.69628,0.37368,6.7066983368,40.9,-6.22,41.3702598493,130.73
2021-06-08 07:00:00,51.02402,-17.18306,53.8396523756,10.41402,0.30694000000000005,10.4185423512,40.61,-17.49,44.2161983893,130.21,51.32402,-10.11306,52.3108880781,10.41402,0.30694000000000005,10.4185423512,40.91,-10.42,42.216163966,129.89
2021-06-08 07:30:00,56.06506,-11.41568,57.2154585988,11.53506,0.23432000000000003,11.5374397102,44.53,-11.65,46.0287236408,131.04,56.15506,-11.59568,57.3397816378,11.53506,0.23432000000000003,11.5374397102,44.62,-11.83,46.1615998423,130.68
2021-06-08 08:00:00,59.38154,-10.46354,60.2963760279,20.49154,-2.22354,20.611825288,38.89,-8.24,39.7533608642,131.7,59.45154,-10.62354,60.3932546772,20.49154,-2.22354,20.611825288,38.96,-8.4,39.8552581224,131.33
2021-06-08 08:30:00,62.07318,-10.00164,62.8737821194,21.46318,-2.29164,21.5851733744,40.61,-7.71,41.3354109693,130.9,62.14318,-10.16164,62.9685139415,21.46318,-2.29164,21.5851733744,40.68,-7.87,41.4342768731,130.49
2021-06-08 09:00:00,62.35456,-9.30896,63.0456016632,22.93456,-2.39896,23.0596845485,39.42,-6.91,40.0210507108,130.6,62.42456,-9.47896,63.1401328307,22.93456,-2.39896,23.0596845485,39.49,-7.08,40.1196522916,130.15
2021-06-08 09:30:00,62.32818,-7.88774,62.8253011487,17.30818,-0.32774000000000003,17.3112826914,45.02,-7.5600000000000005,45.6503450151,131.01,62.40818,-8.03774,62.9236537021,17.30818,-0.32774000000000003,17.3112826914,45.1,-7.71,45.7542795813,130.56
2021-06-08 10:00:00,59.98732,-7.4376,60.4466413835,16.67732,-0.1776,16.6782656215,43.31,-7.26,43.9142767218,130.89,60.05732,-7.5876,60.5347285394,16.67732,-0.1776,16.6782656215,43.38,-7.41,44.0083230764,130.46
2021-06-08 10:30:00,59.99716,-7.91694,60.5172466908,18.72716,-0.6369400000000001,18.7379885321,41.27,-7.28,41.9071748034,131.7,60.06716,-8.07694,60.6077608086,18.72716,-0.6369400000000001,18.7379885321,41.34,-7.44,42.0041569371,131.22
2021-06-08 11:00:00,58.27184,-8.17672,58.8427233135,12.47184,-0.8067200000000001,12.4979034299,45.8,-7.37,46.3891894734,132.53,58.36184,-8.32672,58.9528509416,12.47184,-0.8067200000000001,12.4979034299,45.89,-7.52,46.5020698464,132.01
2021-06-08 11:30:00,57.26036,-7.99372,57.8156413678,12.01036,-0.9137200000000001,12.0450666901,45.25,-7.08,45.8005338397,132.04,57.33036,-8.15372,57.9072821635,12.01036,-0.9137200000000001,12.0450666901,45.32,-7.24,45.894661999,131.55
2021-06-08 12:00:00,56.77518,-7.96036,57.3305188827,12.48518,-1.12036,12.5353470699,44.29,-6.84,44.8150610844,132.04,56.85518,-8.11036,57.4307359535,12.48518,-1.12036,12.5353470699,44.37,-6.99,44.9172238679,131.55
2021-06-08 12:30:00,57.08826,-7.5359,57.5834977979,12.69826,-0.9859,12.7364754087,44.39,-6.55,44.870642964,131.69,57.16826,-7.6959,57.6839390839,12.69826,-0.9859,12.7364754087,44.47,-6.71,44.9733810159,131.2
2021-06-08 13:00:00,56.7646,-7.86094,57.3063189434,12.9046,-1.13094,12.9540621599,43.86,-6.73,44.3733309545,131.69,56.8346,-8.02094,57.3977981777,12.9046,-1.13094,12.9540621599,43.93,-6.89,44.4670327321,131.2
2021-06-08 13:30:00,55.39538,-8.57104,56.054534625,13.37538,-1.35104,13.443440751,42.02,-7.22,42.6357690209,132.62,55.47538,-8.73104,56.1582482421,13.37538,-1.35104,13.443440751,42.1,-7.38,42.7419512891,132.11
2021-06-08 14:00:00,54.11092,-8.37058,54.7545274181,13.56092,-1.25058,13.6184617921,40.55,-7.12,41.170340052,132.62,54.18092,-8.53058,54.8483626664,13.56092,-1.25058,13.6184617921,40.62,-7.28,41.2672121666,132.11
2021-06-08 14:30:00,53.69576,-8.0405,54.2944222018,13.40576,-1.1405,13.454186762,40.29,-6.9,40.8765715294,132.62,53.76576,-8.2105,54.3890545848,13.40576,-1.1405,13.454186762,40.36,-7.07,40.9745591801,132.11
2021-06-08 15:00:00,53.22928,-8.5686,53.9145356586,13.27928,-1.2286,13.3359939741,39.95,-7.34,40.6186915102,132.44,53.29928,-8.7286,54.0092742636,13.27928,-1.2286,13.3359939741,40.02,-7.5,40.7167091008,131.99
2021-06-08 15:30:00,53.80306,-8.3809,54.4518939081,13.04306,-1.0609,13.0861347606,40.76,-7.32,41.4120755336,132.29,53.87306,-8.5309,54.5443200395,13.04306,-1.0609,13.0861347606,40.83,-7.47,41.507707718,131.82
2021-06-08 16:00:00,55.40904,-8.57818,56.0691259592,12.87904,-1.10818,12.9266288813,42.53,-7.47,43.1810351891,132.11,55.46904,-8.73818,56.1530959808,12.87904,-1.10818,12.9266288813,42.59,-7.63,43.2680598132,131.69
2021-06-08 16:30:00,57.05952,-9.25812,57.8057229742,12.10952,-1.02812,12.1530862486,44.95,-8.23,45.6972143571,132.0,57.13952,-9.42812,57.9121247457,12.10952,-1.02812,12.1530862486,45.03,-8.4,45.8067778828,131.6
2021-06-08 17:00:00,58.37264,-9.80408,59.1902448484,11.42264,-0.43408,11.4308849183,46.95,-9.37,47.8758749267,132.11,58.45264,-9.96408,59.2958178392,11.42264,-0.43408,11.4308849183,47.03,-9.53,47.9858499977,131.73
2021-06-08 17:30:00,60.5151,-10.48888,61.4173748353,21.8551,-3.18888,22.086519682,38.66,-7.3,39.3431772992,132.61,60.5851,-10.64888,61.5138438668,21.8551,-3.18888,22.086519682,38.73,-7.46,39.4419129861,132.21
2021-06-08 18:00:00,61.99006,-11.00648,62.9595913328,23.78006,-3.57648,24.0475042945,38.21,-7.43,38.9256856073,132.61,62.07006,-11.17648,63.0682650276,23.78006,-3.57648,24.0475042945,38.29,-7.6,39.0369581294,132.21
2021-06-08 18:30:00,63.09744,-11.48502,64.1341766842,22.08744,-3.10502,22.3046218294,41.01,-8.38,41.8574306426,132.73,63.15744,-11.65502,64.2238407334,22.08744,-3.10502,22.3046218294,41.07,-8.55,41.9505351575,132.34
2021-06-08 19:00:00,63.88112,-11.51688,64.9109853368,20.20112,-2.36688,20.33930604,43.68,-9.15,44.6280730034,132.89,63.97112,-11.67688,65.0280994693,20.20112,-2.36688,20.33930604,43.77,-9.31,44.7491787634,132.5
2021-06-08 19:30:00,64.86262,-11.3091,65.8411361998,18.72262,-2.2191,18.8536708488,46.14,-9.09,47.0268827374,132.82,64.93262,-11.4791,65.9394788945,18.72262,-2.2191,18.8536708488,46.21,-9.26,47.1286717402,132.46
2021-06-08 20:00:00,64.85044,-11.62842,65.8847457299,17.52044,-2.30842,17.6718595708,47.33,-9.32,48.2388982047,132.96,64.94044,-11.78842,66.0017241706,17.52044,-2.30842,17.6718595708,47.42,-9.48,48.3583167614,132.58
2021-06-08 20:30:00,63.42634,-12.23278,64.5952127663,9.67634,0.26722,9.6800290456,53.75,-12.5,55.1843501366,130.21,63.51634,-12.40278,64.7159516559,9.67634,0.26722,9.6800290456,53.84,-12.67,55.3107087281,129.87
2021-06-08 21:00:00,62.32188,-12.4651,63.5562384408,8.90188,0.40490000000000004,8.9110836347,53.42,-12.87,54.948460397,130.32,62.42188,-12.6351,63.6878077401,8.90188,0.40490000000000004,8.9110836347,53.52,-13.04,55.0856787196,130.01
2021-06-08 21:30:00,60.67828,-13.20754,62.0990561652,8.76828,0.20246000000000003,8.770617094,51.91,-13.41,53.6141417911,130.6,60.76828,-13.37754,62.2233270616,8.76828,0.20246000000000003,8.770617094,52.0,-13.58,53.7439894314,130.3
2021-06-08 22:00:00,59.29592,-14.29904,60.9956447098,8.72592,0.0009600000000000001,8.7259200528,50.57,-14.3,52.5529723232,130.92,59.39592,-14.46904,61.1328752078,8.72592,0.0009600000000000001,8.7259200528,50.67,-14.47,52.6956335952,130.62
2021-06-08 22:30:00,57.59468,-15.28602,59.5886698269,8.49468,-0.11602000000000001,8.4954722613,49.1,-15.17,51.3900661607,130.79,57.67468,-15.46602,59.7123646136,8.49468,-0.11602000000000001,8.4954722613,49.18,-15.35,51.5198495728,130.53
2021-06-08 23:00:00,53.8151,-16.51868,56.2932658224,1.5151,-0.08868000000000001,1.5176930362999999,52.3,-16.43,54.8200228019,131.26,53.9151,-16.68868,56.4389054479,1.5151,-0.08868000000000001,1.5176930362999999,52.4,-16.6,54.9665352737,131.0
2021-06-08 23:30:00,50.32992,-16.72672,53.0366289385,1.5499200000000002,-0.06672,1.551355396,48.78,-16.66,51.5465226761,131.94,50.42992,-16.91672,53.1916558002,1.5499200000000002,-0.06672,1.551355396,48.88,-16.85,51.7027745871,131.67
2021-06-09 00:00:00,47.20872,-16.93762,50.1552212168,1.64872,-0.10762000000000001,1.6522287078,45.56,-16.83,48.5691517323,132.98,47.26872,-17.32762,50.3445955918,1.64872,-0.10762000000000001,1.6522287078,45.62,-17.22,48.7617965215,132.72
2021-06-09 00:30:00,45.5903,-16.95406,48.6406784962,1.5803,-0.07406,1.5820344413,44.01,-16.88,47.1361273335,132.26,45.6703,-17.12406,48.7750933671,1.5803,-0.07406,1.5820344413,44.09,-17.05,47.2718795903,131.99
2021-06-09 01:00:00,44.2483,-17.26132,47.4959495224,1.6482999999999999,-0.08132,1.6503047696,42.6,-17.18,45.9337827748,130.1,44.3283,-17.44132,47.6360979115,1.6482999999999999,-0.08132,1.6503047696,42.68,-17.36,46.0755032528,129.89
2021-06-09 01:30:00,43.06982,-17.57932,46.5192636065,2.45982,-0.44932000000000005,2.5005205247999998,40.61,-17.13,44.075038287,130.53,43.14982,-17.75932,46.6615517626,2.45982,-0.44932000000000005,2.5005205247999998,40.69,-17.31,44.2189122435,130.32
2021-06-09 02:00:00,43.03256,-17.4225,46.4256903708,3.15256,-0.6925,3.2277222315,39.88,-16.73,43.2470496103,130.44,43.09256,-17.5925,46.5452981901,3.15256,-0.6925,3.2277222315,39.94,-16.9,43.3683479049,130.19
2021-06-09 02:30:00,42.47518,-17.66988,46.0039734724,3.65518,-0.93988,3.7740846899,38.82,-16.73,42.2715660935,130.87,42.55518,-17.84988,46.147172837,3.65518,-0.93988,3.7740846899,38.9,-16.91,42.4164838241,130.65
2021-06-09 03:00:00,41.99576,-17.69372,45.5709511138,2.90576,-0.70372,2.989759692,39.09,-16.99,42.6226254471,130.91,42.06576,-17.87372,45.7055579882,2.90576,-0.70372,2.989759692,39.16,-17.17,42.7587944171,130.65
2021-06-09 03:30:00,41.57776,-17.77158,45.216580834,2.03776,-0.20158,2.0477061103,39.54,-17.57,43.2679615882,130.91,41.64776,-17.95158,45.3519033505,2.03776,-0.20158,2.0477061103,39.61,-17.75,43.4052370112,130.65
2021-06-09 04:00:00,41.58298,-17.47434,45.1053963968,1.82298,-0.09434000000000001,1.8254194356000002,39.76,-17.38,43.3926491471,131.09,41.64298,-17.65434,45.2306699499,1.82298,-0.09434000000000001,1.8254194356000002,39.82,-17.56,43.5199494485,130.83
2021-06-09 04:30:00,41.30802,-17.97306,45.0486781391,1.53802,-0.02306,1.5381928631,39.77,-17.95,43.6331914945,131.18,41.37802,-18.15306,45.1848882535,1.53802,-0.02306,1.5381928631,39.84,-18.13,43.7712519812,130.91
2021-06-09 05:00:00,41.09468,-17.81464,44.7898886204,1.48468,0.06536,1.4861179737999999,39.61,-17.88,43.4585607217,131.18,41.17468,-18.00464,44.9390847107,1.48468,0.06536,1.4861179737999999,39.69,-18.07,43.6098727354,130.91
2021-06-09 05:30:00,41.67616,-17.33628,45.1381093599,1.63616,0.11372000000000002,1.6401072477,40.04,-17.45,43.6772721218,130.83,41.73616,-17.516280000000002,45.2628668622,1.63616,0.11372000000000002,1.6401072477,40.1,-17.63,43.804416444,130.58
2021-06-09 06:00:00,43.08612,-17.25764,46.4137897076,1.8161200000000002,0.062360000000000006,1.8171903103,41.27,-17.32,44.7570698326,130.83,43.16612,-17.42764,46.5514398469,1.8161200000000002,0.062360000000000006,1.8171903103,41.35,-17.49,44.8967994405,130.58
2021-06-09 06:30:00,47.17562,-15.82278,49.7584112418,2.12562,0.02722,2.1257942781,45.05,-15.85,47.7569366689,130.02,47.24562,-16.00278,49.8822370881,2.12562,0.02722,2.1257942781,45.12,-16.03,47.8829332853,129.79
2021-06-09 07:00:00,50.48016,-14.27734,52.460356376,2.6601600000000003,-0.10734,2.662324755,47.82,-14.17,49.8752573928,130.02,50.57016,-14.43734,52.5906633225,2.6601600000000003,-0.10734,2.662324755,47.91,-14.33,50.007169486,129.79
2021-06-09 07:30:00,54.90142,-12.66498,56.3433016109,3.85142,-0.29498,3.8626997316000002,51.05,-12.37,52.5273205104,130.09,54.98142,-12.83498,56.4596604384,3.85142,-0.29498,3.8626997316000002,51.13,-12.54,52.6453084329,129.79
2021-06-09 08:00:00,58.55038,-18.44536,61.3871183855,5.38038,-0.41536,5.3963888735,53.17,-18.03,56.143831362,129.69,59.19038,-1.22536,59.2030623505,5.38038,-0.41536,5.3963888735,53.81,-0.81,53.8160961052,129.4
2021-06-09 08:30:00,61.72054,-18.5852,64.4580073919,5.70054,-0.31520000000000004,5.7092475276,56.02,-18.27,58.9239620189,131.55,62.46054,0.9548000000000001,62.4678373256,5.70054,-0.31520000000000004,5.7092475276,56.76,1.27,56.7742062912,131.21
2021-06-09 09:00:00,63.17798,-17.75664,65.6258746301,6.63798,-0.28664,6.6441659349,56.54,-17.47,59.1774661506,132.64,63.91798,1.75336,63.9420240419,6.63798,-0.28664,6.6441659349,57.28,2.04,57.3163153038,132.27
2021-06-09 09:30:00,64.64016,-17.22232,66.8951312952,6.76016,-0.48232,6.7773443035,57.88,-16.74,60.2521534885,132.56,65.38016,2.17768,65.41641699,6.76016,-0.48232,6.7773443035,58.62,2.66,58.6803203809,132.17
2021-06-09 10:00:00,63.55626,-17.2041,65.8435968185,4.02626,-0.4541,4.0517868154,59.53,-16.75,61.8415992678,132.16,64.32626,2.4459,64.3727438626,4.02626,-0.4541,4.0517868154,60.3,2.9,60.3696943839,131.77
2021-06-09 10:30:00,63.86826,-17.05412,66.1059577073,4.07826,-0.51412,4.1105381645,59.79,-16.54,62.0356002631,133.17,64.62826,2.41588,64.6733984479,4.07826,-0.51412,4.1105381645,60.55,2.93,60.6208495486,132.73
2021-06-09 11:00:00,63.32536,-16.98884,65.5646391256,4.61536,-0.7588400000000001,4.6773268087,58.71,-16.23,60.9120431442,132.43,64.08536,2.40116,64.1303277372,4.61536,-0.7588400000000001,4.6773268087,59.47,3.16,59.5538957584,132.02
2021-06-09 11:30:00,62.25292,-16.3802,64.3718649766,4.59292,-0.8302,4.6673489441000005,57.66,-15.55,59.7199974883,132.16,62.99292,2.9398,63.0614810654,4.59292,-0.8302,4.6673489441000005,58.4,3.77,58.5215592752,131.74
2021-06-09 12:00:00,62.82652,-15.71746,64.7627220256,5.11652,-0.75746,5.1722840759,57.71,-14.96,59.617494915500004,132.02,63.56652,3.58254,63.6673939922,5.11652,-0.75746,5.1722840759,58.45,4.34,58.6109042756,131.57
2021-06-09 12:30:00,64.90698,-16.21772,66.9023952839,5.67698,-0.9577200000000001,5.7571980615000005,59.23,-15.26,61.1642093058,131.8,65.66698,3.07228,65.7388102016,5.67698,-0.9577200000000001,5.7571980615000005,59.99,4.03,60.1252110183,131.42
2021-06-09 13:00:00,63.23438,-15.81178,65.1812795268,5.23438,-1.12178,5.3532349428,58.0,-14.69,59.831397276,131.7,63.98438,3.51822,64.0810327316,5.23438,-1.12178,5.3532349428,58.75,4.64,58.9329457944,131.33
2021-06-09 13:30:00,58.88882,-15.9463,61.0096517338,5.07882,-0.8063,5.1424247474,53.81,-15.14,55.8993354164,131.98,59.60882,3.4337,59.7076353365,5.07882,-0.8063,5.1424247474,54.53,4.24,54.6945929686,131.56
2021-06-09 14:00:00,57.1155,-16.4503,59.437300665,5.3055,-0.9103,5.3830266895,51.81,-15.54,54.0903660553,132.01,57.8055,3.0197,57.8843192785,5.3055,-0.9103,5.3830266895,52.5,3.93,52.646888797,131.66
2021-06-09 14:30:00,58.1382,-16.41972,60.4123952854,5.8482,-1.23972,5.9781559798,52.29,-15.18,54.4488429629,132.33,58.8382,3.01028,58.9151556471,5.8482,-1.23972,5.9781559798,52.99,4.25,53.1601598944,131.97
2021-06-09 15:00:00,58.5653,-16.13672,60.7477414926,6.7053,-1.50672,6.8724997816,51.86,-14.63,53.8841024793,132.21,59.2453,3.27328,59.3356548295,6.7053,-1.50672,6.8724997816,52.54,4.78,52.7569900582,131.84
2021-06-09 15:30:00,60.3445,-16.69446,62.6112104574,6.9445,-1.56446,7.1185402536,53.4,-15.13,55.5020441065,132.11,61.0545,2.93554,61.1250305958,6.9445,-1.56446,7.1185402536,54.11,4.5,54.2967964064,131.74
2021-06-09 16:00:00,63.92274,-16.73096,66.0760297811,6.08274,-1.51096,6.2675933203,57.84,-15.22,59.808979259,132.83,64.67274,2.8990400000000003,64.7376840181,6.08274,-1.51096,6.2675933203,58.59,4.41,58.7557333373,132.47
2021-06-09 16:30:00,66.19702,-17.12484,68.3762064018,12.13702,-1.39484,12.2169076736,54.06,-15.73,56.3020115094,132.79,66.91702,2.41516,66.9605896293,12.13702,-1.39484,12.2169076736,54.78,3.81,54.9123346799,132.47
2021-06-09 17:00:00,68.01344,-18.26914,70.4243530107,14.41344,-3.89914,14.9315285679,53.6,-14.37,55.492854495,132.62,68.72344,1.26086,68.7350054439,14.41344,-3.89914,14.9315285679,54.31,5.16,54.5545754268,132.25
2021-06-09 17:30:00,68.82458,-18.80072,71.3462674896,14.00458,-3.72072,14.4904112535,54.82,-15.08,56.856299563,132.37,69.55458,0.6392800000000001,69.5575177669,14.00458,-3.72072,14.4904112535,55.55,4.36,55.7208408049,132.05
2021-06-09 18:00:00,99.50504,-20.6207,101.6192218721,46.16504,-5.3907,46.478710876,53.34,-15.23,55.4716909784,132.15,100.21504,-1.1907,100.2221133717,46.16504,-5.3907,46.478710876,54.05,4.2,54.212936648,131.79
2021-06-09 18:30:00,69.75134,-19.20664,72.347387319,20.61134,-4.12664,21.0203828292,49.14,-15.08,51.4018093067,132.15,70.43134,0.17336000000000001,70.4315533542,20.61134,-4.12664,21.0203828292,49.82,4.3,50.0052237271,131.79
2021-06-09 19:00:00,70.00612,-19.23938,72.6017257387,21.62612,-4.05938,22.0038094938,48.38,-15.18,50.7055894355,131.92,70.68612,0.22062,70.6864642901,21.62612,-4.05938,22.0038094938,49.06,4.28,49.2463399655,131.58
2021-06-09 19:30:00,69.30402,-19.5211,72.0008370324,22.53402,-4.4511,22.9694220339,46.77,-15.07,49.13794664,132.11,69.95402,-0.0711,69.9540561324,22.53402,-4.4511,22.9694220339,47.42,4.38,47.6218521269,131.8
2021-06-09 20:00:00,68.29246,-19.92776,71.1405349394,22.69246,-4.38776,23.1127708999,45.6,-15.54,48.1752176954,132.11,68.94246,-0.35776,68.9433882477,22.69246,-4.38776,23.1127708999,46.25,4.03,46.4252452875,131.8
2021-06-09 20:30:00,65.63876,-20.22656,68.6845000256,14.76876,-1.40656,14.8355883932,50.87,-18.82,54.2397391218,132.54,66.32876,-0.5665600000000001,66.3311796471,14.76876,-1.40656,14.8355883932,51.56,0.84,51.5668420596,132.26
2021-06-09 21:00:00,62.29856,-20.81572,65.6841288074,6.63856,-0.84572,6.6922134748,55.66,-19.97,59.1340553319,132.9,63.02856,-1.18572,63.0397121471,6.63856,-0.84572,6.6922134748,56.39,-0.34,56.3910249951,132.63
2021-06-09 21:30:00,62.08276,-21.40958,65.670687563,11.31276,-0.5595800000000001,11.3265912169,50.77,-20.85,54.8845643146,132.77,62.77276,-1.60958,62.7933925329,11.31276,-0.5595800000000001,11.3265912169,51.46,-1.05,51.4707110889,132.52
2021-06-09 22:00:00,60.45014,-23.00564,64.6798183194,12.90014,-0.37564000000000003,12.9056079837,47.55,-22.63,52.6604158738,133.4,61.15014,-3.38564,61.2437929935,12.90014,-0.37564000000000003,12.9056079837,48.25,-3.01,48.3437958791,133.17
2021-06-09 22:30:00,57.5595,-23.97632,62.3535080087,11.2995,-0.8563200000000001,11.3319011729,46.26,-23.12,51.7157809571,130.76,58.2895,-4.49632,58.4626607656,11.2995,-0.8563200000000001,11.3319011729,46.99,-3.64,47.1307723255,130.55
2021-06-09 23:00:00,53.84538,-24.63174,59.2118870057,8.50538,-1.12174,8.5790319717,45.34,-23.51,51.0728469933,130.76,54.57538,-5.17174,54.8198777523,8.50538,-1.12174,8.5790319717,46.07,-4.05,46.2476745361,130.55
2021-06-09 23:30:00,49.802,-25.66104,56.0243534356,3.882,-1.12104,4.040625531,45.92,-24.54,52.0659005492,131.87,50.552,-5.8810400000000005,50.8929399375,3.882,-1.12104,4.040625531,46.67,-4.76,46.91211464,131.7
2021-06-10 00:00:00,47.19538,-25.72286,53.7500643713,3.22538,-0.8728600000000001,3.3414010122,43.97,-24.85,50.5062708978,131.87,47.90538,-5.91286,48.2689066203,3.22538,-0.8728600000000001,3.3414010122,44.68,-5.04,44.9633628636,131.7
2021-06-10 00:30:00,45.86444,-26.26558,52.8528859122,2.5044399999999998,-0.49558,2.5530020074,43.36,-25.77,50.4398899682,132.0,46.57444,-6.21558,46.9873588963,2.5044399999999998,-0.49558,2.5530020074,44.07,-5.72,44.4396590896,131.82
2021-06-10 01:00:00,44.36684,-26.6862,51.7742190866,2.3468400000000003,-0.3962,2.3800488284,42.02,-26.29,49.5665663527,132.73,45.06684,-6.8662,45.5868925243,2.3468400000000003,-0.3962,2.3800488284,42.72,-6.47,43.2071672295,132.58
2021-06-10 01:30:00,43.5343,-26.6194,51.0277153403,2.1643,-0.10940000000000001,2.1670631855,41.37,-26.51,49.1350892947,132.18,44.2343,-6.7594,44.7477684902,2.1643,-0.10940000000000001,2.1670631855,42.07,-6.65,42.5923396868,131.98
2021-06-10 02:00:00,42.90912,-26.6504,50.5117451622,2.8391200000000003,-0.3204,2.8571416721,40.07,-26.33,47.9465723488,132.37,43.57912,-6.8304,44.1111557787,2.8391200000000003,-0.3204,2.8571416721,40.74,-6.51,41.2568503403,132.16
2021-06-10 02:30:00,42.73502,-26.82208,50.4549889498,3.95502,-0.6420800000000001,4.0068004601,38.78,-26.18,46.7897510145,132.09,43.39502,-6.82208,43.927992628,3.95502,-0.6420800000000001,4.0068004601,39.44,-6.18,39.9212474755,131.89
2021-06-10 03:00:00,41.87958,-26.33126,49.4695307656,4.00958,-0.6512600000000001,4.0621264584,37.87,-25.68,45.7558662906,132.65,42.54958,-6.39126,43.0269097492,4.00958,-0.6512600000000001,4.0621264584,38.54,-5.74,38.9651023353,132.47
2021-06-10 03:30:00,41.35762,-26.72984,49.2436501337,3.51762,-0.8098400000000001,3.6096386647000003,37.84,-25.92,45.866240308100004,132.85,42.00762,-6.67984,42.5354017319,3.51762,-0.8098400000000001,3.6096386647000003,38.49,-5.87,38.9350356363,132.65
2021-06-10 04:00:00,41.1567,-26.33362,48.8603468796,3.1467,-0.5036200000000001,3.186746616,38.01,-25.83,45.9559462964,132.85,41.8067,-6.40362,42.2942846493,3.1467,-0.5036200000000001,3.186746616,38.66,-5.9,39.1076156266,132.65
2021-06-10 04:30:00,41.009,-26.28528,48.7098965887,2.809,-0.44528,2.8440737118,38.2,-25.84,46.1188204533,132.7,41.669,-6.26528,42.1373859474,2.809,-0.44528,2.8440737118,38.86,-5.82,39.2934091165,132.5
2021-06-10 05:00:00,41.50682,-26.3111,49.1435661071,2.26682,-0.1111,2.2695409497,39.24,-26.2,47.1828104292,132.7,42.17682,-6.3511,42.652322522,2.26682,-0.1111,2.2695409497,39.91,-6.24,40.3948721993,132.5
2021-06-10 05:30:00,42.28812,-26.57514,49.9452015629,1.89812,-0.14514000000000002,1.9036609871999999,40.39,-26.43,48.2690066192,132.6,42.96812,-6.71514,43.4896820126,1.89812,-0.14514000000000002,1.9036609871999999,41.07,-6.57,41.592184362,132.39
2021-06-10 06:00:00,43.4826,-26.42602,50.8829149696,1.8926,-0.02602,1.8927788567000001,41.59,-26.4,49.2614260857,132.16,44.1726,-6.53602,44.6535345544,1.8926,-0.02602,1.8927788567000001,42.28,-6.51,42.7782479772,131.95
2021-06-10 06:30:00,48.67842,-24.45162,54.4744921438,7.59842,0.15838000000000002,7.6000704418,41.08,-24.61,47.8875610154,132.22,49.36842,-4.63162,49.5852074426,7.59842,0.15838000000000002,7.6000704418,41.77,-4.79,42.043751022,132.0
2021-06-10 07:00:00,52.4987,-23.03002,57.3279628357,9.9287,-2e-05,9.9287,42.57,-23.03,48.4002665282,131.98,53.1987,-3.44002,53.3098060331,9.9287,-2e-05,9.9287,43.27,-3.44,43.406526007,131.74
2021-06-10 07:30:00,57.64102,-21.74156,61.6050535092,10.43102,-0.24156000000000002,10.4338166303,47.21,-21.5,51.875178072,131.18,58.37102,-2.14156,58.4102923728,10.43102,-0.24156000000000002,10.4338166303,47.94,-1.9,47.977636457,130.93
2021-06-10 08:00:00,61.78168,-19.59752,64.8154208023,10.74168,-0.11752000000000001,10.7423228481,51.04,-19.48,54.6310534403,131.13,62.56168,-0.32752000000000003,62.5625373029,10.74168,-0.11752000000000001,10.7423228481,51.82,-0.21,51.8204255096,130.86
2021-06-10 08:30:00,64.78032,-9.33836,65.4499413811,7.07032,-0.15836,7.0720932398,57.71,-9.18,58.4355756368,129.88,65.02032,-5.69836,65.2695435835,7.07032,-0.15836,7.0720932398,57.95,-5.54,58.2142087467,129.61
2021-06-10 09:00:00,65.45962,-7.0716,65.8404843322,3.88962,-0.36160000000000003,3.9063919804,61.57,-6.71,61.9345541681,132.19,65.57962,-7.2316,65.9771369332,3.88962,-0.36160000000000003,3.9063919804,61.69,-6.87,62.0713541015,131.91
2021-06-10 09:30:00,66.96236,-6.78768,67.3054994525,14.57236,-2.98768,14.8754800848,52.39,-3.8,52.527631776,133.15,67.07236,-6.94768,67.4312370742,14.57236,-2.98768,14.8754800848,52.5,-3.96,52.6491367451,132.85
2021-06-10 10:00:00,66.46896,-5.89614,66.7299566191,17.10896,-3.19614,17.4049367474,49.36,-2.7,49.4337900631,132.73,66.55896,-6.04614,66.8330080513,17.10896,-3.19614,17.4049367474,49.45,-2.85,49.5320603246,132.4
2021-06-10 10:30:00,66.90204,-5.5333,67.1304727009,5.47204,-0.7633000000000001,5.5250202399,61.43,-4.77,61.614915402,132.55,67.01204,-5.6933,67.2534547057,5.47204,-0.7633000000000001,5.5250202399,61.54,-4.93,61.7371565591,132.28
2021-06-10 11:00:00,67.69834,-5.0435,67.8859494373,4.77834,-0.9035000000000001,4.8630078558,62.92,-4.14,63.0560544278,132.89,67.79834,-5.2035,67.9977302489,4.77834,-0.9035000000000001,4.8630078558,63.02,-4.3,63.1665291115,132.59
2021-06-10 11:30:00,69.66932,-5.23802,69.8659502389,13.95932,-0.5680200000000001,13.9708718977,55.71,-4.67,55.9053932998,132.58,69.78932,-5.39802,69.9977700072,13.95932,-0.5680200000000001,13.9708718977,55.83,-4.83,56.0385385248,132.28
2021-06-10 12:00:00,69.19004,-5.41142,69.4013335723,21.72004,-3.3014200000000002,21.9695132312,47.47,-2.11,47.5168706882,132.58,69.29004,-5.57142,69.5136703391,21.72004,-3.3014200000000002,21.9695132312,47.57,-2.27,47.6241304383,132.28
2021-06-10 12:30:00,70.26836,-5.85836,70.5121464641,21.49836,-3.3983600000000003,21.7653011323,48.77,-2.46,48.832002826,132.51,70.34836,-6.00836,70.6044768027,21.49836,-3.3983600000000003,21.7653011323,48.85,-2.61,48.9196749785,132.17
2021-06-10 13:00:00,69.74234,-5.94118,69.9949398776,6.60234,-1.01118,6.6793247015,63.14,-4.93,63.3321758666,132.45,69.83234,-6.10118,70.0983602324,6.60234,-1.01118,6.6793247015,63.23,-5.09,63.434541064,132.11
2021-06-10 13:30:00,68.48784,-6.08824,68.7579151383,5.21784,-0.7082400000000001,5.2656868653,63.27,-5.38,63.4983251748,132.77,68.61784,-6.23824,68.9008244113,5.21784,-0.7082400000000001,5.2656868653,63.4,-5.53,63.6407173121,132.45
2021-06-10 14:00:00,66.14418,-5.90336,66.4070945544,6.23418,-0.75336,6.2795343428,59.91,-5.15,60.1309454441,132.99,66.26418,-6.06336,66.5410090513,6.23418,-0.75336,6.2795343428,60.03,-5.31,60.2643924718,132.68
2021-06-10 14:30:00,63.75926,-6.21092,64.0610549632,6.88926,-0.9809200000000001,6.9587432338,56.87,-5.23,57.1099798634,133.19,63.85926,-6.36092,64.1752786593,6.88926,-0.9809200000000001,6.9587432338,56.97,-5.38,57.2234680878,132.86
2021-06-10 15:00:00,63.71632,-6.59734,64.0569616,7.43632,-1.30734,7.5503637673,56.28,-5.29,56.5280682493,133.31,63.81632,-6.76734,64.1741348911,7.43632,-1.30734,7.5503637673,56.38,-5.46,56.6437639992,132.95
2021-06-10 15:30:00,64.66176,-6.46328,64.9839764454,7.51176,-1.40328,7.6417100871,57.15,-5.06,57.373566213,133.47,64.77176,-6.61328,65.1084968791,7.51176,-1.40328,7.6417100871,57.26,-5.21,57.4965364174,133.11
2021-06-10 16:00:00,67.27354,-6.9916,67.6358755003,8.85354,-1.6316000000000002,9.0026267884,58.42,-5.36,58.6653730918,133.51,67.37354,-7.1616,67.7530988715,8.85354,-1.6316000000000002,9.0026267884,58.52,-5.53,58.7807051676,133.11
2021-06-10 16:30:00,67.75872,-7.51124,68.1737696066,6.59872,-1.28124,6.72195519,61.16,-6.23,61.4764873753,133.34,67.85872,-7.66124,68.289827049,6.59872,-1.28124,6.72195519,61.26,-6.38,61.5913305588,132.99
2021-06-10 17:00:00,69.2089,-7.73268,69.639544651,10.2889,-1.24268,10.3636729393,58.92,-6.49,59.2763570068,133.55,69.3389,-7.89268,69.7866566816,10.2889,-1.24268,10.3636729393,59.05,-6.65,59.4232698528,133.19
2021-06-10 17:30:00,71.2046,-8.4648,71.7059823181,21.2446,-3.8348,21.5879299656,49.96,-4.63,50.1740819547,133.24,71.3046,-8.6248,71.824321481,21.2446,-3.8348,21.5879299656,50.06,-4.79,50.2886438473,132.89
2021-06-10 18:00:00,70.7775,-9.11418,71.3619140951,21.3375,-4.03418,21.7155132226,49.44,-5.08,49.7003018099,133.03,70.8675,-9.26418,71.4704665391,21.3375,-4.03418,21.7155132226,49.53,-5.23,49.8053591494,132.66
2021-06-10 18:30:00,70.68012,-9.02102,71.2534782664,17.23012,-3.94102,17.6750862475,53.45,-5.08,53.6908642136,133.1,70.77012,-9.19102,71.3644500676,17.23012,-3.94102,17.6750862475,53.54,-5.25,53.7967852199,132.72
2021-06-10 19:00:00,69.31066,-9.26498,69.9271581293,15.28066,-3.69498,15.7210510856,54.03,-5.57,54.3163492882,132.85,69.42066,-9.41498,70.0561908987,15.28066,-3.69498,15.7210510856,54.14,-5.72,54.4413262146,132.52
2021-06-10 19:30:00,68.3238,-9.31836,68.9563157334,22.2738,-4.10836,22.6495207086,46.05,-5.21,46.3437870701,133.82,68.4238,-9.48836,69.0785450189,22.2738,-4.10836,22.6495207086,46.15,-5.38,46.4625322168,133.51
2021-06-10 20:00:00,67.27858,-9.86968,67.9986610906,20.08858,-4.27968,20.5393940348,47.19,-5.59,47.5199347643,132.95,67.35858,-10.02968,68.1011951475,20.08858,-4.27968,20.5393940348,47.27,-5.75,47.6184355056,132.65
2021-06-10 20:30:00,64.35476,-10.21274,65.1600736108,5.71476,-1.4627400000000002,5.8989906056,58.64,-8.75,59.2892241474,132.59,64.45476,-10.37274,65.2840701991,5.71476,-1.4627400000000002,5.8989906056,58.74,-8.91,59.4119154716,132.3
2021-06-10 21:00:00,62.92934,-10.62508,63.8200137719,4.42934,-1.02508,4.546409775,58.5,-9.6,59.2824594631,132.87,63.03934,-10.79508,63.9569553672,4.42934,-1.02508,4.546409775,58.61,-9.77,59.4187260045,132.66
2021-06-10 21:30:00,62.22908,-11.10064,63.2114119923,10.73908,-0.82064,10.7703894663,51.49,-10.28,52.5061758272,133.13,62.33908,-11.27064,63.349729449,10.73908,-0.82064,10.7703894663,51.6,-10.45,52.6475308063,132.89
2021-06-10 22:00:00,60.5593,-12.59134,61.8544312033,12.3093,-1.03134,12.3524300721,48.25,-11.56,49.6154824626,133.33,60.6493,-12.77134,61.9793894443,12.3093,-1.03134,12.3524300721,48.34,-11.74,49.7451826813,133.11
2021-06-10 22:30:00,57.6055,-10.29156,58.5176028002,11.8255,-0.90156,11.859817059400001,45.78,-9.39,46.733077151,133.76,57.4555,-17.89156,60.1767596293,11.8255,-0.90156,11.859817059400001,45.63,-16.99,48.6904200023,133.54
2021-06-10 23:00:00,53.04872,-5.54328,53.3375538134,7.48872,-0.84328,7.53604992,45.56,-4.7,45.8017859914,133.72,52.47872,-25.84328,58.4969330307,7.48872,-0.84328,7.53604992,44.99,-25.0,51.4694093613,133.54
2021-06-10 23:30:00,49.3843,-6.14552,49.7652137799,3.3243,-0.8555200000000001,3.4326207132,46.06,-5.29,46.3627835661,132.3,48.8043,-26.54552,55.5564967448,3.3243,-0.8555200000000001,3.4326207132,45.48,-25.69,52.2341507062,132.18
2021-06-11 00:00:00,47.38424,-6.36864,47.8103103507,2.94424,-0.7286400000000001,3.0330620546000002,44.44,-5.64,44.7964641462,132.84,46.83424,-26.84864,53.9842153433,2.94424,-0.7286400000000001,3.0330620546000002,43.89,-26.12,51.0743232946,132.67
2021-06-11 00:30:00,45.70286,-6.44804,46.1554832281,3.61286,-0.8380400000000001,3.7087826064,42.09,-5.61,42.4622208557,133.03,45.15286,-27.01804,52.618962852,3.61286,-0.8380400000000001,3.7087826064,41.54,-26.18,49.1015682031,132.88
2021-06-11 01:00:00,44.27616,-6.76072,44.7893478325,4.06616,-0.9207200000000001,4.1690985193,40.21,-5.84,40.6318803404,133.29,43.74616,-27.09072,51.4551613044,4.06616,-0.9207200000000001,4.1690985193,39.68,-26.17,47.5328444341,133.16
