Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-11 01:30:00,42.6786,-6.79646,43.21637151,4.5486,-0.9864600000000001,4.6543383302,38.13,-5.8100000000000005,38.5701050037,132.48,42.1686,-26.95646,50.0483921989,4.5486,-0.9864600000000001,4.6543383302,37.62,-25.97,45.7132945651,132.38
2021-06-11 02:00:00,41.7971,-6.88442,42.3602739267,5.7271,-1.2944200000000001,5.8715583576,36.07,-5.59,36.5005890363,131.95,41.3071,-26.95442,49.3235974757,5.7271,-1.2944200000000001,5.8715583576,35.58,-25.66,43.867664629000004,131.82
2021-06-11 02:30:00,40.51728,-6.66478,41.0617738419,6.94728,-1.43478,7.0938912486,33.57,-5.23,33.9749584253,131.6,40.02728,-26.73478,48.1345157433,6.94728,-1.43478,7.0938912486,33.08,-25.3,41.6458449308,131.5
2021-06-11 03:00:00,40.07692,-6.78186,40.6466867253,6.14692,-1.1718600000000001,6.2576258554,33.93,-5.61,34.3906527999,131.54,39.58692,-26.91186,47.868282231,6.14692,-1.1718600000000001,6.2576258554,33.44,-25.74,42.1993033118,131.5
2021-06-11 03:30:00,39.4084,-6.7552,39.9831804338,5.1584,-1.0852,5.27131384,34.25,-5.67,34.716154741,131.92,38.9184,-27.0452,47.3928760638,5.1584,-1.0852,5.27131384,33.76,-25.96,42.5870778523,131.76
2021-06-11 04:00:00,39.3402,-6.60746,39.8912253972,5.1902,-1.00746,5.2870740199,34.15,-5.6,34.6061049527,132.34,38.8502,-26.76746,47.1787553343,5.1902,-1.00746,5.2870740199,33.66,-25.76,42.3860024065,132.2
2021-06-11 04:30:00,39.5601,-6.67958,40.1200486165,5.0701,-0.9795800000000001,5.1638639589,34.49,-5.7,34.9578331708,131.86,39.0801,-26.96958,47.4827596227,5.0701,-0.9795800000000001,5.1638639589,34.01,-25.99,42.8037404908,131.77
2021-06-11 05:00:00,39.77672,-6.56442,40.3147499545,4.42672,-0.81442,4.5010143184,35.35,-5.75,35.8145919982,132.32,39.27672,-26.81442,47.5570589281,4.42672,-0.81442,4.5010143184,34.85,-26.0,43.4801391442,132.22
2021-06-11 05:30:00,40.97456,-6.1095,41.4275338084,4.09456,-0.6895,4.1522080684,36.88,-5.42,37.2761425043,132.17,40.46456,-26.3995,48.3147411899,4.09456,-0.6895,4.1522080684,36.37,-25.71,44.5396564872,132.1
2021-06-11 06:00:00,42.29162,-5.96194,42.7097863585,4.64162,-1.12194,4.7752890581,37.65,-4.84,37.9598221808,132.33,41.78162,-26.23194,49.3337455094,4.64162,-1.12194,4.7752890581,37.14,-25.11,44.8318157116,132.22
2021-06-11 06:30:00,46.69298,-4.3708,46.897103044,5.34298,-1.2808,5.4943501818,41.35,-3.09,41.4652939215,132.24,46.14298,-24.5208,52.2536528476,5.34298,-1.2808,5.4943501818,40.8,-23.24,46.9546334242,132.12
2021-06-11 07:00:00,51.51478,-3.1421200000000002,51.6105171118,10.93478,-1.34212,11.0168371025,40.58,-1.8,40.6199015262,131.72,50.98478,-23.24212,56.032525677,10.93478,-1.34212,11.0168371025,40.05,-21.9,45.6466044739,131.61
2021-06-11 07:30:00,56.38226,-2.06424,56.4200348235,5.19226,-0.9642400000000001,5.2810342439,51.19,-1.1,51.2018173506,131.6,55.77226,-21.84424,59.8975442459,5.19226,-0.9642400000000001,5.2810342439,50.58,-20.88,54.7202960518,131.43
2021-06-11 08:00:00,61.64234,-4.5301,61.8085745402,17.55234,-3.1801,17.8380961844,44.09,-1.35,44.11066311,130.5,61.43234,-14.1801,63.0476616052,17.55234,-3.1801,17.8380961844,43.88,-11.0,45.2377541441,130.3
2021-06-11 08:30:00,61.34772,-7.72444,61.8321091546,6.05772,-1.17444,6.1705170701,55.29,-6.55,55.6766252569,130.76,61.42772,-7.88444,61.9316492475,6.05772,-1.17444,6.1705170701,55.37,-6.71,55.7750930075,130.61
2021-06-11 09:00:00,62.95996,-16.88592,65.185050874,10.45996,-1.37592,10.5500672532,52.5,-15.51,54.7431283359,132.85,63.64996,-0.26592000000000005,63.6505154845,10.45996,-1.37592,10.5500672532,53.19,1.11,53.2015808036,132.67
2021-06-11 09:30:00,64.48918,-17.75966,66.8899085093,7.39918,-1.35966,7.5230671928,57.09,-16.4,59.3988897203,131.45,65.33918,1.6203400000000001,65.3592682394,7.39918,-1.35966,7.5230671928,57.94,2.98,58.016583836,131.24
2021-06-11 10:00:00,65.15336,-17.65376,67.5027078081,6.9733600000000004,-1.16376,7.0698010599,58.18,-16.49,60.4717496026,130.13,66.01336,1.80624,66.0380663059,6.9733600000000004,-1.16376,7.0698010599,59.04,2.9699999999999998,59.1146555433,129.95
2021-06-11 10:30:00,64.21112,-17.63992,66.5900496265,14.67112,-1.76992,14.7774956898,49.54,-15.87,52.0198856208,130.4,64.97112,1.76008,64.9949560786,14.67112,-1.76992,14.7774956898,50.3,3.5300000000000002,50.4237136673,130.15
2021-06-11 11:00:00,62.4671,-17.83654,64.9636878693,7.1171,-1.52654,7.2789722339,55.35,-16.31,57.7030207182,130.4,63.2971,1.82346,63.3233596296,7.1171,-1.52654,7.2789722339,56.18,3.35,56.2797912221,130.15
2021-06-11 11:30:00,61.92512,-18.02962,64.4964160582,8.03512,-1.55962,8.1850820374,53.89,-16.47,56.3506255511,131.26,62.73512,1.62038,62.7560428386,8.03512,-1.55962,8.1850820374,54.7,3.18,54.7923571313,131.0
2021-06-11 12:00:00,63.11778,-17.90236,65.6075349765,8.04778,-1.35236,8.1606152034,55.07,-16.55,57.5031077421,131.32,63.94778,1.8276400000000002,63.9738918224,8.04778,-1.35236,8.1606152034,55.9,3.18,55.9903777448,131.0
2021-06-11 12:30:00,64.7106,-17.698,67.087114682,11.1206,-1.268,11.1926568946,53.59,-16.43,56.0520561621,131.5,65.5206,1.932,65.5490781656,11.1206,-1.268,11.1926568946,54.4,3.2,54.494036371,131.21
2021-06-11 13:00:00,66.38616,-18.16592,68.8267599774,14.00616,-1.12592,14.0513420637,52.38,-17.04,55.081993428,131.27,67.18616,1.67408,67.20701332,14.00616,-1.12592,14.0513420637,53.18,2.8,53.253660907,130.93
2021-06-11 13:30:00,64.03412,-18.55706,66.6688307983,13.83412,-1.03706,13.8729365896,50.2,-17.52,53.1694498749,132.06,64.81412,1.31294,64.8274167526,13.83412,-1.03706,13.8729365896,50.98,2.35,51.0341346552,131.73
2021-06-11 14:00:00,62.32096,-18.30278,64.9530123324,14.25096,-1.06278,14.2905340086,48.07,-17.24,51.0680183677,132.06,63.07096,1.6372200000000001,63.0922062116,14.25096,-1.06278,14.2905340086,48.82,2.7,48.8946050194,131.73
2021-06-11 14:30:00,63.3182,-18.91076,66.0818529932,14.6582,-1.20076,14.70729927,48.66,-17.71,51.7826196711,132.28,64.0682,1.02924,64.0764667114,14.6582,-1.20076,14.70729927,49.41,2.23,49.460297209,131.97
2021-06-11 15:00:00,64.41786,-19.7041,67.3640278174,13.34786,-1.0841,13.3918124012,51.07,-18.62,54.3585255503,132.28,65.20786,0.3759,65.2089434556,13.34786,-1.0841,13.3918124012,51.86,1.46,51.8805474142,131.97
2021-06-11 15:30:00,64.65302,-19.90834,67.6487619745,12.45302,-0.76834,12.4767004242,52.2,-19.14,55.5983776742,132.69,65.45302,0.15166000000000002,65.4531957041,12.45302,-0.76834,12.4767004242,53.0,0.92,53.0079843043,132.39
2021-06-11 16:00:00,64.83682,-20.48162,67.9949261749,11.83682,-0.7816200000000001,11.8625982625,53.0,-19.7,56.5428156356,132.69,65.64682,-0.35162000000000004,65.6477616735,11.83682,-0.7816200000000001,11.8625982625,53.81,0.43,53.8117180547,132.39
2021-06-11 16:30:00,63.61732,-20.70226,66.9010237073,11.64732,-0.73226,11.6703156723,51.97,-19.97,55.6747860346,132.98,64.42732,-0.61226,64.4302291218,11.64732,-0.73226,11.6703156723,52.78,0.12,52.7801364151,132.69
2021-06-11 17:00:00,62.8782,-21.2718,66.3788935617,12.4782,-0.5318,12.4895270719,50.4,-20.74,54.5005284378,132.78,63.6682,-1.0218,63.6763988184,12.4782,-0.5318,12.4895270719,51.19,-0.49,51.1923451309,132.51
2021-06-11 17:30:00,65.3505,-22.0096,68.9573081146,19.9805,-3.1596,20.2287778279,45.37,-18.85,49.1300254427,133.4,66.0805,-2.0096,66.1110503048,19.9805,-3.1596,20.2287778279,46.1,1.15,46.114341587,133.07
2021-06-11 18:00:00,65.0996,-22.04658,68.7314310185,19.0496,-3.07658,19.2964402068,46.05,-18.97,49.8042508226,132.5,65.8396,-2.13658,65.8742582672,19.0496,-3.07658,19.2964402068,46.79,0.9400000000000001,46.799441236,132.19
2021-06-11 18:30:00,64.25584,-21.45048,67.7416863263,18.60584,-2.88048,18.8274917909,45.65,-18.57,49.2825263151,132.19,64.98584,-1.73048,65.0088760212,18.60584,-2.88048,18.8274917909,46.38,1.15,46.3942550323,131.89
2021-06-11 19:00:00,63.78064,-21.52798,67.3158522318,14.70064,-3.4479800000000003,15.0995821959,49.08,-18.08,52.3042330983,131.54,64.54064,-2.09798,64.5747298228,14.70064,-3.4479800000000003,15.0995821959,49.84,1.35,49.8582801549,131.27
2021-06-11 19:30:00,62.90814,-21.65216,66.5300692238,11.758140000000001,-3.53216,12.2772150965,51.15,-18.12,54.2646929412,130.08,63.69814,-2.33216,63.740819023,11.758140000000001,-3.53216,12.2772150965,51.94,1.2,51.9538602993,130.22
2021-06-11 20:00:00,62.59586,-21.06852,66.0463793416,12.20586,-3.43852,12.6809478404,50.39,-17.63,53.3851009178,130.08,63.27586,-1.96852,63.3064730476,12.20586,-3.43852,12.6809478404,51.07,1.47,51.0911518758,129.84
2021-06-11 20:30:00,60.374,-21.51536,64.0931399756,4.344,-0.8053600000000001,4.418024528,56.03,-20.71,59.7349562652,131.56,61.104,-2.07536,61.1392340084,4.344,-0.8053600000000001,4.418024528,56.76,-1.27,56.7742062912,131.32
2021-06-11 21:00:00,59.14488,-21.91764,63.0753499664,3.59488,-0.5976400000000001,3.6442195027,55.55,-21.32,59.5007974736,132.25,59.86488,-2.5076400000000003,59.9173774108,3.59488,-0.5976400000000001,3.6442195027,56.27,-1.9100000000000001,56.3024066981,132.02
2021-06-11 21:30:00,57.70608,-21.9023,61.7227868316,8.50608,-0.33230000000000004,8.5125683701,49.2,-21.57,53.7206189465,132.15,58.39608,-2.5823,58.4531473289,8.50608,-0.33230000000000004,8.5125683701,49.89,-2.25,49.940710848,131.92
2021-06-11 22:00:00,56.62522,-22.77418,61.0334237506,10.96522,-0.16418000000000002,10.9664490479,45.66,-22.61,50.9514249065,131.92,57.27522,-3.32418,57.3716044635,10.96522,-0.16418000000000002,10.9664490479,46.31,-3.16,46.4176873616,131.69
2021-06-11 22:30:00,55.5188,-23.2689,60.1978310294,10.6888,-0.0489,10.6889118553,44.83,-23.22,50.4866051542,132.34,56.1488,-4.0889,56.2974852427,10.6888,-0.0489,10.6889118553,45.46,-4.04,45.6391630072,132.1
2021-06-11 23:00:00,53.37266,-24.51876,58.7350868512,10.28266,-0.20876000000000003,10.284778919,43.09,-24.31,49.4744802903,131.42,53.98266,-5.14876,54.2276434138,10.28266,-0.20876000000000003,10.284778919,43.7,-4.94,43.9783310279,131.2
2021-06-11 23:30:00,49.58444,-25.62072,55.8125253275,1.7544400000000002,0.12928,1.7591967008,47.83,-25.75,54.3210033044,132.25,50.24444,-6.12072,50.6158766024,1.7544400000000002,0.12928,1.7591967008,48.49,-6.25,48.8911300749,131.98
2021-06-12 00:00:00,47.03836,-26.4599,53.9697472618,1.8183600000000002,0.1401,1.8237491877,45.22,-26.6,52.463400576,132.62,47.67836,-6.6699,48.1426378411,1.8183600000000002,0.1401,1.8237491877,45.86,-6.8100000000000005,46.3628698421,132.39
2021-06-12 00:30:00,44.24544,-21.13444,49.0339016896,2.38544,-0.25444,2.3989713852,41.86,-20.88,46.7785634666,133.68,44.49544,-15.32444,47.0604148102,2.38544,-0.25444,2.3989713852,42.11,-15.07,44.7253507532,133.43
2021-06-12 01:00:00,42.54016,-18.8926,46.5467028648,2.55016,-0.3226,2.5704837649,39.99,-18.57,44.0913256775,132.39,42.61016,-19.0726,46.6839352024,2.55016,-0.3226,2.5704837649,40.06,-18.75,44.2308274849,132.19
2021-06-12 01:30:00,41.56504,-18.74798,45.5975800266,2.49504,-0.31798000000000004,2.5152208416,39.07,-18.43,43.1987245182,132.11,41.635040000000004,-18.93798,45.739738109,2.49504,-0.31798000000000004,2.5152208416,39.14,-18.62,43.3433270527,131.88
2021-06-12 02:00:00,40.7492,-18.92914,44.9311655956,1.5592000000000001,0.20086,1.572084406,39.19,-19.13,43.609781013,131.58,40.8292,-19.10914,45.0797382887,1.5592000000000001,0.20086,1.572084406,39.27,-19.31,43.7608158059,131.42
2021-06-12 02:30:00,39.78766,-19.26902,44.2080651017,2.11766,-0.07902,2.1191337938,37.67,-19.19,42.2762935935,132.46,39.85766,-19.45902,44.3541037564,2.11766,-0.07902,2.1191337938,37.74,-19.38,42.4251340599,132.27
2021-06-12 03:00:00,39.64238,-18.53426,43.7611367061,1.8723800000000002,0.07574,1.8739112604,37.77,-18.61,42.1058784495,132.54,39.70238,-18.72426,43.8962058749,1.8723800000000002,0.07574,1.8739112604,37.83,-18.8,42.2439214562,132.35
2021-06-12 03:30:00,39.71912,-17.4963,43.4019470446,1.44912,0.32370000000000004,1.4848334804,38.27,-17.82,42.2154628069,132.74,39.78912,-17.6763,43.5387833094,1.44912,0.32370000000000004,1.4848334804,38.34,-18.0,42.3551130325,132.57
2021-06-12 04:00:00,39.62646,-18.10756,43.5676492513,1.5264600000000002,0.28244,1.5523699576,38.1,-18.39,42.3060527584,132.43,39.70646,-18.29756,43.7196027851,1.5264600000000002,0.28244,1.5523699576,38.18,-18.58,42.4609090812,132.27
2021-06-12 04:30:00,39.36604,-18.20852,43.3732095408,1.41604,0.30148,1.4477774249,37.95,-18.51,42.223483987,133.04,39.43604,-18.37852,43.5082894202,1.41604,0.30148,1.4477774249,38.02,-18.68,42.3611000801,132.83
2021-06-12 05:00:00,39.05452,-17.97812,42.9938173598,1.37452,0.37188000000000004,1.4239381885,37.68,-18.35,41.9106776371,132.71,39.11452,-18.16812,43.1280217395,1.37452,0.37188000000000004,1.4239381885,37.74,-18.54,42.0480582191,132.49
2021-06-12 05:30:00,38.88154,-18.01536,42.8523902332,1.38154,0.37464000000000003,1.4314356085,37.5,-18.39,41.7665188877,132.88,38.96154,-18.19536,43.0008456277,1.38154,0.37464000000000003,1.4314356085,37.58,-18.57,41.9177921651,132.7
2021-06-12 06:00:00,39.49842,-17.73338,43.296627452,1.70842,0.35662000000000005,1.7452440290000002,37.79,-18.09,41.8966848331,132.73,39.56842,-17.92338,43.4385475347,1.70842,0.35662000000000005,1.7452440290000002,37.86,-18.28,42.0420979496,132.49
2021-06-12 06:30:00,41.65516,-17.06336,45.014559968,2.39516,0.25664000000000003,2.408870174,39.26,-17.32,42.910721271,132.68,41.72516,-17.25336,45.1516047147,2.39516,0.25664000000000003,2.408870174,39.33,-17.51,43.0517014762,132.44
2021-06-12 07:00:00,43.74318,-16.42744,46.7260803135,2.8831800000000003,0.24256000000000003,2.8933652148,40.86,-16.67,44.1296782223,132.14,43.81318,-16.59744,46.8515715453,2.8831800000000003,0.24256000000000003,2.8933652148,40.93,-16.84,44.2589030592,131.91
2021-06-12 07:30:00,46.3616,-15.8015,48.9804589281,3.1816,0.3785,3.2040350825,43.18,-16.18,46.1118726577,132.25,46.4216,-15.9915,49.0988087311,3.1816,0.3785,3.2040350825,43.24,-16.37,46.2349921596,131.96
2021-06-12 08:00:00,49.3821,-15.0026,51.6107528251,3.9221,0.1474,3.9248688093,45.46,-15.15,47.9179934889,132.25,49.4621,-15.1726,51.736902953,3.9221,0.1474,3.9248688093,45.54,-15.32,48.047830336,131.96
2021-06-12 08:30:00,51.9806,-15.09182,54.1271263534,4.6006,0.05818,4.6009678626,47.38,-15.15,49.7432095868,130.5,52.0606,-15.26182,54.2515365872,4.6006,0.05818,4.6009678626,47.46,-15.32,49.8713745549,130.21
2021-06-12 09:00:00,54.67356,-15.12288,56.7265340257,7.42356,-0.03288,7.4236328147,47.25,-15.09,49.6011149068,130.5,54.75356,-15.30288,56.8518290732,7.42356,-0.03288,7.4236328147,47.33,-15.27,49.7323013745,130.21
2021-06-12 09:30:00,56.9871,-13.67244,58.6043102678,12.6671,-0.29244000000000003,12.6704752698,44.32,-13.38,46.2956455836,130.04,57.0671,-13.84244,58.7219468986,12.6671,-0.29244000000000003,12.6704752698,44.4,-13.55,46.4215736485,129.71
2021-06-12 10:00:00,56.71078,-13.46274,58.286859038,11.28078,-0.6127400000000001,11.2974088939,45.43,-12.85,47.2123649058,130.0,56.78078,-13.62274,58.392088698,11.28078,-0.6127400000000001,11.2974088939,45.5,-13.01,47.3234624684,129.71
2021-06-12 10:30:00,56.5691,-9.30562,57.329378493,16.7091,-0.98562,16.7381441502,39.86,-8.32,40.7190618752,129.59,56.4891,-14.91562,58.4251156507,16.7091,-0.98562,16.7381441502,39.78,-13.93,42.1484673505,129.3
2021-06-12 11:00:00,54.31786,-0.7572800000000001,54.3231386057,17.75786,-1.08728,17.7911149054,36.56,0.33,36.561489302300004,130.05,53.90786,-20.35728,57.6235734641,17.75786,-1.08728,17.7911149054,36.15,-19.27,40.9652950679,129.72
2021-06-12 11:30:00,51.94558,-0.51498,51.9481326511,19.02558,-1.28498,19.0689241421,32.92,0.77,32.9290039327,131.91,51.53558,-20.33498,55.4024134631,19.02558,-1.28498,19.0689241421,32.51,-19.05,37.6802680458,131.53
2021-06-12 12:00:00,51.57804,-0.6078800000000001,51.5816220018,19.96804,-1.41788,20.0183167408,31.61,0.81,31.6203763418,132.59,51.18804,-20.23788,55.0435030311,19.96804,-1.41788,20.0183167408,31.22,-18.82,36.4538173584,132.21
2021-06-12 12:30:00,52.07376,-0.8324400000000001,52.080413179,20.36376,-1.52244,20.4205911984,31.71,0.6900000000000001,31.7175062071,131.9,51.67376,-20.60244,55.6294706652,20.36376,-1.52244,20.4205911984,31.31,-19.08,36.6655492254,131.54
2021-06-12 13:00:00,50.0218,-0.7700400000000001,50.0277266807,19.3718,-1.21004,19.4095551737,30.65,0.44,30.6531580755,132.55,49.6318,-20.49004,53.6950399054,19.3718,-1.21004,19.4095551737,30.26,-19.28,35.8801616496,132.14
2021-06-12 13:30:00,48.33082,-1.16558,48.3448729299,14.93082,-1.35558,14.9922307549,33.4,0.19,33.4005404148,132.46,47.92082,-21.07558,52.3505975306,14.93082,-1.35558,14.9922307549,32.99,-19.72,38.4346002971,132.04
2021-06-12 14:00:00,47.02838,-1.54032,47.0535982803,13.64838,-1.39032,13.7190111279,33.38,-0.15,33.3803370265,133.03,46.60838,-21.46032,51.3116596957,13.64838,-1.39032,13.7190111279,32.96,-20.07,38.5897201337,132.61
2021-06-12 14:30:00,45.979820000000004,-1.6487,46.0093692515,13.71982,-1.2187000000000001,13.773840805,32.26,-0.43,32.2628656508,132.85,45.57982,-21.7987,50.524284388,13.71982,-1.2187000000000001,13.773840805,31.86,-20.58,37.9288280863,132.49
2021-06-12 15:00:00,45.40112,-2.24138,45.4564129861,14.13112,-1.39138,14.1994538895,31.27,-0.85,31.2815504731,133.61,45.00112,-22.26138,50.2062729224,14.13112,-1.39138,14.1994538895,30.87,-20.87,37.2627669397,133.24
2021-06-12 15:30:00,45.72456,-2.88516,45.8154944906,14.67456,-1.8251600000000001,14.7876272681,31.05,-1.06,31.0680881291,133.25,45.31456,-23.08516,50.8560120361,14.67456,-1.8251600000000001,14.7876272681,30.64,-21.26,37.2933935168,132.89
2021-06-12 16:00:00,45.3189,-3.87326,45.4841163511,13.6489,-1.3932600000000002,13.7198266985,31.67,-2.48,31.7669529543,134.04,44.8789,-23.76326,50.7819671836,13.6489,-1.3932600000000002,13.7198266985,31.23,-22.37,38.4152287511,133.6
2021-06-12 16:30:00,47.10064,-3.76368,47.2507732799,18.37064,-1.04368,18.4002630946,28.73,-2.7199999999999998,28.8584701604,132.73,46.66064,-23.93368,52.4407891202,18.37064,-1.04368,18.4002630946,28.29,-22.89,36.3906059307,132.34
2021-06-12 17:00:00,48.5632,-3.52264,48.6907936556,19.2232,-0.94264,19.2462980443,29.34,-2.58,29.4532171418,132.14,48.1132,-23.43264,53.5160595673,19.2232,-0.94264,19.2462980443,28.89,-22.49,36.6119133616,131.77
2021-06-12 17:30:00,50.52902,-3.49298,50.6496078113,18.23902,-0.53298,18.2468056997,32.29,-2.96,32.4253866592,131.23,50.04902,-23.51298,55.2970580722,18.23902,-0.53298,18.2468056997,31.81,-22.98,39.2422794955,130.89
2021-06-12 18:00:00,52.35674,-3.64406,52.4834011542,24.62674,-2.96406,24.8044748929,27.73,-0.68,27.7383362875,131.62,51.91674,-23.47406,56.9770075128,24.62674,-2.96406,24.8044748929,27.29,-20.51,34.1380169313,131.24
2021-06-12 18:30:00,52.76372,-4.54582,52.9591788806,25.24372,-2.51582,25.3687750928,27.52,-2.03,27.5947694319,131.06,52.32372,-24.43582,57.7484283224,25.24372,-2.51582,25.3687750928,27.08,-21.92,34.8398163026,130.73
2021-06-12 19:00:00,55.4292,-4.52116,55.6132816905,22.5792,-2.79116,22.7510625419,32.85,-1.73,32.8955224917,131.06,54.9592,-24.23116,60.0638225522,22.5792,-2.79116,22.7510625419,32.38,-21.44,38.8347524776,130.73
2021-06-12 19:30:00,55.54588,-5.60348,55.8278046594,24.73588,-2.51348,24.8632528259,30.81,-3.09,30.9645636171,130.98,55.07588,-25.48348,60.6857504748,24.73588,-2.51348,24.8632528259,30.34,-22.97,38.0543887088,130.68
2021-06-12 20:00:00,56.40156,-5.32228,56.6521194205,21.92156,-3.10228,22.1399849601,34.48,-2.22,34.5513936043,130.98,55.91156,-25.11228,61.2921622104,21.92156,-3.10228,22.1399849601,33.99,-22.01,40.4939526349,130.68
2021-06-12 20:30:00,56.426,-5.49068,56.6925131112,21.056,-3.19068,21.2963746883,35.37,-2.3,35.4447020019,130.67,55.946,-25.45068,61.4629321499,21.056,-3.19068,21.2963746883,34.89,-22.26,41.3862259695,130.37
2021-06-12 21:00:00,55.57334,-6.09184,55.9062307202,20.47334,-3.03184,20.6966109434,35.1,-3.06,35.2331321344,131.34,55.08334,-26.05184,60.9333464775,20.47334,-3.03184,20.6966109434,34.61,-23.02,41.5664828919,131.01
2021-06-12 21:30:00,54.76386,-6.4634,55.1439561662,18.63386,-2.7534,18.8361872485,36.13,-3.71,36.3199807269,131.4,54.25386,-26.4534,60.3594540769,18.63386,-2.7534,18.8361872485,35.62,-23.7,42.7840437547,131.08
2021-06-12 22:00:00,53.45244,-6.85706,53.890468673,10.64244,-2.38706,10.9068595204,42.81,-4.47,43.0427345786,131.49,52.90244,-26.68706,59.2525723441,10.64244,-2.38706,10.9068595204,42.26,-24.3,48.7483086886,131.18
2021-06-12 22:30:00,53.2518,-6.90326,53.6973854286,4.1618,0.45674000000000003,4.1867876311,49.09,-7.36,49.6386714165,130.89,52.6418,-27.01326,59.1681951987,4.1618,0.45674000000000003,4.1867876311,48.48,-27.47,55.7217309494,130.63
2021-06-12 23:00:00,50.9837,-6.9435400000000005,51.454352716,4.1437,0.53646,4.1782818265,46.84,-7.48,47.4334902785,132.01,50.4037,-27.16354,57.2572342942,4.1437,0.53646,4.1782818265,46.26,-27.7,53.9191765516,131.73
2021-06-12 23:30:00,48.25752,-7.42254,48.8250175279,4.50752,0.28746000000000005,4.5166768538,43.75,-7.71,44.4241668464,132.34,47.70752,-27.84254,55.2377995416,4.50752,0.28746000000000005,4.5166768538,43.2,-28.13,51.5513035723,132.08
2021-06-13 00:00:00,45.97896,-8.03726,46.6761428461,2.82896,0.16274000000000002,2.8336370602,43.15,-8.2,43.9222324114,133.03,45.40896,-28.50726,53.6156462331,2.82896,0.16274000000000002,2.8336370602,42.58,-28.67,51.332497504,132.79
2021-06-13 00:30:00,44.0762,-7.36334,44.6870247655,1.6562000000000001,0.45666,1.718003724,42.42,-7.82,43.1347748342,133.17,43.5262,-27.91334,51.7076845004,1.6562000000000001,0.45666,1.718003724,41.87,-28.37,50.5762177313,132.93
2021-06-13 01:00:00,42.56994,-6.8042,43.1102879745,1.42994,0.5558000000000001,1.5341584153999999,41.14,-7.36,41.7931716911,133.37,42.03994,-27.0142,49.9712272897,1.42994,0.5558000000000001,1.5341584153999999,40.61,-27.57,49.0843865195,133.16
2021-06-13 01:30:00,41.46278,-7.331,42.1058865995,1.33278,0.129,1.3390084124000001,40.13,-7.46,40.8175023734,132.32,40.93278,-27.461,49.2909626557,1.33278,0.129,1.3390084124000001,39.6,-27.59,48.2635276373,132.09
2021-06-13 02:00:00,40.51226,-7.16238,41.1405262189,1.34226,0.24762,1.364909364,39.17,-7.41,39.8647337881,132.08,39.99226,-27.26238,48.4006014753,1.34226,0.24762,1.364909364,38.65,-27.51,47.4407272288,131.85
2021-06-13 02:30:00,39.93228,-7.1897,40.5743610189,1.3622800000000002,0.3603,1.4091213178,38.57,-7.55,39.3020024935,131.9,39.40228,-27.4997,48.0496947887,1.3622800000000002,0.3603,1.4091213178,38.04,-27.86,47.151046648,131.71
2021-06-13 03:00:00,39.34966,-6.6435,39.906538742,1.39966,0.6265000000000001,1.5334765618000001,37.95,-7.27,38.6400750517,132.65,38.83966,-26.9135,47.2531022385,1.39966,0.6265000000000001,1.5334765618000001,37.44,-27.54,46.4780077026,132.44
2021-06-13 03:30:00,39.28286,-6.99364,39.9005525053,1.38286,0.36636,1.4305668209,37.9,-7.36,38.6080250725,132.42,38.75286,-27.56364,47.5556348736,1.38286,0.36636,1.4305668209,37.37,-27.93,46.6540652034,132.21
2021-06-13 04:00:00,38.70782,-7.21554,39.3746028125,1.38782,0.34446000000000004,1.4299290346,37.32,-7.5600000000000005,38.0780251589,133.45,38.20782,-27.76554,47.2309508759,1.38782,0.34446000000000004,1.4299290346,36.82,-28.11,46.3236926421,133.24
2021-06-13 04:30:00,38.8529,-7.3584,39.5435695021,1.3529,0.3416,1.3953597995,37.5,-7.7,38.2823719223,133.62,38.3329,-27.9784,47.4573712817,1.3529,0.3416,1.3953597995,36.98,-28.32,46.5783511945,133.43
2021-06-13 05:00:00,37.9583,-7.53994,38.6999125851,1.3383,0.37006000000000006,1.3885212615,36.62,-7.91,37.4645499105,133.62,37.4483,-28.10994,46.8246078435,1.3383,0.37006000000000006,1.3885212615,36.11,-28.48,45.9895912137,133.43
2021-06-13 05:30:00,37.85642,-7.05344,38.5079154337,1.36642,0.63656,1.5074190691,36.49,-7.69,37.2915030536,133.57,37.35642,-27.69344,46.5019218339,1.36642,0.63656,1.5074190691,35.99,-28.33,45.8024999318,133.34
2021-06-13 06:00:00,37.90492,-7.0329,38.5518435696,1.49492,0.6971,1.6494648273,36.41,-7.73,37.2215125969,133.77,37.38492,-27.7729,46.5721614037,1.49492,0.6971,1.6494648273,35.89,-28.47,45.8108393287,133.53
2021-06-13 06:30:00,39.00378,-6.71676,39.5778943248,1.65378,0.65324,1.7781200145,37.35,-7.37,38.0701904382,134.08,38.49378,-27.11676,47.0859827506,1.65378,0.65324,1.7781200145,36.84,-27.77,46.1341359516,133.82
2021-06-13 07:00:00,40.0895,-6.22378,40.5697356134,2.1195,0.55622,2.1912692528,37.97,-6.78,38.5705755726,132.95,39.5695,-26.78378,47.781965231,2.1195,0.55622,2.1912692528,37.45,-27.34,46.3678563231,132.7
2021-06-13 07:30:00,41.69112,-5.68996,42.0776084356,3.18112,0.44004000000000004,3.2114108513,38.51,-6.13,38.9948329911,133.52,41.17112,-26.29996,48.8543653941,3.18112,0.44004000000000004,3.2114108513,37.99,-26.74,46.4571598357,133.23
2021-06-13 08:00:00,43.29234,-5.00594,43.5808001069,4.55234,0.32406,4.5638595902,38.74,-5.33,39.1049421429,133.59,42.76234,-25.57594,49.8271655742,4.55234,0.32406,4.5638595902,38.21,-25.9,46.1607419784,133.29
2021-06-13 08:30:00,45.021,-4.34718,45.2303926022,6.191,0.16282000000000002,6.1931406695,38.83,-4.51,39.0910347778,133.5,44.491,-24.62718,50.8522081699,6.191,0.16282000000000002,6.1931406695,38.3,-24.79,45.6227366562,133.17
2021-06-13 09:00:00,46.95002,-3.3487400000000003,47.0692939993,7.96002,-0.008740000000000001,7.9600247982,38.99,-3.34,39.132795709,132.48,46.43002,-23.43874,52.010780517,7.96002,-0.008740000000000001,7.9600247982,38.47,-23.43,45.0433768716,132.14
2021-06-13 09:30:00,48.3002,-4.01798,48.4670350168,9.3002,-0.31798000000000004,9.3056343857,39.0,-3.7,39.1751196552,131.84,47.7802,-23.98798,53.4637325345,9.3002,-0.31798000000000004,9.3056343857,38.48,-23.67,45.177198895,131.47
2021-06-13 10:00:00,49.182,-3.25854,49.2898286356,11.532,-0.41854,11.5395927022,37.65,-2.84,37.7569609476,131.48,48.672,-23.17854,53.9092598774,11.532,-0.41854,11.5395927022,37.14,-22.76,43.5591230398,131.1
2021-06-13 10:30:00,49.71836,-2.81128,49.7977772228,13.62836,-0.39128,13.6339758078,36.09,-2.42,36.1710450499,131.19,49.21836,-22.70128,54.2014305598,13.62836,-0.39128,13.6339758078,35.59,-22.31,42.0045735605,130.79
2021-06-13 11:00:00,49.3993,-2.2984400000000003,49.4527417534,12.2593,-0.78844,12.2846275533,37.14,-1.51,37.1706833405,131.19,48.8893,-22.12844,53.6640616365,12.2593,-0.78844,12.2846275533,36.63,-21.34,42.3928354796,130.79
2021-06-13 11:30:00,49.15878,-1.86562,49.1941682425,12.88878,-0.95562,12.9241579793,36.27,-0.91,36.2814139747,131.03,48.65878,-21.605620000000002,53.2398317679,12.88878,-0.95562,12.9241579793,35.77,-20.65,41.3027287234,130.61
2021-06-13 12:00:00,48.67752,-1.72032,48.7079095656,13.26752,-0.9903200000000001,13.3044286105,35.41,-0.73,35.4175239112,130.57,48.18752,-21.58032,52.7991221049,13.26752,-0.9903200000000001,13.3044286105,34.92,-20.59,40.5383090422,130.19
2021-06-13 12:30:00,49.5464,-1.41002,49.5664595201,13.3564,-1.05002,13.3976103451,36.19,-0.36,36.1917905056,131.05,49.0464,-21.25002,53.4519663152,13.3564,-1.05002,13.3976103451,35.69,-20.2,41.0099512314,130.64
2021-06-13 13:00:00,48.60474,-1.7090800000000002,48.6347787588,13.53474,-1.1690800000000001,13.585136543800001,35.07,-0.54,35.0741571531,130.84,48.11474,-21.48908,52.6954340006,13.53474,-1.1690800000000001,13.585136543800001,34.58,-20.32,40.1083382852,130.46
2021-06-13 13:30:00,48.45298,-1.40144,48.4732431858,18.79298,-1.17144,18.8294548236,29.66,-0.23,29.66089176,130.61,48.00298,-21.18144,52.4684618543,18.79298,-1.17144,18.8294548236,29.21,-20.01,35.4065558901,130.24
2021-06-13 14:00:00,47.63454,-1.55976,47.6600697888,21.08454,-1.23976,21.1209571722,26.55,-0.32,26.5519283669,130.73,47.20454,-21.29976,51.787531054,21.08454,-1.23976,21.1209571722,26.12,-20.06,32.9341464137,130.35
2021-06-13 14:30:00,46.87412,-1.9108,46.9130502357,20.77412,-1.2008,20.8087957944,26.1,-0.71,26.1096553022,130.51,46.44412,-21.7708,51.2935085095,20.77412,-1.2008,20.8087957944,25.67,-20.57,32.8948901807,130.14
2021-06-13 15:00:00,45.5734,-2.65138,45.6504611528,13.1034,-1.17138,13.1556536388,32.47,-1.48,32.5037120957,131.01,45.1034,-22.50138,50.4046505143,13.1034,-1.17138,13.1556536388,32.0,-21.33,38.4573647043,130.66
2021-06-13 15:30:00,46.02888,-2.64278,46.1046860979,12.64888,-1.05278,12.6926163963,33.38,-1.5899999999999999,33.4178470282,130.97,45.53888,-22.52278,50.8041849711,12.64888,-1.05278,12.6926163963,32.89,-21.47,39.2773853509,130.66
2021-06-13 16:00:00,46.62074,-3.1555400000000002,46.7274098452,10.20074,-1.06554,10.2562406387,36.42,-2.09,36.4799191337,131.02,46.12074,-23.09554,51.5802930007,10.20074,-1.06554,10.2562406387,35.92,-22.03,42.1374809404,130.73
2021-06-13 16:30:00,48.01542,-3.3038,48.1289481728,9.54542,-0.8838,9.5862477235,38.47,-2.42,38.5460413013,131.22,47.48542,-23.1338,52.8208085419,9.54542,-0.8838,9.5862477235,37.94,-22.25,43.9830205875,130.94
2021-06-13 17:00:00,49.2963,-3.20396,49.4003092437,9.1663,-0.84396,9.2050705685,40.13,-2.36,40.1993345716,130.85,48.7663,-23.09396,53.9581597552,9.1663,-0.84396,9.2050705685,39.6,-22.25,45.4227090782,130.57
2021-06-13 17:30:00,50.8261,-3.3824,50.9385224655,8.6261,-0.7024,8.6546500201,42.2,-2.68,42.2850138938,130.65,50.2661,-23.1524,55.3417964559,8.6261,-0.7024,8.6546500201,41.64,-22.45,47.3063642653,130.38
2021-06-13 18:00:00,52.50182,-3.58018,52.6237474164,7.20182,-0.57018,7.2243557875,45.3,-3.01,45.399890969,130.65,51.93182,-23.28018,56.9111650675,7.20182,-0.57018,7.2243557875,44.73,-22.71,50.1648980862,130.38
2021-06-13 18:30:00,54.26744,-3.7206200000000003,54.3948348406,9.03744,-0.43062000000000006,9.0476933711,45.23,-3.29,45.3494983434,130.4,53.71744,-23.23062,58.5254223884,9.03744,-0.43062000000000006,9.0476933711,44.68,-22.8,50.1611642608,130.13
2021-06-13 19:00:00,55.86246,-3.67124,55.982965627,12.90246,-0.33124000000000003,12.9067111996,42.96,-3.34,43.0896414466,129.82,55.31246,-23.16124,59.9659175665,12.90246,-0.33124000000000003,12.9067111996,42.41,-22.83,48.1644786124,129.54
2021-06-13 19:30:00,57.337,-9.3693,58.0974642432,8.497,-0.14930000000000002,8.498311567,48.84,-9.22,49.7026558647,129.69,57.227,-14.9793,59.1549571675,8.497,-0.14930000000000002,8.498311567,48.73,-14.83,50.9366449621,129.43
2021-06-13 20:00:00,58.09142,-11.54432,59.227395704,3.15142,0.18568,3.1568853446,54.94,-11.73,56.1782564699,131.56,58.19142,-11.71432,59.3587959335,3.15142,0.18568,3.1568853446,55.04,-11.9,56.3117358994,131.34
2021-06-13 20:30:00,58.5434,-11.71676,59.7043729425,11.8034,0.22324000000000002,11.805510902,46.74,-11.94,48.2409701395,133.19,58.6334,-11.88676,59.8261703509,11.8034,0.22324000000000002,11.805510902,46.83,-12.11,48.3704558589,132.98
2021-06-13 21:00:00,57.27814,-21.5687,61.2045271328,11.56814,0.15130000000000002,11.569129386,45.71,-21.72,50.6079292206,133.53,57.88814,-5.5887,58.1572894859,11.56814,0.15130000000000002,11.569129386,46.32,-5.74,46.6742969952,133.32
2021-06-13 21:30:00,55.72998,-24.73512,60.9725908275,3.80998,0.18488000000000002,3.814463031,51.92,-24.92,57.590735366,131.43,56.51998,-5.17512,56.7564093844,3.80998,0.18488000000000002,3.814463031,52.71,-5.36,52.9818242419,131.22
2021-06-13 22:00:00,54.96708,-25.18842,60.4635128472,3.6270800000000003,0.49158,3.6602404597,51.34,-25.68,57.4043378152,130.97,55.75708,-5.62842,56.0404414849,3.6270800000000003,0.49158,3.6602404597,52.13,-6.12,52.488011012,130.78
2021-06-13 22:30:00,54.26814,-25.843420000000002,60.1075151404,2.40814,0.35658,2.434396754,51.86,-26.2,58.1024922013,130.97,55.06814,-6.26342,55.4231943608,2.40814,0.35658,2.434396754,52.66,-6.62,53.0744759748,130.83
2021-06-13 23:00:00,50.8198,-26.0452,57.1052056741,1.6798000000000002,0.1148,1.6837182306,49.14,-26.16,55.6694278756,131.17,51.5898,-6.2752,51.9700452095,1.6798000000000002,0.1148,1.6837182306,49.91,-6.39,50.3173946066,130.98
2021-06-13 23:30:00,47.84264,-26.28428,54.5873756219,2.37264,-0.15428,2.3776507077,45.47,-26.13,52.443281743200004,131.88,48.57264,-6.58428,49.0168756622,2.37264,-0.15428,2.3776507077,46.2,-6.43,46.6453095177,131.67
2021-06-14 00:00:00,45.50846,-26.74486,52.7854853913,2.55846,-0.13486,2.562011864,42.95,-26.61,50.525187778,131.63,46.19846,-7.14486,46.747692251,2.55846,-0.13486,2.562011864,43.64,-7.01,44.1994309918,131.45
2021-06-14 00:30:00,43.53494,-27.34314,51.4095157132,2.80494,-0.41314,2.8352024731,40.73,-26.93,48.8278383712,131.22,44.22494,-7.58314,44.8703613788,2.80494,-0.41314,2.8352024731,41.42,-7.17,42.0360000476,131.07
2021-06-14 01:00:00,42.16846,-27.77924,50.4961898934,2.68846,-0.43924,2.7241051649,39.48,-27.34,48.0223489638,131.87,42.83846,-7.91924,43.5642975078,2.68846,-0.43924,2.7241051649,40.15,-7.48,40.8408239388,131.69
2021-06-14 01:30:00,41.1281,-28.15326,49.8410138163,1.6781000000000001,0.11674000000000001,1.6821557115,39.45,-28.27,48.5334461995,132.33,41.7981,-8.20326,42.5954767345,1.6781000000000001,0.11674000000000001,1.6821557115,40.12,-8.32,40.9736110198,132.15
2021-06-14 02:00:00,40.63386,-28.31358,49.5254418548,2.08386,-0.24358000000000002,2.0980475962,38.55,-28.07,47.6867633626,132.72,41.30386,-8.28358,42.126316579,2.08386,-0.24358000000000002,2.0980475962,39.22,-8.04,40.0356091499,132.53
2021-06-14 02:30:00,39.78538,-28.14874,48.7363111584,2.73538,-0.26874000000000003,2.7485496052,37.05,-27.88,46.3680590493,132.97,40.43538,-8.20874,41.2601910821,2.73538,-0.26874000000000003,2.7485496052,37.7,-7.94,38.5270502375,132.78
2021-06-14 03:00:00,39.22684,-28.25842,48.3454576696,2.64684,-0.21842000000000003,2.6558368327,36.58,-28.04,46.090541329,132.68,39.87684,-8.25842,40.7230140005,2.64684,-0.21842000000000003,2.6558368327,37.23,-8.04,38.0882462185,132.47
2021-06-14 03:30:00,39.10096,-27.855620000000002,48.0085475567,3.08096,-0.35562000000000005,3.1014158228,36.02,-27.5,45.3176610164,132.95,39.73096,-7.97562,40.5235696466,3.08096,-0.35562000000000005,3.1014158228,36.65,-7.62,37.4337668423,132.72
2021-06-14 04:00:00,38.71034,-27.7786,47.6459971128,2.64034,-0.2086,2.6485674006,36.07,-27.57,45.3998876651,132.26,39.35034,-7.7286,40.1021260792,2.64034,-0.2086,2.6485674006,36.71,-7.52,37.4723164483,132.11
2021-06-14 04:30:00,38.75432,-27.24834,47.3747754762,2.83432,-0.29834000000000005,2.849978354,35.92,-26.95,44.9060007126,132.97,39.38432,-7.38834,40.0713392566,2.83432,-0.29834000000000005,2.849978354,36.55,-7.09,37.2313120908,132.75
2021-06-14 05:00:00,38.27432,-27.11334,46.9047628436,3.43432,-0.48334000000000005,3.4681654254,34.84,-26.63,43.8518243634,132.15,38.90432,-7.30334,39.5838968498,3.43432,-0.48334000000000005,3.4681654254,35.47,-6.82,36.1197079169,131.98
2021-06-14 05:30:00,39.17976,-26.5189,47.3107350489,3.09976,-0.2589,3.1105532093,36.08,-26.26,44.624589634,131.98,39.80976,-6.8089,40.3878460736,3.09976,-0.2589,3.1105532093,36.71,-6.55,37.2897653519,131.79
2021-06-14 06:00:00,41.08752,-26.72692,49.0154317785,3.5375199999999998,-0.39692000000000005,3.5597181401,37.55,-26.33,45.8614369596,131.55,41.73752,-6.83692,42.2937826499,3.5375199999999998,-0.39692000000000005,3.5597181401,38.2,-6.44,38.739044903,131.36
2021-06-14 06:30:00,45.12358,-25.3185,51.7413172838,3.6335800000000003,-0.3785,3.6532404611000002,41.49,-24.94,48.4089216984,132.24,45.81358,-5.5285,46.1459470015,3.6335800000000003,-0.3785,3.6532404611000002,42.18,-5.15,42.493233579,132.01
2021-06-14 07:00:00,48.98728,-23.29576,54.2443180045,3.83728,-0.39576000000000006,3.8576344793,45.15,-22.9,50.6254135786,131.87,49.70728,-3.68576,49.8437409488,3.83728,-0.39576000000000006,3.8576344793,45.87,-3.29,45.9878353481,131.62
2021-06-14 07:30:00,54.34588,-22.01966,58.6373609526,9.98588,-0.34966,9.9919998744,44.36,-21.67,49.3700162042,130.96,55.06588,-2.46966,55.1212333016,9.98588,-0.34966,9.9919998744,45.08,-2.12,45.1298216261,130.63
2021-06-14 08:00:00,57.62426,-20.55458,61.1804388634,13.59426,-0.59458,13.6072565319,44.03,-19.96,48.3429674306,130.96,58.32426,-1.39458,58.3409303827,13.59426,-0.59458,13.6072565319,44.73,-0.8,44.7371534633,130.63
2021-06-14 08:30:00,58.5053,-20.12682,61.8705019488,8.4553,-0.60682,8.4770471629,50.05,-19.52,53.7218102822,129.65,59.2753,-0.74682,59.280004472,8.4553,-0.60682,8.4770471629,50.82,-0.14,50.8201928371,129.3
2021-06-14 09:00:00,58.16978,-19.41272,61.3235436276,8.73978,-0.7927200000000001,8.7756572088,49.43,-18.62,52.8207279389,130.32,58.93978,0.01728,58.9397825331,8.73978,-0.7927200000000001,8.7756572088,50.2,0.81,50.2065344353,129.97
2021-06-14 09:30:00,58.29788,-18.60852,61.1957500901,10.15788,-0.9285200000000001,10.2002291879,48.14,-17.68,51.2839351064,130.51,59.05788,0.75148,59.0626608974,10.15788,-0.9285200000000001,10.2002291879,48.9,1.6800000000000002,48.928850385,130.17
2021-06-14 10:00:00,57.9822,-18.2491,60.7862251472,13.7122,-0.8391000000000001,13.737849819000001,44.27,-17.41,47.5703794393,130.24,58.6922,1.1209,58.7029024636,13.7122,-0.8391000000000001,13.737849819000001,44.98,1.96,45.0226831719,129.88
2021-06-14 10:30:00,57.65744,-18.17638,60.4546208098,13.25744,-1.07638,13.3010642152,44.4,-17.1,47.5790920468,130.32,58.35744,1.26362,58.3711190475,13.25744,-1.07638,13.3010642152,45.1,2.34,45.1606642998,129.93
2021-06-14 11:00:00,57.27828,-17.8633,59.9991570495,13.69828,-1.4733,13.7772815841,43.58,-16.39,46.5601600083,130.58,57.98828,1.5667,58.0094403201,13.69828,-1.4733,13.7772815841,44.29,3.04,44.3942079555,130.17
2021-06-14 11:30:00,57.38078,-17.51372,59.9940355506,14.28078,-1.4537200000000001,14.3545804274,43.1,-16.06,45.9949301554,130.51,58.06078,1.91628,58.0923945388,14.28078,-1.4537200000000001,14.3545804274,43.78,3.37,43.9095126368,130.13
2021-06-14 12:00:00,57.19498,-17.29016,59.7512792334,16.13498,-1.58016,16.212170898,41.06,-15.71,43.9627990465,130.51,57.88498,2.12984,57.9241497825,16.13498,-1.58016,16.212170898,41.75,3.71,41.9145153855,130.13
2021-06-14 12:30:00,57.9248,-17.25434,60.440009132,16.1048,-1.6143399999999999,16.1855082304,41.82,-15.64,44.6488745659,130.57,58.6048,2.10566,58.6426157933,16.1048,-1.6143399999999999,16.1855082304,42.5,3.7199999999999998,42.6624940668,130.16
2021-06-14 13:00:00,56.93938,-17.67894,59.6207842477,12.06938,-1.14894,12.1239431172,44.87,-16.53,47.8179652432,130.28,57.64938,1.55106,57.6702419061,12.06938,-1.14894,12.1239431172,45.58,2.7,45.6598992553,129.88
2021-06-14 13:30:00,55.89058,-18.25026,58.7948035357,11.24058,-1.34026,11.3202003341,44.65,-16.91,47.7448489368,129.76,56.59058,1.12974,56.6018555986,11.24058,-1.34026,11.3202003341,45.35,2.47,45.4172147979,129.39
2021-06-14 14:00:00,55.55006,-18.3119,58.4904680065,14.57006,-1.4319,14.6402522524,40.98,-16.88,44.320365522,130.39,56.23006,1.0781,56.2403942662,14.57006,-1.4319,14.6402522524,41.66,2.51,41.735544803,130.0
2021-06-14 14:30:00,56.35352,-18.98846,59.4666362725,15.38352,-1.79846,15.4882906081,40.97,-17.19,44.430136169,130.35,57.02352,0.31154000000000004,57.0243710212,15.38352,-1.79846,15.4882906081,41.64,2.11,41.6934251411,130.0
2021-06-14 15:00:00,56.57886,-19.26244,59.7679595908,13.06886,-1.7024400000000002,13.1792793298,43.51,-17.56,46.9198646631,130.11,57.28886,0.10756,57.288960972,13.06886,-1.7024400000000002,13.1792793298,44.22,1.81,44.2570276905,129.75
2021-06-14 15:30:00,56.3729,-19.35908,59.6043440771,14.2029,-1.23908,14.2568470447,42.17,-18.12,45.8981840599,130.33,57.0629,0.05092000000000001,57.0629227192,14.2029,-1.23908,14.2568470447,42.86,1.29,42.8794088112,129.98
2021-06-14 16:00:00,56.86302,-19.51876,60.1197557834,15.41302,-1.32876,15.4701903239,41.45,-18.19,45.2656448093,130.43,57.54302,-0.05876000000000001,57.5430500014,15.41302,-1.32876,15.4701903239,42.13,1.27,42.149137595,130.1
2021-06-14 16:30:00,56.24682,-20.24754,59.7801608911,20.82682,-1.5875400000000002,20.8872380789,35.42,-18.66,40.0346350052,130.57,56.88682,-0.82754,56.8928388478,20.82682,-1.5875400000000002,20.8872380789,36.06,0.76,36.0680079849,130.27
2021-06-14 17:00:00,58.35508,-21.04822,62.0350137179,30.18508,-3.4382200000000003,30.3802635172,28.17,-17.61,33.2213937095,130.64,58.88508,-1.66822,58.9087056773,30.18508,-3.4382200000000003,30.3802635172,28.7,1.77,28.754528339,130.27
2021-06-14 17:30:00,58.11668,-21.51564,61.971535876,29.18668,-3.38564,29.3823900939,28.93,-18.13,34.1414967452,130.3,58.66668,-2.17564,58.7070076876,29.18668,-3.38564,29.3823900939,29.48,1.21,29.5048216399,129.99
2021-06-14 18:00:00,62.64344,-21.6126,66.2669227729,27.07344,-2.9826,27.2372365741,35.57,-18.63,40.1534780561,130.05,63.26344,-2.2426,63.3031760293,27.07344,-2.9826,27.2372365741,36.19,0.74,36.1975648352,129.77
2021-06-14 18:30:00,62.58044,-22.9398,66.6524260221,26.29044,-2.9498,26.4554069225,36.29,-19.99,41.4314397529,130.2,63.21044,-3.4498,63.3045088839,26.29044,-2.9498,26.4554069225,36.92,-0.5,36.9233855436,129.94
2021-06-14 19:00:00,62.9378,-23.13624,67.0555908943,24.4378,-2.89624,24.6088251442,38.5,-20.24,43.4960641898,130.76,63.5878,-3.5762400000000003,63.6882862179,24.4378,-2.89624,24.6088251442,39.15,-0.68,39.1559050464,130.44
2021-06-14 19:30:00,62.69248,-23.15226,66.8309373843,19.93248,-2.30226,20.0649983817,42.76,-20.85,47.5724720821,130.9,63.38248,-3.66226,63.4881951173,19.93248,-2.30226,20.0649983817,43.45,-1.3599999999999999,43.4712790242,130.63
2021-06-14 20:00:00,61.832300000000004,-23.0702,65.9959654171,13.2723,-2.4802,13.5020494493,48.56,-20.59,52.7448736846,130.71,62.6023,-3.9002,62.7236759552,13.2723,-2.4802,13.5020494493,49.33,-1.42,49.3504336354,130.44
2021-06-14 20:30:00,61.10078,-23.7066,65.5386008408,10.92078,-2.6066000000000003,11.2275464536,50.18,-21.1,54.4356721278,129.6,61.86078,-4.4766,62.0225446896,10.92078,-2.6066000000000003,11.2275464536,50.94,-1.87,50.9743121582,129.37
2021-06-14 21:00:00,59.48246,-23.5852,63.9876918375,10.49246,-2.5152,10.789714912400001,48.99,-21.07,53.3288383522,129.92,60.25246,-4.3352,60.4082187711,10.49246,-2.5152,10.789714912400001,49.76,-1.82,49.793272638,129.66
2021-06-14 21:30:00,58.6904,-23.83494,63.3456187669,16.6104,-1.88494,16.717008912,42.08,-21.95,47.460814363,129.98,59.4004,-4.45494,59.5672226192,16.6104,-1.88494,16.717008912,42.79,-2.5700000000000003,42.8671086032,129.75
2021-06-14 22:00:00,57.8142,-24.8479,62.9277351893,20.9742,-2.4379,21.1154072196,36.84,-22.41,43.1206876105,130.43,58.4542,-5.3779,58.7010673331,20.9742,-2.4379,21.1154072196,37.48,-2.94,37.5951326637,130.2
2021-06-14 22:30:00,56.1844,-23.54014,60.9165412231,6.8044,0.46986000000000006,6.820603183,49.38,-24.01,54.90778178,131.0,56.9444,-4.03014,57.0868349077,6.8044,0.46986000000000006,6.820603183,50.14,-4.5,50.3415295755,130.79
2021-06-14 23:00:00,52.15718,-24.0407,57.4310602553,5.30718,0.5193,5.3325258595000005,46.85,-24.56,52.8972220443,131.0,52.89718,-4.4007,53.0799191073,5.30718,0.5193,5.3325258595000005,47.59,-4.92,47.8436463911,130.79
2021-06-14 23:30:00,48.60752,-24.29896,54.3427130132,4.78752,0.51104,4.8147180221,43.82,-24.81,50.3560175153,131.62,49.32752,-4.63896,49.5451731174,4.78752,0.51104,4.8147180221,44.54,-5.15,44.8367494361,131.36
2021-06-15 00:00:00,45.58594,-24.96366,51.9736687783,2.7359400000000003,0.16634000000000002,2.7409919152,42.85,-25.13,49.6753399586,131.56,46.29594,-5.17366,46.5841262479,2.7359400000000003,0.16634000000000002,2.7409919152,43.56,-5.34,43.8860934693,131.36
2021-06-15 00:30:00,43.86798,-25.15274,50.5673807784,2.45798,0.60726,2.5318827753,41.41,-25.76,48.7684908522,132.05,44.55798,-5.32274,44.8747717854,2.45798,0.60726,2.5318827753,42.1,-5.93,42.5155842016,131.83
2021-06-15 01:00:00,42.61002,-25.81556,49.8202463113,2.06002,0.91444,2.2538595595,40.55,-26.73,48.5674314742,132.32,43.29002,-5.78556,43.674918845,2.06002,0.91444,2.2538595595,41.23,-6.7,41.7708379135,132.06
2021-06-15 01:30:00,41.62536,-26.69274,49.4486902136,1.7053600000000002,0.76726,1.8700108655,39.92,-27.46,48.4526366672,132.96,42.30536,-6.70274,42.8330504195,1.7053600000000002,0.76726,1.8700108655,40.6,-7.47,41.2814837427,132.7
2021-06-15 02:00:00,40.85954,-26.88764,48.9126486073,1.54954,0.77236,1.731361944,39.31,-27.66,48.0661180043,132.83,41.52954,-6.94764,42.1066787361,1.54954,0.77236,1.731361944,39.98,-7.72,40.7185314077,132.57
2021-06-15 02:30:00,40.32438,-27.01514,48.5373403845,1.53438,0.7748600000000001,1.7189328096,38.79,-27.79,47.7173783857,132.79,40.98438,-7.20514,41.6128999999,1.53438,0.7748600000000001,1.7189328096,39.45,-7.98,40.249011168,132.51
2021-06-15 03:00:00,39.96114,-27.23658,48.3603556666,1.60114,0.45342000000000005,1.6641030605,38.36,-27.69,47.3098900865,132.4,40.64114,-7.45658,41.3195213646,1.60114,0.45342000000000005,1.6641030605,39.04,-7.91,39.8332737796,132.11
2021-06-15 03:30:00,40.12814,-27.50506,48.6497270852,1.80814,0.18494000000000002,1.8175733997,38.32,-27.69,47.2774629184,132.48,40.77814,-7.65506,41.4904404106,1.80814,0.18494000000000002,1.8175733997,38.97,-7.84,39.7508050233,132.21
2021-06-15 04:00:00,40.1274,-27.44678,48.6161903395,1.8974000000000002,0.21322000000000002,1.9093426954,38.23,-27.66,47.1869526458,132.48,40.7874,-7.58678,41.4870007295,1.8974000000000002,0.21322000000000002,1.9093426954,38.89,-7.8,39.6644941982,132.21
2021-06-15 04:30:00,40.24016,-27.42306,48.6959412743,1.7901600000000002,0.22694000000000003,1.804487348,38.45,-27.65,47.3595291362,132.54,40.90016,-7.60306,41.6008366429,1.7901600000000002,0.22694000000000003,1.804487348,39.11,-7.83,39.8861003358,132.26
2021-06-15 05:00:00,40.01162,-27.31378,48.4455603014,1.65162,0.26622,1.6729380481,38.36,-27.58,47.245592387,132.43,40.67162,-7.42378,41.3435990561,1.65162,0.26622,1.6729380481,39.02,-7.69,39.7705481481,132.15
2021-06-15 05:30:00,40.32672,-26.90838,48.4799469903,1.61672,0.24162000000000003,1.6346754365,38.71,-27.15,47.2819902288,132.66,40.98672,-7.12838,41.6019833395,1.61672,0.24162000000000003,1.6346754365,39.37,-7.37,40.0538862035,132.36
2021-06-15 06:00:00,41.62444,-26.84394,49.5296993736,1.81444,0.21606000000000003,1.827258722,39.81,-27.06,48.1360540551,132.19,42.29444,-7.09394,42.8852380154,1.81444,0.21606000000000003,1.827258722,40.48,-7.31,41.1347359296,131.9
2021-06-15 06:30:00,45.49528,-25.36758,52.0896786066,2.20528,0.16242,2.2112530689,43.29,-25.53,50.2573875167,132.19,46.20528,-5.65758,46.5503610226,2.20528,0.16242,2.2112530689,44.0,-5.82,44.3832445862,131.9
2021-06-15 07:00:00,48.21856,-24.55286,54.109818542,2.8785600000000002,0.08714000000000001,2.8798786525,45.34,-24.64,51.6027634919,131.82,48.95856,-4.58286,49.1725858894,2.8785600000000002,0.08714000000000001,2.8798786525,46.08,-4.67,46.3160371794,131.5
2021-06-15 07:30:00,54.01898,-22.36712,58.4665567426,11.09898,-2.42712,11.3612617492,42.92,-19.94,47.3257857832,131.8,54.71898,-2.5971200000000003,54.7805787167,11.09898,-2.42712,11.3612617492,43.62,-0.17,43.6203312688,131.45
2021-06-15 08:00:00,57.06578,-20.87558,60.7642418479,17.50578,-2.28558,17.6543538354,39.56,-18.59,43.7102013265,131.8,57.74578,-1.28558,57.7600885019,17.50578,-2.28558,17.6543538354,40.24,1.0,40.2524235295,131.45
2021-06-15 08:30:00,59.3141,-18.93762,62.2639214158,22.6641,-2.50762,22.8024030943,36.65,-16.43,40.1642552526,131.23,59.9341,0.5123800000000001,59.9362901427,22.6641,-2.50762,22.8024030943,37.27,3.02,37.3921555945,130.85
2021-06-15 09:00:00,59.35288,-18.30338,62.1110141901,20.39288,-2.38338,20.5316841715,38.96,-15.92,42.0871476819,130.73,60.00288,1.02662,60.011661841,20.39288,-2.38338,20.5316841715,39.61,3.41,39.7565114164,130.31
2021-06-15 09:30:00,58.95772,-18.01594,61.6488997605,18.12772,-2.62594,18.3169264147,40.83,-15.39,43.6341723882,130.34,59.62772,1.32406,59.6424188584,18.12772,-2.62594,18.3169264147,41.5,3.95,41.6875580959,129.93
2021-06-15 10:00:00,58.485,-17.5798,61.0699974868,19.865,-2.7198,20.0503251106,38.62,-14.86,41.3802368287,130.34,59.135,1.7002000000000002,59.1594363144,19.865,-2.7198,20.0503251106,39.27,4.42,39.5179617389,129.93
2021-06-15 10:30:00,57.95686,-17.34074,60.4954451575,13.13686,-0.58074,13.1496900955,44.82,-16.76,47.8511232888,130.16,58.67686,2.06926,58.7133352519,13.13686,-0.58074,13.1496900955,45.54,2.65,45.6170373874,129.72
2021-06-15 11:00:00,57.01944,-17.37372,59.6075723759,11.99944,-0.7837200000000001,12.0250063348,45.02,-16.59,47.9794591466,130.7,57.71944,1.97628,57.7532634277,11.99944,-0.7837200000000001,12.0250063348,45.72,2.76,45.8032313271,130.25
2021-06-15 11:30:00,56.68226,-17.07008,59.1968430739,12.70226,-0.9300800000000001,12.7362654618,43.98,-16.14,46.8480522541,130.62,57.39226,2.27992,57.4375273068,12.70226,-0.9300800000000001,12.7362654618,44.69,3.21,44.8051358663,130.13
2021-06-15 12:00:00,56.0365,-17.20102,58.6171000757,12.7465,-1.15102,12.7983635395,43.29,-16.05,46.1695419081,130.57,56.7265,2.17898,56.7683340965,12.7465,-1.15102,12.7983635395,43.98,3.33,44.1058873621,130.08
