Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-15 12:30:00,55.76234,-16.91616,58.2717344123,13.14234,-1.06616,13.1855146969,42.62,-15.85,45.4718253427,130.67,56.45234,2.47384,56.5065179941,13.14234,-1.06616,13.1855146969,43.31,3.54,43.4544324552,130.18
2021-06-15 13:00:00,55.35376,-17.1891,57.9612276004,13.41376,-1.2791000000000001,13.4746077549,41.94,-15.91,44.8563451476,130.61,56.02376,2.1809,56.0661931055,13.41376,-1.2791000000000001,13.4746077549,42.61,3.46,42.7502479525,130.14
2021-06-15 13:30:00,54.43734,-17.50362,57.1821711671,13.44734,-1.41362,13.5214375929,40.99,-16.09,44.034852106,130.61,55.11734,1.76638,55.1456368807,13.44734,-1.41362,13.5214375929,41.67,3.18,41.7911629415,130.1
2021-06-15 14:00:00,53.4423,-17.22082,56.1483398754,13.542300000000001,-1.26082,13.6008660152,39.9,-15.96,42.9736151609,130.17,54.1023,2.09918,54.1430089851,13.542300000000001,-1.26082,13.6008660152,40.56,3.36,40.698933647,129.72
2021-06-15 14:30:00,52.5886,-19.14816,55.9661762259,14.9486,-0.8181600000000001,14.970972839,37.64,-18.33,41.8659587254,130.31,53.2286,0.16184,53.2288460343,14.9486,-0.8181600000000001,14.970972839,38.28,0.98,38.2925423549,129.9
2021-06-15 15:00:00,52.24858,-19.42908,55.744087235,13.08858,-1.23908,13.1471002758,39.16,-18.19,43.1784865413,130.31,52.89858,-0.08908,52.8986550043,13.08858,-1.23908,13.1471002758,39.81,1.15,39.8266066845,129.9
2021-06-15 15:30:00,52.75138,-19.09286,56.1003154615,13.17138,-0.9828600000000001,13.2080000335,39.58,-18.11,43.5264115222,130.4,53.41138,0.13714,53.4115560612,13.17138,-0.9828600000000001,13.2080000335,40.24,1.12,40.2555834637,129.98
2021-06-15 16:00:00,54.66474,-19.29616,57.9704717077,14.61474,-0.8961600000000001,14.6421900006,40.05,-18.4,44.0745107744,129.84,55.32474,0.023840000000000004,55.3247451365,14.61474,-0.8961600000000001,14.6421900006,40.71,0.92,40.7203941533,129.5
2021-06-15 16:30:00,55.3072,-20.22326,58.8885949643,14.1572,-0.73326,14.1761765673,41.15,-19.49,45.5322149692,130.18,55.9872,-0.8232600000000001,55.9932524584,14.1572,-0.73326,14.1761765673,41.83,-0.09,41.8300968204,129.82
2021-06-15 17:00:00,55.37582,-20.67262,59.1087020525,15.21582,-0.45262,15.2225504807,40.16,-20.22,44.9630292574,130.6,56.04582,-1.19262,56.0585076678,15.21582,-0.45262,15.2225504807,40.83,-0.74,40.836705303,130.24
2021-06-15 17:30:00,58.73614,-20.11484,62.084949306,19.74614,-2.50484,19.9043781195,38.99,-17.61,42.7823818879,130.6,59.38614,-0.45484,59.3878817902,19.74614,-2.50484,19.9043781195,39.64,2.05,39.6929729297,130.31
2021-06-15 18:00:00,60.9065,-20.07376,64.1292256525,23.6165,-3.33376,23.8506399912,37.29,-16.74,40.8750743119,131.35,61.5665,-0.53376,61.5688137127,23.6165,-3.33376,23.8506399912,37.95,2.8,38.0531536144,131.02
2021-06-15 18:30:00,61.94044,-20.43804,65.2252373429,23.25044,-2.69804,23.4064602201,38.69,-17.74,42.563173049,130.81,62.58044,-0.85804,62.586322014,23.25044,-2.69804,23.4064602201,39.33,1.8399999999999999,39.3730174104,130.48
2021-06-15 19:00:00,62.29722,-20.47208,65.5747640427,20.63722,-2.43208,20.780035189,41.66,-18.04,45.3982070131,130.99,62.99722,-1.02208,63.0055106737,20.63722,-2.43208,20.780035189,42.36,1.4100000000000001,42.3834602174,130.66
2021-06-15 19:30:00,64.08896,-20.5136,67.291920606,20.23896,-2.2436,20.3629379718,43.85,-18.27,47.5038461601,130.59,64.78896,-0.9436,64.7958310298,20.23896,-2.2436,20.3629379718,44.55,1.3,44.5689634163,130.26
2021-06-15 20:00:00,64.29196,-20.20466,67.3920203463,18.14196,-2.3846600000000002,18.2980139894,46.15,-17.82,49.4709500616,131.0,65.03196,-0.77466,65.0365737071,18.14196,-2.3846600000000002,18.2980139894,46.89,1.6099999999999999,46.9176320801,130.68
2021-06-15 20:30:00,61.85772,-20.85184,65.2776895653,11.46772,0.13816,11.468552227,50.39,-20.99,54.5869233425,130.51,62.62772,-1.5618400000000001,62.647191929,11.46772,0.13816,11.468552227,51.16,-1.7000000000000002,51.18823693,130.18
2021-06-15 21:00:00,60.52504,-21.15746,64.1164454774,4.80504,0.26254,4.812207046,55.72,-21.42,59.6953499027,130.21,61.34504,-1.96746,61.3765821096,4.80504,0.26254,4.812207046,56.54,-2.23,56.5839597413,129.87
2021-06-15 21:30:00,59.2326,-22.15802,63.2414322504,3.8026,0.35198,3.818855415,55.43,-22.51,59.8262902076,129.69,60.0826,-2.76802,60.1463278803,3.8026,0.35198,3.818855415,56.28,-3.12,56.3664155327,129.44
2021-06-15 22:00:00,57.8947,-23.22844,62.3807399197,3.8847,0.18156000000000003,3.8889404886000003,54.01,-23.41,58.8651696676,130.5,58.7247,-3.88844,58.8532951985,3.8847,0.18156000000000003,3.8889404886000003,54.84,-4.07,54.990821961500004,130.23
2021-06-15 22:30:00,56.82256,-24.18046,61.7535259784,3.67256,0.15954000000000002,3.6760236622,53.15,-24.34,58.4581739366,130.34,57.63256,-4.68046,57.8223026,3.67256,0.15954000000000002,3.6760236622,53.96,-4.84,54.1766296478,130.08
2021-06-15 23:00:00,50.50844,-24.2988,56.0493906539,2.10844,0.0412,2.1088424962,48.4,-24.34,54.1755996737,130.88,51.28844,-4.7188,51.5050594706,2.10844,0.0412,2.1088424962,49.18,-4.76,49.4098168384,130.64
2021-06-15 23:30:00,38.59724,-23.31734,45.0937388148,1.30724,-0.05734,1.3084969596,37.29,-23.26,43.9496496004,131.27,39.24724,-3.51734,39.4045368999,1.30724,-0.05734,1.3084969596,37.94,-3.46,38.0974434838,131.01
2021-06-16 00:00:00,36.52242,-23.42576,43.389553976,1.2824200000000001,0.004240000000000001,1.2824270092,35.24,-23.43,42.3181107801,131.89,37.15242,-4.10576,37.3785978474,1.2824200000000001,0.004240000000000001,1.2824270092,35.87,-4.11,36.1046949856,131.63
2021-06-16 00:30:00,34.79834,-24.08854,42.3223608284,1.28834,0.011460000000000001,1.2883909682999999,33.51,-24.1,41.2762655772,130.38,35.40834,-4.42854,35.6842053027,1.28834,0.011460000000000001,1.2883909682999999,34.12,-4.44,34.4076735627,130.14
2021-06-16 01:00:00,33.93688,-24.2392,41.7043240057,1.28688,0.0308,1.2872485286,32.65,-24.27,40.6823721039,131.54,34.53688,-4.4292,34.8197342433,1.28688,0.0308,1.2872485286,33.25,-4.46,33.5477883027,131.3
2021-06-16 01:30:00,33.12658,-24.27466,41.068594091,1.30658,0.08534000000000001,1.3093640487,31.82,-24.36,40.0739566302,132.15,33.70658,-4.43466,33.9970549403,1.30658,0.08534000000000001,1.3093640487,32.4,-4.52,32.7137646871,131.89
2021-06-16 02:00:00,32.58568,-23.5116,40.1823577658,1.34568,1.1484,1.7690893766,31.24,-24.66,39.8001658288,132.18,33.17568,-3.6316,33.3738559657,1.34568,1.1484,1.7690893766,31.83,-4.78,32.1869119364,131.93
2021-06-16 02:30:00,32.13702,-23.7195,39.9424928457,1.6770200000000002,1.0805,1.9949627391,30.46,-24.8,39.2791496853,132.34,32.70702,-3.7595,32.9223783699,1.6770200000000002,1.0805,1.9949627391,31.03,-4.84,31.4051986142,132.08
2021-06-16 03:00:00,31.72842,-24.5867,40.1397365784,1.57842,0.4133,1.6316331041,30.15,-25.0,39.1665992907,132.69,32.31842,-4.5267,32.633897778,1.57842,0.4133,1.6316331041,30.74,-4.94,31.1344054062,132.42
2021-06-16 03:30:00,31.54932,-24.2062,39.7655593561,1.51932,-0.006200000000000001,1.5193326503,30.03,-24.2,38.5673553669,132.98,32.10932,-4.3862,32.4075173579,1.51932,-0.006200000000000001,1.5193326503,30.59,-4.38,30.9019821371,132.71
2021-06-16 04:00:00,31.6114,-24.2703,39.8538338438,1.4914,-0.0303,1.4917077629,30.12,-24.24,38.6625400097,132.16,32.1914,-4.4003,32.4907505923,1.4914,-0.0303,1.4917077629,30.7,-4.37,31.0094646842,131.89
2021-06-16 04:30:00,31.90418,-24.2332,40.0640073347,1.51418,-0.053200000000000004,1.5151142902,30.39,-24.18,38.8358661549,131.88,32.48418,-4.4532,32.7879999468,1.51418,-0.053200000000000004,1.5151142902,30.97,-4.4,31.280999025,131.66
2021-06-16 05:00:00,31.67878,-24.30118,39.9260873575,1.41878,0.19882000000000002,1.4326430403,30.26,-24.5,38.9347865026,131.88,32.25878,-4.41118,32.5589833392,1.41878,0.19882000000000002,1.4326430403,30.84,-4.61,31.182650625,131.66
2021-06-16 05:30:00,31.94846,-23.92734,39.9151812704,1.42846,0.022660000000000003,1.4286397192,30.52,-23.95,38.7952690415,132.33,32.51846,-4.15734,32.7831315869,1.42846,0.022660000000000003,1.4286397192,31.09,-4.18,31.3697386027,132.08
2021-06-16 06:00:00,32.96222,-24.09806,40.8316598131,1.5722200000000002,0.02194,1.5723730766,31.39,-24.12,39.5866959975,131.86,33.54222,-4.21806,33.8063981029,1.5722200000000002,0.02194,1.5723730766,31.97,-4.24,32.2499379844,131.61
2021-06-16 06:30:00,36.46486,-23.05494,43.1418158313,1.72486,0.03506,1.725216283,34.74,-23.09,41.7134954181,132.32,37.09486,-3.20494,37.2330535791,1.72486,0.03506,1.725216283,35.37,-3.24,35.5180869417,132.01
2021-06-16 07:00:00,39.50148,-21.5988,45.0208294418,2.22148,0.3912,2.2556619495,37.28,-21.99,43.2823116296,132.1,40.15148,-1.8788,40.1954131168,2.22148,0.3912,2.2556619495,37.93,-2.27,37.9978657295,131.8
2021-06-16 07:30:00,43.455,-20.7822,48.1688370406,3.205,-0.08220000000000001,3.2060539359,40.25,-20.7,45.2609379046,131.65,44.125,-1.1322,44.1395231266,3.205,-0.08220000000000001,3.2060539359,40.92,-1.05,40.9334691909,131.34
2021-06-16 08:00:00,46.61774,-18.68228,50.2219202013,5.69774,0.8077200000000001,5.7547070044,40.92,-19.49,45.3244580773,131.39,47.30774,0.8077200000000001,47.3146348977,5.69774,0.8077200000000001,5.7547070044,41.61,0.0,41.61,131.05
2021-06-16 08:30:00,48.84434,-18.51574,52.2360237555,8.15434,0.42426,8.1653693966,40.69,-18.94,44.8820643465,130.91,49.52434,1.21426,49.5392236494,8.15434,0.42426,8.1653693966,41.37,0.79,41.377542218,130.56
2021-06-16 09:00:00,49.21006,-18.38286,52.5315100391,9.680060000000001,-0.23286,9.6828603926,39.53,-18.15,43.4976252225,131.69,49.88006,1.24714,49.8956485456,9.680060000000001,-0.23286,9.6828603926,40.2,1.48,40.2272345557,131.31
2021-06-16 09:30:00,49.43042,-18.04238,52.6202802866,10.89042,-0.38238000000000005,10.8971309179,38.54,-17.66,42.3934806309,131.26,50.08042,1.49762,50.1028076363,10.89042,-0.38238000000000005,10.8971309179,39.19,1.88,39.2350672231,130.89
2021-06-16 10:00:00,49.7466,-18.23666,52.9839596436,14.5466,-0.53666,14.5564959903,35.2,-17.7,39.3996192875,131.01,50.3766,1.34334,50.3945075372,14.5466,-0.53666,14.5564959903,35.83,1.88,35.8792878971,130.64
2021-06-16 10:30:00,50.1644,-17.33046,53.0736457309,19.6844,-1.14046,19.7174098799,30.48,-16.19,34.512990308,131.41,50.7244,2.28954,50.7760450288,19.6844,-1.14046,19.7174098799,31.04,3.43,31.2289369015,130.95
2021-06-16 11:00:00,50.18468,-17.06044,53.0052895445,20.24468,-1.34044,20.2890080511,29.94,-15.72,33.8160021292,131.41,50.73468,2.28956,50.7863154767,20.24468,-1.34044,20.2890080511,30.49,3.63,30.705325271,130.95
2021-06-16 11:30:00,49.36662,-17.65472,52.4285447872,13.99662,-1.46472,14.0730514141,35.37,-16.19,38.8992673453,130.41,49.97662,1.7852800000000002,50.008496991,13.99662,-1.46472,14.0730514141,35.98,3.25,36.1264847446,129.97
2021-06-16 12:00:00,49.22594,-17.5304,52.2542638743,13.20594,-1.4704000000000002,13.2875478341,36.02,-16.06,39.4381034027,130.77,49.85594,1.7896,49.8880488839,13.20594,-1.4704000000000002,13.2875478341,36.65,3.26,36.7947020643,130.33
2021-06-16 12:30:00,49.39724,-17.6246,52.4472482098,13.05724,-1.4246,13.1347250286,36.34,-16.2,39.7873799087,130.36,50.02724,1.7554,50.0580280392,13.05724,-1.4246,13.1347250286,36.97,3.18,37.1065129054,129.94
2021-06-16 13:00:00,49.37342,-17.52038,52.3898684656,12.44342,-1.40038,12.5219713081,36.93,-16.12,40.2949041443,130.54,49.99342,1.8096200000000002,50.0261608345,12.44342,-1.40038,12.5219713081,37.55,3.21,37.6869553029,130.11
2021-06-16 13:30:00,49.07404,-17.61494,52.1396922999,12.66404,-1.42494,12.7439539832,36.41,-16.19,39.8472608845,130.82,49.70404,1.8650600000000002,49.739019302,12.66404,-1.42494,12.7439539832,37.04,3.29,37.185826601,130.44
2021-06-16 14:00:00,48.04256,-18.0924,51.3363663412,11.92256,-1.0724,11.970692491,36.12,-17.02,39.9291222042,130.82,48.67256,1.3976,48.6926214401,11.92256,-1.0724,11.970692491,36.75,2.47,36.8329119131,130.44
2021-06-16 14:30:00,47.81676,-18.3287,51.2092157779,12.04676,-1.1887,12.1052647302,35.77,-17.14,39.6644992405,130.97,48.43676,1.1813,48.4511629271,12.04676,-1.1887,12.1052647302,36.39,2.37,36.4670947568,130.57
2021-06-16 15:00:00,47.71354,-18.22252,51.0748679341,10.90354,-1.10252,10.9591393313,36.81,-17.12,40.5964345725,130.89,48.34354,1.33748,48.3620379273,10.90354,-1.10252,10.9591393313,37.44,2.44,37.5194243026,130.57
2021-06-16 15:30:00,48.07338,-17.9432,51.3128472301,12.07338,-0.25320000000000004,12.0760347327,36.0,-17.69,40.1115457194,131.01,48.70338,1.6268,48.7305417748,12.07338,-0.25320000000000004,12.0760347327,36.63,1.88,36.678212879,130.67
2021-06-16 16:00:00,48.81822,-18.62764,52.251388268,12.71822,-0.49764,12.7279521345,36.1,-18.13,40.3968674528,131.01,49.44822,1.05236,49.4594169268,12.71822,-0.49764,12.7279521345,36.73,1.55,36.7626903259,130.71
2021-06-16 16:30:00,49.13878,-18.97692,52.6758311997,13.24878,-0.85692,13.2764635116,35.89,-18.12,40.2048069265,131.23,49.77878,0.6530800000000001,49.7830639051,13.24878,-0.85692,13.2764635116,36.53,1.51,36.5611952759,130.94
2021-06-16 17:00:00,49.36474,-19.53904,53.0909751219,28.05474,-2.65904,28.1804707233,21.31,-16.88,27.1854832585,131.23,49.84474,0.06096000000000001,49.844777277,28.05474,-2.65904,28.1804707233,21.79,2.7199999999999998,21.9591097269,130.94
2021-06-16 17:30:00,49.24074,-19.77862,53.0645294415,28.30074,-2.38862,28.4013624682,20.94,-17.39,27.2193993321,131.06,49.71074,-0.13862000000000002,49.7109332728,28.30074,-2.38862,28.4013624682,21.41,2.25,21.527902824,130.75
2021-06-16 18:00:00,49.25776,-20.42492,53.3245185372,28.37776,-2.36492,28.4761322729,20.88,-18.06,27.6068469768,131.22,49.72776,-0.7049200000000001,49.7327560751,28.37776,-2.36492,28.4761322729,21.35,1.6600000000000001,21.4144367192,130.9
2021-06-16 18:30:00,48.7168,-20.37072,52.8042880414,27.8968,-2.33072,27.9939941051,20.82,-18.04,27.5483937826,130.22,49.1968,-1.03072,49.2075961002,27.8968,-2.33072,27.9939941051,21.3,1.3,21.3396344861,129.91
2021-06-16 19:00:00,48.42114,-20.66428,52.6461704858,26.02114,-2.32428,26.1247393177,22.4,-18.34,28.9502262513,130.22,48.91114,-1.20428,48.9259635206,26.02114,-2.32428,26.1247393177,22.89,1.12,22.9173842312,129.91
2021-06-16 19:30:00,48.78938,-20.41284,52.8874998242,24.929380000000002,-2.27284,25.0327742939,23.86,-18.14,29.972640858,130.58,49.29938,-1.16284,49.3130922297,24.929380000000002,-2.27284,25.0327742939,24.37,1.11,24.3952659342,130.28
2021-06-16 20:00:00,48.45348,-20.31218,52.5387892938,24.09348,-2.17218,24.1911997318,24.36,-18.14,30.3721780582,129.84,48.95348,-0.96218,48.9629349045,24.09348,-2.17218,24.1911997318,24.86,1.21,24.8894294832,129.56
2021-06-16 20:30:00,47.75566,-20.61014,52.0132765057,23.43566,-2.08014,23.5277950955,24.32,-18.53,30.5748802124,130.22,48.26566,-1.31014,48.2834381756,23.43566,-2.08014,23.5277950955,24.83,0.77,24.8419363174,129.94
2021-06-16 21:00:00,46.57126,-17.87162,49.8826328436,23.17126,-2.05162,23.261909522,23.4,-15.82,28.24592714,130.13,46.96126,-3.59162,47.0984041663,23.17126,-2.05162,23.261909522,23.79,-1.54,23.8397923649,129.84
2021-06-16 21:30:00,47.23712,-9.16102,48.1172504756,20.96712,-2.2610200000000003,21.088677828,26.27,-6.9,27.1610548396,130.52,47.29712,-9.32102,48.2068353466,20.96712,-2.2610200000000003,21.088677828,26.33,-7.06,27.2600898751,130.28
2021-06-16 22:00:00,45.61972,-10.16166,46.7377597541,22.37972,-1.84166,22.4553685972,23.24,-8.32,24.6844080342,132.0,45.67972,-10.33166,46.8335351819,22.37972,-1.84166,22.4553685972,23.3,-8.49,24.7985906858,131.76
2021-06-16 22:30:00,44.8638,-9.76554,45.9143367798,13.2838,0.45446000000000003,13.2915716276,31.58,-10.22,33.1925413308,132.56,44.9238,-9.93554,46.009376887,13.2838,0.45446000000000003,13.2915716276,31.64,-10.39,33.3022776999,132.32
2021-06-16 23:00:00,42.44926,-9.75426,43.555542273,3.81926,1.28574,4.0298727393,38.63,-11.04,40.1765914433,133.06,42.52926,-9.92426,43.6718317992,3.81926,1.28574,4.0298727393,38.71,-11.21,40.3004739426,132.83
2021-06-16 23:30:00,39.4,-6.61082,39.9507564518,1.34,1.07918,1.7205317412,38.06,-7.69,38.8291089262,132.35,39.21,-15.86082,42.2964503366,1.34,1.07918,1.7205317412,37.87,-16.94,41.4861482907,132.13
2021-06-17 00:00:00,36.88846,-2.6424000000000003,36.9829793139,1.38846,1.0876,1.7637162276,35.5,-3.73,35.6954184735,132.35,36.39846,-22.5024,42.7925916034,1.38846,1.0876,1.7637162276,35.01,-23.59,42.2159709115,132.13
2021-06-17 00:30:00,35.70858,-2.8907,35.8253936769,1.39858,1.0993,1.7789003644,34.31,-3.99,34.5412246453,130.98,35.22858,-22.9107,42.0232438456,1.39858,1.0993,1.7789003644,33.83,-24.01,41.4843223399,130.79
2021-06-17 01:00:00,34.76764,-2.85774,34.884888835699996,1.54764,1.05226,1.8714808781,33.22,-3.91,33.4493123995,131.67,34.29764,-22.99774,41.294359841,1.54764,1.05226,1.8714808781,32.75,-24.05,40.6320686158,131.43
2021-06-17 01:30:00,33.77546,-3.00598,33.9089606737,1.47546,1.06402,1.8190988901,32.3,-4.07,32.5554127604,131.96,33.31546,-23.14598,40.5666891078,1.47546,1.06402,1.8190988901,31.84,-24.21,39.9988712341,131.73
2021-06-17 02:00:00,33.19338,-3.04706,33.3329424214,1.64338,1.04294,1.9463868238000002,31.55,-4.09,31.8140000629,132.02,32.73338,-23.24706,40.1484740042,1.64338,1.04294,1.9463868238000002,31.09,-24.29,39.4536715655,131.78
2021-06-17 02:30:00,32.87174,-3.10852,33.018391651,2.16174,0.7014800000000001,2.2727063202,30.71,-3.81,30.9454390824,132.12,32.41174,-23.27852,39.9050170181,2.16174,0.7014800000000001,2.2727063202,30.25,-23.98,38.6018509919,131.9
2021-06-17 03:00:00,32.54596,-3.83246,32.7708294368,2.53596,-0.29246,2.552768296,30.01,-3.54,30.2180690978,132.05,32.09596,-24.08246,40.1262448776,2.53596,-0.29246,2.552768296,29.56,-23.79,37.9441392049,131.82
2021-06-17 03:30:00,32.19798,-3.76818,32.417728122,2.23798,-0.24818,2.2516988681,29.96,-3.52,30.166073659,132.43,31.74798,-23.978180000000002,39.7855168396,2.23798,-0.24818,2.2516988681,29.51,-23.73,37.8675718789,132.15
2021-06-17 04:00:00,31.61478,-3.8299000000000003,31.8459172965,1.77478,0.0801,1.7765866313,29.84,-3.91,30.0950776706,132.25,31.15478,-24.1299,39.4065018856,1.77478,0.0801,1.7765866313,29.38,-24.21,38.0697846067,131.97
2021-06-17 04:30:00,31.5647,-3.92906,31.8082976372,1.9347,-0.11906000000000001,1.9383599701,29.63,-3.81,29.8739518645,132.57,31.1247,-24.08906,39.3577154034,1.9347,-0.11906000000000001,1.9383599701,29.19,-23.97,37.7705837922,132.26
2021-06-17 05:00:00,31.91502,-3.91594,32.1543634315,1.3950200000000001,0.12406,1.4005255027999999,30.52,-4.04,30.7862306884,132.22,31.45502,-24.26594,39.7272466613,1.3950200000000001,0.12406,1.4005255027999999,30.06,-24.39,38.7101498318,131.86
2021-06-17 05:30:00,31.9437,-3.9356,32.1852282429,1.5537,0.22440000000000002,1.5698213433000001,30.39,-4.16,30.673403789,132.82,31.4837,-24.2256,39.7253453232,1.5537,0.22440000000000002,1.5698213433000001,29.93,-24.45,38.6472172349,132.48
2021-06-17 06:00:00,32.90714,-3.67366,33.1115635507,1.7371400000000001,0.39634,1.7817802264,31.17,-4.07,31.4345955915,132.63,32.45714,-23.95366,40.3391096131,1.7371400000000001,0.39634,1.7817802264,30.72,-24.35,39.2000114796,132.27
2021-06-17 06:30:00,35.79418,-2.8236,35.9053761829,1.72418,0.2864,1.7478048039,34.07,-3.11,34.2116500625,132.53,35.30418,-22.8036,42.0284344038,1.72418,0.2864,1.7478048039,33.58,-23.09,40.7524784522,132.17
2021-06-17 07:00:00,38.85426,-1.87962,38.8996978329,3.00426,0.07038000000000001,3.0050842737,35.85,-1.9500000000000002,35.9029943041,131.42,38.37426,-21.75962,44.1142255184,3.00426,0.07038000000000001,3.0050842737,35.37,-21.83,41.5642370314,131.08
2021-06-17 07:30:00,43.7464,-1.06548,43.7593734026,18.3864,-2.35548,18.5366661239,25.36,1.29,25.3927883463,130.27,43.3464,-20.71548,48.0420805606,18.3864,-2.35548,18.5366661239,24.96,-18.36,30.9853384684,129.87
2021-06-17 08:00:00,46.09714,-0.20096000000000003,46.0975780394,23.28714,-1.24096,23.3201816267,22.81,1.04,22.8336965908,130.27,45.70714,-20.04096,49.9077421319,23.28714,-1.24096,23.3201816267,22.42,-18.8,29.2591250724,129.87
2021-06-17 08:30:00,48.41266,0.10592000000000001,48.4127758688,22.88266,-1.71408,22.9467688122,25.53,1.82,25.5947904856,130.92,48.00266,-19.67408,51.8779798269,22.88266,-1.71408,22.9467688122,25.12,-17.96,30.8800259067,130.51
2021-06-17 09:00:00,48.22908,0.42662000000000005,48.2309668395,25.86908,-1.31338,25.9023988671,22.36,1.74,22.427599069,130.71,47.84908,-19.31338,51.5998168976,25.86908,-1.31338,25.9023988671,21.98,-18.0,28.409864484,130.29
2021-06-17 09:30:00,49.05628,0.38496,49.0577904276,28.19628,-2.24504,28.2855159126,20.86,2.63,21.0251397142,130.71,48.68628,-19.34504,52.3887815552,28.19628,-2.24504,28.2855159126,20.49,-17.1,26.6880141637,130.24
2021-06-17 10:00:00,49.5944,0.58792,49.5978846453,27.9444,-2.20208,28.0310300861,21.65,2.79,21.8290311283,130.56,49.2044,-19.41208,52.8951966561,27.9444,-2.20208,28.0310300861,21.26,-17.21,27.3527274691,130.11
2021-06-17 10:30:00,49.98346,0.86482,49.9909410514,23.68346,-2.46518,23.8114130199,26.3,3.33,26.509977367,131.82,49.56346,-19.21518,53.15787533,23.68346,-2.46518,23.8114130199,25.88,-16.75,30.8275347701,131.34
2021-06-17 11:00:00,49.73368,0.5697800000000001,49.7369437701,23.43368,-2.29022,23.5453279015,26.3,2.86,26.4550486675,131.82,49.31368,-19.50022,53.0292147329,23.43368,-2.29022,23.5453279015,25.88,-17.21,31.0798729084,131.34
2021-06-17 11:30:00,49.87084,0.58374,49.874256232,24.88084,-2.19626,24.9775850933,24.99,2.7800000000000002,25.1441543902,131.82,49.47084,-19.36626,53.1264156206,24.88084,-2.19626,24.9775850933,24.59,-17.17,29.9912820666,131.34
2021-06-17 12:00:00,50.31596,0.8253800000000001,50.3227292867,18.12596,-2.06462,18.2431653412,32.19,2.89,32.3194709115,131.39,49.84596,-19.06462,53.3674007618,18.12596,-2.06462,18.2431653412,31.72,-17.0,35.9883092129,130.92
2021-06-17 12:30:00,50.54196,1.47746,50.5635501987,15.90196,-1.36254,15.9602270376,34.64,2.84,34.7562253417,131.13,50.05196,-18.39254,53.3243305396,15.90196,-1.36254,15.9602270376,34.15,-17.03,38.16075733,130.68
2021-06-17 13:00:00,50.82342,2.3076600000000003,50.8757831898,7.77342,0.5876600000000001,7.7956015016,43.05,1.72,43.0843463453,131.13,50.27342,-17.59234,53.2626246553,7.77342,0.5876600000000001,7.7956015016,42.5,-18.18,46.225127366,130.65
2021-06-17 13:30:00,49.68346,1.85776,49.7181804754,10.12346,0.43776000000000004,10.1329204176,39.56,1.42,39.5854771349,131.42,49.18346,-18.10224,52.4090052433,10.12346,0.43776000000000004,10.1329204176,39.06,-18.54,43.2367343818,130.96
2021-06-17 14:00:00,48.9834,1.937,49.0216834121,14.3834,0.497,14.3919840383,34.6,1.44,34.6299523534,131.42,48.5034,-18.023,51.7436792329,14.3834,0.497,14.3919840383,34.12,-18.52,38.8222204414,130.96
2021-06-17 14:30:00,48.94048,2.0732,48.9843724148,19.81048,0.3532,19.8136283419,29.13,1.72,29.1807350833,131.39,48.50048,-17.9168,51.7040451268,19.81048,0.3532,19.8136283419,28.69,-18.27,34.0133650202,130.96
2021-06-17 15:00:00,48.71562,1.9419,48.7543086054,14.22562,0.5819,14.2375163562,34.49,1.3599999999999999,34.5168031544,131.54,48.22562,-17.9881,51.4711780125,14.22562,0.5819,14.2375163562,34.0,-18.57,38.7407395386,131.07
2021-06-17 15:30:00,48.1252,0.9556,48.1346865202,8.1652,-0.0944,8.1657456732,39.96,1.05,39.9737926647,130.72,47.6052,-18.8044,51.184573129,8.1652,-0.0944,8.1657456732,39.44,-18.71,43.6529231553,130.3
2021-06-17 16:00:00,49.42258,1.01258,49.4329518855,7.11258,-0.31742000000000004,7.1196593818,42.31,1.33,42.3308988801,130.72,48.89258,-18.46742,52.2640409891,7.11258,-0.31742000000000004,7.1196593818,41.78,-18.15,45.5520680101,130.3
2021-06-17 16:30:00,49.52764,0.57218,49.5309450134,5.78764,-0.5278200000000001,5.8116581732,43.74,1.1,43.7538295467,129.78,48.97764,-18.867820000000002,52.4862253503,5.78764,-0.5278200000000001,5.8116581732,43.19,-18.34,46.9226139511,129.35
2021-06-17 17:00:00,50.44152,0.96186,50.4506899316,13.35152,-0.46814000000000006,13.3597245993,37.09,1.43,37.1175564929,129.69,49.97152,-18.47814,53.278461586,13.35152,-0.46814000000000006,13.3597245993,36.62,-18.01,40.8091227546,129.26
2021-06-17 17:30:00,50.8877,-2.7710600000000003,50.9630923788,18.9177,-2.88106,19.1358271317,31.97,0.11,31.9701892394,129.53,50.6477,-14.70106,52.7381330767,18.9177,-2.88106,19.1358271317,31.73,-11.82,33.86008417,129.13
2021-06-17 18:00:00,51.81272,-8.12602,52.4460690123,23.49272,-2.66602,23.6435097995,28.32,-5.46,28.8415325529,130.36,51.89272,-8.28602,52.5500953038,23.49272,-2.66602,23.6435097995,28.4,-5.62,28.9507236524,129.97
2021-06-17 18:30:00,52.03796,-8.45996,52.7211551862,24.95796,-2.73996,25.1079100716,27.08,-5.72,27.6775143393,132.34,52.08796,-8.62996,52.798028245,24.95796,-2.73996,25.1079100716,27.13,-5.89,27.7620064116,131.89
2021-06-17 19:00:00,52.2498,-8.38154,52.9177835213,20.4698,-3.41154,20.7521400634,31.78,-4.97,32.166275818,132.58,52.3198,-8.56154,53.0156716378,20.4698,-3.41154,20.7521400634,31.85,-5.15,32.2636792694,132.16
2021-06-17 19:30:00,51.5731,-8.72754,52.3063533241,17.3131,-3.18754,17.6040859706,34.26,-5.54,34.7050313355,132.47,51.6331,-8.89754,52.3941144945,17.3131,-3.18754,17.6040859706,34.32,-5.71,34.7917590817,132.06
2021-06-17 20:00:00,49.8235,-8.73192,50.58287832,12.4335,-3.36192,12.8800011,37.39,-5.37,37.7736548404,133.09,49.9035,-8.89192,50.6895014134,12.4335,-3.36192,12.8800011,37.47,-5.53,37.8758735873,132.7
2021-06-17 20:30:00,47.90038,-8.03656,48.5698744159,5.32038,-1.34656,5.4881387718,42.58,-6.69,43.1023491239,132.88,47.99038,-8.20656,48.687002368,5.32038,-1.34656,5.4881387718,42.67,-6.86,43.2179187375,132.47
2021-06-17 21:00:00,46.13268,-8.845040000000001,46.9729592062,7.82268,-1.33504,7.9357831488,38.31,-7.51,39.0391623886,133.23,46.21268,-9.02504,47.08569995,7.82268,-1.33504,7.9357831488,38.39,-7.69,39.1526269872,132.85
2021-06-17 21:30:00,44.6124,-9.35458,45.5826107275,5.1024,-1.28458,5.2616187183,39.51,-8.07,40.3257361991,133.4,44.6924,-9.53458,45.6981272432,5.1024,-1.28458,5.2616187183,39.59,-8.25,40.4404574653,133.04
2021-06-17 22:00:00,43.77498,-9.76278,44.8504263896,5.12498,-1.26278,5.2782604453,38.65,-8.5,39.5736338994,132.96,43.85498,-9.93278,44.9657579646,5.12498,-1.26278,5.2782604453,38.73,-8.67,39.6885600646,132.58
2021-06-17 22:30:00,43.40948,-9.85538,44.5141715504,4.81948,-1.19538,4.9655131472,38.59,-8.66,39.5497623255,133.16,43.48948,-10.02538,44.6300696259,4.81948,-1.19538,4.9655131472,38.67,-8.83,39.6653223862,132.79
2021-06-17 23:00:00,40.29736,-11.10002,41.7981777949,4.77736,-1.20002,4.9257706575,35.52,-9.9,36.8738443887,133.49,40.37736,-11.07002,41.8673684792,4.77736,-1.20002,4.9257706575,35.6,-9.87,36.9428870014,133.1
2021-06-17 23:30:00,38.16138,-11.82716,39.9521293196,5.01138,-1.22716,5.1594429128,33.15,-10.6,34.803484021,132.91,38.22138,-11.997160000000001,40.0600266746,5.01138,-1.22716,5.1594429128,33.21,-10.77,34.9127054237,132.53
2021-06-18 00:00:00,35.35192,-12.28066,37.4242282181,5.13192,-1.21066,5.2727886855,30.22,-11.07,32.1837427904,132.19,35.41192,-12.45066,37.536955291,5.13192,-1.21066,5.2727886855,30.28,-11.24,32.2988544689,131.83
2021-06-18 00:30:00,33.80684,-12.3753,36.0007011164,4.27684,-0.8853000000000001,4.3675068947,29.53,-11.49,31.6866060032,132.23,33.87684,-12.5553,36.1286015018,4.27684,-0.8853000000000001,4.3675068947,29.6,-11.67,31.8174307574,131.87
2021-06-18 01:00:00,33.09796,-12.450520000000001,35.3622737452,3.6479600000000003,-0.6405200000000001,3.7037653857,29.45,-11.81,31.7297746604,132.23,33.14796,-12.64052,35.4763301094,3.6479600000000003,-0.6405200000000001,3.7037653857,29.5,-12.0,31.8472918786,131.87
2021-06-18 01:30:00,32.10806,-12.61588,34.4976512989,3.44806,-0.56588,3.4941863056,28.66,-12.05,31.090160823,132.82,32.16806,-12.78588,34.6159329145,3.44806,-0.56588,3.4941863056,28.72,-12.22,31.2116452626,132.48
2021-06-18 02:00:00,31.77774,-12.77612,34.2498759379,3.9177400000000002,-0.79612,3.9978111214,27.86,-11.98,30.3265560194,133.13,31.82774,-12.96612,34.367503566,3.9177400000000002,-0.79612,3.9978111214,27.91,-12.17,30.4479391749,132.76
2021-06-18 02:30:00,31.09168,-12.87442,33.6517942398,5.60168,-1.35442,5.763095727,25.49,-11.52,27.972316672,133.22,31.15168,-13.05442,33.7763978002,5.60168,-1.35442,5.763095727,25.55,-11.7,28.1014679332,132.83
2021-06-18 03:00:00,30.67648,-12.92982,33.2900386065,4.89648,-1.04982,5.0077578239,25.78,-11.88,28.3856090299,132.62,30.71648,-13.11982,33.4010751387,4.89648,-1.04982,5.0077578239,25.82,-12.07,28.501882394,132.25
2021-06-18 03:30:00,30.30336,-13.03526,32.9880528458,4.74336,-0.87526,4.8234369652,25.56,-12.16,28.3051090795,133.28,30.35336,-13.21526,33.1054309768,4.74336,-0.87526,4.8234369652,25.61,-12.34,28.4279387223,132.9
2021-06-18 04:00:00,29.97328,-13.16726,32.7379634349,4.78328,-0.85726,4.8594919761,25.19,-12.31,28.0369791525,133.34,30.02328,-13.34726,32.8564558567,4.78328,-0.85726,4.8594919761,25.24,-12.49,28.1612801556,132.95
2021-06-18 04:30:00,30.15516,-13.04248,32.8548315956,5.11516,-0.88248,5.1907256502,25.04,-12.16,27.8364365536,132.8,30.20516,-13.23248,32.9765100879,5.11516,-0.88248,5.1907256502,25.09,-12.35,27.9648100297,132.4
2021-06-18 05:00:00,30.24116,-12.96566,32.903435951,5.36116,-0.9956600000000001,5.452831868,24.88,-11.97,27.6096957607,132.8,30.29116,-13.13566,33.0166615178,5.36116,-0.9956600000000001,5.452831868,24.93,-12.14,27.7287666513,132.4
2021-06-18 05:30:00,30.7883,-12.82088,33.3510776567,5.4083,-1.03088,5.505671845,25.38,-11.79,27.984790512,132.92,30.8383,-13.01088,33.4706400486,5.4083,-1.03088,5.505671845,25.43,-11.98,28.110590531,132.49
2021-06-18 06:00:00,31.45914,-12.68658,33.9208903426,5.67914,-0.9365800000000001,5.7558503486,25.78,-11.75,28.3314471921,132.92,31.50914,-12.856580000000001,34.0311262352,5.67914,-0.9365800000000001,5.7558503486,25.83,-11.92,28.4477644113,132.49
2021-06-18 06:30:00,35.56694,-11.91064,37.508273303,6.05694,-0.9106400000000001,6.1250132549,29.51,-11.0,31.4934929787,132.61,35.60694,-12.10064,37.6069097982,6.05694,-0.9106400000000001,6.1250132549,29.55,-11.19,31.597762579,132.2
2021-06-18 07:00:00,37.9248,-10.85566,39.4478872574,7.1948,-1.20566,7.2951191269,30.73,-9.65,32.2095544831,132.57,37.9948,-11.02566,39.5622295312,7.1948,-1.20566,7.2951191269,30.8,-9.82,32.3275795568,132.16
2021-06-18 07:30:00,42.58698,-9.60216,43.6560687899,8.29698,-1.65216,8.459876464,34.29,-7.95,35.199525565,132.05,42.64698,-9.77216,43.7522572468,8.29698,-1.65216,8.459876464,34.35,-8.12,35.2966981459,131.65
2021-06-18 08:00:00,45.84778,-8.4388,46.6179394265,9.77778,-2.2088,10.0241597737,36.07,-6.23,36.6040680799,131.81,45.91778,-8.6088,46.7178119947,9.77778,-2.2088,10.0241597737,36.14,-6.4,36.702310554,131.39
2021-06-18 08:30:00,47.62072,-7.54912,48.2153729229,9.13072,-1.77912,9.3024360085,38.49,-5.77,38.9200847892,132.23,47.68072,-7.70912,48.2999129491,9.13072,-1.77912,9.3024360085,38.55,-5.93,39.0034280545,131.78
2021-06-18 09:00:00,48.87338,-6.9539,49.3656155419,16.82338,-1.7139,16.9104573514,32.05,-5.24,32.4755307886,131.58,48.95338,-7.1139,49.4675751036,16.82338,-1.7139,16.9104573514,32.13,-5.4,32.580621541,131.14
2021-06-18 09:30:00,49.5742,-8.02978,50.2203013978,19.5942,-2.45978,19.7479920824,29.98,-5.57,30.4930369101,131.92,49.6142,-8.18978,50.2855977203,19.5942,-2.45978,19.7479920824,30.02,-5.73,30.561958379700002,131.45
2021-06-18 10:00:00,49.46388,-8.97568,50.271644653,13.03388,-2.8656800000000002,13.3451920075,36.43,-6.11,36.9388278103,131.18,49.54388,-9.14568,50.3809438986,13.03388,-2.8656800000000002,13.3451920075,36.51,-6.28,37.0461671432,130.74
2021-06-18 10:30:00,48.80972,-9.15466,49.6608151986,9.06972,-1.83466,9.2534208914,39.74,-7.32,40.4085387016,131.51,48.86972,-9.30466,49.7476253764,9.06972,-1.83466,9.2534208914,39.8,-7.47,40.4949490678,131.11
2021-06-18 11:00:00,49.11628,-9.41178,50.009904657,10.02628,-1.90178,10.2050506029,39.09,-7.51,39.8048765857,131.51,49.19628,-9.58178,50.1206990554,10.02628,-1.90178,10.2050506029,39.17,-7.68,39.915802635,131.11
2021-06-18 11:30:00,50.67376,-9.19982,51.5021032636,23.31376,-4.23982,23.6961490325,27.36,-4.96,27.8059561965,132.08,50.72376,-9.36982,51.5819091869,23.31376,-4.23982,23.6961490325,27.41,-5.13,27.8859283511,131.61
2021-06-18 12:00:00,50.82504,-8.99322,51.6145589632,22.25504,-4.07322,22.62471937,28.57,-4.92,28.9905381116,131.98,50.885040000000004,-9.15322,51.7017285221,22.25504,-4.07322,22.62471937,28.63,-5.08,29.0771955319,131.5
2021-06-18 12:30:00,51.22276,-8.99272,52.0061549724,21.92276,-4.16272,22.3144716231,29.3,-4.83,29.6954356762,131.18,51.27276,-9.15272,52.0832814002,21.92276,-4.16272,22.3144716231,29.35,-4.99,29.7711706186,130.75
2021-06-18 13:00:00,51.31976,-9.4765,52.187372215,22.40976,-4.2365,22.8066936558,28.91,-5.24,29.3810432082,131.18,51.37976,-9.6465,52.2774779413,22.40976,-4.2365,22.8066936558,28.97,-5.41,29.4708160729,130.75
2021-06-18 13:30:00,50.73748,-9.83224,51.6813778857,22.28748,-4.15224,22.6709695816,28.45,-5.68,29.0114615282,131.55,50.79748,-9.99224,51.7709265377,22.28748,-4.15224,22.6709695816,28.51,-5.84,29.1019879046,131.11
2021-06-18 14:00:00,49.76202,-10.08948,50.7745629341,21.32202,-4.10948,21.7144275253,28.44,-5.98,29.0618994562,131.7,49.82202,-10.24948,50.8653665784,21.32202,-4.10948,21.7144275253,28.5,-6.14,29.1538951085,131.24
2021-06-18 14:30:00,49.44486,-9.66756,50.3811065457,20.24486,-3.78756,20.5961153418,29.2,-5.88,29.7861444299,132.08,49.50486,-9.83756,50.4728516172,20.24486,-3.78756,20.5961153418,29.26,-6.05,29.8789240101,131.62
2021-06-18 15:00:00,48.30132,-8.28828,49.0072759812,13.281320000000001,-1.32828,13.3475761358,35.02,-6.96,35.7049296316,132.08,48.37132,-8.43828,49.1018244865,13.281320000000001,-1.32828,13.3475761358,35.09,-7.11,35.8030752869,131.62
2021-06-18 15:30:00,47.24202,-9.07328,48.1054348659,8.93202,-1.27328,9.0223180635,38.31,-7.8,39.0959857274,132.32,47.30202,-9.24328,48.196673342,8.93202,-1.27328,9.0223180635,38.37,-7.97,39.1890010079,131.87
2021-06-18 16:00:00,47.31654,-9.2912,48.2201343322,5.41654,-1.2912,5.5683124025,41.9,-8.0,42.6568869,132.32,47.39654,-9.4512,48.3296718943,5.41654,-1.2912,5.5683124025,41.98,-8.16,42.7657105635,131.87
2021-06-18 16:30:00,48.17914,-9.45026,49.0972193226,4.77914,-1.16026,4.917965271,43.4,-8.29,44.1846591025,132.24,48.24914,-9.62026,49.1988710562,4.77914,-1.16026,4.917965271,43.47,-8.46,44.2855789168,131.83
2021-06-18 17:00:00,49.04404,-9.9722,50.0476036625,4.45404,-0.8522000000000001,4.5348337524,44.59,-9.12,45.5131025091,132.07,49.14404,-10.1322,50.1776657923,4.45404,-0.8522000000000001,4.5348337524,44.69,-9.28,45.6433401495,131.67
2021-06-18 17:30:00,49.17442,-10.64054,50.312470361,12.67442,-2.87054,12.9954192787,36.5,-7.77,37.3178630149,131.42,49.25442,-10.80054,50.4246919061,12.67442,-2.87054,12.9954192787,36.58,-7.93,37.4296847435,131.0
2021-06-18 18:00:00,49.08076,-10.77318,50.2492030732,20.72076,-2.36318,20.8550836654,28.36,-8.41,29.5806980986,131.42,49.14076,-10.94318,50.3444880984,20.72076,-2.36318,20.8550836654,28.42,-8.58,29.6869129416,131.0
2021-06-18 18:30:00,49.24348,-10.45608,50.3413342242,19.29348,-3.04608,19.5324594938,29.95,-7.41,30.8530484717,131.85,49.30348,-10.62608,50.4355699509,19.29348,-3.04608,19.5324594938,30.01,-7.58,30.9524877837,131.42
2021-06-18 19:00:00,49.08818,-10.77842,50.25757409,19.66818,-2.59842,19.8390798932,29.42,-8.18,30.5360246267,131.62,49.16818,-10.93842,50.3702189454,19.66818,-2.59842,19.8390798932,29.5,-8.34,30.6562489551,131.22
2021-06-18 19:30:00,47.96976,-11.53306,49.336693722,22.50976,-2.39306,22.6366082137,25.46,-9.14,27.0509001699,131.86,48.01976,-11.71306,49.4276554676,22.50976,-2.39306,22.6366082137,25.51,-9.32,27.1592065422,131.44
2021-06-18 20:00:00,46.53404,-11.80614,48.0083515695,19.80404,-2.49614,19.9607293259,26.73,-9.31,28.3049288994,131.03,46.59404,-11.976140000000001,48.1085490617,19.80404,-2.49614,19.9607293259,26.79,-9.48,28.4178553026,130.63
2021-06-18 20:30:00,45.06026,-12.01224,46.6339033439,10.25026,-2.71224,10.6030220166,34.81,-9.3,36.0309047902,130.96,45.12026,-12.18224,46.7359051895,10.25026,-2.71224,10.6030220166,34.87,-9.47,36.133056887,130.58
2021-06-18 21:00:00,43.7378,-12.2451,45.4195731249,2.7478,-0.5551,2.8033089109000002,40.99,-11.69,42.6243615788,131.65,43.8278,-12.4151,45.5522860112,2.7478,-0.5551,2.8033089109000002,41.08,-11.86,42.7577595297,131.28
2021-06-18 21:30:00,42.8357,-11.9872,44.4813461839,1.5657,-0.1872,1.5768513976,41.27,-11.8,42.9238034195,132.03,42.9057,-12.1772,44.600261124,1.5657,-0.1872,1.5768513976,41.34,-11.99,43.0436487766,131.66
2021-06-18 22:00:00,41.8143,-12.47574,43.6357625468,1.5243,-0.09574,1.5273037149,40.29,-12.38,42.1491221735,132.03,41.8943,-12.64574,43.7612512691,1.5243,-0.09574,1.5273037149,40.37,-12.55,42.2757542807,131.66
2021-06-18 22:30:00,40.99222,-12.78458,42.9395806489,1.47222,-0.11458000000000002,1.4766720370000002,39.52,-12.67,41.5013168466,131.93,41.07222,-12.96458,43.0697990511,1.47222,-0.11458000000000002,1.4766720370000002,39.6,-12.85,41.6327094963,131.55
2021-06-18 23:00:00,39.2781,-13.10836,41.4077075132,1.4781,-0.07836000000000001,1.4801756313,37.8,-13.03,39.9827575337,132.39,39.3581,-13.28836,41.5408298798,1.4781,-0.07836000000000001,1.4801756313,37.88,-13.21,40.1173092318,132.03
2021-06-18 23:30:00,37.0903,-13.40928,39.4398167365,1.4203000000000001,-0.00928,1.4203303167,35.67,-13.4,38.1039223703,133.21,37.1603,-13.58928,39.5671129476,1.4203000000000001,-0.00928,1.4203303167,35.74,-13.58,38.233022376,132.84
2021-06-19 00:00:00,35.36928,-19.15668,40.2239276593,1.39928,0.37332000000000004,1.4482238573,33.97,-19.53,39.1839482441,133.64,35.69928,-10.23668,37.1379618442,1.39928,0.37332000000000004,1.4482238573,34.3,-10.61,35.9035109704,133.3
2021-06-19 00:30:00,33.51948,-26.09652,42.4803942494,1.40948,0.47348,1.486881697,32.11,-26.57,41.677535915600004,133.13,34.13948,-5.91652,34.6483665355,1.40948,0.47348,1.486881697,32.73,-6.39,33.347938467,132.76
2021-06-19 01:00:00,32.46622,-24.42448,40.6277080865,1.40622,0.02552,1.4064515487,31.06,-24.45,39.5288008925,132.02,33.07622,-4.22448,33.3449030702,1.40622,0.02552,1.4064515487,31.67,-4.25,31.9538949113,131.67
2021-06-19 01:30:00,31.61796,-23.81042,39.5806959911,1.45796,0.7895800000000001,1.6580361691,30.16,-24.6,38.920246659,131.95,32.21796,-4.02042,32.4678413748,1.45796,0.7895800000000001,1.6580361691,30.76,-4.8100000000000005,31.1338031728,131.62
2021-06-19 02:00:00,30.92948,-24.20152,39.2727170359,1.52948,-0.02152,1.5296313872,29.4,-24.18,38.0661581986,130.68,31.51948,-4.38152,31.822560189,1.52948,-0.02152,1.5296313872,29.99,-4.36,30.3052751184,130.37
2021-06-19 02:30:00,30.25878,-24.14608,38.7121033587,1.52878,0.02392,1.5289671202,28.73,-24.17,37.5446640683,130.59,30.83878,-4.37608,31.147719468,1.52878,0.02392,1.5289671202,29.31,-4.4,29.6384226976,130.26
2021-06-19 03:00:00,29.4906,-24.30566,38.2159730531,1.4406,0.054340000000000006,1.4416244988,28.05,-24.36,37.1512059024,130.59,30.0706,-4.44566,30.397448531,1.4406,0.054340000000000006,1.4416244988,28.63,-4.5,28.9814923701,130.26
2021-06-19 03:30:00,29.48456,-24.26498,38.1854492287,1.40456,0.07502,1.4065620477,28.08,-24.34,37.1607588728,130.9,30.05456,-4.39498,30.3742065904,1.40456,0.07502,1.4065620477,28.65,-4.47,28.9966101467,130.58
2021-06-19 04:00:00,29.56974,-24.44506,38.3657462077,1.40974,0.05494,1.4108101471,28.16,-24.5,37.3260713175,130.85,30.13974,-4.65506,30.4971065984,1.40974,0.05494,1.4108101471,28.73,-4.71,29.1135191964,130.58
2021-06-19 04:30:00,29.55396,-24.46104,38.3637723583,1.4239600000000001,0.26896000000000003,1.449138214,28.13,-24.73,37.4549035508,130.62,30.13396,-4.62104,30.4862191156,1.4239600000000001,0.26896000000000003,1.449138214,28.71,-4.89,29.1234647664,130.33
2021-06-19 05:00:00,29.21258,-24.23772,37.9584233215,1.50258,0.012280000000000001,1.502630179,27.71,-24.25,36.8226370593,130.76,29.78258,-4.43772,30.111383732,1.50258,0.012280000000000001,1.502630179,28.28,-4.45,28.6279740813,130.47
2021-06-19 05:30:00,29.09776,-24.319,37.9222019142,1.54776,0.011,1.5477990883000001,27.55,-24.33,36.7552907756,130.64,29.66776,-4.399,29.992118705,1.54776,0.011,1.5477990883000001,28.12,-4.41,28.4637049591,130.34
2021-06-19 06:00:00,29.43608,-24.25686,38.1428638519,1.75608,-0.05686000000000001,1.757000292,27.68,-24.2,36.7671375008,131.0,29.99608,-4.47686,30.3283215959,1.75608,-0.05686000000000001,1.757000292,28.24,-4.42,28.5838066044,130.69
2021-06-19 06:30:00,31.21492,-24.02342,39.3890332339,2.16492,0.11658,2.1680566189,29.05,-24.14,37.7709160598,130.54,31.78492,-4.33342,32.0789599006,2.16492,0.11658,2.1680566189,29.62,-4.45,29.9524105875,130.22
2021-06-19 07:00:00,32.12404,-24.42862,40.3572969985,2.31404,-0.15862,2.3194700744,29.81,-24.27,38.4404604551,130.25,32.72404,-4.73862,33.0653491351,2.31404,-0.15862,2.3194700744,30.41,-4.58,30.7529592072,129.92
2021-06-19 07:30:00,34.1386,-25.04768,42.3418266415,2.4986,-0.15768000000000001,2.5035704388999998,31.64,-24.89,40.2566975794,130.25,34.7486,-5.35768,35.1592084231,2.4986,-0.15768000000000001,2.5035704388999998,32.25,-5.2,32.6665348637,129.92
2021-06-19 08:00:00,36.54224,-23.14218,43.2538530003,9.97224,-2.00218,10.1712484666,26.57,-21.14,33.9538583964,130.34,37.06224,-3.82218,37.258806929,9.97224,-2.00218,10.1712484666,27.09,-1.82,27.151068119,129.92
2021-06-19 08:30:00,39.1334,-22.94744,45.3652730413,10.2334,-2.54744,10.5457065251,28.9,-20.4,35.3747084794,130.75,39.6834,-3.57744,39.8443259764,10.2334,-2.54744,10.5457065251,29.45,-1.03,29.4680063798,130.38
2021-06-19 09:00:00,40.3096,-22.6055,46.2155004561,12.2396,-1.9255,12.3901314928,28.07,-20.68,34.8652735541,130.57,40.8596,-3.2855,40.9914798758,12.2396,-1.9255,12.3901314928,28.62,-1.3599999999999999,28.652294847,130.2
2021-06-19 09:30:00,40.562,-20.39282,45.3998122414,15.212,-1.29282,15.2668375099,25.35,-19.1,31.7400771896,130.34,42.992,-2.69282,43.0762503423,15.212,-1.29282,15.2668375099,27.78,-1.4,27.8152548074,129.99
2021-06-19 10:00:00,20.53252,-1.48806,20.5863717083,20.53252,-1.38806,20.5793850276,0.0,-0.1,0.1,130.85,56.56252,-12.18806,57.8607593738,20.53252,-1.38806,20.5793850276,36.03,-10.8,37.6138392085,130.58
2021-06-19 10:30:00,20.59614,-1.8830200000000001,20.6820392423,20.59614,-1.8830200000000001,20.6820392423,0.0,0.0,0.0,92.4,58.34614,-12.08302,59.5841541454,20.59614,-1.8830200000000001,20.6820392423,37.75,-10.2,39.1037402303,131.0
2021-06-19 11:00:00,18.60544,-1.78776,18.6911338182,18.60544,-1.78776,18.6911338182,0.0,0.0,0.0,92.4,60.15544,-10.41776,61.0508532701,18.60544,-1.78776,18.6911338182,41.55,-8.63,42.4367694341,131.0
2021-06-19 11:30:00,11.35758,0.38274,11.3640271631,11.35758,0.38274,11.3640271631,0.0,0.0,0.0,92.4,59.72758,-10.95726,60.7243391019,11.35758,0.38274,11.3640271631,48.37,-11.34,49.6815106453,130.56
2021-06-19 12:00:00,11.9297,-0.34964,11.9348225885,11.9297,-0.34964,11.9348225885,0.0,0.0,0.0,92.4,58.9597,-10.93964,59.9660065989,11.9297,-0.34964,11.9348225885,47.03,-10.59,48.2075616475,130.94
2021-06-19 12:30:00,19.97024,-3.21902,20.2280146188,19.97024,-3.21902,20.2280146188,0.0,0.0,0.0,92.4,56.55024,-11.46902,57.7015429934,19.97024,-3.21902,20.2280146188,36.58,-8.25,37.4987853137,130.77
2021-06-19 13:00:00,13.79414,-1.0275,13.8323553522,13.79414,-1.0275,13.8323553522,0.0,0.0,0.0,92.4,58.09414,-11.2675,59.1767324089,13.79414,-1.0275,13.8323553522,44.3,-10.24,45.468094308,130.77
2021-06-19 13:30:00,13.95776,-1.1288,14.0033300917,13.95776,-1.1288,14.0033300917,0.0,0.0,0.0,92.4,56.85776,-11.8788,58.0853747656,13.95776,-1.1288,14.0033300917,42.9,-10.75,44.2263778757,131.02
2021-06-19 14:00:00,14.3951,-1.2415,14.4485371668,14.3951,-1.2415,14.4485371668,0.0,0.0,0.0,92.4,55.1051,-12.211500000000001,56.4419416592,14.3951,-1.2415,14.4485371668,40.71,-10.97,42.1621275554,131.35
2021-06-19 14:30:00,14.1349,-1.19688,14.185482711,14.1349,-1.19688,14.185482711,0.0,0.0,0.0,92.4,55.2749,-12.48688,56.6677751649,14.1349,-1.19688,14.185482711,41.14,-11.29,42.6610325707,131.57
2021-06-19 15:00:00,10.07976,-1.15476,10.1456903321,10.07976,-1.15476,10.1456903321,0.0,0.0,0.0,92.4,52.60976,-13.28476,54.2611435146,10.07976,-1.15476,10.1456903321,42.53,-12.13,44.2259855741,131.74
2021-06-19 15:30:00,7.21798,-1.35472,7.3440112717,7.21798,-1.35472,7.3440112717,0.0,0.0,0.0,92.4,52.85798,-13.45472,54.543519688,7.21798,-1.35472,7.3440112717,45.64,-12.1,47.2167300858,132.05
2021-06-19 16:00:00,6.642,-1.40652,6.7892902803,6.642,-1.40652,6.7892902803,0.0,0.0,0.0,92.4,53.152,-14.09652,54.989517002,6.642,-1.40652,6.7892902803,46.51,-12.69,48.2101254925,132.05
2021-06-19 16:30:00,6.34958,-1.54126,6.5339611695,6.34958,-1.54126,6.5339611695,0.0,0.0,0.0,92.4,57.31958,-12.77126,58.7251167165,6.34958,-1.54126,6.5339611695,50.97,-11.23,52.1924688054,132.37
2021-06-19 17:00:00,11.69082,-1.38508,11.7725833562,11.69082,-1.38508,11.7725833562,0.0,0.0,0.0,92.4,58.24082,-13.79508,59.8522960836,11.69082,-1.38508,11.7725833562,46.55,-12.41,48.1758300396,131.79
2021-06-19 17:30:00,20.89112,-3.8499,21.2428958681,20.89112,-3.8499,21.2428958681,0.0,0.0,0.0,92.4,59.35112,-12.4099,60.6346523307,20.89112,-3.8499,21.2428958681,38.46,-8.56,39.4010812034,132.25
2021-06-19 18:00:00,19.9818,-3.69954,20.3213908838,19.9818,-3.69954,20.3213908838,0.0,0.0,0.0,92.4,61.4718,-12.61954,62.7537647082,19.9818,-3.69954,20.3213908838,41.49,-8.92,42.4380312927,131.28
2021-06-19 18:30:00,19.35416,-3.5642,19.6796095222,19.35416,-3.5642,19.6796095222,0.0,0.0,0.0,92.4,63.30416,-12.1842,64.4660484515,19.35416,-3.5642,19.6796095222,43.95,-8.62,44.7873520092,130.95
2021-06-19 19:00:00,19.26288,-3.53172,19.5839626239,19.26288,-3.53172,19.5839626239,0.0,0.0,0.0,92.4,60.91288,-12.58172,62.1987027843,19.26288,-3.53172,19.5839626239,41.65,-9.05,42.6218840503,130.95
2021-06-19 19:30:00,19.0717,-3.4882,19.3880705623,19.0717,-3.4882,19.3880705623,0.0,0.0,0.0,92.4,60.0117,-12.6482,61.3300994629,19.0717,-3.4882,19.3880705623,40.94,-9.16,41.9522252092,131.27
2021-06-19 20:00:00,19.4699,-3.637,19.806685109100002,19.4699,-3.637,19.806685109100002,0.0,0.0,0.0,92.4,61.2499,-12.297,62.4721254562,19.4699,-3.637,19.806685109100002,41.78,-8.66,42.6680676853,131.35
2021-06-19 20:30:00,4.81896,-1.005,4.9226416162,4.81896,-1.005,4.9226416162,0.0,0.0,0.0,92.4,60.34896,-13.135,61.7618425736,4.81896,-1.005,4.9226416162,55.53,-12.13,56.8394035859,131.55
2021-06-19 21:00:00,3.87388,-0.7676000000000001,3.9491968822,3.87388,-0.7676000000000001,3.9491968822,0.0,0.0,0.0,92.4,57.95388,-14.8276,59.820648014,3.87388,-0.7676000000000001,3.9491968822,54.08,-14.06,55.8778131283,132.26
2021-06-19 21:30:00,8.3812,-0.9724600000000001,8.4374280377,8.3812,-0.9724600000000001,8.4374280377,0.0,0.0,0.0,92.4,56.5912,-14.36246,58.3853078667,8.3812,-0.9724600000000001,8.4374280377,48.21,-13.39,50.0349497851,132.53
2021-06-19 22:00:00,3.2004,-0.9153600000000001,3.3287301016,3.2004,-0.9153600000000001,3.3287301016,0.0,0.0,0.0,92.4,55.5404,-12.22536,56.8699873333,3.2004,-0.9153600000000001,3.3287301016,52.34,-11.31,53.5480317099,132.35
2021-06-19 22:30:00,2.9948,-0.803,3.1005864026,2.9948,-0.803,3.1005864026,0.0,0.0,0.0,92.4,54.2548,-2.7030000000000003,54.322090645,2.9948,-0.803,3.1005864026,51.26,-1.9,51.2952005552,132.56
2021-06-19 23:00:00,3.07246,-0.8378200000000001,3.1846432774,3.07246,-0.8378200000000001,3.1846432774,0.0,0.0,0.0,92.4,51.74246,-3.38782,51.8532495723,3.07246,-0.8378200000000001,3.1846432774,48.67,-2.55,48.7367561497,131.31
2021-06-19 23:30:00,2.88056,-0.7529600000000001,2.9773435602,2.88056,-0.7529600000000001,2.9773435602,0.0,0.0,0.0,92.4,50.09056,-3.55296,50.2164089305,2.88056,-0.7529600000000001,2.9773435602,47.21,-2.8,47.2929603641,131.98
2021-06-20 00:00:00,3.37216,-0.92666,3.4971648261,3.37216,-0.92666,3.4971648261,0.0,0.0,0.0,92.4,47.99216,-3.76666,48.1397460423,3.37216,-0.92666,3.4971648261,44.62,-2.84,44.7102896434,131.83
2021-06-20 00:30:00,2.87706,-0.72396,2.9667477691,2.87706,-0.72396,2.9667477691,0.0,0.0,0.0,92.4,46.42706,-4.05396,46.6037175762,2.87706,-0.72396,2.9667477691,43.55,-3.33,43.677126737,132.14
2021-06-20 01:00:00,3.12508,-0.73384,3.2100850693,3.12508,-0.73384,3.2100850693,0.0,0.0,0.0,92.4,44.91508,-4.18384,45.1095214844,3.12508,-0.73384,3.2100850693,41.79,-3.45,41.9321666504,132.5
2021-06-20 01:30:00,2.79388,-0.51058,2.8401509451,2.79388,-0.51058,2.8401509451,0.0,0.0,0.0,92.4,44.10388,-4.14058,44.2978174834,2.79388,-0.51058,2.8401509451,41.31,-3.63,41.4691813278,131.84
2021-06-20 02:00:00,2.9495,-0.59104,3.0081353912,2.9495,-0.59104,3.0081353912,0.0,0.0,0.0,92.4,43.8395,-2.11104,43.8902979043,2.9495,-0.59104,3.0081353912,40.89,-1.52,40.9182416533,132.25
