Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-20 02:30:00,3.39248,-0.78424,3.4819467153,3.39248,-0.78424,3.4819467153,0.0,0.0,0.0,92.4,42.83248,-2.44424,42.9021637232,3.39248,-0.78424,3.4819467153,39.44,-1.6600000000000001,39.4749186193,133.31
2021-06-20 03:00:00,3.8003400000000003,-0.8716800000000001,3.8990268193,3.8003400000000003,-0.8716800000000001,3.8990268193,0.0,0.0,0.0,92.4,42.04034,-4.24168,42.2537813283,3.8003400000000003,-0.8716800000000001,3.8990268193,38.24,-3.37,38.3882078248,133.31
2021-06-20 03:30:00,3.59198,-0.80696,3.68150849,3.59198,-0.80696,3.68150849,0.0,0.0,0.0,92.4,40.35198,-7.93696,41.1251458838,3.59198,-0.80696,3.68150849,36.76,-7.13,37.44508646,133.05
2021-06-20 04:00:00,3.45146,-0.7687,3.5360254272000002,3.45146,-0.7687,3.5360254272000002,0.0,0.0,0.0,92.4,40.86146,-8.0087,41.6389023513,3.45146,-0.7687,3.5360254272000002,37.41,-7.24,38.1041428194,132.32
2021-06-20 04:30:00,3.7096999999999998,-0.8768600000000001,3.8119230776,3.7096999999999998,-0.8768600000000001,3.8119230776,0.0,0.0,0.0,92.4,39.9897,-7.95686,40.7736155761,3.7096999999999998,-0.8768600000000001,3.8119230776,36.28,-7.08,36.9643720358,132.38
2021-06-20 05:00:00,3.53876,-0.82206,3.6329884367,3.53876,-0.82206,3.6329884367,0.0,0.0,0.0,92.4,39.67876,-8.63206,40.6068523156,3.53876,-0.82206,3.6329884367,36.14,-7.8100000000000005,36.974257261,132.23
2021-06-20 05:30:00,3.64818,-0.8720600000000001,3.7509606711,3.64818,-0.8720600000000001,3.7509606711,0.0,0.0,0.0,92.4,39.43818,-8.32206,40.306658561,3.64818,-0.8720600000000001,3.7509606711,35.79,-7.45,36.5571689276,132.4
2021-06-20 06:00:00,3.0107,-0.6511,3.0802996121,3.0107,-0.6511,3.0802996121,0.0,0.0,0.0,92.4,38.7907,-7.8411,39.5752606523,3.0107,-0.6511,3.0802996121,35.78,-7.19,36.4952668164,132.33
2021-06-20 06:30:00,2.5991,-0.22832000000000002,2.6091092029,2.5991,-0.22832000000000002,2.6091092029,0.0,0.0,0.0,92.4,40.5891,-7.00832,41.1897024514,2.5991,-0.22832000000000002,2.6091092029,37.99,-6.78,38.5902643163,132.29
2021-06-20 07:00:00,3.68412,-0.7458,3.7588505975,3.68412,-0.7458,3.7588505975,0.0,0.0,0.0,92.4,41.34412,-7.4058,42.0021681847,3.68412,-0.7458,3.7588505975,37.66,-6.66,38.2443616759,131.83
2021-06-20 07:30:00,4.5431,-0.6891,4.5950643543,4.5431,-0.6891,4.5950643543,0.0,0.0,0.0,92.4,43.7131,-6.1691,44.1462671856,4.5431,-0.6891,4.5950643543,39.17,-5.48,39.5514765843,131.75
2021-06-20 08:00:00,7.40358,-0.7719600000000001,7.4437167503,7.40358,-0.7719600000000001,7.4437167503,0.0,0.0,0.0,92.4,44.64358,-5.94196,45.0372748272,7.40358,-0.7719600000000001,7.4437167503,37.24,-5.17,37.5971607971,131.19
2021-06-20 08:30:00,7.2913,-0.6107400000000001,7.316833949,7.2913,-0.6107400000000001,7.316833949,0.0,0.0,0.0,92.4,47.5213,-5.20074,47.8050379169,7.2913,-0.6107400000000001,7.316833949,40.23,-4.59,40.4909989998,131.36
2021-06-20 09:00:00,8.01654,-0.74638,8.0512108826,8.01654,-0.74638,8.0512108826,0.0,0.0,0.0,92.4,49.35654,-5.03638,49.6128326572,8.01654,-0.74638,8.0512108826,41.34,-4.29,41.5619982676,130.62
2021-06-20 09:30:00,7.94972,-0.69918,7.9804073048,7.94972,-0.69918,7.9804073048,0.0,0.0,0.0,92.4,52.12972,-5.68918,52.4392455738,7.94972,-0.69918,7.9804073048,44.18,-4.99,44.4609097973,130.33
2021-06-20 10:00:00,7.15234,-0.8673000000000001,7.204732942,7.15234,-0.8673000000000001,7.204732942,0.0,0.0,0.0,92.4,55.75234,5.4327,56.0164051396,7.15234,-0.8673000000000001,7.204732942,48.6,6.3,49.0066322042,129.79
2021-06-20 10:30:00,13.3461,-1.12954,13.3938137146,13.3461,-1.12954,13.3938137146,0.0,0.0,0.0,92.4,58.5161,10.93046,59.5282194847,13.3461,-1.12954,13.3938137146,45.17,12.06,46.7522459354,130.56
2021-06-20 11:00:00,13.37296,-1.07384,13.4160050502,13.37296,-1.07384,13.4160050502,0.0,0.0,0.0,92.4,59.58296,11.24616,60.635016592,13.37296,-1.07384,13.4160050502,46.21,12.32,47.8241204833,131.15
2021-06-20 11:30:00,21.80384,-3.696,22.1148785831,21.80384,-3.696,22.1148785831,0.0,0.0,0.0,92.4,60.35384,11.954,61.52628803,21.80384,-3.696,22.1148785831,38.55,15.65,41.6055885669,130.22
2021-06-20 12:00:00,22.86764,-3.07778,23.0738312575,22.86764,-3.07778,23.0738312575,0.0,0.0,0.0,92.4,61.64764,10.98222,62.618213594,22.86764,-3.07778,23.0738312575,38.78,14.06,41.2501151514,130.22
2021-06-20 12:30:00,20.83134,-3.4337400000000002,21.1124441168,20.83134,-3.4337400000000002,21.1124441168,0.0,0.0,0.0,92.4,62.77134,11.096260000000001,63.744553582099996,20.83134,-3.4337400000000002,21.1124441168,41.94,14.53,44.3856339371,130.49
2021-06-20 13:00:00,12.63704,-0.93988,12.6719435911,12.63704,-0.93988,12.6719435911,0.0,0.0,0.0,92.4,64.24704,12.17012,65.3895555083,12.63704,-0.93988,12.6719435911,51.61,13.11,53.2490769873,130.49
2021-06-20 13:30:00,12.39836,-0.8483600000000001,12.4273506983,12.39836,-0.8483600000000001,12.4273506983,0.0,0.0,0.0,92.4,61.53836,11.31164,62.5693451378,12.39836,-0.8483600000000001,12.4273506983,49.14,12.16,50.6221809092,130.23
2021-06-20 14:00:00,12.55516,-0.7899400000000001,12.5799860027,12.55516,-0.7899400000000001,12.5799860027,0.0,0.0,0.0,92.4,61.14516,11.54006,62.2246219452,12.55516,-0.7899400000000001,12.5799860027,48.59,12.33,50.1300009974,130.83
2021-06-20 14:30:00,9.06196,-1.07684,9.125716598,9.06196,-1.07684,9.125716598,0.0,0.0,0.0,92.4,58.91196,10.86316,59.9051523346,9.06196,-1.07684,9.125716598,49.85,11.94,51.2599853687,130.83
2021-06-20 15:00:00,4.72162,-0.8309000000000001,4.7941725286,4.72162,-0.8309000000000001,4.7941725286,0.0,0.0,0.0,92.4,59.71162,11.0391,60.7234657429,4.72162,-0.8309000000000001,4.7941725286,54.99,11.87,56.25652851,130.83
2021-06-20 15:30:00,5.14916,-0.9194200000000001,5.230600524,5.14916,-0.9194200000000001,5.230600524,0.0,0.0,0.0,92.4,59.27916,10.27058,60.1623106591,5.14916,-0.9194200000000001,5.230600524,54.13,11.19,55.274523969,130.77
2021-06-20 16:00:00,4.97908,-0.96352,5.0714503287,4.97908,-0.96352,5.0714503287,0.0,0.0,0.0,92.4,59.72908,10.69648,60.6793019244,4.97908,-0.96352,5.0714503287,54.75,11.66,55.9778357924,131.16
2021-06-20 16:30:00,5.34478,-1.07788,5.4523846657,5.34478,-1.07788,5.4523846657,0.0,0.0,0.0,92.4,59.95478,10.30212,60.8334556091,5.34478,-1.07788,5.4523846657,54.61,11.38,55.7831202067,130.69
2021-06-20 17:00:00,12.48606,-3.91974,13.0868657818,5.77606,-1.10974,5.8816997536,6.71,-2.81,7.2746271382,92.4,53.90606,12.15026,55.2584122355,5.77606,-1.10974,5.8816997536,48.13,13.26,49.9231859961,130.58
2021-06-20 17:30:00,43.3254,-20.4962,47.9289526236,5.3354,-0.9862000000000001,5.4257795385,37.99,-19.51,42.7069104478,131.38,43.8754,-1.4062000000000001,43.8979284659,5.3354,-0.9862000000000001,5.4257795385,38.54,-0.42,38.5422884635,131.24
2021-06-20 18:00:00,43.86074,-20.75328,48.5228105545,4.82074,-1.03328,4.9302334332,39.04,-19.72,43.7378554573,132.15,44.44074,-1.45328,44.4644958872,4.82074,-1.03328,4.9302334332,39.62,-0.42,39.6222260859,131.78
2021-06-20 18:30:00,44.43106,-20.82602,49.0697687152,5.28106,-1.23602,5.4237754529,39.15,-19.59,43.7777409193,132.08,45.01106,-1.45602,45.0346035462,5.28106,-1.23602,5.4237754529,39.73,-0.22,39.7306091068,131.67
2021-06-20 19:00:00,44.56482,-21.07838,49.298288865399996,5.47482,-1.31838,5.6313213242,39.09,-19.76,43.8005216864,132.08,45.14482,-1.5983800000000001,45.1731069493,5.47482,-1.31838,5.6313213242,39.67,-0.28,39.6709881399,131.67
2021-06-20 19:30:00,44.90254,-20.94734,49.5482507413,5.71254,-1.36734,5.8739026147,39.19,-19.58,43.8090458695,132.53,45.48254,-1.4973400000000001,45.5071804436,5.71254,-1.36734,5.8739026147,39.77,-0.13,39.7702124711,132.11
2021-06-20 20:00:00,44.46212,-20.98134,49.1639781048,6.27212,-1.60134,6.4733128373,38.19,-19.38,42.8259325643,132.32,45.03212,-1.60134,45.0605827913,6.27212,-1.60134,6.4733128373,38.76,0.0,38.76,131.91
2021-06-20 20:30:00,43.95814,-21.37868,48.8811418729,6.41814,-1.6286800000000001,6.6215647397,37.54,-19.75,42.418322692,132.29,44.52814,-1.76868,44.5632525833,6.41814,-1.6286800000000001,6.6215647397,38.11,-0.14,38.1102571495,131.87
2021-06-20 21:00:00,42.87522,-21.87542,48.1333407341,7.02522,-1.7854200000000002,7.2485474838,35.85,-20.09,41.095384169,132.98,43.42522,-2.22542,43.4822058574,7.02522,-1.7854200000000002,7.2485474838,36.4,-0.44,36.4026592435,132.55
2021-06-20 21:30:00,41.80774,-21.72386,47.1148937939,5.41774,-1.29386,5.5700969836,36.39,-20.43,41.7326850322,132.6,42.37774,-2.26386,42.4381657192,5.41774,-1.29386,5.5700969836,36.96,-0.97,36.9727264345,132.2
2021-06-20 22:00:00,41.04714,-22.18584,46.6591812903,7.07714,-1.75584,7.2916997117,33.97,-20.43,39.6402043385,132.6,41.57714,-2.66584,41.6625164085,7.07714,-1.75584,7.2916997117,34.5,-0.91,34.5119993625,132.2
2021-06-20 22:30:00,39.71314,-22.21072,45.5021930414,7.30314,-1.83072,7.5291028402,32.41,-20.38,38.2851472506,132.89,40.23314,-2.72072,40.3250278559,7.30314,-1.83072,7.5291028402,32.93,-0.89,32.9420248315,132.49
2021-06-20 23:00:00,37.48114,-22.68292,43.8103950613,6.25114,-1.47292,6.4223239272,31.23,-21.21,37.7515165258,132.67,38.00114,-2.95292,38.1156972628,6.25114,-1.47292,6.4223239272,31.75,-1.48,31.7844757704,132.31
2021-06-20 23:30:00,35.26868,-22.91958,42.061703916,6.12868,-1.33958,6.2733717504,29.14,-21.58,36.260667396,133.11,35.75868,-3.34958,35.9152179656,6.12868,-1.33958,6.2733717504,29.63,-2.01,29.6980975822,132.73
2021-06-21 00:00:00,33.56048,-22.56566,40.4414988479,7.05048,-1.6556600000000001,7.2422702425,26.51,-20.91,33.7640074636,133.11,34.00048,-4.46566,34.2924883825,7.05048,-1.6556600000000001,7.2422702425,26.95,-2.81,27.0960993503,132.73
2021-06-21 00:30:00,32.54536,-14.9981,35.8349474834,7.55536,-1.7681,7.7594872472,24.99,-13.23,28.2760145707,133.54,32.59536,-15.1781,35.9559760421,7.55536,-1.7681,7.7594872472,25.04,-13.41,28.4047478426,133.16
2021-06-21 01:00:00,31.7085,-14.85382,35.0152101356,7.0285,-1.63382,7.2158977295,24.68,-13.22,27.9976927621,131.25,31.7485,-15.01382,35.119539337,7.0285,-1.63382,7.2158977295,24.72,-13.38,28.1087673156,130.88
2021-06-21 01:30:00,30.4711,-14.72772,33.8436651622,7.0211,-1.62772,7.207310012,23.45,-13.1,26.8609847176,130.39,30.5211,-14.89772,33.9629151636,7.0211,-1.62772,7.207310012,23.5,-13.27,26.9878287382,130.04
2021-06-21 02:00:00,30.26296,-14.81946,33.6966339959,6.90296,-1.60946,7.0881039957,23.36,-13.21,26.8364248737,130.32,30.30296,-14.97946,33.803159714,6.90296,-1.60946,7.0881039957,23.4,-13.37,26.9502671601,130.0
2021-06-21 02:30:00,29.20866,-14.92712,32.8019013243,5.26866,-1.06712,5.3756416631,23.94,-13.86,27.6626679841,130.37,29.25866,-15.09712,32.9240370746,5.26866,-1.06712,5.3756416631,23.99,-14.03,27.7913835568,130.04
2021-06-21 03:00:00,29.03098,-14.9211,32.6410328417,5.28098,-1.1411,5.4028565565,23.75,-13.78,27.4581663627,130.37,29.07098,-15.0911,32.7545901725,5.28098,-1.1411,5.4028565565,23.79,-13.95,27.5783719607,130.04
2021-06-21 03:30:00,28.82062,-14.8908,32.4401612484,5.7906200000000005,-1.2508,5.9241691928,23.03,-13.64,26.7662193819,130.37,28.86062,-15.0608,32.5540025715,5.7906200000000005,-1.2508,5.9241691928,23.07,-13.81,26.8875621803,130.04
2021-06-21 04:00:00,29.45286,-14.873380000000001,32.9952783714,6.12286,-1.29338,6.2579746247,23.33,-13.58,26.9945420409,130.53,29.49286,-15.04338,33.1078853569,6.12286,-1.29338,6.2579746247,23.37,-13.75,27.114929467,130.2
2021-06-21 04:30:00,29.3053,-14.95734,32.9017116267,5.2353,-1.08734,5.3470248144,24.07,-13.87,27.7802411797,130.53,29.3553,-15.12734,33.0237801223,5.2353,-1.08734,5.3470248144,24.12,-14.04,27.9087083184,130.2
2021-06-21 05:00:00,29.7829,-15.0813,33.3836298521,8.4529,-2.0713,8.702976623,21.33,-13.01,24.9845752415,130.69,29.8229,-15.2413,33.4918287064,8.4529,-2.0713,8.702976623,21.37,-13.17,25.1023066669,130.31
2021-06-21 05:30:00,28.9954,-14.92044,32.609090005,7.5854,-1.6704400000000001,7.7671528216,21.41,-13.25,25.1783756426,130.76,29.0254,-15.09044,32.7138384259,7.5854,-1.6704400000000001,7.7671528216,21.44,-13.42,25.2936750987,130.38
2021-06-21 06:00:00,30.25324,-14.66942,33.6221714592,8.02324,-1.79942,8.2225478067,22.23,-12.87,25.6867631281,130.6,30.29324,-14.83942,33.7326070092,8.02324,-1.79942,8.2225478067,22.27,-13.04,25.8068692406,130.23
2021-06-21 06:30:00,34.15222,-12.78834,36.4680102403,9.12222,-2.08834,9.3582082518,25.03,-10.7,27.2211480287,130.49,34.21222,-12.75834,36.5137129978,9.12222,-2.08834,9.3582082518,25.09,-10.67,27.2645740843,130.1
2021-06-21 07:00:00,36.73386,-11.8786,38.6067041906,8.62386,-1.8786,8.8261032885,28.11,-10.0,29.8357520435,130.71,36.76386,-12.0386,38.6847423678,8.62386,-1.8786,8.8261032885,28.14,-10.16,29.9179745304,130.34
2021-06-21 07:30:00,40.47542,-11.00592,41.9450819432,9.33542,-2.06592,9.5612808777,31.14,-8.94,32.3978888201,132.06,40.53542,-11.16592,42.0451904981,9.33542,-2.06592,9.5612808777,31.2,-9.1,32.5,131.66
2021-06-21 08:00:00,44.79856,-9.11134,45.7157248074,16.50856,-2.19134,16.6533637524,28.29,-6.92,29.1240536327,131.09,44.84856,-9.27134,45.7968457371,16.50856,-2.19134,16.6533637524,28.34,-7.08,29.2109910821,130.7
2021-06-21 08:30:00,46.83764,-8.70804,47.6402611392,13.38764,-2.7180400000000002,13.6607703374,33.45,-5.99,33.9820923429,131.45,46.88764,-8.86804,47.7188947715,13.38764,-2.7180400000000002,13.6607703374,33.5,-6.15,34.0598370519,131.05
2021-06-21 09:00:00,47.8126,-8.75012,48.6066797753,13.6526,-3.38012,14.0648035171,34.16,-5.37,34.5795098288,132.83,47.8626,-8.90012,48.6830629149,13.6526,-3.38012,14.0648035171,34.21,-5.52,34.6524818736,132.4
2021-06-21 09:30:00,51.56386,-8.75024,52.3010359186,14.67386,-3.69024,15.1307646389,36.89,-5.06,37.2354092229,131.76,51.61386,-8.90024,52.3756127998,14.67386,-3.69024,15.1307646389,36.94,-5.21,37.3055987755,131.37
2021-06-21 10:00:00,58.4048,-10.41518,59.3261884624,13.9648,-3.41518,14.3763379716,44.44,-7.0,44.987927269400004,131.76,58.4648,-10.56518,59.4117485643,13.9648,-3.41518,14.3763379716,44.5,-7.15,45.0707499383,131.37
2021-06-21 10:30:00,58.05094,-10.29882,58.9574196202,12.34094,-2.86882,12.6700011159,45.71,-7.43,46.3099233426,131.94,58.13094,-10.44882,59.0625433306,12.34094,-2.86882,12.6700011159,45.79,-7.58,46.4131500762,131.53
2021-06-21 11:00:00,57.64934,-9.983,58.5073216908,11.78934,-2.6029999999999998,12.0732823472,45.86,-7.38,46.4500161464,132.1,57.71934,-10.123,58.6003185916,11.78934,-2.6029999999999998,12.0732823472,45.93,-7.52,46.5415438077,131.68
2021-06-21 11:30:00,56.50202,-9.71688,57.3314575169,10.33202,-2.03688,10.5308839807,46.17,-7.68,46.8043940245,132.1,56.58202,-9.87688,57.4375987121,10.33202,-2.03688,10.5308839807,46.25,-7.84,46.9097868254,131.68
2021-06-21 12:00:00,55.83316,-9.23188,56.5912481212,17.85316,-1.95188,17.9595422414,37.98,-7.28,38.6714209721,132.1,55.91316,-9.39188,56.6964625979,17.85316,-1.95188,17.9595422414,38.06,-7.44,38.7803713236,131.68
2021-06-21 12:30:00,55.44452,-9.11834,56.18931324,19.04452,-2.23834,19.1756071087,36.4,-6.88,37.0444921682,132.17,55.50452,-9.26834,56.2730296571,19.04452,-2.23834,19.1756071087,36.46,-7.03,37.1315566601,131.68
2021-06-21 13:00:00,54.64072,-9.6705,55.4898806303,18.84072,-2.2205,18.9711188486,35.8,-7.45,36.5669591298,131.94,54.70072,-9.8205,55.5752731776,18.84072,-2.2205,18.9711188486,35.86,-7.6,36.6565082898,131.47
2021-06-21 13:30:00,55.79856,-9.93532,56.6761844303,19.21856,-2.41532,19.3697397808,36.58,-7.52,37.3449702102,131.94,55.84856,-10.10532,56.7554327477,19.21856,-2.41532,19.3697397808,36.63,-7.69,37.4285051799,131.47
2021-06-21 14:00:00,56.18312,-10.27496,57.1149522974,18.543120000000002,-2.28496,18.683370722,37.64,-7.99,38.4786915058,132.39,56.25312,-10.42496,57.2109543771,18.543120000000002,-2.28496,18.683370722,37.71,-8.14,38.578539371,131.89
2021-06-21 14:30:00,55.4618,-10.9279,56.528136867,12.9818,-2.3779,13.197785407,42.48,-8.55,43.3318924119,131.92,55.5218,-11.0879,56.618122555,12.9818,-2.3779,13.197785407,42.54,-8.71,43.4225252605,131.4
2021-06-21 15:00:00,55.1791,-11.13254,56.2909097782,10.8891,-2.41254,11.1531541755,44.29,-8.72,45.1402536546,131.92,55.2491,-11.282540000000001,56.3893497006,10.8891,-2.41254,11.1531541755,44.36,-8.87,45.2381089348,131.4
2021-06-21 15:30:00,56.11314,-11.4909,57.2776157279,10.36314,-2.2809,10.6111816246,45.75,-9.21,46.6678326045,132.0,56.19314,-11.6509,57.3882605928,10.36314,-2.2809,10.6111816246,45.83,-9.37,46.7780482705,131.54
2021-06-21 16:00:00,55.90506,-11.7688,57.130380596,12.24506,-2.8088,12.5630749358,43.66,-8.96,44.5699136189,132.26,55.98506,-11.9288,57.2417960292,12.24506,-2.8088,12.5630749358,43.74,-9.12,44.6806669601,131.77
2021-06-21 16:30:00,56.31356,-11.53762,57.4833342382,21.09356,-3.24762,21.3421017976,35.22,-8.29,36.1824888586,132.18,56.38356,-11.69762,57.5842005409,21.09356,-3.24762,21.3421017976,35.29,-8.45,36.2875543403,131.7
2021-06-21 17:00:00,56.9599,-11.36876,58.0833789646,21.5199,-3.30876,21.7727809144,35.44,-8.06,36.3449748934,132.18,57.0199,-11.52876,58.1737166008,21.5199,-3.30876,21.7727809144,35.5,-8.22,36.4392425827,131.7
2021-06-21 17:30:00,56.98614,-11.6538,58.1655499977,26.51614,-5.1038,27.0028601252,30.47,-6.55,31.1660616697,132.29,57.04614,-11.8138,58.2565700959,26.51614,-5.1038,27.0028601252,30.53,-6.71,31.2586787949,131.84
2021-06-21 18:00:00,58.86426,-11.66302,60.0085588968,26.41426,-5.26302,26.9334830809,32.45,-6.4,33.0751039303,131.48,58.91426,-11.82302,60.088882776,26.41426,-5.26302,26.9334830809,32.5,-6.5600000000000005,33.1554460082,131.03
2021-06-21 18:30:00,58.96492,-11.34942,60.0472407771,24.21492,-4.69942,24.66671642,34.75,-6.65,35.3805737658,131.84,59.03492,-11.49942,60.1444797113,24.21492,-4.69942,24.66671642,34.82,-6.8,35.4777733236,131.38
2021-06-21 19:00:00,59.46832,-11.755700000000001,60.6191188167,15.84832,-4.5957,16.5012031474,43.62,-7.16,44.203732874,131.69,59.53832,-11.9157,60.718987597899996,15.84832,-4.5957,16.5012031474,43.69,-7.32,44.2989672566,131.24
2021-06-21 19:30:00,60.55686,-11.5597,61.650303788,18.46686,-4.0397,18.9035471367,42.09,-7.52,42.7565024295,131.99,60.64686,-11.7197,61.7688675301,18.46686,-4.0397,18.9035471367,42.18,-7.68,42.8734743169,131.57
2021-06-21 20:00:00,60.8395,-11.73046,61.960055294200004,22.4895,-4.37046,22.9102276475,38.35,-7.36,39.0498668372,132.29,60.9095,-11.890460000000001,62.0592477336,22.4895,-4.37046,22.9102276475,38.42,-7.52,39.1490331937,131.87
2021-06-21 20:30:00,58.03722,-12.62128,59.3937337955,5.86722,-1.2012800000000001,5.9889351446,52.17,-11.42,53.4052928089,132.75,58.11722,-12.78128,59.5060701019,5.86722,-1.2012800000000001,5.9889351446,52.25,-11.58,53.5178372134,132.31
2021-06-21 21:00:00,56.54136,-13.1118,58.0417495419,6.83136,-1.0318,6.9088414868,49.71,-12.08,51.1567248756,132.98,56.63136,-13.2718,58.1657253947,6.83136,-1.0318,6.9088414868,49.8,-12.24,51.282137241,132.6
2021-06-21 21:30:00,54.2391,-13.47338,55.8874935691,4.2991,-1.13338,4.4459881955,49.94,-12.34,51.441998406,131.85,54.3391,-13.63338,56.0232705135,4.2991,-1.13338,4.4459881955,50.04,-12.5,51.5776269326,131.47
2021-06-21 22:00:00,52.2627,-14.40868,54.2125434806,5.7027,-1.51868,5.9014554334,46.56,-12.89,48.3113413186,131.26,52.3427,-14.56868,54.3323538992,5.7027,-1.51868,5.9014554334,46.64,-13.05,48.4313132178,130.92
2021-06-21 22:30:00,50.50834,-14.99504,52.687224582,6.84834,-1.82504,7.0873501224,43.66,-13.17,45.6031194108,131.2,50.60834,-15.16504,52.8316431294,6.84834,-1.82504,7.0873501224,43.76,-13.34,45.7481496894,130.85
2021-06-21 23:00:00,48.41346,-15.57088,50.8558296869,7.61346,-2.00088,7.8719942801,40.8,-13.57,42.9974987645,130.85,48.49346,-15.75088,50.9873110052,7.61346,-2.00088,7.8719942801,40.88,-13.75,43.1304637119,130.5
2021-06-21 23:30:00,45.29362,-16.1389,48.0830126543,5.51362,-1.2989,5.6645517664,39.78,-14.84,42.4579085684,132.03,45.37362,-16.3089,48.2156158429,5.51362,-1.2989,5.6645517664,39.86,-15.01,42.5924840788,131.69
2021-06-22 00:00:00,42.94718,-16.88,46.1453645554,5.34718,-1.22,5.4845905911,37.6,-15.66,40.7307696956,132.03,43.00718,-17.06,46.2672792754,5.34718,-1.22,5.4845905911,37.66,-15.84,40.8556140573,131.69
2021-06-22 00:30:00,41.69882,-17.40326,45.1847877943,5.77882,-1.23326,5.9089500607000005,35.92,-16.17,39.3918176783,133.13,41.77882,-17.37326,45.2470989525,5.77882,-1.23326,5.9089500607000005,36.0,-16.14,39.4524980198,132.76
2021-06-22 01:00:00,38.43052,-17.3593,42.1693035745,6.28052,-1.3993,6.43451412,32.15,-15.96,35.8935105555,133.38,38.50052,-17.5293,42.3032669987,6.28052,-1.3993,6.43451412,32.22,-16.13,36.0320038299,133.06
2021-06-22 01:30:00,37.64066,-17.14442,41.3612188212,6.7206600000000005,-1.52442,6.8913806434,30.92,-15.62,34.6414607082,131.75,37.69066,-17.32442,41.481578798,6.7206600000000005,-1.52442,6.8913806434,30.97,-15.8,34.7675265154,131.45
2021-06-22 02:00:00,36.34202,-17.17842,40.1975189704,7.26202,-1.74842,7.4695319115,29.08,-15.43,32.9200744228,131.1,36.40202,-17.35842,40.3289202059,7.26202,-1.74842,7.4695319115,29.14,-15.61,33.057702582,130.76
2021-06-22 02:30:00,36.13654,-17.25366,40.0442044067,5.96654,-1.32366,6.1116017023,30.17,-15.93,34.1173533557,130.58,36.19654,-17.43366,40.1761373077,5.96654,-1.32366,6.1116017023,30.23,-16.11,34.2547077057,130.29
2021-06-22 03:00:00,36.3151,-17.46438,40.2962908565,5.2851,-1.0743800000000001,5.3931970476,31.03,-16.39,35.0926345548,130.97,36.3751,-17.64438,40.4286042994,5.2851,-1.0743800000000001,5.3931970476,31.09,-16.57,35.2300014192,130.65
2021-06-22 03:30:00,34.75254,-17.72582,39.0120972408,4.41254,-0.87582,4.4986186684,30.34,-16.85,34.7050154877,131.29,34.81254,-17.89582,39.1429855111,4.41254,-0.87582,4.4986186684,30.4,-17.02,34.8402123989,130.93
2021-06-22 04:00:00,35.25252,-17.33212,39.2828531301,4.80252,-1.07212,4.9207356813,30.45,-16.26,34.5194162755,131.29,35.30252,-17.51212,39.4073884601,4.80252,-1.07212,4.9207356813,30.5,-16.44,34.6485728422,130.93
2021-06-22 04:30:00,35.87884,-17.15788,39.7703910697,3.79884,-0.79788,3.8817261418,32.08,-16.36,36.0107761649,130.85,35.94884,-17.33788,39.9114166654,3.79884,-0.79788,3.8817261418,32.15,-16.54,36.1551393304,130.53
2021-06-22 05:00:00,35.77116,-16.8625,39.5464258056,4.99116,-1.1925,5.131640517,30.78,-15.67,34.5392139459,131.63,35.82116,-17.0325,39.6643613335,4.99116,-1.1925,5.131640517,30.83,-15.84,34.661138181,131.26
2021-06-22 05:30:00,36.28688,-17.05476,40.0949186156,5.88688,-1.42476,6.0568388778,30.4,-15.63,34.1826988402,131.33,36.34688,-17.24476,40.2303049105,5.88688,-1.42476,6.0568388778,30.46,-15.82,34.3232282864,131.0
2021-06-22 06:00:00,37.59672,-16.89584,41.2187186126,5.11672,-1.20584,5.2568882111,32.48,-15.69,36.0711311162,131.56,37.64672,-17.06584,41.3342282094,5.11672,-1.20584,5.2568882111,32.53,-15.86,36.1903371081,131.18
2021-06-22 06:30:00,41.75976,-16.09976,44.7557798202,4.82976,-1.1497600000000001,4.9647285641,36.93,-14.95,39.84127759,132.24,41.83976,-16.26976,44.8917654734,4.82976,-1.1497600000000001,4.9647285641,37.01,-15.12,39.9794259589,131.83
2021-06-22 07:00:00,44.47974,-14.0556,46.6476919239,4.11974,-0.9356000000000001,4.2246425917,40.36,-13.12,42.438944379,131.53,44.54974,-14.2356,46.7689174712,4.11974,-0.9356000000000001,4.2246425917,40.43,-13.3,42.5614250231,131.09
2021-06-22 07:30:00,49.3514,-18.95038,52.864710196,4.1814,-0.8203800000000001,4.2611183162,45.17,-18.13,48.6726391312,131.81,49.7714,-6.64038,50.2124178317,4.1814,-0.8203800000000001,4.2611183162,45.59,-5.82,45.9599880331,131.4
2021-06-22 08:00:00,51.76864,-21.59158,56.0908942195,5.70864,-1.07158,5.8083435114,46.06,-20.52,50.4241410438,131.81,52.41864,-2.1015800000000002,52.4607515953,5.70864,-1.07158,5.8083435114,46.71,-1.03,46.7213548605,131.4
2021-06-22 08:30:00,52.24872,-20.5121,56.130873751,12.46872,-1.4821,12.5564962807,39.78,-19.03,44.0974976614,132.82,52.84872,-0.9521000000000001,52.857295618,12.46872,-1.4821,12.5564962807,40.38,0.53,40.3834780572,132.34
2021-06-22 09:00:00,52.0551,-20.39162,55.9066329002,10.3251,-1.9516200000000001,10.5079260863,41.73,-18.44,45.6226533643,133.06,52.6651,-0.9216200000000001,52.6731633893,10.3251,-1.9516200000000001,10.5079260863,42.34,1.03,42.352526489,132.56
2021-06-22 09:30:00,52.0726,-19.9974,55.7803879291,10.6526,-2.1174,10.8609976301,41.42,-17.88,45.1144189811,132.7,52.6726,-0.5674,52.6756559857,10.6526,-2.1174,10.8609976301,42.02,1.55,42.0485778594,132.24
2021-06-22 10:00:00,51.16216,-20.123,54.9772838986,11.61216,-2.303,11.8383304932,39.55,-17.82,43.3791989322,132.51,51.75216,-0.653,51.7562795578,11.61216,-2.303,11.8383304932,40.14,1.65,40.1738982425,132.05
2021-06-22 10:30:00,53.8324,-20.13466,57.4746189468,11.3024,-2.34466,11.5430358345,42.53,-17.79,46.1008134418,132.74,54.4524,-0.6246600000000001,54.455982829,11.3024,-2.34466,11.5430358345,43.15,1.72,43.184266811,132.25
2021-06-22 11:00:00,53.6991,-20.24148,57.3873753834,12.2291,-2.68148,12.519633453099999,41.47,-17.56,45.0345922597,132.85,54.3191,-0.7014800000000001,54.3236292878,12.2291,-2.68148,12.519633453099999,42.09,1.98,42.1365458955,132.37
2021-06-22 11:30:00,52.19232,-20.07408,55.919647306,12.61232,-2.77408,12.9137963291,39.58,-17.3,43.1956757095,132.41,52.77232,-0.68408,52.7767536291,12.61232,-2.77408,12.9137963291,40.16,2.09,40.2143469424,131.92
2021-06-22 12:00:00,52.40422,-19.77782,56.0121811552,12.92422,-2.91782,13.2494956946,39.48,-16.86,42.9293605822,132.41,52.98422,-0.32782,52.985234122,12.92422,-2.91782,13.2494956946,40.06,2.59,40.1436383503,131.92
2021-06-22 12:30:00,54.62598,-19.26032,57.9219959727,13.22598,-3.05032,13.5731720339,41.4,-16.21,44.4603654956,132.66,55.22598,0.059680000000000004,55.2260122466,13.22598,-3.05032,13.5731720339,42.0,3.11,42.1149866437,132.16
2021-06-22 13:00:00,54.262,-19.57558,57.6850758545,11.822,-2.73558,12.1343760423,42.44,-16.84,45.6589443592,132.13,54.882,-0.11558000000000002,54.882121704,11.822,-2.73558,12.1343760423,43.06,2.62,43.139633749,131.67
2021-06-22 13:30:00,51.44762,-20.23518,55.2839950917,12.26762,-2.69518,12.5601948909,39.18,-17.54,42.9269612249,132.66,52.03762,-0.8051800000000001,52.043848917,12.26762,-2.69518,12.5601948909,39.77,1.8900000000000001,39.8148841515,132.18
2021-06-22 14:00:00,52.64512,-20.74512,56.5850568934,11.15512,-2.40512,11.4114549655,41.49,-18.34,45.3627126614,132.63,53.26512,-0.6851200000000001,53.269525979,11.15512,-2.40512,11.4114549655,42.11,1.72,42.1451124094,132.15
2021-06-22 14:30:00,53.7491,-20.4753,57.5169858468,9.7791,-2.1053,10.0031537477,43.97,-18.37,47.6530985351,133.95,54.4591,-0.6653,54.4631636696,9.7791,-2.1053,10.0031537477,44.68,1.44,44.7031989907,133.48
2021-06-22 15:00:00,52.88746,-20.35624,56.6697444161,10.13746,-1.83624,10.302420715,42.75,-18.52,46.5891929529,132.13,53.58746,-0.6862400000000001,53.5918538081,10.13746,-1.83624,10.302420715,43.45,1.15,43.4652159778,131.69
2021-06-22 15:30:00,53.11838,-20.61426,56.9781537887,7.26838,-1.4942600000000001,7.420388182,45.85,-19.12,49.6769252269,131.62,53.83838,-0.88426,53.8456412049,7.26838,-1.4942600000000001,7.420388182,46.57,0.61,46.5739948899,131.2
2021-06-22 16:00:00,53.89716,-20.56842,57.6885062847,6.77716,-1.36842,6.9139331037,47.12,-19.2,50.8815723028,131.87,54.64716,-0.9184200000000001,54.654877105,6.77716,-1.36842,6.9139331037,47.87,0.45,47.8721150567,131.47
2021-06-22 16:30:00,54.75012,-21.30782,58.7503092176,7.67012,-1.63782,7.8430348187,47.08,-19.67,51.0238699042,131.71,55.50012,-1.51782,55.5208708286,7.67012,-1.63782,7.8430348187,47.83,0.12,47.8301505329,131.31
2021-06-22 17:00:00,55.56462,-21.53154,59.5905547089,7.09462,-1.43154,7.2376059382,48.47,-20.1,52.4723822596,132.19,56.33462,-1.76154,56.3621542679,7.09462,-1.43154,7.2376059382,49.24,-0.33,49.2411057959,131.77
2021-06-22 17:30:00,55.71002,-22.1343,59.946088820599996,14.93002,-3.9043,15.4320787871,40.78,-18.23,44.6692433336,131.91,56.40002,-2.3143000000000002,56.4474821448,14.93002,-3.9043,15.4320787871,41.47,1.5899999999999999,41.5004698769,131.53
2021-06-22 18:00:00,54.8336,-21.39722,58.8605531123,14.1836,-3.7572200000000002,14.672805154,40.65,-17.64,44.312437306,131.98,55.5236,-1.81722,55.5533297426,14.1836,-3.7572200000000002,14.672805154,41.34,1.94,41.3854950436,131.61
2021-06-22 18:30:00,56.94562,-22.01322,61.0523176624,13.51562,-3.72322,14.0190709804,43.43,-18.29,47.1241869956,131.86,57.65562,-2.21322,57.6980836801,13.51562,-3.72322,14.0190709804,44.14,1.51,44.165820495,131.49
2021-06-22 19:00:00,58.20574,-22.16662,62.283763624,11.77574,-3.18662,12.1992868469,46.43,-18.98,50.1595982839,131.86,58.94574,-2.34662,58.992430782,11.77574,-3.18662,12.1992868469,47.17,0.84,47.1774787372,131.49
2021-06-22 19:30:00,58.9577,-21.80434,62.8604775048,11.8577,-3.11434,12.2598598249,47.1,-18.69,50.6727352725,131.98,59.7177,-1.86434,59.7467945326,11.8577,-3.11434,12.2598598249,47.86,1.25,47.8763208695,131.62
2021-06-22 20:00:00,60.61628,-22.19798,64.5529528149,12.23628,-2.38798,12.4671166161,48.38,-19.81,52.2786811234,132.31,61.38628,-2.25798,61.4277937575,12.23628,-2.38798,12.4671166161,49.15,0.13,49.1501719224,131.94
2021-06-22 20:30:00,57.34432,-23.60142,62.0112736708,3.13432,-0.55142,3.1824559508,54.21,-23.05,58.9069316804,133.33,58.17432,-3.41142,58.2742592735,3.13432,-0.55142,3.1824559508,55.04,-2.86,55.1142558691,132.97
2021-06-22 21:00:00,56.40878,-24.15596,61.3633511521,2.8187800000000003,-0.27596000000000004,2.8322560989000003,53.59,-23.88,58.6697750124,133.33,57.23878,-3.94596,57.374633212,2.8187800000000003,-0.27596000000000004,2.8322560989000003,54.42,-3.67,54.5436091582,132.97
2021-06-22 21:30:00,54.58972,-24.09324,59.6701076199,2.48972,-0.29324,2.5069294717,52.1,-23.8,57.2787045943,133.46,55.40972,-4.21324,55.5696721403,2.48972,-0.29324,2.5069294717,52.92,-3.92,53.0649865731,133.1
2021-06-22 22:00:00,52.70666,-24.59928,58.164564684,2.37666,-0.32928,2.3993620140000003,50.33,-24.27,55.8761290714,132.37,53.50666,-4.89928,53.7304904954,2.37666,-0.32928,2.3993620140000003,51.13,-4.57,51.3338270539,132.02
2021-06-22 22:30:00,51.3374,-24.77696,57.0037401019,10.4874,-0.6669600000000001,10.5085866986,40.85,-24.11,47.4343187998,131.68,52.0374,-5.28696,52.305286012,10.4874,-0.6669600000000001,10.5085866986,41.55,-4.62,41.8060629574,131.38
2021-06-22 23:00:00,48.1303,-25.5635,54.4978743653,4.9903,-0.8335,5.0594284598,43.14,-24.73,49.7255718921,131.16,48.8303,-6.0535,49.2040959712,4.9903,-0.8335,5.0594284598,43.84,-5.22,44.1496772355,130.83
2021-06-22 23:30:00,45.15118,-26.39786,52.3017788223,2.59118,-0.56786,2.652673891,42.56,-25.83,49.7849625891,131.16,45.86118,-6.72786,46.3520434412,2.59118,-0.56786,2.652673891,43.27,-6.16,43.7062752931,130.88
2021-06-23 00:00:00,41.68096,-27.22356,49.7837789405,2.47096,-0.50356,2.5217485987,39.21,-26.72,47.4487354942,131.87,42.36096,-7.48356,43.0169106561,2.47096,-0.50356,2.5217485987,39.89,-6.98,40.4960800572,131.51
2021-06-23 00:30:00,39.42636,-27.83056,48.2594854175,2.58636,-0.5705600000000001,2.6485461603,36.84,-27.26,45.8289559122,131.87,40.07636,-8.00056,40.8671456205,2.58636,-0.5705600000000001,2.6485461603,37.49,-7.43,38.2191705823,131.59
2021-06-23 01:00:00,37.8163,-28.0213,47.0666102389,2.4063,-0.4213,2.4429026546,35.41,-27.6,44.8957470146,132.25,38.4663,-8.0413,39.297821076700004,2.4063,-0.4213,2.4429026546,36.06,-7.62,36.8563156053,131.93
2021-06-23 01:30:00,37.79208,-27.66304,46.8346569622,2.37208,-0.35304,2.3982078242,35.42,-27.31,44.7259712024,132.75,38.42208,-7.84304,39.2144043429,2.37208,-0.35304,2.3982078242,36.05,-7.49,36.8198669199,132.45
2021-06-23 02:00:00,37.5932,-27.8908,46.8096721937,2.3032,-0.3608,2.3312886737,35.29,-27.53,44.7580718977,132.22,38.2332,-7.9408,39.0491214611,2.3032,-0.3608,2.3312886737,35.93,-7.58,36.7208564715,131.94
2021-06-23 02:30:00,36.80258,-28.3038,46.4277394356,2.06258,-0.2038,2.0726241088,34.74,-28.1,44.6819605658,132.67,37.43258,-8.3238,38.346886339,2.06258,-0.2038,2.0726241088,35.37,-8.12,36.2900992007,132.37
2021-06-23 03:00:00,36.46754,-28.25864,46.1349347924,1.66754,-0.10864000000000001,1.6710751932,34.8,-28.15,44.7600547363,132.85,37.09754,-8.25864,38.0056917935,1.66754,-0.10864000000000001,1.6710751932,35.43,-8.15,36.3552939749,132.54
2021-06-23 03:30:00,36.38244,-27.85962,45.8240151765,1.50244,-0.029620000000000004,1.5027319448,34.88,-27.83,44.6220046614,132.21,37.01244,-8.05962,37.879786025,1.50244,-0.029620000000000004,1.5027319448,35.51,-8.03,36.4066065433,131.94
2021-06-23 04:00:00,36.12422,-28.02004,45.7174136649,1.47422,0.03996,1.4747614756,34.65,-28.06,44.5868377439,132.21,36.754220000000004,-8.14004,37.6448261918,1.47422,0.03996,1.4747614756,35.28,-8.18,36.2158915395,131.94
2021-06-23 04:30:00,36.2739,-28.14474,45.9121139883,1.4639,0.04526,1.4645994939,34.81,-28.19,44.7929927556,132.53,36.9039,-8.25474,37.8158507464,1.4639,0.04526,1.4645994939,35.44,-8.3,36.3989505343,132.23
2021-06-23 05:00:00,36.56342,-28.12528,46.1293296849,1.49342,0.04472,1.4940894133,35.07,-28.17,44.9828167193,132.67,37.19342,-8.31528,38.1116041748,1.49342,0.04472,1.4940894133,35.7,-8.36,36.6657824136,132.33
2021-06-23 05:30:00,36.8828,-27.92296,46.2604867138,1.6028,0.00704,1.6028154609,35.28,-27.93,44.9973699231,132.45,37.5228,-8.31296,38.4326140641,1.6028,0.00704,1.6028154609,35.92,-8.32,36.8709750346,132.1
2021-06-23 06:00:00,38.48432,-27.37778,47.2290770987,1.74432,0.02222,1.7444615189000001,36.74,-27.4,45.8321677428,131.7,39.12432,-7.92778,39.9194452766,1.74432,0.02222,1.7444615189000001,37.38,-7.95,38.2160555264,131.34
2021-06-23 06:30:00,42.3198,-25.29116,49.3011992368,1.8298,1.04884,2.1090835416,40.49,-26.34,48.3035785424,131.18,42.9898,-5.85116,43.3861611275,1.8298,1.04884,2.1090835416,41.16,-6.9,41.7343455681,130.84
2021-06-23 07:00:00,45.96828,-24.19736,51.9480028214,2.29828,0.9926400000000001,2.5034825999,43.67,-25.19,50.4143332793,131.05,46.68828,-4.60736,46.9150642707,2.29828,0.9926400000000001,2.5034825999,44.39,-5.6,44.7418383619,130.7
2021-06-23 07:30:00,50.35564,-22.35642,55.0953718113,3.26564,1.06358,3.4344733259,47.09,-23.42,52.5924376693,131.48,51.10564,-2.93642,51.1899306722,3.26564,1.06358,3.4344733259,47.84,-4.0,48.0069328327,131.14
2021-06-23 08:00:00,54.13248,-20.8138,57.9960314279,4.65248,0.9662000000000001,4.751748372,49.48,-21.78,54.061435423,130.83,54.91248,-1.5338,54.9338966594,4.65248,0.9662000000000001,4.751748372,50.26,-2.5,50.3221382694,130.48
2021-06-23 08:30:00,56.1729,-19.40084,59.4288422158,6.2229,0.7991600000000001,6.2740051893,49.95,-20.2,53.8798895693,130.39,56.9529,-0.23084000000000002,56.9533678154,6.2229,0.7991600000000001,6.2740051893,50.73,-1.03,50.7404552601,130.0
2021-06-23 09:00:00,56.17882,-19.24524,59.3838284321,7.77882,0.6247600000000001,7.8038686336000005,48.4,-19.87,52.3199474388,129.89,56.93882,-0.22524000000000002,56.9392655033,7.77882,0.6247600000000001,7.8038686336000005,49.16,-0.85,49.1673479049,129.52
2021-06-23 09:30:00,56.87604,-12.438320000000001,58.220234717,8.99604,-0.10832000000000001,8.996692109,47.88,-12.33,49.4421207069,129.5,57.13604,-7.68832,57.6509959264,8.99604,-0.10832000000000001,8.996692109,48.14,-7.58,48.7331098946,129.08
2021-06-23 10:00:00,56.66934,-10.72016,57.6743957616,10.10934,-0.9001600000000001,10.1493370848,46.56,-9.82,47.5843041349,131.89,56.76934,-10.89016,57.8044422935,10.10934,-0.9001600000000001,10.1493370848,46.66,-9.99,47.7174569733,131.43
2021-06-23 10:30:00,52.51664,-11.17914,53.6933017054,12.43664,-1.03914,12.4799770204,40.08,-10.14,41.3427865534,132.56,52.60664,-11.34914,53.8169262484,12.43664,-1.03914,12.4799770204,40.17,-10.31,41.4719784915,132.05
2021-06-23 11:00:00,55.7708,-10.67646,56.7835269314,12.1408,-1.11646,12.1920263932,43.63,-9.56,44.665092634,133.05,55.8408,-10.84646,56.884449889,12.1408,-1.11646,12.1920263932,43.7,-9.73,44.7701116818,132.53
2021-06-23 11:30:00,55.5626,-10.7066,56.5847488491,12.3726,-1.3266,12.4435163165,43.19,-9.38,44.1968381222,132.42,55.6626,-10.8766,56.715301871,12.3726,-1.3266,12.4435163165,43.29,-9.55,44.330876373,131.92
2021-06-23 12:00:00,55.25698,-10.53654,56.2525778422,12.29698,-1.02654,12.3397528943,42.96,-9.51,44.0000193182,132.34,55.33698,-10.70654,56.3632092263,12.29698,-1.02654,12.3397528943,43.04,-9.68,44.1151221238,131.86
2021-06-23 12:30:00,55.39446,-10.96734,56.4697152938,13.20446,-1.21734,13.2604555188,42.19,-9.75,43.3019468385,132.75,55.48446,-11.12734,56.5892480686,13.20446,-1.21734,13.2604555188,42.28,-9.91,43.4258736239,132.29
2021-06-23 13:00:00,54.79166,-11.636,56.0135921144,13.41166,-1.006,13.449336785,41.38,-10.63,42.7235450308,133.02,54.87166,-11.816,56.1294657658,13.41166,-1.006,13.449336785,41.46,-10.81,42.8460931708,132.53
2021-06-23 13:30:00,53.77778,-11.8529,55.068510604,13.53778,-0.5629000000000001,13.5494776187,40.24,-11.29,41.7937997794,133.54,53.85778,-11.8129,55.1380546713,13.53778,-0.5629000000000001,13.5494776187,40.32,-11.25,41.8600633062,133.03
2021-06-23 14:00:00,53.2391,-11.82422,54.5363543649,13.7991,-0.9842200000000001,13.8341551899,39.44,-10.84,40.9025573773,133.38,53.3191,-11.98422,54.649317963,13.7991,-0.9842200000000001,13.8341551899,39.52,-11.0,41.0223158781,132.92
2021-06-23 14:30:00,52.63288,-11.6174,53.8997591818,12.74288,-0.4174,12.7497142499,39.89,-11.2,41.432500528,131.24,52.70288,-11.7874,54.0049660592,12.74288,-0.4174,12.7497142499,39.96,-11.37,41.5461009001,130.84
2021-06-23 15:00:00,53.00998,-11.95416,54.341143905,13.13998,-0.5441600000000001,13.1512426982,39.87,-11.41,41.4705317063,131.58,53.07998,-12.12416,54.4470341938,13.13998,-0.5441600000000001,13.1512426982,39.94,-11.58,41.5848530116,131.18
2021-06-23 15:30:00,53.84732,-12.15048,55.2011597289,12.35732,-1.08048,12.4044667202,41.49,-11.07,42.9414135771,132.02,53.92732,-12.33048,55.3190435511,12.35732,-1.08048,12.4044667202,41.57,-11.25,43.0653851719,131.59
2021-06-23 16:00:00,58.14074,-11.35864,59.23988817,11.09074,-1.55864,11.199726443,47.05,-9.8,48.0597804822,131.43,58.21074,-11.52864,59.3413834655,11.09074,-1.55864,11.199726443,47.12,-9.97,48.1632152166,131.05
2021-06-23 16:30:00,58.28084,-11.2187,59.3507838263,12.27084,-1.3887,12.3491700934,46.01,-9.83,47.0483687284,132.13,58.38084,-11.3887,59.4812993032,12.27084,-1.3887,12.3491700934,46.11,-10.0,47.1819043702,131.76
2021-06-23 17:00:00,56.00948,-11.22874,57.1239568995,26.62948,-3.60874,26.8728898606,29.38,-7.62,30.3520806536,132.13,56.07948,-11.40874,57.2282048072,26.62948,-3.60874,26.8728898606,29.45,-7.8,30.4654312295,131.76
2021-06-23 17:30:00,57.77592,-11.19696,58.8509035197,26.88592,-3.58696,27.1241401023,30.89,-7.61,31.8135851485,132.13,57.83592,-11.36696,58.9423567724,26.88592,-3.58696,27.1241401023,30.95,-7.78,31.9128641773,131.79
2021-06-23 18:00:00,59.20408,-11.53372,60.3170770652,24.67408,-3.23372,24.8850792421,34.53,-8.3,35.513531224,131.92,59.27408,-11.70372,60.4184874164,24.67408,-3.23372,24.8850792421,34.6,-8.47,35.6216352797,131.57
2021-06-23 18:30:00,58.89598,-12.31588,60.1699041077,24.94598,-3.33588,25.1680355518,33.95,-8.98,35.1175582864,132.61,58.95598,-12.48588,60.2636273148,24.94598,-3.33588,25.1680355518,34.01,-9.15,35.2193497952,132.23
2021-06-23 19:00:00,58.221940000000004,-12.41272,59.5304116831,24.46194,-3.24272,24.6759344618,33.76,-9.17,34.9832316975,132.35,58.30194,-12.59272,59.6463980871,24.46194,-3.24272,24.6759344618,33.84,-9.35,35.1079492423,132.0
2021-06-23 19:30:00,57.4752,-12.89134,58.9031854999,16.4152,-3.17134,16.7187376448,41.06,-9.72,42.1948101074,132.04,57.5552,-13.05134,59.0164258731,16.4152,-3.17134,16.7187376448,41.14,-9.88,42.3097388316,131.74
2021-06-23 20:00:00,57.11408,-13.12304,58.6023234445,14.49408,-2.74304,14.7513600555,42.62,-10.38,43.8658044495,131.82,57.19408,-13.29304,58.7185464695,14.49408,-2.74304,14.7513600555,42.7,-10.55,43.9840027737,131.51
2021-06-23 20:30:00,59.28392,-12.84586,60.6597007057,12.41392,-1.93586,12.5639549389,46.87,-10.91,48.1230194398,132.03,59.37392,-13.02586,60.7859803319,12.41392,-1.93586,12.5639549389,46.96,-11.09,48.2517326114,131.72
2021-06-23 21:00:00,57.79608,-12.47844,59.1278134908,12.12608,-1.36844,12.2030506104,45.67,-11.11,47.0019254925,131.66,57.89608,-12.64844,59.2616158555,12.12608,-1.36844,12.2030506104,45.77,-11.28,47.1394876934,131.38
2021-06-23 21:30:00,56.76554,-12.835,58.1984858608,12.41554,1.135,12.4673115984,44.35,-13.97,46.4982085676,131.6,56.84554,-13.005,58.3141958951,12.41554,1.135,12.4673115984,44.43,-14.14,46.6257922185,131.31
2021-06-23 22:00:00,54.89422,-13.66262,56.5689188042,4.75422,1.04738,4.8682247969,50.14,-14.71,52.2532649698,131.6,54.97422,-13.83262,56.6877962235,4.75422,1.04738,4.8682247969,50.22,-14.88,52.378075566,131.31
2021-06-23 22:30:00,52.57692,-14.5554,54.5544882283,3.14692,0.2846,3.1597630681,49.43,-14.84,51.6095969758,131.56,52.69692,-14.7354,54.7183460153,3.14692,0.2846,3.1597630681,49.55,-15.02,51.7764705247,131.31
2021-06-23 23:00:00,47.96614,-15.03424,50.2670762913,1.73614,0.29576,1.7611519177,46.23,-15.33,48.7054596529,131.33,48.05614,-15.20424,50.4039830339,1.73614,0.29576,1.7611519177,46.32,-15.5,48.8445739054,131.05
2021-06-23 23:30:00,45.09582,-16.0882,47.8796737741,1.4758200000000001,0.0218,1.475981,43.62,-16.11,46.4998548385,130.16,45.18582,-16.2682,48.0251253024,1.4758200000000001,0.0218,1.475981,43.71,-16.29,46.6468455525,129.9
2021-06-24 00:00:00,42.8978,-16.4853,45.956352781,1.3978000000000002,0.1847,1.4099499743,41.5,-16.67,44.7229124722,131.14,42.9878,-16.6653,46.1051317418,1.3978000000000002,0.1847,1.4099499743,41.59,-16.85,44.8737183661,130.83
2021-06-24 00:30:00,40.7963,-16.50582,44.0088648747,1.3763,0.6541800000000001,1.5238612674,39.42,-17.16,42.9930459493,130.81,40.8763,-16.68582,44.1507473409,1.3763,0.6541800000000001,1.5238612674,39.5,-17.34,43.1384468891,130.5
2021-06-24 01:00:00,39.40432,-17.0926,42.9518033314,1.36432,0.1374,1.3712212886000001,38.04,-17.23,41.7602023463,131.31,39.48432,-17.2826,43.1010416188,1.36432,0.1374,1.3712212886000001,38.12,-17.42,41.9117024231,131.03
2021-06-24 01:30:00,38.49646,-17.70254,42.3716574491,1.35646,0.11746000000000001,1.3615361116,37.14,-17.82,41.1938344901,131.39,38.57646,-17.88254,42.5197425084,1.35646,0.11746000000000001,1.3615361116,37.22,-18.0,41.3440249613,131.1
2021-06-24 02:00:00,37.78794,-17.07764,41.4677488829,1.3579400000000001,0.9423600000000001,1.6528894135,36.43,-18.02,40.6431457936,131.88,37.86794,-17.26764,41.6191334726,1.3579400000000001,0.9423600000000001,1.6528894135,36.51,-18.21,40.7993161707,131.54
2021-06-24 02:30:00,37.24122,-17.14704,40.9991395989,1.36122,1.25296,1.8500888222,35.88,-18.4,40.3228768815,131.88,37.30122,-17.32704,41.1291542419,1.36122,1.25296,1.8500888222,35.94,-18.58,40.4586208366,131.57
2021-06-24 03:00:00,36.89358,-17.16438,40.6909349364,1.36358,1.25562,1.8536267156,35.53,-18.42,40.0209607581,132.76,36.97358,-17.35438,40.8438504943,1.36358,1.25562,1.8536267156,35.61,-18.61,40.1796490776,132.46
2021-06-24 03:30:00,36.7733,-17.14802,40.574994551,1.3633,1.26198,1.8577352907,35.41,-18.41,39.9098509143,132.91,36.8433,-17.33802,40.7189844226,1.3633,1.26198,1.8577352907,35.48,-18.6,40.0598352468,132.61
2021-06-24 04:00:00,36.5933,-17.33172,40.4902225611,1.3633,1.26828,1.8620206896,35.23,-18.6,39.8385855673,133.3,36.6633,-17.53172,40.6393746636,1.3633,1.26828,1.8620206896,35.3,-18.8,39.9941245685,132.98
2021-06-24 04:30:00,36.8208,-17.3105,40.6869109529,1.3608,1.2795,1.8678589052999999,35.46,-18.59,40.0374786918,133.15,36.8908,-17.5005,40.8313436577,1.3608,1.2795,1.8678589052999999,35.53,-18.78,40.1879248034,132.82
2021-06-24 05:00:00,36.9618,-17.23096,40.7808857403,1.3618000000000001,1.27904,1.8682726144,35.6,-18.51,40.1245573184,133.37,37.0418,-17.42096,40.9339076386,1.3618000000000001,1.27904,1.8682726144,35.68,-18.7,40.2834010481,133.0
2021-06-24 05:30:00,37.4493,-16.96764,41.1138769476,1.3693,1.29236,1.8828640045,36.08,-18.26,40.4375320711,133.22,37.5193,-17.15764,41.2563023411,1.3693,1.29236,1.8828640045,36.15,-18.45,40.5860197605,132.87
2021-06-24 06:00:00,38.84816,-16.62234,42.2549609213,1.40816,1.27766,1.9014020251,37.44,-17.9,41.4989590231,133.22,38.92816,-16.82234,42.4074611839,1.40816,1.27766,1.9014020251,37.52,-18.1,41.6576571593,132.87
2021-06-24 06:30:00,42.71016,-15.3625,45.3890314225,1.4801600000000001,1.2275,1.922922223,41.23,-16.59,44.4425584322,133.15,42.78016,-15.5425,45.5160564623,1.4801600000000001,1.2275,1.922922223,41.3,-16.77,44.5749133482,132.79
2021-06-24 07:00:00,46.3073,-14.24942,48.4500980765,1.6773,1.17058,2.0453832957,44.63,-15.42,47.218781221,132.56,46.3773,-14.43942,48.5731490149,1.6773,1.17058,2.0453832957,44.7,-15.61,47.3472501841,132.23
2021-06-24 07:30:00,50.74746,-12.9206,52.3664644674,9.19746,1.1494,9.2690016081,41.55,-14.07,43.8676121985,132.3,50.85746,-13.1106,52.5201777416,9.19746,1.1494,9.2690016081,41.66,-14.26,44.0329785502,132.03
2021-06-24 08:00:00,54.29926,-11.5243,55.5087301876,18.39926,-1.4743,18.4582320128,35.9,-10.05,37.280189109,132.06,54.35926,-11.6943,55.6029297811,18.39926,-1.4743,18.4582320128,35.96,-10.22,37.384087524,131.86
2021-06-24 08:30:00,55.98052,-10.65108,56.9847709887,6.24052,1.04892,6.3280583939,49.74,-11.7,51.097530273,131.53,56.06052,-10.82108,57.0953384703,6.24052,1.04892,6.3280583939,49.82,-11.87,51.2145418802,131.21
2021-06-24 09:00:00,55.95896,-10.61348,56.956572597,6.42896,1.11652,6.5251929927,49.53,-11.73,50.9000373281,131.53,56.05896,-10.78348,57.0866922951,6.42896,1.11652,6.5251929927,49.63,-11.9,51.0367210937,131.21
2021-06-24 09:30:00,55.03,-10.38914,56.0020993351,6.09,0.8708600000000001,6.1519506776,48.94,-11.26,50.2186339918,131.8,55.13,-10.55914,56.1320972131,6.09,0.8708600000000001,6.1519506776,49.04,-11.43,50.354408943,131.45
2021-06-24 10:00:00,54.92676,-10.19918,55.8656624123,12.71676,0.8308200000000001,12.7438709492,42.21,-11.03,43.627342344,131.52,55.02676,-10.36918,55.9952159561,12.71676,0.8308200000000001,12.7438709492,42.31,-11.2,43.7672948673,131.18
2021-06-24 10:30:00,55.99794,-9.93618,56.8726380365,15.03794,0.5338200000000001,15.0474118451,40.96,-10.47,42.2769736381,131.85,56.06794,-10.11618,56.9732480524,15.03794,0.5338200000000001,15.0474118451,41.03,-10.65,42.3896614754,131.47
2021-06-24 11:00:00,59.5025,-9.58006,60.2687734723,12.9825,0.06994,12.9826883908,46.52,-9.65,47.5103451892,131.85,59.5725,-9.75006,60.3651093452,12.9825,0.06994,12.9826883908,46.59,-9.82,47.6136587546,131.47
2021-06-24 11:30:00,55.20404,-10.23122,56.144135001,15.25404,-0.10122,15.254375825,39.95,-10.13,41.2143106214,131.67,55.29404,-10.40122,56.2638093006,15.25404,-0.10122,15.254375825,40.04,-10.3,41.3435799127,131.25
2021-06-24 12:00:00,55.18542,-10.4469,56.1655437095,15.07542,-0.6269,15.0884489523,40.11,-9.82,41.2946061853,131.67,55.26542,-10.6169,56.2759736778,15.07542,-0.6269,15.0884489523,40.19,-9.99,41.4129955449,131.25
2021-06-24 12:30:00,59.43228,-9.9402,60.2578084736,6.77228,-0.4302,6.7859301823,52.66,-9.51,53.5118276645,131.33,59.51228,-10.1102,60.3649535313,6.77228,-0.4302,6.7859301823,52.74,-9.68,53.6209846982,130.89
2021-06-24 13:00:00,60.02456,-10.22572,60.8893517186,6.72456,-0.6357200000000001,6.7545427019,53.3,-9.59,54.1558685647,131.33,60.13456,-10.38572,61.0248186094,6.72456,-0.6357200000000001,6.7545427019,53.41,-9.75,54.2926385434,130.89
2021-06-24 13:30:00,58.66866,-10.98796,59.6887504573,7.39866,-0.6679600000000001,7.4287509285,51.27,-10.32,52.2983298012,131.14,58.75866,-11.15796,59.8086966616,7.39866,-0.6679600000000001,7.4287509285,51.36,-10.49,52.4203176259,130.72
2021-06-24 14:00:00,56.63852,-11.04912,57.7061955128,12.52852,-0.7091200000000001,12.5485722122,44.11,-10.34,45.3057137677,131.51,56.73852,-11.21912,57.8370841707,12.52852,-0.7091200000000001,12.5485722122,44.21,-10.51,45.4420972227,131.06
2021-06-24 14:30:00,57.40218,-10.74068,58.3983944609,16.92218,-1.45068,16.9842470665,40.48,-9.29,41.5323307798,131.76,57.48218,-10.91068,58.5084947304,16.92218,-1.45068,16.9842470665,40.56,-9.46,41.6485918129,131.29
2021-06-24 15:00:00,57.52256,-11.06746,58.5775859848,8.25256,-1.44746,8.3785372832,49.27,-9.62,50.2003715126,131.69,57.60256,-11.23746,58.6884607551,8.25256,-1.44746,8.3785372832,49.35,-9.79,50.3116944656,131.22
2021-06-24 15:30:00,55.93602,-11.20012,57.0463059405,9.41602,-1.38012,9.5166256549,46.52,-9.82,47.5451658952,131.83,56.02602,-11.37012,57.168125261,9.41602,-1.38012,9.5166256549,46.61,-9.99,47.6685661626,131.44
2021-06-24 16:00:00,56.83042,-11.02258,57.8894973828,15.73042,-1.22258,15.7778583855,41.1,-9.8,42.2522188766,131.83,56.91042,-11.20258,58.0025318692,15.73042,-1.22258,15.7778583855,41.18,-9.98,42.3720757103,131.44
