Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-24 16:30:00,57.6036,-10.979,58.6405420674,16.8136,-1.409,16.8725346632,40.79,-9.57,41.8976013633,132.01,57.6836,-11.149,58.7511524139,16.8136,-1.409,16.8725346632,40.87,-9.74,42.0145748521,131.6
2021-06-24 17:00:00,58.72692,-10.80834,59.7132426371,16.68692,-1.54834,16.7585994594,42.04,-9.26,43.0477548776,131.9,58.81692,-10.98834,59.8345526785,16.68692,-1.54834,16.7585994594,42.13,-9.44,43.1746511277,131.49
2021-06-24 17:30:00,58.64462,-10.87306,59.6440683447,22.81462,-3.83306,23.1343734453,35.83,-7.04,36.5150722305,131.71,58.71462,-11.04306,59.7440856982,22.81462,-3.83306,23.1343734453,35.9,-7.21,36.6168554084,131.34
2021-06-24 18:00:00,59.47802,-11.12798,60.5100553793,22.598019999999998,-3.83798,22.9216185816,36.88,-7.29,37.5935965292,131.34,59.54802,-11.28798,60.6084579774,22.598019999999998,-3.83798,22.9216185816,36.95,-7.45,37.6935670904,130.98
2021-06-24 18:30:00,59.19962,-10.74266,60.1664337652,21.58962,-3.71266,21.9065181172,37.61,-7.03,38.2613773929,130.81,59.28962,-10.92266,60.2873414675,21.58962,-3.71266,21.9065181172,37.7,-7.21,38.3832528585,130.43
2021-06-24 19:00:00,58.532,-10.69378,59.5008567559,21.952,-3.80378,22.2791168202,36.58,-6.89,37.2232252767,131.15,58.602,-10.85378,59.5986488462,21.952,-3.80378,22.2791168202,36.65,-7.05,37.3219104549,130.77
2021-06-24 19:30:00,57.6076,-11.08976,58.6653079308,14.4476,-3.46976,14.858411093299999,43.16,-7.62,43.8275027808,131.07,57.6876,-11.25976,58.7761974699,14.4476,-3.46976,14.858411093299999,43.24,-7.79,43.9361092952,130.74
2021-06-24 20:00:00,57.55904,-11.8099,58.7581213428,4.49904,-0.9099,4.5901284221,53.06,-10.9,54.1680127012,131.07,57.65904,-11.9799,58.8904312918,4.49904,-0.9099,4.5901284221,53.16,-11.07,54.3003729269,130.74
2021-06-24 20:30:00,57.60196,-12.5672,58.9569360778,4.25196,-1.1172,4.3962824843,53.35,-11.45,54.5648696507,131.4,57.69196,-12.7272,59.079132259,4.25196,-1.1172,4.3962824843,53.44,-11.61,54.6866135357,131.02
2021-06-24 21:00:00,57.22064,-12.975200000000001,58.6733112842,3.86064,-1.0052,3.9893568717,53.36,-11.97,54.6861088394,131.62,57.34064,-13.145199999999999,58.8280993969,3.86064,-1.0052,3.9893568717,53.48,-12.14,54.840587159500004,131.28
2021-06-24 21:30:00,54.98182,-13.20372,56.5450152741,10.95182,-0.84372,10.9842716987,44.03,-12.36,45.7319417913,132.15,55.07182,-13.38372,56.6747679232,10.95182,-0.84372,10.9842716987,44.12,-12.54,45.8674830354,131.81
2021-06-24 22:00:00,53.18888,-14.60684,55.1581066611,2.48888,-0.54684,2.5482459928,50.7,-14.06,52.6134355464,132.15,53.28888,-14.77684,55.2997263288,2.48888,-0.54684,2.5482459928,50.8,-14.23,52.755406358,131.81
2021-06-24 22:30:00,51.34734,-15.57786,53.6583548691,3.22734,-0.8878600000000001,3.3472404836000003,48.12,-14.69,50.3123295028,132.43,51.44734,-15.75786,53.8064953779,3.22734,-0.8878600000000001,3.3472404836000003,48.22,-14.87,50.4607302761,132.14
2021-06-24 23:00:00,48.84924,-16.00812,51.4053319658,4.38924,-1.20812,4.5524698475,44.46,-14.8,46.8586342097,131.75,48.94924,-16.18812,51.5566031243,4.38924,-1.20812,4.5524698475,44.56,-14.98,47.0105732788,131.41
2021-06-24 23:30:00,45.80098,-16.74238,48.7651213166,4.51098,-1.27238,4.6869917244,41.29,-15.47,44.0929132628,132.89,45.87098,-16.93238,48.8963423849,4.51098,-1.27238,4.6869917244,41.36,-15.66,44.2253908971,132.62
2021-06-25 00:00:00,42.86744,-16.86384,46.0652419043,4.07744,-1.09384,4.2216114103,38.79,-15.77,41.8731059273,132.89,42.95744,-17.04384,46.2150855598,4.07744,-1.09384,4.2216114103,38.88,-15.95,42.0244797707,132.62
2021-06-25 00:30:00,41.0984,-17.04912,44.494392628,4.8284,-1.22912,4.9823872325,36.27,-15.82,39.5700050543,133.04,41.1684,-17.22912,44.628239205,4.8284,-1.22912,4.9823872325,36.34,-16.0,39.7063672476,132.73
2021-06-25 01:00:00,39.42706,-16.89802,42.8956424379,4.55706,-1.20802,4.7144573563000005,34.87,-15.69,38.2373246972,132.8,39.48706,-17.08802,43.0259030697,4.55706,-1.20802,4.7144573563000005,34.93,-15.88,38.3702918936,132.51
2021-06-25 01:30:00,38.7502,-17.0935,42.3528717124,4.1002,-1.1035,4.2460984786000004,34.65,-15.99,38.1615329881,133.47,38.8202,-17.2835,42.4938501467,4.1002,-1.1035,4.2460984786000004,34.72,-16.18,38.3049709568,133.25
2021-06-25 02:00:00,38.27976,-17.54226,42.1078485744,5.00976,-1.33226,5.1838800107,33.27,-16.21,37.0088773134,133.47,38.35976,-17.51226,42.1681211055,5.00976,-1.33226,5.1838800107,33.35,-16.18,37.0677069698,133.25
2021-06-25 02:30:00,37.50428,-17.5022,41.3871722054,5.06428,-1.3122,5.2315199281,32.44,-16.19,36.2556161167,131.86,37.56428,-17.6822,41.5178916704,5.06428,-1.3122,5.2315199281,32.5,-16.37,36.3899285517,131.64
2021-06-25 03:00:00,36.76216,-17.3226,40.6390068607,4.23216,-1.0926,4.3709213017,32.53,-16.23,36.3540066568,131.86,36.82216,-17.5026,40.770240051100004,4.23216,-1.0926,4.3709213017,32.59,-16.41,36.4883022351,131.64
2021-06-25 03:30:00,36.13928,-17.24918,40.0447470911,5.71928,-1.60918,5.9413486677,30.42,-15.64,34.2050581055,131.89,36.20928,-17.42918,40.1856724915,5.71928,-1.60918,5.9413486677,30.49,-15.82,34.3498544393,131.64
2021-06-25 04:00:00,36.1836,-17.4881,40.1881394266,4.6336,-1.2281,4.793587234,31.55,-16.26,35.4935219442,132.04,36.2536,-17.6681,40.3297070479,4.6336,-1.2281,4.793587234,31.62,-16.44,35.638434309,131.82
2021-06-25 04:30:00,36.22282,-17.54812,40.2495863865,4.05282,-1.05812,4.1886713749,32.17,-16.49,36.1500899031,132.17,36.27282,-17.73812,40.3776964658,4.05282,-1.05812,4.1886713749,32.22,-16.68,36.2815490298,131.91
2021-06-25 05:00:00,36.54892,-17.76418,40.6372937613,3.54892,-0.6241800000000001,3.6033919907,33.0,-17.14,37.1857445804,132.22,36.61892,-17.93418,40.7747484877,3.54892,-0.6241800000000001,3.6033919907,33.07,-17.31,37.3264115607,131.95
2021-06-25 05:30:00,36.63678,-17.34994,40.5373169656,4.96678,-1.31994,5.1391774801,31.67,-16.03,35.4957715792,132.22,36.69678,-17.53994,40.6731257414,4.96678,-1.31994,5.1391774801,31.73,-16.22,35.6353939223,131.95
2021-06-25 06:00:00,37.86924,-17.1334,41.5648016203,5.26924,-1.3334000000000001,5.4353330843,32.6,-15.8,36.2270617081,132.26,37.93924,-17.3234,41.7071471014,5.26924,-1.3334000000000001,5.4353330843,32.67,-15.99,36.3731906767,131.95
2021-06-25 06:30:00,41.34132,-15.73312,44.2338762068,6.85132,-1.73312,7.06712747,34.49,-14.0,37.2231124437,131.13,41.40132,-15.90312,44.3506316018,6.85132,-1.73312,7.06712747,34.55,-14.17,37.3428895508,130.82
2021-06-25 07:00:00,44.78006,-14.55138,47.0849915951,9.03006,-2.31138,9.3211834607,35.75,-12.24,37.7873007768,131.13,44.85006,-14.72138,47.2043103022,9.03006,-2.31138,9.3211834607,35.82,-12.41,37.9088446144,130.82
2021-06-25 07:30:00,49.23524,-13.15282,50.9618046365,9.15524,-2.20282,9.4165192832,40.08,-10.95,41.5488736309,130.64,49.31524,-13.12282,51.0313756527,9.15524,-2.20282,9.4165192832,40.16,-10.92,41.6181691092,130.24
2021-06-25 08:00:00,53.12828,-12.30092,54.5337213897,8.01828,-1.82092,8.2224426909,45.11,-10.48,46.3113646959,130.64,53.21828,-12.46092,54.657660519,8.01828,-1.82092,8.2224426909,45.2,-10.64,46.4354347455,130.24
2021-06-25 08:30:00,54.8015,-11.32566,55.9595834213,8.8315,-2.07566,9.0721417915,45.97,-9.25,46.8914000644,131.14,54.8815,-11.49566,56.0725355329,8.8315,-2.07566,9.0721417915,46.05,-9.42,47.0036051809,130.74
2021-06-25 09:00:00,56.48244,-10.37198,57.426857806,13.00244,-1.37198,13.0746233244,43.48,-9.0,44.4016936614,131.01,56.57244,-10.53198,57.5444486486,13.00244,-1.37198,13.0746233244,43.57,-9.16,44.5224718541,130.6
2021-06-25 09:30:00,58.36414,-10.36704,59.2777222597,6.93414,-1.18704,7.0350097016,51.43,-9.18,52.2428684128,131.33,58.45414,-10.52704,59.3944867332,6.93414,-1.18704,7.0350097016,51.52,-9.34,52.3597746366,130.9
2021-06-25 10:00:00,59.6899,-10.62986,60.6290201606,6.9599,-1.18986,7.06087635,52.73,-9.44,53.5683348631,131.143,59.7999,-10.789860000000001,60.7655257431,6.9599,-1.18986,7.06087635,52.84,-9.6,53.7049867331,130.703
2021-06-25 10:30:00,59.40614,-10.30346,60.2930407068,14.12614,-1.08346,14.1676291902,45.28,-9.22,46.2091635934,131.26,59.49614,-10.47346,60.4109595957,14.12614,-1.08346,14.1676291902,45.37,-9.39,46.3315119546,130.83
2021-06-25 11:00:00,59.20448,-10.57012,60.1406508851,14.95448,-1.14012,14.9978780394,44.25,-9.43,45.2436448576,131.76,59.28448,-10.73012,60.2476974173,14.95448,-1.14012,14.9978780394,44.33,-9.59,45.355451712,131.33
2021-06-25 11:30:00,58.12098,-10.44986,59.0529244846,15.95098,-1.37986,16.0105520386,42.17,-9.07,43.1343691272,132.89,58.21098,-10.61986,59.1717805967,15.95098,-1.37986,16.0105520386,42.26,-9.24,43.2583541065,132.42
2021-06-25 12:00:00,58.26522,-10.56392,59.2151354589,15.96522,-1.52392,16.0377860634,42.3,-9.04,43.2551915959,133.08,58.33522,-10.73392,59.3145423232,15.96522,-1.52392,16.0377860634,42.37,-9.21,43.359439572,132.63
2021-06-25 12:30:00,58.3511,-10.41664,59.2735797814,16.2811,-1.63664,16.3631539655,42.07,-8.78,42.9764272596,132.67,58.4411,-10.57664,59.3904662627,16.2811,-1.63664,16.3631539655,42.16,-8.94,43.097438439,132.24
2021-06-25 13:00:00,57.60234,-10.83844,58.6131500187,13.11234,-1.51844,13.1999666783,44.49,-9.32,45.4557202121,132.4,57.66234,-10.99844,58.7018835874,13.11234,-1.51844,13.1999666783,44.55,-9.48,45.5474796229,131.99
2021-06-25 13:30:00,56.07516,-12.05204,57.3556905388,14.68516,-1.38204,14.7500494503,41.39,-10.67,42.7431982893,132.29,56.17516,-12.22204,57.4893630404,14.68516,-1.38204,14.7500494503,41.49,-10.84,42.8826969768,131.87
2021-06-25 14:00:00,56.58708,-12.03088,57.8518772081,11.26708,-1.6608800000000001,11.3888372585,45.32,-10.37,46.4912819785,132.95,56.65708,-12.19088,57.9537942615,11.26708,-1.6608800000000001,11.3888372585,45.39,-10.53,46.5954182297,132.51
2021-06-25 14:30:00,57.47914,-11.58426,58.6348583599,6.11914,-1.30426,6.2565940005,51.36,-10.28,52.3786979601,132.99,57.58914,-11.75426,58.7764550997,6.11914,-1.30426,6.2565940005,51.47,-10.45,52.5201237622,132.56
2021-06-25 15:00:00,55.81412,-12.13392,57.1178431485,7.31412,-1.43392,7.4533534695,48.5,-10.7,49.666286352,133.72,55.89412,-12.30392,57.2323256381,7.31412,-1.43392,7.4533534695,48.58,-10.87,49.7812545041,133.28
2021-06-25 15:30:00,54.53274,-19.33002,57.8573193737,8.21274,-1.78002,8.4034260577,46.32,-17.55,49.533270637,131.26,55.14274,-4.52002,55.3276816387,8.21274,-1.78002,8.4034260577,46.93,-2.74,47.0099191661,133.43
2021-06-25 16:00:00,56.16436,-21.85934,60.268284192,9.75436,-2.02934,9.9632203551,46.41,-19.83,50.4689706652,131.26,56.93436,-2.10934,56.9734206788,9.75436,-2.02934,9.9632203551,47.18,-0.08,47.1800678253,130.86
2021-06-25 16:30:00,56.65706,-22.0954,60.8130672553,7.45706,-1.6454,7.6364314312,49.2,-20.45,53.2807892209,129.86,57.41706,-2.3954,57.4670054919,7.45706,-1.6454,7.6364314312,49.96,-0.75,49.9656291865,129.52
2021-06-25 17:00:00,58.14206,-22.52928,62.3543711247,7.42206,-1.67928,7.6096620137,50.72,-20.85,54.8383159844,131.56,58.93206,-2.80928,58.9989809231,7.42206,-1.67928,7.6096620137,51.51,-1.13,51.5223931898,131.21
2021-06-25 17:30:00,58.27432,-22.58246,62.4969108926,14.88432,-4.1124600000000004,15.4419982228,43.39,-18.47,47.1575338626,131.75,59.00432,-2.9924600000000003,59.0801539903,14.88432,-4.1124600000000004,15.4419982228,44.12,1.12,44.1342134857,131.38
2021-06-25 18:00:00,58.42222,-22.78432,62.7079024334,13.50222,-3.72432,14.0064451018,44.92,-19.06,48.7964138027,131.26,59.16222,-3.11432,59.2441327423,13.50222,-3.72432,14.0064451018,45.66,0.61,45.6640745006,130.88
2021-06-25 18:30:00,56.77012,-23.58862,61.475763666,12.54012,-3.1886200000000002,12.9391617626,44.23,-20.4,48.7078320191,131.59,57.50012,-3.73862,57.6215331236,12.54012,-3.1886200000000002,12.9391617626,44.96,-0.55,44.963363975600004,131.21
2021-06-25 19:00:00,56.46552,-23.98008,61.3465499085,11.825520000000001,-2.94008,12.1855239394,44.64,-21.04,49.3498855115,132.1,57.18552,-4.18008,57.3380917582,11.825520000000001,-2.94008,12.1855239394,45.36,-1.24,45.3769456883,131.71
2021-06-25 19:30:00,55.84268,-23.91668,60.7487653521,10.67268,-2.49668,10.9608170044,45.17,-21.42,49.9914522694,132.02,56.59268,-4.08668,56.7400421484,10.67268,-2.49668,10.9608170044,45.92,-1.5899999999999999,45.9475189755,131.63
2021-06-25 20:00:00,54.83346,-23.91184,59.8204348677,11.05346,-1.70184,11.1837040982,43.78,-22.21,49.0914707459,132.08,55.56346,-4.05184,55.7109997627,11.05346,-1.70184,11.1837040982,44.51,-2.35,44.5719934488,131.74
2021-06-25 20:30:00,48.97902,-24.16432,54.6155542059,11.86902,0.7156800000000001,11.8905775143,37.11,-24.88,44.6784791594,132.27,49.63902,-4.42432,49.8357995223,11.86902,0.7156800000000001,11.8905775143,37.77,-5.14,38.1181387269,131.91
2021-06-25 21:00:00,47.06212,-24.67608,53.1389881637,10.94212,0.9339200000000001,10.9819031438,36.12,-25.61,44.2778330545,131.99,47.71212,-4.83608,47.9565852064,10.94212,0.9339200000000001,10.9819031438,36.77,-5.77,37.2199650725,131.66
2021-06-25 21:30:00,47.27202,-25.26312,53.599152111,9.93202,0.9568800000000001,9.978007848,37.34,-26.22,45.6263520348,132.46,47.92202,-5.42312,48.2278988907,9.93202,0.9568800000000001,9.978007848,37.99,-6.38,38.5220002077,132.09
2021-06-25 22:00:00,49.80702,-25.33638,55.88086786,8.60702,0.9236200000000001,8.6564350159,41.2,-26.26,48.8572164578,132.46,50.50702,-5.62638,50.8194374348,8.60702,0.9236200000000001,8.6564350159,41.9,-6.55,42.4088728924,132.09
2021-06-25 22:30:00,47.92024,-26.19086,54.6105351484,2.22024,-0.010860000000000002,2.2202665599,45.7,-26.18,52.6676599062,132.06,48.66024,-6.47086,49.0886034228,2.22024,-0.010860000000000002,2.2202665599,46.44,-6.46,46.887153891,131.72
2021-06-25 23:00:00,44.60134,-26.30252,51.779359673,2.58134,-0.5125200000000001,2.6317281292,42.02,-25.79,49.303189552,132.06,45.31134,-6.52252,45.7783879112,2.58134,-0.5125200000000001,2.6317281292,42.73,-6.01,43.1505851641,131.72
2021-06-25 23:30:00,42.18132,-26.9888,50.076532252,2.65132,-0.5288,2.7035397505,39.53,-26.46,47.5683981231,132.63,42.86132,-7.0688,43.4403117574,2.65132,-0.5288,2.7035397505,40.21,-6.54,40.7383811657,132.3
2021-06-26 00:00:00,40.74258,-27.66168,49.2455720393,2.87258,-0.5716800000000001,2.9289134297,37.87,-27.09,46.5618405994,132.63,41.41258,-7.59168,42.1026767258,2.87258,-0.5716800000000001,2.9289134297,38.54,-7.02,39.1741241127,132.3
2021-06-26 00:30:00,39.00798,-27.87736,47.9454867975,2.53798,-0.44736000000000004,2.5771056342,36.47,-27.43,45.6340421177,133.25,39.65798,-7.8273600000000005,40.4230496406,2.53798,-0.44736000000000004,2.5771056342,37.12,-7.38,37.8465163522,132.91
2021-06-26 01:00:00,37.59194,-28.06728,46.9140294535,2.55194,-0.41728000000000004,2.5858306909,35.04,-27.65,44.6354578782,133.1,38.23194,-8.12728,39.0862369174,2.55194,-0.41728000000000004,2.5858306909,35.68,-7.71,36.5035135295,132.76
2021-06-26 01:30:00,36.31222,-27.5564,45.5843449255,2.30222,-0.33640000000000003,2.32666755,34.01,-27.22,43.5615484114,132.85,36.94222,-7.7764,37.7518213533,2.30222,-0.33640000000000003,2.32666755,34.64,-7.44,35.429976009,132.54
2021-06-26 02:00:00,36.07204,-28.0959,45.722769673,2.38204,-0.2859,2.3991359636,33.69,-27.81,43.6853774162,130.68,36.72204,-8.1459,37.6146767708,2.38204,-0.2859,2.3991359636,34.34,-7.86,35.2280456455,130.35
2021-06-26 02:30:00,35.21566,-28.1196,45.0650043093,2.47566,-0.3896,2.5061286072,32.74,-27.73,42.9052502615,131.25,35.84566,-8.2296,36.7782225916,2.47566,-0.3896,2.5061286072,33.37,-7.84,34.2786011967,130.9
2021-06-26 03:00:00,34.50644,-28.37866,44.6770941856,2.96644,-0.6986600000000001,3.0476043164,31.54,-27.68,41.9637224278,130.97,35.11644,-8.34866,36.0952141159,2.96644,-0.6986600000000001,3.0476043164,32.15,-7.65,33.0476171607,130.66
2021-06-26 03:30:00,34.37218,-28.82962,44.8619409667,3.25218,-0.7596200000000001,3.339715152,31.12,-28.07,41.9091791855,131.38,34.98218,-8.70962,36.0501095435,3.25218,-0.7596200000000001,3.339715152,31.73,-7.95,32.7107841545,131.1
2021-06-26 04:00:00,34.38036,-28.8207,44.8624776647,3.92036,-0.9007000000000001,4.0224971124,30.46,-27.92,41.319946757,131.63,34.98036,-8.6707,36.0389598105,3.92036,-0.9007000000000001,4.0224971124,31.06,-7.77,32.0171282285,131.37
2021-06-26 04:30:00,34.17628,-28.4605,44.4749162437,3.72628,-0.8205,3.8155449006,30.45,-27.64,41.1238629022,131.83,34.78628,-8.3205,35.7675271229,3.72628,-0.8205,3.8155449006,31.06,-7.5,31.9526775091,131.53
2021-06-26 05:00:00,33.39806,-28.32804,43.7939295109,2.8880600000000003,-0.47804,2.927355941,30.51,-27.85,41.3095945272,131.77,34.00806,-8.16804,34.9752058236,2.8880600000000003,-0.47804,2.927355941,31.12,-7.69,32.0560524706,131.47
2021-06-26 05:30:00,32.74422,-28.14074,43.1750528796,2.97422,-0.47074000000000005,3.0112423941,29.77,-27.67,40.6433487794,131.96,33.33422,-7.96074,34.2716151408,2.97422,-0.47074000000000005,3.0112423941,30.36,-7.49,31.2702686269,131.63
2021-06-26 06:00:00,33.49486,-28.15016,43.7531387954,4.5148600000000005,-0.9401600000000001,4.6117091891,28.98,-27.21,39.7520376836,131.85,34.08486,-7.97016,35.0043016163,4.5148600000000005,-0.9401600000000001,4.6117091891,29.57,-7.03,30.3941737838,131.53
2021-06-26 06:30:00,35.10444,-27.77588,44.7640616733,4.65444,-0.8658800000000001,4.7342961344,30.45,-26.91,40.6368133593,131.66,35.70444,-7.66588,36.5181153934,4.65444,-0.8658800000000001,4.7342961344,31.05,-6.8,31.7858852323,131.32
2021-06-26 07:00:00,37.06448,-27.21742,45.9843846227,5.20448,-1.09742,5.3189230796,31.86,-26.12,41.1984708454,131.66,37.66448,-7.23742,38.3535305015,5.20448,-1.09742,5.3189230796,32.46,-6.14,33.0356050346,131.32
2021-06-26 07:30:00,39.09704,-26.9515,47.4864390012,5.977040000000001,-1.2215,6.1005794324,33.12,-25.73,41.9400441106,131.17,39.72704,-6.8315,40.310136435,5.977040000000001,-1.2215,6.1005794324,33.75,-5.61,34.2130764475,130.85
2021-06-26 08:00:00,41.20384,-26.46962,48.9734337543,6.03384,-1.24962,6.1618808241,35.17,-25.22,43.277907759,131.58,41.85384,-6.09962,42.2959724665,6.03384,-1.24962,6.1618808241,35.82,-4.85,36.1468518685,131.25
2021-06-26 08:30:00,44.50104,-25.77352,51.4258387804,6.8410400000000005,-1.53352,7.0108139236,37.66,-24.24,44.7867525056,132.45,45.17104,-5.67352,45.5259451727,6.8410400000000005,-1.53352,7.0108139236,38.33,-4.14,38.5529311467,132.12
2021-06-26 09:00:00,44.30622,-24.92734,50.8371262973,10.71622,-1.40734,10.8082365335,33.59,-23.52,41.0058349507,131.53,44.95622,-4.96734,45.2298152037,10.71622,-1.40734,10.8082365335,34.24,-3.56,34.424572619,131.2
2021-06-26 09:30:00,46.67398,-23.93106,52.4514636761,20.74398,-3.82106,21.0929657887,25.93,-20.11,32.8142804279,131.02,47.22398,-4.22106,47.4122519457,20.74398,-3.82106,21.0929657887,26.48,-0.4,26.4830209757,130.69
2021-06-26 10:00:00,48.62014,-23.29826,53.914069895,22.49014,-4.16826,22.8731455783,26.13,-19.13,32.3841597081,130.09,49.14014,-4.01826,49.304155734,22.49014,-4.16826,22.8731455783,26.65,0.15,26.6504221355,129.69
2021-06-26 10:30:00,48.67688,-23.16068,53.9059898768,23.35688,-4.38068,23.7641368578,25.32,-18.78,31.5244476557,131.05,49.19688,-3.85068,49.3473478335,23.35688,-4.38068,23.7641368578,25.84,0.53,25.8454348,130.68
2021-06-26 11:00:00,47.14526,-22.831,52.382536226,27.57526,-4.361,27.9179742293,19.57,-18.47,26.9095856527,130.41,47.61526,-3.421,47.7379956205,27.57526,-4.361,27.9179742293,20.04,0.9400000000000001,20.0620337952,130.03
2021-06-26 11:30:00,47.60316,-22.86796,52.81102571,21.99316,-2.06796,22.0901685224,25.61,-20.8,32.9926067476,130.8,48.09316,-3.30796,48.2067903738,21.99316,-2.06796,22.0901685224,26.1,-1.24,26.1294393357,130.4
2021-06-26 12:00:00,48.10438,-23.16446,53.3912313238,16.14438,-1.8444600000000002,16.2494011667,31.96,-21.32,38.4185371924,131.43,48.68438,-3.63446,48.8198541116,16.14438,-1.8444600000000002,16.2494011667,32.54,-1.79,32.5891960625,130.98
2021-06-26 12:30:00,53.1861,-23.31278,58.0710508303,14.9961,-1.94278,15.1214221996,38.19,-21.37,43.7624610825,131.34,53.8461,-3.68278,53.9718941092,14.9961,-1.94278,15.1214221996,38.85,-1.74,38.8889457301,130.91
2021-06-26 13:00:00,52.8139,-23.53784,57.8216044838,12.8139,-1.72784,12.9298671407,40.0,-21.81,45.5595884529,131.65,53.4939,-3.95784,53.6401140442,12.8139,-1.72784,12.9298671407,40.68,-2.23,40.7410763235,131.2
2021-06-26 13:30:00,50.93166,-23.94116,56.277998654,15.97166,-2.37116,16.1467124487,34.96,-21.57,41.0787840618,131.54,51.54166,-4.43116,51.7317880466,15.97166,-2.37116,16.1467124487,35.57,-2.06,35.6296014572,131.1
2021-06-26 14:00:00,47.98956,-24.37182,53.8236330909,12.89956,-2.48182,13.136136369,35.09,-21.89,41.357952077,131.31,48.60956,-4.79182,48.8451723541,12.89956,-2.48182,13.136136369,35.71,-2.31,35.7846363681,130.84
2021-06-26 14:30:00,48.6429,-24.1268,54.2976445037,10.2329,-1.9268,10.412723018,38.41,-22.2,44.3640406185,131.47,49.3129,-4.5368,49.5211536684,10.2329,-1.9268,10.412723018,39.08,-2.61,39.1670588633,131.04
2021-06-26 15:00:00,47.25956,-25.02644,53.4769923469,11.83956,-2.28644,12.0583161705,35.42,-22.74,42.0913767891,131.53,47.87956,-5.16644,48.1574954505,11.83956,-2.28644,12.0583161705,36.04,-2.88,36.1548890193,131.09
2021-06-26 15:30:00,46.38692,-25.17538,52.7782730414,12.53692,-2.21538,12.731153586,33.85,-22.96,40.9021283065,132.5,47.00692,-5.3453800000000005,47.3098680534,12.53692,-2.21538,12.731153586,34.47,-3.13,34.6118159015,132.06
2021-06-26 16:00:00,46.0931,-25.47668,52.665312032,12.0831,-1.93668,12.2373213994,34.01,-23.54,41.3619595764,132.5,46.7131,-5.59668,47.0471735456,12.0831,-1.93668,12.2373213994,34.63,-3.66,34.8228732301,132.06
2021-06-26 16:30:00,46.2908,-25.17504,52.6936505059,10.5308,-1.7050400000000001,10.6679384157,35.76,-23.47,42.7740400243,132.65,46.9208,-5.28504,47.2175086217,10.5308,-1.7050400000000001,10.6679384157,36.39,-3.58,36.5656737939,132.19
2021-06-26 17:00:00,46.50504,-25.0865,52.8398640011,11.24504,-1.9065,11.4055103723,35.26,-23.18,42.1969193188,132.53,47.13504,-5.2565,47.4272367744,11.24504,-1.9065,11.4055103723,35.89,-3.35,36.0460067136,132.11
2021-06-26 17:30:00,46.89474,-25.30268,53.2854788366,9.96474,-1.77268,10.1211875612,36.93,-23.53,43.7891059511,132.46,47.53474,-5.47268,47.8487380528,9.96474,-1.77268,10.1211875612,37.57,-3.7,37.7517536017,132.01
2021-06-26 18:00:00,48.64614,-24.415680000000002,54.4295174217,21.66614,-4.08568,22.0480022578,26.98,-20.33,33.7820854892,132.46,49.19614,-4.71568,49.4216332061,21.66614,-4.08568,22.0480022578,27.53,-0.63,27.5372075563,132.01
2021-06-26 18:30:00,48.596,-24.29192,54.3292609308,23.136,-3.58192,23.4116348615,25.46,-20.71,32.8194408849,131.85,49.136,-4.54192,49.3454712541,23.136,-3.58192,23.4116348615,26.0,-0.96,26.0177170405,131.4
2021-06-26 19:00:00,48.12992,-24.49844,54.0061363332,21.57992,-3.5084400000000002,21.8632590992,26.55,-20.99,33.8449789481,132.08,48.66992,-4.76844,48.9029562791,21.57992,-3.5084400000000002,21.8632590992,27.09,-1.26,27.119286495,131.63
2021-06-26 19:30:00,48.46368,-24.20196,54.1706853103,23.92368,-4.32196,24.3109399856,24.54,-19.88,31.5820518649,132.03,48.98368,-4.46196,49.1864818155,23.92368,-4.32196,24.3109399856,25.06,-0.14,25.0603910584,131.58
2021-06-26 20:00:00,47.72808,-24.27586,53.5470540667,21.53808,-3.85586,21.8805060825,26.19,-20.42,33.2098253533,131.9,48.25808,-4.71586,48.4879533578,21.53808,-3.85586,21.8805060825,26.72,-0.86,26.733836238,131.48
2021-06-26 20:30:00,47.8445,-25.115,54.0357234175,16.4445,-4.215,16.976095112,31.4,-20.9,37.71962354,131.36,48.4345,-5.545,48.7508750204,16.4445,-4.215,16.976095112,31.99,-1.33,32.0176357653,130.94
2021-06-26 21:00:00,46.60382,-25.70086,53.2207689096,5.45382,-1.47086,5.648679645,41.15,-24.23,47.753695145,131.44,47.28382,-6.06086,47.6706792246,5.45382,-1.47086,5.648679645,41.83,-4.59,42.0810765071,131.04
2021-06-26 21:30:00,45.7928,-26.15576,52.7361765112,4.0428,-1.06576,4.180918107,41.75,-25.09,48.7090402287,131.63,46.4928,-6.44576,46.937493263,4.0428,-1.06576,4.180918107,42.45,-5.38,42.7895653168,131.27
2021-06-26 22:00:00,46.16296,-26.4214,53.1893716256,4.76296,-1.2414,4.9220790243,41.4,-25.18,48.4560873369,131.9,46.86296,-6.8014,47.3539445234,4.76296,-1.2414,4.9220790243,42.1,-5.5600000000000005,42.4655578087,131.53
2021-06-26 22:30:00,46.17158,-26.52874,53.2502473767,4.94158,-1.23874,5.0944763896,41.23,-25.29,48.3683470877,131.69,46.861580000000004,-6.96874,47.3769038381,4.94158,-1.23874,5.0944763896,41.92,-5.73,42.3098014649,131.32
2021-06-26 23:00:00,44.56246,-27.15294,52.1832826861,4.85246,-1.09294,4.9740210992,39.71,-26.06,47.4974494052,131.48,45.25246,-7.43294,45.8588457453,4.85246,-1.09294,4.9740210992,40.4,-6.34,40.8944446105,131.15
2021-06-26 23:30:00,41.79416,-27.64654,50.1107072798,4.97416,-1.13654,5.1023515047,36.82,-26.51,45.3706127356,132.05,42.45416,-7.8665400000000005,43.1768242565,4.97416,-1.13654,5.1023515047,37.48,-6.73,38.0794340819,131.73
2021-06-27 00:00:00,39.9405,-27.95914,48.7540464966,5.4705,-1.32914,5.6296521553000005,34.47,-26.63,43.5584412026,132.18,40.5605,-8.15914,41.3730072123,5.4705,-1.32914,5.6296521553000005,35.09,-6.83,35.7485244451,131.88
2021-06-27 00:30:00,38.2748,-27.931820000000002,47.3829809484,5.9048,-1.40182,6.068917725,32.37,-26.53,41.8528111362,131.89,38.8748,-8.25182,39.7409437275,5.9048,-1.40182,6.068917725,32.97,-6.85,33.6740760824,131.62
2021-06-27 01:00:00,37.16398,-28.526,46.8496967486,5.80398,-1.316,5.9513057257,31.36,-27.21,41.5190763385,131.89,37.75398,-8.576,38.7157691625,5.80398,-1.316,5.9513057257,31.95,-7.26,32.7644639816,131.62
2021-06-27 01:30:00,36.55098,-28.24182,46.1906325555,5.88098,-1.34182,6.0321146104,30.67,-26.9,40.7953293895,132.88,37.13098,-8.52182,38.0963396125,5.88098,-1.34182,6.0321146104,31.25,-7.18,32.06423085,132.54
2021-06-27 02:00:00,35.1527,-28.16228,45.0424947365,5.0827,-1.08228,5.1966498139,30.07,-27.08,40.4664218828,132.02,35.7327,-8.50228,36.7302955949,5.0827,-1.08228,5.1966498139,30.65,-7.42,31.5353595191,131.74
2021-06-27 02:30:00,34.8359,-28.42086,44.9587056303,4.6859,-0.95086,4.7814007937,30.15,-27.47,40.787539764,131.81,35.4159,-8.53086,36.4288559407,4.6859,-0.95086,4.7814007937,30.73,-7.58,31.6510552747,131.53
2021-06-27 03:00:00,34.07506,-29.06282,44.7856809746,5.88506,-1.32282,6.0318972103,28.19,-27.74,39.5497623255,132.72,34.63506,-9.05282,35.7986163302,5.88506,-1.32282,6.0318972103,28.75,-7.73,29.771049696,132.4
2021-06-27 03:30:00,33.71932,-29.26718,44.6493042098,8.33932,-2.09718,8.5989779634,25.38,-27.17,37.1800121033,133.11,34.23932,-9.27718,35.4738932571,8.33932,-2.09718,8.5989779634,25.9,-7.18,26.8768004048,132.78
2021-06-27 04:00:00,32.72168,-29.36048,43.9630086306,7.55168,-1.83048,7.7703621443,25.17,-27.53,37.3018739476,133.08,33.24168,-9.32048,34.5236243267,7.55168,-1.83048,7.7703621443,25.69,-7.49,26.7596001465,132.74
2021-06-27 04:30:00,32.33606,-29.1845,43.5586480113,6.44606,-1.4745,6.612551684,25.89,-27.71,37.9227662493,133.18,32.87606,-9.0445,34.0974823319,6.44606,-1.4745,6.612551684,26.43,-7.57,27.4927226735,132.86
2021-06-27 05:00:00,31.96424,-29.13758,43.2517191223,6.65424,-1.54758,6.8318309284000005,25.31,-27.59,37.4406757418,133.5,32.49424,-8.96758,33.708947243,6.65424,-1.54758,6.8318309284000005,25.84,-7.42,26.8842332976,133.18
2021-06-27 05:30:00,31.3256,-29.32326,42.9085864646,6.9956,-1.67326,7.1929283597,24.33,-27.65,36.8303054562,133.53,31.8456,-9.14326,33.1321813768,6.9956,-1.67326,7.1929283597,24.85,-7.47,25.9484758705,133.22
2021-06-27 06:00:00,31.870260000000002,-29.48682,43.4187289793,10.56026,-2.65682,10.8893426698,21.31,-26.83,34.2631726494,133.66,32.35026,-9.44682,33.7013609544,10.56026,-2.65682,10.8893426698,21.79,-6.79,22.8234134169,133.32
2021-06-27 06:30:00,33.25544,-29.49684,44.4520849857,7.91544,-1.7268400000000002,8.1016150723,25.34,-27.77,37.5937295303,133.26,33.78544,-9.41684,35.0732495155,7.91544,-1.7268400000000002,8.1016150723,25.87,-7.69,26.9887569184,132.89
2021-06-27 07:00:00,34.26252,-29.4013,45.148164065,8.44252,-1.8213,8.6367399892,25.82,-27.58,37.7800052938,133.34,34.78252,-9.3213,36.0098643602,8.44252,-1.8213,8.6367399892,26.34,-7.5,27.3869604009,132.99
2021-06-27 07:30:00,36.50596,-29.01436,46.6317295597,9.95596,-2.18436,10.1927703855,26.55,-26.83,37.7458792453,133.34,37.04596,-9.05436,38.1363945245,9.95596,-2.18436,10.1927703855,27.09,-6.87,27.9475401422,132.99
2021-06-27 08:00:00,38.47368,-28.39126,47.8151408774,9.41368,-1.89126,9.601782935,29.06,-26.5,39.3285341705,132.92,39.02368,-8.51126,39.9410709362,9.41368,-1.89126,9.601782935,29.61,-6.62,30.341003609,132.57
2021-06-27 08:30:00,41.04772,-28.04228,49.7120185146,9.99772,-2.07228,10.2102276956,31.05,-25.97,40.478925381,132.64,41.62772,-8.14228,42.4165509677,9.99772,-2.07228,10.2102276956,31.63,-6.07,32.2071700092,132.31
2021-06-27 09:00:00,44.3859,-27.26212,52.0896468188,14.1559,-3.19212,14.5113450412,30.23,-24.07,38.6421764397,132.72,44.9659,-7.50212,45.5874321201,14.1559,-3.19212,14.5113450412,30.81,-4.31,31.1100016072,132.34
2021-06-27 09:30:00,47.88144,-26.80192,54.8723538055,12.82144,-2.83192,13.1304643695,35.06,-23.97,42.4707487572,132.09,48.49144,-6.97192,48.990074727,12.82144,-2.83192,13.1304643695,35.67,-4.14,35.9094486173,131.74
2021-06-27 10:00:00,49.45312,-25.43806,55.6121027682,11.98312,-2.6780600000000003,12.2787283665,37.47,-22.76,43.8408314246,132.39,50.09312,-5.88806,50.4379809459,11.98312,-2.6780600000000003,12.2787283665,38.11,-3.21,38.2449499934,131.98
2021-06-27 10:30:00,49.5446,-24.99602,55.4929581569,10.8046,-1.92602,10.9749229701,38.74,-23.07,45.0889398855,131.29,50.2146,-5.53602,50.518843718,10.8046,-1.92602,10.9749229701,39.41,-3.61,39.5749946304,130.92
2021-06-27 11:00:00,49.93728,-24.70176,55.7127353564,11.92728,-2.05176,12.1024678184,38.01,-22.65,44.2468371751,131.16,50.58728,-5.29176,50.8633032912,11.92728,-2.05176,12.1024678184,38.66,-3.24,38.7955306704,130.75
2021-06-27 11:30:00,52.18922,-24.41896,57.6194436947,12.52922,-2.34896,12.747508262,39.66,-22.07,45.3872283798,130.9,52.84922,-5.00896,53.0860597039,12.52922,-2.34896,12.747508262,40.32,-2.66,40.407647791,130.5
2021-06-27 12:00:00,52.78352,-23.93362,57.9561743897,14.78352,-2.83362,15.0526365098,38.0,-21.1,43.4650434257,130.93,53.44352,-4.40362,53.6246370533,14.78352,-2.83362,15.0526365098,38.66,-1.57,38.6918660703,130.5
2021-06-27 12:30:00,54.11456,-23.75674,59.0996472022,17.00456,-3.68674,17.3996296691,37.11,-20.07,42.1895366175,131.24,54.76456,-4.00674,54.9109369563,17.00456,-3.68674,17.3996296691,37.76,-0.32,37.7613559079,130.84
2021-06-27 13:00:00,54.36578,-24.02376,59.4371859996,19.17578,-3.93376,19.5751119115,35.19,-20.09,40.5209106512,132.01,54.99578,-4.14376,55.1516687394,19.17578,-3.93376,19.5751119115,35.82,-0.21,35.8206155726,131.58
2021-06-27 13:30:00,51.94018,-24.30782,57.3467733319,19.70018,-3.69782,20.0442252229,32.24,-20.61,38.2647318036,132.26,52.52018,-4.60782,52.7219243995,19.70018,-3.69782,20.0442252229,32.82,-0.91,32.8326133593,131.84
2021-06-27 14:00:00,50.48184,-24.3855,56.0630785815,18.94184,-3.3655,19.2385002751,31.54,-21.02,37.902664814,131.75,51.07184,-4.7055,51.2881523476,18.94184,-3.3655,19.2385002751,32.13,-1.34,32.1579305926,131.31
2021-06-27 14:30:00,49.11948,-24.90052,55.0704931133,19.03948,-3.34052,19.3303096856,30.08,-21.56,37.0086476381,131.75,49.67948,-5.16052,49.946788683,19.03948,-3.34052,19.3303096856,30.64,-1.82,30.6940059295,131.31
2021-06-27 15:00:00,48.83042,-24.14022,54.4716452755,24.23042,-2.95022,24.4093640111,24.6,-21.19,32.4680781692,132.02,49.35042,-4.4202200000000005,49.5479797673,24.23042,-2.95022,24.4093640111,25.12,-1.47,25.1629747844,131.58
2021-06-27 15:30:00,49.87166,-24.76912,55.6838556202,13.10166,-2.26912,13.296706371500001,36.77,-22.5,43.1078055577,131.92,50.50166,-5.15912,50.7644972587,13.10166,-2.26912,13.296706371500001,37.4,-2.89,37.5114929055,131.49
2021-06-27 16:00:00,50.09976,-24.34798,55.7028731946,20.58976,-2.62798,20.7567939658,29.51,-21.72,36.6414860507,131.5,50.65976,-4.69798,50.877129433,20.58976,-2.62798,20.7567939658,30.07,-2.07,30.1411645429,131.1
2021-06-27 16:30:00,50.89008,-25.04056,56.7171040121,17.45008,-3.25056,17.7502516129,33.44,-21.79,39.9128763684,131.61,51.49008,-5.38056,51.7704429604,17.45008,-3.25056,17.7502516129,34.04,-2.13,34.1065756123,131.22
2021-06-27 17:00:00,51.2102,-25.27968,57.1099536416,14.8702,-3.05968,15.181715639,36.34,-22.22,42.5948823217,131.66,51.8402,-5.68968,52.151498488,14.8702,-3.05968,15.181715639,36.97,-2.63,37.063429415,131.26
2021-06-27 17:30:00,52.58832,-24.98802,58.2231272257,12.13832,-2.47802,12.3886801372,40.45,-22.51,46.2914959793,131.36,53.25832,-5.39802,53.5311803451,12.13832,-2.47802,12.3886801372,41.12,-2.92,41.2235466693,130.97
2021-06-27 18:00:00,53.67206,-24.44462,58.9765162721,11.84206,-2.83462,12.1765945809,41.83,-21.61,47.0822790442,131.32,54.36206,-4.9446200000000005,54.5864711663,11.84206,-2.83462,12.1765945809,42.52,-2.11,42.57232082,130.97
2021-06-27 18:30:00,53.82258,-24.51426,59.1423626617,11.48258,-2.85426,11.8320092801,42.34,-21.66,47.558713187,130.98,54.53258,-4.84426,54.7473208148,11.48258,-2.85426,11.8320092801,43.05,-1.99,43.0959696491,130.64
2021-06-27 19:00:00,54.5837,-24.06188,59.6519435964,15.4637,-2.51188,15.6663830805,39.12,-21.55,44.6629253408,131.51,55.2437,-4.59188,55.4342110219,15.4637,-2.51188,15.6663830805,39.78,-2.08,39.8343419677,131.19
2021-06-27 19:30:00,54.50526,-23.31698,59.2832600655,16.14526,-2.10698,16.2821615637,38.36,-21.21,43.8332487959,130.9,55.15526,-4.08698,55.3064744057,16.14526,-2.10698,16.2821615637,39.01,-1.98,39.0602163332,130.57
2021-06-27 20:00:00,56.43302,-23.18228,61.0090472989,17.24302,-1.51228,17.3092093846,39.19,-21.67,44.7821951226,130.06,57.09302,-3.9422800000000002,57.2289656059,17.24302,-1.51228,17.3092093846,39.85,-2.43,39.9240203386,129.75
2021-06-27 20:30:00,53.37846,-23.6459,58.3814061049,15.44846,-1.7859,15.551345767499999,37.93,-21.86,43.7783565247,130.15,54.02846,-4.4359,54.2102545537,15.44846,-1.7859,15.551345767499999,38.58,-2.65,38.6709050838,129.84
2021-06-27 21:00:00,51.0338,-24.36574,56.552082439,11.1138,-1.24574,11.1833992412,39.92,-23.12,46.131776467,129.98,51.6938,-5.00574,51.9355984984,11.1138,-1.24574,11.1833992412,40.58,-3.76,40.7538219067,129.73
2021-06-27 21:30:00,51.12276,-25.22092,57.0055382894,5.35276,-1.39092,5.5305242124,45.77,-23.83,51.6019553893,130.55,51.86276,-5.70092,52.1751508255,5.35276,-1.39092,5.5305242124,46.51,-4.31,46.7092731693,130.28
2021-06-27 22:00:00,49.2377,-26.02154,55.6908578248,6.2877,-1.62154,6.4934246174,42.95,-24.4,49.3969887746,131.04,49.9377,-6.4115400000000005,50.3476089448,6.2877,-1.62154,6.4934246174,43.65,-4.79,43.9120325196,130.78
2021-06-27 22:30:00,48.49022,-26.11552,55.0756009547,7.13022,-1.7955200000000002,7.3528177809,41.36,-24.32,47.9803293027,131.55,49.18022,-6.5955200000000005,49.6205090998,7.13022,-1.7955200000000002,7.3528177809,42.05,-4.8,42.3230729036,131.26
2021-06-27 23:00:00,45.71892,-26.6872,52.9379475406,8.83892,-2.2772,9.1275487732,36.88,-24.41,44.2264909302,131.2,46.36892,-7.1472,46.9165131889,8.83892,-2.2772,9.1275487732,37.53,-4.87,37.8446535194,130.93
2021-06-27 23:30:00,43.44114,-27.38038,51.349954756,8.82114,-2.29038,9.113635468,34.62,-25.09,42.7557306101,131.4,44.06114,-7.52038,44.6983240563,8.82114,-2.29038,9.113635468,35.24,-5.23,35.6259806883,131.09
2021-06-28 00:00:00,40.68074,-27.63024,49.1767502933,7.94074,-1.9802400000000002,8.1839295088,32.74,-25.65,41.5912262382,132.34,41.27074,-7.91024,42.0219689806,7.94074,-1.9802400000000002,8.1839295088,33.33,-5.93,33.8534163712,132.07
2021-06-28 00:30:00,39.10828,-27.48564,47.8008155868,9.22828,-2.39564,9.5341618807,29.88,-25.09,39.0169514442,131.95,39.68828,-7.84564,40.4563176323,9.22828,-2.39564,9.5341618807,30.46,-5.45,30.9437247273,131.67
2021-06-28 01:00:00,37.4618,-27.92084,46.7221549754,7.9018,-2.03084,8.1586000236,29.56,-25.89,39.2948558974,131.59,38.0218,-8.11084,38.8772812931,7.9018,-2.03084,8.1586000236,30.12,-6.08,30.72752512,131.36
2021-06-28 01:30:00,35.7242,-27.95692,45.3630669325,7.7142,-1.90692,7.9463970154,28.01,-26.05,38.2513084744,132.09,36.2742,-8.17692,37.1844000399,7.7142,-1.90692,7.9463970154,28.56,-6.27,29.2401521884,131.81
2021-06-28 02:00:00,34.88958,-28.14382,44.8258563417,8.40958,-2.14382,8.6785367412,26.48,-26.0,37.1105160298,132.09,35.41958,-8.39382,36.4005887531,8.40958,-2.14382,8.6785367412,27.01,-6.25,27.7236830165,131.81
2021-06-28 02:30:00,33.94618,-28.36958,44.2399842447,7.83618,-2.06958,8.1048675726,26.11,-26.3,37.0597099287,132.0,34.47618,-8.42958,35.4917568792,7.83618,-2.06958,8.1048675726,26.64,-6.36,27.38866919,131.71
2021-06-28 03:00:00,33.21992,-28.69378,43.8964246322,6.15992,-1.5337800000000001,6.3479993301,27.06,-27.16,38.3393948831,132.71,33.75992,-8.64378,34.8489186503,6.15992,-1.5337800000000001,6.3479993301,27.6,-7.11,28.5010894529,132.4
2021-06-28 03:30:00,33.03402,-28.4933,43.6247019732,5.46402,-1.2633,5.6081584722999995,27.57,-27.23,38.7501974189,133.18,33.58402,-8.4333,34.6266797174,5.46402,-1.2633,5.6081584722999995,28.12,-7.17,29.0197053741,132.84
2021-06-28 04:00:00,33.6117,-28.57214,44.1147771282,6.8217,-1.6521400000000002,7.0189142657,26.79,-26.92,37.9788164639,133.18,34.1417,-8.52214,35.189239109,6.8217,-1.6521400000000002,7.0189142657,27.32,-6.87,28.1705395759,132.84
2021-06-28 04:30:00,34.40492,-28.43172,44.6325130635,5.64492,-1.2117200000000001,5.7735073538,28.76,-27.22,39.5988131135,133.18,34.96492,-8.29172,35.9346385979,5.64492,-1.2117200000000001,5.7735073538,29.32,-7.08,30.1627054489,132.84
2021-06-28 05:00:00,34.98948,-28.20186,44.9400558314,4.8994800000000005,-0.95186,4.9910862275,30.09,-27.25,40.5952041502,133.36,35.56948,-8.15186,36.4916528665,4.8994800000000005,-0.95186,4.9910862275,30.67,-7.2,31.5037918353,133.07
2021-06-28 05:30:00,36.24632,-27.89728,45.7389762122,5.73632,-1.31728,5.8856260279,30.51,-26.58,40.4642620098,133.02,36.82632,-7.86728,37.6572959643,5.73632,-1.31728,5.8856260279,31.09,-6.55,31.7724818042,132.79
2021-06-28 06:00:00,37.76406,-27.48784,46.708731256,6.20406,-1.47784,6.377646239,31.56,-26.01,40.8968666281,132.73,38.34406,-7.46784,39.0645052644,6.20406,-1.47784,6.377646239,32.14,-5.99,32.6934198272,132.6
2021-06-28 06:30:00,43.62998,-25.51856,50.5447530341,10.50998,-0.62856,10.5287590567,33.12,-24.89,41.4300193097,132.47,44.23998,-5.57856,44.5903146667,10.50998,-0.62856,10.5287590567,33.73,-4.95,34.0912804101,132.49
2021-06-28 07:00:00,46.88266,-24.70906,52.99548523,14.80266,-0.57906,14.8139816916,32.08,-24.13,40.1420390613,132.36,47.47266,-4.60906,47.6958790836,14.80266,-0.57906,14.8139816916,32.67,-4.03,32.9176214208,132.23
2021-06-28 07:30:00,49.20612,-23.35684,54.4681945748,14.31612,-1.27684,14.3729472357,34.89,-22.08,41.2896899964,133.15,49.81612,-3.85684,49.9651981547,14.31612,-1.27684,14.3729472357,35.5,-2.58,35.5936286433,132.79
2021-06-28 08:00:00,52.25884,-21.88306,56.6555793643,26.39884,-4.15306,26.7235226104,25.86,-17.73,31.3543059244,131.09,52.808840000000004,-2.71306,52.8784859533,26.39884,-4.15306,26.7235226104,26.41,1.44,26.4492287222,130.74
2021-06-28 08:30:00,50.7715,-15.15734,52.9857543886,27.1115,-3.33734,27.3161357173,23.66,-11.82,26.4482135503,129.83,50.9215,-9.80734,51.8573339088,27.1115,-3.33734,27.3161357173,23.81,-6.47,24.6734067368,129.47
2021-06-28 09:00:00,54.68476,-12.6355,56.1255631286,24.78476,-3.0255,24.9687400264,29.9,-9.61,31.4064022136,131.79,54.76476,-12.5755,56.1900537294,24.78476,-3.0255,24.9687400264,29.98,-9.55,31.4643115291,131.43
2021-06-28 09:30:00,56.80634,-12.20254,58.1021707568,24.84634,-3.13254,25.043031331,31.96,-9.07,33.2220785021,132.9,56.88634,-12.36254,58.2141569882,24.84634,-3.13254,25.043031331,32.04,-9.23,33.34298277,132.51
2021-06-28 10:00:00,57.55772,-11.8095,58.7567478835,24.96772,-2.6595,25.1089621898,32.59,-9.15,33.8501196453,132.36,57.65772,-11.9595,58.8849922803,24.96772,-2.6595,25.1089621898,32.69,-9.3,33.9871460997,131.96
2021-06-28 10:30:00,53.71372,-11.40272,54.9107069672,27.27372,-2.83272,27.4204322584,26.44,-8.57,27.7942170244,132.67,53.78372,-11.55272,55.0104887857,27.27372,-2.83272,27.4204322584,26.51,-8.72,27.9073198283,132.28
2021-06-28 11:00:00,53.4088,-10.9534,54.5204263465,26.8988,-2.5034,27.0150412363,26.51,-8.45,27.8241370037,132.8,53.4888,-11.1134,54.6311210301,26.8988,-2.5034,27.0150412363,26.59,-8.61,27.9492432813,132.47
2021-06-28 11:30:00,56.66718,-10.941840000000001,57.7138904575,24.49718,-2.57184,24.6318125386,32.17,-8.37,33.2410258566,133.18,56.74718,-11.10184,57.8229477745,24.49718,-2.57184,24.6318125386,32.25,-8.53,33.359007779,132.73
2021-06-28 12:00:00,59.60452,-10.66334,60.5508515579,23.57452,-2.83334,23.7441742073,36.03,-7.83,36.8709885954,133.18,59.68452,-10.82334,60.657947677,23.57452,-2.83334,23.7441742073,36.11,-7.99,36.9834043863,132.73
2021-06-28 12:30:00,60.32552,-10.88482,61.2996547274,24.05552,-2.69482,24.2059930039,36.27,-8.19,37.183181682,132.92,60.41552,-11.01482,61.411410312,24.05552,-2.69482,24.2059930039,36.36,-8.32,37.2997587124,132.53
2021-06-28 13:00:00,58.86592,-11.2262,59.9268229083,24.54592,-2.5462,24.6776279874,34.32,-8.68,35.4006327627,132.26,58.95592,-11.3862,60.045366628,24.54592,-2.5462,24.6776279874,34.41,-8.84,35.5273655089,131.87
2021-06-28 13:30:00,58.73536,-11.28052,59.8088007387,24.42536,-2.4805200000000003,24.5509916419,34.31,-8.8,35.4205604134,132.83,58.81536,-11.44052,59.9177108191,24.42536,-2.4805200000000003,24.5509916419,34.39,-8.96,35.5380598795,132.44
2021-06-28 14:00:00,56.69724,-11.61234,57.8742037863,25.20724,-2.61234,25.3422427716,31.49,-9.0,32.7508793775,133.09,56.77724,-11.78234,57.9868822915,25.20724,-2.61234,25.3422427716,31.57,-9.17,32.8748201516,132.72
2021-06-28 14:30:00,52.97276,-12.59426,54.4493221901,26.54276,-2.71426,26.681179055,26.43,-9.88,28.2162949375,133.44,53.05276,-12.74426,54.5619969078,26.54276,-2.71426,26.681179055,26.51,-10.03,28.3439764324,133.04
2021-06-28 15:00:00,47.24584,-13.38344,49.1048456218,27.18584,-2.82344,27.3320637702,20.06,-10.56,22.6697419482,133.71,47.31584,-13.55344,49.2187408488,27.18584,-2.82344,27.3320637702,20.13,-10.73,22.8111770849,133.32
2021-06-28 15:30:00,45.56812,-13.40018,47.4975618781,26.90812,-2.74018,27.0472828278,18.66,-10.66,21.4902582581,134.24,45.62812,-13.57018,47.6033099686,26.90812,-2.74018,27.0472828278,18.72,-10.83,21.6270039534,133.81
2021-06-28 16:00:00,46.87336,-13.41698,48.7557917586,25.20336,-2.57698,25.3347623081,21.67,-10.84,24.2300330169,134.35,46.94336,-13.58698,48.870083626,25.20336,-2.57698,25.3347623081,21.74,-11.01,24.3689905413,133.9
2021-06-28 16:30:00,48.05624,-13.44966,49.9028612111,25.99624,-2.52966,26.1190289608,22.06,-10.92,24.6148329265,134.17,48.11624,-13.60966,50.0039538142,25.99624,-2.52966,26.1190289608,22.12,-11.08,24.7398625704,133.78
2021-06-28 17:00:00,48.78002,-13.54686,50.6261569454,25.53002,-2.42686,25.6451081234,23.25,-11.12,25.772405786,134.17,48.86002,-13.71686,50.7489290789,25.53002,-2.42686,25.6451081234,23.33,-11.29,25.9181982398,133.78
2021-06-28 17:30:00,49.50954,-14.01404,51.4547166753,25.54954,-2.43404,25.6652205316,23.96,-11.58,26.6116140059,133.98,49.57954,-14.18404,51.5685735437,25.54954,-2.43404,25.6652205316,24.03,-11.75,26.7488953043,133.6
2021-06-28 18:00:00,49.7488,-13.76372,51.6176625747,25.4188,-2.44372,25.5359973543,24.33,-11.32,26.8345169511,134.26,49.8288,-13.933720000000001,51.7402924468,25.4188,-2.44372,25.5359973543,24.41,-11.49,26.9790325994,133.82
2021-06-28 18:30:00,48.65008,-14.13194,50.6610502474,25.26008,-2.41194,25.3749698753,23.39,-11.72,26.1620048926,134.22,48.72008,-14.29194,50.7730809009,25.26008,-2.41194,25.3749698753,23.46,-11.88,26.2965016685,133.82
2021-06-28 19:00:00,47.85064,-14.69678,50.0567586923,24.30064,-2.43678,24.4225101326,23.55,-12.26,26.5501431258,134.37,47.94064,-14.64678,50.128167012,24.30064,-2.43678,24.4225101326,23.64,-12.21,26.6070235088,133.93
2021-06-28 19:30:00,49.10304,-14.08218,51.0824464057,22.44304,-2.51218,22.5832037761,26.66,-11.57,29.062355376,133.3,49.16304,-14.24218,51.1844135767,22.44304,-2.51218,22.5832037761,26.72,-11.73,29.1813519221,132.86
2021-06-28 20:00:00,53.54748,-14.57838,55.4965023923,19.60748,-2.53838,19.7711063164,33.94,-12.04,36.0122923458,132.23,53.62748,-14.748380000000001,55.6185339952,19.60748,-2.53838,19.7711063164,34.02,-12.21,36.1447714061,131.83
2021-06-28 20:30:00,56.02042,-13.51858,57.6284605225,16.58042,-2.43858,16.7587887329,39.44,-11.08,40.9668158392,132.48,56.10042,-13.67858,57.7439232733,16.58042,-2.43858,16.7587887329,39.52,-11.24,41.0873216455,132.08
2021-06-28 21:00:00,56.33324,-19.98416,59.7729084101,0.62324,-0.37416000000000005,0.7269276465000001,55.71,-19.61,59.060614626,130.86,56.88324,-6.62416,57.2676391045,0.62324,-0.37416000000000005,0.7269276465000001,56.26,-6.25,56.6060959615,130.5
2021-06-28 21:30:00,54.31938,-24.07002,59.4134741148,0.33938,-0.36002,0.4947657878,53.98,-23.71,58.9576500549,132.54,55.05938,-4.60002,55.2512036972,0.33938,-0.36002,0.4947657878,54.72,-4.24,54.8840231761,132.19
2021-06-28 22:00:00,52.4369,-24.98416,58.0847375178,0.3569,-0.32416,0.4821382744,52.08,-24.66,57.6232765469,132.54,53.1569,-5.44416,53.4349594902,0.3569,-0.32416,0.4821382744,52.8,-5.12,53.0476615884,132.19
2021-06-28 22:30:00,50.24656,-25.43928,56.3193906106,1.02656,-0.26928,1.0612903241,49.22,-25.17,55.2823416653,132.86,50.95656,-6.05928,51.3155520398,1.02656,-0.26928,1.0612903241,49.93,-5.79,50.2645899217,132.56
2021-06-28 23:00:00,47.29522,-26.49988,54.2132961077,1.98522,-0.23988,1.9996601868,45.31,-26.26,52.3696830237,132.3,47.95522,-6.96988,48.4590791541,1.98522,-0.23988,1.9996601868,45.97,-6.73,46.4600236763,132.01
2021-06-28 23:30:00,46.25758,-26.46174,53.2915320786,4.45758,-0.16174000000000002,4.4605133431,41.8,-26.3,49.3855241948,132.99,46.89758,-6.91174,47.4041681678,4.45758,-0.16174000000000002,4.4605133431,42.44,-6.75,42.9734348173,132.68
2021-06-29 00:00:00,41.99494,-27.25026,50.0614787603,2.07494,-0.22026,2.0865978221,39.92,-27.03,48.2102406134,132.99,42.61494,-7.73026,43.3103917192,2.07494,-0.22026,2.0865978221,40.54,-7.51,41.2297429048,132.72
2021-06-29 00:30:00,40.22698,-27.54506,48.7538742084,2.40698,0.25494,2.42044358,37.82,-27.8,46.93817636,133.05,40.83698,-7.90506,41.5950587104,2.40698,0.25494,2.42044358,38.43,-8.16,39.2867725831,132.72
2021-06-29 01:00:00,38.93382,-27.79062,47.8347248322,2.67382,0.17938,2.6798303261000003,36.26,-27.97,45.7941972307,133.47,39.51382,-8.16062,40.3477098455,2.67382,0.17938,2.6798303261000003,36.84,-8.34,37.772227893,133.15
2021-06-29 01:30:00,37.92276,-27.8487,47.0498227171,2.6727600000000002,-0.1787,2.6787272552,35.25,-27.67,44.8128486039,133.12,38.49276,-8.2887,39.3750570807,2.6727600000000002,-0.1787,2.6787272552,35.82,-8.11,36.7266184123,132.84
2021-06-29 02:00:00,37.60244,-27.85946,46.798429519,2.97244,-0.20946,2.9798109076,34.63,-27.65,44.3143249977,133.12,38.18244,-8.23946,39.0613290281,2.97244,-0.20946,2.9798109076,35.21,-8.03,36.1140554355,132.84
2021-06-29 02:30:00,36.6752,-27.83994,46.0448971575,3.3952,-0.5399400000000001,3.4378653615,33.28,-27.3,43.044725577,133.4,37.2352,-8.27994,38.1446919694,3.3952,-0.5399400000000001,3.4378653615,33.84,-7.74,34.7138761881,133.09
2021-06-29 03:00:00,36.56424,-28.12242,46.1282359671,3.8342400000000003,-1.02242,3.9682161022,32.73,-27.1,42.4930923798,133.14,37.11424,-8.50242,38.0756872116,3.8342400000000003,-1.02242,3.9682161022,33.28,-7.48,34.1102447954,132.86
2021-06-29 03:30:00,36.4082,-28.09692,45.989063273,3.1682,-0.5469200000000001,3.215060299,33.24,-27.55,43.1729093298,133.37,36.9682,-8.51692,37.9366015548,3.1682,-0.5469200000000001,3.215060299,33.8,-7.97,34.7269477496,133.05
2021-06-29 04:00:00,36.67236,-28.02806,46.156626126,4.05236,-0.9580600000000001,4.1640725898,32.62,-27.07,42.3892592528,133.25,37.22236,-8.37806,38.1535840169,4.05236,-0.9580600000000001,4.1640725898,33.17,-7.42,33.9897822882,132.93
2021-06-29 04:30:00,35.93624,-28.06994,45.599724527,4.00624,-1.0799400000000001,4.1492444302,31.93,-26.99,41.8089105335,133.37,36.48624,-8.46994,37.4564492837,4.00624,-1.0799400000000001,4.1492444302,32.48,-7.39,33.3100960671,133.08
2021-06-29 05:00:00,35.77004,-28.0976,45.4859416453,3.24004,-0.6476000000000001,3.3041254458,32.53,-27.45,42.5641092941,133.28,36.32004,-8.3076,37.2580397144,3.24004,-0.6476000000000001,3.3041254458,33.08,-7.66,33.955294138,132.96
