Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-29 05:30:00,36.05952,-28.0035,45.6561605359,3.12952,-0.4035,3.1554251188,32.93,-27.6,42.966788337,133.96,36.64952,-8.3935,37.5983797321,3.12952,-0.4035,3.1554251188,33.52,-7.99,34.4591134535,133.61
2021-06-29 06:00:00,38.15274,-27.29978,46.9138525124,3.05274,0.020220000000000002,3.0528069634,35.1,-27.32,44.4791231928,132.82,38.80274,-7.73978,39.567117989,3.05274,0.020220000000000002,3.0528069634,35.75,-7.76,36.5825108488,132.45
2021-06-29 06:30:00,42.17218,-25.40374,49.2325377361,3.15218,0.26626,3.1634053076,39.02,-25.67,46.7066301503,130.37,42.84218,-6.12374,43.2776221475,3.15218,0.26626,3.1634053076,39.69,-6.39,40.201097,130.05
2021-06-29 07:00:00,46.15336,-24.4189,52.2150870582,4.67336,0.0111,4.6733731821,41.48,-24.43,48.1395398815,130.37,46.86336,-4.9189,47.1208031309,4.67336,0.0111,4.6733731821,42.19,-4.93,42.4770643995,130.05
2021-06-29 07:30:00,52.3598,-22.6421,57.0457127964,7.6298,-0.43210000000000004,7.642025808,44.73,-22.21,49.9405346387,130.98,53.0998,-3.1321,53.1920934957,7.6298,-0.43210000000000004,7.642025808,45.47,-2.7,45.5500922063,130.67
2021-06-29 08:00:00,56.12222,-21.07802,59.9498665958,18.44222,-2.07802,18.5589236123,37.68,-19.0,42.19931753,130.9,56.80222,-1.55802,56.8235833369,18.44222,-2.07802,18.5589236123,38.36,0.52,38.3635243428,130.57
2021-06-29 08:30:00,59.56136,-19.83724,62.7779554929,22.59136,-2.35724,22.7140072877,36.97,-17.48,40.894147503,130.96,60.22136,-0.17724,60.2216208207,22.59136,-2.35724,22.7140072877,37.63,2.18,37.6930935318,130.57
2021-06-29 09:00:00,61.39364,-19.14978,64.3109097004,22.00364,-2.60978,22.157868239,39.39,-16.54,42.7217005748,131.29,62.07364,0.34022,62.0745723505,22.00364,-2.60978,22.157868239,40.07,2.95,40.1784444696,130.92
2021-06-29 09:30:00,62.78402,-18.4854,65.4487828804,21.71402,-3.1554,21.9420877247,41.07,-15.33,43.8378124454,130.75,63.48402,0.9846,63.4916548258,21.71402,-3.1554,21.9420877247,41.77,4.14,41.9746649778,130.37
2021-06-29 10:00:00,63.06814,-18.70152,65.782498686,21.95814,-2.68152,22.1212671827,41.11,-16.02,44.1211117267,130.75,63.76814,0.9084800000000001,63.7746110531,21.95814,-2.68152,22.1212671827,41.81,3.59,41.9638439612,130.37
2021-06-29 10:30:00,62.98302,-18.42198,65.6218725384,22.33302,-2.46198,22.4683138629,40.65,-15.96,43.6708609945,131.28,63.68302,1.17802,63.6939146814,22.33302,-2.46198,22.4683138629,41.35,3.64,41.5099036376,130.85
2021-06-29 11:00:00,60.93302,-18.16152,63.5820236783,17.36302,-3.17152,17.6502975224,43.57,-14.99,46.0765124548,131.24,61.64302,1.20848,61.6548646794,17.36302,-3.17152,17.6502975224,44.28,4.38,44.4960987054,130.82
2021-06-29 11:30:00,61.10128,-18.14096,63.7374367806,17.05128,-3.16096,17.3417939603,44.05,-14.98,46.5274424399,130.31,61.85128,1.17904,61.8625167041,17.05128,-3.16096,17.3417939603,44.8,4.34,45.0097278374,129.95
2021-06-29 12:00:00,60.4999,-18.2303,63.1868794775,22.4199,-3.3103,22.6629654304,38.08,-14.92,40.8985672121,130.24,61.1599,1.1197,61.1701487337,22.4199,-3.3103,22.6629654304,38.74,4.43,38.9924672212,129.84
2021-06-29 12:30:00,60.2037,-18.3884,62.9493347721,17.4237,-3.1584,17.7076484111,42.78,-15.23,45.4101453422,130.32,60.9137,0.9916,60.9217704786,17.4237,-3.1584,17.7076484111,43.49,4.15,43.6875565808,129.92
2021-06-29 13:00:00,60.47898,-18.7239,63.3110689615,7.14898,-0.0539,7.1491831876,53.33,-18.67,56.5036087343,130.43,61.29898,0.7561,61.3036429281,7.14898,-0.0539,7.1491831876,54.15,0.81,54.1560578329,130.02
2021-06-29 13:30:00,60.2678,-18.88766,63.1581460868,5.4778,0.38234,5.4911270897,54.79,-19.27,58.0799190771,131.22,61.1078,0.65234,61.1112818415,5.4778,0.38234,5.4911270897,55.63,0.27,55.6306552181,130.79
2021-06-29 14:00:00,58.32422,-19.73166,61.5715278758,6.9042200000000005,0.17834000000000003,6.9065229287,51.42,-19.91,55.1400444323,131.22,59.14422,-0.0016600000000000002,59.1442200233,6.9042200000000005,0.17834000000000003,6.9065229287,52.24,-0.18,52.2403101063,130.79
2021-06-29 14:30:00,57.14994,-20.0992,60.5812964754,6.98994,-0.1092,6.9907929338,50.16,-19.99,53.996534148,131.72,57.93994,-0.23920000000000002,57.9404337561,6.98994,-0.1092,6.9907929338,50.95,-0.13,50.9501658486,131.26
2021-06-29 15:00:00,55.95206,-20.28364,59.5152003264,7.72206,-0.21364000000000002,7.7250147374,48.23,-20.07,52.2392362119,132.18,56.73206,-0.37364,56.7332903919,7.72206,-0.21364000000000002,7.7250147374,49.01,-0.16,49.0102611705,131.74
2021-06-29 15:30:00,55.43358,-20.47048,59.0924897347,8.73358,-0.21048000000000003,8.7361159245,46.7,-20.26,50.9053788906,132.27,56.19358,-0.52048,56.1959903609,8.73358,-0.21048000000000003,8.7361159245,47.46,-0.31,47.4610124207,131.85
2021-06-29 16:00:00,56.90764,-20.46952,60.4771092183,8.67764,-0.09952000000000001,8.6782106566,48.23,-20.37,52.3552270552,132.45,57.70764,-0.5095200000000001,57.7098893172,8.67764,-0.09952000000000001,8.6782106566,49.03,-0.41000000000000003,49.0317142266,132.02
2021-06-29 16:30:00,56.1884,-20.87586,59.9411196534,17.0684,-2.39586,17.2357310173,39.12,-18.48,43.2652840046,132.3,56.8984,-0.95586,56.9064283794,17.0684,-2.39586,17.2357310173,39.83,1.44,39.8560221297,131.88
2021-06-29 17:00:00,54.77948,-20.59466,58.522913885,23.339480000000002,-2.37466,23.4599730773,31.44,-18.22,36.3378865649,132.3,55.37948,-0.6246600000000001,55.3830028545,23.339480000000002,-2.37466,23.4599730773,32.04,1.75,32.0877562319,131.88
2021-06-29 17:30:00,55.02442,-21.44602,59.0560629417,17.09442,-2.00602,17.2117201748,37.93,-19.44,42.621573176,132.71,55.69442,-1.39602,55.7119133667,17.09442,-2.00602,17.2117201748,38.6,0.61,38.6048196473,132.3
2021-06-29 18:00:00,56.14748,-21.85454,60.250812683,14.02748,-2.06454,14.1785937442,42.12,-19.79,46.5374956352,132.71,56.85748,-1.8945400000000001,56.8890350926,14.02748,-2.06454,14.1785937442,42.83,0.17,42.830337379,132.3
2021-06-29 18:30:00,55.71206,-22.10414,59.9368553945,13.76206,-1.83414,13.8837446312,41.95,-20.27,46.5905076169,132.43,56.44206,-2.03414,56.4787027346,13.76206,-1.83414,13.8837446312,42.68,-0.2,42.680468601,132.03
2021-06-29 19:00:00,54.28366,-22.86292,58.9018578138,13.50366,-1.74292,13.6156749198,40.78,-21.12,45.9245337483,132.74,54.99366,-2.5529200000000003,55.0528840364,13.50366,-1.74292,13.6156749198,41.49,-0.81,41.4979059713,132.36
2021-06-29 19:30:00,54.35106,-22.56084,58.8475082279,13.04106,-1.82084,13.1675625774,41.31,-20.74,46.2240597525,132.22,55.07106,-2.67084,55.1357872514,13.04106,-1.82084,13.1675625774,42.03,-0.85,42.0385941725,131.84
2021-06-29 20:00:00,53.8815,-22.1598,58.2603877286,4.9915,0.7502000000000001,5.0475610239,48.89,-22.91,53.9916678757,132.22,54.6515,-2.5098000000000003,54.7090993189,4.9915,0.7502000000000001,5.0475610239,49.66,-3.26,49.7668885907,131.84
2021-06-29 20:30:00,52.89626,-21.97282,57.2784352155,3.85626,0.9371800000000001,3.9685069661,49.04,-22.91,54.1275318115,131.48,53.69626,-2.51282,53.755023973,3.85626,0.9371800000000001,3.9685069661,49.84,-3.45,49.9592644061,131.14
2021-06-29 21:00:00,51.73614,-22.67814,56.4882838822,3.34614,0.9918600000000001,3.4900485898,48.39,-23.67,53.8689242514,130.79,52.52614,-2.95814,52.6093715564,3.34614,0.9918600000000001,3.4900485898,49.18,-3.95,49.338371477,130.49
2021-06-29 21:30:00,52.86258,-22.8266,57.5804309798,2.12258,1.0234,2.3564153743,50.74,-23.85,56.0657658469,131.74,53.67258,-3.1166,53.7629894948,2.12258,1.0234,2.3564153743,51.55,-4.14,51.7159752881,131.41
2021-06-29 22:00:00,52.92124,-23.32346,57.8328749891,1.34124,1.05654,1.7073961196,51.58,-24.38,57.0515626429,131.67,53.73124,-3.72346,53.8600993901,1.34124,1.05654,1.7073961196,52.39,-4.78,52.6076087653,131.37
2021-06-29 22:30:00,51.56474,-23.7505,56.771547993,1.33474,1.0895,1.7229454773000001,50.23,-24.84,56.0364033464,131.24,52.37474,-4.3105,52.5518201428,1.33474,1.0895,1.7229454773000001,51.04,-5.4,51.3248633705,130.98
2021-06-29 23:00:00,48.4781,-24.5534,54.3414724789,1.3381,1.1466,1.7621586677,47.14,-25.7,53.6904982283,130.85,49.2481,-4.9834,49.4995922122,1.3381,1.1466,1.7621586677,47.91,-6.13,48.3005693548,130.58
2021-06-29 23:30:00,45.1241,-25.11808,51.6439962018,1.3441,1.20192,1.8031130015999999,43.78,-26.32,51.0825880315,131.32,45.8641,-5.59808,46.2044821256,1.3441,1.20192,1.8031130015999999,44.52,-6.8,45.0363231181,131.05
2021-06-30 00:00:00,42.7651,-25.6983,49.8924483354,1.3451,1.2217,1.8170979335,41.42,-26.92,49.3994210492,131.23,43.4751,-6.0683,43.896566892,1.3451,1.2217,1.8170979335,42.13,-7.29,42.7560638974,130.98
2021-06-30 00:30:00,40.8636,-26.05788,48.4649039518,1.3436,1.2421200000000001,1.8297877075,39.52,-27.3,48.0324931687,131.63,41.5536,-6.41788,42.0462942083,1.3436,1.2421200000000001,1.8297877075,40.21,-7.66,40.933112513,131.37
2021-06-30 01:00:00,39.3376,-26.39516,47.3724734966,1.3476,1.24484,1.8345714446999999,37.99,-27.64,46.9809503948,131.76,40.0176,-6.6951600000000004,40.5738028435,1.3476,1.24484,1.8345714446999999,38.67,-7.94,39.4767336541,131.48
2021-06-30 01:30:00,37.8976,-26.42394,46.200137347,1.3576000000000001,1.23606,1.8360071034,36.54,-27.66,45.8284540433,131.98,38.5576,-6.76394,39.1463842785,1.3576000000000001,1.23606,1.8360071034,37.2,-8.0,38.0504927695,131.69
2021-06-30 02:00:00,37.41088,-26.64652,45.9305015266,1.4108800000000001,0.9234800000000001,1.6862377308,36.0,-27.57,45.3442929154,131.74,38.07088,-6.89652,38.6904883929,1.4108800000000001,0.9234800000000001,1.6862377308,36.66,-7.82,37.4847702407,131.51
2021-06-30 02:30:00,37.1558,-27.0647,45.9679394767,1.5758,0.5853,1.6809883194,35.58,-27.65,45.0606136221,132.06,37.7858,-7.0147,38.431402495,1.5758,0.5853,1.6809883194,36.21,-7.6,36.9989743101,131.83
2021-06-30 03:00:00,36.60564,-27.0582,45.5205345646,1.65564,0.5718,1.7515989979,34.95,-27.63,44.5524342769,133.14,37.24564,-7.2082,37.9367347863,1.65564,0.5718,1.7515989979,35.59,-7.78,36.4304337059,132.86
2021-06-30 03:30:00,36.38598,-26.8517,45.22116024,1.72598,0.5183,1.8021214859999999,34.66,-27.37,44.1637011583,132.44,37.02598,-6.9417,37.6710816655,1.72598,0.5183,1.8021214859999999,35.3,-7.46,36.0796563177,132.19
2021-06-30 04:00:00,36.1383,-27.17048,45.2129595395,1.7883,0.48952000000000007,1.8540891889000002,34.35,-27.66,44.1021326015,132.56,36.7783,-7.22048,37.4803772969,1.7883,0.48952000000000007,1.8540891889000002,34.99,-7.71,35.8293762156,132.35
2021-06-30 04:30:00,35.73142,-27.45766,45.0628169103,1.59142,0.55234,1.6845465538000002,34.14,-28.01,44.1599331974,132.85,36.35142,-7.44766,37.1065139227,1.59142,0.55234,1.6845465538000002,34.76,-8.0,35.6687201901,132.57
2021-06-30 05:00:00,35.42788,-27.5964,44.9076382618,1.38788,1.0836000000000001,1.7607952335000001,34.04,-28.68,44.5113918003,133.01,36.05788,-7.5164,36.8329604981,1.38788,1.0836000000000001,1.7607952335000001,34.67,-8.6,35.7207068799,132.75
2021-06-30 05:30:00,35.94826,-27.51178,45.267818986500004,1.38826,1.26822,1.8803318314,34.56,-28.78,44.9742370697,133.21,36.57826,-7.52178,37.343624342,1.38826,1.26822,1.8803318314,35.19,-8.79,36.271203454,132.94
2021-06-30 06:00:00,37.6745,-26.87538,46.2780077401,1.5245000000000002,1.25462,1.974378787,36.15,-28.13,45.8052333255,133.01,38.3245,-7.04538,38.9667124556,1.5245000000000002,1.25462,1.974378787,36.8,-8.3,37.7243952901,132.7
2021-06-30 06:30:00,42.1691,-25.19288,49.1214229996,2.7091000000000003,1.29712,3.0036216647,39.46,-26.49,47.5269576135,132.45,42.8491,-5.67288,43.2229908533,2.7091000000000003,1.29712,3.0036216647,40.14,-6.97,40.7406492339,132.15
2021-06-30 07:00:00,45.394800000000004,-23.87332,51.2896020151,3.0948,1.17668,3.3109459166,42.3,-25.05,49.1608838407,131.26,46.1048,-4.51332,46.3251836528,3.0948,1.17668,3.3109459166,43.01,-5.69,43.3847461673,130.98
2021-06-30 07:30:00,50.11024,-21.7884,54.6422046354,3.2302400000000002,0.9916,3.3790118404,46.88,-22.78,52.1216154776,130.69,50.82024,-2.8184,50.8983317233,3.2302400000000002,0.9916,3.3790118404,47.59,-3.81,47.742268484,130.4
2021-06-30 08:00:00,52.39592,-20.80256,56.3744528594,7.6359200000000005,1.29744,7.7453615022,44.76,-22.1,49.9186097563,130.49,53.07592,-1.31256,53.092147231,7.6359200000000005,1.29744,7.7453615022,45.44,-2.61,45.514895364,130.19
2021-06-30 08:30:00,52.08094,-19.80378,55.7190632869,20.27094,-1.47378,20.3244442968,31.81,-18.33,36.7132809757,132.41,52.64094,-0.34378000000000003,52.6420625429,20.27094,-1.47378,20.3244442968,32.37,1.13,32.3897175042,132.07
2021-06-30 09:00:00,58.27772,-18.8287,61.2438779968,25.43772,-1.7287,25.4963919504,32.84,-17.1,37.0253372706,132.41,58.82772,0.5513,58.8303031786,25.43772,-1.7287,25.4963919504,33.39,2.2800000000000002,33.4677531364,132.07
2021-06-30 09:30:00,58.9906,-18.19592,61.7331547307,26.3106,-1.74592,26.3684642899,32.68,-16.45,36.5866765367,131.8,59.5306,1.06408,59.5401091921,26.3106,-1.74592,26.3684642899,33.22,2.81,33.3386337453,131.42
2021-06-30 10:00:00,59.47942,-17.85936,62.1028030217,26.88942,-1.78936,26.9488908333,32.59,-16.07,36.336661927,131.8,60.03942,1.78064,60.0658191715,26.88942,-1.78936,26.9488908333,33.15,3.5700000000000003,33.3416766225,131.42
2021-06-30 10:30:00,57.6453,-18.76854,60.6237470454,12.0153,-0.00854,12.0153030349,45.63,-18.76,49.3359351791,133.05,58.2753,1.05146,58.2847849633,12.0153,-0.00854,12.0153030349,46.26,1.06,46.2721428075,132.66
2021-06-30 11:00:00,57.89878,-18.69282,60.8415174453,8.29878,0.037180000000000005,8.2988632861,49.6,-18.73,53.0186089972,133.77,58.58878,1.13718,58.5998150188,8.29878,0.037180000000000005,8.2988632861,50.29,1.1,50.3020287861,133.34
2021-06-30 11:30:00,59.50004,-18.571460000000002,62.3310026113,8.61004,-0.16146000000000002,8.6115537584,50.89,-18.41,54.1176514642,133.82,60.21004,1.31854,60.2244756269,8.61004,-0.16146000000000002,8.6115537584,51.6,1.48,51.6212204428,133.39
2021-06-30 12:00:00,58.97002,-18.54078,61.816047931,7.95002,-0.07078000000000001,7.9503350753,51.02,-18.47,54.2603105409,134.12,59.69002,1.26922,59.7035125182,7.95002,-0.07078000000000001,7.9503350753,51.74,1.34,51.7573492366,133.66
2021-06-30 12:30:00,61.27632,-18.20448,63.9233172232,12.06632,0.15552000000000002,12.067322189,49.21,-18.36,52.5234585685,133.79,61.99632,1.54552,62.0155813132,12.06632,0.15552000000000002,12.067322189,49.93,1.3900000000000001,49.94934434,133.28
2021-06-30 13:00:00,60.37262,-18.77552,63.2247846729,8.40262,0.05448000000000001,8.4027966139,51.97,-18.83,55.276123236,133.79,61.08262,1.01448,61.0910438259,8.40262,0.05448000000000001,8.4027966139,52.68,0.96,52.6887464265,133.28
2021-06-30 13:30:00,58.50042,-19.41356,61.6375328193,10.54042,-0.23356000000000002,10.5430073532,47.96,-19.18,51.6530154008,134.05,59.20042,0.44644000000000006,59.2021033144,10.54042,-0.23356000000000002,10.5430073532,48.66,0.68,48.6647511039,133.61
2021-06-30 14:00:00,57.5027,-19.64712,60.7665190017,8.8027,-0.13712000000000002,8.803767897,48.7,-19.51,52.4626543362,134.05,58.1927,0.23288000000000003,58.1931659766,8.8027,-0.13712000000000002,8.803767897,49.39,0.37,49.3913858886,133.61
2021-06-30 14:30:00,56.6803,-20.21128,60.1760105634,10.6103,-0.60128,10.6273234508,46.07,-19.61,50.0699211104,134.18,57.3603,-0.29128000000000004,57.3610395663,10.6103,-0.60128,10.6273234508,46.75,0.31,46.7510277962,133.74
2021-06-30 15:00:00,56.49522,-20.50186,60.100217523,10.03522,-0.8618600000000001,10.0721617892,46.46,-19.64,50.4406700986,134.18,57.16522,-0.66186,57.1690513854,10.03522,-0.8618600000000001,10.0721617892,47.13,0.2,47.1304243562,133.79
2021-06-30 15:30:00,57.65458,-20.32424,61.1320319191,7.79458,-0.62424,7.8195366202,49.86,-19.7,53.610722808,133.84,58.37458,-0.61424,58.3778115465,7.79458,-0.62424,7.8195366202,50.58,0.01,50.5800009885,133.47
2021-06-30 16:00:00,59.49438,-20.26728,62.8517612337,8.37438,-0.86728,8.4191694948,51.12,-19.4,54.6773664326,133.4,60.19438,-0.6372800000000001,60.1977533583,8.37438,-0.86728,8.4191694948,51.82,0.23,51.8205104182,133.01
2021-06-30 16:30:00,58.72452,-20.98704,62.3620485327,8.87452,-1.2070400000000001,8.9562297197,49.85,-19.78,53.630876368,133.9,59.51452,-1.09704,59.524630092,8.87452,-1.2070400000000001,8.9562297197,50.64,0.11,50.6401194706,133.51
2021-06-30 17:00:00,59.52682,-21.14978,63.1724266857,11.14682,-1.46978,11.2433024224,48.38,-19.68,52.2295586809,132.34,60.30682,-1.21978,60.319154518,11.14682,-1.46978,11.2433024224,49.16,0.25,49.1606356753,131.96
2021-06-30 17:30:00,60.3051,-21.38402,63.9842277235,14.2951,-2.58402,14.5267698877,46.01,-18.8,49.7027172295,132.38,61.0551,-1.40402,61.0712412529,14.2951,-2.58402,14.5267698877,46.76,1.18,46.7748864242,132.06
2021-06-30 18:00:00,59.35156,-21.5755,63.1514835509,14.84156,-2.2555,15.0119680083,44.51,-19.32,48.5221856474,132.57,60.08156,-1.7455,60.1069099379,14.84156,-2.2555,15.0119680083,45.24,0.51,45.2428745771,132.2
2021-06-30 18:30:00,58.75448,-21.8058,62.6704223195,15.47448,-2.6858,15.7058286286,43.28,-19.12,47.3152491275,132.15,59.47448,-1.9958,59.5079573579,15.47448,-2.6858,15.7058286286,44.0,0.6900000000000001,44.0054098947,131.79
2021-06-30 19:00:00,58.0446,-22.03194,62.0852798119,14.5346,-2.80194,14.8022114876,43.51,-19.23,47.5700851376,131.93,58.7746,-2.12194,58.8128917375,14.5346,-2.80194,14.8022114876,44.24,0.68,44.2452257311,131.6
2021-06-30 19:30:00,58.80808,-21.73904,62.6974970267,13.35808,-2.3590400000000002,13.5647842227,45.45,-19.38,49.4093806883,132.27,59.54808,-1.87904,59.5777191827,13.35808,-2.3590400000000002,13.5647842227,46.19,0.48,46.192493979,131.93
2021-06-30 20:00:00,59.34578,-21.35458,63.0709100203,15.95578,-1.79458,16.0563829297,43.39,-19.56,47.5950175964,132.11,60.08578,-1.6145800000000001,60.1074689767,15.95578,-1.79458,16.0563829297,44.13,0.18,44.1303670957,131.79
2021-06-30 20:30:00,58.52946,-21.39866,62.3185392775,20.36946,-1.56866,20.4297722671,38.16,-19.83,43.0048194974,131.9,59.18946,-1.62866,59.2118629034,20.36946,-1.56866,20.4297722671,38.82,-0.06,38.8200463678,131.56
2021-06-30 21:00:00,53.36068,-21.70656,57.6067436772,14.75068,-1.72656,14.8513827604,38.61,-19.98,43.4733539079,131.76,54.04068,-2.27656,54.0886108187,14.75068,-1.72656,14.8513827604,39.29,-0.55,39.2938493915,131.44
2021-06-30 21:30:00,45.7994,-22.572400000000002,51.0597520766,3.2894,0.2676,3.3002669771,42.51,-22.84,48.2572864964,130.63,46.5094,-2.9924,46.6055656131,3.2894,0.2676,3.3002669771,43.22,-3.26,43.3427733307,130.34
2021-06-30 22:00:00,44.58748,-23.18284,50.2542281128,2.79748,0.30716000000000004,2.8142923828,41.79,-23.49,47.9393804716,131.18,45.29748,-3.67284,45.4461378779,2.79748,0.30716000000000004,2.8142923828,42.5,-3.98,42.6859508504,130.91
2021-06-30 22:30:00,43.356,-23.43418,49.2839073966,1.816,0.27582,1.8368267943,41.54,-23.71,47.8302801581,131.08,44.056,-3.93418,44.2313114012,1.816,0.27582,1.8368267943,42.24,-4.21,42.4492838573,130.81
2021-06-30 23:00:00,40.84664,-24.00048,47.3758486945,1.61664,0.47952000000000006,1.6862574892,39.23,-24.48,46.2413591928,131.08,41.52664,-4.65048,41.7862273234,1.61664,0.47952000000000006,1.6862574892,39.91,-5.13,40.238352352,130.81
2021-06-30 23:30:00,38.99696,-24.32358,45.9608467422,3.20696,1.12642,3.3990314,35.79,-25.45,43.9161314325,130.61,39.63696,-4.91358,39.9403538599,3.20696,1.12642,3.3990314,36.43,-6.04,36.9273137393,130.35
2021-07-01 00:00:00,36.71436,-24.97964,44.406380676,1.62436,1.12036,1.9732592173999999,35.09,-26.1,43.7323461525,130.79,37.34436,-5.23964,37.7101452018,1.62436,1.12036,1.9732592173999999,35.72,-6.36,36.2817860641,130.55
2021-07-01 00:30:00,34.96988,-25.62146,43.3514903982,1.36988,1.15854,1.7940975854,33.6,-26.78,42.9665963278,132.03,35.58988,-5.69146,36.0420903299,1.36988,1.15854,1.7940975854,34.22,-6.85,34.8988667438,131.77
2021-07-01 01:00:00,33.91628,-25.55678,42.4671997312,1.6562800000000002,1.26322,2.0830238133,32.26,-26.82,41.9525922918,132.65,34.50628,-5.84678,34.9981170323,1.6562800000000002,1.26322,2.0830238133,32.85,-7.11,33.6106322464,132.41
2021-07-01 01:30:00,33.37472,-25.66034,42.0989902966,2.64472,1.4096600000000001,2.9969459778000003,30.73,-27.07,40.9526287313,131.99,33.94472,-5.96034,34.4640344242,2.64472,1.4096600000000001,2.9969459778000003,31.3,-7.37,32.1559776713,131.78
2021-07-01 02:00:00,32.40376,-25.75862,41.3945668711,1.36376,1.19138,1.8108637833999999,31.04,-26.95,41.1069835916,131.99,32.99376,-6.05862,33.5454180961,1.36376,1.19138,1.8108637833999999,31.63,-7.25,32.4502603996,131.78
2021-07-01 02:30:00,31.84296,-25.89068,41.0402413787,1.37296,1.12932,1.7777465579,30.47,-27.02,40.7247013494,131.95,32.41296,-6.20068,33.0007334528,1.37296,1.12932,1.7777465579,31.04,-7.33,31.8937376298,131.75
2021-07-01 03:00:00,31.37882,-26.10102,40.8153597269,1.45882,1.12898,1.8446548818,29.92,-27.23,40.4558932666,131.91,31.94882,-6.33102,32.5700616154,1.45882,1.12898,1.8446548818,30.49,-7.46,31.3893564764,131.72
2021-07-01 03:30:00,31.4135,-26.0426,40.8047178278,1.5235,1.1374,1.901244595,29.89,-27.18,40.400055693,132.22,32.1135,-6.3726,32.7396840701,1.5235,1.1374,1.901244595,30.59,-7.51,31.4983840855,131.98
2021-07-01 04:00:00,31.38448,-26.10242,40.8206064963,1.61448,1.15758,1.9865893201,29.77,-27.26,40.3653378532,132.08,31.95448,-6.28242,32.5662032347,1.61448,1.15758,1.9865893201,30.34,-7.44,31.2389052305,131.83
2021-07-01 04:30:00,31.08574,-26.1691,40.6342838765,1.42574,1.1609,1.8385927656,29.66,-27.33,40.3316810956,132.45,31.65574,-6.3791,32.2920855901,1.42574,1.1609,1.8385927656,30.23,-7.54,31.1561310178,132.19
2021-07-01 05:00:00,30.82044,-26.32216,40.5309218851,1.3804400000000001,1.18784,1.8211475666,29.44,-27.51,40.2928492415,132.31,31.38044,-6.39216,32.0248610311,1.3804400000000001,1.18784,1.8211475666,30.0,-7.58,30.9427923756,132.06
2021-07-01 05:30:00,30.92796,-26.17156,40.5152966495,1.47796,1.22844,1.921830012,29.45,-27.4,40.2251476069,132.73,31.48796,-6.40156,32.1320960318,1.47796,1.22844,1.921830012,30.01,-7.63,30.9647703043,132.48
2021-07-01 06:00:00,32.11086,-26.2957,41.5038693188,1.5508600000000001,1.1843,1.9513413924,30.56,-27.48,41.0982238059,132.2,32.70086,-6.2257,33.2882199168,1.5508600000000001,1.1843,1.9513413924,31.15,-7.41,32.0192223516,131.95
2021-07-01 06:30:00,35.24044,-24.97076,43.1905946517,1.83044,1.01924,2.0950801348,33.41,-25.99,42.3285742732,132.22,35.86044,-5.15076,36.2284623683,1.83044,1.01924,2.0950801348,34.03,-6.17,34.5848203696,131.92
2021-07-01 07:00:00,37.8698,-23.92554,44.7945668171,2.2498,1.07446,2.4932036282,35.62,-25.0,43.5176332077,132.22,38.5098,-4.18554,38.7365904686,2.2498,1.07446,2.4932036282,36.26,-5.26,36.6395305647,131.92
2021-07-01 07:30:00,41.778,-22.80512,47.5970039206,3.118,1.07488,3.298073834,38.66,-23.88,45.4406205944,131.89,42.468,-3.30512,42.5964181853,3.118,1.07488,3.298073834,39.35,-4.38,39.5930157982,131.57
2021-07-01 08:00:00,44.93168,-21.43712,49.7835914887,4.31168,0.9828800000000001,4.4222887193,40.62,-22.42,46.3965602173,131.13,45.62168,-2.12712,45.6712417777,4.31168,0.9828800000000001,4.4222887193,41.31,-3.11,41.4269018875,130.8
2021-07-01 08:30:00,46.86924,-20.30762,51.0795956155,5.58924,0.84238,5.6523630317,41.28,-21.15,46.3827651181,130.43,47.56924,-1.24762,47.5855981348,5.58924,0.84238,5.6523630317,41.98,-2.09,42.0319937667,130.11
2021-07-01 09:00:00,48.47436,-19.76672,52.3496589957,15.50436,0.7532800000000001,15.5226482846,32.97,-20.52,38.8341512074,129.48,49.04436,-0.72672,49.0497438298,15.50436,0.7532800000000001,15.5226482846,33.54,-1.48,33.5726376682,129.15
2021-07-01 09:30:00,50.4039,-18.0694,53.5449003321,24.0839,-1.7494,24.147352641,26.32,-16.32,30.9690942715,129.64,50.8739,0.7806000000000001,50.8798883408,24.0839,-1.7494,24.147352641,26.79,2.5300000000000002,26.9091991705,129.24
2021-07-01 10:00:00,50.23746,-17.79304,53.2953530779,17.83746,0.37696,17.8414427133,32.4,-18.17,37.147125057,130.94,50.79746,1.33696,50.8150509642,17.83746,0.37696,17.8414427133,32.96,0.96,32.9739776187,130.53
2021-07-01 10:30:00,49.46838,-18.46552,52.8024246479,10.15838,0.19448000000000001,10.1602414683,39.31,-18.66,43.5140402629,131.62,50.09838,0.88448,50.106187078,10.15838,0.19448000000000001,10.1602414683,39.94,0.6900000000000001,39.9459597456,131.18
2021-07-01 11:00:00,49.60624,-18.36932,52.8981187208,9.03624,-0.14932,9.0374736403,40.57,-18.22,44.4735123416,132.24,50.21624,0.9306800000000001,50.2248636136,9.03624,-0.14932,9.0374736403,41.18,1.08,41.1941597802,131.82
2021-07-01 11:30:00,49.87578,-18.0242,53.0326806436,15.29578,-0.3442,15.2996522656,34.58,-17.68,38.8375951882,132.06,50.39578,1.1758,50.4094946161,15.29578,-0.3442,15.2996522656,35.1,1.52,35.1328962655,131.66
2021-07-01 12:00:00,49.54912,-18.26374,52.8079491323,14.55912,-0.7637400000000001,14.5791383134,34.99,-17.5,39.1222455899,131.7,50.14912,0.85626,50.1564294778,14.55912,-0.7637400000000001,14.5791383134,35.59,1.62,35.6268508291,131.27
2021-07-01 12:30:00,49.2951,-18.53458,52.6643858769,10.9351,-0.52458,10.9476753782,38.36,-18.01,42.3774668898,131.53,49.8751,0.8654200000000001,49.8826077084,10.9351,-0.52458,10.9476753782,38.94,1.3900000000000001,38.9648007822,131.09
2021-07-01 13:00:00,49.74752,-18.9751,53.2434988159,11.65752,-0.6251,11.6742675385,38.09,-18.35,42.2796712381,132.33,50.33752,0.6949000000000001,50.3423162534,11.65752,-0.6251,11.6742675385,38.68,1.32,38.702516714,131.95
2021-07-01 13:30:00,49.43996,-19.2295,53.0479341261,11.69996,-0.6295000000000001,11.7168824459,37.74,-18.6,42.0745481259,133.47,50.02996,0.48050000000000004,50.0322673667,11.69996,-0.6295000000000001,11.7168824459,38.33,1.11,38.3460688989,133.07
2021-07-01 14:00:00,48.42498,-19.53356,52.2162680998,11.62498,-0.67356,11.6444769343,36.8,-18.86,41.3514159371,133.47,49.00498,0.18644000000000002,49.0053346553,11.62498,-0.67356,11.6444769343,37.38,0.86,37.3898916821,133.07
2021-07-01 14:30:00,47.99898,-19.937,51.9748597886,12.08898,-1.287,12.1572943717,35.91,-18.65,40.4641891059,133.42,48.56898,-0.187,48.5693399918,12.08898,-1.287,12.1572943717,36.48,1.1,36.4965806618,133.07
2021-07-01 15:00:00,48.05276,-19.92008,52.0180481259,11.57276,-1.39008,11.6559468266,36.48,-18.53,40.9163940249,133.47,48.64276,-0.15008000000000002,48.6429915242,11.57276,-1.39008,11.6559468266,37.07,1.24,37.0907333441,133.12
2021-07-01 15:30:00,48.61088,-19.90214,52.5272579805,10.24088,-1.64214,10.371704149,38.37,-18.26,42.493346538,133.57,49.20088,-0.16214,49.201147163,10.24088,-1.64214,10.371704149,38.96,1.48,38.9881007488,133.21
2021-07-01 16:00:00,49.05212,-20.36208,53.1104959346,11.15212,-2.02208,11.3339572975,37.9,-18.34,42.1042230661,133.5,49.64212,-0.6220800000000001,49.6460175807,11.15212,-2.02208,11.3339572975,38.49,1.4,38.515452743,133.13
2021-07-01 16:30:00,48.79774,-20.84262,53.0625502362,10.98774,-1.91262,11.1529612916,37.81,-18.93,42.2840513669,133.47,49.39774,-1.03262,49.4085318662,10.98774,-1.91262,11.1529612916,38.41,0.88,38.4200793857,133.13
2021-07-01 17:00:00,49.48132,-21.00594,53.7554699005,10.99132,-1.95594,11.1639964451,38.49,-19.05,42.9462757407,133.63,50.09132,-1.18594,50.1053569294,10.99132,-1.95594,11.1639964451,39.1,0.77,39.1075811065,133.34
2021-07-01 17:30:00,50.29516,-20.9109,54.4689715181,10.57516,-1.6009,10.6956481728,39.72,-19.31,44.1650823615,133.6,50.89516,-1.1309,50.9077228545,10.57516,-1.6009,10.6956481728,40.32,0.47000000000000003,40.3227392423,133.31
2021-07-01 18:00:00,50.21766,-21.22624,54.5194152611,10.65766,-1.53624,10.7678108273,39.56,-19.69,44.1892486924,133.46,50.817660000000004,-1.3962400000000001,50.836837569,10.65766,-1.53624,10.7678108273,40.16,0.14,40.1602440232,133.21
2021-07-01 18:30:00,51.49594,-21.00112,55.6136572951,25.84594,-3.51112,26.083339091,25.65,-17.49,31.0454924264,133.65,51.95594,-1.46112,51.9764809595,25.84594,-3.51112,26.083339091,26.11,2.05,26.1903531859,133.37
2021-07-01 19:00:00,51.42756,-20.99134,55.5466496069,22.06756,-3.7313400000000003,22.3807976299,29.36,-17.26,34.0575571643,132.6,51.98756,-1.58134,52.0116047719,22.06756,-3.7313400000000003,22.3807976299,29.92,2.15,29.9971481978,132.29
2021-07-01 19:30:00,50.1921,-21.2921,54.5215592662,14.1221,-3.7121,14.6018284752,36.07,-17.58,40.126067587,131.94,50.7821,-1.9221,50.8184626767,14.1221,-3.7121,14.6018284752,36.66,1.79,36.703674203,131.7
2021-07-01 20:00:00,49.9135,-21.43772,54.3224936932,13.4235,-3.71772,13.928811659600001,36.49,-17.72,40.5649910637,131.94,50.4935,-1.98772,50.5326090069,13.4235,-3.71772,13.928811659600001,37.07,1.73,37.1103462662,131.7
2021-07-01 20:30:00,48.10374,-21.84346,52.830924152,5.66374,-1.52346,5.8650559383,42.44,-20.32,47.0537564919,132.27,48.76374,-2.28346,48.8171745225,5.66374,-1.52346,5.8650559383,43.1,-0.76,43.1067001753,132.02
2021-07-01 21:00:00,47.52478,-21.76494,52.2715728408,5.54478,-1.00494,5.6351122129,41.98,-20.76,46.8326595444,132.72,48.13478,-2.15494,48.1829929752,5.54478,-1.00494,5.6351122129,42.59,-1.15,42.6055231161,132.48
2021-07-01 21:30:00,46.70868,-21.5505,51.4404980302,12.30868,-0.4305,12.3162061363,34.4,-21.12,40.3660054997,132.93,47.26868,-2.0605,47.3135685527,12.30868,-0.4305,12.3162061363,34.96,-1.63,34.9979785131,132.68
2021-07-01 22:00:00,45.46834,-22.32518,50.6535645773,12.48834,-0.57518,12.5015786198,32.98,-21.75,39.5062387478,132.51,46.02834,-2.72518,46.1089437006,12.48834,-0.57518,12.5015786198,33.54,-2.15,33.608839611,132.27
2021-07-01 22:30:00,44.38898,-22.90548,49.9504009941,6.82898,-0.9854800000000001,6.8997201879,37.56,-21.92,43.4883892551,132.97,44.99898,-3.42548,45.1291714335,6.82898,-0.9854800000000001,6.8997201879,38.17,-2.44,38.2479084395,132.7
2021-07-01 23:00:00,41.56694,-23.65504,47.8264719414,3.5869400000000002,-1.01504,3.7277935518,37.98,-22.64,44.2159473493,132.6,42.16694,-4.24504,42.3800801505,3.5869400000000002,-1.01504,3.7277935518,38.58,-3.23,38.7149751388,132.34
2021-07-01 23:30:00,39.57584,-23.96964,46.2686800486,4.63584,-0.40964000000000006,4.6539034622,34.94,-23.56,42.1411580287,132.33,40.13584,-4.47964,40.385056977,4.63584,-0.40964000000000006,4.6539034622,35.5,-4.07,35.7325467886,132.09
2021-07-02 00:00:00,37.10488,-24.40942,44.4138706324,3.30488,-0.29942,3.3184159099,33.8,-24.11,41.5178527865,132.66,37.65488,-4.94942,37.9787670436,3.30488,-0.29942,3.3184159099,34.35,-4.65,34.6633091323,132.42
2021-07-02 00:30:00,35.51338,-24.51228,43.1515008988,3.31338,0.10772000000000001,3.3151305589,32.2,-24.62,40.5337439672,132.66,36.05338,-5.06228,36.4070444862,3.31338,0.10772000000000001,3.3151305589,32.74,-5.17,33.1456859938,132.42
2021-07-02 01:00:00,34.3851,-24.64656,42.3058863735,3.1151,0.18344000000000002,3.1204964739,31.27,-24.83,39.9292098595,132.58,34.9251,-5.12656,35.2993516576,3.1151,0.18344000000000002,3.1204964739,31.81,-5.31,32.2501503872,132.34
2021-07-02 01:30:00,33.32752,-24.81342,41.5503237225,2.86752,0.06658,2.8682928454,30.46,-24.88,39.3297088726,132.88,33.84752,-5.22342,34.2481930421,2.86752,0.06658,2.8682928454,30.98,-5.29,31.4284027593,132.64
2021-07-02 02:00:00,32.70864,-24.91504,41.1170809865,2.38864,0.5149600000000001,2.4435189484,30.32,-25.43,39.5725574104,132.98,33.24864,-5.29504,33.6676329796,2.38864,0.5149600000000001,2.4435189484,30.86,-5.8100000000000005,31.4021607537,132.76
2021-07-02 02:30:00,32.08278,-25.06338,40.7121331983,2.17278,0.59662,2.2532040193,29.91,-25.66,39.4086754408,133.25,32.60278,-5.44338,33.0540716033,2.17278,0.59662,2.2532040193,30.43,-6.04,31.0236442089,133.0
2021-07-02 03:00:00,31.74502,-25.08654,40.4608549585,2.11502,0.78346,2.2554642919,29.63,-25.87,39.3343844492,133.25,32.27502,-5.36654,32.7181397328,2.11502,0.78346,2.2554642919,30.16,-6.15,30.7806448925,133.0
2021-07-02 03:30:00,31.78304,-24.93878,40.399311622,1.62304,1.1412200000000001,1.9840972582,30.16,-26.08,39.8721958262,133.6,32.31304,-5.26878,32.7397708717,1.62304,1.1412200000000001,1.9840972582,30.69,-6.41,31.3522598866,133.35
2021-07-02 04:00:00,31.75708,-25.02504,40.4322242417,1.5070800000000002,1.20496,1.9295643881000002,30.25,-26.23,40.0384240449,133.43,32.28708,-5.26504,32.7135473639,1.5070800000000002,1.20496,1.9295643881000002,30.78,-6.47,31.4526517165,133.17
2021-07-02 04:30:00,31.96574,-14.3192,35.0263903705,1.54574,0.8008000000000001,1.740859784,30.42,-15.12,33.9704400914,133.8,31.94574,-17.2192,36.2909238349,1.54574,0.8008000000000001,1.740859784,30.4,-18.02,35.3395019772,133.53
2021-07-02 05:00:00,31.94864,-6.12028,32.5295776967,1.4686400000000002,0.8997200000000001,1.7223238743,30.48,-7.02,31.2779602916,132.44,31.50864,-26.13028,40.9339214775,1.4686400000000002,0.8997200000000001,1.7223238743,30.04,-27.03,40.4106730951,132.17
2021-07-02 05:30:00,32.1682,-6.23208,32.7663228386,1.3882,1.2479200000000001,1.8666557172,30.78,-7.48,31.6758393733,131.76,31.7282,-26.25208,41.1807039712,1.3882,1.2479200000000001,1.8666557172,30.34,-27.5,40.9483284152,131.5
2021-07-02 06:00:00,33.38672,-5.93282,33.909754135200004,1.54672,1.23718,1.9806456298000001,31.84,-7.17,32.6373175981,131.9,32.94672,-25.92282,41.9222966393,1.54672,1.23718,1.9806456298000001,31.4,-27.16,41.5165701859,131.59
2021-07-02 06:30:00,36.46798,-5.09194,36.8217519714,1.81798,1.17806,2.1663048364,34.65,-6.27,35.212716453,131.74,36.01798,-24.84194,43.7540497125,1.81798,1.17806,2.1663048364,34.2,-26.02,42.9730194424,131.44
2021-07-02 07:00:00,39.8616,-3.63268,40.0267850138,2.4416,1.12732,2.6892863258,37.42,-4.76,37.7215323125,130.9,39.3816,-23.52268,45.8718529486,2.4416,1.12732,2.6892863258,36.94,-24.65,44.4093019535,130.62
2021-07-02 07:30:00,43.49084,-2.78178,43.5797139031,3.3308400000000002,1.00822,3.48008659,40.16,-3.79,40.3384394839,131.32,42.97084,-22.71178,48.6036834106,3.3308400000000002,1.00822,3.48008659,39.64,-23.72,46.1948914925,131.03
2021-07-02 08:00:00,47.39742,-2.08316,47.4431763085,19.65742,-1.52316,19.7163429023,27.74,-0.56,27.7456519116,131.4,46.96742,-21.89316,51.8193882272,19.65742,-1.52316,19.7163429023,27.31,-20.37,34.0701188727,131.11
2021-07-02 08:30:00,49.54278,-1.23386,49.5581422233,22.50278,-1.64386,22.5627432603,27.04,0.41000000000000003,27.0431081793,130.95,49.13278,-21.02386,53.4418633641,22.50278,-1.64386,22.5627432603,26.63,-19.38,32.9354110343,130.58
2021-07-02 09:00:00,50.4509,-0.83394,50.4577919328,23.8009,-1.72394,23.8632522916,26.65,0.89,26.6648570219,130.95,50.0509,-20.88394,54.2331221739,23.8009,-1.72394,23.8632522916,26.25,-19.16,32.4987399756,130.58
2021-07-02 09:30:00,50.67288,-0.11042,50.6730003066,25.12288,-1.95042,25.1984768919,25.55,1.8399999999999999,25.6161687221,131.85,50.25288,-20.05042,54.1051872788,25.12288,-1.95042,25.1984768919,25.13,-18.1,30.969773974,131.44
2021-07-02 10:00:00,50.5377,-0.0151,50.5377022558,26.2777,-2.1051,26.361884669,24.26,2.09,24.3498603692,131.36,50.1477,-19.9751,53.9795927671,26.2777,-2.1051,26.361884669,23.87,-17.87,29.8180113354,130.98
2021-07-02 10:30:00,50.4483,-0.508,50.4508576428,26.0283,-1.718,26.0849367431,24.42,1.21,24.4499591002,131.53,50.0583,-20.458,54.0773812503,26.0283,-1.718,26.0849367431,24.03,-18.74,30.4734064391,131.11
2021-07-02 11:00:00,50.80984,0.17708000000000002,50.8101485744,26.699840000000002,-1.98292,26.7733716172,24.11,2.16,24.2065631596,131.53,50.41984,-19.65292,54.1146701935,26.699840000000002,-1.98292,26.7733716172,23.72,-17.67,29.5781557911,131.11
2021-07-02 11:30:00,49.80748,-0.45682000000000006,49.8095748673,23.74748,-2.76682,23.9081178528,26.06,2.31,26.1621807195,131.08,49.41748,-20.30682,53.4270930153,23.74748,-2.76682,23.9081178528,25.67,-17.54,31.0901994204,130.64
2021-07-02 12:00:00,48.92254,-0.6661400000000001,48.9270749437,12.01254,-0.8361400000000001,12.0416048495,36.91,0.17,36.9103914907,131.12,48.46254,-20.35614,52.5641533647,12.01254,-0.8361400000000001,12.0416048495,36.45,-19.52,41.3477073125,130.69
2021-07-02 12:30:00,49.59844,-0.7275600000000001,49.6037760053,12.01844,-0.91756,12.0534151338,37.58,0.19,37.5804803056,130.62,49.10844,-20.48756,53.2107037539,12.01844,-0.91756,12.0534151338,37.09,-19.57,41.9362969276,130.22
2021-07-02 13:00:00,48.73486,-1.39242,48.7547475911,12.54486,-1.04242,12.5880956414,36.19,-0.35000000000000003,36.1916924169,130.8,48.25486,-21.15242,52.6873455915,12.54486,-1.04242,12.5880956414,35.71,-20.11,40.9831209158,130.4
2021-07-02 13:30:00,48.1896,-1.56242,48.2149220099,12.7796,-1.73242,12.8964900347,35.41,0.17,35.4104080745,130.95,47.7296,-21.50242,52.3494869317,12.7796,-1.73242,12.8964900347,34.95,-19.77,40.1541454896,130.49
2021-07-02 14:00:00,47.6438,-1.55966,47.6693215575,11.0838,-1.46966,11.1808104785,36.56,-0.09,36.5601107766,131.43,47.1538,-21.46966,51.8114577575,11.0838,-1.46966,11.1808104785,36.07,-20.0,41.2437255834,130.99
2021-07-02 14:30:00,46.87728,-2.17862,46.927878338,12.21728,-1.23862,12.2799067628,34.66,-0.9400000000000001,34.672744339,131.2,46.40728,-22.10862,51.4045398316,12.21728,-1.23862,12.2799067628,34.19,-20.87,40.0563727764,130.79
2021-07-02 15:00:00,45.95436,-2.23128,46.0084971875,12.00436,-1.33128,12.0779536946,33.95,-0.9,33.9619272127,131.48,45.48436,-22.29128,50.6530173696,12.00436,-1.33128,12.0779536946,33.48,-20.96,39.4997721512,131.05
2021-07-02 15:30:00,45.92782,-2.21364,45.9811358277,11.63782,-0.9236400000000001,11.6744149833,34.29,-1.29,34.3142565124,131.78,45.45782,-22.27364,50.6214227181,11.63782,-0.9236400000000001,11.6744149833,33.82,-21.35,39.9951859603,131.42
2021-07-02 16:00:00,46.51718,-2.1465,46.5666779726,10.01718,-0.4465,10.0271260789,36.5,-1.7000000000000002,36.5395675946,131.7,46.04718,-22.5065,51.2531494467,10.01718,-0.4465,10.0271260789,36.03,-22.06,42.2469466352,131.38
2021-07-02 16:30:00,46.91194,-2.52116,46.9796377414,7.80194,-0.25116,7.8059816237,39.11,-2.27,39.1758216251,132.79,46.42194,-22.771160000000002,51.706114156,7.80194,-0.25116,7.8059816237,38.62,-22.52,44.706317227,132.45
2021-07-02 17:00:00,46.9788,-2.42522,47.0413577768,6.9188,-0.07522000000000001,6.9192088774,40.06,-2.35,40.1288686609,132.55,46.4488,-22.71522,51.7056306517,6.9188,-0.07522000000000001,6.9192088774,39.53,-22.64,45.5542588569,132.18
2021-07-02 17:30:00,47.57068,-2.7362200000000003,47.6493073984,13.86068,-2.47622,14.0801319437,33.71,-0.26,33.7110026549,132.55,47.12068,-22.84622,52.367053115,13.86068,-2.47622,14.0801319437,33.26,-20.37,39.0021089173,132.23
2021-07-02 18:00:00,48.20444,-2.821,48.2869141353,12.38444,-2.301,12.5963865896,35.82,-0.52,35.8237742289,131.68,47.72444,-22.961,52.960642880500004,12.38444,-2.301,12.5963865896,35.34,-20.66,40.9359401993,131.39
2021-07-02 18:30:00,47.89658,-3.01576,47.9914282354,11.60658,-2.20576,11.8143165894,36.29,-0.81,36.2990385548,131.85,47.41658,-23.22576,52.7993180493,11.60658,-2.20576,11.8143165894,35.81,-21.02,41.5234451846,131.57
2021-07-02 19:00:00,47.53624,-3.0532,47.6341909092,10.90624,-2.1332,11.1129030041,36.63,-0.92,36.6415515501,132.14,47.05624,-23.3032,52.5102737869,10.90624,-2.1332,11.1129030041,36.15,-21.17,41.892617488,131.87
2021-07-02 19:30:00,48.2438,-3.03468,48.339151018,18.6538,-1.79468,18.7399341179,29.59,-1.24,29.6159703538,132.28,47.7838,-23.44468,53.2254127531,18.6538,-1.79468,18.7399341179,29.13,-21.65,36.294343912,132.0
2021-07-02 20:00:00,47.49676,-3.54346,47.6287551724,18.66676,-1.45346,18.7232602628,28.83,-2.09,28.9056568858,132.84,47.07676,-23.63346,52.6760074765,18.66676,-1.45346,18.7232602628,28.41,-22.18,36.0427593283,132.53
2021-07-02 20:30:00,46.08958,-6.3186,46.520684545,11.17958,0.8814000000000001,11.214271039,34.91,-7.2,35.6447485613,131.78,45.84958,-18.6686,49.5045514285,11.17958,0.8814000000000001,11.214271039,34.67,-19.55,39.8021532081,131.49
2021-07-02 21:00:00,44.71716,-11.9972,46.2985659206,10.70716,0.40280000000000005,10.714733926000001,34.01,-12.4,36.2000013812,131.33,44.79716,-12.1772,46.4227287426,10.70716,0.40280000000000005,10.714733926000001,34.09,-12.58,36.337095371,131.08
2021-07-02 21:30:00,42.89618,-12.70632,44.7384937893,2.04618,0.32368,2.0716228747,40.85,-13.03,42.8777727966,132.4,43.01618,-12.89632,44.9077589213,2.04618,0.32368,2.0716228747,40.97,-13.22,43.0500789779,132.13
2021-07-02 22:00:00,42.14492,-13.26822,44.1841594214,1.75492,0.32178,1.7841767219,40.39,-13.59,42.6150231726,132.35,42.24492,-13.44822,44.333823284,1.75492,0.32178,1.7841767219,40.49,-13.77,42.7674291956,132.13
2021-07-02 22:30:00,40.7854,-13.68456,43.0199492742,1.6354000000000002,0.30544000000000004,1.663678681,39.15,-13.99,41.5745426914,132.78,40.8754,-13.86456,43.1627657728,1.6354000000000002,0.30544000000000004,1.663678681,39.24,-14.17,41.7200970756,132.52
2021-07-02 23:00:00,38.95724,-13.98718,41.3921218684,1.66724,0.36282000000000003,1.7062612842,37.29,-14.35,39.9558080884,132.4,39.03724,-14.17718,41.5318978566,1.66724,0.36282000000000003,1.7062612842,37.37,-14.54,40.0989837776,132.15
2021-07-02 23:30:00,37.20588,-14.17484,39.8146153517,2.27588,-0.03484,2.2761466561,34.93,-14.14,37.6834778119,132.67,37.29588,-14.35484,39.9630341241,2.27588,-0.03484,2.2761466561,35.02,-14.32,37.8346772155,132.42
2021-07-03 00:00:00,35.02182,-21.78304,41.2435292834,2.05182,0.12696000000000002,2.055744185,32.97,-21.91,39.5862223507,133.09,35.43182,-9.46304,36.6737371228,2.05182,0.12696000000000002,2.055744185,33.38,-9.59,34.7302821756,132.83
2021-07-03 00:30:00,33.23048,-25.8091,42.0758178036,2.42048,0.0709,2.4215181685,30.81,-25.88,40.237178082,131.85,33.82048,-6.5391,34.4468386973,2.42048,0.0709,2.4215181685,31.4,-6.61,32.0881925325,131.57
2021-07-03 01:00:00,32.32936,-26.15186,41.5825359913,3.98936,-0.66186,4.0438906846,28.34,-25.49,38.116868969,130.36,32.88936,-6.78186,33.5812987579,3.98936,-0.66186,4.0438906846,28.9,-6.12,29.5408936899,130.12
2021-07-03 01:30:00,31.41082,-26.23596,40.926338832,3.12082,-0.12596000000000002,3.1233609132,28.29,-26.11,38.4974830346,130.82,31.99082,-6.88596,32.7235237924,3.12082,-0.12596000000000002,3.1233609132,28.87,-6.76,29.6508768842,130.54
2021-07-03 02:00:00,30.7145,-26.3078,40.4410787577,1.4545,0.8722000000000001,1.6959667125,29.26,-27.18,39.9361991181,130.82,31.2845,-6.8178,32.0187810057,1.4545,0.8722000000000001,1.6959667125,29.83,-7.69,30.8052755222,130.54
2021-07-03 02:30:00,30.36856,-26.23794,40.1332646556,1.45856,0.86206,1.6942681952,28.91,-27.1,39.62572523,131.21,30.94856,-6.86794,31.7014505333,1.45856,0.86206,1.6942681952,29.49,-7.73,30.4862756007,130.96
2021-07-03 03:00:00,29.71682,-26.33248,39.7050235343,1.45682,1.12752,1.84217965,28.26,-27.46,39.4040505532,130.79,30.27682,-6.85248,31.0425886721,1.45682,1.12752,1.84217965,28.82,-7.98,29.9043943259,130.56
2021-07-03 03:30:00,29.25772,-26.43158,39.4289563759,1.42772,1.12842,1.8198121043,27.83,-27.56,39.1671099266,130.96,29.81772,-6.99158,30.6264365687,1.42772,1.12842,1.8198121043,28.39,-8.12,29.5284015822,130.88
2021-07-03 04:00:00,29.09724,-26.587,39.4146919894,1.44724,1.163,1.85662937,27.65,-27.75,39.173779496,130.99,29.66724,-7.067,30.4973378874,1.44724,1.163,1.85662937,28.22,-8.23,29.3956000109,130.79
2021-07-03 04:30:00,29.16592,-26.6437,39.5036408339,1.57592,1.1263,1.9370275002000001,27.59,-27.77,39.1456383266,131.4,29.73592,-7.0137,30.5518727075,1.57592,1.1263,1.9370275002000001,28.16,-8.14,29.3128845391,131.14
2021-07-03 05:00:00,29.26196,-26.79724,39.6781347175,1.50196,0.92276,1.7627733431000001,27.76,-27.72,39.2302944164,131.68,29.82196,-7.03724,30.6410189951,1.50196,0.92276,1.7627733431000001,28.32,-7.96,29.4174098112,131.43
2021-07-03 05:30:00,29.4548,-26.50602,39.6251730505,1.4548,0.9039800000000001,1.7127822046,28.0,-27.41,39.1830077967,132.19,30.0148,-6.82602,30.7812080348,1.4548,0.9039800000000001,1.7127822046,28.56,-7.73,29.587607203,131.91
2021-07-03 06:00:00,29.73288,-26.28876,39.6880719541,1.52288,1.05124,1.850478055,28.21,-27.34,39.2845987634,131.86,30.302880000000002,-6.70876,31.0366234799,1.52288,1.05124,1.850478055,28.78,-7.76,29.8078177665,131.62
2021-07-03 06:30:00,30.98044,-26.00922,40.4507995916,1.66044,1.11078,1.9977220032,29.32,-27.12,39.9394141169,131.5,31.56044,-6.53922,32.2307736674,1.66044,1.11078,1.9977220032,29.9,-7.65,30.8631252468,131.25
2021-07-03 07:00:00,32.00768,-25.64884,41.0165158482,1.68768,1.05116,1.9882658595,30.32,-26.7,40.4004009881,131.08,32.61768,-6.19884,33.2014858994,1.68768,1.05116,1.9882658595,30.93,-7.25,31.7683395852,130.83
2021-07-03 07:30:00,33.4785,-25.61298,42.1525172051,2.2685,0.53702,2.331197703,31.21,-26.15,40.7171536333,130.94,34.0685,-6.15298,34.6196743938,2.2685,0.53702,2.331197703,31.8,-6.69,32.4960936114,130.73
2021-07-03 08:00:00,35.86608,-25.01458,43.727621787,2.97608,0.15542,2.9801354907,32.89,-25.17,41.4159510334,130.94,36.49608,-5.69458,36.9376785511,2.97608,0.15542,2.9801354907,33.52,-5.85,34.0266498498,130.73
2021-07-03 08:30:00,38.35534,-24.5457,45.5370562839,4.20534,-0.3657,4.2212108459,34.15,-24.18,41.8436960605,130.35,38.97534,-5.2957,39.3334662419,4.20534,-0.3657,4.2212108459,34.77,-4.93,35.1177704304,130.17
2021-07-03 09:00:00,39.82744,-24.05628,46.5288038143,4.79744,-0.22628,4.8027734896,35.03,-23.83,42.3670839214,130.06,40.45744,-5.00628,40.7660065593,4.79744,-0.22628,4.8027734896,35.66,-4.78,35.9789382834,129.87
2021-07-03 09:30:00,43.63696,-23.30826,49.4718026988,19.51696,-2.49826,19.6762046815,24.12,-20.81,31.8564043797,129.95,44.12696,-4.38826,44.344621147,19.51696,-2.49826,19.6762046815,24.61,-1.8900000000000001,24.6824674617,129.65
2021-07-03 10:00:00,45.24022,-22.0121,50.3111324863,20.66022,-2.5721,20.819711546,24.58,-19.44,31.3383152068,129.95,45.71022,-2.8221,45.7972538572,20.66022,-2.5721,20.819711546,25.05,-0.25,25.0512474739,129.65
2021-07-03 10:30:00,46.11782,-21.82992,51.0235115291,20.617820000000002,-2.69992,20.7938469158,25.5,-19.13,31.878000251,131.6,46.60782,-2.50992,46.675353063,20.617820000000002,-2.69992,20.7938469158,25.99,0.19,25.9906944886,131.29
2021-07-03 11:00:00,46.07676,-21.781,50.9654762864,14.57676,-0.901,14.6045791825,31.5,-20.88,37.7918562656,132.12,46.61676,-2.3810000000000002,46.6775264329,14.57676,-0.901,14.6045791825,32.04,-1.48,32.0741640577,131.83
2021-07-03 11:30:00,46.91146,-22.15172,51.8785483441,21.74146,-2.97172,21.9436141665,25.17,-19.18,31.6449253436,132.27,47.39146,-2.6817200000000003,47.4672740221,21.74146,-2.97172,21.9436141665,25.65,0.29,25.6516393238,131.97
2021-07-03 12:00:00,46.49876,-22.2302,51.5394652046,22.93876,-3.1402,23.1527010601,23.56,-19.09,30.3232864314,132.69,46.95876,-2.9502,47.0513423908,22.93876,-3.1402,23.1527010601,24.02,0.19,24.0207514454,132.34
2021-07-03 12:30:00,44.91752,-22.58084,50.2740284646,8.79752,-0.83084,8.8366652792,36.12,-21.75,42.1629802078,132.15,45.53752,-3.18084,45.6484772019,8.79752,-0.83084,8.8366652792,36.74,-2.35,36.8150797908,131.8
2021-07-03 13:00:00,44.56414,-22.77504,50.0466284673,6.88414,-0.59504,6.9098086906,37.68,-22.18,43.7233896216,132.44,45.15414,-3.43504,45.2846095152,6.88414,-0.59504,6.9098086906,38.27,-2.84,38.3752328983,132.1
2021-07-03 13:30:00,44.64572,-22.94448,50.1965086115,6.79572,-0.50448,6.8144192995,37.85,-22.44,44.0020010909,132.29,45.22572,-3.47448,45.3589876517,6.79572,-0.50448,6.8144192995,38.43,-2.9699999999999998,38.5445949518,131.92
2021-07-03 14:00:00,44.85408,-22.64444,50.2459864622,16.07408,-0.8444400000000001,16.096245735,28.78,-21.8,36.104409703,132.81,45.36408,-3.14444,45.4729288386,16.07408,-0.8444400000000001,16.096245735,29.29,-2.3,29.3801650778,132.42
2021-07-03 14:30:00,42.8413,-23.74698,48.9826096162,10.4313,-1.54698,10.5453860437,32.41,-22.2,39.2841965681,132.67,43.3913,-4.10698,43.585229154,10.4313,-1.54698,10.5453860437,32.96,-2.56,33.0592679895,132.42
2021-07-03 15:00:00,41.77622,-24.21278,48.2857253525,9.20622,-1.4327800000000002,9.3170459491,32.57,-22.78,39.7458589038,133.22,42.32622,-4.5427800000000005,42.5693052518,9.20622,-1.4327800000000002,9.3170459491,33.12,-3.11,33.2656955436,132.86
2021-07-03 15:30:00,41.7047,-23.82642,48.0310346766,10.0847,-1.64642,10.2182128039,31.62,-22.18,38.6235265091,133.48,42.2347,-4.14642,42.4377506815,10.0847,-1.64642,10.2182128039,32.15,-2.5,32.247054129,133.1
2021-07-03 16:00:00,41.35748,-23.93814,47.785726934,11.42748,-1.96814,11.5957265495,29.93,-21.97,37.1279652014,133.39,41.89748,-4.33814,42.1214706416,11.42748,-1.96814,11.5957265495,30.47,-2.37,30.5620320005,133.0
2021-07-03 16:30:00,41.3378,-24.19394,47.897394935,13.2278,-2.25394,13.4184551407,28.11,-21.94,35.6585992434,133.25,41.8378,-4.4839400000000005,42.0773956747,13.2278,-2.25394,13.4184551407,28.61,-2.23,28.6967768225,132.83
2021-07-03 17:00:00,41.78476,-24.2025,48.2879609686,13.43476,-2.3925,13.646128847,28.35,-21.81,35.768681832,133.61,42.29476,-4.5525,42.5390641612,13.43476,-2.3925,13.646128847,28.86,-2.16,28.9407187195,133.17
