Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-03 17:30:00,42.66042,-23.91964,48.908696694,12.50042,-2.13964,12.6822142982,30.16,-21.78,37.2020698349,133.45,43.20042,-4.33964,43.4178392312,12.50042,-2.13964,12.6822142982,30.7,-2.2,30.7787264194,132.99
2021-07-03 18:00:00,43.21992,-23.78248,49.3312055372,10.35992,-1.89248,10.5313542793,32.86,-21.89,39.4835624026,133.14,43.76992,-4.18248,43.969296512,10.35992,-1.89248,10.5313542793,33.41,-2.29,33.4883890326,132.69
2021-07-03 18:30:00,44.64338,-23.2232,50.3224442577,16.31338,-1.6532,16.3969337763,28.33,-21.57,35.6069347178,133.14,45.15338,-3.6032,45.2969179488,16.31338,-1.6532,16.3969337763,28.84,-1.9500000000000002,28.9058488891,132.74
2021-07-03 19:00:00,44.10294,-23.40858,49.9302607069,14.69294,-1.11858,14.7354574771,29.41,-22.29,36.9024687521,133.24,44.64294,-3.69858,44.7958880463,14.69294,-1.11858,14.7354574771,29.95,-2.58,30.0609198129,132.81
2021-07-03 19:30:00,44.35056,-23.13632,50.0226096426,12.82056,-0.80632,12.8458908082,31.53,-22.33,38.6363792299,133.55,44.89056,-3.49632,45.0265103095,12.82056,-0.80632,12.8458908082,32.07,-2.69,32.1826195329,133.12
2021-07-03 20:00:00,43.75894,-23.47254,49.6568722734,12.27894,-0.33254,12.2834421224,31.48,-23.14,39.0698093161,133.14,44.30894,-3.8525400000000003,44.476108512,12.27894,-0.33254,12.2834421224,32.03,-3.52,32.2228381742,132.77
2021-07-03 20:30:00,41.2841,-24.22376,47.8661410743,5.5641,-0.38376000000000005,5.5773184011,35.72,-23.84,42.9448949236,133.31,41.8841,-4.93376,42.1736863524,5.5641,-0.38376000000000005,5.5773184011,36.32,-4.55,36.6038918696,132.92
2021-07-03 21:00:00,40.02576,-24.73236,47.0505164132,2.69576,-0.30236,2.7126635522,37.33,-24.43,44.6133814007,132.09,40.605760000000004,-5.31236,40.9517876771,2.69576,-0.30236,2.7126635522,37.91,-5.01,38.2396155838,131.75
2021-07-03 21:30:00,39.5744,-24.85952,46.7346645435,2.7444,-0.16952,2.7496305916,36.83,-24.69,44.340105999,132.58,40.1744,-5.36952,40.5316439389,2.7444,-0.16952,2.7496305916,37.43,-5.2,37.7894813407,132.23
2021-07-03 22:00:00,39.28754,-25.09216,46.6168134123,2.37754,0.01784,2.3776069308,36.91,-25.11,44.6414627897,132.76,39.86754,-5.65216,40.2662098827,2.37754,0.01784,2.3776069308,37.49,-5.67,37.9163421232,132.47
2021-07-03 22:30:00,38.90784,-25.0351,46.2663619218,2.49784,0.10490000000000001,2.5000417348,36.41,-25.14,44.2459907788,132.67,39.49784,-5.7151,39.909168529,2.49784,0.10490000000000001,2.5000417348,37.0,-5.82,37.4549382592,132.34
2021-07-03 23:00:00,37.2593,-25.214,44.9889012145,1.6293000000000002,0.596,1.7348874574000002,35.63,-25.81,43.9960566415,132.23,37.8293,-5.744,38.2628994522,1.6293000000000002,0.596,1.7348874574000002,36.2,-6.34,36.7509945444,131.94
2021-07-03 23:30:00,35.52974,-25.4603,43.710288269,1.49974,0.8497,1.7237198605000001,34.03,-26.31,43.0146137958,132.77,36.08974,-5.8803,36.5656568566,1.49974,0.8497,1.7237198605000001,34.59,-6.73,35.2386293718,132.47
2021-07-04 00:00:00,34.01434,-25.86908,42.7338814722,2.01434,0.28092,2.0338342317,32.0,-26.15,41.325809127,133.11,34.55434,-6.29908,35.1237928146,2.01434,0.28092,2.0338342317,32.54,-6.58,33.1986144289,132.84
2021-07-04 00:30:00,32.616460000000004,-26.02128,41.7245787968,1.94646,0.33872,1.9757119653,30.67,-26.36,40.4412969624,133.18,33.15646,-6.30128,33.7499180646,1.94646,0.33872,1.9757119653,31.21,-6.64,31.9085208056,132.87
2021-07-04 01:00:00,31.58882,-26.12382,40.9915542568,1.52882,0.84618,1.7473726520000001,30.06,-26.97,40.3854491123,133.55,32.11882,-6.58382,32.786663203,1.52882,0.84618,1.7473726520000001,30.59,-7.43,31.4794059664,133.3
2021-07-04 01:30:00,30.3535,-27.30116,40.8250939937,1.7735,0.47884000000000004,1.8370057146,28.58,-27.78,39.8565527862,133.5,30.9135,-7.62116,31.8390728822,1.7735,0.47884000000000004,1.8370057146,29.14,-8.1,30.244827657,133.34
2021-07-04 02:00:00,29.48086,-27.66924,40.431521719,2.66086,-0.05924000000000001,2.6615193625,26.82,-27.61,38.4918757662,131.5,30.03086,-7.97924,31.0728309511,2.66086,-0.05924000000000001,2.6615193625,27.37,-7.92,28.4928640189,131.53
2021-07-04 02:30:00,28.9261,-27.83568,40.1440449167,2.9961,-0.21568,3.0038530378,25.93,-27.62,37.8844202806,131.71,29.4761,-8.18568,30.5915973475,2.9961,-0.21568,3.0038530378,26.48,-7.97,27.6534138941,131.63
2021-07-04 03:00:00,28.29864,-27.87138,39.7193510641,2.50864,0.01862,2.5087091011,25.79,-27.89,37.9865265588,131.76,28.84864,-8.26138,30.0082393578,2.50864,0.01862,2.5087091011,26.34,-8.28,27.6107587726,131.51
2021-07-04 03:30:00,28.1134,-27.84548,39.5693570328,2.2034,0.32452000000000003,2.2271696815,25.91,-28.17,38.2737116047,131.61,28.6534,-8.16548,29.7941671337,2.2034,0.32452000000000003,2.2271696815,26.45,-8.49,27.7791756537,131.37
2021-07-04 04:00:00,28.07458,-27.7289,39.4597761953,2.87458,-0.0789,2.8756625995,25.2,-27.65,37.4107270713,131.79,28.60458,-8.0989,29.7290123984,2.87458,-0.0789,2.8756625995,25.73,-8.02,26.9509424696,131.57
2021-07-04 04:30:00,28.152,-27.82678,39.5836429497,3.082,-0.18678,3.087654574,25.07,-27.64,37.315874638,131.6,28.692,-8.02678,29.7936245054,3.082,-0.18678,3.087654574,25.61,-7.84,26.7831607545,131.37
2021-07-04 05:00:00,27.89818,-27.87188,39.4353919981,2.20818,0.15812,2.21383397,25.69,-28.03,38.0217963805,132.23,28.43818,-8.03188,29.5506544436,2.20818,0.15812,2.21383397,26.23,-8.19,27.4788828012,131.98
2021-07-04 05:30:00,27.63332,-27.68306,39.1146032216,1.79332,0.36694000000000004,1.8304757813,25.84,-28.05,38.1380138445,132.4,28.19332,-7.94306,29.2908773304,1.79332,0.36694000000000004,1.8304757813,26.4,-8.31,27.676995863,132.15
2021-07-04 06:00:00,27.9328,-27.66588,39.3146567073,1.6428,0.5741200000000001,1.740231483,26.29,-28.24,38.5831789774,132.02,28.4828,-7.86588,29.5489756847,1.6428,0.5741200000000001,1.740231483,26.84,-8.44,28.1357281761,131.78
2021-07-04 06:30:00,28.67334,-27.5855,39.7884435107,1.84334,0.7545000000000001,1.9917762439,26.83,-28.34,39.0256902565,132.26,29.23334,-7.8155,30.2600430899,1.84334,0.7545000000000001,1.9917762439,27.39,-8.57,28.6994250813,132.01
2021-07-04 07:00:00,29.4751,-27.43136,40.2648858369,2.2551,0.95864,2.4504013262,27.22,-28.39,39.3309102361,132.21,30.0351,-7.66136,30.9968332102,2.2551,0.95864,2.4504013262,27.78,-8.62,29.0866429826,131.94
2021-07-04 07:30:00,31.04024,-26.83928,41.0346615701,2.69024,1.15072,2.9260122652,28.35,-27.99,39.8392093295,132.09,31.62024,-7.19928,32.4294497359,2.69024,1.15072,2.9260122652,28.93,-8.35,30.1109182856,131.85
2021-07-04 08:00:00,32.56522,-26.22846,41.8141802218,3.48522,0.8915400000000001,3.5974438175,29.08,-27.12,39.7635612087,131.67,33.14522,-6.86846,33.8493921898,3.48522,0.8915400000000001,3.5974438175,29.66,-7.76,30.6583300263,131.44
2021-07-04 08:30:00,34.68642,-26.2097,43.4752355544,4.27642,0.8003,4.3506606517,30.41,-27.01,40.6731877285,131.75,35.27642,-6.5497,35.8793029211,4.27642,0.8003,4.3506606517,31.0,-7.35,31.8594177599,131.45
2021-07-04 09:00:00,36.72016,-25.8924,44.9309083837,4.56016,0.6776,4.610227867,32.16,-26.57,41.716070045,131.75,37.34016,-6.1824,37.8485088027,4.56016,0.6776,4.610227867,32.78,-6.86,33.4901179454,131.45
2021-07-04 09:30:00,39.5928,-25.40888,47.044670205,5.6328,0.20112000000000002,5.6363893668,33.96,-25.61,42.5341474582,131.92,40.2428,-5.70888,40.6457164126,5.6328,0.20112000000000002,5.6363893668,34.61,-5.91,35.1109697958,131.6
2021-07-04 10:00:00,41.69386,-24.79768,48.5108533741,7.04386,-0.07768000000000001,7.0442883162,34.65,-24.72,42.5640799266,131.85,42.31386,-5.26768,42.6404878101,7.04386,-0.07768000000000001,7.0442883162,35.27,-5.19,35.6498106587,131.5
2021-07-04 10:30:00,43.39562,-24.17946,49.6772193372,7.17562,-0.11946000000000001,7.1766143185,36.22,-24.06,43.4830081756,131.31,44.04562,-4.83946,44.3106873596,7.17562,-0.11946000000000001,7.1766143185,36.87,-4.72,37.1708931827,130.96
2021-07-04 11:00:00,44.41706,-24.05532,50.5127077016,6.04706,-0.08532000000000001,6.0476618743,38.37,-23.97,45.2417705224,130.73,45.08706,-4.73532,45.3350442257,6.04706,-0.08532000000000001,6.0476618743,39.04,-4.65,39.3159522332,130.36
2021-07-04 11:30:00,44.71134,-23.95054,50.722108502,6.85134,-0.25054000000000004,6.8559193466,37.86,-23.7,44.6662019876,130.66,45.38134,-4.8505400000000005,45.6398264511,6.85134,-0.25054000000000004,6.8559193466,38.53,-4.6,38.8036196765,130.26
2021-07-04 12:00:00,45.17694,-23.8844,51.1020593628,7.80694,-0.2644,7.8114159743,37.37,-23.62,44.2088373518,129.8,45.82694,-4.7444,46.0718760322,7.80694,-0.2644,7.8114159743,38.02,-4.48,38.2830354073,129.41
2021-07-04 12:30:00,46.54054,-23.62882,52.1952392282,7.74054,-0.45882000000000006,7.7541263392,38.8,-23.17,45.1916906079,129.98,47.23054,-4.29882,47.4257710753,7.74054,-0.45882000000000006,7.7541263392,39.49,-3.84,39.6762611646,129.58
2021-07-04 13:00:00,47.6943,-23.6317,53.2278451318,6.7843,-0.6317,6.8136459682,40.91,-23.0,46.9321648766,130.55,48.4043,-4.1417,48.5811685469,6.7843,-0.6317,6.8136459682,41.62,-3.51,41.767744732,130.14
2021-07-04 13:30:00,47.78928,-23.95206,53.4557430138,5.52928,-0.55206,5.5567713253,42.26,-23.4,48.305978926,131.09,48.50928,-4.24206,48.6944074732,5.52928,-0.55206,5.5567713253,42.98,-3.69,43.1381096016,130.68
2021-07-04 14:00:00,46.73992,-24.31786,52.6875548549,4.80992,-0.35786,4.8232140929,41.93,-23.96,48.2929239123,131.52,47.44992,-4.52786,47.6654636418,4.80992,-0.35786,4.8232140929,42.64,-4.17,42.8434183977,131.37
2021-07-04 14:30:00,45.33138,-24.56716,51.5604437837,5.52138,-0.35716000000000003,5.5329196967000005,39.81,-24.21,46.5935639332,132.05,46.01138,-5.00716,46.2830286473,5.52138,-0.35716000000000003,5.5329196967000005,40.49,-4.65,40.7561357344,131.73
2021-07-04 15:00:00,44.7126,-24.56322,51.0153739134,5.1026,-0.7132200000000001,5.1522043368,39.61,-23.85,46.2360746604,131.33,45.4026,-5.02322,45.6796325065,5.1026,-0.7132200000000001,5.1522043368,40.3,-4.31,40.5298174188,130.98
2021-07-04 15:30:00,44.52444,-24.47712,50.8090066898,5.60444,-0.43712,5.6214608073,38.92,-24.04,45.7459069207,131.23,45.20444,-4.99712,45.4798043532,5.60444,-0.43712,5.6214608073,39.6,-4.5600000000000005,39.8616808477,130.9
2021-07-04 16:00:00,44.1175,-24.80778,50.6140272531,6.3175,-0.18778,6.3202901499,37.8,-24.62,45.1108013673,131.05,44.7775,-5.17778,45.0758683996,6.3175,-0.18778,6.3202901499,38.46,-4.99,38.7823632596,130.75
2021-07-04 16:30:00,44.09394,-24.82298,50.6009474299,7.04394,-0.5929800000000001,7.0688553532,37.05,-24.23,44.2695764606,131.57,44.75394,-5.24298,45.0600042699,7.04394,-0.5929800000000001,7.0688553532,37.71,-4.65,37.9956129046,131.24
2021-07-04 17:00:00,44.36164,-25.08898,50.9648115952,8.78164,-0.8389800000000001,8.821626184,35.58,-24.25,43.0580875098,131.36,45.01164,-5.38898,45.3330877057,8.78164,-0.8389800000000001,8.821626184,36.23,-4.55,36.5145916039,131.05
2021-07-04 17:30:00,45.39422,-25.19112,51.9155827884,10.21422,-1.51112,10.3253946105,35.18,-23.68,42.4072493803,131.77,46.00422,-5.50112,46.331960665,10.21422,-1.51112,10.3253946105,35.79,-3.99,36.0117230912,131.43
2021-07-04 18:00:00,45.77562,-25.14736,52.228317045,11.85562,-1.68736,11.9750953797,33.92,-23.46,41.2424296084,131.82,46.41562,-5.5773600000000005,46.7495104205,11.85562,-1.68736,11.9750953797,34.56,-3.89,34.7782360105,131.43
2021-07-04 18:30:00,45.2014,-25.53272,51.9142211013,8.7114,-1.17272,8.7899807826,36.49,-24.36,43.8740207868,131.36,45.8614,-5.8127200000000006,46.228300031,8.7114,-1.17272,8.7899807826,37.15,-4.64,37.4386444733,130.99
2021-07-04 19:00:00,45.33236,-25.65038,52.0861292218,9.58236,-1.82038,9.753738079,35.75,-23.83,42.9643037881,131.87,45.98236,-5.93038,46.3632056497,9.58236,-1.82038,9.753738079,36.4,-4.11,36.6312994583,131.51
2021-07-04 19:30:00,45.61742,-25.64266,52.3306317498,10.00742,-2.59266,10.3378112254,35.61,-23.05,42.4190358212,131.87,46.24742,-5.97266,46.6314971251,10.00742,-2.59266,10.3378112254,36.24,-3.38,36.3972801182,131.51
2021-07-04 20:00:00,44.77552,-25.62788,51.5910401578,9.48552,-2.65788,9.8508586308,35.29,-22.97,42.1070659154,131.62,45.41552,-6.1578800000000005,45.8310914442,9.48552,-2.65788,9.8508586308,35.93,-3.5,36.100067867,131.27
2021-07-04 20:30:00,44.61306,-25.48092,51.3770610935,9.32306,-2.67092,9.6981060734,35.29,-22.81,42.0199976202,130.94,45.25306,-6.25092,45.6827477305,9.32306,-2.67092,9.6981060734,35.93,-3.58,36.1079118754,130.61
2021-07-04 21:00:00,43.71554,-25.67936,50.6998813362,8.73554,-2.18936,9.0057179781,34.98,-23.49,42.1352643281,130.17,44.34554,-6.44936,44.812064919,8.73554,-2.18936,9.0057179781,35.61,-4.26,35.8639052531,129.81
2021-07-04 21:30:00,41.90436,-26.12384,49.3804658074,7.9043600000000005,-2.34384,8.244543223,34.0,-23.78,41.4908230817,130.24,42.52436,-6.68384,43.0464273843,7.9043600000000005,-2.34384,8.244543223,34.62,-4.34,34.8909730446,129.9
2021-07-04 22:00:00,41.29766,-26.29738,48.9596662197,7.77766,-1.24738,7.8770522367,33.52,-25.05,41.8460619414,130.81,41.90766,-6.98738,42.4861794698,7.77766,-1.24738,7.8770522367,34.13,-5.74,34.6093123306,130.51
2021-07-04 22:30:00,39.89834,-26.38736,47.8348231159,6.69834,-1.24736,6.813491449,33.2,-25.14,41.6444426064,130.57,40.51834,-7.28736,41.1684526321,6.69834,-1.24736,6.813491449,33.82,-6.04,34.3551160673,130.24
2021-07-04 23:00:00,37.77158,-26.86402,46.3504889538,7.74158,-1.70402,7.9269000913,30.03,-25.16,39.1768617937,129.81,38.35158,-7.55402,39.0884497858,7.74158,-1.70402,7.9269000913,30.61,-5.85,31.1639952509,129.56
2021-07-04 23:30:00,35.81818,-27.0155,44.8640085008,8.24818,-2.1555,8.5251776264,27.57,-24.86,37.1230992779,130.54,36.35818,-7.7255,37.1698883932,8.24818,-2.1555,8.5251776264,28.11,-5.57,28.6565350313,130.24
2021-07-05 00:00:00,34.10378,-27.43258,43.7677307585,8.49378,-2.33258,8.8082477341,25.61,-25.1,35.8591982621,130.46,34.64378,-7.95258,35.5448311481,8.49378,-2.33258,8.8082477341,26.15,-5.62,26.7470914307,130.17
2021-07-05 00:30:00,32.62622,-27.67376,42.7820899913,8.35622,-2.45376,8.7090384559,24.27,-25.22,35.0011614093,131.02,33.14622,-8.02376,34.1035573632,8.35622,-2.45376,8.7090384559,24.79,-5.57,25.4080499055,130.74
2021-07-05 01:00:00,31.55192,-27.84416,42.0811228675,6.78192,-1.86416,7.0334579967,24.77,-25.98,35.8958674502,131.65,32.09192,-8.16416,33.1141184058,6.78192,-1.86416,7.0334579967,25.31,-6.3,26.082294761,131.37
2021-07-05 01:30:00,30.84594,-27.86628,41.5692383322,7.09594,-1.89628,7.3449467202,23.75,-25.97,35.1923770155,131.85,31.35594,-8.28628,32.4323512796,7.09594,-1.89628,7.3449467202,24.26,-6.39,25.0874410811,131.53
2021-07-05 02:00:00,30.28948,-28.03494,41.2723934304,7.74948,-2.11494,8.0328955847,22.54,-25.92,34.3496433752,131.59,30.79948,-8.47494,31.9442103717,7.74948,-2.11494,8.0328955847,23.05,-6.36,23.9113383147,131.24
2021-07-05 02:30:00,29.8323,-27.64364,40.6710825494,6.7823,-1.58364,6.9647332282,23.05,-26.06,34.7911784796,131.52,30.3423,-8.06364,31.3955006225,6.7823,-1.58364,6.9647332282,23.56,-6.48,24.4348930835,131.17
2021-07-05 03:00:00,29.726,-27.65082,40.5980655041,8.566,-1.78082,8.749152866,21.16,-25.87,33.4215873351,131.35,30.206,-8.12082,31.2785893779,8.566,-1.78082,8.749152866,21.64,-6.34,22.5496164047,131.07
2021-07-05 03:30:00,29.15092,-27.90132,40.3517012602,7.01092,-1.55132,7.180500887,22.14,-26.35,34.4165962873,131.3,29.67092,-8.29132,30.8076205019,7.01092,-1.55132,7.180500887,22.66,-6.74,23.6411336446,130.98
2021-07-05 04:00:00,28.98952,-27.92482,40.2515570117,7.13952,-1.50482,7.296384657,21.85,-26.42,34.2846744188,131.67,29.47952,-8.28482,30.6215666135,7.13952,-1.50482,7.296384657,22.34,-6.78,23.3461774173,131.33
2021-07-05 04:30:00,29.2939,-27.9209,40.4686203622,7.6639,-2.2209,7.979207982,21.63,-25.7,33.5908752491,131.67,29.7939,-8.3109,30.9313358266,7.6639,-2.2209,7.979207982,22.13,-6.09,22.9526686902,131.33
2021-07-05 05:00:00,29.5127,-27.66086,40.4490128091,6.9727,-2.01086,7.2568659371,22.54,-25.65,34.1463629103,131.61,30.0227,-8.08086,31.0912015469,6.9727,-2.01086,7.2568659371,23.05,-6.07,23.8358427583,131.26
2021-07-05 05:30:00,29.74592,-27.28058,40.3614890927,4.87592,-1.43058,5.0814520546,24.87,-25.85,35.8711499676,131.47,30.28592,-7.66058,31.2397412951,4.87592,-1.43058,5.0814520546,25.41,-6.23,26.1625877925,131.16
2021-07-05 06:00:00,31.08486,-27.14644,41.2698161602,4.56486,-1.26644,4.7372795034,26.52,-25.88,37.0551588851,131.47,31.64486,-7.40644,32.5000387368,4.56486,-1.26644,4.7372795034,27.08,-6.14,27.7673549334,131.16
2021-07-05 06:30:00,34.5415,-25.7025,43.0550081698,4.5915,-0.7525000000000001,4.6527549366,29.95,-24.95,38.9808286213,131.97,35.1315,-6.2025,35.6748272385,4.5915,-0.7525000000000001,4.6527549366,30.54,-5.45,31.022477335,131.6
2021-07-05 07:00:00,37.59666,-25.11426,45.2132159717,5.63666,-1.40426,5.8089484507,31.96,-23.71,39.7945435958,131.13,38.21666,-5.34426,38.5885244147,5.63666,-1.40426,5.8089484507,32.58,-3.94,32.8173734476,130.78
2021-07-05 07:30:00,41.54556,-23.899,47.9290700589,6.59556,-1.499,6.7637572926,34.95,-22.4,41.5121970028,132.01,42.19556,-4.159,42.4000302443,6.59556,-1.499,6.7637572926,35.6,-2.66,35.6992380871,131.64
2021-07-05 08:00:00,45.39998,-22.6683,50.7445564459,7.79998,-0.8683000000000001,7.8481611152,37.6,-21.8,43.4626276242,131.8,46.06998,-2.9083,46.161686127,7.79998,-0.8683000000000001,7.8481611152,38.27,-2.04,38.3243330014,131.44
2021-07-05 08:30:00,47.7978,-21.91646,52.5828955438,9.0778,0.6135400000000001,9.0985099973,38.72,-22.53,44.7977599886,131.8,48.4878,-1.94646,48.5268529308,9.0778,0.6135400000000001,9.0985099973,39.41,-2.56,39.4930588838,131.44
2021-07-05 09:00:00,48.26494,-21.52244,52.8461905605,8.31494,0.20756000000000002,8.3175301837,39.95,-21.73,45.4774163734,132.75,48.96494,-1.59244,48.9908278595,8.31494,0.20756000000000002,8.3175301837,40.65,-1.8,40.6898328824,132.31
2021-07-05 09:30:00,49.46074,-20.98454,53.7281650567,8.81074,0.025460000000000003,8.8107767852,40.65,-21.01,45.7585248888,132.67,50.16074,-1.19454,50.1749615163,8.81074,0.025460000000000003,8.8107767852,41.35,-1.22,41.3679936666,132.21
2021-07-05 10:00:00,50.33894,-20.62392,54.3999536442,9.18894,-0.07392,9.1892373182,41.15,-20.55,45.9959237324,132.1,51.03894,-0.9639200000000001,51.0480414716,9.18894,-0.07392,9.1892373182,41.85,-0.89,41.8594624906,131.66
2021-07-05 10:30:00,51.43038,-20.31368,55.2967411525,8.33038,-0.52368,8.3468240479,43.1,-19.79,47.4263017744,131.7,52.16038,-0.6736800000000001,52.1647302925,8.33038,-0.52368,8.3468240479,43.83,-0.15,43.8302566728,131.27
2021-07-05 11:00:00,51.81794,-19.72356,55.4447267548,7.26794,-1.03356,7.3410624651,44.55,-18.69,48.3116818171,131.7,52.55794,-0.16356,52.5581944983,7.26794,-1.03356,7.3410624651,45.29,0.87,45.2983553785,131.23
2021-07-05 11:30:00,50.57142,-18.49988,53.8489933131,10.28142,-1.04988,10.3348848678,40.29,-17.45,43.906566707,131.29,51.25142,0.9801200000000001,51.2607909345,10.28142,-1.04988,10.3348848678,40.97,2.03,41.0202608475,130.86
2021-07-05 12:00:00,49.70002,-18.37886,52.9893808503,12.01002,-1.05886,12.0566066909,37.69,-17.32,41.4791333082,130.96,50.37002,1.2411400000000001,50.3853088043,12.01002,-1.05886,12.0566066909,38.36,2.3,38.4288901739,130.48
2021-07-05 12:30:00,50.387,-17.65804,53.3915362735,10.517,-0.9680400000000001,10.5614577801,39.87,-16.69,43.2223668949,131.54,51.077,1.91196,51.1127725724,10.517,-0.9680400000000001,10.5614577801,40.56,2.88,40.6621199644,131.02
2021-07-05 13:00:00,49.99846,-18.06818,53.1630052845,10.82846,-0.71818,10.8522499273,39.17,-17.35,42.8405345438,131.23,50.68846,1.70182,50.7170205009,10.82846,-0.71818,10.8522499273,39.86,2.42,39.9333945464,130.75
2021-07-05 13:30:00,48.42678,-18.485500000000002,51.8349952389,8.86678,-0.7355,8.8972325933,39.56,-17.75,43.3596136975,132.39,49.13678,1.3945,49.1565639464,8.86678,-0.7355,8.8972325933,40.27,2.13,40.3262916718,131.87
2021-07-05 14:00:00,46.13626,-18.8806,49.8500907035,6.10626,-0.6006,6.1357258371,40.03,-18.28,44.0063552229,132.39,46.84626,1.0394,46.8577894095,6.10626,-0.6006,6.1357258371,40.74,1.6400000000000001,40.7729959655,131.87
2021-07-05 14:30:00,45.73002,-19.22338,49.6061797342,4.60002,-0.43338000000000004,4.6203898347,41.13,-18.79,45.2188124568,132.39,46.45002,0.7466200000000001,46.4560200558,4.60002,-0.43338000000000004,4.6203898347,41.85,1.18,41.8666322983,131.97
2021-07-05 15:00:00,45.82548,-19.51992,49.8096566344,3.3854800000000003,-0.31992000000000004,3.400562253,42.44,-19.2,46.5810433546,132.62,46.56548,0.5200800000000001,46.5683842412,3.3854800000000003,-0.31992000000000004,3.400562253,43.18,0.84,43.1881696764,132.16
2021-07-05 15:30:00,45.16554,-20.00464,49.3974860192,3.54554,-0.30464,3.5586035774,41.62,-19.7,46.0468717721,132.96,45.88554,0.06536,45.8855865498,3.54554,-0.30464,3.5586035774,42.34,0.37,42.3416166437,132.49
2021-07-05 16:00:00,46.15338,-19.79922,50.220947801,3.47338,-0.27922,3.4845849728,42.68,-19.52,46.9320018751,132.99,46.89338,0.16078,46.8936556267,3.47338,-0.27922,3.4845849728,43.42,0.44,43.4222293301,132.55
2021-07-05 16:30:00,46.33222,-20.2369,50.558943143,3.16222,-0.2669,3.1734635555,43.17,-19.97,47.5652162825,132.61,47.06222,-0.22690000000000002,47.0627669707,3.16222,-0.2669,3.1734635555,43.9,0.04,43.9000182232,132.19
2021-07-05 17:00:00,47.89796,-20.30972,52.0259483204,4.3479600000000005,-0.32972,4.3604439499,43.55,-19.98,47.914537459900004,132.8,48.63796,-0.24972000000000003,48.6386010597,4.3479600000000005,-0.32972,4.3604439499,44.29,0.08,44.290072251,132.38
2021-07-05 17:30:00,49.47716,-20.70384,53.6343020129,14.18716,-2.86384,14.4733233368,35.29,-17.84,39.5430107604,132.75,50.10716,-0.85384,50.114434308,14.18716,-2.86384,14.4733233368,35.92,2.01,35.9761935174,132.38
2021-07-05 18:00:00,50.65644,-20.5115,54.6515923439,15.31644,-3.0515,15.6174577484,35.34,-17.46,39.4178538229,131.9,51.30644,-0.8115,51.312857236,15.31644,-3.0515,15.6174577484,35.99,2.24,36.0596408745,131.51
2021-07-05 18:30:00,51.54046,-19.69176,55.1741282569,15.19046,-2.88176,15.4613911311,36.35,-16.81,40.0487028504,131.52,52.18046,-0.44176000000000004,52.1823299375,15.19046,-2.88176,15.4613911311,36.99,2.44,37.0703884522,131.12
2021-07-05 19:00:00,50.31618,-19.8857,54.103225729,13.986180000000001,-2.9457,14.2930185574,36.33,-16.94,40.0853152663,131.22,50.88618,-0.8157000000000001,50.8927173718,13.986180000000001,-2.9457,14.2930185574,36.9,2.13,36.9614244855,130.81
2021-07-05 19:30:00,46.8909,-20.85746,51.3204651232,11.8109,-3.40746,12.2926051942,35.08,-17.45,39.1804657961,131.04,47.4809,-1.59746,47.5077650838,11.8109,-3.40746,12.2926051942,35.67,1.81,35.715892821,130.64
2021-07-05 20:00:00,45.76462,-21.13318,50.4084490999,10.99462,-3.39318,11.5063173716,34.77,-17.74,39.0340940717,131.79,46.33462,-1.86318,46.3720654086,10.99462,-3.39318,11.5063173716,35.34,1.53,35.3731041895,131.37
2021-07-05 20:30:00,44.8143,-21.1056,49.5355209506,2.8343,-0.8356,2.9549084334,41.98,-20.27,46.6175213841,131.79,45.4743,-1.7356,45.5074089336,2.8343,-0.8356,2.9549084334,42.64,-0.9,42.6494970662,131.37
2021-07-05 21:00:00,44.23298,-21.79364,49.3104376794,3.36298,-0.9936400000000001,3.5067014315,40.87,-20.8,45.8584441515,132.16,44.85298,-2.24364,44.9090607264,3.36298,-0.9936400000000001,3.5067014315,41.49,-1.25,41.5088255676,131.82
2021-07-05 21:30:00,43.0701,-22.35648,48.5267525392,3.6001000000000003,-1.03648,3.7463329804,39.47,-21.32,44.8600412394,132.74,43.6801,-2.74648,43.7663602371,3.6001000000000003,-1.03648,3.7463329804,40.08,-1.71,40.1164617084,132.51
2021-07-05 22:00:00,41.01752,-22.9889,47.0204898971,3.41752,-0.9589000000000001,3.5494974517999998,37.6,-22.03,43.5784453601,132.95,41.61752,-3.4989,41.7643421133,3.41752,-0.9589000000000001,3.5494974517999998,38.2,-2.54,38.2843518947,132.69
2021-07-05 22:30:00,39.21726,-23.36958,45.652280899,2.63726,-0.64958,2.7160807212,36.58,-22.72,43.0615234287,133.0,39.79726,-3.69958,39.9688478153,2.63726,-0.64958,2.7160807212,37.16,-3.05,37.284958093,133.0
2021-07-05 23:00:00,37.10556,-23.73918,44.0496452879,2.46556,-0.58918,2.5349791293,34.64,-23.15,41.6635584174,133.0,37.67556,-4.04918,37.8925280232,2.46556,-0.58918,2.5349791293,35.21,-3.46,35.3795944013,133.0
2021-07-05 23:30:00,34.91764,-24.18682,42.476391618,2.45764,-0.50682,2.5093546744,32.46,-23.68,40.1795221475,133.63,35.52764,-4.16682,35.7711558785,2.45764,-0.50682,2.5093546744,33.07,-3.66,33.2719175883,133.57
2021-07-06 00:00:00,33.0211,-24.49084,41.1119725763,1.8611,-0.19084,1.8708589246,31.16,-24.3,39.515004745,132.47,33.6211,-4.43084,33.9118078008,1.8611,-0.19084,1.8708589246,31.76,-4.24,32.041772735,132.45
2021-07-06 00:30:00,31.8122,-24.21806,39.981627018,1.7422,-0.16806000000000001,1.7502871202999999,30.07,-24.05,38.5046412787,132.92,32.3822,-4.26806,32.6622597657,1.7422,-0.16806000000000001,1.7502871202999999,30.64,-4.1,30.9130975478,132.79
2021-07-06 01:00:00,30.91392,-24.24712,39.2885896675,1.5139200000000002,0.01288,1.5139747887000001,29.4,-24.26,38.1170250675,132.35,31.48392,-4.31712,31.7785264552,1.5139200000000002,0.01288,1.5139747887000001,29.97,-4.33,30.2811789731,132.37
2021-07-06 01:30:00,31.8164,-24.2157,39.9835395563,2.9764,0.15430000000000002,2.9803968612,28.84,-24.37,37.7576813377,132.39,32.3664,-4.3057,32.6515375051,2.9764,0.15430000000000002,2.9803968612,29.39,-4.46,29.7264814601,132.3
2021-07-06 02:00:00,32.01216,-24.0723,40.0531398913,3.72216,0.1777,3.7263993822,28.29,-24.25,37.261060103,132.62,32.57216,-4.2823,32.8524534907,3.72216,0.1777,3.7263993822,28.85,-4.46,29.1927062809,132.3
2021-07-06 02:30:00,29.41934,-24.24666,38.1234584894,1.8293400000000002,-0.036660000000000005,1.8297072966,27.59,-24.21,36.7060240288,132.24,29.95934,-4.63666,30.3160134119,1.8293400000000002,-0.036660000000000005,1.8297072966,28.13,-4.6,28.5036295934,131.96
2021-07-06 03:00:00,28.94134,-24.48756,37.910971443,1.58134,0.032440000000000004,1.5816727061,27.36,-24.52,36.7396243857,131.62,29.49134,-4.79756,29.8790180051,1.58134,0.032440000000000004,1.5816727061,27.91,-4.83,28.3248477489,131.34
2021-07-06 03:30:00,28.84674,-24.40936,37.7882424074,1.55674,0.060640000000000006,1.5579206132999999,27.29,-24.47,36.6541266435,132.03,29.39674,-4.68936,29.7684131226,1.55674,0.060640000000000006,1.5579206132999999,27.84,-4.75,28.2423104579,131.72
2021-07-06 04:00:00,28.9616,-24.2705,37.7866569679,1.4716,0.0695,1.4732402418000001,27.49,-24.34,36.7169674674,132.03,29.5016,-4.6305,29.8627850813,1.4716,0.0695,1.4732402418000001,28.03,-4.7,28.4213106665,131.72
2021-07-06 04:30:00,28.60252,-24.4626,37.6367234109,1.50252,-0.0026000000000000003,1.5025222496000001,27.1,-24.46,36.5061857772,131.87,29.15252,-4.7426,29.5357694518,1.50252,-0.0026000000000000003,1.5025222496000001,27.65,-4.74,28.0533438292,131.57
2021-07-06 05:00:00,28.6101,-24.3759,37.5861985684,1.5101,-0.0059,1.5101115257000002,27.1,-24.37,36.4459449047,131.99,29.1501,-4.7459,29.5339109638,1.5101,-0.0059,1.5101115257000002,27.64,-4.74,28.0434876576,131.75
2021-07-06 05:30:00,28.98172,-24.8259,38.161045648300004,1.97172,-0.1759,1.9795505976,27.01,-24.65,36.567233967,131.66,29.52172,-5.0359,29.9481592184,1.97172,-0.1759,1.9795505976,27.55,-4.86,27.9753838222,131.43
2021-07-06 06:00:00,29.82334,-24.448,38.5634063946,2.47334,-0.448,2.5135860351,27.35,-24.0,36.387119974,132.37,30.37334,-4.798,30.7499688903,2.47334,-0.448,2.5135860351,27.9,-4.35,28.2370766901,132.07
2021-07-06 06:30:00,33.07378,-23.23938,40.4220695447,4.30378,-1.03938,4.4275086756,28.77,-22.2,36.3394124884,131.76,33.62378,-3.61938,33.8180202418,4.30378,-1.03938,4.4275086756,29.32,-2.58,29.4332940732,131.5
2021-07-06 07:00:00,35.62476,-22.43488,42.1004437705,7.74476,-2.12488,8.0309664719,27.88,-20.31,34.4933399369,131.45,36.18476,-2.85488,36.29720645,7.74476,-2.12488,8.0309664719,28.44,-0.73,28.449367304,131.19
2021-07-06 07:30:00,40.4567,-21.30118,45.7218202206,7.8267,-1.87118,8.0472695669,32.63,-19.43,37.9768587432,131.12,41.0667,-1.9811800000000002,41.1144612403,7.8267,-1.87118,8.0472695669,33.24,-0.11,33.2401820091,130.9
2021-07-06 08:00:00,43.18356,-20.6445,47.8645509174,9.34356,-1.9045,9.5356821321,33.84,-18.74,38.6824663123,130.26,43.79356,-1.2345,43.8109562521,9.34356,-1.9045,9.5356821321,34.45,0.67,34.4565146235,130.0
2021-07-06 08:30:00,44.64672,-19.6727,48.7887767017,11.28672,-2.6027,11.5829225867,33.36,-17.07,37.4736507429,130.56,45.26672,-0.5827,45.2704702742,11.28672,-2.6027,11.5829225867,33.98,2.02,34.0399882491,130.25
2021-07-06 09:00:00,45.24534,-19.32476,49.1994628098,12.61534,-2.89476,12.9432004842,32.63,-16.43,36.5330234172,129.45,45.78534,-0.31476000000000004,45.7864219259,12.61534,-2.89476,12.9432004842,33.17,2.58,33.2701863536,129.12
2021-07-06 09:30:00,48.4512,-19.03998,52.0580408759,15.5812,-2.42998,15.7695464818,32.87,-16.61,36.8283722149,130.98,48.9912,0.13002000000000002,48.9913725327,15.5812,-2.42998,15.7695464818,33.41,2.56,33.5079348812,130.62
2021-07-06 10:00:00,47.80626,-19.51636,51.6364871272,20.76626,-5.07636,21.3777217036,27.04,-14.44,30.6541220719,131.45,48.27626,-0.38636000000000004,48.2778060152,20.76626,-5.07636,21.3777217036,27.51,4.69,27.9069202887,131.04
2021-07-06 10:30:00,47.84582,-19.29492,51.5898868896,13.61582,-2.76492,13.8937157333,34.23,-16.53,38.0122848563,131.38,48.42582,-0.12492000000000002,48.4259811225,13.61582,-2.76492,13.8937157333,34.81,2.64,34.9099656259,130.92
2021-07-06 11:00:00,48.76594,-19.4631,52.5064678463,14.42594,-2.6330999999999998,14.6642749733,34.34,-16.83,38.2424436981,131.56,49.31594,-0.2731,49.3166961758,14.42594,-2.6330999999999998,14.6642749733,34.89,2.36,34.9697254779,131.1
2021-07-06 11:30:00,49.79954,-19.3461,53.4253289126,15.77954,-2.8861,16.0413046795,34.02,-16.46,37.7927506276,131.66,50.34954,-0.18610000000000002,50.3498839266,15.77954,-2.8861,16.0413046795,34.57,2.7,34.6752779369,131.18
2021-07-06 12:00:00,51.588,-18.9896,54.9720533741,16.668,-2.6896,16.88360661,34.92,-16.3,38.536948504,131.55,52.138,0.11040000000000001,52.1381168835,16.668,-2.6896,16.88360661,35.47,2.8,35.5803442929,131.07
2021-07-06 12:30:00,53.09024,-19.16298,56.4428328997,17.52024,-3.12298,17.796398898,35.57,-16.04,39.0193093224,131.25,53.68024,-0.10298,53.6803387782,17.52024,-3.12298,17.796398898,36.16,3.02,36.2858925755,130.79
2021-07-06 13:00:00,52.0931,-19.69946,55.6934447839,18.6931,-3.90946,19.0975355767,33.4,-15.79,36.9443378612,131.14,52.6131,-0.61946,52.6167465956,18.6931,-3.90946,19.0975355767,33.92,3.29,34.079179861,130.65
2021-07-06 13:30:00,49.9726,-20.8798,54.1592725099,20.2526,-4.5398,20.7551822637,29.72,-16.34,33.9156895846,131.32,50.4726,-1.2698,50.4885704175,20.2526,-4.5398,20.7551822637,30.22,3.27,30.3964027477,130.81
2021-07-06 14:00:00,49.20028,-21.18024,53.5655684049,20.06028,-4.74024,20.6127317194,29.14,-16.44,33.4576329109,133.06,49.70028,-1.78024,49.7321534476,20.06028,-4.74024,20.6127317194,29.64,2.96,29.787433592,132.56
2021-07-06 14:30:00,48.7785,-21.37978,53.2582111519,19.9785,-4.83978,20.5563599088,28.8,-16.54,33.211618449,132.45,49.2985,-1.8597800000000002,49.3335675164,19.9785,-4.83978,20.5563599088,29.32,2.98,29.4710502019,131.95
2021-07-06 15:00:00,48.83428,-21.21132,53.2419665232,19.49428,-4.76132,20.0673147397,29.34,-16.45,33.636856274,132.86,49.34428,-1.6913200000000002,49.3732572559,19.49428,-4.76132,20.0673147397,29.85,3.07,30.0074557402,132.36
2021-07-06 15:30:00,49.4914,-20.9817,53.7552826134,18.6314,-4.7317,19.2228523079,30.86,-16.25,34.8769565759,132.86,50.0114,-1.4317,50.0318887796,18.6314,-4.7317,19.2228523079,31.38,3.3,31.5530410579,132.36
2021-07-06 16:00:00,50.39838,-21.10194,54.6377944136,18.958380000000002,-5.01194,19.6096842093,31.44,-16.09,35.3180081545,132.81,50.92838,-1.60194,50.9535680908,18.958380000000002,-5.01194,19.6096842093,31.97,3.41,32.1513452285,132.36
2021-07-06 16:30:00,50.49642,-21.46148,54.8678736294,20.10642,-5.03148,20.726406254,30.39,-16.43,34.5470259212,132.61,51.01642,-1.9814800000000001,51.0548858838,20.10642,-5.03148,20.726406254,30.91,3.05,31.0601126849,132.19
2021-07-06 17:00:00,51.70758,-21.77898,56.1070209448,20.57758,-4.75898,21.120717064,31.13,-17.02,35.4789698272,132.53,52.23758,-2.19898,52.2838433677,20.57758,-4.75898,21.120717064,31.66,2.56,31.7633310596,132.12
2021-07-06 17:30:00,50.79834,-22.01894,55.3651972405,25.41834,-6.74894,26.299053205,25.38,-15.27,29.6195425353,132.9,51.27834,-2.53894,51.3411566823,25.41834,-6.74894,26.299053205,25.86,4.21,26.2004522862,132.49
2021-07-06 18:00:00,51.4511,-22.1838,56.0297838087,24.2511,-6.8238,25.1928580683,27.2,-15.36,31.2373110238,132.5,51.9511,-2.6138,52.0168121058,24.2511,-6.8238,25.1928580683,27.7,4.21,28.0181030764,132.08
2021-07-06 18:30:00,51.73214,-21.96292,56.2012825824,23.43214,-6.83292,24.4080720399,28.3,-15.13,32.090604544,132.67,52.24214,-2.41292,52.2978333653,23.43214,-6.83292,24.4080720399,28.81,4.42,29.1470839022,132.28
2021-07-06 19:00:00,50.99108,-22.12418,55.5838967709,22.61108,-6.63418,23.5642373744,28.38,-15.49,32.3320970554,132.61,51.49108,-2.65418,51.5594413375,22.61108,-6.63418,23.5642373744,28.88,3.98,29.1529552533,132.28
2021-07-06 19:30:00,50.38654,-22.25972,55.0844673901,22.15654,-6.50972,23.0930448241,28.23,-15.75,32.3263886013,132.44,50.90654,-2.72972,50.9796742443,22.15654,-6.50972,23.0930448241,28.75,3.7800000000000002,28.9974291964,132.05
2021-07-06 20:00:00,49.85858,-22.209600000000002,54.5815383786,20.10858,-5.8696,20.947725265,29.75,-16.34,33.94198138,132.61,50.39858,-2.7296,50.4724437904,20.10858,-5.8696,20.947725265,30.29,3.14,30.4523184667,132.23
2021-07-06 20:30:00,48.4048,-22.60132,53.4213845644,19.9548,-5.83132,20.7893803655,28.45,-16.77,33.024769492,132.37,48.894800000000004,-2.99132,48.9862170654,19.9548,-5.83132,20.7893803655,28.94,2.84,29.0790164896,132.14
2021-07-06 21:00:00,47.48766,-22.776040000000002,52.6671230499,9.28766,-2.53604,9.627675065,38.2,-20.24,43.2307483164,132.72,48.11766,-3.2260400000000002,48.2256833851,9.28766,-2.53604,9.627675065,38.83,-0.6900000000000001,38.8361300853,132.56
2021-07-06 21:30:00,45.85908,-22.63768,51.1421526163,7.68908,-2.18768,7.9942413667,38.17,-20.45,43.3030183705,132.59,46.44908,-3.27768,46.5645811645,7.68908,-2.18768,7.9942413667,38.76,-1.09,38.7753233384,132.56
2021-07-06 22:00:00,44.27046,-23.09876,49.9342201516,9.18046,-2.70876,9.5717410406,35.09,-20.39,40.583989454,131.97,44.83046,-3.82876,44.9936611863,9.18046,-2.70876,9.5717410406,35.65,-1.12,35.6675889289,131.91
2021-07-06 22:30:00,42.3125,-23.79514,48.5443749972,10.5125,-3.04514,10.9446577776,31.8,-20.75,37.9710745173,131.58,42.8425,-4.52514,43.0808158961,10.5125,-3.04514,10.9446577776,32.33,-1.48,32.3638579283,131.52
2021-07-06 23:00:00,39.81624,-24.29804,46.6446965429,10.01624,-2.87804,10.421524743500001,29.8,-21.42,36.6995422315,131.92,40.32624,-4.84804,40.616611434,10.01624,-2.87804,10.421524743500001,30.31,-1.97,30.3739526568,131.64
2021-07-06 23:30:00,37.47686,-20.58476,42.7580095388,8.88686,-2.51476,9.2358160721,28.59,-18.07,33.8217829217,132.58,37.79686,-9.17476,38.8944577918,8.88686,-2.51476,9.2358160721,28.91,-6.66,29.6672159125,132.27
2021-07-07 00:00:00,35.98728,-4.77612,36.3028324522,8.11728,-2.21612,8.4143581129,27.87,-2.56,27.9873274894,133.26,35.55728,-24.84612,43.3779879669,8.11728,-2.21612,8.4143581129,27.44,-22.63,35.5678295655,132.94
2021-07-07 00:30:00,34.97186,-4.81712,35.3020627861,7.3418600000000005,-1.9771200000000002,7.60341448,27.63,-2.84,27.7755738015,131.86,34.53186,-25.10712,42.6944590053,7.3418600000000005,-1.9771200000000002,7.60341448,27.19,-23.13,35.6972407897,131.6
2021-07-07 01:00:00,34.16744,-4.8057,34.5037491969,6.10744,-1.6057000000000001,6.3149897738,28.06,-3.2,28.2418767082,132.63,33.73744,-25.2057,42.1134440558,6.10744,-1.6057000000000001,6.3149897738,27.63,-23.6,36.3369907945,132.35
2021-07-07 01:30:00,32.99116,-4.84832,33.3455071182,5.71116,-1.46832,5.896890042,27.28,-3.38,27.4885939982,131.51,32.56116,-24.79832,40.9290338924,5.71116,-1.46832,5.896890042,26.85,-23.33,35.5698102328,131.27
2021-07-07 02:00:00,32.26582,-4.77896,32.617811069300004,5.49582,-1.43896,5.6810776578,26.77,-3.34,26.977555486,131.51,31.835820000000002,-24.38896,40.1041245379,5.49582,-1.43896,5.6810776578,26.34,-22.95,34.9356279463,131.27
2021-07-07 02:30:00,31.85484,-4.85842,32.223207108,5.62484,-1.47842,5.8158877845,26.23,-3.38,26.4468769423,130.29,31.44484,-24.50842,39.8677891727,5.62484,-1.47842,5.8158877845,25.82,-23.03,34.5984580581,130.09
2021-07-07 03:00:00,31.49824,-4.8601,31.8709851606,5.15824,-1.3001,5.3195582437,26.34,-3.56,26.5794883322,130.41,31.08824,-24.5001,39.581985376,5.15824,-1.3001,5.3195582437,25.93,-23.2,34.7937480016,130.29
2021-07-07 03:30:00,31.01936,-4.8798,31.4008462123,4.79936,-1.2198,4.9519459256000005,26.22,-3.66,26.4742138693,130.3,30.59936,-24.4998,39.1989927479,4.79936,-1.2198,4.9519459256000005,25.8,-23.28,34.7505165429,130.23
2021-07-07 04:00:00,31.23942,-4.7773,31.6025941534,4.45942,-1.1173,4.5972585338,26.78,-3.66,27.0289474453,130.3,30.81942,-24.6373,39.4567256678,4.45942,-1.1173,4.5972585338,26.36,-23.52,35.3276095993,130.19
2021-07-07 04:30:00,31.06726,-4.76516,31.4305805504,4.11726,-1.00516,4.2381808047,26.95,-3.76,27.211029014,131.26,30.64726,-24.44516,39.2023008627,4.11726,-1.00516,4.2381808047,26.53,-23.44,35.4016171947,131.04
2021-07-07 05:00:00,31.08532,-4.38548,31.3931450214,3.72532,-0.9154800000000001,3.8361585907,27.36,-3.47,27.5791678627,130.74,30.65532,-24.06548,38.9730159461,3.72532,-0.9154800000000001,3.8361585907,26.93,-23.15,35.5126371873,130.51
2021-07-07 05:30:00,31.03558,-4.47234,31.3561644818,3.51558,-0.8823400000000001,3.6246139949,27.52,-3.59,27.75317099,130.59,30.60558,-24.20234,39.0186466784,3.51558,-0.8823400000000001,3.6246139949,27.09,-23.32,35.7447968242,130.4
2021-07-07 06:00:00,31.60054,-4.36072,31.900000113,3.5105399999999998,-0.9207200000000001,3.6292721598,28.09,-3.44,28.2998533565,130.72,31.19054,-23.93072,39.313218454,3.5105399999999998,-0.9207200000000001,3.6292721598,27.68,-23.01,35.9950343798,130.5
2021-07-07 06:30:00,34.72888,-3.13536,34.8701245823,3.25888,-0.86536,3.3718165407000003,31.47,-2.27,31.5517638176,130.23,34.32888,-23.06536,41.3579839207,3.25888,-0.86536,3.3718165407000003,31.07,-22.2,38.1861872933,130.0
2021-07-07 07:00:00,37.76448,-2.44806,37.8437438348,3.02448,-0.42806000000000005,3.054621848,34.74,-2.02,34.7986781358,132.0,37.37448,-22.43806,43.5926403402,3.02448,-0.42806000000000005,3.054621848,34.35,-22.01,40.7966003486,131.79
2021-07-07 07:30:00,40.32724,-1.5513400000000002,40.3570680527,1.8472400000000002,-0.32134,1.8749813368,38.48,-1.23,38.4996532452,133.17,39.92724,-21.24134,45.2258667027,1.8472400000000002,-0.32134,1.8749813368,38.08,-20.92,43.4480471368,132.9
2021-07-07 08:00:00,43.32794,-0.2033,43.3284169516,2.41794,-0.5733,2.4849762038,40.91,0.37,40.9116731508,132.14,42.91794,-19.7433,47.2413745432,2.41794,-0.5733,2.4849762038,40.5,-19.17,44.8077995443,131.92
2021-07-07 08:30:00,45.54394,0.5788,45.5476177222,2.22394,-0.3612,2.2530811267,43.32,0.9400000000000001,43.3301973224,131.56,45.10394,-19.1612,49.0052751136,2.22394,-0.3612,2.2530811267,42.88,-18.8,46.8202349417,131.33
2021-07-07 09:00:00,45.2312,2.37146,45.29332485,3.2112,-0.48854000000000003,3.2481497459,42.02,2.86,42.117217382,132.4,44.7912,-17.42854,48.0625176616,3.2112,-0.48854000000000003,3.2481497459,41.58,-16.94,44.8983295903,132.12
2021-07-07 09:30:00,40.34628,0.35096000000000005,40.3478064182,3.41628,-0.57904,3.4650045252,36.93,0.93,36.9417081359,132.27,39.90628,-19.36904,44.358436559,3.41628,-0.57904,3.4650045252,36.49,-18.79,41.0436864816,131.98
2021-07-07 10:00:00,30.44516,-1.5765600000000002,30.4859526481,4.11516,-0.8565600000000001,4.2033601867,26.33,-0.72,26.3398424445,132.27,30.08516,-21.49656,36.9759238432,4.11516,-0.8565600000000001,4.2033601867,25.97,-20.64,33.1730387514,131.98
2021-07-07 10:30:00,30.53952,-1.23076,30.5643101019,4.38952,-0.92076,4.4850512604,26.15,-0.31,26.1518374115,132.98,30.18952,-21.09076,36.8269911235,4.38952,-0.92076,4.4850512604,25.8,-20.17,32.7485709612,132.63
2021-07-07 11:00:00,30.47178,-1.04694,30.4897599159,4.9017800000000005,-0.9369400000000001,4.9905213888,25.57,-0.11,25.5702366043,132.79,30.12178,-20.90694,36.6663574756,4.9017800000000005,-0.9369400000000001,4.9905213888,25.22,-19.97,32.1690736578,132.42
2021-07-07 11:30:00,30.8639,-1.03472,30.8812397531,12.6239,-3.25472,13.0367194297,18.24,2.22,18.3746020365,132.66,30.5439,-20.76472,36.9337707781,12.6239,-3.25472,13.0367194297,17.92,-17.51,25.0544706589,132.22
2021-07-07 12:00:00,31.06108,-1.11506,31.0810882945,5.61108,-1.15506,5.728733051,25.45,0.04,25.4500314342,132.52,30.74108,-20.94506,37.1982464368,5.61108,-1.15506,5.728733051,25.13,-19.79,31.9868879387,132.0
2021-07-07 12:30:00,31.6877,-1.16734,31.7091944705,5.0077,-1.07734,5.1222769122,26.68,-0.09,26.6801517987,132.66,31.3377,-20.99734,37.7218733411,5.0077,-1.07734,5.1222769122,26.33,-19.92,33.0162884044,132.16
2021-07-07 13:00:00,31.30594,-1.18054,31.3281910422,4.98594,-1.11054,5.1081206696,26.32,-0.07,26.3200930849,132.66,30.955940000000002,-20.97054,37.3902897712,4.98594,-1.11054,5.1081206696,25.97,-19.86,32.6934320621,132.16
2021-07-07 13:30:00,31.2201,-1.22244,31.2440234855,5.7501,-1.17244,5.868412525,25.47,-0.05,25.4700490773,132.43,30.8701,-21.12244,37.4048198173,5.7501,-1.17244,5.868412525,25.12,-19.95,32.0782932838,131.95
2021-07-07 14:00:00,30.77778,-1.2278,30.8022602185,5.54778,-1.1778,5.6714262552,25.23,-0.05,25.2300495441,133.09,30.43778,-21.1478,37.0632958082,5.54778,-1.1778,5.6714262552,24.89,-19.97,31.9110169064,132.56
2021-07-07 14:30:00,30.85978,-1.27668,30.8861770614,5.66978,-1.17668,5.7905941898,25.19,-0.1,25.1901984907,132.96,30.50978,-21.13668,37.1161139813,5.66978,-1.17668,5.7905941898,24.84,-19.96,31.8657684671,132.45
2021-07-07 15:00:00,30.68164,-1.5189400000000002,30.7192156771,5.09164,-1.13894,5.217468947,25.59,-0.38,25.5928212591,132.82,30.33164,-21.37894,37.1088595973,5.09164,-1.13894,5.217468947,25.24,-20.24,32.3529782246,132.33
2021-07-07 15:30:00,30.56662,-2.61466,30.6782448184,5.02662,-0.93466,5.1127779083,25.54,-1.6800000000000002,25.5951948615,132.98,30.21662,-22.58466,37.7241433506,5.02662,-0.93466,5.1127779083,25.19,-21.65,33.215336819,132.49
2021-07-07 16:00:00,30.26784,-2.92736,30.4090706013,5.79784,-0.86736,5.8623597668,24.47,-2.06,24.5565571691,133.29,29.92784,-22.91736,37.6945751592,5.79784,-0.86736,5.8623597668,24.13,-22.05,32.6872972269,132.8
2021-07-07 16:30:00,31.35996,-2.6807,31.4743267393,5.5499600000000004,-0.7307,5.5978548115999995,25.81,-1.9500000000000002,25.883558488,133.33,31.03996,-22.6807,38.4433774439,5.5499600000000004,-0.7307,5.5978548115999995,25.49,-21.95,33.6384095938,132.92
2021-07-07 17:00:00,46.571039999999996,0.07662000000000001,46.5711030287,5.46104,-0.71338,5.5074375989,41.11,0.79,41.1175899099,133.33,46.14104,-19.81338,50.2151929132,5.46104,-0.71338,5.5074375989,40.68,-19.1,44.9407654585,132.92
2021-07-07 17:30:00,46.24528,-1.37016,46.2655731695,12.43528,-3.07016,12.808671715100001,33.81,1.7000000000000002,33.8527118559,132.85,45.85528,-21.24016,50.5356418848,12.43528,-3.07016,12.808671715100001,33.42,-18.17,38.040048633,132.49
2021-07-07 18:00:00,45.95506,-1.6155599999999999,45.9834489106,14.64506,-3.23556,14.9982209251,31.31,1.62,31.3518819212,132.78,45.57506,-21.49556,50.3899314716,14.64506,-3.23556,14.9982209251,30.93,-18.26,35.9178576755,132.41
2021-07-07 18:30:00,46.24946,-1.48806,46.2733927096,14.08946,-3.0580600000000002,14.4175106747,32.16,1.57,32.1982996445,132.78,45.869460000000004,-21.48806,50.6531744638,14.08946,-3.0580600000000002,14.4175106747,31.78,-18.43,36.7373556479,132.41
2021-07-07 19:00:00,46.41748,-1.36446,46.4375300877,12.88748,-3.00446,13.2330616504,33.53,1.6400000000000001,33.5700834077,133.13,46.03748,-21.33446,50.7406025609,12.88748,-3.00446,13.2330616504,33.15,-18.33,37.8802243922,132.77
2021-07-07 19:30:00,45.7845,-1.558,45.8110009086,11.7745,-3.128,12.1829074629,34.01,1.57,34.0462185859,132.91,45.4045,-21.038,50.0416433009,11.7745,-3.128,12.1829074629,33.63,-17.91,38.1017716124,132.59
2021-07-07 20:00:00,45.27152,-1.47052,45.2953965893,10.81152,-2.90052,11.1938367408,34.46,1.43,34.4896578702,131.27,44.89152,-20.70052,49.4344019503,10.81152,-2.90052,11.1938367408,34.08,-17.8,38.4484902174,130.93
2021-07-07 20:30:00,44.39658,-1.63298,44.4266017086,2.95658,-0.56298,3.0097029383,41.44,-1.07,41.4538116462,130.49,43.99658,-21.08298,48.7872021885,2.95658,-0.56298,3.0097029383,41.04,-20.52,45.8841148983,130.14
2021-07-07 21:00:00,43.48312,-1.85398,43.5226259177,1.9731200000000002,-0.42398,2.0181579658,41.51,-1.43,41.5346241105,131.31,43.06312,-21.52398,48.1426424199,1.9731200000000002,-0.42398,2.0181579658,41.09,-21.1,46.1908876295,130.97
2021-07-07 21:30:00,42.14134,-2.06608,42.1919568586,1.7613400000000001,-0.36608,1.7989811455,40.38,-1.7000000000000002,40.4157691997,132.09,41.71134,-21.77608,47.0535178787,1.7613400000000001,-0.36608,1.7989811455,39.95,-21.41,45.325385823,131.76
2021-07-07 22:00:00,41.5721,-2.40864,41.6418184649,1.5821,-0.28864,1.6082143699,39.99,-2.12,40.0461546219,132.28,41.1621,-22.29864,46.8139703749,1.5821,-0.28864,1.6082143699,39.58,-22.01,45.2881496641,131.95
2021-07-07 22:30:00,40.11148,-3.00426,40.2238288324,1.7114800000000001,-0.25426000000000004,1.7302635458000002,38.4,-2.75,38.4983441202,132.87,39.68148,-22.86426,45.7973169557,1.7114800000000001,-0.25426000000000004,1.7302635458000002,37.97,-22.61,44.1920015387,132.57
2021-07-07 23:00:00,38.2154,-3.5138,38.376602085100004,1.8354,-0.2338,1.8502312288,36.38,-3.2800000000000002,36.5275621962,132.83,37.8154,-23.4838,44.5139679157,1.8354,-0.2338,1.8502312288,35.98,-23.25,42.8383344681,132.52
2021-07-07 23:30:00,36.74308,-3.69726,36.928629265,2.3130800000000002,-0.057260000000000005,2.3137886234,34.43,-3.64,34.6218789207,133.31,36.34308,-23.55726,43.310090771,2.3130800000000002,-0.057260000000000005,2.3137886234,34.03,-23.5,41.3556634574,132.98
2021-07-08 00:00:00,36.61654,-3.47,36.7805913706,3.94654,0.22,3.9526671972000003,32.67,-3.69,32.8777280237,133.2,36.14654,-23.58,43.1577195177,3.94654,0.22,3.9526671972000003,32.2,-23.8,40.040979009,132.95
2021-07-08 00:30:00,32.6619,-3.98588,32.9042087123,1.4419,-0.09588,1.4450842828,31.22,-3.89,31.4614128736,132.03,32.2119,-24.06588,40.2091168988,1.4419,-0.09588,1.4450842828,30.77,-23.97,39.0045356337,131.76
2021-07-08 01:00:00,31.69844,-4.1885,31.9739680159,1.32844,-0.0485,1.3293250481,30.37,-4.14,30.6508809009,131.98,31.25844,-24.1785,39.5182228027,1.32844,-0.0485,1.3293250481,29.93,-24.13,38.4455693156,131.7
2021-07-08 01:30:00,30.98552,-4.1041,31.2561367811,1.33552,-0.0541,1.3366153076,29.65,-4.05,29.9253237242,131.73,30.55552,-24.2141,38.9866956958,1.33552,-0.0541,1.3366153076,29.22,-24.16,37.9145618463,131.43
2021-07-08 02:00:00,30.54362,-4.11976,30.820206767,1.35362,0.02024,1.3537713108,29.19,-4.14,29.482125093,132.02,30.10362,-24.25976,38.6621765083,1.35362,0.02024,1.3537713108,28.75,-24.28,37.6308503757,131.76
2021-07-08 02:30:00,29.8873,-4.20134,30.1811523817,1.3373,0.058660000000000004,1.3385859276,28.55,-4.26,28.8660717799,132.17,29.4573,-24.35134,38.2193705218,1.3373,0.058660000000000004,1.3385859276,28.12,-24.41,37.2368433141,131.88
2021-07-08 03:00:00,29.21074,-4.57726,29.5671885788,1.4707400000000002,-0.01726,1.4708412746000001,27.74,-4.5600000000000005,28.112296242,132.24,28.79074,-24.49726,37.8024133787,1.4707400000000002,-0.01726,1.4708412746000001,27.32,-24.48,36.6831405417,131.95
2021-07-08 03:30:00,29.18362,-4.38392,29.5110560785,1.34362,0.04608,1.3444099341,27.84,-4.43,28.1902554086,131.5,28.75362,-24.29392,37.6425983703,1.34362,0.04608,1.3444099341,27.41,-24.34,36.6571098152,131.18
2021-07-08 04:00:00,29.31242,-4.12046,29.6006107516,1.35242,0.06954,1.3542066563000001,27.96,-4.19,28.2722072007,131.44,28.89242,-24.09046,37.6181099534,1.35242,0.06954,1.3542066563000001,27.54,-24.16,36.635463693,131.14
2021-07-08 04:30:00,29.18506,-4.18188,29.4831451433,1.54506,0.03812,1.5455301802,27.64,-4.22,27.9602932746,131.58,28.76506,-24.11188,37.5341369148,1.54506,0.03812,1.5455301802,27.22,-24.15,36.3888842918,131.29
2021-07-08 05:00:00,29.3078,-4.20492,29.6079126763,1.8878,-0.24492000000000003,1.9036214556000002,27.42,-3.96,27.7044761726,131.45,28.8878,-24.20492,37.687970773800004,1.8878,-0.24492000000000003,1.9036214556000002,27.0,-23.96,36.0982215628,131.16
