Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-08 05:30:00,29.61892,-4.04048,29.8932417211,1.6189200000000001,-0.11048000000000001,1.6226853659,28.0,-3.93,28.2744566703,131.26,29.19892,-23.94048,37.7587541081,1.6189200000000001,-0.11048000000000001,1.6226853659,27.58,-23.83,36.4489409997,130.97
2021-07-08 06:00:00,30.42792,-3.9015,30.6770275251,1.54792,0.0585,1.5490250406000001,28.88,-3.96,29.15023156,131.26,30.01792,-23.7015,38.2470472504,1.54792,0.0585,1.5490250406000001,28.47,-23.76,37.0820509142,130.97
2021-07-08 06:30:00,33.73842,-2.76314,33.851379983,1.72842,0.05686000000000001,1.7293550116,32.01,-2.8200000000000003,32.1339773449,130.95,33.28842,-22.65314,40.2651668065,1.72842,0.05686000000000001,1.7293550116,31.56,-22.71,38.8815856158,130.65
2021-07-08 07:00:00,36.07694,-2.10186,36.1381158228,2.34694,-0.00186,2.346940737,33.73,-2.1,33.7953088461,131.24,35.62694,-21.86186,41.7997580905,2.34694,-0.00186,2.346940737,33.28,-21.86,39.8173077945,130.91
2021-07-08 07:30:00,40.05022,-1.2561200000000001,40.0699133952,3.21022,-0.07612000000000001,3.2111223432,36.84,-1.18,36.8588930924,130.74,39.65022,-20.76612,44.7590402701,3.21022,-0.07612000000000001,3.2111223432,36.44,-20.69,41.9040535032,130.4
2021-07-08 08:00:00,43.39814,0.18202000000000002,43.3985217115,3.37814,-0.13798000000000002,3.3809567196,40.02,0.32,40.0212793399,131.85,42.98814,-19.47798,47.1950408999,3.37814,-0.13798000000000002,3.3809567196,39.61,-19.34,44.0793341601,131.47
2021-07-08 08:30:00,45.14904,0.8054800000000001,45.1562244984,4.56904,-0.24452000000000002,4.5755782751,40.58,1.05,40.593582005,132.11,44.72904,-18.80452,48.5210984186,4.56904,-0.24452000000000002,4.5755782751,40.16,-18.56,44.2413743005,131.73
2021-07-08 09:00:00,45.93326,1.12322,45.946991168,5.93326,-0.37678,5.9452112995,40.0,1.5,40.0281151193,131.98,45.51326,-18.49678,49.1282780707,5.93326,-0.37678,5.9452112995,39.58,-18.12,43.5305731642,131.59
2021-07-08 09:30:00,46.69346,1.41612,46.7149291194,7.02346,-0.48388000000000003,7.04010868,39.67,1.9,39.7154743142,132.79,46.27346,-18.43388,49.8100495104,7.02346,-0.48388000000000003,7.04010868,39.25,-17.95,43.1597613524,132.38
2021-07-08 10:00:00,47.19266,1.7934,47.2267238059,6.10266,-0.4666,6.1204717658,41.09,2.26,41.1521044419,132.79,46.77266,-18.1366,50.165904587,6.10266,-0.4666,6.1204717658,40.67,-17.67,44.3427310841,132.38
2021-07-08 10:30:00,47.30542,2.08532,47.3513602854,4.31542,-0.42468000000000006,4.3362660065,42.99,2.51,43.0632116777,133.05,46.85542,-17.84468,50.1384382254,4.31542,-0.42468000000000006,4.3362660065,42.54,-17.42,45.9685544693,132.62
2021-07-08 11:00:00,46.87702,1.8544200000000002,46.9136853979,4.44702,-0.49558,4.4745487389,42.43,2.35,42.4950279445,133.05,46.44702,-18.06558,49.8366416166,4.44702,-0.49558,4.4745487389,42.0,-17.57,45.5269689305,132.62
2021-07-08 11:30:00,45.21424,2.25514,45.2704446101,4.65424,-0.57486,4.6896070195,40.56,2.83,40.6586091744,133.05,44.78424,-17.56486,48.1056385385,4.65424,-0.57486,4.6896070195,40.13,-16.99,43.5784006131,132.62
2021-07-08 12:00:00,39.18468,0.81996,39.1932581078,4.67468,-0.6700400000000001,4.7224555799,34.51,1.49,34.5421510621,132.69,38.75468,-19.07004,43.1924952683,4.67468,-0.6700400000000001,4.7224555799,34.08,-18.4,38.7299160856,132.23
2021-07-08 12:30:00,32.0695,-0.98572,32.084645458,4.8695,-0.9057200000000001,4.9530151391,27.2,-0.08,27.2001176468,132.9,31.6995,-20.93572,37.9889809309,4.8695,-0.9057200000000001,4.9530151391,26.83,-20.03,33.4820817752,132.44
2021-07-08 13:00:00,31.52752,-1.06588,31.5455324495,5.96752,-1.11588,6.0709540539,25.56,0.05,25.5600489045,133.21,31.17752,-21.02588,37.6048585043,5.96752,-1.11588,6.0709540539,25.21,-19.91,32.1240128253,132.72
2021-07-08 13:30:00,31.47836,-1.05926,31.4961772289,5.35836,-1.08926,5.4679529293,26.12,0.03,26.1200172282,133.35,31.12836,-21.08926,37.5996234507,5.35836,-1.08926,5.4679529293,25.77,-20.0,32.6204368456,132.84
2021-07-08 14:00:00,31.52514,-0.9674200000000001,31.539980239,3.47514,-0.83742,3.5746147032,28.05,-0.13,28.0503012462,133.46,31.16514,-21.03742,37.6010504039,3.47514,-0.83742,3.5746147032,27.69,-20.2,34.2750069292,132.98
2021-07-08 14:30:00,31.16024,-1.06604,31.1784701058,3.65024,-0.8360400000000001,3.7447583285,27.51,-0.23,27.5109614518,133.39,30.79024,-21.09604,37.3240108099,3.65024,-0.8360400000000001,3.7447583285,27.14,-20.26,33.868085272100004,132.91
2021-07-08 15:00:00,30.58102,-1.1437599999999999,30.6024013956,4.59102,-1.01376,4.7016139759,25.99,-0.13,25.990325123,133.393,30.23102,-21.22376,36.9372787138,4.59102,-1.01376,4.7016139759,25.64,-20.21,32.6474149053,132.913
2021-07-08 15:30:00,30.29366,-1.41396,30.3266404186,4.44366,-1.05396,4.566940538,25.85,-0.36,25.8525066483,133.42,29.94366,-21.55396,36.894389355,4.44366,-1.05396,4.566940538,25.5,-20.5,32.718496298,132.96
2021-07-08 16:00:00,30.3353,-1.58946,30.3769124366,4.9153,-1.06946,5.0303000687,25.42,-0.52,25.4253180904,133.7,29.9853,-21.74946,37.0426406508,4.9153,-1.06946,5.0303000687,25.07,-20.68,32.4987276674,133.26
2021-07-08 16:30:00,44.86574,0.07446000000000001,44.8658017875,4.82574,-0.7255400000000001,4.8799769302,40.04,0.8,40.0479912105,133.8,44.48574,-19.99554,48.7729708265,4.82574,-0.7255400000000001,4.8799769302,39.66,-19.27,44.0936333273,133.35
2021-07-08 17:00:00,45.63902,-0.08594,45.6391009141,4.16902,-0.59594,4.2113978967,41.47,0.51,41.4731358834,133.58,45.19902,-20.20594,49.5099123433,4.16902,-0.59594,4.2113978967,41.03,-19.61,45.4754109382,133.15
2021-07-08 17:30:00,46.13864,-0.6175,46.1427719941,12.01864,-2.8675,12.3559808878,34.12,2.25,34.1941062173,133.67,45.72864,-20.6775,50.1863280436,12.01864,-2.8675,12.3559808878,33.71,-17.81,38.1255845857,133.25
2021-07-08 18:00:00,46.27802,-0.6483800000000001,46.2825618537,12.17802,-3.00838,12.5441030506,34.1,2.36,34.1815681325,133.55,45.88802,-20.71838,50.3484026494,12.17802,-3.00838,12.5441030506,33.71,-17.71,38.0789732004,133.1
2021-07-08 18:30:00,45.76408,-0.9086000000000001,45.7730987831,13.70408,-3.0586,14.0412550225,32.06,2.15,32.1320105191,133.44,45.38408,-21.0786,50.0402047898,13.70408,-3.0586,14.0412550225,31.68,-18.02,36.4464374116,133.01
2021-07-08 19:00:00,46.29326,-1.07372,46.3057101886,12.93326,-2.83372,13.2400597909,33.36,1.76,33.4063945974,133.72,45.93326,-21.40372,50.675276063,12.93326,-2.83372,13.2400597909,33.0,-18.57,37.8661445093,133.31
2021-07-08 19:30:00,49.05846,-0.8125600000000001,49.0651887933,12.94846,-2.02256,13.1054708166,36.11,1.21,36.1302670901,134.29,48.64846,-21.18256,53.0600933709,12.94846,-2.02256,13.1054708166,35.7,-19.16,40.51660894,133.86
2021-07-08 20:00:00,48.8239,-0.9312400000000001,48.8327801702,11.3739,-1.72124,11.5034024683,37.45,0.79,37.4583315165,134.38,48.4239,-20.95124,52.7619990973,11.3739,-1.72124,11.5034024683,37.05,-19.23,41.7432078307,133.97
2021-07-08 20:30:00,48.5408,-0.3834,48.5423141208,3.1908,-0.4234,3.2187687398,45.35,0.04,45.3500176406,133.24,48.1108,-20.2534,52.2000889674,3.1908,-0.4234,3.2187687398,44.92,-19.83,49.1022942438,132.86
2021-07-08 21:00:00,47.6717,-0.75068,47.6776100633,2.0817,-0.5706800000000001,2.158506556,45.59,-0.18,45.5903553397,132.68,47.231700000000004,-20.24068,51.3859768006,2.0817,-0.5706800000000001,2.158506556,45.15,-19.67,49.2486690175,132.36
2021-07-08 21:30:00,44.17126,-1.30464,44.1905226889,1.80126,-0.47464000000000006,1.8627454784,42.37,-0.8300000000000001,42.378128793,131.33,43.73126,-20.65464,48.3635943114,1.80126,-0.47464000000000006,1.8627454784,41.93,-20.18,46.5333998328,131.0
2021-07-08 22:00:00,43.0589,-1.92042,43.101703936,1.6489,-0.33042000000000005,1.6816802866,41.41,-1.5899999999999999,41.440513993,130.95,42.6289,-21.39042,47.6945823232,1.6489,-0.33042000000000005,1.6816802866,40.98,-21.06,46.0747653277,130.62
2021-07-08 22:30:00,43.04402,-2.1847,43.0994265838,1.5840200000000002,-0.2247,1.5998779486,41.46,-1.96,41.5063031358,131.37,42.63402,-21.7247,47.8499974028,1.5840200000000002,-0.2247,1.5998779486,41.05,-21.5,46.3395349567,131.05
2021-07-08 23:00:00,41.49698,-2.43162,41.5681623956,1.62698,-0.20162000000000002,1.6394250653,39.87,-2.23,39.9323152347,131.75,41.06698,-22.12162,46.6461457973,1.62698,-0.20162000000000002,1.6394250653,39.44,-21.92,45.1220566907,131.41
2021-07-08 23:30:00,38.24378,-3.07336,38.367072476,1.5137800000000001,-0.17336000000000001,1.5236743674,36.73,-2.9,36.8443062087,132.12,37.82378,-22.97336,44.2539670897,1.5137800000000001,-0.17336000000000001,1.5236743674,36.31,-22.8,42.8748889211,131.8
2021-07-09 00:00:00,37.23022,-3.43018,37.3879046763,1.44022,-0.14018,1.4470259434,35.79,-3.29,35.9408987089,132.94,36.82022,-23.41018,43.6321570459,1.44022,-0.14018,1.4470259434,35.38,-23.27,42.3466326879,132.6
2021-07-09 00:30:00,35.38404,-3.77312,35.5846416486,1.45404,-0.10312,1.4576920306,33.93,-3.67,34.1279035395,133.28,35.00404,-23.62312,42.2295467044,1.45404,-0.10312,1.4576920306,33.55,-23.52,40.9730753056,132.95
2021-07-09 01:00:00,34.0185,-4.28714,34.2875766369,1.4085,-0.08714000000000001,1.4111929810000001,32.61,-4.2,32.8793567455,132.83,33.6285,-24.19714,41.4291877356,1.4085,-0.08714000000000001,1.4111929810000001,32.22,-24.11,40.2420240545,132.52
2021-07-09 01:30:00,33.1174,-4.23284,33.3868105279,1.4274,-0.04284,1.4280427254,31.69,-4.19,31.9657973465,133.04,32.7374,-24.14284,40.6769477963,1.4274,-0.04284,1.4280427254,31.31,-24.1,39.5110883171,132.72
2021-07-09 02:00:00,32.54072,-4.1683,32.8066027349,1.42072,-0.058300000000000005,1.4219156826,31.12,-4.11,31.3902293716,133.04,32.17072,-24.0083,40.1416702967,1.42072,-0.058300000000000005,1.4219156826,30.75,-23.95,38.9764672591,132.72
2021-07-09 02:30:00,32.4513,-4.2332,32.7262410602,1.4113,-0.0332,1.4116904512000001,31.04,-4.2,31.3228606612,133.07,32.0713,-24.1332,40.1370106751,1.4113,-0.0332,1.4116904512000001,30.66,-24.1,38.9980204626,132.74
2021-07-09 03:00:00,32.12206,-4.2795,32.4058769191,1.41206,-0.059500000000000004,1.4133130204,30.71,-4.22,30.9985886776,133.07,31.75206,-24.1695,39.9043612215,1.41206,-0.059500000000000004,1.4133130204,30.34,-24.11,38.7531637418,132.74
2021-07-09 03:30:00,31.91202,-4.12066,32.1769616234,1.44202,-0.13066,1.4479273863,30.47,-3.99,30.7301317928,133.07,31.54202,-24.02066,39.6470822699,1.44202,-0.13066,1.4479273863,30.1,-23.89,38.4284022567,132.74
2021-07-09 04:00:00,31.85236,-4.204,32.1285924617,1.52236,-0.124,1.5274017054,30.33,-4.08,30.6031910101,133.02,31.47236,-24.064,39.6179951533,1.52236,-0.124,1.5274017054,29.95,-23.94,38.3422234619,132.69
2021-07-09 04:30:00,31.87872,-4.13136,32.1453095224,1.49872,-0.17136,1.5084846330000001,30.38,-3.96,30.63700377,132.93,31.518720000000002,-24.04136,39.6410986362,1.49872,-0.17136,1.5084846330000001,30.02,-23.87,38.35332189,132.6
2021-07-09 05:00:00,32.04512,-4.03216,32.2978022485,1.4251200000000002,-0.052160000000000005,1.4260742197,30.62,-3.98,30.8775776252,133.06,31.67512,-23.92216,39.6936136687,1.4251200000000002,-0.052160000000000005,1.4260742197,30.25,-23.87,38.5336138975,132.73
2021-07-09 05:30:00,32.19868,-5.16044,32.6095865465,1.47868,-0.06044000000000001,1.4799147057,30.72,-5.1,31.1404624243,133.02,31.76868,-25.08044,40.4756408169,1.47868,-0.06044000000000001,1.4799147057,30.29,-25.02,39.2872052964,132.68
2021-07-09 06:00:00,32.97268,-5.07714,33.3612796062,1.6126800000000001,-0.10714000000000001,1.6162350578,31.36,-4.97,31.7513857965,132.57,32.55268,-24.97714,41.0308968676,1.6126800000000001,-0.10714000000000001,1.6162350578,30.94,-24.87,39.6963537368,132.21
2021-07-09 06:30:00,36.31356,-3.6878,36.5003357343,1.8735600000000001,-0.18780000000000002,1.8829487284000002,34.44,-3.5,34.6173886941,131.35,35.86356,-23.4378,42.8430321606,1.8735600000000001,-0.18780000000000002,1.8829487284000002,33.99,-23.25,41.1810951773,131.01
2021-07-09 07:00:00,39.23736,-2.73804,39.33277619,2.20736,-0.13804000000000002,2.2116720397,37.03,-2.6,37.1211651218,130.81,38.75736,-22.39804,44.7638822044,2.20736,-0.13804000000000002,2.2116720397,36.55,-22.26,42.794977509,130.48
2021-07-09 07:30:00,43.34376,-7.85112,44.0490818995,2.66376,-0.16112,2.6686282977999998,40.68,-7.69,41.4004649732,130.38,43.33376,-12.14112,45.0024616059,2.66376,-0.16112,2.6686282977999998,40.67,-11.98,42.3977511196,130.07
2021-07-09 08:00:00,46.46562,-8.81764,47.2948688248,3.29562,-0.17764000000000002,3.3004040895,43.17,-8.64,44.0261115703,131.61,46.58562,-8.98764,47.4446800343,3.29562,-0.17764000000000002,3.3004040895,43.29,-8.81,44.1773720359,131.27
2021-07-09 08:30:00,46.90778,-8.162,47.6125830903,4.18778,-0.28200000000000003,4.1972640289,42.72,-7.88,43.4406813943,132.29,47.01778,-8.312,47.7468426195,4.18778,-0.28200000000000003,4.1972640289,42.83,-8.03,43.5762527072,131.93
2021-07-09 09:00:00,47.28092,-6.62184,47.7423728048,4.91092,-0.33184,4.9221187544,42.37,-6.29,42.8343436976,131.97,47.40092,-6.78184,47.8836148451,4.91092,-0.33184,4.9221187544,42.49,-6.45,42.9767681428,131.6
2021-07-09 09:30:00,47.90078,-6.346,48.3193174684,4.85078,-0.41600000000000004,4.8685852779,43.05,-5.93,43.4565000892,131.37,48.03078,-6.496,48.4680703495,4.85078,-0.41600000000000004,4.8685852779,43.18,-6.08,43.6059491354,130.96
2021-07-09 10:00:00,48.50038,-6.01834,48.8723569771,4.57038,-0.50834,4.5985631343,43.93,-5.51,44.2742024208,131.37,48.62038,-6.17834,49.0113582397,4.57038,-0.50834,4.5985631343,44.05,-5.67,44.4134146402,130.96
2021-07-09 10:30:00,48.91904,-5.95596,49.2802793625,5.38904,-0.55596,5.4176418895000005,43.53,-5.4,43.8636626378,131.68,49.03904,-6.09596,49.4164767304,5.38904,-0.55596,5.4176418895000005,43.65,-5.54,44.000160227,131.27
2021-07-09 11:00:00,48.57022,-6.203,48.964716683,6.82022,-0.583,6.8450923915,41.75,-5.62,42.1265581314,132.44,48.67022,-6.3629999999999995,49.0843975602,6.82022,-0.583,6.8450923915,41.85,-5.78,42.2472590827,132.02
2021-07-09 11:30:00,49.09852,-6.51952,49.5294741262,14.07852,-2.69952,14.3349968127,35.02,-3.8200000000000003,35.2277277155,132.57,49.18852,-6.6595200000000006,49.6372814165,14.07852,-2.69952,14.3349968127,35.11,-3.96,35.3326152443,132.13
2021-07-09 12:00:00,48.89276,-6.10438,49.2723597527,7.06276,-0.8343800000000001,7.1118751959,41.83,-5.27,42.1606665033,132.95,49.03276,-6.27438,49.4325742563,7.06276,-0.8343800000000001,7.1118751959,41.97,-5.44,42.321088124,132.47
2021-07-09 12:30:00,48.6792,-6.26492,49.0806859696,6.6392,-0.7849200000000001,6.6854376107,42.04,-5.48,42.3956601553,133.13,48.7992,-6.42492,49.2203364235,6.6392,-0.7849200000000001,6.6854376107,42.16,-5.64,42.5355756985,132.64
2021-07-09 13:00:00,46.12974,-6.50354,46.5859307624,3.89974,-0.68354,3.9591917103,42.23,-5.82,42.6291602075,133.04,46.23974,-6.66354,46.7174091812,3.89974,-0.68354,3.9591917103,42.34,-5.98,42.7602151538,132.6
2021-07-09 13:30:00,45.0829,-6.92964,45.6123643647,3.7729,-0.66964,3.8318653603,41.31,-6.26,41.7816191644,133.14,45.2029,-7.08964,45.755493263,3.7729,-0.66964,3.8318653603,41.43,-6.42,41.9244713741,132.68
2021-07-09 14:00:00,43.9201,-7.34266,44.5296512437,3.5000999999999998,-0.5826600000000001,3.548266152,40.42,-6.76,40.9813860185,133.41,44.0401,-7.50266,44.6746048117,3.5000999999999998,-0.5826600000000001,3.548266152,40.54,-6.92,41.1263662387,132.95
2021-07-09 14:30:00,45.53342,-7.60734,46.1645313934,3.88342,-0.48734000000000005,3.9138792996,41.65,-7.12,42.2541938747,133.85,45.63342,-7.76734,46.2897460737,3.88342,-0.48734000000000005,3.9138792996,41.75,-7.28,42.3799587069,133.34
2021-07-09 15:00:00,44.96544,-8.9456,45.8466416846,3.96544,-0.5056,3.9975424643,41.0,-8.44,41.8596894398,133.85,45.05544,-9.1156,45.9683242783,3.96544,-0.5056,3.9975424643,41.09,-8.61,41.9823796372,133.39
2021-07-09 15:30:00,44.99792,-9.2009,45.9289599832,3.8879200000000003,-0.47090000000000004,3.9163335834,41.11,-8.73,42.0267176924,134.23,45.10792,-9.3709,46.0710127253,3.8879200000000003,-0.47090000000000004,3.9163335834,41.22,-8.9,42.1698755037,133.82
2021-07-09 16:00:00,43.69422,-10.08264,44.8424407317,3.7042200000000003,-0.41264,3.7271326215,39.99,-9.67,41.1425448897,134.23,43.78422,-10.05264,44.9234180799,3.7042200000000003,-0.41264,3.7271326215,40.08,-9.64,41.223003287,133.82
2021-07-09 16:30:00,43.84072,-11.38014,45.2936675103,3.4607200000000002,-0.41014000000000006,3.4849386992999998,40.38,-10.97,41.8435813477,132.86,43.93072,-11.540140000000001,45.4211733769,3.4607200000000002,-0.41014000000000006,3.4849386992999998,40.47,-11.13,41.972583909,132.4
2021-07-09 17:00:00,46.6031,-11.33986,47.9629164504,10.3831,-2.72986,10.7359629857,36.22,-8.61,37.2292962598,132.86,46.6931,-11.49986,48.0883807965,10.3831,-2.72986,10.7359629857,36.31,-8.77,37.3541028536,132.4
2021-07-09 17:30:00,47.96494,-11.22364,49.2605883446,10.30494,-2.79364,10.6769009012,37.66,-8.43,38.5919745543,132.65,48.05494,-11.39364,49.387167269,10.30494,-2.79364,10.6769009012,37.75,-8.6,38.7172119347,132.2
2021-07-09 18:00:00,46.65174,-11.41982,48.0291279731,10.49174,-2.75982,10.8486503612,36.16,-8.66,37.1825389128,132.42,46.74174,-11.58982,48.1571820797,10.49174,-2.75982,10.8486503612,36.25,-8.83,37.3099370142,132.04
2021-07-09 18:30:00,45.88068,-11.65694,47.3383676042,10.23068,-2.69694,10.5801842435,35.65,-8.96,36.7587282152,132.42,45.97068,-11.82694,47.4676724669,10.23068,-2.69694,10.5801842435,35.74,-9.13,36.8877283117,132.04
2021-07-09 19:00:00,46.383,-11.7521,47.8486629219,9.993,-2.6221,10.3312853707,36.39,-9.13,37.5178490855,132.49,46.483,-11.9221,47.9875583606,9.993,-2.6221,10.3312853707,36.49,-9.3,37.6564748748,132.16
2021-07-09 19:30:00,46.36898,-12.16504,47.9381946306,9.63898,-2.60504,9.9847968854,36.73,-9.56,37.953741581,132.59,46.45898,-12.33504,48.0685971757,9.63898,-2.60504,9.9847968854,36.82,-9.73,38.0839244301,132.24
2021-07-09 20:00:00,45.67206,-12.15368,47.2614959791,9.56206,-2.73368,9.9451494602,36.11,-9.42,37.3184739774,133.03,45.76206,-12.31368,47.3897969038,9.56206,-2.73368,9.9451494602,36.2,-9.58,37.4461800455,132.61
2021-07-09 20:30:00,44.29694,-12.13052,45.9278609216,3.27694,-0.30052,3.290691118,41.02,-11.83,42.6917942935,132.03,44.40694,-12.31052,46.0817233058,3.27694,-0.30052,3.290691118,41.13,-12.01,42.8476020333,131.7
2021-07-09 21:00:00,42.99924,-12.46906,44.7706611283,3.43924,-0.11906000000000001,3.4413001992,39.56,-12.35,41.4429258137,131.67,43.09924,-12.62906,44.911442251,3.43924,-0.11906000000000001,3.4413001992,39.66,-12.51,41.5862441199,131.37
2021-07-09 21:30:00,41.97802,-12.93672,43.926220956,3.36802,-0.03672,3.3682201648,38.61,-12.9,40.7080102683,131.73,42.06802,-13.10672,44.062505783,3.36802,-0.03672,3.3682201648,38.7,-13.07,40.8474589173,131.44
2021-07-09 22:00:00,41.40442,-13.46814,43.539829933,3.35442,-0.008140000000000001,3.3544298764000002,38.05,-13.46,40.3605512846,131.73,41.50442,-13.63814,43.6877069917,3.35442,-0.008140000000000001,3.3544298764000002,38.15,-13.63,40.5117192921,131.44
2021-07-09 22:30:00,41.10424,-13.71456,43.3318324326,1.4042400000000002,0.02544,1.4044704238,39.7,-13.74,42.0104463199,132.23,41.19424,-13.89456,43.474408642,1.4042400000000002,0.02544,1.4044704238,39.79,-13.92,42.1546023585,131.92
2021-07-09 23:00:00,39.27738,-13.61962,41.5717046633,1.30738,0.040380000000000006,1.3080034437,37.97,-13.66,40.3524038937,132.56,39.36738,-13.77962,41.709333912299996,1.30738,0.040380000000000006,1.3080034437,38.06,-13.82,40.4914311923,132.22
2021-07-09 23:30:00,37.2446,-14.00708,39.7914377635,1.3146,0.07292000000000001,1.316620859,35.93,-14.08,38.5903005948,132.32,37.3346,-14.18708,39.9392738553,1.3146,0.07292000000000001,1.316620859,36.02,-14.26,38.7400051626,132.02
2021-07-10 00:00:00,35.34914,-14.7002,38.2839075694,1.30914,0.0898,1.3122162854,34.04,-14.79,37.1142250357,132.24,35.42914,-14.8802,38.4271299108,1.30914,0.0898,1.3122162854,34.12,-14.97,37.2595665568,131.92
2021-07-10 00:30:00,33.93368,-14.8535,37.0421530232,1.30368,0.1165,1.3088750102,32.63,-14.97,35.9001086349,131.92,34.00368,-15.0235,37.1746661827,1.30368,0.1165,1.3088750102,32.7,-15.14,36.0348386981,131.59
2021-07-10 01:00:00,32.81618,-15.22776,36.177152243,1.30618,0.13224000000000002,1.312857041,31.51,-15.36,35.0543820371,131.92,32.89618,-15.40776,36.3257171548,1.30618,0.13224000000000002,1.312857041,31.59,-15.54,35.2053930528,131.59
2021-07-10 01:30:00,31.83618,-15.3428,35.3403999529,1.29618,0.1472,1.3045115685,30.54,-15.49,34.2437103714,132.53,31.91618,-15.5328,35.4952168839,1.29618,0.1472,1.3045115685,30.62,-15.68,34.4012616048,132.21
2021-07-10 02:00:00,31.16832,-15.4001,34.7653167918,1.3083200000000001,0.1499,1.3168793538,29.86,-15.55,33.6663348168,132.47,31.23832,-15.5901,34.9125171598,1.3083200000000001,0.1499,1.3168793538,29.93,-15.74,33.8164530961,132.14
2021-07-10 02:30:00,30.40168,-15.81362,34.2685384037,1.31168,0.15638000000000002,1.3209690105,29.09,-15.97,33.185373284,132.73,30.47168,-15.99362,34.4139384948,1.31168,0.15638000000000002,1.3209690105,29.16,-16.15,33.3335881657,132.4
2021-07-10 03:00:00,29.61318,-16.0559,33.6857886136,1.31318,0.1341,1.3200092888000001,28.3,-16.19,32.6037743214,132.44,29.69318,-16.2359,33.8421244505,1.31318,0.1341,1.3200092888000001,28.38,-16.37,32.7628036041,132.11
2021-07-10 03:30:00,29.41418,-16.0905,33.5275733587,1.31418,0.1295,1.3205450853,28.1,-16.22,32.4453139914,132.81,29.48418,-16.2705,33.6756000766,1.31418,0.1295,1.3205450853,28.17,-16.4,32.5961485455,132.47
2021-07-10 04:00:00,29.43068,-15.98062,33.4894780617,1.32068,0.13938,1.3280144754,28.11,-16.12,32.4041123933,132.81,29.50068,-16.18062,33.6467321451,1.32068,0.13938,1.3280144754,28.18,-16.32,32.5646249786,132.47
2021-07-10 04:30:00,29.44132,-15.92142,33.4706279917,1.33132,0.12858,1.3375147696,28.11,-16.05,32.3693466106,133.02,29.52132,-16.10142,33.6268354229,1.33132,0.12858,1.3375147696,28.19,-16.23,32.5282800037,132.67
2021-07-10 05:00:00,29.5616,-15.93594,33.5833646058,1.3316,0.10406000000000001,1.3356597784,28.23,-16.04,32.4686695139,132.66,29.6316,-16.11594,33.7306276349,1.3316,0.10406000000000001,1.3356597784,28.3,-16.22,32.6186817637,132.34
2021-07-10 05:30:00,29.27884,-15.9788,33.3552472811,1.33884,0.0712,1.3407318843,27.94,-16.05,32.2218264535,132.85,29.34884,-16.1688,33.5079767038,1.33884,0.0712,1.3407318843,28.01,-16.24,32.3774257778,132.51
2021-07-10 06:00:00,29.43818,-15.77186,33.3969760543,1.36818,0.08814000000000001,1.3710161093,28.07,-15.86,32.2407273491,132.85,29.51818,-15.95186,33.5527165513,1.36818,0.08814000000000001,1.3710161093,28.15,-16.04,32.3991373342,132.51
2021-07-10 06:30:00,31.01394,-15.41154,34.6320666362,1.55394,0.00846,1.5539630289000002,29.46,-15.42,33.2515864283,132.51,31.09394,-15.59154,34.7840369177,1.55394,0.00846,1.5539630289000002,29.54,-15.6,33.4061611084,132.18
2021-07-10 07:00:00,32.14984,-14.98012,35.4685241762,1.78984,-0.03012,1.7900934166,30.36,-14.95,33.8412780492,132.32,32.22984,-15.16012,35.6172967088,1.78984,-0.03012,1.7900934166,30.44,-15.13,33.9928007084,132.01
2021-07-10 07:30:00,34.22894,-14.64258,37.2293631772,1.75894,-0.05258,1.7597257116,32.47,-14.59,35.5973173147,131.9,34.31894,-14.82258,37.3831314978,1.75894,-0.05258,1.7597257116,32.56,-14.77,35.7534124246,131.61
2021-07-10 08:00:00,36.3164,-13.93212,38.8971062761,1.9264000000000001,-0.07212,1.927749531,34.39,-13.86,37.0779139111,131.81,36.4064,-14.10212,39.042230334,1.9264000000000001,-0.07212,1.927749531,34.48,-14.03,37.2251433845,131.51
2021-07-10 08:30:00,38.4813,-13.51754,40.7864479618,2.2713,-0.14754,2.2760869363,36.21,-13.37,38.5994948153,130.97,38.5613,-13.69754,40.9218335335,2.2713,-0.14754,2.2760869363,36.29,-13.55,38.737147546,130.67
2021-07-10 09:00:00,38.81578,-13.58904,41.1257435815,2.6857800000000003,-0.17904,2.6917409849,36.13,-13.41,38.5383575156,130.97,38.91578,-13.74904,41.2731636046,2.6857800000000003,-0.17904,2.6917409849,36.23,-13.57,38.6879541977,130.67
2021-07-10 09:30:00,40.8311,-13.00136,42.8510687038,3.2311,-0.21136000000000002,3.2380055991,37.6,-12.79,39.7157915696,131.17,40.9211,-13.18136,42.9916814821,3.2311,-0.21136000000000002,3.2380055991,37.69,-12.97,39.8592147439,130.84
2021-07-10 10:00:00,41.77838,-12.61566,43.6415846717,2.74838,-0.18566000000000002,2.7546437628,39.03,-12.43,40.9615160852,130.68,41.87838,-12.77566,43.7837435569,2.74838,-0.18566000000000002,2.7546437628,39.13,-12.59,41.1055349071,130.36
2021-07-10 10:30:00,42.6216,-12.29726,44.3601554333,3.8616,-0.21726,3.8677068746,38.76,-12.08,40.5988177168,130.36,42.7016,-12.46726,44.4843704515,3.8616,-0.21726,3.8677068746,38.84,-12.25,40.7260125718,130.03
2021-07-10 11:00:00,42.04014,-12.25198,43.7890897957,5.53014,-0.21198000000000003,5.534201292,36.51,-12.04,38.4440073353,130.43,42.12014,-12.41198,43.9108578957,5.53014,-0.21198000000000003,5.534201292,36.59,-12.2,38.5703007507,130.11
2021-07-10 11:30:00,43.06826,-12.11762,44.7404932236,13.53826,-2.68762,13.8024557631,29.53,-9.43,30.9991257941,130.37,43.13826,-12.26762,44.848678646,13.53826,-2.68762,13.8024557631,29.6,-9.58,31.1116762647,130.01
2021-07-10 12:00:00,44.24414,-11.72992,45.7726440961,6.34414,-0.34992,6.3537828375,37.9,-11.38,39.5716363068,131.17,44.35414,-11.89992,45.9227376269,6.34414,-0.34992,6.3537828375,38.01,-11.55,39.7260946986,130.77
2021-07-10 12:30:00,43.58812,-11.87472,45.17668846,5.51812,-0.22472000000000003,5.5226938547,38.07,-11.65,39.8126537674,131.61,43.68812,-12.03472,45.3154092403,5.51812,-0.22472000000000003,5.5226938547,38.17,-11.81,39.9552875099,131.21
2021-07-10 13:00:00,44.33494,-11.98266,45.9257122479,6.10494,-0.25266,6.1101660762,38.23,-11.73,39.989071007,131.61,44.41494,-12.14266,46.0448812256,6.10494,-0.25266,6.1101660762,38.31,-11.89,40.1126937515,131.21
2021-07-10 13:30:00,44.01214,-12.20462,45.672981255,7.24214,-0.38462,7.2523461255,36.77,-11.82,38.6231187244,131.61,44.09214,-12.36462,45.7930195284,7.24214,-0.38462,7.2523461255,36.85,-11.98,38.7484567435,131.21
2021-07-10 14:00:00,43.58196,-12.42634,45.3188830758,8.73196,-0.5563400000000001,8.749665115700001,34.85,-11.87,36.8160209691,131.79,43.66196,-12.59634,45.4426510278,8.73196,-0.5563400000000001,8.749665115700001,34.93,-12.04,36.9468063572,131.39
2021-07-10 14:30:00,42.63998,-12.85622,44.5359437656,9.18998,-0.5862200000000001,9.2086582241,33.45,-12.27,35.6294176208,132.15,42.71998,-13.02622,44.6618304449,9.18998,-0.5862200000000001,9.2086582241,33.53,-12.44,35.7633122068,131.74
2021-07-10 15:00:00,41.51986,-13.00306,43.5083709622,8.67986,-0.44306,8.6911605544,32.84,-12.56,35.1599089874,132.15,41.60986,-13.16306,43.6422570198,8.67986,-0.44306,8.6911605544,32.93,-12.72,35.301321505,131.74
2021-07-10 15:30:00,41.38558,-12.9464,43.3632967485,6.59558,-0.27640000000000003,6.6013689865,34.79,-12.67,37.0253021595,132.01,41.46558,-13.1064,43.4876079556,6.59558,-0.27640000000000003,6.6013689865,34.87,-12.83,37.1554275981,131.62
2021-07-10 16:00:00,41.14722,-13.09712,43.1813416422,4.54722,-0.20712000000000003,4.5519345802,36.6,-12.89,38.8035062849,132.2,41.24722,-13.26712,43.3283928945,4.54722,-0.20712000000000003,4.5519345802,36.7,-13.06,38.9545067996,131.79
2021-07-10 16:30:00,41.29914,-13.15342,43.3431819602,4.83914,-0.37342000000000003,4.8535263918,36.46,-12.78,38.6349582632,132.24,41.37914,-13.31342,43.4681536212,4.83914,-0.37342000000000003,4.8535263918,36.54,-12.94,38.7635808459,131.79
2021-07-10 17:00:00,40.3072,-13.4649,42.4967516859,7.9172,-0.5849,7.9387759667,32.39,-12.88,34.8569433542,132.41,40.3772,-13.6349,42.6172356899,7.9172,-0.5849,7.9387759667,32.46,-13.05,34.9850553808,132.0
2021-07-10 17:30:00,40.80164,-13.47354,42.9687107884,7.01164,-0.49354000000000003,7.0289883498,33.79,-12.98,36.197299623,132.21,40.88164,-13.64354,43.0981980229,7.01164,-0.49354000000000003,7.0289883498,33.87,-13.15,36.3331721709,131.8
2021-07-10 18:00:00,41.8294,-13.20814,43.8651760126,5.9694,-0.41814,5.9840268565,35.86,-12.79,38.0726108902,132.4,41.9294,-13.36814,44.0088826423,5.9694,-0.41814,5.9840268565,35.96,-12.95,38.2207286691,131.95
2021-07-10 18:30:00,42.52364,-13.11846,44.5011679804,10.94364,-2.56846,11.2410072156,31.58,-10.55,33.2956288422,132.14,42.59364,-13.28846,44.6183968518,10.94364,-2.56846,11.2410072156,31.65,-10.72,33.41617722,131.71
2021-07-10 19:00:00,42.38346,-13.26184,44.4098421722,10.59346,-2.62184,10.913085712,31.79,-10.64,33.5233306818,131.9,42.47346,-13.41184,44.5406809171,10.59346,-2.62184,10.913085712,31.88,-10.79,33.6564778312,131.5
2021-07-10 19:30:00,42.88098,-13.2753,44.8888854378,10.18098,-2.5853,10.504100620700001,32.7,-10.69,34.4029955091,131.62,42.97098,-13.4453,45.0253396906,10.18098,-2.5853,10.504100620700001,32.79,-10.86,34.5416227181,131.19
2021-07-10 20:00:00,42.7829,-13.50468,44.8637148965,9.9029,-2.5546800000000003,10.2271119243,32.88,-10.95,34.6554021763,131.91,42.8629,-13.67468,44.9913888373,9.9029,-2.5546800000000003,10.2271119243,32.96,-11.12,34.7852842449,131.51
2021-07-10 20:30:00,41.6738,-13.34028,43.7569271878,2.4538,-0.29028000000000004,2.4709101397,39.22,-13.05,41.3341372234,131.79,41.7838,-13.52028,43.9167839637,2.4538,-0.29028000000000004,2.4709101397,39.33,-13.23,41.4955636183,131.37
2021-07-10 21:00:00,40.4255,-13.50036,42.62019205,1.5755,-0.09036000000000001,1.5780890911,38.85,-13.41,41.0992773659,132.55,40.5155,-13.66036,42.7564167767,1.5755,-0.09036000000000001,1.5780890911,38.94,-13.57,41.2367372618,132.13
2021-07-10 21:30:00,40.04736,-13.5847,42.2887114613,1.35736,-0.0747,1.3594139398,38.69,-13.51,40.980924831,132.82,40.14736,-13.7547,42.4382172936,1.35736,-0.0747,1.3594139398,38.79,-13.68,41.1315754622,132.44
2021-07-10 22:00:00,39.941720000000004,-14.00754,42.3267311921,1.31172,-0.047540000000000006,1.3125812013,38.63,-13.96,41.0750349969,132.82,40.03172,-14.18754,42.4714597984,1.31172,-0.047540000000000006,1.3125812013,38.72,-14.14,41.2210868367,132.44
2021-07-10 22:30:00,37.44462,-14.89354,40.29785479,1.36462,-0.04354,1.3653144239000001,36.08,-14.85,39.0165208598,132.46,37.52462,-15.07354,40.4389504596,1.36462,-0.04354,1.3653144239000001,36.16,-15.03,39.1592453962,132.12
2021-07-10 23:00:00,36.32542,-15.23082,39.3892627,1.36542,-0.060820000000000006,1.3667738836,34.96,-15.17,38.1094542076,131.66,36.41542,-15.41082,39.5420812154,1.36542,-0.060820000000000006,1.3667738836,35.05,-15.35,38.2638863682,131.33
2021-07-10 23:30:00,35.7312,-15.30326,38.8704054528,1.2912,0.00674,1.2912175911000001,34.44,-15.31,37.6896497728,132.1,35.8112,-15.47326,39.0110730494,1.2912,0.00674,1.2912175911000001,34.52,-15.48,37.8320076126,131.74
2021-07-11 00:00:00,34.18742,-15.77374,37.6509038383,1.29742,0.006260000000000001,1.2974351020000001,32.89,-15.78,36.4795901841,132.32,34.25742,-15.96374,37.7943358169,1.29742,0.006260000000000001,1.2974351020000001,32.96,-15.97,36.6251621157,132.01
2021-07-11 00:30:00,32.53666,-15.97838,36.2483499125,1.2966600000000001,0.10162,1.3006359137,31.24,-16.08,35.135509104,133.03,32.61666,-16.16838,36.4041621436,1.2966600000000001,0.10162,1.3006359137,31.32,-16.27,35.2938422391,132.72
2021-07-11 01:00:00,31.50876,-16.20674,35.43247632,1.30876,0.06326000000000001,1.3102879703,30.2,-16.27,34.3038321474,132.89,31.57876,-16.38674,35.5772867285,1.30876,0.06326000000000001,1.3102879703,30.27,-16.45,34.4510580389,132.59
2021-07-11 01:30:00,30.35854,-16.13666,34.380703118,1.34854,0.06334000000000001,1.3500266987,29.01,-16.2,33.2267979198,133.21,30.42854,-16.31666,34.5272275181,1.34854,0.06334000000000001,1.3500266987,29.08,-16.38,33.375901486,132.9
2021-07-11 02:00:00,29.72074,-16.2156,33.8565808892,1.32074,0.1544,1.3297343748000001,28.4,-16.37,32.780129652,131.8,29.79074,-16.4056,34.0092913938,1.32074,0.1544,1.3297343748000001,28.47,-16.56,32.9359150473,131.49
2021-07-11 02:30:00,29.651040000000002,-15.95682,33.6720102993,1.30104,0.15318,1.3100264097,28.35,-16.11,32.6075850072,132.2,29.72104,-16.13682,33.8191835856,1.30104,0.15318,1.3100264097,28.42,-16.29,32.7576021711,131.9
2021-07-11 03:00:00,29.22074,-15.94882,33.2898859346,1.30074,0.18118,1.3132976586,27.92,-16.13,32.2444305268,131.97,29.28074,-16.13882,33.4338637603,1.30074,0.18118,1.3132976586,27.98,-16.32,32.3917088157,131.69
2021-07-11 03:30:00,28.98404,-16.01058,33.1121314122,1.30404,0.17942000000000002,1.3163251338,27.68,-16.19,32.0670937255,132.43,29.05404,-16.19058,33.2606692816,1.30404,0.17942000000000002,1.3163251338,27.75,-16.37,32.2186188407,132.15
2021-07-11 04:00:00,28.76004,-16.09824,32.9589628462,1.30004,0.18176,1.3126845391,27.46,-16.28,31.9231890638,132.43,28.83004,-16.28824,33.1131087139,1.30004,0.18176,1.3126845391,27.53,-16.47,32.0805517409,132.15
2021-07-11 04:30:00,28.54588,-16.16922,32.8071781838,1.3058800000000002,0.17078000000000002,1.3169997656999999,27.24,-16.34,31.7649681253,132.34,28.61588,-16.35922,32.9619882165,1.3058800000000002,0.17078000000000002,1.3169997656999999,27.31,-16.53,31.9229854494,132.05
2021-07-11 05:00:00,28.39576,-16.19156,32.6877010695,1.38576,0.11844,1.3908122847,27.01,-16.31,31.5524357221,132.53,28.46576,-16.38156,32.8428835581,1.38576,0.11844,1.3908122847,27.08,-16.5,31.7108246503,132.23
2021-07-11 05:30:00,28.04706,-16.23002,32.4044923405,1.39706,0.11998,1.4022024975,26.65,-16.35,31.2657160481,132.32,28.10706,-16.41002,32.5468213232,1.39706,0.11998,1.4022024975,26.71,-16.53,31.4112241086,132.01
2021-07-11 06:00:00,28.25102,-16.15662,32.5446846791,1.3910200000000001,0.053380000000000004,1.3920438444,26.86,-16.21,31.3723397279,132.63,28.32102,-16.34662,32.7000330163,1.3910200000000001,0.053380000000000004,1.3920438444,26.93,-16.4,31.5306977405,132.28
2021-07-11 06:30:00,29.47178,-15.91178,33.4928434018,1.66178,-0.03178,1.6620838537,27.81,-15.88,32.0245296609,132.63,29.54178,-16.09178,33.6401865205,1.66178,-0.03178,1.6620838537,27.88,-16.06,32.1748038067,132.28
2021-07-11 07:00:00,30.13212,-15.8151,34.0303106613,1.88212,-0.0751,1.8836177172,28.25,-15.74,32.3389873063,132.46,30.20212,-16.0051,34.1808612897,1.88212,-0.0751,1.8836177172,28.32,-15.93,32.4928807587,132.15
2021-07-11 07:30:00,31.7259,-15.5277,35.3219789664,2.4759,-0.3277,2.4974923624,29.25,-15.2,32.963654227,132.0,31.8059,-15.7177,35.477617847,2.4759,-0.3277,2.4974923624,29.33,-15.39,33.1225150011,131.7
2021-07-11 08:00:00,33.58456,-15.04784,36.8016325597,3.16456,-0.54784,3.2116302183,30.42,-14.5,33.6990563666,132.56,33.64456,-15.22784,36.9302522149,3.16456,-0.54784,3.2116302183,30.48,-14.68,33.8309444148,132.25
2021-07-11 08:30:00,36.19648,-14.3717,38.9452298142,3.18648,-0.5417000000000001,3.2321964174,33.01,-13.83,35.7900684548,132.34,36.27648,-14.5417,39.0825285784,3.18648,-0.5417000000000001,3.2321964174,33.09,-14.0,35.9297662113,132.04
2021-07-11 09:00:00,37.36466,-14.11372,39.9413934303,5.32466,-0.57372,5.3554793207,32.04,-13.54,34.7835190859,132.21,37.43466,-14.30372,40.0743081681,5.32466,-0.57372,5.3554793207,32.11,-13.73,34.9222708311,131.9
2021-07-11 09:30:00,38.91794,-13.73766,41.2714108811,6.53794,-0.65766,6.5709341892,32.38,-13.08,34.9220675218,131.21,38.99794,-13.90766,41.4036511786,6.53794,-0.65766,6.5709341892,32.46,-13.25,35.060149743,130.85
2021-07-11 10:00:00,41.00848,-13.04414,43.0330689151,6.65848,-0.8541400000000001,6.713040373,34.35,-12.19,36.4488490902,131.21,41.07848,-13.21414,43.1515354889,6.65848,-0.8541400000000001,6.713040373,34.42,-12.36,36.571929126,130.85
2021-07-11 10:30:00,44.61254,-12.5138,46.3343707812,8.67254,-0.7638,8.7061093774,35.94,-11.75,37.8119835502,130.81,44.71254,-12.6738,46.4740404924,8.67254,-0.7638,8.7061093774,36.04,-11.91,37.956945346,130.49
2021-07-11 11:00:00,46.79426,-11.92092,48.2888299982,7.24426,-0.7109200000000001,7.2790597053,39.55,-11.21,41.1079870585,130.99,46.88426,-12.08092,48.4157253771,7.24426,-0.7109200000000001,7.2790597053,39.64,-11.37,41.2384104931,130.6
2021-07-11 11:30:00,48.02124,-11.5379,49.3878793587,7.34124,-0.8579,7.3911972743,40.68,-10.68,42.0585877081,130.65,48.11124,-11.7079,49.5153141639,7.34124,-0.8579,7.3911972743,40.77,-10.85,42.1890436014,130.28
2021-07-11 12:00:00,49.19146,-11.52774,50.5241380574,8.52146,-1.08774,8.590602938,40.67,-10.44,41.9885996432,130.51,49.27146,-11.69774,50.6410297253,8.52146,-1.08774,8.590602938,40.75,-10.61,42.1086048213,130.18
2021-07-11 12:30:00,49.45638,-11.18518,50.7054412695,8.66638,-1.00518,8.7244787315,40.79,-10.18,42.0411286718,131.04,49.53638,-11.33518,50.8167221408,8.66638,-1.00518,8.7244787315,40.87,-10.33,42.1552582722,130.68
2021-07-11 13:00:00,49.69964,-11.5843,51.0318549792,18.61964,-3.5443,18.9539720433,31.08,-8.04,32.103083964,130.67,49.75964,-11.7343,51.1245104565,18.61964,-3.5443,18.9539720433,31.14,-8.19,32.1990015373,130.33
2021-07-11 13:30:00,48.75548,-11.53604,50.1016671271,11.15548,-1.43604,11.247530614,37.6,-10.1,38.9328909792,131.39,48.83548,-11.70604,50.2188757273,11.15548,-1.43604,11.247530614,37.68,-10.27,39.0545170243,131.03
2021-07-11 14:00:00,48.35982,-12.06282,49.8415872218,18.07982,-3.80282,18.475425061,30.28,-8.26,31.3863983279,131.43,48.42982,-12.21282,49.945975189,18.07982,-3.80282,18.475425061,30.35,-8.41,31.4936596794,131.07
2021-07-11 14:30:00,47.38918,-12.02022,48.8898769677,9.10918,-1.37022,9.2116590862,38.28,-10.65,39.733875975,131.46,47.49918,-12.19022,49.0384906407,9.10918,-1.37022,9.2116590862,38.39,-10.82,39.8856427803,131.07
2021-07-11 15:00:00,47.38182,-11.8778,48.8479170421,5.37182,-1.2578,5.5171107432,42.01,-10.62,43.3315647075,131.68,47.49182,-12.0378,48.9936893462,5.37182,-1.2578,5.5171107432,42.12,-10.78,43.47761263,131.31
2021-07-11 15:30:00,47.96298,-11.72358,49.3749914278,4.36298,-1.11358,4.5028496418,43.6,-10.61,44.8723979747,131.63,48.05298,-11.87358,49.4981897537,4.36298,-1.11358,4.5028496418,43.69,-10.76,44.9954853291,131.4
2021-07-11 16:00:00,48.27538,-12.09636,49.7678032406,6.35538,-1.68636,6.5753072167,41.92,-10.41,43.193222848,131.63,48.35538,-12.26636,49.8869357908,6.35538,-1.68636,6.5753072167,42.0,-10.58,43.3120814554,131.4
2021-07-11 16:30:00,48.17986,-12.28448,49.7212968303,5.77986,-1.58448,5.9931092506,42.4,-10.7,43.7292808082,131.9,48.27986,-12.44448,49.8578977103,5.77986,-1.58448,5.9931092506,42.5,-10.86,43.8655855996,131.65
2021-07-11 17:00:00,48.3775,-12.1397,49.8773979107,4.4875,-1.1897,4.642525427,43.89,-10.95,45.2353246921,131.9,48.4875,-12.2997,50.0231973822,4.4875,-1.1897,4.642525427,44.0,-11.11,45.3809662744,131.59
2021-07-11 17:30:00,48.27508,-12.24254,49.8032442182,6.06508,-1.63254,6.280953929,42.21,-10.61,43.5230536612,131.23,48.35508,-12.39254,49.91782056,6.06508,-1.63254,6.280953929,42.29,-10.76,43.6373887853,130.95
2021-07-11 18:00:00,47.6821,-12.51726,49.2977125059,6.0721,-1.6072600000000001,6.2812166909,41.61,-10.91,43.0165107837,131.23,47.7821,-12.67726,49.4352303678,6.0721,-1.6072600000000001,6.2812166909,41.71,-11.07,43.1540148769,130.95
2021-07-11 18:30:00,48.72442,-12.86224,50.3935146835,7.50442,-1.53224,7.6592479366,41.22,-11.33,42.7487695729,130.81,48.80442,-13.03224,50.5144602164,7.50442,-1.53224,7.6592479366,41.3,-11.5,42.8712024557,130.51
2021-07-11 19:00:00,48.79714,-13.6235,50.6632077985,15.48714,-3.8635,15.9617711307,33.31,-9.76,34.7104263875,131.79,48.87714,-13.7835,50.7834587915,15.48714,-3.8635,15.9617711307,33.39,-9.92,34.8324345977,131.48
2021-07-11 19:30:00,47.73958,-13.56428,49.629196956,13.34958,-4.01428,13.940076402,34.39,-9.55,35.6913799117,131.89,47.82958,-13.72428,49.7596682515,13.34958,-4.01428,13.940076402,34.48,-9.71,35.8211459895,131.56
2021-07-11 20:00:00,46.40332,-13.29268,48.2696949297,4.43332,-1.25268,4.6069006289,41.97,-12.04,43.6628274394,131.38,46.52332,-13.47268,48.4348264187,4.43332,-1.25268,4.6069006289,42.09,-12.22,43.8280332664,131.05
2021-07-11 20:30:00,43.8614,-13.45804,45.8796387366,3.3614,-1.00804,3.5092954566,40.5,-12.45,42.3704201065,131.9,43.9514,-13.62804,46.015747698,3.3614,-1.00804,3.5092954566,40.59,-12.62,42.5066171319,131.56
2021-07-11 21:00:00,42.69642,-13.77914,44.8647855222,2.80642,-0.8391400000000001,2.9291891636000003,39.89,-12.94,41.9363291193,131.16,42.79642,-13.93914,45.0092567008,2.80642,-0.8391400000000001,2.9291891636000003,39.99,-13.1,42.0809945225,130.88
2021-07-11 21:30:00,41.77706,-13.85898,44.0158388411,2.13706,-0.54898,2.2064461208,39.64,-13.31,41.8148980628,131.27,41.85706,-14.02898,44.1455065854,2.13706,-0.54898,2.2064461208,39.72,-13.48,41.9450688401,131.11
2021-07-11 22:00:00,40.53342,-14.45956,43.0352996073,2.35342,-0.63956,2.4387748338,38.18,-13.82,40.6042460834,131.64,40.63342,-14.62956,43.1867901874,2.35342,-0.63956,2.4387748338,38.28,-13.99,40.7563307966,131.44
2021-07-11 22:30:00,39.77394,-14.69092,42.4003470926,2.28394,-0.61092,2.3642345844,37.49,-14.08,40.0468038675,132.0,39.85394,-14.86092,42.5344974905,2.28394,-0.61092,2.3642345844,37.57,-14.25,40.1816799052,131.72
2021-07-11 23:00:00,37.82268,-15.36016,40.8226608345,2.05268,-0.45016000000000006,2.1014612078,35.77,-14.91,38.7530772972,132.17,37.91268,-15.53016,40.9701986132,2.05268,-0.45016000000000006,2.1014612078,35.86,-15.08,38.9017480327,131.89
2021-07-11 23:30:00,37.06614,-15.24258,40.0778614644,3.09614,-0.42258,3.1248450771,33.97,-14.82,37.0620196428,131.96,37.14614,-15.42258,40.2205381709,3.09614,-0.42258,3.1248450771,34.05,-15.0,37.2075597157,131.66
2021-07-12 00:00:00,35.63526,-15.44244,38.8373622742,4.45526,-0.16244,4.4582203199,31.18,-15.28,34.7227706268,132.01,35.70526,-15.622440000000001,38.9734040497,4.45526,-0.16244,4.4582203199,31.25,-15.46,34.8650842534,131.73
2021-07-12 00:30:00,33.77262,-15.48174,37.1520407931,2.66262,-0.43174,2.6973959094,31.11,-15.05,34.5591464015,132.31,33.84262,-15.66174,37.2909242081,2.66262,-0.43174,2.6973959094,31.18,-15.23,34.7007968208,132.02
2021-07-12 01:00:00,32.41552,-15.65176,35.9964377122,2.23552,-0.48176,2.2868411331000003,30.18,-15.17,33.7781186569,132.17,32.49552,-15.84176,36.1513510117,2.23552,-0.48176,2.2868411331000003,30.26,-15.36,33.9351911738,131.88
2021-07-12 01:30:00,31.36702,-15.71552,35.0837214752,2.16702,-0.46552000000000004,2.2164576582,29.2,-15.25,32.9424118728,132.83,31.43702,-15.88552,35.2226627635,2.16702,-0.46552000000000004,2.2164576582,29.27,-15.42,33.0833689337,132.55
2021-07-12 02:00:00,30.75702,-15.80022,34.5780455105,2.08702,-0.42022000000000004,2.1289051949,28.67,-15.38,32.534801367200004,132.46,30.82702,-15.99022,34.7273998124,2.08702,-0.42022000000000004,2.1289051949,28.74,-15.57,32.686579815,132.2
2021-07-12 02:30:00,30.17394,-15.94824,34.1293570731,1.57394,-0.02824,1.574193324,28.6,-15.92,32.7323448595,132.38,30.24394,-16.12824,34.2755894511,1.57394,-0.02824,1.574193324,28.67,-16.1,32.8812849506,132.13
2021-07-12 03:00:00,29.90042,-15.99752,33.9109976604,1.50042,0.012480000000000002,1.5004719014,28.4,-16.01,32.6018419725,132.11,29.97042,-16.18752,34.062617027,1.50042,0.012480000000000002,1.5004719014,28.47,-16.2,32.7563871634,131.83
2021-07-12 03:30:00,30.07108,-15.97278,34.0499567297,1.36108,0.047220000000000005,1.3618988563,28.71,-16.02,32.8771120995,132.48,30.02108,-16.08278,34.0576137874,1.36108,0.047220000000000005,1.3618988563,28.66,-16.13,32.8872695735,132.18
2021-07-12 04:00:00,29.4933,-16.04238,33.5739884576,1.3433,0.06762,1.3450008752,28.15,-16.11,32.4338496019,132.6,29.5633,-16.23238,33.7265306154,1.3433,0.06762,1.3450008752,28.22,-16.3,32.5892374872,132.31
2021-07-12 04:30:00,29.29694,-16.26586,33.509534388,1.38694,0.02414,1.3871500651,27.91,-16.29,32.3161290999,132.91,29.36694,-16.45586,33.6632216715,1.38694,0.02414,1.3871500651,27.98,-16.48,32.4726161558,132.61
2021-07-12 05:00:00,29.5636,-16.18498,33.7040060313,1.3936,0.045020000000000004,1.3943269919,28.17,-16.23,32.5109489249,132.4,29.6336,-16.35498,33.8472394703,1.3936,0.045020000000000004,1.3943269919,28.24,-16.4,32.6566624137,132.12
2021-07-12 05:30:00,30.3001,-15.79416,34.1694534653,1.3601,0.09584000000000001,1.363472521,28.94,-15.89,33.0153858072,132.34,30.3701,-15.98416,34.3196204075,1.3601,0.09584000000000001,1.363472521,29.01,-16.08,33.1684564006,132.07
2021-07-12 06:00:00,31.5203,-15.3448,35.0569850262,1.3703,0.06520000000000001,1.3718502579,30.15,-15.41,33.8598670996,132.5,31.5903,-15.5248,35.1989555119,1.3703,0.06520000000000001,1.3718502579,30.22,-15.59,34.0043600146,132.21
2021-07-12 06:30:00,34.87474,-13.89072,37.539307295,1.4347400000000001,0.029280000000000004,1.4350387402,33.44,-13.92,36.2215405525,132.18,34.94474,-14.07072,37.6712093645,1.4347400000000001,0.029280000000000004,1.4350387402,33.51,-14.1,36.3556061702,131.89
2021-07-12 07:00:00,38.41268,-12.90926,40.5238569059,1.62268,-0.12926,1.6278201774,36.79,-12.78,38.9465338637,131.04,38.49268,-13.07926,40.6540705924,1.62268,-0.12926,1.6278201774,36.87,-12.95,39.0781191973,130.77
2021-07-12 07:30:00,42.31352,-11.60914,43.8771706737,1.96352,-0.20914000000000002,1.9746266305,40.35,-11.4,41.9294943924,131.46,42.40352,-11.77914,44.0091654946,1.96352,-0.20914000000000002,1.9746266305,40.44,-11.57,42.0625546062,131.15
2021-07-12 08:00:00,46.20224,-10.18094,47.31065969,2.37224,-0.28094,2.3888176785,43.83,-9.9,44.9341618371,130.12,46.30224,-10.35094,47.445119748,2.37224,-0.28094,2.3888176785,43.93,-10.07,45.0693887245,129.83
2021-07-12 08:30:00,48.68486,-9.26808,49.5591858297,3.08486,-0.24808000000000002,3.0948190425,45.6,-9.02,46.4835497784,130.86,48.78486,-9.42808,49.6875362411,3.08486,-0.24808000000000002,3.0948190425,45.7,-9.18,46.6128995022,130.59
2021-07-12 09:00:00,49.89514,-8.90912,50.684291598,5.03514,-0.029120000000000004,5.0352242049000004,44.86,-8.88,45.7304493746,130.65,50.00514,-9.05912,50.8191074459,5.03514,-0.029120000000000004,5.0352242049000004,44.97,-9.03,45.8676552704,130.41
2021-07-12 09:30:00,51.63858,-8.75952,52.3762554508,13.17858,-2.36952,13.3899064913,38.46,-6.39,38.9872248307,130.29,51.72858,-8.92952,52.493640722,13.17858,-2.36952,13.3899064913,38.55,-6.5600000000000005,39.1041698544,130.06
2021-07-12 10:00:00,52.24862,-8.52084,52.9388610211,13.68862,-2.82084,13.9762461273,38.56,-5.7,38.979014867000004,130.43,52.32862,-8.68084,53.0437692308,13.68862,-2.82084,13.9762461273,38.64,-5.86,39.0818269788,130.16
2021-07-12 10:30:00,51.50714,-8.04906,52.1322629267,5.46714,-0.6390600000000001,5.504363493,46.04,-7.41,46.6324961802,130.19,51.60714,-8.19906,52.2543920055,5.46714,-0.6390600000000001,5.504363493,46.14,-7.5600000000000005,46.7552478338,129.9
2021-07-12 11:00:00,51.11264,-8.22246,51.7697867121,8.02264,-0.8324600000000001,8.0657139933,43.09,-7.39,43.7191056633,130.64,51.21264,-8.38246,51.8941242476,8.02264,-0.8324600000000001,8.0657139933,43.19,-7.55,43.8449381343,130.35
2021-07-12 11:30:00,52.01416,-8.08216,52.6383334726,16.42416,-3.3221600000000002,16.7567830675,35.59,-4.76,35.906903236,130.56,52.09416,-8.24216,52.7421530426,16.42416,-3.3221600000000002,16.7567830675,35.67,-4.92,36.007711674,130.26
2021-07-12 12:00:00,51.45034,-7.70036,52.0233892614,8.12034,-0.74036,8.1540207656,43.33,-6.96,43.8854246875,130.25,51.53034,-7.86036,52.1263963827,8.12034,-0.74036,8.1540207656,43.41,-7.12,43.9900272789,129.95
2021-07-12 12:30:00,51.58568,-7.51888,52.1307580754,7.74568,-0.6288800000000001,7.7711677833,43.84,-6.89,44.378121862,130.61,51.68568,-7.66888,52.2515189972,7.74568,-0.6288800000000001,7.7711677833,43.94,-7.04,44.5003955039,130.27
2021-07-12 13:00:00,51.50966,-7.24566,52.0167728925,5.99966,-0.49566000000000004,6.0200995798,45.51,-6.75,46.0078536774,130.27,51.59966,-7.40566,52.1283868171,5.99966,-0.49566000000000004,6.0200995798,45.6,-6.91,46.1205821733,129.85
2021-07-12 13:30:00,51.21714,-7.16648,51.7160890378,6.24714,-0.50648,6.267637527,44.97,-6.66,45.4604938381,129.76,51.31714,-7.31648,51.8360852821,6.24714,-0.50648,6.267637527,45.07,-6.8100000000000005,45.5815861944,129.34
2021-07-12 14:00:00,51.095,-7.36636,51.6232727038,5.855,-0.5863600000000001,5.8842878116,45.24,-6.78,45.7452292595,129.92,51.195,-7.52636,51.7452811361,5.855,-0.5863600000000001,5.8842878116,45.34,-6.94,45.8680629632,129.49
2021-07-12 14:30:00,50.08086,-8.04342,50.7226689325,6.30086,-0.70342,6.3400028735,43.78,-7.34,44.391035131,130.02,50.18086,-8.19342,50.8453620465,6.30086,-0.70342,6.3400028735,43.88,-7.49,44.5146548903,129.55
2021-07-12 15:00:00,49.15356,-8.37458,49.8618697087,7.24356,-0.8345800000000001,7.2914803195,41.91,-7.54,42.5828568793,130.02,49.23356,-8.53458,49.9678145014,7.24356,-0.8345800000000001,7.2914803195,41.99,-7.7,42.6901639725,129.55
2021-07-12 15:30:00,51.0071,-7.9796,51.6274952576,4.9071,-0.9696,5.0019750669,46.1,-7.01,46.6299270855,130.05,51.1071,-8.1296,51.749647985,4.9071,-0.9696,5.0019750669,46.2,-7.16,46.7515304562,129.63
