Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-12 16:00:00,52.59052,-8.02484,53.1992561122,5.92052,-0.8148400000000001,5.9763300859,46.67,-7.21,47.2236487366,130.12,52.68052,-8.18484,53.3125575573,5.92052,-0.8148400000000001,5.9763300859,46.76,-7.37,47.3372422095,129.66
2021-07-12 16:30:00,51.92434,-8.75074,52.656552631,3.77434,-0.54074,3.8128784642999998,48.15,-8.21,48.8449239942,130.0,52.04434,-8.90074,52.7999668426,3.77434,-0.54074,3.8128784642999998,48.27,-8.36,48.9885956116,129.59
2021-07-12 17:00:00,51.9533,-8.92312,52.7140157019,4.6133,-0.38312,4.6291811181,47.34,-8.54,48.1041287209,129.75,52.0633,-9.08312,52.8496951346,4.6133,-0.38312,4.6291811181,47.45,-8.7,48.2409836135,129.56
2021-07-12 17:30:00,52.1334,-9.558,53.0023278693,13.1634,-2.808,13.459567733,38.97,-6.75,39.5502642216,130.95,52.2334,-9.708,53.1278960581,13.1634,-2.808,13.459567733,39.07,-6.9,39.6746127895,130.63
2021-07-12 18:00:00,52.76262,-9.75128,53.6561415954,14.45262,-2.53128,14.6726140583,38.31,-7.22,38.9844135521,130.99,52.84262,-9.90128,53.7622342737,14.45262,-2.53128,14.6726140583,38.39,-7.37,39.0910347778,130.69
2021-07-12 18:30:00,52.99174,-9.89628,53.9078924283,13.76174,-2.55628,13.9971445397,39.23,-7.34,39.9107566954,131.7,53.10174,-10.05628,54.0455692769,13.76174,-2.55628,13.9971445397,39.34,-7.5,40.0485405477,131.37
2021-07-12 19:00:00,52.233,-10.19886,53.219385888,11.453,-3.22886,11.899443092,40.78,-6.97,41.37135845,131.48,52.323,-10.35886,53.3385630618,11.453,-3.22886,11.899443092,40.87,-7.13,41.4872727472,131.13
2021-07-12 19:30:00,51.43356,-10.12302,52.4202883261,11.46356,-3.30302,11.9299266131,39.97,-6.82,40.5476670106,131.41,51.52356,-10.29302,52.541635831,11.46356,-3.30302,11.9299266131,40.06,-6.99,40.6652640468,131.07
2021-07-12 20:00:00,50.231700000000004,-10.44,51.3051389715,11.3817,-3.17,11.8149056234,38.85,-7.27,39.5243646375,130.79,50.3217,-10.6,51.4260001448,11.3817,-3.17,11.8149056234,38.94,-7.43,39.6425087501,130.47
2021-07-12 20:30:00,48.57132,-10.52598,49.6987865194,4.36132,-0.67598,4.4133956431,44.21,-9.85,45.2940018104,130.66,48.66132,-10.68598,49.8208212769,4.36132,-0.67598,4.4133956431,44.3,-10.01,45.4168481954,130.36
2021-07-12 21:00:00,47.30382,-10.78482,48.5176640928,3.50382,-0.39482000000000006,3.5259945299,43.8,-10.39,45.0154651203,130.8,47.39382,-10.95482,48.6434194463,3.50382,-0.39482000000000006,3.5259945299,43.89,-10.56,45.1425043612,130.53
2021-07-12 21:30:00,45.84652,-11.1652,47.1864926345,2.9165200000000002,-0.7252000000000001,3.0053292582,42.93,-10.44,44.1812007533,131.24,45.95652,-11.3252,47.331404855,2.9165200000000002,-0.7252000000000001,3.0053292582,43.04,-10.6,44.3260826151,130.97
2021-07-12 22:00:00,44.55206,-11.7835,46.084020251,2.88206,-0.7435,2.9764176611,41.67,-11.04,43.107661732,131.34,44.65206,-11.9535,46.2243726241,2.88206,-0.7435,2.9764176611,41.77,-11.21,43.2480866629,131.07
2021-07-12 22:30:00,43.1919,-12.16244,44.8716522134,3.0619,-0.8524400000000001,3.1783463568,40.13,-11.31,41.693320808,130.72,43.2719,-12.32244,44.9922199626,3.0619,-0.8524400000000001,3.1783463568,40.21,-11.47,41.8139330846,130.47
2021-07-12 23:00:00,40.83434,-12.82532,42.8010765792,2.87434,-0.77532,2.9770709662,37.96,-12.05,39.8266757337,130.72,40.93434,-13.00532,42.9506523762,2.87434,-0.77532,2.9770709662,38.06,-12.23,39.9766994636,130.47
2021-07-12 23:30:00,38.22234,-13.3625,40.4907851409,2.06234,-0.3125,2.0858817142,36.16,-13.05,38.4427899612,131.44,38.30234,-13.5325,40.6226267704,2.06234,-0.3125,2.0858817142,36.24,-13.22,38.5759769805,131.16
2021-07-13 00:00:00,36.20306,-13.8145,38.7492188775,2.49306,-0.5045000000000001,2.5435936023,33.71,-13.31,36.2425192281,130.37,36.29306,-13.9945,38.8977150282,2.49306,-0.5045000000000001,2.5435936023,33.8,-13.49,36.3925830356,130.12
2021-07-13 00:30:00,34.72254,-14.04628,37.4560110782,2.48254,-0.5062800000000001,2.5336385476,32.24,-13.54,34.9678309307,130.6,34.80254,-14.22628,37.597923255,2.48254,-0.5062800000000001,2.5336385476,32.32,-13.72,35.1115479579,130.34
2021-07-13 01:00:00,33.51168,-14.34758,36.4538852289,2.87168,-0.63758,2.9416074311,30.64,-13.71,33.5674500074,131.03,33.58168,-14.53758,36.593311737,2.87168,-0.63758,2.9416074311,30.71,-13.9,33.7092583721,130.78
2021-07-13 01:30:00,32.74638,-14.34114,35.7490377437,3.17638,-0.74114,3.2616986991,29.57,-13.6,32.547579019,130.55,32.82638,-14.52114,35.894773029,3.17638,-0.74114,3.2616986991,29.65,-13.78,32.6957321374,130.28
2021-07-13 02:00:00,32.0689,-14.49264,35.1916319795,3.3789,-0.7726400000000001,3.4661127765,28.69,-13.72,31.8018002635,130.68,32.1289,-14.66264,35.3165574056,3.3789,-0.7726400000000001,3.4661127765,28.75,-13.89,31.9295255211,130.44
2021-07-13 02:30:00,31.55168,-14.62802,34.7776865237,2.68168,-0.53802,2.7351184879,28.87,-14.09,32.1248346299,130.37,31.62168,-14.81802,34.9214026457,2.68168,-0.53802,2.7351184879,28.94,-14.28,32.2713805097,130.14
2021-07-13 03:00:00,31.25764,-14.583120000000001,34.4921360212,2.55764,-0.49312000000000006,2.6047436926,28.7,-14.09,31.9721456896,130.99,31.32764,-14.76312,34.631932376099996,2.55764,-0.49312000000000006,2.6047436926,28.77,-14.27,32.114573016,130.72
2021-07-13 03:30:00,30.86626,-14.69814,34.1871514731,3.50626,-0.7881400000000001,3.5937478831,27.36,-13.91,30.6929584758,130.82,30.92626,-14.87814,34.3189831937,3.50626,-0.7881400000000001,3.5937478831,27.42,-14.09,30.8283067975,130.57
2021-07-13 04:00:00,30.79972,-14.88392,34.2075112606,3.62972,-0.88392,3.7357973506,27.17,-14.0,30.5648310972,130.67,30.86972,-15.06392,34.349109139,3.62972,-0.88392,3.7357973506,27.24,-14.18,30.7097704322,130.42
2021-07-13 04:30:00,30.72604,-14.8154,34.1113707031,3.67604,-0.8954000000000001,3.7835183681,27.05,-13.92,30.4215203433,131.39,30.79604,-14.9954,34.2528553677,3.67604,-0.8954000000000001,3.7835183681,27.12,-14.1,30.5663933103,131.09
2021-07-13 05:00:00,31.10464,-14.66228,34.3872226899,2.59464,-0.5022800000000001,2.6428094763,28.51,-14.16,31.832777133,130.75,31.16464,-14.85228,34.5228186498,2.59464,-0.5022800000000001,2.6428094763,28.57,-14.35,31.9713528022,130.51
2021-07-13 05:30:00,31.29404,-14.57732,34.522676575,2.50404,-0.51732,2.5569192995,28.79,-14.06,32.0397830829,131.27,31.37404,-14.75732,34.6714418435,2.50404,-0.51732,2.5569192995,28.87,-14.24,32.1909071012,130.98
2021-07-13 06:00:00,32.1812,-14.43992,35.2723818737,2.6812,-0.5299200000000001,2.7330657962,29.5,-13.91,32.6149980837,131.6,32.2312,-14.62992,35.3961129596,2.6812,-0.5299200000000001,2.7330657962,29.55,-14.1,32.7416019767,131.29
2021-07-13 06:30:00,35.22146,-13.3744,37.6752680135,3.41146,-0.7544000000000001,3.4938773149,31.81,-12.62,34.2219301034,131.81,35.30146,-13.5544,37.8142147544,3.41146,-0.7544000000000001,3.4938773149,31.89,-12.8,34.362946614,131.49
2021-07-13 07:00:00,38.70348,-12.37362,40.6333094396,4.03348,-0.9036200000000001,4.1334598117,34.67,-11.47,36.5180749766,131.08,38.77348,-12.55362,40.7550748547,4.03348,-0.9036200000000001,4.1334598117,34.74,-11.65,36.6413714263,130.79
2021-07-13 07:30:00,43.17722,-10.83232,44.5152949391,4.83722,-1.06232,4.9524964524,38.34,-9.77,39.5652435858,130.74,43.24722,-11.01232,44.6272700208,4.83722,-1.06232,4.9524964524,38.41,-9.95,39.6778351224,130.44
2021-07-13 08:00:00,46.74942,-6.49764,47.1988092636,5.64942,-1.15764,5.7668081905,41.1,-5.34,41.4454533091,130.74,46.73942,-11.28764,48.0830968086,5.64942,-1.15764,5.7668081905,41.09,-10.13,42.3202670124,130.44
2021-07-13 08:30:00,48.79088,2.57778,48.8589287736,5.20088,-1.17222,5.3313462186,43.59,3.75,43.7510068456,130.24,48.40088,-16.84222,51.2474932002,5.20088,-1.17222,5.3313462186,43.2,-15.67,45.9542043778,129.9
2021-07-13 09:00:00,49.80726,2.96388,49.8953678548,5.53726,-1.15612,5.656665251,44.27,4.12,44.4613011506,132.99,49.39726,-16.48612,52.0757280137,5.53726,-1.15612,5.656665251,43.86,-15.33,46.4619037492,132.61
2021-07-13 09:30:00,50.40896,3.22488,50.5120094561,6.12896,-0.88512,6.1925429426,44.28,4.11,44.4703328074,133.04,50.00896,-16.20512,52.5690212435,6.12896,-0.88512,6.1925429426,43.88,-15.32,46.4774870233,132.65
2021-07-13 10:00:00,50.26744,2.98042,50.3557189158,9.62744,-1.32958,9.7188159737,40.64,4.31,40.8679055005,133.04,49.89744,-16.44958,52.5389684018,9.62744,-1.32958,9.7188159737,40.27,-15.12,43.0149660002,132.65
2021-07-13 10:30:00,50.61422,3.08066,50.7078862924,10.53422,-1.50934,10.6417995773,40.08,4.59,40.3419694611,133.09,50.23422,-16.23934,52.793872965,10.53422,-1.50934,10.6417995773,39.7,-14.73,42.3445734422,132.65
2021-07-13 11:00:00,50.81794,3.63696,50.9479195246,9.37794,-1.41304,9.4837988531,41.44,5.05,41.746569919,132.7,50.42794,-15.72304,52.8222596969,9.37794,-1.41304,9.4837988531,41.05,-14.31,43.4727339835,132.24
2021-07-13 11:30:00,51.07062,3.71442,51.2055186784,8.34062,-1.06558,8.408412616,42.73,4.78,42.9965266039,132.7,50.68062,-15.59558,53.0259121479,8.34062,-1.06558,8.408412616,42.34,-14.53,44.7637855861,132.29
2021-07-13 12:00:00,50.7299,3.57842,50.8559519005,7.9099,-1.07158,7.9821552044,42.82,4.65,43.0717413161,132.67,50.3499,-15.71158,52.744347338,7.9099,-1.07158,7.9821552044,42.44,-14.64,44.894133247,132.2
2021-07-13 12:30:00,50.38216,3.60664,50.5110868855,10.01216,-1.37336,10.1059124059,40.37,4.98,40.6760039827,132.62,49.99216,-15.69336,52.3974962146,10.01216,-1.37336,10.1059124059,39.98,-14.32,42.4671967523,132.11
2021-07-13 13:00:00,50.33848,3.37422,50.4514413007,10.16848,-1.30578,10.2519777077,40.17,4.68,40.4417024864,132.5,49.95848,-15.90578,52.4294150389,10.16848,-1.30578,10.2519777077,39.79,-14.6,42.3840075972,132.06
2021-07-13 13:30:00,50.22214,3.6330400000000003,50.3533745227,10.43214,-1.53696,10.5447518236,39.79,5.17,40.1244688438,132.55,49.84214,-15.81696,52.2916355015,10.43214,-1.53696,10.5447518236,39.41,-14.28,41.9173770649,132.09
2021-07-13 14:00:00,49.94142,3.6821,50.0769736708,9.92142,-1.2179,9.9958919175,40.02,4.9,40.3188591108,133.06,49.56142,-15.7179,51.9941028659,9.92142,-1.2179,9.9958919175,39.64,-14.5,42.2087621235,132.6
2021-07-13 14:30:00,49.91366,3.7846,50.0569341026,5.68366,-0.8354,5.7447266389,44.23,4.62,44.4706341309,132.94,49.503659999999996,-15.6454,51.9171541454,5.68366,-0.8354,5.7447266389,43.82,-14.81,46.2550375635,132.48
2021-07-13 15:00:00,50.01926,3.31626,50.1290729152,7.06926,-1.09374,7.1533701243,42.95,4.41,43.1758103572,132.94,49.61926,-16.25374,52.2135521386,7.06926,-1.09374,7.1533701243,42.55,-15.16,45.1699911446,132.48
2021-07-13 15:30:00,50.3594,3.5180800000000003,50.4821360012,7.8894,-1.13192,7.9701866507,42.47,4.65,42.7238036696,133.54,49.9694,-15.96192,52.4568758739,7.8894,-1.13192,7.9701866507,42.08,-14.83,44.6167603037,133.08
2021-07-13 16:00:00,51.59272,3.21976,51.6930905582,7.91272,-1.45024,8.0445219781,43.68,4.67,43.9289346559,133.18,51.19272,-16.20024,53.6949006616,7.91272,-1.45024,8.0445219781,43.28,-14.75,45.7244015817,132.73
2021-07-13 16:30:00,51.61012,3.08026,51.7019582616,6.36012,-1.28974,6.4895728428,45.25,4.37,45.4605257339,132.89,51.20012,-16.36974,53.7533317635,6.36012,-1.28974,6.4895728428,44.84,-15.08,47.3078429016,132.48
2021-07-13 17:00:00,51.61998,2.79026,51.6953371792,7.83998,-1.48974,7.9802638846,43.78,4.28,43.9887121885,132.98,51.22998,-16.71974,53.8893362036,7.83998,-1.48974,7.9802638846,43.39,-15.23,45.9852693805,132.58
2021-07-13 17:30:00,52.66148,2.39056,52.7157116323,15.30148,-3.73944,15.75178408,37.36,6.13,37.8595628607,133.1,52.29148,-17.03944,54.9976490052,15.30148,-3.73944,15.75178408,36.99,-13.3,39.3083973217,132.75
2021-07-13 18:00:00,53.02926,2.22026,53.075719219,15.64926,-3.84974,16.1158256573,37.38,6.07,37.869635593699996,132.71,52.65926,-17.24974,55.4125544783,15.64926,-3.84974,16.1158256573,37.01,-13.4,39.3611496275,132.38
2021-07-13 18:30:00,52.53804,1.8465600000000002,52.5704806034,15.19804,-3.73344,15.6498879892,37.34,5.58,37.7546288553,132.86,52.16804,-17.69344,55.0868606518,15.19804,-3.73344,15.6498879892,36.97,-13.96,39.517875702,132.53
2021-07-13 19:00:00,51.97334,1.55,51.9964476744,14.96334,-3.79,15.4358557895,37.01,5.34,37.3932574136,133.06,51.60334,-18.05,54.6690698582,14.96334,-3.79,15.4358557895,36.64,-14.26,39.3171362131,132.76
2021-07-13 19:30:00,51.3808,-5.53112,51.6776537499,16.4108,-3.78112,16.8407608229,34.97,-1.75,35.0137601523,133.28,51.3108,-12.89112,52.9053794192,16.4108,-3.78112,16.8407608229,34.9,-9.11,36.0694067043,132.98
2021-07-13 20:00:00,50.89354,-9.68262,51.8064237696,16.48354,-4.09262,16.9840109926,34.41,-5.59,34.8610986631,132.16,50.96354,-9.83262,51.9033989773,16.48354,-4.09262,16.9840109926,34.48,-5.74,34.9545132994,131.87
2021-07-13 20:30:00,49.2881,-9.66344,50.2264758294,6.6381,-1.56344,6.8197299245,42.65,-8.1,43.4123542324,129.95,49.3881,-9.80344,50.3516817737,6.6381,-1.56344,6.8197299245,42.75,-8.24,43.5368820657,129.64
2021-07-13 21:00:00,48.33714,-9.91428,49.3434094008,5.68714,-1.19428,5.8111845693,42.65,-8.72,43.5322972056,130.21,48.42714,-10.07428,49.4639162026,5.68714,-1.19428,5.8111845693,42.74,-8.88,43.6527433273,129.94
2021-07-13 21:30:00,46.58666,-10.75348,47.811653622,5.39666,-1.49348,5.5995019123,41.19,-9.26,42.2180494575,130.21,46.67666,-10.90348,47.933250097,5.39666,-1.49348,5.5995019123,41.28,-9.41,42.3389477904,129.98
2021-07-13 22:00:00,46.12206,-11.25152,47.4746366069,7.22206,-2.03152,7.5023479094,38.9,-9.22,39.9777237971,130.45,46.22206,-11.41152,47.6098899322,7.22206,-2.03152,7.5023479094,39.0,-9.38,40.1121477859,130.18
2021-07-13 22:30:00,44.87684,-11.93008,46.4355206409,8.52684,-2.49008,8.8829892937,36.35,-9.44,37.5557731913,130.65,44.95684,-12.09008,46.5541351245,8.52684,-2.49008,8.8829892937,36.43,-9.6,37.6736632145,130.42
2021-07-13 23:00:00,41.76498,-12.60422,43.6254503267,7.70498,-2.25422,8.0279651599,34.06,-10.35,35.5978384175,130.65,41.85498,-12.76422,43.7580239843,7.70498,-2.25422,8.0279651599,34.15,-10.51,35.7306954872,130.42
2021-07-13 23:30:00,39.08154,-13.12248,41.2257959307,6.85154,-1.9824800000000002,7.1325891037,32.23,-11.14,34.10091641,131.07,39.16154,-13.28248,41.3527567415,6.85154,-1.9824800000000002,7.1325891037,32.31,-11.3,34.2290242338,130.82
2021-07-14 00:00:00,37.04398,-13.3969,39.3920472158,4.06398,-1.0069,4.1868581359,32.98,-12.39,35.2305620165,131.73,37.11398,-13.5669,39.5159244742,4.06398,-1.0069,4.1868581359,33.05,-12.56,35.3561324242,131.5
2021-07-14 00:30:00,35.53724,-13.92552,38.1682529609,4.04724,-1.01552,4.1727008625,31.49,-12.91,34.0336333647,132.22,35.60724,-14.09552,38.2956815384,4.04724,-1.01552,4.1727008625,31.56,-13.08,34.1631380292,131.98
2021-07-14 01:00:00,34.09272,-14.07242,36.882876266,3.21272,-0.7224200000000001,3.2929410038,30.88,-13.35,33.6421892867,133.24,34.18272,-14.24242,37.0311338478,3.21272,-0.7224200000000001,3.2929410038,30.97,-13.52,33.7924740142,132.99
2021-07-14 01:30:00,33.42324,-14.15206,36.2959195274,3.4032400000000003,-0.7620600000000001,3.4875174467,30.02,-13.39,32.8708457451,132.73,33.49324,-14.32206,36.4268929274,3.4032400000000003,-0.7620600000000001,3.4875174467,30.09,-13.56,33.0042679058,132.49
2021-07-14 02:00:00,32.730760000000004,-14.39726,35.7572894063,3.59076,-0.7972600000000001,3.6782034861,29.14,-13.6,32.1574190507,133.12,32.80076,-14.57726,35.8940993157,3.59076,-0.7972600000000001,3.6782034861,29.21,-13.78,32.2972522051,132.88
2021-07-14 02:30:00,32.1761,-14.49868,35.2918281328,3.6761,-0.89868,3.7843542319,28.5,-13.6,31.578632016,132.96,32.2561,-14.66868,35.43481565,3.6761,-0.89868,3.7843542319,28.58,-13.77,31.7242698892,132.7
2021-07-14 03:00:00,31.8286,-14.5699,35.0048820019,3.2086,-0.6999000000000001,3.2840484116,28.62,-13.87,31.8037937989,133.15,31.898600000000002,-14.7499,35.1437082843,3.2086,-0.6999000000000001,3.2840484116,28.69,-14.05,31.9455568116,132.91
2021-07-14 03:30:00,31.59394,-14.63048,34.8170646344,3.00394,-0.64048,3.0714605897,28.59,-13.99,31.8293606596,133.15,31.66394,-14.80048,34.9522431977,3.00394,-0.64048,3.0714605897,28.66,-14.16,31.9671894292,132.88
2021-07-14 04:00:00,31.5402,-14.61924,34.7635785589,3.0902,-0.6792400000000001,3.1639695033,28.45,-13.94,31.681636637,133.31,31.6102,-14.79924,34.9030406787,3.0902,-0.6792400000000001,3.1639695033,28.52,-14.12,31.8239658119,133.02
2021-07-14 04:30:00,31.74914,-14.56256,34.9295869499,3.49914,-0.8725600000000001,3.606291959,28.25,-13.69,31.392333459,133.42,31.81914,-14.742560000000001,35.0685150198,3.49914,-0.8725600000000001,3.606291959,28.32,-13.87,31.5340974185,133.14
2021-07-14 05:00:00,31.9639,-14.60548,35.1427225644,3.5539,-0.8354800000000001,3.6507851265999998,28.41,-13.77,31.5712052352,133.48,32.0239,-14.88548,35.3144118745,3.5539,-0.8354800000000001,3.6507851265999998,28.47,-14.05,31.748124354,133.2
2021-07-14 05:30:00,31.71406,-15.56922,35.3296223174,3.75406,-0.8892200000000001,3.8579371032000003,27.96,-14.68,31.5794870129,133.92,31.78406,-15.839220000000001,35.512073444,3.75406,-0.8892200000000001,3.8579371032000003,28.03,-14.95,31.7676470643,133.59
2021-07-14 06:00:00,32.95654,-15.24928,36.3135521437,3.21654,-0.7892800000000001,3.3119620303,29.74,-14.46,33.0690066376,132.27,33.01654,-15.42928,36.4438553791,3.21654,-0.7892800000000001,3.3119620303,29.8,-14.64,33.2019517499,131.98
2021-07-14 06:30:00,36.45912,-13.96082,39.0406445419,3.49912,-0.8308200000000001,3.5964013467,32.96,-13.13,35.4789867386,131.91,36.52912,-14.14082,39.1706445983,3.49912,-0.8308200000000001,3.5964013467,33.03,-13.31,35.6109112492,131.63
2021-07-14 07:00:00,39.6392,-12.71834,41.6295850207,4.8292,-1.18834,4.9732609619,34.81,-11.53,36.6698377417,131.17,39.7092,-12.87834,41.7453255562,4.8292,-1.18834,4.9732609619,34.88,-11.69,36.7868250873,130.88
2021-07-14 07:30:00,44.01314,-10.7827,45.314711871,6.07314,-1.4627,6.2468008412,37.94,-9.32,39.0679664175,130.64,44.09314,-10.9427,45.4306909297,6.07314,-1.4627,6.2468008412,38.02,-9.48,39.1840630869,130.37
2021-07-14 08:00:00,47.86648,-8.03572,48.5363029444,5.70648,-0.97572,5.7892955969,42.16,-7.06,42.7470373242,129.62,47.95648,-7.98572,48.6168252553,5.70648,-0.97572,5.7892955969,42.25,-7.01,42.8275915737,129.31
2021-07-14 08:30:00,49.82428,-7.3094,50.3575833999,6.68428,-1.0894,6.7724730696,43.14,-6.22,43.5860987013,130.24,49.92428,-7.4594000000000005,50.4784744409,6.68428,-1.0894,6.7724730696,43.24,-6.37,43.7066871314,129.92
2021-07-14 09:00:00,50.59412,-6.85752,51.056738626,7.54412,-1.27752,7.6515229807,43.05,-5.58,43.4101243951,130.53,50.68412,-7.00752,51.166252127,7.54412,-1.27752,7.6515229807,43.14,-5.73,43.5188752152,130.2
2021-07-14 09:30:00,51.27594,-6.62504,51.7021583484,9.78594,-1.66504,9.9265794655,41.49,-4.96,41.7854244923,129.87,51.35594,-6.77504,51.8009048211,9.78594,-1.66504,9.9265794655,41.57,-5.11,41.8828962704,129.52
2021-07-14 10:00:00,51.3862,-6.66734,51.816937126,9.0862,-1.53734,9.2153374716,42.3,-5.13,42.6099389814,130.12,51.4762,-6.81734,51.9256708297,9.0862,-1.53734,9.2153374716,42.39,-5.28,42.7175666442,129.77
2021-07-14 10:30:00,51.69608,-6.6214200000000005,52.1184026058,9.00608,-1.50142,9.1303745259,42.69,-5.12,42.9959358545,130.47,51.77608,-6.77142,52.2169952121,9.00608,-1.50142,9.1303745259,42.77,-5.27,43.0934542593,130.08
2021-07-14 11:00:00,51.84402,-6.57636,52.2594577145,9.29402,-1.58636,9.4284328396,42.55,-4.99,42.8415989431,130.36,51.94402,-6.72636,52.3777159927,9.29402,-1.58636,9.4284328396,42.65,-5.14,42.9586091488,129.93
2021-07-14 11:30:00,51.77172,-6.44438,52.1712662808,9.56172,-1.55438,9.6872383342,42.21,-4.89,42.4923075391,129.97,51.86172,-6.59438,52.2792869973,9.56172,-1.55438,9.6872383342,42.3,-5.04,42.5991971755,129.53
2021-07-14 12:00:00,51.72056,-6.4801,52.1249270764,8.87056,-1.3501,8.9727144568,42.85,-5.13,43.1559891556,130.04,51.81056,-6.6201,52.2317896642,8.87056,-1.3501,8.9727144568,42.94,-5.27,43.2621832551,129.6
2021-07-14 12:30:00,52.23156,-6.40598,52.6229269406,9.66156,-1.43598,9.7676906275,42.57,-4.97,42.8591390487,130.0,52.33156,-6.55598,52.7406204533,9.66156,-1.43598,9.7676906275,42.67,-5.12,42.9760782296,129.55
2021-07-14 13:00:00,51.72268,-6.76938,52.1637818028,9.72268,-1.61938,9.8566169636,42.0,-5.15,42.31456605,129.97,51.80268,-6.91938,52.2627541828,9.72268,-1.61938,9.8566169636,42.08,-5.3,42.4124557176,129.55
2021-07-14 13:30:00,51.21564,-6.86772,51.6740491795,10.36564,-1.7077200000000001,10.5053700653,40.85,-5.16,41.1746050376,130.02,51.30564,-7.01772,51.7833669223,10.36564,-1.7077200000000001,10.5053700653,40.94,-5.31,41.2829226194,129.61
2021-07-14 14:00:00,50.6326,-7.06454,51.1230663025,9.5826,-1.37454,9.6806809147,41.05,-5.69,41.4424733818,130.12,50.7126,-7.21454,51.2232114004,9.5826,-1.37454,9.6806809147,41.13,-5.84,41.5425384395,129.72
2021-07-14 14:30:00,49.7106,-7.60626,50.2891533389,8.9006,-1.33626,9.0003483903,40.81,-6.27,41.2888483734,131.06,49.7906,-7.75626,50.3911045478,8.9006,-1.33626,9.0003483903,40.89,-6.42,41.390922918,130.66
2021-07-14 15:00:00,49.01998,-7.99968,49.6684338318,9.49998,-1.39968,9.6025373784,39.52,-6.6,40.0673233446,131.41,49.10998,-8.15968,49.7832352635,9.49998,-1.39968,9.6025373784,39.61,-6.76,40.1827039906,131.01
2021-07-14 15:30:00,48.95448,-8.49186,49.6855391269,10.83448,-1.76186,10.9767986011,38.12,-6.73,38.7095246677,131.0,49.03448,-8.64186,49.7901794848,10.83448,-1.76186,10.9767986011,38.2,-6.88,38.8146158038,130.64
2021-07-14 16:00:00,49.54822,-8.64108,50.2960671299,11.14822,-1.9310800000000001,11.3142334754,38.4,-6.71,38.9818432094,131.0,49.62822,-8.80108,50.402571656,11.14822,-1.9310800000000001,11.3142334754,38.48,-6.87,39.0884548172,130.64
2021-07-14 16:30:00,49.41476,-8.87766,50.205889624,11.33476,-1.87766,11.489229362,38.08,-7.0,38.7180371403,131.32,49.50476,-9.02766,50.3211675911,11.33476,-1.87766,11.489229362,38.17,-7.15,38.8338949888,130.96
2021-07-14 17:00:00,49.84274,-9.1488,50.6754306558,10.96274,-1.8488,11.1175415334,38.88,-7.3,39.5593781549,131.25,49.92274,-9.3088,50.7832031931,10.96274,-1.8488,11.1175415334,38.96,-7.46,39.6677854184,130.91
2021-07-14 17:30:00,50.71732,-9.571860000000001,51.6126636771,17.38732,-4.00186,17.8419107789,33.33,-5.57,33.7922150798,131.32,50.80732,-9.73186,51.7309662063,17.38732,-4.00186,17.8419107789,33.42,-5.73,33.907658427,131.03
2021-07-14 18:00:00,50.58888,-9.79982,51.529324192,16.38888,-3.83982,16.8326945344,34.2,-5.96,34.7154374882,131.32,50.65888,-9.95982,51.628675533,16.38888,-3.83982,16.8326945344,34.27,-6.12,34.812171722,131.03
2021-07-14 18:30:00,50.38546,-9.91616,51.3519698605,14.68546,-3.51616,15.1005336514,35.7,-6.4,36.2691328818,131.16,50.45546,-10.06616,51.4497912625,14.68546,-3.51616,15.1005336514,35.77,-6.55,36.3647549146,130.85
2021-07-14 19:00:00,50.62466,-9.6504,51.5362631579,13.42466,-3.3504,13.8364257045,37.2,-6.3,37.7296965267,131.55,50.71466,-9.8104,51.6548224958,13.42466,-3.3504,13.8364257045,37.29,-6.46,37.845418481,131.25
2021-07-14 19:30:00,50.12106,-9.79448,51.0690952925,12.37106,-3.37448,12.823035553,37.75,-6.42,38.2920213622,131.24,50.21106,-9.94448,51.1863578387,12.37106,-3.37448,12.823035553,37.84,-6.57,38.4061258135,130.95
2021-07-14 20:00:00,49.74324,-9.6453,50.6697319688,11.69324,-3.4753,12.1987528784,38.05,-6.17,38.5470024775,131.36,49.83324,-9.6053,50.7505034161,11.69324,-3.4753,12.1987528784,38.14,-6.13,38.6294770868,131.09
2021-07-14 20:30:00,48.64804,-8.7334,49.425743003,4.08804,-1.1634,4.2503612319,44.56,-7.57,45.1984347074,130.73,48.74804,-8.8834,49.5508445882,4.08804,-1.1634,4.2503612319,44.66,-7.72,45.32233445,130.43
2021-07-14 21:00:00,47.19122,-9.3563,48.1097868918,4.77122,-1.4563000000000001,4.988521823,42.42,-7.9,43.1493499372,131.04,47.30122,-9.5163,48.2489935561,4.77122,-1.4563000000000001,4.988521823,42.53,-8.06,43.2870015132,130.77
2021-07-14 21:30:00,46.72994,-9.70364,47.7268050644,5.29994,-1.69364,5.5639716438,41.43,-8.01,42.1972155479,131.48,46.83994,-9.86364,47.8672265047,5.29994,-1.69364,5.5639716438,41.54,-8.17,42.3358063582,131.2
2021-07-14 22:00:00,46.30742,-10.16018,47.4089274788,6.23742,-1.9401800000000002,6.5322053465,40.07,-8.22,40.9044410792,131.62,46.40742,-10.32018,47.5410848245,6.23742,-1.9401800000000002,6.5322053465,40.17,-8.38,41.0347815883,131.34
2021-07-14 22:30:00,45.33884,-10.751,46.5960772334,8.928840000000001,-2.731,9.337159351,36.41,-8.02,37.2828177583,131.86,45.43884,-10.921,46.7328195334,8.928840000000001,-2.731,9.337159351,36.51,-8.19,37.4173248643,131.61
2021-07-14 23:00:00,42.70906,-11.56006,44.2458901288,8.82906,-2.61006,9.2067754229,33.88,-8.95,35.0422159687,131.7,42.78906,-11.73006,44.3677581503,8.82906,-2.61006,9.2067754229,33.96,-9.12,35.1632762979,131.47
2021-07-14 23:30:00,39.90342,-9.0832,40.9241670647,8.61342,-2.5932,8.9953149104,31.29,-6.49,31.9559728376,132.28,39.79342,-16.7132,43.1607151185,8.61342,-2.5932,8.9953149104,31.18,-14.12,34.2281579989,132.03
2021-07-15 00:00:00,37.56114,-4.19756,37.7949566484,6.76114,-1.9275600000000002,7.0305406373,30.8,-2.27,30.883537686,132.28,37.11114,-23.99756,44.1941127081,6.76114,-1.9275600000000002,7.0305406373,30.35,-22.07,37.5260895911,132.03
2021-07-15 00:30:00,36.20304,-4.3392800000000005,36.4621647213,6.3330400000000004,-1.7892800000000002,6.5809511896,29.87,-2.55,29.978649069,130.78,35.76304,-24.31928,43.2483804293,6.3330400000000004,-1.7892800000000002,6.5809511896,29.43,-22.53,37.0638071439,130.56
2021-07-15 01:00:00,35.01748,-4.60584,35.3190836186,5.35748,-1.51584,5.5677969482,29.66,-3.09,29.8205248109,131.28,34.57748,-24.50584,42.3808720681,5.35748,-1.51584,5.5677969482,29.22,-22.99,37.1799475524,131.1
2021-07-15 01:30:00,34.04316,-4.85728,34.3879326477,5.73316,-1.5272800000000002,5.9331027114,28.31,-3.33,28.5051749688,131.12,33.59316,-24.79728,41.7541075127,5.73316,-1.5272800000000002,5.9331027114,27.86,-23.27,36.2997589524,130.92
2021-07-15 02:00:00,33.24964,-4.66692,33.5755670453,3.81964,-0.89692,3.9235335115,29.43,-3.77,29.6704870199,131.35,32.80964,-24.63692,41.029870875,3.81964,-0.89692,3.9235335115,28.99,-23.74,37.4700907391,131.11
2021-07-15 02:30:00,32.74934,-4.83856,33.1048475802,4.50934,-1.11856,4.6460008297,28.24,-3.7199999999999998,28.4839603988,131.31,32.30934,-24.77856,40.7169557667,4.50934,-1.11856,4.6460008297,27.8,-23.66,36.5052818096,131.11
2021-07-15 03:00:00,32.57262,-5.02374,32.957753826,4.60262,-1.19374,4.7549054725,27.97,-3.83,28.2310077751,131.26,32.13262,-25.12374,40.7885716795,4.60262,-1.19374,4.7549054725,27.53,-23.93,36.476647324,131.08
2021-07-15 03:30:00,32.81856,-4.84448,33.1741897707,6.39856,-1.75448,6.634739644,26.42,-3.09,26.6000845863,131.86,32.39856,-24.91448,40.8705028565,6.39856,-1.75448,6.634739644,26.0,-23.16,34.8193279659,131.63
2021-07-15 04:00:00,32.86096,-4.93024,33.2287519865,6.85096,-1.85024,7.0964104292,26.01,-3.08,26.1917257927,131.6,32.43096,-25.08024,40.9973853432,6.85096,-1.85024,7.0964104292,25.58,-23.23,34.5538608552,131.42
2021-07-15 04:30:00,31.9259,-5.25408,32.355346505,5.2559000000000005,-1.41408,5.4428032351,26.67,-3.84,26.945027370600002,132.03,31.4959,-25.41408,40.4705717659,5.2559000000000005,-1.41408,5.4428032351,26.24,-24.0,35.5603374562,131.81
2021-07-15 05:00:00,32.09176,-5.03014,32.483586137,5.15176,-1.47014,5.3574194084,26.94,-3.56,27.1742010002,132.07,31.66176,-25.36014,40.5660417975,5.15176,-1.47014,5.3574194084,26.51,-23.89,35.6863026945,131.81
2021-07-15 05:30:00,32.01336,-4.9139800000000005,32.3883068086,3.88336,-1.03398,4.0186564334,28.13,-3.88,28.3963254665,132.54,31.57336,-25.00398,40.275005618,3.88336,-1.03398,4.0186564334,27.69,-23.97,36.6237218207,132.3
2021-07-15 06:00:00,33.27672,-4.61206,33.5948089949,3.39672,-0.9120600000000001,3.5170385557,29.88,-3.7,30.1082115045,131.73,32.816720000000004,-24.922060000000002,41.207355972,3.39672,-0.9120600000000001,3.5170385557,29.42,-24.01,37.9738923472,131.51
2021-07-15 06:30:00,36.13774,-3.602,36.3168095557,3.06774,-0.6920000000000001,3.1448199802,33.07,-2.91,33.1977860708,132.5,35.65774,-23.772,42.8553661273,3.06774,-0.6920000000000001,3.1448199802,32.59,-23.08,39.9348782395,132.24
2021-07-15 07:00:00,38.38958,-2.9466200000000002,38.5024989059,3.22958,-0.69662,3.3038562924,35.16,-2.25,35.2319187669,132.05,37.90958,-23.13662,44.4121542013,3.22958,-0.69662,3.3038562924,34.68,-22.44,41.3068517319,131.76
2021-07-15 07:30:00,42.20732,-1.8073800000000002,42.2459996218,4.07732,-0.85738,4.1664899912,38.13,-0.9500000000000001,38.1418326775,132.05,41.71732,-21.59738,46.9763941874,4.07732,-0.85738,4.1664899912,37.64,-20.74,42.9757745713,131.76
2021-07-15 08:00:00,45.77492,-0.45848000000000005,45.7772160023,5.86492,-1.32848,6.0134969624,39.91,0.87,39.9194814596,130.64,45.27492,-19.88848,49.450682682,5.86492,-1.32848,6.0134969624,39.41,-18.56,43.5616999209,130.34
2021-07-15 08:30:00,48.15956,1.6231,48.1869035424,7.01956,-1.3369,7.1457346861,41.14,2.96,41.2463477171,129.56,47.72956,-17.4169,50.8080633699,7.01956,-1.3369,7.1457346861,40.71,-16.08,43.77065798,129.21
2021-07-15 09:00:00,49.07448,2.03094,49.116487095,9.42448,-1.8090600000000001,9.5965369459,39.65,3.84,39.8355130505,130.52,48.65448,-17.02906,51.5484947264,9.42448,-1.8090600000000001,9.5965369459,39.23,-15.22,42.0789888186,130.17
2021-07-15 09:30:00,49.64904,2.49036,49.7114580942,9.53904,-1.50964,9.6577583865,40.11,4.0,40.3089580615,129.95,49.23904,-16.51964,51.9363222211,9.53904,-1.50964,9.6577583865,39.7,-15.01,42.4427861951,129.59
2021-07-15 10:00:00,50.03332,2.50712,50.0960952662,10.23332,-1.6528800000000001,10.3659466773,39.8,4.16,40.0168164651,129.7,49.60332,-16.63288,52.317703047,10.23332,-1.6528800000000001,10.3659466773,39.37,-14.98,42.1235955255,129.35
2021-07-15 10:30:00,50.78764,2.43784,50.8461152954,15.64764,-2.3221600000000002,15.8190095972,35.14,4.76,35.4609249738,130.16,50.41764,-16.86216,53.1626829932,15.64764,-2.3221600000000002,15.8190095972,34.77,-14.54,37.6877234653,129.79
2021-07-15 11:00:00,51.30704,2.29918,51.3585297904,20.49704,-3.77082,20.8410108256,30.81,6.07,31.4022451427,130.72,50.92704,-16.94082,53.6708001192,20.49704,-3.77082,20.8410108256,30.43,-13.17,33.1577110187,130.31
2021-07-15 11:30:00,50.27422,2.35,50.3291138071,18.12422,-3.54,18.466698422,32.15,5.89,32.6850822242,130.62,49.89422,-16.81,52.6498745431,18.12422,-3.54,18.466698422,31.77,-13.27,34.43001307,130.15
2021-07-15 12:00:00,50.41864,2.76608,50.4944596764,16.49864,-2.92392,16.7557282747,33.92,5.69,34.3939311507,130.32,50.01864,-16.28392,52.6025702605,16.49864,-2.92392,16.7557282747,33.52,-13.36,36.0843456363,129.86
2021-07-15 12:30:00,49.967060000000004,2.6654999999999998,50.0381052328,11.33706,-1.2945,11.4107256427,38.63,3.96,38.8324413345,129.97,49.55706,-16.4245,52.2079150713,11.33706,-1.2945,11.4107256427,38.22,-15.13,41.1057818318,129.52
2021-07-15 13:00:00,49.58372,2.3707000000000003,49.6403616781,11.29372,-1.4593,11.3876102817,38.29,3.83,38.4810732699,130.18,49.18372,-16.7693,51.9639080086,11.29372,-1.4593,11.3876102817,37.89,-15.31,40.8662232167,129.71
2021-07-15 13:30:00,48.83418,2.12894,48.8805638449,10.89418,-1.23106,10.9635152481,37.94,3.36,38.0884917002,130.39,48.42418,-17.07106,51.3451292548,10.89418,-1.23106,10.9635152481,37.53,-15.84,40.7358134815,129.91
2021-07-15 14:00:00,47.99246,1.78376,48.0255975141,11.21246,-1.28624,11.2859945326,36.78,3.07,36.9079029477,130.53,47.58246,-17.34624,50.6456566922,11.21246,-1.28624,11.2859945326,36.37,-16.06,39.7580243473,130.09
2021-07-15 14:30:00,47.78362,1.97096,47.8242514173,11.52362,-1.39904,11.6082354743,36.26,3.37,36.4162669696,130.32,47.38362,-17.45904,50.4977773969,11.52362,-1.39904,11.6082354743,35.86,-16.06,39.2920246361,129.9
2021-07-15 15:00:00,47.58298,1.78292,47.6163710231,11.36298,-1.5070800000000002,11.4624868422,36.22,3.29,36.3691146442,131.26,47.18298,-17.66708,50.3821329184,11.36298,-1.5070800000000002,11.4624868422,35.82,-16.16,39.2965392878,130.83
2021-07-15 15:30:00,47.51288,1.85906,47.5492362712,10.75288,-1.67094,10.8819331361,36.76,3.5300000000000002,36.929100991,131.45,47.11288,-17.59094,50.289806442,10.75288,-1.67094,10.8819331361,36.36,-15.92,39.6925181867,131.02
2021-07-15 16:00:00,48.47516,1.83908,48.5100335217,11.64516,-1.8809200000000001,11.7960845823,36.83,3.7199999999999998,37.0173918584,131.29,48.06516,-17.61092,51.1898828781,11.64516,-1.8809200000000001,11.7960845823,36.42,-15.73,39.6717695597,130.9
2021-07-15 16:30:00,49.47892,1.78682,49.5111729823,10.36892,-1.55318,10.4846015699,39.11,3.34,39.2523591648,131.29,49.04892,-17.75318,52.162936586,10.36892,-1.55318,10.4846015699,38.68,-16.2,41.9354551662,130.9
2021-07-15 17:00:00,50.0956,1.88708,50.1311301517,9.6456,-1.33292,9.7372621967,40.45,3.22,40.5779607669,131.62,49.6656,-17.78292,52.7532375034,9.6456,-1.33292,9.7372621967,40.02,-16.45,43.268960006,131.27
2021-07-15 17:30:00,50.64558,1.55396,50.6694144945,15.19558,-3.24604,15.5384177836,35.45,4.8,35.7734887871,132.0,50.25558,-18.12604,53.4244948242,15.19558,-3.24604,15.5384177836,35.06,-14.88,38.0869794024,131.69
2021-07-15 18:00:00,50.62476,1.11292,50.6369915771,14.50476,-2.75708,14.7644692686,36.12,3.87,36.326729828,131.87,50.21476,-18.64708,53.5652472634,14.50476,-2.75708,14.7644692686,35.71,-15.89,39.0857544382,131.59
2021-07-15 18:30:00,50.2849,0.8316800000000001,50.2917772566,13.1549,-2.68832,13.4267813877,37.13,3.52,37.296478386,132.21,49.8749,-18.98832,53.3672366385,13.1549,-2.68832,13.4267813877,36.72,-16.3,40.1752212191,131.93
2021-07-15 19:00:00,50.5948,1.14868,50.6078378592,11.8848,-2.5213200000000002,12.1493014442,38.71,3.67,38.8835826539,132.43,50.1648,-18.61132,53.5059659401,11.8848,-2.5213200000000002,12.1493014442,38.28,-16.09,41.5240472498,132.14
2021-07-15 19:30:00,50.4251,1.17088,50.4386921915,10.8351,-2.5491200000000003,11.1309211112,39.59,3.7199999999999998,39.7643873334,131.78,50.0151,-18.49912,53.3266131381,10.8351,-2.5491200000000003,11.1309211112,39.18,-15.95,42.3021855227,131.56
2021-07-15 20:00:00,50.33928,1.18226,50.3531612675,10.03928,-2.6677400000000002,10.3876840357,40.3,3.85,40.4834842868,131.78,49.90928,-18.49774,53.2268974789,10.03928,-2.6677400000000002,10.3876840357,39.87,-15.83,42.8976199806,131.56
2021-07-15 20:30:00,49.10142,1.20714,49.1162563007,2.12142,-0.24286000000000002,2.1352760468,46.98,1.45,47.0023712168,131.9,48.64142,-18.39286,52.0027406835,2.12142,-0.24286000000000002,2.1352760468,46.52,-18.15,49.9352871224,131.65
2021-07-15 21:00:00,48.22406,1.0737,48.2360113875,1.36406,-0.09630000000000001,1.3674550719,46.86,1.17,46.8746039983,131.67,47.76406,-18.3963,51.1842679089,1.36406,-0.09630000000000001,1.3674550719,46.4,-18.3,49.8783520177,131.45
2021-07-15 21:30:00,47.15656,0.8472000000000001,47.1641696511,1.2865600000000001,-0.06280000000000001,1.2880917955,45.87,0.91,45.8790257089,131.31,46.70656,-18.7028,50.3120013006,1.2865600000000001,-0.06280000000000001,1.2880917955,45.42,-18.64,49.0960894573,131.08
2021-07-15 22:00:00,46.67902,0.09938000000000001,46.6791257903,1.26902,-0.010620000000000001,1.2690644368,45.41,0.11,45.4101332304,131.46,46.23902,-19.50062,50.1828770692,1.26902,-0.010620000000000001,1.2690644368,44.97,-19.49,49.011845507,131.25
2021-07-15 22:30:00,45.22468,-0.70974,45.2302488604,1.26468,0.030260000000000002,1.2650419636999999,43.96,-0.74,43.9662279483,131.6,44.79468,-19.88974,49.011887472,1.26468,0.030260000000000002,1.2650419636999999,43.53,-19.92,47.8713620028,131.4
2021-07-15 23:00:00,42.743,-1.32584,42.7635580922,1.283,0.06416000000000001,1.2846032483,41.46,-1.3900000000000001,41.4832942279,130.25,42.323,-20.75584,47.1385322545,1.283,0.06416000000000001,1.2846032483,41.04,-20.82,46.0190612681,130.06
2021-07-15 23:30:00,40.33412,-1.69602,40.3697624468,1.30412,0.09398000000000001,1.3075018986,39.03,-1.79,39.0710250697,131.16,39.92412,-21.18602,45.1971547911,1.30412,0.09398000000000001,1.3075018986,38.62,-21.28,44.0947026297,130.95
2021-07-16 00:00:00,38.23936,-2.3099,38.3090627818,1.30936,0.1101,1.3139808292000001,36.93,-2.42,37.0092056116,131.29,37.83936,-22.0099,43.775025565,1.30936,0.1101,1.3139808292000001,36.53,-22.12,42.7052139674,131.12
2021-07-16 00:30:00,36.8272,-2.5478,36.9152264612,1.3072,0.1322,1.3138678320000001,35.52,-2.68,35.6209601218,132.15,36.4272,-22.3878,42.7569232836,1.3072,0.1322,1.3138678320000001,35.12,-22.52,41.7200767018,131.94
2021-07-16 01:00:00,35.4614,-2.8864400000000003,35.5786793717,1.3114,0.13356,1.3181836874,34.15,-3.02,34.2832743477,132.66,35.0614,-22.88644,41.8699284193,1.3114,0.13356,1.3181836874,33.75,-23.02,40.8531871462,132.45
2021-07-16 01:30:00,34.85522,-2.83988,34.9707203195,1.30522,0.11012000000000001,1.3098571154,33.55,-2.95,33.6794447698,133.26,34.45522,-22.76988,41.2992690064,1.30522,0.11012000000000001,1.3098571154,33.15,-22.88,40.2792365866,133.02
2021-07-16 02:00:00,34.22798,-2.9725,34.3568096763,1.29798,0.11750000000000001,1.3032875087,32.93,-3.09,33.0746579725,132.89,33.84798,-22.8725,40.8514015222,1.29798,0.11750000000000001,1.3032875087,32.55,-22.99,39.8502521949,132.68
2021-07-16 02:30:00,33.49608,-3.23982,33.6523967794,1.3060800000000001,0.12018000000000001,1.311597575,32.19,-3.36,32.3648837477,132.84,33.10608,-23.18982,40.4200480529,1.3060800000000001,0.12018000000000001,1.311597575,31.8,-23.31,39.428366692,132.64
2021-07-16 03:00:00,32.89822,-3.43678,33.0772480103,1.30822,0.10322,1.312285768,31.59,-3.54,31.7877287644,132.95,32.51822,-23.45678,40.0955753162,1.30822,0.10322,1.312285768,31.21,-23.56,39.1041903125,132.74
2021-07-16 03:30:00,32.86282,-3.35666,33.0338024561,1.31282,0.08334000000000001,1.3154626213,31.55,-3.44,31.7369831585,133.3,32.48282,-23.31666,39.9850000464,1.31282,0.08334000000000001,1.3154626213,31.17,-23.4,38.9760041564,133.05
2021-07-16 04:00:00,32.74448,-3.39102,32.9195988297,1.28448,0.09898000000000001,1.2882879767,31.46,-3.49,31.6529888004,133.14,32.35448,-23.38102,39.9184728204,1.28448,0.09898000000000001,1.2882879767,31.07,-23.48,38.9442588837,132.89
2021-07-16 04:30:00,32.77576,-3.5409,32.9664741273,1.28576,0.09910000000000001,1.289573413,31.49,-3.64,31.6996798091,133.22,32.39576,-23.5709,40.0633572331,1.28576,0.09910000000000001,1.289573413,31.11,-23.67,39.0909324524,132.95
2021-07-16 05:00:00,32.778620000000004,-3.31638,32.9459603807,1.28862,0.12362000000000001,1.294535982,31.49,-3.44,31.677337325,133.43,32.38862,-23.32638,39.9141918296,1.28862,0.12362000000000001,1.294535982,31.1,-23.45,38.9501283695,133.14
2021-07-16 05:30:00,33.29984,-2.9214,33.4277418021,1.29984,0.1386,1.3072084706,32.0,-3.06,32.1459733093,133.19,32.91984,-22.9514,40.1308189249,1.29984,0.1386,1.3072084706,31.62,-23.09,39.1531927178,132.96
2021-07-16 06:00:00,34.29378,-2.9181600000000003,34.4177135277,1.35378,0.15184,1.3622685763,32.94,-3.07,33.0827523039,133.19,33.90378,-22.64816,40.7726066088,1.35378,0.15184,1.3622685763,32.55,-22.8,39.7409423643,132.96
2021-07-16 06:30:00,37.23176,-1.8664,37.2785112586,1.4517600000000002,0.1136,1.4561978085,35.78,-1.98,35.834742918,132.29,36.82176,-21.7064,42.743535306,1.4517600000000002,0.1136,1.4561978085,35.37,-21.82,41.5589857913,132.05
2021-07-16 07:00:00,40.26372,-0.95186,40.2749697169,1.62372,0.07814,1.6255991197,38.64,-1.03,38.6537255643,132.56,39.84372,-20.80186,44.9470733519,1.62372,0.07814,1.6255991197,38.22,-20.88,43.5516107624,132.33
2021-07-16 07:30:00,44.15964,0.5057400000000001,44.1625359086,2.00964,0.00574,2.0096481974,42.15,0.5,42.1529654947,132.68,43.70964,-19.31426,47.7867478311,2.00964,0.00574,2.0096481974,41.7,-19.32,45.9581592321,132.4
2021-07-16 08:00:00,47.31944,1.61562,47.3470128931,2.73944,-0.054380000000000005,2.7399796893,44.58,1.67,44.6112687558,132.49,46.87944,-17.91438,50.1857241205,2.73944,-0.054380000000000005,2.7399796893,44.14,-17.86,47.6163753345,132.2
2021-07-16 08:30:00,49.7225,2.47828,49.7842231837,10.7125,-2.44172,10.9872495561,39.01,4.92,39.3190348305,131.46,49.3125,-17.10172,52.1937877837,10.7125,-2.44172,10.9872495561,38.6,-14.66,41.2901392587,131.16
2021-07-16 09:00:00,50.7841,3.11022,50.8792519723,11.0841,-2.59978,11.3849079425,39.7,5.71,40.1085290182,131.61,50.3541,-16.76978,53.0731656118,11.0841,-2.59978,11.3849079425,39.27,-14.17,41.7483149361,131.27
2021-07-16 09:30:00,50.65724,3.4897,50.7772977866,11.56724,-2.6903,11.8759738678,39.09,6.18,39.5755037871,132.61,50.23724,-16.3003,52.8155286152,11.56724,-2.6903,11.8759738678,38.67,-13.61,40.9951338576,132.29
2021-07-16 10:00:00,51.31526,3.81808,51.4571048909,4.74526,-0.43192,4.7648764259,46.57,4.25,46.7635263854,132.34,50.84526,-16.13192,53.3430342908,4.74526,-0.43192,4.7648764259,46.1,-15.7,48.7001026693,131.98
2021-07-16 10:30:00,50.96134,3.84538,51.1062141226,4.88134,-0.41462000000000004,4.8989172212,46.08,4.26,46.2764951136,133.14,50.49134,-16.10462,52.9974923967,4.88134,-0.41462000000000004,4.8989172212,45.61,-15.69,48.2332686017,132.7
2021-07-16 11:00:00,50.75208,3.80114,50.8942264862,5.05208,-0.42886,5.0702498189,45.7,4.23,45.8953472587,133.11,50.29208,-16.07886,52.7998394849,5.05208,-0.42886,5.0702498189,45.24,-15.65,47.8704512199,132.7
2021-07-16 11:30:00,50.59194,3.64786,50.7232813957,5.59194,-0.5621400000000001,5.6201240505,45.0,4.21,45.1965053959,132.86,50.13194,-16.19214,52.682034945,5.59194,-0.5621400000000001,5.6201240505,44.54,-15.63,47.202844194,132.41
2021-07-16 12:00:00,50.58998,3.7875,50.7315605186,5.05998,-0.5925,5.0945513885,45.53,4.38,45.7401934845,132.65,50.13998,-15.8425,52.5832901277,5.05998,-0.5925,5.0945513885,45.08,-15.25,47.589588147,132.21
2021-07-16 12:30:00,50.6336,3.62354,50.7630918197,5.4136,-0.7064600000000001,5.4595009563,45.22,4.33,45.4268345805,131.93,50.1736,-16.14646,52.7076683936,5.4136,-0.7064600000000001,5.4595009563,44.76,-15.44,47.3481910953,131.53
2021-07-16 13:00:00,50.2228,3.35478,50.334721502,6.1128,-1.01522,6.1965309237,44.11,4.37,44.3259404864,132.42,49.7728,-16.35522,52.391075968,6.1128,-1.01522,6.1965309237,43.66,-15.34,46.2764648607,132.0
2021-07-16 13:30:00,49.65302,3.13678,49.7520028128,6.57302,-1.12322,6.6682992651,43.08,4.26,43.290114345,132.16,49.20302,-16.69322,51.9576825031,6.57302,-1.12322,6.6682992651,42.63,-15.57,45.3843783697,131.76
2021-07-16 14:00:00,49.30142,3.08406,49.3977878057,5.75142,-0.9059400000000001,5.8223328057,43.55,3.99,43.7323976018,132.66,48.85142,-16.75594,51.6451620319,5.75142,-0.9059400000000001,5.8223328057,43.1,-15.85,45.9220263055,132.23
2021-07-16 14:30:00,48.94276,2.85372,49.025885757,5.44276,-0.83628,5.5066324243,43.5,3.69,43.6562263601,132.66,48.49276,-17.08628,51.4148688285,5.44276,-0.83628,5.5066324243,43.05,-16.25,46.0148345645,132.23
2021-07-16 15:00:00,48.13406,2.60868,48.2046983543,5.96406,-0.81132,6.0189909309,42.17,3.42,42.3084542379,132.92,47.69406,-17.42132,50.776232135,5.96406,-0.81132,6.0189909309,41.73,-16.61,44.9141959741,132.54
2021-07-16 15:30:00,47.2758,-8.55574,48.0437504009,8.9358,-1.01574,8.9933447275,38.34,-7.54,39.0743803534,133.26,47.3158,-10.24574,48.4123963235,8.9358,-1.01574,8.9933447275,38.38,-9.23,39.4742612344,132.9
2021-07-16 16:00:00,47.54402,-9.349920000000001,48.4546679048,10.06402,-1.04992,10.1186377822,37.48,-8.3,38.3880241742,131.24,47.62402,-9.49992,48.5622874355,10.06402,-1.04992,10.1186377822,37.56,-8.45,38.4987805002,130.88
2021-07-16 16:30:00,47.68064,-9.58614,48.6347356414,9.12064,-0.86614,9.1616741106,38.56,-8.72,39.5336818422,129.95,47.77064,-9.726140000000001,48.7507112288,9.12064,-0.86614,9.1616741106,38.65,-8.86,39.6525169441,129.68
2021-07-16 17:00:00,47.73498,-9.98504,48.768118063,8.89498,-0.9050400000000001,8.9409041267,38.84,-9.08,39.8872410678,130.22,47.82498,-10.12504,48.8850196584,8.89498,-0.9050400000000001,8.9409041267,38.93,-9.22,40.0069156522,129.93
2021-07-16 17:30:00,48.28032,-10.8756,49.4900795581,14.78032,-3.1856,15.1197191331,33.5,-7.69,34.3712976188,130.4,48.36032,-11.0256,49.6012540755,14.78032,-3.1856,15.1197191331,33.58,-7.84,34.483068309,130.12
2021-07-16 18:00:00,48.29318,-11.21376,49.5780157716,14.04318,-2.92376,14.3443116618,34.25,-8.29,35.2389926076,130.11,48.36318,-11.37376,49.6825884617,14.04318,-2.92376,14.3443116618,34.32,-8.45,35.3449416466,129.85
2021-07-16 18:30:00,47.17172,-12.3718,48.7671262532,15.50172,-2.9618,15.7821285699,31.67,-9.41,33.0384170323,130.31,47.27172,-12.5218,48.9020550386,15.50172,-2.9618,15.7821285699,31.77,-9.56,33.1771984954,130.07
2021-07-16 19:00:00,47.6052,-12.3954,49.1924893475,21.2252,-2.7754000000000003,21.4058861111,26.38,-9.62,28.0793304763,130.65,47.6652,-12.5554,49.2910677527,21.2252,-2.7754000000000003,21.4058861111,26.44,-9.78,28.1908141067,130.44
2021-07-16 19:30:00,45.96972,-12.90986,47.7480852192,20.28972,-2.8598600000000003,20.490279083,25.68,-10.05,27.5765280628,131.02,46.03972,-13.06986,47.8589287187,20.28972,-2.8598600000000003,20.490279083,25.75,-10.21,27.7002996374,130.82
2021-07-16 20:00:00,44.19166,-13.46276,46.1968475155,20.62166,-2.91276,20.826354265,23.57,-10.55,25.8233886235,131.06,44.26166,-13.62276,46.3106265988,20.62166,-2.91276,20.826354265,23.64,-10.71,25.9529131313,130.86
2021-07-16 20:30:00,42.45758,-13.858460000000001,44.6620981709,21.30758,-2.95846,21.5119838934,21.15,-10.9,23.793539039,131.42,42.51758,-14.02846,44.7721151949,21.30758,-2.95846,21.5119838934,21.21,-11.07,23.9250705328,131.18
2021-07-16 21:00:00,43.3848,-13.63076,45.4756911901,20.8248,-2.9107600000000002,21.0272399239,22.56,-10.72,24.9774298117,130.17,43.4448,-13.80076,45.5841159135,20.8248,-2.9107600000000002,21.0272399239,22.62,-10.89,25.1049098783,129.93
2021-07-16 21:30:00,43.39824,-13.51578,45.4541917111,12.03824,-0.47578000000000004,12.0476383124,31.36,-13.04,33.9630858433,130.24,43.46824,-13.68578,45.5717945983,12.03824,-0.47578000000000004,12.0476383124,31.43,-13.21,34.0932397991,130.09
2021-07-16 22:00:00,43.62762,-21.44642,48.6139708076,17.04762,-2.7164200000000003,17.2626847646,26.58,-18.73,32.5162928391,130.24,44.07762,-3.62642,44.2265475352,17.04762,-2.7164200000000003,17.2626847646,27.03,-0.91,27.045313827,130.09
2021-07-16 22:30:00,39.28198,-23.26652,45.6552834361,3.74198,-0.35652,3.7589254889,35.54,-22.91,42.2842724899,131.63,39.85198,-3.62652,40.0166460018,3.74198,-0.35652,3.7589254889,36.11,-3.27,36.2577577906,131.46
2021-07-16 23:00:00,38.87616,-23.48704,45.420225278,3.87616,-0.37704000000000004,3.8944544557,35.0,-23.11,41.941293494600004,133.04,39.45616,-3.99704,39.6580999382,3.87616,-0.37704000000000004,3.8944544557,35.58,-3.62,35.7636799001,132.84
2021-07-16 23:30:00,37.7217,-23.73398,44.5671230565,2.6217,-0.6339800000000001,2.6972655654,35.1,-23.1,42.0192812885,132.55,38.2917,-4.33398,38.5361865203,2.6217,-0.6339800000000001,2.6972655654,35.67,-3.7,35.8613845243,132.35
2021-07-17 00:00:00,35.94046,-24.55082,43.5253883117,2.66046,-0.63082,2.7342240735,33.28,-23.92,40.9844458301,132.21,36.49046,-4.89082,36.816759652100004,2.66046,-0.63082,2.7342240735,33.83,-4.26,34.0971626386,132.05
2021-07-17 00:30:00,34.3479,-24.81182,42.372215497,2.5079000000000002,-0.48182,2.553764461,31.84,-24.33,40.0716171373,133.19,34.8879,-5.22182,35.2765215196,2.5079000000000002,-0.48182,2.553764461,32.38,-4.74,32.7250974025,133.0
2021-07-17 01:00:00,33.0682,-25.09102,41.5098197524,2.0082,-0.16102000000000002,2.0146450507,31.06,-24.93,39.8274842289,132.89,33.5982,-5.48102,34.0423357524,2.0082,-0.16102000000000002,2.0146450507,31.59,-5.32,32.0348326045,132.73
2021-07-17 01:30:00,32.18108,-25.1173,40.822795951,1.7810800000000002,-0.1373,1.7863642564000002,30.4,-24.98,39.3466694906,133.01,32.71108,-5.5573,33.1797880954,1.7810800000000002,-0.1373,1.7863642564000002,30.93,-5.42,31.4012945593,132.83
2021-07-17 02:00:00,31.49644,-25.56192,40.5639924904,1.65644,-0.12192000000000001,1.6609208169,29.84,-25.44,39.2124878068,132.91,32.00644,-5.78192,32.5244953898,1.65644,-0.12192000000000001,1.6609208169,30.35,-5.66,30.8732586553,132.71
2021-07-17 02:30:00,30.79872,-25.70884,40.1186441419,1.89872,-0.20884000000000003,1.9101706165,28.9,-25.5,38.5416657658,133.7,31.31872,-6.01884,31.8918274388,1.89872,-0.20884000000000003,1.9101706165,29.42,-5.8100000000000005,29.988206015,133.48
2021-07-17 03:00:00,29.65936,-26.2296,39.5938069876,1.63936,-0.24960000000000002,1.6582525048,28.02,-25.98,38.2110036508,133.34,30.16936,-6.3696,30.8344302196,1.63936,-0.24960000000000002,1.6582525048,28.53,-6.12,29.1790215737,133.13
2021-07-17 03:30:00,29.38718,-25.93438,39.1943671251,1.41718,-0.19438000000000002,1.4304484391,27.97,-25.74,38.0114259138,134.02,29.88718,-6.28438,30.5407426291,1.41718,-0.19438000000000002,1.4304484391,28.47,-6.09,29.1140687641,133.79
