Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-17 04:00:00,29.0937,-26.22076,39.1659499396,1.3937,-0.21076000000000003,1.4095458374,27.7,-26.01,37.9975012336,133.22,29.5937,-6.42076,30.2822264483,1.3937,-0.21076000000000003,1.4095458374,28.2,-6.21,28.8756662261,133.01
2021-07-17 04:30:00,28.96052,-26.05976,38.9592455,1.41052,-0.20976000000000003,1.4260315312,27.55,-25.85,37.7786315263,133.79,29.46052,-6.44976,30.1582765212,1.41052,-0.20976000000000003,1.4260315312,28.05,-6.24,28.7356938319,133.56
2021-07-17 05:00:00,29.16258,-26.0895,39.12950399,1.16258,-0.059500000000000004,1.1641015877,28.0,-26.03,38.2303662028,133.09,29.67258,-6.2995,30.3339035422,1.16258,-0.059500000000000004,1.1641015877,28.51,-6.24,29.1848882129,132.88
2021-07-17 05:30:00,29.02452,-26.12122,39.0479307457,1.02452,-0.01122,1.0245814359,28.0,-26.11,38.2848808278,133.8,29.53452,-6.22122,30.1826349068,1.02452,-0.01122,1.0245814359,28.51,-6.21,29.1784886517,133.56
2021-07-17 06:00:00,29.22916,-26.14608,39.2168496143,1.05916,-0.04608,1.0601619084,28.17,-26.1,38.4025897564,134.22,29.72916,-6.28608,30.3864732418,1.05916,-0.04608,1.0601619084,28.67,-6.24,29.3412082232,133.94
2021-07-17 06:30:00,30.64216,-25.48402,39.854450753,1.33216,-0.024020000000000003,1.3323765331000001,29.31,-25.46,38.8238032655,134.11,31.16216,-5.75402,31.6889406896,1.33216,-0.024020000000000003,1.3323765331000001,29.83,-5.73,30.3753485577,133.84
2021-07-17 07:00:00,31.92212,-25.2387,40.6941485104,1.67212,0.0013000000000000002,1.6721205053000001,30.25,-25.24,39.3969554661,133.48,32.45212,-5.5187,32.9180215412,1.67212,0.0013000000000000002,1.6721205053000001,30.78,-5.52,31.2710537079,133.27
2021-07-17 07:30:00,33.97532,-24.27154,41.754401242,2.21532,-0.061540000000000004,2.2161746037,31.76,-24.21,39.9352187924,133.53,34.50532,-4.84154,34.8433296037,2.21532,-0.061540000000000004,2.2161746037,32.29,-4.78,32.641882605,133.27
2021-07-17 08:00:00,36.34152,-23.52546,43.2914927454,3.40152,-0.09546,3.4028592275,32.94,-23.43,40.4228710015,132.47,36.88152,-4.2854600000000005,37.1296604472,3.40152,-0.09546,3.4028592275,33.48,-4.19,33.7411692151,132.21
2021-07-17 08:30:00,38.2856,-22.84682,44.5843509706,5.0756,-0.27682,5.0831431883,33.21,-22.57,40.153567712,131.85,38.8356,-3.87682,39.0286248883,5.0756,-0.27682,5.0831431883,33.76,-3.6,33.9514005602,131.56
2021-07-17 09:00:00,39.7739,-22.41922,45.6572507562,6.2739,-0.31922,6.2820158085,33.5,-22.1,40.1330287918,130.8,40.3139,-3.5392200000000003,40.4689586154,6.2739,-0.31922,6.2820158085,34.04,-3.22,34.1919581188,130.52
2021-07-17 09:30:00,41.70272,-21.6952,47.0084945349,7.85272,-0.43520000000000003,7.8647702089,33.85,-21.26,39.9726168771,130.56,42.26272,-2.4052,42.3311054526,7.85272,-0.43520000000000003,7.8647702089,34.41,-1.97,34.4663459044,130.25
2021-07-17 10:00:00,42.14726,-21.50176,47.3150843665,9.03726,-0.57176,9.0553286967,33.11,-20.93,39.1706139855,131.88,42.68726,-2.16176,42.7419626667,9.03726,-0.57176,9.0553286967,33.65,-1.5899999999999999,33.687543692,131.56
2021-07-17 10:30:00,42.35374,-21.16218,47.3463531261,9.77374,-0.67218,9.7968270139,32.58,-20.49,38.487614891,132.1,42.89374,-2.03218,42.9418523906,9.77374,-0.67218,9.7968270139,33.12,-1.3599999999999999,33.1479109447,131.76
2021-07-17 11:00:00,42.68274,-21.0332,47.5837345755,9.67274,-0.7032,9.6982673374,33.01,-20.33,38.7681441392,131.37,43.23274,-1.7631999999999999,43.2686801526,9.67274,-0.7032,9.6982673374,33.56,-1.06,33.5767359938,131.03
2021-07-17 11:30:00,42.56252,-20.87984,47.4081831246,9.90252,-0.7698400000000001,9.9323993061,32.66,-20.11,38.3547611125,131.29,43.09252,-1.75984,43.1284397675,9.90252,-0.7698400000000001,9.9323993061,33.19,-0.99,33.2047617067,130.94
2021-07-17 12:00:00,41.35266,-21.26496,46.4999033642,12.07266,-0.8749600000000001,12.1043246188,29.28,-20.39,35.6801135088,131.29,41.86266,-2.07496,41.9140520742,12.07266,-0.8749600000000001,12.1043246188,29.79,-1.2,29.8141593878,130.94
2021-07-17 12:30:00,41.21652,-21.29632,46.3932620803,14.56652,-1.21632,14.6172137992,26.65,-20.08,33.3680820546,131.63,41.70652,-2.10632,41.7596742618,14.56652,-1.21632,14.6172137992,27.14,-0.89,27.1545889308,131.27
2021-07-17 13:00:00,40.82296,-21.5987,46.1846067955,14.40296,-1.2487,14.456988222,26.42,-20.35,33.3487466031,131.49,41.30296,-2.2487,41.3641288613,14.40296,-1.2487,14.456988222,26.9,-1.0,26.9185809433,131.15
2021-07-17 13:30:00,40.1446,-21.55292,45.5644298734,14.1046,-1.24292,14.1592581475,26.04,-20.31,33.0238958937,132.18,40.6346,-2.27292,40.698118906,14.1046,-1.24292,14.1592581475,26.53,-1.03,26.5499868173,131.79
2021-07-17 14:00:00,40.28964,-21.89242,45.8533874952,13.05964,-1.25242,13.11955612,27.23,-20.64,34.1684430433,131.85,40.77964,-2.37242,40.8485913489,13.05964,-1.25242,13.11955612,27.72,-1.12,27.7426170359,131.52
2021-07-17 14:30:00,39.82926,-21.82216,45.4155988534,12.32926,-1.26216,12.3936959787,27.5,-20.56,34.3360393756,132.7,40.32926,-2.38216,40.3995531957,12.32926,-1.26216,12.3936959787,28.0,-1.12,28.0223910472,132.36
2021-07-17 15:00:00,39.7285,-22.15626,45.4890488957,12.0485,-1.2362600000000001,12.1117583793,27.68,-20.92,34.6962361071,132.3,40.2285,-2.50626,40.306495152,12.0485,-1.2362600000000001,12.1117583793,28.18,-1.27,28.2086032976,132.03
2021-07-17 15:30:00,39.66648,-21.97294,45.3457796033,11.02648,-1.09294,11.0805134824,28.64,-20.88,35.4432504153,132.99,40.15648,-2.53294,40.2362855024,11.02648,-1.09294,11.0805134824,29.13,-1.44,29.1655704556,132.71
2021-07-17 16:00:00,40.03754,-21.9998,45.6836492554,11.11754,-1.0298,11.1651324977,28.92,-20.97,35.7226440791,132.3,40.55754,-2.4198,40.6296625988,11.11754,-1.0298,11.1651324977,29.44,-1.3900000000000001,29.4727959312,132.05
2021-07-17 16:30:00,39.99584,-22.14692,45.7181942206,11.79584,-0.9569200000000001,11.8345907066,28.2,-21.19,35.2740145149,132.81,40.49584,-2.60692,40.5796634928,11.79584,-0.9569200000000001,11.8345907066,28.7,-1.65,28.747391186,132.56
2021-07-17 17:00:00,40.10438,-22.19186,45.8349205895,10.99438,-0.8918600000000001,11.0304943608,29.11,-21.3,36.0705156603,132.6,40.62438,-2.66186,40.7114940655,10.99438,-0.8918600000000001,11.0304943608,29.63,-1.77,29.6828199469,132.36
2021-07-17 17:30:00,41.11378,-22.05082,46.6538483789,12.19378,-0.5308200000000001,12.2053283676,28.92,-21.52,36.0482565459,132.54,41.62378,-2.55082,41.7018673942,12.19378,-0.5308200000000001,12.2053283676,29.43,-2.02,29.4992423632,132.36
2021-07-17 18:00:00,41.1288,-22.10388,46.6921802928,9.3088,-0.5738800000000001,9.3264728432,31.82,-21.53,38.4194390901,132.44,41.6688,-2.55388,41.7469902687,9.3088,-0.5738800000000001,9.3264728432,32.36,-1.98,32.4205181945,132.25
2021-07-17 18:30:00,41.03454,-22.28674,46.6961695735,7.89454,-0.45674000000000003,7.9077413488,33.14,-21.83,39.6838569194,132.63,41.58454,-2.71674,41.6731885418,7.89454,-0.45674000000000003,7.9077413488,33.69,-2.26,33.7657178215,132.44
2021-07-17 19:00:00,40.62108,-22.63952,46.5039783911,6.68108,-0.35952,6.6907461913,33.94,-22.28,40.599532017,132.63,41.18108,-2.99952,41.2901740151,6.68108,-0.35952,6.6907461913,34.5,-2.64,34.600861261,132.44
2021-07-17 19:30:00,40.40486,-22.5649,46.2788010176,5.49486,-0.3049,5.5033126778,34.91,-22.26,41.4030880491,132.52,40.98486,-3.0149,41.0956003877,5.49486,-0.3049,5.5033126778,35.49,-2.71,35.5933167884,132.38
2021-07-17 20:00:00,39.6698,-22.5833,45.6475461655,4.4698,-0.2333,4.4758843741,35.2,-22.35,41.6960729566,132.52,40.2398,-3.1133,40.3600562553,4.4698,-0.2333,4.4758843741,35.77,-2.88,35.8857534406,132.38
2021-07-17 20:30:00,39.14154,-22.81574,45.3058290435,3.9215400000000002,-0.19574000000000003,3.9264220506000003,35.22,-22.62,41.8582464993,132.22,39.71154,-3.39574,39.8564606973,3.9215400000000002,-0.19574000000000003,3.9264220506000003,35.79,-3.2,35.9327719499,132.1
2021-07-17 21:00:00,38.27734,-23.13512,44.7257032912,3.84734,-0.12512,3.8493739868,34.43,-23.01,41.4111699907,132.09,38.85734,-3.92512,39.0550821135,3.84734,-0.12512,3.8493739868,35.01,-3.8,35.2156229535,131.94
2021-07-17 21:30:00,38.13724,-23.61056,44.8542931984,11.15724,-2.50056,11.4340196227,26.98,-21.11,34.2571525378,131.54,38.63724,-4.47056,38.8950153816,11.15724,-2.50056,11.4340196227,27.48,-1.97,27.5505226811,131.37
2021-07-17 22:00:00,38.20856,-23.73714,44.9816170524,4.03856,-0.25714000000000004,4.0467379274,34.17,-23.48,41.4596104661,131.21,38.76856,-4.52714,39.0319899704,4.03856,-0.25714000000000004,4.0467379274,34.73,-4.27,34.991510399,131.02
2021-07-17 22:30:00,38.53952,-23.88922,45.3430196837,5.96952,0.11078,5.9705478173,32.57,-24.0,40.4574455447,131.44,39.07952,-4.6092200000000005,39.3503976147,5.96952,0.11078,5.9705478173,33.11,-4.72,33.4447380017,131.31
2021-07-17 23:00:00,36.8273,-24.43434,44.1960065676,3.9573,-0.09434000000000001,3.9584243489,32.87,-24.34,40.9007640515,131.77,37.3773,-5.02434,37.7134796555,3.9573,-0.09434000000000001,3.9584243489,33.42,-4.93,33.7816710658,131.62
2021-07-17 23:30:00,36.17912,-24.45812,43.6706807585,1.81912,-0.22812000000000002,1.8333674778,34.36,-24.23,42.0440542764,132.22,36.74912,-5.04812,37.0942224114,1.81912,-0.22812000000000002,1.8333674778,34.93,-4.82,35.2609883582,132.06
2021-07-18 00:00:00,34.4776,-25.07236,42.6301318052,2.1376,-0.37236,2.1697893284,32.34,-24.7,40.6935572296,132.34,35.0276,-5.59236,35.471217235,2.1376,-0.37236,2.1697893284,32.89,-5.22,33.3016591178,132.17
2021-07-18 00:30:00,32.94264,-25.2808,41.5251294858,2.35264,-0.4108,2.3882360875,30.59,-24.87,39.4241677147,132.53,33.48264,-5.7008,33.9644858935,2.35264,-0.4108,2.3882360875,31.13,-5.29,31.5762727376,132.38
2021-07-18 01:00:00,31.7419,-17.9255,36.4536934461,2.3419,-0.4355,2.3820486687,29.4,-17.49,34.2090645882,132.83,31.8319,-17.1055,36.1367954841,2.3419,-0.4355,2.3820486687,29.49,-16.67,33.8754926163,132.7
2021-07-18 01:30:00,30.76606,-17.46262,35.3764546724,2.33606,-0.44262,2.3776225075,28.43,-17.02,33.1352576571,131.93,30.82606,-17.64262,35.517714109799996,2.33606,-0.44262,2.3776225075,28.49,-17.2,33.2794245744,131.77
2021-07-18 02:00:00,30.10326,-17.49476,34.8177094319,1.90326,-0.22476000000000002,1.9164852426,28.2,-17.27,33.0680041732,130.97,30.16326,-17.67476,34.9602545026,1.90326,-0.22476000000000002,1.9164852426,28.26,-17.45,33.2134024153,130.82
2021-07-18 02:30:00,29.48414,-17.56524,34.3198509291,1.67414,-0.16524000000000003,1.682274947,27.81,-17.4,32.8048182437,130.87,29.55414,-17.73524,34.467171758,1.67414,-0.16524000000000003,1.682274947,27.88,-17.57,32.9545034859,130.7
2021-07-18 03:00:00,28.90036,-17.79884,33.9415602687,1.5803600000000002,-0.21884,1.5954399629,27.32,-17.58,32.4875176029,130.54,28.97036,-17.97884,34.0957540799,1.5803600000000002,-0.21884,1.5954399629,27.39,-17.76,32.6439841318,130.39
2021-07-18 03:30:00,28.40794,-17.90072,33.5774750623,1.74794,-0.24072000000000002,1.76443769,26.66,-17.66,31.978605348,131.18,28.46794,-18.08072,33.7244131685,1.74794,-0.24072000000000002,1.76443769,26.72,-17.84,32.128243027,130.99
2021-07-18 04:00:00,28.31968,-18.1221,33.6216415975,1.69968,-0.2721,1.7213223151,26.62,-17.85,32.0506926602,130.88,28.36968,-18.3121,33.7664293302,1.69968,-0.2721,1.7213223151,26.67,-18.04,32.1982996445,130.71
2021-07-18 04:30:00,28.30584,-17.90004,33.4907750001,1.63584,-0.23004000000000002,1.6519355033,26.67,-17.67,31.9924647378,131.67,28.37584,-18.08004,33.6463392081,1.63584,-0.23004000000000002,1.6519355033,26.74,-17.85,32.1504292351,131.45
2021-07-18 05:00:00,28.13698,-17.91298,33.3551269822,1.81698,-0.24298000000000003,1.8331545491,26.32,-17.67,31.7012823084,131.21,28.19698,-18.10298,33.5080224126,1.81698,-0.24298000000000003,1.8331545491,26.38,-17.86,31.8572440742,131.02
2021-07-18 05:30:00,27.59932,-17.96164,32.9293634307,1.80932,-0.26164000000000004,1.8281395877,25.79,-17.7,31.2796115705,131.61,27.66932,-18.15164,33.0918918159,1.80932,-0.26164000000000004,1.8281395877,25.86,-17.89,31.445058435299998,131.42
2021-07-18 06:00:00,27.68648,-18.27946,33.1764951838,1.74648,-0.18946000000000002,1.7567263538,25.94,-18.09,31.624858893,131.42,27.73648,-18.45946,33.3176227586,1.74648,-0.18946000000000002,1.7567263538,25.99,-18.27,31.7690572728,131.21
2021-07-18 06:30:00,28.97438,-17.91688,34.0665420217,3.30438,0.07312,3.3051889082,25.67,-17.99,31.3462756958,132.29,29.04438,-18.09688,34.2209449799,3.30438,0.07312,3.3051889082,25.74,-18.17,31.5070865045,132.05
2021-07-18 07:00:00,30.2838,-17.5864,35.0198516188,3.9438,0.08360000000000001,3.9446859698,26.34,-17.67,31.717889274,131.62,30.3338,-17.7664,35.1537251426,3.9438,0.08360000000000001,3.9446859698,26.39,-17.85,31.8599215316,131.42
2021-07-18 07:30:00,31.42562,-16.85578,35.6607194514,2.75562,-0.19578,2.7625660884,28.67,-16.66,33.1590786965,131.72,31.48562,-17.04578,35.8036713563,2.75562,-0.19578,2.7625660884,28.73,-16.85,33.3066870163,131.5
2021-07-18 08:00:00,33.17856,-16.27242,36.9541404491,3.83856,-0.20242000000000002,3.8438934337,29.34,-16.07,33.452660581800004,131.16,33.24856,-16.44242,37.0920465535,3.83856,-0.20242000000000002,3.8438934337,29.41,-16.24,33.5959179068,130.9
2021-07-18 08:30:00,36.17102,-15.43452,39.3264172722,5.20102,-0.21452000000000002,5.2054421398,30.97,-15.22,34.5078150569,130.36,36.24102,-15.61452,39.4616873115,5.20102,-0.21452000000000002,5.2054421398,31.04,-15.4,34.6502756122,130.09
2021-07-18 09:00:00,37.98812,-14.80446,40.7709369162,6.63812,-0.28446000000000005,6.6442121148,31.35,-14.52,34.5492821923,130.25,38.04812,-14.97446,40.8887990509,6.63812,-0.28446000000000005,6.6442121148,31.41,-14.69,34.6754120379,129.99
2021-07-18 09:30:00,39.61174,-14.42822,42.1576028516,7.96174,-0.40822,7.9721984042,31.65,-14.02,34.6162230753,129.89,39.69174,-14.59822,42.2911604404,7.96174,-0.40822,7.9721984042,31.73,-14.19,34.7584378245,129.64
2021-07-18 10:00:00,40.61226,-12.22036,42.4109992907,9.12226,-0.53036,9.1376643207,31.49,-11.69,33.5898228635,129.63,40.59226,-15.71036,43.5263940987,9.12226,-0.53036,9.1376643207,31.47,-15.18,34.9398526042,129.34
2021-07-18 10:30:00,42.00366,-2.5084400000000002,42.0784947999,10.14366,-0.67844,10.166322788,31.86,-1.83,31.9125132197,129.85,41.61366,-22.13844,47.1360501552,10.14366,-0.67844,10.166322788,31.47,-21.46,38.0905828257,129.52
2021-07-18 11:00:00,42.60888,-2.35986,42.6741794775,11.62888,-0.80986,11.6570460784,30.98,-1.55,31.0187507808,131.97,42.22888,-21.88986,47.565158224,11.62888,-0.80986,11.6570460784,30.6,-21.08,37.1581269711,131.63
2021-07-18 11:30:00,42.74012,-1.9381,42.7840401227,12.37012,-0.8181,12.3971430751,30.37,-1.12,30.3906449422,131.66,42.38012,-21.4581,47.5028907207,12.37012,-0.8181,12.3971430751,30.01,-20.64,36.422653665,131.28
2021-07-18 12:00:00,44.19174,-1.22926,44.2088335559,20.77174,-1.00926,20.7962445738,23.42,-0.22,23.4210332821,131.66,43.85174,-20.93926,48.5945234607,20.77174,-1.00926,20.7962445738,23.08,-19.93,30.4941191052,131.28
2021-07-18 12:30:00,44.15178,-1.1531,44.1668350324,21.23178,-1.1631,21.2636140761,22.92,0.01,22.9200021815,132.22,43.82178,-20.7631,48.491800585,21.23178,-1.1631,21.2636140761,22.59,-19.6,29.907659554,131.84
2021-07-18 13:00:00,44.0007,-1.40264,44.0230507741,21.6207,-1.27264,21.6581227501,22.38,-0.13,22.3803775661,131.81,43.6607,-21.10264,48.493073108,21.6207,-1.27264,21.6581227501,22.04,-19.83,29.6477739468,131.45
2021-07-18 13:30:00,43.56608,-1.4374,43.5897860207,21.79608,-1.2974,21.8346593774,21.77,-0.14,21.7704501561,132.02,43.23608,-21.0474,48.086917769,21.79608,-1.2974,21.8346593774,21.44,-19.75,29.1502332752,131.63
2021-07-18 14:00:00,43.1397,-1.54718,43.1674354351,21.1697,-1.16718,21.2018515051,21.97,-0.38,21.9732860538,131.66,42.7997,-21.37718,47.841385273,21.1697,-1.16718,21.2018515051,21.63,-20.21,29.6023816609,131.34
2021-07-18 14:30:00,41.82216,-1.7277200000000001,41.8578318056,20.72216,-1.13772,20.7533689281,21.1,-0.59,21.1082472034,132.61,41.50216,-21.45772,46.7211197668,20.72216,-1.13772,20.7533689281,20.78,-20.32,29.0639088906,132.24
2021-07-18 15:00:00,41.3995,-1.8211600000000001,41.4395369665,21.1095,-1.20116,21.1436462228,20.29,-0.62,20.2994704364,132.13,41.0795,-21.57116,46.3987097234,21.1095,-1.20116,21.1436462228,19.97,-20.37,28.5260898127,131.83
2021-07-18 15:30:00,41.57514,-2.08546,41.6274117551,19.51514,-1.02546,19.5420637966,22.06,-1.06,22.0854522254,132.19,41.23514,-21.90546,46.6924613683,19.51514,-1.02546,19.5420637966,21.72,-20.88,30.1286043487,131.9
2021-07-18 16:00:00,41.2386,-2.18072,41.2962185881,18.6186,-0.9107200000000001,18.6408604114,22.62,-1.27,22.6556240258,132.49,40.8986,-22.07072,46.4737793092,18.6186,-0.9107200000000001,18.6408604114,22.28,-21.16,30.7269263025,132.2
2021-07-18 16:30:00,41.12278,-2.11078,41.1769161927,15.55278,-0.8107800000000001,15.573898996,25.57,-1.3,25.6030252119,132.73,40.76278,-21.99078,46.3162891253,15.55278,-0.8107800000000001,15.573898996,25.21,-21.18,32.9262281472,132.46
2021-07-18 17:00:00,40.34654,-2.7245,40.4384246753,8.52654,-0.6245,8.5493791951,31.82,-2.1,31.8892207493,132.57,39.96654,-22.5945,45.9111723856,8.52654,-0.6245,8.5493791951,31.44,-21.97,38.3556319202,132.34
2021-07-18 17:30:00,42.05522,-2.28938,42.1174879359,16.24522,-0.5393800000000001,16.2541718839,25.81,-1.75,25.8692597497,132.57,41.70522,-22.13938,47.2173434453,16.24522,-0.5393800000000001,16.2541718839,25.46,-21.6,33.3881955188,132.34
2021-07-18 18:00:00,43.20954,-2.38374,43.2752419219,23.23954,-2.27374,23.3505056262,19.97,-0.11,19.9703029521,132.57,42.89954,-22.28374,48.3418617825,23.23954,-2.27374,23.3505056262,19.66,-20.01,28.0520177527,132.34
2021-07-18 18:30:00,42.8406,-2.75206,42.928904512,23.2306,-1.61206,23.2864663228,19.61,-1.1400000000000001,19.6431082062,132.54,42.5206,-22.64206,48.1732737667,23.2306,-1.61206,23.2864663228,19.29,-21.03,28.5370811402,132.36
2021-07-18 19:00:00,43.18266,-2.59704,43.2606835526,21.88266,-1.54704,21.937277439,21.3,-1.05,21.325864578,132.54,42.85266,-22.51704,48.4083418373,21.88266,-1.54704,21.937277439,20.97,-20.97,29.656058403,132.36
2021-07-18 19:30:00,43.31464,-2.80518,43.4053806937,20.79464,-1.57518,20.8542140768,22.52,-1.23,22.5535651284,132.52,42.98464,-22.73518,48.6268206401,20.79464,-1.57518,20.8542140768,22.19,-21.16,30.6617302186,132.39
2021-07-18 20:00:00,43.3004,-2.78524,43.3898859415,19.8904,-1.63524,19.9575054057,23.41,-1.15,23.4382294553,132.52,42.9704,-22.72524,48.6095855693,19.8904,-1.63524,19.9575054057,23.08,-21.09,31.2645885948,132.39
2021-07-18 20:30:00,43.9922,-2.4381,44.0597094004,17.5022,-1.9381,17.6091804594,26.49,-0.5,26.4947183416,132.6,43.6222,-22.3381,49.0090506381,17.5022,-1.9381,17.6091804594,26.12,-20.4,33.1423354639,132.47
2021-07-18 21:00:00,42.78158,-2.39028,42.8483024842,11.31158,-0.18028000000000002,11.3130165285,31.47,-2.21,31.5475038632,132.35,42.40158,-22.37028,47.9408324268,11.31158,-0.18028000000000002,11.3130165285,31.09,-22.19,38.1966516857,132.22
2021-07-18 21:30:00,41.34474,-2.87764,41.4447624874,3.8647400000000003,-0.20764000000000002,3.8703138939,37.48,-2.67,37.5749823686,132.84,40.93474,-22.58764,46.7531220309,3.8647400000000003,-0.20764000000000002,3.8703138939,37.07,-22.38,43.3018394528,132.7
2021-07-18 22:00:00,41.88522,-3.42726,42.0252039324,9.68522,-1.77726,9.8469355414,32.2,-1.65,32.2422471301,131.89,41.49522,-23.17726,47.5293452927,9.68522,-1.77726,9.8469355414,31.81,-21.4,38.3384415437,131.77
2021-07-18 22:30:00,41.18872,-3.28926,41.3198485789,3.22872,-0.10926000000000001,3.2305681522,37.96,-3.18,38.0929652298,131.97,40.76872,-23.07926,46.8480604997,3.22872,-0.10926000000000001,3.2305681522,37.54,-22.97,44.0099136559,131.85
2021-07-18 23:00:00,39.11098,-3.95686,39.3106283036,2.7909800000000002,-0.01686,2.7910309242,36.32,-3.94,36.5330808994,132.23,38.71098,-23.61686,45.3464006159,2.7909800000000002,-0.01686,2.7910309242,35.92,-23.6,42.9791391259,132.09
2021-07-18 23:30:00,37.11906,-4.1028,37.3451145817,2.54906,-0.0328,2.5492710181,34.57,-4.07,34.8087603916,131.85,36.72906,-23.7128,43.7186542831,2.54906,-0.0328,2.5492710181,34.18,-23.68,41.581423737,131.71
2021-07-19 00:00:00,35.98354,-4.28804,36.2381351338,1.69354,-0.12804000000000001,1.6983733315,34.29,-4.16,34.5414200635,131.6,35.59354,-24.04804,42.9558880431,1.69354,-0.12804000000000001,1.6983733315,33.9,-23.92,41.4894733637,131.51
2021-07-19 00:30:00,34.80904,-4.19286,35.0606523143,1.61904,-0.10286000000000001,1.6223041334000001,33.19,-4.09,33.4410556053,132.24,34.41904,-24.01286,41.9676990065,1.61904,-0.10286000000000001,1.6223041334000001,32.8,-23.91,40.5897536332,132.1
2021-07-19 01:00:00,33.89364,-4.49982,34.1910399444,1.64364,-0.11982000000000001,1.6480016025,32.25,-4.38,32.5460734959,132.37,33.50364,-24.39982,41.44689505,1.64364,-0.11982000000000001,1.6480016025,31.86,-24.28,40.0571841247,132.28
2021-07-19 01:30:00,32.9107,-4.80876,33.2601615635,3.5606999999999998,0.19124000000000002,3.5658319124,29.35,-5.0,29.7728483689,132.71,32.5507,-24.81876,40.933102966,3.5606999999999998,0.19124000000000002,3.5658319124,28.99,-25.01,38.2873373323,132.59
2021-07-19 02:00:00,31.81424,-5.12042,32.2236647164,2.5442400000000003,0.11958,2.5470485967,29.27,-5.24,29.7353409262,133.11,31.44424,-25.05042,40.2027831295,2.5442400000000003,0.11958,2.5470485967,28.9,-25.17,38.3241294748,132.96
2021-07-19 02:30:00,31.03442,-5.14166,31.4574616314,1.41442,0.04834,1.4152458062,29.62,-5.19,30.0712570406,132.79,30.654420000000002,-25.06166,39.5952051073,1.41442,0.04834,1.4152458062,29.24,-25.11,38.5420510611,132.64
2021-07-19 03:00:00,31.3092,-5.03188,31.710973195,1.4092,0.03812,1.4097154941,29.9,-5.07,30.3268016777,132.79,30.9392,-25.09188,39.8351169017,1.4092,0.03812,1.4097154941,29.53,-25.13,38.7754793652,132.64
2021-07-19 03:30:00,31.4002,-4.9848,31.7934079815,1.3802,0.0352,1.3806487895,30.02,-5.02,30.4368329496,133.34,31.0302,-25.0048,39.8511396961,1.3802,0.0352,1.3806487895,29.65,-25.04,38.8088147204,133.15
2021-07-19 04:00:00,31.1152,-5.12208,31.5339717538,1.4052,0.03792,1.4057115516,29.71,-5.16,30.1547624763,133.34,30.7452,-25.19208,39.7480592956,1.4052,0.03792,1.4057115516,29.34,-25.23,38.6961044551,133.11
2021-07-19 04:30:00,31.2982,-4.8683,31.6745586888,1.4382000000000001,0.0217,1.4383636988,29.86,-4.89,30.257754378,133.37,30.9182,-24.9383,39.7222091295,1.4382000000000001,0.0217,1.4383636988,29.48,-24.96,38.6273478251,133.29
2021-07-19 05:00:00,31.3577,-4.91232,31.7401360595,1.3877000000000002,0.037680000000000005,1.3882114653,29.97,-4.95,30.3760333158,133.37,30.9777,-24.89232,39.7397218444,1.3877000000000002,0.037680000000000005,1.3882114653,29.59,-24.93,38.6920276026,133.21
2021-07-19 05:30:00,31.78334,-4.67772,32.1257181391,1.40334,0.042280000000000005,1.4039767641,30.38,-4.72,30.7444759266,133.09,31.41334,-24.63772,39.9226148537,1.40334,0.042280000000000005,1.4039767641,30.01,-24.68,38.8548902971,132.9
2021-07-19 06:00:00,32.3181,-4.61794,32.6463620861,1.4781,0.00206,1.4781014355,30.84,-4.62,31.1841305795,133.09,31.9381,-24.51794,40.2637754496,1.4781,0.00206,1.4781014355,30.46,-24.52,39.1029666394,132.86
2021-07-19 06:30:00,35.5898,-3.57356,35.7687600444,1.6598000000000002,-0.04356,1.6603714987,33.93,-3.5300000000000002,34.1131323686,132.81,35.1898,-23.37356,42.2450628016,1.6598000000000002,-0.04356,1.6603714987,33.53,-23.33,40.8478861142,132.62
2021-07-19 07:00:00,38.15714,-2.3781,38.2311743554,1.82714,-0.0381,1.8275371924,36.33,-2.34,36.4052812103,132.51,37.74714,-22.3181,43.8513872733,1.82714,-0.0381,1.8275371924,35.92,-22.28,42.268721296,132.27
2021-07-19 07:30:00,41.03734,-1.27818,41.0572407547,2.30734,-0.038180000000000006,2.3076558643,38.73,-1.24,38.749845161,132.98,40.61734,-21.09818,45.7700940352,2.30734,-0.038180000000000006,2.3076558643,38.31,-21.06,43.7170412997,132.73
2021-07-19 08:00:00,43.78124,-0.1839,43.7816262278,3.14124,-0.0839,3.1423602511,40.64,-0.1,40.6401230313,132.48,43.35124,-19.9939,47.7397742637,3.14124,-0.0839,3.1423602511,40.21,-19.91,44.8692790225,132.24
2021-07-19 08:30:00,46.81108,1.18714,46.8261306553,4.16108,-0.16286,4.1642658592,42.65,1.35,42.6713604189,132.72,46.37108,-18.75286,50.0194643968,4.16108,-0.16286,4.1642658592,42.21,-18.59,46.1223611711,132.46
2021-07-19 09:00:00,48.52348,2.87142,48.6083651662,5.72348,-0.16858,5.7259621486,42.8,3.04,42.9078267919,132.72,48.06348,-16.90858,50.950939023000004,5.72348,-0.16858,5.7259621486,42.34,-16.74,45.5291467085,132.46
2021-07-19 09:30:00,50.18472,3.5545999999999998,50.3104492391,8.65472,-0.0154,8.6547337012,41.53,3.5700000000000003,41.6831596691,132.13,49.74472,-16.1454,52.2992457789,8.65472,-0.0154,8.6547337012,41.09,-16.13,44.1425531659,131.87
2021-07-19 10:00:00,50.50186,3.5276,50.6249130885,8.81186,-0.13240000000000002,8.8128546124,41.69,3.66,41.8503488635,131.9,50.06186,-16.0424,52.5694628508,8.81186,-0.13240000000000002,8.8128546124,41.25,-15.91,44.211883018,131.6
2021-07-19 10:30:00,49.7817,3.63844,49.9144858786,7.9017,-0.5615600000000001,7.9216294109,41.88,4.2,42.0900748396,131.71,49.3517,-15.99156,51.8779363904,7.9017,-0.5615600000000001,7.9216294109,41.45,-15.43,44.2288073545,131.33
2021-07-19 11:00:00,49.25294,3.6936999999999998,49.3912494105,9.99294,-0.6463,10.0138181296,39.26,4.34,39.4991544213,131.66,48.82294,-15.8663,51.3363316369,9.99294,-0.6463,10.0138181296,38.83,-15.22,41.706322062699996,131.33
2021-07-19 11:30:00,48.88248,3.50832,49.0082152315,10.60248,-0.75168,10.6290923871,38.28,4.26,38.5163082343,131.56,48.45248,-16.01168,51.0295670624,10.60248,-0.75168,10.6290923871,37.85,-15.26,40.8104165624,131.19
2021-07-19 12:00:00,49.89526,4.17194,50.069372413,10.19526,-0.7880600000000001,10.2256718621,39.7,4.96,40.008644066,131.46,49.46526,-15.24806,51.7621027455,10.19526,-0.7880600000000001,10.2256718621,39.27,-14.46,41.8476343417,131.07
2021-07-19 12:30:00,51.39878,4.53978,51.5988777779,10.80878,-1.02022,10.8568215393,40.59,5.5600000000000005,40.9690334277,131.0,50.95878,-14.85022,53.0784918129,10.80878,-1.02022,10.8568215393,40.15,-13.83,42.4651786762,130.64
2021-07-19 13:00:00,51.045,4.10894,51.2101104561,10.715,-1.01106,10.7625957521,40.33,5.12,40.6536997086,130.83,50.615,-15.30106,52.8772225266,10.715,-1.01106,10.7625957521,39.9,-14.29,42.3817661265,130.5
2021-07-19 13:30:00,50.9613,3.7972200000000003,51.1025730998,12.9413,-0.8527800000000001,12.9693669629,38.02,4.65,38.3033014243,131.02,50.5413,-15.70278,52.924477375,12.9413,-0.8527800000000001,12.9693669629,37.6,-14.85,40.4262600298,130.66
2021-07-19 14:00:00,50.09512,3.72432,50.2333714504,12.12512,-0.74568,12.1480275632,37.97,4.47,38.2322089344,131.32,49.67512,-15.75568,52.1139040878,12.12512,-0.74568,12.1480275632,37.55,-15.01,40.4388748607,130.96
2021-07-19 14:30:00,49.2024,3.60482,49.3342770596,10.5824,-0.82518,10.6145236253,38.62,4.43,38.8732465843,131.22,48.7824,-15.88518,51.3036206655,10.5824,-0.82518,10.6145236253,38.2,-15.06,41.0614612502,130.89
2021-07-19 15:00:00,48.75464,3.6789,48.8932431604,9.07464,-0.8511000000000001,9.1144644571,39.68,4.53,39.9377428005,131.22,48.32464,-15.7911,50.8392532433,9.07464,-0.8511000000000001,9.1144644571,39.25,-14.94,41.9972153839,130.89
2021-07-19 15:30:00,48.9205,3.66886,49.0578826892,9.8605,-0.8511400000000001,9.8971662384,39.06,4.52,39.3206561492,131.11,48.4905,-15.86114,51.0186667049,9.8605,-0.8511400000000001,9.8971662384,38.63,-15.01,41.4436605526,130.82
2021-07-19 16:00:00,49.40354,3.38346,49.5192645957,16.42354,-1.56654,16.498082122,32.98,4.95,33.3494062916,131.27,49.01354,-16.17654,51.6140247385,16.42354,-1.56654,16.498082122,32.59,-14.61,35.7149856503,131.0
2021-07-19 16:30:00,48.25148,2.35682,48.3090045716,17.42148,-1.34318,17.4731822489,30.83,3.7,31.0512302494,131.48,47.88148,-17.19318,50.8747635425,17.42148,-1.34318,17.4731822489,30.46,-15.85,34.3370659783,131.18
2021-07-19 17:00:00,48.23846,1.6914600000000002,48.2681060339,15.858460000000001,-1.23854,15.9067512366,32.38,2.93,32.5122945976,131.36,47.84846,-17.93854,51.1005512857,15.858460000000001,-1.23854,15.9067512366,31.99,-16.7,36.0867025371,131.11
2021-07-19 17:30:00,48.26276,1.35894,48.2818881232,15.48276,-1.69106,15.5748367934,32.78,3.05,32.9215871428,131.73,47.86276,-18.35106,51.2601716535,15.48276,-1.69106,15.5748367934,32.38,-16.66,36.4145575285,131.46
2021-07-19 18:00:00,49.33804,1.46764,49.3598638391,14.57804,-1.46236,14.6512029203,34.76,2.93,34.8832696289,131.9,48.94804,-18.16236,52.20902164,14.57804,-1.46236,14.6512029203,34.37,-16.7,38.2123919691,131.67
2021-07-19 18:30:00,49.38134,1.272,49.3977198279,13.27134,-1.488,13.3544977216,36.11,2.76,36.2153241046,131.98,48.97134,-18.448,52.3308785078,13.27134,-1.488,13.3544977216,35.7,-16.96,39.523810545,131.74
2021-07-19 19:00:00,49.33542,1.4366400000000001,49.3563329378,11.64542,-1.3833600000000001,11.7272968695,37.69,2.8200000000000003,37.7953502431,131.98,48.92542,-18.27336,52.2265488795,11.64542,-1.3833600000000001,11.7272968695,37.28,-16.89,40.9276251449,131.74
2021-07-19 19:30:00,48.79032,1.2747600000000001,48.8069701862,10.57032,-1.36524,10.6581210896,38.22,2.64,38.3110688966,131.84,48.37032,-18.34524,51.7323466272,10.57032,-1.36524,10.6581210896,37.8,-16.98,41.4386341474,131.65
2021-07-19 20:00:00,48.34396,1.08712,48.3561815942,9.79396,-1.36288,9.888331223,38.55,2.45,38.6277749812,131.56,47.92396,-18.38288,51.3287075541,9.79396,-1.36288,9.888331223,38.13,-17.02,41.7561648143,131.37
2021-07-19 20:30:00,47.2422,0.8279000000000001,47.2494537455,9.4322,-1.4021,9.5358419266,37.81,2.23,37.8757046139,131.08,46.8322,-18.6821,50.4209858814,9.4322,-1.4021,9.5358419266,37.4,-17.28,41.1990096968,130.87
2021-07-19 21:00:00,47.2709,1.21282,47.2864559801,7.6909,-1.35718,7.8097298521,39.58,2.5700000000000003,39.6633495812,131.21,46.8309,-18.34718,50.2966421221,7.6909,-1.35718,7.8097298521,39.14,-16.99,42.6684860289,131.0
2021-07-19 21:30:00,46.04956,0.7354200000000001,46.0554320224,7.44956,-1.29458,7.5612090019,38.6,2.03,38.6533426756,131.21,45.63956,-18.83458,49.3731793666,7.44956,-1.29458,7.5612090019,38.19,-17.54,42.0253221285,131.06
2021-07-19 22:00:00,45.93694,0.43638000000000005,45.9390126588,2.92694,0.07638,2.927936418,43.01,0.36,43.0115066,131.29,45.49694,-19.17362,49.372049312,2.92694,0.07638,2.927936418,42.57,-19.25,46.7200963184,131.14
2021-07-19 22:30:00,44.57672,-0.10104,44.5768345112,1.3567200000000001,-0.04104,1.3573405763,43.22,-0.06,43.2200416474,131.55,44.13672,-19.74104,48.3503744829,1.3567200000000001,-0.04104,1.3573405763,42.78,-19.7,47.0979659858,131.4
2021-07-19 23:00:00,42.38434,-0.74082,42.3908137632,1.28434,-0.010820000000000001,1.2843855761,41.1,-0.73,41.1064824572,131.55,41.94434,-20.48082,46.6775282755,1.28434,-0.010820000000000001,1.2843855761,40.66,-20.47,45.5220441105,131.4
2021-07-19 23:30:00,39.86602,-1.5246,39.8951620601,1.28602,0.0354,1.2865071319,38.58,-1.56,38.6115267763,132.01,39.44602,-21.0646,44.7180709222,1.28602,0.0354,1.2865071319,38.16,-21.1,43.6049951267,131.85
2021-07-20 00:00:00,37.88064,-2.1449,37.9413163032,1.29064,0.0651,1.292280782,36.59,-2.21,36.6566801552,131.32,37.46064,-21.9349,43.4101300069,1.29064,0.0651,1.292280782,36.17,-22.0,42.3351969406,131.18
2021-07-20 00:30:00,36.29702,-2.29644,36.3695930353,1.29702,0.06356,1.2985764336,35.0,-2.36,35.0794754807,132.34,35.89702,-21.81644,42.0065839977,1.29702,0.06356,1.2985764336,34.6,-21.88,40.9376892362,132.12
2021-07-20 01:00:00,35.16498,-2.45714,35.2507213455,1.30498,0.06286,1.3064930846,33.86,-2.52,33.9536448706,131.43,34.77498,-22.11714,41.2124631123,1.30498,0.06286,1.3064930846,33.47,-22.18,40.1521269673,131.27
2021-07-20 01:30:00,34.39062,-2.60176,34.488895301,1.3006199999999999,0.05824000000000001,1.3019233011,33.09,-2.66,33.1967423101,131.89,34.00062,-22.38176,40.7060848164,1.3006199999999999,0.05824000000000001,1.3019233011,32.7,-22.44,39.659092274,131.71
2021-07-20 02:00:00,33.8428,-2.6752000000000002,33.9483697234,1.3028,0.0848,1.3055569233,32.54,-2.76,32.6568400186,132.41,33.4528,-22.4952,40.3128248933,1.3028,0.0848,1.3055569233,32.15,-22.58,39.2871340263,132.21
2021-07-20 02:30:00,33.1992,-2.80912,33.3178336003,1.2992,0.10088000000000001,1.3031106685,31.9,-2.91,32.0324538554,132.49,32.8092,-22.66912,39.878974488,1.2992,0.10088000000000001,1.3031106685,31.51,-22.77,38.876123778,132.28
2021-07-20 03:00:00,32.6922,-3.009,32.8303826027,1.3122,0.051000000000000004,1.3131907097,31.38,-3.06,31.5288439369,132.67,32.3022,-22.859,39.5722883574,1.3122,0.051000000000000004,1.3131907097,30.99,-22.91,38.5389179921,132.47
2021-07-20 03:30:00,32.55306,-3.12022,32.7022550937,1.30306,0.05978000000000001,1.3044305317,31.25,-3.18,31.4113816952,132.62,32.17306,-22.82022,39.444495568,1.30306,0.05978000000000001,1.3044305317,30.87,-22.88,38.4246184106,132.4
2021-07-20 04:00:00,32.45884,-3.17546,32.6137983123,1.30884,0.07454000000000001,1.3109608527,31.15,-3.25,31.3190836392,132.19,32.06884,-22.93546,39.4264609667,1.30884,0.07454000000000001,1.3109608527,30.76,-23.01,38.4140299891,131.95
2021-07-20 04:30:00,32.23754,-3.25788,32.4017401901,1.3175400000000002,0.07212,1.3195123895,30.92,-3.33,31.0987990122,132.39,31.85754,-22.93788,39.2561994307,1.3175400000000002,0.07212,1.3195123895,30.54,-23.01,38.2380922641,132.16
2021-07-20 05:00:00,32.23564,-3.22576,32.3966358406,1.3356400000000002,0.054240000000000003,1.3367408826,30.9,-3.2800000000000002,31.0735965089,132.09,31.85564,-22.94576,39.2592626241,1.3356400000000002,0.054240000000000003,1.3367408826,30.52,-23.0,38.2161013187,131.85
2021-07-20 05:30:00,32.26436,-2.9765800000000002,32.4013727287,1.32436,0.08342000000000001,1.3269846668,30.94,-3.06,31.0909504519,132.24,31.88436,-22.70658,39.1433415526,1.32436,0.08342000000000001,1.3269846668,30.56,-22.79,38.1221418601,131.98
2021-07-20 06:00:00,33.04056,-2.8731400000000002,33.1652459447,1.39056,0.08686,1.3932701724,31.65,-2.96,31.788112558,132.16,32.65056,-22.60314,39.7109683359,1.39056,0.08686,1.3932701724,31.26,-22.69,38.6267226153,131.94
2021-07-20 06:30:00,35.6368,-2.024,35.6942304895,1.6068,0.076,1.6085963571000002,34.03,-2.1,34.0947341975,132.24,35.2468,-21.714,41.3984867627,1.6068,0.076,1.6085963571000002,33.64,-21.79,40.0805900655,131.98
2021-07-20 07:00:00,37.87208,-1.19264,37.8908542223,1.8620800000000002,0.047360000000000006,1.8626821779,36.01,-1.24,36.0313433,132.01,37.46208,-21.24264,43.0657310642,1.8620800000000002,0.047360000000000006,1.8626821779,35.6,-21.29,41.4804062179,131.74
2021-07-20 07:30:00,41.07586,-0.13754000000000002,41.0760902715,2.5458600000000002,0.0024600000000000004,2.5458611885,38.53,-0.14,38.5302543464,133.16,40.65586,-19.89754,45.2637940344,2.5458600000000002,0.0024600000000000004,2.5458611885,38.11,-19.9,42.9928145159,132.88
2021-07-20 08:00:00,44.62992,1.1729,44.6453295835,9.29992,-1.2570999999999999,9.384498517,35.33,2.43,35.413469189,132.21,44.22992,-18.2671,47.8536598978,9.29992,-1.2570999999999999,9.384498517,34.93,-17.01,38.8515765446,131.91
2021-07-20 08:30:00,46.95694,2.53544,47.0253407235,5.35694,-0.12456,5.3583879439,41.6,2.66,41.6849565191,130.95,46.50694,-16.87456,49.4736924371,5.35694,-0.12456,5.3583879439,41.15,-16.75,44.4284255854,130.65
2021-07-20 09:00:00,48.53864,3.29916,48.6506323675,6.44864,-0.20084000000000002,6.4517667778,42.09,3.5,42.2352708053,130.98,48.09864,-16.29084,50.7825820312,6.44864,-0.20084000000000002,6.4517667778,41.65,-16.09,44.6498667411,130.65
2021-07-20 09:30:00,49.7674,3.7995200000000002,49.9122275098,8.1574,-0.21048000000000003,8.1601149863,41.61,4.01,41.8027774197,131.6,49.3474,-15.74048,51.7969940961,8.1574,-0.21048000000000003,8.1601149863,41.19,-15.53,44.0204157182,131.24
2021-07-20 10:00:00,50.36258,4.2513,50.5416958159,9.12258,-0.2487,9.1259694031,41.24,4.5,41.4847875733,131.47,49.92258,-15.3087,52.2170497974,9.12258,-0.2487,9.1259694031,40.8,-15.06,43.4907300468,131.1
2021-07-20 10:30:00,50.35918,4.1072,50.5263901552,9.98918,-0.4428,9.9989893946,40.37,4.55,40.6256003033,131.47,49.91918,-15.4328,52.2503191159,9.98918,-0.4428,9.9989893946,39.93,-14.99,42.6509671637,131.1
2021-07-20 11:00:00,49.91412,4.22914,50.0929635829,9.57412,-0.7908600000000001,9.6067285438,40.34,5.02,40.6511500452,131.47,49.49412,-15.26086,51.7934528924,9.57412,-0.7908600000000001,9.6067285438,39.92,-14.47,42.4615979445,131.1
2021-07-20 11:30:00,49.93552,4.0254,50.0975049561,10.08552,-0.7946000000000001,10.1167733409,39.85,4.82,40.1404397086,131.04,49.50552,-15.374600000000001,51.8379671248,10.08552,-0.7946000000000001,10.1167733409,39.42,-14.58,42.0299036401,130.62
2021-07-20 12:00:00,49.85052,4.03626,50.0136555258,10.91052,-0.8037400000000001,10.9400843076,38.94,4.84,39.2396381227,131.04,49.43052,-15.38374,51.7690618406,10.91052,-0.8037400000000001,10.9400843076,38.52,-14.58,41.1869736689,130.62
2021-07-20 12:30:00,50.3243,4.00848,50.4836912517,11.3443,-0.68152,11.364753055,38.98,4.69,39.2611321793,131.09,49.8843,-15.36152,52.1959738217,11.3443,-0.68152,11.364753055,38.54,-14.68,41.2411687516,130.66
2021-07-20 13:00:00,49.83404,3.90928,49.9871384742,10.11404,-0.9607200000000001,10.1595663313,39.72,4.87,40.0174374492,130.92,49.41404,-15.53072,51.7972066123,10.11404,-0.9607200000000001,10.1595663313,39.3,-14.57,41.9138986495,130.5
2021-07-20 13:30:00,50.0647,3.89028,50.215619727,12.4847,-0.72972,12.5060075711,37.58,4.62,37.8629211763,131.04,49.6547,-15.66972,52.0685063831,12.4847,-0.72972,12.5060075711,37.17,-14.94,40.0601110832,130.65
2021-07-20 14:00:00,49.22724,3.52278,49.3531269217,13.06724,-0.91722,13.0993913502,36.16,4.44,36.4315687282,131.47,48.81724,-16.03722,51.3839989349,13.06724,-0.91722,13.0993913502,35.75,-15.12,38.8159361603,131.09
2021-07-20 14:30:00,49.25336,3.51362,49.3785276896,13.34336,-1.04638,13.3843254292,35.91,4.5600000000000005,36.1983659852,131.47,48.83336,-16.07638,51.4115458121,13.34336,-1.04638,13.3843254292,35.49,-15.03,38.5414192785,131.09
2021-07-20 15:00:00,48.59728,3.09826,48.6959427306,11.80728,-1.53174,11.906220576900001,36.79,4.63,37.0801968711,131.53,48.17728,-16.40174,50.8927046169,11.80728,-1.53174,11.906220576900001,36.37,-14.87,39.2924140261,131.21
2021-07-20 15:30:00,49.0117,2.9985,49.1033373524,17.3617,-2.6015,17.5555241773,31.65,5.6,32.1416007691,131.21,48.6417,-16.6615,51.4161507811,17.3617,-2.6015,17.5555241773,31.28,-14.06,34.294635149,130.89
2021-07-20 16:00:00,48.86498,2.94556,48.9536780448,11.40498,-1.50444,11.5037780105,37.46,4.45,37.7233892963,131.6,48.43498,-16.80444,51.267304311,11.40498,-1.50444,11.5037780105,37.03,-15.3,40.0663312521,131.3
2021-07-20 16:30:00,49.59208,2.41464,49.6508296512,13.03208,-1.01536,13.0715746969,36.56,3.43,36.7205460199,133.11,49.18208,-17.61536,52.2415342525,13.03208,-1.01536,13.0715746969,36.15,-16.6,39.7791716857,132.78
2021-07-20 17:00:00,48.0814,1.28574,48.0985878515,20.3014,-1.7242600000000001,20.3744917607,27.78,3.01,27.9425929362,133.11,47.7214,-18.87426,51.3183174754,20.3014,-1.7242600000000001,20.3744917607,27.42,-17.15,32.3415970539,132.78
2021-07-20 17:30:00,48.0266,0.7580600000000001,48.0325823012,18.5866,-1.44194,18.6424486193,29.44,2.2,29.5220866471,133.33,47.6466,-19.54194,51.4984068736,18.5866,-1.44194,18.6424486193,29.06,-18.1,34.2358525526,133.05
2021-07-20 18:00:00,48.54128,0.95386,48.5506510043,18.91128,-0.9861400000000001,18.9369739752,29.63,1.94,29.6934420369,133.92,48.17128,-19.25614,51.8774627805,18.91128,-0.9861400000000001,18.9369739752,29.26,-18.27,34.4955142011,133.6
2021-07-20 18:30:00,48.21666,0.6726800000000001,48.2213521164,17.96666,-0.8873200000000001,17.9885577059,30.25,1.56,30.2901980845,133.52,47.83666,-19.46732,51.6461284893,17.96666,-0.8873200000000001,17.9885577059,29.87,-18.58,35.1771701534,133.26
2021-07-20 19:00:00,48.15874,0.5158400000000001,48.1615025647,16.62874,-0.7641600000000001,16.6462889105,31.53,1.28,31.5559709088,133.24,47.77874,-19.56416,51.6291037351,16.62874,-0.7641600000000001,16.6462889105,31.15,-18.8,36.3835471058,132.99
2021-07-20 19:30:00,47.98358,0.5984200000000001,47.9873114074,15.42358,-0.6615800000000001,15.4377624063,32.56,1.26,32.5843704865,133.1,47.59358,-19.47158,51.4226728682,15.42358,-0.6615800000000001,15.4377624063,32.17,-18.81,37.26560076,132.84
2021-07-20 20:00:00,47.32296,0.1766,47.3232895171,14.42296,-0.6334000000000001,14.436861526,32.9,0.81,32.9099696141,132.93,46.93296,-19.8634,50.9632945748,14.42296,-0.6334000000000001,14.436861526,32.51,-19.23,37.771589852700004,132.73
2021-07-20 20:30:00,46.39186,0.11902000000000001,46.3920126748,14.14186,-0.6209800000000001,14.1554872901,32.25,0.74,32.2584888053,133.33,46.00186,-20.04098,50.177803886,14.14186,-0.6209800000000001,14.1554872901,31.86,-19.42,37.3121427956,133.11
2021-07-20 21:00:00,45.4263,-0.08908,45.4263873419,13.3163,-0.67908,13.333603989,32.11,0.59,32.1154199723,133.33,45.0363,-20.32908,49.4119399673,13.3163,-0.67908,13.333603989,31.72,-19.65,37.3132804776,133.11
2021-07-20 21:30:00,44.1729,-1.53532,44.199573549,11.6529,-0.94532,11.6911807921,32.52,-0.59,32.5253516507,133.55,43.7529,-21.47532,48.7391590768,11.6529,-0.94532,11.6911807921,32.1,-20.53,38.1036861734,133.35
2021-07-20 22:00:00,44.30672,-1.6021200000000002,44.3356766685,3.7267200000000003,-0.09212000000000001,3.7278583735,40.58,-1.51,40.6080841705,132.24,43.77672,-21.25212,48.6626532204,3.7267200000000003,-0.09212000000000001,3.7278583735,40.05,-21.16,45.2962261121,132.01
2021-07-20 22:30:00,43.64568,-1.02948,43.6578195943,3.16568,-0.09948000000000001,3.1672426703,40.48,-0.93,40.4906816441,130.08,43.20568,-20.37948,47.7708487399,3.16568,-0.09948000000000001,3.1672426703,40.04,-20.28,44.8829589042,129.89
2021-07-20 23:00:00,42.09298,-1.36532,42.1151168107,1.6829800000000001,-0.015320000000000002,1.6830497268,40.41,-1.35,40.432543823,130.97,41.67298,-20.89532,46.6181473247,1.6829800000000001,-0.015320000000000002,1.6830497268,39.99,-20.88,45.1129083523,130.79
2021-07-20 23:30:00,39.87042,-1.7807400000000002,39.9101669493,1.3304200000000002,0.02926,1.3307417195,38.54,-1.81,38.5824791842,131.39,39.46042,-21.38074,44.8805168144,1.3304200000000002,0.02926,1.3307417195,38.13,-21.41,43.7296809959,131.18
2021-07-21 00:00:00,38.27546,-1.95266,38.325236063,1.33546,0.027340000000000003,1.3357398276999999,36.94,-1.98,36.9930263698,131.68,37.85546,-21.78266,43.6751660385,1.33546,0.027340000000000003,1.3357398276999999,36.52,-21.81,42.536883995,131.48
2021-07-21 00:30:00,36.52634,-2.26396,36.5964346443,1.33634,0.02604,1.3365936844,35.19,-2.29,35.2644325064,132.52,36.12634,-22.00396,42.2999609631,1.33634,0.02604,1.3365936844,34.79,-22.03,41.1784531035,132.29
2021-07-21 01:00:00,35.47198,-2.51394,35.5609513293,1.30198,0.046060000000000004,1.302794475,34.17,-2.56,34.2657627961,132.19,35.07198,-22.25394,41.5365095626,1.30198,0.046060000000000004,1.302794475,33.77,-22.3,40.4685421037,132.0
2021-07-21 01:30:00,34.27792,-2.68604,34.3829988571,1.28792,0.07396000000000001,1.2900418629,32.99,-2.76,33.1052518492,132.19,33.88792,-22.42604,40.6364170666,1.28792,0.07396000000000001,1.2900418629,32.6,-22.5,39.6107308693,132.0
2021-07-21 02:00:00,33.46256,-3.12786,33.6084279599,1.2825600000000001,0.10214000000000001,1.2866206641,32.18,-3.23,32.3416959976,132.15,33.07256,-23.06786,40.3227031576,1.2825600000000001,0.10214000000000001,1.2866206641,31.79,-23.17,39.3376791385,131.96
2021-07-21 02:30:00,33.01638,-3.24604,33.1755651645,1.29638,0.14396,1.304348721,31.72,-3.39,31.9006347899,132.93,32.62638,-23.26604,40.0723007723,1.29638,0.14396,1.304348721,31.33,-23.41,39.1100626438,132.69
2021-07-21 03:00:00,32.8383,-3.2573600000000003,32.9994597086,1.2983,0.15264000000000003,1.3072420815,31.54,-3.41,31.7238033659,133.28,32.4483,-23.39736,40.0041076373,1.2983,0.15264000000000003,1.3072420815,31.15,-23.55,39.0502880911,133.03
2021-07-21 03:30:00,32.73884,-3.24384,32.8991510907,1.28884,0.15616000000000002,1.2982659555,31.45,-3.4,31.6332499121,133.57,32.34884,-23.28384,39.8570527572,1.28884,0.15616000000000002,1.2982659555,31.06,-23.44,38.9121729026,133.33
2021-07-21 04:00:00,32.306,-3.32472,32.4766285054,1.296,0.15528,1.3052692743,31.01,-3.48,31.2046551014,133.29,31.916,-23.39472,39.5720100561,1.296,0.15528,1.3052692743,30.62,-23.55,38.6288350847,133.04
2021-07-21 04:30:00,32.2335,-3.41358,32.4137478652,1.2935,0.15642,1.3029234308,30.94,-3.5700000000000003,31.1452805414,133.17,31.8535,-23.41358,39.532786275,1.2935,0.15642,1.3029234308,30.56,-23.57,38.5935033393,132.91
2021-07-21 05:00:00,32.3765,-3.36082,32.550466407100004,1.2865,0.15918000000000002,1.2963103496000001,31.09,-3.52,31.2886321209,133.17,31.9865,-23.51082,39.6975419809,1.2865,0.15918000000000002,1.2963103496000001,30.7,-23.67,38.7654343456,132.91
2021-07-21 05:30:00,32.65914,-3.08058,32.8041064301,1.28914,0.15942,1.2989598439,31.37,-3.24,31.5368752415,133.76,32.27914,-23.19058,39.7460171574,1.28914,0.15942,1.2989598439,30.99,-23.35,38.8020953042,133.46
2021-07-21 06:00:00,33.46974,-2.85476,33.5912659828,1.37974,0.12524000000000002,1.3854124026,32.09,-2.98,32.2280700632,133.5,33.05974,-22.91476,40.2247763788,1.37974,0.12524000000000002,1.3854124026,31.68,-23.04,39.1722350652,133.22
2021-07-21 06:30:00,36.1913,-1.84678,36.2383883756,1.5813000000000001,0.09322000000000001,1.5840453461,34.61,-1.94,34.6643289276,132.51,35.8013,-21.69678,41.8626724429,1.5813000000000001,0.09322000000000001,1.5840453461,34.22,-21.79,40.5686147163,132.23
2021-07-21 07:00:00,38.30258,-1.211,38.3217191114,1.8725800000000001,0.049,1.8732209844,36.43,-1.26,36.4517832211,132.51,37.87258,-21.001,43.3055922123,1.8725800000000001,0.049,1.8732209844,36.0,-21.05,41.7025478838,132.23
2021-07-21 07:30:00,41.31884,0.19252000000000002,41.3192885091,2.48884,0.00252,2.4888412758,38.83,0.19,38.830464844,132.3,40.89884,-19.50748,45.3128777424,2.48884,0.00252,2.4888412758,38.41,-19.51,43.080949386,132.0
2021-07-21 08:00:00,44.55896,1.21736,44.5755861616,9.10896,-1.13264,9.1791081076,35.45,2.35,35.5278060116,132.02,44.15896,-18.64264,47.932888234,9.10896,-1.13264,9.1791081076,35.05,-17.51,39.1803853988,131.7
2021-07-21 08:30:00,47.04528,2.10306,47.0922629701,12.38528,-1.04694,12.4294506734,34.66,3.15,34.802846148,132.48,46.65528,-17.52694,49.8388280123,12.38528,-1.04694,12.4294506734,34.27,-16.48,38.0266130493,132.15
2021-07-21 09:00:00,48.22794,2.33718,48.2845379702,13.82794,-1.07282,13.8694941291,34.4,3.41,34.5685999138,131.67,47.83794,-17.30282,50.8709748619,13.82794,-1.07282,13.8694941291,34.01,-16.23,37.6841213245,131.33
2021-07-21 09:30:00,48.41264,2.3255,48.4684604874,16.50264,-0.8145,16.5227278989,31.91,3.14,32.0641185751,131.81,48.03264,-17.1845,51.0141308425,16.50264,-0.8145,16.5227278989,31.53,-16.37,35.5262973021,131.43
2021-07-21 10:00:00,48.6607,2.53104,48.7264803569,17.7907,-0.95896,17.8165263385,30.87,3.49,31.0666541488,131.28,48.2807,-16.97896,51.1792054957,17.7907,-0.95896,17.8165263385,30.49,-16.02,34.4424229694,130.91
2021-07-21 10:30:00,48.96966,3.43962,49.090310513,9.85966,-0.58038,9.8767270014,39.11,4.02,39.3160590599,131.66,48.53966,-16.15038,51.1559709815,9.85966,-0.58038,9.8767270014,38.68,-15.57,41.6961305159,131.26
2021-07-21 11:00:00,49.294200000000004,3.8415600000000003,49.4436622518,10.6042,-0.7484400000000001,10.6305794797,38.69,4.59,38.9613167129,131.66,48.8742,-16.03844,51.4384970938,10.6042,-0.7484400000000001,10.6305794797,38.27,-15.29,41.2113697904,131.26
2021-07-21 11:30:00,48.80288,3.63486,48.9380557799,10.34288,-0.75514,10.3704099781,38.46,4.39,38.7097365013,132.75,48.37288,-16.07514,50.9739702742,10.34288,-0.75514,10.3704099781,38.03,-15.32,40.999796341,132.28
2021-07-21 12:00:00,49.8552,3.77262,49.9977362358,9.4452,-0.8273800000000001,9.4813691366,40.41,4.6,40.670973679,132.12,49.4152,-15.90738,51.912491074,9.4452,-0.8273800000000001,9.4813691366,39.97,-15.08,42.7201041665,131.7
2021-07-21 12:30:00,49.64698,3.77166,49.790039589,11.01698,-0.8483400000000001,11.0495940684,38.63,4.62,38.9052862732,132.07,49.23698,-15.80834,51.7125111852,11.01698,-0.8483400000000001,11.0495940684,38.22,-14.96,41.0435134948,131.61
2021-07-21 13:00:00,49.8525,3.74832,49.9932161305,10.7225,-0.90168,10.7603453974,39.13,4.65,39.4053219756,131.66,49.4225,-15.891680000000001,51.9146318438,10.7225,-0.90168,10.7603453974,38.7,-14.99,41.5016879175,131.22
2021-07-21 13:30:00,49.90452,3.82896,50.0511943026,9.87452,-0.89104,9.9146405639,40.03,4.72,40.3073107513,131.83,49.46452,-15.84104,51.939169103,9.87452,-0.89104,9.9146405639,39.59,-14.95,42.3186790909,131.4
