Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-21 14:00:00,48.37808,3.25684,48.4875822378,11.63808,-0.9331600000000001,11.6754311985,36.74,4.19,36.9781516574,131.92,47.96808,-16.50316,50.7276156435,11.63808,-0.9331600000000001,11.6754311985,36.33,-15.57,39.5258624194,131.52
2021-07-21 14:30:00,47.51248,2.9685,47.6051231277,11.62248,-0.9215000000000001,11.6589537953,35.89,3.89,36.1001966754,132.31,47.10248,-16.6415,49.9558119181,11.62248,-0.9215000000000001,11.6589537953,35.48,-15.72,38.8065561471,131.86
2021-07-21 15:00:00,47.92644,3.202,48.0332848666,10.65644,-0.768,10.6840786909,37.27,3.9699999999999998,37.4808457749,131.6,47.51644,-16.528,50.3089142625,10.65644,-0.768,10.6840786909,36.86,-15.76,40.0878684891,131.23
2021-07-21 15:30:00,48.35088,2.96408,48.4416490948,10.03088,-0.6959200000000001,10.0549917066,38.32,3.66,38.4943892015,132.06,47.92088,-16.67592,50.7395018484,10.03088,-0.6959200000000001,10.0549917066,37.89,-15.98,41.1219223772,131.7
2021-07-21 16:00:00,48.71988,2.9146400000000003,48.8069854995,9.14988,-0.72536,9.1785865548,39.57,3.64,39.7370670785,131.82,48.28988,-16.70536,51.0977647568,9.14988,-0.72536,9.1785865548,39.14,-15.98,42.2764709975,131.48
2021-07-21 16:30:00,49.41198,2.7808200000000003,49.4901679871,8.54198,-0.5291800000000001,8.5583557879,40.87,3.31,41.0038168955,131.62,48.98198,-16.87918,51.8086969745,8.54198,-0.5291800000000001,8.5583557879,40.44,-16.35,43.6201341126,131.33
2021-07-21 17:00:00,49.58374,2.31114,49.6375728706,8.29374,-0.39886000000000005,8.3033253873,41.29,2.71,41.3788375864,131.77,49.16374,-17.48886,52.1817358363,8.29374,-0.39886000000000005,8.3033253873,40.87,-17.09,44.2992663596,131.47
2021-07-21 17:30:00,49.362,1.4385400000000002,49.3829569926,13.482,-1.52146,13.5675776958,35.88,2.96,36.0018888393,132.24,48.952,-18.41146,52.2999059591,13.482,-1.52146,13.5675776958,35.47,-16.89,39.2860407779,131.95
2021-07-21 18:00:00,49.45392,1.07024,49.4654992598,14.24392,-1.21976,14.2960509031,35.21,2.29,35.2843903164,132.34,49.05392,-18.93976,52.5832822884,14.24392,-1.21976,14.2960509031,34.81,-17.72,39.0606515563,132.08
2021-07-21 18:30:00,49.38868,0.9385,49.3975960386,13.10868,-1.1815,13.1618172603,36.28,2.12,36.341887678,132.94,48.97868,-19.0915,52.5680175277,13.10868,-1.1815,13.1618172603,35.87,-17.91,40.0927050721,132.65
2021-07-21 19:00:00,49.50888,1.20756,49.5236044731,12.81888,-0.8724400000000001,12.8485343914,36.69,2.08,36.7489115485,132.94,49.10888,-18.76244,52.571011495,12.81888,-0.8724400000000001,12.8485343914,36.29,-17.89,40.4600568462,132.7
2021-07-21 19:30:00,48.63956,0.9342,48.6485305701,12.99956,-0.5458000000000001,13.0110129442,35.64,1.48,35.670716281,132.66,48.23956,-19.1458,51.9000655745,12.99956,-0.5458000000000001,13.0110129442,35.24,-18.6,39.8474290262,132.45
2021-07-21 20:00:00,48.16954,0.58518,48.173094352,12.31954,-0.48482000000000003,12.3290760499,35.85,1.07,35.8659643673,132.98,47.75954,-19.57482,51.6153779318,12.31954,-0.48482000000000003,12.3290760499,35.44,-19.09,40.2544618645,132.76
2021-07-21 20:30:00,47.9332,0.48508000000000007,47.9356544218,11.943200000000001,-0.43492000000000003,11.9511163347,35.99,0.92,36.0017569016,133.36,47.5332,-19.59492,51.4136751463,11.943200000000001,-0.43492000000000003,11.9511163347,35.59,-19.16,40.4197191974,133.13
2021-07-21 21:00:00,46.4791,0.21952000000000002,46.4796183917,10.4191,-0.6804800000000001,10.4412977086,36.06,0.9,36.0712295327,133.14,46.0691,-19.67048,50.0928114428,10.4191,-0.6804800000000001,10.4412977086,35.65,-18.99,40.3923581882,132.92
2021-07-21 21:30:00,45.91962,-0.11724000000000001,45.9197696658,11.47962,-0.48724000000000006,11.4899555335,34.44,0.37,34.4419874572,132.51,45.52962,-19.89724,49.6874879317,11.47962,-0.48724000000000006,11.4899555335,34.05,-19.41,39.193757156,132.31
2021-07-21 22:00:00,45.52552,-0.5145200000000001,45.5284274064,10.575520000000001,-0.6145200000000001,10.5933591509,34.95,0.1,34.9501430612,132.19,45.13552,-20.16452,49.4350385102,10.575520000000001,-0.6145200000000001,10.5933591509,34.56,-19.55,39.7063735438,131.98
2021-07-21 22:30:00,44.31904,-0.26584,44.3198372902,2.6490400000000003,0.09416000000000001,2.6507129281,41.67,-0.36,41.6715550466,131.86,43.85904,-19.96584,48.1897308213,2.6490400000000003,0.09416000000000001,2.6507129281,41.21,-20.06,45.8330415748,131.64
2021-07-21 23:00:00,42.54954,-0.7239,42.5556974496,1.5095399999999999,0.0461,1.5102437623,41.04,-0.77,41.047222805,131.86,42.12954,-20.2239,46.732261574,1.5095399999999999,0.0461,1.5102437623,40.62,-20.27,45.3966661772,131.64
2021-07-21 23:30:00,40.3712,-1.18624,40.3886240763,1.2912,0.0037600000000000003,1.2912054746,39.08,-1.19,39.0981137652,131.14,39.9612,-20.67624,44.993381802,1.2912,0.0037600000000000003,1.2912054746,38.67,-20.68,43.8523807792,130.98
2021-07-22 00:00:00,38.5243,-1.7106,38.5622593069,1.3043,0.0194,1.3044442686,37.22,-1.73,37.2601838428,131.14,38.1143,-21.2906,43.6576397994,1.3043,0.0194,1.3044442686,36.81,-21.31,42.5334245036,130.98
2021-07-22 00:30:00,36.84532,-1.85742,36.8921077598,1.33532,0.04258000000000001,1.3359987120999999,35.51,-1.9,35.5607944231,131.66,36.44532,-21.43742,42.2826717008,1.33532,0.04258000000000001,1.3359987120999999,35.11,-21.48,41.1594764301,131.44
2021-07-22 01:00:00,35.93864,-2.15408,36.0031374424,1.34864,0.04592,1.3494215413,34.59,-2.2,34.6598918059,131.54,35.53864,-21.91408,41.7519081635,1.34864,0.04592,1.3494215413,34.19,-21.96,40.6349320167,131.38
2021-07-22 01:30:00,34.96768,-2.42334,35.051550912,1.40768,0.036660000000000005,1.4081572845,33.56,-2.46,33.6500401188,132.21,34.57768,-22.20334,41.0926302558,1.40768,0.036660000000000005,1.4081572845,33.17,-22.24,39.9357796969,132.02
2021-07-22 02:00:00,34.37292,-2.55058,34.4674206703,1.53292,0.02942,1.5332022902,32.84,-2.58,32.941190021,132.37,33.97292,-22.55058,40.7760708218,1.53292,0.02942,1.5332022902,32.44,-22.58,39.5248023398,132.14
2021-07-22 02:30:00,33.5082,-2.79806,33.6248212933,1.4482,0.05194000000000001,1.4491311202000001,32.06,-2.85,32.1864272637,133.13,33.1282,-22.73806,40.1808039716,1.4482,0.05194000000000001,1.4491311202000001,31.68,-22.79,39.0257158807,132.89
2021-07-22 03:00:00,33.18792,-2.81654,33.3072204109,1.4979200000000001,0.05346000000000001,1.4988736765000001,31.69,-2.87,31.8196951588,132.93,32.78792,-22.91654,40.002693703,1.4979200000000001,0.05346000000000001,1.4988736765000001,31.29,-22.97,38.8160404987,132.7
2021-07-22 03:30:00,32.95206,-2.8948400000000003,33.0789715207,1.4820600000000002,0.05516000000000001,1.4830861301,31.47,-2.95,31.6079641863,133.46,32.56206,-22.99484,39.8628952545,1.4820600000000002,0.05516000000000001,1.4830861301,31.08,-23.05,38.694559049,133.23
2021-07-22 04:00:00,32.8361,-3.02114,32.9747896143,1.4361000000000002,0.06886,1.4377499468,31.4,-3.09,31.5516734897,133.42,32.4561,-23.10114,39.8379353947,1.4361000000000002,0.06886,1.4377499468,31.02,-23.17,38.7180745906,133.18
2021-07-22 04:30:00,32.69798,-3.05466,32.8403538927,1.42798,0.06534000000000001,1.4294740977,31.27,-3.12,31.4252653131,133.12,32.30798,-23.05466,39.6903378594,1.42798,0.06534000000000001,1.4294740977,30.88,-23.12,38.5760132725,132.87
2021-07-22 05:00:00,32.96698,-2.96538,33.1000792879,1.40698,0.07462,1.408957368,31.56,-3.04,31.7060751276,133.12,32.57698,-23.09538,39.9331466737,1.40698,0.07462,1.408957368,31.17,-23.17,38.838354754,132.87
2021-07-22 05:30:00,33.59952,-2.73366,33.7105419895,1.45952,0.05634,1.460607006,32.14,-2.79,32.2608694861,133.66,33.20952,-22.85366,40.31329798,1.45952,0.05634,1.460607006,31.75,-22.91,39.1526576365,133.38
2021-07-22 06:00:00,34.06984,-2.57018,34.1666478142,1.53984,0.01982,1.5399675510000002,32.53,-2.59,32.6329434774,133.52,33.66984,-22.68018,40.5961659576,1.53984,0.01982,1.5399675510000002,32.13,-22.7,39.3398894254,133.24
2021-07-22 06:30:00,36.32128,-1.8357800000000002,36.3676431605,1.75128,-0.02578,1.751469739,34.57,-1.81,34.6173511407,133.47,35.92128,-21.86578,42.052951048,1.75128,-0.02578,1.751469739,34.17,-21.84,40.5533537454,133.19
2021-07-22 07:00:00,38.65038,-0.9221400000000001,38.6613788725,2.00038,-0.06214000000000001,2.0013449288,36.65,-0.86,36.6600886524,133.09,38.23038,-21.07214,43.6531446648,2.00038,-0.06214000000000001,2.0013449288,36.23,-21.01,41.8811771563,132.79
2021-07-22 07:30:00,42.24262,0.41728000000000004,42.2446809322,2.51262,-0.12272000000000001,2.5156151261,39.73,0.54,39.7336696015,133.12,41.81262,-19.63272,46.1924115615,2.51262,-0.12272000000000001,2.5156151261,39.3,-19.51,43.876304539,133.16
2021-07-22 08:00:00,45.4024,1.79496,45.4378675464,3.9224,-0.18504,3.9267622237,41.48,1.98,41.5272296211,133.12,44.9624,-18.06504,48.4557848349,3.9224,-0.18504,3.9267622237,41.04,-17.88,44.7657905102,132.81
2021-07-22 08:30:00,47.17658,2.35212,47.2351793581,7.44658,-0.00788,7.4465841693,39.73,2.36,39.800031407,132.44,46.74658,-17.39788,49.8791436393,7.44658,-0.00788,7.4465841693,39.3,-17.39,42.9755988905,132.13
2021-07-22 09:00:00,48.89912,2.75662,48.976758678,9.55912,0.09662000000000001,9.5596082869,39.34,2.66,39.429826274,132.14,48.48912,-16.86338,51.3377867014,9.55912,0.09662000000000001,9.5596082869,38.93,-16.96,42.4639435286,131.8
2021-07-22 09:30:00,50.90166,3.79282,51.0427710289,16.59166,-1.17718,16.6333680987,34.31,4.97,34.6680977269,131.79,50.50166,-15.94718,52.959703669,16.59166,-1.17718,16.6333680987,33.91,-14.77,36.9870382702,131.41
2021-07-22 10:00:00,50.65738,3.8626,50.8044272404,17.71738,-1.3974,17.7724022244,32.94,5.26,33.3573260319,132.19,50.26738,-15.8674,52.7122744228,17.71738,-1.3974,17.7724022244,32.55,-14.47,35.6213896416,131.79
2021-07-22 10:30:00,50.1011,4.09744,50.2683721217,10.9111,-0.79256,10.9398470996,39.19,4.89,39.4939007949,132.19,49.6711,-15.59256,52.0609844563,10.9111,-0.79256,10.9398470996,38.76,-14.8,41.4894878252,131.75
2021-07-22 11:00:00,50.4436,4.19356,50.6176128085,12.2736,-0.79644,12.2994135484,38.17,4.99,38.4947918555,132.1,50.0336,-15.29644,52.3196158781,12.2736,-0.79644,12.2994135484,37.76,-14.5,40.4483324749,131.64
2021-07-22 11:30:00,50.41224,4.03766,50.5736753667,13.34224,-0.5723400000000001,13.354510148,37.07,4.61,37.35554845,131.8,49.99224,-15.60234,52.370383555,13.34224,-0.5723400000000001,13.354510148,36.65,-15.03,39.6121622737,131.38
2021-07-22 12:00:00,50.77492,4.14488,50.9438173994,14.34492,-0.8751200000000001,14.3715888064,36.43,5.02,36.7742477829,131.8,50.36492,-15.44512,52.679947783,14.34492,-0.8751200000000001,14.3715888064,36.02,-14.57,38.8551836954,131.38
2021-07-22 12:30:00,51.81764,4.4491,52.0082907427,12.59764,-0.7409,12.6194083213,39.22,5.19,39.5619071836,131.29,51.38764,-15.0609,53.5492320541,12.59764,-0.7409,12.6194083213,38.79,-14.32,41.3488391615,130.89
2021-07-22 13:00:00,51.67304,4.4042200000000005,51.8603915975,12.93304,-0.6857800000000001,12.951209127,38.74,5.09,39.0729535613,131.29,51.25304,-15.23578,53.4696465432,12.93304,-0.6857800000000001,12.951209127,38.32,-14.55,40.9893266595,130.89
2021-07-22 13:30:00,51.19104,4.03178,51.3495650055,13.02104,-0.6982200000000001,13.0397466942,38.17,4.73,38.4619526285,131.76,50.76104,-15.80822,53.1656186031,13.02104,-0.6982200000000001,13.0397466942,37.74,-15.11,40.6524255119,131.37
2021-07-22 14:00:00,50.48584,4.0624,50.6490190849,10.43584,-0.9576,10.4796829277,40.05,5.02,40.363385636,132.5,50.05584,-15.7976,52.4895349938,10.43584,-0.9576,10.4796829277,39.62,-14.84,42.3080370615,132.06
2021-07-22 14:30:00,50.2998,4.1174,50.468038032,9.6998,-0.9426,9.7454920245,40.6,5.06,40.914100259,132.56,49.8598,-15.7426,52.2860316987,9.6998,-0.9426,9.7454920245,40.16,-14.8,42.8002990644,132.15
2021-07-22 15:00:00,49.05732,3.85504,49.208555953,11.27732,-0.9049600000000001,11.3135714513,37.78,4.76,38.0786816999,132.48,48.64732,-16.03496,51.2218867808,11.27732,-0.9049600000000001,11.3135714513,37.37,-15.13,40.3166690092,132.1
2021-07-22 15:30:00,49.42872,3.61522,49.5607523802,14.12872,-0.63478,14.1429726185,35.3,4.25,35.5549223034,132.62,49.01872,-16.34478,51.6719144573,14.12872,-0.63478,14.1429726185,34.89,-15.71,38.2637713771,132.24
2021-07-22 16:00:00,48.5888,2.37758,48.6469358963,20.6288,-1.14242,20.660409311,27.96,3.52,28.1807026172,132.76,48.2288,-17.70242,51.3750213946,20.6288,-1.14242,20.660409311,27.6,-16.56,32.1868544595,132.41
2021-07-22 16:30:00,48.22876,1.9167200000000002,48.2668323665,18.34876,-0.7632800000000001,18.364628771,29.88,2.68,29.9999466666,133.23,47.85876,-18.22328,51.2108273971,18.34876,-0.7632800000000001,18.364628771,29.51,-17.46,34.288360999,132.88
2021-07-22 17:00:00,48.4373,1.5695000000000001,48.4627213592,18.4073,-0.7705000000000001,18.4234188885,30.03,2.34,30.1210308589,133.34,48.0373,-18.6305,51.5235647208,18.4073,-0.7705000000000001,18.4234188885,29.63,-17.86,34.5964810349,133.02
2021-07-22 17:30:00,47.97062,0.8071600000000001,47.9774102099,15.36062,-0.8728400000000001,15.385398807,32.61,1.6800000000000002,32.653246393,133.56,47.58062,-19.52284,51.4301145366,15.36062,-0.8728400000000001,15.385398807,32.22,-18.65,37.2283615003,133.25
2021-07-22 18:00:00,48.18846,0.49422000000000005,48.1909942892,15.56846,-0.9857800000000001,15.5996381041,32.62,1.48,32.6535572335,134.11,47.79846,-19.88578,51.7700398356,15.56846,-0.9857800000000001,15.5996381041,32.23,-18.9,37.3628545483,133.78
2021-07-22 18:30:00,47.49472,-0.62316,47.4988079457,13.81472,-0.8931600000000001,13.8435625279,33.68,0.27,33.6810822273,133.05,47.05472,-20.78316,51.4401245514,13.81472,-0.8931600000000001,13.8435625279,33.24,-19.89,38.7364131019,132.77
2021-07-22 19:00:00,47.87152,-1.1238,47.8847089743,14.54152,-0.4938,14.5499017987,33.33,-0.63,33.3359535637,133.05,47.41152,-21.1838,51.928851433,14.54152,-0.4938,14.5499017987,32.87,-20.69,38.8395803273,132.77
2021-07-22 19:30:00,47.31084,-1.05148,47.322523091,14.44084,-0.58148,14.4525422987,32.87,-0.47000000000000003,32.8733600351,131.51,46.85084,-21.00148,51.3426077532,14.44084,-0.58148,14.4525422987,32.41,-20.42,38.3064550696,131.23
2021-07-22 20:00:00,46.88494,-0.98428,46.8952706136,14.22494,-0.6642800000000001,14.2404419146,32.66,-0.32,32.6615676292,131.04,46.43494,-20.95428,50.943944715,14.22494,-0.6642800000000001,14.2404419146,32.21,-20.29,38.0679418934,130.8
2021-07-22 20:30:00,45.8276,-1.47464,45.8513193364,13.6776,-0.5946400000000001,13.6905200226,32.15,-0.88,32.1620412909,131.04,45.3776,-21.25464,50.1087447786,13.6776,-0.5946400000000001,13.6905200226,31.7,-20.66,37.8381500605,130.8
2021-07-22 21:00:00,44.8578,-1.7515,44.8919811669,12.5878,-0.7415,12.6096205768,32.27,-1.01,32.285801833,130.55,44.4078,-21.5315,49.3523879168,12.5878,-0.7415,12.6096205768,31.82,-20.79,38.0096895541,130.32
2021-07-22 21:30:00,43.99072,-2.1556,44.0435018757,11.26072,-0.8956000000000001,11.2962787801,32.73,-1.26,32.7542439998,130.9,43.54072,-22.0456,48.8037168408,11.26072,-0.8956000000000001,11.2962787801,32.28,-21.15,38.5917206147,130.68
2021-07-22 22:00:00,43.96836,-2.48064,44.0382817092,11.26836,-0.83064,11.2989335735,32.7,-1.65,32.7416019767,130.9,43.50836,-22.43064,48.9500868304,11.26836,-0.83064,11.2989335735,32.24,-21.6,38.8069272167,130.68
2021-07-22 22:30:00,43.25686,-1.9838200000000001,43.3023264831,3.62686,0.026180000000000002,3.6269544872,39.63,-2.01,39.680940009,131.11,42.74686,-21.66382,47.923012602,3.62686,0.026180000000000002,3.6269544872,39.12,-21.69,44.7306438585,130.89
2021-07-22 23:00:00,41.40698,-2.28206,41.4698178265,3.05698,0.007940000000000001,3.0569903114,38.35,-2.29,38.4183107385,130.21,40.92698,-21.71206,46.3295935808,3.05698,0.007940000000000001,3.0569903114,37.87,-21.72,43.6565607899,130.0
2021-07-22 23:30:00,40.08502,-2.5145,40.1638088165,1.3950200000000001,0.035500000000000004,1.3954716229000002,38.69,-2.55,38.7739422809,129.41,39.58502,-22.1145,45.3434109728,1.3950200000000001,0.035500000000000004,1.3954716229000002,38.19,-22.15,44.1485968067,129.2
2021-07-23 00:00:00,38.37492,-2.86382,38.4816313323,1.33492,0.006180000000000001,1.3349343051,37.04,-2.87,37.1510228661,129.97,37.88492,-22.60382,44.1157550315,1.33492,0.006180000000000001,1.3349343051,36.55,-22.61,42.9780711526,129.79
2021-07-23 00:30:00,37.00208,-2.23262,37.0693743728,1.38208,-0.0026200000000000004,1.3820824834,35.62,-2.23,35.6897366199,130.53,36.61208,-21.56262,42.489892718,1.38208,-0.0026200000000000004,1.3820824834,35.23,-21.56,41.3035894324,130.32
2021-07-23 01:00:00,35.67854,-2.5478,35.7693933604,1.54854,0.0022,1.5485415628,34.13,-2.55,34.2251281955,131.13,35.28854,-22.2178,41.7002600972,1.54854,0.0022,1.5485415628,33.74,-22.22,40.3994554419,130.96
2021-07-23 01:30:00,34.95704,-2.60048,35.0536323623,1.41704,-0.00048000000000000007,1.4170400813000001,33.54,-2.6,33.640624251,131.98,34.56704,-22.28048,41.1254184586,1.41704,-0.00048000000000000007,1.4170400813000001,33.15,-22.28,39.9414684257,131.75
2021-07-23 02:00:00,34.25122,-2.6685600000000003,34.3550183228,1.40122,0.03144,1.4015726745000001,32.85,-2.7,32.960772139,132.03,33.86122,-22.33856,40.5659152832,1.40122,0.03144,1.4015726745000001,32.46,-22.37,39.4216755098,131.79
2021-07-23 02:30:00,33.42748,-2.9071800000000003,33.5536602281,1.31748,0.10282000000000001,1.3214860963000001,32.11,-3.01,32.2507705334,131.95,33.04748,-22.55718,40.0120269907,1.31748,0.10282000000000001,1.3214860963000001,31.73,-22.66,38.990620667,131.72
2021-07-23 03:00:00,32.82748,-3.04758,32.9686394473,1.31748,0.11242,1.3222676759,31.51,-3.16,31.6680548819,131.95,32.45748,-22.69758,39.6064154627,1.31748,0.11242,1.3222676759,31.14,-22.81,38.6004624325,131.69
2021-07-23 03:30:00,32.8222,-3.02006,32.9608491281,1.3222,0.09994000000000001,1.3259716602,31.5,-3.12,31.6541371704,131.95,32.4422,-22.70006,39.5953161983,1.3222,0.09994000000000001,1.3259716602,31.12,-22.8,38.5784188375,131.69
2021-07-23 04:00:00,32.79954,-3.04196,32.940299708,1.31954,0.08804000000000001,1.3224737628,31.48,-3.13,31.6352224585,132.07,32.42954,-22.74196,39.6089864709,1.31954,0.08804000000000001,1.3224737628,31.11,-22.83,38.5880940188,131.8
2021-07-23 04:30:00,32.663,-3.06226,32.8062342445,1.323,0.08774000000000001,1.3259062213,31.34,-3.15,31.4979062796,132.15,32.273,-22.94226,39.5966390355,1.323,0.08774000000000001,1.3259062213,30.95,-23.03,38.5782762705,131.89
2021-07-23 05:00:00,32.71396,-3.15896,32.8661255271,1.32396,0.07104,1.3258645343,31.39,-3.23,31.5557443265,132.73,32.33396,-22.82896,39.5808840725,1.32396,0.07104,1.3258645343,31.01,-22.9,38.5490609484,132.46
2021-07-23 05:30:00,33.00118,-2.99592,33.1368890821,1.33118,0.05408,1.3322780636,31.67,-3.05,31.8165271518,132.08,32.62118,-22.69592,39.7397303619,1.33118,0.05408,1.3322780636,31.29,-22.75,38.6862585423,131.81
2021-07-23 06:00:00,33.744,-2.86832,33.8656875853,1.4140000000000001,0.02168,1.4141661933,32.33,-2.89,32.4589124895,132.08,33.354,-22.56832,40.2718063119,1.4140000000000001,0.02168,1.4141661933,31.94,-22.59,39.1212435896,131.81
2021-07-23 06:30:00,36.43322,-1.8367200000000001,36.4794882081,1.85322,-0.016720000000000002,1.8532954235,34.58,-1.82,34.6278616146,133.12,36.04322,-21.83672,42.1420935447,1.85322,-0.016720000000000002,1.8532954235,34.19,-21.82,40.5594440297,132.8
2021-07-23 07:00:00,38.28716,-1.23986,38.3072300445,2.37716,-0.08986000000000001,2.3788578111,35.91,-1.15,35.928409372,133.12,37.87716,-21.11986,43.367357956,2.37716,-0.08986000000000001,2.3788578111,35.5,-21.03,41.2614941562,132.8
2021-07-23 07:30:00,41.4417,-0.13492,41.4419196261,2.6217,-0.14492000000000002,2.6257023244,38.82,0.01,38.820001288,132.59,41.0217,-19.81492,45.5566781657,2.6217,-0.14492000000000002,2.6257023244,38.4,-19.67,43.1447435964,132.3
2021-07-23 08:00:00,43.09124,0.73994,43.0975924611,3.28124,-0.18006000000000003,3.2861767361,39.81,0.92,39.8206290759,132.0,42.66124,-18.93006,46.6725676382,3.28124,-0.18006000000000003,3.2861767361,39.38,-18.75,43.6159019166,131.68
2021-07-23 08:30:00,44.93758,1.43374,44.9604460236,4.25758,-0.27626,4.2665333755,40.68,1.71,40.7159244031,131.88,44.50758,-18.04626,48.0269942579,4.25758,-0.27626,4.2665333755,40.25,-17.77,43.9981295057,131.57
2021-07-23 09:00:00,46.82822,1.9752200000000002,46.8698589972,11.80822,-1.57478,11.912765909600001,35.02,3.55,35.1994730074,131.24,46.44822,-17.38478,49.5950372196,11.80822,-1.57478,11.912765909600001,34.64,-15.81,38.0773646672,130.92
2021-07-23 09:30:00,47.7083,2.72546,47.7860860618,12.8283,-1.7245400000000002,12.9436980458,34.88,4.45,35.1627203157,130.81,47.3083,-16.90454,50.2378216238,12.8283,-1.7245400000000002,12.9436980458,34.48,-15.18,37.6736353436,130.47
2021-07-23 10:00:00,49.47882,2.97172,49.56798108,14.02882,-1.86828,14.1526768051,35.45,4.84,35.7788778471,131.76,49.06882,-16.69828,51.8322452837,14.02882,-1.86828,14.1526768051,35.04,-14.83,38.0490538647,131.36
2021-07-23 10:30:00,48.40344,2.77638,48.4830000076,15.60344,-2.30362,15.7725712849,32.8,5.08,33.191059037,131.95,48.02344,-16.77362,50.86850811,15.60344,-2.30362,15.7725712849,32.42,-14.47,35.5026379302,131.52
2021-07-23 11:00:00,48.4524,2.83496,48.5352661882,17.1524,-2.96504,17.4067885597,31.3,5.8,31.8328446734,131.54,48.0624,-16.73504,50.8925913819,17.1524,-2.96504,17.4067885597,30.91,-13.77,33.8384544564,131.13
2021-07-23 11:30:00,48.99358,2.84778,49.076274636,18.50358,-3.4222200000000003,18.8173872401,30.49,6.27,31.1280098946,131.57,48.61358,-16.65222,51.3865409552,18.50358,-3.4222200000000003,18.8173872401,30.11,-13.23,32.8883718052,131.13
2021-07-23 12:00:00,49.11862,3.04634,49.2129964349,11.89862,-2.01366,12.0678077752,37.22,5.06,37.5623747918,131.23,48.68862,-16.52366,51.4160778094,11.89862,-2.01366,12.0678077752,36.79,-14.51,39.5479986851,130.83
2021-07-23 12:30:00,49.82284,2.62948,49.8921792542,18.58284,-3.4205200000000002,18.895023142,31.24,6.05,31.8204352579,131.7,49.43284,-16.98052,52.2679991002,18.58284,-3.4205200000000002,18.895023142,30.85,-13.56,33.6986067961,131.26
2021-07-23 13:00:00,48.71148,2.06004,48.7550207527,19.31148,-3.29996,19.5914010676,29.4,5.36,29.8846047322,131.7,48.34148,-17.59996,51.4456730988,19.31148,-3.29996,19.5914010676,29.03,-14.3,32.3609471431,131.26
2021-07-23 13:30:00,47.49824,1.65026,47.5268993431,19.66824,-3.1997400000000003,19.9268161221,27.83,4.85,28.2494495522,132.64,47.10824,-18.21974,50.5088626042,19.66824,-3.1997400000000003,19.9268161221,27.44,-15.02,31.2818477715,132.2
2021-07-23 14:00:00,47.72564,1.42422,47.7468859301,21.67564,-3.74578,21.9969142658,26.05,5.17,26.5580759845,132.64,47.36564,-18.40578,50.8161056164,21.67564,-3.74578,21.9969142658,25.69,-14.66,29.5785682547,132.2
2021-07-23 14:30:00,47.03302,1.2411,47.0493921271,23.51302,-3.7889,23.8163362575,23.52,5.03,24.051846083,132.39,46.68302,-18.8489,50.3446659293,23.51302,-3.7889,23.8163362575,23.17,-15.06,27.6342631528,131.98
2021-07-23 15:00:00,46.48976,0.9375200000000001,46.4992121289,19.18976,-3.19248,19.4535039879,27.3,4.13,27.6106301993,133.35,46.08976,-19.21248,49.9338098347,19.18976,-3.19248,19.4535039879,26.9,-16.02,31.3089507969,132.92
2021-07-23 15:30:00,46.3357,-1.96786,46.3774683167,16.5857,-2.92786,16.8421438264,29.75,0.96,29.7654850456,133.49,46.0657,-16.91786,49.0740532611,16.5857,-2.92786,16.8421438264,29.48,-13.99,32.631127777,133.09
2021-07-23 16:00:00,45.91058,-9.65116,46.9140303671,15.38058,-2.7611600000000003,15.6264597936,30.53,-6.89,31.2978114251,133.28,45.96058,-9.83116,47.0002832,15.38058,-2.7611600000000003,15.6264597936,30.58,-7.07,31.3866420631,132.85
2021-07-23 16:30:00,46.29718,-10.2644,47.4213747514,19.00718,-3.1744,19.2704360852,27.29,-7.09,28.1959607036,132.54,46.35718,-10.4444,47.5191922165,19.00718,-3.1744,19.2704360852,27.35,-7.27,28.2997420483,132.2
2021-07-23 17:00:00,47.41358,-9.9022,48.4365681408,18.10358,-3.2822,18.398707717,29.31,-6.62,30.0483027807,133.45,47.45358,-10.0722,48.5107355918,18.10358,-3.2822,18.398707717,29.35,-6.79,30.1251821571,133.08
2021-07-23 17:30:00,47.95688,-10.06804,49.0023241161,16.54688,-3.27804,16.8684552931,31.41,-6.79,32.1355286249,132.94,48.02688,-10.24804,49.1080800518,16.54688,-3.27804,16.8684552931,31.48,-6.97,32.2423835968,132.6
2021-07-23 18:00:00,47.58554,-10.23216,48.6732032576,16.10554,-3.26216,16.432592813,31.48,-6.97,32.2423835968,133.26,47.63554,-10.41216,48.7602065926,16.10554,-3.26216,16.432592813,31.53,-7.15,32.3305335558,132.92
2021-07-23 18:30:00,47.11984,-10.84904,48.3526730445,17.04984,-3.52904,17.4112368127,30.07,-7.32,30.9481388778,133.3,47.17984,-11.01904,48.4495257453,17.04984,-3.52904,17.4112368127,30.13,-7.49,31.0470127387,132.98
2021-07-23 19:00:00,46.9652,-11.3524,48.3177710247,17.0152,-3.7724,17.4283686213,29.95,-7.58,30.8943182479,133.1,47.0252,-11.5424,48.4210329588,17.0152,-3.7724,17.4283686213,30.01,-7.77,30.9995645131,132.76
2021-07-23 19:30:00,46.44746,-11.40854,47.8280391129,15.89746,-3.75854,16.3357233505,30.55,-7.65,31.4932532457,132.58,46.49746,-11.58854,47.9198084907,15.89746,-3.75854,16.3357233505,30.6,-7.83,31.5858971695,132.24
2021-07-23 20:00:00,45.6645,-11.48652,47.0870120305,10.9145,-3.08652,11.3425268772,34.75,-8.4,35.750839151,131.95,45.7245,-11.66652,47.1893800464,10.9145,-3.08652,11.3425268772,34.81,-8.58,35.8518130643,131.66
2021-07-23 20:30:00,44.4412,-11.82624,45.9878267586,8.6912,-2.55624,9.0593222913,35.75,-9.27,36.9323083492,132.13,44.5112,-12.00624,46.1020251657,8.6912,-2.55624,9.0593222913,35.82,-9.45,37.0455786836,131.84
2021-07-23 21:00:00,43.58438,-12.14058,45.2436941763,9.95438,-3.04058,10.408400834,33.63,-9.1,34.8394445995,131.92,43.63438,-12.32058,45.34044342,9.95438,-3.04058,10.408400834,33.68,-9.28,34.9350941032,131.63
2021-07-23 21:30:00,43.78886,-12.1496,45.4431187339,10.95886,-3.3396,11.4564191901,32.83,-8.81,33.9915430659,131.37,43.84886,-12.3396,45.5520389386,10.95886,-3.3396,11.4564191901,32.89,-9.0,34.0991510158,131.05
2021-07-23 22:00:00,43.39764,-12.62454,45.1966167736,8.44764,-2.48454,8.8054279045,34.95,-10.14,36.3912365825,131.82,43.46764,-12.80454,45.3143682708,8.44764,-2.48454,8.8054279045,35.02,-10.32,36.5089413706,131.53
2021-07-23 22:30:00,41.95644,-13.05298,43.9399948151,8.90644,-2.59298,9.2762179122,33.05,-10.46,34.665748225,131.56,42.01644,-13.23298,44.0510271158,8.90644,-2.59298,9.2762179122,33.11,-10.64,34.7776034252,131.26
2021-07-23 23:00:00,40.41552,-13.57084,42.6331086736,10.88552,-3.25084,11.3605680481,29.53,-10.32,31.2813570677,131.08,40.46552,-13.76084,42.7413035175,10.88552,-3.25084,11.3605680481,29.58,-10.51,31.3916629059,130.79
2021-07-23 23:30:00,38.41128,-13.69158,40.7784967125,11.44128,-3.33158,11.9164723528,26.97,-10.36,28.891356839,131.65,38.47128,-13.88158,40.8991154933,11.44128,-3.33158,11.9164723528,27.03,-10.55,29.0159163219,131.33
2021-07-24 00:00:00,36.93538,-14.00414,39.5011168562,10.99538,-3.13414,11.433337871500001,25.94,-10.87,28.1254422187,131.31,36.96538,-14.19414,39.5968802923,10.99538,-3.13414,11.433337871500001,25.97,-11.06,28.2270171998,131.04
2021-07-24 00:30:00,35.9754,-14.19574,38.6749071015,11.0954,-2.9657400000000003,11.4849255508,24.88,-11.23,27.2970199839,131.84,36.0254,-14.37574,38.7877731471,11.0954,-2.9657400000000003,11.4849255508,24.93,-11.41,27.4170202611,131.54
2021-07-24 01:00:00,34.5438,-14.86998,37.6083823587,10.0538,-2.60998,10.3870539635,24.49,-12.26,27.3873638746,132.27,34.5838,-15.05998,37.720580855,10.0538,-2.60998,10.3870539635,24.53,-12.45,27.5086059261,131.97
2021-07-24 01:30:00,33.80008,-15.02478,36.9890446221,9.60008,-2.42478,9.9015702823,24.2,-12.6,27.2836947645,133.02,33.85008,-15.21478,37.1122277215,9.60008,-2.42478,9.9015702823,24.25,-12.79,27.4161740584,132.68
2021-07-24 02:00:00,33.05362,-15.163,36.3656206341,9.80362,-2.443,10.1034258598,23.25,-12.72,26.5020923702,133.08,33.09362,-15.363,36.4857431568,9.80362,-2.443,10.1034258598,23.29,-12.92,26.6336347501,132.73
2021-07-24 02:30:00,31.75328,-15.10322,35.1621678104,5.63328,-1.31322,5.7843228062000005,26.12,-13.79,29.5367313696,133.69,31.80328,-15.29322,35.2892504416,5.63328,-1.31322,5.7843228062000005,26.17,-13.98,29.6700067408,133.34
2021-07-24 03:00:00,31.0262,-15.35962,34.619979968,7.1662,-1.9796200000000002,7.4346027321,23.86,-13.38,27.3555113277,133.03,31.0662,-15.54962,34.7404586122,7.1662,-1.9796200000000002,7.4346027321,23.9,-13.57,27.483720636,132.7
2021-07-24 03:30:00,30.80498,-15.35916,34.4216587152,6.46498,-1.74916,6.6974269019,24.34,-13.61,27.8866939597,133.19,30.84498,-15.55916,34.5470729745,6.46498,-1.74916,6.6974269019,24.38,-13.81,28.0196448943,132.85
2021-07-24 04:00:00,30.44756,-15.51398,34.1721741391,7.42756,-2.04398,7.703668074,23.02,-13.47,26.6713572958,132.97,30.48756,-15.70398,34.2944062872,7.42756,-2.04398,7.703668074,23.06,-13.66,26.8022237883,132.64
2021-07-24 04:30:00,30.52514,-15.50454,34.2370403603,7.58514,-2.04454,7.8558572181,22.94,-13.46,26.5972780562,132.97,30.57514,-15.70454,34.3725437323,7.58514,-2.04454,7.8558572181,22.99,-13.66,26.74202124,132.64
2021-07-24 05:00:00,31.08596,-15.59394,34.7779797263,9.95596,-2.66394,10.3061979335,21.13,-12.93,24.7721981261,132.61,31.12596,-15.78394,34.8992571245,9.95596,-2.66394,10.3061979335,21.17,-13.12,24.9058888619,132.3
2021-07-24 05:30:00,30.9299,-15.57938,34.6320053591,10.8299,-2.84938,11.1984686629,20.1,-12.73,23.7920764121,132.67,30.9699,-15.77938,34.758071569,10.8299,-2.84938,11.1984686629,20.14,-12.93,23.933334494,132.36
2021-07-24 06:00:00,30.79016,-15.54776,34.4929963013,9.76016,-2.44776,10.062417813,21.03,-13.1,24.7764182238,132.26,30.82016,-15.73776,34.605770505,9.76016,-2.44776,10.062417813,21.06,-13.29,24.9027649067,131.96
2021-07-24 06:30:00,32.57514,-15.21986,35.955303982,12.08514,-3.21986,12.5067224819,20.49,-12.0,23.7453174331,132.47,32.61514,-15.40986,36.0723043683,12.08514,-3.21986,12.5067224819,20.53,-12.19,23.8762853057,132.17
2021-07-24 07:00:00,33.84954,-14.739,36.9192291254,11.37954,-3.019,11.7732022667,22.47,-11.72,25.3428352794,131.84,33.89954,-14.919,37.0372160564,11.37954,-3.019,11.7732022667,22.52,-11.9,25.4707754103,131.56
2021-07-24 07:30:00,35.29712,-14.55032,38.1785082526,15.47712,-4.42032,16.095976901,19.82,-10.13,22.2586904377,131.54,35.32712,-14.74032,38.2790078398,15.47712,-4.42032,16.095976901,19.85,-10.32,22.372413817,131.34
2021-07-24 08:00:00,35.47538,-14.2046,38.2135217862,10.40538,-2.8546,10.7898412456,25.07,-11.35,27.5195821189,130.8,35.51538,-14.3946,38.3216221695,10.40538,-2.8546,10.7898412456,25.11,-11.54,27.6348276637,130.56
2021-07-24 08:30:00,37.38602,-13.56972,39.7725004534,7.68602,-2.01972,7.9469599419,29.7,-11.55,31.8667930611,131.77,37.43602,-13.73972,39.8777569469,7.68602,-2.01972,7.9469599419,29.75,-11.72,31.975317043,131.49
2021-07-24 09:00:00,39.96732,-13.2624,42.1103065976,12.72732,-3.4524,13.187256733,27.24,-9.81,28.9526112812,131.54,40.01732,-13.4524,42.2179223286,12.72732,-3.4524,13.187256733,27.29,-10.0,29.0644817604,131.27
2021-07-24 09:30:00,39.97554,-13.28474,42.1251482509,11.11554,-2.8647400000000003,11.4787614645,28.86,-10.42,30.6834808977,132.17,40.02554,-13.46474,42.2296468794,11.11554,-2.8647400000000003,11.4787614645,28.91,-10.6,30.792013575,131.83
2021-07-24 10:00:00,42.3646,-12.62646,44.2061853737,8.9446,-2.34646,9.2472560088,33.42,-10.28,34.9653371212,132.17,42.4246,-12.79646,44.3124821432,8.9446,-2.34646,9.2472560088,33.48,-10.45,35.0729653722,131.79
2021-07-24 10:30:00,43.31702,-12.36462,45.0471758207,8.27702,-2.31462,8.5945637367,35.04,-10.05,36.4527653272,132.27,43.36702,-12.54462,45.1449434004,8.27702,-2.31462,8.5945637367,35.09,-10.23,36.5508002648,131.86
2021-07-24 11:00:00,43.62402,-12.25684,45.3131906595,6.35402,-1.69684,6.5766888436,37.27,-10.56,38.7371462552,131.98,43.70402,-12.42684,45.436413993,6.35402,-1.69684,6.5766888436,37.35,-10.73,38.8607179553,131.58
2021-07-24 11:30:00,44.2043,-12.29078,45.8811879914,8.3743,-2.30078,8.684612202,35.83,-9.99,37.1966261911,132.05,44.2743,-12.47078,45.9971085428,8.3743,-2.30078,8.684612202,35.9,-10.17,37.3127176711,131.64
2021-07-24 12:00:00,44.17684,-12.32538,45.864018408,9.54684,-2.62538,9.9012511396,34.63,-9.7,35.9628544473,132.05,44.24684,-12.50538,45.9800758909,9.54684,-2.62538,9.9012511396,34.7,-9.88,36.079140788,131.64
2021-07-24 12:30:00,44.02096,-12.32808,45.7146199351,9.85096,-2.6880800000000002,10.211130545,34.17,-9.64,35.5037814887,132.09,44.08096,-12.49808,45.8184792219,9.85096,-2.6880800000000002,10.211130545,34.23,-9.81,35.6079906763,131.68
2021-07-24 13:00:00,43.95796,-12.22204,45.6254370842,8.56796,-2.25204,8.8589854229,35.39,-9.97,36.7675536309,132.24,44.02796,-12.40204,45.7413582868,8.56796,-2.25204,8.8589854229,35.46,-10.15,36.8840629541,131.83
2021-07-24 13:30:00,43.89928,-12.34672,45.6025029936,9.35928,-2.38672,9.6588070939,34.54,-9.96,35.9473670802,132.12,43.96928,-12.51672,45.7161444489,9.35928,-2.38672,9.6588070939,34.61,-10.13,36.0620160279,131.73
2021-07-24 14:00:00,43.43356,-12.44382,45.1810003261,9.48356,-2.54382,9.8188049408,33.95,-9.9,35.3640000566,132.37,43.50356,-12.61382,45.2953439954,9.48356,-2.54382,9.8188049408,34.02,-10.07,35.4790825699,131.98
2021-07-24 14:30:00,42.7965,-12.84448,44.6824470986,9.1565,-2.4944800000000003,9.4902014057,33.64,-10.35,35.1961943966,132.37,42.8565,-13.02448,44.79192641,9.1565,-2.4944800000000003,9.4902014057,33.7,-10.53,35.3068109577,132.02
2021-07-24 15:00:00,41.919200000000004,-13.3512,43.9940208447,8.2392,-2.1212,8.507873181899999,33.68,-11.23,35.5028914315,132.89,41.9892,-13.5312,44.1156014362,8.2392,-2.1212,8.507873181899999,33.75,-11.41,35.6265434753,132.5
2021-07-24 15:30:00,41.55422,-13.23742,43.6117242042,7.53422,-1.78742,7.7433417376,34.02,-11.45,35.8951654126,133.21,41.63422,-13.41742,43.7428329497,7.53422,-1.78742,7.7433417376,34.1,-11.63,36.0286955079,132.77
2021-07-24 16:00:00,41.63052,-13.10598,43.644780985,6.01052,-1.34598,6.1593841276,35.62,-11.76,37.511091693,133.31,41.69052,-13.28598,43.7563335122,6.01052,-1.34598,6.1593841276,35.68,-11.94,37.6248056473,132.91
2021-07-24 16:30:00,42.02954,-13.0421,44.0065745659,5.14954,-1.3621,5.3266385856,36.88,-11.68,38.6853564026,133.41,42.09954,-13.2221,44.127034759,5.14954,-1.3621,5.3266385856,36.95,-11.86,38.8067275095,133.03
2021-07-24 17:00:00,41.82506,-13.02378,43.805872774,4.23506,-1.12378,4.3816223813,37.59,-11.9,39.428645678,133.22,41.90506,-13.20378,43.9360200734,4.23506,-1.12378,4.3816223813,37.67,-12.08,39.5595159222,132.8
2021-07-24 17:30:00,40.74588,-13.23802,42.8424078513,3.29588,-0.75802,3.3819253828,37.45,-12.48,39.4747121585,133.22,40.82588,-13.40802,42.9712401275,3.29588,-0.75802,3.3819253828,37.53,-12.65,39.604588118,132.8
2021-07-24 18:00:00,41.1836,-13.05278,43.2025922219,3.0436,-0.68278,3.119245019,38.14,-12.37,40.0958414303,133.14,41.2536,-13.24278,43.3270208425,3.0436,-0.68278,3.119245019,38.21,-12.56,40.2213587538,132.74
2021-07-24 18:30:00,40.56382,-13.66816,42.8046970644,2.94382,-0.46816,2.9808136436,37.62,-13.2,39.8685891398,132.98,40.64382,-13.84816,42.9382305129,2.94382,-0.46816,2.9808136436,37.7,-13.38,40.003929807,132.61
2021-07-24 19:00:00,39.7599,-13.82076,42.0935037148,3.1899,-0.49076000000000003,3.2274304621,36.57,-13.33,38.923692014,133.16,39.8399,-14.00076,42.2284135694,3.1899,-0.49076000000000003,3.2274304621,36.65,-13.51,39.060755241,132.76
2021-07-24 19:30:00,40.14728,-13.9588,42.50473137,9.56728,-1.7788,9.7312371278,30.58,-12.18,32.9163910537,133.39,40.21728,-14.1388,42.6302155289,9.56728,-1.7788,9.7312371278,30.65,-12.36,33.0483297611,132.99
2021-07-24 20:00:00,40.54004,-13.86392,42.8451061496,9.10004,-1.63392,9.2455623176,31.44,-12.23,33.7349447902,132.82,40.60004,-14.05392,42.9636580771,9.10004,-1.63392,9.2455623176,31.5,-12.42,33.8601004133,132.44
2021-07-24 20:30:00,40.1722,-13.75048,42.4603503644,3.7622,-0.8004800000000001,3.8464161333,36.41,-12.95,38.644412274,132.78,40.2522,-13.93048,42.594575686,3.7622,-0.8004800000000001,3.8464161333,36.49,-13.13,38.780368745,132.37
2021-07-24 21:00:00,39.12568,-13.86256,41.5089075406,3.08568,-0.76256,3.1785088982,36.04,-13.1,38.3469894516,131.18,39.20568,-14.04256,41.6446735564,3.08568,-0.76256,3.1785088982,36.12,-13.28,38.4839291133,130.78
2021-07-24 21:30:00,39.02004,-13.97602,41.4474686397,2.63004,-0.52602,2.6821274097,36.39,-13.45,38.7960642334,131.37,39.09004,-14.16602,41.5777266074,2.63004,-0.52602,2.6821274097,36.46,-13.64,38.9278974516,130.99
2021-07-24 22:00:00,39.31144,-14.28826,41.8275470079,2.6814400000000003,-0.5482600000000001,2.7369160567,36.63,-13.74,39.1221740193,131.4,39.38144,-14.46826,41.955075544,2.6814400000000003,-0.5482600000000001,2.7369160567,36.7,-13.92,39.2511961601,131.03
2021-07-24 22:30:00,38.23398,-14.63508,40.9392573607,2.57398,-0.36508,2.5997416115,35.66,-14.27,38.4092241525,131.87,38.31398,-14.81508,41.0785547317,2.57398,-0.36508,2.5997416115,35.74,-14.45,38.5506173751,131.47
2021-07-24 23:00:00,37.098,-14.77352,39.9314224288,2.908,-0.46352000000000004,2.9447096275,34.19,-14.31,37.0638934814,131.87,37.168,-14.97352,40.0707689618,2.908,-0.46352000000000004,2.9447096275,34.26,-14.51,37.2060169865,131.47
2021-07-24 23:30:00,35.33462,-15.0594,38.40990626,2.83462,-0.5894,2.8952483321,32.5,-14.47,35.5757065987,132.17,35.40462,-15.2394,38.5451219962,2.83462,-0.5894,2.8952483321,32.57,-14.65,35.7131264383,131.8
2021-07-25 00:00:00,34.05826,-15.353580000000001,37.3590349587,2.6982600000000003,-0.34358000000000005,2.7200467356,31.36,-15.01,34.767077818,132.17,34.12826,-15.55358,37.5053593696,2.6982600000000003,-0.34358000000000005,2.7200467356,31.43,-15.21,34.9168870319,131.8
2021-07-25 00:30:00,32.6611,-15.51388,36.1583728321,3.2311,-0.52388,3.2732945887,29.43,-14.99,33.0276399399,132.8,32.7311,-15.69388,36.2990740469,3.2311,-0.52388,3.2732945887,29.5,-15.17,33.1719595442,132.42
2021-07-25 01:00:00,31.66802,-15.71648,35.3535179906,2.90802,-0.43648000000000003,2.9405943465,28.76,-15.28,32.567099963,132.43,31.72802,-15.91648,35.496501077,2.90802,-0.43648000000000003,2.9405943465,28.82,-15.48,32.7142598877,132.08
2021-07-25 01:30:00,30.89234,-15.85118,34.7217018314,2.88234,-0.42118000000000005,2.9129497881,28.01,-15.43,31.9788211165,133.02,30.94234,-16.04118,34.8532331422,2.88234,-0.42118000000000005,2.9129497881,28.06,-15.62,32.1146072683,132.67
2021-07-25 02:00:00,30.38358,-16.0426,34.3587972487,3.66358,-0.7426,3.7380841585,26.72,-15.3,30.7903946061,133.17,30.44358,-16.2326,34.5008531195,3.66358,-0.7426,3.7380841585,26.78,-15.49,30.9371702003,132.78
2021-07-25 02:30:00,29.9777,-16.0233,33.9913024196,3.6977,-0.7633000000000001,3.7756604959,26.28,-15.26,30.3892415174,133.28,30.0377,-16.2133,34.1340668274,3.6977,-0.7633000000000001,3.7756604959,26.34,-15.45,30.5368318592,132.89
2021-07-25 03:00:00,29.12646,-16.10956,33.2846600632,3.62646,-0.89956,3.7363645868,25.5,-15.21,29.6916503415,133.07,29.17646,-16.30956,33.4255525837,3.62646,-0.89956,3.7363645868,25.55,-15.41,29.837402702,132.66
2021-07-25 03:30:00,28.79858,-15.91008,32.9011983919,2.5885800000000003,-0.40008000000000005,2.6193148766,26.21,-15.51,30.4552819721,133.23,28.85858,-16.11008,33.0507536559,2.5885800000000003,-0.40008000000000005,2.6193148766,26.27,-15.71,30.6090999541,132.83
2021-07-25 04:00:00,28.35578,-16.12834,32.6216739387,2.3957800000000002,-0.32834,2.4181747174,25.96,-15.8,30.390156301,132.88,28.40578,-16.30834,32.7543934605,2.3957800000000002,-0.32834,2.4181747174,26.01,-15.98,30.5267178059,132.52
2021-07-25 04:30:00,28.4024,-16.10084,32.6486351088,2.4524,-0.35084000000000004,2.4773684558,25.95,-15.75,30.3556419797,133.06,28.4524,-16.30084,32.7911032212,2.4524,-0.35084000000000004,2.4773684558,26.0,-15.95,30.5024998975,132.68
2021-07-25 05:00:00,28.41326,-16.16844,32.6914636543,2.85326,-0.54844,2.9054911910000003,25.56,-15.62,29.9549328158,132.86,28.47326,-16.35844,32.8378606834,2.85326,-0.54844,2.9054911910000003,25.62,-15.81,30.1054895326,132.49
2021-07-25 05:30:00,28.03384,-16.1635,32.3597731357,2.60384,-0.5635,2.6641161753000002,25.43,-15.6,29.8336202966,132.92,28.09384,-16.3635,32.5119666922,2.60384,-0.5635,2.6641161753000002,25.49,-15.8,29.9896665537,132.56
2021-07-25 06:00:00,28.1988,-16.08832,32.4654641406,2.7088,-0.54832,2.7637388195,25.49,-15.54,29.8535039819,132.92,28.2488,-16.28832,32.6083435621,2.7088,-0.54832,2.7637388195,25.54,-15.74,30.0006533262,132.56
2021-07-25 06:30:00,29.048,-15.92788,33.1282910108,2.428,-0.30788000000000004,2.4474423577,26.62,-15.62,30.864361325,133.34,29.098,-16.11788,33.2637890159,2.428,-0.30788000000000004,2.4474423577,26.67,-15.81,31.0039513611,132.94
2021-07-25 07:00:00,29.81494,-15.72196,33.7062408679,2.49494,-0.44196,2.5337825963,27.32,-15.28,31.3027283156,132.86,29.87494,-15.92196,33.8529297144,2.49494,-0.44196,2.5337825963,27.38,-15.48,31.4530570851,132.48
2021-07-25 07:30:00,31.26146,-15.35324,34.8281618784,2.68146,-0.39324000000000003,2.7101412194,28.58,-14.96,32.2586112534,133.27,31.32146,-15.54324,34.9660716442,2.68146,-0.39324000000000003,2.7101412194,28.64,-15.15,32.4001867279,132.9
2021-07-25 08:00:00,32.68032,-14.93244,35.9302251545,2.35032,-0.19244000000000003,2.3581851615,30.33,-14.74,33.722047684,132.85,32.75032,-15.12244,36.0731430798,2.35032,-0.19244000000000003,2.3581851615,30.4,-14.93,33.8683465791,132.47
2021-07-25 08:30:00,34.628659999999996,-14.66984,37.6078223116,2.4486600000000003,-0.19984000000000002,2.4568011359,32.18,-14.47,35.2836123434,132.73,34.68866,-14.86984,37.7414264996,2.4486600000000003,-0.19984000000000002,2.4568011359,32.24,-14.67,35.4207072205,132.36
2021-07-25 09:00:00,36.181,-14.48978,38.974587688,2.801,-0.15978,2.8055535368999998,33.38,-14.33,36.325931509,132.61,36.251,-14.66978,39.1067442553,2.801,-0.15978,2.8055535368999998,33.45,-14.51,36.4615221844,132.24
2021-07-25 09:30:00,37.93256,-13.97458,40.4248437762,2.70256,-0.14458000000000001,2.7064245657,35.23,-13.83,37.8473486522,132.43,38.01256,-14.16458,40.5658729024,2.70256,-0.14458000000000001,2.7064245657,35.31,-14.02,37.9915319512,132.03
2021-07-25 10:00:00,40.42112,-13.19452,42.5201399349,2.5411200000000003,-0.19452000000000003,2.5485542734999997,37.88,-13.0,40.0486504142,132.06,40.49112,-13.38452,42.6459397186,2.5411200000000003,-0.19452000000000003,2.5485542734999997,37.95,-13.19,40.1768415882,131.66
2021-07-25 10:30:00,41.97008,-12.78048,43.8728650106,3.38008,-0.26048000000000004,3.3901018623,38.59,-12.52,40.5701676112,132.01,42.05008,-12.96048,44.0020825625,3.38008,-0.26048000000000004,3.3901018623,38.67,-12.7,40.7020748857,131.63
2021-07-25 11:00:00,43.3412,-12.31846,45.0577859444,5.4612,-0.16846000000000003,5.4637975998,37.88,-12.15,39.7808609761,132.01,43.4112,-12.49846,45.1745922816,5.4612,-0.16846000000000003,5.4637975998,37.95,-12.33,39.9027743396,131.63
2021-07-25 11:30:00,44.1547,-12.1416,45.7936238209,7.2047,-0.0916,7.2052822741,36.95,-12.05,38.8652158105,131.92,44.2347,-12.3316,45.9214224807,7.2047,-0.0916,7.2052822741,37.03,-12.24,39.0004935866,131.53
2021-07-25 12:00:00,44.5096,-12.37074,46.196749889,9.0596,-0.23074000000000003,9.0625378955,35.45,-12.14,37.4710835178,131.92,44.5796,-12.55074,46.3126528144,9.0596,-0.23074000000000003,9.0625378955,35.52,-12.32,37.5959146717,131.53
2021-07-25 12:30:00,44.56136,-12.27566,46.2212790118,9.38136,-0.20566,9.3836139885,35.18,-12.07,37.1929737988,132.15,44.64136,-12.45566,46.3464614473,9.38136,-0.20566,9.3836139885,35.26,-12.25,37.3273371673,131.74
2021-07-25 13:00:00,43.79846,-12.3904,45.5173275856,10.33846,-0.3204,10.3434235789,33.46,-12.07,35.5704441918,132.15,43.86846,-12.5704,45.6339428379,10.33846,-0.3204,10.3434235789,33.53,-12.25,35.6976665904,131.69
2021-07-25 13:30:00,42.77984,-12.43214,44.5496668383,8.81984,-0.43214,8.8304202961,33.96,-12.0,36.0177956016,132.23,42.84984,-12.61214,44.667380306,8.81984,-0.43214,8.8304202961,34.03,-12.18,36.1440631363,131.74
2021-07-25 14:00:00,42.57904,-12.40996,44.3506680279,6.06904,-0.42996,6.0842511555,36.51,-11.98,38.4252586198,132.23,42.64904,-12.58996,44.4685024003,6.06904,-0.42996,6.0842511555,36.58,-12.16,38.5481776482,131.74
2021-07-25 14:30:00,42.45104,-12.37754,44.2187097678,6.11104,-0.40754,6.1246141701,36.34,-11.97,38.2606390433,132.17,42.53104,-12.56754,44.3489844882,6.11104,-0.40754,6.1246141701,36.42,-12.16,38.3963800377,131.69
2021-07-25 15:00:00,41.5762,-12.59812,43.4429860159,6.0462,-0.40812000000000004,6.0599584466,35.53,-12.19,37.5629737907,132.17,41.6462,-12.78812,43.5653760178,6.0462,-0.40812000000000004,6.0599584466,35.6,-12.38,37.69117138,131.69
2021-07-25 15:30:00,41.34166,-12.709060000000001,43.2510468965,6.04166,-0.39906,6.0548248892,35.3,-12.31,37.3848378357,132.14,41.41166,-12.87906,43.3681423448,6.04166,-0.39906,6.0548248892,35.37,-12.48,37.5071633158,131.66
2021-07-25 16:00:00,41.09508,-13.07542,43.125076329,7.86508,-0.66542,7.8931785222,33.23,-12.41,35.4716929396,132.39,41.16508,-13.26542,43.2496841512,7.86508,-0.66542,7.8931785222,33.3,-12.6,35.6040728007,131.93
2021-07-25 16:30:00,41.03314,-12.99934,43.043018234,6.44314,-0.61934,6.4728382565,34.59,-12.38,36.7387057475,132.31,41.10314,-13.18934,43.1674276219,6.44314,-0.61934,6.4728382565,34.66,-12.57,36.8689639128,131.84
2021-07-25 17:00:00,41.9274,-12.72524,43.8159628882,4.5674,-0.5752400000000001,4.603481706,37.36,-12.15,39.2860293234,132.58,41.9974,-12.90524,43.9354848183,4.5674,-0.5752400000000001,4.603481706,37.43,-12.33,39.4085498338,132.14
2021-07-25 17:30:00,42.3342,-12.862680000000001,44.2451469251,4.2542,-0.52268,4.2861885191999995,38.08,-12.34,40.0295141115,132.11,42.4142,-13.04268,44.3742702838,4.2542,-0.52268,4.2861885191999995,38.16,-12.52,40.1613744785,131.7
2021-07-25 18:00:00,43.04524,-12.96468,44.9552623634,10.28524,-1.71468,10.4271899072,32.76,-11.25,34.6378420229,132.11,43.12524,-13.15468,45.0869374759,10.28524,-1.71468,10.4271899072,32.84,-11.44,34.7755546325,131.7
2021-07-25 18:30:00,42.94388,-13.16444,44.9163590462,10.24388,-1.74444,10.3913496894,32.7,-11.42,34.6367781412,131.98,43.01388,-13.35444,45.0392599891,10.24388,-1.74444,10.3913496894,32.77,-11.61,34.7658596902,131.56
2021-07-25 19:00:00,42.92718,-12.78618,44.790949775,4.75718,-0.39618000000000003,4.773648515,38.17,-12.39,40.1305494605,131.87,42.99718,-12.96618,44.9096794883,4.75718,-0.39618000000000003,4.773648515,38.24,-12.57,40.2529812561,131.47
2021-07-25 19:30:00,42.90342,-13.46154,44.9657259128,13.34342,-0.9115400000000001,13.374519149,29.56,-12.55,32.1137992147,131.51,42.97342,-13.65154,45.0896814234,13.34342,-0.9115400000000001,13.374519149,29.63,-12.74,32.252821582,131.15
2021-07-25 20:00:00,43.34974,-12.95458,45.2440172956,11.60974,-1.42458,11.6968154232,31.74,-11.53,33.7693426054,132.1,43.40974,-13.14458,45.3562069649,11.60974,-1.42458,11.6968154232,31.8,-11.72,33.8909781505,131.73
2021-07-25 20:30:00,42.90536,-12.86596,44.7928883133,11.08536,-1.46596,11.1818712679,31.82,-11.4,33.8004792865,131.1,42.98536,-13.045960000000001,44.9214675478,11.08536,-1.46596,11.1818712679,31.9,-11.58,33.9368000849,130.79
2021-07-25 21:00:00,42.53102,-13.04798,44.4874976181,10.59102,-1.48798,10.6950357232,31.94,-11.56,33.9675904356,130.79,42.60102,-13.22798,44.6074697772,10.59102,-1.48798,10.6950357232,32.01,-11.74,34.094980569,130.47
2021-07-25 21:30:00,42.3127,-13.16866,44.314536977,10.4027,-1.29866,10.4834481487,31.91,-11.87,34.0462185859,131.04,42.3827,-13.34866,44.435121054,10.4027,-1.29866,10.4834481487,31.98,-12.05,34.1748869786,130.53
2021-07-25 22:00:00,42.21208,-13.52802,44.326820583599996,10.45208,-1.10802,10.5106462526,31.76,-12.42,34.1021113716,131.04,42.28208,-13.70802,44.4486681628,10.45208,-1.10802,10.5106462526,31.83,-12.6,34.2331549817,130.74
2021-07-25 22:30:00,40.3166,-13.89516,42.6439175849,4.1266,-0.045160000000000006,4.1268470999,36.19,-13.85,38.7496916117,131.17,40.3766,-14.07516,42.7595598268,4.1266,-0.045160000000000006,4.1268470999,36.25,-14.03,38.8703408784,130.87
2021-07-25 23:00:00,37.96012,-14.0828,40.4882200924,1.64012,-0.1628,1.6481800431,36.32,-13.92,38.896128342,131.75,38.04012,-14.2728,40.6295895802,1.64012,-0.1628,1.6481800431,36.4,-14.11,39.0391098771,131.41
2021-07-25 23:30:00,36.58638,-14.15432,39.2289176013,1.32638,-0.05432000000000001,1.327491833,35.26,-14.1,37.9746968388,131.43,36.65638,-14.35432,39.3666952813,1.32638,-0.05432000000000001,1.327491833,35.33,-14.3,38.1142873474,131.1
2021-07-26 00:00:00,35.09226,-14.41756,37.9385390897,1.28226,0.0024400000000000003,1.2822623215,33.81,-14.42,36.7566660621,131.46,35.16226,-14.59756,38.0719488109,1.28226,0.0024400000000000003,1.2822623215,33.88,-14.6,36.8919286566,131.16
