Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-26 00:30:00,33.34846,-14.92062,36.5341577918,1.25846,0.06938000000000001,1.260371039,32.09,-14.99,35.4184725814,131.86,33.41846,-15.11062,36.6759363283,1.25846,0.06938000000000001,1.260371039,32.16,-15.18,35.5625927064,131.56
2021-07-26 01:00:00,32.37014,-15.1752,35.7507015128,1.26014,0.12480000000000001,1.2663048051999999,31.11,-15.3,34.6687481747,132.08,32.44014,-15.3652,35.8950143371,1.26014,0.12480000000000001,1.2663048051999999,31.18,-15.49,34.8156933006,131.78
2021-07-26 01:30:00,31.29438,-15.27096,34.821551357,1.25438,0.12904000000000002,1.2609998041,30.04,-15.4,33.7573932643,133.08,31.35438,-15.47096,34.9635202533,1.25438,0.12904000000000002,1.2609998041,30.1,-15.6,33.9023597999,132.84
2021-07-26 02:00:00,30.63134,-15.5849,34.3681261957,1.2613400000000001,0.1351,1.2685545339,29.37,-15.72,33.3123895871,133.08,30.69134,-15.7749,34.5080544367,1.2613400000000001,0.1351,1.2685545339,29.43,-15.91,33.4552387527,132.84
2021-07-26 02:30:00,30.4391,-15.494,34.1555682841,1.2991000000000001,0.076,1.3013211786,29.14,-15.57,33.0388332118,133.51,30.4991,-15.694,34.3000982041,1.2991000000000001,0.076,1.3013211786,29.2,-15.77,33.1863360436,133.21
2021-07-26 03:00:00,30.30412,-15.54768,34.0598009735,1.27412,0.08232,1.2767765493,29.03,-15.63,32.9702562926,133.24,30.35412,-15.737680000000001,34.1913318365,1.27412,0.08232,1.2767765493,29.08,-15.82,33.1046643239,132.94
2021-07-26 03:30:00,29.98824,-15.60484,33.8054074036,1.27824,0.14516,1.2864559546,28.71,-15.75,32.7463982752,133.49,30.05824,-15.79484,33.9554820688,1.27824,0.14516,1.2864559546,28.78,-15.94,32.8994224873,133.16
2021-07-26 04:00:00,29.86788,-15.55822,33.6771207983,1.2778800000000001,0.15178000000000003,1.2868622548,28.59,-15.71,32.6219588621,133.4,29.93788,-15.75822,33.8319103283,1.2778800000000001,0.15178000000000003,1.2868622548,28.66,-15.91,32.7799283099,133.07
2021-07-26 04:30:00,30.2291,-15.45136,33.9491238865,1.3091,0.14864000000000002,1.3175115406,28.92,-15.6,32.8591904952,133.34,30.2891,-15.64136,34.0893197565,1.3091,0.14864000000000002,1.3175115406,28.98,-15.79,33.0024923301,133.02
2021-07-26 05:00:00,30.13668,-15.38536,33.8367962986,1.39668,0.12464000000000001,1.4022304204,28.74,-15.51,32.6580418886,133.38,30.18668,-15.58536,33.9726227388,1.39668,0.12464000000000001,1.4022304204,28.79,-15.71,32.797380993,133.05
2021-07-26 05:30:00,30.71514,-15.23828,34.2873883896,1.37514,0.10172,1.378897015,29.34,-15.34,33.1081742173,133.2,30.77514,-15.43828,34.4303606048,1.37514,0.10172,1.378897015,29.4,-15.54,33.2543470843,132.89
2021-07-26 06:00:00,31.53566,-14.93952,34.8953737545,1.4456600000000002,-0.019520000000000003,1.4457917782,30.09,-14.92,33.5859271124,133.48,31.60566,-15.12952,35.0402642608,1.4456600000000002,-0.019520000000000003,1.4457917782,30.16,-15.11,33.7333321805,133.18
2021-07-26 06:30:00,34.31158,-14.19672,37.1326188257,1.86158,-0.046720000000000005,1.8621661727,32.45,-14.15,35.4009180672,133.74,34.37158,-14.39672,37.2648770084,1.86158,-0.046720000000000005,1.8621661727,32.51,-14.35,35.5362153303,133.41
2021-07-26 07:00:00,36.20346,-13.33912,38.5826727735,2.11346,-0.07912000000000001,2.1149404592,34.09,-13.26,36.5780767674,133.15,36.27346,-13.52912,38.7143511937,2.11346,-0.07912000000000001,2.1149404592,34.16,-13.45,36.7125060436,132.79
2021-07-26 07:30:00,38.78428,-12.23312,40.6677956134,2.46428,-0.09312000000000001,2.4660387776,36.32,-12.14,38.2951955211,132.18,38.85428,-12.41312,40.7889767272,2.46428,-0.09312000000000001,2.4660387776,36.39,-12.32,38.4189341341,131.81
2021-07-26 08:00:00,42.0207,-10.6471,43.3485866771,3.2107,-0.0971,3.2121679439,38.81,-10.55,40.2183863426,132.18,42.1007,-10.8271,43.4706226652,3.2107,-0.0971,3.2121679439,38.89,-10.73,40.3430911062,131.81
2021-07-26 08:30:00,43.54444,-9.77984,44.6291779595,5.91444,-0.16984000000000002,5.9168780737,37.63,-9.61,38.837726504,131.51,43.62444,-9.94984,44.7447324424,5.91444,-0.16984000000000002,5.9168780737,37.71,-9.78,38.9575730764,131.12
2021-07-26 09:00:00,46.10878,-9.09812,46.9978231477,11.40878,-1.40812,11.4953496259,34.7,-7.69,35.5418921837,131.51,46.17878,-9.26812,47.099657861,11.40878,-1.40812,11.4953496259,34.77,-7.86,35.6473351038,131.12
2021-07-26 09:30:00,47.6088,-8.79918,48.4151154714,11.4288,-1.54918,11.5333181744,36.18,-7.25,36.89925338,131.41,47.6788,-8.96918,48.5150920777,11.4288,-1.54918,11.5333181744,36.25,-7.42,37.0016067219,131.02
2021-07-26 10:00:00,48.21846,-8.44408,48.9522458302,12.53846,-1.65408,12.6470929394,35.68,-6.79,36.3203317716,131.48,48.28846,-8.62408,49.0525241452,12.53846,-1.65408,12.6470929394,35.75,-6.97,36.4231162862,131.02
2021-07-26 10:30:00,47.64878,-8.20872,48.3506909933,7.8087800000000005,-0.6787200000000001,7.8382208394,39.84,-7.53,40.5453634834,131.29,47.71878,-8.37872,48.4487865021,7.8087800000000005,-0.6787200000000001,7.8382208394,39.91,-7.7,40.6460096442,130.85
2021-07-26 11:00:00,48.03142,-7.878,48.6731978733,8.271419999999999,-0.748,8.3051726542,39.76,-7.13,40.3942384506,131.29,48.12142,-8.048,48.7897670297,8.271419999999999,-0.748,8.3051726542,39.85,-7.3,40.5131151604,130.85
2021-07-26 11:30:00,47.98854,-7.7499,48.610296454,8.93854,-0.9099,8.9847323467,39.05,-6.84,39.6445216896,131.16,48.04854,-7.9199,48.6968891423,8.93854,-0.9099,8.9847323467,39.11,-7.01,39.7332631431,130.7
2021-07-26 12:00:00,48.37994,-7.7908,49.0032158031,9.59994,-1.1408,9.667485332,38.78,-6.65,39.3460404615,130.97,48.44994,-7.9608,49.0996030803,9.59994,-1.1408,9.667485332,38.85,-6.82,39.4440730655,130.5
2021-07-26 12:30:00,48.83534,-7.4024,49.3931772482,10.11534,-1.2324,10.1901380303,38.72,-6.17,39.2085105557,130.82,48.91534,-7.5624,49.4964683697,10.11534,-1.2324,10.1901380303,38.8,-6.33,39.3129609671,130.31
2021-07-26 13:00:00,48.10504,-7.50564,48.6870568551,10.87504,-1.18564,10.9394806646,37.23,-6.32,37.7626177588,130.43,48.17504,-7.68564,48.7842550544,10.87504,-1.18564,10.9394806646,37.3,-6.5,37.8621182714,129.98
2021-07-26 13:30:00,48.31066,-7.7325,48.9255702663,9.64066,-1.1625,9.7104959444,38.67,-6.57,39.2241481743,130.43,48.38066,-7.8925,49.0201980645,9.64066,-1.1625,9.7104959444,38.74,-6.73,39.3202301621,129.98
2021-07-26 14:00:00,46.95416,-8.43622,47.7060053787,10.19416,-1.11622,10.2550887463,36.76,-7.32,37.4817288822,131.17,47.02416,-8.60622,47.8052156819,10.19416,-1.11622,10.2550887463,36.83,-7.49,37.5838928266,130.74
2021-07-26 14:30:00,46.5645,-8.73734,47.3771439676,11.4745,-1.33734,11.5521698622,35.09,-7.4,35.8617916451,131.6,46.6245,-8.91734,47.469600303,11.4745,-1.33734,11.5521698622,35.15,-7.58,35.9580157962,131.1
2021-07-26 15:00:00,46.93592,-8.6154,47.7200765235,11.62592,-1.5354,11.7268695314,35.31,-7.08,36.0128102208,131.64,47.01592,-8.7854,47.8296977474,11.62592,-1.5354,11.7268695314,35.39,-7.25,36.1249858131,131.14
2021-07-26 15:30:00,46.0674,-9.15598,46.9684714731,13.8974,-1.90598,14.0274903857,32.17,-7.25,32.9768312608,131.71,46.1274,-9.32598,47.0607153975,13.8974,-1.90598,14.0274903857,32.23,-7.42,33.0730902699,131.24
2021-07-26 16:00:00,47.06216,-9.31506,47.9751732323,12.06216,-1.8450600000000001,12.2024567309,35.0,-7.47,35.7882788075,131.83,47.13216,-9.49506,48.0790668656,12.06216,-1.8450600000000001,12.2024567309,35.07,-7.65,35.8946709137,131.41
2021-07-26 16:30:00,47.44456,-10.18568,48.5256051035,18.16456,-3.49568,18.4978652459,29.28,-6.69,30.0345550991,131.96,47.49456,-10.35568,48.6104241686,18.16456,-3.49568,18.4978652459,29.33,-6.86,30.1215620445,131.56
2021-07-26 17:00:00,47.52734,-10.27344,48.6250101996,10.54734,-1.87344,10.7124300936,36.98,-8.4,37.9220305364,132.15,47.59734,-10.45344,48.7317266563,10.54734,-1.87344,10.7124300936,37.05,-8.58,38.0304996023,131.74
2021-07-26 17:30:00,48.75034,-10.79318,49.9308360097,17.20034,-3.62318,17.5778021785,31.55,-7.17,32.354464916,132.34,48.82034,-10.96318,50.0361560617,17.20034,-3.62318,17.5778021785,31.62,-7.34,32.4607455244,131.96
2021-07-26 18:00:00,48.5327,-11.19726,49.8076460074,15.912700000000001,-3.17726,16.226798895599998,32.62,-8.02,33.5914393857,132.29,48.5927,-11.38726,49.9091192429,15.912700000000001,-3.17726,16.226798895599998,32.68,-8.21,33.6954967318,131.96
2021-07-26 18:30:00,47.1108,-11.9136,48.5938405726,16.5908,-2.3736,16.7597321458,30.52,-9.54,31.9762724532,132.53,47.1808,-12.0836,48.7036064127,16.5908,-2.3736,16.7597321458,30.59,-9.71,32.0941147253,132.18
2021-07-26 19:00:00,47.19816,-11.68686,48.6235437216,15.73816,-2.36686,15.9151407925,31.46,-9.32,32.8114918893,132.48,47.26816,-11.86686,48.7350111937,15.73816,-2.36686,15.9151407925,31.53,-9.5,32.9300911022,132.13
2021-07-26 19:30:00,46.66984,-11.54616,48.0768944127,14.11984,-1.93616,14.251968185900001,32.55,-9.61,33.9389834851,132.11,46.73984,-11.71616,48.1859009293,14.11984,-1.93616,14.251968185900001,32.62,-9.78,34.0545562297,131.79
2021-07-26 20:00:00,47.35772,-11.32554,48.6931360655,11.31772,-2.28554,11.5461889422,36.04,-9.04,37.1564691541,131.37,47.43772,-11.50554,48.8130590057,11.31772,-2.28554,11.5461889422,36.12,-9.22,37.2781812861,131.07
2021-07-26 20:30:00,47.5371,-10.99414,48.7918742287,9.5071,-2.37414,9.7990556254,38.03,-8.62,38.9946829709,130.5,47.6171,-11.18414,48.9129144496,9.5071,-2.37414,9.7990556254,38.11,-8.81,39.1150635945,130.21
2021-07-26 21:00:00,46.0606,-11.14762,47.390381978,3.4506,-0.9176200000000001,3.5705275275,42.61,-10.23,43.820828381,130.58,46.1306,-11.31762,47.4986397576,3.4506,-0.9176200000000001,3.5705275275,42.68,-10.4,43.9288333558,130.31
2021-07-26 21:30:00,45.57604,-11.54296,47.0150544788,3.7260400000000002,-1.10296,3.8858583149,41.85,-10.44,43.1325410798,130.84,45.65604,-11.72296,47.1370531498,3.7260400000000002,-1.10296,3.8858583149,41.93,-10.62,43.2540090627,130.57
2021-07-26 22:00:00,43.85806,-12.20848,45.5255577766,3.14806,-0.88848,3.2710362997,40.71,-11.32,42.2545441343,131.04,43.95806,-12.39848,45.6731140308,3.14806,-0.88848,3.2710362997,40.81,-11.51,42.4020777793,130.8
2021-07-26 22:30:00,41.99622,-12.63184,43.8548272836,3.43622,-1.02184,3.5849358256,38.56,-11.61,40.2699106033,131.11,42.07622,-12.81184,43.9835370755,3.43622,-1.02184,3.5849358256,38.64,-11.79,40.3986843845,130.85
2021-07-26 23:00:00,39.87656,-13.108460000000001,41.975847353,3.16656,-0.90846,3.2942983783,36.71,-12.2,38.6841582563,131.27,39.94656,-13.29846,42.1019796946,3.16656,-0.90846,3.2942983783,36.78,-12.39,38.8108296742,131.04
2021-07-26 23:30:00,37.71184,-13.60256,40.0900550603,2.7218400000000003,-0.7225600000000001,2.8161153988,34.99,-12.88,37.2853121215,131.11,37.78184,-13.77256,40.2138140785,2.7218400000000003,-0.7225600000000001,2.8161153988,35.06,-13.05,37.4099732692,130.85
2021-07-27 00:00:00,35.81362,-14.03978,38.4672692032,2.75362,-0.6997800000000001,2.8411468024,33.06,-13.34,35.6499537167,131.47,35.88362,-14.23978,38.605770537,2.75362,-0.6997800000000001,2.8411468024,33.13,-13.54,35.7900614696,131.18
2021-07-27 00:30:00,34.4591,-14.38164,37.3398063988,2.9691,-0.7816400000000001,3.0702631646,31.49,-13.6,34.3013133859,132.59,34.5191,-14.57164,37.4686663373,2.9691,-0.7816400000000001,3.0702631646,31.55,-13.79,34.4320577369,132.31
2021-07-27 01:00:00,33.6211,-14.5599,36.638354947,2.7711,-0.6299,2.8417897917,30.85,-13.93,33.8491861054,132.63,33.6911,-14.7499,36.7783872569,2.7711,-0.6299,2.8417897917,30.92,-14.12,33.9914812858,132.39
2021-07-27 01:30:00,32.80072,-12.74436,35.1895715281,1.91072,-0.21436000000000002,1.9227067192,30.89,-12.53,33.334561644,133.21,32.86072,-12.93436,35.3146511738,1.91072,-0.21436000000000002,1.9227067192,30.95,-12.72,33.461932102,132.92
2021-07-27 02:00:00,32.25254,-12.82628,34.7093617788,1.45254,-0.03628,1.452993011,30.8,-12.79,33.350023988,132.71,32.322540000000004,-13.01628,34.8449442113,1.45254,-0.03628,1.452993011,30.87,-12.98,33.4878679524,132.43
2021-07-27 02:30:00,31.6914,-12.79116,34.1754094066,1.5914000000000001,-0.08116000000000001,1.5934682004,30.1,-12.71,32.6734464053,132.75,31.7514,-12.99116,34.3062915528,1.5914000000000001,-0.08116000000000001,1.5934682004,30.16,-12.91,32.8069154295,132.48
2021-07-27 03:00:00,31.36806,-12.97672,33.9462877223,1.63806,-0.056720000000000007,1.6390417084000002,29.73,-12.92,32.4160346125,132.32,31.42806,-13.15672,34.0708414414,1.63806,-0.056720000000000007,1.6390417084000002,29.79,-13.1,32.5431114063,132.08
2021-07-27 03:30:00,31.33574,-12.76796,33.8371009974,1.41574,0.062040000000000005,1.4170986942,29.92,-12.83,32.5548045609,132.75,31.39574,-12.96796,33.9685218505,1.41574,0.062040000000000005,1.4170986942,29.98,-13.03,32.6891618124,132.48
2021-07-27 04:00:00,31.46472,-12.73266,33.9433238702,1.3147199999999999,0.08734,1.317617909,30.15,-12.82,32.7624007057,132.31,31.52472,-12.92266,34.0705607901,1.3147199999999999,0.08734,1.317617909,30.21,-13.01,32.8923121717,132.07
2021-07-27 04:30:00,31.05254,-12.8758,33.6161637623,1.31254,0.1342,1.3193827692,29.74,-13.01,32.4611721908,132.71,31.11254,-13.0558,33.7408366656,1.31254,0.1342,1.3193827692,29.8,-13.19,32.5885884935,132.47
2021-07-27 05:00:00,31.165,-12.9205,33.7371686016,1.315,0.1495,1.3234709101,29.85,-13.07,32.5860000614,132.44,31.235,-13.1205,33.8787949203,1.315,0.1495,1.3234709101,29.92,-13.27,32.7307088221,132.19
2021-07-27 05:30:00,31.857,-12.77562,34.3232416212,1.317,0.15438000000000002,1.3260174148,30.54,-12.93,33.1643860187,132.72,31.917,-12.96562,34.449995515,1.317,0.15438000000000002,1.3260174148,30.6,-13.12,33.2940595302,132.47
2021-07-27 06:00:00,32.61336,-12.48466,34.9213113414,1.33336,0.11534000000000001,1.3383393461,31.28,-12.6,33.7223723958,132.45,32.67336,-12.66466,35.0420043177,1.33336,0.11534000000000001,1.3383393461,31.34,-12.78,33.8455905548,132.19
2021-07-27 06:30:00,35.37404,-11.55922,37.2147588052,1.39404,0.09078000000000001,1.3969926736,33.98,-11.65,35.9216216226,132.53,35.44404,-11.74922,37.3406499961,1.39404,0.09078000000000001,1.3969926736,34.05,-11.84,36.0498002768,132.27
2021-07-27 07:00:00,37.06704,-10.8553,38.6238655814,1.4770400000000001,0.054700000000000006,1.4780525199,35.59,-10.91,37.224671926,131.89,37.13704,-11.0353,38.7419357551,1.4770400000000001,0.054700000000000006,1.4780525199,35.66,-11.09,37.3446609303,132.11
2021-07-27 07:30:00,39.43482,-10.98734,40.9368619792,1.63482,0.00266,1.634822164,37.8,-10.99,39.3652143396,131.88,39.50482,-11.17734,41.0556175536,1.63482,0.00266,1.634822164,37.87,-11.18,39.4858113757,131.54
2021-07-27 08:00:00,41.90328,-10.543,43.2092550706,2.14328,-0.043000000000000003,2.1437113048,39.76,-10.5,41.1230786785,131.88,41.99328,-10.723,43.3407232768,2.14328,-0.043000000000000003,2.1437113048,39.85,-10.68,41.2563316353,131.54
2021-07-27 08:30:00,44.45604,-9.24252,45.406647844,2.9760400000000002,-0.10252000000000001,2.9778053046,41.48,-9.14,42.4750515009,131.74,44.52604,-9.42252,45.5121096109,2.9760400000000002,-0.10252000000000001,2.9778053046,41.55,-9.32,42.5824482622,131.43
2021-07-27 09:00:00,45.4479,-9.14442,46.3587319881,4.0479,-0.14442000000000002,4.0504754716,41.4,-9.0,42.3669682654,130.51,45.5379,-9.32442,46.4827402887,4.0479,-0.14442000000000002,4.0504754716,41.49,-9.18,42.4934406703,130.23
2021-07-27 09:30:00,46.58676,-8.85268,47.4204191302,4.34676,-0.17268000000000003,4.3501886028,42.24,-8.68,43.1226158761,130.46,46.67676,-9.02268,47.5408106628,4.34676,-0.17268000000000003,4.3501886028,42.33,-8.85,43.2452471377,130.14
2021-07-27 10:00:00,47.28832,-10.0605,48.3466531279,4.55832,-0.3005,4.5682142542,42.73,-9.76,43.8304745582,130.26,47.36832,-10.2405,48.4626204396,4.55832,-0.3005,4.5682142542,42.81,-9.94,43.9488304736,129.92
2021-07-27 10:30:00,48.05172,-9.845,49.049891131,6.32172,-0.535,6.3443178324,41.73,-9.31,42.7559235662,130.11,48.12172,-10.005,49.1507879973,6.32172,-0.535,6.3443178324,41.8,-9.47,42.8593152068,129.8
2021-07-27 11:00:00,48.3435,-9.760580000000001,49.3189914149,7.0635,-0.47058000000000005,7.0791579857,41.28,-9.29,42.3124390694,130.1,48.4435,-9.94058,49.4528848803,7.0635,-0.47058000000000005,7.0791579857,41.38,-9.47,42.4497974082,129.81
2021-07-27 11:30:00,47.34488,-10.70488,48.5400053361,17.28488,-1.83488,17.3819981944,30.06,-8.87,31.3413544698,130.1,47.40488,-10.88488,48.6384956637,17.28488,-1.83488,17.3819981944,30.12,-9.05,31.450228934,129.81
2021-07-27 12:00:00,48.09308,-10.24484,49.172157676,14.74308,-1.56484,14.8258939735,33.35,-8.68,34.4610635355,130.04,48.15308,-10.41484,49.2664998322,14.74308,-1.56484,14.8258939735,33.41,-8.85,34.5622713374,129.68
2021-07-27 12:30:00,49.71866,-9.32896,50.5863088877,7.78866,-0.94896,7.8462570489,41.93,-8.38,42.7592013489,130.04,49.80866,-9.50896,50.7082136471,7.78866,-0.94896,7.8462570489,42.02,-8.56,42.8830269454,129.68
2021-07-27 13:00:00,50.39838,-8.80736,51.1621568818,11.47838,-1.93736,11.6407289804,38.92,-6.87,39.5216813914,129.79,50.46838,-8.76736,51.2242518852,11.47838,-1.93736,11.6407289804,38.99,-6.83,39.5836961387,129.38
2021-07-27 13:30:00,50.28588,-8.55122,51.007774808,12.25588,-2.02122,12.421430065100001,38.03,-6.53,38.58654947,132.76,50.37588,-8.72122,51.1252282544,12.25588,-2.02122,12.421430065100001,38.12,-6.7,38.7043201723,132.5
2021-07-27 14:00:00,49.32326,-8.82316,50.1062084917,6.55326,-0.61316,6.5818828471,42.77,-8.21,43.5508553303,132.76,49.40326,-8.98316,50.2133374933,6.55326,-0.61316,6.5818828471,42.85,-8.37,43.6598144751,132.5
2021-07-27 14:30:00,49.37692,-8.93518,50.1788568056,6.48692,-0.22518000000000002,6.4908271521,42.89,-8.71,43.7654681227,133.31,49.46692,-9.11518,50.2997284358,6.48692,-0.22518000000000002,6.4908271521,42.98,-8.89,43.8897767139,132.99
2021-07-27 15:00:00,49.4906,-9.09086,50.3186170706,6.7206,-0.22086000000000003,6.7242280969,42.77,-8.87,43.6800847069,133.37,49.5706,-9.26086,50.4282451836,6.7206,-0.22086000000000003,6.7242280969,42.85,-9.04,43.7931969603,132.99
2021-07-27 15:30:00,49.45842,-8.84062,50.2423314634,3.4584200000000003,-0.32062,3.4732500746,46.0,-8.52,46.7823727487,133.55,49.54842,-9.01062,50.3610682699,3.4584200000000003,-0.32062,3.4732500746,46.09,-8.69,46.9020703168,133.2
2021-07-27 16:00:00,48.73796,-9.29946,49.6172218212,4.14796,-0.30946,4.1594876672,44.59,-8.99,45.4872311754,133.31,48.82796,-9.46946,49.7377155733,4.14796,-0.30946,4.1594876672,44.68,-9.16,45.6092972978,132.99
2021-07-27 16:30:00,49.17044,-9.82666,50.1427503888,3.92044,-0.54666,3.9583692285,45.25,-9.28,46.1917839015,133.73,49.26044,-10.00666,50.2665315429,3.92044,-0.54666,3.9583692285,45.34,-9.46,46.3163815512,133.35
2021-07-27 17:00:00,49.8187,-10.51846,50.916999818,12.7487,-2.53846,12.9989665305,37.07,-7.98,37.919194348,133.73,49.9087,-10.69846,51.042486049,12.7487,-2.53846,12.9989665305,37.16,-8.16,38.0453834256,133.44
2021-07-27 17:30:00,49.60994,-10.77578,50.7667566564,14.56994,-2.74578,14.8264108742,35.04,-8.03,35.9483309766,133.54,49.67994,-11.16578,50.919260417,14.56994,-2.74578,14.8264108742,35.11,-8.42,36.1055189687,133.34
2021-07-27 18:00:00,49.39906,-10.22014,50.4452018581,16.28906,-2.41014,16.4663976177,33.11,-7.8100000000000005,34.0186448878,133.49,49.46906,-10.38014,50.5463668695,16.28906,-2.41014,16.4663976177,33.18,-7.97,34.1237937516,133.15
2021-07-27 18:30:00,49.27932,-10.52236,50.3901918991,15.95932,-2.14236,16.1024718982,33.32,-8.38,34.3576308846,131.62,49.35932,-10.68236,50.5020324941,15.95932,-2.14236,16.1024718982,33.4,-8.54,34.4745065229,131.27
2021-07-27 19:00:00,48.0285,-11.14974,49.3057148241,15.9785,-1.45974,16.0450398291,32.05,-9.69,33.4828105152,132.05,48.0985,-11.31974,49.412571436,15.9785,-1.45974,16.0450398291,32.12,-9.86,33.5993154692,131.66
2021-07-27 19:30:00,47.64304,-11.35968,48.978582974,13.21304,-1.96968,13.3590443275,34.43,-9.39,35.6874908056,132.26,47.71304,-11.53968,49.0886789448,13.21304,-1.96968,13.3590443275,34.5,-9.57,35.8027219636,131.85
2021-07-27 20:00:00,47.9934,-10.83144,49.2004729249,9.5734,-2.23144,9.8300209579,38.42,-8.6,39.3707556443,131.25,48.0834,-11.00144,49.3259063539,9.5734,-2.23144,9.8300209579,38.51,-8.77,39.4959871379,130.83
2021-07-27 20:30:00,46.92396,-11.26072,48.2562103464,9.53396,-2.5407200000000003,9.8666940461,37.39,-8.72,38.3933653123,130.87,46.99396,-11.42072,48.3618147075,9.53396,-2.5407200000000003,9.8666940461,37.46,-8.88,38.4981298247,130.51
2021-07-27 21:00:00,45.35468,-11.21018,46.7195369576,3.34468,-1.07018,3.5117188861,42.01,-10.14,43.2164285891,131.26,45.44468,-11.39018,46.8503483523,3.34468,-1.07018,3.5117188861,42.1,-10.32,43.3464231512,130.89
2021-07-27 21:30:00,44.5742,-11.5447,46.0449715358,2.7442,-0.9847,2.9155218624,41.83,-10.56,43.1423515817,131.26,44.6542,-11.7047,46.1627293358,2.7442,-0.9847,2.9155218624,41.91,-10.72,43.2592937991,130.89
2021-07-27 22:00:00,43.76494,-12.18046,45.4283345393,2.86494,-0.9904600000000001,3.0313185605,40.9,-11.19,42.4031378556,131.56,43.84494,-12.36046,45.5539211816,2.86494,-0.9904600000000001,3.0313185605,40.98,-11.37,42.5280766083,131.2
2021-07-27 22:30:00,41.73864,-12.47472,43.5629740505,2.29864,-0.69472,2.4013291586,39.44,-11.78,41.1616569151,131.83,41.81864,-12.64472,43.6885293335,2.29864,-0.69472,2.4013291586,39.52,-11.95,41.2872001957,131.44
2021-07-27 23:00:00,39.51246,-12.7884,41.5304426874,2.75246,-0.8584,2.8832076948000003,36.76,-11.93,38.6474125913,131.37,39.59246,-12.9684,41.6622405472,2.75246,-0.8584,2.8832076948000003,36.84,-12.11,38.779346307,131.02
2021-07-27 23:30:00,37.57634,-13.01362,39.7660110308,2.69634,-0.7536200000000001,2.7996772135,34.88,-12.26,36.9719082548,130.94,37.65634,-13.19362,39.9007713071,2.69634,-0.7536200000000001,2.7996772135,34.96,-12.44,37.1073469814,130.57
2021-07-28 00:00:00,35.8661,-13.35584,38.2721255134,2.7461,-0.70584,2.8353615846,33.12,-12.65,35.4535879708,131.12,35.9361,-13.53584,38.4008105086,2.7461,-0.70584,2.8353615846,33.19,-12.83,35.5834933642,130.78
2021-07-28 00:30:00,34.73134,-13.56844,37.2876459733,2.75134,-0.7284400000000001,2.8461371417,31.98,-12.84,34.4613696768,131.67,34.80134,-13.74844,37.4186165996,2.75134,-0.7284400000000001,2.8461371417,32.05,-13.02,34.5936829493,131.33
2021-07-28 01:00:00,33.81422,-13.86192,36.5452363557,2.63422,-0.73192,2.734012051,31.18,-13.13,33.8317794389,132.13,33.87422,-14.04192,36.6693100275,2.63422,-0.73192,2.734012051,31.24,-13.31,33.9572333973,131.78
2021-07-28 01:30:00,32.73918,-14.03926,35.6223908296,2.30918,-0.5392600000000001,2.371310528,30.43,-13.5,33.2901622105,132.69,32.79918,-14.22926,35.7527348439,2.30918,-0.5392600000000001,2.371310528,30.49,-13.69,33.4223906985,132.31
2021-07-28 02:00:00,32.2914,-14.29212,35.3128759528,2.9614000000000003,-0.8421200000000001,3.0788075702,29.33,-13.45,32.2668777541,132.97,32.3614,-14.48212,35.4540831168,2.9614000000000003,-0.8421200000000001,3.0788075702,29.4,-13.64,32.410023141,132.6
2021-07-28 02:30:00,31.82432,-14.41478,34.9367031345,2.92432,-0.75478,3.0201556766,28.9,-13.66,31.965694111,133.75,31.88432,-14.60478,35.0700650229,2.92432,-0.75478,3.0201556766,28.96,-13.85,32.1014656986,133.36
2021-07-28 03:00:00,31.33864,-14.5896,34.5682916154,3.49864,-0.9696,3.6305104338,27.84,-13.62,30.9930637401,134.03,31.39864,-14.7796,34.7031867414,3.49864,-0.9696,3.6305104338,27.9,-13.81,31.1307902245,133.64
2021-07-28 03:30:00,31.19936,-14.69318,34.4860783929,4.63936,-1.31318,4.8216286587,26.56,-13.38,29.7398386008,133.66,31.24936,-14.87318,34.6082935685,4.63936,-1.31318,4.8216286587,26.61,-13.56,29.8657948161,133.24
2021-07-28 04:00:00,30.78498,-14.7329,34.1287757766,4.26498,-1.1729,4.4233187552,26.52,-13.56,29.7856341212,133.03,30.84498,-14.9229,34.2652263324,4.26498,-1.1729,4.4233187552,26.58,-13.75,29.9258901288,132.62
2021-07-28 04:30:00,30.8672,-14.50872,34.1069932987,3.6672000000000002,-0.98872,3.7981473218,27.2,-13.52,30.3748316868,133.06,30.9272,-14.68872,34.2381394804,3.6672000000000002,-0.98872,3.7981473218,27.26,-13.7,30.5089757285,132.7
2021-07-28 05:00:00,31.06392,-14.45832,34.2638314114,2.56392,-0.6083200000000001,2.6350975293000003,28.5,-13.85,31.6871030547,133.06,31.12392,-14.63832,34.3944589809,2.56392,-0.6083200000000001,2.6350975293000003,28.56,-14.03,31.8200329981,132.7
2021-07-28 05:30:00,31.47916,-14.27532,34.5647548148,2.18916,-0.42532000000000003,2.2300938563,29.29,-13.85,32.3994845638,133.1,31.53916,-14.47532,34.7023558654,2.18916,-0.42532000000000003,2.2300938563,29.35,-14.05,32.5395912697,132.74
2021-07-28 06:00:00,32.0487,-13.80294,34.8947033851,2.1587,-0.36294000000000004,2.1889977464,29.89,-13.44,32.7726364518,133.24,32.1087,-13.98294,35.0212967597,2.1587,-0.36294000000000004,2.1889977464,29.95,-13.62,32.9014726114,132.85
2021-07-28 06:30:00,34.7485,-13.06314,37.1228215376,2.2685,-0.45314000000000004,2.3133153935,32.48,-12.61,34.8419646404,132.85,34.8185,-13.24314,37.2519623552,2.2685,-0.45314000000000004,2.3133153935,32.55,-12.79,34.9726550322,132.46
2021-07-28 07:00:00,37.07452,-12.1892,39.0268706133,1.75452,-0.0592,1.755518462,35.32,-12.13,37.3448697949,132.34,37.15452,-12.3692,39.1593598654,1.75452,-0.0592,1.755518462,35.4,-12.31,37.4792756067,131.94
2021-07-28 07:30:00,40.2174,-11.0104,41.6973400941,1.6974,-0.0704,1.6988592996,38.52,-10.94,40.0434014539,131.78,40.2874,-11.1804,41.8099981215,1.6974,-0.0704,1.6988592996,38.59,-11.11,40.1574426477,131.38
2021-07-28 08:00:00,43.2462,-9.74262,44.330040141,1.8762,-0.12262,1.8802026764000002,41.37,-9.62,42.4737719069,131.16,43.3262,-9.91262,44.4456931739,1.8762,-0.12262,1.8802026764000002,41.45,-9.79,42.5904519816,130.76
2021-07-28 08:30:00,45.93356,-8.97482,46.8021295275,2.55356,-0.35482,2.5780934634,43.38,-8.62,44.2281448854,130.74,46.02356,-9.14482,46.9232970699,2.55356,-0.35482,2.5780934634,43.47,-8.79,44.3498027053,130.37
2021-07-28 09:00:00,48.111580000000004,-8.28404,48.8195601047,3.17158,-0.71404,3.2509649057,44.94,-7.57,45.5731115901,130.74,48.20158,-8.44404,48.9356120429,3.17158,-0.71404,3.2509649057,45.03,-7.73,45.6886616131,130.37
2021-07-28 09:30:00,49.71482,-6.17714,50.0971095595,4.62482,-0.8371400000000001,4.6999748310000005,45.09,-5.34,45.405106541,130.56,49.79482,-6.34714,50.19771195,4.62482,-0.8371400000000001,4.6999748310000005,45.17,-5.51,45.5048239201,130.18
2021-07-28 10:00:00,51.68714,-6.19644,52.0572407073,8.04714,-2.02644,8.2983685899,43.64,-4.17,43.8387784958,130.25,51.77714,-6.34644,52.1646386669,8.04714,-2.02644,8.2983685899,43.73,-4.32,43.9428640396,129.92
2021-07-28 10:30:00,50.61632,-6.48316,51.0298267088,9.13632,-1.9631600000000002,9.3448563567,41.48,-4.52,41.7255413386,130.45,50.69632,-6.65316,51.1310218901,9.13632,-1.9631600000000002,9.3448563567,41.56,-4.69,41.8237934674,130.1
2021-07-28 11:00:00,50.9183,-7.48422,51.4653944306,11.0383,-2.37422,11.2907478715,39.88,-5.11,40.2060505397,130.1,50.9983,-7.64422,51.568020151,11.0383,-2.37422,11.2907478715,39.96,-5.27,40.306010718,129.73
2021-07-28 11:30:00,49.99262,-8.5893,50.7251232522,12.01262,-2.0893,12.1929575475,37.98,-6.5,38.532199522,130.27,50.06262,-8.7493,50.8214144997,12.01262,-2.0893,12.1929575475,38.05,-6.66,38.6284623044,129.85
2021-07-28 12:00:00,50.39862,-8.7122,51.1460978643,14.43862,-2.5322,14.6589830597,35.96,-6.18,36.4871758293,130.5,50.46862,-8.8722,51.2425364082,14.43862,-2.5322,14.6589830597,36.03,-6.34,36.5835550487,130.07
2021-07-28 12:30:00,52.35428,-8.36248,53.0179375878,14.80428,-3.2124800000000002,15.1488195602,37.55,-5.15,37.90151712,130.53,52.42428,-8.52248,53.1125013426,14.80428,-3.2124800000000002,15.1488195602,37.62,-5.31,37.9929006526,130.07
2021-07-28 13:00:00,51.48434,-8.5134,52.1834767412,15.29434,-3.0834,15.6020572873,36.19,-5.43,36.5950952998,129.95,51.55434,-8.6734,52.2788469689,15.29434,-3.0834,15.6020572873,36.26,-5.59,36.6883591893,129.5
2021-07-28 13:30:00,50.31936,-9.11028,51.1374148006,17.43936,-3.42028,17.7715951025,32.88,-5.69,33.3687053989,130.04,50.37936,-9.28028,51.2269803023,17.43936,-3.42028,17.7715951025,32.94,-5.86,33.4571845797,129.59
2021-07-28 14:00:00,50.85914,-9.1315,51.6723950847,18.04914,-3.7715,18.438971419,32.81,-5.36,33.2449349526,130.53,50.92914,-9.2915,51.769771811300004,18.04914,-3.7715,18.438971419,32.88,-5.52,33.3401379721,130.0
2021-07-28 14:30:00,50.8013,-9.32144,51.649407793,17.0813,-3.73144,17.4841200569,33.72,-5.59,34.1802062603,130.2,50.8613,-9.48144,51.7375061456,17.0813,-3.73144,17.4841200569,33.78,-5.75,34.2658853672,129.72
2021-07-28 15:00:00,49.72268,-9.78512,50.6763601672,18.72268,-4.13512,19.1738875504,31.0,-5.65,31.5106727951,130.95,49.79268,-9.95512,50.7780995686,18.72268,-4.13512,19.1738875504,31.07,-5.82,31.6103986055,130.47
2021-07-28 15:30:00,49.0608,-9.89322,50.0483556034,20.4208,-4.53322,20.9179147194,28.64,-5.36,29.1372476394,131.17,49.1108,-10.05322,50.1292121323,20.4208,-4.53322,20.9179147194,28.69,-5.52,29.2162026964,130.65
2021-07-28 16:00:00,49.37618,-9.90158,50.3591941743,21.02618,-4.06158,21.4148704756,28.35,-5.84,28.9452604065,131.03,49.42618,-10.07158,50.4418872871,21.02618,-4.06158,21.4148704756,28.4,-6.01,29.0289527886,130.58
2021-07-28 16:30:00,49.68534,-9.08828,50.5097004968,22.38534,-4.36828,22.8075714857,27.3,-4.72,27.705024815,130.85,49.74534,-9.24828,50.5977226234,22.38534,-4.36828,22.8075714857,27.36,-4.88,27.791797351,130.44
2021-07-28 17:00:00,48.9931,-9.375,49.8820054991,20.0431,-4.335,20.5065375578,28.95,-5.04,29.3854402724,131.72,49.0531,-9.535,49.9712201633,20.0431,-4.335,20.5065375578,29.01,-5.2,29.4723616292,131.22
2021-07-28 17:30:00,50.10708,-9.8153,51.0593730888,25.06708,-5.6853,25.7037183267,25.04,-4.13,25.3783076662,131.39,50.15708,-9.9953,51.1433152642,25.06708,-5.6853,25.7037183267,25.09,-4.31,25.4574979132,130.98
2021-07-28 18:00:00,49.33186,-10.20158,50.3756354358,23.91186,-4.70158,24.3696923074,25.42,-5.5,26.0081987073,130.61,49.38186,-10.36158,50.4572139258,23.91186,-4.70158,24.3696923074,25.47,-5.66,26.0913108141,130.17
2021-07-28 18:30:00,49.932,-9.80472,50.8855299499,20.802,-4.88472,21.3678191091,29.13,-4.92,29.5425675932,130.49,50.002,-9.96472,50.9852493245,20.802,-4.88472,21.3678191091,29.2,-5.08,29.638596458,130.03
2021-07-28 19:00:00,50.00514,-9.7967,50.9557588238,20.75514,-5.1567,21.3861495204,29.25,-4.64,29.6157407471,130.08,50.05514,-9.9567,51.0358003299,20.75514,-5.1567,21.3861495204,29.3,-4.8,29.6905708938,129.69
2021-07-28 19:30:00,49.58456,-9.78054,50.5399599632,17.70456,-4.49054,18.2651688819,31.88,-5.29,32.3159171307,130.6,49.654560000000004,-9.94054,50.639803162,17.70456,-4.49054,18.2651688819,31.95,-5.45,32.4114948745,130.18
2021-07-28 20:00:00,49.2655,-9.747,50.2204490148,17.8955,-4.777,18.5221124403,31.37,-4.97,31.7612625694,130.22,49.3255,-9.907,50.3105714463,17.8955,-4.777,18.5221124403,31.43,-5.13,31.8459071154,129.8
2021-07-28 20:30:00,47.66902,-9.80436,48.6668361697,10.81902,-3.06436,11.2446207571,36.85,-6.74,37.4613147126,130.11,47.73902,-9.96436,48.7678428964,10.81902,-3.06436,11.2446207571,36.92,-6.9,37.5592385439,129.72
2021-07-28 21:00:00,45.96488,-10.05674,47.0521860581,10.26488,-3.02674,10.7018183708,35.7,-7.03,36.385586432,130.56,46.04488,-10.22674,47.1669077346,10.26488,-3.02674,10.7018183708,35.78,-7.2,36.4972382517,130.13
2021-07-28 21:30:00,45.44208,-10.43784,46.6254344601,9.48208,-2.7378400000000003,9.8694279972,35.96,-7.7,36.7751492179,130.5,45.51208,-10.59784,46.7296869088,9.48208,-2.7378400000000003,9.8694279972,36.03,-7.86,36.8773711102,130.13
2021-07-28 22:00:00,44.77184,-11.1885,46.1486748373,9.46184,-2.7285,9.8473919611,35.31,-8.46,36.3093335108,130.93,44.84184,-11.3585,46.2580386186,9.46184,-2.7285,9.8473919611,35.38,-8.63,36.4173214281,130.56
2021-07-28 22:30:00,43.0743,-11.57502,44.6024260382,9.2643,-2.61502,9.6262964888,33.81,-8.96,34.9771025101,131.7,43.1443,-11.74502,44.7143837852,9.2643,-2.61502,9.6262964888,33.88,-9.13,35.0886206625,131.31
2021-07-28 23:00:00,40.5871,-11.9402,42.3069859769,7.9571000000000005,-2.2502,8.2691499231,32.63,-9.69,34.0384047805,130.63,40.6471,-12.1102,42.4127773489,7.9571000000000005,-2.2502,8.2691499231,32.69,-9.86,34.1446291531,130.27
2021-07-28 23:30:00,38.5292,-12.3712,40.4666015633,7.7692,-2.1712,8.0668815586,30.76,-10.2,32.407060959,131.41,38.5892,-12.5412,40.5759541364,7.7692,-2.1712,8.0668815586,30.82,-10.37,32.5178304934,131.02
2021-07-29 00:00:00,36.66,-12.72138,38.8044985679,7.91,-2.22138,8.2159983632,28.75,-10.5,30.6073928978,132.13,36.72,-12.90138,38.920483115,7.91,-2.22138,8.2159983632,28.81,-10.68,30.7258604436,131.75
2021-07-29 00:30:00,35.03346,-5.79604,35.5096803598,7.5834600000000005,-2.13604,7.8785488799,27.45,-3.66,27.6929250893,131.86,34.63346,-23.68604,41.9583727336,7.5834600000000005,-2.13604,7.8785488799,27.05,-21.55,34.584750975,131.47
2021-07-29 01:00:00,33.8856,-4.99792,34.2521983482,7.2056000000000004,-2.01792,7.4828251674,26.68,-2.98,26.8459084406,131.25,33.4256,-25.01792,41.7512521547,7.2056000000000004,-2.01792,7.4828251674,26.22,-23.0,34.8781937606,130.87
2021-07-29 01:30:00,32.93548,-4.9454,33.3046967257,6.81548,-1.9354,7.084951714,26.12,-3.01,26.2928602476,130.28,32.49548,-24.9554,40.9722858722,6.81548,-1.9354,7.084951714,25.68,-23.02,34.487429594,129.88
2021-07-29 02:00:00,32.20234,-5.11182,32.6055425532,6.98234,-2.00182,7.2636323687,25.22,-3.11,25.4110310692,130.02,31.762340000000002,-24.92182,40.3725569464,6.98234,-2.00182,7.2636323687,24.78,-22.92,33.7546263496,129.68
2021-07-29 02:30:00,31.49092,-5.117,31.90394539,6.2609200000000005,-1.8170000000000002,6.5192490553999995,25.23,-3.3,25.4448992924,129.42,31.05092,-25.147,39.956616997,6.2609200000000005,-1.8170000000000002,6.5192490553999995,24.79,-23.33,34.0416362709,129.07
2021-07-29 03:00:00,31.05224,-5.26774,31.4958837584,6.54224,-1.9177400000000002,6.8175238119,24.51,-3.35,24.7378778395,130.21,30.61224,-25.17774,39.6361934263,6.54224,-1.9177400000000002,6.8175238119,24.07,-23.26,33.4722646381,129.84
2021-07-29 03:30:00,30.7967,-5.19604,31.2319637963,6.2067,-1.78604,6.458565148,24.59,-3.41,24.8253136939,129.76,30.3567,-25.14604,39.4189365987,6.2067,-1.78604,6.458565148,24.15,-23.36,33.5992871948,129.4
2021-07-29 04:00:00,30.54508,-5.0659,30.962319923,4.90508,-1.4059,5.1025841116,25.64,-3.66,25.8999073357,129.82,30.11508,-25.0059,39.143493434,4.90508,-1.4059,5.1025841116,25.21,-23.6,34.5326526638,129.49
2021-07-29 04:30:00,30.72214,-4.99206,31.1250791039,4.44214,-1.26206,4.6179436141,26.28,-3.73,26.54338524,129.75,30.27214,-25.01206,39.268379208,4.44214,-1.26206,4.6179436141,25.83,-23.75,35.0891920682,129.42
2021-07-29 05:00:00,30.7256,-4.94058,31.120279981,3.7856,-1.06058,3.9313607436,26.94,-3.88,27.2179720038,129.99,30.2756,-24.94058,39.2255590922,3.7856,-1.06058,3.9313607436,26.49,-23.88,35.6647515062,129.66
2021-07-29 05:30:00,31.32364,-4.9164200000000005,31.7071223618,4.16364,-1.15642,4.3212504285,27.16,-3.76,27.419029888,129.95,30.86364,-24.86642,39.6346201908,4.16364,-1.15642,4.3212504285,26.7,-23.71,35.7078996862,129.63
2021-07-29 06:00:00,32.0217,-4.45538,32.3301667462,4.4517,-1.26538,4.6280470432000005,27.57,-3.19,27.7539366577,129.9,31.5717,-24.23538,39.8010789381,4.4517,-1.26538,4.6280470432000005,27.12,-22.97,35.5403334256,129.54
2021-07-29 06:30:00,34.86966,-2.49128,34.9585420828,4.12966,-1.16128,4.2898325089,30.74,-1.33,30.768758506,130.47,34.41966,-22.39128,41.0619338872,4.12966,-1.16128,4.2898325089,30.29,-21.23,36.9891470569,130.1
2021-07-29 07:00:00,37.20804,-1.8072400000000002,37.2519040729,4.33804,-1.17724,4.4949399394,32.87,-0.63,32.8760368658,131.02,36.71804,-21.77724,42.690310885,4.33804,-1.17724,4.4949399394,32.38,-20.6,38.3773943878,130.69
2021-07-29 07:30:00,40.2478,-0.8278000000000001,40.2563120228,4.7278,-1.1778,4.8722998348,35.52,0.35000000000000003,35.5217243388,131.25,39.7578,-20.9178,44.9247929064,4.7278,-1.1778,4.8722998348,35.03,-19.74,40.2090599244,130.9
2021-07-29 08:00:00,43.1483,-0.006520000000000001,43.1483004926,6.0183,-1.26652,6.1501225842,37.13,1.26,37.1513727876,131.85,42.6483,-20.08652,47.1417625742,6.0183,-1.26652,6.1501225842,36.63,-18.82,41.1819050069,131.44
2021-07-29 08:30:00,45.15264,0.6374200000000001,45.1571390062,7.11264,-1.28258,7.227354926,38.04,1.92,38.0884234381,131.93,44.65264,-19.27258,48.6342533491,7.11264,-1.28258,7.227354926,37.54,-17.99,41.6280158067,131.44
2021-07-29 09:00:00,46.8274,1.20776,46.842972525,8.6174,-1.42224,8.7339767218,38.21,2.63,38.3004046976,131.32,46.3174,-18.60224,49.9133737166,8.6174,-1.42224,8.7339767218,37.7,-17.18,41.4299698286,130.85
2021-07-29 09:30:00,48.16208,1.5870600000000001,48.1882216872,10.65208,-1.92294,10.8242554742,37.51,3.51,37.6738662736,130.97,47.66208,-18.26294,51.0412465303,10.65208,-1.92294,10.8242554742,37.01,-16.34,40.456590316,130.5
2021-07-29 10:00:00,48.20724,1.40564,48.2277286654,12.73724,-2.32436,12.9475840305,35.47,3.73,35.6655828496,131.1,47.71724,-18.40436,51.1434791565,12.73724,-2.32436,12.9475840305,34.98,-16.08,38.4989194654,130.61
2021-07-29 10:30:00,48.34514,1.5484,48.3699297517,13.18514,-2.3416,13.3914527733,35.16,3.89,35.3745346259,131.1,47.86514,-18.1616,51.1948761282,13.18514,-2.3416,13.3914527733,34.68,-15.82,38.1179065532,130.56
2021-07-29 11:00:00,48.7364,1.7438600000000002,48.7675889568,15.9464,-3.03614,16.2328623188,32.79,4.78,33.1365734499,130.66,48.2664,-17.90614,51.4808237955,15.9464,-3.03614,16.2328623188,32.32,-14.87,35.5766679159,130.17
2021-07-29 11:30:00,48.79714,2.12434,48.843358736,14.56714,-2.8956600000000003,14.8521518513,34.23,5.02,34.5961457391,130.34,48.31714,-17.39566,51.3532375281,14.56714,-2.8956600000000003,14.8521518513,33.75,-14.5,36.7329892603,129.86
2021-07-29 12:00:00,49.20594,2.334,49.2612635575,12.11594,-2.306,12.3334357777,37.09,4.64,37.379107801,129.77,48.71594,-17.206,51.6651647252,12.11594,-2.306,12.3334357777,36.6,-14.9,39.5167053283,129.34
2021-07-29 12:30:00,49.62894,2.37268,49.6856246404,12.44894,-2.29732,12.6591384504,37.18,4.67,37.4721403178,129.86,49.12894,-17.20732,52.0552073006,12.44894,-2.29732,12.6591384504,36.68,-14.91,39.5945766488,129.42
2021-07-29 13:00:00,49.7578,2.07678,49.8011212324,12.4078,-2.23322,12.6071714674,37.35,4.31,37.5978536621,129.95,49.2678,-17.56322,52.304711199,12.4078,-2.23322,12.6071714674,36.86,-15.33,39.920777798,129.52
2021-07-29 13:30:00,49.09192,1.95018,49.1306402494,12.20192,-2.18982,12.3968610268,36.89,4.14,37.1215799772,130.22,48.59192,-17.74982,51.7322993817,12.20192,-2.18982,12.3968610268,36.39,-15.56,39.577085542,129.78
2021-07-29 14:00:00,48.71474,1.9439000000000002,48.7535090068,12.59474,-2.2761,12.7987541143,36.12,4.22,36.3656816243,130.44,48.22474,-17.7961,51.4035672233,12.59474,-2.2761,12.7987541143,35.63,-15.52,38.8634442632,129.99
2021-07-29 14:30:00,47.9805,1.47158,48.0030616518,13.0905,-2.25842,13.283886899,34.89,3.73,35.088815882,130.63,47.5005,-18.28842,50.8995462293,13.0905,-2.25842,13.283886899,34.41,-16.03,37.9606243363,130.19
2021-07-29 15:00:00,47.35434,1.373,47.3742403194,11.584340000000001,-2.007,11.7569121046,35.77,3.38,35.9293375948,130.63,46.85434,-18.347,50.3184020596,11.584340000000001,-2.007,11.7569121046,35.27,-16.34,38.8711782687,130.19
2021-07-29 15:30:00,46.97248,1.34474,46.9917248355,9.64248,-1.70526,9.792105607,37.33,3.05,37.4543909308,130.5,46.47248,-18.495260000000002,50.0176572804,9.64248,-1.70526,9.792105607,36.83,-16.79,40.4765734716,130.09
2021-07-29 16:00:00,47.24894,1.5195,47.2733668293,9.35894,-1.5605,9.4881461927,37.89,3.08,38.0149773116,130.98,46.74894,-18.3505,50.2215515628,9.35894,-1.5605,9.4881461927,37.39,-16.79,40.9867807958,130.54
2021-07-29 16:30:00,47.16738,0.6833600000000001,47.1723299928,8.63738,-1.48664,8.7643842769,38.53,2.17,38.5910585499,130.98,46.65738,-19.23664,50.4674095526,8.63738,-1.48664,8.7643842769,38.02,-17.75,41.9593005185,130.58
2021-07-29 17:00:00,47.34208,0.40276,47.3437931977,7.69208,-1.2472400000000001,7.792541456,39.65,1.65,39.6843168015,131.21,46.83208,-19.47724,50.7208694242,7.69208,-1.2472400000000001,7.792541456,39.14,-18.23,43.1772220042,130.8
2021-07-29 17:30:00,48.63604,0.05836,48.636075014,11.48604,-2.32164,11.7183244182,37.15,2.38,37.2261588134,130.96,48.14604,-19.70164,52.021109046,11.48604,-2.32164,11.7183244182,36.66,-17.38,40.5711720314,130.6
2021-07-29 18:00:00,49.809,0.20524,49.8094228481,10.409,-2.38476,10.6786872441,39.4,2.59,39.4850364062,130.68,49.299,-19.40476,52.9805257775,10.409,-2.38476,10.6786872441,38.89,-17.02,42.4512956222,130.31
2021-07-29 18:30:00,48.3814,-0.41922000000000004,48.3832162156,10.3014,-2.20922,10.5356297851,38.08,1.79,38.1220474267,130.11,47.8814,-20.04922,51.9095336963,10.3014,-2.20922,10.5356297851,37.58,-17.84,41.5995432667,129.77
2021-07-29 19:00:00,47.8903,-0.59106,47.8939472795,10.6303,-2.09106,10.834011723,37.26,1.5,37.2901810132,130.16,47.4003,-20.25106,51.54506641,10.6303,-2.09106,10.834011723,36.77,-18.16,41.0099804926,129.8
2021-07-29 19:30:00,48.52012,-0.33826,48.5212990824,9.21012,-1.9682600000000001,9.41808674,39.31,1.63,39.3437796862,130.32,48.02012,-19.94826,51.9987019246,9.21012,-1.9682600000000001,9.41808674,38.81,-17.98,42.7726139019,129.99
2021-07-29 20:00:00,47.98254,-0.3538,47.9838443572,8.39254,-1.8638,8.5970040184,39.59,1.51,39.6187859481,130.08,47.47254,-19.9638,51.4994695554,8.39254,-1.8638,8.5970040184,39.08,-18.1,43.0680438376,129.76
2021-07-29 20:30:00,46.33594,-0.06792000000000001,46.3359897791,8.19594,-1.79792,8.3908252759,38.14,1.73,38.1792155498,130.08,45.90594,-19.33792,49.8127541621,8.19594,-1.79792,8.3908252759,37.71,-17.54,41.5896104815,129.79
2021-07-29 21:00:00,45.66176,-0.14194,45.6619806104,8.10176,-1.85194,8.3107278178,37.56,1.71,37.5989055692,130.95,45.24176,-19.59194,49.3017338525,8.10176,-1.85194,8.3107278178,37.14,-17.74,41.1592905673,130.65
2021-07-29 21:30:00,44.9388,-0.60292,44.9428443466,8.7388,-2.07292,8.981292934,36.2,1.47,36.229834391,131.27,44.5288,-20.16292,48.8810533066,8.7388,-2.07292,8.981292934,35.79,-18.09,40.1020223929,130.95
2021-07-29 22:00:00,43.45374,-1.3576000000000001,43.4749421822,10.99374,-2.9376,11.3794469526,32.46,1.58,32.4984307313,131.6,43.06374,-20.9476,47.8882829985,10.99374,-2.9376,11.3794469526,32.07,-18.01,36.7810413121,131.28
2021-07-29 22:30:00,41.33226,-1.67908,41.3663513783,6.56226,-1.98908,6.8570908959,34.77,0.31,34.771381911,131.71,40.92226,-21.24908,46.1102457633,6.56226,-1.98908,6.8570908959,34.36,-19.26,39.3898108652,131.39
2021-07-29 23:00:00,39.04878,-1.9350800000000001,39.0966974832,3.90878,-1.21508,4.093284805,35.14,-0.72,35.1473754354,131.66,38.64878,-21.49508,44.224050693,3.90878,-1.21508,4.093284805,34.74,-20.28,40.2261855015,131.39
2021-07-29 23:30:00,37.17436,-2.1672000000000002,37.2374783954,4.64436,-1.3672,4.8414166986,32.53,-0.8,32.5398355866,131.56,36.78436,-21.9272,42.8239563848,4.64436,-1.3672,4.8414166986,32.14,-20.56,38.1535476725,131.39
2021-07-30 00:00:00,35.82432,-2.41712,35.9057707417,5.60432,-1.54712,5.8139472785,30.22,-0.87,30.2325205697,132.16,35.44432,-22.09712,41.7682000158,5.60432,-1.54712,5.8139472785,29.84,-20.55,36.2315898078,131.98
2021-07-30 00:30:00,34.74692,-2.55828,34.8409707965,6.84692,-1.8382800000000001,7.089399611,27.9,-0.72,27.9092887763,131.9,34.36692,-22.36828,41.0051843118,6.84692,-1.8382800000000001,7.089399611,27.52,-20.53,34.3341127743,131.74
2021-07-30 01:00:00,33.80096,-2.89848,33.9250067536,8.82096,-2.35848,9.1308139414,24.98,-0.54,24.9858359876,132.35,33.45096,-22.53848,40.3354658537,8.82096,-2.35848,9.1308139414,24.63,-20.18,31.8413143573,132.13
2021-07-30 01:30:00,33.25144,-3.06854,33.3927267501,12.67144,-3.49854,13.145538171,20.58,0.43,20.5844917353,131.79,32.91144,-22.77854,40.0253015904,12.67144,-3.49854,13.145538171,20.24,-19.28,27.9531035844,131.58
2021-07-30 02:00:00,32.19052,-3.19202,32.3483936162,13.09052,-3.59202,13.5743994914,19.1,0.4,19.1041880225,132.13,31.87052,-22.97202,39.2866866502,13.09052,-3.59202,13.5743994914,18.78,-19.38,26.9865299733,131.84
2021-07-30 02:30:00,31.79022,-3.2955,31.960575838,12.47022,-3.4055,12.9268641634,19.32,0.11,19.3203131445,132.29,31.46022,-23.0655,39.0097773987,12.47022,-3.4055,12.9268641634,18.99,-19.66,27.3337831264,132.03
2021-07-30 03:00:00,31.70202,-3.31142,31.874497243,14.60202,-4.13142,15.1752304528,17.1,0.8200000000000001,17.1196495291,132.21,31.39202,-22.99142,38.9109793413,14.60202,-4.13142,15.1752304528,16.79,-18.86,25.2508158284,131.96
2021-07-30 03:30:00,31.4516,-3.3395200000000003,31.628397626,14.0316,-3.92952,14.5714421383,17.42,0.59,17.4299885255,132.02,31.1316,-22.97952,38.6941191655,14.0316,-3.92952,14.5714421383,17.1,-19.05,25.5990722488,131.73
2021-07-30 04:00:00,31.19636,-3.2274,31.36286001,11.03636,-2.9874,11.4335384203,20.16,-0.24,20.1614285208,131.85,30.86636,-23.0374,38.5156329094,11.03636,-2.9874,11.4335384203,19.83,-20.05,28.1998475173,131.55
2021-07-30 04:30:00,31.12974,-3.40302,31.3151921212,11.67974,-3.11302,12.087481954,19.45,-0.29,19.4521618336,132.52,30.79974,-23.20302,38.5616924057,11.67974,-3.11302,12.087481954,19.12,-20.09,27.7341396117,132.14
2021-07-30 05:00:00,31.22304,-3.32722,31.3998187856,12.05304,-3.27722,12.4906342581,19.17,-0.05,19.1700652059,132.52,30.89304,-23.12722,38.59077902,12.05304,-3.27722,12.4906342581,18.84,-19.85,27.3672815603,132.14
2021-07-30 05:30:00,31.77076,-3.02968,31.914889188,9.48076,-2.53968,9.8150285114,22.29,-0.49,22.2953851727,132.52,31.42076,-22.86968,38.8624037121,9.48076,-2.53968,9.8150285114,21.94,-20.33,29.9110765436,132.14
2021-07-30 06:00:00,32.38906,-2.78282,32.5083880689,9.96906,-2.68282,10.3237435282,22.42,-0.1,22.4202230141,132.61,32.05906,-22.59282,39.2201331415,9.96906,-2.68282,10.3237435282,22.09,-19.91,29.7384633093,132.23
2021-07-30 06:30:00,35.2705,-2.03172,35.3289690822,10.2005,-2.75172,10.565139053,25.07,0.72,25.0803369196,132.4,34.9005,-21.74172,41.1186975573,10.2005,-2.75172,10.565139053,24.7,-18.99,31.1562208876,132.08
2021-07-30 07:00:00,37.05454,-1.48426,37.0842549117,9.20454,-2.52426,9.5443933887,27.85,1.04,27.8694115474,132.04,36.68454,-21.26426,42.401936610999996,9.20454,-2.52426,9.5443933887,27.48,-18.74,33.2616596098,131.77
2021-07-30 07:30:00,39.0973,-0.44714000000000004,39.099856796,3.7973,-0.9471400000000001,3.9136378818,35.3,0.5,35.3035408989,132.12,38.6773,-20.23714,43.6517510607,3.7973,-0.9471400000000001,3.9136378818,34.88,-19.29,39.8587317912,131.99
2021-07-30 08:00:00,41.98904,0.46614000000000005,41.9916273395,9.95904,-2.90386,10.3737592329,32.03,3.37,32.2067974192,132.28,41.60904,-19.21386,45.8310443457,9.95904,-2.90386,10.3737592329,31.65,-16.31,35.6053170187,132.13
2021-07-30 08:30:00,45.17904,0.8009600000000001,45.1861393819,13.37904,-3.50904,13.8315607595,31.8,4.31,32.0907478878,131.58,44.77904,-18.93904,48.619437054,13.37904,-3.50904,13.8315607595,31.4,-15.43,34.9863530537,131.63
2021-07-30 09:00:00,47.89158,1.42578,47.9127987442,13.73158,-3.58422,14.1916497387,34.16,5.01,34.5254355512,132.09,47.48158,-18.24422,50.8660201186,13.73158,-3.58422,14.1916497387,33.75,-14.66,36.796441404,131.91
2021-07-30 09:30:00,49.017,1.73246,49.0476065334,12.567,-3.22754,12.9748411725,36.45,4.96,36.7859225792,131.76,48.597,-18.01754,51.8295297746,12.567,-3.22754,12.9748411725,36.03,-14.79,38.9474646158,131.6
2021-07-30 10:00:00,49.26972,1.7196600000000002,49.2997214941,11.60972,-3.01034,11.9936543803,37.66,4.73,37.955875698,131.98,48.83972,-18.10034,52.0858959584,11.60972,-3.01034,11.9936543803,37.23,-15.09,40.1718931593,131.89
2021-07-30 10:30:00,49.82542,1.80076,49.8579503666,14.37542,-3.59924,14.8191507433,35.45,5.4,35.8589249699,132.38,49.41542,-18.03924,52.6051129982,14.37542,-3.59924,14.8191507433,35.04,-14.44,37.8987493197,132.18
2021-07-30 11:00:00,49.2157,1.56276,49.2405051285,14.9557,-3.60724,15.3845748368,34.26,5.17,34.6478931538,132.45,48.8157,-18.22724,52.107627508,14.9557,-3.60724,15.3845748368,33.86,-14.62,36.8814858703,132.22
2021-07-30 11:30:00,49.05476,0.37184,49.056169272,17.90476,-4.02816,18.3522887849,31.15,4.4,31.4592196343,132.2,48.66476,-19.41816,52.3958376557,17.90476,-4.02816,18.3522887849,30.76,-15.39,34.3951987929,131.99
2021-07-30 12:00:00,48.18666,0.32986000000000004,48.187789009,19.10666,-3.70014,19.4616415642,29.08,4.03,29.3579171605,132.35,47.80666,-19.53014,51.6420672396,19.10666,-3.70014,19.4616415642,28.7,-15.83,32.7761941049,132.09
2021-07-30 12:30:00,48.3224,0.34750000000000003,48.3236494691,18.3524,-3.2525,18.6383835675,29.97,3.6,30.1854418553,132.66,47.9424,-19.5225,51.7648695933,18.3524,-3.2525,18.6383835675,29.59,-16.27,33.7680470267,132.36
