Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-30 13:00:00,50.38754,0.29894000000000004,50.3884267702,19.97754,-4.32106,20.4395123223,30.41,4.62,30.7589417893,132.8,49.99754,-19.40106,53.6297970831,19.97754,-4.32106,20.4395123223,30.02,-15.08,33.5947436365,132.39
2021-07-30 13:30:00,49.2049,0.08990000000000001,49.204982126,18.7949,-4.4501,19.3145451932,30.41,4.54,30.7470274986,132.81,48.8249,-19.7801,52.679438266,18.7949,-4.4501,19.3145451932,30.03,-15.33,33.7166101499,132.33
2021-07-30 14:00:00,48.97516,-0.17782,48.9754828152,19.11516,-5.28782,19.8330628542,29.86,5.11,30.2940868818,132.81,48.59516,-19.94782,52.5300399598,19.11516,-5.28782,19.8330628542,29.48,-14.66,32.9239426558,132.33
2021-07-30 14:30:00,48.0873,-0.2461,48.0879297381,18.9973,-5.0261,19.650930983,29.09,4.78,29.4801034598,132.5,47.707300000000004,-20.1361,51.7827094357,18.9973,-5.0261,19.650930983,28.71,-15.11,32.443430768,132.02
2021-07-30 15:00:00,47.96008,-0.23886000000000002,47.9606748045,16.98008,-4.7488600000000005,17.6316416736,30.98,4.51,31.3065568212,132.8,47.57008,-20.13886,51.6573924362,16.98008,-4.7488600000000005,17.6316416736,30.59,-15.39,34.2432504298,132.35
2021-07-30 15:30:00,46.97504,-0.68664,46.9800580831,16.39504,-4.25664,16.9386044493,30.58,3.5700000000000003,30.7876809779,132.87,46.59504,-20.51664,50.911985519,16.39504,-4.25664,16.9386044493,30.2,-16.26,34.2990903669,132.42
2021-07-30 16:00:00,46.4186,-0.91002,46.4275194509,16.6386,-4.52002,17.2416237855,29.78,3.61,29.9980082672,132.71,46.0286,-20.89002,50.547254659000004,16.6386,-4.52002,17.2416237855,29.39,-16.37,33.6414773754,132.26
2021-07-30 16:30:00,46.05238,-1.2509000000000001,46.0693656834,15.50238,-3.9409,15.9954518059,30.55,2.69,30.6682017732,133.19,45.67238,-21.2809,50.3869328266,15.50238,-3.9409,15.9954518059,30.17,-17.34,34.7980531065,132.75
2021-07-30 17:00:00,46.851,-0.75382,46.8570639882,17.421,-3.81382,17.8335768704,29.43,3.06,29.5886549204,133.28,46.481,-20.71382,50.8875790345,17.421,-3.81382,17.8335768704,29.06,-16.9,33.6168648151,132.88
2021-07-30 17:30:00,48.425,-0.7318,48.4305291757,29.445,-5.2518,29.909687866,18.98,4.52,19.5107867601,132.98,48.105,-20.5018,52.2916324878,29.445,-5.2518,29.909687866,18.66,-15.25,24.0989232125,132.61
2021-07-30 18:00:00,47.52716,-0.9409000000000001,47.5364726339,29.57716,-5.0209,30.0002971731,17.95,4.08,18.4078488694,132.37,47.20716,-20.9409,51.6433659638,29.57716,-5.0209,30.0002971731,17.63,-15.92,23.7542269923,131.95
2021-07-30 18:30:00,47.3586,-1.3380800000000002,47.377499428,19.5486,-4.82808,20.1359906249,27.81,3.49,28.028132296,132.98,46.9786,-21.28808,51.576847597,19.5486,-4.82808,20.1359906249,27.43,-16.46,31.9896311326,132.6
2021-07-30 19:00:00,47.48142,-1.43548,47.5031140879,15.83142,-4.34548,16.4169746192,31.65,2.91,31.7834957171,132.98,47.09142,-21.42548,51.7363801483,15.83142,-4.34548,16.4169746192,31.26,-17.08,35.6218191562,132.6
2021-07-30 19:30:00,46.39442,-1.8759000000000001,46.4323293401,14.79442,-3.9759,15.3193552066,31.6,2.1,31.669701609,133.22,46.01442,-21.5759,50.8217109978,14.79442,-3.9759,15.3193552066,31.22,-17.6,35.839202,132.81
2021-07-30 20:00:00,45.36422,-1.9077000000000002,45.4043145031,8.97422,-2.7977,9.4001994606,36.39,0.89,36.4008818574,132.2,44.94422,-21.7077,49.9119940565,8.97422,-2.7977,9.4001994606,35.97,-18.91,40.6377779904,131.81
2021-07-30 20:30:00,44.73628,-2.15768,44.7882834145,14.39628,-2.95768,14.696963932100001,30.34,0.8,30.3505452999,132.57,44.35628,-21.87768,49.4581889844,14.39628,-2.95768,14.696963932100001,29.96,-18.92,35.4339949766,132.2
2021-07-30 21:00:00,43.99748,-2.08154,44.0466917614,16.99748,-2.77154,17.2219557636,27.0,0.6900000000000001,27.0088152276,132.3,43.63748,-21.94154,48.8432271489,16.99748,-2.77154,17.2219557636,26.64,-19.17,32.820397621,131.91
2021-07-30 21:30:00,43.46884,-2.28314,43.528758071,16.03884,-2.52314,16.2360901699,27.43,0.24,27.4310499252,132.65,43.09884,-22.08314,48.4270077705,16.03884,-2.52314,16.2360901699,27.06,-19.56,33.3891778875,132.3
2021-07-30 22:00:00,42.4425,-3.01752,42.549632586,12.6925,-2.68752,12.9739092027,29.75,-0.33,29.7518301958,132.59,42.0625,-22.96752,47.9245331871,12.6925,-2.68752,12.9739092027,29.37,-20.28,35.691389718,132.25
2021-07-30 22:30:00,40.19014,-3.3077,40.3260242587,5.34014,-1.8477000000000001,5.650760171,34.85,-1.46,34.8805690894,133.15,39.79014,-23.2377,46.078692934,5.34014,-1.8477000000000001,5.650760171,34.45,-21.39,40.5503958057,132.77
2021-07-30 23:00:00,38.17828,-3.62604,38.3500877423,5.59828,-1.99604,5.9434766459,32.58,-1.63,32.6207495315,132.95,37.77828,-23.70604,44.6001656078,5.59828,-1.99604,5.9434766459,32.18,-21.71,38.8185071841,132.64
2021-07-30 23:30:00,35.38606,-14.4407,38.2191975166,4.34606,-1.4507,4.5817865526,31.04,-12.99,33.6485021955,133.48,35.40606,-16.4707,39.0496228306,4.34606,-1.4507,4.5817865526,31.06,-15.02,34.5010724471,133.16
2021-07-31 00:00:00,33.69548,-15.81092,37.2205664073,4.49548,-1.51092,4.7425963013,29.2,-14.3,32.5135356429,131.48,33.75548,-15.990920000000001,37.3515990618,4.49548,-1.51092,4.7425963013,29.26,-14.48,32.6468681499,131.15
2021-07-31 00:30:00,32.1346,-15.87728,35.8429984426,4.3946,-1.42728,4.6205667789,27.74,-14.45,31.2779491016,131.34,32.2046,-16.05728,35.985726367,4.3946,-1.42728,4.6205667789,27.81,-14.63,31.4234466601,131.03
2021-07-31 01:00:00,31.04798,-16.02018,34.9374187557,3.87798,-1.28018,4.08382048,27.17,-14.74,30.9107829082,130.67,31.09798,-16.20018,35.0646573078,3.87798,-1.28018,4.08382048,27.22,-14.92,31.0408569469,130.36
2021-07-31 01:30:00,30.51294,-15.83412,34.3767197914,3.9329400000000003,-1.23412,4.1220224669,26.58,-14.6,30.325837169,131.16,30.55294,-16.01412,34.4954226241,3.9329400000000003,-1.23412,4.1220224669,26.62,-14.78,30.4478702047,130.88
2021-07-31 02:00:00,30.12172,-14.46808,33.4162139484,3.3517200000000003,-0.9980800000000001,3.4971689471,26.77,-13.47,29.9678794712,131.89,30.17172,-14.64808,33.5395130472,3.3517200000000003,-0.9980800000000001,3.4971689471,26.82,-13.65,30.0937684579,131.63
2021-07-31 02:30:00,29.74464,-14.48476,33.0840124681,2.8346400000000003,-0.7147600000000001,2.9233654898,26.91,-13.77,30.2284799486,132.44,29.80464,-14.66476,33.2170400756,2.8346400000000003,-0.7147600000000001,2.9233654898,26.97,-13.95,30.3641795542,132.16
2021-07-31 03:00:00,29.0803,-14.66248,32.5676552401,2.9103,-0.7924800000000001,3.0162676672,26.17,-13.87,29.6183355373,132.8,29.1203,-14.84248,32.684722496,2.9103,-0.7924800000000001,3.0162676672,26.21,-14.05,29.7383019018,132.52
2021-07-31 03:30:00,28.74018,-14.87046,32.3593653684,3.97018,-1.20046,4.1477021884,24.77,-13.67,28.2917267059,132.28,28.79018,-15.05046,32.4867790131,3.97018,-1.20046,4.1477021884,24.82,-13.85,28.4227883924,131.99
2021-07-31 04:00:00,28.63996,-14.77768,32.2277385956,3.93996,-1.19768,4.1179754958,24.7,-13.58,28.1869899067,132.33,28.68996,-14.95768,32.3549995485,3.93996,-1.19768,4.1179754958,24.75,-13.76,28.3178406663,132.02
2021-07-31 04:30:00,28.62328,-14.82844,32.2362341286,3.76328,-1.1384400000000001,3.9317072617,24.86,-13.69,28.3801990832,132.05,28.66328,-15.00844,32.354858856,3.76328,-1.1384400000000001,3.9317072617,24.9,-13.87,28.5024016532,131.75
2021-07-31 05:00:00,28.77938,-14.74982,32.3389842638,4.08938,-1.27982,4.2849700135,24.69,-13.47,28.1253799974,132.05,28.82938,-14.92982,32.465869408,4.08938,-1.27982,4.2849700135,24.74,-13.65,28.2557976352,131.75
2021-07-31 05:30:00,28.99556,-14.63996,32.4818553737,4.58556,-1.4599600000000001,4.8123636308,24.41,-13.18,27.7409534804,131.73,29.03556,-14.81996,32.5990024221,4.58556,-1.4599600000000001,4.8123636308,24.45,-13.36,27.8620189505,131.45
2021-07-31 06:00:00,29.02098,-14.68252,32.5237401556,4.87098,-1.5325199999999999,5.106374811,24.15,-13.15,27.4980908428,131.73,29.06098,-14.86252,32.6410027314,4.87098,-1.5325199999999999,5.106374811,24.19,-13.33,27.619648803,131.45
2021-07-31 06:30:00,30.03858,-14.08448,33.1766313131,3.95858,-1.26448,4.1556305523,26.08,-12.82,29.0606056372,132.01,30.08858,-14.254480000000001,33.2943365527,3.95858,-1.26448,4.1556305523,26.13,-12.99,29.1807642121,131.72
2021-07-31 07:00:00,30.39264,-14.14438,33.522769154,4.68264,-1.19438,4.832562566,25.71,-12.95,28.7872645453,131.12,30.44264,-14.32438,33.6443485976,4.68264,-1.19438,4.832562566,25.76,-13.13,28.9132236183,130.87
2021-07-31 07:30:00,32.03798,-13.70158,34.844877055,4.35798,-0.8215800000000001,4.4347472732,27.68,-12.88,30.5299328529,131.48,32.09798,-13.87158,34.9671424594,4.35798,-0.8215800000000001,4.4347472732,27.74,-13.05,30.6563223496,131.18
2021-07-31 08:00:00,34.09794,-13.32282,36.6082920251,4.4679400000000005,-0.9428200000000001,4.566333036,29.63,-12.38,32.1123231797,131.18,34.14794,-13.51282,36.7243530998,4.4679400000000005,-0.9428200000000001,4.566333036,29.68,-12.57,32.2320849465,130.86
2021-07-31 08:30:00,36.90506,-12.82748,39.0708036359,5.03506,-1.04748,5.1428633614,31.87,-11.78,33.9774233867,131.88,36.97506,-12.99748,39.1929783042,5.03506,-1.04748,5.1428633614,31.94,-11.95,34.1022887795,131.55
2021-07-31 09:00:00,39.08434,-12.30526,40.9756642033,6.59434,-1.52526,6.7684369025,32.49,-10.78,34.2316885356,131.34,39.14434,-12.48526,41.0872373287,6.59434,-1.52526,6.7684369025,32.55,-10.96,34.3456562028,130.96
2021-07-31 09:30:00,40.93574,-12.63302,42.8407283279,11.97574,-1.28302,12.0442720356,28.96,-11.35,31.1047279364,130.85,40.99574,-12.80302,42.9484344216,11.97574,-1.28302,12.0442720356,29.02,-11.52,31.2229210677,130.47
2021-07-31 10:00:00,41.981700000000004,-12.908,43.9212886752,10.4517,-1.088,10.5081766682,31.53,-11.82,33.6727382314,130.22,42.0517,-13.078,44.0383873103,10.4517,-1.088,10.5081766682,31.6,-11.99,33.7982262848,129.82
2021-07-31 10:30:00,42.40588,-12.8242,44.3025819136,11.51588,-1.1842,11.5766066623,30.89,-11.64,33.010327172,130.22,42.47588,-12.9842,44.4160987865,11.51588,-1.1842,11.5766066623,30.96,-11.8,33.1324855693,129.82
2021-07-31 11:00:00,43.30774,-12.54448,45.0879620562,14.27774,-1.25448,14.332745012,29.03,-11.29,31.1481139076,129.93,43.37774,-12.71448,45.2027247982,14.27774,-1.25448,14.332745012,29.1,-11.46,31.2752553946,129.54
2021-07-31 11:30:00,43.44252,-12.51844,45.2102188004,14.39252,-1.19844,14.4423298115,29.05,-11.32,31.177634612,130.03,43.50252,-12.68844,45.3151824004,14.39252,-1.19844,14.4423298115,29.11,-11.49,31.2955619857,129.62
2021-07-31 12:00:00,42.92412,-12.875820000000001,44.8136900784,12.20412,-1.41582,12.2859713188,30.72,-11.46,32.787955105500004,129.79,42.98412,-13.03582,44.9173371344,12.20412,-1.41582,12.2859713188,30.78,-11.62,32.9003465027,129.37
2021-07-31 12:30:00,42.81054,-12.85082,44.6977170532,15.65054,-1.5808200000000001,15.7301746387,27.16,-11.27,29.4054161678,129.79,42.87054,-13.02082,44.8042961485,15.65054,-1.5808200000000001,15.7301746387,27.22,-11.44,29.5262933671,129.37
2021-07-31 13:00:00,42.08124,-13.29088,44.1302419109,10.24124,-1.80088,10.3983732147,31.84,-11.49,33.8497518455,129.84,42.14124,-13.45088,44.2358483756,10.24124,-1.80088,10.3983732147,31.9,-11.65,33.9607494028,129.41
2021-07-31 13:30:00,41.86618,-13.36576,43.9479301921,9.24618,-1.96576,9.4528332774,32.62,-11.4,34.554658152,129.62,41.92618,-13.53576,44.0570240503,9.24618,-1.96576,9.4528332774,32.68,-11.57,34.6676693765,129.21
2021-07-31 14:00:00,40.91094,-13.69488,43.1422617615,11.57094,-2.25488,11.7886019654,29.34,-11.44,31.4914147031,129.81,40.98094,-13.85488,43.2596248608,11.57094,-2.25488,11.7886019654,29.41,-11.6,31.6149980231,129.38
2021-07-31 14:30:00,40.46384,-13.6523,42.7048901513,10.09384,-1.9123,10.2733878169,30.37,-11.74,32.5601673829,129.86,40.52384,-13.8223,42.8163238221,10.09384,-1.9123,10.2733878169,30.43,-11.91,32.6777141183,129.46
2021-07-31 15:00:00,39.88888,-13.78196,42.202667796,9.32888,-1.8019600000000002,9.5013189556,30.56,-11.98,32.8242897867,130.05,39.94888,-13.94196,42.3118335918,9.32888,-1.8019600000000002,9.5013189556,30.62,-12.14,32.9387917204,129.65
2021-07-31 15:30:00,40.29076,-13.6326,42.5346108967,13.51076,-1.4126,13.5844055644,26.78,-12.22,29.4363177045,129.87,40.35076,-13.8026,42.6461674636,13.51076,-1.4126,13.5844055644,26.84,-12.39,29.561760773,129.47
2021-07-31 16:00:00,39.92564,-13.8841,42.2708523952,7.79564,-1.2341,7.8927185316,32.13,-12.65,34.5305574817,130.17,39.985640000000004,-14.0541,42.3835950931,7.79564,-1.2341,7.8927185316,32.19,-12.82,34.6489321625,129.73
2021-07-31 16:30:00,40.96362,-13.64668,43.1769618955,6.5536200000000004,-1.1366800000000001,6.6514642393,34.41,-12.51,36.6134975112,130.26,41.02362,-13.80668,43.2846602219,6.5536200000000004,-1.1366800000000001,6.6514642393,34.47,-12.67,36.7247845467,129.87
2021-07-31 17:00:00,41.58918,-13.57822,43.7496051575,6.22918,-1.07822,6.3218068494,35.36,-12.5,37.5043944092,130.04,41.65918,-13.74822,43.8691330145,6.22918,-1.07822,6.3218068494,35.43,-12.67,37.6273012585,129.65
2021-07-31 17:30:00,41.43888,-13.74922,43.6603003455,10.79888,-1.00922,10.8459363018,30.64,-12.74,33.183086053,130.15,41.51888,-13.91922,43.7899769566,10.79888,-1.00922,10.8459363018,30.72,-12.91,33.322462394,129.79
2021-07-31 18:00:00,42.04954,-13.68322,44.2198408385,14.71954,-0.9732200000000001,14.7516783784,27.33,-12.71,30.1408858529,130.02,42.10954,-13.85322,44.3297311449,14.71954,-0.9732200000000001,14.7516783784,27.39,-12.88,30.2672512792,129.66
2021-07-31 18:30:00,42.76174,-13.83486,44.944073681,13.89174,-0.8648600000000001,13.9186358185,28.87,-12.97,31.6496097922,130.13,42.82174,-14.00486,45.0537181623,13.89174,-0.8648600000000001,13.9186358185,28.93,-13.14,31.7742741853,129.78
2021-07-31 19:00:00,42.14632,-14.02008,44.4170567772,13.63632,-0.7900800000000001,13.6591891981,28.51,-13.23,31.4301288575,130.19,42.21632,-14.18008,44.5341705115,13.63632,-0.7900800000000001,13.6591891981,28.58,-13.39,31.5611866063,129.85
2021-07-31 19:30:00,42.25512,-14.0217,44.5208180193,12.64512,-0.6017,12.659427424,29.61,-13.42,32.5092063883,130.12,42.31512,-14.2017,44.6347136599,12.64512,-0.6017,12.659427424,29.67,-13.6,32.6384573778,129.79
2021-07-31 20:00:00,41.407,-14.61442,43.910373728,20.057,-1.77442,20.1353374776,21.35,-12.84,24.913612744799998,130.47,41.457,-14.78442,44.0143377064,20.057,-1.77442,20.1353374776,21.4,-13.01,25.0443626391,130.13
2021-07-31 20:30:00,40.9266,-14.16152,43.3074501243,5.0866,-0.6315200000000001,5.1256528433,35.84,-13.53,38.3088305747,130.25,40.9866,-14.33152,43.4199705789,5.0866,-0.6315200000000001,5.1256528433,35.9,-13.7,38.4252521137,129.94
2021-07-31 21:00:00,40.13936,-14.3627,42.6316240894,2.48936,-0.6427,2.5709874561,37.65,-13.72,40.0719465462,130.22,40.21936,-14.5327,42.7644278355,2.48936,-0.6427,2.5709874561,37.73,-13.89,40.2055344449,129.94
2021-07-31 21:30:00,39.79484,-14.734960000000001,42.4352251888,2.45484,-0.6549600000000001,2.5407109295,37.34,-14.08,39.9064155243,130.1,39.87484,-14.89496,42.5659805294,2.45484,-0.6549600000000001,2.5407109295,37.42,-14.24,40.0379070382,129.83
2021-07-31 22:00:00,38.5386,-15.14282,41.4068676371,1.9986000000000002,-0.48282,2.0560926809,36.54,-14.66,39.3711467956,130.54,38.6286,-15.31282,41.5529926036,1.9986000000000002,-0.48282,2.0560926809,36.63,-14.83,39.5181705042,130.26
2021-07-31 22:30:00,37.13826,-15.33184,40.1785474304,2.05826,-0.5018400000000001,2.1185555488,35.08,-14.83,38.0858937141,130.37,37.20826,-15.51184,40.3121792069,2.05826,-0.5018400000000001,2.1185555488,35.15,-15.01,38.2207090463,130.07
2021-07-31 23:00:00,35.5284,-15.57012,38.7904091674,2.0184,-0.44012,2.0658277214,33.51,-15.13,36.7673360471,130.62,35.5984,-15.740120000000001,38.9229682858,2.0184,-0.44012,2.0658277214,33.58,-15.3,36.9013062099,130.31
2021-07-31 23:30:00,33.78098,-15.85136,37.3151473749,2.08098,-0.43136,2.1252174501,31.7,-15.42,35.2514737281,130.77,33.84098,-16.03136,37.4461804569,2.08098,-0.43136,2.1252174501,31.76,-15.6,35.3844259527,130.46
2021-08-01 00:00:00,32.24128,-16.00918,35.9971385017,2.69128,-0.7891800000000001,2.8046021306,29.55,-15.22,33.2392975257,131.14,32.31128,-16.17918,36.135642802,2.69128,-0.7891800000000001,2.8046021306,29.62,-15.39,33.3795820825,130.86
2021-08-01 00:30:00,31.00214,-16.1605,34.9613278471,2.67214,-0.8405,2.8012091014,28.33,-15.32,32.2070070016,130.28,31.07214,-16.3505,35.1114900628,2.67214,-0.8405,2.8012091014,28.4,-15.51,32.3592351578,129.99
2021-08-01 01:00:00,29.8284,-16.2903,33.9868698272,2.0884,-0.5003000000000001,2.1474903143,27.74,-15.79,31.9191431589,130.69,29.8784,-16.4603,34.1124649161,2.0884,-0.5003000000000001,2.1474903143,27.79,-15.96,32.0469296501,130.4
2021-08-01 01:30:00,29.04692,-16.35676,33.3356739722,1.67692,-0.07676000000000001,1.6786759020000002,27.37,-16.28,31.8458050613,130.54,29.10692,-16.53676,33.4765174889,1.67692,-0.07676000000000001,1.6786759020000002,27.43,-16.46,31.9896311326,130.26
2021-08-01 02:00:00,28.33668,-16.43838,32.7595447228,1.6766800000000002,-0.07838,1.6785110208,26.66,-16.36,31.279469305,131.48,28.39668,-16.62838,32.9070578516,1.6766800000000002,-0.07838,1.6785110208,26.72,-16.55,31.4302545329,131.18
2021-08-01 02:30:00,27.9624,-16.34722,32.3902364222,2.2124,-0.47722000000000003,2.2632836076,25.75,-15.87,30.2476346183,131.45,28.0224,-16.53722,32.5382013499,2.2124,-0.47722000000000003,2.2632836076,25.81,-16.06,30.3986792476,131.18
2021-08-01 03:00:00,27.3957,-14.975200000000001,31.2214828849,1.7757,-0.1752,1.7843221486,25.62,-14.8,29.5875717152,131.92,27.4457,-15.145199999999999,31.3471455085,1.7757,-0.1752,1.7843221486,25.67,-14.97,29.7161538561,131.63
2021-08-01 03:30:00,27.318,-14.83136,31.0844392494,1.698,-0.09136000000000001,1.7004560123,25.62,-14.74,29.5576047744,131.74,27.378,-15.02136,31.2281305917,1.698,-0.09136000000000001,1.7004560123,25.68,-14.93,29.7046679833,131.47
2021-08-01 04:00:00,27.15772,-14.80446,30.930790347,1.64772,-0.05446,1.6486197530000002,25.51,-14.75,29.4673140955,131.16,27.21772,-14.98446,31.0698941661,1.64772,-0.05446,1.6486197530000002,25.57,-14.93,29.6096234356,130.88
2021-08-01 04:30:00,27.11016,-14.8907,30.9304659149,1.8301600000000002,-0.20070000000000002,1.8411317486,25.28,-14.69,29.238236951,131.41,27.17016,-15.0707,31.0699789655,1.8301600000000002,-0.20070000000000002,1.8411317486,25.34,-14.87,29.3808185727,131.1
2021-08-01 05:00:00,27.0519,-14.7881,30.8300696597,1.3618999999999999,0.0219,1.3620760698,25.69,-14.81,29.6531988156,131.41,27.1019,-14.9681,30.9605717199,1.3618999999999999,0.0219,1.3620760698,25.74,-14.99,29.7867034094,131.1
2021-08-01 05:30:00,27.18206,-14.75916,30.9305219767,1.34206,0.00084,1.3420602629,25.84,-14.76,29.7584139362,131.47,27.24206,-14.93916,31.0694115578,1.34206,0.00084,1.3420602629,25.9,-14.94,29.9000602006,131.17
2021-08-01 06:00:00,27.09686,-14.83986,30.8943565507,1.37686,0.00014000000000000001,1.3768600071,25.72,-14.84,29.6941745129,131.14,27.15686,-15.01986,31.0337113391,1.37686,0.00014000000000000001,1.3768600071,25.78,-15.02,29.8363670711,130.86
2021-08-01 06:30:00,27.98688,-14.51856,31.5286224978,1.4068800000000001,-0.00856,1.4069060409,26.58,-14.51,30.2826105216,131.23,28.04688,-14.70856,31.6696892155,1.4068800000000001,-0.00856,1.4069060409,26.64,-14.7,30.4266264972,130.94
2021-08-01 07:00:00,28.44,-14.46574,31.9075419572,1.57,-0.01574,1.5700788985,26.87,-14.45,30.509005228,130.96,28.5,-14.64574,32.042904053,1.57,-0.01574,1.5700788985,26.93,-14.63,30.6473783544,130.67
2021-08-01 07:30:00,30.08806,-14.15324,33.2506474683,2.27806,-0.19324000000000002,2.2862412517,27.81,-13.96,31.1171608602,130.7,30.14806,-14.32324,33.3775482302,2.27806,-0.19324000000000002,2.2862412517,27.87,-14.13,31.2473006834,130.4
2021-08-01 08:00:00,31.60698,-13.9844,34.562474276,3.09698,-0.34440000000000004,3.1160706796,28.51,-13.64,31.6048999366,130.52,31.67698,-14.1744,34.7036695074,3.09698,-0.34440000000000004,3.1160706796,28.58,-13.83,31.7503590531,130.22
2021-08-01 08:30:00,33.7591,-13.57362,36.3857113812,3.2691,-0.34362000000000004,3.2871095988,30.49,-13.23,33.2366213686,131.05,33.8191,-13.75362,36.5088152083,3.2691,-0.34362000000000004,3.2871095988,30.55,-13.41,33.3636119148,130.76
2021-08-01 09:00:00,35.81034,-13.1088,38.1342508561,4.99034,-0.6988000000000001,5.0390291481,30.82,-12.41,33.2246971393,130.68,35.88034,-13.2788,38.2586634366,4.99034,-0.6988000000000001,5.0390291481,30.89,-12.58,33.3533881337,130.37
2021-08-01 09:30:00,38.07302,-12.8172,40.1725710873,5.64302,-0.7772,5.6962895432,32.43,-12.04,34.592867762,130.49,38.13302,-12.9872,40.2839245625,5.64302,-0.7772,5.6962895432,32.49,-12.21,34.7085609036,130.19
2021-08-01 10:00:00,40.8238,-11.94292,42.5348796233,11.8838,-0.9329200000000001,11.9203625015,28.94,-11.01,30.9635866785,131.26,40.9038,-12.11292,42.6596259403,11.8838,-0.9329200000000001,11.9203625015,29.02,-11.18,31.0990803723,130.94
2021-08-01 10:30:00,41.37436,-13.09908,43.3984281081,5.91436,-0.6290800000000001,5.9477219047,35.46,-12.47,37.5887283637,130.47,41.44436,-13.27908,43.5197534627,5.91436,-0.6290800000000001,5.9477219047,35.53,-12.65,37.7147636874,130.11
2021-08-01 11:00:00,42.95096,-13.23264,44.9431610625,12.89096,-0.9226400000000001,12.9239357121,30.06,-12.31,32.4829139703,130.23,43.03096,-13.39264,45.0669094202,12.89096,-0.9226400000000001,12.9239357121,30.14,-12.47,32.6177942234,129.89
2021-08-01 11:30:00,44.47042,-12.73398,46.2576750563,16.30042,-0.7639800000000001,16.3183135653,28.17,-11.97,30.607675508,129.99,44.54042,-12.90398,46.3719927717,16.30042,-0.7639800000000001,16.3183135653,28.24,-12.14,30.7388548908,129.62
2021-08-01 12:00:00,44.13488,-12.85478,45.9688264095,16.11488,-0.66478,16.1285861086,28.02,-12.19,30.5567750262,129.79,44.19488,-13.01478,46.0713784975,16.11488,-0.66478,16.1285861086,28.08,-12.35,30.6758683659,129.38
2021-08-01 12:30:00,44.57928,-12.68444,46.3487564389,15.65928,-0.7344400000000001,15.6764936204,28.92,-11.95,31.2916746116,130.06,44.63928,-12.85444,46.4532232104,15.65928,-0.7344400000000001,15.6764936204,28.98,-12.12,31.4123351568,129.63
2021-08-01 13:00:00,44.3086,-12.8505,46.1344489965,16.3286,-1.0605,16.3630021148,27.98,-11.79,30.3625509468,130.06,44.3686,-13.0305,46.2424761038,16.3286,-1.0605,16.3630021148,28.04,-11.97,30.4880714379,129.63
2021-08-01 13:30:00,42.61422,-13.2956,44.6401694169,9.49422,-1.0756000000000001,9.5549531013,33.12,-12.22,35.3024475072,130.13,42.68422,-13.4656,44.7578487013,9.49422,-1.0756000000000001,9.5549531013,33.19,-12.39,35.4272239951,129.68
2021-08-01 14:00:00,42.53832,-13.40218,44.5996311327,8.62832,-1.3521800000000002,8.7336302174,33.91,-12.05,35.987367228,129.95,42.61832,-13.56218,44.7241984386,8.62832,-1.3521800000000002,8.7336302174,33.99,-12.21,36.1165363788,129.52
2021-08-01 14:30:00,41.63118,-13.5958,43.794987451,11.11118,-1.7858,11.2537728177,30.52,-11.81,32.7253189442,130.05,41.70118,-13.7658,43.9145267882,11.11118,-1.7858,11.2537728177,30.59,-11.98,32.8522221471,129.66
2021-08-01 15:00:00,40.44256,-13.85086,42.748648892,12.27256,-1.94086,12.4250821524,28.17,-11.91,30.5842606581,130.05,40.50256,-14.03086,42.8639988673,12.27256,-1.94086,12.4250821524,28.23,-12.09,30.7099495278,129.66
2021-08-01 15:30:00,39.6836,-14.11664,42.119682262,11.6536,-1.69664,11.7764587313,28.03,-12.42,30.6583968922,130.05,39.7536,-14.27664,42.2394503119,11.6536,-1.69664,11.7764587313,28.1,-12.58,30.7874389971,129.63
2021-08-01 16:00:00,39.4797,-14.06044,41.9087423467,10.7697,-1.33044,10.8515671073,28.71,-12.73,31.4056841989,130.44,39.5397,-14.23044,42.0225332254,10.7697,-1.33044,10.8515671073,28.77,-12.9,31.5297145563,130.01
2021-08-01 16:30:00,39.58842,-14.02626,41.9997496145,9.66842,-1.24626,9.748410603,29.92,-12.78,32.5351317809,130.29,39.65842,-14.20626,42.1260976128,9.66842,-1.24626,9.748410603,29.99,-12.96,32.6705019857,129.9
2021-08-01 17:00:00,40.03932,-13.96914,42.406179012,10.05932,-1.07914,10.1170382031,29.98,-12.89,32.633609975,130.29,40.09932,-14.13914,42.5190633058,10.05932,-1.07914,10.1170382031,30.04,-13.06,32.7561475146,129.9
2021-08-01 17:30:00,40.43886,-13.96742,42.7830599602,8.76886,-0.9074200000000001,8.8156858358,31.67,-13.06,34.2571525378,130.29,40.50886,-14.13742,42.9049459009,8.76886,-0.9074200000000001,8.8156858358,31.74,-13.23,34.3869233867,129.93
2021-08-01 18:00:00,40.86404,-13.86678,43.1527212663,6.36404,-0.62678,6.3948305912,34.5,-13.24,36.9533164953,130.29,40.93404,-14.03678,43.2738584308,6.36404,-0.62678,6.3948305912,34.57,-13.41,37.0798193092,129.93
2021-08-01 18:30:00,41.16066,-13.88822,43.4405638362,6.1406600000000005,-0.7382200000000001,6.1848746151,35.02,-13.15,37.4075246441,130.4,41.24066,-14.05822,43.5709259347,6.1406600000000005,-0.7382200000000001,6.1848746151,35.1,-13.32,37.5424080208,130.04
2021-08-01 19:00:00,41.08068,-13.98162,43.3947919351,4.82068,-0.7716200000000001,4.8820439455999995,36.26,-13.21,38.5913422933,130.4,41.16068,-14.15162,43.5255089193,4.82068,-0.7716200000000001,4.8820439455999995,36.34,-13.38,38.7249273724,130.04
2021-08-01 19:30:00,41.12184,-13.84336,43.3894496517,3.98184,-0.8533600000000001,4.072256509,37.14,-12.99,39.3461522896,130.05,41.20184,-14.01336,43.5197182651,3.98184,-0.8533600000000001,4.072256509,37.22,-13.16,39.4780192006,129.7
2021-08-01 20:00:00,41.12902,-13.86444,43.4029835688,3.20902,-0.90444,3.3340397529,37.92,-12.96,40.0735324123,129.69,41.20902,-14.03444,43.5333071966,3.20902,-0.90444,3.3340397529,38.0,-13.13,40.2044388097,129.36
2021-08-01 20:30:00,40.98284,-13.90334,43.2769689052,3.08284,-0.9733400000000001,3.232845994,37.9,-12.93,40.0449110375,130.33,41.06284,-14.07334,43.4075538083,3.08284,-0.9733400000000001,3.232845994,37.98,-13.1,40.1757439259,130.03
2021-08-01 21:00:00,40.55784,-14.1868,42.9674723449,2.91784,-0.9268000000000001,3.0614944889,37.64,-13.26,39.9073577176,129.97,40.63784,-14.3568,43.0993241955,2.91784,-0.9268000000000001,3.0614944889,37.72,-13.43,40.0395217254,129.67
2021-08-01 21:30:00,40.46066,-14.435,42.9585175796,3.37066,-1.105,3.5471641963,37.09,-13.33,39.4126502534,130.6,40.54066,-14.605,43.0911956,3.37066,-1.105,3.5471641963,37.17,-13.5,39.5456558929,130.29
2021-08-01 22:00:00,40.01704,-14.89888,42.7005868299,3.26704,-1.02888,3.4252218054,36.75,-13.87,39.2802673107,130.5,40.08704,-15.07888,42.8292353191,3.26704,-1.02888,3.4252218054,36.82,-14.05,39.4095787849,130.2
2021-08-01 22:30:00,38.4767,-15.10272,41.3345931913,3.3266999999999998,-1.03272,3.4833092726,35.15,-14.07,37.8614236394,131.52,38.5567,-15.28272,41.4750605242,3.3266999999999998,-1.03272,3.4833092726,35.23,-14.25,38.0028341048,131.19
2021-08-01 23:00:00,36.49404,-15.28252,39.5647617593,3.00404,-0.8725200000000001,3.1281859714999998,33.49,-14.41,36.4585819801,131.63,36.56404,-15.46252,39.6991000638,3.00404,-0.8725200000000001,3.1281859714999998,33.56,-14.59,36.5942850729,131.31
2021-08-01 23:30:00,34.67128,-15.41006,37.9416342036,3.05128,-0.7500600000000001,3.1421170637,31.62,-14.66,34.8531203768,131.08,34.75128,-15.59006,38.0880746749,3.05128,-0.7500600000000001,3.1421170637,31.7,-14.84,35.0016513896,130.78
2021-08-02 00:00:00,33.01584,-15.623,36.5256597463,2.60584,-0.583,2.670260494,30.41,-15.04,33.9259443494,131.33,33.07584,-15.793,36.6528312782,2.60584,-0.583,2.670260494,30.47,-15.21,34.0553226383,131.06
2021-08-02 00:30:00,31.67364,-15.85928,35.4222561812,2.51364,-0.54928,2.5729544434,29.16,-15.31,32.9348098522,130.9,31.73364,-16.03928,35.5567491564,2.51364,-0.54928,2.5729544434,29.22,-15.49,33.0718687104,130.63
2021-08-02 01:00:00,30.70502,-15.77446,34.5200208791,2.35502,-0.46446000000000004,2.4003837801,28.35,-15.31,32.2198479202,131.57,30.76502,-15.954460000000001,34.6558977591,2.35502,-0.46446000000000004,2.4003837801,28.41,-15.49,32.358433213,131.27
2021-08-02 01:30:00,29.78046,-16.05636,33.8331567292,2.25046,-0.40636000000000005,2.2868534411,27.53,-15.65,31.6673870094,131.81,29.85046,-16.24636,33.9852052438,2.25046,-0.40636000000000005,2.2868534411,27.6,-15.84,31.8224072,131.53
2021-08-02 02:00:00,28.86862,-16.1933,33.1001538606,2.26862,-0.4233,2.3077737312,26.6,-15.77,30.9233390823,131.81,28.91862,-16.3733,33.232085935,2.26862,-0.4233,2.3077737312,26.65,-15.95,31.058412709,131.53
2021-08-02 02:30:00,28.49858,-16.37152,32.8663312392,2.26858,-0.44152,2.3111458472,26.23,-15.93,30.6883984594,131.56,28.55858,-16.56152,33.0132766675,2.26858,-0.44152,2.3111458472,26.29,-16.12,30.8385878406,131.3
2021-08-02 03:00:00,28.22968,-16.34866,32.6219790432,2.04968,-0.36866000000000004,2.0825701184,26.18,-15.98,30.6716937909,131.76,28.27968,-16.52866,32.7557155669,2.04968,-0.36866000000000004,2.0825701184,26.23,-16.16,30.808416058,131.49
2021-08-02 03:30:00,28.08616,-16.3481,32.4975807893,2.09616,-0.3881,2.1317852508,25.99,-15.96,30.4992081864,131.76,28.14616,-16.5381,32.645291764,2.09616,-0.3881,2.1317852508,26.05,-16.15,30.650040783,131.49
2021-08-02 04:00:00,27.82942,-16.35236,32.2781086048,1.73942,-0.15236000000000002,1.74608004,26.09,-16.2,30.7103907497,131.66,27.88942,-16.52236,32.416170778,1.73942,-0.15236000000000002,1.74608004,26.15,-16.37,30.8512463281,131.33
2021-08-02 04:30:00,28.1823,-16.27618,32.5446780393,1.5623,-0.06618,1.5637010847,26.62,-16.21,31.1671060575,131.59,28.2423,-16.46618,32.6919346794,1.5623,-0.06618,1.5637010847,26.68,-16.4,31.3174456174,131.27
2021-08-02 05:00:00,28.2936,-16.23982,32.6229911963,1.5336,-0.06982000000000001,1.5351885201000002,26.76,-16.17,31.2660598733,131.92,28.3536,-16.41982,32.7648763433,1.5336,-0.06982000000000001,1.5351885201000002,26.82,-16.35,31.4107449768,131.6
2021-08-02 05:30:00,28.9685,-16.09998,33.1418670001,1.5085000000000002,-0.06998,1.5101223296000001,27.46,-16.03,31.7964227548,131.65,29.0285,-16.27998,33.2820005566,1.5085000000000002,-0.06998,1.5101223296000001,27.52,-16.21,31.9392313621,131.34
2021-08-02 06:00:00,29.79238,-15.68784,33.6703761477,1.50238,-0.037840000000000006,1.5028564569,28.29,-15.65,32.3302737384,131.51,29.84238,-15.87784,33.8034531835,1.50238,-0.037840000000000006,1.5028564569,28.34,-15.84,32.466308690700004,131.2
2021-08-02 06:30:00,32.5655,-14.6366,35.703527134,1.7455,-0.0766,1.7471799592,30.82,-14.56,34.0861555474,131.6,32.6355,-14.8166,35.8414215093,1.7455,-0.0766,1.7471799592,30.89,-14.74,34.2265934618,131.29
2021-08-02 07:00:00,34.21524,-14.40518,37.1240065064,2.07524,-0.06518,2.0762633479,32.14,-14.34,35.1939653918,131.45,34.28524,-14.57518,37.2547118347,2.07524,-0.06518,2.0762633479,32.21,-14.51,35.3273859775,131.14
2021-08-02 07:30:00,37.07566,-13.37262,39.413595752,2.47566,-0.12262,2.478694838,34.6,-13.25,37.0502699045,131.68,37.13566,-13.55262,39.5313894583,2.47566,-0.12262,2.478694838,34.66,-13.43,37.1709631298,131.33
2021-08-02 08:00:00,39.7353,-12.33998,41.6073211405,2.8753,-0.15998,2.8797471573999998,36.86,-12.18,38.8202524464,130.69,39.8153,-12.50998,41.7343708913,2.8753,-0.15998,2.8797471573999998,36.94,-12.35,38.9497894731,130.36
2021-08-02 08:30:00,42.62704,-11.698,44.203028665,3.15704,-0.11800000000000001,3.1592444606,39.47,-11.58,41.1336516735,130.15,42.74704,-10.378,43.9887748495,3.15704,-0.11800000000000001,3.1592444606,39.59,-10.26,40.8978691376,129.83
2021-08-02 09:00:00,45.03888,-17.55138,48.3378904335,3.33888,-0.23138000000000003,3.3468875629,41.7,-17.32,45.1538746953,129.57,45.64888,1.72862,45.6815977431,3.33888,-0.23138000000000003,3.3468875629,42.31,1.96,42.355373921099996,129.26
2021-08-02 09:30:00,48.9019,-16.3203,51.5533511588,3.7719,-0.4303,3.7963650641,45.13,-15.89,47.8456790108,131.86,49.5419,2.8397,49.6232178693,3.7719,-0.4303,3.7963650641,45.77,3.27,45.8866625502,131.5
2021-08-02 10:00:00,55.81472,-14.85102,57.7566945359,3.88472,-0.41102000000000005,3.9064033226,51.93,-14.44,53.9002643778,131.34,56.52472,4.2889800000000005,56.6872059685,3.88472,-0.41102000000000005,3.9064033226,52.64,4.7,52.8494049162,130.99
2021-08-02 10:30:00,56.27218,-14.64048,58.1455234441,4.51218,-0.45048000000000005,4.5346114037,51.76,-14.19,53.6698583937,131.27,56.99218,4.46952,57.1671688138,4.51218,-0.45048000000000005,4.5346114037,52.48,4.92,52.7101204704,130.9
2021-08-02 11:00:00,56.48146,-14.63234,58.3460426902,6.00146,-0.5623400000000001,6.0277482037,50.48,-14.07,52.4041534613,131.13,57.18146,4.33766,57.3457466776,6.00146,-0.5623400000000001,6.0277482037,51.18,4.9,51.4140292138,130.77
2021-08-02 11:30:00,56.81988,-14.68228,58.6861832906,8.11988,-0.7622800000000001,8.1555822608,48.7,-13.92,50.6503346485,130.76,57.48988,4.42772,57.6601336004,8.11988,-0.7622800000000001,8.1555822608,49.37,5.19,49.6420487087,130.36
2021-08-02 12:00:00,56.84428,-14.43144,58.6475799091,7.07428,-0.6114400000000001,7.1006546453,49.77,-13.82,51.6531247845,131.24,57.53428,4.6985600000000005,57.7258160721,7.07428,-0.6114400000000001,7.1006546453,50.46,5.31,50.7386213845,130.83
2021-08-02 12:30:00,57.4396,-14.27938,59.1879070533,6.6796,-0.5493800000000001,6.7021544703,50.76,-13.73,52.5841278334,131.27,58.1396,4.86062,58.3424263718,6.6796,-0.5493800000000001,6.7021544703,51.46,5.41,51.743595739,130.87
2021-08-02 13:00:00,57.8466,-14.55314,59.6491660916,12.8266,-2.08314,12.9946581263,45.02,-12.47,46.7151078346,131.31,58.4966,4.59686,58.676940389,12.8266,-2.08314,12.9946581263,45.67,6.68,46.1559454458,130.87
2021-08-02 13:30:00,58.53478,-14.25872,60.2464236755,6.97478,-0.22872,6.9785291349000005,51.56,-14.03,53.4347686436,131.36,59.23478,4.97128,59.4430213439,6.97478,-0.22872,6.9785291349000005,52.26,5.2,52.5180692714,130.87
2021-08-02 14:00:00,58.39322,-14.21794,60.0992342698,6.36322,-0.027940000000000003,6.36328134,52.03,-14.19,53.9302976072,131.66,59.10322,5.00206,59.314511029,6.36322,-0.027940000000000003,6.36328134,52.74,5.03,52.9793214377,131.21
2021-08-02 14:30:00,58.25764,-14.39876,60.0106399558,4.4176400000000005,-0.32876000000000005,4.42985624,53.84,-14.07,55.6480952055,131.63,58.99764,4.84124,59.1959384612,4.4176400000000005,-0.32876000000000005,4.42985624,54.58,5.17,54.8243130372,131.17
2021-08-02 15:00:00,58.31594,-14.44938,60.0793928104,3.28594,-0.5393800000000001,3.3299147839,55.03,-13.91,56.7608051388,131.74,59.05594,4.75062,59.2467082602,3.28594,-0.5393800000000001,3.3299147839,55.77,5.29,56.0203266681,131.25
2021-08-02 15:30:00,58.45924,-14.61344,60.2580730692,2.67924,-0.45344,2.7173396569,55.78,-14.16,57.5492310983,131.49,59.19924,4.52656,59.3720452908,2.67924,-0.45344,2.7173396569,56.52,4.98,56.7389707344,131.05
2021-08-02 16:00:00,58.61578,-14.82264,60.4608991132,3.12578,-0.7426400000000001,3.212789252,55.49,-14.08,57.2484628615,131.3,59.36578,4.29736,59.5211150599,3.12578,-0.7426400000000001,3.212789252,56.24,5.04,56.4653805442,130.87
2021-08-02 16:30:00,58.51092,-15.47688,60.5232316865,4.31092,-0.8368800000000001,4.3914006172,54.2,-14.64,56.142404651,131.2,59.25092,3.69312,59.3659048291,4.31092,-0.8368800000000001,4.3914006172,54.94,4.53,55.1264410242,130.76
2021-08-02 17:00:00,58.48424,-16.0241,60.6397403456,11.74424,-2.0641,11.9242476487,46.74,-13.96,48.7802132017,131.48,59.15424,3.0159,59.2310709239,11.74424,-2.0641,11.9242476487,47.41,5.08,47.6813852567,131.02
2021-08-02 17:30:00,58.4257,-16.51406,60.7147148406,12.3657,-2.16406,12.5536326286,46.06,-14.35,48.2436120124,130.79,59.0857,2.50594,59.1388170306,12.3657,-2.16406,12.5536326286,46.72,4.67,46.9528199366,130.37
2021-08-02 18:00:00,58.10662,-16.88612,60.5104977378,12.60662,-2.18612,12.7947641041,45.5,-14.7,47.8156878022,130.79,58.77662,2.26388,58.8202024077,12.60662,-2.18612,12.7947641041,46.17,4.45,46.383956278,130.37
2021-08-02 18:30:00,57.98806,-16.90916,60.4031025235,12.818060000000001,-2.33916,13.0297479511,45.17,-14.57,47.4617087767,131.27,58.64806,2.14084,58.6871207137,12.818060000000001,-2.33916,13.0297479511,45.83,4.48,46.048445142,130.85
2021-08-02 19:00:00,57.0939,-17.48908,59.7124889488,13.4139,-2.70908,13.6847297254,43.68,-14.78,46.112805163,130.9,57.7339,1.68092,57.758364773,13.4139,-2.70908,13.6847297254,44.32,4.39,44.5368892043,130.51
2021-08-02 19:30:00,56.86332,-17.42194,59.4723562236,11.04332,-2.44194,11.3100834473,45.82,-14.98,48.2065638684,131.32,57.53332,1.83806,57.5626734506,11.04332,-2.44194,11.3100834473,46.49,4.28,46.6865987195,130.92
2021-08-02 20:00:00,55.31036,-17.34842,57.9672631735,3.70036,-0.80842,3.7876387138,51.61,-16.54,54.1956059104,131.62,56.01036,1.86158,56.0412875247,3.70036,-0.80842,3.7876387138,52.31,2.67,52.3780965672,131.23
2021-08-02 20:30:00,54.35626,-17.54238,57.1168810182,2.22626,-0.45238000000000006,2.2717573048,52.13,-17.09,54.8598669339,131.53,55.08626,1.7576200000000002,55.1142927819,2.22626,-0.45238000000000006,2.2717573048,52.86,2.21,52.9061782782,131.14
2021-08-02 21:00:00,52.99372,-17.86668,55.9245260477,1.86372,-0.42668000000000006,1.9119382994,51.13,-17.44,54.0224999422,131.83,53.70372,1.21332,53.7174244288,1.86372,-0.42668000000000006,1.9119382994,51.84,1.6400000000000001,51.8659348706,131.45
2021-08-02 21:30:00,52.7472,-18.19926,55.7985678346,1.6472,-0.12926,1.6522638977000002,51.1,-18.07,54.2008754542,131.12,53.4672,0.9907400000000001,53.4763783515,1.6472,-0.12926,1.6522638977000002,51.82,1.12,51.8321020218,130.73
2021-08-02 22:00:00,50.8589,-19.10578,54.3291683962,1.4389,-0.04578,1.4396280834000001,49.42,-19.06,52.9681036096,131.56,51.5489,0.16422,51.5491615782,1.4389,-0.04578,1.4396280834000001,50.11,0.21,50.11044003,131.18
2021-08-02 22:30:00,48.59802,-19.88934,52.5105074586,1.37802,0.0006600000000000001,1.3780201581,47.22,-19.89,51.2380766618,132.06,49.28802,-0.28934000000000004,49.2888692623,1.37802,0.0006600000000000001,1.3780201581,47.91,-0.29,47.9108776793,131.67
2021-08-02 23:00:00,45.63926,-20.50336,50.033287166,1.44926,0.02664,1.4495048248,44.19,-20.53,48.7261428804,132.85,46.29926,-0.87336,46.3074965231,1.44926,0.02664,1.4495048248,44.85,-0.9,44.8590291915,132.48
2021-08-02 23:30:00,42.92624,-14.33358,45.2560890506,1.3962400000000001,0.04642,1.3970114366,41.53,-14.38,43.9491217205,133.16,43.11624,-10.89358,44.4711168845,1.3962400000000001,0.04642,1.3970114366,41.72,-10.94,43.1305228348,132.8
2021-08-03 00:00:00,40.72512,-12.98744,42.7458652593,1.3851200000000001,0.07256,1.3870192385,39.34,-13.06,41.4511664492,131.97,40.81512,-13.15744,42.8834729,1.3851200000000001,0.07256,1.3870192385,39.43,-13.23,41.5903570555,131.62
2021-08-03 00:30:00,39.34464,-11.68992,41.0445480708,1.41464,0.11008000000000001,1.4189164655,37.93,-11.8,39.7231028496,131.55,39.42464,-11.85992,41.1698912014,1.41464,0.11008000000000001,1.4189164655,38.01,-11.97,39.8502321198,131.21
2021-08-03 01:00:00,37.98328,-11.92776,39.8120712621,1.42328,0.14224,1.4303699438000002,36.56,-12.07,38.5008896001,131.62,38.07328,-12.09776,39.9490981998,1.42328,0.14224,1.4303699438000002,36.65,-12.24,38.6398770702,131.28
2021-08-03 01:30:00,37.2058,-11.86852,39.052955338,1.4658,0.13148,1.471684963,35.74,-12.0,37.700763918,131.43,37.2858,-12.04852,39.1841513348,1.4658,0.13148,1.471684963,35.82,-12.18,37.8341750273,131.13
2021-08-03 02:00:00,36.65932,-12.04756,38.5882034412,1.4293200000000001,0.11244000000000001,1.433735825,35.23,-12.16,37.2695385,131.35,36.73932,-12.20756,38.7143662639,1.4293200000000001,0.11244000000000001,1.433735825,35.31,-12.32,37.3975734507,131.07
2021-08-03 02:30:00,36.3331,-11.99094,38.2606429336,1.4331,0.06906000000000001,1.4347630096000001,34.9,-12.06,36.9249725795,131.82,36.4031,-12.17094,38.3838178155,1.4331,0.06906000000000001,1.4347630096000001,34.97,-12.24,37.0502159238,131.53
2021-08-03 03:00:00,35.87834,-12.13702,37.8756192773,1.3783400000000001,0.042980000000000004,1.3790099478,34.5,-12.18,36.586915694,131.68,35.94834,-12.30702,37.9966563007,1.3783400000000001,0.042980000000000004,1.3790099478,34.57,-12.35,36.7097725408,131.4
2021-08-03 03:30:00,35.62812,-12.15932,37.6458762363,1.34812,0.13068000000000002,1.3544389232,34.28,-12.29,36.416514111,132.42,35.70812,-12.32932,37.7767384193,1.34812,0.13068000000000002,1.3544389232,34.36,-12.46,36.5494350162,132.11
2021-08-03 04:00:00,35.73058,-12.1033,37.7248488138,1.35058,0.1267,1.3565099433,34.38,-12.23,36.4905097251,132.35,35.80058,-12.2833,37.8491874051,1.35058,0.1267,1.3565099433,34.45,-12.41,36.6170807138,132.05
2021-08-03 04:30:00,35.56674,-12.20434,37.6023790346,1.35674,0.15566000000000002,1.3656403125,34.21,-12.36,36.3743549771,132.54,35.63674,-12.37434,37.7240179231,1.35674,0.15566000000000002,1.3656403125,34.28,-12.53,36.4982095451,132.24
2021-08-03 05:00:00,35.99312,-12.12108,37.9792741861,1.3731200000000001,0.16892000000000001,1.3834711782,34.62,-12.29,36.7367459092,132.39,36.07312,-12.30108,38.1128135369,1.3731200000000001,0.16892000000000001,1.3834711782,34.7,-12.47,36.8726307713,132.07
2021-08-03 05:30:00,36.92934,-11.89988,38.7992692824,1.35934,0.17012000000000002,1.3699438127,35.57,-12.07,37.5620792822,132.39,37.00934,-12.06988,38.9277953454,1.35934,0.17012000000000002,1.3699438127,35.65,-12.24,37.692706191,132.11
2021-08-03 06:00:00,37.32424,-11.57572,39.078078063,1.04424,0.15428,1.0555754336,36.28,-11.73,38.1291397752,132.88,37.40424,-11.74572,39.2050903365,1.04424,0.15428,1.0555754336,36.36,-11.9,38.2578044326,132.54
2021-08-03 06:30:00,40.35912,-10.83542,41.7883344218,1.05912,0.10458,1.0642707131,39.3,-10.94,40.7942839133,132.7,40.43912,-11.00542,41.9099235951,1.05912,0.10458,1.0642707131,39.38,-11.11,40.9171907638,132.37
2021-08-03 07:00:00,42.8114,-10.07638,43.9812392261,1.3114,0.06362000000000001,1.3129422929,41.5,-10.14,42.7208333252,132.82,42.9014,-10.24638,44.1080312989,1.3114,0.06362000000000001,1.3129422929,41.59,-10.31,42.8488529601,132.47
2021-08-03 07:30:00,46.63948,-8.68068,47.4404394998,1.87948,-0.00068,1.879480123,44.76,-8.68,45.5938592356,132.0,46.72948,-8.84068,47.5584053973,1.87948,-0.00068,1.879480123,44.85,-8.84,45.7128876795,131.63
2021-08-03 08:00:00,50.06858,-8.211,50.7373947323,2.89858,-0.081,2.8997115402,47.17,-8.13,47.8654969681,130.65,50.17858,-8.571,50.9053232169,2.89858,-0.081,2.8997115402,47.28,-8.49,48.036220709,130.27
2021-08-03 08:30:00,52.98066,-6.5184,53.3801449286,4.22066,-0.1884,4.2248627665,48.76,-6.33,49.1691620836,129.4,53.09066,-6.6784,53.5090572314,4.22066,-0.1884,4.2248627665,48.87,-6.49,49.2990567861,129.05
2021-08-03 09:00:00,54.47982,-6.18082,54.8293108028,5.57982,-0.32082000000000005,5.5890354002,48.9,-5.86,49.2498690354,131.31,54.58982,-6.33082,54.955688782,5.57982,-0.32082000000000005,5.5890354002,49.01,-6.01,49.3771222329,130.9
2021-08-03 09:30:00,55.63816,-5.98334,55.958960013,6.41816,-0.41334000000000004,6.4314561136,49.22,-5.57,49.5341629585,130.96,55.73816,-6.14334,56.0756908699,6.41816,-0.41334000000000004,6.4314561136,49.32,-5.73,49.6517401508,130.56
2021-08-03 10:00:00,55.84708,-5.61022,56.1281650598,8.01708,-0.5802200000000001,8.0380487044,47.83,-5.03,48.0937605101,131.27,55.95708,-5.77022,56.2538020135,8.01708,-0.5802200000000001,8.0380487044,47.94,-5.19,48.2201171712,130.83
2021-08-03 10:30:00,55.88822,-5.38182,56.1467463107,7.73822,-0.63182,7.7639709737,48.15,-4.75,48.3837266031,131.11,55.98822,-5.53182,56.2608372785,7.73822,-0.63182,7.7639709737,48.25,-4.9,48.4981700686,130.7
2021-08-03 11:00:00,56.0393,-5.47672,56.3062838984,9.2993,-0.7967200000000001,9.3333671978,46.74,-4.68,46.9737160548,131.11,56.1493,-5.63672,56.4315204726,9.2993,-0.7967200000000001,9.3333671978,46.85,-4.84,47.0993428829,130.7
2021-08-03 11:30:00,56.16876,-5.34722,56.4227113995,9.32876,-0.80722,9.3636193465,46.84,-4.54,47.0595070097,130.91,56.26876,-5.49722,56.5366498801,9.32876,-0.80722,9.3636193465,46.94,-4.69,47.1737183186,130.42
2021-08-03 12:00:00,56.25112,-5.10722,56.4824946101,9.90112,-0.8772200000000001,9.9399040329,46.35,-4.23,46.5426191786,131.68,56.35112,-5.27722,56.5976834878,9.90112,-0.8772200000000001,9.9399040329,46.45,-4.4,46.6579307299,131.19
2021-08-03 12:30:00,56.66724,-5.20506,56.9057882717,10.26724,-0.96506,10.3124952374,46.4,-4.24,46.5933214098,131.59,56.75724,-5.35506,57.0093059072,10.26724,-0.96506,10.3124952374,46.49,-4.39,46.6968114543,131.15
2021-08-03 13:00:00,56.31786,-5.30672,56.5673283101,10.04786,-0.9567200000000001,10.0933048967,46.27,-4.35,46.4740293067,131.59,56.41786,-5.45672,56.6811319589,10.04786,-0.9567200000000001,10.0933048967,46.37,-4.5,46.5878406883,131.11
2021-08-03 13:30:00,56.14302,-5.40572,56.4026639747,7.62302,-0.7957200000000001,7.6644376336,48.52,-4.61,48.7385114668,131.19,56.24302,-5.56572,56.517736489,7.62302,-0.7957200000000001,7.6644376336,48.62,-4.77,48.8534266966,130.74
2021-08-03 14:00:00,55.07126,-5.5929,55.354531959,8.34126,-0.9629000000000001,8.3966537857,46.73,-4.63,46.9588096101,131.19,55.17126,-5.7529,55.4703865896,8.34126,-0.9629000000000001,8.3966537857,46.83,-4.79,47.0743348333,130.74
2021-08-03 14:30:00,54.3737,-5.84432,54.6868844235,7.5737,-0.8543200000000001,7.6217317161,46.8,-4.99,47.065274885,130.92,54.4737,-5.99432,54.8025169491,7.5737,-0.8543200000000001,7.6217317161,46.9,-5.14,47.1808181362,130.49
2021-08-03 15:00:00,54.1463,-6.40786,54.524145784,9.7263,-1.01786,9.7794146384,44.42,-5.39,44.7458210339,131.29,54.2563,-6.56786,54.65238215,9.7263,-1.01786,9.7794146384,44.53,-5.55,44.874529524,130.86
2021-08-03 15:30:00,53.88962,-6.53838,54.284818842600004,10.30962,-1.10838,10.3690294034,43.58,-5.43,43.9169819091,131.53,53.97962,-6.69838,54.3936363003,10.30962,-1.10838,10.3690294034,43.67,-5.59,44.0263216724,131.08
2021-08-03 16:00:00,53.79704,-6.81862,54.2274385479,8.627040000000001,-0.9486200000000001,8.6790379113,45.17,-5.87,45.5498166846,131.66,53.89704,-6.97862,54.3469599689,8.627040000000001,-0.9486200000000001,8.6790379113,45.27,-6.03,45.6698346833,131.27
2021-08-03 16:30:00,53.78062,-7.4267,54.2909841546,8.79062,-0.9367000000000001,8.840384995800001,44.99,-6.49,45.4556949127,131.85,53.88062,-7.5867,54.4121239107,8.79062,-0.9367000000000001,8.840384995800001,45.09,-6.65,45.577742375,131.45
2021-08-03 17:00:00,54.61478,-7.54176,55.1330421648,8.12478,-0.8617600000000001,8.1703537467,46.49,-6.68,46.9674621414,131.62,54.72478,-7.71176,55.2654755552,8.12478,-0.8617600000000001,8.1703537467,46.6,-6.85,47.1007696328,131.23
2021-08-03 17:30:00,55.8344,-7.8849800000000005,56.3884131091,13.6344,-2.3149800000000003,13.8295334614,42.2,-5.57,42.5660063901,131.78,55.9344,-8.04498,56.5099885557,13.6344,-2.3149800000000003,13.8295334614,42.3,-5.73,42.686331536,131.39
2021-08-03 18:00:00,56.50488,-8.08502,57.0803732663,12.874880000000001,-2.28502,13.0760793595,43.63,-5.8,44.0138262368,131.61,56.60488,-8.24502,57.2022097005,12.874880000000001,-2.28502,13.0760793595,43.73,-5.96,44.1342780614,131.21
2021-08-03 18:30:00,56.51186,-8.40312,57.1332017866,11.75186,-2.30312,11.9754154497,44.76,-6.1,45.1737490142,132.25,56.62186,-8.56312,57.265714472,11.75186,-2.30312,11.9754154497,44.87,-6.26,45.3045748242,131.88
2021-08-03 19:00:00,56.47184,-8.42774,57.09724612,10.72184,-2.24774,10.9549161609,45.75,-6.18,46.1655163515,131.9,56.57184,-8.58774,57.2199472151,10.72184,-2.24774,10.9549161609,45.85,-6.34,46.2862625408,131.5
2021-08-03 19:30:00,56.3792,-8.36578,56.9964952225,9.5592,-2.10578,9.7883918009,46.82,-6.26,47.2366383224,132.0,56.4892,-8.53578,57.1304582237,9.5592,-2.10578,9.7883918009,46.93,-6.43,47.3684473041,131.63
2021-08-03 20:00:00,55.28034,-8.84518,55.9835082837,9.02034,-2.08518,9.2582130753,46.26,-6.76,46.751312281,132.32,55.40034,-9.00518,56.1274526319,9.02034,-2.08518,9.2582130753,46.38,-6.92,46.893398256,131.98
2021-08-03 20:30:00,54.87374,-8.941840000000001,55.5975165288,8.67374,-2.07184,8.9177512061,46.2,-6.87,46.7079961035,131.98,54.98374,-9.11184,55.7336280227,8.67374,-2.07184,8.9177512061,46.31,-7.04,46.8420505529,131.65
2021-08-03 21:00:00,53.85812,-8.78578,54.5700194259,2.58812,-0.45578,2.6279460692,51.27,-8.33,51.9422929798,132.29,53.96812,-8.94578,54.7045240921,2.58812,-0.45578,2.6279460692,51.38,-8.49,52.0767174465,131.93
2021-08-03 21:30:00,53.64164,-9.04558,54.3989711247,8.31164,-1.91558,8.5295255569,45.33,-7.13,45.8873163303,131.75,53.75164,-9.21558,54.5359121811,8.31164,-1.91558,8.5295255569,45.44,-7.3,46.0226422536,131.41
2021-08-03 22:00:00,51.55718,-9.33002,52.3945806621,1.86718,-0.19002000000000002,1.8768241134,49.69,-9.14,50.5236152705,130.78,51.66718,-9.49002,52.5314950173,1.86718,-0.19002000000000002,1.8768241134,49.8,-9.3,50.660931693,130.5
2021-08-03 22:30:00,49.16832,-10.04238,50.1833945413,1.39832,-0.05238,1.3993007135,47.77,-9.99,48.803411766,130.96,49.28832,-10.21238,50.3351884241,1.39832,-0.05238,1.3993007135,47.89,-10.16,48.9558750305,130.65
