Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-03 23:00:00,46.61068,-10.6322,47.8079404169,1.38068,-0.0122,1.3807338999,45.23,-10.62,46.4600613431,131.86,46.73068,-10.8022,47.9629438015,1.38068,-0.0122,1.3807338999,45.35,-10.79,46.6159479148,131.56
2021-08-03 23:30:00,44.0973,-10.0411,45.2260495345,1.3673,0.0689,1.369034879,42.73,-10.11,43.9097369612,132.34,44.1773,-10.2211,45.3442909361,1.3673,0.0689,1.369034879,42.81,-10.29,44.0293106919,132.01
2021-08-04 00:00:00,42.08874,-9.76342,43.2063236678,1.35874,0.11658,1.3637321159,40.73,-9.88,41.9111834717,133.22,42.19874,-9.92342,43.3498318576,1.35874,0.11658,1.3637321159,40.84,-10.04,42.0560007609,132.89
2021-08-04 00:30:00,40.47986,-9.99404,41.6953222933,1.36986,0.13596,1.3765905496,39.11,-10.13,40.4006064311,132.78,40.56986,-10.18404,41.8285573639,1.36986,0.13596,1.3765905496,39.2,-10.32,40.5356929138,132.46
2021-08-04 01:00:00,38.76614,-11.54016,40.4473596583,1.35614,0.14984,1.3643928046,37.41,-11.69,39.1939306526,133.6,38.85614,-11.49016,40.5194199431,1.35614,0.14984,1.3643928046,37.5,-11.64,39.2649920413,133.28
2021-08-04 01:30:00,37.67098,-11.82028,39.4819167903,1.35098,0.14972000000000002,1.3592509109,36.32,-11.97,38.2416435316,132.53,37.76098,-12.00028,39.6219425399,1.35098,0.14972000000000002,1.3592509109,36.41,-12.15,38.3837283233,132.2
2021-08-04 02:00:00,36.9975,-11.90186,38.8647562415,1.3375,0.13814,1.3446147811,35.66,-12.04,37.6377098134,132.1,37.0775,-12.08186,38.9963119706,1.3375,0.13814,1.3446147811,35.74,-12.22,37.7713648152,131.77
2021-08-04 02:30:00,36.4552,-11.94126,38.3611169992,1.3552,0.13874,1.362283314,35.1,-12.08,37.1205657284,132.16,36.5552,-12.11126,38.5092880462,1.3552,0.13874,1.362283314,35.2,-12.25,37.2706654086,131.82
2021-08-04 03:00:00,35.869460000000004,-12.13386,37.8661949394,1.34946,0.16614,1.3596487749000001,34.52,-12.3,36.6458783494,131.92,35.94946,-12.31386,37.9999318735,1.34946,0.16614,1.3596487749000001,34.6,-12.48,36.7819303463,131.58
2021-08-04 03:30:00,35.68456,-12.1211,37.6869856529,1.34456,0.1689,1.3551268589,34.34,-12.29,36.4729996024,132.04,35.77456,-12.3011,37.8303608812,1.34456,0.1689,1.3551268589,34.43,-12.47,36.6186537164,131.68
2021-08-04 04:00:00,35.6397,-12.19882,37.6696087779,1.3497,0.17118000000000003,1.3605119192,34.29,-12.37,36.4529971333,132.04,35.7197,-12.36882,37.8005909515,1.3497,0.17118000000000003,1.3605119192,34.37,-12.54,36.5861790845,131.68
2021-08-04 04:30:00,36.3335,-11.90624,38.2345625474,1.3435000000000001,0.17376000000000003,1.354689923,34.99,-12.08,37.0165706137,132.38,36.4135,-12.08624,38.366915169,1.3435000000000001,0.17376000000000003,1.354689923,35.07,-12.26,37.1512112858,132.0
2021-08-04 05:00:00,36.3745,-11.97068,38.2936212692,1.3445,0.16932000000000003,1.355119741,35.03,-12.14,37.0739868371,132.08,36.4545,-12.16068,38.4293209452,1.3445,0.16932000000000003,1.355119741,35.11,-12.33,37.2121082445,131.7
2021-08-04 05:30:00,37.238,-11.71118,39.036141984,1.338,0.16882000000000003,1.3486082427000001,35.9,-11.88,37.8146056439,132.77,37.318,-11.88118,39.1637021002,1.338,0.16882000000000003,1.3486082427000001,35.98,-12.05,37.9442077266,132.38
2021-08-04 06:00:00,38.0012,-11.28796,39.6422658586,1.3512,0.15204,1.359727032,36.65,-11.44,38.3939591603,132.65,38.0912,-11.46796,39.7800656611,1.3512,0.15204,1.359727032,36.74,-11.62,38.5337773908,132.23
2021-08-04 06:30:00,41.03584,-10.13816,42.2696398458,1.52584,0.11184000000000001,1.5299332962999999,39.51,-10.25,40.8179200842,132.48,41.11584,-10.31816,42.3907622565,1.52584,0.11184000000000001,1.5299332962999999,39.59,-10.43,40.9408475731,132.09
2021-08-04 07:00:00,43.66566,-9.05666,44.5949879873,1.86566,0.023340000000000003,1.8658059897000001,41.8,-9.08,42.7748337226,131.7,43.76566,-9.21666,44.7256058292,1.86566,0.023340000000000003,1.8658059897000001,41.9,-9.24,42.9067314066,131.33
2021-08-04 07:30:00,46.9157,-8.13692,47.6160936405,2.3457,-0.026920000000000003,2.3458544662,44.57,-8.11,45.3018432296,131.08,47.0057,-8.30692,47.7340628103,2.3457,-0.026920000000000003,2.3458544662,44.66,-8.28,45.4210744038,130.71
2021-08-04 08:00:00,49.7582,-6.79738,50.2203429111,3.2982,-0.08738000000000001,3.2993572866,46.46,-6.71,46.9420461846,131.08,49.8682,-6.957380000000001,50.3511917208,3.2982,-0.08738000000000001,3.2993572866,46.57,-6.87,47.0740034414,130.71
2021-08-04 08:30:00,52.66184,-6.7102,53.0876273366,4.36184,-0.1802,4.3655607,48.3,-6.53,48.7394183388,130.46,52.75184,-6.8602,53.1960427798,4.36184,-0.1802,4.3655607,48.39,-6.68,48.8488945627,130.09
2021-08-04 09:00:00,54.85086,-5.50724,55.126640884,5.74086,-0.29724,5.7485498308,49.11,-5.21,49.3855869662,129.66,54.92086,-7.03724,55.3698799886,5.74086,-0.29724,5.7485498308,49.18,-6.74,49.6397018524,129.3
2021-08-04 09:30:00,57.07006,5.7245800000000004,57.356451813,7.20006,-0.32542000000000004,7.2074102270000004,49.87,6.05,50.2356387438,129.51,56.59006,-13.92542,58.2782310385,7.20006,-0.32542000000000004,7.2074102270000004,49.39,-13.6,51.2282353785,129.13
2021-08-04 10:00:00,56.50098,5.52676,56.7706422111,8.61098,-0.43324,8.6218718071,47.89,5.96,48.2594415633,132.14,56.05098,-14.05324,57.7858625743,8.61098,-0.43324,8.6218718071,47.44,-13.62,49.3564382832,131.7
2021-08-04 10:30:00,56.38108,5.2691,56.6267568979,8.41108,-0.6309,8.43470815,47.97,5.9,48.3314690445,131.8,55.91108,-14.2909,57.7085668647,8.41108,-0.6309,8.43470815,47.5,-13.66,49.4251514919,131.39
2021-08-04 11:00:00,56.05696,5.41984,56.3183578424,8.96696,-0.71016,8.9950374578,47.09,6.13,47.4873140955,131.8,55.59696,-14.09016,57.3546386099,8.96696,-0.71016,8.9950374578,46.63,-13.38,48.5116614846,131.39
2021-08-04 11:30:00,56.5429,5.975820000000001,56.857804786,8.3829,-0.69418,8.4115930883,48.16,6.67,48.6196925124,132.86,56.0729,-13.93418,57.7782959829,8.3829,-0.69418,8.4115930883,47.69,-13.24,49.493774356,132.43
2021-08-04 12:00:00,56.5396,6.2354,56.8823925422,7.2596,-0.6646000000000001,7.2899578408,49.28,6.9,49.7607114097,132.86,56.0596,-13.6846,57.7056932141,7.2596,-0.6646000000000001,7.2899578408,48.8,-13.02,50.5070331736,132.43
2021-08-04 12:30:00,57.15396,6.2478,57.4944358049,8.10396,-0.7322000000000001,8.1369702299,49.05,6.98,49.544151017,132.96,56.67396,-13.7522,58.3186140689,8.10396,-0.7322000000000001,8.1369702299,48.57,-13.02,50.2848416523,132.52
2021-08-04 13:00:00,56.87386,5.2366,57.1144283948,9.18386,-0.9534,9.233214828,47.69,6.19,48.0900426284,133.24,56.40386,-14.8234,58.3191959003,9.18386,-0.9534,9.233214828,47.22,-13.87,49.2148890073,132.79
2021-08-04 13:30:00,56.9254,5.39186,57.1801829257,9.8254,-1.1081400000000001,9.8876923202,47.1,6.5,47.5463983915,133.58,56.4754,-14.65814,58.3466526325,9.8254,-1.1081400000000001,9.8876923202,46.65,-13.55,48.5780300136,133.1
2021-08-04 14:00:00,56.49772,5.38204,56.7534908156,9.25772,-1.04796,9.3168449467,47.24,6.43,47.6755964829,133.41,56.02772,-14.74796,57.9362385089,9.25772,-1.04796,9.3168449467,46.77,-13.7,48.7352326351,132.97
2021-08-04 14:30:00,56.67266,5.30368,56.9202899941,10.77266,-1.68632,10.9038469642,45.9,6.99,46.4291944793,133.63,56.20266,-14.80632,58.120272737,10.77266,-1.68632,10.9038469642,45.43,-13.12,47.2865657455,133.2
2021-08-04 15:00:00,55.6712,4.96698,55.8923375765,9.4212,-1.49302,9.5387692162,46.25,6.46,46.6989732221,133.53,55.2012,-15.15302,57.2432222762,9.4212,-1.49302,9.5387692162,45.78,-13.66,47.7745120331,133.12
2021-08-04 15:30:00,55.6385,4.79392,55.8446447855,8.9485,-1.35608,9.0506687718,46.69,6.15,47.0932967629,133.53,55.1785,-15.35608,57.2754402446,8.9485,-1.35608,9.0506687718,46.23,-14.0,48.3033425344,133.12
2021-08-04 16:00:00,55.26212,4.38332,55.4356870717,8.98212,-1.29668,9.0752332596,46.28,5.68,46.6272538329,133.73,54.80212,-15.83668,57.0444808015,8.98212,-1.29668,9.0752332596,45.82,-14.54,48.0716548498,133.33
2021-08-04 16:30:00,55.66892,3.7181,55.7929468802,9.32892,-1.2519,9.4125449256,46.34,4.97,46.6057560823,133.95,55.20892,-16.5919,57.6482089329,9.32892,-1.2519,9.4125449256,45.88,-15.34,48.376543903,133.57
2021-08-04 17:00:00,55.72912,3.49048,55.8383225626,9.65912,-1.35952,9.7543269273,46.07,4.85,46.324587424,134.31,55.26912,-16.79952,57.7659025534,9.65912,-1.35952,9.7543269273,45.61,-15.44,48.1525253751,133.92
2021-08-04 17:30:00,56.3608,3.0191,56.441604703,15.5708,-3.2209,15.9004405426,40.79,6.24,41.2645331974,134.09,55.9408,-17.2509,58.5402994137,15.5708,-3.2209,15.9004405426,40.37,-14.03,42.7384814892,133.75
2021-08-04 18:00:00,56.75034,2.68404,56.8137761537,14.59034,-3.20596,14.9384135984,42.16,5.89,42.5694456154,133.94,56.31034,-17.60596,58.9985103069,14.59034,-3.20596,14.9384135984,41.72,-14.4,44.1352285595,133.6
2021-08-04 18:30:00,56.86018,2.43314,56.9122152081,13.49018,-3.17686,13.8591989629,43.37,5.61,43.7313274438,134.11,56.41018,-17.89686,59.1811287954,13.49018,-3.17686,13.8591989629,42.92,-14.72,45.3740542601,133.79
2021-08-04 19:00:00,57.2,2.41032,57.2507610648,12.68,-3.36968,13.1201045462,44.52,5.78,44.8936387476,134.11,56.76,-17.81968,59.4915001937,12.68,-3.36968,13.1201045462,44.08,-14.45,46.3880253945,133.79
2021-08-04 19:30:00,56.99656,2.32692,57.0440392024,11.19656,-3.12308,11.623965954900001,45.8,5.45,46.1231232681,133.77,56.54656,-17.63308,59.2320771046,11.19656,-3.12308,11.623965954900001,45.35,-14.51,47.6147309139,133.46
2021-08-04 20:00:00,56.45048,1.97966,56.4851816492,10.29048,-3.05034,10.7330588718,46.16,5.03,46.4332477865,132.95,56.00048,-17.81034,58.7644618043,10.29048,-3.05034,10.7330588718,45.71,-14.76,48.0339640255,132.62
2021-08-04 20:30:00,55.51996,2.14506,55.5613826394,2.42996,-0.5149400000000001,2.483922061,53.09,2.66,53.1565960159,132.43,55.02996,-17.50494,57.7470295514,2.42996,-0.5149400000000001,2.483922061,52.6,-16.99,55.2758545841,132.09
2021-08-04 21:00:00,54.38624,1.78214,54.4154309394,1.78624,-0.40786000000000006,1.8322126288,52.6,2.19,52.6455705639,131.98,53.90624,-17.97786,56.825048712,1.78624,-0.40786000000000006,1.8322126288,52.12,-17.57,55.0018117883,131.68
2021-08-04 21:30:00,54.51114,1.36962,54.5283434834,2.05114,-0.60038,2.137201779,52.46,1.97,52.4969761034,132.26,54.03114,-18.37038,57.0686862565,2.05114,-0.60038,2.137201779,51.98,-17.77,54.9335352949,131.99
2021-08-04 22:00:00,52.5972,0.45604000000000006,52.5991769928,2.5572,-0.83396,2.6897511263,50.04,1.29,50.0566249362,132.26,52.1272,-19.37396,55.6111077566,2.5572,-0.83396,2.6897511263,49.57,-18.54,52.9236856237,131.99
2021-08-04 22:30:00,49.88306,-0.18616000000000002,49.8834073667,1.8930600000000002,-0.43616000000000005,1.9426558391,47.99,0.25,47.9906511729,133.5,49.41306,-20.25616,53.4037687482,1.8930600000000002,-0.43616000000000005,1.9426558391,47.52,-19.82,51.4876956175,133.19
2021-08-04 23:00:00,46.93958,-0.66246,46.9442544283,1.43958,-0.05246000000000001,1.4405355351,45.5,-0.61,45.5040888273,133.5,46.47958,-20.56246,50.8248572868,1.43958,-0.05246000000000001,1.4405355351,45.04,-20.51,49.4900161649,133.19
2021-08-04 23:30:00,44.46888,-1.11652,44.4828945255,1.33888,0.05348000000000001,1.3399476724000001,43.13,-1.17,43.1458665459,132.85,44.03888,-20.48652,48.5707777719,1.33888,0.05348000000000001,1.3399476724000001,42.7,-20.54,47.3833472857,132.57
2021-08-05 00:00:00,42.45136,-1.3875600000000001,42.4740307553,1.42136,0.042440000000000005,1.421993461,41.03,-1.43,41.0549120082,131.05,42.02136,-21.12756,47.0336952387,1.42136,0.042440000000000005,1.421993461,40.6,-21.17,45.7878684806,130.78
2021-08-05 00:30:00,40.6694,-1.7115200000000002,40.7053976405,1.6794,-0.061520000000000005,1.6805264266000002,38.99,-1.65,39.0248971812,132.28,40.2394,-21.62152,45.6804054215,1.6794,-0.061520000000000005,1.6805264266000002,38.56,-21.56,44.1781303362,132.0
2021-08-05 01:00:00,39.59438,-1.82042,39.6362063846,1.54438,0.049580000000000006,1.5451756408000001,38.05,-1.87,38.0959236665,132.9,39.17438,-22.03042,44.9440925346,1.54438,0.049580000000000006,1.5451756408000001,37.63,-22.08,43.6296149421,132.6
2021-08-05 01:30:00,37.92174,-12.16006,39.823679185,1.72174,-0.10006000000000001,1.7246450740000001,36.2,-12.06,38.1560427718,133.83,37.96174,-14.14006,40.5096902066,1.72174,-0.10006000000000001,1.7246450740000001,36.24,-14.04,38.8646265903,133.54
2021-08-05 02:00:00,37.31072,-12.09604,39.2224936816,1.87072,-0.20604000000000003,1.8820323589,35.44,-11.89,37.3813549781,131.86,37.38072,-12.26604,39.3417585398,1.87072,-0.20604000000000003,1.8820323589,35.51,-12.06,37.5020492773,131.56
2021-08-05 02:30:00,36.64686,-12.36328,38.6761301091,1.6468600000000002,0.016720000000000002,1.646944874,35.0,-12.38,37.1249835017,131.93,36.72686,-12.53328,38.8065117347,1.6468600000000002,0.016720000000000002,1.646944874,35.08,-12.55,37.2573335063,131.67
2021-08-05 03:00:00,35.98158,-12.56028,38.1108217305,1.97158,-0.19028,1.9807408146,34.01,-12.37,36.189736114,132.24,36.05158,-12.74028,38.236515989,1.97158,-0.19028,1.9807408146,34.08,-12.55,36.3173360807,131.96
2021-08-05 03:30:00,35.80976,-12.49458,37.9269487388,2.06976,-0.31458,2.0935298025,33.74,-12.18,35.8711583309,131.66,35.87976,-12.66458,38.049293873,2.06976,-0.31458,2.0935298025,33.81,-12.35,35.9949802056,131.38
2021-08-05 04:00:00,35.76026,-12.38992,37.845822925,2.14026,-0.33992000000000006,2.1670852484,33.62,-12.05,35.7142394571,131.91,35.84026,-12.56992,37.9806151303,2.14026,-0.33992000000000006,2.1670852484,33.7,-12.23,35.8505634544,131.59
2021-08-05 04:30:00,36.15774,-12.2418,38.1738631677,2.32774,-0.46180000000000004,2.3731061391,33.83,-11.78,35.8223017128,131.82,36.21774,-12.4218,38.2887164312,2.32774,-0.46180000000000004,2.3731061391,33.89,-11.96,35.9384710304,131.54
2021-08-05 05:00:00,36.60442,-12.15532,38.5698764302,2.64442,-0.6053200000000001,2.7128157768000003,33.96,-11.55,35.8703791449,132.03,36.68442,-12.32532,38.6996147764,2.64442,-0.6053200000000001,2.7128157768000003,34.04,-11.72,36.001111094,131.75
2021-08-05 05:30:00,37.51574,-12.02858,39.3969222727,3.23574,-0.7885800000000001,3.3304461809,34.28,-11.24,36.0756981914,132.24,37.58574,-12.20858,39.5188218064,3.23574,-0.7885800000000001,3.3304461809,34.35,-11.42,36.1986035642,131.95
2021-08-05 06:00:00,38.64662,-11.80654,40.4098456344,3.76662,-0.9665400000000001,3.8886534682000002,34.88,-10.84,36.5256074556,132.24,38.72662,-11.98654,40.5392185149,3.76662,-0.9665400000000001,3.8886534682000002,34.96,-11.02,36.6557226092,131.95
2021-08-05 06:30:00,41.16558,-10.93666,42.5936087775,4.41558,-1.18666,4.5722542243,36.75,-9.75,38.0213755669,132.94,41.23558,-11.09666,42.7025634019,4.41558,-1.18666,4.5722542243,36.82,-9.91,38.1303094664,132.59
2021-08-05 07:00:00,43.8786,-10.2072,45.0501772449,6.1886,-1.6972,6.4171066533,37.69,-8.51,38.638791389,132.57,43.9586,-10.3772,45.1668550355,6.1886,-1.6972,6.4171066533,37.77,-8.68,38.7545519907,132.18
2021-08-05 07:30:00,47.38584,-8.90728,48.2157388153,8.05584,-2.15728,8.3396891491,39.33,-6.75,39.9050297582,132.63,47.46584,-9.07728,48.3260072746,8.05584,-2.15728,8.3396891491,39.41,-6.92,40.0129291605,132.23
2021-08-05 08:00:00,51.00902,-7.97894,51.6292901838,9.19902,-2.38894,9.504157158,41.81,-5.59,42.182036461,130.84,51.09902,-7.96894,51.7166689732,9.19902,-2.38894,9.504157158,41.9,-5.58,42.2699231132,130.5
2021-08-05 08:30:00,54.22556,-16.29012,56.6196023205,9.44556,-2.63012,9.8049036165,44.78,-13.66,46.8171336158,129.98,54.86556,2.79988,54.9369547948,9.44556,-2.63012,9.8049036165,45.42,5.43,45.7434290363,129.65
2021-08-05 09:00:00,56.6817,-15.87714,58.863390061,10.4117,-2.86714,10.7992587093,46.27,-13.01,48.0642590705,131.7,57.3417,3.54286,57.4510436447,10.4117,-2.86714,10.7992587093,46.93,6.41,47.3657365614,131.35
2021-08-05 09:30:00,58.59666,-15.15988,60.5259491852,12.06666,-3.43988,12.5473924769,46.53,-11.72,47.9833231446,132.13,59.25666,4.03012,59.3935486528,12.06666,-3.43988,12.5473924769,47.19,7.47,47.7775784234,131.79
2021-08-05 10:00:00,59.64938,-14.97504,61.5004094083,12.04938,-3.45504,12.5349455438,47.6,-11.52,48.9741809528,131.22,60.31938,4.31496,60.4735188606,12.04938,-3.45504,12.5349455438,48.27,7.77,48.8913673362,130.96
2021-08-05 10:30:00,60.34596,-14.95714,62.1719464494,12.545960000000001,-3.47714,13.0188945345,47.8,-11.48,49.1592351446,131.89,61.01596,4.44286,61.1774989657,12.545960000000001,-3.47714,13.0188945345,48.47,7.92,49.1128017934,131.71
2021-08-05 11:00:00,61.62206,-14.40768,63.2839594339,13.16206,-3.73768,13.6824732861,48.46,-10.67,49.620766822,131.89,62.30206,4.89232,62.4938514994,13.16206,-3.73768,13.6824732861,49.14,8.63,49.8920484647,131.71
2021-08-05 11:30:00,61.89648,-14.3298,63.533592724100004,12.08648,-3.6798,12.6342362979,49.81,-10.65,50.9358282548,131.57,62.58648,4.7802,62.768764452,12.08648,-3.6798,12.6342362979,50.5,8.46,51.2037264269,131.35
2021-08-05 12:00:00,62.48756,-14.02688,64.0425523952,12.69756,-3.73688,13.2360228954,49.79,-10.29,50.842189174,130.83,63.17756,5.48312,63.4150509933,12.69756,-3.73688,13.2360228954,50.48,9.22,51.3150932962,130.59
2021-08-05 12:30:00,63.75946,-13.98988,65.2762244765,14.00946,-4.03988,14.580315494,49.75,-9.95,50.7352441602,132.24,64.44946,5.46012,64.6803355333,14.00946,-4.03988,14.580315494,50.44,9.5,51.3268311899,131.97
2021-08-05 13:00:00,64.0808,-14.16806,65.6283692682,14.8208,-4.04806,15.3636877866,49.26,-10.12,50.2887860263,132.06,64.7708,5.27194,64.9849973763,14.8208,-4.04806,15.3636877866,49.95,9.32,50.8120546721,131.76
2021-08-05 13:30:00,64.05026,-14.25126,65.6165696883,15.48026,-4.2412600000000005,16.0507549995,48.57,-10.01,49.5907753519,132.06,64.72026,5.22874,64.9311310271,15.48026,-4.2412600000000005,16.0507549995,49.24,9.47,50.1423822729,131.76
2021-08-05 14:00:00,63.64792,-14.03978,65.1780111907,13.02792,-3.79978,13.5707416,50.62,-10.24,51.64534829,132.28,64.35792000000001,5.66022,64.6063461061,13.02792,-3.79978,13.5707416,51.33,9.46,52.1944489386,131.92
2021-08-05 14:30:00,63.14462,-14.39324,64.7642524287,12.86462,-3.63324,13.3678300648,50.28,-10.76,51.4184402719,132.96,63.83462,5.44676,64.0665740074,12.86462,-3.63324,13.3678300648,50.97,9.08,51.7724569631,132.63
2021-08-05 15:00:00,61.9469,-14.79172,63.6884086798,10.7269,-2.9317200000000003,11.1203132046,51.22,-11.86,52.5751652399,133.47,62.6569,4.98828,62.8551513797,10.7269,-2.9317200000000003,11.1203132046,51.93,7.92,52.5304797237,133.14
2021-08-05 15:30:00,61.51616,-14.66864,63.2408644833,9.09616,-2.35864,9.3969840585,52.42,-12.31,53.84600728,133.34,62.22616,5.00136,62.426825886,9.09616,-2.35864,9.3969840585,53.13,7.36,53.6373610462,133.02
2021-08-05 16:00:00,61.459,-14.78652,63.2127349093,7.509,-1.98652,7.7673253254,53.95,-12.8,55.447655496,132.98,62.199,4.90348,62.3919843979,7.509,-1.98652,7.7673253254,54.69,6.89,55.1223022016,132.69
2021-08-05 16:30:00,61.54824,-15.24858,63.4090296339,5.99824,-1.58858,6.2050358189,55.55,-13.66,57.2048782885,132.86,62.28824,4.49142,62.4499615365,5.99824,-1.58858,6.2050358189,56.29,6.08,56.6174045679,132.62
2021-08-05 17:00:00,61.49702,-15.66652,63.46119537,4.93702,-1.16652,5.0729612053,56.56,-14.5,58.3890708952,133.04,62.25702,3.82348,62.3743179409,4.93702,-1.16652,5.0729612053,57.32,4.99,57.5367925766,132.88
2021-08-05 17:30:00,62.63238,-16.23716,64.7028622963,12.98238,-3.49716,13.4451596692,49.65,-12.74,51.2584636914,132.01,63.33238,3.20284,63.4133151675,12.98238,-3.49716,13.4451596692,50.35,6.7,50.7938234434,132.02
2021-08-05 18:00:00,62.6062,-16.2631,64.6840374439,14.4462,-4.1731,15.0368699552,48.16,-12.09,49.6543422069,131.71,63.2862,3.1069,63.3624173943,14.4462,-4.1731,15.0368699552,48.84,7.28,49.3795909258,131.75
2021-08-05 18:30:00,62.03134,-16.67674,64.2339536322,15.741340000000001,-4.55674,16.3876070377,46.29,-12.12,47.8503761741,132.02,62.71134,2.79326,62.7735172348,15.741340000000001,-4.55674,16.3876070377,46.97,7.35,47.5415965235,131.78
2021-08-05 19:00:00,61.85212,-16.8223,64.0989432501,15.16212,-4.4523,15.8023054705,46.69,-12.37,48.3008592056,132.02,62.52212,2.6477,62.5781575678,15.16212,-4.4523,15.8023054705,47.36,7.1,47.889243051,131.78
2021-08-05 19:30:00,53.60284,-18.50302,56.7064917376,15.68284,-4.59302,16.3415820282,37.92,-13.91,40.390772461,132.18,54.20284,1.23698,54.2169529168,15.68284,-4.59302,16.3415820282,38.52,5.83,38.9586870929,131.9
2021-08-05 20:00:00,52.11116,-18.37874,55.2571360146,14.26116,-4.27874,14.8892008024,37.85,-14.1,40.3909952836,133.24,52.70116,1.40126,52.7197856116,14.26116,-4.27874,14.8892008024,38.44,5.68,38.8573802514,132.92
2021-08-05 20:30:00,49.70732,-18.65284,53.0918647407,6.57732,-1.88284,6.8415074982,43.13,-16.77,46.2755853556,132.24,50.33732,0.7671600000000001,50.3431655664,6.57732,-1.88284,6.8415074982,43.76,2.65,43.8401653738,131.93
2021-08-05 21:00:00,49.51496,-18.95884,53.0204571646,6.14496,-1.68884,6.3728105218,43.37,-17.27,46.6820072405,132.24,50.14496,0.5311600000000001,50.1477730747,6.14496,-1.68884,6.3728105218,44.0,2.22,44.0559689486,131.93
2021-08-05 21:30:00,48.25674,-19.69494,52.1210477354,7.75674,-2.15494,8.050514383,40.5,-17.54,44.1350382349,132.57,48.86674,-0.10494,48.8668526778,7.75674,-2.15494,8.050514383,41.11,2.05,41.1610811325,132.25
2021-08-05 22:00:00,46.3913,-20.1315,50.5710392215,7.9013,-2.1915,8.1995862054,38.49,-17.94,42.4655589861,132.89,46.9913,-0.6415000000000001,46.9956785028,7.9013,-2.1915,8.1995862054,39.09,1.55,39.1207182961,132.59
2021-08-05 22:30:00,44.56094,-20.93264,49.232639489,9.59094,-2.61264,9.9404234242,34.97,-18.32,39.4781369875,132.45,45.12094,-1.25264,45.1383244422,9.59094,-2.61264,9.9404234242,35.53,1.3599999999999999,35.556019181,132.2
2021-08-05 23:00:00,42.21182,-21.55792,47.3981187648,10.42182,-2.85792,10.8065738714,31.79,-18.7,36.8821650666,133.2,42.75182,-1.65792,42.7839550771,10.42182,-2.85792,10.8065738714,32.33,1.2,32.352262672,132.93
2021-08-05 23:30:00,39.36204,-14.9891,42.1193935352,8.39204,-2.2091,8.6779293712,30.97,-12.78,33.5032729744,133.89,39.50204,-11.2491,41.072538453,8.39204,-2.2091,8.6779293712,31.11,-9.04,32.3968162016,133.65
2021-08-06 00:00:00,37.18838,-13.47136,39.5531686123,6.19838,-1.57136,6.3944575121,30.99,-11.9,33.1962362324,131.5,37.24838,-13.64136,39.6677263689,6.19838,-1.57136,6.3944575121,31.05,-12.07,33.3134717494,131.26
2021-08-06 00:30:00,35.79092,-13.5257,38.2613971901,5.80092,-1.4657,5.9832223205,29.99,-12.06,32.3240421358,131.46,35.86092,-13.6957,38.3872085692,5.80092,-1.4657,5.9832223205,30.06,-12.23,32.452680937,131.26
2021-08-06 01:00:00,34.69924,-13.81156,37.3469737223,6.47924,-1.71156,6.7014915214,28.22,-12.1,30.7046967091,131.22,34.75924,-13.98156,37.4658349088,6.47924,-1.71156,6.7014915214,28.28,-12.27,30.8271195541,131.01
2021-08-06 01:30:00,34.07754,-13.80434,36.7673569255,7.27754,-1.98434,7.5432217048,26.8,-11.82,29.2908245019,130.58,34.13754,-13.98434,36.8908308728,7.27754,-1.98434,7.5432217048,26.86,-12.0,29.4186947365,130.62
2021-08-06 02:00:00,33.69248,-14.03428,36.4985509804,6.8224800000000005,-1.74428,7.0419277239,26.87,-12.29,29.5472672171,130.58,33.75248,-14.20428,36.6195504679,6.8224800000000005,-1.74428,7.0419277239,26.93,-12.46,29.6728242673,130.62
2021-08-06 02:30:00,32.9775,-13.44982,35.6147885615,7.8675,-2.08982,8.1403257848,25.11,-11.36,27.5601469517,131.37,33.0275,-13.61982,35.7255546225,7.8675,-2.08982,8.1403257848,25.16,-11.53,27.6760997975,131.24
2021-08-06 03:00:00,32.86822,-12.88998,35.3054028495,7.8882200000000005,-2.02998,8.1452337946,24.98,-10.86,27.2385755868,131.6,32.91822,-13.05998,35.4142949325,7.8882200000000005,-2.02998,8.1452337946,25.03,-11.03,27.3525464994,131.6
2021-08-06 03:30:00,32.6613,-12.78962,35.0761300236,7.1313,-1.77962,7.349999118,25.53,-11.01,27.8028955327,132.03,32.7113,-12.96962,35.1886372375,7.1313,-1.77962,7.349999118,25.58,-11.19,27.920467403,131.81
2021-08-06 04:00:00,32.9337,-12.65384,35.2809901,7.9737,-2.00384,8.221634049,24.96,-10.65,27.1371350735,132.03,32.9937,-12.82384,35.3982360018,7.9737,-2.00384,8.221634049,25.02,-10.82,27.2593616947,131.81
2021-08-06 04:30:00,33.2638,-12.98412,35.7080909965,12.7738,-3.52412,13.2510146108,20.49,-9.46,22.5683783201,131.69,33.3038,-13.16412,35.8111316467,12.7738,-3.52412,13.2510146108,20.53,-9.64,22.6806194801,131.53
2021-08-06 05:00:00,33.28756,-12.9502,35.717913304,11.97756,-3.2202,12.4028880344,21.31,-9.73,23.4262459647,132.05,33.32756,-13.1302,35.8207817837,11.97756,-3.2202,12.4028880344,21.35,-9.91,23.5378546176,131.86
2021-08-06 05:30:00,34.18026,-12.65648,36.4482737542,10.88026,-2.90648,11.2617797731,23.3,-9.75,25.2577215916,131.91,34.22026,-12.82648,36.545106152,10.88026,-2.90648,11.2617797731,23.34,-9.92,25.3606387932,131.69
2021-08-06 06:00:00,34.893860000000004,-12.52002,37.0719889742,11.48386,-3.04002,11.8794260004,23.41,-9.48,25.256652589,131.91,34.95386,-12.69002,37.1861390373,11.48386,-3.04002,11.8794260004,23.47,-9.65,25.3764339496,131.69
2021-08-06 06:30:00,37.08042,-11.79194,38.9102479604,11.60042,-3.10194,12.0079880055,25.48,-8.69,26.9211162473,131.32,37.12042,-11.96194,39.0001742245,11.60042,-3.10194,12.0079880055,25.52,-8.86,27.0142554959,131.16
2021-08-06 07:00:00,39.09594,-11.02034,40.6194586153,10.54594,-2.83034,10.9191425945,28.55,-8.19,29.701491545,131.92,39.16594,-11.19034,40.7332120683,10.54594,-2.83034,10.9191425945,28.62,-8.36,29.8160024148,131.69
2021-08-06 07:30:00,42.68996,-10.14604,43.8790931137,11.18996,-3.05604,11.5997666047,31.5,-7.09,32.2880488726,131.6,42.73996,-10.30604,43.9649706162,11.18996,-3.05604,11.5997666047,31.55,-7.25,32.3722875312,131.33
2021-08-06 08:00:00,45.67754,-9.59228,46.6738630933,14.87754,-4.17228,15.4515085623,30.8,-5.42,31.2732537482,130.71,45.72754,-9.96228,46.8001595857,14.87754,-4.17228,15.4515085623,30.85,-5.79,31.3886380718,130.43
2021-08-06 08:30:00,48.2505,-8.77404,49.0417631022,13.7705,-3.80404,14.2862658022,34.48,-4.97,34.8363502681,130.44,48.3205,-8.92404,49.1376557252,13.7705,-3.80404,14.2862658022,34.55,-5.12,34.9273087998,130.17
2021-08-06 09:00:00,50.13528,-8.3318,50.8228805945,14.77528,-3.9618,15.2972140705,35.36,-4.37,35.6290120548,130.88,50.20528,-8.4918,50.9183739638,14.77528,-3.9618,15.2972140705,35.43,-4.53,35.7184238174,130.59
2021-08-06 09:30:00,51.37886,-8.3976,52.0606083393,23.92886,-6.4176,24.7745016228,27.45,-1.98,27.5213171923,130.33,51.43886,-8.5576,52.1458419805,23.92886,-6.4176,24.7745016228,27.51,-2.14,27.5931096472,130.18
2021-08-06 10:00:00,50.92514,-8.75652,51.672492939,25.42514,-6.08652,26.143516782,25.5,-2.67,25.6394013191,130.2,50.98514,-8.91652,51.7589492719,25.42514,-6.08652,26.143516782,25.56,-2.83,25.7161913976,130.05
2021-08-06 10:30:00,50.76006,-9.35762,51.6153925033,20.46006,-4.73762,21.0014070592,30.3,-4.62,30.6501941266,130.5,50.82006,-9.51762,51.7036129189,20.46006,-4.73762,21.0014070592,30.36,-4.78,30.7339877009,130.2
2021-08-06 11:00:00,50.4593,-10.2875,51.4973165586,17.8093,-4.1675,18.2904134109,32.65,-6.12,33.218622789,130.38,50.5193,-10.4475,51.5882731708,17.8093,-4.1675,18.2904134109,32.71,-6.28,33.307394074,130.08
2021-08-06 11:30:00,50.04172,-11.11488,51.2612358217,18.72172,-4.02488,19.1494767232,31.32,-7.09,32.1124664266,130.18,50.09172,-11.27488,51.3449445571,18.72172,-4.02488,19.1494767232,31.37,-7.25,32.1968849425,129.81
2021-08-06 12:00:00,49.84282,-11.34876,51.1185001647,19.16282,-3.9787600000000003,19.5715150535,30.68,-7.37,31.5528017773,130.74,49.91282,-11.51876,51.2247150533,19.16282,-3.9787600000000003,19.5715150535,30.75,-7.54,31.6609238652,130.34
2021-08-06 12:30:00,49.96624,-11.35944,51.2412140454,18.20624,-3.7294400000000003,18.5842916909,31.76,-7.63,32.6636571743,130.81,50.01624,-11.51944,51.3256442887,18.20624,-3.7294400000000003,18.5842916909,31.81,-7.79,32.7499648855,130.43
2021-08-06 13:00:00,50.31038,-11.46962,51.6012259417,16.84038,-3.42962,17.1860609765,33.47,-8.04,34.4221222472,130.58,50.37038,-11.62962,51.695485709,16.84038,-3.42962,17.1860609765,33.53,-8.2,34.5181242248,130.15
2021-08-06 13:30:00,50.5453,-11.79202,51.902592303,17.4953,-3.76202,17.8952037309,33.05,-8.03,34.0115186371,131.15,50.6053,-11.96202,51.9998683707,17.4953,-3.76202,17.8952037309,33.11,-8.2,34.1102931679,130.69
2021-08-06 14:00:00,50.0144,-11.77362,51.3814979858,17.7444,-3.99362,18.1882580822,32.27,-7.78,33.194597452,131.72,50.0844,-11.94362,51.4888063764,17.7444,-3.99362,18.1882580822,32.34,-7.95,33.3028242046,131.24
2021-08-06 14:30:00,49.5301,-10.84112,50.7026694452,20.9301,-4.58112,21.4255862572,28.6,-6.26,29.277083188,132.46,49.5801,-11.01112,50.7880997839,20.9301,-4.58112,21.4255862572,28.65,-6.43,29.3626872067,132.06
2021-08-06 15:00:00,49.8729,-10.75018,51.0183547798,20.4929,-4.60018,21.0028713857,29.38,-6.15,30.0167769756,132.46,49.9229,-10.92018,51.1032902624,20.4929,-4.60018,21.0028713857,29.43,-6.32,30.1009518122,132.06
2021-08-06 15:30:00,49.91412,-10.9519,51.1015018271,20.07412,-4.6619,20.608338249,29.84,-6.29,30.4957324883,132.99,49.97412,-11.1219,51.1967706929,20.07412,-4.6619,20.608338249,29.9,-6.46,30.5898937559,132.58
2021-08-06 16:00:00,49.47372,-11.1453,50.7135749354,21.34372,-4.8453,21.8867840381,28.13,-6.3,28.8268433929,132.57,49.52372,-11.3153,50.7999493772,21.34372,-4.8453,21.8867840381,28.18,-6.47,28.9132028665,132.17
2021-08-06 16:30:00,49.23338,-11.39154,50.5340765207,21.16338,-4.78154,21.6968149228,28.07,-6.61,28.8377703715,132.57,49.29338,-11.56154,50.6310825383,21.16338,-4.78154,21.6968149228,28.13,-6.78,28.9355369745,132.17
2021-08-06 17:00:00,49.92856,-11.2608,51.182679886,18.94856,-4.1408,19.3957250628,30.98,-7.12,31.7876516906,132.92,49.97856,-11.4308,51.2690905743,18.94856,-4.1408,19.3957250628,31.03,-7.29,31.8748333329,132.53
2021-08-06 17:30:00,51.20768,-11.18218,52.4143839088,22.84768,-5.96218,23.6127946617,28.36,-5.22,28.8364006076,132.37,51.26768,-11.36218,52.511657248,22.84768,-5.96218,23.6127946617,28.42,-5.4,28.9284704055,131.98
2021-08-06 18:00:00,50.85196,-11.41358,52.1170955087,23.71196,-6.53358,24.5956238924,27.14,-4.88,27.5752425193,131.32,50.90196,-11.57358,52.2011234157,23.71196,-6.53358,24.5956238924,27.19,-5.04,27.6531679921,130.98
2021-08-06 18:30:00,49.72282,-11.85814,51.1172604216,22.70282,-6.76814,23.6902037773,27.02,-5.09,27.4952450435,131.22,49.78282,-12.02814,51.2152840372,22.70282,-6.76814,23.6902037773,27.08,-5.26,27.5861196981,130.92
2021-08-06 19:00:00,50.86454,-11.75884,52.2060508711,26.39454,-7.46884,27.4309189193,24.47,-4.29,24.8432083274,131.11,50.92454,-11.91884,52.3007411148,26.39454,-7.46884,27.4309189193,24.53,-4.45,24.9303710361,130.81
2021-08-06 19:30:00,49.48986,-11.60296,50.831829827199996,32.92986,-7.42296,33.756125589,16.56,-4.18,17.0794027999,130.82,49.52986,-11.77296,50.9098184909,32.92986,-7.42296,33.756125589,16.6,-4.35,17.1604924172,130.9
2021-08-06 20:00:00,48.5725,-11.65584,49.9514400429,33.3525,-7.60584,34.2087424258,15.22,-4.05,15.7496317417,131.24,48.6025,-11.82584,50.0205307644,33.3525,-7.60584,34.2087424258,15.25,-4.22,15.8231128417,131.0
2021-08-06 20:30:00,47.07038,-12.01424,48.5794466428,25.72038,-5.41424,26.2840625118,21.35,-6.6,22.3468677895,130.4,47.12038,-12.17424,48.6676723393,25.72038,-5.41424,26.2840625118,21.4,-6.76,22.4423171709,130.13
2021-08-06 21:00:00,45.95106,-12.47348,47.6139435295,22.94106,-4.46348,23.3712406096,23.01,-8.01,24.3643222766,131.05,46.00106,-12.64348,47.7069712687,22.94106,-4.46348,23.3712406096,23.06,-8.18,24.4678564652,130.76
2021-08-06 21:30:00,46.14706,-12.76886,47.881049825,21.67706,-3.9288600000000002,22.0302263071,24.47,-8.84,26.0178112069,131.27,46.19706,-12.93886,47.9748105858,21.67706,-3.9288600000000002,22.0302263071,24.52,-9.01,26.1229879608,130.99
2021-08-06 22:00:00,45.80012,-13.18936,47.6614121615,22.42012,-4.61936,22.8910521301,23.38,-8.57,24.9011907346,131.97,45.85012,-13.35936,47.7567377825,22.42012,-4.61936,22.8910521301,23.43,-8.74,25.0070490062,131.66
2021-08-06 22:30:00,43.08772,-14.01546,45.3098745729,13.97772,-4.50546,14.6859056993,29.11,-9.51,30.6240461076,132.62,43.13772,-14.19546,45.4133677612,13.97772,-4.50546,14.6859056993,29.16,-9.69,30.7278652041,132.28
2021-08-06 23:00:00,41.18934,-14.2133,43.5726935881,14.84934,-4.6033,15.5464873629,26.34,-9.61,28.0383255563,132.42,41.25934,-14.3833,43.6945357697,14.84934,-4.6033,15.5464873629,26.41,-9.78,28.1626792049,132.1
2021-08-06 23:30:00,39.29182,-14.38476,41.8421849235,14.81182,-4.53476,15.4904506058,24.48,-9.85,26.3873625056,132.85,39.34182,-14.56476,41.9512936007,14.81182,-4.53476,15.4904506058,24.53,-10.03,26.5013546824,132.57
2021-08-07 00:00:00,37.61488,-13.30724,39.8993964094,13.20488,-4.21724,13.861961226,24.41,-9.09,26.0475757029,133.35,37.66488,-13.48724,40.0068597647,13.20488,-4.21724,13.861961226,24.46,-9.27,26.1576852951,133.07
2021-08-07 00:30:00,35.72316,-16.0612,39.1676691396,11.86316,-3.7612,12.445127184,23.86,-12.3,26.8438000291,133.28,35.87316,-11.6112,37.705484665,11.86316,-3.7612,12.445127184,24.01,-7.85,25.2606927854,132.98
2021-08-07 01:00:00,34.05718,-24.98354,42.2382383686,11.91718,-3.79354,12.5064033552,22.14,-21.19,30.6462999398,133.18,34.56718,-5.10354,34.9418953934,11.91718,-3.79354,12.5064033552,22.65,-1.31,22.6878513747,132.85
2021-08-07 01:30:00,33.24612,-24.62854,41.3747444413,11.62612,-3.72854,12.2093684024,21.62,-20.9,30.0704905181,130.89,33.74612,-4.96854,34.1099253119,11.62612,-3.72854,12.2093684024,22.12,-1.24,22.1547286149,130.56
2021-08-07 02:00:00,32.62014,-24.94094,41.062440523,11.10014,-3.50094,11.6391446809,21.52,-21.44,30.3773599906,129.89,33.11014,-5.17094,33.5114904369,11.10014,-3.50094,11.6391446809,22.01,-1.67,22.0732643712,129.64
2021-08-07 02:30:00,32.04788,-24.98326,40.635328136,10.887880000000001,-3.33326,11.3866831484,21.16,-21.65,30.2732241428,130.35,32.54788,-5.20326,32.961165136,10.887880000000001,-3.33326,11.3866831484,21.66,-1.87,21.7405726696,130.08
2021-08-07 03:00:00,30.99076,-25.29436,40.0028980599,11.75076,-3.72436,12.3268494753,19.24,-21.57,28.9040222115,130.35,31.46076,-5.50436,31.9386505474,11.75076,-3.72436,12.3268494753,19.71,-1.78,19.7902122273,130.08
2021-08-07 03:30:00,30.88924,-25.32878,39.9461167583,9.86924,-3.21878,10.3808690805,21.02,-22.11,30.5072532359,130.38,31.37924,-5.45878,31.8505099185,9.86924,-3.21878,10.3808690805,21.51,-2.24,21.6263196129,130.08
2021-08-07 04:00:00,30.79116,-25.11872,39.737207106,10.68116,-3.34872,11.1937975944,20.11,-21.77,29.6368858013,130.76,31.28116,-5.26872,31.7217651051,10.68116,-3.34872,11.1937975944,20.6,-1.92,20.6892822495,130.45
2021-08-07 04:30:00,30.7303,-25.2579,39.7782962242,10.8503,-3.4379,11.3819227945,19.88,-21.82,29.5182452053,130.59,31.2103,-5.3879,31.6719480377,10.8503,-3.4379,11.3819227945,20.36,-1.9500000000000002,20.4531684587,130.31
2021-08-07 05:00:00,30.49986,-25.38302,39.6804632576,9.75986,-3.18302,10.26579191,20.74,-22.2,30.3807109858,130.71,30.98986,-5.48302,31.4711761957,9.75986,-3.18302,10.26579191,21.23,-2.3,21.3542244064,130.41
2021-08-07 05:30:00,30.422,-25.41158,39.6389515767,8.792,-2.92158,9.2647122835,21.63,-22.49,31.2034773703,130.87,30.922,-5.49158,31.4058519212,8.792,-2.92158,9.2647122835,22.13,-2.5700000000000003,22.2787297663,130.56
2021-08-07 06:00:00,30.71398,-25.21742,39.739990424,9.48398,-3.09742,9.9769678408,21.23,-22.12,30.6595384832,130.92,31.21398,-5.31742,31.6636621839,9.48398,-3.09742,9.9769678408,21.73,-2.22,21.8431064641,130.6
2021-08-07 06:30:00,32.04226,-24.71472,40.466329344100004,10.09226,-3.04472,10.5415383975,21.95,-21.67,30.8446332447,130.69,32.54226,-4.92472,32.9127870741,10.09226,-3.04472,10.5415383975,22.45,-1.88,22.5285796268,130.41
2021-08-07 07:00:00,33.2048,-24.52082,41.2774679034,9.604800000000001,-3.13082,10.1021887189,23.6,-21.39,31.8510926029,130.36,33.7348,-4.68082,34.0579918215,9.604800000000001,-3.13082,10.1021887189,24.13,-1.55,24.1797311813,130.06
2021-08-07 07:30:00,34.17164,-24.34196,41.9551188406,9.68164,-3.11196,10.1694861292,24.49,-21.23,32.4110012187,130.52,34.69164,-4.56196,34.9903038702,9.68164,-3.11196,10.1694861292,25.01,-1.45,25.0519979243,130.22
2021-08-07 08:00:00,35.77058,-24.08408,43.122816501,9.70058,-2.96408,10.1433240401,26.07,-21.12,33.5514425919,130.35,36.32058,-4.32408,36.577072045,9.70058,-2.96408,10.1433240401,26.62,-1.3599999999999999,26.6547181565,130.04
2021-08-07 08:30:00,37.67196,-22.62204,43.9423857341,10.27196,-3.11204,10.7330310352,27.4,-19.51,33.6362914127,129.97,38.18196,-5.18204,38.5320075782,10.27196,-3.11204,10.7330310352,27.91,-2.07,27.9866575353,129.66
2021-08-07 09:00:00,40.40728,-13.18982,42.5055246836,11.56728,-3.04982,11.9625820219,28.84,-10.14,30.5706591358,129.97,40.46728,-13.36982,42.6186911745,11.56728,-3.04982,11.9625820219,28.9,-10.32,30.6873328916,129.66
2021-08-07 09:30:00,42.89498,-12.23916,44.6069091813,21.44498,-2.87916,21.6373919294,21.45,-9.36,23.4032497743,132.05,42.94498,-12.41916,44.7046624225,21.44498,-2.87916,21.6373919294,21.5,-9.54,23.5215135567,131.73
2021-08-07 10:00:00,43.9601,-11.84108,45.5269323322,19.0401,-2.77108,19.2406936563,24.92,-9.07,26.5192628103,132.14,44.0001,-12.01108,45.6100300677,19.0401,-2.77108,19.2406936563,24.96,-9.24,26.6153940418,131.78
2021-08-07 10:30:00,45.56526,-11.48632,46.9907274471,16.06526,-2.07632,16.198879085,29.5,-9.41,30.9644651173,131.76,45.62526,-11.656320000000001,47.090701269,16.06526,-2.07632,16.198879085,29.56,-9.58,31.0736222543,131.42
2021-08-07 11:00:00,46.43046,-11.11868,47.7431949157,15.85046,-1.61868,15.9328970107,30.58,-9.5,32.0216551727,131.8,46.50046,-11.28868,47.8510927394,15.85046,-1.61868,15.9328970107,30.65,-9.67,32.1392501468,131.42
2021-08-07 11:30:00,47.30506,-11.40774,48.661126513,22.21506,-3.63774,22.5109316358,25.09,-7.77,26.2655858492,131.41,47.37506,-11.57774,48.769256438,22.21506,-3.63774,22.5109316358,25.16,-7.94,26.383123393600002,131.08
2021-08-07 12:00:00,46.45472,-11.18628,47.782568689,14.07472,-0.7762800000000001,14.0961112977,32.38,-10.41,34.0122404437,131.33,46.51472,-11.35628,47.880938505,14.07472,-0.7762800000000001,14.0961112977,32.44,-10.58,34.1216939791,131.0
2021-08-07 12:30:00,46.0496,-11.44742,47.4511231144,16.6496,-1.41742,16.7098252419,29.4,-10.03,31.0638197909,131.33,46.1096,-11.62742,47.5530452023,16.6496,-1.41742,16.7098252419,29.46,-10.21,31.1790907501,131.2
2021-08-07 13:00:00,45.57612,-12.0585,47.144354237900004,11.48612,-2.1585,11.6871756599,34.09,-9.9,35.4984239087,131.4,45.63612,-12.2185,47.2434883439,11.48612,-2.1585,11.6871756599,34.15,-10.06,35.6009283587,131.1
2021-08-07 13:30:00,45.33306,-12.20148,46.9463783817,11.09306,-2.56148,11.3849532258,34.24,-9.64,35.571156855,131.51,45.41306,-12.37148,47.0680309335,11.09306,-2.56148,11.3849532258,34.32,-9.81,35.6945163856,131.22
2021-08-07 14:00:00,44.95958,-12.19452,46.5840117616,12.05958,-2.69452,12.3569376387,32.9,-9.5,34.2441235835,131.21,45.01958,-12.36452,46.6866569611,12.05958,-2.69452,12.3569376387,32.96,-9.67,34.3492430775,130.93
2021-08-07 14:30:00,44.94916,-12.30698,46.603527135,12.25916,-2.85698,12.587666131,32.69,-9.45,34.0284968813,131.69,45.01916,-12.47698,46.7161620537,12.25916,-2.85698,12.587666131,32.76,-9.62,34.143257021,131.38
2021-08-07 15:00:00,44.92114,-12.59798,46.6542379531,11.09114,-2.64798,11.4028586144,33.83,-9.95,35.2628898419,131.39,44.99114,-12.77798,46.7704976602,11.09114,-2.64798,11.4028586144,33.9,-10.13,35.3811658937,131.12
2021-08-07 15:30:00,44.90794,-12.67862,46.6633740759,12.18794,-3.11862,12.5806069865,32.72,-9.56,34.088003755,132.56,44.95794,-12.84862,46.7579234456,12.18794,-3.11862,12.5806069865,32.77,-9.73,34.1839991809,132.27
2021-08-07 16:00:00,44.87234,-12.82174,46.6682323825,13.94234,-3.72174,14.4305299038,30.93,-9.1,32.2408886354,132.31,44.94234,-12.99174,46.7824671528,13.94234,-3.72174,14.4305299038,31.0,-9.27,32.3563425004,132.04
2021-08-07 16:30:00,45.23108,-12.70574,46.981766962500004,15.13108,-3.94574,15.6370856017,30.1,-8.76,31.3488053999,132.52,45.28108,-12.87574,47.076118006,15.13108,-3.94574,15.6370856017,30.15,-8.93,31.4446720447,132.18
2021-08-07 17:00:00,45.85868,-12.71574,47.5889543391,16.83868,-4.58574,17.4519384451,29.02,-8.13,30.1373074444,132.24,45.91868,-12.89574,47.6951285048,16.83868,-4.58574,17.4519384451,29.08,-8.31,30.2440490014,131.94
2021-08-07 17:30:00,47.1204,-12.03552,48.6331763083,22.7504,-4.23552,23.141312189,24.37,-7.8,25.587827184,132.04,47.1704,-12.20552,48.7239299999,22.7504,-4.23552,23.141312189,24.42,-7.97,25.6876877122,131.73
2021-08-07 18:00:00,47.36814,-11.94608,48.851300028,22.84814,-3.83608,23.1679306634,24.52,-8.11,25.8263915404,131.92,47.41814,-12.11608,48.9415916744,22.84814,-3.83608,23.1679306634,24.57,-8.28,25.9276551196,131.62
2021-08-07 18:30:00,48.07718,-12.04904,49.5640454531,23.16718,-4.29904,23.5626818099,24.91,-7.75,26.0877480822,131.97,48.12718,-12.21904,49.6541075166,23.16718,-4.29904,23.5626818099,24.96,-7.92,26.1864086885,131.62
2021-08-07 19:00:00,47.64142,-12.0599,49.1441358417,23.18142,-4.4199,23.5990200904,24.46,-7.64,25.6254014603,131.51,47.69142,-12.2299,49.2345609874,23.18142,-4.4199,23.5990200904,24.51,-7.8100000000000005,25.7242337106,131.17
2021-08-07 19:30:00,47.57062,-12.05092,49.0732978312,23.59062,-4.61092,24.0370117783,23.98,-7.44,25.1076482371,131.39,47.62062,-12.23092,49.1662369236,23.59062,-4.61092,24.0370117783,24.03,-7.62,25.2092304524,131.07
2021-08-07 20:00:00,46.2022,-12.81034,47.9452614526,14.0122,-4.30034,14.657239609,32.19,-8.51,33.2958886351,131.26,46.2622,-12.98034,48.0487291752,14.0122,-4.30034,14.657239609,32.25,-8.68,33.397678063,130.94
2021-08-07 20:30:00,45.23014,-12.95962,47.0501574382,11.76014,-3.87962,12.3835513551,33.47,-9.08,34.6797822946,131.5,45.28014,-13.12962,47.1452860821,11.76014,-3.87962,12.3835513551,33.52,-9.25,34.7728759236,131.18
2021-08-07 21:00:00,44.76558,-13.38964,46.7251496741,12.45558,-4.11964,13.1191808763,32.31,-9.27,33.613524064,131.74,44.82558,-13.54964,46.8286810242,12.45558,-4.11964,13.1191808763,32.37,-9.43,33.7156017298,131.42
2021-08-07 21:30:00,44.19854,-13.70244,46.2738349403,14.70854,-4.79244,15.4696034237,29.49,-8.91,30.8066259107,131.77,44.26854,-13.88244,46.3942428981,14.70854,-4.79244,15.4696034237,29.56,-9.09,30.926068292,131.45
2021-08-07 22:00:00,42.89088,-13.93624,45.0981859115,15.60088,-5.01624,16.3874989096,27.29,-8.92,28.7108080694,131.44,42.94088,-14.10624,45.1985086271,15.60088,-5.01624,16.3874989096,27.34,-9.09,28.8115202653,131.13
2021-08-07 22:30:00,41.51058,-14.20546,43.873948372,15.94058,-4.95546,16.6930726515,25.57,-9.25,27.1916788742,131.47,41.56058,-14.37546,43.9765353359,15.94058,-4.95546,16.6930726515,25.62,-9.42,27.296900923,131.16
2021-08-07 23:00:00,39.61036,-14.4945,42.1790368498,14.58036,-4.3845,15.2253321139,25.03,-10.11,26.994684662,131.47,39.66036,-14.6845,42.2915913106,14.58036,-4.3845,15.2253321139,25.08,-10.3,27.1126612489,131.16
2021-08-07 23:30:00,37.95392,-15.04678,40.8277556539,14.26392,-4.2767800000000005,14.8912813732,23.69,-10.77,26.0232396139,132.39,38.00392,-15.22678,40.9408446974,14.26392,-4.2767800000000005,14.8912813732,23.74,-10.95,26.1436435869,132.14
2021-08-08 00:00:00,36.39364,-15.92918,39.7270160964,15.85364,-4.8091800000000005,16.5670188484,20.54,-11.12,23.3569261676,133.85,36.42364,-16.32918,39.9164586395,15.85364,-4.8091800000000005,16.5670188484,20.57,-11.52,23.5761595685,133.63
2021-08-08 00:30:00,34.95798,-16.25104,38.5507025456,15.02798,-4.49104,15.6846939136,19.93,-11.76,23.1409269477,132.93,34.99798,-16.42104,38.6588820165,15.02798,-4.49104,15.6846939136,19.97,-11.93,23.2621108243,132.85
2021-08-08 01:00:00,34.165,-16.27946,37.8453173179,16.695,-5.04946,17.4419056095,17.47,-11.23,20.768095724,131.15,34.205,-16.46946,37.9634710965,16.695,-5.04946,17.4419056095,17.51,-11.42,20.9049396077,131.14
2021-08-08 01:30:00,33.13062,-16.24636,36.8996232343,16.31062,-5.05636,17.0763901699,16.82,-11.19,20.2021904753,131.15,33.16062,-16.42636,37.0061078963,16.31062,-5.05636,17.0763901699,16.85,-11.37,20.3273067572,130.94
2021-08-08 02:00:00,32.51776,-16.30188,36.3752114352,16.42776,-4.98188,17.1665496519,16.09,-11.32,19.6730907587,131.15,32.55776,-16.48188,36.4919183457,16.42776,-4.98188,17.1665496519,16.13,-11.5,19.8097677927,130.94
2021-08-08 02:30:00,31.81534,-16.29102,35.743715419,14.90534,-4.44102,15.5528717334,16.91,-11.85,20.6487433032,131.23,31.84534,-16.48102,35.8573521046,14.90534,-4.44102,15.5528717334,16.94,-12.04,20.7828102046,131.07
2021-08-08 03:00:00,31.0002,-16.35084,35.0480009237,13.6902,-4.09084,14.2883360804,17.31,-12.26,21.2118763904,131.23,31.0302,-16.53084,35.1588108892,13.6902,-4.09084,14.2883360804,17.34,-12.44,21.3407872395,131.07
2021-08-08 03:30:00,31.14758,-16.33992,35.1733524911,14.11758,-4.43992,14.7992889918,17.03,-11.9,20.7757286274,131.02,31.26758,-16.57992,35.3914580974,14.11758,-4.43992,14.7992889918,17.15,-12.14,21.0119513611,131.03
2021-08-08 04:00:00,30.85126,-16.44536,34.9606937734,14.66126,-4.58536,15.3615777548,16.19,-11.86,20.0692725329,131.02,30.88126,-16.63536,35.0768787311,14.66126,-4.58536,15.3615777548,16.22,-12.05,20.2062094417,131.03
2021-08-08 04:30:00,30.4649,-16.4919,34.6423569871,13.3449,-4.1219,13.9669758939,17.12,-12.37,21.1213470214,130.92,30.4949,-16.6619,34.7499329153,13.3449,-4.1219,13.9669758939,17.15,-12.54,21.2455665964,131.0
2021-08-08 05:00:00,30.55848,-16.45116,34.7053506718,13.24848,-4.04116,13.851108131,17.31,-12.41,21.2989248555,131.37,30.58848,-16.64116,34.822167004,13.24848,-4.04116,13.851108131,17.34,-12.6,21.4344489082,131.42
2021-08-08 05:30:00,30.395,-16.53514,34.6015444716,13.835,-4.34514,14.5012918948,16.56,-12.19,20.5628232497,131.74,30.435,-16.71514,34.7229769781,13.835,-4.34514,14.5012918948,16.6,-12.37,20.7020989274,131.54
2021-08-08 06:00:00,30.18042,-16.4843,34.3888048334,13.25042,-4.1843,13.8953948007,16.93,-12.3,20.92641632,131.64,30.22042,-16.6743,34.5153019032,13.25042,-4.1843,13.8953948007,16.97,-12.49,21.0708566508,131.44
2021-08-08 06:30:00,31.1825,-16.31936,35.1947413268,13.0825,-4.16936,13.7308182225,18.1,-12.15,21.799827981,131.64,31.2025,-16.49936,35.2962446538,13.0825,-4.16936,13.7308182225,18.12,-12.33,21.9171918822,131.44
2021-08-08 07:00:00,32.0587,-16.1263,35.8861783613,13.0687,-4.0863,13.6926537742,18.99,-12.04,22.4851439844,131.5,32.1087,-16.3063,36.0119984919,13.0687,-4.0863,13.6926537742,19.04,-12.22,22.6241021921,131.28
2021-08-08 07:30:00,33.59412,-15.968,37.1959933672,13.23412,-4.118,13.8600092415,20.36,-11.85,23.557421336,131.57,33.64412,-16.148,37.3186912227,13.23412,-4.118,13.8600092415,20.41,-12.03,23.6915385739,131.37
2021-08-08 08:00:00,35.10062,-15.68536,38.4458585899,13.90062,-4.36536,14.5699555358,21.2,-11.32,24.032944056,131.57,35.15062,-15.87536,38.569329026,13.90062,-4.36536,14.5699555358,21.25,-11.51,24.1669733314,131.37
2021-08-08 08:30:00,37.4307,-15.42454,40.4842405968,15.3707,-4.49454,16.0143469521,22.06,-10.93,24.6192709072,131.87,37.4707,-15.59454,40.5862419583,15.3707,-4.49454,16.0143469521,22.1,-11.1,24.7309522663,131.69
2021-08-08 09:00:00,39.55732,-15.09234,42.3386382901,13.83732,-4.26234,14.4789145677,25.72,-10.83,27.9071191634,131.52,39.62732,-15.27234,42.4684454561,13.83732,-4.26234,14.4789145677,25.79,-11.01,28.0418294696,131.33
2021-08-08 09:30:00,42.79108,-13.91638,44.9971350185,20.60108,-4.07638,21.0005088289,22.19,-9.84,24.273889264,131.47,42.81108,-14.08638,45.0689990156,20.60108,-4.07638,21.0005088289,22.21,-10.01,24.3615311506,131.25
2021-08-08 10:00:00,44.67926,-13.35668,46.6330052084,21.87926,-3.89668,22.2235490678,22.8,-9.46,24.6846429992,131.47,44.72926,-13.52668,46.7298381334,21.87926,-3.89668,22.2235490678,22.85,-9.63,24.7963586036,131.28
2021-08-08 10:30:00,46.37584,-12.9375,48.1466244087,21.74584,-3.8975,22.0923530561,24.63,-9.04,26.2365870494,131.34,46.43584,-13.1075,48.2503242762,21.74584,-3.8975,22.0923530561,24.69,-9.21,26.3518538247,131.11
2021-08-08 11:00:00,48.05292,-12.4187,49.6317159709,20.91292,-3.5887000000000002,21.2186001097,27.14,-8.83,28.5402960741,130.81,48.10292,-12.5887,49.72289493,20.91292,-3.5887000000000002,21.2186001097,27.19,-9.0,28.6408117902,130.58
2021-08-08 11:30:00,49.12964,-12.01274,50.5769458235,20.46964,-3.39274,20.748899885,28.66,-8.62,29.9282475264,130.47,49.17964,-12.18274,50.6661242295,20.46964,-3.39274,20.748899885,28.71,-8.79,30.0254591972,130.22
2021-08-08 12:00:00,50.02748,-12.00654,51.4480879909,20.44748,-3.26654,20.7067554658,29.58,-8.74,30.84418908,130.19,50.07748,-12.17654,51.5366096045,20.44748,-3.26654,20.7067554658,29.63,-8.91,30.9406690296,129.95
