Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-08 12:30:00,51.30264,-12.22508,52.7391074249,28.88264,-5.74508,29.4484776784,22.42,-6.48,23.337669121,130.52,51.33264,-12.38508,52.8055881132,28.88264,-5.74508,29.4484776784,22.45,-6.64,23.4113668973,130.21
2021-08-08 13:00:00,51.35776,-12.31956,52.8146861281,28.27776,-5.77956,28.8623461349,23.08,-6.54,23.9887056758,130.62,51.39776,-12.48956,52.8934669124,28.27776,-5.77956,28.8623461349,23.12,-6.71,24.0740212677,130.27
2021-08-08 13:30:00,50.30214,-12.26536,51.7759050574,20.51214,-3.09536,20.7443761273,29.79,-9.17,31.1694241204,130.74,50.39214,-12.44536,51.9062111824,20.51214,-3.09536,20.7443761273,29.88,-9.35,31.3087352028,130.4
2021-08-08 14:00:00,48.79968,-12.84592,50.4621286585,13.57968,-3.33592,13.9834212963,35.22,-9.51,36.4813445476,131.14,48.87968,-13.01592,50.582974313,13.57968,-3.33592,13.9834212963,35.3,-9.68,36.6031747257,130.78
2021-08-08 14:30:00,47.3207,-13.30314,49.1550829757,12.9207,-3.39314,13.3588131041,34.4,-9.91,35.798995796,131.35,47.3707,-13.47314,49.2494540066,12.9207,-3.39314,13.3588131041,34.45,-10.08,35.8944132143,130.98
2021-08-08 15:00:00,46.0839,-13.48414,48.0161209465,14.9939,-3.7241400000000002,15.4494742936,31.09,-9.76,32.5859739765,131.35,46.1139,-13.64414,48.0900647697,14.9939,-3.7241400000000002,15.4494742936,31.12,-9.92,32.6628351494,130.98
2021-08-08 15:30:00,45.3966,-13.729,47.4271729345,19.6466,-4.579,20.1731537584,25.75,-9.15,27.3273672351,131.21,45.4266,-13.909,47.5082757902,19.6466,-4.579,20.1731537584,25.78,-9.33,27.416369198,130.84
2021-08-08 16:00:00,45.2397,-13.81358,47.3016431903,21.5097,-4.64358,22.0052273178,23.73,-9.17,25.440161163,131.21,45.2997,-13.98358,47.4088950484,21.5097,-4.64358,22.0052273178,23.79,-9.34,25.5577718121,130.84
2021-08-08 16:30:00,44.82566,-13.81638,46.9066322682,19.02566,-4.44638,19.5383221782,25.8,-9.37,27.4488050742,131.56,44.86566,-13.98638,46.9951728664,19.02566,-4.44638,19.5383221782,25.84,-9.54,27.5448216549,131.13
2021-08-08 17:00:00,46.13378,-13.3074,48.0147118272,25.04378,-4.0774,25.3735316314,21.09,-9.23,23.0213162091,131.56,46.15378,-13.4774,48.081303217,25.04378,-4.0774,25.3735316314,21.11,-9.4,23.1082690827,131.13
2021-08-08 17:30:00,46.15484,-13.73678,48.1556682042,17.59484,-4.08678,18.0632268821,28.56,-9.65,30.1462452057,130.99,46.24484,-13.90678,48.290617687,17.59484,-4.08678,18.0632268821,28.65,-9.82,30.2862163368,130.56
2021-08-08 18:00:00,46.27528,-13.80988,48.2919695673,15.01528,-3.74988,15.4764412412,31.26,-10.06,32.8388672155,130.99,46.34528,-13.98988,48.4107603813,15.01528,-3.74988,15.4764412412,31.33,-10.24,32.960984512,130.56
2021-08-08 18:30:00,46.32414,-14.00838,48.3958743796,13.67414,-3.70838,14.1680692744,32.65,-10.3,34.2361285779,130.37,46.38414,-14.16838,48.4998086116,13.67414,-3.70838,14.1680692744,32.71,-10.46,34.3417486451,129.95
2021-08-08 19:00:00,46.58406,-13.8183,48.5903288832,13.86406,-4.0583,14.4458284142,32.72,-9.76,34.1446335461,130.43,46.64406,-13.9883,48.6964153729,13.86406,-4.0583,14.4458284142,32.78,-9.93,34.251033561,130.0
2021-08-08 19:30:00,45.82176,-13.97606,47.9057819331,10.45176,-3.09606,10.9006823007,35.37,-10.88,37.0055576907,130.06,45.90176,-14.14606,48.0320995234,10.45176,-3.09606,10.9006823007,35.45,-11.05,37.1322635992,129.7
2021-08-08 20:00:00,45.98638,-13.72182,47.9899519651,14.97638,-3.54182,15.3894914411,31.01,-10.18,32.6382061394,130.59,46.01638,-13.89182,48.0675554945,14.97638,-3.54182,15.3894914411,31.04,-10.35,32.7200871026,130.2
2021-08-08 20:30:00,45.80406,-13.39004,47.7211177958,18.92406,-3.17004,19.1877356789,26.88,-10.22,28.7573086362,130.53,45.86406,-13.57004,47.8294677504,18.92406,-3.17004,19.1877356789,26.94,-10.4,28.8777353683,130.2
2021-08-08 21:00:00,45.97074,-13.20026,47.8283995155,18.80074,-3.12026,19.0579077292,27.17,-10.08,28.9795669395,130.63,46.02074,-13.36026,47.9208207089,18.80074,-3.12026,19.0579077292,27.22,-10.24,29.0824001761,130.26
2021-08-08 21:30:00,45.87436,-13.54856,47.833256041,17.63436,-2.53856,17.8161426657,28.24,-11.01,30.310356316,130.12,45.92436,-13.73856,47.9353196744,17.63436,-2.53856,17.8161426657,28.29,-11.2,30.426371785,129.81
2021-08-08 22:00:00,43.53496,-14.38894,45.851219575100004,17.83496,-3.33894,18.1448151968,25.7,-11.05,27.9748547807,130.45,43.61496,-14.56894,45.9838966218,17.83496,-3.33894,18.1448151968,25.78,-11.23,28.1197670687,130.11
2021-08-08 22:30:00,40.76312,-14.67296,43.3235237174,4.46312,-1.23296,4.6302948606,36.3,-13.44,38.7081851809,130.57,40.85312,-14.84296,43.4659737645,4.46312,-1.23296,4.6302948606,36.39,-13.61,38.851823638,130.22
2021-08-08 23:00:00,38.48132,-14.814820000000001,41.234583550400004,3.48132,-0.88482,3.5920043673,35.0,-13.93,37.67021237,130.57,38.55132,-14.99482,41.364826853,3.48132,-0.88482,3.5920043673,35.07,-14.11,37.8020766625,130.27
2021-08-08 23:30:00,36.94212,-15.0363,39.8849664383,3.10212,-0.7163,3.1837453077,33.84,-14.32,36.7451765542,131.6,36.99212,-15.2163,39.9994090929,3.10212,-0.7163,3.1837453077,33.89,-14.5,36.8616616554,131.34
2021-08-09 00:00:00,35.20544,-15.22834,38.3578589698,2.98544,-0.5883400000000001,3.0428598307,32.22,-14.64,35.3900833568,132.54,35.26544,-15.40834,38.4846488869,2.98544,-0.5883400000000001,3.0428598307,32.28,-14.82,35.5194425632,132.27
2021-08-09 00:30:00,33.8042,-15.38408,37.1401919097,3.2942,-0.7940800000000001,3.3885567262,30.51,-14.59,33.8190508442,131.9,33.8542,-15.56408,37.2605346699,3.2942,-0.7940800000000001,3.3885567262,30.56,-14.77,33.9421051203,131.84
2021-08-09 01:00:00,32.7412,-15.50238,36.2258190122,3.6412,-1.10238,3.8044157376000003,29.1,-14.4,32.4679842306,131.96,32.8012,-15.69238,36.3616489107,3.6412,-1.10238,3.8044157376000003,29.16,-14.59,32.6063444747,131.73
2021-08-09 01:30:00,31.72024,-15.54524,35.3246105756,2.86024,-0.77524,2.9634388664999998,28.86,-14.77,32.4199398519,132.11,31.79024,-15.71524,35.4624890203,2.86024,-0.77524,2.9634388664999998,28.93,-14.94,32.559921683,131.88
2021-08-09 02:00:00,31.245260000000002,-15.46374,34.8624945644,2.19526,-0.39374000000000003,2.2302909351,29.05,-15.07,32.7262494032,132.15,31.29526,-15.65374,34.9918972686,2.19526,-0.39374000000000003,2.2302909351,29.1,-15.26,32.8584479244,131.94
2021-08-09 02:30:00,30.60722,-15.56792,34.3389290639,2.47722,-0.5379200000000001,2.5349510557,28.13,-15.03,31.8935385306,132.15,30.66722,-15.74792,34.4742710852,2.47722,-0.5379200000000001,2.5349510557,28.19,-15.21,32.0315500718,131.94
2021-08-09 03:00:00,29.88892,-15.78244,33.7998957265,2.07892,-0.30244000000000004,2.1008042079,27.81,-15.48,31.8280772275,132.33,29.93892,-15.97244,33.9331367592,2.07892,-0.30244000000000004,2.1008042079,27.86,-15.67,31.9644881079,132.11
2021-08-09 03:30:00,29.94324,-15.72756,33.8223855642,1.90324,-0.21756000000000003,1.9156343208000002,28.04,-15.51,32.0437466598,131.89,30.00324,-15.89756,33.9547761655,1.90324,-0.21756000000000003,1.9156343208000002,28.1,-15.68,32.1787569679,131.78
2021-08-09 04:00:00,30.13482,-15.68894,33.9742581193,1.76482,-0.20894000000000001,1.777145339,28.37,-15.48,32.3185287413,131.93,30.19482,-15.87894,34.1155080624,1.76482,-0.20894000000000001,1.777145339,28.43,-15.67,32.4624983635,131.81
2021-08-09 04:30:00,30.42556,-15.55376,34.1706621453,1.6655600000000002,-0.19376000000000002,1.6767924889999999,28.76,-15.36,32.604711316,132.05,30.48556,-15.73376,34.3062759893,1.6655600000000002,-0.19376000000000002,1.6767924889999999,28.82,-15.54,32.7426938415,131.96
2021-08-09 05:00:00,30.5822,-15.37856,34.2311417355,1.5222,-0.11856000000000001,1.5268101760000001,29.06,-15.26,32.8230285013,131.89,30.6422,-15.56856,34.3704012388,1.5222,-0.11856000000000001,1.5268101760000001,29.12,-15.45,32.9647827234,131.96
2021-08-09 05:30:00,31.49188,-15.18314,34.9609245615,1.44188,-0.01314,1.4419398718,30.05,-15.17,33.6620171707,131.56,31.55188,-15.35314,35.089030186,1.44188,-0.01314,1.4419398718,30.11,-15.34,33.7924207479,131.6
2021-08-09 06:00:00,32.88232,-14.66542,36.0044651725,2.05232,-0.02542,2.0524774198,30.83,-14.64,34.1294374404,131.56,32.91232,-14.84542,36.105502389,2.05232,-0.02542,2.0524774198,30.86,-14.82,34.2340765904,131.6
2021-08-09 06:30:00,34.8859,-14.15448,37.6480454058,21.0059,-2.35448,21.1374409728,13.88,-11.8,18.2179691514,131.23,34.8959,-14.32448,37.7215397894,21.0059,-2.35448,21.1374409728,13.89,-11.97,18.3361119107,131.38
2021-08-09 07:00:00,36.53046,-13.88172,39.0791076916,22.54046,-3.10172,22.7528680383,13.99,-10.78,17.6614976715,131.3,36.57046,-14.05172,39.1771537962,22.54046,-3.10172,22.7528680383,14.03,-10.95,17.79728631,131.1
2021-08-09 07:30:00,41.07018,-12.19032,42.8411436231,21.51018,-3.63032,21.814377528,19.56,-8.56,21.3510468127,131.46,41.13018,-12.36032,42.9472841672,21.51018,-3.63032,21.814377528,19.62,-8.73,21.4745733369,131.1
2021-08-09 08:00:00,44.5262,-10.74374,45.8040438785,21.7862,-3.64374,22.0888060254,22.74,-7.1,23.8226278987,130.51,44.6062,-10.90374,45.9195451244,21.7862,-3.64374,22.0888060254,22.82,-7.26,23.9470248674,130.22
2021-08-09 08:30:00,47.83074,-9.1545,48.6989174335,23.90074,-3.9545,24.2256773445,23.93,-5.2,24.4884646313,131.32,47.88074,-9.1045,48.738662099,23.90074,-3.9545,24.2256773445,23.98,-5.15,24.5267792423,131.02
2021-08-09 09:00:00,49.75874,-8.19176,50.4285349607,25.08874,-4.01176,25.4074613664,24.67,-4.18,25.0216166544,131.32,49.80874,-8.35176,50.5040837506,25.08874,-4.01176,25.4074613664,24.72,-4.34,25.0980875765,131.02
2021-08-09 09:30:00,49.76484,-7.87424,50.383955341,14.08484,-1.83424,14.2037725342,35.68,-6.04,36.1876221932,132.31,49.88484,-8.04424,50.5292693298,14.08484,-1.83424,14.2037725342,35.8,-6.21,36.3346129744,132.02
2021-08-09 10:00:00,50.81714,-7.32656,51.3425768657,18.66714,-1.71656,18.7458980583,32.15,-5.61,32.6357871056,132.5,50.84714,-7.48656,51.3953327338,18.66714,-1.71656,18.7458980583,32.18,-5.77,32.6931995987,132.17
2021-08-09 10:30:00,51.3432,-7.24192,51.8514184138,20.0432,-1.96192,20.1389919392,31.3,-5.28,31.742217943900002,132.3,51.4332,-7.4019200000000005,51.9630876866,20.0432,-1.96192,20.1389919392,31.39,-5.44,31.8578985497,131.89
2021-08-09 11:00:00,51.17428,-7.53126,51.7254947845,12.97428,-2.49126,13.2112950881,38.2,-5.04,38.5310472217,131.9,51.27428,-7.68126,51.8464419677,12.97428,-2.49126,13.2112950881,38.3,-5.19,38.6500465718,131.43
2021-08-09 11:30:00,51.77934,-7.33654,52.296509157,11.65934,-2.10654,11.8481103982,40.12,-5.23,40.459452542,131.59,51.84934,-7.49654,52.3884736407,11.65934,-2.10654,11.8481103982,40.19,-5.39,40.5498236741,131.14
2021-08-09 12:00:00,51.49814,-7.51972,52.0442562858,11.42814,-2.25972,11.6494084973,40.07,-5.26,40.413766219,131.59,51.57814,-7.66972,52.1452694953,11.42814,-2.25972,11.6494084973,40.15,-5.41,40.5128448767,131.14
2021-08-09 12:30:00,52.29728,-8.52834,52.9880937433,11.97728,-2.4983400000000002,12.2350700429,40.32,-6.03,40.768410565,131.54,52.37728,-8.68834,53.0930005947,11.97728,-2.4983400000000002,12.2350700429,40.4,-6.19,40.8714582563,131.07
2021-08-09 13:00:00,51.987,-9.08754,52.7752930096,11.307,-2.26754,11.5321284528,40.68,-6.82,41.2477247857,131.65,52.067,-9.24754,52.8818445693,11.307,-2.26754,11.5321284528,40.76,-6.98,41.3533311838,131.2
2021-08-09 13:30:00,58.73342,-7.79694,59.2486868906,13.39342,-2.63694,13.6505366876,45.34,-5.16,45.6326768884,131.33,58.81342,-7.94694,59.3478915165,13.39342,-2.63694,13.6505366876,45.42,-5.31,45.7293395972,130.87
2021-08-09 14:00:00,60.6744,-7.14124,61.0932084941,22.5844,-2.9112400000000003,22.7712635068,38.09,-4.23,38.3241568727,131.7,60.7444,-7.29124,61.1804242556,22.5844,-2.9112400000000003,22.7712635068,38.16,-4.38,38.410545427,131.23
2021-08-09 14:30:00,59.61164,-7.88352,60.1306703029,17.07164,-2.49352,17.2527833778,42.54,-5.39,42.880108442,131.69,59.74164,-8.043520000000001,60.2806914682,17.07164,-2.49352,17.2527833778,42.67,-5.55,43.029424816,131.34
2021-08-09 15:00:00,59.49782,-8.23798,60.0654218268,13.58782,-2.9479800000000003,13.903936077000001,45.91,-5.29,46.2137663473,131.69,59.55782,-8.38798,60.1455911238,13.58782,-2.9479800000000003,13.903936077000001,45.97,-5.44,46.2907604172,131.34
2021-08-09 15:30:00,59.14224,-8.41382,59.7377344667,14.19224,-2.94382,14.4943351834,44.95,-5.47,45.2816011201,131.88,59.23224,-8.56382,59.8481183364,14.19224,-2.94382,14.4943351834,45.04,-5.62,45.3892718602,131.46
2021-08-09 16:00:00,58.4894,-8.87942,59.1595639935,15.2094,-3.35942,15.5759927804,43.28,-5.52,43.6305947702,131.88,58.5694,-9.02942,59.2613283845,15.2094,-3.35942,15.5759927804,43.36,-5.67,43.7291493171,131.46
2021-08-09 16:30:00,58.84714,-9.41854,59.5960970359,16.05714,-3.68854,16.4753474109,42.79,-5.73,43.17194691,131.51,58.91714,-9.56854,59.6890806053,16.05714,-3.68854,16.4753474109,42.86,-5.88,43.2614609092,131.08
2021-08-09 17:00:00,59.81626,-9.51414,60.5681749793,17.54626,-3.64414,17.9206862683,42.27,-5.87,42.6756347346,131.85,59.88626,-9.67414,60.6626171668,17.54626,-3.64414,17.9206862683,42.34,-6.03,42.7672362913,131.42
2021-08-09 17:30:00,60.28322,-9.956900000000001,61.0999711226,18.53322,-3.0569,18.7836333327,41.75,-6.9,42.3163384522,131.64,60.33322,-10.1069,61.1739067183,18.53322,-3.0569,18.7836333327,41.8,-7.05,42.3903585736,131.27
2021-08-09 18:00:00,61.74718,-9.70424,62.505091888,32.63718,-5.34424,33.0718372566,29.11,-4.36,29.4347023087,132.19,61.82718,-9.85424,62.6075573132,32.63718,-5.34424,33.0718372566,29.19,-4.51,29.5363538711,131.78
2021-08-09 18:30:00,62.3869,-9.11086,63.0486563025,28.6469,-4.27086,28.963513681,33.74,-4.84,34.0853810306,131.66,62.4769,-9.26086,63.1595326261,28.6469,-4.27086,28.963513681,33.83,-4.99,34.1960377822,131.28
2021-08-09 19:00:00,62.42052,-8.04028,62.9362170737,25.69052,-3.42028,25.917197633,36.73,-4.62,37.0194178776,131.82,62.50052,-8.20028,63.0361768538,25.69052,-3.42028,25.917197633,36.81,-4.78,37.1190584471,131.44
2021-08-09 19:30:00,61.41988,-8.34964,61.984821911,22.54988,-3.83964,22.8744382083,38.87,-4.51,39.1307679454,132.05,61.50988,-8.49964,62.0943573744,22.54988,-3.83964,22.8744382083,38.96,-4.66,39.2377012578,131.67
2021-08-09 20:00:00,59.84978,-8.09096,60.3942033623,14.24978,-1.48096,14.3265303744,45.6,-6.61,46.0765895005,132.05,59.95978,-8.25096,60.5248177079,14.24978,-1.48096,14.3265303744,45.71,-6.77,46.2086247361,131.67
2021-08-09 20:30:00,59.28796,-8.66286,59.9175044903,16.64796,-1.48286,16.7138698673,42.64,-7.18,43.2402821452,132.05,59.35796,-8.83286,60.0115558134,16.64796,-1.48286,16.7138698673,42.71,-7.35,43.3378195114,131.71
2021-08-09 21:00:00,57.8592,-8.99878,58.5548039543,14.7792,-1.82878,14.8919168991,43.08,-7.17,43.6725920916,131.19,57.9592,-9.15878,58.6783786051,14.7792,-1.82878,14.8919168991,43.18,-7.33,43.7977316764,130.82
2021-08-09 21:30:00,57.77756,-9.37278,58.5328578192,15.23756,-1.6427800000000001,15.3258592217,42.54,-7.73,43.2366106442,131.48,57.85756,-9.53278,58.6376256655,15.23756,-1.6427800000000001,15.3258592217,42.62,-7.89,43.3441633902,131.12
2021-08-09 22:00:00,54.54446,-10.51672,55.5490730458,11.14446,-2.33672,11.3868015285,43.4,-8.18,44.1641528844,131.48,54.65446,-10.68672,55.6894602438,11.14446,-2.33672,11.3868015285,43.51,-8.35,44.3039795052,131.12
2021-08-09 22:30:00,51.44932,-11.3134,52.6785112548,5.65932,-1.9434,5.9837034036,45.79,-9.37,46.7388596352,132.5,51.539320000000004,-11.4834,52.8031247335,5.65932,-1.9434,5.9837034036,45.88,-9.54,46.8613486788,132.17
2021-08-09 23:00:00,48.3892,-11.85982,49.8213810233,4.9092,-1.64982,5.1790105882,43.48,-10.21,44.6626745728,132.5,48.4692,-12.03982,49.9421727028,4.9092,-1.64982,5.1790105882,43.56,-10.39,44.7819796347,132.17
2021-08-09 23:30:00,45.76064,-12.28316,47.3805043535,4.27064,-1.40316,4.4952445979,41.49,-10.88,42.8928257404,132.89,45.84064,-12.45316,47.5020575301,4.27064,-1.40316,4.4952445979,41.57,-11.05,43.0135722767,132.57
2021-08-10 00:00:00,43.23132,-13.18984,45.1986604687,4.00132,-1.26984,4.1979822972,39.23,-11.92,41.0009670618,133.58,43.29132,-13.57984,45.3712512696,4.00132,-1.26984,4.1979822972,39.29,-12.31,41.1732947431,133.27
2021-08-10 00:30:00,41.3495,-13.91764,43.6289107522,4.7595,-1.49764,4.9895656944999995,36.59,-12.42,38.6404516019,132.21,41.4195,-14.08764,43.7497037821,4.7595,-1.49764,4.9895656944999995,36.66,-12.59,38.7616266429,131.9
2021-08-10 01:00:00,40.45186,-14.27516,42.8967734274,5.51186,-1.78516,5.7937377301,34.94,-12.49,37.1053055506,131.47,40.52186,-14.44516,43.0195744433,5.51186,-1.78516,5.7937377301,35.01,-12.66,37.2286945782,131.18
2021-08-10 01:30:00,39.71244,-14.07744,42.1337419144,5.40244,-1.58744,5.6308368567,34.31,-12.49,36.5126854668,131.6,39.78244,-14.25744,42.2601127271,5.40244,-1.58744,5.6308368567,34.38,-12.67,36.6403234156,131.31
2021-08-10 02:00:00,38.92172,-14.35824,41.4856522626,4.51172,-1.29824,4.6947890747,34.41,-13.06,36.8050499252,131.6,38.99172,-14.52824,41.610383152,4.51172,-1.29824,4.6947890747,34.48,-13.23,36.9310614524,131.31
2021-08-10 02:30:00,37.96224,-14.66038,40.6946975362,4.60224,-1.41038,4.8135002609,33.36,-13.25,35.8950149742,132.1,38.02224,-14.83038,40.8121416439,4.60224,-1.41038,4.8135002609,33.42,-13.42,36.0137862492,131.77
2021-08-10 03:00:00,37.5542,-14.85244,40.3845627882,5.1742,-1.61244,5.4196225324,32.38,-13.24,34.9823098151,131.98,37.6242,-15.03244,40.516103934,5.1742,-1.61244,5.4196225324,32.45,-13.42,35.1155079701,131.64
2021-08-10 03:30:00,37.2523,-14.5959,40.009675731,3.6723,-1.0159,3.8102283527000003,33.58,-13.58,36.221993319,132.17,37.332300000000004,-14.7759,40.1500665516,3.6723,-1.0159,3.8102283527000003,33.66,-13.76,36.3638996809,131.82
2021-08-10 04:00:00,36.77026,-14.59964,39.5626276756,3.32026,-0.8996400000000001,3.4399823542,33.45,-13.7,36.1468186705,132.17,36.84026,-14.76964,39.6906414989,3.32026,-0.8996400000000001,3.4399823542,33.52,-13.87,36.2762635893,131.82
2021-08-10 04:30:00,36.76206,-14.52602,39.5278928414,2.70206,-0.7160200000000001,2.7953198178000003,34.06,-13.81,36.7532270692,132.21,36.83206,-14.69602,39.6556887178,2.70206,-0.7160200000000001,2.7953198178000003,34.13,-13.98,36.882208448,131.9
2021-08-10 05:00:00,37.33396,-14.28488,39.9735208094,2.11396,-0.41488,2.1542869577,35.22,-13.87,37.8526789012,132.21,37.41396,-14.46488,40.1128053905,2.11396,-0.41488,2.1542869577,35.3,-14.05,37.9933217816,131.9
2021-08-10 05:30:00,38.50894,-14.00898,40.9779206471,2.17894,-0.43898000000000004,2.2227197223,36.33,-13.57,38.7816167791,132.43,38.58894,-14.17898,41.1114310644,2.17894,-0.43898000000000004,2.2227197223,36.41,-13.74,38.916265237,132.12
2021-08-10 06:00:00,39.68776,-13.58774,41.9493143225,2.53776,-0.49774,2.5861111587,37.15,-13.09,39.3887115809,132.26,39.76776,-13.75774,42.0802821441,2.53776,-0.49774,2.5861111587,37.23,-13.26,39.5208868828,131.95
2021-08-10 06:30:00,43.00184,-12.22412,44.7055628883,8.72184,-1.01412,8.7805997722,34.28,-11.21,36.0663624448,131.98,43.05184,-12.38412,44.7976266733,8.72184,-1.01412,8.7805997722,34.33,-11.37,36.1638742394,131.73
2021-08-10 07:00:00,45.71454,-11.17906,47.0615612777,12.65454,-0.9990600000000001,12.6939160032,33.06,-10.18,34.5918487508,131.14,45.78454,-11.34906,47.1701734775,12.65454,-0.9990600000000001,12.6939160032,33.13,-10.35,34.7090679794,130.91
2021-08-10 07:30:00,49.9277,-10.09942,50.9389194195,13.3677,-1.12942,13.4153267879,36.56,-8.97,37.6443156399,130.59,50.0277,-10.25942,51.068840461,13.3677,-1.12942,13.4153267879,36.66,-9.13,37.7797895706,130.34
2021-08-10 08:00:00,53.51818,-8.28308,54.1553783552,12.94818,-0.7530800000000001,12.9700614801,40.57,-7.53,41.262886472,130.25,53.60818,-8.22308,54.2351915973,12.94818,-0.7530800000000001,12.9700614801,40.66,-7.47,41.3404946753,129.94
2021-08-10 08:30:00,57.183840000000004,-7.03238,57.6146329122,20.99384,-3.05238,21.214578516,36.19,-3.98,36.4081927593,130.15,57.24384,-7.19238,57.6939125733,20.99384,-3.05238,21.214578516,36.25,-4.14,36.4856423816,129.84
2021-08-10 09:00:00,57.27858,-8.02358,57.8378212144,14.95858,-1.02358,14.9935596718,42.32,-7.0,42.8950160275,130.61,57.39858,-8.18358,57.979030413,14.95858,-1.02358,14.9935596718,42.44,-7.16,43.0397397762,130.31
2021-08-10 09:30:00,57.93118,-7.91012,58.4687233879,11.60118,-1.34012,11.6783260362,46.33,-6.57,46.7935230561,130.43,58.05118,-8.07012,58.6094389685,11.60118,-1.34012,11.6783260362,46.45,-6.73,46.9350125173,130.16
2021-08-10 10:00:00,58.14186,-7.64828,58.6427495196,7.96186,-1.3082799999999999,8.0686313101,50.18,-6.34,50.5789284189,130.37,58.25186,-7.80828,58.7728545335,7.96186,-1.3082799999999999,8.0686313101,50.29,-6.5,50.7083237743,130.08
2021-08-10 10:30:00,59.38194,-7.1123,59.8063509124,7.77194,-1.3423,7.8870032746,51.61,-5.77,51.9315414753,130.14,59.471940000000004,-7.2423,59.9112890585,7.77194,-1.3423,7.8870032746,51.7,-5.9,52.035564761,129.87
2021-08-10 11:00:00,59.22704,-6.97192,59.6359785335,8.36704,-1.18192,8.4501061087,50.86,-5.79,51.1885114064,130.58,59.31704,-7.13192,59.7442509138,8.36704,-1.18192,8.4501061087,50.95,-5.95,51.2962474261,130.25
2021-08-10 11:30:00,58.98828,-7.1296800000000005,59.4175859006,11.05828,-1.32968,11.1379354218,47.93,-5.8,48.2796530642,131.06,59.07828,-7.26968,59.5238726484,11.05828,-1.32968,11.1379354218,48.02,-5.94,48.3859897078,130.65
2021-08-10 12:00:00,59.36176,-6.7762,59.7472630062,9.39176,-1.1862,9.4663734523,49.97,-5.59,50.281696471,130.86,59.46176,-6.9362,59.8649461099,9.39176,-1.1862,9.4663734523,50.07,-5.75,50.3990813408,130.46
2021-08-10 12:30:00,59.54576,-6.85802,59.9393858185,9.02576,-1.19802,9.1049214987,50.52,-5.66,50.8360698717,130.93,59.65576,-6.99802,60.0648148678,9.02576,-1.19802,9.1049214987,50.63,-5.8,50.9611312669,130.46
2021-08-10 13:00:00,59.73846,-7.05754,60.1539065566,10.75846,-1.69754,10.8915611197,48.98,-5.36,49.2724060707,131.06,59.82846,-7.20754,60.2610426297,10.75846,-1.69754,10.8915611197,49.07,-5.51,49.3783859599,130.57
2021-08-10 13:30:00,58.71556,-7.2643,59.1632237171,10.44556,-1.6743000000000001,10.5788942808,48.27,-5.59,48.5926023176,131.14,58.79556,-7.4143,59.2611991121,10.44556,-1.6743000000000001,10.5788942808,48.35,-5.74,48.6895276215,130.66
2021-08-10 14:00:00,57.45434,-7.49354,57.94095552,12.47434,-1.93354,12.6233012864,44.98,-5.5600000000000005,45.32233445,131.14,57.52434,-7.64354,58.0299353452,12.47434,-1.93354,12.6233012864,45.05,-5.71,45.4104239135,130.66
2021-08-10 14:30:00,57.43136,-7.77514,57.9552751134,16.63136,-2.31514,16.7917244102,40.8,-5.46,41.1637170333,131.14,57.52136,-7.9351400000000005,58.0661114857,16.63136,-2.31514,16.7917244102,40.89,-5.62,41.2744049018,130.66
2021-08-10 15:00:00,56.6843,-7.91908,57.2347944395,14.1643,-2.3290800000000003,14.3545117693,42.52,-5.59,42.8858776289,131.73,56.7643,-8.05908,57.3335375233,14.1643,-2.3290800000000003,14.3545117693,42.6,-5.73,42.9836352581,131.24
2021-08-10 15:30:00,56.50382,-7.94022,57.0589937542,13.93382,-2.28022,14.1191622641,42.57,-5.66,42.9446213163,131.53,56.57382,-8.09022,57.1493549311,13.93382,-2.28022,14.1191622641,42.64,-5.8100000000000005,43.0340063206,131.05
2021-08-10 16:00:00,56.76114,-8.40234,57.379668277,14.91114,-2.62234,15.1399723638,41.85,-5.78,42.2472590827,131.5,56.85114,-8.56234,57.4923106648,14.91114,-2.62234,15.1399723638,41.94,-5.94,42.3585552162,131.05
2021-08-10 16:30:00,56.71212,-9.15206,57.4458419482,14.90212,-2.72206,15.1486894198,41.81,-6.43,42.301548435,131.63,56.79212,-9.30206,57.5488767426,14.90212,-2.72206,15.1486894198,41.89,-6.58,42.4036378156,131.19
2021-08-10 17:00:00,57.04392,-9.4232,57.8170001574,14.28392,-2.6932,14.5356010129,42.76,-6.73,43.2863777648,131.73,57.12392,-9.5832,57.9221888261,14.28392,-2.6932,14.5356010129,42.84,-6.89,43.3905254635,131.3
2021-08-10 17:30:00,58.83484,-9.5792,59.6095585495,25.36484,-5.3092,25.9145270624,33.47,-4.27,33.7412773913,131.9,58.86484,-9.7192,59.661815568,25.36484,-5.3092,25.9145270624,33.5,-4.41,33.7890233656,131.52
2021-08-10 18:00:00,58.908,-9.99958,59.7506825415,21.038,-5.29958,21.6952297102,37.87,-4.7,38.1605411387,131.9,59.028,-10.16958,59.897622168,21.038,-5.29958,21.6952297102,37.99,-4.87,38.3008746636,131.52
2021-08-10 18:30:00,58.66464,-10.34088,59.5690673547,18.03464,-4.69088,18.6347147846,40.63,-5.65,41.0209629336,131.83,58.74464,-10.49088,59.6740420275,18.03464,-4.69088,18.6347147846,40.71,-5.8,41.1210906957,131.44
2021-08-10 19:00:00,59.47994,-10.08494,60.32884283,23.91994,-4.6249400000000005,24.3629554777,35.56,-5.46,35.976731369,131.8,59.52994,-10.24494,60.4050705819,23.91994,-4.6249400000000005,24.3629554777,35.61,-5.62,36.050748952,131.44
2021-08-10 19:30:00,58.81482,-10.15816,59.6856035089,23.41482,-4.29816,23.8060491266,35.4,-5.86,35.8817446622,131.95,58.89482,-10.30816,59.7901161181,23.41482,-4.29816,23.8060491266,35.48,-6.01,35.9854206589,131.58
2021-08-10 20:00:00,58.36798,-10.1585,59.2453897914,21.45798,-3.7984999999999998,21.7915925974,36.91,-6.36,37.4539410476,132.16,58.45798,-10.3185,59.3616616001,21.45798,-3.7984999999999998,21.7915925974,37.0,-6.52,37.5700731966,131.8
2021-08-10 20:30:00,57.89294,-8.98934,58.5866941846,13.33294,-1.41934,13.4082741275,44.56,-7.57,45.1984347074,132.39,58.00294,-9.14934,58.7201113,13.33294,-1.41934,13.4082741275,44.67,-7.73,45.3338923985,132.04
2021-08-10 21:00:00,56.92718,-9.4582,57.7075503725,6.58718,-1.6082,6.7806524459,50.34,-7.85,50.948386628,132.39,57.05718,-9.6182,57.8621772905,6.58718,-1.6082,6.7806524459,50.47,-8.01,51.1016731624,132.04
2021-08-10 21:30:00,56.9526,-9.66318,57.7665620794,9.5626,-0.8931800000000001,9.604222471,47.39,-8.77,48.1946573803,131.76,57.0226,-9.83318,57.8642233135,9.5626,-0.8931800000000001,9.604222471,47.46,-8.94,48.2946705134,131.44
2021-08-10 22:00:00,54.30032,-10.51742,55.3095007712,8.76032,-0.52742,8.7761824479,45.54,-9.99,46.622866707200004,132.17,54.41032,-10.67742,55.4480858133,8.76032,-0.52742,8.7761824479,45.65,-10.15,46.7647837587,131.82
2021-08-10 22:30:00,50.8767,-11.5064,52.1616319132,1.8767,-0.4264,1.9245310728,49.0,-11.08,50.2371018272,132.35,50.9667,-11.6764,52.2871191198,1.8767,-0.4264,1.9245310728,49.09,-11.25,50.3625912757,132.01
2021-08-10 23:00:00,48.19784,-11.91454,49.648645944,2.14784,-0.44454000000000005,2.1933610002,46.05,-11.47,47.4569636618,131.93,48.28784,-12.08454,49.7770187825,2.14784,-0.44454000000000005,2.1933610002,46.14,-11.64,47.5855986618,131.63
2021-08-10 23:30:00,45.47178,-12.51466,47.1624796982,2.25178,-0.44466000000000006,2.2952637504,43.22,-12.07,44.8737484505,132.15,45.54178,-12.684660000000001,47.2753035409,2.25178,-0.44466000000000006,2.2952637504,43.29,-12.24,44.9871281591,131.86
2021-08-11 00:00:00,43.30068,-13.01388,45.21404606,2.20068,-0.43388000000000004,2.2430435388,41.1,-12.58,42.9821637427,132.79,43.38068,-13.19388,45.3427156963,2.20068,-0.43388000000000004,2.2430435388,41.18,-12.76,43.1115993672,132.48
2021-08-11 00:30:00,41.51622,-12.96044,43.4921777804,1.94622,-0.32044,1.9724234033,39.57,-12.64,41.5397941738,133.29,41.59622,-13.15044,43.6254465935,1.94622,-0.32044,1.9724234033,39.65,-12.83,41.6741094686,132.98
2021-08-11 01:00:00,40.46284,-13.19266,42.559225777,1.54284,-0.16266000000000003,1.5513908409,38.92,-13.03,41.0432369581,133.53,40.54284,-13.37266,42.6913329698,1.54284,-0.16266000000000003,1.5513908409,39.0,-13.21,41.1764993655,133.25
2021-08-11 01:30:00,39.47398,-13.19608,41.6212881157,1.79398,-0.25608000000000003,1.8121647847,37.68,-12.94,39.8400050201,134.1,39.53398,-13.59608,41.8065660633,1.79398,-0.25608000000000003,1.8121647847,37.74,-13.34,40.028280003,133.81
2021-08-11 02:00:00,38.10162,-13.5645,40.4441479929,2.01162,-0.34450000000000003,2.0409055035,36.09,-13.22,38.4350946402,133.15,38.17162,-13.7245,40.5639553505,2.01162,-0.34450000000000003,2.0409055035,36.16,-13.38,38.556063077,132.84
2021-08-11 02:30:00,37.4502,-13.80712,39.9143338005,2.2802,-0.41712000000000005,2.3180382081,35.17,-13.39,37.6327118343,131.61,37.5202,-13.99712,40.046033216,2.2802,-0.41712000000000005,2.3180382081,35.24,-13.58,37.7660429487,131.32
2021-08-11 03:00:00,37.35032,-13.74478,39.7990625687,2.16032,-0.36478000000000005,2.190900945,35.19,-13.38,37.6478485441,131.89,37.43032,-13.91478,39.933068474,2.16032,-0.36478000000000005,2.190900945,35.27,-13.55,37.7832687839,131.58
2021-08-11 03:30:00,37.38672,-13.522780000000001,39.7571680491,2.15672,-0.38278,2.1904250014,35.23,-13.14,37.6006981318,131.74,37.45672,-13.70278,39.8844838614,2.15672,-0.38278,2.1904250014,35.3,-13.32,37.729463288,131.44
2021-08-11 04:00:00,37.42012,-13.60948,39.8181281163,1.7801200000000001,-0.22948000000000002,1.7948504909,35.64,-13.38,38.0688061279,131.9,37.49012,-13.77948,39.9422478922,1.7801200000000001,-0.22948000000000002,1.7948504909,35.71,-13.55,38.1943268039,131.58
2021-08-11 04:30:00,37.46126,-13.67392,39.8788426231,1.77126,-0.21392000000000003,1.7841310922,35.69,-13.46,38.1437766877,132.48,37.54126,-13.85392,40.0159630867,1.77126,-0.21392000000000003,1.7841310922,35.77,-13.64,38.2824045744,132.13
2021-08-11 05:00:00,37.2915,-13.699300000000001,39.7281612051,1.6815,-0.1593,1.689028934,35.61,-13.54,38.0972925547,132.31,37.3615,-13.8793,39.8561996525,1.6815,-0.1593,1.689028934,35.68,-13.72,38.2269643053,131.97
2021-08-11 05:30:00,38.4044,-13.37236,40.6659310889,1.8344,-0.22236000000000003,1.8478277327,36.57,-13.15,38.8624162913,132.31,38.4744,-13.54236,40.7881719341,1.8344,-0.22236000000000003,1.8478277327,36.64,-13.32,38.9860487867,131.97
2021-08-11 06:00:00,39.63024,-13.06552,41.7284523476,1.79024,-0.24552000000000002,1.8069973237,37.84,-12.82,39.9526970304,131.92,39.72024,-13.24552,41.8705297999,1.79024,-0.24552000000000002,1.8069973237,37.93,-13.0,40.0959461791,131.6
2021-08-11 06:30:00,42.6822,-11.91236,44.3133672565,2.1222,-0.34236000000000005,2.1496379252,40.56,-11.57,42.1779385461,131.12,42.7722,-12.07236,44.4432556054,2.1222,-0.34236000000000005,2.1496379252,40.65,-11.73,42.3085735992,130.77
2021-08-11 07:00:00,45.31476,-11.1039,46.6553755645,2.81476,-0.6439,2.8874696652000003,42.5,-10.46,43.7682716131,131.12,45.41476,-11.2739,46.7931752189,2.81476,-0.6439,2.8874696652000003,42.6,-10.63,43.9062284875,130.77
2021-08-11 07:30:00,48.9348,-9.75402,49.8974504078,3.6048,-0.9340200000000001,3.7238389332,45.33,-8.82,46.180096362,130.86,49.0348,-9.90402,50.025005979,3.6048,-0.9340200000000001,3.7238389332,45.43,-8.97,46.3070815319,130.52
2021-08-11 08:00:00,53.19704,-8.24738,53.832558379,11.67704,-0.5373800000000001,11.6893986341,41.52,-7.71,42.2297821448,130.2,53.25704,-8.18738,53.8827013134,11.67704,-0.5373800000000001,11.6893986341,41.58,-7.65,42.2778771936,129.87
2021-08-11 08:30:00,56.72324,-8.06128,57.2931949828,19.46324,-2.97128,19.6887332283,37.26,-5.09,37.6060593522,129.82,56.79324,-8.22128,57.3852032717,19.46324,-2.97128,19.6887332283,37.33,-5.25,37.6973659557,129.45
2021-08-11 09:00:00,58.53576,-8.00296,59.0803060887,13.83576,-3.23296,14.2084582253,44.7,-4.77,44.9537862699,130.97,58.65576,-8.16296,59.2210443773,13.83576,-3.23296,14.2084582253,44.82,-4.93,45.0903237957,130.58
2021-08-11 09:30:00,59.8215,-7.30488,60.2658537985,4.7215,-0.92488,4.8112332374,55.1,-6.38,55.4681386023,130.45,59.9615,-7.45488,60.4231472042,4.7215,-0.92488,4.8112332374,55.24,-6.53,55.624621347,130.09
2021-08-11 10:00:00,60.2867,-7.15204,60.7094545606,5.2667,-1.18204,5.397716874,55.02,-5.97,55.3429426395,130.61,60.3967,-7.30204,60.8365117265,5.2667,-1.18204,5.397716874,55.13,-6.12,55.468651507,130.27
2021-08-11 10:30:00,61.01656,-7.20276,61.4402176579,6.96656,-1.8827600000000002,7.2164910761,54.05,-5.32,54.3111857724,130.46,61.11656,-7.36276,61.5584611654,6.96656,-1.8827600000000002,7.2164910761,54.15,-5.48,54.4265826596,130.12
2021-08-11 11:00:00,60.44858,-7.0554,60.858931088,8.06858,-1.8854000000000002,8.2859348523,52.38,-5.17,52.6345257412,130.53,60.52858,-7.1954,60.9547600928,8.06858,-1.8854000000000002,8.2859348523,52.46,-5.31,52.7280542027,130.2
2021-08-11 11:30:00,60.6655,-6.71378,61.0358725025,9.4755,-2.11378,9.7084069825,51.19,-4.6,51.3962654285,130.34,60.7655,-6.87378,61.1530444192,9.4755,-2.11378,9.7084069825,51.29,-4.76,51.5104038035,130.04
2021-08-11 12:00:00,61.83494,-6.39014,62.1642477154,10.47494,-2.55014,10.7808896675,51.36,-3.84,51.5033513473,130.43,61.94494,-6.53014,62.2881876444,10.47494,-2.55014,10.7808896675,51.47,-3.98,51.6236505877,130.15
2021-08-11 12:30:00,63.17734,-6.13712,63.4747235628,11.37734,-3.10712,11.7939840669,51.8,-3.03,51.8885430514,129.82,63.26734,-6.27712,63.5779721772,11.37734,-3.10712,11.7939840669,51.89,-3.17,51.9867386936,129.51
2021-08-11 13:00:00,63.2798,-6.27558,63.5902193138,11.3798,-3.01558,11.7725770661,51.9,-3.26,52.0022845652,129.82,63.3698,-6.42558,63.6947378547,11.3798,-3.01558,11.7725770661,51.99,-3.41,52.1017101447,129.47
2021-08-11 13:30:00,62.36848,-6.53324,62.7097322782,11.70848,-2.81324,12.0417118056,50.66,-3.7199999999999998,50.7963975101,129.82,62.42848,-6.68324,62.7851958029,11.70848,-2.81324,12.0417118056,50.72,-3.87,50.8674286749,129.47
2021-08-11 14:00:00,61.77932,-6.24826,62.0944855256,22.48932,-2.9482600000000003,22.6817492952,39.29,-3.3,39.4283413296,130.11,61.85932,-6.3982600000000005,62.1893335058,22.48932,-2.9482600000000003,22.6817492952,39.37,-3.45,39.5208729661,129.74
2021-08-11 14:30:00,61.81968,-6.2069,62.1304952734,19.05968,-2.5269,19.2264563899,42.76,-3.68,42.918061466,130.33,61.899680000000004,-6.3669,62.2262629419,19.05968,-2.5269,19.2264563899,42.84,-3.84,43.0117565324,129.9
2021-08-11 15:00:00,61.18742,-6.80026,61.5641446162,14.95742,-2.55026,15.1732738433,46.23,-4.25,46.4249437264,130.09,61.31742,-6.95026,61.7100648964,14.95742,-2.55026,15.1732738433,46.36,-4.4,46.5683325877,129.68
2021-08-11 15:30:00,60.45136,-7.10892,60.8679198709,8.84136,-2.24892,9.1228990905,51.61,-4.86,51.8383226966,130.47,60.55136,-7.25892,60.9849089318,8.84136,-2.24892,9.1228990905,51.71,-5.01,51.9521337387,130.03
2021-08-11 16:00:00,60.02182,-7.7891,60.525110119,10.01182,-2.6991,10.3692661516,50.01,-5.09,50.2683618193,130.47,60.11182,-7.9391,60.6338206987,10.01182,-2.6991,10.3692661516,50.1,-5.24,50.373282601,130.11
2021-08-11 16:30:00,60.13104,-8.19056,60.6863019519,10.87104,-2.94056,11.2617229497,49.26,-5.25,49.5389755647,130.66,60.23104,-8.35056,60.8071544458,10.87104,-2.94056,11.2617229497,49.36,-5.41,49.6555908232,130.24
2021-08-11 17:00:00,61.56242,-8.14654,62.0990955669,9.50242,-2.81654,9.9110485534,52.06,-5.33,52.3321363982,130.62,61.65242,-8.29654,62.208146314,9.50242,-2.81654,9.9110485534,52.15,-5.48,52.4371328354,130.21
2021-08-11 17:30:00,62.26066,-8.498,62.8379327129,14.80066,-4.598,15.4984238049,47.46,-3.9,47.6199706006,131.0,62.35066,-8.648,62.9475393199,14.80066,-4.598,15.4984238049,47.55,-4.05,47.7221646617,130.6
2021-08-11 18:00:00,62.48982,-8.71656,63.0948177101,14.06982,-4.53656,14.7831056096,48.42,-4.18,48.6000905349,130.3,62.59982,-8.87656,63.2260293033,14.06982,-4.53656,14.7831056096,48.53,-4.34,48.7236749435,129.94
2021-08-11 18:30:00,61.86246,-8.90076,62.4994998846,6.73246,-2.07076,7.0437251955,55.13,-6.83,55.5514698275,130.34,61.95246,-9.04076,62.6086466986,6.73246,-2.07076,7.0437251955,55.22,-6.97,55.6581467532,129.98
2021-08-11 19:00:00,61.92842,-9.25942,62.6168193254,13.79842,-4.52942,14.5228110238,48.13,-4.73,48.3618630741,130.41,61.99842,-9.40942,62.7083827509,13.79842,-4.52942,14.5228110238,48.2,-4.88,48.4464075035,130.06
2021-08-11 19:30:00,62.46866,-8.9292,63.1035981132,25.12866,-4.9992,25.6211153941,37.34,-3.93,37.5462448189,130.19,62.51866,-9.0892,63.1759163355,25.12866,-4.9992,25.6211153941,37.39,-4.09,37.6130323159,129.87
2021-08-11 20:00:00,62.27346,-9.21722,62.9518940533,28.74346,-5.58722,29.2814535175,33.53,-3.63,33.7259217813,129.98,62.35346,-9.36722,63.0531425426,28.74346,-5.58722,29.2814535175,33.61,-3.7800000000000002,33.8218937968,129.67
2021-08-11 20:30:00,61.4229,-9.56578,62.1633074363,26.8129,-4.79578,27.2384124394,34.61,-4.77,34.9371578695,130.14,61.4929,-9.73578,62.2588320049,26.8129,-4.79578,27.2384124394,34.68,-4.94,35.0300727947,129.86
2021-08-11 21:00:00,59.23724,-10.2747,60.1217104124,25.11724,-4.2547,25.4750508794,34.12,-6.02,34.6470027564,130.53,59.32724,-10.4347,60.2378981216,25.11724,-4.2547,25.4750508794,34.21,-6.18,34.7637239087,130.31
2021-08-11 21:30:00,58.25746,-10.63092,59.2194909274,23.84746,-3.67092,24.1283443713,34.41,-6.96,35.1068326683,130.57,58.31746,-10.80092,59.3092405422,23.84746,-3.67092,24.1283443713,34.47,-7.13,35.1996846577,130.4
2021-08-11 22:00:00,54.72236,-11.35244,55.8875171923,22.12236,-4.19244,22.5161134551,32.6,-7.16,33.3770220361,131.33,54.79236,-11.52244,55.9907969038,22.12236,-4.19244,22.5161134551,32.67,-7.33,33.4822012419,131.02
2021-08-11 22:30:00,51.21486,-12.06594,52.6170009874,5.79486,-1.70594,6.0407477768,45.42,-10.36,46.5865431214,131.33,51.34486,-12.23594,52.7826948545,5.79486,-1.70594,6.0407477768,45.55,-10.53,46.7512930302,131.02
2021-08-11 23:00:00,48.06974,-12.26314,49.6093187448,3.28974,-0.9431400000000001,3.4222656716,44.78,-11.32,46.1886436259,131.99,48.15974,-12.43314,49.7387527701,3.28974,-0.9431400000000001,3.4222656716,44.87,-11.49,46.3177827621,131.69
2021-08-11 23:30:00,45.8723,-12.57038,47.5634561469,3.4023,-0.85038,3.5069632781999998,42.47,-11.72,44.0574545338,130.7,45.9423,-12.74038,47.6761178352,3.4023,-0.85038,3.5069632781999998,42.54,-11.89,44.1703939308,130.44
2021-08-12 00:00:00,44.09752,-12.26678,45.7718817804,5.37752,-0.6867800000000001,5.4211980335,38.72,-11.58,40.4145369886,132.0,44.17752,-12.44678,45.8974466144,5.37752,-0.6867800000000001,5.4211980335,38.8,-11.76,40.5430339269,131.73
2021-08-12 00:30:00,42.15868,-12.49502,43.971352312,2.59868,-0.5750200000000001,2.6615382287,39.56,-11.92,41.3168246602,133.13,42.23868,-12.66502,44.0965851256,2.59868,-0.5750200000000001,2.6615382287,39.64,-12.09,41.4427038211,132.82
2021-08-12 01:00:00,40.45474,-12.86252,42.4503287292,2.14474,-0.27252000000000004,2.1619844629,38.31,-12.59,40.3257262799,133.38,40.54474,-13.05252,42.5939458141,2.14474,-0.27252000000000004,2.1619844629,38.4,-12.78,40.4708339425,133.06
2021-08-12 01:30:00,39.56994,-12.71376,41.562240615,1.71994,-0.13376000000000002,1.7251334271,37.85,-12.58,39.885823296,132.9,39.63994,-12.88376,41.6811242044,1.71994,-0.13376000000000002,1.7251334271,37.92,-12.75,40.0061107832,132.58
2021-08-12 02:00:00,38.89024,-12.92298,40.9811441926,1.6502400000000002,-0.12298,1.6548160436,37.24,-12.8,39.3783900128,133.14,38.96024,-13.10298,41.1046029751,1.6502400000000002,-0.12298,1.6548160436,37.31,-12.98,39.5033732737,132.85
2021-08-12 02:30:00,38.09324,-13.13826,40.2952703121,1.63324,-0.09826000000000001,1.6361931198000002,36.46,-13.04,38.7217406634,133.43,38.16324,-13.32826,40.4236985186,1.63324,-0.09826000000000001,1.6361931198000002,36.53,-13.23,38.8519471842,133.14
2021-08-12 03:00:00,37.7274,-13.1604,39.9568872526,1.4674,-0.0004,1.4674000545,36.26,-13.16,38.5742556636,133.43,37.7974,-13.330400000000001,40.0792092103,1.4674,-0.0004,1.4674000545,36.33,-13.33,38.698291952,133.14
2021-08-12 03:30:00,37.61052,-13.15946,39.8462369887,1.70052,-0.059460000000000006,1.701559215,35.91,-13.1,38.2248361671,133.36,37.69052,-13.33946,39.9814518366,1.70052,-0.059460000000000006,1.701559215,35.99,-13.28,38.3619407747,133.06
2021-08-12 04:00:00,37.70272,-13.27426,39.9712530945,1.8727200000000002,-0.18426,1.8817629888,35.83,-13.09,38.1462580078,133.4,37.78272,-13.46426,40.1101013206,1.8727200000000002,-0.18426,1.8817629888,35.91,-13.28,38.2868972365,133.1
2021-08-12 04:30:00,37.646,-13.2733,39.9174374038,2.156,-0.06330000000000001,2.1569290415,35.49,-13.21,37.8687760563,133.47,37.716,-13.4533,40.0435754758,2.156,-0.06330000000000001,2.1569290415,35.56,-13.39,37.997443335,133.12
2021-08-12 05:00:00,38.05228,-13.40096,40.343050729,2.71228,0.039040000000000005,2.7125609523,35.34,-13.44,37.8093797886,133.47,38.13228,-13.58096,40.4785529944,2.71228,0.039040000000000005,2.7125609523,35.42,-13.62,37.9483965406,133.12
2021-08-12 05:30:00,39.35104,-13.0892,41.470851278,3.48104,0.21080000000000002,3.4874168265,35.87,-13.3,38.2563315021,133.86,39.43104,-13.2692,41.6038289599,3.48104,0.21080000000000002,3.4874168265,35.95,-13.48,38.3941779441,133.51
2021-08-12 06:00:00,40.06614,-12.96924,42.1129049185,2.69614,0.10076,2.6980221417,37.37,-13.07,39.589667844,133.73,40.13614,-13.35924,42.3010523212,2.69614,0.10076,2.6980221417,37.44,-13.46,39.7859925099,133.38
2021-08-12 06:30:00,42.38474,-12.84692,44.288932459,1.86474,-0.08692000000000001,1.8667646756,40.52,-12.76,42.4816195548,133.61,42.48474,-13.00692,44.4312176375,1.86474,-0.08692000000000001,1.8667646756,40.62,-12.92,42.6252366562,133.23
2021-08-12 07:00:00,45.06756,-11.66352,46.5523647428,2.43756,-0.26352000000000003,2.4517629461,42.63,-11.4,44.1279605239,131.85,45.15756,-11.83352,46.6823030788,2.43756,-0.26352000000000003,2.4517629461,42.72,-11.57,44.2590476626,131.51
2021-08-12 07:30:00,48.9356,-10.64198,50.0793838389,3.1356,-0.53198,3.1804072193,45.8,-10.11,46.9025809524,131.34,49.0256,-10.79198,50.1993654111,3.1356,-0.53198,3.1804072193,45.89,-10.26,47.022969919,130.99
2021-08-12 08:00:00,51.82732,-9.49174,52.6893179554,3.8673200000000003,-0.39174000000000003,3.8871100074,47.96,-9.1,48.8156901006,131.14,51.93732,-9.65174,52.826520743,3.8673200000000003,-0.39174000000000003,3.8871100074,48.07,-9.26,48.9537792208,130.79
2021-08-12 08:30:00,55.01208,-8.2369,55.6253131905,5.03208,-0.3769,5.04617506,49.98,-7.86,50.5942684501,130.51,55.09208,-8.3769,55.7253060318,5.03208,-0.3769,5.04617506,50.06,-8.0,50.6952029289,130.16
2021-08-12 09:00:00,57.50724,-7.08936,57.9425722386,13.26724,-2.83936,13.5676682752,44.24,-4.25,44.4436733405,129.83,57.58724,-7.01936,58.0134607279,13.26724,-2.83936,13.5676682752,44.32,-4.18,44.51668002,129.47
2021-08-12 09:30:00,58.99916,-5.90934,59.2943604396,8.36916,-0.90934,8.4184166172,50.63,-5.0,50.8762901556,130.18,59.12916,-6.07934,59.4408608378,8.36916,-0.90934,8.4184166172,50.76,-5.17,51.0226077342,129.82
2021-08-12 10:00:00,58.56678,-5.97406,58.8706812637,8.64678,-1.31406,8.7460595729,49.92,-4.66,50.1370322217,131.23,58.64678,-6.13406,58.9666981987,8.64678,-1.31406,8.7460595729,50.0,-4.82,50.231786749,130.85
2021-08-12 10:30:00,59.01328,-6.0278,59.3203303194,8.69328,-1.4578,8.8146638052,50.32,-4.57,50.5270947116,131.24,59.11328,-6.1778,59.4352175499,8.69328,-1.4578,8.8146638052,50.42,-4.72,50.6404462856,130.82
2021-08-12 11:00:00,59.8218,-5.49946,60.0740527643,9.4318,-1.58946,9.5647913899,50.39,-3.91,50.5414701013,131.24,59.9218,-5.65946,60.1884673566,9.4318,-1.58946,9.5647913899,50.49,-4.07,50.6537757724,130.82
2021-08-12 11:30:00,60.91274,-5.19282,61.1336836274,7.78274,-1.58282,7.9420627711,53.13,-3.61,53.2525022886,131.1,61.03274,-5.34282,61.2661495237,7.78274,-1.58282,7.9420627711,53.25,-3.76,53.3825823654,130.67
2021-08-12 12:00:00,61.6306,-5.01024,61.8339175632,8.9606,-2.12024,9.208027477,52.67,-2.89,52.7492274825,130.8,61.7306,-5.16024,61.9459042489,8.9606,-2.12024,9.208027477,52.77,-3.04,52.8574923734,130.41
2021-08-12 12:30:00,63.16062,-4.82496,63.3446458494,10.08062,-1.47496,10.1879539941,53.08,-3.35,53.1856080157,130.56,63.24062,-4.98496,63.4367862063,10.08062,-1.47496,10.1879539941,53.16,-3.51,53.2757515198,130.16
2021-08-12 13:00:00,63.30006,-5.09718,63.5049513027,9.98006,-1.4971800000000002,10.0917364985,53.32,-3.6,53.4413921974,130.56,63.41006,-5.24718,63.6267915831,9.98006,-1.4971800000000002,10.0917364985,53.43,-3.75,53.5614357537,130.16
2021-08-12 13:30:00,63.59728,-5.36644,63.8232927831,9.98728,-2.17644,10.2216756392,53.61,-3.19,53.7048247367,130.46,63.68728,-5.52644,63.9266077066,9.98728,-2.17644,10.2216756392,53.7,-3.35,53.8043910847,130.05
2021-08-12 14:00:00,62.47818,-5.55964,62.7250553849,8.90818,-2.51964,9.2576593501,53.57,-3.04,53.6561879004,130.76,62.56818,-5.70964,62.8281556107,8.90818,-2.51964,9.2576593501,53.66,-3.19,53.7547365355,130.35
2021-08-12 14:30:00,60.8016,-6.21912,61.1188351994,10.5616,-2.68912,10.8985669211,50.24,-3.5300000000000002,50.3638610514,130.99,60.8816,-6.36912,61.2138457225,10.5616,-2.68912,10.8985669211,50.32,-3.68,50.4543833576,130.57
2021-08-12 15:00:00,60.46368,-6.46082,60.8078843096,12.28368,-3.28082,12.7142665622,48.18,-3.18,48.2848299158,131.19,60.54368,-6.61082,60.9035313345,12.28368,-3.28082,12.7142665622,48.26,-3.33,48.3747506454,130.78
2021-08-12 15:30:00,59.2488,-7.07238,59.6694131051,15.0088,-3.5123800000000003,15.4143079866,44.24,-3.56,44.3830057567,131.52,59.3188,-7.23238,59.7580735458,15.0088,-3.5123800000000003,15.4143079866,44.31,-3.7199999999999998,44.465880178,131.1
2021-08-12 16:00:00,58.27984,-7.54802,58.7665921791,16.35984,-3.53802,16.7380390233,41.92,-4.01,42.1113583253,131.72,58.37984,-7.71802,58.8878047744,16.35984,-3.53802,16.7380390233,42.02,-4.18,42.2273939523,131.27
2021-08-12 16:30:00,58.44752,-8.09572,59.0055359815,16.43752,-3.74572,16.858899195,42.01,-4.35,42.2346137664,131.99,58.50752,-8.25572,59.0871120403,16.43752,-3.74572,16.858899195,42.07,-4.51,42.311050566,131.59
2021-08-12 17:00:00,58.3035,-8.52818,58.9239167602,16.7035,-3.81818,17.1343342667,41.6,-4.71,41.8657867477,132.21,58.3835,-8.69818,59.027886694,16.7035,-3.81818,17.1343342667,41.68,-4.88,41.9647089827,131.79
2021-08-12 17:30:00,58.3897,-8.89872,59.0639000044,15.5197,-3.40872,15.8896337317,42.87,-5.49,43.2200994909,132.29,58.4697,-9.05872,59.1672732693,15.5197,-3.40872,15.8896337317,42.95,-5.65,43.3200300092,131.87
2021-08-12 18:00:00,58.25054,-8.9919,58.9404757014,13.76054,-3.0919,14.1036274306,44.49,-5.9,44.879506459,132.01,58.34054,-9.1519,59.0540081713,13.76054,-3.0919,14.1036274306,44.58,-6.06,44.9899988886,131.59
2021-08-12 18:30:00,59.17468,-9.16922,59.8808596173,18.41468,-5.06922,19.0996709634,40.76,-4.1,40.9656880816,131.45,59.24468,-9.33922,59.9762714622,18.41468,-5.06922,19.0996709634,40.83,-4.27,41.0526710459,131.04
2021-08-12 19:00:00,59.74264,-8.96468,60.4114932912,16.60264,-4.95468,17.3261798696,43.14,-4.01,43.3259702719,130.95,59.84264,-9.12468,60.5342989327,16.60264,-4.95468,17.3261798696,43.24,-4.17,43.4406088816,130.56
2021-08-12 19:30:00,59.71854,-8.85284,60.3711586422,14.35854,-4.44284,15.030186233,45.36,-4.41,45.5738708033,131.53,59.81854,-9.02284,60.4952012097,14.35854,-4.44284,15.030186233,45.46,-4.58,45.6901302252,131.17
2021-08-12 20:00:00,59.38122,-9.04932,60.0667918333,13.84122,-4.53932,14.5665643565,45.54,-4.51,45.7627763581,131.43,59.46122,-9.18932,60.1671030211,13.84122,-4.53932,14.5665643565,45.62,-4.65,45.8563725124,131.05
2021-08-12 20:30:00,58.28602,-9.02334,58.9803424218,6.44602,-2.20334,6.8121862127,51.84,-6.82,52.2866904671,130.93,58.41602,-9.19334,59.1350056481,6.44602,-2.20334,6.8121862127,51.97,-6.99,52.4379728823,130.56
2021-08-12 21:00:00,57.95022,-9.33144,58.6967100485,7.9202200000000005,-1.5814400000000002,8.0765609836,50.03,-7.75,50.626706391,131.65,58.03022,-9.50144,58.8029233569,7.9202200000000005,-1.5814400000000002,8.0765609836,50.11,-7.92,50.7320263739,131.32
2021-08-12 21:30:00,57.33564,-9.75112,58.1589198272,8.445640000000001,-1.82112,8.6397519099,48.89,-7.93,49.5289511296,131.36,57.43564,-9.92112,58.2862021774,8.445640000000001,-1.82112,8.6397519099,48.99,-8.1,49.6551115194,131.03
2021-08-12 22:00:00,54.49298,-10.95238,55.5827266059,7.63298,-2.44238,8.0142126092,46.86,-8.51,47.6264600826,131.9,54.57298,-11.10238,55.6908698778,7.63298,-2.44238,8.0142126092,46.94,-8.66,47.7321610657,131.54
2021-08-12 22:30:00,51.91354,-11.47142,53.1658641625,8.66354,-2.74142,9.0869306671,43.25,-8.73,44.1222778197,132.34,51.98354,-11.65142,53.2732955518,8.66354,-2.74142,9.0869306671,43.32,-8.91,44.2268074814,131.99
2021-08-12 23:00:00,49.52432,-11.971,50.9505948195,8.86432,-2.851,9.3115181395,40.66,-9.12,41.670253179,132.76,49.60432,-12.141,51.0685073569,8.86432,-2.851,9.3115181395,40.74,-9.29,41.7857834676,132.45
2021-08-12 23:30:00,46.85546,-12.3333,48.4514645878,9.72546,-2.9833,10.1727405895,37.13,-9.35,38.2891551226,132.98,46.90546,-12.5033,48.5433279525,9.72546,-2.9833,10.1727405895,37.18,-9.52,38.3794580472,132.63
2021-08-13 00:00:00,45.06782,-12.88858,46.8745548669,13.04782,-3.90858,13.6206682791,32.02,-8.98,33.2553875335,133.31,45.10782,-13.06858,46.9627853557,13.04782,-3.90858,13.6206682791,32.06,-9.16,33.3429032929,133.02
2021-08-13 00:30:00,43.0568,-13.2734,45.0563111428,10.7468,-3.2934,11.240115382,32.31,-9.98,33.816216524,133.11,43.1368,-13.4534,45.1860319767,10.7468,-3.2934,11.240115382,32.39,-10.16,33.9460999233,132.81
