Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-13 01:00:00,41.53142,-13.15582,43.5652894756,8.91142,-2.79582,9.3397010599,32.62,-10.36,34.2256336683,133.82,41.58142,-13.32582,43.6645390207,8.91142,-2.79582,9.3397010599,32.67,-10.53,34.3250608157,133.51
2021-08-13 01:30:00,40.7392,-13.31538,42.8600252121,8.8092,-2.76538,9.2330564378,31.93,-10.55,33.6277772087,133.1,40.7992,-13.49538,42.973247515,8.8092,-2.76538,9.2330564378,31.99,-10.73,33.7415619081,132.81
2021-08-13 02:00:00,39.92424,-7.7124,40.6623419559,9.19424,-2.6924,9.5803479549,30.73,-5.02,31.1373296864,133.62,39.63424,-21.0924,44.8972417654,9.19424,-2.6924,9.5803479549,30.44,-18.4,35.5689977368,133.33
2021-08-13 02:30:00,38.74978,-4.93456,39.0627102547,7.71978,-2.27456,8.0478957773,31.03,-2.66,31.143803557,131.16,38.26978,-25.09456,45.763664657,7.71978,-2.27456,8.0478957773,30.55,-22.82,38.1320718031,130.91
2021-08-13 03:00:00,38.31254,-4.86196,38.6198054927,8.08254,-2.27196,8.3957879376,30.23,-2.59,30.340748178,130.44,37.83254,-24.83196,45.2540309839,8.08254,-2.27196,8.3957879376,29.75,-22.56,37.3365250124,130.17
2021-08-13 03:30:00,38.1618,-4.87746,38.4722314831,9.511800000000001,-2.75746,9.9034299559,28.65,-2.12,28.728329224,129.79,37.6918,-24.98746,45.2221731509,9.511800000000001,-2.75746,9.9034299559,28.18,-22.23,35.8926914566,129.52
2021-08-13 04:00:00,37.78612,-4.95554,38.1096869752,8.32612,-2.45554,8.6806653516,29.46,-2.5,29.5658857469,130.27,37.31612,-24.96554,44.8973384439,8.32612,-2.45554,8.6806653516,28.99,-22.51,36.7031361058,129.98
2021-08-13 04:30:00,38.16984,-5.26842,38.531713366,8.97984,-2.63842,9.3594223391,29.19,-2.63,29.3082411618,129.89,37.70984,-25.32842,45.4264338521,8.97984,-2.63842,9.3594223391,28.73,-22.69,36.6094113583,129.63
2021-08-13 05:00:00,38.15924,-5.1051400000000005,38.499221444,10.17924,-2.99514,10.6107393992,27.98,-2.11,28.0594458249,130.28,37.67924,-25.10514,45.2768503918,10.17924,-2.99514,10.6107393992,27.5,-22.11,35.2860043077,129.96
2021-08-13 05:30:00,39.44032,-4.84766,39.7371192864,10.83032,-3.33766,11.3329522005,28.61,-1.51,28.6498202438,129.95,38.99032,-24.82766,46.2239954437,10.83032,-3.33766,11.3329522005,28.16,-21.49,35.4232367239,129.65
2021-08-13 06:00:00,40.2565,-4.66964,40.5264275502,10.0665,-3.03964,10.5154093396,30.19,-1.63,30.2339709598,129.65,39.7865,-24.72964,46.8457114022,10.0665,-3.03964,10.5154093396,29.72,-21.69,36.7931311524,129.5
2021-08-13 06:30:00,43.75862,-3.46468,43.8955673367,14.96862,-3.05468,15.2771284804,28.79,-0.41000000000000003,28.7929192685,129.81,43.27862,-23.58468,49.2876868985,14.96862,-3.05468,15.2771284804,28.31,-20.53,34.9705161529,129.76
2021-08-13 07:00:00,45.63612,-5.5144,45.9680764881,13.25612,-3.3044000000000002,13.6617633128,32.38,-2.21,32.455330841,130.22,45.37612,-18.7244,49.0876300265,13.25612,-3.3044000000000002,13.6617633128,32.12,-15.42,35.6296337337,129.94
2021-08-13 07:30:00,49.17004,-10.49608,50.2778333758,11.27004,-3.50608,11.8028131633,37.9,-6.99,38.5392021194,130.31,49.260040000000004,-10.65608,50.3994402922,11.27004,-3.50608,11.8028131633,37.99,-7.15,38.656986432,130.04
2021-08-13 08:00:00,52.71362,-9.5126,53.5650566346,11.77362,-3.5326,12.2921678586,40.94,-5.98,41.3744365521,131.44,52.80362,-9.6726,53.6822268154,11.77362,-3.5326,12.2921678586,41.03,-6.14,41.4868714174,131.14
2021-08-13 08:30:00,55.24444,-9.04094,55.9793421451,17.54444,-5.36094,18.3452187939,37.7,-3.68,37.8791816173,131.68,55.31444,-9.18094,56.0711773712,17.54444,-5.36094,18.3452187939,37.77,-3.8200000000000003,37.9626829926,131.36
2021-08-13 09:00:00,56.85848,-8.0549,57.4261975227,10.73848,-2.8449,11.1089337346,46.12,-5.21,46.4133439864,131.06,56.96848,-8.2049,57.5563037166,10.73848,-2.8449,11.1089337346,46.23,-5.36,46.5396873647,130.78
2021-08-13 09:30:00,59.4431,-7.42806,59.9054105484,16.2831,-3.31806,16.6177275153,43.16,-4.11,43.3552499704,131.1,59.5031,-7.57806,59.9837136477,16.2831,-3.31806,16.6177275153,43.22,-4.26,43.4294370214,130.86
2021-08-13 10:00:00,61.2999,-7.07112,61.7063892807,20.6599,-3.53112,20.9594913217,40.64,-3.54,40.7938867969,130.87,61.3899,-7.21112,61.8119735461,20.6599,-3.53112,20.9594913217,40.73,-3.68,40.8959081083,130.58
2021-08-13 10:30:00,61.6987,-6.93402,62.0871179477,21.0687,-3.51402,21.3597391428,40.63,-3.42,40.773683915,130.46,61.7787,-7.08402,62.1835276665,21.0687,-3.51402,21.3597391428,40.71,-3.5700000000000003,40.8662330048,130.17
2021-08-13 11:00:00,62.3443,-6.4441,62.676456244,20.6643,-3.3641,20.9363431215,41.68,-3.08,41.79364545,130.76,62.4243,-6.5841,62.7705631909,20.6643,-3.3641,20.9363431215,41.76,-3.22,41.8839587432,130.5
2021-08-13 11:30:00,62.80388,-6.48444,63.1377486546,21.13388,-3.38444,21.4031614013,41.67,-3.1,41.785151669,131.92,62.87388,-6.62444,63.2218948749,21.13388,-3.38444,21.4031614013,41.74,-3.24,41.8655610257,131.64
2021-08-13 12:00:00,62.67864,-6.5293600000000005,63.0178106114,22.30864,-3.67936,22.6100223056,40.37,-2.85,40.4704756582,132.08,62.75864,-6.66936,63.1120214972,22.30864,-3.67936,22.6100223056,40.45,-2.99,40.5603574935,131.91
2021-08-13 12:30:00,62.50462,-6.96612,62.891607939400004,13.54462,-3.48612,13.9860560416,48.96,-3.48,49.0835206561,132.08,62.62462,-7.10612,63.0265021368,13.54462,-3.48612,13.9860560416,49.08,-3.62,49.2133193353,131.84
2021-08-13 13:00:00,62.11408,-7.27072,62.5381667749,12.71408,-3.24072,13.120598171,49.4,-4.03,49.5641089903,131.97,62.20408,-7.42072,62.6451486866,12.71408,-3.24072,13.120598171,49.49,-4.18,49.666210848,131.75
2021-08-13 13:30:00,61.11356,-7.49892,61.5719174384,14.25356,-3.5689200000000003,14.6935755567,46.86,-3.93,47.0245095668,132.56,61.18356,-7.63892,61.6585850717,14.25356,-3.5689200000000003,14.6935755567,46.93,-4.07,47.1061545873,132.31
2021-08-13 14:00:00,59.6287,-7.94254,60.1553472714,17.1887,-4.20254,17.6949922334,42.44,-3.74,42.6044739435,132.23,59.6987,-8.08254,60.2433584268,17.1887,-4.20254,17.6949922334,42.51,-3.88,42.6867016763,132.02
2021-08-13 14:30:00,58.0713,-8.62518,58.7083436466,18.9513,-4.41518,19.4588176959,39.12,-4.21,39.345882885,132.66,58.1313,-8.76518,58.7884037895,18.9513,-4.41518,19.4588176959,39.18,-4.35,39.4207420021,132.4
2021-08-13 15:00:00,57.52948,-8.73408,58.1887035645,18.89948,-4.47408,19.4218365794,38.63,-4.26,38.8641801663,132.9,57.60948,-8.89408,58.2919964053,18.89948,-4.47408,19.4218365794,38.71,-4.42,38.9615258941,132.59
2021-08-13 15:30:00,57.35578,-9.00766,58.0587929437,18.40578,-4.43766,18.9331868338,38.95,-4.57,39.2171824587,133.31,57.42578,-9.14766,58.1498056066,18.40578,-4.43766,18.9331868338,39.02,-4.71,39.3032377801,132.99
2021-08-13 16:00:00,57.24726,-9.215160000000001,57.9842043261,18.04726,-4.47516,18.5938336696,39.2,-4.74,39.4855365925,133.36,57.31726,-9.37516,58.0789283556,18.04726,-4.47516,18.5938336696,39.27,-4.9,39.5745233705,132.99
2021-08-13 16:30:00,55.96016,-9.6469,56.7855808004,18.34016,-4.5869,18.9050554201,37.62,-5.06,37.9587671033,133.61,56.02016,-9.8069,56.8720811474,18.34016,-4.5869,18.9050554201,37.68,-5.22,38.0398580439,133.25
2021-08-13 17:00:00,48.9185,-20.69292,53.1151257212,18.3685,-4.35292,18.8772271474,30.55,-16.34,34.6453185871,133.56,49.4385,-3.39292,49.5547897622,18.3685,-4.35292,18.8772271474,31.07,0.96,31.0848274887,133.21
2021-08-13 17:30:00,49.1549,-22.2711,53.9648597628,16.0449,-3.9711,16.5290184591,33.11,-18.3,37.8307031391,131.78,49.7949,-2.1811,49.8426450263,16.0449,-3.9711,16.5290184591,33.75,1.79,33.7974348139,131.38
2021-08-13 18:00:00,49.25476,-22.26912,54.0550190846,14.52476,-3.80912,15.015926486,34.73,-18.46,39.3312153385,131.25,49.89476,-2.21912,49.9440844248,14.52476,-3.80912,15.015926486,35.37,1.5899999999999999,35.4057198769,130.88
2021-08-13 18:30:00,49.54728,-22.31846,54.3419415569,13.18728,-3.81846,13.7289835957,36.36,-18.5,40.7958282181,131.05,50.22728,-2.32846,50.2812229582,13.18728,-3.81846,13.7289835957,37.04,1.49,37.0699568384,130.69
2021-08-13 19:00:00,49.16014,-22.2556,53.9632383774,11.59014,-3.3056,12.0523166478,37.57,-18.95,42.0785860029,130.86,49.82014,-2.2956,49.8729999998,11.59014,-3.3056,12.0523166478,38.23,1.01,38.2433392893,130.5
2021-08-13 19:30:00,49.00686,-22.93112,54.1064560983,19.66686,-5.18112,20.3378805856,29.34,-17.75,34.2913706346,130.73,49.57686,-2.88112,49.6605064404,19.66686,-5.18112,20.3378805856,29.91,2.3,29.9983016186,130.42
2021-08-13 20:00:00,48.98982,-17.69322,52.0869705166,19.45982,-5.15322,20.1305804884,29.53,-12.54,32.0822770389,130.98,49.33982,-7.06322,49.8428220951,19.45982,-5.15322,20.1305804884,29.88,-1.9100000000000001,29.9409836178,130.63
2021-08-13 20:30:00,48.36026,-11.54636,49.7195452163,13.35026,-2.49636,13.5816514208,35.01,-9.05,36.1607881551,131.06,48.44026,-11.73636,49.8417589469,13.35026,-2.49636,13.5816514208,35.09,-9.24,36.2861640298,130.74
2021-08-13 21:00:00,48.1861,-11.4232,49.5216087325,19.7661,-2.3532,19.905684099,28.42,-9.07,29.8322191598,132.72,48.2361,-11.5832,49.6073771273,19.7661,-2.3532,19.905684099,28.47,-9.23,29.928812205,132.37
2021-08-13 21:30:00,47.17984,-12.05112,48.6946279961,19.43984,-2.45112,19.5937584062,27.74,-9.6,29.3541751715,132.5,47.24984,-12.22112,48.8047452004,19.43984,-2.45112,19.5937584062,27.81,-9.77,29.4762446726,132.18
2021-08-13 22:00:00,44.51344,-12.62692,46.2697033632,14.06344,-2.62692,14.3066786264,30.45,-10.0,32.05,132.86,44.60344,-12.79692,46.4028880709,14.06344,-2.62692,14.3066786264,30.54,-10.17,32.1888257009,132.53
2021-08-13 22:30:00,42.10096,-13.22046,44.1278981545,7.24096,-2.4204600000000003,7.6347972031,34.86,-10.8,36.4946516629,131.76,42.17096,-13.390460000000001,44.245839198,7.24096,-2.4204600000000003,7.6347972031,34.93,-10.97,36.6120990931,131.45
2021-08-13 23:00:00,40.01784,-13.46614,42.2227953215,6.25784,-1.97614,6.5624454866,33.76,-11.49,35.6617119611,131.92,40.08784,-13.63614,42.3435854642,6.25784,-1.97614,6.5624454866,33.83,-11.66,35.7830197161,131.64
2021-08-13 23:30:00,37.85656,-13.71598,40.2647146071,6.83656,-2.15598,7.1684588577,31.02,-11.56,33.1039876752,132.11,37.90656,-13.89598,40.3733272247,6.83656,-2.15598,7.1684588577,31.07,-11.74,33.2140407057,131.85
2021-08-14 00:00:00,36.16828,-13.97378,38.7738443496,6.96828,-2.25378,7.3236910398,29.2,-11.72,31.464240019400002,131.91,36.23828,-14.14378,38.9006355995,6.96828,-2.25378,7.3236910398,29.27,-11.89,31.5927998126,131.65
2021-08-14 00:30:00,34.90692,-14.03606,37.6231849291,6.62692,-2.13606,6.9626734097,28.28,-11.9,30.6817274611,132.31,34.95692,-14.21606,37.7370191961,6.62692,-2.13606,6.9626734097,28.33,-12.08,30.7979755828,132.06
2021-08-14 01:00:00,33.7546,-14.31018,36.662709567,6.4946,-2.18018,6.8507674017,27.26,-12.13,29.8369653283,132.73,33.8146,-14.48018,36.7845454776,6.4946,-2.18018,6.8507674017,27.32,-12.3,29.9611815521,132.49
2021-08-14 01:30:00,32.4912,-14.742,35.679190594,6.0212,-1.992,6.342153691,26.47,-12.75,29.3806637093,132.95,32.5512,-15.142,35.9007073111,6.0212,-1.992,6.342153691,26.53,-13.15,29.6101908133,132.7
2021-08-14 02:00:00,31.64942,-15.70308,35.3309001842,5.20942,-1.63308,5.4593962141,26.44,-14.07,29.9506009956,133.09,31.69942,-15.87308,35.4514865277,5.20942,-1.63308,5.4593962141,26.49,-14.24,30.0748682458,132.85
2021-08-14 02:30:00,31.45918,-15.58934,35.109934889,5.49918,-1.71934,5.7616933889,25.96,-13.87,29.4329492236,132.17,31.50918,-15.75934,35.2304587184,5.49918,-1.71934,5.7616933889,26.01,-14.04,29.5574305379,131.92
2021-08-14 03:00:00,30.8981,-15.73166,34.6724344396,5.0881,-1.54166,5.3165286763,25.81,-14.19,29.4535600565,131.89,30.9681,-15.92166,34.8212934103,5.0881,-1.54166,5.3165286763,25.88,-14.38,29.6067357201,131.69
2021-08-14 03:30:00,30.55094,-15.66498,34.3329511298,4.45094,-1.1749800000000001,4.6034166533,26.1,-14.49,29.8524722594,132.36,30.60094,-15.83498,34.4552480833,4.45094,-1.1749800000000001,4.6034166533,26.15,-14.66,29.978960956,132.19
2021-08-14 04:00:00,30.6139,-14.2123,33.752042079,4.1639,-1.0123,4.2851854686,26.45,-13.2,29.5608271197,132.36,30.6839,-14.3923,33.8915921506,4.1639,-1.0123,4.2851854686,26.52,-13.38,29.7041209262,132.19
2021-08-14 04:30:00,30.46662,-14.09542,33.5692686724,3.4866200000000003,-0.69542,3.5552957684,26.98,-13.4,30.124415347,132.41,30.52662,-14.26542,33.6953518516,3.4866200000000003,-0.69542,3.5552957684,27.04,-13.57,30.254032789,132.24
2021-08-14 05:00:00,30.70998,-14.08746,33.7869708742,3.41998,-0.5474600000000001,3.4635207018,27.29,-13.54,30.4643348852,132.64,30.76998,-14.26746,33.9168407145,3.41998,-0.5474600000000001,3.4635207018,27.35,-13.72,30.5983806761,132.5
2021-08-14 05:30:00,30.72864,-14.04656,33.7869081758,3.61864,-0.7165600000000001,3.6889041304,27.11,-13.33,30.2099486924,132.6,30.78864,-14.22656,33.9165942052,3.61864,-0.7165600000000001,3.6889041304,27.17,-13.51,30.3435166057,132.45
2021-08-14 06:00:00,31.28364,-13.89404,34.2302567792,4.56364,-1.12404,4.7000293585,26.72,-12.77,29.6147142482,132.46,31.33364,-14.06404,34.3452211635,4.56364,-1.12404,4.7000293585,26.77,-12.94,29.7334239535,132.35
2021-08-14 06:30:00,32.1308,-13.71676,34.9361963233,4.7808,-1.33676,4.9641692092,27.35,-12.38,30.0214406716,132.46,32.1908,-13.88676,35.0583757173,4.7808,-1.33676,4.9641692092,27.41,-12.55,30.146485699,132.35
2021-08-14 07:00:00,32.9742,-13.64158,35.684598506,5.1842,-1.51158,5.4000744195,27.79,-12.13,30.3219557417,132.2,33.0442,-13.81158,35.8145067778,5.1842,-1.51158,5.4000744195,27.86,-12.3,30.4543855627,132.02
2021-08-14 07:30:00,35.227,-13.11266,37.5883410285,5.807,-1.70266,6.0514709018,29.42,-11.41,31.5551025985,131.99,35.297,-13.29266,37.717012327,5.807,-1.70266,6.0514709018,29.49,-11.59,31.6857728326,131.8
2021-08-14 08:00:00,37.30032,-12.61872,39.3769725416,5.01032,-1.46872,5.2211536025,32.29,-11.15,34.1608928455,131.99,37.37032,-12.78872,39.4980021791,5.01032,-1.46872,5.2211536025,32.36,-11.32,34.2828236877,131.8
2021-08-14 08:30:00,39.2021,-12.4196,41.1223918148,5.5221,-1.5596,5.7381129799,33.68,-10.86,35.3875966971,131.37,39.2821,-12.5896,41.2502291942,5.5221,-1.5596,5.7381129799,33.76,-11.03,35.5161723726,131.23
2021-08-14 09:00:00,40.66354,-13.10788,42.7239979804,5.31354,-1.40788,5.4968930703,35.35,-11.7,37.235903373,131.14,40.74354,-13.27788,42.8525162508,5.31354,-1.40788,5.4968930703,35.43,-11.87,37.3655161881,130.99
2021-08-14 09:30:00,42.55938,-13.20392,44.5605692216,6.20938,-1.5539200000000002,6.4008645784,36.35,-11.65,38.1712588213,130.81,42.61938,-13.37392,44.6684820399,6.20938,-1.5539200000000002,6.4008645784,36.41,-11.82,38.2805498916,130.74
2021-08-14 10:00:00,43.80392,-12.63654,45.5901913852,6.88392,-1.83654,7.1246918346,36.92,-10.8,38.4672120123,130.97,43.88392,-12.78654,45.7087960872,6.88392,-1.83654,7.1246918346,37.0,-10.95,38.586299382,130.77
2021-08-14 10:30:00,45.1586,-12.3345,46.8128085486,7.0886,-1.7145000000000001,7.2929939127,38.07,-10.62,39.5235284356,130.06,45.2386,-12.4945,46.9323285189,7.0886,-1.7145000000000001,7.2929939127,38.15,-10.78,39.6438002719,129.94
2021-08-14 11:00:00,45.71228,-12.27178,47.3308475222,7.57228,-1.8317800000000002,7.7906894667,38.14,-10.44,39.543055016,130.21,45.79228,-12.43178,47.4497846314,7.57228,-1.8317800000000002,7.7906894667,38.22,-10.6,39.6626827131,130.09
2021-08-14 11:30:00,45.83176,-12.23582,47.4369636019,8.41176,-1.91582,8.6271706005,37.42,-10.32,38.816991125,130.53,45.91176,-12.39582,47.5557153218,8.41176,-1.91582,8.6271706005,37.5,-10.48,38.9368771218,130.36
2021-08-14 12:00:00,46.23288,-12.09012,47.7875527173,7.66288,-1.62012,7.8322741722,38.57,-10.47,39.9658078862,130.33,46.31288,-12.25012,47.9056186048,7.66288,-1.62012,7.8322741722,38.65,-10.63,40.0851518645,130.15
2021-08-14 12:30:00,45.82466,-12.27484,47.4401850876,7.30466,-1.5048400000000002,7.4580561235000005,38.52,-10.77,39.9972911583,130.48,45.89466,-12.43484,47.549396025,7.30466,-1.5048400000000002,7.4580561235000005,38.59,-10.93,40.108016655,130.26
2021-08-14 13:00:00,45.58386,-12.28836,47.211143642,6.88386,-1.2583600000000001,6.9979281498,38.7,-11.03,40.2411592775,130.48,45.65386,-12.44836,47.3205726887,6.88386,-1.2583600000000001,6.9979281498,38.77,-11.19,40.3525587788,130.23
2021-08-14 13:30:00,44.43362,-12.67122,46.2050473714,8.80362,-1.76122,8.9780633208,35.63,-10.91,37.2629172234,131.0,44.50362,-12.83122,46.3164376846,8.80362,-1.76122,8.9780633208,35.7,-11.07,37.3769300505,130.74
2021-08-14 14:00:00,43.15862,-13.19836,45.1316206998,11.83862,-2.17836,12.0373658162,31.32,-11.02,33.2021505328,130.77,43.20862,-13.36836,45.2293918972,11.83862,-2.17836,12.0373658162,31.37,-11.19,33.3060505014,130.49
2021-08-14 14:30:00,41.72144,-13.3194,43.7959469818,11.82144,-1.9994,11.9893304247,29.9,-11.32,31.9711182163,131.34,41.78144,-13.4794,43.9019698058,11.82144,-1.9994,11.9893304247,29.96,-11.48,32.0841393838,131.0
2021-08-14 15:00:00,40.947540000000004,-13.13456,43.0025313028,12.98754,-1.92456,13.1293612352,27.96,-11.21,30.1235074319,131.34,41.00754,-13.31456,43.1149144131,12.98754,-1.92456,13.1293612352,28.02,-11.39,30.2465287265,131.0
2021-08-14 15:30:00,40.67562,-13.28242,42.7893531552,12.46562,-1.89242,12.6084469877,28.21,-11.39,30.4226264481,131.43,40.73562,-13.44242,42.8962631501,12.46562,-1.89242,12.6084469877,28.27,-11.55,30.5384249758,131.11
2021-08-14 16:00:00,40.70784,-13.21936,42.8004639727,10.707840000000001,-1.6293600000000001,10.8310965038,30.0,-11.59,32.1609716893,131.43,40.75784,-13.38936,42.9007748494,10.707840000000001,-1.6293600000000001,10.8310965038,30.05,-11.76,32.2691818923,131.02
2021-08-14 16:30:00,41.16782,-13.17186,43.2236891,11.55782,-1.7318600000000002,11.6868533923,29.61,-11.44,31.7431205145,131.77,41.23782,-13.34186,43.3423929498,11.55782,-1.7318600000000002,11.6868533923,29.68,-11.61,31.869962347,131.37
2021-08-14 17:00:00,41.9681,-13.07322,43.9571438879,10.0781,-1.48322,10.1866599619,31.89,-11.59,33.9308149033,131.44,42.0581,-13.24322,44.0938391567,10.0781,-1.48322,10.1866599619,31.98,-11.76,34.073714209,131.03
2021-08-14 17:30:00,43.03496,-12.77598,44.8913515854,7.39496,-1.05598,7.4699750443,35.64,-11.72,37.5175692176,131.4,43.10496,-12.93598,45.0041904178,7.39496,-1.05598,7.4699750443,35.71,-11.88,37.6342729437,131.03
2021-08-14 18:00:00,44.159,-12.3912,45.8645736756,13.979,-0.6912,13.9960779663,30.18,-11.7,32.3685402822,131.36,44.209,-12.5512,45.9561563062,13.979,-0.6912,13.9960779663,30.23,-11.86,32.4732582289,130.97
2021-08-14 18:30:00,44.56706,-12.40042,46.2600611026,13.44706,-0.57042,13.4591530796,31.12,-11.83,33.2926913902,131.06,44.64706,-12.58042,46.3856328406,13.44706,-0.57042,13.4591530796,31.2,-12.01,33.4317229589,130.67
2021-08-14 19:00:00,44.33686,-12.40892,46.0406173962,9.73686,-0.5789200000000001,9.7540551068,34.6,-11.83,36.5664996958,131.35,44.44686,-12.57892,46.1925599228,9.73686,-0.5789200000000001,9.7540551068,34.71,-12.0,36.7257961112,130.95
2021-08-14 19:30:00,43.33988,-12.93212,45.2281430761,2.78988,-0.50212,2.834705436,40.55,-12.43,42.4123496166,130.96,43.41988,-13.08212,45.347853785,2.78988,-0.50212,2.834705436,40.63,-12.58,42.5329672137,130.61
2021-08-14 20:00:00,42.7738,-13.25216,44.7796573357,2.4338,-0.6421600000000001,2.5170919541,40.34,-12.61,42.2649701289,131.24,42.8538,-13.42216,44.9065981066,2.4338,-0.6421600000000001,2.5170919541,40.42,-12.78,42.3922728808,130.94
2021-08-14 20:30:00,42.17764,-13.2155,44.1995786883,2.11764,-0.4955,2.1748377916,40.06,-12.72,42.030964776,131.1,42.25764,-13.3755,44.3239454316,2.11764,-0.4955,2.1748377916,40.14,-12.88,42.1558299645,130.78
2021-08-14 21:00:00,42.4852,-13.34494,44.5317823879,2.2952,-0.69494,2.3981002155,40.19,-12.65,42.1338177715,131.1,42.5652,-13.51494,44.6592639241,2.2952,-0.69494,2.3981002155,40.27,-12.82,42.2613925469,130.83
2021-08-14 21:30:00,41.72726,-13.96656,44.0026024837,2.48726,-0.7265600000000001,2.5912066188000002,39.24,-13.24,41.4134664089,131.14,41.80726,-14.13656,44.1326332473,2.48726,-0.7265600000000001,2.5912066188000002,39.32,-13.41,41.5438382916,130.88
2021-08-14 22:00:00,40.3388,-14.4875,42.8614796955,2.8188,-0.8575,2.946343444,37.52,-13.63,39.9190092562,131.52,40.4088,-14.6475,42.9816283276,2.8188,-0.8575,2.946343444,37.59,-13.79,40.0396328654,131.22
2021-08-14 22:30:00,39.04354,-14.55882,41.6696202949,2.87354,-0.9088200000000001,3.0138324313,36.17,-13.65,38.6599456803,131.83,39.12354,-14.73882,41.8077049971,2.87354,-0.9088200000000001,3.0138324313,36.25,-13.83,38.7986004902,131.53
2021-08-14 23:00:00,37.19288,-14.94938,40.0848385936,2.80288,-0.84938,2.9287510442,34.39,-14.1,37.1682942842,132.05,37.25288,-15.11938,40.204138094,2.80288,-0.84938,2.9287510442,34.45,-14.27,37.2885424762,131.79
2021-08-14 23:30:00,35.78864,-14.79406,38.7258436233,2.8586400000000003,-0.9040600000000001,2.9981906432,32.93,-13.89,35.7395719057,132.76,35.85864,-14.97406,38.8595488334,2.8586400000000003,-0.9040600000000001,2.9981906432,33.0,-14.07,35.874293024400004,132.51
2021-08-15 00:00:00,34.5497,-13.6302,37.141137868,2.2597,-0.5102,2.3165811296,32.29,-13.12,34.8536726903,132.97,34.6097,-13.8002,37.2595874122,2.2597,-0.5102,2.3165811296,32.35,-13.29,34.9735128347,132.71
2021-08-15 00:30:00,33.37652,-13.83952,36.1320411981,2.7065200000000003,-0.7395200000000001,2.8057334764,30.67,-13.1,33.3505457227,132.21,33.43652,-14.00952,36.2528277565,2.7065200000000003,-0.7395200000000001,2.8057334764,30.73,-13.27,33.4727620611,131.97
2021-08-15 01:00:00,32.05484,-13.92454,34.9486134437,2.57484,-0.67454,2.6617297453,29.48,-13.25,32.3207812406,132.64,32.11484,-14.09454,35.0716267948,2.57484,-0.67454,2.6617297453,29.54,-13.42,32.4454619323,132.39
2021-08-15 01:30:00,31.28868,-14.07184,34.3074070301,2.5386800000000003,-0.61184,2.6113682866,28.75,-13.46,31.7448279252,132.26,31.34868,-14.25184,34.4362408101,2.5386800000000003,-0.61184,2.6113682866,28.81,-13.64,31.8757854805,132.05
2021-08-15 02:00:00,30.02684,-15.54138,33.8104364463,2.36684,-0.41138,2.4023249343,27.66,-15.13,31.5276465979,132.32,30.08684,-15.72138,33.9467189915,2.36684,-0.41138,2.4023249343,27.72,-15.31,31.6669307007,132.09
2021-08-15 02:30:00,29.7163,-15.82612,33.6678564798,2.9363,-0.79612,3.0423124009,26.78,-15.03,30.7094334041,130.44,29.7763,-16.00612,33.8056788002,2.9363,-0.79612,3.0423124009,26.84,-15.21,30.8501166935,130.24
2021-08-15 03:00:00,29.20438,-15.85726,33.2317394352,2.95438,-0.85726,3.0762405452,26.25,-15.0,30.2334665561,131.0,29.26438,-16.03726,33.3706104992,2.95438,-0.85726,3.0762405452,26.31,-15.18,30.3751296294,130.81
2021-08-15 03:30:00,29.2353,-15.95352,33.3049180524,5.2953,-0.7335200000000001,5.3458632306,23.94,-15.22,28.3685036616,131.41,29.2853,-16.12352,33.4304755168,5.2953,-0.7335200000000001,5.3458632306,23.99,-15.39,28.502143779,131.22
2021-08-15 04:00:00,28.85142,-16.20482,33.0907936932,4.57142,-1.45482,4.7973307212,24.28,-14.75,28.4091692944,131.76,28.90142,-16.39482,33.2277324061,4.57142,-1.45482,4.7973307212,24.33,-14.94,28.5508756433,131.59
2021-08-15 04:30:00,28.83828,-16.10434,33.0302310042,4.08828,-1.11434,4.2374269308,24.75,-14.99,28.935490319,131.58,28.89828,-16.28434,33.1706242961,4.08828,-1.11434,4.2374269308,24.81,-15.17,29.0803198057,131.47
2021-08-15 05:00:00,29.15516,-16.19246,33.3499492575,4.72516,-1.14246,4.8613117445,24.43,-15.05,28.6936822315,131.58,29.20516,-16.36246,33.4764315284,4.72516,-1.14246,4.8613117445,24.48,-15.22,28.825662178,131.47
2021-08-15 05:30:00,29.00698,-16.2876,33.2669626278,5.69698,-1.5575999999999999,5.9060730507,23.31,-14.73,27.5740639007,131.69,29.06698,-16.4676,33.4076514601,5.69698,-1.5575999999999999,5.9060730507,23.37,-14.91,27.7212012727,131.65
2021-08-15 06:00:00,29.17986,-16.32304,33.4350992889,5.81986,-1.8230400000000002,6.0987084912,23.36,-14.5,27.4943557844,131.76,29.22986,-16.50304,33.5668742194,5.81986,-1.8230400000000002,6.0987084912,23.41,-14.68,27.63205566,131.54
2021-08-15 06:30:00,29.62512,-15.83984,33.5938724508,4.10512,-0.9998400000000001,4.225126062,25.52,-14.84,29.5211110902,131.77,29.69512,-16.01984,33.7407087276,4.10512,-0.9998400000000001,4.225126062,25.59,-15.02,29.6723524514,131.56
2021-08-15 07:00:00,29.88338,-15.916640000000001,33.8578769139,3.60338,-0.7666400000000001,3.6840309871,26.28,-15.15,30.3341540182,131.77,29.94338,-16.09664,33.995703039,3.60338,-0.7666400000000001,3.6840309871,26.34,-15.33,30.476294066,131.56
2021-08-15 07:30:00,31.00256,-15.69882,34.7507075604,3.57256,-0.6788200000000001,3.6364792789,27.43,-15.02,31.2730762798,132.26,31.06256,-15.87882,34.8858074057,3.57256,-0.6788200000000001,3.6364792789,27.49,-15.2,31.4124195184,132.0
2021-08-15 08:00:00,33.10018,-15.36992,36.4946072295,4.11018,-0.9199200000000001,4.2118680462,28.99,-14.45,32.3917057285,132.38,33.17018,-15.54992,36.6341487309,4.11018,-0.9199200000000001,4.2118680462,29.06,-14.63,32.5349120177,132.15
2021-08-15 08:30:00,35.4089,-15.04004,38.4706771764,5.2389,-1.16004,5.3657959346,30.17,-13.88,33.2096868398,131.99,35.4789,-15.21004,38.6017831455,5.2389,-1.16004,5.3657959346,30.24,-14.05,33.344566274,131.7
2021-08-15 09:00:00,37.54864,-14.43864,40.2290279636,5.36864,-1.24864,5.5119322655000005,32.18,-13.19,34.7782762655,131.99,37.61864,-14.60864,40.3555998357,5.36864,-1.24864,5.5119322655000005,32.25,-13.36,34.9077656117,131.7
2021-08-15 09:30:00,39.55042,-13.94888,41.9381327127,6.20042,-1.30888,6.3370635969,33.35,-12.64,35.6649982476,130.97,39.63042,-14.11888,42.0703335122,6.20042,-1.30888,6.3370635969,33.43,-12.81,35.8002932949,130.71
2021-08-15 10:00:00,41.6525,-13.39554,43.7535284079,5.6525,-1.31554,5.8035680182,36.0,-12.08,37.9727059873,130.97,41.7325,-13.56554,43.8819488143,5.6525,-1.31554,5.8035680182,36.08,-12.25,38.1028725951,130.71
2021-08-15 10:30:00,44.32852,-12.93584,46.1774148464,10.70852,-1.37584,10.7965427937,33.62,-11.56,35.5519057154,130.29,44.37852,-13.08584,46.2676155199,10.70852,-1.37584,10.7965427937,33.67,-11.71,35.6481836844,130.03
2021-08-15 11:00:00,46.11556,-12.40394,47.7546081717,16.90556,-1.6439400000000002,16.9853024005,29.21,-10.76,31.1287921385,130.13,46.15556,-12.57394,47.8376388008,16.90556,-1.6439400000000002,16.9853024005,29.25,-10.93,31.2254287401,129.8
2021-08-15 11:30:00,46.85518,-12.39138,48.466010679,20.53518,-2.53138,20.690613870500002,26.32,-9.86,28.1062626473,130.05,46.92518,-12.56138,48.5773690677,20.53518,-2.53138,20.690613870500002,26.39,-10.03,28.2317728809,129.69
2021-08-15 12:00:00,47.66882,-11.54994,49.0481142777,20.91882,-2.51994,21.0700528665,26.75,-9.03,28.2330196756,129.51,47.72882,-11.48994,49.0923515407,20.91882,-2.51994,21.0700528665,26.81,-8.97,28.270779968,129.18
2021-08-15 12:30:00,48.57664,-11.24068,49.8602330575,22.20664,-2.85068,22.3888641193,26.37,-8.39,27.6725315069,131.23,48.64664,-11.42068,49.9692657036,22.20664,-2.85068,22.3888641193,26.44,-8.57,27.7942170244,130.88
2021-08-15 13:00:00,48.8483,-11.07512,50.0880693969,23.3983,-3.18512,23.6140939336,25.45,-7.89,26.6449732595,131.29,48.8883,-11.23512,50.1626733568,23.3983,-3.18512,23.6140939336,25.49,-8.05,26.7309296509,130.92
2021-08-15 13:30:00,48.73502,-10.95594,49.9513242636,21.20502,-2.90594,21.4032091165,27.53,-8.05,28.6828066967,131.22,48.80502,-11.11594,50.0549108408,21.20502,-2.90594,21.4032091165,27.6,-8.21,28.7952096711,130.92
2021-08-15 14:00:00,47.92766,-11.23788,49.2275384309,20.83766,-2.65788,21.0064847219,27.09,-8.58,28.416271747,131.43,47.98766,-11.39788,49.3226842413,20.83766,-2.65788,21.0064847219,27.15,-8.74,28.5220984501,131.09
2021-08-15 14:30:00,47.3236,-11.31034,48.6564169239,18.0936,-2.04034,18.2082769167,29.23,-9.27,30.6647321854,131.68,47.3836,-11.48034,48.7545254871,18.0936,-2.04034,18.2082769167,29.29,-9.44,30.7736526919,131.35
2021-08-15 15:00:00,46.77728,-11.2892,48.120265594,19.60728,-2.3792,19.7511017829,27.17,-8.91,28.5936531419,132.15,46.83728,-11.4592,48.218710709,19.60728,-2.3792,19.7511017829,27.23,-9.08,28.7039944955,131.77
2021-08-15 15:30:00,46.44668,-11.49504,47.8479887521,18.20668,-1.93504,18.3092210764,28.24,-9.56,29.8142784585,131.79,46.50668,-11.66504,47.9473090259,18.20668,-1.93504,18.3092210764,28.3,-9.73,29.9259569605,131.47
2021-08-15 16:00:00,46.2934,-11.58618,47.7212578476,16.8434,-1.55618,16.9151358183,29.45,-10.03,31.1111459127,132.19,46.3634,-11.75618,47.8306661855,16.8434,-1.55618,16.9151358183,29.52,-10.2,31.232521512,131.85
2021-08-15 16:30:00,46.52052,-11.39016,47.894618966,16.70052,-1.4801600000000001,16.7659846683,29.82,-9.91,31.4235659975,131.84,46.58052,-11.56016,47.9935635549,16.70052,-1.4801600000000001,16.7659846683,29.88,-10.08,31.5344383175,131.5
2021-08-15 17:00:00,46.13998,-11.51922,47.556179239,15.93998,-1.23922,15.9880777021,30.2,-10.28,31.9016990143,131.71,46.21998,-11.68922,47.6751970673,15.93998,-1.23922,15.9880777021,30.28,-10.45,32.0324975611,131.39
2021-08-15 17:30:00,46.30808,-11.58456,47.735105569,15.77808,-1.28456,15.8302843588,30.53,-10.3,32.2206595215,131.53,46.37808,-11.75456,47.8444979625,15.77808,-1.28456,15.8302843588,30.6,-10.47,32.3416279739,131.21
2021-08-15 18:00:00,46.04462,-11.7341,47.5162723049,15.61462,-1.1741,15.6586994528,30.43,-10.56,32.2102235323,131.63,46.11462,-11.8941,47.6238153927,15.61462,-1.1741,15.6586994528,30.5,-10.72,32.329064323,131.33
2021-08-15 18:30:00,45.87498,-11.769,47.3605653577,15.59498,-1.149,15.637250468,30.28,-10.62,32.08835926,131.37,45.93498,-11.939,47.4611642145,15.59498,-1.149,15.637250468,30.34,-10.79,32.2015480994,131.06
2021-08-15 19:00:00,45.91354,-11.58132,47.3516644721,14.21354,-1.09132,14.2553743786,31.7,-10.49,33.3905690278,131.5,45.99354,-11.75132,47.4710358374,14.21354,-1.09132,14.2553743786,31.78,-10.66,33.5202028633,131.18
2021-08-15 19:30:00,45.22168,-11.8931,46.759450057,9.14168,-0.7031000000000001,9.168678358,36.08,-11.19,37.7754219037,131.37,45.32168,-12.0531,46.8970350623,9.14168,-0.7031000000000001,9.168678358,36.18,-11.35,37.9185297711,131.08
2021-08-15 20:00:00,44.5221,-12.2965,46.1889737996,3.0321,-0.7565000000000001,3.1250476252,41.49,-11.54,43.0649706838,131.67,44.6121,-12.4765,46.3238871281,3.0321,-0.7565000000000001,3.1250476252,41.58,-11.72,43.200171296,131.36
2021-08-15 20:30:00,44.40166,-12.31898,46.0788962432,3.40166,-1.07898,3.5686816328,41.0,-11.24,42.5127933686,132.1,44.49166,-12.46898,46.2058791908,3.40166,-1.07898,3.5686816328,41.09,-11.39,42.6394207278,131.78
2021-08-15 21:00:00,44.3841,-12.46918,46.1023728531,4.4841,-1.4491800000000001,4.7124596001,39.9,-11.02,41.3938449531,131.82,44.4641,-12.63918,46.2255887997,4.4841,-1.4491800000000001,4.7124596001,39.98,-11.19,41.516460591,131.52
2021-08-15 21:30:00,44.08754,-12.85946,45.9246872035,5.12754,-1.6394600000000001,5.3832606795,38.96,-11.22,40.5434335004,131.82,44.15754,-13.02946,46.0397129307,5.12754,-1.6394600000000001,5.3832606795,39.03,-11.39,40.6580004427,131.57
2021-08-15 22:00:00,42.24102,-13.44746,44.3298765066,6.28102,-1.98746,6.5879594331,35.96,-11.46,37.7419289385,132.5,42.30102,-13.62746,44.4419166901,6.28102,-1.98746,6.5879594331,36.02,-11.64,37.8540618692,132.2
2021-08-15 22:30:00,40.35402,-9.4042,41.4353219826,8.12402,-2.4342,8.4808626095,32.23,-6.97,32.9750481425,132.37,40.13402,-20.0842,44.8788887006,8.12402,-2.4342,8.4808626095,32.01,-17.65,36.5535579664,132.1
2021-08-15 23:00:00,38.39298,-5.51136,38.7865440885,8.30298,-2.44136,8.6544621745,30.09,-3.07,30.2462063737,132.37,37.89298,-25.90136,45.8994377213,8.30298,-2.44136,8.6544621745,29.59,-23.46,37.7616167556,132.1
2021-08-15 23:30:00,36.68976,-5.64738,37.1218451821,9.49976,-2.6773800000000003,9.8698431458,27.19,-2.9699999999999998,27.3517275506,131.36,36.22976,-26.15738,44.6856133238,9.49976,-2.6773800000000003,9.8698431458,26.73,-23.48,35.578129518,131.09
2021-08-16 00:00:00,35.121,-4.39256,35.3946214043,9.581,-2.89256,10.008119921,25.54,-1.5,25.5840106316,131.75,34.671,-24.81256,42.6349783013,9.581,-2.89256,10.008119921,25.09,-21.92,33.3165799565,131.47
2021-08-16 00:30:00,33.93524,-4.3089,34.2077057557,8.95524,-2.7289,9.3617956967,24.98,-1.58,25.0299180981,131.46,33.49524,-24.6789,41.605038251,8.95524,-2.7289,9.3617956967,24.54,-21.95,32.9243693941,131.18
2021-08-16 01:00:00,32.98604,-4.46172,33.2864203579,8.51604,-2.72172,8.9403969174,24.47,-1.74,24.5317855037,131.24,32.55604,-24.77172,40.9088480923,8.51604,-2.72172,8.9403969174,24.04,-22.05,32.6209150699,130.95
2021-08-16 01:30:00,31.82744,-4.42418,32.1334608411,6.00744,-2.04418,6.3457077798,25.82,-2.38,25.9294581509,131.08,31.38744,-24.81418,40.0114348509,6.00744,-2.04418,6.3457077798,25.38,-22.77,34.0971743697,130.78
2021-08-16 02:00:00,31.19084,-4.4659,31.5089314753,3.94084,-1.1459,4.1040597846,27.25,-3.32,27.4515008697,131.41,30.73084,-24.9259,39.5687378863,3.94084,-1.1459,4.1040597846,26.79,-23.78,35.8216763985,131.11
2021-08-16 02:30:00,30.7237,-4.53426,31.0564849176,4.4437,-1.26426,4.6200457831,26.28,-3.27,26.4826603649,131.67,30.2737,-24.99426,39.258246836,4.4437,-1.26426,4.6200457831,25.83,-23.73,35.0756582262,131.34
2021-08-16 03:00:00,30.42738,-4.4597,30.7524694578,4.6273800000000005,-1.2197,4.785427228,25.8,-3.24,26.0026460192,131.67,29.97738,-24.8897,38.9633222115,4.6273800000000005,-1.2197,4.785427228,25.35,-23.67,34.6827248065,131.34
2021-08-16 03:30:00,30.25488,-4.39064,30.5718086384,3.85488,-0.9906400000000001,3.9801340962,26.4,-3.4,26.6180389961,131.5,29.81488,-24.780640000000002,38.7686366568,3.85488,-0.9906400000000001,3.9801340962,25.96,-23.79,35.212010735,131.2
2021-08-16 04:00:00,30.12134,-4.4907,30.4542527389,4.69134,-1.2307000000000001,4.8500818019,25.43,-3.26,25.6381064043,131.34,29.67134,-24.9907,38.7933435513,4.69134,-1.2307000000000001,4.8500818019,24.98,-23.76,34.4751794774,131.04
2021-08-16 04:30:00,30.07802,-4.61886,30.4305957027,5.36802,-1.48886,5.5706680766000005,24.71,-3.13,24.9074486851,131.75,29.64802,-25.15886,38.8841012037,5.36802,-1.48886,5.5706680766000005,24.28,-23.67,33.9085136802,131.44
2021-08-16 05:00:00,30.22534,-4.51978,30.5614068617,4.65534,-1.2797800000000001,4.8280459157,25.57,-3.24,25.7744544074,131.79,29.77534,-25.06978,38.9238325626,4.65534,-1.2797800000000001,4.8280459157,25.12,-23.79,34.5973770682,131.5
2021-08-16 05:30:00,31.11926,-4.35494,31.422505395800002,7.21926,-2.05494,7.5060304656,23.9,-2.3,24.0104144071,131.9,30.67926,-24.72494,39.4022797837,7.21926,-2.05494,7.5060304656,23.46,-22.67,32.6236187447,131.6
2021-08-16 06:00:00,32.27788,-4.14448,32.5428679093,7.71788,-2.20448,8.0265436998,24.56,-1.94,24.636501375,131.23,31.85788,-24.45448,40.1615003475,7.71788,-2.20448,8.0265436998,24.14,-22.25,32.829896436,130.94
2021-08-16 06:30:00,34.80614,-3.20934,34.953787276,5.61614,-1.50934,5.8154222319,29.19,-1.7000000000000002,29.2394613493,131.09,34.35614,-23.35934,41.5451937164,5.61614,-1.50934,5.8154222319,28.74,-21.85,36.1027713618,130.78
2021-08-16 07:00:00,36.6965,-3.20708,36.8363743381,5.3465,-1.48708,5.549456656,31.35,-1.72,31.3971479596,130.53,36.2165,-23.25708,43.0409879345,5.3465,-1.48708,5.549456656,30.87,-21.77,37.7741948955,130.23
2021-08-16 07:30:00,39.65992,-3.21954,39.7903844191,6.50992,-1.8695400000000002,6.7730523561,33.15,-1.35,33.1774773001,130.05,39.15992,-23.27954,45.5569568454,6.50992,-1.8695400000000002,6.7730523561,32.65,-21.41,39.0437011565,129.77
2021-08-16 08:00:00,42.97014,-5.42274,43.3109575134,6.95014,-1.7727400000000002,7.1726601151,36.02,-3.65,36.20445967,130.27,42.76014,-16.20274,45.7269981119,6.95014,-1.7727400000000002,7.1726601151,35.81,-14.43,38.6080432035,129.93
2021-08-16 08:30:00,45.84224,-7.6725,46.4798690238,6.69224,-1.6125,6.8837658638,39.15,-6.06,39.6162353083,130.77,45.94224,-7.8325,46.6051228136,6.69224,-1.6125,6.8837658638,39.25,-6.22,39.7397898837,130.41
2021-08-16 09:00:00,47.84702,-6.9066600000000005,48.3429340776,7.52702,-1.53666,7.6822753163,40.32,-5.37,40.6760285672,132.4,47.92702,-7.05666,48.4437374326,7.52702,-1.53666,7.6822753163,40.4,-5.52,40.7753651118,132.02
2021-08-16 09:30:00,49.25086,-6.53918,49.6830764528,7.26086,-1.7391800000000002,7.4662463803,41.99,-4.8,42.2634605777,132.46,49.34086,-6.70918,49.7949150196,7.26086,-1.7391800000000002,7.4662463803,42.08,-4.97,42.3724828161,132.19
2021-08-16 10:00:00,49.73592,-6.44514,50.1517852909,8.27592,-1.75514,8.4599863041,41.46,-4.69,41.7244257001,132.3,49.80592,-6.59514,50.2406761366,8.27592,-1.75514,8.4599863041,41.53,-4.84,41.8110810671,132.07
2021-08-16 10:30:00,50.25642,-6.59564,50.6873773066,9.79642,-2.30564,10.0640856826,40.46,-4.29,40.6868000708,132.25,50.34642,-6.76564,50.798975299,9.79642,-2.30564,10.0640856826,40.55,-4.46,40.7945351732,132.0
2021-08-16 11:00:00,51.00338,-6.1626,51.3743361046,10.59338,-2.2726,10.8344086403,40.41,-3.89,40.5968003665,132.5,51.07338,-6.3225999999999996,51.463243343,10.59338,-2.2726,10.8344086403,40.48,-4.05,40.6820955704,132.23
2021-08-16 11:30:00,51.15394,-6.48092,51.5628538928,12.713940000000001,-2.14092,12.892936390500001,38.44,-4.34,38.6842241747,132.18,51.23394,-6.65092,51.6638301403,12.713940000000001,-2.14092,12.892936390500001,38.52,-4.51,38.7831213287,131.95
2021-08-16 12:00:00,51.404,-6.50182,51.8135588366,11.814,-1.30182,11.8855092997,39.59,-5.2,39.9300400701,132.4,51.464,-6.67182,51.8946671452,11.814,-1.30182,11.8855092997,39.65,-5.37,40.0119907028,132.13
2021-08-16 12:30:00,51.53392,-6.38864,51.9284087145,15.57392,-1.33864,15.6313448307,35.96,-5.05,36.3128641118,132.59,51.58392,-6.54864,51.9979373477,15.57392,-1.33864,15.6313448307,36.01,-5.21,36.3849446887,132.29
2021-08-16 13:00:00,51.23428,-6.56988,51.6537972499,20.03428,-2.09988,20.1440281754,31.2,-4.47,31.5185802345,132.41,51.29428,-6.72988,51.7338810214,20.03428,-2.09988,20.1440281754,31.26,-4.63,31.6010205531,132.1
2021-08-16 13:30:00,50.88258,-6.73168,51.3259433725,20.53258,-2.01168,20.6308918343,30.35,-4.72,30.7148319221,131.4,50.94258,-6.9116800000000005,51.4093160573,20.53258,-2.01168,20.6308918343,30.41,-4.9,30.8022418015,131.08
2021-08-16 14:00:00,50.99612,-6.78582,51.4456179682,18.82612,-1.7858200000000002,18.9106305375,32.17,-5.0,32.556242105,131.48,51.06612,-6.95582,51.5376759636,18.82612,-1.7858200000000002,18.9106305375,32.24,-5.17,32.6518988728,131.16
2021-08-16 14:30:00,49.8135,-7.15996,50.3254389892,11.2835,-1.56996,11.3921967439,38.53,-5.59,38.9333918379,131.7,49.9235,-7.33996,50.4601908939,11.2835,-1.56996,11.3921967439,38.64,-5.77,39.0684335494,131.35
2021-08-16 15:00:00,49.71294,-7.01494,50.2054358277,8.28294,-1.54494,8.425789853,41.43,-5.47,41.7895417539,131.82,49.79294,-7.17494,50.3072225217,8.28294,-1.54494,8.425789853,41.51,-5.63,41.8900584865,131.47
2021-08-16 15:30:00,49.04262,-7.5064,49.613754317,8.02262,-1.3464,8.1348155864,41.02,-6.16,41.4799469624,131.06,49.12262,-7.6764,49.7187983827,8.02262,-1.3464,8.1348155864,41.1,-6.33,41.5845993127,130.76
2021-08-16 16:00:00,49.0492,-7.63312,49.6395864364,7.4992,-1.38312,7.6256817121000005,41.55,-6.25,42.0174368566,131.38,49.1292,-7.81312,49.7465891974,7.4992,-1.38312,7.6256817121000005,41.63,-6.43,42.1236489398,131.07
2021-08-16 16:30:00,48.75218,-8.0615,49.4141967151,6.99218,-1.2915,7.1104538113,41.76,-6.77,42.3052065354,131.57,48.84218,-8.2315,49.5309614221,6.99218,-1.2915,7.1104538113,41.85,-6.94,42.4215287325,131.29
2021-08-16 17:00:00,49.25868,-8.38174,49.9667001189,6.58868,-1.27174,6.7102925994,42.67,-7.11,43.2583055609,131.67,49.33868,-8.55174,50.0743207759,6.58868,-1.27174,6.7102925994,42.75,-7.28,43.3654343919,131.37
2021-08-16 17:30:00,51.30652,-8.4487,51.9974953839,17.76652,-3.4787,18.1038831912,33.54,-4.97,33.9062309908,131.67,51.33652,-8.6087,52.0533188318,17.76652,-3.4787,18.1038831912,33.57,-5.13,33.9597084793,131.42
2021-08-16 18:00:00,52.59886,-8.18674,53.232159313,22.37886,-3.86674,22.7104613147,30.22,-4.32,30.5272140884,131.19,52.66886,-8.35674,53.3277030926,22.37886,-3.86674,22.7104613147,30.29,-4.49,30.6209764704,130.93
2021-08-16 18:30:00,52.42368,-8.3684,53.0874028683,21.63368,-3.7684,21.9594387201,30.79,-4.6,31.1317217641,130.97,52.50368,-8.5384,53.1934271137,21.63368,-3.7684,21.9594387201,30.87,-4.77,31.2363538205,130.74
2021-08-16 19:00:00,51.96978,-8.25302,52.6210069494,20.70978,-3.63302,21.0260272512,31.26,-4.62,31.5995569589,131.16,52.03978,-8.42302,52.7170367943,20.70978,-3.63302,21.0260272512,31.33,-4.79,31.6940530699,130.93
2021-08-16 19:30:00,52.21242,-8.36836,52.8787882931,21.92242,-3.08836,22.1388903549,30.29,-5.28,30.7467477955,131.06,52.26242,-8.53836,52.9553031881,21.92242,-3.08836,22.1388903549,30.34,-5.45,30.825607861,130.85
2021-08-16 20:00:00,52.0137,-8.44658,52.6950633493,21.4437,-3.28658,21.6940977638,30.57,-5.16,31.0024273243,131.82,52.0937,-8.61658,52.80150595,21.4437,-3.28658,21.6940977638,30.65,-5.33,31.1099887496,131.59
2021-08-16 20:30:00,50.67752,-8.57696,51.3982030444,19.17752,-3.32696,19.4639650686,31.5,-5.25,31.9345032841,131.2,50.74752,-8.74696,51.4958259997,19.17752,-3.32696,19.4639650686,31.57,-5.42,32.0318794328,130.98
2021-08-16 21:00:00,50.07884,-8.7837,50.8433240597,19.10884,-3.2937,19.3906221106,30.97,-5.49,31.4528377098,130.34,50.13884,-8.9537,50.9320333409,19.10884,-3.2937,19.3906221106,31.03,-5.66,31.5419799632,130.11
2021-08-16 21:30:00,48.11118,-9.07696,48.959951428,5.52118,-0.97696,5.6069492092,42.59,-8.1,43.3534093238,130.28,48.24118,-9.25696,49.1213065404,5.52118,-0.97696,5.6069492092,42.72,-8.28,43.5150180972,130.11
2021-08-16 22:00:00,45.244,-9.99132,46.3340696609,1.974,-0.7513200000000001,2.1121452939,43.27,-9.24,44.2455703998,130.86,45.334,-10.17132,46.4610299772,1.974,-0.7513200000000001,2.1121452939,43.36,-9.42,44.371454788,130.67
2021-08-16 22:30:00,42.664,-10.60938,43.9633465512,2.134,-0.7793800000000001,2.2718690949,40.53,-9.83,41.7050332694,131.16,42.734,-10.78938,44.0749983186,2.134,-0.7793800000000001,2.2718690949,40.6,-10.01,41.8157876884,130.97
2021-08-16 23:00:00,40.54662,-10.9176,41.9907416365,2.16662,-0.7376,2.2887323969,38.38,-10.18,39.7071378974,131.44,40.61662,-11.0876,42.1027872472,2.16662,-0.7376,2.2887323969,38.45,-10.35,39.8186514086,131.25
2021-08-16 23:30:00,38.27474,-11.56772,39.9845953845,1.9247400000000001,-0.7777200000000001,2.0759268932,36.35,-10.79,37.9176291453,131.52,38.34474,-11.74772,40.1039650267,1.9247400000000001,-0.7777200000000001,2.0759268932,36.42,-10.97,38.0362629605,131.32
2021-08-17 00:00:00,36.08616,-11.89624,37.9964665421,2.07616,-0.74624,2.2061991033,34.01,-11.15,35.7910966582,132.46,36.14616,-12.08624,38.1132795766,2.07616,-0.74624,2.2061991033,34.07,-11.34,35.9076663124,132.27
2021-08-17 00:30:00,34.90324,-11.91194,36.8799468148,1.75324,-0.47194,1.8156480554,33.15,-11.44,35.0684487823,132.68,34.96324,-12.09194,36.9951775812,1.75324,-0.47194,1.8156480554,33.21,-11.62,35.1842081053,132.47
2021-08-17 01:00:00,33.68038,-12.64054,35.9743137313,1.6703800000000002,-0.42054,1.7225049306,32.01,-12.22,34.2632237246,133.34,33.77038,-12.15054,35.8897504538,1.6703800000000002,-0.42054,1.7225049306,32.1,-11.73,34.1760574087,133.15
2021-08-17 01:30:00,32.41642,-23.82708,40.2312568402,1.75642,-0.41708000000000006,1.8052609071,30.66,-23.41,38.5754287079,131.21,33.01642,-3.81708,33.2363368821,1.75642,-0.41708000000000006,1.8052609071,31.26,-3.4,31.4443572044,131.0
2021-08-17 02:00:00,32.19676,-23.94994,40.1276834679,2.29676,-0.6599400000000001,2.3896918842,29.9,-23.29,37.9003179406,131.21,32.78676,-3.88994,33.0167118972,2.29676,-0.6599400000000001,2.3896918842,30.49,-3.23,30.6606099091,131.0
2021-08-17 02:30:00,31.34612,-23.85596,39.3914466169,2.36612,-0.67596,2.4607815376,28.98,-23.18,37.1100094314,131.32,31.92612,-4.05596,32.1827275068,2.36612,-0.67596,2.4607815376,29.56,-3.38,29.7526133306,131.1
2021-08-17 03:00:00,30.88826,-23.94604,39.0832117092,2.03826,-0.48604,2.0954089599,28.85,-23.46,37.1845949285,130.43,31.47826,-4.04604,31.7372225046,2.03826,-0.48604,2.0954089599,29.44,-3.56,29.6544634077,130.25
2021-08-17 03:30:00,30.26016,-24.04166,38.6481396549,2.63016,-0.7616600000000001,2.7382234352,27.63,-23.28,36.1299778577,130.79,30.82016,-4.16166,31.0998661795,2.63016,-0.7616600000000001,2.7382234352,28.19,-3.4,28.3942969626,130.57
2021-08-17 04:00:00,30.83032,-24.00414,39.0731028771,3.40032,-1.17414,3.5973296821,27.43,-22.83,35.6877261814,130.71,31.40032,-4.03414,31.6584014385,3.40032,-1.17414,3.5973296821,28.0,-2.86,28.1456852821,130.49
2021-08-17 04:30:00,30.84646,-23.9719,39.0660477159,3.52646,-1.2019,3.725652123,27.32,-22.77,35.5648042311,130.95,31.41646,-4.0719,31.6792412873,3.52646,-1.2019,3.725652123,27.89,-2.87,28.0372787553,130.73
2021-08-17 05:00:00,31.23986,-24.05806,39.4299264998,2.49986,-0.6280600000000001,2.5775491039,28.74,-23.43,37.0803519401,130.82,31.81986,-3.93806,32.0626232081,2.49986,-0.6280600000000001,2.5775491039,29.32,-3.31,29.5062451017,130.61
2021-08-17 05:30:00,32.20196,-23.91514,40.1110975799,2.94196,-0.72514,3.03000935,29.26,-23.19,37.3352875977,131.56,32.78196,-3.81514,33.003214914,2.94196,-0.72514,3.03000935,29.84,-3.09,29.9995616635,131.32
2021-08-17 06:00:00,33.32396,-23.47366,40.7614894708,3.61396,-0.94366,3.735130664,29.71,-22.53,37.2865257164,131.51,33.92396,-3.58366,34.1127202239,3.61396,-0.94366,3.735130664,30.31,-2.64,30.4247547237,131.26
2021-08-17 06:30:00,36.09574,-21.25356,41.8881398348,2.95574,-0.79356,3.0604144198,33.14,-20.46,38.9470306955,130.63,36.70574,-1.8835600000000001,36.754035795,2.95574,-0.79356,3.0604144198,33.75,-1.09,33.7675968941,130.43
2021-08-17 07:00:00,38.02372,-20.5681,43.2301980131,3.21372,-0.9781000000000001,3.3592671594,34.81,-19.59,39.9437629675,130.29,38.65372,-0.8181,38.6623765106,3.21372,-0.9781000000000001,3.3592671594,35.44,0.16,35.440361172,130.11
2021-08-17 07:30:00,41.03812,-19.65304,45.5013106886,4.18812,-1.32304,4.3921275,36.85,-18.33,41.1571549065,131.65,41.67812,-0.24304,41.6788286205,4.18812,-1.32304,4.3921275,37.49,1.08,37.5055529222,131.45
2021-08-17 08:00:00,44.17574,-18.73622,47.9848095176,4.79574,-1.46622,5.0148702113,39.38,-17.27,43.0004337187,130.55,44.86574,0.8837800000000001,44.8744436493,4.79574,-1.46622,5.0148702113,40.07,2.35,40.1388515033,130.34
2021-08-17 08:30:00,47.81702,-17.54234,50.9333004463,13.75702,-1.6323400000000001,13.8535242143,34.06,-15.91,37.5927080695,131.3,48.39702,1.81766,48.4311411465,13.75702,-1.6323400000000001,13.8535242143,34.64,3.45,34.8113788868,131.07
2021-08-17 09:00:00,49.31842,-16.78422,52.0962243575,14.57842,-1.30422,14.6366430408,34.74,-15.48,38.0328542184,130.38,49.94842,2.53578,50.0127467822,14.57842,-1.30422,14.6366430408,35.37,3.84,35.5778372024,130.15
2021-08-17 09:30:00,50.58224,-16.39006,53.1713933447,15.27224,-1.25006,15.3233144137,35.31,-15.14,38.4189497514,130.18,51.19224,2.9699400000000002,51.2783188085,15.27224,-1.25006,15.3233144137,35.92,4.22,36.1670402438,129.96
2021-08-17 10:00:00,51.31224,-16.31852,53.8445918251,15.81224,-1.38852,15.873087967,35.5,-14.93,38.511750155,130.41,51.94224,3.05148,52.031796302,15.81224,-1.38852,15.873087967,36.13,4.44,36.4017925383,130.17
2021-08-17 10:30:00,51.03254,-16.33372,53.5827448708,18.33254,-1.8037200000000002,18.4210593802,32.7,-14.53,35.7828296813,130.56,51.61254,3.02628,51.7011862136,18.33254,-1.8037200000000002,18.4210593802,33.28,4.83,33.6286678297,130.28
2021-08-17 11:00:00,50.97632,-16.30738,53.5211719155,21.85632,-2.43738,21.9918063198,29.12,-13.87,32.2544772086,130.48,51.51632,3.01262,51.6043322368,21.85632,-2.43738,21.9918063198,29.66,5.45,30.1565598171,130.2
2021-08-17 11:30:00,50.35622,-16.2516,52.913735412,20.90622,-2.3616,21.0391822381,29.45,-13.89,32.5612438337,130.28,50.91622,3.0584,51.0079922135,20.90622,-2.3616,21.0391822381,30.01,5.42,30.4955160638,129.99
2021-08-17 12:00:00,50.43916,-16.0489,52.9308610615,21.16916,-2.0789,21.2709934022,29.27,-13.97,32.432912296,130.33,50.99916,3.2611,51.1033178367,21.16916,-2.0789,21.2709934022,29.83,5.34,30.304199379,129.99
2021-08-17 12:30:00,50.69726,-16.13638,53.2033357132,16.85726,-2.4563800000000002,17.0352874179,33.84,-13.68,36.5005205442,130.26,51.32726,3.10362,51.4210081213,16.85726,-2.4563800000000002,17.0352874179,34.47,5.5600000000000005,34.9155337923,129.96
2021-08-17 13:00:00,50.77036,-16.32604,53.3307513224,13.37036,-2.4760400000000002,13.59769468,37.4,-13.85,39.882107517,129.99,51.42036,2.9139600000000003,51.5028599731,13.37036,-2.4760400000000002,13.59769468,38.05,5.39,38.4298659899,129.71
2021-08-17 13:30:00,51.05636,-16.3651,53.6150015803,12.58636,-2.4451,12.8216602692,38.47,-13.92,40.910967967,130.15,51.69636,2.9149000000000003,51.778473126,12.58636,-2.4451,12.8216602692,39.11,5.36,39.4755835929,129.86
