Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-17 14:00:00,50.11772,-16.60812,52.7978740854,13.22772,-2.55812,13.4728079602,36.89,-14.05,39.4749870171,130.15,50.74772,2.74188,50.821737388,13.22772,-2.55812,13.4728079602,37.52,5.3,37.892484743,129.86
2021-08-17 14:30:00,49.75288,-16.97694,52.5696258314,12.99288,-2.43694,13.2194405047,36.76,-14.54,39.5311168575,130.31,50.38288,2.41306,50.4406329823,12.99288,-2.43694,13.2194405047,37.39,4.85,37.7032438923,130.05
2021-08-17 15:00:00,50.16822,-16.47834,52.8051700795,18.92822,-2.15834,19.0508777731,31.24,-14.32,34.3656805549,130.44,50.72822,2.90166,50.811139872300004,18.92822,-2.15834,19.0508777731,31.8,5.06,32.2000559006,130.18
2021-08-17 15:30:00,50.21086,-16.46438,52.841331084,20.36086,-2.23438,20.4830923916,29.85,-14.23,33.0683443795,130.5,50.78086,2.89562,50.8633498457,20.36086,-2.23438,20.4830923916,30.42,5.13,30.8495267387,130.23
2021-08-17 16:00:00,50.20414,-16.50656,52.848104944,19.76414,-2.05656,19.8708497295,30.44,-14.45,33.6956391837,130.25,50.77414,2.69344,50.8455299095,19.76414,-2.05656,19.8708497295,31.01,4.75,31.371684685399998,130.02
2021-08-17 16:30:00,50.51568,-17.12756,53.3402965629,18.22568,-1.72756,18.3073721494,32.29,-15.4,35.7743497495,129.65,51.11568,2.36244,51.1702439374,18.22568,-1.72756,18.3073721494,32.89,4.09,33.143328137,129.46
2021-08-17 17:00:00,51.15288,-17.43962,54.0440327699,17.07288,-1.83962,17.171704436,34.08,-15.6,37.4807470577,130.75,51.76288,2.05038,51.8034728955,17.07288,-1.83962,17.171704436,34.69,3.89,34.9074232793,130.54
2021-08-17 17:30:00,51.60134,-17.9844,54.6455573048,23.83134,-4.2044,24.1993749001,27.77,-13.78,31.0009886939,130.63,52.13134,1.3956,52.1500173495,23.83134,-4.2044,24.1993749001,28.3,5.6,28.8487434735,130.46
2021-08-17 18:00:00,52.51172,-17.9736,55.502531783,22.43172,-3.8936,22.767129444,30.08,-14.08,33.212238708,130.19,53.08172,1.3964,53.1000840971,22.43172,-3.8936,22.767129444,30.65,5.29,31.1031606111,130.02
2021-08-17 18:30:00,52.44718,-18.20966,55.5184510525,21.667180000000002,-3.70966,21.9824536044,30.78,-14.5,34.0243794947,130.19,53.02718,1.18034,53.0403150563,21.667180000000002,-3.70966,21.9824536044,31.36,4.89,31.7389618608,130.02
2021-08-17 19:00:00,52.1546,-18.162,55.2264478774,21.0346,-3.672,21.3527043055,31.12,-14.49,34.3280424726,130.37,52.7446,1.288,52.7603238538,21.0346,-3.672,21.3527043055,31.71,4.96,32.0955713456,130.17
2021-08-17 19:30:00,52.17434,-18.21866,55.2637433281,20.92434,-3.75866,21.2592457399,31.25,-14.46,34.4333283317,130.46,52.75434,1.27134,52.7696569463,20.92434,-3.75866,21.2592457399,31.83,5.03,32.2249871994,130.26
2021-08-17 20:00:00,52.13536,-18.2009,55.2210876671,20.12536,-3.4609,20.4207723639,32.01,-14.74,35.2407108328,130.66,52.73536,1.3191,52.7518551251,20.12536,-3.4609,20.4207723639,32.61,4.78,32.9584662871,130.46
2021-08-17 20:30:00,51.54596,-18.39638,54.7303644189,19.52596,-3.30638,19.8039203853,32.02,-15.09,35.397577600700004,130.73,52.12596,1.14362,52.1385037436,19.52596,-3.30638,19.8039203853,32.6,4.45,32.9023175476,130.55
2021-08-17 21:00:00,50.97694,-18.51698,54.2358457119,19.69694,-3.46698,19.9997348903,31.28,-15.05,34.7122586416,130.86,51.55694,0.78302,51.5628857075,19.69694,-3.46698,19.9997348903,31.86,4.25,32.1422167873,130.68
2021-08-17 21:30:00,49.25928,-19.16022,52.8544292994,19.57928,-3.38022,19.8689227833,29.68,-15.78,33.6141458318,129.98,49.81928,0.24978000000000003,49.8199061598,19.57928,-3.38022,19.8689227833,30.24,3.63,30.45709277,129.83
2021-08-17 22:00:00,45.92174,-19.89618,50.0466200979,6.7217400000000005,-0.9261800000000001,6.7852485599,39.2,-18.97,43.5488335091,130.53,46.62174,-0.5061800000000001,46.6244877593,6.7217400000000005,-0.9261800000000001,6.7852485599,39.9,0.42,39.9022104651,130.35
2021-08-17 22:30:00,43.52004,-20.20372,47.9810815159,2.27004,-0.6737200000000001,2.3679062988,41.25,-19.53,45.6397129702,130.59,44.20004,-0.8837200000000001,44.2088735102,2.27004,-0.6737200000000001,2.3679062988,41.93,-0.21,41.9305258732,130.42
2021-08-17 23:00:00,41.12706,-20.6313,46.0117985297,2.11706,-0.5713,2.1927897149,39.01,-20.06,43.8655183487,130.15,41.79706,-1.1913,41.8140337726,2.11706,-0.5713,2.1927897149,39.68,-0.62,39.6848434544,130.03
2021-08-17 23:30:00,38.72738,-20.87274,43.9941045684,2.66738,-0.7427400000000001,2.768858749,36.06,-20.13,41.298190033,130.82,39.34738,-1.4227400000000001,39.3730936297,2.66738,-0.7427400000000001,2.768858749,36.68,-0.68,36.686302621,130.66
2021-08-18 00:00:00,36.99278,-21.46756,42.77057288,2.75278,-0.8075600000000001,2.8687890968,34.24,-20.66,39.9901637906,130.63,37.60278,-1.91756,37.6516413996,2.75278,-0.8075600000000001,2.8687890968,34.85,-1.11,34.867672707,130.53
2021-08-18 00:30:00,35.52532,-21.5446,41.5477815324,2.57532,-0.7946000000000001,2.6951182279,32.95,-20.75,38.9392475531,131.15,36.12532,-2.0346,36.1825695918,2.57532,-0.7946000000000001,2.6951182279,33.55,-1.24,33.5729072319,131.0
2021-08-18 01:00:00,34.5445,-21.7049,40.7973671241,2.4245,-0.7949,2.5514831491,32.12,-20.91,38.3265247577,130.91,35.1345,-2.1249000000000002,35.1986972807,2.4245,-0.7949,2.5514831491,32.71,-1.33,32.7370279653,130.79
2021-08-18 01:30:00,33.60484,-22.0404,40.1878651285,2.08484,-0.6304000000000001,2.1780638158,31.52,-21.41,38.1037859011,132.21,34.19484,-2.1504,34.2623890408,2.08484,-0.6304000000000001,2.1780638158,32.11,-1.52,32.1459561998,132.08
2021-08-18 02:00:00,32.85796,-22.33534,39.7305040023,1.95796,-0.61534,2.0523768361,30.9,-21.72,37.7699404289,132.21,33.44796,-2.41534,33.535054726,1.95796,-0.61534,2.0523768361,31.49,-1.8,31.5414029491,132.08
2021-08-18 02:30:00,32.34982,-22.62458,39.476353355,1.83982,-0.5545800000000001,1.9215870027,30.51,-22.07,37.6556104717,132.35,32.92982,-2.47458,33.0226678421,1.83982,-0.5545800000000001,1.9215870027,31.09,-1.92,31.149229525,132.22
2021-08-18 03:00:00,31.86404,-22.70514,39.1259559313,1.75404,-0.49514,1.8225860587,30.11,-22.21,37.4151867562,133.21,32.43404,-2.57514,32.5361075844,1.75404,-0.49514,1.8225860587,30.68,-2.08,30.7504276393,133.04
2021-08-18 03:30:00,31.91082,-21.926,38.7175658981,1.81082,-0.516,1.8829033625,30.1,-21.41,36.937759813,133.21,32.37082,-1.646,32.4126411061,1.81082,-0.516,1.8829033625,30.56,-1.13,30.5808845523,133.01
2021-08-18 04:00:00,31.53318,-21.06544,37.9222125318,1.90318,-0.53544,1.9770660348,29.63,-20.53,36.0474381891,133.34,32.10318,-0.9654400000000001,32.1176935739,1.90318,-0.53544,1.9770660348,30.2,-0.43,30.2030611031,133.16
2021-08-18 04:30:00,31.9439,-21.04962,38.2557087159,2.2439,-0.67962,2.344561911,29.7,-20.37,36.0142596759,132.95,32.5139,-0.84962,32.5249988064,2.2439,-0.67962,2.344561911,30.27,-0.17,30.2704773666,132.79
2021-08-18 05:00:00,32.0822,-21.00684,38.3478145873,2.1522,-0.6268400000000001,2.241627361,29.93,-20.38,36.209795636,133.04,32.6622,-0.9368400000000001,32.6756327869,2.1522,-0.6268400000000001,2.241627361,30.51,-0.31,30.5115748528,132.9
2021-08-18 05:30:00,32.76154,-20.7851,38.7986969521,1.95154,-0.5151,2.0183746881,30.81,-20.27,36.8799267895,132.47,33.34154,-0.7551,33.3500894389,1.95154,-0.5151,2.0183746881,31.39,-0.24,31.3909174762,132.33
2021-08-18 06:00:00,33.7565,-20.57314,39.5317009716,1.8365,-0.46314000000000005,1.8939986562,31.92,-20.11,37.7266285268,132.47,34.3565,-0.60314,34.3617937557,1.8365,-0.46314000000000005,1.8939986562,32.52,-0.14,32.5203013516,132.33
2021-08-18 06:30:00,35.83294,-19.77128,40.9255800433,1.92294,-0.5012800000000001,1.9872040363,33.91,-19.27,39.0028332304,132.43,36.44294,0.01872,36.442944808,1.92294,-0.5012800000000001,1.9872040363,34.52,0.52,34.5239163479,132.26
2021-08-18 07:00:00,37.11484,-20.6968,42.4955159807,2.44484,-0.6968000000000001,2.5421984316,34.67,-20.0,40.0251033728,131.82,37.73484,-1.2268,37.7547770231,2.44484,-0.6968000000000001,2.5421984316,35.29,-0.53,35.2939796566,131.67
2021-08-18 07:30:00,41.1275,-19.3097,45.4349619824,7.5475,-0.7697,7.5866457898,33.58,-18.54,38.358154283,130.73,41.7375,0.21030000000000001,41.738029809,7.5475,-0.7697,7.5866457898,34.19,0.98,34.2040421588,130.55
2021-08-18 08:00:00,44.90734,-17.81836,48.3131776948,12.36734,-0.76836,12.391185406,32.54,-17.05,36.7362777102,130.9,45.49734,1.75164,45.5310464383,12.36734,-0.76836,12.391185406,33.13,2.52,33.2257024004,130.73
2021-08-18 08:30:00,47.66052,-16.96828,50.5909843038,12.26052,-0.8882800000000001,12.2926560201,35.4,-16.08,38.8809259149,131.09,48.29052,2.51172,48.3557965422,12.26052,-0.8882800000000001,12.2926560201,36.03,3.4,36.1900663166,130.9
2021-08-18 09:00:00,49.0575,-16.64034,51.8028881585,13.3075,-0.9603400000000001,13.342106624,35.75,-15.68,39.0374807076,130.62,49.6775,2.63966,49.7475809579,13.3075,-0.9603400000000001,13.342106624,36.37,3.6,36.5477345399,130.46
2021-08-18 09:30:00,50.15938,-15.95728,52.6364720226,13.65938,-1.00728,13.696469435000001,36.5,-14.95,39.4430285348,130.07,50.80938,3.22272,50.9114822038,13.65938,-1.00728,13.696469435000001,37.15,4.23,37.3900441294,129.86
2021-08-18 10:00:00,50.57712,-16.40482,53.1710747186,14.02712,-1.04482,14.065978257,36.55,-15.36,39.646337788,129.69,51.21712,2.71518,51.2890396043,14.02712,-1.04482,14.065978257,37.19,3.76,37.3795893503,129.5
2021-08-18 10:30:00,51.1104,-17.30076,53.9591445886,22.2604,-3.63076,22.5545522309,28.85,-13.67,31.9247772114,129.44,51.6704,1.7592400000000001,51.7003400524,22.2604,-3.63076,22.5545522309,29.41,5.39,29.89983612,129.25
2021-08-18 11:00:00,50.96544,-17.22136,53.7963875613,23.02544,-3.75136,23.329028892,27.94,-13.47,31.0174870033,129.21,51.49544,1.53864,51.5184214999,23.02544,-3.75136,23.329028892,28.47,5.29,28.9572961445,128.99
2021-08-18 11:30:00,52.55114,-6.7701,52.9854373324,25.04114,-3.3101000000000003,25.2589678037,27.51,-3.46,27.7267325879,129.5,52.61114,-6.9401,53.066910972,25.04114,-3.3101000000000003,25.2589678037,27.57,-3.63,27.8079449079,129.25
2021-08-18 12:00:00,52.97056,-6.36902,53.3520818945,23.12056,-3.52902,23.3883363426,29.85,-2.84,29.9847978149,132.93,53.04056,-6.53902,53.442116235,23.12056,-3.52902,23.3883363426,29.92,-3.01,30.0710242592,132.66
2021-08-18 12:30:00,53.73446,-5.96262,54.0642675781,16.49446,-1.40262,16.5539890527,37.24,-4.5600000000000005,37.5181449435,133.12,53.81446,-6.13262,54.1627651912,16.49446,-1.40262,16.5539890527,37.32,-4.73,37.6185499455,132.87
2021-08-18 13:00:00,53.72336,-6.42502,54.1061945778,14.13336,-1.42502,14.2050183699,39.59,-5.0,39.9044872164,133.35,53.80336,-6.59502,54.2060498108,14.13336,-1.42502,14.2050183699,39.67,-5.17,40.0054721257,133.1
2021-08-18 13:30:00,52.95004,-5.81152,53.268006352,6.73004,-1.40152,6.8744233731,46.22,-4.41,46.4299095412,133.79,53.04004,-5.98152,53.3762533784,6.73004,-1.40152,6.8744233731,46.31,-4.58,46.5359269812,133.51
2021-08-18 14:00:00,51.8126,-5.81996,52.1384450589,7.1126,-1.42996,7.2549200107,44.7,-4.39,44.9150542691,133.97,51.9026,-6.20996,52.2727796273,7.1126,-1.42996,7.2549200107,44.79,-4.78,45.044339267,133.71
2021-08-18 14:30:00,50.02448,-7.40412,50.5694531535,9.15448,-1.68412,9.3081020753,40.87,-5.72,41.2683328958,133.78,50.11448,-7.58412,50.6851061146,9.15448,-1.68412,9.3081020753,40.96,-5.9,41.3827451965,133.52
2021-08-18 15:00:00,49.01904,-7.63142,49.6095238209,10.89904,-1.79142,11.0452821846,38.12,-5.84,38.5647507447,132.24,49.10904,-7.80142,49.724842521,10.89904,-1.79142,11.0452821846,38.21,-6.01,38.6797647356,132.04
2021-08-18 15:30:00,48.82322,-7.67358,49.422572183,12.68322,-1.94358,12.8312732332,36.14,-5.73,36.5914265915,131.53,48.89322,-7.83358,49.5167844027,12.68322,-1.94358,12.8312732332,36.21,-5.89,36.6859128277,131.29
2021-08-18 16:00:00,49.1037,-7.63288,49.693402085,17.4337,-2.11288,17.5612686781,31.67,-5.52,32.1474617972,131.53,49.1737,-7.81288,49.7904997523,17.4337,-2.11288,17.5612686781,31.74,-5.7,32.2477534101,131.29
2021-08-18 16:30:00,49.77868,-7.7665,50.3809041681,21.48868,-1.9365,21.5757595554,28.29,-5.83,28.8844767998,131.58,49.84868,-7.9365,50.4765186002,21.48868,-1.9365,21.5757595554,28.36,-6.0,28.9877491365,131.34
2021-08-18 17:00:00,50.35756,-8.34916,51.0450029078,27.20756,-4.16916,27.5251378972,23.15,-4.18,23.5243469622,132.24,50.41756,-8.529160000000001,51.133911709,27.20756,-4.16916,27.5251378972,23.21,-4.36,23.6159628218,131.95
2021-08-18 17:30:00,51.31742,-8.6096,52.0346308492,25.25742,-3.9796,25.5690140838,26.06,-4.63,26.4681034455,131.76,51.36742,-8.7696,52.1106296413,25.25742,-3.9796,25.5690140838,26.11,-4.79,26.5457378877,131.5
2021-08-18 18:00:00,51.87138,-8.75316,52.604732421,24.29138,-3.87316,24.5982216977,27.58,-4.88,28.0084058811,131.85,51.94138,-8.93316,52.7039685782,24.29138,-3.87316,24.5982216977,27.65,-5.06,28.1091817739,131.59
2021-08-18 18:30:00,52.07168,-8.9633,52.837492417,20.58168,-3.7733,20.9247065574,31.49,-5.19,31.9148272751,131.98,52.12168,-9.1133,52.9123970626,20.58168,-3.7733,20.9247065574,31.54,-5.34,31.9888605611,131.72
2021-08-18 19:00:00,51.29054,-9.10084,52.0916959044,12.06054,-3.63084,12.5952222766,39.23,-5.47,39.6095165333,131.85,51.37054,-9.28084,52.2021682595,12.06054,-3.63084,12.5952222766,39.31,-5.65,39.7139597623,131.61
2021-08-18 19:30:00,50.88124,-9.06484,51.6824139158,11.39124,-3.65484,11.9632020865,39.49,-5.41,39.8588534707,131.67,50.961240000000004,-9.21484,51.787655465,11.39124,-3.65484,11.9632020865,39.57,-5.5600000000000005,39.9587099391,131.47
2021-08-18 20:00:00,50.18484,-8.81428,50.953014609,3.3548400000000003,-1.13428,3.5414040357000003,46.83,-7.68,47.4555718541,131.39,50.26484,-8.98428,51.0614475641,3.3548400000000003,-1.13428,3.5414040357000003,46.91,-7.85,47.5622812741,131.21
2021-08-18 20:30:00,49.7967,-8.95792,50.5960044037,2.4267,-0.9679200000000001,2.6126121060000003,47.37,-7.99,48.0391194757,131.89,49.9067,-9.12792,50.7345802034,2.4267,-0.9679200000000001,2.6126121060000003,47.48,-8.16,48.1760936565,131.71
2021-08-18 21:00:00,49.37154,-8.94486,50.1752875666,3.59154,-0.84486,3.6895728738,45.78,-8.1,46.4910572046,131.89,49.47154,-9.11486,50.3042139665,3.59154,-0.84486,3.6895728738,45.88,-8.27,46.6193875979,131.71
2021-08-18 21:30:00,48.84386,-8.90526,49.6490313638,11.43386,-0.86526,11.4665526366,37.41,-8.04,38.2642091255,131.37,48.92386,-9.07526,49.7584608018,11.43386,-0.86526,11.4665526366,37.49,-8.21,38.3784340483,131.2
2021-08-18 22:00:00,46.41918,-9.73212,47.4284137576,11.20918,-0.78212,11.2364330624,35.21,-8.95,36.3296930898,131.8,46.48918,-9.90212,47.532050635,11.20918,-0.78212,11.2364330624,35.28,-9.12,36.4397145982,131.6
2021-08-18 22:30:00,43.63922,-10.48054,44.8800984948,5.75922,-0.7705400000000001,5.8105375741,37.88,-9.71,39.1047119923,132.39,43.71922,-10.66054,45.0001923385,5.75922,-0.7705400000000001,5.8105375741,37.96,-9.89,39.2272061202,132.18
2021-08-18 23:00:00,40.67048,-10.94986,42.1187295327,2.16048,-0.7298600000000001,2.280431856,38.51,-10.22,39.8430483272,132.26,40.74048,-11.11986,42.2307707371,2.16048,-0.7298600000000001,2.280431856,38.58,-10.39,39.9545804633,132.05
2021-08-18 23:30:00,38.32556,-11.37124,39.9769139436,1.86556,-0.5712400000000001,1.9510584951,36.46,-10.8,38.0259332561,132.09,38.40556,-11.56124,40.1079706449,1.86556,-0.5712400000000001,1.9510584951,36.54,-10.99,38.1569351495,131.92
2021-08-19 00:00:00,36.48908,-11.747160000000001,38.3333891968,1.89908,-0.58716,1.9877780842,34.59,-11.16,36.345752159,133.03,36.55908,-11.91716,38.4523735667,1.89908,-0.58716,1.9877780842,34.66,-11.33,36.464839229,132.83
2021-08-19 00:30:00,34.56906,-12.89014,36.8941136024,1.6590600000000002,-0.47014000000000006,1.7243873414,32.91,-12.42,35.1756236618,133.62,34.63906,-13.29014,37.1011091331,1.6590600000000002,-0.47014000000000006,1.7243873414,32.98,-12.82,35.3840755143,133.41
2021-08-19 01:00:00,33.44684,-13.04386,35.9003257602,1.59684,-0.42386,1.6521365819,31.85,-12.62,34.2591141158,132.06,33.51684,-13.22386,36.0312230834,1.59684,-0.42386,1.6521365819,31.92,-12.8,34.3907894646,131.83
2021-08-19 01:30:00,32.68208,-13.18902,35.2429936539,1.49208,-0.37902,1.5394670788,31.19,-12.81,33.7181286551,132.05,32.75208,-13.36902,35.3755486189,1.49208,-0.37902,1.5394670788,31.26,-12.99,33.8515538787,131.83
2021-08-19 02:00:00,32.27322,-13.25672,34.8898460061,1.50322,-0.35672000000000004,1.5449658659,30.77,-12.9,33.364695413,132.05,32.33322,-13.43672,35.0140337569,1.50322,-0.35672000000000004,1.5449658659,30.83,-13.08,33.4899283367,131.83
2021-08-19 02:30:00,31.74776,-13.2277,34.393201542,1.4677600000000002,-0.3677,1.513116885,30.28,-12.86,32.8976898885,132.05,31.807760000000002,-13.4077,34.5181114128,1.4677600000000002,-0.3677,1.513116885,30.34,-13.04,33.023585511,131.83
2021-08-19 03:00:00,31.4328,-13.26756,34.1181632594,1.5028000000000001,-0.34756000000000004,1.5424674368,29.93,-12.92,32.599559813,131.87,31.5028,-13.44756,34.2529309373,1.5028000000000001,-0.34756000000000004,1.5424674368,30.0,-13.1,32.7354547853,131.66
2021-08-19 03:30:00,31.40498,-13.1272,34.0381572451,1.47498,-0.3472,1.5152933183,29.93,-12.78,32.5443282309,132.3,31.46498,-13.3072,34.1632337205,1.47498,-0.3472,1.5152933183,29.99,-12.96,32.6705019857,132.09
2021-08-19 04:00:00,31.30036,-13.21052,33.9739661329,1.45036,-0.33052000000000004,1.4875441506,29.85,-12.88,32.510258381,132.24,31.37036,-13.39052,34.1087307357,1.45036,-0.33052000000000004,1.4875441506,29.92,-13.06,32.6461330022,132.03
2021-08-19 04:30:00,31.4343,-13.1589,34.077439248,1.4243000000000001,-0.2989,1.4553252901,30.01,-12.86,32.649344557,132.37,31.4943,-13.3489,34.2064915433,1.4243000000000001,-0.2989,1.4553252901,30.07,-13.05,32.7796796812,132.15
2021-08-19 05:00:00,31.78254,-13.27746,34.4444595386,1.33254,-0.21746000000000001,1.3501672871000001,30.45,-13.06,33.1325534784,132.47,31.84254,-13.45746,34.5695036601,1.33254,-0.21746000000000001,1.3501672871000001,30.51,-13.24,33.2589491716,132.25
2021-08-19 05:30:00,32.1809,-13.33856,34.835721719,1.3509,-0.24856000000000003,1.3735766755,30.83,-13.09,33.4938352537,132.86,32.2609,-13.51856,34.9788097751,1.3509,-0.24856000000000003,1.3735766755,30.91,-13.27,33.6380885307,132.62
2021-08-19 06:00:00,32.6628,-13.20474,35.2310042762,1.3528,-0.22474000000000002,1.3713409159,31.31,-12.98,33.8939006312,132.65,32.7128,-13.39474,35.3489228055,1.3528,-0.22474000000000002,1.3713409159,31.36,-13.17,34.0132106688,132.4
2021-08-19 06:30:00,35.19736,-12.1603,37.2387841781,7.42736,-0.1703,7.4293121256,27.77,-11.99,30.2478594284,132.62,35.26736,-12.3403,37.3640159172,7.42736,-0.1703,7.4293121256,27.84,-12.17,30.3837867949,132.4
2021-08-19 07:00:00,37.35446,-11.29612,39.0250946052,9.92446,-0.24612000000000003,9.927511337,27.43,-11.05,29.5720712836,132.16,37.40446,-11.47612,39.1253748627,9.92446,-0.24612000000000003,9.927511337,27.48,-11.23,29.6860792292,131.92
2021-08-19 07:30:00,39.85168,-10.77664,41.2830760544,1.7416800000000001,-0.26664000000000004,1.7619722223,38.11,-10.51,39.5326725633,131.53,39.92168,-10.95664,41.397928621,1.7416800000000001,-0.26664000000000004,1.7619722223,38.18,-10.69,39.6483101784,131.27
2021-08-19 08:00:00,43.05894,-9.8874,44.1795540118,9.23894,-0.27740000000000004,9.2431035418,33.82,-9.61,35.1588466819,130.81,43.13894,-10.0674,44.2980889778,9.23894,-0.27740000000000004,9.2431035418,33.9,-9.79,35.2853241447,130.6
2021-08-19 08:30:00,45.95088,-8.67594,46.762755561,12.01088,-0.39594,12.0174043311,33.94,-8.28,34.9353975217,130.78,46.01088,-8.84594,46.8535135594,12.01088,-0.39594,12.0174043311,34.0,-8.45,35.034304617,130.5
2021-08-19 09:00:00,47.306,-8.32766,48.0334004322,12.736,-0.45766,12.7442202067,34.57,-7.87,35.4545032401,130.07,47.376,-8.49766,48.1320641722,12.736,-0.45766,12.7442202067,34.64,-8.04,35.5608098895,129.86
2021-08-19 09:30:00,48.17702,-8.45832,48.9138879389,12.21702,-2.98832,12.577187050500001,35.96,-5.47,36.3736511777,129.87,48.25702,-8.62832,49.0223202766,12.21702,-2.98832,12.577187050500001,36.04,-5.64,36.4786403255,129.65
2021-08-19 10:00:00,48.56684,-8.05254,49.2298826734,22.69684,-3.15254,22.9147344396,25.87,-4.9,26.3299620205,129.49,48.61684,-8.21254,49.3056076409,22.69684,-3.15254,22.9147344396,25.92,-5.06,26.4092786725,129.27
2021-08-19 10:30:00,49.32214,-7.95212,49.9590803225,23.31214,-3.27212,23.5406593084,26.01,-4.68,26.427684348,129.55,49.39214,-8.12212,50.0554924766,23.31214,-3.27212,23.5406593084,26.08,-4.85,26.5271351638,129.27
2021-08-19 11:00:00,50.02458,-7.29004,50.5529750596,15.68458,-0.9100400000000001,15.7109586779,34.34,-6.38,34.9276394851,129.55,50.08458,-7.45004,50.6356420891,15.68458,-0.9100400000000001,15.7109586779,34.4,-6.54,35.0161619827,129.27
2021-08-19 11:30:00,51.20154,-7.52674,51.7518068612,22.02154,-3.27674,22.2639899614,29.18,-4.25,29.4878771701,129.07,51.27154,-7.69674,51.8460280118,22.02154,-3.27674,22.2639899614,29.25,-4.42,29.5820705834,128.88
2021-08-19 12:00:00,49.08808,-8.09958,49.7518119696,25.66808,-2.9795800000000003,25.8404378419,23.42,-5.12,23.9731266213,129.07,49.13808,-8.25958,49.8274178326,25.66808,-2.9795800000000003,25.8404378419,23.47,-5.28,24.056585377,128.88
2021-08-19 12:30:00,49.39346,-8.15086,50.061466314,25.00346,-2.95086,25.1769852586,24.39,-5.2,24.93816553,129.29,49.44346,-8.32086,50.1387320134,25.00346,-2.95086,25.1769852586,24.44,-5.37,25.0229994205,129.1
2021-08-19 13:00:00,51.67366,-13.95668,53.5252842535,13.67366,-3.36668,14.0820279796,38.0,-10.59,39.448043044,129.37,52.12366,0.7733200000000001,52.1293962714,13.67366,-3.36668,14.0820279796,38.45,4.14,38.6722393973,129.17
2021-08-19 13:30:00,50.93068,-16.24352,53.4582650977,15.37068,-3.6135200000000003,15.7897223045,35.56,-12.63,37.7363286503,131.34,51.50068,3.21648,51.6010250291,15.37068,-3.6135200000000003,15.7897223045,36.13,6.83,36.7699034538,131.19
2021-08-19 14:00:00,49.16106,-16.46902,51.8462963005,17.29106,-3.7290200000000002,17.6885936717,31.87,-12.74,34.322070159,132.26,49.69106,2.99098,49.7809944184,17.29106,-3.7290200000000002,17.6885936717,32.4,6.72,33.0895512209,132.09
2021-08-19 14:30:00,48.76842,-16.33088,51.4301121025,10.38842,-1.6308799999999999,10.5156568825,38.38,-14.7,41.0988369665,132.21,49.34842,3.15912,49.4494347356,10.38842,-1.6308799999999999,10.5156568825,38.96,4.79,39.253352723,132.05
2021-08-19 15:00:00,48.10388,-16.61496,50.8924372265,21.65388,-1.9349600000000002,21.7401607459,26.45,-14.68,30.2507008183,132.37,48.61388,2.92504,48.701798608,21.65388,-1.9349600000000002,21.7401607459,26.96,4.86,27.3945469026,132.21
2021-08-19 15:30:00,46.7873,-17.57376,49.9788803579,33.4873,-4.00376,33.725796587,13.3,-13.57,19.0009183989,132.7,47.1473,1.96624,47.1882824123,33.4873,-4.00376,33.725796587,13.66,5.97,14.9075987335,132.45
2021-08-19 16:00:00,47.4888,-17.64368,50.6604931814,28.0388,-4.54368,28.4045653616,19.45,-13.1,23.4502132186,132.7,47.8988,1.91632,47.9371184343,28.0388,-4.54368,28.4045653616,19.86,6.46,20.8842332873,132.4
2021-08-19 16:30:00,47.93958,-17.96386,51.1947614183,17.79958,-3.37386,18.1165112391,30.14,-14.59,33.4856342332,132.62,48.43958,1.64614,48.4675426185,17.79958,-3.37386,18.1165112391,30.64,5.02,31.0485104313,132.4
2021-08-19 17:00:00,49.5424,-18.0484,52.7275463142,18.1224,-4.1084,18.5822585366,31.42,-13.94,34.3735363325,132.89,50.0824,1.5615999999999999,50.1067399091,18.1224,-4.1084,18.5822585366,31.96,5.67,32.459058828,132.64
2021-08-19 17:30:00,50.00728,-18.49636,53.3183213,26.78728,-3.6563600000000003,27.0356678898,23.22,-14.84,27.5571043472,132.83,50.45728,1.21364,50.4718736233,26.78728,-3.6563600000000003,27.0356678898,23.67,4.87,24.1657981453,132.59
2021-08-19 18:00:00,49.74102,-18.92088,53.218124456,17.38102,-3.33088,17.6973053829,32.36,-15.59,35.9196004989,133.21,50.27102,0.7191200000000001,50.2761631931,17.38102,-3.33088,17.6973053829,32.89,4.05,33.1384157738,132.95
2021-08-19 18:30:00,51.30714,-18.08748,54.4020178645,19.91714,-3.41748,20.208207128,31.39,-14.67,34.6488239339,132.98,51.83714,1.41252,51.8563814408,19.91714,-3.41748,20.208207128,31.92,4.83,32.2833594906,132.75
2021-08-19 19:00:00,51.71536,-18.1005,54.7914825514,25.35536,-3.5205,25.598597637,26.36,-14.58,30.1235124114,132.47,52.20536,1.3895,52.2238482207,25.35536,-3.5205,25.598597637,26.85,4.91,27.2952486708,132.24
2021-08-19 19:30:00,50.93802,-18.07306,54.0492125686,22.87802,-3.5130600000000003,23.1461744071,28.06,-14.56,31.6126114075,132.47,51.43802,1.45694,51.4586491825,22.87802,-3.5130600000000003,23.1461744071,28.56,4.97,28.9892135112,132.24
2021-08-19 20:00:00,50.32828,-18.19274,53.5155263121,22.52828,-3.18274,22.7519940591,27.8,-15.01,31.5933553141,132.47,50.82828,1.38726,50.8472077706,22.52828,-3.18274,22.7519940591,28.3,4.57,28.6666164728,132.24
2021-08-19 20:30:00,48.82474,-18.8076,52.3218984157,23.28474,-2.8176,23.4545941476,25.54,-15.99,30.1325687587,132.7,49.31474,0.7924,49.3211058172,23.28474,-2.8176,23.4545941476,26.03,3.61,26.2791362111,132.5
2021-08-19 21:00:00,49.5297,-18.5164,52.8776725192,14.1597,-3.1164,14.4985879675,35.37,-15.4,38.5771551569,132.89,50.0697,0.9436,50.0785906256,14.1597,-3.1164,14.4985879675,35.91,4.06,36.1387838755,132.67
2021-08-19 21:30:00,48.15016,-18.87388,51.7171272818,13.00016,-2.82388,13.3033250836,35.15,-16.05,38.6409756606,132.24,48.71016,0.51612,48.7128942589,13.00016,-2.82388,13.3033250836,35.71,3.34,35.8658570231,132.09
2021-08-19 22:00:00,46.21308,-19.698900000000002,50.236395415,9.66308,-3.3489,10.2269372882,36.55,-16.35,40.0402922067,132.17,46.80308,-0.1389,46.80328611,9.66308,-3.3489,10.2269372882,37.14,3.21,37.2784616099,131.99
2021-08-19 22:30:00,43.97234,-20.02304,48.3165480546,3.05234,-0.9730400000000001,3.2036832423,40.92,-19.05,45.1370014511,132.75,44.57234,-0.28304,44.5732386609,3.05234,-0.9730400000000001,3.2036832423,41.52,0.6900000000000001,41.5257329857,132.59
2021-08-19 23:00:00,40.74578,-20.48718,45.6063935448,1.8757800000000002,-0.68718,1.9976904066,38.87,-19.8,43.6224357413,133.5,41.34578,-0.68718,41.3514901807,1.8757800000000002,-0.68718,1.9976904066,39.47,0.0,39.47,133.33
2021-08-19 23:30:00,38.62672,-16.72268,42.0912285915,2.35672,-0.8626800000000001,2.5096505615,36.27,-15.86,39.5860139443,132.48,38.96672,-6.59268,39.5204845256,2.35672,-0.8626800000000001,2.5096505615,36.61,-5.73,37.0557013157,132.36
2021-08-20 00:00:00,36.82808,-12.54242,38.9052666864,2.46808,-0.9024200000000001,2.6278852225,34.36,-11.64,36.2780815369,132.48,36.89808,-12.72242,39.0298383079,2.46808,-0.9024200000000001,2.6278852225,34.43,-11.82,36.4024353581,132.36
2021-08-20 00:30:00,35.46448,-12.46324,37.5907128553,2.11448,-0.8132400000000001,2.265476764,33.35,-11.65,35.3262650163,131.27,35.53448,-12.63324,37.7133666194,2.11448,-0.8132400000000001,2.265476764,33.42,-11.82,35.4486783957,131.16
2021-08-20 01:00:00,34.52534,-12.7425,36.8017718101,1.97534,-0.7625000000000001,2.1173980178,32.55,-11.98,34.6846205111,131.47,34.59534,-12.9225,36.9300494986,1.97534,-0.7625000000000001,2.1173980178,32.62,-12.16,34.8127850078,131.37
2021-08-20 01:30:00,33.30966,-13.01692,35.7627411645,1.95966,-0.77692,2.1080493358,31.35,-12.24,33.654718837,131.81,33.37966,-13.19692,35.8937376042,1.95966,-0.77692,2.1080493358,31.42,-12.42,33.7856892782,131.69
2021-08-20 02:00:00,32.66414,-13.20822,35.2335510204,1.86414,-0.68822,1.9871247339,30.8,-12.52,33.2474119294,131.81,32.73414,-13.39822,35.3699903973,1.86414,-0.68822,1.9871247339,30.87,-12.71,33.3841429424,131.69
2021-08-20 02:30:00,32.11326,-13.28988,34.7546022599,1.9332600000000002,-0.7398800000000001,2.0700040198,30.18,-12.55,32.6853927619,132.16,32.17326,-13.46988,34.8791675107,1.9332600000000002,-0.7398800000000001,2.0700040198,30.24,-12.73,32.8102194446,132.02
2021-08-20 03:00:00,31.95748,-13.1889,34.5720640281,1.86748,-0.6689,1.9836604448,30.09,-12.52,32.5907732342,132.08,32.00748,-13.3789,34.6911190532,1.86748,-0.6689,1.9836604448,30.14,-12.71,32.7102996012,131.95
2021-08-20 03:30:00,31.48326,-13.22794,34.1492907228,1.6232600000000001,-0.5279400000000001,1.7069545018,29.86,-12.7,32.4485685355,132.21,31.55326,-13.40794,34.283831053,1.6232600000000001,-0.5279400000000001,1.7069545018,29.93,-12.88,32.5837275338,132.08
2021-08-20 04:00:00,31.33642,-13.19352,34.0005910008,1.39642,-0.46352000000000004,1.4713393921,29.94,-12.73,32.533928444,132.21,31.39642,-13.37352,34.1260344313,1.39642,-0.46352000000000004,1.4713393921,30.0,-12.91,32.6598851804,132.08
2021-08-20 04:30:00,31.44824,-13.05138,34.048940057,1.50824,-0.5213800000000001,1.5958148395,29.94,-12.53,32.4561935538,132.21,31.50824,-13.24138,34.1775267128,1.50824,-0.5213800000000001,1.5958148395,30.0,-12.72,32.5852481961,132.08
2021-08-20 05:00:00,31.7102,-13.05854,34.2937640246,1.5702,-0.54854,1.6632570973,30.14,-12.51,32.6331074218,132.21,31.7802,-13.22854,34.4234713905,1.5702,-0.54854,1.6632570973,30.21,-12.68,32.7631881843,132.08
2021-08-20 05:30:00,32.23714,-13.01218,34.7642060708,1.44714,-0.48218000000000005,1.525356264,30.79,-12.53,33.2419163106,131.8,32.29714,-13.20218,34.8912999032,1.44714,-0.48218000000000005,1.525356264,30.85,-12.72,33.369460589,131.69
2021-08-20 06:00:00,33.4298,-12.965440000000001,35.8560198911,1.4398,-0.45544,1.5101157683,31.99,-12.51,34.3490931467,131.42,33.4998,-13.14544,35.9866529818,1.4398,-0.45544,1.5101157683,32.06,-12.69,34.4801348605,131.31
2021-08-20 06:30:00,35.83128,-11.99288,37.7850472692,1.56128,-0.49288000000000004,1.6372311788,34.27,-11.5,36.1480691047,131.75,35.89128,-12.17288,37.8993797777,1.56128,-0.49288000000000004,1.6372311788,34.33,-11.68,36.2625330058,131.58
2021-08-20 07:00:00,37.83808,-11.2792,39.4834224799,1.52808,-0.5092,1.6106871596999999,36.31,-10.77,37.8735923831,131.18,37.91808,-11.4492,39.6089001555,1.52808,-0.5092,1.6106871596999999,36.39,-10.94,37.9988907733,131.04
2021-08-20 07:30:00,40.88176,-10.41016,42.1863690299,5.23176,-0.59016,5.2649407901,35.65,-9.82,36.9777622362,131.11,40.96176,-10.590160000000001,42.308595712,5.23176,-0.59016,5.2649407901,35.73,-10.0,37.1030039215,130.95
2021-08-20 08:00:00,44.35686,-9.31198,45.3237686052,11.25686,-0.7319800000000001,11.2806334831,33.1,-8.58,34.1939526817,130.26,44.41686,-9.47198,45.4155904661,11.25686,-0.7319800000000001,11.2806334831,33.16,-8.74,34.292465644800004,130.09
2021-08-20 08:30:00,46.89982,-8.02498,47.5814398693,11.69982,-0.7249800000000001,11.722260193,35.2,-7.3,35.9489916409,129.66,46.96982,-8.40498,47.7159059396,11.69982,-0.7249800000000001,11.722260193,35.27,-7.68,36.0964721268,129.51
2021-08-20 09:00:00,47.60162,-7.6814800000000005,48.2174176166,18.93162,-2.25148,19.0650307635,28.67,-5.43,29.1796812868,129.75,47.68162,-7.84148,48.3221035802,18.93162,-2.25148,19.0650307635,28.75,-5.59,29.2884038486,129.64
2021-08-20 09:30:00,50.0243,-7.20062,50.5398804794,22.0243,-3.31062,22.2717308549,28.0,-3.89,28.2689246347,131.17,50.0743,-7.37062,50.6138475091,22.0243,-3.31062,22.2717308549,28.05,-4.06,28.3423023059,131.02
2021-08-20 10:00:00,50.40162,-7.0382,50.8906627768,8.30162,-0.7282000000000001,8.3334968569,42.1,-6.31,42.5702490009,131.17,50.47162,-7.2082,50.9837481229,8.30162,-0.7282000000000001,8.3334968569,42.17,-6.48,42.6649657213,131.02
2021-08-20 10:30:00,51.48156,-6.5603,51.8978665855,10.19156,-0.6903,10.2149111266,41.29,-5.87,41.7051675455,131.21,51.56156,-6.7303,51.998955833,10.19156,-0.6903,10.2149111266,41.37,-6.04,41.8085936142,131.05
2021-08-20 11:00:00,51.038,-6.30304,51.4257304979,15.298,-1.23304,15.3476119198,35.74,-5.07,36.0978184936,131.34,51.108,-6.46304,51.5150322725,15.298,-1.23304,15.3476119198,35.81,-5.23,36.1899019065,131.14
2021-08-20 11:30:00,51.25256,-7.35928,51.7782184772,11.27256,-1.01928,11.3185485232,39.98,-6.34,40.4795750966,130.98,51.32256,-7.52928,51.871911689,11.27256,-1.01928,11.3185485232,40.05,-6.51,40.5756404755,130.77
2021-08-20 12:00:00,51.90162,-7.1378,52.3901359749,13.68162,-0.7778,13.7037111274,38.22,-6.36,38.7455545837,130.35,51.99162,-7.3078,52.5026903222,13.68162,-0.7778,13.7037111274,38.31,-6.53,38.8625398038,130.16
2021-08-20 12:30:00,53.0296,-7.25728,53.5238880236,25.0396,-3.22728,25.2467206654,27.99,-4.03,28.2786315086,130.5,53.1096,-7.41728,53.6250468975,25.0396,-3.22728,25.2467206654,28.07,-4.19,28.3809971636,130.26
2021-08-20 13:00:00,53.35664,-7.46556,53.8763920303,24.64664,-3.09556,24.8402768705,28.71,-4.37,29.0406783667,130.22,53.40664,-7.64556,53.9511240272,24.64664,-3.09556,24.8402768705,28.76,-4.55,29.1176939334,129.94
2021-08-20 13:30:00,51.55048,-7.98222,52.1648140451,18.78048,-3.16222,19.044843511,32.77,-4.82,33.1225799116,130.61,51.62048,-8.14222,52.2586806374,18.78048,-3.16222,19.044843511,32.84,-4.98,33.2154482131,130.31
2021-08-20 14:00:00,50.13822,-8.32088,50.8239918615,17.26822,-3.06088,17.5374002732,32.87,-5.26,33.2882036163,130.43,50.20822,-8.48088,50.9194528755,17.26822,-3.06088,17.5374002732,32.94,-5.42,33.3829297696,130.2
2021-08-20 14:30:00,48.96102,-8.72042,49.7315513976,19.62102,-3.4504200000000003,19.9220938663,29.34,-5.27,29.8095370645,130.65,49.03102,-8.89042,49.8305176575,19.62102,-3.4504200000000003,19.9220938663,29.41,-5.44,29.9088899827,130.42
2021-08-20 15:00:00,49.0001,-8.21598,49.684123494,9.1701,-1.47598,9.2881241901,39.83,-6.74,40.3962436372,131.11,49.0601,-8.38598,49.7716593311,9.1701,-1.47598,9.2881241901,39.89,-6.91,40.4840734117,130.86
2021-08-20 15:30:00,50.495,-7.96632,51.1195391151,12.535,-1.11632,12.5846094632,37.96,-6.85,38.5731007309,131.24,50.575,-8.13632,51.2252899274,12.535,-1.11632,12.5846094632,38.04,-7.02,38.6823215436,131.0
2021-08-20 16:00:00,50.61598,-8.13558,51.2656326724,12.74598,-1.21558,12.8038135294,37.87,-6.92,38.4970557316,131.75,50.69598,-8.29558,51.3702154531,12.74598,-1.21558,12.8038135294,37.95,-7.08,38.6047782017,131.5
2021-08-20 16:30:00,50.37232,-8.50908,51.085957607,12.94232,-1.22908,13.0005493972,37.43,-7.28,38.1313952013,131.8,50.44232,-8.68908,51.1852298835,12.94232,-1.22908,13.0005493972,37.5,-7.46,38.2348218251,131.57
2021-08-20 17:00:00,50.56782,-8.61604,51.2965940861,12.43782,-0.9460400000000001,12.473746752,38.13,-7.67,38.8937758517,132.16,50.65782,-8.78604,51.4140955968,12.43782,-0.9460400000000001,12.473746752,38.22,-7.84,39.0158173053,131.95
2021-08-20 17:30:00,51.43372,-9.10276,52.2330143937,19.54372,-3.11276,19.790054731,31.89,-5.99,32.4476840468,131.69,51.49372,-9.27276,52.3219578901,19.54372,-3.11276,19.790054731,31.95,-6.16,32.5384096108,131.52
2021-08-20 18:00:00,51.05208,-9.35258,51.9016919279,19.23208,-3.08258,19.4775563299,31.82,-6.27,32.4318562528,131.69,51.13208,-9.52258,52.0112404676,19.23208,-3.08258,19.4775563299,31.9,-6.44,32.543564648,131.46
2021-08-20 18:30:00,50.34488,-9.64724,51.2608640371,18.83488,-3.01724,19.075021411,31.51,-6.63,32.1999534161,131.67,50.40488,-9.81724,51.3520216645,18.83488,-3.01724,19.075021411,31.57,-6.8,32.2940381495,131.51
2021-08-20 19:00:00,50.26816,-9.62226,51.1808147385,18.61816,-2.94226,18.8492115404,31.65,-6.68,32.3472549067,131.67,50.33816,-9.79226,51.2817580441,18.61816,-2.94226,18.8492115404,31.72,-6.85,32.4512079898,131.51
2021-08-20 19:30:00,49.72582,-9.62298,50.6483851544,18.36582,-2.93298,18.5985406942,31.36,-6.69,32.0656467267,132.02,49.79582,-9.79298,50.7496418387,18.36582,-2.93298,18.5985406942,31.43,-6.86,32.1699316132,131.85
2021-08-20 20:00:00,49.48586,-8.51568,50.2132168438,18.13586,-2.77568,18.3470383823,31.35,-5.74,31.8711483947,131.79,49.54586,-8.69568,50.3031519271,18.13586,-2.77568,18.3470383823,31.41,-5.92,31.9630176923,131.66
2021-08-20 20:30:00,47.89482,-8.07038,48.5699991371,10.88482,-0.5103800000000001,10.8967790735,37.01,-7.5600000000000005,37.774246518,132.29,47.96482,-8.24038,48.6675232591,10.88482,-0.5103800000000001,10.8967790735,37.08,-7.73,37.8771606644,132.13
2021-08-20 21:00:00,47.0252,-8.55624,47.7972664279,10.4052,-0.41624000000000005,10.413522112,36.62,-8.14,37.5137841333,132.23,47.1052,-8.73624,47.9084726993,10.4052,-0.41624000000000005,10.413522112,36.7,-8.32,37.631268913,132.13
2021-08-20 21:30:00,44.56128,-9.32714,45.526950434,3.5912800000000002,-0.33714000000000005,3.6070701987,40.97,-8.99,41.944737453,131.73,44.63128,-9.49714,45.630547034,3.5912800000000002,-0.33714000000000005,3.6070701987,41.04,-9.16,42.0498180733,131.61
2021-08-20 22:00:00,42.29048,-9.9692,43.4496219462,1.31048,-0.30920000000000003,1.346462948,40.98,-9.66,42.1031590264,131.62,42.37048,-10.1392,43.5667413524,1.31048,-0.30920000000000003,1.346462948,41.06,-9.83,42.2202854088,131.5
2021-08-20 22:30:00,40.2988,-10.37774,41.6135887535,1.3588,-0.32774000000000003,1.3977664137999999,38.94,-10.05,40.2159930873,132.11,40.3788,-10.55774,41.7362356154,1.3588,-0.32774000000000003,1.3977664137999999,39.02,-10.23,40.3387320078,132.03
2021-08-20 23:00:00,38.13288,-10.99576,39.6865629032,1.49288,-0.43576000000000004,1.5551776336,36.64,-10.56,38.1313938901,132.39,38.21288,-11.17576,39.8135882517,1.49288,-0.43576000000000004,1.5551776336,36.72,-10.74,38.25841084,132.34
2021-08-20 23:30:00,36.39956,-11.17528,38.0764343298,1.52956,-0.41528000000000004,1.5849325765,34.87,-10.76,36.4923896176,133.15,36.47956,-11.35528,38.206029389,1.52956,-0.41528000000000004,1.5849325765,34.95,-10.94,36.6222077434,133.05
2021-08-21 00:00:00,34.59362,-11.42442,36.4312491831,1.47362,-0.36442,1.5180111465000001,33.12,-11.06,34.9178750785,132.97,34.66362,-11.61442,36.5576435707,1.47362,-0.36442,1.5180111465000001,33.19,-11.25,35.04480846,132.91
2021-08-21 00:30:00,32.7476,-12.46344,35.0391586999,1.6376,-0.44344000000000006,1.6965767868000001,31.11,-12.02,33.351349298,133.03,32.8176,-12.433440000000001,35.0939496209,1.6376,-0.44344000000000006,1.6965767868000001,31.18,-11.99,33.4058752318,132.98
2021-08-21 01:00:00,31.63448,-13.042,34.2174529863,1.80448,-0.492,1.8703507881,29.83,-12.55,32.3624999034,132.77,31.70448,-13.222,34.3510601884,1.80448,-0.492,1.8703507881,29.9,-12.73,32.497121411,132.69
2021-08-21 01:30:00,30.88432,-13.15808,33.5704675444,1.91432,-0.54808,1.9912339764,28.97,-12.61,31.5954585344,131.69,30.94432,-13.33808,33.6965178965,1.91432,-0.54808,1.9912339764,29.03,-12.79,31.7226259947,131.65
2021-08-21 02:00:00,30.17366,-13.25968,32.9585932876,1.82366,-0.47968000000000005,1.8856905096,28.35,-12.78,31.097442017,131.85,30.23366,-13.44968,33.09030204,1.82366,-0.47968000000000005,1.8856905096,28.41,-12.97,31.2305779646,131.77
2021-08-21 02:30:00,30.02886,-13.24518,32.8202258696,2.06886,-0.60518,2.1555566641,27.96,-12.64,30.6843803913,131.38,30.07886,-13.42518,32.9389325409,2.06886,-0.60518,2.1555566641,28.01,-12.82,30.8044233837,131.31
2021-08-21 03:00:00,29.19912,-13.32058,32.0940253055,1.9091200000000002,-0.51058,1.9762163623000002,27.29,-12.81,30.1469766312,131.81,29.25912,-13.50058,32.2236212042,1.9091200000000002,-0.51058,1.9762163623000002,27.35,-12.99,30.2780877864,131.74
2021-08-21 03:30:00,29.01746,-13.39188,31.9586519551,1.71746,-0.41188,1.7661579731,27.3,-12.98,30.2286354307,131.43,29.07746,-13.58188,32.0930856165,1.71746,-0.41188,1.7661579731,27.36,-13.17,30.3647575324,131.38
2021-08-21 04:00:00,28.73938,-13.43812,31.7259362654,1.8193800000000002,-0.43812,1.8713879124,26.92,-13.0,29.894588139,132.14,28.79938,-13.62812,31.8611039218,1.8193800000000002,-0.43812,1.8713879124,26.98,-13.19,30.0315916994,132.04
2021-08-21 04:30:00,29.08202,-13.32602,31.9897905014,1.96202,-0.5560200000000001,2.0392843649,27.12,-12.77,29.9761121562,132.36,29.12202,-13.51602,32.1056824491,1.96202,-0.5560200000000001,2.0392843649,27.16,-12.96,30.0936405242,132.25
2021-08-21 05:00:00,29.10288,-13.27448,31.9873325484,1.7328800000000002,-0.44448000000000004,1.7889761219,27.37,-12.83,30.2278977106,132.32,29.17288,-13.45448,32.1260013006,1.7328800000000002,-0.44448000000000004,1.7889761219,27.44,-13.01,30.3679716148,132.25
2021-08-21 05:30:00,29.3437,-13.19228,32.1727987792,1.8037,-0.47228000000000003,1.8645058564,27.54,-12.72,30.3356226242,131.76,29.4037,-13.37228,32.3016322511,1.8037,-0.47228000000000003,1.8645058564,27.6,-12.9,30.4658825574,131.67
2021-08-21 06:00:00,30.10284,-13.08404,32.8233617838,1.65284,-0.41404,1.7039099704,28.45,-12.67,31.1437216787,131.76,30.14284,-13.27404,32.9361646399,1.65284,-0.41404,1.7039099704,28.49,-12.86,31.2579541877,131.71
2021-08-21 06:30:00,31.5648,-12.52832,33.9602031952,1.5748,-0.35832,1.6150505447999999,29.99,-12.17,32.3652437037,131.67,31.6348,-12.70832,34.091963397,1.5748,-0.35832,1.6150505447999999,30.06,-12.35,32.4980937903,131.71
2021-08-21 07:00:00,32.94102,-11.91884,35.0309797977,1.8710200000000001,-0.48884000000000005,1.9338253246,31.07,-11.43,33.105736663,130.92,33.01102,-12.09884,35.1583470997,1.8710200000000001,-0.48884000000000005,1.9338253246,31.14,-11.61,33.2338938435,131.13
2021-08-21 07:30:00,34.83974,-11.53066,36.6982779338,2.05974,-0.56066,2.1346822956000002,32.78,-10.97,34.5668815487,130.68,34.89974,-11.72066,36.8152919709,2.05974,-0.56066,2.1346822956000002,32.84,-11.16,34.6844518481,130.73
2021-08-21 08:00:00,36.91388,-11.26208,38.5936391466,2.59388,-0.7820800000000001,2.7092180755,34.32,-10.48,35.884436738,130.68,36.97388,-11.43208,38.7009076816,2.59388,-0.7820800000000001,2.7092180755,34.38,-10.65,35.9917615573,130.65
2021-08-21 08:30:00,39.37768,-10.759,40.8210455915,2.81768,-0.809,2.9315186478,36.56,-9.95,37.8897888619,131.18,39.43768,-10.939,40.9266700915,2.81768,-0.809,2.9315186478,36.62,-10.13,37.99527997,131.14
2021-08-21 09:00:00,41.84548,-10.29094,43.0923153534,4.95548,-0.49094000000000004,4.9797393621,36.89,-9.8,38.169517943,130.54,41.92548,-10.46094,43.2108451539,4.95548,-0.49094000000000004,4.9797393621,36.97,-9.97,38.290753453,130.61
2021-08-21 09:30:00,44.94248,-9.49,45.9335020279,13.61248,-0.37,13.6175075455,31.33,-9.12,32.6304045332,130.02,45.02248,-9.66,46.0471422061,13.61248,-0.37,13.6175075455,31.41,-9.29,32.755033201,130.06
2021-08-21 10:00:00,45.61338,-10.01776,46.7004919722,22.57338,-2.59776,22.7223643497,23.04,-7.42,24.2053299916,130.22,45.65338,-10.19776,46.7784716984,22.57338,-2.59776,22.7223643497,23.08,-7.6,24.2991028641,130.33
2021-08-21 10:30:00,47.5289,-9.08456,48.3893125143,19.5589,-3.08456,19.8006333132,27.97,-6.0,28.6063087448,130.57,47.5889,-9.26456,48.4823212646,19.5589,-3.08456,19.8006333132,28.03,-6.18,28.7031932022,130.57
2021-08-21 11:00:00,48.5429,-8.81244,49.336317649,19.3929,-3.03244,19.6285573276,29.15,-5.78,29.7175184025,129.74,48.6129,-8.97244,49.433983513,19.3929,-3.03244,19.6285573276,29.22,-5.94,29.8176457823,129.96
2021-08-21 11:30:00,47.61564,-9.34826,48.524624034,22.08564,-2.79826,22.2622045907,25.53,-6.55,26.3568473077,129.71,47.66564,-9.51826,48.6066920294,22.08564,-2.79826,22.2622045907,25.58,-6.72,26.4479640048,129.96
2021-08-21 12:00:00,48.284,-9.16018,49.1452292052,20.864,-3.15018,21.1004770096,27.42,-6.01,28.0709191157,129.58,48.334,-9.32018,49.2243975203,20.864,-3.15018,21.1004770096,27.47,-6.17,28.1543921973,129.68
2021-08-21 12:30:00,46.99696,-9.9599,48.0407520471,23.09696,-2.7999,23.2660482517,23.9,-7.16,24.949460916,129.54,47.05696,-10.1299,48.1349390615,23.09696,-2.7999,23.2660482517,23.96,-7.33,25.0561469504,129.47
2021-08-21 13:00:00,46.2151,-9.93266,47.2704263011,23.9651,-2.7626600000000003,24.1238120596,22.25,-7.17,23.3767277436,129.99,46.2651,-10.11266,47.3574214911,23.9651,-2.7626600000000003,24.1238120596,22.3,-7.35,23.4800447189,129.9
2021-08-21 13:30:00,45.49072,-10.13398,46.6058274978,24.65072,-2.7139800000000003,24.7996710454,20.84,-7.42,22.1215279762,129.93,45.54072,-10.29398,46.6896477001,24.65072,-2.7139800000000003,24.7996710454,20.89,-7.58,22.2227023559,129.86
2021-08-21 14:00:00,44.59096,-10.34598,45.775463033,25.21096,-2.81598,25.3677402912,19.38,-7.53,20.7914718094,130.45,44.65096,-10.52598,45.8748785708,25.21096,-2.81598,25.3677402912,19.44,-7.71,20.9130987661,130.34
2021-08-21 14:30:00,45.24198,-9.55924,46.2408458367,15.84198,-0.8592400000000001,15.8652646904,29.4,-8.7,30.6602348328,130.45,45.29198,-9.73924,46.3272732642,15.84198,-0.8592400000000001,15.8652646904,29.45,-8.88,30.7596635222,130.34
2021-08-21 15:00:00,44.90332,-9.83166,45.9670499965,22.42332,-3.22166,22.6535730731,22.48,-6.61,23.4316559381,131.14,44.94332,-10.00166,46.0427542115,22.42332,-3.22166,22.6535730731,22.52,-6.78,23.5184778419,131.0
2021-08-21 15:30:00,44.18162,-10.0227,45.3041947408,22.18162,-3.1727,22.4073713566,22.0,-6.85,23.0417555755,130.56,44.23162,-10.1927,45.3908288216,22.18162,-3.1727,22.4073713566,22.05,-7.02,23.1405034517,130.41
2021-08-21 16:00:00,44.26796,-10.01006,45.3856098754,24.32796,-3.41006,24.5657922112,19.94,-6.6,21.0038948769,130.89,44.31796,-10.19006,45.4743763164,24.32796,-3.41006,24.5657922112,19.99,-6.78,21.1084935512,130.74
2021-08-21 16:30:00,43.70156,-10.2971,44.8982918923,9.69156,-1.4871,9.8049886101,34.01,-8.81,35.1325518572,131.01,43.74156,-10.4671,44.9764855635,9.69156,-1.4871,9.8049886101,34.05,-8.98,35.2142428571,130.82
2021-08-21 17:00:00,44.2402,-10.2641,45.4152732553,5.3302,-0.7441,5.3818878519,38.91,-9.52,40.0576896488,131.01,44.3102,-10.4341,45.5221294191,5.3302,-0.7441,5.3818878519,38.98,-9.69,40.1663603031,130.82
2021-08-21 17:30:00,45.00544,-10.08526,46.1216012174,3.75544,-0.6652600000000001,3.8139088166,41.25,-9.42,42.3119238513,130.76,45.09544,-10.26526,46.2490461703,3.75544,-0.6652600000000001,3.8139088166,41.34,-9.6,42.4400235627,130.53
2021-08-21 18:00:00,46.64246,-10.06102,47.715230255,18.37246,-3.16102,18.6424068696,28.27,-6.9,29.0998780066,130.56,46.71246,-10.231020000000001,47.8197416293,18.37246,-3.16102,18.6424068696,28.34,-7.07,29.2085689482,130.37
2021-08-21 18:30:00,47.04752,-10.12094,48.1238253325,19.28752,-3.28094,19.5645852252,27.76,-6.84,28.5902640771,130.45,47.10752,-10.29094,48.2184807583,19.28752,-3.28094,19.5645852252,27.82,-7.01,28.6895887039,130.21
2021-08-21 19:00:00,46.86744,-10.0868,47.940593096,19.35744,-3.1568,19.6131555236,27.51,-6.93,28.3694377808,130.31,46.92744,-10.2668,48.0374000878,19.35744,-3.1568,19.6131555236,27.57,-7.11,28.4720389154,130.08
2021-08-21 19:30:00,45.64932,-10.22724,46.780945421,18.96932,-3.18724,19.235217703,26.68,-7.04,27.593187565,130.52,45.70932,-10.38724,46.8746913556,18.96932,-3.18724,19.235217703,26.74,-7.2,27.6923744016,130.3
2021-08-21 20:00:00,45.59744,-4.22296,45.7925750064,18.60744,-3.11296,18.8660367676,26.99,-1.11,27.0128154771,130.09,45.43744,-14.51296,47.6989199219,18.60744,-3.11296,18.8660367676,26.83,-11.4,29.151481952,129.89
2021-08-21 20:30:00,45.4877,0.9199200000000001,45.4970010451,18.6777,-3.13008,18.9381593112,26.81,4.05,27.1141771035,131.45,45.1277,-18.68008,48.8411168596,18.6777,-3.13008,18.9381593112,26.45,-15.55,30.6823239016,131.28
2021-08-21 21:00:00,45.41186,0.6205400000000001,45.4160995524,18.38186,-3.39946,18.693557857000002,27.03,4.02,27.3272995373,131.45,45.03186,-19.15946,48.9382603139,18.38186,-3.39946,18.693557857000002,26.65,-15.76,30.9612677389,131.28
2021-08-21 21:30:00,43.51692,0.012660000000000001,43.5169218415,10.35692,-3.33734,10.881343215,33.16,3.35,33.3287878567,132.15,43.13692,-19.78734,47.4587472587,10.35692,-3.33734,10.881343215,32.78,-16.45,36.6760262297,132.01
2021-08-21 22:00:00,41.28538,-0.2726,41.2862799548,3.52538,-1.2526,3.7412980239999998,37.76,0.98,37.7727150202,132.27,40.84538,-20.1226,45.5331099103,3.52538,-1.2526,3.7412980239999998,37.32,-18.87,41.8193651315,132.11
2021-08-21 22:30:00,39.38236,-0.5942400000000001,39.3868429853,3.33236,-1.15424,3.5265979566,36.05,0.56,36.0543492522,132.45,38.98236,-20.64424,44.1113254884,3.33236,-1.15424,3.5265979566,35.65,-19.49,40.6298240213,132.32
2021-08-21 23:00:00,37.81618,-0.8263600000000001,37.8252077409,2.78618,-0.90636,2.9298954661,35.03,0.08,35.0300913502,133.19,37.39618,-20.82636,42.8043403108,2.78618,-0.90636,2.9298954661,34.61,-19.92,39.933175431,133.05
2021-08-21 23:30:00,35.6678,-5.2297,36.0491569795,2.3778,-0.8097000000000001,2.5118811536,33.29,-4.42,33.5821455539,133.11,35.4278,-18.6597,40.041396291,2.3778,-0.8097000000000001,2.5118811536,33.05,-17.85,37.5622816133,132.97
2021-08-22 00:00:00,33.10518,-13.23526,35.6528407017,1.87518,-0.5352600000000001,1.9500777677,31.23,-12.7,33.7135417896,133.02,33.17518,-13.41526,35.7849377378,1.87518,-0.5352600000000001,1.9500777677,31.3,-12.88,33.8464828306,132.86
2021-08-22 00:30:00,31.79686,-13.3005,34.4665577932,2.23686,-0.6505000000000001,2.3295263273,29.56,-12.65,32.1530107455,131.22,31.85686,-13.4805,34.5916667611,2.23686,-0.6505000000000001,2.3295263273,29.62,-12.83,32.2793014175,131.1
